Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-20 09:00:00,93.9601666936,11.15,94.6194241426,13.4601666936,0,13.4601666936,80.5,11.15,81.268520966,131.94,85.1401666936,-3.18,85.1995327723,13.4601666936,0,13.4601666936,71.68,-3.18,71.750503831,133.56
2020-11-20 09:30:00,95.0920000308,10.4,95.6590218947,15.3920000308,0,15.3920000308,79.7,10.4,80.3756804015,132.08,85.9220000308,-2.92,85.9716028075,15.3920000308,0,15.3920000308,70.53,-2.92,70.5904193216,133.56
2020-11-20 10:00:00,98.2645000261,12.2,99.0189475069,13.0345000261,0,13.0345000261,85.23,12.2,86.0987392474,131.93,89.2045000261,-1.07,89.2109170724,13.0345000261,0,13.0345000261,76.17,-1.07,76.1775150553,133.36
2020-11-20 10:30:00,97.6245000191,12.8,98.4600579117,9.5345000191,0,9.5345000191,88.09,12.8,89.0151004044,131.59,88.3345000191,-0.42,88.3354984908,9.5345000191,0,9.5345000191,78.8,-0.42,78.8011192814,133.02
2020-11-20 11:00:00,99.4675000266,12.18,100.2104583441,13.2875000266,0,13.2875000266,86.18,12.18,87.0364567293,132.38,90.0975000266,-1.28,90.10659194,13.2875000266,0,13.2875000266,76.81,-1.28,76.8206645376,133.64
2020-11-20 11:30:00,99.4241666892,13.6,100.350012067,11.2841666892,0,11.2841666892,88.14,13.6,89.1830678997,132.88,90.3741666892,-1.49,90.3864486788,11.2841666892,0,11.2841666892,79.09,-1.49,79.1040340311,134.14
2020-11-20 12:00:00,100.8760000119,15.25,102.0222028698,5.9660000119,0,5.9660000119,94.91,15.25,96.1273665508,132.88,91.9360000119,0.33,91.9365922699,5.9660000119,0,5.9660000119,85.97,0.33,85.9706333581,133.88
2020-11-20 12:30:00,101.5066666848,14.68,102.562691957,9.0866666848,0,9.0866666848,92.42,14.68,93.5786236274,132.73,92.2766666848,-0.30000000000000004,92.2771543475,9.0866666848,0,9.0866666848,83.19,-0.30000000000000004,83.1905409286,133.8
2020-11-20 13:00:00,102.2156666816,14.74,103.2729883133,7.4656666816,0,7.4656666816,94.75,14.74,95.8896767124,132.73,93.1356666816,-0.16,93.1358041154,7.4656666816,0,7.4656666816,85.67,-0.16,85.6701494104,133.97
2020-11-20 13:30:00,100.0631666987,15.76,101.2966679105,16.0331666987,0,16.0331666987,84.03,15.76,85.4951372886,133.24,89.4731666987,-25.9,93.1464307373,16.0331666987,0,16.0331666987,73.44,-25.9,77.8732534315,133.1
2020-11-20 14:00:00,98.0091666979,19.33,99.8971754196,15.6191666979,0,15.6191666979,82.39,19.33,84.6271883026,133.49,87.2591666979,-34.32,93.7657963909,15.6191666979,0,15.6191666979,71.64,-34.32,79.4364651782,132.79
2020-11-20 14:30:00,96.8628333656,25.3,100.1124292364,16.1128333656,0,16.1128333656,80.75,25.3,84.6206387355,133.32,85.9128333656,-27.74,90.2802444442,16.1128333656,0,16.1128333656,69.8,-27.74,75.1102363197,132.56
2020-11-20 15:00:00,95.8205000265,25.47,99.1478145263,13.2605000265,0,13.2605000265,82.56,25.47,86.3995052069,133.43,85.0405000265,-27.64,89.4195518036,13.2605000265,0,13.2605000265,71.78,-27.64,76.9177352761,132.56
2020-11-20 15:30:00,96.6773333527,25.81,100.06329439,9.6773333527,0,9.6773333527,87.0,25.81,90.7477608539,133.43,86.0173333527,-26.35,89.9627930708,9.6773333527,0,9.6773333527,76.34,-26.35,80.7596316237,132.56
2020-11-20 16:00:00,98.5005000102,26.83,102.0891639806,5.1105000102,0,5.1105000102,93.39,26.83,97.1675923341,132.91,87.7705000102,-23.77,90.9322471516,5.1105000102,0,5.1105000102,82.66,-23.77,86.0098163002,131.9
2020-11-20 16:30:00,103.4188333428,26.91,106.8625434378,4.7388333428,0,4.7388333428,98.68,26.91,102.2833833034,132.1,92.2788333428,-20.62,94.5545740994,4.7388333428,0,4.7388333428,87.54,-20.62,89.9357326095,130.9
2020-11-20 17:00:00,112.784166686,21.01,114.724401742,9.664166686,0,9.664166686,103.12,21.01,105.2385599483,131.75,101.624166686,-27.57,105.2975600602,9.664166686,0,9.664166686,91.96,-27.57,96.0038879421,130.72
2020-11-20 17:30:00,116.3081666939,20.25,118.0578338769,13.6381666939,0,13.6381666939,102.67,20.25,104.6479402568,131.86,104.5481666939,-28.74,108.4265039511,13.6381666939,0,13.6381666939,90.91,-28.74,95.3447203572,130.85
2020-11-20 18:00:00,116.3260000183,21.07,118.2187936846,9.1260000183,0,9.1260000183,107.2,21.07,109.2510178442,131.43,104.8160000183,-27.4,108.3381459128,9.1260000183,0,9.1260000183,95.69,-27.4,99.5356021733,130.47
2020-11-20 18:30:00,113.2561666924,18.27,114.7203216255,12.8461666924,0,12.8461666924,100.41,18.27,102.0586155109,132.33,101.3761666924,-30.27,105.7988661245,12.8461666924,0,12.8461666924,88.53,-30.27,93.5619249481,131.26
2020-11-20 19:00:00,107.4143333604,16.02,108.6023913699,13.5143333604,0,13.5143333604,93.9,16.02,95.25676039,132.06,95.6143333604,-31.49,100.6663838823,13.5143333604,0,13.5143333604,82.1,-31.49,87.9319629031,130.88
2020-11-20 19:30:00,102.7486666854,15.02,103.8406900287,9.3886666854,0,9.3886666854,93.36,15.02,94.5605097279,131.35,91.1286666854,-30.76,96.1800992507,9.3886666854,0,9.3886666854,81.74,-30.76,87.3361620407,130.18
2020-11-20 20:00:00,95.6961666828,6.6,95.9234920016,8.0861666828,0,8.0861666828,87.61,6.6,87.8582500395,131.48,86.4761666828,6.69,86.7345577273,8.0861666828,0,8.0861666828,78.39,6.69,78.6749528122,132.85
2020-11-20 20:30:00,91.0423333463,7.02,91.3125777817,6.4823333463,0,6.4823333463,84.56,7.02,84.8508927472,132.58,82.8323333463,4.09,82.9332475404,6.4823333463,0,6.4823333463,76.35,4.09,76.4594703094,134.3
2020-11-20 21:00:00,87.0011666759,12.81,87.9391784302,4.6411666759,0,4.6411666759,82.36,12.81,83.3502591478,132.66,78.0911666759,-23.86,81.6549442031,4.6411666759,0,4.6411666759,73.45,-23.86,77.2282467754,132.78
2020-11-20 21:30:00,83.2571666761,15.9,84.7618180724,4.7171666761,0,4.7171666761,78.54,15.9,80.1332739878,132.15,74.3071666761,-21.8,77.4389761001,4.7171666761,0,4.7171666761,69.59,-21.8,72.9246741508,131.95
2020-11-20 22:00:00,79.1063333436,15.27,80.5666486524,5.1563333436,0,5.1563333436,73.95,15.27,75.510101311,133.13,70.2663333436,-21.67,73.5319420494,5.1563333436,0,5.1563333436,65.11,-21.67,68.621432512,132.78
2020-11-20 22:30:00,74.9336666787,21.48,77.9515541982,6.0236666787,0,6.0236666787,68.91,21.48,72.1801807978,132.82,66.2436666787,-14.11,67.7297237189,6.0236666787,0,6.0236666787,60.22,-14.11,61.8509539134,132.36
2020-11-20 23:00:00,71.0698333429,21.3,74.1930671383,4.7798333429,0,4.7798333429,66.29,21.3,69.6279692365,133.22,62.9198333429,-14.37,64.5399281677,4.7798333429,0,4.7798333429,58.14,-14.37,59.8895358139,132.74
2020-11-20 23:30:00,69.2470000095,21.06,72.3786612913,4.7470000095,0,4.7470000095,64.5,21.06,67.8511134765,133.59,61.2470000095,-14.76,63.0004175396,4.7470000095,0,4.7470000095,56.5,-14.76,58.3961265839,133.05
2020-11-21 00:00:00,66.6803333428,20.13,69.6525933093,4.7303333428,0,4.7303333428,61.95,20.13,65.1384632917,134.03,58.8603333428,-15.4,60.841588089300004,4.7303333428,0,4.7303333428,54.13,-15.4,56.2780321262,133.46
2020-11-21 00:30:00,73.3131666758,20.41,76.1011728427,4.5731666758,0,4.5731666758,68.74,20.41,71.7060367054,132.66,65.0031666758,-14.15,66.5254400803,4.5731666758,0,4.5731666758,60.43,-14.15,62.0645422121,132.08
2020-11-21 01:00:00,73.8561666756,21.01,76.7864145276,4.4561666756000005,0,4.4561666756000005,69.4,21.01,72.510551646,132.38,65.5161666756,-14.2,67.0373634316,4.4561666756000005,0,4.4561666756000005,61.06,-14.2,62.6894217552,131.86
2020-11-21 01:30:00,72.2041666757,20.71,75.1155495576,4.5341666757,0,4.5341666757,67.67,20.71,70.7681637461,132.69,64.0441666757,-14.6,65.6872535976,4.5341666757,0,4.5341666757,59.51,-14.6,61.2747917173,132.19
2020-11-21 02:00:00,68.4558333465,19.98,71.3120012282,6.5958333465,0,6.5958333465,61.86,19.98,65.006615048,133.1,60.3258333465,-15.53,62.2927529409,6.5958333465,0,6.5958333465,53.73,-15.53,55.9293643804,132.53
2020-11-21 02:30:00,68.5561666761,20.44,71.538392415,4.7261666761,0,4.7261666761,63.83,20.44,67.022850581,133.1,60.6361666761,-15.07,62.4807939224,4.7261666761,0,4.7261666761,55.91,-15.07,57.9053797155,132.63
2020-11-21 03:00:00,66.3223333427,20.12,69.3070436537,4.6823333427,0,4.6823333427,61.64,20.12,64.8406045623,133.64,58.5123333427,-15.55,60.5433369844,4.6823333427,0,4.6823333427,53.83,-15.55,56.0309860702,133.15
2020-11-21 03:30:00,63.6503333426,19.74,66.64107243,4.6403333426,0,4.6403333426,59.01,19.74,62.2241729555,134.05,55.9903333426,-15.78,58.1715207625,4.6403333426,0,4.6403333426,51.35,-15.78,53.7199301936,133.48
2020-11-21 04:00:00,61.3541666758,19.27,64.3091491818,4.5841666758,0,4.5841666758,56.77,19.27,59.9513619528,134.71,53.8241666758,-16.11,56.1833873876,4.5841666758,0,4.5841666758,49.24,-16.11,51.8083941075,134.07
2020-11-21 04:30:00,60.0155000096,19.83,63.2067175338,4.7955000096,0,4.7955000096,55.22,19.83,58.6726282009,134.9,52.5155000096,-14.65,54.5206405067,4.7955000096,0,4.7955000096,47.72,-14.65,49.9181419927,134.16
2020-11-21 05:00:00,59.45400001,24.61,64.346174845,4.98400001,0,4.98400001,54.47,24.61,59.7715065897,133.92,51.96400001,-9.22,52.7756165008,4.98400001,0,4.98400001,46.98,-9.22,47.8761819697,133.2
2020-11-21 05:30:00,59.9343333434,24.39,64.7070043605,5.0243333434,0,5.0243333434,54.91,24.39,60.0831107717,133.34,52.4043333434,-9.11,53.1902834469,5.0243333434,0,5.0243333434,47.38,-9.11,48.2478652377,132.66
2020-11-21 06:00:00,61.0635000098,25.41,66.1393916925,4.9035000098,0,4.9035000098,56.16,25.41,61.6410066433,132.71,53.4835000098,-8.19,54.1069392343,4.9035000098,0,4.9035000098,48.58,-8.19,49.2655305462,132.08
2020-11-21 06:30:00,64.2043333428,21.97,67.8592463854,4.7343333428,0,4.7343333428,59.47,21.97,63.3984368892,132.2,56.6243333428,-12.63,58.0157911824,4.7343333428,0,4.7343333428,51.89,-12.63,53.4049529538,131.7
2020-11-21 07:00:00,66.6300000096,20.92,69.8369766047,4.8100000096,0,4.8100000096,61.82,20.92,65.2637632994,131.53,58.8900000096,-13.17,60.3446849452,4.8100000096,0,4.8100000096,54.08,-13.17,55.6605362892,131.02
2020-11-21 07:30:00,68.6123333426,20.41,71.5836600539,4.6223333426,0,4.6223333426,63.99,20.41,67.1661239019,131.09,60.5723333426,-12.6,61.868954788,4.6223333426,0,4.6223333426,55.95,-12.6,57.3512205624,130.51
2020-11-21 08:00:00,70.8130000127,18.54,73.1998126419,6.3630000127,0,6.3630000127,64.45,18.54,67.063657073,131.53,62.2530000127,-14.93,64.0182857517,6.3630000127,0,6.3630000127,55.89,-14.93,57.849779602,130.97
2020-11-21 08:30:00,75.41500001040001,20.59,78.1752539271,5.2050000104,0,5.2050000104,70.21,20.59,73.1668791189,132.91,66.7350000104,-15.34,68.4753665663,5.2050000104,0,5.2050000104,61.53,-15.34,63.4133779261,132.5
2020-11-21 09:00:00,79.9755000126,21.38,82.7839658525,6.2855000126,0,6.2855000126,73.69,21.38,76.728876572,131.77,70.8055000126,-13.8,72.1377767333,6.2855000126,0,6.2855000126,64.52,-13.8,65.9793179716,131.36
2020-11-21 09:30:00,84.2570000131,22.05,87.0944576377,6.5570000131,0,6.5570000131,77.7,22.05,80.7681403773,131.16,74.8370000131,-11.7,75.7460663729,6.5570000131,0,6.5570000131,68.28,-11.7,69.2751643809,130.67
2020-11-21 10:00:00,86.0865000144,23.09,89.1293082253,7.1865000144,0,7.1865000144,78.9,23.09,82.2092336663,131.08,76.8065000144,-10.67,77.5440993529,7.1865000144,0,7.1865000144,69.62,-10.67,70.432899273,130.6
2020-11-21 10:30:00,86.7261666827,23.35,89.8145338321,8.0161666827,0,8.0161666827,78.71,23.35,82.1004665029,131.08,77.5761666827,-10.45,78.2768429178,8.0161666827,0,8.0161666827,69.56,-10.45,70.3405722183,130.69
2020-11-21 11:00:00,87.4406666844,23.61,90.5720833934,8.8706666844,0,8.8706666844,78.57,23.61,82.0407033124,131.17,78.1006666844,-10.27,78.7730095689,8.8706666844,0,8.8706666844,69.23,-10.27,69.9876117609,130.69
2020-11-21 11:30:00,87.8996666852,23.63,91.0204828781,9.2596666852,0,9.2596666852,78.64,23.63,82.1134976724,131.17,78.5896666852,-10.31,79.2630545064,9.2596666852,0,9.2596666852,69.33,-10.31,70.0924032974,130.78
2020-11-21 12:00:00,88.3646666869,23.31,91.3874740798,10.1046666869,0,10.1046666869,78.26,23.31,81.6577228436,131.44,79.1546666869,-10.58,79.8586104206,10.1046666869,0,10.1046666869,69.05,-10.58,69.8558437069,131.0
2020-11-21 12:30:00,89.4735000218,23.35,92.4701557593,10.9035000218,0,10.9035000218,78.57,23.35,81.9662576918,131.26,80.2735000218,-10.5,80.9573023621,10.9035000218,0,10.9035000218,69.37,-10.5,70.1601517957,130.78
2020-11-21 13:00:00,88.8510000213,23.16,91.8198551773,10.6410000213,0,10.6410000213,78.21,23.16,81.5670871124,131.26,79.8310000213,-10.65,80.5382583894,10.6410000213,0,10.6410000213,69.19,-10.65,70.004846975,130.78
2020-11-21 13:30:00,88.6038333525,22.91,91.5177981857,9.5738333525,0,9.5738333525,79.03,22.91,82.2837104171,131.34,79.4938333525,-10.92,80.2403635403,9.5738333525,0,9.5738333525,69.92,-10.92,70.7675971049,130.87
2020-11-21 14:00:00,87.4641666838,22.61,90.3393189796,8.5641666838,0,8.5641666838,78.9,22.61,82.0757095614,131.51,78.3641666838,-11.24,79.1661557741,8.5641666838,0,8.5641666838,69.8,-11.24,70.6992050875,131.01
2020-11-21 14:30:00,87.0710000231,21.16,89.6052713015,11.5410000231,0,11.5410000231,75.53,21.16,78.4380424284,132.01,77.7610000231,-13.0,78.8401745596,11.5410000231,0,11.5410000231,66.22,-13.0,67.4839862486,131.51
2020-11-21 15:00:00,87.6583333528,21.59,90.2779679999,9.7483333528,0,9.7483333528,77.91,21.59,80.8461266852,132.01,78.4383333528,-12.4,79.4124180413,9.7483333528,0,9.7483333528,68.69,-12.4,69.8002585955,131.39
2020-11-21 15:30:00,87.1835000228,20.76,89.6210928087,11.4035000228,0,11.4035000228,75.78,20.76,78.5721706458,132.38,77.6835000228,-13.49,78.8460923305,11.4035000228,0,11.4035000228,66.28,-13.49,67.6388830481,131.83
2020-11-21 16:00:00,89.2988333482,22.02,91.9737029664,7.4188333482,0,7.4188333482,81.88,22.02,84.7892375246,132.19,79.4288333482,-12.15,80.3527352805,7.4188333482,0,7.4188333482,72.01,-12.15,73.0278207261,131.67
2020-11-21 16:30:00,95.4580000189,22.56,98.0876310633,9.4480000189,0,9.4480000189,86.01,22.56,88.9194787434,131.35,85.1780000189,-11.71,85.9791590283,9.4480000189,0,9.4480000189,75.73,-11.71,76.6300006525,130.9
2020-11-21 17:00:00,106.0650000235,22.66,108.4585627325,11.7650000235,0,11.7650000235,94.3,22.66,96.9843575016,130.79,95.5850000235,-12.98,96.4622860474,11.7650000235,0,11.7650000235,83.82,-12.98,84.8190591789,130.54
2020-11-21 17:30:00,111.9261666985,16.84,113.1859195829,15.9161666985,0,15.9161666985,96.01,16.84,97.4756672201,131.34,100.5361666985,-19.9,102.4867348218,15.9161666985,0,15.9161666985,84.62,-19.9,86.9284441365,131.15
2020-11-21 18:00:00,112.4346666947,17.34,113.7639216744,14.0146666947,0,14.0146666947,98.42,17.34,99.9358394171,131.02,101.2146666947,-19.1,103.0010619077,14.0146666947,0,14.0146666947,87.2,-19.1,89.267295243,130.85
2020-11-21 18:30:00,111.1686666912,17.55,112.5454350647,12.2686666912,0,12.2686666912,98.9,17.55,100.4450720543,131.02,100.2386666912,-18.63,101.9552215437,12.2686666912,0,12.2686666912,87.97,-18.63,89.9210642731,130.75
2020-11-21 19:00:00,104.5705000231,15.34,105.6896639936,11.5505000231,0,11.5505000231,93.02,15.34,94.2763809233,132.08,93.5305000231,-21.27,95.918545311,11.5505000231,0,11.5505000231,81.98,-21.27,84.694352232,131.85
2020-11-21 19:30:00,98.8071666881,13.29,99.6969422246,10.7071666881,0,10.7071666881,88.1,13.29,89.0967681793,133.28,88.0671666881,-22.57,90.913314473,10.7071666881,0,10.7071666881,77.36,-22.57,80.5852002541,132.85
2020-11-21 20:00:00,95.0211666857,22.18,97.5754811329,9.5111666857,0,9.5111666857,85.51,22.18,88.3397560558,132.6,84.9211666857,-14.17,86.0952580068,9.5111666857,0,9.5111666857,75.41,-14.17,76.7297660625,132.3
2020-11-21 20:30:00,89.5015000118,24.16,92.7050381822,5.9115000118,0,5.9115000118,83.59,24.16,87.0114572916,131.99,80.1815000118,-13.08,81.2413647359,5.9115000118,0,5.9115000118,74.27,-13.08,75.4129915863,131.81
2020-11-21 21:00:00,86.1076666787,23.16,89.1679082454,6.0376666787,0,6.0376666787,80.07,23.16,83.3522075293,131.7,77.0676666787,-13.87,78.3058244788,6.0376666787,0,6.0376666787,71.03,-13.87,72.3715261688,131.56
2020-11-21 21:30:00,82.5466666767,22.45,85.5450447392,4.9966666767,0,4.9966666767,77.55,22.45,80.7341625336,132.04,73.9166666767,-14.55,75.3350921722,4.9966666767,0,4.9966666767,68.92,-14.55,70.439114844,131.87
2020-11-21 22:00:00,78.431666679,21.57,81.3436613267,6.141666679,0,6.141666679,72.29,21.57,75.4394392874,132.71,69.9616666789,-15.79,71.7213978147,6.141666679,0,6.141666679,63.82,-15.79,65.7443267514,132.49
2020-11-21 22:30:00,74.2828333462,19.9,76.9022062748,6.4128333462,0,6.4128333462,67.87,19.9,70.7272712608,133.35,65.7528333462,-15.87,67.6409047326,6.4128333462,0,6.4128333462,59.34,-15.87,61.4255036609,132.89
2020-11-21 23:00:00,70.6355000098,18.64,73.053565701,4.9055000098,0,4.9055000098,65.73,18.64,68.3219035156,132.7,62.7455000098,-16.57,64.8965536179,4.9055000098,0,4.9055000098,57.84,-16.57,60.166689289,132.22
2020-11-21 23:30:00,67.9511666825,17.57,70.1859384315,7.9111666825,0,7.9111666825,60.04,17.57,62.5580250647,132.7,59.8311666825,-17.69,62.3915427489,7.9111666825,0,7.9111666825,51.92,-17.69,54.8509115695,132.22
2020-11-22 00:00:00,66.6296666764,17.27,68.8314272801,4.8796666764,0,4.8796666764,61.75,17.27,64.1195399235,132.17,59.0996666764,-17.52,61.6418770096,4.8796666764,0,4.8796666764,54.22,-17.52,56.9803369593,131.66
2020-11-22 00:30:00,73.5991666762,17.83,75.7281073013,4.7691666762,0,4.7691666762,68.83,17.83,71.1018832381,131.09,65.5491666762,-15.68,67.3984840478,4.7691666762,0,4.7691666762,60.78,-15.68,62.7699832723,130.54
2020-11-22 01:00:00,74.9815000094,17.89,77.0861689518,4.7015000094,0,4.7015000094,70.28,17.89,72.5212417158,130.96,66.7915000094,-14.98,68.4507477936,4.7015000094,0,4.7015000094,62.09,-14.98,63.8714999041,130.37
2020-11-22 01:30:00,72.7950000092,19.13,75.2666521532,4.6150000092,0,4.6150000092,68.18,19.13,70.8129176069,132.16,64.8650000092,-15.31,66.6473129706,4.6150000092,0,4.6150000092,60.25,-15.31,62.1647697655,131.65
2020-11-22 02:00:00,67.4313333421,20.26,70.4091777845,4.3713333421,0,4.3713333421,63.06,20.26,66.2346676598,132.85,59.8813333421,-16.17,62.0261475736,4.3713333421,0,4.3713333421,55.51,-16.17,57.8172033222,132.54
2020-11-22 02:30:00,66.537666675,19.64,69.3757211606,4.187666675,0,4.187666675,62.35,19.64,65.3701162612,133.25,58.717666675,-15.67,60.7726359455,4.187666675,0,4.187666675,54.53,-15.67,56.7368469339,132.79
2020-11-22 03:00:00,64.1655000085,19.95,67.1953412919,4.2355000085,0,4.2355000085,59.93,19.95,63.1633390504,133.98,56.4655000085,-15.69,58.6048529663,4.2355000085,0,4.2355000085,52.23,-15.69,54.535758911,133.43
2020-11-22 03:30:00,61.5320000086,19.52,64.553988452,4.2920000086,0,4.2920000086,57.24,19.52,60.4768385417,134.71,53.9920000086,-16.41,56.4307023253,4.2920000086,0,4.2920000086,49.7,-16.41,52.3390685817,134.14
2020-11-22 04:00:00,59.7491666753,25.26,64.8693341911,4.3191666753,0,4.3191666753,55.43,25.26,60.9143045598,134.55,52.1391666753,-9.03,52.9153437256,4.3191666753,0,4.3191666753,47.82,-9.03,48.665113788,133.8
2020-11-22 04:30:00,57.6035000148,26.1,63.2405978305,7.4035000148,0,7.4035000148,50.2,26.1,56.5795899596,134.55,49.6535000148,-7.94,50.2843282119,7.4035000148,0,7.4035000148,42.25,-7.94,42.9896045574,133.8
2020-11-22 05:00:00,56.5181666823,25.9,62.1700343022,7.8381666823,0,7.8381666823,48.68,25.9,55.1412041943,134.55,48.5981666823,-8.15,49.2768130553,7.8381666823,0,7.8381666823,40.76,-8.15,41.5668148888,133.8
2020-11-22 05:30:00,56.9321666825,25.87,62.534218658,7.9321666825,0,7.9321666825,49.0,25.87,55.4098989351,134.34,48.9721666825,-8.07,49.6326304923,7.9321666825,0,7.9321666825,41.04,-8.07,41.8259070434,133.62
2020-11-22 06:00:00,57.877166682,26.31,63.5765878538,7.667166682,0,7.667166682,50.21,26.31,56.685626044,134.14,49.917166682,-7.58,50.4894041315,7.667166682,0,7.667166682,42.25,-7.58,42.9245722169,133.44
2020-11-22 06:30:00,61.4005000096,27.02,67.0827981037,4.7805000096,0,4.7805000096,56.62,27.02,62.7367898446,133.07,53.6405000096,-6.31,54.0103632767,4.7805000096,0,4.7805000096,48.86,-6.31,49.2657660044,132.41
2020-11-22 07:00:00,63.6743333427,28.26,69.6638236579,4.6643333427,0,4.6643333427,59.01,28.26,65.4278816713,133.42,55.6943333427,-5.42,55.9574406713,4.6643333427,0,4.6643333427,51.03,-5.42,51.3170273886,132.77
2020-11-22 07:30:00,64.4820000093,28.48,70.4914088751,4.6420000093,0,4.6420000093,59.84,28.48,66.2716832441,133.42,56.4220000093,-5.18,56.6592841911,4.6420000093,0,4.6420000093,51.78,-5.18,52.0384550117,132.7
2020-11-22 08:00:00,66.7028333426,28.49,72.532393287,4.6428333426,0,4.6428333426,62.06,28.49,68.2870683219,132.82,58.4528333426,-5.32,58.6944301087,4.6428333426,0,4.6428333426,53.81,-5.32,54.0723450573,132.2
2020-11-22 08:30:00,70.7181666768,26.15,75.3981538111,5.0581666768,0,5.0581666768,65.66,26.15,70.6757249698,132.82,62.3481666768,-9.11,63.010205427,5.0581666768,0,5.0581666768,57.29,-9.11,58.0097940007,132.31
2020-11-22 09:00:00,76.0958333541,26.47,80.5682118075,10.4058333541,0,10.4058333541,65.69,26.47,70.8225740848,133.23,67.1858333541,-9.26,67.8209687596,10.4058333541,0,10.4058333541,56.78,-9.26,57.5301312357,132.86
2020-11-22 09:30:00,79.2673333595,26.26,83.5038785802,13.1073333595,0,13.1073333595,66.16,26.26,71.180989035,132.44,69.9473333595,-9.27,70.5589281673,13.1073333595,0,13.1073333595,56.84,-9.27,57.5909584918,132.08
2020-11-22 10:00:00,81.5656666955,26.48,85.7563314484,14.4156666955,0,14.4156666955,67.15,26.48,72.182497186,131.73,72.2656666955,-9.17,72.8451472848,14.4156666955,0,14.4156666955,57.85,-9.17,58.5722750113,131.48
2020-11-22 10:30:00,84.0896666976,21.35,86.7576771549,15.4496666976,0,15.4496666976,68.64,21.35,71.8837401642,131.62,74.2996666976,-12.7,75.3772543369,15.4496666976,0,15.4496666976,58.85,-12.7,60.2047547956,131.18
2020-11-22 11:00:00,85.907500031,21.33,88.5159164308,15.507500031,0,15.507500031,70.4,21.33,73.5603758827,131.5,76.247500031,-12.7,77.2979382712,15.507500031,0,15.507500031,60.74,-12.7,62.0535059445,131.07
2020-11-22 11:30:00,87.0205000316,20.95,89.5068149682,15.7805000316,0,15.7805000316,71.24,20.95,74.2565828732,131.13,77.4105000316,-12.85,78.4697904619,15.7805000316,0,15.7805000316,61.63,-12.85,62.9553762597,130.77
2020-11-22 12:00:00,89.3133333639,22.14,92.0165806612,15.2933333639,0,15.2933333639,74.02,22.14,77.2602096813,130.88,79.7733333639,-13.03,80.8304745501,15.2933333639,0,15.2933333639,64.48,-13.03,65.7833664386,130.57
2020-11-22 12:30:00,92.5150000207,23.89,95.5497636252,10.3350000207,0,10.3350000207,82.18,23.89,85.5820337454,130.44,83.1750000207,-11.0,83.8992290098,10.3350000207,0,10.3350000207,72.84,-11.0,73.6659052751,130.22
2020-11-22 13:00:00,93.9431666869,19.37,95.9193174869,10.1031666869,0,10.1031666869,83.84,19.37,86.0484892372,130.44,84.2431666869,-15.91,85.7323698111,10.1031666869,0,10.1031666869,74.14,-15.91,75.8278820751,130.4
2020-11-22 13:30:00,92.4781666863,18.52,94.3143770253,9.8381666863,0,9.8381666863,82.64,18.52,84.6897868695,130.69,83.0681666863,-16.86,84.7619013274,9.8381666863,0,9.8381666863,73.23,-16.86,75.1458082663,130.61
2020-11-22 14:00:00,90.2493333512,18.05,92.0366485175,8.9293333512,0,8.9293333512,81.32,18.05,83.2991290471,131.18,80.9893333512,-17.54,82.8669036267,8.9293333512,0,8.9293333512,72.06,-17.54,74.1639750822,131.16
2020-11-22 14:30:00,90.2103333485,18.04,91.9964447294,7.5803333485,0,7.5803333485,82.63,18.04,84.5763471663,130.82,80.8803333485,-17.45,82.7413489288,7.5803333485,0,7.5803333485,73.3,-17.45,75.3484737735,131.01
2020-11-22 15:00:00,91.0760000135,18.36,92.9081663712,6.7560000135,0,6.7560000135,84.32,18.36,86.2957241119,130.91,81.7360000135,-17.17,83.5199532939,6.7560000135,0,6.7560000135,74.98,-17.17,76.9207988778,131.18
2020-11-22 15:30:00,93.0536666808,18.41,94.8573296205,7.0536666808,0,7.0536666808,86.0,18.41,87.9484400089,130.4,83.3236666808,-16.99,85.0381886515,7.0536666808,0,7.0536666808,76.27,-16.99,78.1394458644,130.73
2020-11-22 16:00:00,98.6061666765,19.55,100.5255122177,4.9261666765,0,4.9261666765,93.68,19.55,95.6981969527,130.54,88.7161666765,-15.83,90.1174074737,4.9261666765,0,4.9261666765,83.79,-15.83,85.2722287735,130.55
2020-11-22 16:30:00,106.5889005659,12.69,107.341649996,9.1789005659,0,9.1789005659,97.41,12.69,98.2331115256,131.44,95.8389005659,-23.88,98.7691716159,9.1789005659,0,9.1789005659,86.66,-23.88,89.8899883191,131.45
2020-11-22 17:00:00,115.5261805729,9.36,115.9047367357,17.3961805729,0,17.3961805729,98.13,9.36,98.5753848585,131.25,104.0261805729,-27.92,107.7078114372,17.3961805729,0,17.3961805729,86.63,-27.92,91.0180383221,131.7
2020-11-22 17:30:00,120.8201811334,8.41,121.1125273005,19.910181133400002,0,19.910181133400002,100.91,8.41,101.2598449535,131.07,108.9501811334,-29.09,112.7668837425,19.910181133400002,0,19.910181133400002,89.04,-29.09,93.6714988671,131.7
2020-11-22 18:00:00,119.0315145599,7.92,119.2947101024,20.0515145599,0,20.0515145599,98.98,7.92,99.2963584428,131.2,107.3415145599,-30.22,111.5143450324,20.0515145599,0,20.0515145599,87.29,-30.22,92.3731156777,131.88
2020-11-22 18:30:00,112.4196678353,8.63,112.7504262351,10.7396678353,0,10.7396678353,101.68,8.63,102.0455746223,131.34,101.6196678353,-30.35,106.0550771579,10.7396678353,0,10.7396678353,90.88,-30.35,95.8138659068,132.09
2020-11-22 19:00:00,106.5528333459,16.11,107.7638083683,6.2828333459,0,6.2828333459,100.27,16.11,101.5559205561,130.81,96.2428333459,-21.83,98.6875466837,6.2828333459,0,6.2828333459,89.96,-21.83,92.5707864285,131.52
2020-11-22 19:30:00,101.0233333421,16.19,102.3124136142,4.3933333421,0,4.3933333421,96.63,16.19,97.9769003388,131.32,91.0133333421,-21.63,93.5482963289,4.3933333421,0,4.3933333421,86.62,-21.63,89.2797922265,131.95
2020-11-22 20:00:00,95.1331666754,16.89,96.6208647326,4.3531666754,0,4.3531666754,90.78,16.89,92.337860599,131.84,85.6431666754,-21.21,88.2304714834,4.3531666754,0,4.3531666754,81.29,-21.21,84.011476597,132.5
2020-11-22 20:30:00,90.9516666755,16.17,92.3778900552,4.4216666755,0,4.4216666755,86.53,16.17,88.0278921706,131.25,81.7916666755,-21.55,84.5829725037,4.4216666755,0,4.4216666755,77.37,-21.55,80.3151255991,131.87
2020-11-22 21:00:00,86.5733333423,14.72,87.8158325474,4.4933333423,0,4.4933333423,82.08,14.72,83.3894765543,130.59,77.6133333423,-21.24,80.467180344,4.4933333423,0,4.4933333423,73.12,-21.24,76.1424454559,130.99
2020-11-22 21:30:00,83.1836666755,13.5,84.2720143439,4.4036666755,0,4.4036666755,78.78,13.5,79.9283328989,131.09,74.4136666755,-21.98,77.5919724462,4.4036666755,0,4.4036666755,70.01,-21.98,73.379292038,131.46
2020-11-22 22:00:00,78.7106666754,12.82,79.7478617173,4.3606666754,0,4.3606666754,74.35,12.82,75.4471662821,131.73,70.2906666754,-23.19,74.017254216,4.3606666754,0,4.3606666754,65.93,-23.19,69.8894913417,132.07
2020-11-22 22:30:00,72.6415000088,12.83,73.7658215133,4.4015000088,0,4.4015000088,68.24,12.83,69.4356284626,131.61,64.7415000088,-24.61,69.2612007071,4.4015000088,0,4.4015000088,60.34,-24.61,65.1656941956,132.07
2020-11-22 23:00:00,67.2160000092,11.91,68.2630116332,4.5860000092,0,4.5860000092,62.63,11.91,63.7523725049,131.61,59.6160000092,-25.15,64.7038635407,4.5860000092,0,4.5860000092,55.03,-25.15,60.5047386574,132.07
2020-11-22 23:30:00,65.7220000093,15.76,67.5851972344,4.6320000093,0,4.6320000093,61.09,15.76,63.0901394831,132.47,57.9920000093,-19.89,61.3081084774,4.6320000093,0,4.6320000093,53.36,-19.89,56.9464810151,132.73
2020-11-23 00:00:00,63.8800000096,18.92,66.6229750253,4.7800000096,0,4.7800000096,59.1,18.92,62.0546243241,131.8,56.3900000096,-16.13,58.651589928,4.7800000096,0,4.7800000096,51.61,-16.13,54.0718873353,132.06
2020-11-23 00:30:00,71.2086666758,19.98,73.9586006475,4.5486666758,0,4.5486666758,66.66,19.98,69.5899130622,130.7,63.2086666758,-14.7,64.8954970928,4.5486666758,0,4.5486666758,58.66,-14.7,60.4738422791,131.02
2020-11-23 01:00:00,72.5896666753,19.44,75.1476766643,4.3396666753,0,4.3396666753,68.25,19.44,70.9646116032,130.12,64.3096666753,-13.45,65.7011090309,4.3396666753,0,4.3396666753,59.97,-13.45,61.4597705821,130.28
2020-11-23 01:30:00,71.1750000087,19.19,73.7165973593,4.3350000087,0,4.3350000087,66.84,19.19,69.5402164219,130.35,63.0350000087,-13.67,64.5002335352,4.3350000087,0,4.3350000087,58.7,-13.67,60.2707134519,130.45
2020-11-23 02:00:00,68.6321666757,18.89,71.1843128969,4.5221666757,0,4.5221666757,64.11,18.89,66.8350521807,131.12,60.7221666757,-14.22,62.3649735492,4.5221666757,0,4.5221666757,56.2,-14.22,57.9710996963,131.23
2020-11-23 02:30:00,68.246000009,19.08,70.8629869342,4.516000009,0,4.516000009,63.73,19.08,66.5248773017,131.45,60.296000009,-14.23,61.9524052567,4.516000009,0,4.516000009,55.78,-14.23,57.5664945954,131.54
2020-11-23 03:00:00,66.145000009,19.38,68.9256514383,4.525000009,0,4.525000009,61.62,19.38,64.5957336052,131.96,58.5050000091,-15.32,60.4775778786,4.525000009,0,4.525000009,53.98,-15.32,56.1118775305,132.12
2020-11-23 03:30:00,63.837833342,19.07,66.6253245081,4.357833342,0,4.357833342,59.48,19.07,62.4622710122,132.48,56.277833342,-16.24,58.5741591973,4.357833342,0,4.357833342,51.92,-16.24,54.4005882321,132.71
2020-11-23 04:00:00,61.8575000087,19.07,64.7303267976,4.3475000087,0,4.3475000087,57.51,19.07,60.5893142394,132.67,54.4275000087,-16.38,56.838870126,4.3475000087,0,4.3475000087,50.08,-16.38,52.6907088584,132.88
2020-11-23 04:30:00,60.9781666757,18.79,63.8075302071,4.5281666757,0,4.5281666757,56.45,18.79,59.495097277,132.86,53.6281666757,-16.67,56.1593194492,4.5281666757,0,4.5281666757,49.1,-16.67,51.8526653124,133.1
2020-11-23 05:00:00,60.6456666758,18.68,63.4573816554,4.5756666758,0,4.5756666758,56.07,18.68,59.0998079523,132.86,53.3156666758,-16.74,55.881910428,4.5756666758,0,4.5756666758,48.74,-16.74,51.534601968,133.1
2020-11-23 05:30:00,61.977500009,18.83,64.7748362203,4.497500009,0,4.497500009,57.48,18.83,60.485695003000004,132.18,54.567500009,-16.32,56.9557236565,4.497500009,0,4.497500009,50.07,-16.32,52.6625796937,132.44
2020-11-23 06:00:00,64.9668333425,19.31,67.7758477229,4.5868333425,0,4.5868333425,60.38,19.31,63.392590261,131.74,57.3268333425,-15.68,59.4325518641,4.5868333425,0,4.5868333425,52.74,-15.68,55.0215412361,132.03
2020-11-23 06:30:00,73.4173333422,21.65,76.5429770461,4.4173333422,0,4.4173333422,69.0,21.65,72.3168203117,130.66,65.1173333422,-12.06,66.2246985769,4.4173333422,0,4.4173333422,60.7,-12.06,61.8864573231,130.86
2020-11-23 07:00:00,81.9156666749,23.36,85.1813714775,4.1056666749,0,4.1056666749,77.81,23.36,81.2409114917,130.77,72.9756666749,-10.28,73.6961757939,4.1056666749,0,4.1056666749,68.87,-10.28,69.6330043873,130.96
2020-11-23 07:30:00,88.2746666745,23.96,91.4685649635,3.8946666745,0,3.8946666745,84.38,23.96,87.7158252541,130.29,79.0346666745,-11.24,79.8299200572,3.8946666745,0,3.8946666745,75.14,-11.24,75.9760304307,130.67
2020-11-23 08:00:00,93.0236666745,23.8,96.0200112558,3.8936666745,0,3.8936666745,89.13,23.8,92.2528964315,130.14,83.3236666745,-11.8,84.1550558676,3.8936666745,0,3.8936666745,79.43,-11.8,80.3017116879,130.67
2020-11-23 08:30:00,96.5920000094,19.22,98.4856480195,4.7220000094,0,4.7220000094,91.87,19.22,93.8589649421,130.55,86.5720000094,-17.35,88.2934521108,4.7220000094,0,4.7220000094,81.85,-17.35,83.6686619948,131.07
2020-11-23 09:00:00,98.4805000152,20.05,100.5008028985,7.5905000152,0,7.5905000152,90.89,20.05,93.0752093739,130.55,88.3305000152,-16.66,89.8878903576,7.5905000152,0,7.5905000152,80.74,-16.66,82.4409073215,131.07
2020-11-23 09:30:00,100.2081666982,18.85,101.9656764456,15.7781666982,0,15.7781666982,84.43,18.85,86.5086550583,130.85,90.0681666982,-19.15,92.0814701901,15.7781666982,0,15.7781666982,74.29,-19.15,76.7184892969,131.49
2020-11-23 10:00:00,98.6250000346,19.06,100.4498592922,17.3150000346,0,17.3150000346,81.31,19.06,83.5140688747,130.61,88.9450000346,-19.41,91.0382399388,17.3150000346,0,17.3150000346,71.63,-19.41,74.2132400586,131.32
2020-11-23 10:30:00,99.2633333645,18.11,100.9018406701,15.5633333645,0,15.5633333645,83.7,18.11,85.63680342,130.74,90.3533333645,-19.23,92.3770412498,15.5633333645,0,15.5633333645,74.79,-19.23,77.2226456423,131.32
2020-11-23 11:00:00,99.2990000428,16.42,100.6474431344,21.3890000428,0,21.3890000428,77.91,16.42,79.6215077727,131.78,90.3890000428,-21.42,92.8923448339,21.3890000428,0,21.3890000428,69.0,-21.42,72.2482968657,132.35
2020-11-23 11:30:00,92.9356667103,15.0,94.1383988969,21.7956667103,0,21.7956667103,71.14,15.0,72.7041924513,132.48,84.0356667103,-22.75,87.0606442627,21.7956667103,0,21.7956667103,62.24,-22.75,66.2674890123,132.97
2020-11-23 12:00:00,94.1798333762,21.12,96.5188863113,21.4398333762,0,21.4398333762,72.74,21.12,75.7440558724,132.48,85.2798333762,-16.73,86.905367387,21.4398333762,0,21.4398333762,63.84,-16.73,65.995746075,132.97
2020-11-23 12:30:00,95.6510000388,33.74,101.4273208185,19.4010000388,0,19.4010000388,76.25,33.74,83.3813534311,131.01,87.0410000388,-2.98,87.09199784,19.4010000388,0,19.4010000388,67.64,-2.98,67.7056127659,131.59
2020-11-23 13:00:00,96.5945000333,33.68,102.2977997646,16.6445000333,0,16.6445000333,79.95,33.68,86.7545093929,131.01,87.5545000333,-2.9,87.6025140968,16.6445000333,0,16.6445000333,70.91,-2.9,70.9692757466,131.59
2020-11-23 13:30:00,95.7768333586,32.81,101.2407917205,12.6268333586,0,12.6268333586,83.15,32.81,89.3891413987,131.13,86.8168333586,-3.52,86.8881634885,12.6268333586,0,12.6268333586,74.19,-3.52,74.273457574,131.59
2020-11-23 14:00:00,95.2078333579,28.98,99.5207110742,12.3078333579,0,12.3078333579,82.9,28.98,87.8194192648,130.41,85.9878333579,-6.86,86.2610403693,12.3078333579,0,12.3078333579,73.68,-6.86,73.9986621501,130.85
2020-11-23 14:30:00,95.6063333578,25.84,99.0367435759,12.2263333578,0,12.2263333578,83.38,25.84,87.2922104199,130.54,86.3463333578,-10.33,86.9620502537,12.2263333578,0,12.2263333578,74.12,-10.33,74.8363768498,131.04
2020-11-23 15:00:00,93.9143333536,25.66,97.3567543073,10.1343333536,0,10.1343333536,83.78,25.66,87.6214813844,130.95,84.2943333536,-10.78,84.9808392258,10.1343333536,0,10.1343333536,74.16,-10.78,74.939402186,131.4
2020-11-23 15:30:00,95.3411666805,25.56,98.7079108481,6.9111666805,0,6.9111666805,88.43,25.56,92.049869636,130.95,85.7011666805,-9.2,86.1935610727,6.9111666805,0,6.9111666805,78.79,-9.2,79.3253055462,131.3
2020-11-23 16:00:00,99.6068333439,24.32,102.532841806,5.3068333439,0,5.3068333439,94.3,24.32,97.3855862025,130.29,89.8068333439,-11.14,90.4951209473,5.3068333439,0,5.3068333439,84.5,-11.14,85.2311539286,130.69
2020-11-23 16:30:00,105.3783333526,18.98,107.0739629423,9.6483333526,0,9.6483333526,95.73,18.98,97.5934080766,129.84,95.0783333526,-17.47,96.6700076193,9.6483333526,0,9.6483333526,85.43,-17.47,87.197969013,130.35
2020-11-23 17:00:00,114.0685000221,18.94,115.6302136005,11.0585000221,0,11.0585000221,103.01,18.94,104.7367351983,129.75,103.1285000221,-18.75,104.8191300136,11.0585000221,0,11.0585000221,92.07,-18.75,93.9598180075,130.35
2020-11-23 17:30:00,119.5116667007,15.83,120.555495012,17.0416667007,0,17.0416667007,102.47,15.83,103.6855332243,130.35,107.9916667007,-23.59,110.5381752012,17.0416667007,0,17.0416667007,90.95,-23.59,93.9595157501,131.15
2020-11-23 18:00:00,119.363333368,14.01,120.1827169468,17.333333368,0,17.333333368,102.03,14.01,102.9873827224,131.04,107.613333368,-24.31,110.3249999709,17.333333368,0,17.333333368,90.28,-24.31,93.4957458925,131.87
2020-11-23 18:30:00,115.9053333685,11.88,116.5125774466,17.5653333685,0,17.5653333685,98.34,11.88,99.0549847307,131.81,104.2753333685,-26.05,107.4799872028,17.5653333685,0,17.5653333685,86.71,-26.05,90.5385365466,132.4
2020-11-23 19:00:00,112.4193333567,12.44,113.1055264448,11.6593333567,0,11.6593333567,100.76,12.44,101.5250274563,130.75,101.7093333567,-23.73,104.4408990379,11.6593333567,0,11.6593333567,90.05,-23.73,93.1241934193,131.18
2020-11-23 19:30:00,104.5848333426,12.16,105.2893772671,4.6248333426,0,4.6248333426,99.96,12.16,100.696907599,130.75,94.1248333426,-24.69,97.3091997283,4.6248333426,0,4.6248333426,89.5,-24.69,92.8431262938,131.39
2020-11-23 20:00:00,98.483333345,11.08,99.1046585522,5.843333345,0,5.843333345,92.64,11.08,93.3002465163,131.65,88.243333345,-26.2,92.0506701759,5.843333345,0,5.843333345,82.4,-26.2,86.4650218296,132.15
2020-11-23 20:30:00,94.7330000162,17.37,96.3122951241,8.1030000162,0,8.1030000162,86.63,17.37,88.354251737,130.9,84.4730000162,-17.58,86.282930709,8.1030000162,0,8.1030000162,76.37,-17.58,78.3672973886,131.24
2020-11-23 21:00:00,89.9021666782,14.83,91.1171140534,5.7421666782,0,5.7421666782,84.16,14.83,85.4566234999,130.9,80.1621666782,-20.41,82.7196534479,5.7421666782,0,5.7421666782,74.42,-20.41,77.1680277058,131.24
2020-11-23 21:30:00,85.4518333429,10.86,86.1391631121,4.7718333429,0,4.7718333429,80.68,10.86,81.4076286352,131.54,76.3818333429,-25.5,80.5259862704,4.7718333429,0,4.7718333429,71.61,-25.5,76.0147492267,131.92
2020-11-23 22:00:00,79.1123333469,8.9,79.6113766217,6.8023333469,0,6.8023333469,72.31,8.9,72.8556524918,132.14,70.1723333469,-27.97,75.541228924,6.8023333469,0,6.8023333469,63.37,-27.97,69.2681586301,132.58
2020-11-23 22:30:00,74.4980000119,7.92,74.917811005,5.9680000119,0,5.9680000119,68.53,7.92,68.9861384627,131.99,65.9480000119,-28.55,71.8626551525,5.9680000119,0,5.9680000119,59.98,-28.55,66.4281785088,132.47
2020-11-23 23:00:00,68.5756666816,6.68,68.9002500781,7.4456666816,0,7.4456666816,61.13,6.68,61.4938964451,131.59,60.2856666816,-29.49,67.1120086664,7.4456666816,0,7.4456666816,52.84,-29.49,60.5121946388,131.97
2020-11-23 23:30:00,66.8251666805,6.65,67.1552336149,6.8951666805,0,6.8951666805,59.93,6.65,60.2978225146,132.23,58.7451666805,-29.81,65.8758734919,6.8951666805,0,6.8951666805,51.85,-29.81,59.808516116,132.55
2020-11-24 00:00:00,65.4656666765,11.48,66.4646064714,4.8956666765,0,4.8956666765,60.57,11.48,61.6483195229,132.23,57.7856666765,-24.69,62.8393139145,4.8956666765,0,4.8956666765,52.89,-24.69,58.3690688636,132.67
2020-11-24 00:30:00,72.5120000118,15.07,74.061427516,5.9120000118,0,5.9120000118,66.6,15.07,68.2837088917,130.72,64.1920000118,-19.59,67.1146851704,5.9120000118,0,5.9120000118,58.28,-19.59,61.4843597999,130.69
2020-11-24 01:00:00,73.9710000094,14.94,75.4646436578,4.7210000094,0,4.7210000094,69.25,14.94,70.8432502078,130.65,65.6210000094,-18.57,68.1979511587,4.7210000094,0,4.7210000094,60.9,-18.57,63.6683194375,130.3
2020-11-24 01:30:00,72.6418333428,15.06,74.1865186634,4.7218333428,0,4.7218333428,67.92,15.06,69.5696054323,131.04,64.4118333428,-18.63,67.05192894,4.7218333428,0,4.7218333428,59.69,-18.63,62.5297769067,130.8
2020-11-24 02:00:00,69.7341666763,15.16,71.363012843,4.8041666763,0,4.8041666763,64.93,15.16,66.6763113857,132.06,61.7841666763,-19.71,64.8518878051,4.8041666763,0,4.8041666763,56.98,-19.71,60.2926570985,131.84
2020-11-24 02:30:00,68.802333343,17.18,70.9148325348,4.832333343,0,4.832333343,63.97,17.18,66.236797175,132.54,60.932333343,-19.46,63.9643716972,4.832333343,0,4.832333343,56.1,-19.46,59.3793027915,132.43
2020-11-24 03:00:00,66.6461666762,21.21,69.9398000615,4.7861666762,0,4.7861666762,61.86,21.21,65.3951351402,132.85,58.8361666762,-15.89,60.9441269455,4.7861666762,0,4.7861666762,54.05,-15.89,56.3373286552,132.71
2020-11-24 03:30:00,64.195166676,19.95,67.223670865,4.675166676,0,4.675166676,59.52,19.95,62.7744605712,132.46,56.405166676,-15.62,58.5280037909,4.675166676,0,4.675166676,51.73,-15.62,54.0368143028,132.19
2020-11-24 04:00:00,62.1045000095,19.36,65.0521215752,4.7645000095,0,4.7645000095,57.34,19.36,60.5201222735,132.33,54.4645000095,-16.05,56.780139673,4.7645000095,0,4.7645000095,49.7,-16.05,52.22731565,132.03
2020-11-24 04:30:00,61.2121666768,19.21,64.1556969354,5.0621666768,0,5.0621666768,56.15,19.21,59.3451480746,132.11,53.6921666768,-16.05,56.0397293217,5.0621666768,0,5.0621666768,48.63,-16.05,51.2101493847,131.81
2020-11-24 05:00:00,60.8410000099,19.02,63.7447070917,4.9610000099,0,4.9610000099,55.88,19.02,59.0282542517,132.11,53.3410000099,-16.17,55.7380586499,4.9610000099,0,4.9610000099,48.38,-16.17,51.0107175013,131.81
2020-11-24 05:30:00,62.3780000092,20.79,65.7513420787,4.6180000092,0,4.6180000092,57.76,20.79,61.387634748400004,132.11,55.0180000092,-16.05,57.3112800853,4.6180000092,0,4.6180000092,50.4,-16.05,52.8938796081,131.81
2020-11-24 06:00:00,64.91550001,21.28,68.3144241105,4.98550001,0,4.98550001,59.93,21.28,63.5959377634,131.95,57.38550001,-15.68,59.4891419622,4.98550001,0,4.98550001,52.4,-15.68,54.69572561,131.65
2020-11-24 06:30:00,71.677000019,19.4,74.2559918911,9.517000019,0,9.517000019,62.16,19.4,65.1170146736,132.43,62.997000019,-16.3,65.0715914313,9.517000019,0,9.517000019,53.48,-16.3,55.9088579744,131.92
2020-11-24 07:00:00,77.7710000207,23.25,81.1719837396,10.3610000207,0,10.3610000207,67.41,23.25,71.3068762463,132.78,68.5510000207,-13.03,69.778367019,10.3610000207,0,10.3610000207,58.19,-13.03,59.6310070349,132.29
2020-11-24 07:30:00,83.9023333552,24.54,87.4174647451,10.9523333552,0,10.9523333552,72.95,24.54,76.96696759,131.42,73.9823333552,-10.33,74.7000304463,10.9523333552,0,10.9523333552,63.03,-10.33,63.8708838204,130.91
2020-11-24 08:00:00,88.3190000177,24.98,91.7836922559,8.8390000177,0,8.8390000177,79.48,24.98,83.3130890077,130.87,78.5990000177,-10.8,79.337524563,8.8390000177,0,8.8390000177,69.76,-10.8,70.5910589239,130.57
2020-11-24 08:30:00,90.3241666907,25.57,93.8737449364,12.0341666907,0,12.0341666907,78.29,25.57,82.3598749392,131.18,80.5941666907,-10.59,81.2869473198,12.0341666907,0,12.0341666907,68.56,-10.59,69.3730617747,130.92
2020-11-24 09:00:00,92.0915000228,25.53,95.5647700591,11.3815000228,0,11.3815000228,80.71,25.53,84.6515504879,130.93,82.3715000228,-10.78,83.0738973204,11.3815000228,0,11.3815000228,70.99,-10.78,71.8038195363,130.74
2020-11-24 09:30:00,92.0066666919,20.19,94.1958747279,12.5966666919,0,12.5966666919,79.41,20.19,81.9364644099,131.55,82.7866666919,-17.89,84.6976049363,12.5966666919,0,12.5966666919,70.19,-17.89,72.4340265345,131.59
2020-11-24 10:00:00,91.3651666879,21.27,93.8083502888,10.6151666879,0,10.6151666879,80.75,21.27,83.5043435996,131.55,82.2851666879,-17.29,84.0820596611,10.6151666879,0,10.6151666879,71.67,-17.29,73.7260673032,131.71
2020-11-24 10:30:00,90.9796666998,19.59,93.0648583129,16.5496666998,0,16.5496666998,74.43,19.59,76.9648816019,132.64,81.8096666998,-18.78,83.937536094,16.5496666998,0,16.5496666998,65.26,-18.78,67.9084383564,132.77
2020-11-24 11:00:00,87.6175000387,18.07,89.4614509889,19.3675000387,0,19.3675000387,68.25,18.07,70.6016104632,132.64,78.6775000387,-19.84,81.1404622389,19.3675000387,0,19.3675000387,59.31,-19.84,62.5404005424,132.77
2020-11-24 11:30:00,87.6386667085,18.41,89.55146008,20.9386667085,0,20.9386667085,66.7,18.41,69.1940611613,132.64,78.6986667085,-19.42,81.0593396328,20.9386667085,0,20.9386667085,57.76,-19.42,60.9372956407,132.7
2020-11-24 12:00:00,88.6695000348,19.77,90.8467563341,17.3995000348,0,17.3995000348,71.27,19.77,73.9612452572,132.44,80.2295000348,-17.79,82.1782013422,17.3995000348,0,17.3995000348,62.83,-17.79,65.3000229709,132.47
2020-11-24 12:30:00,88.9385000433,18.93,90.9307521687,21.6685000433,0,21.6685000433,67.27,18.93,69.8827432203,133.12,80.2585000433,-19.13,82.5068708,21.6685000433,0,21.6685000433,58.59,-19.13,61.6339597949,133.12
2020-11-24 13:00:00,89.2265000416,17.42,90.9110813359,20.7865000416,0,20.7865000416,68.44,17.42,70.6221636599,133.44,79.3065000416,-20.52,81.9181991309,20.7865000416,0,20.7865000416,58.52,-20.52,62.013392102,133.4
2020-11-24 13:30:00,91.5496666963,18.03,93.3082117083,14.8096666963,0,14.8096666963,76.74,18.03,78.8296168962,132.83,81.5196666963,-19.61,83.8451439159,14.8096666963,0,14.8096666963,66.71,-19.61,69.5325549653,132.8
2020-11-24 14:00:00,93.3615000193,19.19,95.3133032994,9.6315000193,0,9.6315000193,83.73,19.19,85.9009254898,132.57,83.4615000193,-18.17,85.4164555895,9.6315000193,0,9.6315000193,73.83,-18.17,76.0330046756,132.55
2020-11-24 14:30:00,92.6608333455,20.35,94.8691337384,6.0708333455,0,6.0708333455,86.59,20.35,88.9491461454,132.01,83.0208333455,-17.25,84.7939931208,6.0708333455,0,6.0708333455,76.95,-17.25,78.8597806236,131.99
2020-11-24 15:00:00,93.4631666779,21.06,95.8065087844,5.5931666779,0,5.5931666779,87.87,21.06,90.3585109439,132.01,83.9431666779,-17.86,85.8221115559,5.5931666779,0,5.5931666779,78.35,-17.86,80.3598288948,132.08
2020-11-24 15:30:00,96.2233333433,20.72,98.4288996164,4.9733333433,0,4.9733333433,91.25,20.72,93.572864122,131.86,86.6833333433,-18.07,88.546740084,4.9733333433,0,4.9733333433,81.71,-18.07,83.6842219298,132.08
2020-11-24 16:00:00,100.7895000099,20.41,102.8352634666,4.9495000099,0,4.9495000099,95.84,20.41,97.9891509301,131.27,90.7895000099,-16.08,92.2024929817,4.9495000099,0,4.9495000099,85.84,-16.08,87.3331094145,131.26
2020-11-24 16:30:00,107.3803333431,19.56,109.147283928,4.8603333431,0,4.8603333431,102.52,19.56,104.3692675073,130.58,97.0203333431,-16.87,98.4760985316,4.8603333431,0,4.8603333431,92.16,-16.87,93.6913149657,130.58
2020-11-24 17:00:00,116.1821666892,19.44,117.7973236393,11.2421666892,0,11.2421666892,104.94,19.44,106.7254290223,130.58,105.0921666892,-17.3,106.5065889953,11.2421666892,0,11.2421666892,93.85,-17.3,95.4311924897,130.58
2020-11-24 17:30:00,118.8420000281,18.98,120.3480842003,14.0620000281,0,14.0620000281,104.78,18.98,106.4851576512,130.97,107.4220000281,-18.12,108.939526757,14.0620000281,0,14.0620000281,93.36,-18.12,95.1021766312,131.04
2020-11-24 18:00:00,118.3715000286,18.27,119.7731393887,14.3215000286,0,14.3215000286,104.05,18.27,105.6418259971,131.16,107.1415000286,-18.78,108.7749485331,14.3215000286,0,14.3215000286,92.82,-18.78,94.7007961952,131.24
2020-11-24 18:30:00,114.5213333577,17.31,115.8221563175,12.2013333577,0,12.2013333577,102.32,17.31,103.7738815888,131.39,103.5513333577,-19.88,105.4423683353,12.2013333577,0,12.2013333577,91.35,-19.88,93.4881644916,131.43
2020-11-24 19:00:00,109.5365000231,16.63,110.7917042802,11.5665000231,0,11.5665000231,97.97,16.63,99.3714133944,131.92,99.1465000231,-23.16,101.8155885257,11.5665000231,0,11.5665000231,87.58,-23.16,90.5905182676,132.17
2020-11-24 19:30:00,106.1993333523,17.28,107.5959887936,9.4893333523,0,9.4893333523,96.71,17.28,98.2416535895,131.57,96.4293333523,-22.91,99.1134926777,9.4893333523,0,9.4893333523,86.94,-22.91,89.9079067713,131.86
2020-11-24 20:00:00,99.8380000109,19.75,101.7727308574,5.4580000109,0,5.4580000109,94.38,19.75,96.4243065829,130.96,90.1780000109,-18.74,92.1046105576,5.4580000109,0,5.4580000109,84.72,-18.74,86.7678857643,131.16
2020-11-24 20:30:00,95.2763333431,19.63,97.2775235875,4.9063333431,0,4.9063333431,90.37,19.63,92.4774231907,130.96,85.7663333431,-17.84,87.6021091934,4.9063333431,0,4.9063333431,80.86,-17.84,82.804620644,130.99
2020-11-24 21:00:00,91.6011666764,18.3,93.4112612937,4.8811666764,0,4.8811666764,86.72,18.3,88.6298392191,131.34,82.3711666764,-19.33,84.6088529625,4.8811666764,0,4.8811666764,77.49,-19.33,79.8645666112,131.39
2020-11-24 21:30:00,86.5761666783,16.48,88.1307156257,5.7961666783,0,5.7961666783,80.78,16.48,82.4439130561,131.86,77.4061666783,-20.37,80.041561328,5.7961666783,0,5.7961666783,71.61,-20.37,74.4508495586,131.76
2020-11-24 22:00:00,80.6791666779,15.7,82.1925661836,5.6191666779,0,5.6191666779,75.06,15.7,76.6843765053,132.45,72.2591666779,-23.38,75.9474263487,5.6191666779,0,5.6191666779,66.64,-23.38,70.622333578,132.54
2020-11-24 22:30:00,75.1985000158,12.76,76.2734029963,7.9085000158,0,7.9085000158,67.29,12.76,68.4891356348,133.31,66.3685000158,-23.72,70.479899222,7.9085000158,0,7.9085000158,58.46,-23.72,63.0889055223,132.97
2020-11-24 23:00:00,70.5398333471,11.4,71.4550774167,6.8598333471,0,6.8598333471,63.68,11.4,64.6923674014,132.26,62.1298333471,-23.41,66.3938573343,6.8598333471,0,6.8598333471,55.27,-23.41,60.0233371282,131.8
2020-11-24 23:30:00,69.1276666764,12.29,70.2116685468,4.8576666764,0,4.8576666764,64.27,12.29,65.4345245264,131.67,61.2876666764,-23.45,65.6207329023,4.8576666764,0,4.8576666764,56.43,-23.45,61.108488772,131.9
2020-11-25 00:00:00,66.351833343,11.28,67.3038200103,4.851833343,0,4.851833343,61.5,11.28,62.5259018328,130.95,58.781833343,-24.08,63.5228331482,4.851833343,0,4.851833343,53.93,-24.08,59.0617583551,131.41
2020-11-25 00:30:00,73.6745000094,7.42,74.0472035369,4.6845000094,0,4.6845000094,68.99,7.42,69.3878699774,130.95,65.5845000094,-26.74,70.8262256617,4.6845000094,0,4.6845000094,60.9,-26.74,66.511935771,130.89
2020-11-25 01:00:00,74.4611666792,6.23,74.7213372688,6.2911666792,0,6.2911666792,68.17,6.23,68.4540853419,131.49,66.1011666792,-27.93,71.7596623205,6.2911666792,0,6.2911666792,59.81,-27.93,66.0100068171,131.05
