Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-25 01:30:00,72.3366666823,5.4,72.5379441859,7.8366666823,0,7.8366666823,64.5,5.4,64.7256517928,131.49,64.0666666823,-28.75,70.2217934817,7.8366666823,0,7.8366666823,56.23,-28.75,63.1535858048,131.21
2020-11-25 02:00:00,69.3018333474,4.84,69.4706391601,7.0418333474,0,7.0418333474,62.26,4.84,62.4478438379,131.91,61.2718333474,-29.45,67.9819098125,7.0418333474,0,7.0418333474,54.23,-29.45,61.7105776995,131.62
2020-11-25 02:30:00,70.1290000092,5.13,70.3163817491,4.5990000092,0,4.5990000092,65.53,5.13,65.7304936844,132.02,62.3490000092,-29.25,68.869153488,4.5990000092,0,4.5990000092,57.75,-29.25,64.7350368811,131.89
2020-11-25 03:00:00,67.6421666758,4.82,67.8136793914,4.5621666758,0,4.5621666758,63.08,4.82,63.263882271,132.51,60.0021666758,-30.5,67.3090633257,4.5621666758,0,4.5621666758,55.44,-30.5,63.2759322334,132.58
2020-11-25 03:30:00,64.7326666758,4.77,64.9081738686,4.5726666758,0,4.5726666758,60.16,4.77,60.3488069476,132.69,57.3326666758,-31.67,65.4982714899,4.5726666758,0,4.5726666758,52.76,-31.67,61.535408506,133.0
2020-11-25 04:00:00,62.4041666758,7.18,62.8158612016,4.5441666758,0,4.5441666758,57.86,7.18,58.3037906143,132.57,55.1141666758,-29.01,62.2828344599,4.5441666758,0,4.5441666758,50.57,-29.01,58.3001286448,133.0
2020-11-25 04:30:00,61.500166676,10.0,62.3078686939,4.660166676,0,4.660166676,56.84,10.0,57.7129586835,132.33,54.190166676,-26.02,60.113347639,4.660166676,0,4.660166676,49.53,-26.02,55.948738144800004,132.66
2020-11-25 05:00:00,60.0826666817,9.36,60.8073715563,7.5126666817,0,7.5126666817,52.57,9.36,53.3967648833,132.7,52.4926666817,-26.76,58.9200955138,7.5126666817,0,7.5126666817,44.98,-26.76,52.3383033733,132.74
2020-11-25 05:30:00,63.4353333428,10.44,64.2886857566,4.7353333428,0,4.7353333428,58.7,10.44,59.6211673821,132.43,56.0553333428,-25.45,61.562187227,4.7353333428,0,4.7353333428,51.32,-25.45,57.2838973884,132.43
2020-11-25 06:00:00,67.1426666759,12.64,68.3220849239,4.6326666759,0,4.6326666759,62.51,12.64,63.775149549,132.98,59.4526666759,-23.58,63.9580798248,4.6326666759,0,4.6326666759,54.82,-23.58,59.6761996109,132.7
2020-11-25 06:30:00,73.2076666801,20.99,76.1573539506,6.7376666801,0,6.7376666801,66.47,20.99,69.7053871663,131.82,64.8276666801,-14.65,66.4623868605,6.7376666801,0,6.7376666801,58.09,-14.65,59.9088524343,131.78
2020-11-25 07:00:00,81.1021666758,23.7,84.4940911515,4.5821666758,0,4.5821666758,76.52,23.7,80.1061820336,130.8,72.3921666758,-11.34,73.2749711431,4.5821666758,0,4.5821666758,67.81,-11.34,68.7516668889,130.99
2020-11-25 07:30:00,86.5696666808,23.81,89.7843153854,7.0596666808,0,7.0596666808,79.51,23.81,82.9985313123,130.63,76.9296666808,-10.34,77.6214481675,7.0596666808,0,7.0596666808,69.87,-10.34,70.6309599255,130.72
2020-11-25 08:00:00,90.3258333422,10.96,90.9883386427,4.4458333422,0,4.4458333422,85.88,10.96,86.5765326171,130.99,80.7858333422,-24.08,84.2982637354,4.4458333422,0,4.4458333422,76.34,-24.08,80.0477482507,131.18
2020-11-25 08:30:00,93.2938333483,12.3,94.1011654594,7.4638333483,0,7.4638333483,85.83,12.3,86.7068561303,130.67,83.4638333483,-22.71,86.4982981173,7.4638333483,0,7.4638333483,76.0,-22.71,79.3205150008,130.85
2020-11-25 09:00:00,92.6915000245,12.45,93.5238829219,12.2315000245,0,12.2315000245,80.46,12.45,81.4175294393,131.23,83.0615000245,-24.57,86.6192685626,12.2315000245,0,12.2315000245,70.83,-24.57,74.9704861929,131.59
2020-11-25 09:30:00,95.4758333574,13.67,96.4494875844,12.0358333574,0,12.0358333574,83.44,13.67,84.5523654311,131.1,86.1258333574,-23.37,89.2402155505,12.0358333574,0,12.0358333574,74.09,-23.37,77.6883839451,131.35
2020-11-25 10:00:00,94.8688333628,13.36,95.8049327728,14.7088333628,0,14.7088333628,80.16,13.36,81.2657074048,131.39,85.5288333628,-23.86,88.7945997029,14.7088333628,0,14.7088333628,70.82,-23.86,74.7313321171,131.61
2020-11-25 10:30:00,93.4911667067,13.57,94.4708587459,20.0211667067,0,20.0211667067,73.47,13.57,74.7126883468,131.81,84.5111667067,-23.11,87.6139794675,20.0211667067,0,20.0211667067,64.49,-23.11,68.5057092511,131.89
2020-11-25 11:00:00,93.6398333763,16.47,95.0772280556,21.4798333763,0,21.4798333763,72.16,16.47,74.0157179253,131.49,85.9198333763,-18.76,87.9440467991,21.4798333763,0,21.4798333763,64.44,-18.76,67.1152084106,131.43
2020-11-25 11:30:00,95.1016667081,16.61,96.5412818988,20.7416667081,0,20.7416667081,74.36,16.61,76.1925304738,131.59,86.4916667081,-18.89,88.5304496202,20.7416667081,0,20.7416667081,65.75,-18.89,68.4097551523,131.43
2020-11-25 12:00:00,92.6580000455,15.88,94.0089324077,22.7380000455,0,22.7380000455,69.92,15.88,71.7006331911,131.9,83.9880000455,-19.96,86.3272016901,22.7380000455,0,22.7380000455,61.25,-19.96,64.420214995,131.78
2020-11-25 12:30:00,93.5063333701,17.08,95.0534627477,18.4063333701,0,18.4063333701,75.1,17.08,77.0177667814,131.53,85.0663333701,-18.35,87.0230059986,18.4063333701,0,18.4063333701,66.66,-18.35,69.1395552488,131.33
2020-11-25 13:00:00,91.0845000381,16.62,92.5883931559,19.0345000381,0,19.0345000381,72.05,16.62,73.9420509588,132.08,82.7945000381,-18.93,84.9309963238,19.0345000381,0,19.0345000381,63.76,-18.93,66.5107698046,131.88
2020-11-25 13:30:00,89.4210000434,16.33,90.8998578039,21.7210000434,0,21.7210000434,67.7,16.33,69.6416463045,132.82,81.6610000434,-19.8,84.0271320949,21.7210000434,0,21.7210000434,59.94,-19.8,63.1256176207,132.55
2020-11-25 14:00:00,87.9925000396,16.46,89.5187782715,19.8225000396,0,19.8225000396,68.17,16.46,70.1290275136,133.12,80.2725000396,-20.97,82.9663495799,19.8225000396,0,19.8225000396,60.45,-20.97,63.9839307952,132.89
2020-11-25 14:30:00,87.8890000322,16.57,89.4373592335,16.0890000322,0,16.0890000322,71.8,16.57,73.6872098807,133.12,79.7890000322,-20.95,82.4935574826,16.0890000322,0,16.0890000322,63.7,-20.95,67.0566365097,132.89
2020-11-25 15:00:00,89.3083333579,16.6,90.8379788808,12.2583333578,0,12.2583333578,77.05,16.6,78.8179072293,133.04,80.7383333579,-20.96,83.4146274547,12.2583333578,0,12.2583333578,68.48,-20.96,71.6158641643,132.89
2020-11-25 15:30:00,92.3458333511,16.59,93.8242028333,8.865833351100001,0,8.865833351100001,83.48,16.59,85.1125049567,132.71,83.4658333511,-20.91,86.0451825321,8.865833351100001,0,8.865833351100001,74.6,-20.91,77.4750805098,132.6
2020-11-25 16:00:00,97.6631666873,15.86,98.9425779297,10.2931666873,0,10.2931666873,87.37,15.86,88.7978406269,132.41,88.2131666873,-21.58,90.8144216355,10.2931666873,0,10.2931666873,77.92,-21.58,80.853093942,132.33
2020-11-25 16:30:00,104.1698349067,16.39,105.4513470966,11.8098349067,0,11.8098349067,92.36,16.39,93.8029940887,131.92,93.8698349067,-20.68,96.1208005866,11.8098349067,0,11.8098349067,82.06,-20.68,84.6256816812,131.88
2020-11-25 17:00:00,117.9800139415,17.07,119.2085088811,26.3900139415,0,26.3900139415,91.59,17.07,93.1671240299,131.39,106.0400139415,-18.49,107.6399770379,26.3900139415,0,26.3900139415,79.65,-18.49,81.7679802857,131.27
2020-11-25 17:30:00,124.7268480808,19.05,126.1732504621,27.5968480808,0,27.5968480808,97.13,19.05,98.9805000998,130.66,112.5568480808,-17.04,113.8393853194,27.5968480808,0,27.5968480808,84.96,-17.04,86.6519659327,130.65
2020-11-25 18:00:00,122.9240344845,20.11,124.5581404563,21.0840344845,0,21.0840344845,101.84,20.11,103.8065397747,130.39,111.0940344845,-16.77,112.3526474901,21.0840344845,0,21.0840344845,90.01,-16.77,91.5589045369,130.53
2020-11-25 18:30:00,119.8010000354,18.76,121.2609467614,17.6810000354,0,17.6810000354,102.12,18.76,103.8288591866,130.79,108.1310000354,-18.12,109.6387138225,17.6810000354,0,17.6810000354,90.45,-18.12,92.2471511755,130.96
2020-11-25 19:00:00,117.2151666969,18.29,118.6335509195,15.0951666969,0,15.0951666969,102.12,18.29,103.7449685527,131.11,106.0851666969,-18.42,107.6724616283,15.0951666969,0,15.0951666969,90.99,-18.42,92.8357501182,131.2
2020-11-25 19:30:00,110.3713333549,17.28,111.7158432208,10.7613333549,0,10.7613333549,99.61,17.28,101.097727472,131.69,99.6913333549,-20.17,101.7113112985,10.7613333549,0,10.7613333549,88.93,-20.17,91.1886714455,131.79
2020-11-25 20:00:00,106.0075000087,17.51,107.4438930703,4.3675000087,0,4.3675000087,101.64,17.51,103.1372372133,131.9,95.8975000087,-19.05,97.7713301941,4.3675000087,0,4.3675000087,91.53,-19.05,93.4914081614,131.92
2020-11-25 20:30:00,101.6996666752,18.65,103.3955738987,4.2596666752,0,4.2596666752,97.44,18.65,99.2087501181,131.68,91.9196666752,-17.52,93.5744383989,4.2596666752,0,4.2596666752,87.66,-17.52,89.3936574931,131.65
2020-11-25 21:00:00,97.0085000086,17.55,98.5832215639,4.2985000086,0,4.2985000086,92.71,17.55,94.3564867934,131.42,87.5985000086,-18.26,89.4814215564,4.2985000086,0,4.2985000086,83.3,-18.26,85.2778845891,131.34
2020-11-25 21:30:00,88.8926666754,12.57,89.7770075724,4.3426666754,0,4.3426666754,84.55,12.57,85.4792805304,131.26,79.8426666754,-23.17,83.1366364597,4.3426666754,0,4.3426666754,75.5,-23.17,78.9753056341,131.15
2020-11-25 22:00:00,82.206333342,10.77,82.9088302989,4.316333342,0,4.316333342,77.89,10.77,78.6310689232,131.07,73.56633334200001,-24.61,77.5735618712,4.316333342,0,4.316333342,69.25,-24.61,73.4929561251,130.9
2020-11-25 22:30:00,77.3021666754,9.93,77.9373458152,4.3821666754,0,4.3821666754,72.92,9.93,73.5930112171,131.67,69.0621666754,-25.67,73.6785706017,4.3821666754,0,4.3821666754,64.68,-25.67,69.5877237737,131.47
2020-11-25 23:00:00,71.5621666769,8.62,72.0794568479,5.0921666769,0,5.0921666769,66.47,8.62,67.0266014355,131.48,63.6621666769,-26.81,69.0771131851,5.0921666769,0,5.0921666769,58.57,-26.81,64.4144471373,131.26
2020-11-25 23:30:00,69.3765000099,8.78,69.9298731131,4.9365000099,0,4.9365000099,64.44,8.78,65.0353903656,132.3,61.7765000099,-28.69,68.1135232789,4.9365000099,0,4.9365000099,56.84,-28.69,63.6702575776,132.29
2020-11-26 00:00:00,67.1231666757,9.34,67.7698687071,4.5131666757,0,4.5131666757,62.61,9.34,63.3028253714,132.85,59.7531666757,-28.24,66.0903815072,4.5131666757,0,4.5131666757,55.24,-28.24,62.0399484204,132.78
2020-11-26 00:30:00,75.4111666754,17.04,77.3123900765,4.3511666754,0,4.3511666754,71.06,17.04,73.0745181305,131.09,67.2111666754,-16.66,69.2451913555,4.3511666754,0,4.3511666754,62.86,-16.66,65.0302637239,130.76
2020-11-26 01:00:00,76.3871666751,11.6,77.262922755,4.2171666751,0,4.2171666751,72.17,11.6,73.0962988119,131.09,68.0271666751,-21.96,71.4838233857,4.2171666751,0,4.2171666751,63.81,-21.96,67.4830178638,130.76
2020-11-26 01:30:00,74.7353333417,8.41,75.2070352407,4.1853333417,0,4.1853333417,70.55,8.41,71.0494940165,131.79,66.5953333417,-25.4,71.2748091747,4.1853333417,0,4.1853333417,62.41,-25.4,67.3807695118,131.37
2020-11-26 02:00:00,72.0153333421,7.96,72.4539152591,4.3753333421,0,4.3753333421,67.64,7.96,68.1067632471,132.37,64.1053333421,-26.03,69.188544304,4.3753333421,0,4.3753333421,59.73,-26.03,65.1554587122,131.96
2020-11-26 02:30:00,71.7366666758,7.71,72.1497986536,4.5566666758,0,4.5566666758,67.18,7.71,67.620976775,132.88,63.7266666758,-26.56,69.0400003303,4.5566666758,0,4.5566666758,59.17,-26.56,64.857709642,132.44
2020-11-26 03:00:00,69.4723333423,7.38,69.8632199375,4.5023333423,0,4.5023333423,64.97,7.38,65.3878069674,133.15,61.6023333423,-27.09,67.2957322066,4.5023333423,0,4.5023333423,57.1,-27.09,63.2003014233,132.68
2020-11-26 03:30:00,67.0991666753,7.57,67.5248329766,4.3191666753,0,4.3191666753,62.78,7.57,63.2347475681,133.47,59.4091666753,-28.26,65.7881196346,4.3191666753,0,4.3191666753,55.09,-28.26,61.9155529734,133.11
2020-11-26 04:00:00,65.1725000085,15.48,66.9857086054,4.2725000085,0,4.2725000085,60.9,15.48,62.8366167135,132.85,57.7525000085,-20.0,61.1175200514,4.2725000085,0,4.2725000085,53.48,-20.0,57.0973764721,132.55
2020-11-26 04:30:00,63.6450000135,15.2,65.4348991496,6.7350000135,0,6.7350000135,56.91,15.2,58.9049072659,133.19,56.0650000135,-20.5,59.6953450992,6.7350000135,0,6.7350000135,49.33,-20.5,53.4200233995,132.84
2020-11-26 05:00:00,63.4960000128,15.18,65.2853307997,6.3960000128,0,6.3960000128,57.1,15.18,59.0833512929,133.19,55.9860000128,-20.48,59.6142818243,6.3960000128,0,6.3960000128,49.59,-20.48,53.6525721657,132.84
2020-11-26 05:30:00,65.8466666761,15.98,67.7579804329,4.7066666761,0,4.7066666761,61.14,15.98,63.1938288126,133.28,58.3966666761,-19.72,61.6364265583,4.7066666761,0,4.7066666761,53.69,-19.72,57.1969798154,132.99
2020-11-26 06:00:00,69.3481666757,16.5,71.2840670928,4.5281666757,0,4.5281666757,64.82,16.5,66.8870869451,132.94,61.7681666757,-19.07,64.6449635662,4.5281666757,0,4.5281666757,57.24,-19.07,60.3330962242,132.64
2020-11-26 06:30:00,80.3390000216,17.17,82.153294666,10.8090000216,0,10.8090000216,69.53,17.17,71.6186414281,132.26,72.0190000216,-18.68,74.4021422011,10.8090000216,0,10.8090000216,61.21,-18.68,63.9969257074,132.03
2020-11-26 07:00:00,86.3138333553,18.47,88.267880503,11.0038333553,0,11.0038333553,75.31,18.47,77.5418403186,132.13,77.3238333553,-17.67,79.3171110465,11.0038333553,0,11.0038333553,66.32,-17.67,68.6336018288,131.94
2020-11-26 07:30:00,95.5078333468,19.7,97.518389192,6.7478333468,0,6.7478333468,88.76,19.7,90.9198966123,131.0,86.3178333468,-16.03,87.7936743376,6.7478333468,0,6.7478333468,79.57,-16.03,81.1686257122,130.85
2020-11-26 08:00:00,97.7233333506,15.91,99.0099892998,8.6233333506,0,8.6233333506,89.1,15.91,90.5093260388,131.0,87.8433333506,-20.37,90.174209806,8.6233333506,0,8.6233333506,79.22,-20.37,81.7969761055,130.85
2020-11-26 08:30:00,98.389333363,12.06,99.1257006009,14.839333363,0,14.839333363,83.55,12.06,84.4159114149,131.56,88.349333363,-26.11,92.1267431623,14.839333363,0,14.839333363,73.51,-26.11,78.0093084189,131.6
2020-11-26 09:00:00,99.2938333697,10.94,99.8946892745,18.1938333697,0,18.1938333697,81.1,10.94,81.8345501607,131.86,89.4238333697,-28.29,93.7920363066,18.1938333697,0,18.1938333697,71.23,-28.29,76.642266407,132.03
2020-11-26 09:30:00,102.3266666994,12.86,103.1315970874,16.3466666994,0,16.3466666994,85.98,12.86,86.9364135446,131.39,92.8766666994,-26.08,96.4688634596,16.3466666994,0,16.3466666994,76.53,-26.08,80.8517612671,131.7
2020-11-26 10:00:00,104.2590684997,12.29,104.9809385766,23.1790684997,0,23.1790684997,81.08,12.29,82.0061613539,131.59,94.7190684997,-26.45,98.3427904701,23.1790684997,0,23.1790684997,71.54,-26.45,76.2730234093,132.09
2020-11-26 10:30:00,104.4853480375,13.53,105.3577185332,35.2553480375,0,35.2553480375,69.23,13.53,70.5397320664,132.15,94.2553480375,-25.91,97.7517198502,35.2553480375,0,35.2553480375,59.0,-25.91,64.4385606605,132.74
2020-11-26 11:00:00,104.6148481278,15.49,105.7554090758,36.0848481278,0,36.0848481278,68.53,15.49,70.2588143936,132.15,95.2348481278,-24.14,98.2467093491,36.0848481278,0,36.0848481278,59.15,-24.14,63.8863216972,132.74
2020-11-26 11:30:00,104.0821815972,16.63,105.4023596796,36.0121815972,0,36.0121815972,68.07,16.63,70.0719758534,131.95,96.0821815972,-22.59,98.7020451686,36.0121815972,0,36.0121815972,60.07,-22.59,64.1772000012,132.46
2020-11-26 12:00:00,56.5116815139,4.03,56.6551943561,39.5116815139,0,39.5116815139,17.0,4.03,17.4711447822,58.33,110.3116815139,-11.87,110.9484744304,39.5116815139,0,39.5116815139,70.8,-11.87,71.7881389925,132.66
2020-11-26 12:30:00,41.9075146672,0.0,41.9075146672,41.9075146672,0,41.9075146672,0.0,0.0,0.0,0.0,114.0775146672,-9.75,114.4934140143,41.9075146672,0,41.9075146672,72.17,-9.75,72.825623238,132.77
2020-11-26 13:00:00,41.0226813278,0.0,41.0226813278,41.0226813278,0,41.0226813278,0.0,0.0,0.0,0.0,112.6826813278,-9.95,113.1211261048,41.0226813278,0,41.0226813278,71.66,-9.95,72.3474816424,132.98
2020-11-26 13:30:00,29.341634359,0.0,29.341634359,29.341634359,0,29.341634359,0.0,0.0,0.0,0.0,113.311634359,-8.76,113.6497429874,29.341634359,0,29.341634359,83.97,-8.76,84.4256981019,132.82
2020-11-26 14:00:00,25.5166667177,0.0,25.5166667177,25.5166667177,0,25.5166667177,0.0,0.0,0.0,0.0,113.0866667177,-8.92,113.4379151312,25.5166667177,0,25.5166667177,87.57,-8.92,88.0231293468,132.82
2020-11-26 14:30:00,21.3941667095,0.0,21.3941667095,21.3941667095,0,21.3941667095,0.0,0.0,0.0,0.0,113.3641667095,-9.43,113.7556996099,21.3941667095,0,21.3941667095,91.97,-9.43,92.4521811533,132.82
2020-11-26 15:00:00,14.2901666952,0.0,14.2901666952,14.2901666952,0,14.2901666952,0.0,0.0,0.0,0.0,117.7401666952,-8.53,118.0487515962,14.2901666952,0,14.2901666952,103.45,-8.53,103.8010761023,132.72
2020-11-26 15:30:00,7.3370000147,0.0,7.3370000147,7.3370000147,0,7.3370000147,0.0,0.0,0.0,0.0,122.5370000147,-7.44,122.762657077,7.3370000147,0,7.3370000147,115.2,-7.44,115.44,132.19
2020-11-26 16:00:00,16.2423359476,0.56,16.2519868642,12.4123359476,0,12.4123359476,3.83,0.56,3.8707234466,110.88,125.6023359476,-7.39,125.8195489401,12.4123359476,0,12.4123359476,113.19,-7.39,113.4309843032,131.69
2020-11-26 16:30:00,112.3446810552,16.03,113.482546065,21.6346810552,0,21.6346810552,90.71,16.03,92.1154981531,131.33,102.5246810552,-10.97,103.1098982905,21.6346810552,0,21.6346810552,80.89,-10.97,81.6304661263,132.25
2020-11-26 17:00:00,121.4390143369,15.9,122.4754840902,30.4290143369,0,30.4290143369,91.01,15.9,92.3884738482,131.33,110.8890143369,-11.35,111.4683632275,30.4290143369,0,30.4290143369,80.46,-11.35,81.2565941939,132.41
2020-11-26 17:30:00,126.0968476996,16.24,127.1383207368,31.4368476996,0,31.4368476996,94.66,16.24,96.0429757973,131.18,115.0668476996,-11.1,115.6009923812,31.4368476996,0,31.4368476996,83.63,-11.1,84.3634215759,132.22
2020-11-26 18:00:00,125.4806812694,15.79,126.4702552849,28.4706812694,0,28.4706812694,97.01,15.79,98.2866430396,131.18,114.4506812694,-11.5,115.0269900633,28.4706812694,0,28.4706812694,85.98,-11.5,86.7456650214,132.22
2020-11-26 18:30:00,120.6434010695,15.21,121.5984141411,21.2034010695,0,21.2034010695,99.44,15.21,100.5965093828,131.4,110.0634010695,-11.91,110.7059183377,21.2034010695,0,21.2034010695,88.86,-11.91,89.6546022243,132.44
2020-11-26 19:00:00,118.6085000321,16.17,119.7056606008,16.0485000321,0,16.0485000321,102.56,16.17,103.8268871728,131.32,108.5485000321,-10.66,109.0706764406,16.0485000321,0,16.0485000321,92.5,-10.66,93.1122204654,132.28
2020-11-26 19:30:00,112.7336666778,15.79,113.8341060606,5.5436666778,0,5.5436666778,107.19,15.79,108.3467590655,131.32,102.9136666778,-10.91,103.4903420086,5.5436666778,0,5.5436666778,97.37,-10.91,97.9793090402,132.28
2020-11-26 20:00:00,107.3256666751,16.2,108.5414148022,4.2356666751,0,4.2356666751,103.09,16.2,104.3551057687,131.73,98.0456666751,-11.65,98.7353799495,4.2356666751,0,4.2356666751,93.81,-11.65,94.5306225516,132.82
2020-11-26 20:30:00,102.6246666753,19.26,104.4163292316,4.2946666753,0,4.2946666753,98.33,19.26,100.1984855175,131.13,93.7546666753,-8.57,94.1455385209,4.2946666753,0,4.2946666753,89.46,-8.57,89.8695526861,132.17
2020-11-26 21:00:00,97.5111666754,18.15,99.1859371403,4.3511666754,0,4.3511666754,93.16,18.15,94.9115804315,131.13,89.0711666754,-9.48,89.5742325276,4.3511666754,0,4.3511666754,84.72,-9.48,85.2487466184,132.17
2020-11-26 21:30:00,91.5840000087,16.74,93.1013246823,4.3640000087,0,4.3640000087,87.22,16.74,88.8119136152,131.89,83.4140000087,-10.61,84.0860719588,4.3640000087,0,4.3640000087,79.05,-10.61,79.7588528002,132.85
2020-11-26 22:00:00,85.560833342,14.68,86.8110511523,4.3108333420000005,0,4.3108333420000005,81.25,14.68,82.565518832,132.44,77.690833342,-11.48,78.5344254793,4.3108333420000005,0,4.3108333420000005,73.38,-11.48,74.2725709801,133.18
2020-11-26 22:30:00,80.3578333418,12.7,81.3552172844,4.2578333418,0,4.2578333418,76.1,12.7,77.1524464939,132.0,72.9078333418,-13.13,74.0806929139,4.2578333418,0,4.2578333418,68.65,-13.13,69.8943445495,132.73
2020-11-26 23:00:00,73.8640000086,12.07,74.8436730611,4.3240000086,0,4.3240000086,69.54,12.07,70.5797173415,132.08,66.8540000086,-13.66,68.2352761932,4.3240000086,0,4.3240000086,62.53,-13.66,64.0046599866,132.84
2020-11-26 23:30:00,69.9090000087,11.38,70.8291795958,4.3390000087,0,4.3390000087,65.57,11.38,66.5502013521,131.83,63.1490000087,-14.1,64.7039890741,4.3390000087,0,4.3390000087,58.81,-14.1,60.4766574804,132.57
2020-11-27 00:00:00,67.6490000092,10.86,68.5151574635,4.5990000092,0,4.5990000092,63.05,10.86,63.9784502782,131.61,61.1290000092,-14.45,62.8136700259,4.5990000092,0,4.5990000092,56.53,-14.45,58.3476083486,132.3
2020-11-27 00:30:00,75.6446666756,7.04,75.97155518,4.4746666756,0,4.4746666756,71.17,7.04,71.5173440502,131.18,68.1746666756,-15.78,69.9770932258,4.4746666756,0,4.4746666756,63.7,-15.78,65.625440189,131.63
2020-11-27 01:00:00,76.2941666783,5.35,76.4815165196,5.8041666783,0,5.8041666783,70.49,5.35,70.6927337143,131.18,68.3541666783,-17.05,70.4485244862,5.8041666783,0,5.8041666783,62.55,-17.05,64.8321293804,131.51
2020-11-27 01:30:00,76.0021666752,5.44,76.1966071378,4.2421666752,0,4.2421666752,71.76,5.44,71.9659030375,131.59,68.3521666752,-16.98,70.429674777,4.2421666752,0,4.2421666752,64.11,-16.98,66.3205284961,131.96
2020-11-27 02:00:00,73.3535000085,5.18,73.5361704435,4.2335000085,0,4.2335000085,69.12,5.18,69.3138283462,132.22,65.9535000085,-17.84,68.3237130385,4.2335000085,0,4.2335000085,61.72,-17.84,64.246587458,132.63
2020-11-27 02:30:00,72.8663333418,6.21,73.1304767841,4.2163333418,0,4.2163333418,68.65,6.21,68.9303024801,132.66,65.7663333418,-19.97,68.7314447776,4.2163333418,0,4.2163333418,61.55,-19.97,64.7086037556,133.38
2020-11-27 03:00:00,71.0461666753,7.69,71.4611355861,4.3161666753,0,4.3161666753,66.73,7.69,67.1716383602,132.87,63.9461666753,-17.72,66.3559389389,4.3161666753,0,4.3161666753,59.63,-17.72,62.207196529,133.48
2020-11-27 03:30:00,69.4096666753,13.62,70.7333459408,4.3096666753,0,4.3096666753,65.1,13.62,66.5095060875,132.94,62.1996666753,-9.53,62.9255070263,4.3096666753,0,4.3096666753,57.89,-9.53,58.6691827112,133.37
2020-11-27 04:00:00,67.6216666758,18.07,69.9943905182,4.5816666758,0,4.5816666758,63.04,18.07,65.5787046228,132.94,60.5816666758,-4.15,60.7236431485,4.5816666758,0,4.5816666758,56.0,-4.15,56.153561774799996,133.26
2020-11-27 04:30:00,66.9160000096,18.04,69.305069492,4.8160000096,0,4.8160000096,62.1,18.04,64.6672374545,133.05,59.9960000096,-4.15,60.1393591349,4.8160000096,0,4.8160000096,55.18,-4.15,55.3358373931,133.37
2020-11-27 05:00:00,66.788666676,17.98,69.166512102,4.668666676,0,4.668666676,62.12,17.98,64.6697363533,132.91,59.918666676,-4.21,60.0663859095,4.668666676,0,4.668666676,55.25,-4.21,55.4101669371,133.27
2020-11-27 05:30:00,71.2473333425,17.83,73.4444784066,4.5773333425,0,4.5773333425,66.67,17.83,69.0130263066,132.69,64.2673333425,-4.43,64.4198341736,4.5773333425,0,4.5773333425,59.69,-4.43,59.8541644332,133.11
2020-11-27 06:00:00,74.5883333426,18.34,76.8099933005,4.6183333426,0,4.6183333426,69.97,18.34,72.3336470807,132.25,67.3783333426,-3.91,67.4916876661,4.6183333426,0,4.6183333426,62.76,-3.91,62.881680162,132.63
2020-11-27 06:30:00,82.6896666831,20.65,85.2291234037,8.2096666831,0,8.2096666831,74.48,20.65,77.2896687792,131.45,74.9996666831,-3.2800000000000002,75.0713554065,8.2096666831,0,8.2096666831,66.79,-3.2800000000000002,66.8704905022,132.06
2020-11-27 07:00:00,88.6869022256,22.6,91.5211812991,11.3469022256,0,11.3469022256,77.34,22.6,80.5744103298,131.98,80.2469022256,-2.08,80.2738545032,11.3469022256,0,11.3469022256,68.9,-2.08,68.9313890764,132.69
2020-11-27 07:30:00,98.4105143347,24.59,101.4361741768,16.8605143347,0,16.8605143347,81.55,24.59,85.1767022137,131.03,89.7905143347,1.28,89.7996373294,16.8605143347,0,16.8605143347,72.93,1.28,72.941231824,131.63
2020-11-27 08:00:00,102.615514948,23.78,105.3348579913,18.985514948,0,18.985514948,83.63,23.78,86.9451856056,130.46,93.165514948,0.74,93.1684537573,18.985514948,0,18.985514948,74.18,0.74,74.18369093,131.04
2020-11-27 08:30:00,105.5879011843,10.44,106.1027731801,10.3179011843,0,10.3179011843,95.27,10.44,95.8403177165,131.89,97.1079011843,-16.0,98.4171960199,10.3179011843,0,10.3179011843,86.79,-16.0,88.2525019475,132.68
2020-11-27 09:00:00,105.6465000251,15.35,106.7558217033,12.5265000251,0,12.5265000251,93.12,15.35,94.3766756143,131.6,97.2465000251,-11.8,97.9597966878,12.5265000251,0,12.5265000251,84.72,-11.8,85.5378185366,132.49
2020-11-27 09:30:00,104.6106667009,15.02,105.6834518154,17.1306667009,0,17.1306667009,87.48,15.02,88.7600743578,131.69,96.4606667009,-12.24,97.2341391713,17.1306667009,0,17.1306667009,79.33,-12.24,80.2687143288,132.49
2020-11-27 10:00:00,102.1716667058,15.63,103.3602746583,19.5616667058,0,19.5616667058,82.61,15.63,84.0756147762,131.98,94.4316667058,-12.37,95.2384196469,19.5616667058,0,19.5616667058,74.87,-12.37,75.8850037886,132.96
2020-11-27 10:30:00,102.7748333741,15.86,103.9913745225,20.3848333741,0,20.3848333741,82.39,15.86,83.9026322591,132.3,95.7348333741,-11.48,96.4206861683,20.3848333741,0,20.3848333741,75.35,-11.48,76.2195047216,133.15
2020-11-27 11:00:00,100.3968333773,15.43,101.5756321771,21.9768333773,0,21.9768333773,78.42,15.43,79.9235966408,132.6,93.2668333773,-12.1,94.0484567031,21.9768333773,0,21.9768333773,71.29,-12.1,72.309571289,133.47
2020-11-27 11:30:00,101.390500046,13.1,102.2332798045,23.010500046,0,23.010500046,78.38,13.1,79.4671907142,133.01,93.050500046,-12.44,93.8783742872,23.010500046,0,23.010500046,70.04,-12.44,71.136173639,133.62
2020-11-27 12:00:00,102.4998333769,12.53,103.2628526736,21.7598333769,0,21.7598333769,80.74,12.53,81.7064777114,133.01,93.4698333769,-11.94,94.2293656537,21.7598333769,0,21.7598333769,71.71,-11.94,72.6972330973,133.42
2020-11-27 12:30:00,105.574333372,13.04,106.3766020652,19.314333372,0,19.314333372,86.26,13.04,87.2400664832,132.77,96.384333372,-11.31,97.0456378183,19.314333372,0,19.314333372,77.07,-11.31,77.895449161,133.23
2020-11-27 13:00:00,106.1766667,12.73,106.9370723909,16.6866667,0,16.6866667,89.49,12.73,90.3908900277,132.77,96.8666667,-11.53,97.5504588281,16.6866667,0,16.6866667,80.18,-11.53,81.0047733161,133.23
2020-11-27 13:30:00,109.4933333532,14.22,110.4128545451,9.9233333532,0,9.9233333532,99.57,14.22,100.580282859,132.26,100.0333333532,-9.74,100.5063947306,9.9233333532,0,9.9233333532,90.11,-9.74,90.6348702211,132.71
2020-11-27 14:00:00,106.9573333469,13.99,107.868397859,6.7773333469,0,6.7773333469,100.18,13.99,101.1521255338,132.26,97.5773333469,-9.8,98.0682210662,6.7773333469,0,6.7773333469,90.8,-9.8,91.3273234032,132.71
2020-11-27 14:30:00,105.2505000233,12.16,105.9506175308,11.6505000233,0,11.6505000233,93.6,12.16,94.3865753166,132.76,95.7605000233,-11.86,96.4921393934,11.6505000233,0,11.6505000233,84.11,-11.86,84.9420490688,133.23
2020-11-27 15:00:00,104.597500782,12.03,105.2870270729,11.227500782,0,11.227500782,93.37,12.03,94.1417962438,132.76,95.127500782,-11.94,95.8739015845,11.227500782,0,11.227500782,83.9,-11.94,84.7453455949,133.23
2020-11-27 15:30:00,108.3883476576,12.76,109.1368476178,14.9483476576,0,14.9483476576,93.44,12.76,94.3072171151,132.76,98.8483476576,-11.1,99.4696226726,14.9483476576,0,14.9483476576,83.9,-11.1,84.6310817608,133.3
2020-11-27 16:00:00,110.7906808123,12.58,111.5026069419,18.0406808123,0,18.0406808123,92.75,12.58,93.5992462576,132.47,100.6806808123,-11.3,101.3128298333,18.0406808123,0,18.0406808123,82.64,-11.3,83.4089899231,132.96
2020-11-27 16:30:00,117.8153474814,14.91,118.7550596908,21.7553474814,0,21.7553474814,96.06,14.91,97.2102448305,131.61,107.5153474814,-10.1,107.9887028538,21.7553474814,0,21.7553474814,85.76,-10.1,86.3526930674,132.28
2020-11-27 17:00:00,126.2875141368,15.58,127.2449316353,28.6275141368,0,28.6275141368,97.66,15.58,98.8949543708,130.92,115.1775141368,-8.89,115.5200928962,28.6275141368,0,28.6275141368,86.55,-8.89,87.0053710986,131.55
2020-11-27 17:30:00,124.3981676072,9.5,124.760386758,20.8581676071,0,20.8581676071,103.54,9.5,103.9749085116,130.4,113.3781676071,-16.26,114.5381879111,20.8581676071,0,20.8581676071,92.52,-16.26,93.9379476037,131.16
2020-11-27 18:00:00,123.7346667078,7.38,123.954556775,20.5646667078,0,20.5646667078,103.17,7.38,103.4336178426,130.87,112.8446667078,-18.43,114.3397730643,20.5646667078,0,20.5646667078,92.28,-18.43,94.102408577,131.65
2020-11-27 18:30:00,120.057500035,6.14,120.21440394,17.507500035,0,17.507500035,102.55,6.14,102.7336463872,131.16,109.477500035,-19.85,111.2625072247,17.507500035,0,17.507500035,91.97,-19.85,94.0877430912,131.89
2020-11-27 19:00:00,117.397166696,5.0,117.5035946184,14.677166696,0,14.677166696,102.72,5.0,102.8416180347,131.55,107.277166696,-20.48,109.2145635633,14.677166696,0,14.677166696,92.6,-20.48,94.8377055817,132.2
2020-11-27 19:30:00,113.1455000171,5.61,113.2844926462,8.5455000171,0,8.5455000171,104.6,5.61,104.750332219,131.13,103.7155000171,-19.42,105.5179669241,8.5455000171,0,8.5455000171,95.17,-19.42,97.1311757367,131.76
2020-11-27 20:00:00,107.2918333446,6.73,107.5026995124,5.6518333446,0,5.6518333446,101.64,6.73,101.862566726,130.86,98.0818333446,-17.92,99.7054282988,5.6518333446,0,5.6518333446,92.43,-17.92,94.1511088623,131.47
2020-11-27 20:30:00,102.6453333434,5.42,102.7883303551,5.0453333434,0,5.0453333434,97.6,5.42,97.7503780044,131.54,93.7553333434,-19.41,95.7434625984,5.0453333434,0,5.0453333434,88.71,-19.41,90.8086570763,132.21
2020-11-27 21:00:00,98.1268333434,4.29,98.2205656775,5.0468333434,0,5.0468333434,93.08,4.29,93.1788092862,131.78,89.4768333434,-20.74,91.8490680691,5.0468333434,0,5.0468333434,84.43,-20.74,86.9400511847,132.38
2020-11-27 21:30:00,91.4906666768,9.47,91.9794704756,5.0806666768,0,5.0806666768,86.41,9.47,86.9273777357,132.29,83.0106666768,-15.82,84.5046932551,5.0806666768,0,5.0806666768,77.93,-15.82,79.5195403659,132.92
2020-11-27 22:00:00,83.7620000102,4.37,83.8759175551,5.1220000102,0,5.1220000102,78.64,4.37,78.7613261696,131.81,75.9220000102,-21.9,79.0174669649,5.1220000102,0,5.1220000102,70.8,-21.9,74.1097159622,132.55
2020-11-27 22:30:00,78.7630000102,6.59,79.0382076632,5.1230000102,0,5.1230000102,73.64,6.59,73.9342796002,133.26,71.1430000102,-18.08,73.4044470755,5.1230000102,0,5.1230000102,66.02,-18.08,68.450907956,133.74
2020-11-27 23:00:00,74.1053333437,7.01,74.4361506929,5.1753333437,0,5.1753333437,68.93,7.01,69.2855324004,133.45,66.8553333437,-17.38,69.0774926911,5.1753333437,0,5.1753333437,61.68,-17.38,64.0818757528,133.91
2020-11-27 23:30:00,72.7220000104,13.75,74.0104842945,5.1820000104,0,5.1820000104,67.54,13.75,68.9254241917,132.99,65.6620000104,-10.15,66.4418598879,5.1820000104,0,5.1820000104,60.48,-10.15,61.3257931053,133.36
2020-11-28 00:00:00,70.3176666769,13.48,71.5980771172,5.1076666769,0,5.1076666769,65.21,13.48,66.5886964882,133.28,63.5076666769,-10.48,64.3665606254,5.1076666769,0,5.1076666769,58.4,-10.48,59.3328779009,133.82
2020-11-28 00:30:00,77.6703333432,14.54,79.0195689791,4.9503333432000005,0,4.9503333432000005,72.72,14.54,74.1593554449,131.19,70.3303333432,-9.23,70.9334102393,4.9503333432000005,0,4.9503333432000005,65.38,-9.23,66.0283068085,132.64
2020-11-28 01:00:00,79.0443333431,15.2,80.4925253279,4.8843333431,0,4.8843333431,74.16,15.2,75.7016882242,130.53,71.6043333431,-8.56,72.1141744285,4.8843333431,0,4.8843333431,66.72,-8.56,67.2668714896,132.08
2020-11-28 01:30:00,77.7485000096,15.23,79.2261456449,4.7885000096,0,4.7885000096,72.96,15.23,74.5326405007,130.74,70.3785000096,-8.58,70.8995744952,4.7885000096,0,4.7885000096,65.59,-8.58,66.1488057337,132.08
2020-11-28 02:00:00,74.7601666782,15.01,76.2520991301,5.7501666782,0,5.7501666782,69.01,15.01,70.6235102498,131.89,67.4401666782,-9.12,68.0540261967,5.7501666782,0,5.7501666782,61.69,-9.12,62.3604882919,132.92
2020-11-28 02:30:00,73.3678333491,14.02,74.6953771685,7.8878333491,0,7.8878333491,65.48,14.02,66.9641008302,133.06,65.6378333491,-9.48,66.3188929851,7.8878333491,0,7.8878333491,57.75,-9.48,58.5229262768,133.76
2020-11-28 03:00:00,72.526833343,15.61,74.1876920706,4.816833343,0,4.816833343,67.71,15.61,69.4860863771,133.7,65.276833343,-8.03,65.76888224140001,4.816833343,0,4.816833343,60.46,-8.03,60.9909214556,134.2
2020-11-28 03:30:00,70.0081666766,21.64,73.276415042,4.9481666766,0,4.9481666766,65.06,21.64,68.5645185209,133.7,62.9581666766,-2.27,62.9990765906,4.9481666766,0,4.9481666766,58.01,-2.27,58.054396905,133.95
2020-11-28 04:00:00,67.0526666783,22.27,70.6541789894,5.8026666783,0,5.8026666783,61.25,22.27,65.172965254,134.27,59.5726666783,-8.99,60.2471801428,5.8026666783,0,5.8026666783,53.77,-8.99,54.5163553441,134.16
2020-11-28 04:30:00,65.9216666767,27.52,71.4354011498,5.0216666767,0,5.0216666767,60.9,27.52,66.8293378689,134.15,56.4916666767,-35.88,66.9229617091,5.0216666767,0,5.0216666767,51.47,-35.88,62.7418146056,132.33
2020-11-28 05:00:00,64.70000001,27.28,70.216012428,5.00000001,0,5.00000001,59.7,27.28,65.6375532755,134.25,55.37000001,-35.94,66.0115179428,5.00000001,0,5.00000001,50.37,-35.94,61.8774635873,132.33
2020-11-28 05:30:00,64.9045000101,27.4,70.4510760852,5.0545000101,0,5.0545000101,59.85,27.4,65.823874848,134.14,55.5345000101,-35.81,66.0790192979,5.0545000101,0,5.0545000101,50.48,-35.81,61.8917320811,132.33
2020-11-28 06:00:00,65.6133333438,27.53,71.1548340767,5.2133333438000005,0,5.2133333438000005,60.4,27.53,66.3781658379,133.77,56.3033333438,-35.38,66.4966897343,5.2133333438000005,0,5.2133333438000005,51.09,-35.38,62.144448666,131.91
2020-11-28 06:30:00,69.2348333437,26.76,74.2264086975,5.1648333437,0,5.1648333437,64.07,26.76,69.4338714173,133.15,59.5348333437,-32.73,67.9385699088,5.1648333437,0,5.1648333437,54.37,-32.73,63.4614040185,131.04
2020-11-28 07:00:00,71.6355000125,27.62,76.7757074995,6.2655000125,0,6.2655000125,65.37,27.62,70.9654937276,132.66,61.6255000125,-31.83,69.3602995365,6.2655000125,0,6.2655000125,55.36,-31.83,63.8582688459,130.6
2020-11-28 07:30:00,73.7680000099,26.83,78.4956478122,4.9480000099,0,4.9480000099,68.82,26.83,73.865020815,132.09,63.8080000099,-32.19,71.4678736585,4.9480000099,0,4.9480000099,58.86,-32.19,67.0872245662,130.11
2020-11-28 08:00:00,76.4955000108,24.3,80.2623917031,5.4055000108,0,5.4055000108,71.09,24.3,75.1284107379,131.79,66.4355000108,-35.69,75.4151958274,5.4055000108,0,5.4055000108,61.03,-35.69,70.6996251758,129.9
2020-11-28 08:30:00,81.9433333446,21.37,84.6840408792,5.6533333446,0,5.6533333446,76.29,21.37,79.2265170256,131.62,72.5133333446,-17.81,74.6684646471,5.6533333446,0,5.6533333446,66.86,-17.81,69.1914423899,130.61
2020-11-28 09:00:00,88.4571666771,19.3,90.5381706053,5.2371666771,0,5.2371666771,83.22,19.3,85.428674343,130.99,79.8471666771,-0.73,79.8505036075,5.2371666771,0,5.2371666771,74.61,-0.73,74.6135711516,130.95
2020-11-28 09:30:00,90.6348333515,12.88,91.5454390816,9.0748333515,0,9.0748333515,81.56,12.88,82.5707454248,131.07,81.8848333515,-9.7,82.4573582708,9.0748333515,0,9.0748333515,72.81,-9.7,73.4532919616,131.29
2020-11-28 10:00:00,92.2038333573,11.16,92.8767596646,12.0038333573,0,12.0038333573,80.2,11.16,80.9727460322,131.24,83.2338333573,-11.65,84.045187342,12.0038333573,0,12.0038333573,71.23,-11.65,72.1764185867,131.49
2020-11-28 10:30:00,92.5403333582,9.38,93.0145026221,12.4103333582,0,12.4103333582,80.13,9.38,80.6771423639,131.7,83.8503333582,-14.44,85.0846167311,12.4103333582,0,12.4103333582,71.44,-14.44,72.8847528637,132.06
2020-11-28 11:00:00,92.8228333608,9.06,93.2639372594,13.7528333608,0,13.7528333608,79.07,9.06,79.5873639468,132.17,84.8728333608,-16.17,86.3994603148,13.7528333608,0,13.7528333608,71.12,-16.17,72.9350622129,132.72
2020-11-28 11:30:00,93.5126666997,8.32,93.8820602313,16.4926666997,0,16.4926666997,77.02,8.32,77.4680760055,132.42,85.6526666997,-17.07,87.3370723849,16.4926666997,0,16.4926666997,69.16,-17.07,71.2354581652,132.93
2020-11-28 12:00:00,94.9330000336,8.42,95.3056708459,16.8230000336,0,16.8230000336,78.11,8.42,78.5625133254,132.42,86.8430000336,-16.99,88.4893595572,16.8230000336,0,16.8230000336,70.02,-16.99,72.0517904011,132.93
2020-11-28 12:30:00,95.5083333692,7.91,95.8353266962,17.9283333692,0,17.9283333692,77.58,7.91,77.9822063037,132.51,87.0883333692,-17.66,88.8608654528,17.9283333692,0,17.9283333692,69.16,-17.66,71.379137008,133.09
2020-11-28 13:00:00,95.610500035,7.36,95.8933643009,17.500500035,0,17.500500035,78.11,7.36,78.45598575,132.88,87.140500035,-17.62,88.9040558487,17.500500035,0,17.500500035,69.64,-17.62,71.8344903232,133.36
2020-11-28 13:30:00,96.9191666934,8.32,97.2756252745,13.3691666934,0,13.3691666934,83.55,8.32,83.9632354069,132.74,88.7791666934,-15.15,90.0625501459,13.3691666934,0,13.3691666934,75.41,-15.15,76.9167771036,133.05
2020-11-28 14:00:00,94.0543333573,7.76,94.3739117728,12.0043333573,0,12.0043333573,82.05,7.76,82.4161398028,133.05,85.9843333573,-15.7,87.4059241866,12.0043333573,0,12.0043333573,73.98,-15.7,75.6275769809,133.4
2020-11-28 14:30:00,92.814833357,7.14,93.0890589225,11.814833357,0,11.814833357,81.0,7.14,81.3140799616,133.26,84.804833357,-16.32,86.3608832788,11.814833357,0,11.814833357,72.99,-16.32,74.7922623003,133.61
2020-11-28 15:00:00,92.0883333537,7.02,92.3555171057,10.1883333537,0,10.1883333537,81.9,7.02,82.2003065688,133.34,83.8783333537,-16.51,85.4877471115,10.1883333537,0,10.1883333537,73.69,-16.51,75.5168603691,133.61
2020-11-28 15:30:00,92.9646666839,6.97,93.2255874299,8.6146666839,0,8.6146666839,84.35,6.97,84.6374822404,133.21,84.5446666839,-16.52,86.1435491763,8.6146666839,0,8.6146666839,75.93,-16.52,77.7063401532,133.61
2020-11-28 16:00:00,95.0470000127,7.68,95.3567753829,6.3570000127,0,6.3570000127,88.69,7.68,89.0218989912,132.77,86.3070000127,-15.71,87.7251523293,6.3570000127,0,6.3570000127,79.95,-15.71,81.4788721081,133.08
2020-11-28 16:30:00,100.4407358859,7.32,100.7071190399,11.3407358859,0,11.3407358859,89.1,7.32,89.4001812079,132.23,90.9807358859,-16.03,92.3821151649,11.3407358859,0,11.3407358859,79.64,-16.03,81.2372482301,132.61
2020-11-28 17:00:00,109.4365138116,10.2,109.910830018,18.0265138116,0,18.0265138116,91.41,10.2,91.97732383580001,131.03,99.2065138116,-13.64,100.139812176,18.0265138116,0,18.0265138116,81.18,-13.64,82.3179324327,131.5
2020-11-28 17:30:00,115.7993473182,10.67,116.2898866597,18.2493473182,0,18.2493473182,97.55,10.67,98.1318062608,130.72,104.9793473182,-12.83,105.7604475376,18.2493473182,0,18.2493473182,86.73,-12.83,87.6738376028,131.17
2020-11-28 18:00:00,116.3180142691,9.01,116.6664499482,18.5180142691,0,18.5180142691,97.8,9.01,98.2141542752,131.1,105.4280142691,-14.69,106.4465231594,18.5180142691,0,18.5180142691,86.91,-14.69,88.1427489928,131.57
2020-11-28 18:30:00,114.824514296,8.31,115.1248243573,18.464514296,0,18.464514296,96.36,8.31,96.7176597111,131.49,104.074514296,-15.42,105.2106502496,18.464514296,0,18.464514296,85.61,-15.42,86.9876341787,131.97
2020-11-28 19:00:00,110.4925143011,8.29,110.8030677218,18.6725143011,0,18.6725143011,91.82,8.29,92.1934731963,132.04,100.2125143011,-16.49,101.5601699612,18.6725143011,0,18.6725143011,81.54,-16.49,83.1906947921,132.58
2020-11-28 19:30:00,102.3299009275,8.96,102.7214204722,11.9599009275,0,11.9599009275,90.37,8.96,90.8130965225,131.93,92.8699009275,-16.36,94.299883872,11.9599009275,0,11.9599009275,80.91,-16.36,82.5474269738,132.58
2020-11-28 20:00:00,97.1458333548,7.12,97.4064029631,10.7558333548,0,10.7558333548,86.39,7.12,86.6829077731,132.49,87.7558333548,-17.39,89.4622735448,10.7558333548,0,10.7558333548,77.0,-17.39,78.9392937643,132.96
2020-11-28 20:30:00,89.9498333545,8.95,90.393998808,10.5598333545,0,10.5598333545,79.39,8.95,79.8928945526,133.01,80.9098333545,-16.08,82.4922271093,10.5598333545,0,10.5598333545,70.35,-16.08,72.1643187455,133.5
2020-11-28 21:00:00,85.2351666774,12.67,86.1717038158,5.3551666774,0,5.3551666774,79.88,12.67,80.8785713276,131.77,76.3951666774,-10.37,77.0957741492,5.3551666774,0,5.3551666774,71.04,-10.37,71.7928861378,132.14
2020-11-28 21:30:00,81.1761666769,10.93,81.9086987832,5.1161666769,0,5.1161666769,76.06,10.93,76.8413202646,131.6,72.5061666769,-9.83,73.1694820685,5.1161666769,0,5.1161666769,67.39,-9.83,68.1031643905,131.7
2020-11-28 22:00:00,77.6735000102,10.1,78.327406467,5.1235000102,0,5.1235000102,72.55,10.1,73.2496587023,132.16,69.2935000102,-10.72,70.1178118859,5.1235000102,0,5.1235000102,64.17,-10.72,65.0592599097,132.26
2020-11-28 22:30:00,73.5795000099,11.46,74.4665993698,4.9395000099,0,4.9395000099,68.64,11.46,69.5900941227,133.15,65.7495000099,-11.2,66.6966022489,4.9395000099,0,4.9395000099,60.81,-11.2,61.8328076348,133.4
2020-11-28 23:00:00,69.8363333428,17.36,71.9616776818,4.7563333428,0,4.7563333428,65.08,17.36,67.3555936801,132.9,62.406333342799996,-4.62,62.5771111613,4.7563333428,0,4.7563333428,57.65,-4.62,57.8348242843,133.12
2020-11-28 23:30:00,68.1590000098,17.33,70.3276487758,4.8890000098,0,4.8890000098,63.27,17.33,65.6004710349,132.9,60.9190000098,-4.69,61.099268917,4.8890000098,0,4.8890000098,56.03,-4.69,56.225945968,133.04
2020-11-29 00:00:00,66.10500001,17.8,68.4595575966,5.0250000101,0,5.0250000101,61.08,17.8,63.6208016297,133.66,59.26500001,-5.97,59.564932017,5.0250000101,0,5.0250000101,54.24,-5.97,54.5675590438,134.03
2020-11-29 00:30:00,73.1543333433,18.52,75.4622215874,4.9743333433,0,4.9743333433,68.18,18.52,70.6505682921,132.33,65.7443333433,-4.96,65.9311684012,4.9743333433,0,4.9743333433,60.77,-4.96,60.9720796759,132.74
2020-11-29 01:00:00,73.5455000139,19.09,75.9826866615,6.9555000139,0,6.9555000139,66.59,19.09,69.2723335828,132.11,65.9055000139,-5.65,66.1472405478,6.9555000139,0,6.9555000139,58.95,-5.65,59.2201401552,132.74
2020-11-29 01:30:00,72.9605000097,19.69,75.5706997563,4.8405000097,0,4.8405000097,68.12,19.69,70.9086066708,132.19,65.8105000097,-5.46,66.0366073593,4.8405000097,0,4.8405000097,60.97,-5.46,61.2139894142,132.74
2020-11-29 02:00:00,70.0451666762,19.38,72.6767485149,4.7851666762,0,4.7851666762,65.26,19.38,68.076809561,132.66,63.1151666762,-5.87,63.3875473935,4.7851666762,0,4.7851666762,58.33,-5.87,58.624617696,133.23
2020-11-29 02:30:00,69.419166676,19.44,72.0897655843,4.679166676,0,4.679166676,64.74,19.44,67.5957187993,132.8,62.469166676,-5.89,62.7462260634,4.679166676,0,4.679166676,57.79,-5.89,58.0893811294,133.39
2020-11-29 03:00:00,65.883833348,18.1,68.324881973,7.333833348,0,7.333833348,58.55,18.1,61.2838681873,133.3,58.673833348,-6.45,59.0272921601,7.333833348,0,7.333833348,51.34,-6.45,51.7435802781,133.79
2020-11-29 03:30:00,64.0733333443,17.58,66.4413158046,5.4633333443,0,5.4633333443,58.61,17.58,61.1897744725,133.83,56.8433333443,-7.33,57.3139899648,5.4633333443,0,5.4633333443,51.38,-7.33,51.9002244696,133.92
2020-11-29 04:00:00,61.4593333452,22.67,65.5070878244,5.9193333452,0,5.9193333452,55.54,22.67,59.9885030652,133.83,52.0593333452,-40.63,66.0376490219,5.9193333452,0,5.9193333452,46.14,-40.63,61.4792363323,132.1
2020-11-29 04:30:00,60.6251666765,22.77,64.7602017797,4.9151666765,0,4.9151666765,55.71,22.77,60.1836938049,133.92,51.4151666765,-40.25,65.2961091059,4.9151666765,0,4.9151666765,46.5,-40.25,61.500508128,132.2
2020-11-29 05:00:00,59.9666666764,22.78,64.147716345,4.8666666764,0,4.8666666764,55.1,22.78,59.6233041688,133.92,50.8166666764,-40.2,64.794857914,4.8666666764,0,4.8666666764,45.95,-40.2,61.0527845393,132.2
2020-11-29 05:30:00,60.2656666763,22.87,64.4591923618,4.8156666763,0,4.8156666763,55.45,22.87,59.9811587084,133.83,51.0856666763,-40.03,64.9010496045,4.8156666763,0,4.8156666763,46.27,-40.03,61.182626619,132.11
2020-11-29 06:00:00,61.2221666764,23.35,65.5238597195,4.8421666764,0,4.8421666764,56.38,23.35,61.0239862677,133.65,52.0121666764,-39.52,65.3230118899,4.8421666764,0,4.8421666764,47.17,-39.52,61.5373000708,131.92
2020-11-29 06:30:00,63.7858333449,23.12,67.8466427726,5.7958333449,0,5.7958333449,57.99,23.12,62.4289556216,133.33,54.0658333449,-38.37,66.2975959993,5.7958333449,0,5.7958333449,48.27,-38.37,61.6623856172,131.49
2020-11-29 07:00:00,66.1583333451,23.53,70.2181313551,5.8983333451,0,5.8983333451,60.26,23.53,64.691023334,133.33,56.2283333451,-37.39,67.5250884544,5.8983333451,0,5.8983333451,50.33,-37.39,62.6986522981,131.49
2020-11-29 07:30:00,67.6290000094,24.07,71.7847235996,4.7090000094,0,4.7090000094,62.92,24.07,67.36684125,133.18,57.8590000094,-36.62,68.4739971237,4.7090000094,0,4.7090000094,53.15,-36.62,64.5441469074,131.32
2020-11-29 08:00:00,70.0035000096,24.32,74.1077081929,4.8135000096,0,4.8135000096,65.19,24.32,69.5787216037,132.96,59.9135000096,-35.61,69.6971992508,4.8135000096,0,4.8135000096,55.1,-35.61,65.6055035801,131.04
2020-11-29 08:30:00,74.666000012,24.7,78.6454166356,5.986000012,0,5.986000012,68.68,24.7,72.9865220435,132.41,64.286000012,-34.12,72.7795589265,5.986000012,0,5.986000012,58.3,-34.12,67.5504581776,130.44
2020-11-29 09:00:00,79.5235000171,23.99,83.0632719977,8.5435000171,0,8.5435000171,70.98,23.99,74.9244986637,131.45,69.9435000171,-20.41,72.8605606253,8.5435000171,0,8.5435000171,61.4,-20.41,64.7033855374,130.3
2020-11-29 09:30:00,84.007833357,21.1,86.6171233957,11.837833357000001,0,11.837833357000001,72.17,21.1,75.1912155774,131.58,75.197833357,1.9300000000000002,75.2225966156,11.837833357000001,0,11.837833357000001,63.36,1.9300000000000002,63.3893879131,131.5
2020-11-29 10:00:00,86.300500036,21.04,88.8282494844,18.010500036,0,18.010500036,68.29,21.04,71.4577196669,131.69,77.260500036,1.69,77.2789813974,18.010500036,0,18.010500036,59.25,1.69,59.2740972095,131.66
2020-11-29 10:30:00,86.5998333773,21.11,89.1356451762,21.9898333773,0,21.9898333773,64.61,21.11,67.9712012546,131.95,78.0998333773,0.09,78.099885234,21.9898333773,0,21.9898333773,56.11,0.09,56.1100721796,132.08
2020-11-29 11:00:00,88.4695000522,21.49,91.04214705,26.0795000522,0,26.0795000522,62.39,21.49,65.9873639419,131.95,80.6895000522,0.02,80.6895025308,26.0795000522,0,26.0795000522,54.61,0.02,54.6100036623,132.19
2020-11-29 11:30:00,89.8143333926,21.66,92.3892314221,29.6543333926,0,29.6543333926,60.16,21.66,63.9404504207,131.73,82.5243333926,-1.3,82.5345721616,29.6543333926,0,29.6543333926,52.87,-1.3,52.8859801838,132.1
2020-11-29 12:00:00,90.1373333939,21.41,92.6451670157,30.2773333939,0,30.2773333939,59.86,21.41,63.5736399776,131.73,82.9473333939,-1.51,82.9610765188,30.2773333939,0,30.2773333939,52.67,-1.51,52.6916407032,132.1
2020-11-29 12:30:00,90.5426667265,21.42,93.0418771196,29.9126667265,0,29.9126667265,60.63,21.42,64.3025139477,131.64,83.4426667265,-1.45,83.4552642464,29.9126667265,0,29.9126667265,53.53,-1.45,53.5496349194,132.0
2020-11-29 13:00:00,90.1958333921,21.1,92.6309794901,29.4058333921,0,29.4058333921,60.79,21.1,64.3477590907,131.64,83.1558333921,-1.75,83.174245576,29.4058333921,0,29.4058333921,53.75,-1.75,53.7784808264,132.0
2020-11-29 13:30:00,89.3448333875,20.7,91.7114455945,27.0648333875,0,27.0648333875,62.28,20.7,65.629935243,131.76,82.0848333875,-2.11,82.1119478045,27.0648333875,0,27.0648333875,55.02,-2.11,55.0604440592,132.0
2020-11-29 14:00:00,88.2875000468,20.04,90.5333323396,23.4075000468,0,23.4075000468,64.88,20.04,67.9044622981,131.99,80.5475000468,-2.79,80.5958054975,23.4075000468,0,23.4075000468,57.14,-2.79,57.2080737309,132.34
2020-11-29 14:30:00,88.6945000392,19.87,90.892965829,19.5845000392,0,19.5845000392,69.11,19.87,71.9097281319,131.86,80.4445000392,-2.95,80.4985719535,19.5845000392,0,19.5845000392,60.86,-2.95,60.9314541103,132.2
2020-11-29 15:00:00,92.496333357,21.5,94.9622118765,11.816333357,0,11.816333357,80.68,21.5,83.4955831167,131.18,84.146333357,-0.96,84.1518093532,11.816333357,0,11.816333357,72.33,-0.96,72.33637052,131.51
2020-11-29 15:30:00,95.2381666816,22.17,97.784545266,7.4681666816,0,7.4681666816,87.77,22.17,90.5266910916,130.48,86.5281666816,-0.66,86.5306837444,7.4681666816,0,7.4681666816,79.06,-0.66,79.0627548217,130.88
2020-11-29 16:00:00,100.9355000187,9.53,101.3843975374,9.3355000187,0,9.3355000187,91.6,9.53,92.0944129684,131.62,91.6255000187,-14.57,92.7767058785,9.3355000187,0,9.3355000187,82.29,-14.57,83.5699048701,132.06
2020-11-29 16:30:00,108.0018691989,8.97,108.3737267535,12.1518691989,0,12.1518691989,95.85,8.97,96.2688080325,130.97,97.9118691989,-15.91,99.1960797109,12.1518691989,0,12.1518691989,85.76,-15.91,87.2233093846,131.55
2020-11-29 17:00:00,120.2618473493,10.25,120.6978642225,21.9718473493,0,21.9718473493,98.29,10.25,98.8230064307,130.74,108.7018473493,-15.16,109.7538938587,21.9718473493,0,21.9718473493,86.73,-15.16,88.0449799818,131.43
2020-11-29 17:30:00,125.6983475913,11.41,126.2151444447,22.9383475913,0,22.9383475913,102.76,11.41,103.3915165766,130.33,113.6283475913,-14.09,114.4986003248,22.9383475913,0,22.9383475913,90.69,-14.09,91.7780158862,131.1
