Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-29 18:00:00,124.160181635,11.11,124.6562585819,21.820181635,0,21.820181635,102.34,11.11,102.9412827781,130.53,112.160181635,-14.42,113.0833442396,21.820181635,0,21.820181635,90.34,-14.42,91.4836160195,131.26
2020-11-29 18:30:00,116.8087343731,10.42,117.2725749093,13.9987343731,0,13.9987343731,102.81,10.42,103.3366948378,131.02,105.4387343731,-15.05,106.5074138556,13.9987343731,0,13.9987343731,91.44,-15.05,92.6702546667,131.68
2020-11-29 19:00:00,111.9763333574,8.98,112.335834141,12.0263333574,0,12.0263333574,99.95,8.98,100.3525928913,131.59,101.2763333574,-16.3,102.5796553821,12.0263333574,0,12.0263333574,89.25,-16.3,90.7262503358,132.24
2020-11-29 19:30:00,108.4930000094,9.84,108.9383158078,4.6830000094,0,4.6830000094,103.81,9.84,104.27531683,131.15,98.6930000094,-14.85,99.803961599,4.6830000094,0,4.6830000094,94.01,-14.85,95.1756407911,131.77
2020-11-29 20:00:00,102.3421666763,7.91,102.6473924656,4.7921666763,0,4.7921666763,97.55,7.91,97.870172167,132.12,93.1021666763,-17.2,94.6776290357,4.7921666763,0,4.7921666763,88.31,-17.2,89.9694175818,132.73
2020-11-29 20:30:00,95.2608333429,7.23,95.5348065848,4.7908333429,0,4.7908333429,90.47,7.23,90.7584365225,132.81,86.3008333429,-18.05,88.1682274727,4.7908333429,0,4.7908333429,81.51,-18.05,83.4846249318,133.34
2020-11-29 21:00:00,88.5490000098,6.57,88.792400028,4.8890000098,0,4.8890000098,83.66,6.57,83.9175815905,131.58,80.0990000098,-19.44,82.4242889115,4.8890000098,0,4.8890000098,75.21,-19.44,77.6817719932,132.29
2020-11-29 21:30:00,84.8241666762,7.83,85.1847882682,4.7441666762,0,4.7441666762,80.08,7.83,80.461887251,133.1,76.2541666762,-16.55,78.0294843984,4.7441666762,0,4.7441666762,71.51,-16.55,73.4001539508,133.58
2020-11-29 22:00:00,80.3058333427,18.77,82.4702356542,4.6658333427,0,4.6658333427,75.64,18.77,77.9340907434,132.36,72.0258333427,-3.35,72.1036973303,4.6658333427,0,4.6658333427,67.36,-3.35,67.4432509596,132.62
2020-11-29 22:30:00,75.6806666761,18.12,77.819648602,4.7206666761000005,0,4.7206666761000005,70.96,18.12,73.2369851919,132.64,67.7806666761,-3.98,67.8974165566,4.7206666761000005,0,4.7206666761000005,63.06,-3.98,63.185473014,132.88
2020-11-29 23:00:00,71.3370000096,17.88,73.5436059108,4.7870000096,0,4.7870000096,66.55,17.88,68.9100638514,133.16,63.8170000096,-4.33,63.9637271445,4.7870000096,0,4.7870000096,59.03,-4.33,59.1885951852,133.37
2020-11-29 23:30:00,69.2186666764,18.6,71.6741502668,4.8786666764,0,4.8786666764,64.34,18.6,66.9745892111,133.76,62.0486666764,-5.16,62.2628511741,4.8786666764,0,4.8786666764,57.17,-5.16,57.4023910652,134.12
2020-11-30 00:00:00,66.9566666764,17.94,69.3183872606,4.8666666764,0,4.8666666764,62.09,17.94,64.6298050438,134.06,59.9166666764,-4.94,60.1199679442,4.8666666764,0,4.8666666764,55.05,-4.94,55.2712049805,134.34
2020-11-30 00:30:00,74.5443333428,18.9,76.902975453,4.7343333428,0,4.7343333428,69.81,18.9,72.3232058194,133.26,66.8143333428,-3.5,66.9059424868,4.7343333428,0,4.7343333428,62.08,-3.5,62.1785847378,133.51
2020-11-30 01:00:00,75.2978333454,18.59,77.5586991028,6.0578333454,0,6.0578333454,69.24,18.59,71.6921592645,132.93,67.2178333454,-3.77,67.3234730214,6.0578333454,0,6.0578333454,61.16,-3.77,61.2760842417,133.16
2020-11-30 01:30:00,74.7063333424,18.85,77.047769218,4.5363333424,0,4.5363333424,70.17,18.85,72.6577690271,132.93,66.9463333424,-3.42,67.0336329613,4.5363333424,0,4.5363333424,62.41,-3.42,62.5036358942,133.16
2020-11-30 02:00:00,72.2333333426,18.35,74.5276924759,4.6233333426000005,0,4.6233333426000005,67.61,18.35,70.0559390773,133.0,64.7433333426,-3.83,64.856519428,4.6233333426000005,0,4.6233333426000005,60.12,-3.83,60.2418733108,133.16
2020-11-30 02:30:00,72.3015000094,18.41,74.6085451112,4.6915000094,0,4.6915000094,67.61,18.41,70.0716790151,133.32,64.7015000094,-3.87,64.8171351069,4.6915000094,0,4.6915000094,60.01,-3.87,60.1346572286,133.56
2020-11-30 03:00:00,70.4283333428,18.47,72.8099652344,4.7183333428,0,4.7183333428,65.71,18.47,68.2564648953,133.81,62.9583333428,-4.95,63.1526265273,4.7183333428,0,4.7183333428,58.24,-4.95,58.4499794696,133.99
2020-11-30 03:30:00,67.6406666765,23.98,71.7655919536,4.9406666765,0,4.9406666765,62.7,23.98,67.1292067583,133.18,58.0506666765,-38.72,69.7790677896,4.9406666765,0,4.9406666765,53.11,-38.72,65.7260260475,131.52
2020-11-30 04:00:00,65.139333346,23.67,69.3065772403,6.329333346,0,6.329333346,58.81,23.67,63.3946764326,133.45,55.459333346,-39.3,67.9722565109,6.329333346,0,6.329333346,49.13,-39.3,62.9146000544,131.7
2020-11-30 04:30:00,63.9753333466,22.78,67.910026335,6.6553333466,0,6.6553333466,57.32,22.78,61.6807165977,133.21,54.3753333466,-39.75,67.3553218132,6.6553333466,0,6.6553333466,47.72,-39.75,62.1068506688,131.47
2020-11-30 05:00:00,64.3266666762,22.43,68.1250684085,4.7566666762,0,4.7566666762,59.57,22.43,63.6528852449,132.85,54.8866666762,-37.81,66.649398188,4.7566666762,0,4.7566666762,50.13,-37.81,62.7902301318,130.92
2020-11-30 05:30:00,65.5378333457,22.74,69.3708526663,6.1878333457,0,6.1878333457,59.35,22.74,63.5572977714,132.01,55.8978333457,-36.78,66.9128998979,6.1878333457,0,6.1878333457,49.71,-36.78,61.8373067007,130.1
2020-11-30 06:00:00,68.9790000101,24.13,73.0777622974,5.0390000101,0,5.0390000101,63.94,24.13,68.3416454294,132.24,59.3490000101,-35.97,69.3984488458,5.0390000101,0,5.0390000101,54.31,-35.97,65.1415151804,130.39
2020-11-30 06:30:00,76.3528333457,22.74,79.6672000256,6.1728333457,0,6.1728333457,70.18,22.74,73.7722169926,131.6,66.8828333457,-18.69,69.4451545923,6.1728333457,0,6.1728333457,60.71,-18.69,63.5218088533,130.58
2020-11-30 07:00:00,85.3555000108,22.0,88.145115475,5.4055000108,0,5.4055000108,79.95,22.0,82.921664841,131.6,76.5255000108,1.15,76.5341404336,5.4055000108,0,5.4055000108,71.12,1.15,71.1292970582,131.74
2020-11-30 07:30:00,92.589833342,19.61,94.64369677,4.309833342,0,4.309833342,88.28,19.61,90.4318002696,130.94,83.529833342,-3.37,83.5977868017,4.309833342,0,4.309833342,79.22,-3.37,79.2916471011,131.32
2020-11-30 08:00:00,97.717666675,14.3,98.7584547288,4.187666675,0,4.187666675,93.53,14.3,94.6168637189,131.04,88.377666675,-10.65,89.0170459346,4.187666675,0,4.187666675,84.19,-10.65,84.860936832,131.65
2020-11-30 08:30:00,100.2546666783,13.07,101.1030320553,5.8046666783,0,5.8046666783,94.45,13.07,95.3500256948,131.35,90.5946666783,-12.42,91.4420583241,5.8046666783,0,5.8046666783,84.79,-12.42,85.6948102279,132.04
2020-11-30 09:00:00,100.5013333517,13.19,101.3631792392,9.1913333517,0,9.1913333517,91.31,13.19,92.2577487261,131.35,90.8413333517,-12.42,91.6864452638,9.1913333517,0,9.1913333517,81.65,-12.42,82.5892178193,132.04
2020-11-30 09:30:00,114.9691666899,13.49,115.7578912618,11.6191666899,0,11.6191666899,103.35,13.49,104.2266885207,131.09,46.4491666899,-1.94,46.4896621432,11.6191666899,0,11.6191666899,34.83,-1.94,34.8839862974,132.68
2020-11-30 10:00:00,122.9056666975,13.84,123.6824502763,15.4256666975,0,15.4256666975,107.48,13.84,108.3674120758,131.09,15.4256666975,0.0,15.4256666975,15.4256666975,0,15.4256666975,0.0,0.0,0.0,132.95
2020-11-30 10:30:00,109.8420000245,14.17,110.7522183497,12.2620000245,0,12.2620000245,97.58,14.17,98.6034750909,131.33,63.2620000245,-2.83,63.3252678408,12.2620000245,0,12.2620000245,51.0,-2.83,51.0784582774,133.15
2020-11-30 11:00:00,106.2136666875,14.55,107.2056224794,10.4136666875,0,10.4136666875,95.8,14.55,96.8986197012,131.23,86.3936666875,-3.74,86.4745814891,10.4136666875,0,10.4136666875,75.98,-3.74,76.0719922179,133.05
2020-11-30 11:30:00,108.0100000192,15.06,109.0548655684,9.5800000192,0,9.5800000192,98.43,15.06,99.5754412493,130.99,86.9500000192,-3.49,87.0200126599,9.5800000192,0,9.5800000192,77.37,-3.49,77.4486733263,132.9
2020-11-30 12:00:00,108.2485000201,15.32,109.3272159922,10.0385000201,0,10.0385000201,98.21,15.32,99.3977187867,130.66,84.3785000201,-3.25,84.4410668196,10.0385000201,0,10.0385000201,74.34,-3.25,74.4110079222,132.74
2020-11-30 12:30:00,110.4013333558,14.93,111.4062803739,11.2513333558,0,11.2513333558,99.15,14.93,100.2677784734,131.04,84.8313333558,-3.86,84.9191069132,11.2513333558,0,11.2513333558,73.58,-3.86,73.6811780579,133.44
2020-11-30 13:00:00,112.1111666832,14.74,113.0759978734,8.2811666832,0,8.2811666832,103.83,14.74,104.8710470054,131.25,88.0811666832,-3.43,88.1479258081,8.2811666832,0,8.2811666832,79.8,-3.43,79.8736808968,133.44
2020-11-30 13:30:00,111.7663333466,14.92,112.7577920577,6.6163333466,0,6.6163333466,105.15,14.92,106.2032433591,131.34,85.4163333466,-2.84,85.4635337578,6.6163333466,0,6.6163333466,78.8,-2.84,78.8511610568,133.56
2020-11-30 14:00:00,109.5875000119,17.5,110.9759891096,5.9575000119,0,5.9575000119,103.63,17.5,105.0972259387,131.44,83.9475000119,-2.79,83.9938501216,5.9575000119,0,5.9575000119,77.99,-2.79,78.0398885186,133.94
2020-11-30 14:30:00,108.6190000108,22.77,110.9799984833,5.3990000108,0,5.3990000108,103.22,22.77,105.7016617656,131.09,82.8690000108,-2.25,82.8995395813,5.3990000108,0,5.3990000108,77.47,-2.25,77.5026670509,134.03
2020-11-30 15:00:00,108.1923333437,22.8,110.5686257233,5.1723333437,0,5.1723333437,103.02,22.8,105.5128447157,131.25,82.2023333437,-2.42,82.2379474886,5.1723333437,0,5.1723333437,77.03,-2.42,77.0680043857,134.03
2020-11-30 15:30:00,108.9051666768,22.08,111.1209329015,5.0751666768,0,5.0751666768,103.83,22.08,106.1517559911,131.04,82.6651666768,-2.42,82.7005815077,5.0751666768,0,5.0751666768,77.59,-2.42,77.6277302257,133.83
2020-11-30 16:00:00,113.1526666766,23.4,115.5468994652,4.9726666766,0,4.9726666766,108.18,23.4,110.681852171,129.84,86.1526666766,-0.84,86.1567616354,4.9726666766,0,4.9726666766,81.18,-0.84,81.1843457817,132.65
2020-11-30 16:30:00,122.0686666869,24.23,124.4502000269,10.1286666869,0,10.1286666869,111.94,24.23,114.5323382281,129.7,83.4586666869,-1.9300000000000002,83.4809795412,10.1286666869,0,10.1286666869,73.33,-1.9300000000000002,73.355393803,132.85
2020-11-30 17:00:00,149.5465000284,22.2,151.1853024296,14.1865000284,0,14.1865000284,135.36,22.2,137.168398693,128.96,14.1865000284,0.0,14.1865000284,14.1865000284,0,14.1865000284,0.0,0.0,0.0,132.42
2020-11-30 17:30:00,131.935833355,13.38,132.612550398,10.815833355,0,10.815833355,121.12,13.38,121.8567962815,129.46,94.145833355,-3.43,94.2082949538,10.815833355,0,10.815833355,83.33,-3.43,83.4005623482,131.49
2020-11-30 18:00:00,122.568500018,11.19,123.0782405491,8.978500018,0,8.978500018,113.59,11.19,114.1398449272,131.23,111.438500018,-2.52,111.4669892222,8.978500018,0,8.978500018,102.46,-2.52,102.4909849694,132.66
2020-11-30 18:30:00,120.7356666887,16.78,121.8961427231,11.0156666887,0,11.0156666887,109.72,16.78,110.9957062233,132.08,109.9656666887,1.4,109.9745782001,11.0156666887,0,11.0156666887,98.95,1.4,98.9599034963,133.64
2020-11-30 19:00:00,113.1088333553,15.48,114.1632102868,10.9888333553,0,10.9888333553,102.12,15.48,103.2866148153,130.96,102.8088333553,0.12,102.8089033882,10.9888333553,0,10.9888333553,91.82,0.12,91.8200784143,132.54
2020-11-30 19:30:00,108.1040000111,5.8,108.2594791157,5.5640000111,0,5.5640000111,102.54,5.8,102.7039025549,130.3,98.6240000111,-8.71,99.007865739,5.5640000111,0,5.5640000111,93.06,-8.71,93.4667197456,131.79
2020-11-30 20:00:00,102.5253333444,3.26,102.577149392,5.5453333444,0,5.5453333444,96.98,3.26,97.0347772708,131.32,93.3953333444,-10.57,93.991559145,5.5453333444,0,5.5453333444,87.85,-10.57,88.4835996103,132.68
2020-11-30 20:30:00,97.2266666768,1.67,97.2410078778,5.0866666768,0,5.0866666768,92.14,1.67,92.1551327925,131.48,88.5866666768,-12.92,89.5238734244,5.0866666768,0,5.0866666768,83.5,-12.92,84.4936470985,132.93
2020-11-30 21:00:00,92.6615000102,4.33,92.762613612,5.0815000102,0,5.0815000102,87.58,4.33,87.6869733769,131.48,84.4615000102,-11.35,85.2206986827,5.0815000102,0,5.0815000102,79.38,-11.35,80.1873238112,133.09
2020-11-30 21:30:00,88.1225000101,7.5600000000000005,88.4461904665,5.0625000101,0,5.0625000101,83.06,7.5600000000000005,83.4033404607,131.98,80.2925000101,-7.63,80.6542153757,5.0625000101,0,5.0625000101,75.23,-7.63,75.6159361511,133.51
2020-11-30 22:00:00,82.6821666765,6.57,82.9427850166,4.9021666765,0,4.9021666765,77.78,6.57,78.0569875155,132.26,75.0921666765,-7.15,75.4317969835,4.9021666765,0,4.9021666765,70.19,-7.15,70.5532323852,133.58
2020-11-30 22:30:00,77.4270000099,7.48,77.7874715525,4.9670000099,0,4.9670000099,72.46,7.48,72.8450547395,132.52,70.3170000099,-6.09,70.5802280415,4.9670000099,0,4.9670000099,65.35,-6.09,65.6331516842,133.77
2020-11-30 23:00:00,72.0175000102,7.21,72.3775131357,5.0775000102,0,5.0775000102,66.94,7.21,67.3271691073,133.25,64.9675000102,-11.72,66.0161681527,5.0775000102,0,5.0775000102,59.89,-11.72,61.0259821715,134.19
2020-11-30 23:30:00,69.7711666769,11.6,70.7288887192,5.1311666769,0,5.1311666769,64.64,11.6,65.6725939795,132.9,61.0211666769,-38.78,72.3012529809,5.1311666769,0,5.1311666769,55.89,-38.78,68.0263221114,132.11
2020-12-01 00:00:00,67.8011666769,17.68,70.068399459,5.1311666769,0,5.1311666769,62.67,17.68,65.1161370169,131.42,59.2511666769,-29.24,66.0732801712,5.1311666769,0,5.1311666769,54.12,-29.24,61.513835842,130.39
2020-12-01 00:30:00,75.4593333434,5.25,75.6417443521,5.0093333434,0,5.0093333434,70.45,5.25,70.6453466267,130.33,67.9993333434,-4.66,68.1588214037,5.0093333434,0,5.0093333434,62.99,-4.66,63.1621381842,130.87
2020-12-01 01:00:00,76.6006666763,-1.53,76.6159450457,4.8106666763,0,4.8106666763,71.79,-1.53,71.8063019518,130.33,69.2106666763,-11.54,70.1661455531,4.8106666763,0,4.8106666763,64.4,-11.54,65.4257716806,131.11
2020-12-01 01:30:00,75.4241666763,-1.6400000000000001,75.4419943984,4.8141666763,0,4.8141666763,70.61,-1.6400000000000001,70.6290428931,131.22,68.4041666763,-13.86,69.7941947348,4.8141666763,0,4.8141666763,63.59,-13.86,65.0829294055,132.31
2020-12-01 02:00:00,72.317833343,-0.55,72.3199247748,4.837833343,0,4.837833343,67.48,-0.55,67.4822413676,132.24,65.707833343,-14.13,67.2099416949,4.837833343,0,4.837833343,60.87,-14.13,62.4885093437,133.44
2020-12-01 02:30:00,72.3351666764,7.61,72.7343690293,4.8451666764,0,4.8451666764,67.49,7.61,67.9176869453,131.83,65.5451666764,-5.64,65.7873732158,4.8451666764,0,4.8451666764,60.7,-5.64,60.9614599563,133.01
2020-12-01 03:00:00,70.3836666763,7.52,70.7842562637,4.8336666763,0,4.8336666763,65.55,7.52,65.9799431646,132.28,63.7836666763,-5.77,64.0441178773,4.8336666763,0,4.8336666763,58.95,-5.77,59.2317094131,133.43
2020-12-01 03:30:00,68.3236666764,7.25,68.7072480027,4.8636666764,0,4.8636666764,63.46,7.25,63.8727962438,132.96,61.7936666764,-5.64,62.0505184613,4.8636666764,0,4.8636666764,56.93,-5.64,57.2086925213,134.05
2020-12-01 04:00:00,66.4988333428,11.14,67.4254731978,4.7188333428,0,4.7188333428,61.78,11.14,62.7763331201,133.12,59.9988333428,-0.22,59.9992366826,4.7188333428,0,4.7188333428,55.28,-0.22,55.2804377696,134.05
2020-12-01 04:30:00,65.5923333427,14.5,67.1759197431,4.6723333427,0,4.6723333427,60.92,14.5,62.6218524159,132.77,59.2323333427,3.29,59.323632839,4.6723333427,0,4.6723333427,54.56,3.29,54.6591044566,133.67
2020-12-01 05:00:00,65.071166676,14.56,66.6802094521,4.661166676,0,4.661166676,60.41,14.56,62.1398559702,132.9,58.751166676,3.33,58.845462746,4.661166676,0,4.661166676,54.09,3.33,54.1924072172,133.82
2020-12-01 05:30:00,66.5675000096,14.43,68.1135592781,4.8075000096,0,4.8075000096,61.76,14.43,63.4233592614,132.19,60.1175000096,3.29,60.2074572408,4.8075000096,0,4.8075000096,55.31,3.29,55.407762994,133.12
2020-12-01 06:00:00,69.6433333426,15.97,71.4509256698,4.6533333426,0,4.6533333426,64.99,15.97,66.9233965068,132.0,63.063333342600004,3.5,63.16038325,4.6533333426,0,4.6533333426,58.41,3.5,58.5147682214,133.12
2020-12-01 06:30:00,77.0888333423,18.32,79.2357913198,4.4788333423,0,4.4788333423,72.61,18.32,74.8854758949,131.83,69.9888333423,5.14,70.1773210704,4.4788333423,0,4.4788333423,65.51,5.14,65.7113361605,133.01
2020-12-01 07:00:00,85.4016666803,19.93,87.6963486798,6.8216666803,0,6.8216666803,78.58,19.93,81.0680041693,131.37,77.5316666803,6.6,77.8120770718,6.8216666803,0,6.8216666803,70.71,6.6,71.0173506969,132.58
2020-12-01 07:30:00,94.0288333432,14.85,95.1942435228,4.9288333432,0,4.9288333432,89.1,14.85,90.3290235749,131.51,85.7388333432,0.21,85.7390905192,4.9288333432,0,4.9288333432,80.81,0.21,80.8102728618,132.83
2020-12-01 08:00:00,97.6326666917,14.88,98.760072931,12.5226666917,0,12.5226666917,85.11,14.88,86.4009635363,132.85,88.1826666917,1.25,88.1915256975,12.5226666917,0,12.5226666917,75.66,1.25,75.6703250951,134.08
2020-12-01 08:30:00,102.0670000249,19.4,103.8943333108,12.4570000249,0,12.4570000249,89.61,19.4,91.6859427611,132.5,92.3170000249,6.36,92.5358205972,12.4570000249,0,12.4570000249,79.86,6.36,80.1128529014,133.67
2020-12-01 09:00:00,101.2941667005,18.88,103.0386461846,16.9341667005,0,16.9341667005,84.36,18.88,86.4468854268,132.69,91.5441667005,5.6,91.7152902023,16.9341667005,0,16.9341667005,74.61,5.6,74.819864341,133.91
2020-12-01 09:30:00,102.7148333764,18.96,104.450077049,21.5348333764,0,21.5348333764,81.18,18.96,83.3647047617,132.69,93.4048333764,5.64,93.5749565753,21.5348333764,0,21.5348333764,71.87,5.64,72.0909599048,133.91
2020-12-01 10:00:00,102.5118333783,19.32,104.3165297668,22.4918333783,0,22.4918333783,80.02,19.32,82.3192735634,132.83,94.0218333783,6.09,94.21885826,22.4918333783,0,22.4918333783,71.53,6.09,71.7887804605,134.04
2020-12-01 10:30:00,101.6738333839,20.99,103.8178621191,25.3038333839,0,25.3038333839,76.37,20.99,79.2020012373,133.21,93.0338333839,-2.73,93.073879548,25.3038333839,0,25.3038333839,67.73,-2.73,67.7849968651,134.04
2020-12-01 11:00:00,99.9980000558,25.8,103.272648921,27.8880000558,0,27.8880000558,72.11,25.8,76.5865007687,132.97,90.2980000558,-27.57,94.41310139,27.8880000558,0,27.8880000558,62.41,-27.57,68.2283885197,132.55
2020-12-01 11:30:00,101.1068333877,27.14,104.6860609522,27.1968333877,0,27.1968333877,73.91,27.14,78.7354284932,132.0,91.2668333877,-20.51,93.5430113724,27.1968333877,0,27.1968333877,64.07,-20.51,67.2727656634,131.09
2020-12-01 12:00:00,99.6678333825,28.56,103.6790750883,24.6078333825,0,24.6078333825,75.06,28.56,80.3098823309,131.62,89.8678333825,-18.19,91.6902588985,24.6078333825,0,24.6078333825,65.26,-18.19,67.7476471916,130.62
2020-12-01 12:30:00,100.1081667111,23.84,102.9076801909,22.2381667111,0,22.2381667111,77.87,23.84,81.4375988104,131.81,90.1481667111,-23.77,93.229313316,22.2381667111,0,22.2381667111,67.91,-23.77,71.9498505905,130.84
2020-12-01 13:00:00,101.6026666991,22.59,104.0836681731,16.2226666991,0,16.2226666991,85.38,22.59,88.3179058855,131.53,91.6926666991,-24.67,94.95343083,16.2226666991,0,16.2226666991,75.47,-24.67,79.3998098234,130.55
2020-12-01 13:30:00,101.8005000273,22.53,104.2638130216,13.6305000273,0,13.6305000273,88.17,22.53,91.003020829,131.74,91.5005000273,-24.87,94.8201371294,13.6305000273,0,13.6305000273,77.87,-24.87,81.745053673,130.77
2020-12-01 14:00:00,101.9895000207,22.92,104.5331742294,10.3295000207,0,10.3295000207,91.66,22.92,94.4821782137,131.6,91.5195000207,-24.39,94.7137317607,10.3295000207,0,10.3295000207,81.19,-24.39,84.7743369187,130.63
2020-12-01 14:30:00,100.3753333535,23.32,103.048677555,10.0953333535,0,10.0953333535,90.28,23.32,93.2432346071,131.04,89.9653333535,-25.15,93.4145797261,10.0953333535,0,10.0953333535,79.87,-25.15,83.7361295977,130.24
2020-12-01 15:00:00,99.7515000166,23.72,102.5329223009,8.3215000166,0,8.3215000166,91.43,23.72,94.4567800637,130.7,89.4515000166,-26.25,93.2235665228,8.3215000166,0,8.3215000166,81.13,-26.25,85.270976305,130.07
2020-12-01 15:30:00,103.0480000232,22.29,105.4311832845,11.5780000232,0,11.5780000232,91.47,22.29,94.1467206014,130.79,92.2880000232,-27.79,96.3813210548,11.5780000232,0,11.5780000232,80.71,-27.79,85.3603432514,130.19
2020-12-01 16:00:00,109.9628452895,18.7,111.5415498555,17.7328452895,0,17.7328452895,92.23,18.7,94.106657044,130.61,98.7628452895,-31.62,103.7011282951,17.7328452895,0,17.7328452895,81.03,-31.62,86.9809479139,130.04
2020-12-01 16:30:00,116.6956806652,16.46,117.8508102896,21.2756806652,0,21.2756806652,95.42,16.46,96.8292724335,131.1,105.2056806652,-34.44,110.6993624383,21.2756806652,0,21.2756806652,83.93,-34.44,90.7213232928,130.52
2020-12-01 17:00:00,124.9908475128,19.9,126.5650898233,28.8008475128,0,28.8008475128,96.19,19.9,98.226911282,130.66,112.5808475128,-30.88,116.7391178085,28.8008475128,0,28.8008475128,83.78,-30.88,89.2897687308,130.17
2020-12-01 17:30:00,129.8725143941,20.56,131.4898611873,29.7425143941,0,29.7425143941,100.13,20.56,102.2190319852,130.2,117.0425143941,-29.88,120.7963765007,29.7425143941,0,29.7425143941,87.3,-29.88,92.2719047164,129.77
2020-12-01 18:00:00,128.982847555,18.1,130.2466312938,27.412847555,0,27.412847555,101.57,18.1,103.1701260055,130.77,116.242847555,-32.81,120.7845011071,27.412847555,0,27.412847555,88.83,-32.81,94.6956440392,130.36
2020-12-01 18:30:00,125.4796815089,21.26,127.2679774003,21.0096815089,0,21.0096815089,104.47,21.26,106.6112963058,130.63,113.2496815089,-29.18,116.9485474979,21.0096815089,0,21.0096815089,92.24,-29.18,96.745490851,130.15
2020-12-01 19:00:00,121.3751729359,18.41,122.7634339094,15.4151729359,0,15.4151729359,105.96,18.41,107.5474300018,130.63,109.7251729359,-31.96,114.2849735347,15.4151729359,0,15.4151729359,94.31,-31.96,99.5781989192,130.15
2020-12-01 19:30:00,116.0729000309,14.08,116.9237551637,15.3929000309,0,15.3929000309,100.68,14.08,101.6597698207,131.59,104.8329000309,-36.85,111.1209225524,15.3929000309,0,15.3929000309,89.44,-36.85,96.7338415447,131.05
2020-12-01 20:00:00,108.1138333567,13.29,108.9276138685,11.7038333567,0,11.7038333567,96.41,13.29,97.3216943954,132.17,97.1438333567,-36.43,103.7500325747,11.7038333567,0,11.7038333567,85.44,-36.43,92.8823906884,131.44
2020-12-01 20:30:00,102.3470000104,15.96,103.5839273784,5.1970000104,0,5.1970000104,97.15,15.96,98.4522427373,131.84,91.7570000104,-32.69,97.4062788064,5.1970000104,0,5.1970000104,86.56,-32.69,92.5271295351,131.0
2020-12-01 21:00:00,97.5023333421,16.57,98.9003028669,4.3923333421,0,4.3923333421,93.11,16.57,94.5729189567,131.32,87.1823333421,-31.48,92.6916913589,4.3923333421,0,4.3923333421,82.79,-31.48,88.5729896752,130.47
2020-12-01 21:30:00,89.9126666796,10.16,90.4848784573,6.4626666796,0,6.4626666796,83.45,10.16,84.0662125946,130.89,81.1526666796,-9.53,81.7103188662,6.4626666796,0,6.4626666796,74.69,-9.53,75.2955310759,131.48
2020-12-01 22:00:00,84.1740000092,9.45,84.7028026547,4.6240000091999995,0,4.6240000091999995,79.55,9.45,80.1093315413,131.56,76.8240000092,-5.36,77.010756245,4.6240000091999995,0,4.6240000091999995,72.2,-5.36,72.3986850709,132.96
2020-12-01 22:30:00,78.3035000115,6.79,78.5973422837,5.7635000115,0,5.7635000115,72.54,6.79,72.8570909384,132.83,71.0135000115,-5.88,71.2565195886,5.7635000115,0,5.7635000115,65.25,-5.88,65.5144022334,133.97
2020-12-01 23:00:00,73.1515000097,6.98,73.4837557129,4.8715000097,0,4.8715000097,68.28,6.98,68.6358419486,133.4,66.3015000097,-4.64,66.4636630313,4.8715000097,0,4.8715000097,61.43,-4.64,61.6049876228,134.41
2020-12-01 23:30:00,70.783166678,14.43,72.239058583,5.653166678,0,5.653166678,65.13,14.43,66.7093831481,133.4,63.893166678,-3.19,63.9727508252,5.653166678,0,5.653166678,58.24,-3.19,58.3272980687,134.12
2020-12-02 00:00:00,68.363166676,18.94,70.938326439,4.663166676,0,4.663166676,63.7,18.94,66.4561028048,132.89,60.053166676,-30.84,67.5091729161,4.663166676,0,4.663166676,55.39,-30.84,63.3968272077,132.11
2020-12-02 00:30:00,76.551166676,19.46,78.9859020298,4.671166676,0,4.671166676,71.88,19.46,74.4676171231,131.67,67.571166676,-28.02,73.1504133,4.671166676,0,4.671166676,62.9,-28.02,68.8587714093,130.79
2020-12-02 01:00:00,77.8285000119,18.91,80.0928430892,5.9585000119,0,5.9585000119,71.87,18.91,74.3161153452,131.37,68.5285000119,-27.27,73.7550555141,5.9585000119,0,5.9585000119,62.57,-27.27,68.2543610328,130.36
2020-12-02 01:30:00,77.2341666763,18.83,79.496448991,4.8141666763,0,4.8141666763,72.42,18.83,74.8279713743,131.55,68.0341666763,-26.71,73.0894789647,4.8141666763,0,4.8141666763,63.22,-26.71,68.6308421921,130.47
2020-12-02 02:00:00,74.9283333431,18.48,77.1736064829,4.8983333431,0,4.8983333431,70.03,18.48,72.4272828429,132.02,65.6383333431,-27.35,71.1084615504,4.8983333431,0,4.8983333431,60.74,-27.35,66.6135879532,130.92
2020-12-02 02:30:00,74.4848333429,18.56,76.7623866104,4.7748333429,0,4.7748333429,69.71,18.56,72.1384620019,132.26,65.4048333429,-27.33,70.8852673312,4.7748333429,0,4.7748333429,60.63,-27.33,66.5050810089,131.14
2020-12-02 03:00:00,72.257666676,18.52,74.5933026046,4.687666676,0,4.687666676,67.57,18.52,70.0620817561,132.8,63.307666676,-28.03,69.2354068376,4.687666676,0,4.687666676,58.62,-28.03,64.9768058618,131.67
2020-12-02 03:30:00,69.6401666759,18.36,72.0197362856,4.6201666759,0,4.6201666759,65.02,18.36,67.562489593,133.32,60.8701666759,-29.16,67.4943167322,4.6201666759,0,4.6201666759,56.25,-29.16,63.3590411859,132.25
2020-12-02 04:00:00,67.4793333431,18.68,70.0171609566,4.8793333431,0,4.8793333431,62.6,18.68,65.3276541749,133.68,58.7493333431,-28.78,65.4199707143,4.8793333431,0,4.8793333431,53.87,-28.78,61.0758978649,132.57
2020-12-02 04:30:00,66.3228333429,26.38,71.3766251838,4.7828333429,0,4.7828333429,61.54,26.38,66.9557764498,132.66,57.9128333429,-22.74,62.2173919881,4.7828333429,0,4.7828333429,53.13,-22.74,57.7919068728,131.8
2020-12-02 05:00:00,66.385333343,26.14,71.3464230573,4.845333343,0,4.845333343,61.54,26.14,66.8615823923,132.88,58.045333343,-23.03,62.4471106049,4.845333343,0,4.845333343,53.2,-23.03,57.9708625087,132.06
2020-12-02 05:30:00,68.9650000095,26.03,73.713853015,4.7650000095,0,4.7650000095,64.2,26.03,69.2762650552,132.19,60.4050000095,-21.41,64.087066762,4.7650000095,0,4.7650000095,55.64,-21.41,59.6170923477,131.2
2020-12-02 06:00:00,74.087006015,25.89,78.4804215092,7.657006015,0,7.657006015,66.43,25.89,71.2968232111,132.05,65.187006015,-20.8,68.4250374731,7.657006015,0,7.657006015,57.53,-20.8,61.1746753159,131.02
2020-12-02 06:30:00,83.2521817727,23.33,86.4593237882,12.0721817727,0,12.0721817727,71.18,23.33,74.9058161961,131.42,73.7221817727,-22.18,76.9864435166,12.0721817727,0,12.0721817727,61.65,-22.18,65.5185080721,130.3
2020-12-02 07:00:00,89.6130679138,20.79,91.9930760488,4.9430679138,0,4.9430679138,84.67,20.79,87.185050324,130.88,81.3830679138,2.9699999999999998,81.4372435871,4.9430679138,0,4.9430679138,76.44,2.9699999999999998,76.4976764353,131.54
2020-12-02 07:30:00,97.3818333491,12.35,98.1618254029,7.8918333491,0,7.8918333491,89.49,12.35,90.3381569438,131.24,89.0218333491,-0.25,89.0221843859,7.8918333491,0,7.8918333491,81.13,-0.25,81.1303851834,132.41
2020-12-02 08:00:00,100.2720000242,11.41,100.9190868412,12.1220000242,0,12.1220000242,88.15,11.41,88.8853790001,131.38,91.3720000242,-3.03,91.4222253526,12.1220000242,0,12.1220000242,79.25,-3.03,79.3079025066,132.77
2020-12-02 08:30:00,102.8028333582,10.54,103.3417347758,12.4428333582,0,12.4428333582,90.36,10.54,90.972639843,131.61,93.2328333582,-4.48,93.3404071986,12.4428333582,0,12.4428333582,80.79,-4.48,80.9141180512,133.04
2020-12-02 09:00:00,105.2673370336,11.32,105.8742397666,14.6473370336,0,14.6473370336,90.62,11.32,91.3242946866,131.36,95.6073370336,-3.89,95.6864410178,14.6473370336,0,14.6473370336,80.96,-3.89,81.0534002988,132.84
2020-12-02 09:30:00,109.064347628,11.58,109.677382917,20.114347628,0,20.114347628,88.95,11.58,89.7006070214,131.24,99.344347628,-3.69,99.412853825,20.114347628,0,20.114347628,79.23,-3.69,79.3158811336,132.84
2020-12-02 10:00:00,109.5031809741,11.6,110.1158782531,20.8731809741,0,20.8731809741,88.63,11.6,89.3858875886,131.37,100.0931809741,-3.5700000000000003,100.1568259158,20.8731809741,0,20.8731809741,79.22,-3.5700000000000003,79.3003991163,132.93
2020-12-02 10:30:00,110.2188476278,11.61,110.8286356155,21.6888476278,0,21.6888476278,88.53,11.61,89.2880339127,131.86,100.8188476278,-3.66,100.8852597607,21.6888476278,0,21.6888476278,79.13,-3.66,79.2145977709,133.37
2020-12-02 11:00:00,109.7223476497,11.68,110.3422673945,24.3123476497,0,24.3123476497,85.41,11.68,86.2049331535,132.05,100.4123476497,-4.26,100.5026724049,24.3123476497,0,24.3123476497,76.1,-4.26,76.2191419527,133.65
2020-12-02 11:30:00,108.2180144768,16.72,109.5020413385,25.4680144768,0,25.4680144768,82.75,16.72,84.4222772732,131.81,99.5780144768,-1.19,99.5851247283,25.4680144768,0,25.4680144768,74.11,-1.19,74.1195534255,133.65
2020-12-02 12:00:00,106.870181288,18.33,108.4307361799,26.270181288,0,26.270181288,80.6,18.33,82.6580238089,131.52,97.960181288,0.23,97.9604512953,26.270181288,0,26.270181288,71.69,0.23,71.6903689487,133.38
2020-12-02 12:30:00,108.3063479066,17.88,109.7723070581,28.0563479066,0,28.0563479066,80.25,17.88,82.2177407863,131.4,99.2863479066,-0.28,99.2867427234,28.0563479066,0,28.0563479066,71.23,-0.28,71.2305503278,133.26
2020-12-02 13:00:00,107.106014588,18.9,108.7607850327,22.616014588,0,22.616014588,84.49,18.9,86.5781155951,131.5,98.446014588,0.84,98.4495982128,22.616014588,0,22.616014588,75.83,0.84,75.8346523695,133.37
2020-12-02 13:30:00,109.2741812169,19.28,110.9619983626,22.3941812169,0,22.3941812169,86.88,19.28,88.9935548228,131.5,100.5141812169,1.33,100.5229800877,22.3941812169,0,22.3941812169,78.12,1.33,78.1313208643,133.37
2020-12-02 14:00:00,108.0991812578,19.61,109.8634838725,20.6991812578,0,20.6991812578,87.4,19.61,89.5729429013,131.5,99.7691812578,1.8,99.7854174159,20.6991812578,0,20.6991812578,79.07,1.8,79.0904855213,133.23
2020-12-02 14:30:00,104.596347932,16.57,105.9007124656,28.966347932,0,28.966347932,75.63,16.57,77.4239097437,131.61,96.036347932,0.09,96.0363901036,28.966347932,0,28.966347932,67.07,0.09,67.0700603846,133.23
2020-12-02 15:00:00,104.0815146084,17.31,105.5111263478,24.1615146084,0,24.1615146084,79.92,17.31,81.7731159979,132.21,95.7715146084,-0.54,95.7730369696,24.1615146084,0,24.1615146084,71.61,-0.54,71.6120359995,134.0
2020-12-02 15:30:00,106.3766813109,18.54,107.9802293326,16.6166813109,0,16.6166813109,89.76,18.54,91.6547281923,132.76,97.5766813109,2.11,97.5994919846,16.6166813109,0,16.6166813109,80.96,2.11,80.9874910094,134.33
2020-12-02 16:00:00,109.7738480369,19.41,111.476660395,15.1238480369,0,15.1238480369,94.65,19.41,96.6197215893,132.22,100.5438480369,3.01,100.5888934131,15.1238480369,0,15.1238480369,85.42,3.01,85.4730162098,133.84
2020-12-02 16:30:00,115.8881814173,20.68,117.7188727104,18.0081814173,0,18.0081814173,97.88,20.68,100.0407756867,131.54,105.3781814173,4.99,105.4962616343,18.0081814173,0,18.0081814173,87.37,4.99,87.5123819811,133.12
2020-12-02 17:00:00,125.4381815469,21.77,127.3132761726,26.7181815469,0,26.7181815469,98.72,21.77,101.091895323,130.34,113.8681815469,6.67,114.0633669011,26.7181815469,0,26.7181815469,87.15,6.67,87.4048705737,131.85
2020-12-02 17:30:00,128.6668482511,20.59,130.3038984024,27.8168482511,0,27.8168482511,100.85,20.59,102.9304163015,130.34,116.8868482511,7.38,117.1195956878,27.8168482511,0,27.8168482511,89.07,7.38,89.3752163634,131.7
2020-12-02 18:00:00,130.9076816244,20.06,132.4357380327,29.4676816244,0,29.4676816244,101.44,20.06,103.404435108,130.56,119.0876816244,6.78,119.2805278101,29.4676816244,0,29.4676816244,89.62,6.78,89.8760969335,131.92
2020-12-02 18:30:00,127.2950149954,18.55,128.6395092601,25.8350149954,0,25.8350149954,101.46,18.55,103.1418154775,130.56,115.8950149954,5.47,116.0240294111,25.8350149954,0,25.8350149954,90.06,5.47,90.2259635582,131.83
2020-12-02 19:00:00,123.0798483943,17.15,124.2689485783,24.4898483943,0,24.4898483943,98.59,17.15,100.0705281289,131.1,112.0598483943,4.27,112.1411722881,24.4898483943,0,24.4898483943,87.57,4.27,87.6740429089,132.35
2020-12-02 19:30:00,114.7456344958,17.12,116.0157533952,12.0056344958,0,12.0056344958,102.74,17.12,104.1566224491,131.46,104.3156344958,4.48,104.4117905232,12.0056344958,0,12.0056344958,92.31,4.48,92.41864801,132.71
2020-12-02 20:00:00,111.0595000105,15.68,112.160933228,5.2295000105,0,5.2295000105,105.83,15.68,106.9852854368,131.46,101.3795000105,3.14,101.4281155418,5.2295000105,0,5.2295000105,96.15,3.14,96.2012583078,132.71
2020-12-02 20:30:00,105.0181666758,13.26,105.8519859612,4.5481666758,0,4.5481666758,100.47,13.26,101.3412477721,131.92,96.1381666758,-1.46,96.1492521644,4.5481666758,0,4.5481666758,91.59,-1.46,91.6016359024,133.37
2020-12-02 21:00:00,99.8410000092,10.92,100.4364061625,4.5810000092,0,4.5810000092,95.26,10.92,95.8838568269,132.23,91.2910000092,-3.35,91.3524448642,4.5810000092,0,4.5810000092,86.71,-3.35,86.7746887059,133.59
2020-12-02 21:30:00,94.8191666759,9.14,95.2586687348,4.6391666759,0,4.6391666759,90.18,9.14,90.6419990953,132.83,86.5891666759,-4.13,86.6876039906,4.6391666759,0,4.6391666759,81.95,-4.13,82.0540029493,134.05
2020-12-02 22:00:00,89.0410000093,10.34,89.6393623508,4.6310000093,0,4.6310000093,84.41,10.34,85.0409530756,133.02,81.0910000093,-1.6099999999999999,81.106981096,4.6310000093,0,4.6310000093,76.46,-1.6099999999999999,76.4769488147,134.05
2020-12-02 22:30:00,83.5520000093,10.98,84.2703809505,4.6320000093,0,4.6320000093,78.92,10.98,79.6801531123,133.12,76.0720000093,-0.72,76.0754072313,4.6320000093,0,4.6320000093,71.44,-0.72,71.4436281274,134.16
2020-12-02 23:00:00,76.3780000133,13.89,77.6307348028,6.6380000133,0,6.6380000133,69.74,13.89,71.1097721836,133.36,68.5580000133,-19.17,71.1876974331,6.6380000133,0,6.6380000133,61.92,-19.17,64.819559548,133.7
2020-12-02 23:30:00,74.9366666782,23.68,78.5890985623,5.7766666782,0,5.7766666782,69.16,23.68,73.1016278889,133.12,66.3166666782,-26.54,71.4301888511,5.7766666782,0,5.7766666782,60.54,-26.54,66.1019152521,132.33
2020-12-03 00:00:00,72.7323333432,23.9,76.5584894936,4.9123333432,0,4.9123333432,67.82,23.9,71.9080134616,133.2,64.4223333432,-26.02,69.4786113374,4.9123333432,0,4.9123333432,59.51,-26.02,64.9498306387,132.33
2020-12-03 00:30:00,79.2935000127,23.96,82.834417631,6.3435000127,0,6.3435000127,72.95,23.96,76.784009403,132.35,70.0535000127,-24.16,74.1026211684,6.3435000127,0,6.3435000127,63.71,-24.16,68.1371389185,131.44
2020-12-03 01:00:00,80.1818333432,19.49,82.5165831713,4.9118333432,0,4.9118333432,75.27,19.49,77.7523826001,131.1,71.8318333432,2.14,71.8637035049,4.9118333432,0,4.9118333432,66.92,2.14,66.9542082322,131.26
2020-12-03 01:30:00,78.6200000096,18.27,80.714913749,4.8100000096,0,4.8100000096,73.81,18.27,76.0375499342,131.38,70.9900000096,10.2,71.7190358368,4.8100000096,0,4.8100000096,66.18,10.2,66.961424716,132.04
2020-12-03 02:00:00,75.876833343,18.62,78.1280886632,4.846833343,0,4.846833343,71.03,18.62,73.4300027237,131.98,68.736833343,8.43,69.2518386617,4.846833343,0,4.846833343,63.89,8.43,64.4437506668,132.92
2020-12-03 02:30:00,75.466333343,19.17,77.8630616418,4.826333343,0,4.826333343,70.64,19.17,73.1949349341,132.12,68.386333343,7.8,68.8297216913,4.826333343,0,4.826333343,63.56,7.8,64.0368144117,133.17
2020-12-03 03:00:00,72.7005000116,18.58,75.0371847949,5.8205000116,0,5.8205000116,66.88,18.58,69.4129008182,132.72,65.9105000116,6.98,66.2790646568,5.8205000116,0,5.8205000116,60.09,6.98,60.4940368962,133.85
2020-12-03 03:30:00,69.5205000134,21.64,72.8106415445,6.7205000134,0,6.7205000134,62.8,21.64,66.4238631818,133.0,61.0305000134,-20.69,64.4422069136,6.7205000134,0,6.7205000134,54.31,-20.69,58.1175722136,132.67
2020-12-03 04:00:00,68.0363333434,22.55,71.675973344,5.0163333434,0,5.0163333434,63.02,22.55,66.9329731896,132.92,59.4363333434,-25.53,64.6873915172,5.0163333434,0,5.0163333434,54.42,-25.53,60.110875056,132.11
2020-12-03 04:30:00,67.0666666766,22.32,70.683238318,4.9766666766,0,4.9766666766,62.09,22.32,65.9799249772,133.02,58.5266666766,-25.85,63.981194208,4.9766666766,0,4.9766666766,53.55,-25.85,59.4628034993,132.36
2020-12-03 05:00:00,65.5145000114,22.12,69.1479870405,5.7145000114,0,5.7145000114,59.8,22.12,63.7599749059,133.02,56.9845000114,-26.05,62.6564900194,5.7145000114,0,5.7145000114,51.27,-26.05,57.5083941699,132.24
2020-12-03 05:30:00,67.8415000096,23.49,71.7931001111,4.8115000096,0,4.8115000096,63.03,23.49,67.2648570949,132.61,59.4715000096,-25.76,64.8107777564,4.8115000096,0,4.8115000096,54.66,-25.76,60.4259315195,131.89
2020-12-03 06:00:00,72.1998333429,24.11,76.1190385826,4.7898333429,0,4.7898333429,67.41,24.11,71.5919003799,132.7,63.6698333429,-25.49,68.5827075721,4.7898333429,0,4.7898333429,58.88,-25.49,64.1606927955,132.0
2020-12-03 06:30:00,81.5631666759,25.51,85.4594070784,4.5931666759,0,4.5931666759,76.97,25.51,81.0872431397,131.64,72.4631666759,-22.43,75.855226746,4.5931666759,0,4.5931666759,67.87,-22.43,71.4803595402,130.93
2020-12-03 07:00:00,89.7985000092,25.58,93.3708038088,4.5885000092,0,4.5885000092,85.21,25.58,88.9667381666,130.77,80.1885000092,-21.51,83.0233439083,4.5885000092,0,4.5885000092,75.6,-21.51,78.6005095403,130.06
2020-12-03 07:30:00,93.4536666791,16.36,94.8748513346,6.1936666791,0,6.1936666791,87.26,16.36,88.7803874738,130.77,83.5336666791,-33.67,90.0641014436,6.1936666791,0,6.1936666791,77.34,-33.67,84.3513159352,130.44
2020-12-03 08:00:00,101.5636666826,14.37,102.5752177186,7.9636666825999995,0,7.9636666825999995,93.6,14.37,94.69665728,130.96,91.5136666826,-36.38,98.4797217182,7.9636666825999995,0,7.9636666825999995,83.55,-36.38,91.1268725459,130.75
2020-12-03 08:30:00,103.2736666888,14.16,104.2398955839,11.0736666888,0,11.0736666888,92.2,14.16,93.2810034251,131.03,92.7836666888,-37.11,99.9297798668,11.0736666888,0,11.0736666888,81.71,-37.11,89.7422765479,130.93
2020-12-03 09:00:00,106.3706666919,11.73,107.0154737992,12.6106666919,0,12.6106666919,93.76,11.73,94.4909016784,131.35,95.8106666919,-40.1,103.8638235958,12.6106666919,0,12.6106666919,83.2,-40.1,92.3593525313,131.26
2020-12-03 09:30:00,108.1376666884,12.69,108.8797091142,10.8476666884,0,10.8476666884,97.29,12.69,98.1141182501,131.05,97.5576666884,-38.99,105.0605464943,10.8476666884,0,10.8476666884,86.71,-38.99,95.0728362888,130.91
2020-12-03 10:00:00,109.1161666898,12.87,109.8725385757,11.5561666898,0,11.5561666898,97.56,12.87,98.4052361412,131.05,98.5561666898,-38.8,105.9186385514,11.5561666898,0,11.5561666898,87.0,-38.8,95.2598551332,131.01
2020-12-03 10:30:00,109.5723333581,12.76,110.3127999714,12.3623333581,0,12.3623333581,97.21,12.76,98.0438764024,131.46,99.0623333581,-39.02,106.47021316,12.3623333581,0,12.3623333581,86.7,-39.02,95.0760243174,131.25
2020-12-03 11:00:00,109.372166694,12.97,110.1385116448,13.652166694,0,13.652166694,95.72,12.97,96.5947167292,131.55,98.942166694,-38.84,106.2925112607,13.652166694,0,13.652166694,85.29,-38.84,93.7172860256,131.25
2020-12-03 11:30:00,111.3286666857,14.7,112.2949777417,9.5086666857,0,9.5086666857,101.82,14.7,102.8756647609,131.46,101.2086666857,-36.91,107.729022609,9.5086666857,0,9.5086666857,91.7,-36.91,98.8495730896,131.07
2020-12-03 12:00:00,111.1561666945,15.64,112.2510712386,13.9261666945,0,13.9261666945,97.23,15.64,98.4798583468,131.56,100.6861666945,-35.98,106.9217684274,13.9261666945,0,13.9261666945,86.76,-35.98,93.9247464729,131.07
2020-12-03 12:30:00,108.9825000367,19.91,110.7862510163,18.3425000367,0,18.3425000367,90.64,19.91,92.8009574304,131.09,98.4225000367,-31.16,103.2372709513,18.3425000367,0,18.3425000367,80.08,-31.16,85.928761192,130.7
2020-12-03 13:00:00,108.4125000381,19.79,110.203966646,19.0625000381,0,19.0625000381,89.35,19.79,91.5153899626,131.22,98.0025000381,-31.22,102.8551331423,19.0625000381,0,19.0625000381,78.94,-31.22,84.8894104114,130.78
2020-12-03 13:30:00,107.3016667037,19.85,109.1222716836,18.5316667037,0,18.5316667037,88.77,19.85,90.9622745978,131.22,97.5216667037,-30.86,102.2879028853,18.5316667037,0,18.5316667037,78.99,-30.86,84.804243408,130.78
2020-12-03 14:00:00,106.8078333569,20.5,108.7573595965,11.8078333569,0,11.8078333569,95.0,20.5,97.1866760415,131.02,96.9478333569,-30.0,101.4834094451,11.8078333569,0,11.8078333569,85.14,-30.0,90.2708125587,130.5
2020-12-03 14:30:00,105.5405000198,20.1,107.4374568967,9.9005000198,0,9.9005000198,95.64,20.1,97.7293180167,131.02,95.7705000198,-30.16,100.4072421394,9.9005000198,0,9.9005000198,85.87,-30.16,91.0125403447,130.5
2020-12-03 15:00:00,105.8536666817,20.46,107.8128487239,7.5036666817,0,7.5036666817,98.35,20.46,100.4556324951,130.89,95.9336666817,-29.7,100.4258851243,7.5036666817,0,7.5036666817,88.43,-29.7,93.2842693062,130.33
2020-12-03 15:30:00,105.8785000126,21.15,107.9702702827,6.2785000126,0,6.2785000126,99.6,21.15,101.8208352942,130.99,95.9985000126,-29.03,100.2918386742,6.2785000126,0,6.2785000126,89.72,-29.03,94.2996251318,130.44
2020-12-03 16:00:00,112.6976699931,21.1,114.6558974579,13.2176699931,0,13.2176699931,99.48,21.1,101.693069577,130.85,102.2876699931,-29.11,106.3492338131,13.2176699931,0,13.2176699931,89.07,-29.11,93.7062271143,130.33
2020-12-03 16:30:00,120.8236808934,20.01,122.4694327766,30.4436808934,0,30.4436808934,90.38,20.01,92.5685934861,131.38,108.9236808934,-30.99,113.2464055031,30.4436808934,0,30.4436808934,78.48,-30.99,84.3770733079,130.89
2020-12-03 17:00:00,127.4236812652,21.16,129.1686500169,31.2236812652,0,31.2236812652,96.2,21.16,98.4996730959,130.91,114.9536812652,-29.68,118.7234232847,31.2236812652,0,31.2236812652,83.73,-29.68,88.8347640285,130.47
2020-12-03 17:30:00,131.1323479256,21.88,132.9452032699,31.3823479256,0,31.3823479256,99.75,21.88,102.1214810899,130.49,118.3023479256,-28.79,121.7551215543,31.3823479256,0,31.3823479256,86.92,-28.79,91.5639148355,130.11
2020-12-03 18:00:00,130.9793479353,21.8,132.7811341478,31.4493479353,0,31.4493479353,99.53,21.8,101.889454312,130.49,118.1093479353,-28.82,121.5747114729,31.4493479353,0,31.4493479353,86.66,-28.82,91.3266007251,130.11
2020-12-03 18:30:00,125.2692010719,20.77,126.9793906001,18.9192010719,0,18.9192010719,106.35,20.77,108.3591961949,130.49,113.0692010719,-29.68,116.8997289605,18.9192010719,0,18.9192010719,94.15,-29.68,98.7173991756,130.11
2020-12-03 19:00:00,122.7858333622,19.89,124.3863858083,14.4558333622,0,14.4558333622,108.33,19.89,110.1408234943,130.49,111.1258333622,-29.08,114.8677380314,14.4558333622,0,14.4558333622,96.67,-29.08,100.9491718639,129.94
2020-12-03 19:30:00,120.3221666852,19.43,121.8808791231,9.2621666852,0,9.2621666852,111.06,19.43,112.7468336584,130.72,109.4121666852,-18.11,110.9008310102,9.2621666852,0,9.2621666852,100.15,-18.11,101.7742334778,130.55
2020-12-03 20:00:00,113.9838333428,16.32,115.146240336,4.7138333428,0,4.7138333428,109.27,16.32,110.4820134683,130.9,103.9538333428,5.57,104.1029508067,4.7138333428,0,4.7138333428,99.24,5.57,99.3961895648,131.95
2020-12-03 20:30:00,109.3400000095,15.44,110.4247671588,4.7400000095,0,4.7400000095,104.6,15.44,105.7334081547,131.32,100.2200000095,2.04,100.2407601822,4.7400000095,0,4.7400000095,95.48,2.04,95.5017905591,132.66
2020-12-03 21:00:00,104.1351666763,14.63,105.1578329878,4.8051666763,0,4.8051666763,99.33,14.63,100.4016224969,131.32,95.4351666763,0.92,95.4396009973,4.8051666763,0,4.8051666763,90.63,0.92,90.6346694152,132.66
2020-12-03 21:30:00,97.6868333432,15.5,98.9088843766,4.9468333432,0,4.9468333432,92.74,15.5,94.0263665149,131.51,89.4268333432,1.9,89.4470151643,4.9468333432,0,4.9468333432,84.48,1.9,84.5013633026,132.85
2020-12-03 22:00:00,91.0680000105,13.89,92.1211850006,5.2580000105,0,5.2580000105,85.81,13.89,86.9269129787,132.39,83.3880000105,0.11,83.3880725629,5.2580000105,0,5.2580000105,78.13,0.11,78.130077435,133.72
2020-12-03 22:30:00,84.4743333434,11.35,85.2334177058,5.0343333434,0,5.0343333434,79.44,11.35,80.2467201822,133.12,76.9443333434,-0.43,76.945534852,5.0343333434,0,5.0343333434,71.91,-0.43,71.9112856233,134.2
2020-12-03 23:00:00,76.5318333433,12.08,77.4793386322,4.9618333433,0,4.9618333433,71.57,12.08,72.5823070727,133.0,69.5418333433,0.64,69.5447782708,4.9618333433,0,4.9618333433,64.58,0.64,64.5831711826,134.01
2020-12-03 23:30:00,73.8153333431,17.78,75.9264896894,4.8853333431,0,4.8853333431,68.93,17.78,71.1861875647,131.91,67.1453333431,6.8100000000000005,67.4897910039,4.8853333431,0,4.8853333431,62.26,6.8100000000000005,62.6313316161,132.93
2020-12-04 00:00:00,71.7381666766,17.53,73.8489367433,4.9481666766,0,4.9481666766,66.79,17.53,69.052190407,132.19,65.2081666766,6.53,65.5343108709,4.9481666766,0,4.9481666766,60.26,6.53,60.6127750561,133.14
2020-12-04 00:30:00,80.02750001,19.01,82.2543668011,5.01750001,0,5.01750001,75.01,19.01,77.3813944046,130.98,72.69750001,7.69,73.1030957464,5.01750001,0,5.01750001,67.68,7.69,68.1154791512,131.91
2020-12-04 01:00:00,81.3398333434,20.66,83.9226077308,5.0498333434,0,5.0498333434,76.29,20.66,79.037963663,130.27,74.2298333434,6.71,74.532491292,5.0498333434,0,5.0498333434,69.18,6.71,69.5046509235,131.5
2020-12-04 01:30:00,80.1483333433,20.45,82.7161280387,5.0083333433,0,5.0083333433,75.14,20.45,77.8731153865,130.42,73.2383333433,6.36,73.5139651421,5.0083333433,0,5.0083333433,68.23,6.36,68.5257798204,131.67
2020-12-04 02:00:00,78.0933333439,20.03,80.6211486693,5.2633333439,0,5.2633333439,72.83,20.03,75.5341631317,131.17,71.3933333439,5.83,71.6309775582,5.2633333439,0,5.2633333439,66.13,5.83,66.386488083,132.66
2020-12-04 02:30:00,77.8046666771,20.22,80.3891445205,5.2246666771,0,5.2246666771,72.58,20.22,75.343910172,131.32,71.0846666771,5.99,71.3365960542,5.2246666771,0,5.2246666771,65.86,5.99,66.1318357525,132.83
2020-12-04 03:00:00,75.9091666771,19.52,78.3787725447,5.2291666771,0,5.2291666771,70.68,19.52,73.3259353844,132.12,69.2991666771,5.55,69.5210543803,5.2291666771,0,5.2291666771,64.07,5.55,64.3099323589,133.35
2020-12-04 03:30:00,73.6768333439,18.32,75.9203409606,5.2668333439,0,5.2668333439,68.41,18.32,70.8205513958,132.46,67.0668333439,6.15,67.3482192398,5.2668333439,0,5.2668333439,61.8,6.15,62.105253401,133.85
2020-12-04 04:00:00,71.5176666767,17.7,73.6754141277,5.0376666767,0,5.0376666767,66.48,17.7,68.7959330193,133.11,64.8576666767,6.58,65.1905923178,5.0376666767,0,5.0376666767,59.82,6.58,60.1808009252,134.11
2020-12-04 04:30:00,70.04250001,17.53,72.2028580297,5.00250001,0,5.00250001,65.04,17.53,67.3609864833,133.47,63.51250001,6.38,63.8321396909,5.00250001,0,5.00250001,58.51,6.38,58.8568135393,134.34
2020-12-04 05:00:00,69.2833333434,17.49,71.4568427736,5.0433333434,0,5.0433333434,64.24,17.49,66.5783575946,133.15,62.8633333434,6.39,63.187267539,5.0433333434,0,5.0433333434,57.82,6.39,58.1720250636,134.07
2020-12-04 05:30:00,70.8066666764,17.8,73.009753087,4.8866666764,0,4.8866666764,65.92,17.8,68.2809373105,132.07,64.2866666764,6.78,64.6432046883,4.8866666764,0,4.8866666764,59.4,6.78,59.7856872504,133.37
2020-12-04 06:00:00,73.7031666762,18.3,75.9410743808,4.7831666762000005,0,4.7831666762000005,68.92,18.3,71.308179054,131.13,66.9331666762,6.95,67.2930256513,4.7831666762000005,0,4.7831666762000005,62.15,6.95,62.5373888166,132.45
2020-12-04 06:30:00,81.242333345,19.52,83.5544560591,5.8223333450000005,0,5.8223333450000005,75.42,19.52,77.9051140812,130.71,73.892333345,6.12,74.145339214,5.8223333450000005,0,5.8223333450000005,68.07,6.12,68.344563061,132.19
2020-12-04 07:00:00,89.0058333425,21.71,91.6152960427,4.5758333425,0,4.5758333425,84.43,21.71,87.1765392752,130.71,81.2058333425,6.9,81.4984501009,4.5758333425,0,4.5758333425,76.63,6.9,76.9400214453,132.08
2020-12-04 07:30:00,97.0325000081,17.02,98.5138896695,4.0425000081,0,4.0425000081,92.99,17.02,94.534758158,131.0,88.5325000081,1.49,88.5450374537,4.0425000081,0,4.0425000081,84.49,1.49,84.5031372199,132.38
2020-12-04 08:00:00,102.9648333416,15.38,104.1071626021,4.1148333416,0,4.1148333416,98.85,15.38,100.039326767,130.69,93.9248333416,-0.52,93.9262727795,4.1148333416,0,4.1148333416,89.81,-0.52,89.8115053877,132.11
2020-12-04 08:30:00,108.5248333509,15.44,109.6176676173,8.804833350900001,0,8.804833350900001,99.72,15.44,100.908235541,130.69,98.9748333509,0.28,98.9752294104,8.804833350900001,0,8.804833350900001,90.17,0.28,90.1704347333,132.01
2020-12-04 09:00:00,109.0106666883,15.58,110.1183992429,10.8106666883,0,10.8106666883,98.2,15.58,99.4282474954,130.6,99.2306666883,0.58,99.2323617143,10.8106666883,0,10.8106666883,88.42,0.58,88.4219022641,132.01
2020-12-04 09:30:00,111.0376666928,16.76,112.2954185378,13.0476666928,0,13.0476666928,97.99,16.76,99.4129654522,130.76,101.2176666928,1.6600000000000001,101.2312780258,13.0476666928,0,13.0476666928,88.17,1.6600000000000001,88.1856252458,132.14
