Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-04 10:00:00,109.4473333688,15.82,110.5847692114,17.7173333688,0,17.7173333688,91.73,15.82,93.0841839412,131.04,99.7273333688,0.55,99.7288499926,17.7173333688,0,17.7173333688,82.01,0.55,82.0118442665,132.41
2020-12-04 10:30:00,109.2240000396,14.91,110.2369733105,19.8240000396,0,19.8240000396,89.4,14.91,90.6348062281,131.04,99.7840000396,-0.41000000000000003,99.7848423555,19.8240000396,0,19.8240000396,79.96,-0.41000000000000003,79.9610511437,132.41
2020-12-04 11:00:00,110.8475355713,14.94,111.849808861,25.2275355713,0,25.2275355713,85.62,14.94,86.9136813166,131.04,101.4475355713,-0.5,101.4487677278,25.2275355713,0,25.2275355713,76.22,-0.5,76.2216399719,132.52
2020-12-04 11:30:00,114.140180769,14.55,115.0638230113,34.870180769,0,34.870180769,79.27,14.55,80.5942640639,131.53,104.770180769,-0.89,104.7739608795,34.870180769,0,34.870180769,69.9,-0.89,69.9056657217,133.04
2020-12-04 12:00:00,111.380514172,14.79,112.3581907883,35.730514172,0,35.730514172,75.65,14.79,77.0822067665,131.73,103.200514172,-0.5,103.2017253992,35.730514172,0,35.730514172,67.47,-0.5,67.4718526498,133.16
2020-12-04 12:30:00,108.9188476014,14.57,109.8890361357,37.4888476014,0,37.4888476014,71.43,14.57,72.9008216689,132.13,100.5588476014,-1.5,100.5700344582,37.4888476014,0,37.4888476014,63.07,-1.5,63.087834802,133.66
2020-12-04 13:00:00,106.9608476008,14.67,107.9621777266,35.5008476008,0,35.5008476008,71.46,14.67,72.9502604519,132.53,99.4508476008,-3.35,99.5072539492,35.5008476008,0,35.5008476008,63.95,-3.35,64.037684218,134.26
2020-12-04 13:30:00,104.8640343641,14.54,105.86726266,25.6940343641,0,25.6940343641,79.17,14.54,80.4941022684,132.41,96.7840343641,-2.03,96.805321175,25.6940343641,0,25.6940343641,71.09,-2.03,71.1189777767,133.92
2020-12-04 14:00:00,102.132833371,15.07,103.2386582264,18.822833371,0,18.822833371,83.31,15.07,84.6620398998,132.19,94.702833371,-1.21,94.7105630249,18.822833371,0,18.822833371,75.88,-1.21,75.8896468565,133.65
2020-12-04 14:30:00,101.3631666991,14.65,102.4163759526,16.2131666991,0,16.2131666991,85.15,14.65,86.4010705952,131.92,93.8331666991,-1.47,93.844680578,16.2131666991,0,16.2131666991,77.62,-1.47,77.6339184893,133.36
2020-12-04 15:00:00,101.5806666927,14.43,102.6004714694,13.0306666927,0,13.0306666927,88.55,14.43,89.7180438931,131.76,93.7006666927,-1.6400000000000001,93.7150176795,13.0306666927,0,13.0306666927,80.67,-1.6400000000000001,80.6866686634,133.2
2020-12-04 15:30:00,103.0685000175,14.35,104.0626647547,8.7385000175,0,8.7385000175,94.33,14.35,95.4152576897,131.6,94.5985000175,-1.65,94.6128886862,8.7385000175,0,8.7385000175,85.86,-1.65,85.8758528342,133.11
2020-12-04 16:00:00,106.9113333505,14.87,107.9404933229,8.5813333505,0,8.5813333505,98.33,14.87,99.4480055104,130.91,97.6513333505,-1.09,97.6574165393,8.5813333505,0,8.5813333505,89.07,-1.09,89.0766692238,132.37
2020-12-04 16:30:00,115.1390000107,16.46,116.309590849,5.3590000107,0,5.3590000107,109.78,16.46,111.007116889,130.03,105.3390000107,3.04,105.3828568756,5.3590000107,0,5.3590000107,99.98,3.04,100.0262065661,131.31
2020-12-04 17:00:00,124.8833333492,19.27,126.3613067692,7.9533333492,0,7.9533333492,116.93,19.27,118.5072056881,129.54,114.5733333492,5.0,114.6823818847,7.9533333492,0,7.9533333492,106.62,5.0,106.7371744052,130.92
2020-12-04 17:30:00,129.536500016,17.97,130.7770076749,7.996500016,0,7.996500016,121.54,17.97,122.861273394,129.07,118.976500016,2.92,119.012326908,7.996500016,0,7.996500016,110.98,2.92,111.0184074827,130.58
2020-12-04 18:00:00,130.283166683,12.46,130.877634151,8.173166683,0,8.173166683,122.11,12.46,122.7440576973,129.91,119.683166683,-2.33,119.7058448334,8.173166683,0,8.173166683,111.51,-2.33,111.5343400034,131.37
2020-12-04 18:30:00,127.4726666885,9.98,127.8627434113,10.8926666885,0,10.8926666885,116.58,9.98,117.0063964064,130.82,116.8026666885,-5.36,116.9255855043,10.8926666885,0,10.8926666885,105.91,-5.36,106.0455454038,132.32
2020-12-04 19:00:00,123.14250426,6.8,123.3301113088,12.46250426,0,12.46250426,110.68,6.8,110.8886937429,131.95,112.41250426,-6.7,112.6119936508,12.46250426,0,12.46250426,99.95,-6.7,100.1743105791,133.17
2020-12-04 19:30:00,116.9458012129,16.08,118.0461215852,6.0658012129,0,6.0658012129,110.88,16.08,112.039907176,130.3,106.5758012129,2.08,106.596096571,6.0658012129,0,6.0658012129,100.51,2.08,100.5315199328,131.62
2020-12-04 20:00:00,110.7690000102,15.83,111.8944156929,5.0890000102,0,5.0890000102,105.68,15.83,106.8590253558,130.12,101.1290000102,0.2,101.1291977772,5.0890000102,0,5.0890000102,96.04,0.2,96.0402082463,131.62
2020-12-04 20:30:00,105.423666677,13.28,106.2568016441,5.183666677,0,5.183666677,100.24,13.28,101.1158543454,131.01,96.113666677,-1.65,96.1278285519,5.183666677,0,5.183666677,90.93,-1.65,90.9449690747,132.42
2020-12-04 21:00:00,100.5658333437,10.73,101.1366389402,5.1958333437,0,5.1958333437,95.37,10.73,95.971713541,132.14,91.4658333437,-2.34,91.495760936,5.1958333437,0,5.1958333437,86.27,-2.34,86.3017294149,133.32
2020-12-04 21:30:00,94.913166677,10.34,95.4747338758,5.163166677,0,5.163166677,89.75,10.34,90.3436666292,132.23,86.523166677,-5.07,86.671582839,5.163166677,0,5.163166677,81.36,-5.07,81.5178170709,133.64
2020-12-04 22:00:00,89.3775000103,8.31,89.7629857351,5.1275000103,0,5.1275000103,84.25,8.31,84.6588365146,132.62,81.4175000103,-5.87,81.6288319647,5.1275000103,0,5.1275000103,76.29,-5.87,76.5154951627,133.87
2020-12-04 22:30:00,83.61266667699999,8.47,84.0405790606,5.152666677,0,5.152666677,78.46,8.47,78.9158570884,132.73,76.052666677,-5.03,76.2188231914,5.152666677,0,5.152666677,70.9,-5.03,71.0782027066,134.19
2020-12-04 23:00:00,78.495833346,11.15,79.2837836678,6.355833346,0,6.355833346,72.14,11.15,72.9965896464,132.34,71.225833346,-2.19,71.2594936541,6.355833346,0,6.355833346,64.87,-2.19,64.9069564839,133.86
2020-12-04 23:30:00,75.1210000165,10.14,75.8022707014,8.2610000165,0,8.2610000165,66.86,10.14,67.6245458395,132.34,67.8410000165,-3.16,67.9145557538,8.2610000165,0,8.2610000165,59.58,-3.16,59.6637410828,133.51
2020-12-05 00:00:00,73.4150000112,9.95,74.0861979497,5.5950000112,0,5.5950000112,67.82,9.95,68.5460057188,132.17,66.7150000112,-3.11,66.7874488695,5.5950000112,0,5.5950000112,61.12,-3.11,61.1990727054,133.31
2020-12-05 00:30:00,81.3440000106,4.82,81.4866782838,5.3140000106,0,5.3140000106,76.03,4.82,76.1826312226,131.3,73.7940000106,-5.63,74.0084545006,5.3140000106,0,5.3140000106,68.48,-5.63,68.7110420529,132.09
2020-12-05 01:00:00,81.0128333501,1.71,81.0308784811,8.3828333501,0,8.3828333501,72.63,1.71,72.6501273227,131.3,73.0928333501,-8.33,73.5659648693,8.3828333501,0,8.3828333501,64.71,-8.33,65.2439499111,132.09
2020-12-05 01:30:00,80.1610000153,1.49,80.1748465758,7.6510000153,0,7.6510000153,72.51,1.49,72.5253073072,131.57,72.4410000153,-8.46,72.9333262865,7.6510000153,0,7.6510000153,64.79,-8.46,65.3400007652,132.28
2020-12-05 02:00:00,78.2690000121,1.63,78.2859710478,6.0590000121,0,6.0590000121,72.21,1.63,72.2283946935,132.06,70.9190000121,-8.45,71.4206347124,6.0590000121,0,6.0590000121,64.86,-8.45,65.4081195266,132.75
2020-12-05 02:30:00,76.5986666838,1.49,76.6131570798,8.5786666838,0,8.5786666838,68.02,1.49,68.0363175076,132.85,69.2086666838,-10.83,70.0508989532,8.5786666838,0,8.5786666838,60.63,-10.83,61.5896565991,133.74
2020-12-05 03:00:00,75.3910000111,5.3,75.5770658512,5.5410000111,0,5.5410000111,69.85,5.3,70.0507851491,133.26,68.6310000111,-8.07,69.1038281322,5.5410000111,0,5.5410000111,63.09,-8.07,63.604032891,134.32
2020-12-05 03:30:00,72.7508333481,13.74,74.0369593706,7.3908333481,0,7.3908333481,65.36,13.74,66.7886008238,133.38,65.9808333481,0.61,65.9836530461,7.3908333481,0,7.3908333481,58.59,0.61,58.5931753705,134.32
2020-12-05 04:00:00,71.5016666779,19.34,74.0710735559,5.6216666779,0,5.6216666779,65.88,19.34,68.6601048645,133.64,64.3616666779,-4.98,64.5540435415,5.6216666779,0,5.6216666779,58.74,-4.98,58.9507251864,134.03
2020-12-05 04:30:00,69.4793333444,23.45,73.3299411017,5.5193333444,0,5.5193333444,63.96,23.45,68.1233007128,133.45,61.1493333444,-27.79,67.1678871818,5.5193333444,0,5.5193333444,55.63,-27.79,62.1850544745,132.59
2020-12-05 05:00:00,68.0255000112,23.32,71.9116892569,5.6055000112,0,5.6055000112,62.42,23.32,66.6339162889,133.45,59.7855000112,-27.92,65.9835768323,5.6055000112,0,5.6055000112,54.18,-27.92,60.9507899867,132.59
2020-12-05 05:30:00,67.2748333511,22.8,71.0333949803,8.9048333511,0,8.9048333511,58.37,22.8,62.6649575122,133.53,58.4948333511,-28.68,65.1474322501,8.9048333511,0,8.9048333511,49.59,-28.68,57.2862156195,132.66
2020-12-05 06:00:00,68.0500000179,22.3,71.610701033,8.9400000179,0,8.9400000179,59.11,22.3,63.1765945584,133.16,59.1300000179,-27.78,65.3305847373,8.9400000179,0,8.9400000179,50.19,-27.78,57.3651854351,132.19
2020-12-05 06:30:00,73.3536666791,23.01,76.8779585789,6.1936666791,0,6.1936666791,67.16,23.01,70.9924341039,131.8,64.4236666791,-24.17,68.8084132092,6.1936666791,0,6.1936666791,58.23,-24.17,63.0469808952,130.71
2020-12-05 07:00:00,76.7543333441,24.14,80.4609674755,5.3843333441,0,5.3843333441,71.37,24.14,75.3419969207,131.56,67.6843333441,-22.64,71.3704321147,5.3843333441,0,5.3843333441,62.3,-22.64,66.2861946411,130.47
2020-12-05 07:30:00,78.66216668,16.25,80.3230911182,6.64216668,0,6.64216668,72.02,16.25,73.8305011496,131.85,71.19216668,10.46,71.9564882174,6.64216668,0,6.64216668,64.55,10.46,65.3920033337,132.95
2020-12-05 08:00:00,83.571833344,18.08,85.505191237,5.321833344,0,5.321833344,78.25,18.08,80.3115738857,131.25,76.131833344,16.78,77.9591203665,5.321833344,0,5.321833344,70.81,16.78,72.7710416306,132.81
2020-12-05 08:30:00,89.7535000105,20.72,92.1141094738,5.2735000105,0,5.2735000105,84.48,20.72,86.9838421777,130.61,81.9935000105,17.2,83.7781238987,5.2735000105,0,5.2735000105,76.72,17.2,78.6244135113,132.45
2020-12-05 09:00:00,96.4315000136,21.18,98.7300693551,6.7915000136,0,6.7915000136,89.64,21.18,92.1082081033,130.39,88.3615000136,16.17,89.8288571933,6.7915000136,0,6.7915000136,81.57,16.17,83.1572835054,132.45
2020-12-05 09:30:00,100.4930000267,15.06,101.6151890928,13.3530000267,0,13.3530000267,87.14,15.06,88.4317997103,130.98,92.0030000267,9.55,92.4973216581,13.3530000267,0,13.3530000267,78.65,9.55,79.2276782444,133.05
2020-12-05 10:00:00,104.8855000226,16.41,106.1614629467,11.3055000226,0,11.3055000226,93.58,16.41,95.0079180911,130.52,96.6055000226,10.98,97.2274808612,11.3055000226,0,11.3055000226,85.3,10.98,86.0037813122,132.6
2020-12-05 10:30:00,104.2411666847,17.06,105.6279528902,9.0011666847,0,9.0011666847,95.24,17.06,96.7558845756,130.24,95.7511666847,11.66,96.4584963675,9.0011666847,0,9.0011666847,86.75,11.66,87.530098252,132.36
2020-12-05 11:00:00,105.1445000281,15.56,106.2896019664,14.0745000281,0,14.0745000281,91.07,15.56,92.3897099249,130.93,96.2845000281,9.93,96.7951953646,14.0745000281,0,14.0745000281,82.21,9.93,82.807541927,133.11
2020-12-05 11:30:00,106.7111666879,16.68,108.0069233702,10.6211666879,0,10.6211666879,96.09,16.68,97.526973192,130.8,98.5311666879,11.25,99.1713331002,10.6211666879,0,10.6211666879,87.91,11.25,88.6269180328,132.9
2020-12-05 12:00:00,105.4523333498,20.22,107.3733812866,8.2423333498,0,8.2423333498,97.21,20.22,99.2906465887,132.26,96.7223333498,-7.97,97.0501451242,8.2423333498,0,8.2423333498,88.48,-7.97,88.838231072,133.27
2020-12-05 12:30:00,105.7436666888,22.01,108.0100140949,11.0436666888,0,11.0436666888,94.7,22.01,97.2241230354,132.47,96.3336666888,-20.0,98.3878820674,11.0436666888,0,11.0436666888,85.29,-20.0,87.6035621422,132.85
2020-12-05 13:00:00,107.4331666928,22.89,109.8446057194,13.0731666928,0,13.0731666928,94.36,22.89,97.0966616316,132.63,97.9831666928,-19.23,99.8523602883,13.0731666928,0,13.0731666928,84.91,-19.23,87.0603296571,133.02
2020-12-05 13:30:00,106.3113333566,22.11,108.5861487486,11.6113333566,0,11.6113333566,94.7,22.11,97.2468102305,132.83,96.7013333566,-19.43,98.6340345567,11.6113333566,0,11.6113333566,85.09,-19.43,87.2801982124,133.1
2020-12-05 14:00:00,106.4123333532,21.07,108.478244776,9.9523333532,0,9.9523333532,96.46,21.07,98.7343734471,132.96,96.5923333532,-19.53,98.5469419243,9.9523333532,0,9.9523333532,86.64,-19.53,88.8139093836,133.18
2020-12-05 14:30:00,104.7851666865,21.09,106.8864783662,9.9351666865,0,9.9351666865,94.85,21.09,97.1664067464,132.96,95.4151666865,-19.43,97.3733995187,9.9351666865,0,9.9351666865,85.48,-19.43,87.6604545961,133.18
2020-12-05 15:00:00,104.1456666984,17.59,105.6206797557,15.8656666984,0,15.8656666984,88.28,17.59,90.0153681323,133.48,94.3056666984,-20.73,96.5571937839,15.8656666984,0,15.8656666984,78.44,-20.73,81.1330173234,133.37
2020-12-05 15:30:00,103.0835000225,18.04,104.6501293687,11.2535000225,0,11.2535000225,91.83,18.04,93.585204493,133.18,92.8235000225,-19.11,94.7702181934,11.2535000225,0,11.2535000225,81.57,-19.11,83.7786189908,133.0
2020-12-05 16:00:00,106.0746701028,19.06,107.7734625843,8.1146701028,0,8.1146701028,97.96,19.06,99.7970199956,132.46,95.9046701028,-18.16,97.6088692053,8.1146701028,0,8.1146701028,87.79,-18.16,89.6485900614,132.38
2020-12-05 16:30:00,114.002180695,19.69,115.6900743504,14.652180695,0,14.652180695,99.35,19.69,101.2823706279,131.82,103.122180695,-17.41,104.5815100832,14.652180695,0,14.652180695,88.47,-17.41,90.1667843499,131.83
2020-12-05 17:00:00,122.2860147093,20.98,124.0726794806,18.5160147093,0,18.5160147093,103.77,20.98,105.8696051754,130.8,110.4760147093,-15.32,111.5331888994,18.5160147093,0,18.5160147093,91.96,-15.32,93.227377953,130.8
2020-12-05 17:30:00,128.4868482645,20.39,130.0946665969,24.3868482645,0,24.3868482645,104.1,20.39,106.0780943456,130.42,116.1268482645,-17.12,117.3820228479,24.3868482645,0,24.3868482645,91.74,-17.12,93.3237483173,130.54
2020-12-05 18:00:00,128.1251816092,17.53,129.3188426425,20.5451816092,0,20.5451816092,107.58,17.53,108.9988866916,130.6,115.8151816092,-21.18,117.735927784,20.5451816092,0,20.5451816092,95.27,-21.18,97.5959287061,130.85
2020-12-05 18:30:00,125.6525149817,16.25,126.6989227311,22.3325149817,0,22.3325149817,103.32,16.25,104.5900803136,131.02,113.3525149817,-22.73,115.6090202047,22.3325149817,0,22.3325149817,91.02,-22.73,93.8152082554,131.26
2020-12-05 19:00:00,123.7378483702,16.42,124.8225601375,19.0878483702,0,19.0878483702,104.65,16.42,105.9303492867,131.02,112.0178483702,-22.43,114.2414252952,19.0878483702,0,19.0878483702,92.93,-22.43,95.5985868096,131.26
2020-12-05 19:30:00,114.3289678091,12.98,115.063431551,13.9889678091,0,13.9889678091,100.34,12.98,101.1760643631,131.93,102.9189678091,-25.52,106.0357691296,13.9889678091,0,13.9889678091,88.93,-25.52,92.5192698847,132.02
2020-12-05 20:00:00,109.4823333555,11.45,110.079443208,11.1023333555,0,11.1023333555,98.38,11.45,99.0440654456,132.11,98.5823333555,-25.53,101.8344605221,11.1023333555,0,11.1023333555,87.48,-25.53,91.1292011377,132.02
2020-12-05 20:30:00,104.8815000161,12.75,105.6536395285,8.0315000161,0,8.0315000161,96.85,12.75,97.6856437764,131.72,94.2515000161,-22.13,96.8146794411,8.0315000161,0,8.0315000161,86.22,-22.13,89.0147476545,131.41
2020-12-05 21:00:00,102.4336666769,12.99,103.2540370584,5.0936666769,0,5.0936666769,97.34,12.99,98.202931219,132.02,92.2436666769,-21.86,94.7984896609,5.0936666769,0,5.0936666769,87.15,-21.86,89.8497751806,131.65
2020-12-05 21:30:00,97.7675000098,13.29,98.6666517024,4.9075000098,0,4.9075000098,92.86,13.29,93.8062028866,132.56,87.9275000098,-21.53,90.5250581771,4.9075000098,0,4.9075000098,83.02,-21.53,85.7663179809,132.14
2020-12-05 22:00:00,91.9146666765,12.36,92.741983752,4.9246666765,0,4.9246666765,86.99,12.36,87.8636995579,131.92,82.4546666765,-21.87,85.3057381231,4.9246666765,0,4.9246666765,77.53,-21.87,80.5555572261,131.48
2020-12-05 22:30:00,86.1503333432,10.68,86.8098055242,4.9303333432,0,4.9303333432,81.22,10.68,81.9191723591,132.0,77.1603333432,-23.37,80.6217956984,4.9303333432,0,4.9303333432,72.23,-23.37,75.9165976582,131.48
2020-12-05 23:00:00,79.48900001,15.45,80.9765621806,5.01900001,0,5.01900001,74.47,15.45,76.055791364,132.55,71.04900001,-19.74,73.7402739514,5.01900001,0,5.01900001,66.03,-19.74,68.9175485635,132.19
2020-12-05 23:30:00,75.5111666766,17.81,77.5830676943,4.9711666766,0,4.9711666766,70.54,17.81,72.7536095324,131.18,67.1711666766,-15.12,68.8518702193,4.9711666766,0,4.9711666766,62.2,-15.12,64.0113614915,130.64
2020-12-06 00:00:00,73.2273333432,17.54,75.2986981863,4.9173333432,0,4.9173333432,68.31,17.54,70.5259363639,131.54,65.0573333432,-15.52,66.8829352057,4.9173333432,0,4.9173333432,60.14,-15.52,62.1103051031,130.99
2020-12-06 00:30:00,81.2360000098,13.54,82.3566590968,4.8760000098,0,4.8760000098,76.36,13.54,77.5511521513,130.69,72.7160000098,-20.82,75.6378811008,4.8760000098,0,4.8760000098,67.84,-20.82,70.9629339867,130.33
2020-12-06 01:00:00,82.1795000099,6.41,82.4291108886,4.9595000099,0,4.9595000099,77.22,6.41,77.4855889827,130.8,73.6595000099,-28.53,78.9916631152,4.9595000099,0,4.9595000099,68.7,-28.53,74.3885132262,130.47
2020-12-06 01:30:00,80.9086666767,5.82,81.1177215126,5.0186666767,0,5.0186666767,75.89,5.82,76.1128405724,131.06,72.5586666767,-29.13,78.1877037001,5.0186666767,0,5.0186666767,67.54,-29.13,73.5541195311,130.72
2020-12-06 02:00:00,78.3250000102,5.49,78.5171683557,5.1050000102,0,5.1050000102,73.22,5.49,73.4255303011,131.89,70.1250000102,-30.48,76.4627100385,5.1050000102,0,5.1050000102,65.02,-30.48,71.8096845836,131.6
2020-12-06 02:30:00,78.241666677,5.36,78.4250470474,5.1416666769,0,5.1416666769,73.1,5.36,73.29624547,132.17,69.811666677,-30.34,76.119540226,5.1416666769,0,5.1416666769,64.67,-30.34,71.433357054,131.8
2020-12-06 03:00:00,75.8355000102,3.85,75.933165098,5.0855000102,0,5.0855000102,70.75,3.85,70.8546752162,133.15,67.4655000102,-31.21,74.3347683902,5.0855000102,0,5.0855000102,62.38,-31.21,69.751906784,132.68
2020-12-06 03:30:00,73.5000000101,6.67,73.80202505,5.0400000101,0,5.0400000101,68.46,6.67,68.7841587867,133.34,65.2300000101,-28.42,71.1522965287,5.0400000101,0,5.0400000101,60.19,-28.42,66.5622453047,132.84
2020-12-06 04:00:00,71.3406666766,11.5,72.2616130588,4.9706666766000005,0,4.9706666766000005,66.37,11.5,67.3589407577,133.26,63.2506666766,-24.22,67.7292790087,4.9706666766000005,0,4.9706666766000005,58.28,-24.22,63.112334769,132.84
2020-12-06 04:30:00,70.0353333434,19.09,72.5904678076,5.0553333434,0,5.0553333434,64.98,19.09,67.7261286359,132.66,62.1253333434,-15.89,64.1252613487,5.0553333434,0,5.0553333434,57.07,-15.89,59.2408389542,132.23
2020-12-06 05:00:00,69.0153333435,19.07,71.6015442328,5.0953333435,0,5.0953333435,63.92,19.07,66.7040575977,133.08,61.1653333435,-16.08,63.2436906183,5.0953333435,0,5.0953333435,56.07,-16.08,58.3301920107,132.66
2020-12-06 05:30:00,69.8235045851,19.54,72.5060921065,7.1935045851,0,7.1935045851,62.63,19.54,65.6073814445,133.08,61.8535045851,-15.71,63.8173967619,7.1935045851,0,7.1935045851,54.66,-15.71,56.8728379809,132.66
2020-12-06 06:00:00,72.1976819216,19.73,74.845027723,12.7476819216,0,12.7476819216,59.45,19.73,62.6384498531,133.27,64.1776819216,-15.7,66.0701510277,12.7476819216,0,12.7476819216,51.43,-15.7,53.7729941513,132.86
2020-12-06 06:30:00,72.6254016354,20.46,75.4523728103,5.7954016354,0,5.7954016354,66.83,20.46,69.8917770557,132.11,64.5654016354,-14.41,66.1539053144,5.7954016354,0,5.7954016354,58.77,-14.41,60.5108337407,131.69
2020-12-06 07:00:00,74.5915000108,21.51,77.6309987947,5.3915000108,0,5.3915000108,69.2,21.51,72.4659927138,132.22,66.3115000108,-13.58,67.6877495096,5.3915000108,0,5.3915000108,60.92,-13.58,62.4152449326,131.86
2020-12-06 07:30:00,74.992500016,21.4,77.986120936,7.992500016,0,7.992500016,67.0,21.4,70.33462874,132.13,66.242500016,-13.86,67.6769414821,7.992500016,0,7.992500016,58.25,-13.86,59.8762231608,131.76
2020-12-06 08:00:00,81.8403333448,22.37,84.8425427601,5.7503333448,0,5.7503333448,76.09,22.37,79.3101821962,131.81,72.9703333448,-12.58,74.0467821614,5.7503333448,0,5.7503333448,67.22,-12.58,68.3870221606,131.42
2020-12-06 08:30:00,90.3213333434,23.5,93.3284161278,5.0213333434,0,5.0213333434,85.3,23.5,88.4779068469,130.97,81.1413333434,-10.64,81.8359675005,5.0213333434,0,5.0213333434,76.12,-10.64,76.8600286235,130.56
2020-12-06 09:00:00,95.7768333503,22.5,98.3842050668,8.506833350299999,0,8.506833350299999,87.27,22.5,90.1238198258,130.84,86.2368333503,-12.81,87.1830690346,8.506833350299999,0,8.506833350299999,77.73,-12.81,78.7784805642,130.56
2020-12-06 09:30:00,99.1780000286,15.42,100.3695775107,14.2880000286,0,14.2880000286,84.89,15.42,86.2791313123,131.89,89.3580000286,-21.14,91.8245706176,14.2880000286,0,14.2880000286,75.07,-21.14,77.9897717653,131.7
2020-12-06 10:00:00,101.4453333726,15.69,102.6515063849,19.6553333726,0,19.6553333726,81.79,15.69,83.2813316416,132.21,91.7853333726,-21.17,94.1950971247,19.6553333726,0,19.6553333726,72.13,-21.17,75.1725069424,132.0
2020-12-06 10:30:00,103.7485000442,16.58,105.0649687642,22.0985000442,0,22.0985000442,81.65,16.58,83.3163783418,132.28,94.6185000442,-20.19,96.7486260916,22.0985000442,0,22.0985000442,72.52,-20.19,75.2780612131,132.11
2020-12-06 11:00:00,102.8821667168,16.82,104.2480341701,25.0421667168,0,25.0421667168,77.84,16.82,79.6365368408,132.43,94.2221667168,-19.98,96.3172731175,25.0421667168,0,25.0421667168,69.18,-19.98,72.0074496146,132.22
2020-12-06 11:30:00,101.2838333838,19.24,103.0950653762,25.2238333838,0,25.2238333838,76.06,19.24,78.455727643,132.19,92.8938333838,-17.25,94.4818859927,25.2238333838,0,25.2238333838,67.67,-17.25,69.8340275224,132.1
2020-12-06 12:00:00,100.8788333858,23.87,103.6644390583,26.2188333858,0,26.2188333858,74.66,23.87,78.3829860365,131.69,92.5688333858,-12.13,93.3601939501,26.2188333858,0,26.2188333858,66.35,-12.13,67.4496805033,131.47
2020-12-06 12:30:00,101.4261667192,23.98,104.2223953637,26.2461667192,0,26.2461667192,75.18,23.98,78.9118039333,131.54,93.1261667192,-11.97,93.8922990868,26.2461667192,0,26.2461667192,66.88,-11.97,67.9427354468,131.34
2020-12-06 13:00:00,101.0825000505,23.68,103.8191418596,25.2625000505,0,25.2625000505,75.82,23.68,79.4318248563,131.54,92.7225000505,-12.29,93.5334491806,25.2625000505,0,25.2625000505,67.46,-12.29,68.57037042339999,131.34
2020-12-06 13:30:00,100.2876667137,23.41,102.9837083954,23.4976667137,0,23.4976667137,76.79,23.41,80.2790894318,131.81,91.8676667137,-12.6,92.7277099222,23.4976667137,0,23.4976667137,68.37,-12.6,69.5213413277,131.52
2020-12-06 14:00:00,99.1808333749,23.08,101.8308602975,20.7708333749,0,20.7708333749,78.41,23.08,81.7362496081,132.38,90.6108333749,-13.16,91.5615024172,20.7708333749,0,20.7708333749,69.84,-13.16,71.0690593719,132.11
2020-12-06 14:30:00,98.5730000342,22.81,101.1777269746,17.1030000342,0,17.1030000342,81.47,22.81,84.6029373013,132.38,89.8030000342,-13.34,90.7884046294,17.1030000342,0,17.1030000342,72.7,-13.34,73.9137713826,131.98
2020-12-06 15:00:00,100.6428333687,21.91,103.0001359634,17.6628333687,0,17.6628333687,82.98,21.91,85.8238224504,132.38,91.4628333687,-15.0,92.6846798982,17.6628333687,0,17.6628333687,73.8,-15.0,75.3089636099,132.17
2020-12-06 15:30:00,106.4981747087,23.53,109.0665948688,17.5181747087,0,17.5181747087,88.98,23.53,92.03858593,131.7,96.7981747087,-14.05,97.8125202974,17.5181747087,0,17.5181747087,79.28,-14.05,80.5153457423,131.63
2020-12-06 16:00:00,109.7651813939,25.29,112.6409301562,13.6651813939,0,13.6651813939,96.1,25.29,99.371998571,130.59,99.2751813939,-10.41,99.8194857771,13.6651813939,0,13.6651813939,85.61,-10.41,86.2405948495,130.4
2020-12-06 16:30:00,119.0325148906,19.22,120.5742426938,20.3825148906,0,20.3825148906,98.65,19.22,100.504879981,130.59,107.4425148906,-18.79,109.073177757,20.3825148906,0,20.3825148906,87.06,-18.79,89.064626536,130.56
2020-12-06 17:00:00,129.5023482671,18.6,130.8312585229,26.1623482671,0,26.1623482671,103.34,18.6,105.0005504747,129.99,116.7923482671,-20.17,118.5212281144,26.1623482671,0,26.1623482671,90.63,-20.17,92.8473252173,130.19
2020-12-06 17:30:00,136.6186816291,17.6,137.7476829935,29.5186816291,0,29.5186816291,107.1,17.6,108.5364915593,129.99,123.5986816291,-4.89,123.6953766333,29.5186816291,0,29.5186816291,94.08,-4.89,94.2069981477,130.8
2020-12-06 18:00:00,136.2616816399,14.5,137.0310033654,29.5916816399,0,29.5916816399,106.67,14.5,107.6510051045,130.86,123.8016816399,10.93,124.283230071,29.5916816399,0,29.5916816399,94.21,10.93,94.8419158389,132.82
2020-12-06 18:30:00,131.3510149717,13.55,132.0480656204,29.3010149717,0,29.3010149717,102.05,13.55,102.9456409956,131.12,119.5910149717,8.43,119.8877631869,29.3010149717,0,29.3010149717,90.29,8.43,90.6826830216,133.25
2020-12-06 19:00:00,126.8818482777,13.2,127.5666234654,21.2918482777,0,21.2918482777,105.59,13.2,106.411879506,130.96,115.7918482777,8.76,116.1227356186,21.2918482777,0,21.2918482777,94.5,8.76,94.9051505452,133.0
2020-12-06 19:30:00,120.168848266,10.6,120.6354512305,18.478848266,0,18.478848266,101.69,10.6,102.2409707505,131.62,109.758848266,6.35,109.9423816037,18.478848266,0,18.478848266,91.28,6.35,91.5006060089,133.67
2020-12-06 20:00:00,112.4750011728,10.54,112.9677719034,9.4550011728,0,9.4550011728,103.02,10.54,103.5577713163,131.62,102.9050011728,5.14,103.033290088,9.4550011728,0,9.4550011728,93.45,5.14,93.5912501252,133.75
2020-12-06 20:30:00,106.4398333492,8.83,106.805463453,7.9298333492,0,7.9298333492,98.51,8.83,98.90494932,132.04,97.2198333492,4.01,97.3024978942,7.9298333492,0,7.9298333492,89.29,4.01,89.3799988812,134.08
2020-12-06 21:00:00,102.1970000162,9.55,102.6422394159,8.1070000162,0,8.1070000162,94.09,9.55,94.5734138117,132.04,93.2370000162,6.04,93.4324342615,8.1070000162,0,8.1070000162,85.13,6.04,85.3440009608,133.88
2020-12-06 21:30:00,98.3475000124,10.62,98.9192355343,6.2175000124,0,6.2175000124,92.13,10.62,92.7400738624,132.04,89.9675000124,7.4,90.2713191356,6.2175000124,0,6.2175000124,83.75,7.4,84.0762897611,133.88
2020-12-06 22:00:00,92.8678333431,10.35,93.4428005244,4.8978333431,0,4.8978333431,87.97,10.35,88.5767655765,132.04,85.1578333431,7.47,85.4848377181,4.8978333431,0,4.8978333431,80.26,7.47,80.6068762576,133.8
2020-12-06 22:30:00,87.2120000095,2.14,87.2382516197,4.7620000095,0,4.7620000095,82.45,2.14,82.4777673073,132.04,80.0320000095,0.79,80.0358989799,4.7620000095,0,4.7620000095,75.27,0.79,75.2741456278,133.59
2020-12-06 23:00:00,80.0236666761,1.6400000000000001,80.0404699405,4.7236666761,0,4.7236666761,75.3,1.6400000000000001,75.3178571124,132.66,73.5836666761,-0.81,73.5881247315,4.7236666761,0,4.7236666761,68.86,-0.81,68.8647638492,134.4
2020-12-06 23:30:00,77.104833343,3.5,77.1842297679,4.854833343,0,4.854833343,72.25,3.5,72.334725409,133.22,70.044833343,-9.84,70.7326252733,4.854833343,0,4.854833343,65.19,-9.84,65.9284589536,134.03
2020-12-07 00:00:00,77.5356666767,23.96,81.1533191373,5.0056666767,0,5.0056666767,72.53,23.96,76.3850934411,132.54,69.4856666767,-11.31,70.4000992436,5.0056666767,0,5.0056666767,64.48,-11.31,65.464391084,132.17
2020-12-07 00:30:00,86.549833343,19.0,88.6107987308,4.849833343,0,4.849833343,81.7,19.0,83.8802122076,131.73,77.889833343,-14.85,79.292803193,4.849833343,0,4.849833343,73.04,-14.85,74.534314916,131.27
2020-12-07 01:00:00,88.304833343,17.89,90.0988107121,4.854833343,0,4.854833343,83.45,17.89,85.3460871979,131.36,79.484833343,-15.69,81.0186079341,4.854833343,0,4.854833343,74.63,-15.69,76.2614778247,130.89
2020-12-07 01:30:00,87.2671666764,17.54,89.0124147505,4.8471666764,0,4.8471666764,82.42,17.54,84.2656988341,131.45,78.5571666764,-15.98,80.1660079848,4.8471666764,0,4.8471666764,73.71,-15.98,75.422307708,130.98
2020-12-07 02:00:00,82.7298333433,10.09,83.3428666714,4.9698333433,0,4.9698333433,77.76,10.09,78.4118976942,131.2,74.4198333433,-24.98,78.5003948706,4.9698333433,0,4.9698333433,69.45,-24.98,73.8058459744,130.88
2020-12-07 02:30:00,83.2835000099,9.68,83.8441636245,4.9335000099,0,4.9335000099,78.35,9.68,78.9457085597,131.43,74.9135000099,-25.71,79.2025036456,4.9335000099,0,4.9335000099,69.98,-25.71,74.5533667918,131.02
2020-12-07 03:00:00,82.8386666768,9.12,83.3391810423,5.0786666768,0,5.0786666768,77.76,9.12,78.2929881918,131.87,74.5586666768,-26.54,79.1414327431,5.0786666768,0,5.0786666768,69.48,-26.54,74.3763537692,131.45
2020-12-07 03:30:00,79.7036666765,8.6,80.1662926776,4.9036666765,0,4.9036666765,74.8,8.6,75.2927619363,132.28,71.3936666765,-26.32,76.0907224405,4.9036666765,0,4.9036666765,66.49,-26.32,71.5098769402,131.77
2020-12-07 04:00:00,76.4636666763,7.99,76.8799871331,4.8236666763,0,4.8236666763,71.64,7.99,72.0841848119,132.58,68.3536666763,-27.08,73.5224465595,4.8236666763,0,4.8236666763,63.53,-27.08,69.0607507923,132.1
2020-12-07 04:30:00,75.93750001,8.06,76.3640459102,5.01750001,0,5.01750001,70.92,8.06,71.376536761,132.8,68.11750001,-28.4,73.8007710503,5.01750001,0,5.01750001,63.1,-28.4,69.1966039629,132.41
2020-12-07 05:00:00,76.3750000102,8.25,76.8192887662,5.0750000101,0,5.0750000101,71.3,8.25,71.7757096795,132.66,68.8150000102,-29.58,74.9031416324,5.0750000101,0,5.0750000101,63.74,-29.58,70.2692251274,132.41
2020-12-07 05:30:00,77.8525000099,11.92,78.7597496047,4.9725000099,0,4.9725000099,72.88,11.92,73.8483635567,133.26,69.8825000099,-24.34,73.9999959976,4.9725000099,0,4.9725000099,64.91,-24.34,69.3234714941,132.88
2020-12-07 06:00:00,79.6721666765,17.2,81.5076324213,4.9121666765,0,4.9121666765,74.76,17.2,76.713086237,133.26,71.2221666765,-17.29,73.2907983726,4.9121666765,0,4.9121666765,66.31,-17.29,68.5270764005,132.75
2020-12-07 06:30:00,88.7513333426,19.95,90.965936867,4.6513333426,0,4.6513333426,84.1,19.95,86.4338619986,131.77,79.9513333426,-15.1,81.364769423,4.6513333426,0,4.6513333426,75.3,-15.1,76.7990885363,131.4
2020-12-07 07:00:00,96.6088333426,21.86,99.0511296241,4.6188333426,0,4.6188333426,91.99,21.86,94.5516774045,131.66,87.0988333426,-12.31,87.9644409386,4.6188333426,0,4.6188333426,82.48,-12.31,83.3935639003,131.22
2020-12-07 07:30:00,102.3175000109,18.5,103.9765397024,5.4475000109,0,5.4475000109,96.87,18.5,98.6207224674,131.53,92.0975000109,-16.24,93.5183784518,5.4475000109,0,5.4475000109,86.65,-16.24,88.158721066,131.22
2020-12-07 08:00:00,110.2924357263,14.89,111.2930073205,12.0924357263,0,12.0924357263,98.2,14.89,99.3224652332,131.95,99.1524357263,-20.8,101.3106386835,12.0924357263,0,12.0924357263,87.06,-20.8,89.5102429893,131.69
2020-12-07 08:30:00,114.6505145181,12.44,115.3234324813,22.2905145181,0,22.2905145181,92.36,12.44,93.1940083911,132.08,102.7905145181,-23.92,105.5369900788,22.2905145181,0,22.2905145181,80.5,-23.92,83.9786663385,131.86
2020-12-07 09:00:00,117.5118480138,13.71,118.3089114294,23.2118480138,0,23.2118480138,94.3,13.71,95.2914167174,131.56,105.5618480138,-22.58,107.9498038724,23.2118480138,0,23.2118480138,82.35,-22.58,85.3895713773,131.39
2020-12-07 09:30:00,119.9140152875,14.99,120.8473051515,25.0640152875,0,25.0640152875,94.85,14.99,96.0271971891,131.56,107.9340152875,-21.43,110.0408858384,25.0640152875,0,25.0640152875,82.87,-21.43,85.5960384597,131.28
2020-12-07 10:00:00,119.608182078,15.01,120.5463285214,26.678182078,0,26.678182078,92.93,15.01,94.1343986011,131.56,107.998182078,-21.36,110.0902217826,26.678182078,0,26.678182078,81.32,-21.36,84.0784871415,131.42
2020-12-07 10:30:00,118.3798487491,14.86,119.3088772466,28.8898487491,0,28.8898487491,89.49,14.86,90.7153774175,131.56,106.6898487491,-21.74,108.8822824251,28.8898487491,0,28.8898487491,77.8,-21.74,80.7803664265,131.42
2020-12-07 11:00:00,116.6518487579,14.87,117.5957937965,32.1218487579,0,32.1218487579,84.53,14.87,85.8279546535,131.72,105.3718487579,-21.86,107.6154547946,32.1218487579,0,32.1218487579,73.25,-21.86,76.4422795317,131.62
2020-12-07 11:30:00,116.1860151841,14.63,117.1034885234,35.4260151841,0,35.4260151841,80.76,14.63,82.0744448656,132.38,104.9860151841,-22.43,107.3553365428,35.4260151841,0,35.4260151841,69.56,-22.43,73.0869242751,132.2
2020-12-07 12:00:00,116.2635151175,14.04,117.1081830935,39.2635151175,0,39.2635151175,77.0,14.04,78.269544524,132.59,105.3335151175,-23.12,107.8410117117,39.2635151175,0,39.2635151175,66.07,-23.12,69.9984235537,132.41
2020-12-07 12:30:00,116.4161817772,13.95,117.2490080111,39.8061817772,0,39.8061817772,76.61,13.95,77.869728393,132.46,105.4861817772,-23.15,107.9965603431,39.8061817772,0,39.8061817772,65.68,-23.15,69.6403970408,132.27
2020-12-07 13:00:00,115.7266817638,13.47,116.5079644147,40.2666817638,0,40.2666817638,75.46,13.47,76.6528049063,132.46,105.3366817638,-23.39,107.9023105638,40.2666817638,0,40.2666817638,65.07,-23.39,69.1462001848,132.15
2020-12-07 13:30:00,115.3900150978,12.99,116.118885993,43.9000150978,0,43.9000150978,71.49,12.99,72.6605821612,132.73,104.8800150978,-23.9,107.5687109103,43.9000150978,0,43.9000150978,60.98,-23.9,65.496338829,132.48
2020-12-07 14:00:00,113.254348382,13.06,114.0048728232,42.824348382,0,42.824348382,70.43,13.06,71.630639394,132.88,102.594348382,-23.88,105.3368630629,42.824348382,0,42.824348382,59.77,-23.88,64.3638664159,132.56
2020-12-07 14:30:00,112.6995150025,13.66,113.5243422434,35.2195150025,0,35.2195150025,77.48,13.66,78.6749388306,132.6,102.2395150025,-24.79,105.2020081935,35.2195150025,0,35.2195150025,67.02,-24.79,71.4578512131,132.56
2020-12-07 15:00:00,112.0181816409,14.69,112.9772947018,28.5681816409,0,28.5681816409,83.45,14.69,84.7331021502,132.25,101.5281816409,-23.57,104.228194685,28.5681816409,0,28.5681816409,72.96,-23.57,76.6727233115,132.13
2020-12-07 15:30:00,114.7421816222,14.88,115.7029932345,21.7421816222,0,21.7421816222,93.0,14.88,94.1828774247,131.94,104.2221816222,-23.01,106.7320160125,21.7421816222,0,21.7421816222,82.48,-23.01,85.6294955024,131.89
2020-12-07 16:00:00,120.725014942,15.27,121.6869020591,24.625014942,0,24.625014942,96.1,15.27,97.3056159736,131.26,109.535014942,-22.78,111.8787195956,24.625014942,0,24.625014942,84.91,-22.78,87.9126640479,131.31
2020-12-07 16:30:00,128.0770149521,15.84,129.052808412,26.1570149521,0,26.1570149521,101.92,15.84,103.1435504528,130.98,116.1770149521,-22.92,118.4163215236,26.1570149521,0,26.1570149521,90.02,-22.92,92.8920168798,131.07
2020-12-07 17:00:00,135.1910149902,11.87,135.7111175773,30.4210149902,0,30.4210149902,104.77,11.87,105.4402665019,131.97,122.6110149902,-28.24,125.8211373217,30.4210149902,0,30.4210149902,92.19,-28.24,96.4183265775,132.17
2020-12-07 17:30:00,139.4945149785,12.74,140.0750774017,30.3845149785,0,30.3845149785,109.11,12.74,109.8512617133,131.59,126.5145149785,-27.43,129.4539586117,30.3845149785,0,30.3845149785,96.13,-27.43,99.9669035231,131.84
2020-12-07 18:00:00,138.9580149662,12.04,139.4786418179,28.4180149662,0,28.4180149662,110.54,12.04,111.1937642136,131.72,125.9880149662,-28.04,129.0706067048,28.4180149662,0,28.4180149662,97.57,-28.04,101.5191927667,131.97
2020-12-07 18:30:00,138.2151816464,11.97,138.7325388564,25.1651816464,0,25.1651816464,113.05,11.97,113.6819396386,131.64,125.6051816464,-26.99,128.4722606496,25.1651816464,0,25.1651816464,100.44,-26.99,104.003142741,131.78
2020-12-07 19:00:00,133.7108470491,11.86,134.2358008081,16.0808470491,0,16.0808470491,117.63,11.86,118.2263781903,131.85,121.7008470491,-25.96,124.4388113591,16.0808470491,0,16.0808470491,105.62,-25.96,108.7635324914,131.87
2020-12-07 19:30:00,125.318866679,12.29,125.9200637138,6.108866679,0,6.108866679,119.21,12.29,119.8418466146,132.3,113.888866679,-25.45,116.697799694,6.108866679,0,6.108866679,107.78,-25.45,110.7439880987,132.28
2020-12-07 20:00:00,120.3391666768,14.65,121.2276269522,5.0791666768,0,5.0791666768,115.26,14.65,116.1873061053,132.17,109.2891666768,-22.76,111.6339534054,5.0791666768,0,5.0791666768,104.21,-22.76,106.6664975519,132.03
2020-12-07 20:30:00,115.1536666752,13.49,115.9411361371,4.2836666752,0,4.2836666752,110.87,13.49,111.687676133,132.17,104.4636666752,-23.8,107.1405509377,4.2836666752,0,4.2836666752,100.18,-23.8,102.9683077456,132.03
2020-12-07 21:00:00,109.2965000139,15.09,110.3332815396,6.9665000139,0,6.9665000139,102.33,15.09,103.4366327758,132.03,98.4765000139,-21.82,100.8649267833,6.9665000139,0,6.9665000139,91.51,-21.82,94.0754617315,131.86
2020-12-07 21:30:00,103.9000000086,15.93,105.1141042001,4.3100000086,0,4.3100000086,99.59,15.93,100.8560013088,131.31,93.8800000086,-20.19,96.0265093691,4.3100000086,0,4.3100000086,89.57,-20.19,91.8173240734,131.13
2020-12-07 22:00:00,97.0446666754,14.44,98.1131027444,4.3546666754,0,4.3546666754,92.69,14.44,93.8080470962,131.55,87.4546666754,-21.61,90.0850199717,4.3546666754,0,4.3546666754,83.1,-21.61,85.863857938,131.32
2020-12-07 22:30:00,89.2351666772,12.54,90.1119668629,5.2451666772,0,5.2451666772,83.99,12.54,84.9209732634,131.89,79.9951666772,-23.57,83.3952731976,5.2451666772,0,5.2451666772,74.75,-23.57,78.3779777744,131.61
2020-12-07 23:00:00,84.018833345,10.74,84.7024908527,5.818833345,0,5.818833345,78.2,10.74,78.934071224,133.35,75.128833345,-25.89,79.4646695065,5.818833345,0,5.818833345,69.31,-25.89,73.9876219377,133.02
2020-12-07 23:30:00,81.1208333489,8.75,81.5913727255,7.8008333489,0,7.8008333489,73.32,8.75,73.8402661154,133.86,72.0208333489,-26.72,76.8176987176,7.8008333489,0,7.8008333489,64.22,-26.72,69.5569320773,133.35
2020-12-08 00:00:00,79.6530000096,9.02,80.1620908567,4.7830000096,0,4.7830000096,74.87,9.02,75.4113870712,133.62,71.2130000096,-26.14,75.8590203625,4.7830000096,0,4.7830000096,66.43,-26.14,71.3879856839,133.08
2020-12-08 00:30:00,88.3010000092,10.71,88.9481349025,4.6010000092,0,4.6010000092,83.7,10.71,84.3824276731,132.76,79.2110000092,-24.23,82.8340233386,4.6010000092,0,4.6010000092,74.61,-24.23,78.4458093208,132.28
2020-12-08 01:00:00,90.3738333424,11.95,91.1604752785,4.5238333424,0,4.5238333424,85.85,11.95,86.67770763,132.27,81.2738333424,-24.29,84.8259399368,4.5238333424,0,4.5238333424,76.75,-24.29,80.5019664356,132.0
2020-12-08 01:30:00,89.7276666758,11.73,90.4911435837,4.5776666758,0,4.5776666758,85.15,11.73,85.9541470785,132.53,80.7276666758,-24.64,84.4042994576,4.5776666758,0,4.5776666758,76.15,-24.64,80.0371919797,132.22
2020-12-08 02:00:00,87.5728333426,11.45,88.3181954053,4.6428333426,0,4.6428333426,82.93,11.45,83.7167092043,132.86,78.7128333426,-25.06,82.6057729994,4.6428333426,0,4.6428333426,74.07,-25.06,78.1944275508,132.53
2020-12-08 02:30:00,87.9836666759,11.43,88.7229987193,4.6236666759,0,4.6236666759,83.36,11.43,84.1399696934,133.07,79.0436666759,-25.19,82.9604564933,4.6236666759,0,4.6236666759,74.42,-25.19,78.567630103,132.77
2020-12-08 03:00:00,86.2731666759,11.33,87.013953986,4.6131666759000005,0,4.6131666759000005,81.66,11.33,82.4422494841,133.21,77.3931666759,-25.38,81.4484293779,4.6131666759000005,0,4.6131666759000005,72.78,-25.38,77.0783549383,132.85
2020-12-08 03:30:00,83.6176666782,9.81,84.1911532211,5.7476666782,0,5.7476666782,77.87,9.81,78.4854954753,133.84,74.5676666782,-26.14,79.0166850344,5.7476666782,0,5.7476666782,68.82,-26.14,73.6171990774,133.34
2020-12-08 04:00:00,82.0156666756,9.4,82.5525867568,4.4656666756,0,4.4656666756,77.55,9.4,78.1176196514,134.11,73.2356666756,-26.04,77.7273727423,4.4656666756,0,4.4656666756,68.77,-26.04,73.5349882709,133.57
2020-12-08 04:30:00,80.7970000092,16.14,82.39329348,4.5970000092,0,4.5970000092,76.2,16.14,77.8905616875,133.51,72.1770000092,-18.67,74.552587013,4.5970000092,0,4.5970000092,67.58,-18.67,70.1115204513,132.94
2020-12-08 05:00:00,80.1523333425,17.05,81.9457078818,4.6023333425,0,4.6023333425,75.55,17.05,77.4500161394,133.51,71.5623333425,-17.6,73.6948271823,4.6023333425,0,4.6023333425,66.96,-17.6,69.2343960759,132.94
2020-12-08 05:30:00,80.2748333464,17.01,82.0572298387,6.5448333464,0,6.5448333464,73.73,17.01,75.6667232012,133.51,71.3048333464,-17.81,73.4954104592,6.5448333464,0,6.5448333464,64.76,-17.81,67.1643782075,132.94
2020-12-08 06:00:00,83.6823333423,18.13,85.6237689757,4.4823333423000005,0,4.4823333423000005,79.2,18.13,81.2486116804,133.51,74.7423333423,-16.74,76.5940206116,4.4823333423000005,0,4.4823333423000005,70.26,-16.74,72.2266931266,132.94
2020-12-08 06:30:00,90.9648333418,20.32,93.2067771404,4.2248333418,0,4.2248333418,86.74,20.32,89.088326957,132.5,81.5948333418,-15.81,83.1124113961,4.2248333418,0,4.2248333418,77.37,-15.81,78.9688102988,132.11
2020-12-08 07:00:00,98.0406666751,19.86,100.031954505,4.2206666751,0,4.2206666751,93.82,19.86,95.8989676691,132.08,88.3606666751,-17.64,90.104256366,4.2206666751,0,4.2206666751,84.14,-17.64,85.9692340317,131.84
2020-12-08 07:30:00,103.7480000133,12.17,104.4593528927,6.6580000133,0,6.6580000133,97.09,12.17,97.849767501,132.47,92.9380000133,-23.78,95.9320605766,6.6580000133,0,6.6580000133,86.28,-23.78,89.4970770472,132.0
2020-12-08 08:00:00,109.3468333478,12.97,110.1133546088,7.2368333478,0,7.2368333478,102.11,12.97,102.9304279599,132.24,97.9468333478,-23.25,100.6684889271,7.2368333478,0,7.2368333478,90.71,-23.25,93.6422265861,131.86
2020-12-08 08:30:00,114.4891678712,14.37,115.3874623165,10.5091678712,0,10.5091678712,103.98,14.37,104.9682680623,131.9,102.6691678712,-21.96,104.99142646600001,10.5091678712,0,10.5091678712,92.16,-21.96,94.7402089928,131.59
2020-12-08 09:00:00,117.9678478219,14.48,118.8532015544,19.0078478219,0,19.0078478219,98.96,14.48,100.0137590534,132.11,106.1178478219,-22.2,108.4151171486,19.0078478219,0,19.0078478219,87.11,-22.2,89.8943385314,131.89
2020-12-08 09:30:00,121.2598485654,15.75,122.2784256281,22.779848565400002,0,22.779848565400002,98.48,15.75,99.7315040496,131.67,109.5498485654,-20.86,111.5181999527,22.779848565400002,0,22.779848565400002,86.77,-20.86,89.2422125454,131.5
2020-12-08 10:00:00,120.2488486007,15.53,121.2475422011,27.4688486007,0,27.4688486007,92.78,15.53,94.0707675104,132.49,109.0088486007,-21.45,111.0991969964,27.4688486007,0,27.4688486007,81.54,-21.45,84.3141393836,132.29
2020-12-08 10:30:00,117.74534873,22.02,119.7866751669,31.32534873,0,31.32534873,86.42,22.02,89.1812581208,132.69,106.64534873,-16.62,107.9326401314,31.32534873,0,31.32534873,75.32,-16.62,77.1318792718,132.76
2020-12-08 11:00:00,117.102015283,22.6,119.2629111809,32.432015283,0,32.432015283,84.67,22.6,87.634290663,132.69,106.012015283,-16.18,107.2396371887,32.432015283,0,32.432015283,73.58,-16.18,75.3379638695,132.9
2020-12-08 11:30:00,115.2268678346,24.26,117.7530410264,19.9968678346,0,19.9968678346,95.23,24.26,98.2715650633,131.76,104.2268678346,-13.24,105.0644448832,19.9968678346,0,19.9968678346,84.23,-13.24,85.26423928,131.84
2020-12-08 12:00:00,112.4850000328,25.29,115.2929283711,16.3950000328,0,16.3950000328,96.09,25.29,99.3623278713,131.46,102.2850000328,-10.64,102.8369137601,16.3950000328,0,16.3950000328,85.89,-10.64,86.5465291043,131.32
2020-12-08 12:30:00,114.5173333709,24.36,117.0795850795,18.7973333709,0,18.7973333709,95.72,24.36,98.7710888874,131.65,103.6373333709,-11.7,104.2956704194,18.7973333709,0,18.7973333709,84.84,-11.7,85.642954176,131.56
2020-12-08 13:00:00,112.6038333774,23.43,115.0155997736,22.0238333774,0,22.0238333774,90.58,23.43,93.5612168583,132.05,102.0338333774,-12.88,102.8435586397,22.0238333774,0,22.0238333774,80.01,-12.88,81.0400795903,131.86
2020-12-08 13:30:00,112.6385000371,23.44,115.0515766542,18.5485000371,0,18.5485000371,94.09,23.44,96.9657759212,131.81,101.9785000371,-12.51,102.7429538694,18.5485000371,0,18.5485000371,83.43,-12.51,84.3626991033,131.59
2020-12-08 14:00:00,109.0903333756,22.01,111.2885480901,21.1303333756,0,21.1303333756,87.96,22.01,90.6719454958,132.2,98.2303333756,-14.28,99.2628671512,21.1303333756,0,21.1303333756,77.1,-14.28,78.4112772502,131.96
2020-12-08 14:30:00,109.99370242090001,21.53,112.0810219094,20.7737024209,0,20.7737024209,89.22,21.53,91.7809855035,132.28,99.1837024209,-14.66,100.2612708174,20.7737024209,0,20.7737024209,78.41,-14.66,79.7686887193,132.04
2020-12-08 15:00:00,110.9763478782,20.72,112.8940573653,23.5363478782,0,23.5363478782,87.44,20.72,89.8614043959,132.37,100.0463478782,-15.49,101.2383910568,23.5363478782,0,23.5363478782,76.51,-15.49,78.062284107,132.04
2020-12-08 15:30:00,112.7426812714,20.83,114.6507788035,19.4726812714,0,19.4726812714,93.27,20.83,95.5676817758,131.99,101.3726812714,-15.15,102.4985024678,19.4726812714,0,19.4726812714,81.9,-15.15,83.2894501122,131.71
2020-12-08 16:00:00,117.5728479918,22.72,119.7479560782,18.5728479918,0,18.5728479918,99.0,22.72,101.5736107461,130.87,106.0228479918,-14.06,106.951053741,18.5728479918,0,18.5728479918,87.45,-14.06,88.5730551579,130.8
2020-12-08 16:30:00,124.6531814917,21.38,126.4733966334,24.4031814917,0,24.4031814917,100.25,21.38,102.5044725853,130.52,112.5031814917,-17.57,113.8668992541,24.4031814917,0,24.4031814917,88.1,-17.57,89.834931402,130.8
2020-12-08 17:00:00,134.9615149549,18.31,136.1978950605,30.0715149549,0,30.0715149549,104.89,18.31,106.4761391111,130.06,122.1315149549,-20.93,123.9119519868,30.0715149549,0,30.0715149549,92.06,-20.93,94.4092606686,130.35
2020-12-08 17:30:00,138.7321818448,19.16,140.0490052783,26.9921818448,0,26.9921818448,111.74,19.16,113.3707775399,130.63,125.6421818448,-20.47,127.2987775225,26.9921818448,0,26.9921818448,98.65,-20.47,100.751394035,130.97
2020-12-08 18:00:00,138.6993484672,18.92,139.9838407289,26.9793484672,0,26.9793484672,111.72,18.92,113.3107444155,131.15,125.5793484672,-20.98,127.3198066345,26.9793484672,0,26.9793484672,98.6,-20.98,100.8073429865,131.48
2020-12-08 18:30:00,135.3710150769,17.42,136.4872452757,23.9510150769,0,23.9510150769,111.42,17.42,112.7735465435,131.37,122.4510150769,-22.5,124.501008403,23.9510150769,0,23.9510150769,98.5,-22.5,101.0371218909,131.65
2020-12-08 19:00:00,132.7028482268,17.8,133.8913213301,17.0128482268,0,17.0128482268,115.69,17.8,117.0513395908,130.8,120.7228482268,-21.34,122.59446025,17.0128482268,0,17.0128482268,103.71,-21.34,105.882763942,131.03
2020-12-08 19:30:00,124.5567677519,15.31,125.4941611901,12.2167677519,0,12.2167677519,112.34,15.31,113.3784446004,130.88,113.0067677519,-23.6,115.4447467741,12.2167677519,0,12.2167677519,100.79,-23.6,103.5161055102,131.03
2020-12-08 20:00:00,119.8736666887,14.14,120.7047454138,11.0336666887,0,11.0336666887,108.84,14.14,109.7546591266,132.0,108.7636666887,-25.03,111.6066131176,11.0336666887,0,11.0336666887,97.73,-25.03,100.8843585498,132.13
2020-12-08 20:30:00,113.5643333492,13.13,114.3208410967,7.9543333492,0,7.9543333492,105.61,13.13,106.4230661088,132.0,102.9343333492,-25.8,106.1184101938,7.9543333492,0,7.9543333492,94.98,-25.8,98.4217475968,132.02
2020-12-08 21:00:00,107.8698333429,15.72,109.0092626588,4.7698333429,0,4.7698333429,103.1,15.72,104.2915547875,132.68,97.4098333429,-24.3,100.3950478454,4.7698333429,0,4.7698333429,92.64,-24.3,95.7740027356,132.8
2020-12-08 21:30:00,102.3453333411,20.25,104.3294290059,3.8953333411,0,3.8953333411,98.45,20.25,100.5110192964,132.68,92.4553333411,-20.04,94.6022740912,3.8953333411,0,3.8953333411,88.56,-20.04,90.7990925065,132.8
2020-12-08 22:00:00,96.2573333432,15.29,97.4641386477,4.9273333432,0,4.9273333432,91.33,15.29,92.6010421108,132.68,86.8373333432,-24.38,90.1948272472,4.9273333432,0,4.9273333432,81.91,-24.38,85.4612924077,132.8
2020-12-08 22:30:00,89.3785000105,11.92,90.1698545198,5.2485000105,0,5.2485000105,84.13,11.92,84.9702494995,133.43,79.8785000105,-25.06,83.7172524867,5.2485000105,0,5.2485000105,74.63,-25.06,78.7250944744,133.14
2020-12-08 23:00:00,82.9381666788,10.72,83.6280927203,6.0481666788,0,6.0481666788,76.89,10.72,77.6336943601,134.06,73.7381666788,-25.68,78.0818776999,6.0481666788,0,6.0481666788,67.69,-25.68,72.39750341,133.6
2020-12-08 23:30:00,80.1638333483,16.03,81.7508475619,7.4838333483,0,7.4838333483,72.68,16.03,74.4267646751,132.48,70.9838333483,-18.62,73.385345927,7.4838333483,0,7.4838333483,63.5,-18.62,66.1736684792,131.97
2020-12-09 00:00:00,78.7785000098,16.24,80.4350027276,4.8985000098,0,4.8985000098,73.88,16.24,75.6438497169,132.36,70.2885000098,-19.12,72.8426223692,4.8985000098,0,4.8985000098,65.39,-19.12,68.1280155296,131.97
2020-12-09 00:30:00,88.1545000082,19.83,90.3573172007,4.1245000082,0,4.1245000082,84.03,19.83,86.3381132525,131.7,79.2145000082,-17.26,81.0730819172,4.1245000082,0,4.1245000082,75.09,-17.26,77.0481388484,131.57
2020-12-09 01:00:00,90.3803333417,21.18,92.8288589553,4.1703333417,0,4.1703333417,86.21,21.18,88.7736250246,131.97,81.3103333417,-16.65,82.9975470007,4.1703333417,0,4.1703333417,77.14,-16.65,78.9164247796,131.87
