Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-09 01:30:00,89.4450000082,21.0,91.8771354934,4.1250000082,0,4.1250000082,85.32,21.0,87.8663894786,132.08,80.4950000083,-16.86,82.2417450346,4.1250000082,0,4.1250000082,76.37,-16.86,78.2089285184,131.97
2020-12-09 02:00:00,87.365666675,20.59,89.7591656243,4.185666675,0,4.185666675,83.18,20.59,85.6904924715,132.55,78.595666675,-17.44,80.5073438892,4.185666675,0,4.185666675,74.41,-17.44,76.4264463389,132.47
2020-12-09 02:30:00,87.4230000084,20.42,89.7761512344,4.2030000084,0,4.2030000084,83.22,20.42,85.688650357,132.79,78.5930000084,-17.69,80.5592685563,4.2030000084,0,4.2030000084,74.39,-17.69,76.4644244077,132.64
2020-12-09 03:00:00,85.7175000084,19.9,87.9971579523,4.1875000084,0,4.1875000084,81.53,19.9,83.9234824111,133.07,77.0275000084,-17.91,79.0822600685,4.1875000084,0,4.1875000084,72.84,-17.91,75.009557391,132.9
2020-12-09 03:30:00,83.6833333417,18.71,85.7494278651,4.2033333417,0,4.2033333417,79.48,18.71,81.6525229249,133.43,74.9933333417,-17.72,77.0584093121,4.2033333417,0,4.2033333417,70.79,-17.72,72.9741221256,133.11
2020-12-09 04:00:00,81.495666675,18.11,83.4836258604,4.155666675,0,4.155666675,77.34,18.11,79.4320319519,133.78,72.925666675,-18.47,75.228277662,4.155666675,0,4.155666675,68.77,-18.47,71.2071190261,133.37
2020-12-09 04:30:00,80.0846666748,17.51,81.9765450383,4.0546666748,0,4.0546666748,76.03,17.51,78.0202601893,134.0,71.6346666748,-19.19,74.1605121989,4.0546666748,0,4.0546666748,67.58,-19.19,70.2517793369,133.59
2020-12-09 05:00:00,79.3725000082,19.36,81.6994697508,4.1125000082,0,4.1125000082,75.26,19.36,77.710212971,133.86,70.9325000082,-17.12,72.9692672117,4.1125000082,0,4.1125000082,66.82,-17.12,68.9783067348,133.43
2020-12-09 05:30:00,80.2770000081,26.07,84.4040379976,4.0670000081,0,4.0670000081,76.21,26.07,80.5456951053,132.77,71.7270000081,-9.54,72.3586493114,4.0670000081,0,4.0670000081,67.66,-9.54,68.3292558133,132.33
2020-12-09 06:00:00,83.1978333416,26.78,87.4016468537,4.1378333416,0,4.1378333416,79.06,26.78,83.4724625251,132.33,74.5178333416,-8.61,75.0135960072,4.1378333416,0,4.1378333416,70.38,-8.61,70.9047001263,131.97
2020-12-09 06:30:00,88.8920000135,23.69,91.9945855277,6.7720000135,0,6.7720000135,82.12,23.69,85.4687691499,131.78,79.1120000135,-10.64,79.8242954629,6.7720000135,0,6.7720000135,72.34,-10.64,73.118295932,131.3
2020-12-09 07:00:00,97.4406683725,25.39,100.6942697122,6.0906683725,0,6.0906683725,91.35,25.39,94.8128398478,131.42,87.3606683725,-9.13,87.8364575702,6.0906683725,0,6.0906683725,81.27,-9.13,81.7812313431,131.03
2020-12-09 07:30:00,107.1426818065,26.22,110.3043184318,13.1626818065,0,13.1626818065,93.98,26.22,97.5690975668,130.46,96.5326818065,-9.43,96.9921829673,13.1626818065,0,13.1626818065,83.37,-9.43,83.9016197698,130.3
2020-12-09 08:00:00,114.8883487338,22.16,117.0059753806,15.9183487338,0,15.9183487338,98.97,22.16,101.4205427909,130.91,103.8783487338,-14.35,104.8648360303,15.9183487338,0,15.9183487338,87.96,-14.35,89.1228595816,130.8
2020-12-09 08:30:00,114.5605153976,16.38,115.7256068819,17.0105153976,0,17.0105153976,97.55,16.38,98.9156554849,131.48,103.2605153976,-21.04,105.3822358853,17.0105153976,0,17.0105153976,86.25,-21.04,88.7791873132,131.43
2020-12-09 09:00:00,116.6966820622,17.21,117.958889891,19.0966820622,0,19.0966820622,97.6,17.21,99.1057218328,131.29,105.0266820622,-20.44,106.9971847526,19.0966820622,0,19.0966820622,85.93,-20.44,88.327563648,131.24
2020-12-09 09:30:00,117.1158678433,18.21,118.5231226414,13.3358678433,0,13.3358678433,103.78,18.21,105.3655185533,130.73,105.4158678433,-19.21,107.1518982247,13.3358678433,0,13.3358678433,92.08,-19.21,94.0624818937,130.73
2020-12-09 10:00:00,117.8793333598,18.9,119.3848702028,13.2093333598,0,13.2093333598,104.67,18.9,106.3626762544,130.43,106.2893333598,-19.02,107.9776957805,13.2093333598,0,13.2093333598,93.08,-19.02,95.0034041495,130.52
2020-12-09 10:30:00,117.7011666928,19.09,119.2392248417,13.0911666928,0,13.0911666928,104.61,19.09,106.3375766133,130.43,106.3811666928,-19.99,108.2430262277,13.0911666928,0,13.0911666928,93.29,-19.99,95.4076736956,130.59
2020-12-09 11:00:00,118.6586666933,19.05,120.1781248041,13.3286666933,0,13.3286666933,105.33,19.05,107.0388312716,131.45,107.1486666933,-20.04,109.0065978469,13.3286666933,0,13.3286666933,93.82,-20.04,95.9364060198,131.57
2020-12-09 11:30:00,118.8166666932,20.81,120.6252725762,13.2866666932,0,13.2866666932,105.53,20.81,107.56224709439999,131.8,107.4866666932,-17.67,108.9293918868,13.2866666932,0,13.2866666932,94.2,-17.67,95.842938707,131.84
2020-12-09 12:00:00,117.7228333604,25.41,120.433938715,13.5428333604,0,13.5428333604,104.18,25.41,107.2340454333,130.99,106.6528333604,-13.44,107.4963276759,13.5428333604,0,13.5428333604,93.11,-13.44,94.0750003986,131.11
2020-12-09 12:30:00,120.4681666936,25.98,123.2377360491,13.4581666936,0,13.4581666936,107.01,25.98,110.1185747274,130.53,109.5181666936,-11.63,110.1339445218,13.4581666936,0,13.4581666936,96.06,-11.63,96.7614618534,130.61
2020-12-09 13:00:00,118.7168367284,25.58,121.4414415379,10.7268367284,0,10.7268367284,107.99,25.58,110.9782703956,130.53,108.0268367284,-10.99,108.5844259254,10.7268367284,0,10.7268367284,97.3,-10.99,97.91869126980001,130.44
2020-12-09 13:30:00,119.662681386,22.99,121.8511280887,22.492681386,0,22.492681386,97.17,22.99,99.8526364199,131.36,108.372681386,-14.08,109.2835050261,22.492681386,0,22.492681386,85.88,-14.08,87.02655227,131.31
2020-12-09 14:00:00,118.8540146681,23.35,121.1259646101,19.3640146681,0,19.3640146681,99.49,23.35,102.193358884,131.26,107.8940146681,-13.56,108.7427790761,19.3640146681,0,19.3640146681,88.53,-13.56,89.5624614445,131.19
2020-12-09 14:30:00,116.4995146556,23.51,118.8480416961,15.6195146556,0,15.6195146556,100.88,23.51,103.5832732636,131.07,105.5095146556,-13.27,106.3407287113,15.6195146556,0,15.6195146556,89.89,-13.27,90.8642118768,131.01
2020-12-09 15:00:00,118.8938480237,23.44,121.1824273477,18.1938480237,0,18.1938480237,100.7,23.44,103.3920867378,131.45,107.7338480237,-13.52,108.5788764447,18.1938480237,0,18.1938480237,89.54,-13.52,90.5549667329,131.36
2020-12-09 15:30:00,120.8160146971,23.78,123.134064366,17.0460146971,0,17.0460146971,103.77,23.78,106.4598576929,131.45,109.5760146971,-13.18,110.3658253124,17.0460146971,0,17.0460146971,92.53,-13.18,93.4639679235,131.45
2020-12-09 16:00:00,122.6466813653,24.65,125.0992843702,14.6666813653,0,14.6666813653,107.98,24.65,110.7578570576,130.93,111.3366813653,-11.99,111.9804300646,14.6666813653,0,14.6666813653,96.67,-11.99,97.410723229,130.85
2020-12-09 16:30:00,129.4148479394,24.19,131.6562150723,26.2948479394,0,26.2948479394,103.12,24.19,105.9192640647,130.86,117.1248479394,-12.68,117.8092203727,26.2948479394,0,26.2948479394,90.83,-12.68,91.7108025262,130.85
2020-12-09 17:00:00,135.5491811758,22.88,137.4666320146,27.6391811758,0,27.6391811758,107.91,22.88,110.3089411607,130.11,122.9291811758,-15.67,123.9238979558,27.6391811758,0,27.6391811758,95.29,-15.67,96.5698348347,130.58
2020-12-09 17:30:00,138.7281811291,21.41,140.3705679243,29.9381811291,0,29.9381811291,108.79,21.41,110.8767432783,130.54,125.7781811291,-17.99,127.0582187352,29.9381811291,0,29.9381811291,95.84,-17.99,97.5138231227,130.89
2020-12-09 18:00:00,135.6608678692,21.24,137.3135414699,23.2908678692,0,23.2908678692,112.37,21.24,114.3597590938,130.54,122.9208678692,-18.08,124.2434149471,23.2908678692,0,23.2908678692,99.63,-18.08,101.2572135702,130.89
2020-12-09 18:30:00,132.1988333529,21.74,133.9744719709,9.7888333529,0,9.7888333529,122.41,21.74,124.3255231238,130.25,120.2588333529,-16.98,121.4516669272,9.7888333529,0,9.7888333529,110.47,-16.98,111.7673534624,130.52
2020-12-09 19:00:00,129.4376666815,21.41,131.1964087007,7.4376666815,0,7.4376666815,122.0,21.41,123.864393996,130.66,117.9876666815,-17.33,119.2535885789,7.4376666815,0,7.4376666815,110.55,-17.33,111.900095621,130.93
2020-12-09 19:30:00,123.7536666762,19.31,125.2511321937,4.7536666762,0,4.7536666762,119.0,19.31,120.5565265757,131.37,112.4136666762,-18.61,113.9436902842,4.7536666762,0,4.7536666762,107.66,-18.61,109.2566139874,131.45
2020-12-09 20:00:00,117.7163333428,16.91,118.924695651,4.7363333428,0,4.7363333428,112.98,16.91,114.2384720661,130.68,106.7263333428,-19.63,108.5165753643,4.7363333428,0,4.7363333428,101.99,-19.63,103.8619131347,130.81
2020-12-09 20:30:00,113.098166676,15.34,114.1337413103,4.688166676,0,4.688166676,108.41,15.34,109.4899251073,130.47,102.518166676,-21.07,104.6609736178,4.688166676,0,4.688166676,97.83,-21.07,100.0732421779,130.81
2020-12-09 21:00:00,108.6985000095,13.66,109.5534550086,4.7685000095,0,4.7685000095,103.93,13.66,104.8238546324,130.91,98.5585000095,-22.72,101.1433454268,4.7685000095,0,4.7685000095,93.79,-22.72,96.5026554039,131.29
2020-12-09 21:30:00,102.2871666801,15.61,103.4714287494,6.7271666801,0,6.7271666801,95.56,15.61,96.8265753809,131.21,92.3771666801,-21.91,94.9399232349,6.7271666801,0,6.7271666801,85.65,-21.91,88.4079781468,131.77
2020-12-09 22:00:00,95.4465000107,21.38,97.8117516676,5.3365000107,0,5.3365000107,90.11,21.38,92.6116434364,130.74,85.8965000107,-16.01,87.375790778,5.3365000107,0,5.3365000107,80.56,-16.01,82.1354594557,131.15
2020-12-09 22:30:00,88.7461666777,14.4,89.9068523528,5.5361666777,0,5.5361666777,83.21,14.4,84.4468122548,131.93,79.5461666777,-22.56,82.6834096607,5.5361666777,0,5.5361666777,74.01,-22.56,77.3720472781,132.22
2020-12-09 23:00:00,82.413666676,13.74,83.5511822477,4.683666676,0,4.683666676,77.73,13.74,78.9350397479,133.2,73.563666676,-22.6,76.9569558573,4.683666676,0,4.683666676,68.88,-22.6,72.4928575792,133.09
2020-12-09 23:30:00,79.7550000092,19.45,82.0924023675,4.5850000092,0,4.5850000092,75.17,19.45,77.6455497759,133.31,71.2550000092,-17.05,73.2664829667,4.5850000092,0,4.5850000092,66.67,-17.05,68.8156333982,133.09
2020-12-10 00:00:00,76.6273333427,19.01,78.9501634907,4.6773333427,0,4.6773333427,71.95,19.01,74.4189666685,133.12,68.3973333427,-17.35,70.5635721062,4.6773333427,0,4.6773333427,63.72,-17.35,66.0398432766,132.85
2020-12-10 00:30:00,85.8398333425,20.56,88.2677211005,4.5998333425,0,4.5998333425,81.24,20.56,83.8012601337,132.33,76.8798333425,-15.67,78.4605485246,4.5998333425,0,4.5998333425,72.28,-15.67,73.9590920712,132.03
2020-12-10 01:00:00,87.7876666758,21.14,90.2971429248,4.5576666758,0,4.5576666758,83.23,21.14,85.8727692578,131.8,78.6376666758,-14.92,80.0405461014,4.5576666758,0,4.5576666758,74.08,-14.92,75.5675380041,131.54
2020-12-10 01:30:00,87.374000009,20.89,89.8365625877,4.484000009,0,4.484000009,82.89,20.89,85.4818354974,132.05,78.384000009,-15.22,79.8479796702,4.484000009,0,4.484000009,73.9,-15.22,75.4510331275,131.76
2020-12-10 02:00:00,84.7456666758,20.42,87.1711214814,4.5556666758,0,4.5556666758,80.19,20.42,82.7490936506,132.59,75.9956666758,-15.83,77.6268655396,4.5556666758,0,4.5556666758,71.44,-15.83,73.1728262403,132.25
2020-12-10 02:30:00,84.2721666757,20.44,86.7155792013,4.5221666757,0,4.5221666757,79.75,20.44,82.3277359096,132.82,75.4421666757,-15.9,77.0994845166,4.5221666757,0,4.5221666757,70.92,-15.9,72.6805090791,132.43
2020-12-10 03:00:00,81.2093333438,19.89,83.6096162062,5.2293333438,0,5.2293333438,75.98,19.89,78.5402603764,133.23,72.4493333438,-16.57,74.3200565255,5.2293333438,0,5.2293333438,67.22,-16.57,69.2321695457,132.85
2020-12-10 03:30:00,78.3930000125,18.78,80.6111087317,6.2530000125,0,6.2530000125,72.14,18.78,74.5444028751,133.81,69.5530000125,-17.3,71.672238773,6.2530000125,0,6.2530000125,63.3,-17.3,65.6214903823,133.34
2020-12-10 04:00:00,76.9260000089,21.72,79.9335216124,4.4260000089,0,4.4260000089,72.5,21.72,75.6836072079,133.81,68.2960000089,-13.13,69.5466786929,4.4260000089,0,4.4260000089,63.87,-13.13,65.2056270578,133.2
2020-12-10 04:30:00,75.8115000086,25.57,80.0075523533,4.3215000086,0,4.3215000086,71.49,25.57,75.9252593015,133.4,67.2315000086,-8.9,67.8180255788,4.3215000086,0,4.3215000086,62.91,-8.9,63.5364312816,132.89
2020-12-10 05:00:00,74.6630000087,25.41,78.8684453397,4.3430000087,0,4.3430000087,70.32,25.41,74.7701176942,133.29,66.1530000087,-8.96,66.7570296684,4.3430000087,0,4.3430000087,61.81,-8.96,62.4560461445,132.74
2020-12-10 05:30:00,75.6125000106,25.38,79.7583510226,5.2925000106,0,5.2925000106,70.32,25.38,74.7599277688,132.67,66.9025000106,-8.71,67.4670927762,5.2925000106,0,5.2925000106,61.61,-8.71,62.2226341455,132.11
2020-12-10 06:00:00,79.2031666752,26.29,83.4524158511,4.2731666752,0,4.2731666752,74.93,26.29,79.4082426452,132.57,70.4931666752,-7.9,70.9344524748,4.2731666752,0,4.2731666752,66.22,-7.9,66.6895674,132.03
2020-12-10 06:30:00,86.5176666805,23.95,89.7714272351,6.8976666805,0,6.8976666805,79.62,23.95,83.1441332867,131.62,77.2276666805,-11.76,78.1179243254,6.8976666805,0,6.8976666805,70.33,-11.76,71.3064267791,131.29
2020-12-10 07:00:00,94.618666675,25.07,97.8835889379,4.188666675,0,4.188666675,90.43,25.07,93.8407683259,131.15,85.048666675,-9.53,85.5809359799,4.188666675,0,4.188666675,80.86,-9.53,81.4196567175,130.77
2020-12-10 07:30:00,99.7290000129,17.83,101.3103269345,6.4590000129,0,6.4590000129,93.27,17.83,94.9589479723,130.99,89.4490000129,-18.58,91.3583056066,6.4590000129,0,6.4590000129,82.99,-18.58,85.0444383837,130.77
2020-12-10 08:00:00,104.902833347,13.12,105.7200966904,6.812833347,0,6.812833347,98.09,13.12,98.9635412665,131.51,94.152833347,-24.23,97.2206198667,6.812833347,0,6.812833347,87.34,-24.23,90.6386700035,131.35
2020-12-10 08:30:00,108.7910000133,14.28,109.7242000832,6.6510000133,0,6.6510000133,102.14,14.28,103.1333990519,131.21,97.9910000133,-23.07,100.6700600159,6.6510000133,0,6.6510000133,91.34,-23.07,94.2083886923,131.15
2020-12-10 09:00:00,110.2018333424,15.11,111.2328915925,4.5318333424,0,4.5318333424,105.67,15.11,106.7448406247,130.98,99.5918333424,-22.2,102.0361370716,4.5318333424,0,4.5318333424,95.06,-22.2,97.6178446802,130.95
2020-12-10 09:30:00,111.9585000203,13.04,112.7153375846,10.1585000203,0,10.1585000203,101.8,13.04,102.6317767555,131.76,100.7985000203,-25.14,103.8862705382,10.1585000203,0,10.1585000203,90.64,-25.14,94.0618371073,131.77
2020-12-10 10:00:00,112.8426666903,18.85,114.4062495049,11.8326666903,0,11.8326666903,101.01,18.85,102.7537960369,131.65,101.5626666903,-19.02,103.3282907303,11.8326666903,0,11.8326666903,89.73,-19.02,91.7236790584,131.67
2020-12-10 10:30:00,113.5545000239,20.24,115.3441896052,11.9345000239,0,11.9345000239,101.62,20.24,103.6160315781,131.92,102.7345000239,-18.23,104.3394000134,11.9345000239,0,11.9345000239,90.8,-18.23,92.6119479333,132.02
2020-12-10 11:00:00,110.1600000285,19.58,111.8865586489,14.2700000285,0,14.2700000285,95.89,19.58,97.8686287837,132.1,99.9000000285,-19.93,101.8686159016,14.2700000285,0,14.2700000285,85.63,-19.93,87.9187226932,132.31
2020-12-10 11:30:00,110.673666692,20.37,112.5326503689,12.663666692,0,12.663666692,98.01,20.37,100.1044304714,131.87,100.743666692,-18.88,102.4975159628,12.663666692,0,12.663666692,88.08,-18.88,90.0807460005,132.09
2020-12-10 12:00:00,110.1918333605,20.05,112.0010832061,13.5718333605,0,13.5718333605,96.62,20.05,98.6784013855,131.87,100.2118333605,-19.25,102.043980937,13.5718333605,0,13.5718333605,86.64,-19.25,88.752758267,132.09
2020-12-10 12:30:00,110.2481666954,19.73,111.9996926768,14.3881666954,0,14.3881666954,95.86,19.73,97.869364461,131.75,100.2881666954,-19.48,102.1625507666,14.3881666954,0,14.3881666954,85.9,-19.48,88.0811012647,131.95
2020-12-10 13:00:00,109.7740000289,18.91,111.3908397596,14.4640000289,0,14.4640000289,95.31,18.91,97.1678146302,131.92,99.5940000289,-20.37,101.6558003351,14.4640000289,0,14.4640000289,85.13,-20.37,87.5331582887,132.14
2020-12-10 13:30:00,108.8845000292,18.43,110.4332343392,14.6245000292,0,14.6245000292,94.26,18.43,96.0448462959,132.14,98.7145000292,-20.93,100.9089560744,14.6245000292,0,14.6245000292,84.09,-20.93,86.6555999345,132.36
2020-12-10 14:00:00,107.5563333592,18.02,109.0554228165,12.9363333592,0,12.9363333592,94.62,18.02,96.32063538,132.28,97.5363333592,-21.27,99.8285992347,12.9363333592,0,12.9363333592,84.6,-21.27,87.2328659394,132.47
2020-12-10 14:30:00,106.9798333581,17.9,108.4670214643,12.3998333581,0,12.3998333581,94.58,17.9,96.2589549081,132.42,96.8998333581,-21.51,99.2585402111,12.3998333581,0,12.3998333581,84.5,-21.51,87.1947825274,132.58
2020-12-10 15:00:00,106.4890000233,17.87,107.9779793567,11.6590000233,0,11.6590000233,94.83,17.87,96.4990455911,132.31,96.3190000233,-21.51,98.6915896391,11.6590000233,0,11.6590000233,84.66,-21.51,87.349846594,132.47
2020-12-10 15:30:00,109.4525000157,18.9,111.072317702,7.8525000157000004,0,7.8525000157000004,101.6,18.9,103.3429726687,131.75,99.3025000157,-20.03,101.3024551004,7.8525000157000004,0,7.8525000157000004,91.45,-20.03,93.6178583391,131.94
2020-12-10 16:00:00,112.3321666757,20.36,114.162363632,4.4921666757,0,4.4921666757,107.84,20.36,109.7451374777,130.68,101.8321666757,-16.69,103.190824543,4.4921666757,0,4.4921666757,97.34,-16.69,98.7604764063,130.73
2020-12-10 16:30:00,118.2285000215,20.19,119.9400446778,10.7285000215,0,10.7285000215,107.5,20.19,109.3795506482,131.22,106.9085000215,-16.93,108.2407145063,10.7285000215,0,10.7285000215,96.18,-16.93,97.6586775458,131.24
2020-12-10 17:00:00,128.9841666877,20.57,130.6140886586,10.5141666877,0,10.5141666877,118.47,20.57,120.2425290819,130.2,117.6841666877,5.72,117.8230940392,10.5141666877,0,10.5141666877,107.17,5.72,107.3225386394,131.24
2020-12-10 17:30:00,133.6581666911,19.24,135.0358586569,12.1981666911,0,12.1981666911,121.46,19.24,122.9744249834,130.52,122.2681666911,16.59,123.3885435768,12.1981666911,0,12.1981666911,110.07,16.59,111.3132202391,132.44
2020-12-10 18:00:00,131.7318333479,18.78,133.0637603452,7.3018333479,0,7.3018333479,124.43,18.78,125.8392359322,130.74,120.4118333479,15.57,121.4143093305,7.3018333479,0,7.3018333479,113.11,15.57,114.1766044337,132.72
2020-12-10 18:30:00,128.9613333433,18.06,130.2197722993,4.9613333433,0,4.9613333433,124.0,18.06,125.3082742679,131.45,117.9013333433,14.25,118.7593655428,4.9613333433,0,4.9613333433,112.94,14.25,113.83543429,133.49
2020-12-10 19:00:00,122.7971666764,16.71,123.9288838155,4.8871666764,0,4.8871666764,117.91,16.71,119.0881698575,130.93,112.0371666764,13.75,112.877762278,4.8871666764,0,4.8871666764,107.15,13.75,108.0286304643,132.86
2020-12-10 19:30:00,115.2346666762,6.96,115.4446620852,4.7546666762,0,4.7546666762,110.48,6.96,110.6990153524,131.13,105.2246666762,2.6,105.2567835206,4.7546666762,0,4.7546666762,100.47,2.6,100.5036362526,133.34
2020-12-10 20:00:00,110.5631666755,9.92,111.0072980723,4.4031666755,0,4.4031666755,106.16,9.92,106.6224741788,131.3,100.6431666755,-6.09,100.8272537485,4.4031666755,0,4.4031666755,96.24,-6.09,96.4324929679,132.9
2020-12-10 20:30:00,105.4976666753,11.45,106.1172001795,4.3076666753,0,4.3076666753,101.19,11.45,101.8357432339,132.3,95.1976666753,-33.99,101.0837070967,4.3076666753,0,4.3076666753,90.89,-33.99,97.0376844324,132.44
2020-12-10 21:00:00,100.480500009,13.63,101.4007287058,4.520500009,0,4.520500009,95.96,13.63,96.9231577075,132.57,90.130500009,-41.59,99.2634632273,4.520500009,0,4.520500009,85.61,-41.59,95.177729538,132.2
2020-12-10 21:30:00,96.0113333423,18.52,97.7812176758,4.4813333423,0,4.4813333423,91.53,18.52,93.3848558386,131.26,85.9613333423,-17.59,87.7425719362,4.4813333423,0,4.4813333423,81.48,-17.59,83.3570542906,131.11
2020-12-10 22:00:00,89.7158333421,14.26,90.8420516736,4.3958333421,0,4.3958333421,85.32,14.26,86.5034681386,131.67,81.5358333421,0.25,81.5362166083,4.3958333421,0,4.3958333421,77.14,0.25,77.1404051065,133.23
2020-12-10 22:30:00,83.3668333423,14.67,84.6477276808,4.4768333423,0,4.4768333423,78.89,14.67,80.2423890472,131.76,75.7368333423,1.18,75.7460251414,4.4768333423,0,4.4768333423,71.26,1.18,71.2697691872,133.09
2020-12-10 23:00:00,77.27700000909999,15.92,78.8998170493,4.5570000091,0,4.5570000091,72.72,15.92,74.4422245772,132.17,70.0970000091,3.05,70.1633231131,4.5570000091,0,4.5570000091,65.54,3.05,65.6109297297,133.32
2020-12-10 23:30:00,74.9058333425,15.26,76.4444338636,4.5658333425,0,4.5658333425,70.34,15.26,71.9762683112,133.0,67.6458333425,4.09,67.7693652663,4.5658333425,0,4.5658333425,63.08,4.09,63.21245526,133.89
2020-12-11 00:00:00,72.089500009,14.77,73.5870159169,4.519500009,0,4.519500009,67.57,14.77,69.1654379007,132.4,65.189500009,3.26,65.2709622376,4.519500009,0,4.519500009,60.67,3.26,60.757522168,133.34
2020-12-11 00:30:00,80.369000009,13.76,81.5384189352,4.519000009,0,4.519000009,75.85,13.76,77.088002309,130.63,73.029000009,0.79,73.0332728441,4.519000009,0,4.519000009,68.51,0.79,68.5145546581,131.78
2020-12-11 01:00:00,81.7678333425,10.51,82.4405159465,4.5678333425,0,4.5678333425,77.2,10.51,77.9121306345,129.86,74.2278333425,-1.65,74.2461698858,4.5678333425,0,4.5678333425,69.66,-1.65,69.6795386035,130.91
2020-12-11 01:30:00,80.7691666756,11.18,81.5392585536,4.4491666756,0,4.4491666756,76.32,11.18,77.1345240473,131.46,73.4591666756,-2.46,73.5003453643,4.4491666756,0,4.4491666756,69.01,-2.46,69.0538318995,132.66
2020-12-11 02:00:00,77.833000009,10.57,78.5474429272,4.493000009,0,4.493000009,73.34,10.57,74.0977766198,132.56,70.783000009,-3.02,70.8473957903,4.493000009,0,4.493000009,66.29,-3.02,66.3587560161,133.73
2020-12-11 02:30:00,77.5551666755,10.52,78.2654092052,4.4051666755,0,4.4051666755,73.15,10.52,73.9025906177,132.56,70.4851666755,-3.05,70.551124876,4.4051666755,0,4.4051666755,66.08,-3.05,66.1503507171,133.73
2020-12-11 03:00:00,75.8548333424,12.73,76.9155942667,4.5148333424,0,4.5148333424,71.34,12.73,72.4668786412,132.76,68.6548333424,0.79,68.6593783927,4.5148333424,0,4.5148333424,64.14,0.79,64.1448649543,134.03
2020-12-11 03:30:00,73.7458333424,17.26,75.7387320686,4.5358333424,0,4.5358333424,69.21,17.26,71.3297392397,133.46,66.0958333424,-6.09,66.375803462,4.5358333424,0,4.5358333424,61.56,-6.09,61.8605019378,134.03
2020-12-11 04:00:00,71.3353333424,20.79,74.303121624,4.5253333424,0,4.5253333424,66.81,20.79,69.9699949979,133.21,62.3653333424,-29.59,69.0290004484,4.5253333424,0,4.5253333424,57.84,-29.59,64.9694828362,132.3
2020-12-11 04:30:00,69.8300000089,20.76,72.8505765334,4.4500000089,0,4.4500000089,65.38,20.76,68.5968075059,133.64,60.9400000089,-29.92,67.8888061545,4.4500000089,0,4.4500000089,56.49,-29.92,63.9243811077,132.71
2020-12-11 05:00:00,68.7773333421,20.57,71.7875092314,4.3773333421,0,4.3773333421,64.4,20.57,67.6053614738,133.64,59.9573333421,-30.09,67.0842002374,4.3773333421,0,4.3773333421,55.58,-30.09,63.2024089731,132.71
2020-12-11 05:30:00,69.4536666756,20.32,72.3651450263,4.4536666756,0,4.4536666756,65.0,20.32,68.102146809,133.17,60.6436666756,-29.9,67.6140836502,4.4536666756,0,4.4536666756,56.19,-29.9,63.6500282796,132.24
2020-12-11 06:00:00,71.7113333423,20.8,74.6669627729,4.4913333423,0,4.4913333423,67.22,20.8,70.3645393647,132.44,62.7713333423,-28.94,69.1213707154,4.4913333423,0,4.4913333423,58.28,-28.94,65.0698240354,131.53
2020-12-11 06:30:00,78.6175000121,18.29,80.7170081715,6.0575000121,0,6.0575000121,72.56,18.29,74.8296578904,131.21,68.8375000121,-27.94,74.2916213844,6.0575000121,0,6.0575000121,62.78,-27.94,68.7166064354,130.06
2020-12-11 07:00:00,87.9478333428,16.35,89.4547030049,4.7378333428,0,4.7378333428,83.21,16.35,84.8011002287,132.35,77.8778333428,-30.81,83.7508986589,4.7378333428,0,4.7378333428,73.14,-30.81,79.36444859,131.19
2020-12-11 07:30:00,95.8968333476,20.9,98.1479120822,7.1368333476,0,7.1368333476,88.76,20.9,91.1874311514,131.23,85.0268333476,-25.83,88.8636668674,7.1368333476,0,7.1368333476,77.89,-25.83,82.0612027696,130.17
2020-12-11 08:00:00,100.9790000152,21.09,103.1578719442,7.5890000152,0,7.5890000152,93.39,21.09,95.7417369803,131.07,89.6990000152,-26.41,93.5061425989,7.5890000152,0,7.5890000152,82.11,-26.41,86.2527692309,130.09
2020-12-11 08:30:00,105.4631666768,20.3,107.3991132435,5.0631666768,0,5.0631666768,100.4,20.3,102.4316845512,130.91,95.3631666768,-4.43,95.4660068225,5.0631666768,0,5.0631666768,90.3,-4.43,90.4085997016,131.34
2020-12-11 09:00:00,106.9685000188,19.1,108.6603423346,9.3985000188,0,9.3985000188,97.57,19.1,99.4219035223,131.28,97.2685000188,6.04,97.455849983,9.3985000188,0,9.3985000188,87.87,6.04,88.0773438519,132.43
2020-12-11 09:30:00,108.9486666843,19.94,110.7583656989,8.8386666843,0,8.8386666843,100.11,19.94,102.0765188474,131.48,99.3186666843,6.86,99.5552969558,8.8386666843,0,8.8386666843,90.48,6.86,90.7396826091,132.66
2020-12-11 10:00:00,107.4543333596,19.97,109.294257204,13.1543333596,0,13.1543333596,94.3,19.97,96.3913424536,131.7,98.1743333596,5.09,98.3061942637,13.1543333596,0,13.1543333596,85.02,5.09,85.1722284551,133.07
2020-12-11 10:30:00,106.811166699,20.39,108.7399532445,16.181166699,0,16.181166699,90.63,20.39,92.8953658693,131.7,97.571166699,3.7199999999999998,97.6420553399,16.181166699,0,16.181166699,81.39,3.7199999999999998,81.4749685486,133.37
2020-12-11 11:00:00,106.445500036,20.56,108.4129054952,17.995500036,0,17.995500036,88.45,20.56,90.8081279402,132.0,97.685500036,3.91,97.7637203531,17.995500036,0,17.995500036,79.69,3.91,79.7858646629,133.54
2020-12-11 11:30:00,104.1645000379,19.81,106.0315008294,18.9445000379,0,18.9445000379,85.22,19.81,87.4921967949,132.6,96.2145000379,3.68,96.2848504051,18.9445000379,0,18.9445000379,77.27,3.68,77.3575807533,133.89
2020-12-11 12:00:00,105.3180000452,19.36,107.0826350699,22.5880000452,0,22.5880000452,82.73,19.36,84.9650663508,132.69,96.7280000452,4.28,96.8226440082,22.5880000452,0,22.5880000452,74.14,4.28,74.2634364947,133.89
2020-12-11 12:30:00,105.9871667108,19.48,107.7624698464,22.0871667108,0,22.0871667108,83.9,19.48,86.1317618536,132.69,97.1371667108,4.26,97.2305340755,22.0871667108,0,22.0871667108,75.05,4.26,75.1708061684,134.05
2020-12-11 13:00:00,104.3221667025,18.84,106.0097168448,17.9221667025,0,17.9221667025,86.4,18.84,88.4302301252,132.92,95.4421667025,3.69,95.5134717455,17.9221667025,0,17.9221667025,77.52,3.69,77.6077734509,134.15
2020-12-11 13:30:00,103.5275000362,19.76,105.3963987229,18.1075000362,0,18.1075000362,85.42,19.76,87.6757321042,133.18,94.1475000362,-12.07,94.9180523561,18.1075000362,0,18.1075000362,76.04,-12.07,76.9919898431,133.6
2020-12-11 14:00:00,103.6775000334,22.74,106.1420350906,16.6875000334,0,16.6875000334,86.99,22.74,89.913111947,133.1,93.2075000334,-30.07,97.9379546574,16.6875000334,0,16.6875000334,76.52,-30.07,82.2162715039,132.45
2020-12-11 14:30:00,100.9373333572,22.67,103.4517963366,11.9573333572,0,11.9573333572,88.98,22.67,91.8224879863,132.96,90.5173333572,-28.87,95.0098128517,11.9573333572,0,11.9573333572,78.56,-28.87,83.69677711840001,132.11
2020-12-11 15:00:00,101.529833349,23.1,104.124526697,7.839833349,0,7.839833349,93.69,23.1,96.4957309937,132.75,91.299833349,-28.17,95.5468914699,7.839833349,0,7.839833349,83.46,-28.17,88.085870036,131.9
2020-12-11 15:30:00,102.8605348331,22.92,105.3831866388,7.6105348331,0,7.6105348331,95.25,22.92,97.9688159569,132.75,92.2705348331,-27.44,96.2642467295,7.6105348331,0,7.6105348331,84.66,-27.44,88.9958942873,131.81
2020-12-11 16:00:00,110.0758466533,21.92,112.2371525674,13.9758466533,0,13.9758466533,96.1,21.92,98.5682322049,132.5,98.9058466533,-26.51,102.3970048498,13.9758466533,0,13.9758466533,84.93,-26.51,88.9712594044,131.48
2020-12-11 16:30:00,116.7548474156,22.63,118.9277566216,16.9948474156,0,16.9948474156,99.76,22.63,102.294547753,131.4,105.2748474156,-21.64,107.4759652126,16.9948474156,0,16.9948474156,88.28,-21.64,90.8936081361,130.63
2020-12-11 17:00:00,124.8726810279,20.66,126.5702258318,15.3026810279,0,15.3026810279,109.57,20.66,111.5007645714,130.94,113.7426810279,9.34,114.1255146206,15.3026810279,0,15.3026810279,98.44,9.34,98.8820974697,131.87
2020-12-11 17:30:00,128.749681039,18.13,130.0199110431,21.509681039,0,21.509681039,107.24,18.13,108.7617327004,131.22,117.209681039,5.31,117.3298999798,21.509681039,0,21.509681039,95.7,5.31,95.8472018371,132.33
2020-12-11 18:00:00,126.5883477915,22.75,128.6163764712,23.4383477915,0,23.4383477915,103.15,22.75,105.6289969658,131.37,115.3483477915,6.2,115.5148533229,23.4383477915,0,23.4383477915,91.91,6.2,92.1188802581,132.93
2020-12-11 18:30:00,124.8003477929,21.97,126.719405417,23.4903477929,0,23.4903477929,101.31,21.97,103.6648301016,131.78,113.7203477929,5.44,113.8503891172,23.4903477929,0,23.4903477929,90.23,5.44,90.3938410513,133.31
2020-12-11 19:00:00,119.0237010798,21.0,120.8620760153,11.8737010798,0,11.8737010798,107.15,21.0,109.1884723769,131.45,108.6537010798,5.71,108.8036343985,11.8737010798,0,11.8737010798,96.78,5.71,96.9482980769,132.84
2020-12-11 19:30:00,114.7790000211,17.97,116.1771911601,10.5690000211,0,10.5690000211,104.21,17.97,105.74802598630001,131.73,104.6090000211,3.25,104.6594734624,10.5690000211,0,10.5690000211,94.04,3.25,94.09614285399999,132.99
2020-12-11 20:00:00,108.1213333604,15.61,109.2423673656,13.5313333604,0,13.5313333604,94.59,15.61,95.8693913614,131.6,98.1113333604,0.43,98.1122756527,13.5313333604,0,13.5313333604,84.58,0.43,84.5810930409,132.9
2020-12-11 20:30:00,101.4870000247,13.69,102.4061876745,12.3570000247,0,12.3570000247,89.13,13.69,90.1752349595,131.3,92.1670000247,-2.06,92.1900184052,12.3570000247,0,12.3570000247,79.81,-2.06,79.8365812144,132.66
2020-12-11 21:00:00,97.9338333485,10.97,98.5463171018,7.5938333485000005,0,7.5938333485000005,90.34,10.97,91.0036070714,131.13,89.2938333485,-4.51,89.4076550082,7.5938333485000005,0,7.5938333485000005,81.7,-4.51,81.8243857294,132.48
2020-12-11 21:30:00,91.6148333436,9.84,92.1417564873,5.1248333436,0,5.1248333436,86.49,9.84,87.047950579,131.2,83.4548333436,-5.41,83.6300024417,5.1248333436,0,5.1248333436,78.33,-5.41,78.5166033397,132.48
2020-12-11 22:00:00,86.1611666791,7.86,86.5189357512,6.2411666791,0,6.2411666791,79.92,7.86,80.3055788847,131.78,78.2711666791,-6.38,78.5307578807,6.2411666791,0,6.2411666791,72.03,-6.38,72.3119996958,132.94
2020-12-11 22:30:00,81.1725000105,8.97,81.6666128718,5.2425000105,0,5.2425000105,75.93,8.97,76.4580002354,132.59,73.8025000105,-4.59,73.9450952248,5.2425000105,0,5.2425000105,68.56,-4.59,68.7134753887,133.67
2020-12-11 23:00:00,75.9346666774,11.66,76.8246653322,5.3546666774,0,5.3546666774,70.58,11.66,71.5366479505,133.49,68.3846666774,-8.5,68.9109036117,5.3546666774,0,5.3546666774,63.03,-8.5,63.6005573875,134.03
2020-12-11 23:30:00,73.4271666777,16.66,75.2934552688,5.5171666777,0,5.5171666777,67.91,16.66,69.9236991298,133.62,64.6571666777,-35.57,73.7954883634,5.5171666777,0,5.5171666777,59.14,-35.57,69.0127850474,132.78
2020-12-12 00:00:00,70.8506666778,15.94,72.62162604,5.5606666778000005,0,5.5606666778000005,65.29,15.94,67.2076461424,134.17,62.2406666778,-35.74,71.7721964865,5.5606666778000005,0,5.5606666778000005,56.68,-35.74,67.007238415,133.22
2020-12-12 00:30:00,79.1261666777,16.57,80.8425330696,5.5161666777,0,5.5161666777,73.61,16.57,75.4519515984,133.26,69.6561666777,-32.37,76.8101455293,5.5161666777,0,5.5161666777,64.14,-32.37,71.845365195,132.1
2020-12-12 01:00:00,80.4436666775,16.65,82.1486823298,5.4336666775,0,5.4336666775,75.01,16.65,76.8356857196,132.85,70.8636666775,-31.91,77.7168408711,5.4336666775,0,5.4336666775,65.43,-31.91,72.7965177739,131.67
2020-12-12 01:30:00,78.8718333462,15.81,80.440799321,6.4418333462,0,6.4418333462,72.43,15.81,74.1354233818,133.48,69.2618333462,-33.08,76.7560288087,6.4418333462,0,6.4418333462,62.82,-33.08,70.9974562925,132.31
2020-12-12 02:00:00,76.6513333441,16.57,78.4218834473,5.3713333441,0,5.3713333441,71.28,16.57,73.1806210687,134.12,67.3213333441,-32.69,74.8384795625,5.3713333441,0,5.3713333441,61.95,-32.69,70.0459749022,132.9
2020-12-12 02:30:00,76.6886666773,23.82,80.3028268291,5.3286666773,0,5.3286666773,71.36,23.82,75.2305921816,133.84,67.1586666773,-24.84,71.6052519713,5.3286666773,0,5.3286666773,61.83,-24.84,66.6331336499,132.63
2020-12-12 03:00:00,74.3318333442,23.24,77.8801582453,5.4418333442,0,5.4418333442,68.89,23.24,72.7043994542,133.93,64.9218333442,-25.38,69.7064476557,5.4418333442,0,5.4418333442,59.48,-25.38,64.6684992867,132.73
2020-12-12 03:30:00,71.542833344,22.6,75.02757495,5.312833344,0,5.312833344,66.23,22.6,69.979803515,133.75,62.332833344,-25.84,67.4765715837,5.312833344,0,5.312833344,57.02,-25.84,62.6018050858,132.55
2020-12-12 04:00:00,69.2083333438,22.7,72.8360034889,5.2483333438,0,5.2483333438,63.96,22.7,67.8687822198,134.14,60.1283333438,-25.96,65.4930383377,5.2483333438,0,5.2483333438,54.88,-25.96,60.7102627239,132.89
2020-12-12 04:30:00,68.0370000103,30.42,74.5279126932,5.1670000103,0,5.1670000103,62.87,30.42,69.8427755749,133.32,59.2070000103,-17.18,61.6491788285,5.1670000103,0,5.1670000103,54.04,-17.18,56.705149678,132.04
2020-12-12 05:00:00,66.6808333433,29.92,73.0858394995,4.9608333433,0,4.9608333433,61.72,29.92,68.58983015,133.1,57.9808333433,-17.41,60.5382947825,4.9608333433,0,4.9608333433,53.02,-17.41,55.8052730483,131.76
2020-12-12 05:30:00,66.9661666769,29.97,73.3666707667,5.1061666769,0,5.1061666769,61.86,29.97,68.7376207037,132.74,58.2461666769,-17.2,60.7326595215,5.1061666769,0,5.1061666769,53.14,-17.2,55.854271099,131.52
2020-12-12 06:00:00,68.1391666767,30.04,74.4670909556,4.9991666767,0,4.9991666767,63.14,30.04,69.9218220586,132.31,59.3091666767,-16.91,61.6727277804,4.9991666767,0,4.9991666767,54.31,-16.91,56.8816684003,131.1
2020-12-12 06:30:00,72.3768333431,30.63,78.5913666046,4.8868333431,0,4.8868333431,67.49,30.63,74.1154302423,131.31,63.2568333431,-14.01,64.7897141883,4.8868333431,0,4.8868333431,58.37,-14.01,60.0278018921,129.96
2020-12-12 07:00:00,75.3253333434,25.89,79.6504735911,5.0253333434,0,5.0253333434,70.3,25.89,74.9158334399,131.58,66.0653333434,-19.25,68.8127224412,5.0253333434,0,5.0253333434,61.04,-19.25,64.0034694372,130.25
2020-12-12 07:30:00,77.7015000097,20.3,80.3094832742,4.8715000097,0,4.8715000097,72.83,20.3,75.6062094011,131.97,68.1315000097,-25.67,72.8069378121,4.8715000097,0,4.8715000097,63.26,-25.67,68.2698798886,130.63
2020-12-12 08:00:00,82.0070000095,19.34,84.2566534498,4.7570000095000005,0,4.7570000095000005,77.25,19.34,79.6341515934,131.97,72.0870000095,-26.82,76.9145497963,4.7570000095000005,0,4.7570000095000005,67.33,-26.82,72.4751081407,130.63
2020-12-12 08:30:00,87.2516666767,18.63,89.2184411311,5.0016666767,0,5.0016666767,82.25,18.63,84.3335010539,131.54,76.9816666767,-27.57,81.7696881755,5.0016666767,0,5.0016666767,71.98,-27.57,77.0793441851,130.27
2020-12-12 09:00:00,91.8433333462,16.46,93.306642208,6.4233333462,0,6.4233333462,85.42,16.46,86.9914248648,131.67,81.4733333462,-30.11,86.8591742221,6.4233333462,0,6.4233333462,75.05,-30.11,80.8647920915,130.37
2020-12-12 09:30:00,95.0993333527,17.54,96.7033339866,9.6593333527,0,9.6593333527,85.44,17.54,87.2218160783,131.95,84.5593333527,-29.31,89.4950107941,9.6593333527,0,9.6593333527,74.9,-29.31,80.430629116,130.69
2020-12-12 10:00:00,95.9713333567,17.98,97.6410632176,11.6813333567,0,11.6813333567,84.29,17.98,86.186335924,132.09,85.3813333567,-29.06,90.1912173428,11.6813333567,0,11.6813333567,73.7,-29.06,79.22230494,130.87
2020-12-12 10:30:00,95.9713333615,18.33,97.7061191901,14.1013333615,0,14.1013333615,81.87,18.33,83.8968759847,132.4,85.3513333615,-29.03,90.1531530596,14.1013333615,0,14.1013333615,71.25,-29.03,76.9370092998,131.22
2020-12-12 11:00:00,95.8863333639,20.79,98.1142855346,15.2663333639,0,15.2663333639,80.62,20.79,83.2574831472,132.03,85.3463333639,-26.21,89.2802369993,15.2663333639,0,15.2663333639,70.08,-26.21,74.8209228759,130.87
2020-12-12 11:30:00,94.3050000375,20.28,96.4609321542,18.7250000374,0,18.7250000374,75.58,20.28,78.2535289939,131.92,84.7150000374,-26.49,88.7600773509,18.7250000374,0,18.7250000374,65.99,-26.49,71.108369409,130.73
2020-12-12 12:00:00,94.1993333749,20.4,96.3829570426,20.7593333749,0,20.7593333749,73.44,20.4,76.2206901045,132.21,84.3993333749,-26.62,88.4978636698,20.7593333749,0,20.7593333749,63.64,-26.62,68.9831428684,130.99
2020-12-12 12:30:00,94.4841667097,20.05,96.5880958442,21.4941667097,0,21.4941667097,72.99,20.05,75.6937421456,132.38,83.8041667097,-27.26,88.1263068436,21.4941667097,0,21.4941667097,62.31,-27.26,68.0120849555,131.16
2020-12-12 13:00:00,92.9805000451,18.9,94.8819444817,22.5505000451,0,22.5505000451,70.43,18.9,72.9218410355,132.83,82.6305000451,-28.52,87.4139001401,22.5505000451,0,22.5505000451,60.08,-28.52,66.5056148006,131.61
2020-12-12 13:30:00,93.8516667015,18.69,95.6945737367,17.4016667015,0,17.4016667015,76.45,18.69,78.7014523373,132.63,83.5316667015,-28.41,88.2307624467,17.4016667015,0,17.4016667015,66.13,-28.41,71.9743357038,131.4
2020-12-12 14:00:00,92.2528333616,18.56,94.1013223247,14.1528333616,0,14.1528333616,78.1,18.56,80.275049673,132.63,82.1128333616,-28.44,86.898509784,14.1528333616,0,14.1528333616,67.96,-28.44,73.670857196,131.3
2020-12-12 14:30:00,92.2520000248,18.27,94.0437366791,12.4020000248,0,12.4020000248,79.85,18.27,81.9134628739,132.48,82.0020000248,-28.68,86.8727253404,12.4020000248,0,12.4020000248,69.6,-28.68,75.2775026153,131.2
2020-12-12 15:00:00,92.5570000218,18.03,94.2967610951,10.8870000218,0,10.8870000218,81.67,18.03,83.6365338832,132.48,82.4970000218,-28.76,87.3664272624,10.8870000218,0,10.8870000218,71.61,-28.76,77.1694868455,131.2
2020-12-12 15:30:00,94.3465000166,17.9,96.0295374631,8.2865000166,0,8.2865000166,86.06,17.9,87.9018407088,131.87,84.1365000166,-28.5,88.8324300863,8.2865000166,0,8.2865000166,75.85,-28.5,81.0276033213,130.64
2020-12-12 16:00:00,99.3503333436,18.19,101.0018061001,5.1403333436,0,5.1403333436,94.21,18.19,95.9499880146,131.29,89.0303333436,-20.04,91.2578865374,5.1403333436,0,5.1403333436,83.89,-20.04,86.2504127526,130.47
2020-12-12 16:30:00,106.977833348,13.27,107.7977259864,7.327833348,0,7.327833348,99.65,13.27,100.5296742261,131.5,97.097833348,1.3599999999999999,97.1073572953,7.327833348,0,7.327833348,89.77,1.3599999999999999,89.7803012915,132.37
2020-12-12 17:00:00,118.8442032836,15.6,119.863691976,8.5742032836,0,8.5742032836,110.27,15.6,111.3680066267,130.96,108.3242032836,2.99,108.3654609044,8.5742032836,0,8.5742032836,99.75,2.99,99.7948024699,131.97
2020-12-12 17:30:00,126.6593469747,15.99,127.6646790466,17.3393469747,0,17.3393469747,109.32,15.99,110.4832227082,131.13,115.3693469747,3.02,115.4088671696,17.3393469747,0,17.3393469747,98.03,3.02,98.0765073807,132.21
2020-12-12 18:00:00,125.4392676159,18.06,126.7326850501,7.4692676159,0,7.4692676159,117.97,18.06,119.344394506,130.49,114.1292676159,5.19,114.2472136489,7.4692676159,0,7.4692676159,106.66,5.19,106.7861962053,131.56
2020-12-12 18:30:00,123.0821666941,15.26,124.0245433699,13.7121666941,0,13.7121666941,109.37,15.26,110.4294548569,131.4,111.6521666941,2.16,111.6730581989,13.7121666941,0,13.7121666941,97.94,2.16,97.9638157689,132.53
2020-12-12 19:00:00,117.2301666902,18.74,118.7185730297,11.7501666902,0,11.7501666902,105.48,18.74,107.1317786653,130.84,106.3801666902,4.46,106.473618634,11.7501666902,0,11.7501666902,94.63,4.46,94.7350436745,132.1
2020-12-12 19:30:00,112.8940000198,18.62,114.4192275821,9.9240000198,0,9.9240000198,102.97,18.62,104.6399794534,130.93,102.5140000198,6.3,102.7074009021,9.9240000198,0,9.9240000198,92.59,6.3,92.8040845006,131.92
2020-12-12 20:00:00,107.1396666899,16.9,108.4643636336,11.6396666899,0,11.6396666899,95.5,16.9,96.9838130824,131.38,97.2696666899,3.44,97.3304765116,11.6396666899,0,11.6396666899,85.63,3.44,85.6990694232,132.48
2020-12-12 20:30:00,103.0340000198,16.36,104.3247562187,9.9240000198,0,9.9240000198,93.11,16.36,94.5363512095,131.75,93.8140000198,2.47,93.8465103226,9.9240000198,0,9.9240000198,83.89,2.47,83.9263546212,132.88
2020-12-12 21:00:00,101.8505000152,19.66,103.7306124215,7.6005000152,0,7.6005000152,94.25,19.66,96.2786482041,131.22,93.1305000152,4.7,93.24902162,7.6005000152,0,7.6005000152,85.53,4.7,85.6590386357,132.5
2020-12-12 21:30:00,94.1613333424,19.44,96.1471283857,4.5113333424,0,4.5113333424,89.65,19.44,91.7335058744,131.22,85.8413333424,4.76,85.9732057678,4.5113333424,0,4.5113333424,81.33,4.76,81.4691751523,132.5
2020-12-12 22:00:00,86.9021666759,18.44,88.8370427973,4.6321666759,0,4.6321666759,82.27,18.44,84.3112477668,130.77,78.9821666759,4.02,79.0844046119,4.6321666759,0,4.6321666759,74.35,4.02,74.4585985632,131.98
2020-12-12 22:30:00,82.1943333428,18.94,84.3482781903,4.7243333428,0,4.7243333428,77.47,18.94,79.7516426163,131.76,74.7143333428,4.52,74.8509319037,4.7243333428,0,4.7243333428,69.99,4.52,70.1358004161,132.93
2020-12-12 23:00:00,77.0956666762,18.55,79.2959287747,4.7656666762,0,4.7656666762,72.33,18.55,74.6708202714,132.43,69.9756666762,5.7,70.2074349822,4.7656666762,0,4.7656666762,65.21,5.7,65.4586441962,133.39
2020-12-12 23:30:00,75.0653333431,18.32,77.2685360927,4.8753333431,0,4.8753333431,70.19,18.32,72.5414260957,132.77,68.0953333431,5.88,68.3487294915,4.8753333431,0,4.8753333431,63.22,5.88,63.4928562911,133.66
2020-12-13 00:00:00,72.7188333432,18.09,74.9351507825,4.9288333432,0,4.9288333432,67.79,18.09,70.1621849717,133.15,65.9588333432,5.55,66.1919194162,4.9288333432,0,4.9288333432,61.03,5.55,61.281835808,134.04
2020-12-13 00:30:00,80.556333343,16.27,82.1829406974,4.836333343,0,4.836333343,75.72,16.27,77.4482491732,132.16,73.086333343,4.15,73.2040615098,4.836333343,0,4.836333343,68.25,4.15,68.3760557505,133.03
2020-12-13 01:00:00,81.7463333421,12.99,82.7719947499,4.3863333421,0,4.3863333421,77.36,12.99,78.443034745,131.64,74.2163333421,1.15,74.2252425712,4.3863333421,0,4.3863333421,69.83,1.15,69.8394687838,132.47
2020-12-13 01:30:00,80.2393333419,12.63,81.227258449,4.2593333419,0,4.2593333419,75.98,12.63,77.0225765604,131.88,72.7993333419,1.25,72.8100641053,4.2593333419,0,4.2593333419,68.54,1.25,68.5513975058,132.67
2020-12-13 02:00:00,77.7550000084,12.1,78.6908509696,4.2250000085,0,4.2250000085,73.53,12.1,74.5189298098,132.96,70.5550000084,0.63,70.5578126517,4.2250000085,0,4.2250000085,66.33,0.63,66.3329917914,133.7
2020-12-13 02:30:00,77.1561666751,12.23,78.1194403205,4.2061666751,0,4.2061666751,72.95,12.23,73.9680701384,133.26,69.9561666751,0.65,69.959186358,4.2061666751,0,4.2061666751,65.75,0.65,65.7532128493,134.03
2020-12-13 03:00:00,74.7966666758,12.79,75.882313129,4.5766666758,0,4.5766666758,70.22,12.79,71.3752933444,133.72,67.7066666758,-2.27,67.7447091096,4.5766666758,0,4.5766666758,63.13,-2.27,63.1707986335,134.41
2020-12-13 03:30:00,71.6176666766,18.36,73.9336173889,4.9676666766,0,4.9676666766,66.65,18.36,69.132569025,133.72,62.8276666766,-32.22,70.6076773448,4.9676666766,0,4.9676666766,57.86,-32.22,66.2261881736,132.63
2020-12-13 04:00:00,69.6036666779,22.74,73.2241627812,5.6136666779,0,5.6136666779,63.99,22.74,67.9104388147,133.87,60.9136666779,-27.07,66.6577804022,5.6136666779,0,5.6136666779,55.3,-27.07,61.5700812083,132.74
2020-12-13 04:30:00,67.8673333445,22.79,71.5916128837,5.5873333445,0,5.5873333445,62.28,22.79,66.3187944703,133.77,59.3473333445,-27.09,65.2378270262,5.5873333445,0,5.5873333445,53.76,-27.09,60.1997151156,132.84
2020-12-13 05:00:00,66.8396666779,27.2,72.1621856765,5.5996666779,0,5.5996666779,61.24,27.2,67.0087874834,133.4,58.4896666779,-22.15,62.5432938698,5.5996666779,0,5.5996666779,52.89,-22.15,57.3408632652,132.61
2020-12-13 05:30:00,67.0915000111,30.91,73.8694623897,5.5615000111,0,5.5615000111,61.53,30.91,68.8575994354,132.25,58.8015000111,-17.61,61.381825515,5.5615000111,0,5.5615000111,53.24,-17.61,56.0768196316,131.64
2020-12-13 06:00:00,67.8856666781,30.85,74.5666563574,5.7056666781,0,5.7056666781,62.18,30.85,69.4123540877,131.95,59.4656666781,-16.67,61.7580311657,5.7056666781,0,5.7056666781,53.76,-16.67,56.2852245265,131.27
2020-12-13 06:30:00,70.9228333446,30.44,77.1792840705,5.6428333446,0,5.6428333446,65.28,30.44,72.028272227,131.19,62.2228333446,-14.4,63.8673703031,5.6428333446,0,5.6428333446,56.58,-14.4,58.38369978,130.24
2020-12-13 07:00:00,72.815166677,27.72,77.9130727041,5.165166677,0,5.165166677,67.65,27.72,73.1089659344,131.31,63.955166677,-17.07,66.1940197048,5.165166677,0,5.165166677,58.79,-17.07,61.2180447254,130.17
2020-12-13 07:30:00,72.7528333429,17.37,74.7976714839,4.7728333429,0,4.7728333429,67.98,17.37,70.1640741405,131.63,63.8028333429,-28.26,69.7812950767,4.7728333429,0,4.7728333429,59.03,-28.26,65.4459204229,130.41
2020-12-13 08:00:00,76.1023333424,18.15,78.2367409863,4.5223333424,0,4.5223333424,71.58,18.15,73.8452361361,132.28,66.8423333424,-28.0,72.4699767259,4.5223333424,0,4.5223333424,62.32,-28.0,68.3211709502,130.94
2020-12-13 08:30:00,80.7333333416,17.9,82.6939000922,4.1533333416,0,4.1533333416,76.58,17.9,78.644175881,131.49,71.5433333416,-21.51,74.7069517892,4.1533333416,0,4.1533333416,67.39,-21.51,70.7396084241,130.5
2020-12-13 09:00:00,86.4950000087,15.55,87.8816677499,4.3550000087,0,4.3550000087,82.14,15.55,83.598935998,131.7,78.4450000087,3.98,78.5459001245,4.3550000087,0,4.3550000087,74.09,3.98,74.1968227083,132.43
2020-12-13 09:30:00,91.2763333439,17.31,92.9032030056,5.2663333439,0,5.2663333439,86.01,17.31,87.734578132,132.36,83.1163333439,3.01,83.1708180105,5.2663333439,0,5.2663333439,77.85,3.01,77.9081677361,133.22
2020-12-13 10:00:00,95.1305000112,20.06,97.2225057915,5.5905000112,0,5.5905000112,89.54,20.06,91.7595510015,131.27,86.6105000112,4.97,86.7529804225,5.5905000112,0,5.5905000112,81.02,4.97,81.1722939186,132.33
2020-12-13 10:30:00,98.1890000109,13.89,99.1665862231,5.4490000109,0,5.4490000109,92.74,13.89,93.7744085559,131.01,89.3290000109,0.43,89.3300349432,5.4490000109,0,5.4490000109,83.88,0.43,83.8811021625,132.33
2020-12-13 11:00:00,100.1716666792,12.73,100.9773029214,6.2616666792,0,6.2616666792,93.91,12.73,94.7688820236,131.18,91.1816666792,-1.51,91.1941688837,6.2616666792,0,6.2616666792,84.92,-1.51,84.9334239272,132.88
2020-12-13 11:30:00,102.3238333537,12.52,103.0869403572,10.2038333537,0,10.2038333537,92.12,12.52,92.9669016371,131.18,93.0838333537,-1.9,93.1032224567,10.2038333537,0,10.2038333537,82.88,-1.9,82.9017756143,132.88
2020-12-13 12:00:00,103.7380000268,12.34,104.4693651247,13.3980000268,0,13.3980000268,90.34,12.34,91.1788966812,131.18,94.2880000268,-2.26,94.3150812386,13.3980000268,0,13.3980000268,80.89,-2.26,80.9215651109,133.0
2020-12-13 12:30:00,104.9810000298,12.42,105.7131343177,14.9210000298,0,14.9210000298,90.06,12.42,90.9123753952,130.99,95.4310000298,-2.51,95.4640029891,14.9210000298,0,14.9210000298,80.51,-2.51,80.5491166929,132.92
2020-12-13 13:00:00,105.9416666966,11.78,106.5945830821,14.9716666966,0,14.9716666966,90.97,11.78,91.7295443137,131.84,96.1216666966,-1.6099999999999999,96.1351491835,14.9716666966,0,14.9716666966,81.15,-1.6099999999999999,81.16596947,133.56
2020-12-13 13:30:00,105.3235000265,12.33,106.0427675885,13.2635000265,0,13.2635000265,92.06,12.33,92.8820353997,131.84,95.6435000265,-0.84,95.6471886535,13.2635000265,0,13.2635000265,82.38,-0.84,82.3842824816,133.47
2020-12-13 14:00:00,103.5533333571,19.58,105.3881836326,11.9033333571,0,11.9033333571,91.65,19.58,93.7181887362,132.07,94.1933333571,5.31,94.3428860536,11.9033333571,0,11.9033333571,82.29,5.31,82.4611435768,133.82
2020-12-13 14:30:00,102.1850000206,19.72,104.0704214905,10.2850000206,0,10.2850000206,91.9,19.72,93.9919592306,132.39,92.7750000206,5.31,92.9268353535,10.2850000206,0,10.2850000206,82.49,5.31,82.6607294911,134.05
2020-12-13 15:00:00,104.0428333538,19.56,105.8655032212,10.2228333538,0,10.2228333538,93.82,19.56,95.8372891937,132.54,94.5728333538,5.12,94.7113256615,10.2228333538,0,10.2228333538,84.35,5.12,84.505247766,134.23
2020-12-13 15:30:00,105.7108333532,19.48,107.4907004732,9.9108333532,0,9.9108333532,95.8,19.48,97.7604746306,132.69,96.1508333532,5.03,96.2823122619,9.9108333532,0,9.9108333532,86.24,5.03,86.3865643489,134.12
2020-12-13 16:00:00,108.0538333507,20.61,110.001831811,8.6938333507,0,8.6938333507,99.36,20.61,101.4750299335,131.93,98.3438333507,6.13,98.5346967221,8.6938333507,0,8.6938333507,89.65,6.13,89.8593311793,133.28
2020-12-13 16:30:00,115.589500014,23.2,117.8947518488,6.989500014,0,6.989500014,108.6,23.2,111.0504389906,130.17,105.439500014,9.25,105.8444644901,6.989500014,0,6.989500014,98.45,9.25,98.8835931791,131.5
2020-12-13 17:00:00,120.443469542,16.05,121.5081555094,10.613469542,0,10.613469542,109.83,16.05,110.9965377838,130.81,109.543469542,1.58,109.5548635127,10.613469542,0,10.613469542,98.93,1.58,98.9426161975,132.22
