Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-13 17:30:00,125.3681801852,9.88,125.7568884911,15.8581801852,0,15.8581801852,109.51,9.88,109.9547838887,131.95,114.0881801852,-5.52,114.2216409354,15.8581801852,0,15.8581801852,98.23,-5.52,98.3849749708,133.4
2020-12-13 18:00:00,124.8415135821,9.53,125.2047299964,17.8415135821,0,17.8415135821,107.0,9.53,107.4235584032,132.25,113.5915135821,-5.96,113.7477628698,17.8415135821,0,17.8415135821,95.75,-5.96,95.9353120597,133.73
2020-12-13 18:30:00,118.8585015225,13.17,119.5859200917,12.1585015225,0,12.1585015225,106.7,13.17,107.5097153749,131.2,108.2085015225,-1.74,108.2224902769,12.1585015225,0,12.1585015225,96.05,-1.74,96.0657592485,132.6
2020-12-13 19:00:00,114.8773333519,13.42,115.658541051,9.2973333519,0,9.2973333519,105.58,13.42,106.4294733615,131.34,104.7273333519,-1.2,104.7342081223,9.2973333519,0,9.2973333519,95.43,-1.2,95.437544499,132.7
2020-12-13 19:30:00,111.7526666807,13.61,112.5783754113,7.0026666807,0,7.0026666807,104.75,13.61,105.6304624623,131.78,102.3426666807,-1.8399999999999999,102.3592058552,7.0026666807,0,7.0026666807,95.34,-1.8399999999999999,95.3577537487,133.19
2020-12-13 20:00:00,103.7336666743,12.03,104.428896871,3.8136666743000003,0,3.8136666743000003,99.92,12.03,100.6415783859,132.14,94.9336666743,-3.7199999999999998,95.006523293,3.8136666743000003,0,3.8136666743000003,91.12,-3.7199999999999998,91.1959034168,133.56
2020-12-13 20:30:00,98.4640000077,10.3,99.0012590704,3.8740000077000003,0,3.8740000077000003,94.59,10.3,95.149136097,132.23,90.0640000077,-5.37,90.2239491343,3.8740000077000003,0,3.8740000077000003,86.19,-5.37,86.3571247784,133.56
2020-12-13 21:00:00,93.4691666744,8.75,93.8778334795,3.8491666744,0,3.8491666744,89.62,8.75,90.0461376184,132.36,85.4291666744,-6.5,85.6760907061,3.8491666744,0,3.8491666744,81.58,-6.5,81.8385385989,133.71
2020-12-13 21:30:00,86.8726666799,11.99,87.6961818786,6.6326666799,0,6.6326666799,80.24,11.99,81.1308677385,132.04,78.6726666799,-1.69,78.6908163799,6.6326666799,0,6.6326666799,72.04,-1.69,72.0598202884,133.17
2020-12-13 22:00:00,81.1216666766,16.35,82.7529292798,4.9516666766,0,4.9516666766,76.17,16.35,77.9050152429,131.87,73.4216666766,3.12,73.4879278356,4.9516666766,0,4.9516666766,68.47,3.12,68.541048285,132.96
2020-12-13 22:30:00,75.2273333454,11.72,76.1348151785,6.0273333454,0,6.0273333454,69.2,11.72,70.1854571831,132.23,67.9773333454,-1.5899999999999999,67.9959259717,6.0273333454,0,6.0273333454,61.95,-1.5899999999999999,61.9704009992,133.32
2020-12-13 23:00:00,69.5406666802,9.54,70.1919932922,6.7806666802,0,6.7806666802,62.76,9.54,63.4809357209,133.14,62.3506666802,-4.73,62.5298211693,6.7806666802,0,6.7806666802,55.57,-4.73,55.7709404619,133.93
2020-12-13 23:30:00,68.6723333408,14.9,70.2701883195,3.7123333408,0,3.7123333408,64.96,14.9,66.6469174081,132.82,59.7623333408,-33.95,68.7323721861,3.7123333408,0,3.7123333408,56.05,-33.95,65.530183885,132.32
2020-12-14 00:00:00,66.9818333408,15.01,68.6430338613,3.7118333408,0,3.7118333408,63.27,15.01,65.026094762,133.25,58.2018333408,-34.0,67.405143752,3.7118333408,0,3.7118333408,54.49,-34.0,64.227409258,132.59
2020-12-14 00:30:00,75.6845000073,15.95,77.3469200509,3.6645000073,0,3.6645000073,72.02,15.95,73.7650520233,132.17,66.3145000073,-31.74,73.5189806188,3.6645000073,0,3.6645000073,62.65,-31.74,70.2314039444,131.35
2020-12-14 01:00:00,77.3220000073,16.38,79.0379407951,3.6720000073,0,3.6720000073,73.65,16.38,75.4494990043,131.68,67.9420000073,-31.26,74.7883879021,3.6720000073,0,3.6720000073,64.27,-31.26,71.4690177629,130.65
2020-12-14 01:30:00,75.9175000074,16.2,77.6267145213,3.7075000074,0,3.7075000074,72.21,16.2,74.0048924058,131.93,66.6475000074,-31.75,73.8237885592,3.7075000074,0,3.7075000074,62.94,-31.75,70.494723916,130.95
2020-12-14 02:00:00,73.375833341,15.71,75.0387701024,3.8158333410000003,0,3.8158333410000003,69.56,15.71,71.3119744503,132.51,64.335833341,-32.49,72.0742641425,3.8158333410000003,0,3.8158333410000003,60.52,-32.49,68.6896680732,131.55
2020-12-14 02:30:00,72.192333345,15.39,73.8145317251,5.812333345,0,5.812333345,66.38,15.39,68.1407110324,132.66,62.782333345,-33.08,70.9641302366,5.812333345,0,5.812333345,56.97,-33.08,65.8776692059,131.66
2020-12-14 03:00:00,70.8308333408,15.31,72.4665650611,3.7408333408,0,3.7408333408,67.09,15.31,68.8147091834,132.76,61.7508333408,-32.75,69.897982219,3.7408333408,0,3.7408333408,58.01,-32.75,66.6162337572,131.94
2020-12-14 03:30:00,68.4210000074,14.52,69.9447184712,3.7210000074,0,3.7210000074,64.7,14.52,66.3092783855,133.48,59.3210000074,-33.02,67.891836342,3.7210000074,0,3.7210000074,55.6,-33.02,64.6659137413,132.36
2020-12-14 04:00:00,65.952166674,15.07,67.6520006281,3.6421666740000003,0,3.6421666740000003,62.31,15.07,64.1064817316,133.48,57.172166674,-34.28,66.6616459607,3.6421666740000003,0,3.6421666740000003,53.53,-34.28,63.565551205,132.73
2020-12-14 04:30:00,64.1421666763,14.16,65.6865522457,4.8121666763,0,4.8121666763,59.33,14.16,60.9963482514,134.08,55.2821666763,-35.26,65.5696999568,4.8121666763,0,4.8121666763,50.47,-35.26,61.5669432407,133.04
2020-12-14 05:00:00,63.0820000109,13.91,64.5974211976,5.4720000109,0,5.4720000109,57.61,13.91,59.2655059879,133.62,54.1720000109,-35.07,64.5330185656,5.4720000109,0,5.4720000109,48.7,-35.07,60.0132893616,132.52
2020-12-14 05:30:00,64.7526666773,14.05,66.2594170049,5.3326666773,0,5.3326666773,59.42,14.05,61.0584875345,133.17,55.8426666773,-34.54,65.6613662791,5.3326666773,0,5.3326666773,50.51,-34.54,61.1904543209,132.08
2020-12-14 06:00:00,67.7130000091,15.11,69.378400603,4.5530000091,0,4.5530000091,63.16,15.11,64.9422643584,132.44,58.7330000091,-33.13,67.4326492885,4.5530000091,0,4.5530000091,54.18,-33.13,63.5064508534,131.42
2020-12-14 06:30:00,75.8006666746,16.53,77.5820982464,3.9506666746,0,3.9506666746,71.85,16.53,73.7269516527,131.45,66.2506666746,-29.76,72.6278764306,3.9506666746,0,3.9506666746,62.3,-29.76,69.0430850991,130.31
2020-12-14 07:00:00,83.2130000074,16.39,84.8117649282,3.7230000074,0,3.7230000074,79.49,16.39,81.1621352602,131.45,73.1930000074,-30.01,79.1063546758,3.7230000074,0,3.7230000074,69.47,-30.01,75.6748372975,130.31
2020-12-14 07:30:00,90.330666674,15.1,91.5840561548,3.650666674,0,3.650666674,86.68,15.1,87.9854101542,130.77,80.980666674,-5.74,81.1838406024,3.650666674,0,3.650666674,77.33,-5.74,77.5427398278,131.19
2020-12-14 08:00:00,96.2585000072,12.14,97.0210205246,3.5985000072,0,3.5985000072,92.66,12.14,93.4518870864,131.1,87.3685000072,11.33,88.1000777157,3.5985000072,0,3.5985000072,83.77,11.33,84.5327262071,132.71
2020-12-14 08:30:00,99.3508333407,13.41,100.2517640018,3.6608333407,0,3.6608333407,95.69,13.41,96.6250702458,130.43,89.9608333407,12.23,90.7883496675,3.6608333407,0,3.6608333407,86.3,12.23,87.162279112,132.19
2020-12-14 09:00:00,101.1325000081,14.71,102.1967057096,4.0525000081,0,4.0525000081,97.08,14.71,98.1881382856,130.02,91.8625000081,12.7,92.7362329823,4.0525000081,0,4.0525000081,87.81,12.7,88.7236501729,131.91
2020-12-14 09:30:00,103.9821666836,15.01,105.059940454,8.4421666836,0,8.4421666836,95.54,15.01,96.7119005087,130.22,94.7421666836,11.89,95.4853404869,8.4421666836,0,8.4421666836,86.3,11.89,87.1152231243,132.11
2020-12-14 10:00:00,101.3908333611,20.61,103.4643570978,13.8808333611,0,13.8808333611,87.51,20.61,89.9042390547,131.22,92.3208333611,17.5,93.9648140129,13.8808333611,0,13.8808333611,78.44,17.5,80.3684241478,133.1
2020-12-14 10:30:00,102.1853333608,20.67,104.2549339555,13.7453333608,0,13.7453333608,88.44,20.67,90.8233587796,131.62,92.9853333608,17.53,94.6233222849,13.7453333608,0,13.7453333608,79.24,17.53,81.1558901128,133.55
2020-12-14 11:00:00,101.916666699,22.19,104.3043769506,16.186666699,0,16.186666699,85.73,22.19,88.5552313531,131.77,92.996666699,16.87,94.5144270317,16.186666699,0,16.186666699,76.81,16.87,78.6407845841,133.97
2020-12-14 11:30:00,100.8960000323,22.64,103.4048955443,16.1660000323,0,16.1660000323,84.73,22.64,87.7025797796,131.86,92.5060000323,16.31,93.9328278185,16.1660000323,0,16.1660000323,76.34,16.31,78.0628701753,134.16
2020-12-14 12:00:00,100.817000031,21.97,103.1830819235,15.477000031,0,15.477000031,85.34,21.97,88.1226219537,132.26,92.287000031,15.72,93.6162847731,15.477000031,0,15.477000031,76.81,15.72,78.4021332618,134.55
2020-12-14 12:30:00,101.5916666955,21.77,103.8980252073,14.4116666955,0,14.4116666955,87.18,21.77,89.8570269929,131.89,93.1516666955,15.66,94.4588196419,14.4116666955,0,14.4116666955,78.74,15.66,80.2821474551,134.11
2020-12-14 13:00:00,101.679500027,21.53,103.9339291364,13.489500027,0,13.489500027,88.19,21.53,90.7800473672,131.73,93.189500027,15.75,94.511086203,13.489500027,0,13.489500027,79.7,15.75,81.2413226136,133.94
2020-12-14 13:30:00,103.5340000195,22.77,106.0083112781,9.7340000195,0,9.7340000195,93.8,22.77,96.52415708,131.34,94.9640000195,16.86,96.4490585734,9.7340000195,0,9.7340000195,85.23,16.86,86.8816004687,133.59
2020-12-14 14:00:00,101.1503333472,22.86,103.7013478034,6.9203333472,0,6.9203333472,94.23,22.86,96.9632533489,131.54,92.49033334719999,16.85,94.0126813928,6.9203333472,0,6.9203333472,85.57,16.85,87.213229501,133.78
2020-12-14 14:30:00,100.313166688,21.66,102.624982392,10.643166688,0,10.643166688,89.67,21.66,92.248926823,131.54,91.813166688,15.39,93.094090453,10.643166688,0,10.643166688,81.17,15.39,82.6161061779,133.78
2020-12-14 15:00:00,99.2270000254,19.22,101.0712913444,12.6770000254,0,12.6770000254,86.55,19.22,88.6583944136,131.65,90.4370000254,15.59,91.7709053763,12.6770000254,0,12.6770000254,77.76,15.59,79.3074126422,133.59
2020-12-14 15:30:00,99.0996666884,19.51,101.0019011591,10.8596666884,0,10.8596666884,88.24,19.51,90.3711109813,130.74,90.3196666884,15.33,91.6114135395,10.8596666884,0,10.8596666884,79.46,15.33,80.9252772624,132.75
2020-12-14 16:00:00,104.9466666802,21.46,107.1183198491,6.7766666802,0,6.7766666802,98.17,21.46,100.4882107513,129.47,95.5466666802,18.11,97.2478154701,6.7766666802,0,6.7766666802,88.77,18.11,90.5984823272,131.78
2020-12-14 16:30:00,110.1591666829,10.53,110.6612981321,8.1291666829,0,8.1291666829,102.03,10.53,102.571934758,130.23,100.0891666829,7.29,100.3542992965,8.1291666829,0,8.1291666829,91.96,7.29,92.2484997168,132.25
2020-12-14 17:00:00,118.7948333559,9.44,119.1693166552,11.2948333559,0,11.2948333559,107.5,9.44,107.913685879,130.48,107.9148333559,5.86,108.0738213363,11.2948333559,0,11.2948333559,96.62,5.86,96.7975412911,132.46
2020-12-14 17:30:00,121.5178333621,8.26,121.7982406483,14.4078333621,0,14.4078333621,107.11,8.26,107.4280210187,130.17,109.9578333621,4.54,110.0515184707,14.4078333621,0,14.4078333621,95.55,4.54,95.6577968594,132.32
2020-12-14 18:00:00,121.4446666959,7.77,121.6929741968,14.6046666959,0,14.6046666959,106.84,7.77,107.1221662402,130.56,109.9646666959,4.14,110.0425714055,14.6046666959,0,14.6046666959,95.36,4.14,95.449825563,132.6
2020-12-14 18:30:00,118.629000028,7.0,118.8353467939,13.979000028,0,13.979000028,104.65,7.0,104.8838524273,131.52,107.559000028,2.41,107.5859962403,13.979000028,0,13.979000028,93.58,2.41,93.6110276623,133.63
2020-12-14 19:00:00,113.1441666918,8.96,113.4983879021,12.5641666918,0,12.5641666918,100.58,8.96,100.9783046005,131.99,102.8141666918,2.7,102.8496128944,12.5641666918,0,12.5641666918,90.25,2.7,90.2903787787,134.27
2020-12-14 19:30:00,110.0598333524,12.66,110.785569988,9.5498333524,0,9.5498333524,100.51,12.66,101.3041741489,131.92,100.2498333524,6.74,100.4761498426,9.5498333524,0,9.5498333524,90.7,6.74,90.9500830126,134.16
2020-12-14 20:00:00,106.7975000144,9.66,107.2334910806,7.1975000144,0,7.1975000144,99.6,9.66,100.0673553163,131.76,97.5475000144,3.9,97.6254309033,7.1975000144,0,7.1975000144,90.35,3.9,90.4341334895,133.92
2020-12-14 20:30:00,100.5271666786,9.63,100.9873662416,5.9471666786,0,5.9471666786,94.58,9.63,95.0689923161,131.62,91.5971666786,4.11,91.6893289513,5.9471666786,0,5.9471666786,85.65,4.11,85.7485545068,133.75
2020-12-14 21:00:00,94.8186666791,8.89,95.2345087183,6.2386666791,0,6.2386666791,88.58,8.89,89.0249880651,131.43,86.2886666791,3.61,86.3641482171,6.2386666791,0,6.2386666791,80.05,3.61,80.1313584061,133.52
2020-12-14 21:30:00,92.91700001,8.75,93.3280846844,4.99700001,0,4.99700001,87.92,8.75,88.3543371884,131.22,84.89700001,3.65,84.9754265108,4.99700001,0,4.99700001,79.9,3.65,79.9833263874,133.52
2020-12-14 22:00:00,86.18483334,7.54,86.5140283298,3.34483334,0,3.34483334,82.84,7.54,83.1824332416,132.0,78.58483334,3.9699999999999998,78.6850489679,3.34483334,0,3.34483334,75.24,3.9699999999999998,75.3446647083,133.95
2020-12-14 22:30:00,80.7571666735,14.86,82.1129683371,3.3971666735,0,3.3971666735,77.36,14.86,78.774292761,132.0,73.6571666735,11.87,74.6074735021,3.3971666735,0,3.3971666735,70.26,11.87,71.2556278479,133.77
2020-12-14 23:00:00,75.4696666735,15.21,76.9871072831,3.4396666735,0,3.4396666735,72.03,15.21,73.6183740652,132.08,68.9096666735,12.41,70.0182137808,3.4396666735,0,3.4396666735,65.47,12.41,66.6357936848,133.86
2020-12-14 23:30:00,72.5053333402,17.47,74.5803208814,3.4153333402,0,3.4153333402,69.09,17.47,71.2645002789,132.74,65.0653333402,-6.87,65.4270166114,3.4153333402,0,3.4153333402,61.65,-6.87,62.0316000116,133.32
2020-12-15 00:00:00,69.6073333399,17.51,71.7759078987,3.2673333399,0,3.2673333399,66.34,17.51,68.6119209759,132.19,61.5573333399,-18.26,64.208511024,3.2673333399,0,3.2673333399,58.29,-18.26,61.0831539788,131.87
2020-12-15 00:30:00,78.1063333397,11.19,78.9038364579,3.1763333397,0,3.1763333397,74.93,11.19,75.7609464038,131.12,69.4563333397,-22.93,73.1434695718,3.1763333397,0,3.1763333397,66.28,-22.93,70.1343232661,130.66
2020-12-15 01:00:00,79.7236666731,9.16,80.2481689997,3.2336666731,0,3.2336666731,76.49,9.16,77.0365218581,131.41,70.9436666731,-25.1,75.252998884,3.2336666731,0,3.2336666731,67.71,-25.1,72.2125619266,130.95
2020-12-15 01:30:00,78.5156666732,8.85,79.0128623272,3.2556666732,0,3.2556666732,75.26,8.85,75.7785596327,132.16,69.8156666732,-25.68,74.3887741062,3.2556666732,0,3.2556666732,66.56,-25.68,71.3421053796,131.72
2020-12-15 02:00:00,75.6195000068,11.85,76.5423495934,3.3895000068,0,3.3895000068,72.23,11.85,73.1955968621,132.37,67.2095000068,-23.69,71.2624234163,3.3895000068,0,3.3895000068,63.82,-23.69,68.0750211164,132.02
2020-12-15 02:30:00,75.3455000069,14.37,76.7035936008,3.4255000069,0,3.4255000069,71.92,14.37,73.3415523424,132.37,66.9555000069,-21.62,70.3595294268,3.4255000069,0,3.4255000069,63.53,-21.62,67.1080121893,132.02
2020-12-15 03:00:00,72.5798333433,14.1,73.9367446412,4.9898333433,0,4.9898333433,67.59,14.1,69.045043993,132.66,64.2298333433,-23.02,68.2304322961,4.9898333433,0,4.9898333433,59.24,-23.02,63.5554718337,132.4
2020-12-15 03:30:00,70.3795000066,15.26,72.0148708336,3.3095000066,0,3.3095000066,67.07,15.26,68.7841006338,133.07,62.6895000066,-24.42,67.27785528,3.3095000066,0,3.3095000066,59.38,-24.42,64.2053019618,133.09
2020-12-15 04:00:00,68.4205000069,13.2,69.6821700379,3.4505000069,0,3.4505000069,64.97,13.2,66.2973672177,133.71,60.3405000069,-22.97,64.5646717724,3.4505000069,0,3.4505000069,56.89,-22.97,61.3522045244,133.29
2020-12-15 04:30:00,67.1298333402,12.66,68.3131767984,3.4498333402,0,3.4498333402,63.68,12.66,64.9262504693,133.86,59.0498333402,-22.22,63.0920852208,3.4498333402,0,3.4498333402,55.6,-22.22,59.8756077213,133.29
2020-12-15 05:00:00,65.9928333421,12.48,67.1625226784,4.3928333421,0,4.3928333421,61.6,12.48,62.8514948112,133.73,57.8228333421,-22.39,62.0063880234,4.3928333421,0,4.3928333421,53.43,-22.39,57.9316580118,133.15
2020-12-15 05:30:00,67.4803333409,12.41,68.6119777283,3.7703333409,0,3.7703333409,63.71,12.41,64.9074125197,133.07,59.3503333409,-22.07,63.3209836284,3.7703333409,0,3.7703333409,55.58,-22.07,59.8015158671,132.53
2020-12-15 06:00:00,70.3983333403,13.42,71.6660431243,3.4983333403,0,3.4983333403,66.9,13.42,68.2327370109,132.93,62.0183333403,-21.11,65.5126382488,3.4983333403,0,3.4983333403,58.52,-21.11,62.2111123514,132.38
2020-12-15 06:30:00,77.1940000174,15.64,78.7624481507,8.6940000174,0,8.6940000174,68.5,15.64,70.2627895831,132.84,68.1240000174,-21.11,71.3197832187,8.6940000174,0,8.6940000174,59.43,-21.11,63.0678761336,132.52
2020-12-15 07:00:00,84.7843333511,23.59,88.0049503255,8.8943333511,0,8.8943333511,75.89,23.59,79.4718830782,131.58,75.0543333511,-11.54,75.9363190758,8.8943333511,0,8.8943333511,66.16,-11.54,67.1588951666,131.4
2020-12-15 07:30:00,92.2068333477,17.58,93.8677607915,7.2068333477,0,7.2068333477,85.0,17.58,86.7989423899,131.44,81.9268333477,-17.24,83.7211061943,7.2068333477,0,7.2068333477,74.72,-17.24,76.6830880964,131.06
2020-12-15 08:00:00,96.7213333536,15.7,97.9872763459,10.1213333536,0,10.1213333536,86.6,15.7,88.0116469565,132.36,88.4613333536,-43.51,98.5825927773,10.1213333536,0,10.1213333536,78.34,-43.51,89.6118055839,133.4
2020-12-15 08:30:00,98.3476666895,24.28,101.3004538157,11.3976666895,0,11.3976666895,86.95,24.28,90.2763584777,132.36,89.1576666895,-60.02,107.4778578569,11.3976666895,0,11.3976666895,77.76,-60.02,98.2294151464,132.94
2020-12-15 09:00:00,100.5666666952,24.88,103.5985948273,14.2666666952,0,14.2666666952,86.3,24.88,89.8148339641,132.52,91.4466666952,-59.56,109.1324262063,14.2666666952,0,14.2666666952,77.18,-59.56,97.4892096593,133.04
2020-12-15 09:30:00,102.8253333622,25.75,106.0005267961,14.4253333622,0,14.4253333622,88.4,25.75,92.0740055607,132.44,93.7153333622,-58.77,110.6186087744,14.4253333622,0,14.4253333622,79.29,-58.77,98.6955774085,133.04
2020-12-15 10:00:00,101.3310000266,27.69,105.0462168115,13.3210000266,0,13.3210000266,88.01,27.69,92.263189843,132.6,92.1110000266,-49.69,104.6591249051,13.3210000266,0,13.3210000266,78.79,-49.69,93.1502023616,133.04
2020-12-15 10:30:00,101.7956666916,24.02,104.5911954095,12.4756666916,0,12.4756666916,89.32,24.02,92.4933662486,131.36,91.7856666916,1.53,91.798417797,12.4756666916,0,12.4756666916,79.31,1.53,79.3247565392,131.65
2020-12-15 11:00:00,103.1310000266,24.44,105.9873424824,13.2910000266,0,13.2910000266,89.84,24.44,93.1049901992,131.36,93.0910000266,2.17,93.1162885104,13.2910000266,0,13.2910000266,79.8,2.17,79.8294989337,131.65
2020-12-15 11:30:00,104.979666696,25.38,108.0040500148,14.669666696,0,14.669666696,90.31,25.38,93.8085310619,131.7,94.439666696,2.69,94.4779696313,14.669666696,0,14.669666696,79.77,2.69,79.8153431365,132.15
2020-12-15 12:00:00,102.6853333549,25.2,105.7322925421,10.7953333549,0,10.7953333549,91.89,25.2,95.2828006515,131.7,92.1653333549,2.42,92.1970990456,10.7953333549,0,10.7953333549,81.37,2.42,81.4059782817,132.01
2020-12-15 12:30:00,103.4466666989,24.38,106.280747321,16.1266666989,0,16.1266666989,87.32,24.38,90.6596205595,131.91,93.0766666989,1.5,93.0887527244,16.1266666989,0,16.1266666989,76.95,1.5,76.9646184945,132.24
2020-12-15 13:00:00,102.7558333643,23.93,105.505479433,15.4758333643,0,15.4758333643,87.28,23.93,90.5010679495,132.09,92.8658333643,1.26,92.8743807863,15.4758333643,0,15.4758333643,77.39,1.26,77.4002564595,132.4
2020-12-15 13:30:00,102.6215000411,22.17,104.988957375,20.5415000411,0,20.5415000411,82.08,22.17,85.0213814284,132.52,92.8315000411,-2.13,92.8559330354,20.5415000411,0,20.5415000411,72.29,-2.13,72.3213730511,132.96
2020-12-15 14:00:00,100.5491667062,21.57,102.8367630049,19.7791667062,0,19.7791667062,80.77,21.57,83.6005849262,132.7,90.8291667062,-3.12,90.8827372197,19.7791667062,0,19.7791667062,71.05,-3.12,71.1184708778,133.16
2020-12-15 14:30:00,98.9321667026,21.05,101.1468047368,17.9421667026,0,17.9421667026,80.99,21.05,83.6808377109,132.7,89.3021667026,-3.51,89.3711199313,17.9421667026,0,17.9421667026,71.36,-3.51,71.4462714213,133.16
2020-12-15 15:00:00,97.4863333666,21.04,99.7309720862,16.6363333666,0,16.6363333666,80.85,21.04,83.5428279387,132.44,88.0363333666,-4.26,88.1393419117,16.6363333666,0,16.6363333666,71.4,-4.26,71.5269711368,132.94
2020-12-15 15:30:00,100.2668333474,22.81,102.8286631709,7.0168333474,0,7.0168333474,93.25,22.81,95.9992635388,131.66,90.5768333474,-2.58,90.6135703923,7.0168333474,0,7.0168333474,83.56,-2.58,83.599820574,132.27
2020-12-15 16:00:00,104.80183334110001,23.74,107.4570233705,3.8818333411,0,3.8818333411,100.92,23.74,103.674654569,130.62,94.5218333411,0.11,94.5218973475,3.8818333411,0,3.8818333411,90.64,0.11,90.6400667475,131.12
2020-12-15 16:30:00,112.0753333403,19.16,113.7013014145,3.4853333403,0,3.4853333403,108.59,19.16,110.2673736878,130.36,101.7453333403,-5.99,101.9215038965,3.4853333403,0,3.4853333403,98.26,-5.99,98.4424080364,131.0
2020-12-15 17:00:00,121.7869026164,11.48,122.3267756826,6.7669026164,0,6.7669026164,115.02,11.48,115.5914823852,131.07,110.7969026164,-14.68,111.76518254530001,6.7669026164,0,6.7669026164,104.03,-14.68,105.0606648561,131.78
2020-12-15 17:30:00,126.5845136585,9.41,126.9337906082,12.4245136585,0,12.4245136585,114.16,9.41,114.5471680139,131.31,115.9645136585,-21.9,118.0143145049,12.4245136585,0,12.4245136585,103.54,-21.9,105.8307214376,132.59
2020-12-15 18:00:00,124.6102676208,8.58,124.9053049174,3.7502676208,0,3.7502676208,120.86,8.58,121.1641696212,131.89,116.6402676208,-43.4,124.4528506328,3.7502676208,0,3.7502676208,112.89,-43.4,120.9450788581,134.16
2020-12-15 18:30:00,122.1978333399,13.2,122.9087078809,3.2778333399,0,3.2778333399,118.92,13.2,119.6503506054,131.89,113.2578333399,-71.72,134.0563135882,3.2778333399,0,3.2778333399,109.98,-71.72,131.2987387601,132.52
2020-12-15 19:00:00,118.8481666735,17.93,120.1930597899,3.4281666735,0,3.4281666735,115.42,17.93,116.8043719216,131.37,109.0681666735,-48.65,119.4264940519,3.4281666735,0,3.4281666735,105.64,-48.65,116.3040502304,131.93
2020-12-15 19:30:00,114.4046666736,13.02,115.1431637428,3.4846666736,0,3.4846666736,110.92,13.02,111.6815418948,131.0,103.3946666736,-9.05,103.789978305,3.4846666736,0,3.4846666736,99.91,-9.05,100.3190440545,131.26
2020-12-15 20:00:00,107.8110000071,11.3,108.4015761995,3.5410000071,0,3.5410000071,104.27,11.3,104.8805172565,131.08,97.1810000071,-10.63,97.7606447523,3.5410000071,0,3.5410000071,93.64,-10.63,94.2414266658,131.26
2020-12-15 20:30:00,103.0545000071,10.55,103.5931101556,3.5445000071,0,3.5445000071,99.51,10.55,100.0676900903,131.88,93.0045000071,-13.52,93.9820590409,3.5445000071,0,3.5445000071,89.46,-13.52,90.4758641849,132.28
2020-12-15 21:00:00,97.9778333406,16.31,99.3260888494,3.6178333406,0,3.6178333406,94.36,16.31,95.7592068681,132.7,88.6478333406,-10.37,89.2523123285,3.6178333406,0,3.6178333406,85.03,-10.37,85.6600128415,133.38
2020-12-15 21:30:00,92.8088333478,16.47,94.2589011573,7.2388333478,0,7.2388333478,85.57,16.47,87.1406093621,132.31,83.8688333478,-10.02,84.46526864410001,7.2388333478,0,7.2388333478,76.63,-10.02,77.2823220407,132.98
2020-12-15 22:00:00,87.8561666762,18.68,89.8200891952,4.7661666762,0,4.7661666762,83.09,18.68,85.1639037386,131.46,79.4761666762,-7.21,79.8025386159,4.7661666762,0,4.7661666762,74.71,-7.21,75.0570995976,132.06
2020-12-15 22:30:00,81.1346666742,19.2,83.3755008161,3.7546666742,0,3.7546666742,77.38,19.2,79.7264347629,131.54,73.2246666742,-6.5,73.5125962645,3.7546666742,0,3.7546666742,69.47,-6.5,69.773425457,132.17
2020-12-15 23:00:00,75.1845000075,18.42,77.4080450688,3.7345000075,0,3.7345000075,71.45,18.42,73.7861701134,131.96,67.7245000075,-7.34,68.1210943927,3.7345000075,0,3.7345000075,63.99,-7.34,64.4095932296,132.54
2020-12-15 23:30:00,72.3995000076,17.42,74.4657236677,3.7995000076,0,3.7995000076,68.6,17.42,70.777230802,132.69,64.9895000076,-7.03,65.3686164091,3.7995000076,0,3.7995000076,61.19,-7.03,61.5925076612,133.05
2020-12-16 00:00:00,69.5885000076,15.27,71.2441733288,3.7785000076,0,3.7785000076,65.81,15.27,67.5583377534,132.43,62.2185000076,-7.1,62.6222942984,3.7785000076,0,3.7785000076,58.44,-7.1,58.8697171728,132.6
2020-12-16 00:30:00,78.276833341,17.4,80.1874219432,3.816833341,0,3.816833341,74.46,17.4,76.466015981,131.67,70.416833341,-6.52,70.7180374287,3.816833341,0,3.816833341,66.6,-6.52,66.9183861132,132.01
2020-12-16 01:00:00,79.9036666743,17.91,81.8862873013,3.8036666743,0,3.8036666743,76.1,17.91,78.17914108,131.06,71.8436666743,-6.08,72.1004773993,3.8036666743,0,3.8036666743,68.04,-6.08,68.311111834,131.47
2020-12-16 01:30:00,78.6558333408,17.84,80.653615657,3.7458333408,0,3.7458333408,74.91,17.84,77.0050238621,131.29,70.7558333408,-6.17,71.0243398544,3.7458333408,0,3.7458333408,67.01,-6.17,67.2934543622,131.71
2020-12-16 02:00:00,76.005333341,17.65,78.0277719551,3.815333341,0,3.815333341,72.19,17.65,74.3163414062,131.6,68.395333341,-6.39,68.6931854176,3.815333341,0,3.815333341,64.58,-6.39,64.8953657822,131.98
2020-12-16 02:30:00,75.8595000076,17.48,77.8473772288,3.8195000076000003,0,3.8195000076000003,72.04,17.48,74.1303716435,131.98,68.2495000076,-6.59,68.5669187823,3.8195000076000003,0,3.8195000076000003,64.43,-6.59,64.7661408454,132.44
2020-12-16 03:00:00,73.8491666743,17.16,75.8166539652,3.7991666743,0,3.7991666743,70.05,17.16,72.1212042329,132.41,66.3391666743,-7.07,66.7148404408,3.7991666743,0,3.7991666743,62.54,-7.07,62.9383547608,132.97
2020-12-16 03:30:00,71.4235000075,16.42,73.2866478516,3.7735000075,0,3.7735000075,67.65,16.42,69.6142147841,132.85,63.9835000075,-7.32,64.4008592584,3.7735000075,0,3.7735000075,60.21,-7.32,60.6533304939,133.36
2020-12-16 04:00:00,69.411333341,15.77,71.1802366966,3.841333341,0,3.841333341,65.57,15.77,67.4397345784,133.18,61.941333341,-6.99,62.334491865,3.841333341,0,3.841333341,58.1,-6.99,58.5189721372,133.78
2020-12-16 04:30:00,67.0703333428,15.2,68.7711394025,4.7303333428,0,4.7303333428,62.34,15.2,64.1663120337,132.44,59.6703333428,-7.44,60.1323729886,4.7303333428,0,4.7303333428,54.94,-7.44,55.4414754493,133.1
2020-12-16 05:00:00,66.7215000075,15.53,68.5050323936,3.7415000075,0,3.7415000075,62.98,15.53,64.8664882663,132.44,59.4615000075,-7.08,59.881519546,3.7415000075,0,3.7415000075,55.72,-7.08,56.1680051275,133.1
2020-12-16 05:30:00,68.2128333407,15.82,70.0233034951,3.7028333407,0,3.7028333407,64.51,15.82,66.4214761956,132.29,60.8528333407,-6.75,61.2260551203,3.7028333407,0,3.7028333407,57.15,-6.75,57.547241463,132.9
2020-12-16 06:00:00,71.1540000076,16.88,73.1288323241,3.7940000076000002,0,3.7940000076000002,67.36,16.88,69.442811003,131.4,63.6240000076,-5.98,63.9044112481,3.7940000076000002,0,3.7940000076000002,59.83,-5.98,60.1281074041,132.23
2020-12-16 06:30:00,78.6615000077,14.13,79.9205135335,3.8315000077,0,3.8315000077,74.83,14.13,76.1523853861,131.21,70.7215000077,-9.52,71.3593789444,3.8315000077,0,3.8315000077,66.89,-9.52,67.5640621929,132.06
2020-12-16 07:00:00,85.5108333409,22.61,88.4495037785,3.7908333409,0,3.7908333409,81.72,22.61,84.7901556786,131.12,76.6908333409,-0.45,76.6921535656,3.7908333409,0,3.7908333409,72.9,-0.45,72.9013888757,131.95
2020-12-16 07:30:00,91.7845000129,14.89,92.9844424762,6.4445000129,0,6.4445000129,85.34,14.89,86.6292542967,130.59,82.6445000129,-9.11,83.1450869407,6.4445000129,0,6.4445000129,76.2,-9.11,76.7426354773,131.54
2020-12-16 08:00:00,95.7241666801,13.06,96.6109708397,6.7041666801,0,6.7041666801,89.02,13.06,89.9729070332,130.74,86.1741666801,-12.41,87.0631673155,6.7041666801,0,6.7041666801,79.47,-12.41,80.4331337199,131.78
2020-12-16 08:30:00,101.1778333418,15.63,102.377980346,4.2178333418,0,4.2178333418,96.96,15.63,98.2117024595,130.45,91.4478333418,-10.02,91.9951445616,4.2178333418,0,4.2178333418,87.23,-10.02,87.803606418,131.48
2020-12-16 09:00:00,102.4088333451,11.0,102.9979084599,5.8888333451,0,5.8888333451,96.52,11.0,97.1447909051,130.33,92.6788333451,-16.69,94.1696461192,5.8888333451,0,5.8888333451,86.79,-16.69,88.3802025343,131.48
2020-12-16 09:30:00,104.4955000108,7.57,104.7693391336,5.3755000108,0,5.3755000108,99.12,7.57,99.4086480141,130.9,96.7055000108,-30.91,101.5252768148,5.3755000108,0,5.3755000108,91.33,-30.91,96.4188622625,133.12
2020-12-16 10:00:00,105.5863333427,7.36,105.8425405438,4.7063333427,0,4.7063333427,100.88,7.36,101.148128999,131.26,99.3863333427,-39.76,107.0443873135,4.7063333427,0,4.7063333427,94.68,-39.76,102.6896294667,134.49
2020-12-16 10:30:00,104.4538333417,7.2,104.7016871868,4.1638333417,0,4.1638333417,100.29,7.2,100.5481183315,131.42,98.3738333417,-39.95,106.176332515,4.1638333417,0,4.1638333417,94.21,-39.95,102.330477376,134.49
2020-12-16 11:00:00,104.9380000124,7.0,105.171212062,6.1880000124,0,6.1880000124,98.75,7.0,98.9977903794,131.31,98.9280000124,-40.11,106.7499943159,6.1880000124,0,6.1880000124,92.74,-40.11,101.04216793,134.49
2020-12-16 11:30:00,102.611666682,10.77,103.175321852,7.671666682,0,7.671666682,94.94,10.77,95.5489220243,131.53,94.881666682,-68.41,116.9720426955,7.671666682,0,7.671666682,87.21,-68.41,110.8400297726,133.12
2020-12-16 12:00:00,104.4556666811,11.36,105.0715751371,7.2056666811,0,7.2056666811,97.25,11.36,97.9112460344,131.25,95.9956666811,-72.37,120.2189041771,7.2056666811,0,7.2056666811,88.79,-72.37,114.5472871787,131.92
2020-12-16 12:30:00,104.1988333518,10.18,104.6949343182,9.2488333518,0,9.2488333518,94.95,10.18,95.4941616016,131.69,95.3288333518,-73.04,120.0934139252,9.2488333518,0,9.2488333518,86.08,-73.04,112.8920192042,132.25
2020-12-16 13:00:00,104.2775000217,14.93,105.3408843269,10.8675000217,0,10.8675000217,93.41,14.93,94.5956288631,131.59,95.2775000217,-67.81,116.9444231693,10.8675000217,0,10.8675000217,84.41,-67.81,108.2739313039,132.14
2020-12-16 13:30:00,104.0621666884,17.89,105.5887618825,10.8421666884,0,10.8421666884,93.22,17.89,94.9211277851,131.45,95.0221666884,-64.3,114.7331781228,10.8421666884,0,10.8421666884,84.18,-64.3,105.9281001434,132.03
2020-12-16 14:00:00,101.8423333546,17.71,103.3707161778,10.6423333546,0,10.6423333546,91.2,17.71,92.9036280239,131.99,92.9923333546,-65.0,113.4573667187,10.6423333546,0,10.6423333546,82.35,-65.0,104.9119750076,132.49
2020-12-16 14:30:00,100.9483333549,17.42,102.4403358406,10.7983333549,0,10.7983333549,90.15,17.42,91.8176393728,131.99,92.3083333549,-65.27,113.0530906555,10.7983333549,0,10.7983333549,81.51,-65.27,104.4224736347,132.6
2020-12-16 15:00:00,100.5148333554,17.2,101.975838925,11.0248333554,0,11.0248333554,89.49,17.2,91.1279326003,132.22,91.7948333554,-65.65,112.8548356551,11.0248333554,0,11.0248333554,80.77,-65.65,104.085135346,132.72
2020-12-16 15:30:00,101.3500000212,16.58,102.6972195548,10.5900000212,0,10.5900000212,90.76,16.58,92.2619856712,131.93,92.5900000212,-65.82,113.6009705237,10.5900000212,0,10.5900000212,82.0,-65.82,105.1488107398,132.38
2020-12-16 16:00:00,105.4763333545,16.91,106.8232418433,10.5863333545,0,10.5863333545,94.89,16.91,96.3849583701,131.58,96.7063333545,-65.15,116.6046200237,10.5863333545,0,10.5863333545,86.12,-65.15,107.9869293017,132.03
2020-12-16 16:30:00,112.4906666902,18.05,113.9295948927,11.7806666902,0,11.7806666902,100.71,18.05,102.3147428282,130.55,103.3806666902,-63.06,121.0955236386,11.7806666902,0,11.7806666902,91.6,-63.06,111.2075698862,131.07
2020-12-16 17:00:00,122.3445000291,15.55,123.3287443679,14.5545000291,0,14.5545000291,107.79,15.55,108.905861183,130.11,112.6445000291,-64.88,129.993068226,14.5545000291,0,14.5545000291,98.09,-64.88,117.6055377098,130.61
2020-12-16 17:30:00,125.5355000357,10.82,126.0009292394,17.8255000357,0,17.8255000357,107.71,10.82,108.2520969774,130.64,115.1555000357,-69.67,134.5908544013,17.8255000357,0,17.8255000357,97.33,-69.67,119.6956047648,131.04
2020-12-16 18:00:00,123.375666697,10.34,123.8082013961,15.185666697,0,15.185666697,108.19,10.34,108.6829871691,130.64,113.135666697,-70.11,133.0980509962,15.185666697,0,15.185666697,97.95,-70.11,120.4558616257,131.04
2020-12-16 18:30:00,120.7936666965,8.84,121.1167020439,14.9336666965,0,14.9336666965,105.86,8.84,106.2284575808,131.7,110.6836666965,-73.72,132.9868883514,14.9336666965,0,14.9336666965,95.75,-73.72,120.8416356228,132.16
2020-12-16 19:00:00,116.3756666923,7.38,116.60943443,12.8356666923,0,12.8356666923,103.54,7.38,103.8026781928,132.05,106.5156666923,-75.68,130.6638804372,12.8356666923,0,12.8356666923,93.68,-75.68,120.4300826206,132.48
2020-12-16 19:30:00,112.5216666905,10.22,112.984839137,11.9216666905,0,11.9216666905,100.6,10.22,101.1177946753,132.46,102.2416666905,-70.03,123.9256200616,11.9216666905,0,11.9216666905,90.32,-70.03,114.2886840418,132.56
2020-12-16 20:00:00,111.7383333497,13.0,112.4920225606,8.1983333497,0,8.1983333497,103.54,13.0,104.3529185026,131.56,101.4383333497,-32.03,106.37507402,8.1983333497,0,8.1983333497,93.24,-32.03,98.5881255527,132.0
2020-12-16 20:30:00,106.5746666777,11.3,107.1720559542,5.4946666777,0,5.4946666777,101.08,11.3,101.7096671905,131.44,96.5346666777,-1.28,96.5431523753,5.4946666777,0,5.4946666777,91.04,-1.28,91.0489977979,132.58
2020-12-16 21:00:00,101.4816666768,8.42,101.8303740124,5.0816666768,0,5.0816666768,96.4,8.42,96.7670212417,131.64,92.2716666768,-6.04,92.4691411841,5.0816666768,0,5.0816666768,87.19,-6.04,87.3989570876,132.94
2020-12-16 21:30:00,95.0238333434,6.11,95.2200661798,5.0438333434,0,5.0438333434,89.98,6.11,90.187208073,132.35,85.9938333434,-8.42,86.4050679827,5.0438333434,0,5.0438333434,80.95,-8.42,81.3867243474,133.63
2020-12-16 22:00:00,88.6901666746,12.08,89.5090613556,3.9501666746,0,3.9501666746,84.74,12.08,85.5966938614,131.7,79.9701666746,-0.56,79.9721273817,3.9501666746,0,3.9501666746,76.02,-0.56,76.0220625871,132.75
2020-12-16 22:30:00,83.1320000056,16.55,84.7633878803,2.8220000056,0,2.8220000056,80.31,16.55,81.9975524025,132.17,74.9620000056,4.57,75.1011740577,2.8220000056,0,2.8220000056,72.14,4.57,72.2846076285,133.16
2020-12-16 23:00:00,77.075833339,16.29,78.7784753908,2.815833339,0,2.815833339,74.26,16.29,76.0257305128,132.09,69.475833339,4.43,69.6169255149,2.815833339,0,2.815833339,66.66,4.43,66.8070392998,133.04
2020-12-16 23:30:00,73.8441666725,15.3,75.412538424,2.9241666725,0,2.9241666725,70.92,15.3,72.5516119738,130.97,66.6941666725,2.51,66.7413812274,2.9241666725,0,2.9241666725,63.77,2.51,63.8193779349,132.16
2020-12-17 00:00:00,71.4188333392,15.54,73.0899538619,2.9188333392,0,2.9188333392,68.5,15.54,70.2405979473,131.32,64.6188333392,2.39,64.6630166487,2.9188333392,0,2.9188333392,61.7,2.39,61.7462719522,132.58
2020-12-17 00:30:00,78.5675000102,10.1,79.2140269009,5.1075000102,0,5.1075000102,73.46,10.1,74.1510728176,131.57,70.8675000102,-3.5700000000000003,70.9573636608,5.1075000102,0,5.1075000102,65.76,-3.5700000000000003,65.8568333584,132.91
2020-12-17 01:00:00,79.9043333454,13.57,81.0484261869,6.0443333454,0,6.0443333454,73.86,13.57,75.0962349256,131.76,71.8643333454,0.01,71.8643340412,6.0443333454,0,6.0443333454,65.82,0.01,65.8200007596,133.14
2020-12-17 01:30:00,78.4781666785,13.33,79.602208168,5.9281666785,0,5.9281666785,72.55,13.33,73.7644318083,132.22,70.6381666785,-0.14,70.6383054136,5.9281666785,0,5.9281666785,64.71,-0.14,64.7101514447,133.53
2020-12-17 02:00:00,76.5868333414,11.23,77.4057875178,4.0168333414,0,4.0168333414,72.57,11.23,73.4337647135,131.07,69.1568333414,-1.98,69.1851718059,4.0168333414,0,4.0168333414,65.14,-1.98,65.1700851618,132.33
2020-12-17 02:30:00,75.4716666789,9.39,76.0535638303,6.1216666789,0,6.1216666789,69.35,9.39,69.9828164623,131.71,67.8716666789,-4.09,67.9947883133,6.1216666789,0,6.1216666789,61.75,-4.09,61.8853019707,133.0
2020-12-17 03:00:00,73.5238333439,9.41,74.1235601518,5.2938333439,0,5.2938333439,68.23,9.41,68.875837563,132.51,66.1738333439,-4.19,66.3063520293,5.2938333439,0,5.2938333439,60.88,-4.19,61.0240157643,133.75
2020-12-17 03:30:00,71.0353333444,9.76,71.7026929993,5.5153333444,0,5.5153333444,65.52,9.76,66.2429467944,132.9,63.7253333444,-3.26,63.8086648493,5.5153333444,0,5.5153333444,58.21,-3.26,58.3012152532,134.01
2020-12-17 04:00:00,69.7606666745,13.68,71.089331231,3.9206666745,0,3.9206666745,65.84,13.68,67.2461746124,132.99,62.5606666745,2.04,62.5939183528,3.9206666745,0,3.9206666745,58.64,2.04,58.6754735814,133.93
2020-12-17 04:30:00,68.6198333394,13.78,69.9897844512,3.0298333394,0,3.0298333394,65.59,13.78,67.0219105965,132.99,61.6698333394,2.21,61.7094194115,3.0298333394,0,3.0298333394,58.64,2.21,58.6816300046,133.83
2020-12-17 05:00:00,68.0481666725,13.26,69.328064934,2.9181666725,0,2.9181666725,65.13,13.26,66.4661154273,132.99,61.1781666725,1.74,61.2029057922,2.9181666725,0,2.9181666725,58.26,1.74,58.2859777305,133.92
2020-12-17 05:30:00,69.4500000057,13.34,70.7195736751,2.8300000057,0,2.8300000057,66.62,13.34,67.9424756688,132.41,62.5100000057,1.9300000000000002,62.5397873414,2.8300000057,0,2.8300000057,59.68,1.9300000000000002,59.7111991171,133.32
2020-12-17 06:00:00,72.7281666722,14.37,74.1342237263,2.7781666722000002,0,2.7781666722000002,69.95,14.37,71.4107792984,132.41,65.5481666722,2.8,65.6079427668,2.7781666722000002,0,2.7781666722000002,62.77,2.8,62.8324191799,133.32
2020-12-17 06:30:00,80.6743333496,12.6,81.6523610277,8.1143333496,0,8.1143333496,72.56,12.6,73.6458661433,133.26,72.7043333496,0.38,72.705326406,8.1143333496,0,8.1143333496,64.59,0.38,64.5911178104,134.19
2020-12-17 07:00:00,89.2130000152,14.7,90.4159796259,7.5930000152,0,7.5930000152,81.62,14.7,82.93319239,132.26,80.7130000152,2.15,80.7416303492,7.5930000152,0,7.5930000152,73.12,2.15,73.1516021697,133.3
2020-12-17 07:30:00,95.8311666794,15.12,97.016632116,6.3611666794,0,6.3611666794,89.47,15.12,90.7386097535,131.31,86.7111666794,2.37,86.7435491947,6.3611666794,0,6.3611666794,80.35,2.37,80.3849451079,132.36
2020-12-17 08:00:00,100.1891666834,17.65,101.7319596819,8.3891666834,0,8.3891666834,91.8,17.65,93.481348407,130.51,90.8291666834,2.17,90.8550847251,8.3891666834,0,8.3891666834,82.44,2.17,82.4685546133,131.95
2020-12-17 08:30:00,103.5310000176,16.18,104.7876918567,8.8010000176,0,8.8010000176,94.73,16.18,96.1018485774,130.61,93.7210000176,1.9300000000000002,93.7408701917,8.8010000176,0,8.8010000176,84.92,1.9300000000000002,84.9419289868,131.95
2020-12-17 09:00:00,104.5268333543,10.77,105.0802159833,10.5068333543,0,10.5068333543,94.02,10.77,94.6348418924,131.45,94.6368333543,-2.8200000000000003,94.6788393853,10.5068333543,0,10.5068333543,84.13,-2.8200000000000003,84.1772493017,132.6
2020-12-17 09:30:00,104.636166692,11.42,105.2575117509,12.656166692,0,12.656166692,91.98,11.42,92.6862276716,131.64,95.046166692,-2.8200000000000003,95.0879918961,12.656166692,0,12.656166692,82.39,-2.8200000000000003,82.4382465849,132.88
2020-12-17 10:00:00,105.0376666941,12.86,105.8219779844,13.7176666941,0,13.7176666941,91.32,12.86,92.2210496579,131.56,96.1876666941,-2.54,96.2211973738,13.7176666941,0,13.7176666941,82.47,-2.54,82.5091055581,133.07
2020-12-17 10:30:00,103.8720000259,12.96,104.6773805049,12.9420000259,0,12.9420000259,90.93,12.96,91.8489330368,131.67,95.5820000259,-3.73,95.6547522549,12.9420000259,0,12.9420000259,82.64,-3.73,82.7241349305,133.7
2020-12-17 11:00:00,102.098000028,12.03,102.8042922728,13.998000028,0,13.998000028,88.1,12.03,88.9175511359,132.25,93.848000028,-4.13,93.9388312108,13.998000028,0,13.998000028,79.85,-4.13,79.9567345506,134.18
2020-12-17 11:30:00,103.1366666899,13.24,103.9830256143,11.6066666899,0,11.6066666899,91.53,13.24,92.4826389113,132.08,94.3366666899,-2.34,94.3656838165,11.6066666899,0,11.6066666899,82.73,-2.34,82.7630865785,133.91
2020-12-17 12:00:00,103.5286666893,13.41,104.3935482991,11.3286666893,0,11.3286666893,92.2,13.41,93.1701030374,132.33,94.4286666893,-2.31,94.4569171248,11.3286666893,0,11.3286666893,83.1,-2.31,83.1321002983,133.91
2020-12-17 12:30:00,105.9631666924,19.03,107.6584116336,12.8531666924,0,12.8531666924,93.11,19.03,95.0347988897,132.52,96.8131666924,3.43,96.8739084842,12.8531666924,0,12.8531666924,83.96,3.43,84.0300333214,133.91
2020-12-17 13:00:00,103.3280000307,19.38,105.1297293364,15.3580000307,0,15.3580000307,87.97,19.38,90.0794388304,132.92,93.6180000307,3.7,93.6910877819,15.3580000307,0,15.3580000307,78.26,3.7,78.3474160391,134.33
2020-12-17 13:30:00,103.4326666944,19.03,105.1687094126,13.8826666944,0,13.8826666944,89.55,19.03,91.549677225,132.92,93.6726666944,3.48,93.7372865281,13.8826666944,0,13.8826666944,79.79,3.48,79.8658531539,134.33
2020-12-17 14:00:00,104.8420000215,19.75,106.6860228357,10.7320000215,0,10.7320000215,94.11,19.75,96.160046797,132.52,95.2420000215,4.48,95.3473070836,10.7320000215,0,10.7320000215,84.51,4.48,84.6286624023,133.88
2020-12-17 14:30:00,103.4968333467,20.46,105.4997920035,6.6768333467000005,0,6.6768333467000005,96.82,20.46,98.9581931929,132.21,93.9168333467,5.29,94.0656987742,6.6768333467000005,0,6.6768333467000005,87.24,5.29,87.400238558,133.57
2020-12-17 15:00:00,102.5546666782,20.01,104.488562807,5.7646666782,0,5.7646666782,96.79,20.01,98.8367553089,132.21,93.1246666782,5.0,93.258798748,5.7646666782,0,5.7646666782,87.36,5.0,87.5029690925,133.46
2020-12-17 15:30:00,103.485333343,19.64,105.3325392133,4.855333343,0,4.855333343,98.63,19.64,100.5664282949,131.92,93.955333343,4.99,94.0877503377,4.855333343,0,4.855333343,89.1,4.99,89.2396218056,133.17
2020-12-17 16:00:00,107.4483333425,21.67,109.6117385962,4.5783333425,0,4.5783333425,102.87,21.67,105.1276642944,130.54,97.7583333425,6.74,97.9904043154,4.5783333425,0,4.5783333425,93.18,6.74,93.423444595,131.84
2020-12-17 16:30:00,114.7005000106,18.22,116.1385943719,5.3205000106,0,5.3205000106,109.38,18.22,110.8871173762,130.43,104.8205000106,3.41,104.8759520695,5.3205000106,0,5.3205000106,99.5,3.41,99.5584155157,131.73
2020-12-17 17:00:00,122.3288333576,16.31,123.4113429578,12.1488333576,0,12.1488333576,110.18,16.31,111.3806468827,130.59,111.6188333576,1.16,111.6248608515,12.1488333576,0,12.1488333576,99.47,1.16,99.4767636184,131.99
2020-12-17 17:30:00,123.6380000242,14.89,124.5313902194,12.1080000242,0,12.1080000242,111.53,14.89,112.5195671872,130.88,112.3980000242,-0.52,112.3992028862,12.1080000242,0,12.1080000242,100.29,-0.52,100.2913480815,132.33
2020-12-17 18:00:00,121.9816666934,13.68,122.7463621021,13.3616666934,0,13.3616666934,108.62,13.68,109.478065383,131.21,110.7216666934,-1.78,110.7359737184,13.3616666934,0,13.3616666934,97.36,-1.78,97.3762702099,132.61
2020-12-17 18:30:00,122.6843333513,14.45,123.5323769295,8.9843333513,0,8.9843333513,113.7,14.45,114.6145387811,130.55,111.8843333513,-0.13,111.8844088757,8.9843333513,0,8.9843333513,102.9,-0.13,102.9000821185,131.88
2020-12-17 19:00:00,118.4903333427,14.64,119.3913258811,4.6703333427,0,4.6703333427,113.82,14.64,114.7576664106,130.69,108.2203333427,-0.2,108.2205181507,4.6703333427,0,4.6703333427,103.55,-0.2,103.5501931432,132.0
2020-12-17 19:30:00,114.1305000212,11.17,114.6758036165,10.6105000212,0,10.6105000212,103.52,11.17,104.120887914,131.6,103.9405000212,-3.41,103.996421307,10.6105000212,0,10.6105000212,93.33,-3.41,93.3922748411,132.93
2020-12-17 20:00:00,106.4923333562,9.5,106.9152330758,11.4423333562,0,11.4423333562,95.05,9.5,95.5235703897,130.92,96.4623333562,-7.01,96.7167092933,11.4423333562,0,11.4423333562,85.02,-7.01,85.308501921,132.93
2020-12-17 20:30:00,101.4886666834,8.67,101.8583249674,8.3486666834,0,8.3486666834,93.14,8.67,93.5426560453,130.39,92.0786666834,-7.39,92.3747419925,8.3486666834,0,8.3486666834,83.73,-7.39,84.0554876257,132.57
2020-12-17 21:00:00,97.5171666745,9.13,97.9436301973,3.9371666745000002,0,3.9371666745000002,93.58,9.13,94.024322917,131.11,88.5671666745,-6.83,88.8301295325,3.9371666745000002,0,3.9371666745000002,84.63,-6.83,84.9051576761,133.26
2020-12-17 21:30:00,92.6055000079,14.45,93.7260963217,3.9455000078999998,0,3.9455000078999998,88.66,14.45,89.8298285649,131.34,83.9355000079,0.39,83.9364060559,3.9455000078999998,0,3.9455000078999998,79.99,0.39,79.9909507382,133.13
2020-12-17 22:00:00,87.2526666745,12.84,88.1923661198,3.9026666745,0,3.9026666745,83.35,12.84,84.3331969037,131.93,79.0126666745,-0.85,79.0172385939,3.9026666745,0,3.9026666745,75.11,-0.85,75.1148094586,133.84
2020-12-17 22:30:00,81.7998333412,18.74,83.9190105677,3.9498333412,0,3.9498333412,77.85,18.74,80.073779104,132.59,72.5298333412,-17.9,74.7060019309,3.9498333412,0,3.9498333412,68.58,-17.9,70.8775451042,133.1
2020-12-17 23:00:00,76.292500008,16.99,78.1614077245,4.002500008,0,4.002500008,72.29,16.99,74.2597077829,131.38,67.382500008,-15.44,69.1288283376,4.002500008,0,4.002500008,63.38,-15.44,65.23356498,131.64
2020-12-17 23:30:00,72.6315000111,12.07,73.6275742766,5.5315000111,0,5.5315000111,67.1,12.07,68.1769381829,132.16,65.2515000111,0.51,65.2534930383,5.5315000111,0,5.5315000111,59.72,0.51,59.7221776227,133.67
2020-12-18 00:00:00,69.3758333448,14.18,70.8101592449,5.7458333448,0,5.7458333448,63.63,14.18,65.1908682255,132.69,61.0458333448,-17.64,63.543397523,5.7458333448,0,5.7458333448,55.3,-17.64,58.0453236704,133.17
2020-12-18 00:30:00,78.3701666748,15.48,79.8843753474,4.0801666748,0,4.0801666748,74.29,15.48,75.8856672897,131.39,68.5901666748,-31.2,75.3528431081,4.0801666748,0,4.0801666748,64.51,-31.2,71.658775457,130.82
2020-12-18 01:00:00,79.442666675,15.17,80.8780946142,4.142666675,0,4.142666675,75.3,15.17,76.8128823831,131.04,69.572666675,-31.3,76.2892256368,4.142666675,0,4.142666675,65.43,-31.3,72.5311994937,130.5
2020-12-18 01:30:00,78.1335000082,14.96,79.552783883,4.0935000082,0,4.0935000082,74.04,14.96,75.5362376611,131.51,68.4335000082,-31.7,75.4190554394,4.0935000082,0,4.0935000082,64.34,-31.7,71.7253483784,130.93
2020-12-18 02:00:00,75.5236666747,14.88,76.9755716315,4.0236666747,0,4.0236666747,71.5,14.88,73.0319409574,132.7,65.9736666747,-32.3,73.4562093666,4.0236666747,0,4.0236666747,61.95,-32.3,69.8648158947,132.13
2020-12-18 02:30:00,75.4998333413,22.8,78.8673876489,3.9798333413,0,3.9798333413,71.52,22.8,75.0663066895,132.11,65.7098333413,-23.7,69.8532189505,3.9798333413,0,3.9798333413,61.73,-23.7,66.1232402412,131.54
2020-12-18 03:00:00,73.596000008,22.3,76.9003330108,4.006000008,0,4.006000008,69.59,22.3,73.0757011598,132.2,63.936000008,-24.16,68.3485017906,4.006000008,0,4.006000008,59.93,-24.16,64.6166425931,131.65
2020-12-18 03:30:00,71.156000008,22.11,74.5119348637,3.976000008,0,3.976000008,67.18,22.11,70.7248506538,132.72,61.626000008,-24.83,66.4401443179,3.976000008,0,3.976000008,57.65,-24.83,62.7698287396,132.13
2020-12-18 04:00:00,68.8623333414,28.14,74.3900568169,4.0323333414,0,4.0323333414,64.83,28.14,70.6738176413,132.72,59.7423333414,-20.66,63.2137800885,4.0323333414,0,4.0323333414,55.71,-20.66,59.4175033134,132.34
2020-12-18 04:30:00,67.8876666747,33.68,75.7830963114,4.0376666747,0,4.0376666747,63.85,33.68,72.1883986524,130.81,58.9376666747,-12.98,60.3500534636,4.0376666747,0,4.0376666747,54.9,-12.98,56.4135657444,130.39
2020-12-18 05:00:00,66.5998333413,33.02,74.3361163976,3.9598333413,0,3.9598333413,62.64,33.02,70.8102393726,130.81,57.7398333413,-13.55,59.3084383058,3.9598333413,0,3.9598333413,53.78,-13.55,55.4607149251,130.39
2020-12-18 05:30:00,67.1110000079,24.81,71.5501392176,3.9310000079,0,3.9310000079,63.18,24.81,67.8767154479,131.08,58.1410000079,-20.76,61.736160246,3.9310000079,0,3.9310000079,54.21,-20.76,58.0491317765,130.39
2020-12-18 06:00:00,69.0998333411,22.38,72.6336792938,3.8598333411,0,3.8598333411,65.24,22.38,68.971892826,131.56,59.9698333411,-23.78,64.5125515768,3.8598333411,0,3.8598333411,56.11,-23.78,60.9411232256,130.96
2020-12-18 06:30:00,76.0121666747,24.48,79.8568712296,4.0021666747,0,4.0021666747,72.01,24.48,76.0572843323,131.96,66.4221666747,-22.13,70.0117213455,4.0021666747,0,4.0021666747,62.42,-22.13,66.2268321755,131.31
2020-12-18 07:00:00,82.0838333502,25.3,85.8943868799,8.4538333502,0,8.4538333502,73.63,25.3,77.855423061,131.96,72.0438333502,-22.51,75.4785666517,8.4538333502,0,8.4538333502,63.59,-22.51,67.4565652846,131.48
2020-12-18 07:30:00,88.2255000133,20.08,90.4817398849,6.6455000133,0,6.6455000133,81.58,20.08,84.0148962982,130.49,78.1255000133,-27.6,82.8574302783,6.6455000133,0,6.6455000133,71.48,-27.6,76.6234324473,130.11
2020-12-18 08:00:00,93.1008333414,18.84,94.9879506509,4.0308333414,0,4.0308333414,89.07,18.84,91.0407079278,130.49,83.8008333414,-3.04,83.8559554755,4.0308333414,0,4.0308333414,79.77,-3.04,79.8279055218,131.62
2020-12-18 08:30:00,97.4233333413,21.14,99.6905485958,3.9933333413,0,3.9933333413,93.43,21.14,95.7917767869,129.85,88.7533333413,16.45,90.2649249664,3.9933333413,0,3.9933333413,84.76,16.45,86.3415317214,132.47
