Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-18 09:00:00,100.6813333413,21.63,102.9785792453,4.0013333413,0,4.0013333413,96.68,21.63,99.0700726759,130.12,91.5213333413,18.47,93.3664573419,4.0013333413,0,4.0013333413,87.52,18.47,89.4477014797,132.47
2020-12-18 09:30:00,102.4730000083,22.11,104.8311396041,4.1530000083,0,4.1530000083,98.32,22.11,100.7753665337,129.87,93.2630000083,19.19,95.2168224136,4.1530000083,0,4.1530000083,89.11,19.19,91.1528836626,132.19
2020-12-18 10:00:00,104.2660000163,22.04,106.5699786967,8.1660000163,0,8.1660000163,96.1,22.04,98.5949877022,130.35,95.0360000163,18.42,96.8046367645,8.1660000163,0,8.1660000163,86.87,18.42,88.8014262273,132.85
2020-12-18 10:30:00,105.3526666794,24.01,108.0539887114,6.3426666794,0,6.3426666794,99.01,24.01,101.8796358454,130.55,96.4126666794,17.84,98.0493135938,6.3426666794,0,6.3426666794,90.07,17.84,91.8197718359,133.34
2020-12-18 11:00:00,104.1371666757,24.32,106.939290643,4.4971666757,0,4.4971666757,99.64,24.32,102.5650622776,130.22,95.3371666757,18.16,97.0513315197,4.4971666757,0,4.4971666757,90.84,18.16,92.637417926,133.02
2020-12-18 11:30:00,104.4186666756,24.58,107.2727101844,4.4686666756,0,4.4686666756,99.95,24.58,102.928027767,129.95,95.5486666756,18.33,97.2909893232,4.4686666756,0,4.4686666756,91.08,18.33,92.9061639505,132.78
2020-12-18 12:00:00,105.3211666842,23.58,107.928515934,8.7511666842,0,8.7511666842,96.57,23.58,99.4071491393,130.35,96.4611666842,17.26,97.9931848552,8.7511666842,0,8.7511666842,87.71,17.26,89.3921232548,133.23
2020-12-18 12:30:00,105.4271666873,22.85,107.8749738156,10.3371666873,0,10.3371666873,95.09,22.85,97.7968844085,130.42,96.4971666873,16.56,97.9077973334,10.3371666873,0,10.3371666873,86.16,16.56,87.736988779,133.23
2020-12-18 13:00:00,105.5968333539,22.75,108.019691327,10.2968333539,0,10.2968333539,95.3,22.75,97.9778163668,130.63,96.6368333539,16.43,98.0235811459,10.2968333539,0,10.2968333539,86.34,16.43,87.8893651132,133.5
2020-12-18 13:30:00,104.3375000164,22.29,106.6918835229,8.1975000164,0,8.1975000164,96.14,22.29,98.6901398317,131.02,95.3075000164,16.23,96.6795348529,8.1975000164,0,8.1975000164,87.11,16.23,88.6090570991,133.81
2020-12-18 14:00:00,105.5206666804,22.95,107.9875622313,6.8506666804,0,6.8506666804,98.67,22.95,101.3038567874,131.27,96.5306666804,17.17,98.0457980219,6.8506666804,0,6.8506666804,89.68,17.17,91.3088785387,133.98
2020-12-18 14:30:00,103.3823333419,23.13,105.9382072117,4.2923333419,0,4.2923333419,99.09,23.13,101.7537468598,131.55,94.4823333419,17.39,96.069367718,4.2923333419,0,4.2923333419,90.19,17.39,91.8512286254,134.21
2020-12-18 15:00:00,102.199833342,22.8,104.7122052825,4.309833342,0,4.309833342,97.89,22.8,100.510159188,131.55,93.419833342,17.09,94.9701709045,4.309833342,0,4.309833342,89.11,17.09,90.7340079573,134.21
2020-12-18 15:30:00,104.0136666812,21.83,106.2797805627,7.2536666812,0,7.2536666812,96.76,21.83,99.1919679208,131.37,95.1036666812,16.08,96.4534800627,7.2536666812,0,7.2536666812,87.85,16.08,89.3095118115,134.05
2020-12-18 16:00:00,103.9076666864,20.96,106.0005886597,9.8676666864,0,9.8676666864,94.04,20.96,96.347512682,131.37,94.7376666864,15.09,95.9319216381,9.8676666864,0,9.8676666864,84.87,15.09,86.2010730792,134.05
2020-12-18 16:30:00,111.123000014,22.7,113.417860728,7.003000014,0,7.003000014,104.12,22.7,106.5657749937,130.15,101.753000014,18.02,103.3363121649,7.003000014,0,7.003000014,94.75,18.02,96.4483431688,132.72
2020-12-18 17:00:00,116.4771702172,23.22,118.7691019659,7.3471702172,0,7.3471702172,109.13,23.22,111.5729595377,129.35,106.4771702172,19.73,108.289707163,7.3471702172,0,7.3471702172,99.13,19.73,101.0743775642,131.85
2020-12-18 17:30:00,121.5268468072,22.39,123.572191835,14.0068468072,0,14.0068468072,107.52,22.39,109.8265109161,129.73,110.7868468072,19.35,112.4639850151,14.0068468072,0,14.0068468072,96.78,19.35,98.6954451837,132.15
2020-12-18 18:00:00,116.5446673375,21.07,118.4339663475,11.2346673375,0,11.2346673375,105.31,21.07,107.3971182109,129.73,105.7846673375,18.01,107.3068308343,11.2346673375,0,11.2346673375,94.55,18.01,96.2500005195,132.15
2020-12-18 18:30:00,114.2840000218,20.07,116.0329158515,10.9240000218,0,10.9240000218,103.36,20.07,105.290524265,130.11,103.7540000218,17.13,105.158591758,10.9240000218,0,10.9240000218,92.83,17.13,94.3972764438,132.47
2020-12-18 19:00:00,114.0206666821,20.38,115.8277032088,7.7006666821,0,7.7006666821,106.32,20.38,108.2556548177,130.28,104.1006666821,17.73,105.5997239753,7.7006666821,0,7.7006666821,96.4,17.73,98.0169010936,132.65
2020-12-18 19:30:00,108.6335000098,19.58,110.3839378006,4.8835000098,0,4.8835000098,103.75,19.58,105.5814325533,130.21,99.3635000098,16.1,100.6594016185,4.8835000098,0,4.8835000098,94.48,16.1,95.8419553223,132.65
2020-12-18 20:00:00,103.7750000082,16.61,105.0958739756,4.0850000082,0,4.0850000082,99.69,16.61,101.0642775663,129.59,94.8650000082,12.51,95.6863016662,4.0850000082,0,4.0850000082,90.78,12.51,91.6379206442,132.12
2020-12-18 20:30:00,99.2436666748,15.33,100.4206864896,4.0436666748,0,4.0436666748,95.2,15.33,96.426391097,130.43,90.7336666748,11.63,91.4759813735,4.0436666748,0,4.0436666748,86.69,11.63,87.4666393547,132.87
2020-12-18 21:00:00,94.8961666842,14.41,95.9840119569,8.7461666842,0,8.7461666842,86.15,14.41,87.3468408129,130.88,86.7661666842,9.9,87.3291342054,8.7461666842,0,8.7461666842,78.02,9.9,78.6456000041,133.37
2020-12-18 21:30:00,89.5945000197,11.8,90.3682158382,9.8345000197,0,9.8345000197,79.76,11.8,80.6281439697,130.65,81.9745000197,6.76,82.2527583335,9.8345000197,0,9.8345000197,72.14,6.76,72.4560363255,133.21
2020-12-18 22:00:00,87.1948333481,11.06,87.89347281,7.4048333481,0,7.4048333481,79.79,11.06,80.5528875957,131.27,79.9548333481,6.7,80.2350632562,7.4048333481,0,7.4048333481,72.55,6.7,72.8587160194,133.78
2020-12-18 22:30:00,80.6365000094,14.69,81.9636580062,4.6965000094,0,4.6965000094,75.94,14.69,77.3477840665,131.83,72.4965000094,-21.71,75.677385087,4.6965000094,0,4.6965000094,67.8,-21.71,71.1910394642,132.69
2020-12-18 23:00:00,75.9921666741,14.36,77.337048016,3.7121666741,0,3.7121666741,72.28,14.36,73.6926590645,132.11,68.0421666741,-24.83,72.431107583,3.7121666741,0,3.7121666741,64.33,-24.83,68.9556219608,132.6
2020-12-18 23:30:00,74.2448333404,17.71,76.3278414325,3.5548333404,0,3.5548333404,70.69,17.71,72.8746883355,132.55,65.9548333404,-18.5,68.5002922692,3.5548333404,0,3.5548333404,62.4,-18.5,65.0846372042,132.71
2020-12-19 00:00:00,71.6790000071,17.46,73.7748645679,3.5490000071,0,3.5490000071,68.13,17.46,70.3317033776,132.96,63.5690000071,-18.93,66.3276915165,3.5490000071,0,3.5490000071,60.02,-18.93,62.9344524088,133.12
2020-12-19 00:30:00,79.3553333406,18.95,81.58658854,3.6153333406,0,3.6153333406,75.74,18.95,78.0746444116,131.79,70.6753333406,-17.07,72.7075487333,3.6153333406,0,3.6153333406,67.06,-17.07,69.1984718039,131.96
2020-12-19 01:00:00,80.5955000073,19.9,83.0159299257,3.6655000073,0,3.6655000073,76.93,19.9,79.462160177,131.23,71.9155000073,-17.07,73.9136255457,3.6655000073,0,3.6655000073,68.25,-17.07,70.3523091305,131.59
2020-12-19 01:30:00,78.6585000073,19.86,81.1269327868,3.6485000073,0,3.6485000073,75.01,19.86,77.594585507,131.33,70.2685000073,-17.69,72.4610115391,3.6485000073,0,3.6485000073,66.62,-17.69,68.9286623982,131.71
2020-12-19 02:00:00,75.9111666742,19.45,78.363305991,3.7511666742000003,0,3.7511666742000003,72.16,19.45,74.7353202977,132.27,67.7511666742,-18.25,70.166110664,3.7511666742000003,0,3.7511666742000003,64.0,-18.25,66.5512020928,132.38
2020-12-19 02:30:00,74.9528333407,18.67,77.2430975933,3.7028333407,0,3.7028333407,71.25,18.67,73.6554913092,132.86,66.5328333407,-17.62,68.826465203,3.7028333407,0,3.7028333407,62.83,-17.62,65.2539140589,132.65
2020-12-19 03:00:00,72.5765000076,18.45,74.8849173956,3.7765000076,0,3.7765000076,68.8,18.45,71.2309097232,133.53,64.3065000076,-18.07,66.7970870863,3.7765000076,0,3.7765000076,60.53,-18.07,63.1696588561,133.28
2020-12-19 03:30:00,69.4375000073,17.43,71.5916985918,3.6475000073,0,3.6475000073,65.79,17.43,68.059745812,132.63,61.4375000073,-18.49,64.1595394867,3.6475000073,0,3.6475000073,57.79,-18.49,60.6758947194,132.37
2020-12-19 04:00:00,67.0473333403,16.88,69.139563985,3.4673333403,0,3.4673333403,63.58,16.88,65.7826025633,132.88,59.2273333403,-19.12,62.2370582097,3.4673333403,0,3.4673333403,55.76,-19.12,58.9470270667,132.67
2020-12-19 04:30:00,65.2388333402,16.56,67.3077928296,3.4188333402,0,3.4188333402,61.82,16.56,63.9995781236,132.6,57.5488333402,-19.33,60.7084600267,3.4188333402,0,3.4188333402,54.13,-19.33,57.477872264,132.44
2020-12-19 05:00:00,64.5921666736,16.44,66.6514935736,3.4521666736,0,3.4521666736,61.14,16.44,63.3117145558,132.74,56.9621666736,-19.46,60.1945182899,3.4521666736,0,3.4521666736,53.51,-19.46,56.9386661242,132.57
2020-12-19 05:30:00,64.8798333403,16.33,66.9033756567,3.4698333403,0,3.4698333403,61.41,16.33,63.544134269,132.32,57.2998333403,-19.34,60.4756686678,3.4698333403,0,3.4698333403,53.83,-19.34,57.1988155472,132.22
2020-12-19 06:00:00,65.7391666735,16.68,67.8222709361,3.4391666735,0,3.4391666735,62.3,16.68,64.4942819171,131.97,58.0891666735,-18.87,61.0772313127,3.4391666735,0,3.4391666735,54.65,-18.87,57.8160825376,131.82
2020-12-19 06:30:00,69.9203333406,18.11,72.2275924731,3.6303333406,0,3.6303333406,66.29,18.11,68.7192563988,131.48,62.0603333406,-18.11,64.6487205933,3.6303333406,0,3.6303333406,58.43,-18.11,61.1721913945,131.43
2020-12-19 07:00:00,73.0301666741,16.71,74.9174835699,3.7401666741,0,3.7401666741,69.29,16.71,71.2764210662,131.98,64.7101666741,-18.18,67.2154600594,3.7401666741,0,3.7401666741,60.97,-18.18,63.6227420032,131.74
2020-12-19 07:30:00,74.7106666741,16.43,76.4959385516,3.7006666741,0,3.7006666741,71.01,16.43,72.8859725873,132.73,66.0106666741,-18.45,68.540576411,3.7006666741,0,3.7006666741,62.31,-18.45,64.9841411423,132.43
2020-12-19 08:00:00,78.9231666741,17.33,80.803435186,3.7031666741,0,3.7031666741,75.22,17.33,77.1905259731,131.86,69.9031666741,-17.58,72.0798800711,3.7031666741,0,3.7031666741,66.2,-17.58,68.4944990492,131.63
2020-12-19 08:30:00,83.4785000077,16.7,85.1325435045,3.8585000077,0,3.8585000077,79.62,16.7,81.352531614,131.04,74.0785000077,-17.54,76.1267086074,3.8585000077,0,3.8585000077,70.22,-17.54,72.3774826863,130.83
2020-12-19 09:00:00,88.1656666754,16.59,89.7129471164,4.3656666754,0,4.3656666754,83.8,16.59,85.4263899506,130.82,78.4856666754,-17.83,80.4854569067,4.3656666754,0,4.3656666754,74.12,-17.83,76.2343970921,130.83
2020-12-19 09:30:00,92.2723333457,18.1,94.0308114453,6.1623333457,0,6.1623333457,86.11,18.1,87.9917160874,130.82,82.3923333457,-17.38,84.2054689087,6.1623333457,0,6.1623333457,76.23,-17.38,78.1861707721,130.65
2020-12-19 10:00:00,91.7483333617,17.28,93.3614217686,14.2083333618,0,14.2083333618,77.54,17.28,79.442117293,130.91,81.7483333617,-19.08,83.9454370852,14.2083333618,0,14.2083333618,67.54,-19.08,70.183317106,130.85
2020-12-19 10:30:00,91.7175000359,17.2,93.316342689,17.9675000359,0,17.9675000359,73.75,17.2,75.7291390417,131.4,82.0575000359,-19.37,84.3126930666,17.9675000359,0,17.9675000359,64.09,-19.37,66.9531552655,131.35
2020-12-19 11:00:00,91.631166705,18.02,93.3862469088,19.161166705,0,19.161166705,72.47,18.02,74.6767788539,131.68,82.421166705,-18.62,84.4982433013,19.161166705,0,19.161166705,63.26,-18.62,65.943399973,131.59
2020-12-19 11:30:00,90.2018333656,19.06,92.1935699629,16.1218333656,0,16.1218333656,74.08,19.06,76.4926793883,132.2,81.2818333656,-17.96,83.2424052708,16.1218333656,0,16.1218333656,65.16,-17.96,67.5898453912,132.16
2020-12-19 12:00:00,90.032500037,19.92,92.2098555628,18.492500037,0,18.492500037,71.54,19.92,74.26155129,132.41,81.532500037,-19.0,83.7170744967,18.492500037,0,18.492500037,63.04,-19.0,65.8410327987,132.47
2020-12-19 12:30:00,89.3861667057,19.59,91.5076767181,19.5061667057,0,19.5061667057,69.88,19.59,72.5739794968,132.41,81.1961667057,-19.27,83.4514852336,19.5061667057,0,19.5061667057,61.69,-19.27,64.629629428,132.55
2020-12-19 13:00:00,89.0673333725,19.15,91.1027572255,19.5773333725,0,19.5773333725,69.49,19.15,72.0803898436,132.41,80.9173333725,-19.62,83.2619915695,19.5773333725,0,19.5773333725,61.34,-19.62,64.4013975004,132.55
2020-12-19 13:30:00,89.855500032,18.89,91.8196220097,16.005500032,0,16.005500032,73.85,18.89,76.2276498391,132.49,81.425500032,-19.74,83.784125319,16.005500032,0,16.005500032,65.42,-19.74,68.3333300813,132.55
2020-12-19 14:00:00,87.6826666908,17.58,89.427660363,12.0426666908,0,12.0426666908,75.64,17.58,77.6560751004,133.03,79.0926666908,-19.29,81.4110190592,12.0426666908,0,12.0426666908,67.05,-19.29,69.7696681947,132.81
2020-12-19 14:30:00,88.0028333507,16.23,89.486935235,8.6828333507,0,8.6828333507,79.32,16.23,80.9634195177,133.03,78.8128333507,-18.94,81.0566857253,8.6828333507,0,8.6828333507,70.13,-18.94,72.6425529562,132.63
2020-12-19 15:00:00,90.561000013,16.63,92.0752497871,6.491000013,0,6.491000013,84.07,16.63,85.6990186642,131.81,80.891000013,-18.18,82.9087829069,6.491000013,0,6.491000013,74.4,-18.18,76.588983542,131.55
2020-12-19 15:30:00,92.8313333442,17.9,94.541347835,5.4113333442,0,5.4113333442,87.42,17.9,89.2337738751,130.78,83.2313333442,-17.35,85.0204525408,5.4113333442,0,5.4113333442,77.82,-17.35,79.7306396563,130.58
2020-12-19 16:00:00,94.3053333432,18.35,96.0740256103,4.9153333432,0,4.9153333432,89.39,18.35,91.2540114187,130.78,84.6953333432,-17.53,86.4904641571,4.9153333432,0,4.9153333432,79.78,-17.53,81.6832253281,130.66
2020-12-19 16:30:00,98.5193333417,19.55,100.4403382217,4.1993333417,0,4.1993333417,94.32,19.55,96.324788606,130.56,88.8993333417,-17.96,90.6953861484,4.1993333417,0,4.1993333417,84.7,-17.96,86.5832062238,130.66
2020-12-19 17:00:00,107.3766666754,15.35,108.4682951204,4.3566666754,0,4.3566666754,103.02,15.35,104.1572988321,129.9,97.6066666754,17.3,99.1279545813,4.3566666754,0,4.3566666754,93.25,17.3,94.8411962177,131.89
2020-12-19 17:30:00,115.5248333495,15.94,116.6193411079,8.0948333495,0,8.0948333495,107.43,15.94,108.6061163103,130.28,105.0548333495,24.28,107.8240993939,8.0948333495,0,8.0948333495,96.96,24.28,99.9537893229,132.69
2020-12-19 18:00:00,114.5195000206,14.76,115.4667635511,10.3095000206,0,10.3095000206,104.21,14.76,105.2500912114,130.38,103.9895000206,23.09,106.5221301634,10.3095000206,0,10.3095000206,93.68,23.09,96.4836281449,132.91
2020-12-19 18:30:00,110.8701666871,15.26,111.9154210162,10.2101666871,0,10.2101666871,100.66,15.26,101.810133091,130.93,101.0801666871,20.69,103.1759477664,10.2101666871,0,10.2101666871,90.87,20.69,93.1956705003,133.86
2020-12-19 19:00:00,107.2265000165,15.38,108.3238972055,8.2665000165,0,8.2665000165,98.96,15.38,100.1480204497,131.04,97.8665000165,19.36,99.7630263449,8.2665000165,0,8.2665000165,89.6,19.36,91.6677129637,134.02
2020-12-19 19:30:00,102.4523333404,14.98,103.5416872901,3.5223333404,0,3.5223333404,98.93,14.98,100.0577098479,131.04,93.3523333404,20.93,95.6698648483,3.5223333404,0,3.5223333404,89.83,20.93,92.236076456,133.64
2020-12-19 20:00:00,97.9243333405,15.62,99.1622884981,3.5743333405,0,3.5743333405,94.35,15.62,95.6342349789,130.61,89.2443333405,22.34,91.9979708112,3.5743333405,0,3.5743333405,85.67,22.34,88.5348773083,133.14
2020-12-19 20:30:00,94.1743333501,13.63,95.1555671621,8.3943333501,0,8.3943333501,85.78,13.63,86.8561183798,130.91,85.8643333501,20.73,88.331289143,8.3943333501,0,8.3943333501,77.47,20.73,80.195597136,133.38
2020-12-19 21:00:00,90.517333352,15.11,91.7698193153,9.357333352,0,9.357333352,81.16,15.11,82.5545740707,131.55,82.457333352,17.53,84.3001347777,9.357333352,0,9.357333352,73.1,17.53,75.1725408643,133.89
2020-12-19 21:30:00,88.3243333455,20.95,90.7749434642,6.0743333455,0,6.0743333455,82.25,20.95,84.8761745132,131.06,79.0643333455,-16.96,80.8629111977,6.0743333455,0,6.0743333455,72.99,-16.96,74.934516079,131.29
2020-12-19 22:00:00,82.9395000097,18.4,84.9559925012,4.8695000097,0,4.8695000097,78.07,18.4,80.2090075989,131.86,73.3895000097,-15.97,75.1069877686,4.8695000097,0,4.8695000097,68.52,-15.97,70.3564588364,131.45
2020-12-19 22:30:00,78.2860000065,18.35,80.407837286,3.2360000065,0,3.2360000065,75.05,18.35,77.2607597685,132.88,69.3660000065,-17.78,71.6084517142,3.2360000065,0,3.2360000065,66.13,-17.78,68.4785024661,132.83
2020-12-19 23:00:00,73.8165000064,17.86,75.9463973681,3.1765000064,0,3.1765000064,70.64,17.86,72.8628108159,132.88,65.23650000640001,-18.16,67.7169589769,3.1765000064,0,3.1765000064,62.06,-18.16,64.6624249468,132.52
2020-12-19 23:30:00,72.2800000067,19.98,74.9906580914,3.3700000066999998,0,3.3700000066999998,68.91,19.98,71.7480905669,133.67,63.8000000067,-15.54,65.6652998231,3.3700000066999998,0,3.3700000066999998,60.43,-15.54,62.396125681,133.21
2020-12-20 00:00:00,69.9151666734,25.48,74.4134459017,3.3451666734,0,3.3451666734,66.57,25.48,71.2796976705,131.83,61.9751666734,-10.14,62.7992108564,3.3451666734,0,3.3451666734,58.63,-10.14,59.500390755,131.7
2020-12-20 00:30:00,77.3968333399,15.64,78.961252593,3.2968333399,0,3.2968333399,74.1,15.64,75.7325531063,131.07,68.7768333399,-19.77,71.5619012064,3.2968333399,0,3.2968333399,65.48,-19.77,68.3994393252,130.97
2020-12-20 01:00:00,78.2638333398,14.18,79.5380412698,3.2238333398,0,3.2238333398,75.04,14.18,76.3680168657,130.97,69.5638333398,-21.17,72.7137938009,3.2238333398,0,3.2238333398,66.34,-21.17,69.6359425871,130.74
2020-12-20 01:30:00,76.6636666731,14.04,77.9386899285,3.2336666731,0,3.2336666731,73.43,14.04,74.7601932849,131.34,68.1536666731,-21.42,71.4404554926,3.2336666731,0,3.2336666731,64.92,-21.42,68.3624370543,131.06
2020-12-20 02:00:00,73.7955000063,12.87,74.9093633746,3.1555000063,0,3.1555000063,70.64,12.87,71.8028307241,132.95,65.3255000063,-22.24,69.0075253221,3.1555000063,0,3.1555000063,62.17,-22.24,66.0282250254,132.55
2020-12-20 02:30:00,73.3318333397,18.19,75.554178448,3.1718333397,0,3.1718333397,70.16,18.19,72.4796640445,132.43,64.9118333397,-17.53,67.2372441993,3.1718333397,0,3.1718333397,61.74,-17.53,64.1804370506,132.47
2020-12-20 03:00:00,71.3130000065,21.12,74.3747159318,3.2630000065,0,3.2630000065,68.05,21.12,71.252065935,132.67,63.0730000065,-14.52,64.7227450733,3.2630000065,0,3.2630000065,59.81,-14.52,61.5472704513,132.63
2020-12-20 03:30:00,68.5385000064,21.25,71.757149352,3.2185000064000002,0,3.2185000064000002,65.32,21.25,68.6896273101,132.96,60.4985000064,-14.48,62.2072254889,3.2185000064000002,0,3.2185000064000002,57.28,-14.48,59.0818821637,132.81
2020-12-20 04:00:00,66.2446666734,20.76,69.4214193363,3.3446666734,0,3.3446666734,62.9,20.76,66.2373580391,134.04,58.2646666734,-14.76,60.1051493847,3.3446666734,0,3.3446666734,54.92,-14.76,56.8688315336,133.74
2020-12-20 04:30:00,64.4986666732,20.56,67.696318974,3.2786666732,0,3.2786666732,61.22,20.56,64.5801982035,133.92,56.7486666732,-15.65,58.8670847689,3.2786666732,0,3.2786666732,53.47,-15.65,55.7132246419,133.67
2020-12-20 05:00:00,62.9860000062,19.93,66.0639167532,3.0860000062,0,3.0860000062,59.9,19.93,63.1285585136,133.62,55.3660000062,-16.02,57.6370918479,3.0860000062,0,3.0860000062,52.28,-16.02,54.6794184314,133.32
2020-12-20 05:30:00,63.1020000063,20.0,66.1956373547,3.1720000063000002,0,3.1720000063000002,59.93,20.0,63.1791492504,133.84,55.4320000063,-16.04,57.7060501568,3.1720000063000002,0,3.1720000063000002,52.26,-16.04,54.6661613798,133.57
2020-12-20 06:00:00,63.6810000064,20.37,66.8596041105,3.1910000064,0,3.1910000064,60.49,20.37,63.8277134167,133.15,56.0010000064,-15.4,58.0798760477,3.1910000064,0,3.1910000064,52.81,-15.4,55.0096000713,132.84
2020-12-20 06:30:00,67.4135000063,21.37,70.7195650658,3.1435000063,0,3.1435000063,64.27,21.37,67.7296818241,132.06,59.5935000063,-14.55,61.3440114681,3.1435000063,0,3.1435000063,56.45,-14.55,58.2949826314,131.82
2020-12-20 07:00:00,69.8701666732,22.76,73.4837246671,3.2901666732,0,3.2901666732,66.58,22.76,70.3627316127,131.97,62.0201666732,-14.24,63.6339427835,3.2901666732,0,3.2901666732,58.73,-14.24,60.4317011179,131.82
2020-12-20 07:30:00,71.1710000066,22.87,74.7552549453,3.3110000066,0,3.3110000066,67.86,22.87,71.6101703671,131.66,63.1910000066,-13.86,64.6931378265,3.3110000066,0,3.3110000066,59.88,-13.86,61.4631108878,131.48
2020-12-20 08:00:00,75.0825000067,22.31,78.3269934777,3.3325000067,0,3.3325000067,71.75,22.31,75.1385293974,131.21,66.4725000067,-11.38,67.4395852385,3.3325000067,0,3.3325000067,63.14,-11.38,64.15733785,130.72
2020-12-20 08:30:00,79.7891666737,21.41,82.6117377766,3.4991666737,0,3.4991666737,76.29,21.41,79.2373157042,131.07,70.8291666737,-12.16,71.8654051104,3.4991666737,0,3.4991666737,67.33,-12.16,68.4192553306,130.55
2020-12-20 09:00:00,84.2943333465,21.38,86.9634350421,6.5743333465,0,6.5743333465,77.72,21.38,80.6070890183,131.5,74.7043333465,-12.6,75.759470832,6.5743333465,0,6.5743333465,68.13,-12.6,69.285329616,131.02
2020-12-20 09:30:00,89.8373333561,21.97,92.4847412525,11.3773333561,0,11.3773333561,78.46,21.97,81.4779264586,131.65,80.3273333561,-12.13,81.2380291742,11.3773333561,0,11.3773333561,68.95,-12.13,70.0088522974,131.2
2020-12-20 10:00:00,89.6795000306,21.71,92.2699128955,15.3195000306,0,15.3195000306,74.36,21.71,77.4644027925,131.21,80.1595000306,-12.33,81.1022462399,15.3195000306,0,15.3195000306,64.84,-12.33,66.0019280021,130.8
2020-12-20 10:30:00,91.244333369,21.89,93.8333654515,17.844333369,0,17.844333369,73.4,21.89,76.5945957624,131.1,81.914333369,-12.01,82.7900846194,17.844333369,0,17.844333369,64.07,-12.01,65.1859263952,130.7
2020-12-20 11:00:00,93.2010000397,22.58,95.8972513079,19.8610000397,0,19.8610000397,73.34,22.58,76.7372921076,131.34,83.9410000397,-11.52,84.7278105917,19.8610000397,0,19.8610000397,64.08,-11.52,65.1072714833,130.98
2020-12-20 11:30:00,95.564333368,24.97,98.7726820131,17.324333368,0,17.324333368,78.24,24.97,82.1279398256,130.57,86.154333368,-10.21,86.7572086808,17.324333368,0,17.324333368,68.83,-10.21,69.5831373251,130.36
2020-12-20 12:00:00,92.3508333664,22.53,95.0593358039,16.5508333664,0,16.5508333664,75.8,22.53,79.0774360991,130.72,83.1308333664,-12.95,84.1334532525,16.5508333664,0,16.5508333664,66.58,-12.95,67.8277148369,130.5
2020-12-20 12:30:00,93.5138333681,20.52,95.7387457156,17.3938333681,0,17.3938333681,76.12,20.52,78.8373312587,131.15,84.4638333681,-15.24,85.8277154959,17.3938333681,0,17.3938333681,67.07,-15.24,68.7796663266,130.96
2020-12-20 13:00:00,94.6461666987,20.55,96.8514293687,16.0061666987,0,16.0061666987,78.64,20.55,81.280699431,131.04,85.4361666987,-15.12,86.7637768897,16.0061666987,0,16.0061666987,69.43,-15.12,71.0572958956,130.85
2020-12-20 13:30:00,93.8388333642,20.23,95.9946849943,15.4388333642,0,15.4388333642,78.4,20.23,80.9679745331,131.36,84.7688333642,-15.47,86.1688807513,15.4388333642,0,15.4388333642,69.33,-15.47,71.0349899697,131.1
2020-12-20 14:00:00,91.6865000307,19.78,93.7958564537,15.3365000307,0,15.3365000307,76.35,19.78,78.8705959151,131.36,82.6765000307,-15.92,84.1953089983,15.3365000307,0,15.3365000307,67.34,-15.92,69.1962571242,131.1
2020-12-20 14:30:00,92.0376666979,19.45,94.0703704213,15.6176666979,0,15.6176666979,76.42,19.45,78.8563180728,131.36,83.0576666979,-16.2,84.6227865134,15.6176666979,0,15.6176666979,67.44,-16.2,69.3584428891,131.1
2020-12-20 15:00:00,94.291166688,20.54,96.5024130029,10.681166688,0,10.681166688,83.61,20.54,86.0960144258,130.85,84.911166688,-14.93,86.2137525475,10.681166688,0,10.681166688,74.23,-14.93,75.7165622569,130.78
2020-12-20 15:30:00,95.3783333437,21.61,97.7958003772,5.1783333437,0,5.1783333437,90.2,21.61,92.75253150180001,130.85,85.5683333437,-13.94,86.6963855718,5.1783333437,0,5.1783333437,80.39,-13.94,81.5896788816,130.78
2020-12-20 16:00:00,100.1221666794,17.85,101.7008886912,6.3821666794,0,6.3821666794,93.74,17.85,95.424368481,131.14,89.9221666794,-18.47,91.79943878,6.3821666794,0,6.3821666794,83.54,-18.47,85.5574222379,131.02
2020-12-20 16:30:00,104.3981666871,14.41,105.3879751567,10.2381666871,0,10.2381666871,94.16,14.41,95.2562528131,131.48,93.3181666871,-21.76,95.8215937764,10.2381666871,0,10.2381666871,83.08,-21.76,85.8823846898,131.25
2020-12-20 17:00:00,116.2576695103,16.43,117.4129065306,14.8876695103,0,14.8876695103,101.37,16.43,102.6928517473,130.73,104.4776695103,-22.02,106.7729545639,14.8876695103,0,14.8876695103,89.59,-22.02,92.2564279603,130.86
2020-12-20 17:30:00,122.4373469744,12.28,123.0516246708,20.0173469744,0,20.0173469744,102.42,12.28,103.1535496238,131.9,110.1173469744,-27.24,113.4365360221,20.0173469744,0,20.0173469744,90.1,-27.24,94.1277196154,132.08
2020-12-20 18:00:00,120.9808469774,13.35,121.7151914732,20.5008469774,0,20.5008469774,100.48,13.35,101.3629759824,132.22,108.4408469774,-26.47,111.6247203498,20.5008469774,0,20.5008469774,87.94,-26.47,91.8373807336,132.41
2020-12-20 18:30:00,117.8376802961,17.42,119.1183247765,18.5076802961,0,18.5076802961,99.33,17.42,100.8459483569,131.3,105.8476802961,-21.45,107.9992311272,18.5076802961,0,18.5076802961,87.34,-21.45,89.9354107124,131.45
2020-12-20 19:00:00,110.2221008734,9.26,110.6103933677,10.3621008734,0,10.3621008734,99.86,9.26,100.2884200693,131.3,101.1021008734,-40.32,108.8454739574,10.3621008734,0,10.3621008734,90.74,-40.32,99.2947632053,132.54
2020-12-20 19:30:00,104.9358333532,11.15,105.5265446299,9.9358333532,0,9.9358333532,95.0,11.15,95.6520909338,131.7,94.0258333532,-27.25,97.894942861,9.9358333532,0,9.9358333532,84.09,-27.25,88.3950824424,132.06
2020-12-20 20:00:00,99.6048333528,15.32,100.77611436870001,9.7448333528,0,9.7448333528,89.86,15.32,91.156579576,131.07,88.7948333528,-20.07,91.0347589119,9.7448333528,0,9.7448333528,79.05,-20.07,81.5580002207,131.25
2020-12-20 20:30:00,96.6788333436,9.21,97.116532664,5.1288333436,0,5.1288333436,91.55,9.21,92.0121002912,130.5,86.9288333436,-28.0,91.3270062275,5.1288333436,0,5.1288333436,81.8,-28.0,86.4594702736,130.71
2020-12-20 21:00:00,91.9226666759,6.32,92.1396714168,4.5926666759,0,4.5926666759,87.33,6.32,87.5583879477,132.3,82.1626666759,-29.52,87.3048348907,4.5926666759,0,4.5926666759,77.57,-29.52,82.9972005552,132.06
2020-12-20 21:30:00,87.6283333427,7.47,87.9461523003,4.6883333427,0,4.6883333427,82.94,7.47,83.2757137466,132.22,78.2383333427,-29.3,83.5447592865,4.6883333427,0,4.6883333427,73.55,-29.3,79.1712858302,131.97
2020-12-20 22:00:00,83.250333343,7.33,83.572405145,4.840333343,0,4.840333343,78.41,7.33,78.7518698191,132.97,74.180333343,-28.65,79.5207165139,4.840333343,0,4.840333343,69.34,-28.65,75.0257162578,132.55
2020-12-20 22:30:00,77.9866666767,8.88,78.4906018536,5.0066666767,0,5.0066666767,72.98,8.88,73.5182616769,132.38,69.3166666767,-27.27,74.4879398236,5.0066666767,0,5.0066666767,64.31,-27.27,69.8529097461,132.0
2020-12-20 23:00:00,73.1883333433,8.75,73.7095288112,4.9683333433,0,4.9683333433,68.22,8.75,68.7788550355,133.26,64.8683333433,-27.74,70.5507496114,4.9683333433,0,4.9683333433,59.9,-27.74,66.0114959685,132.83
2020-12-20 23:30:00,71.6341666769,16.54,73.5188780892,5.1341666769,0,5.1341666769,66.5,16.54,68.5260651139,133.36,63.4841666769,-19.43,66.390995765,5.1341666769,0,5.1341666769,58.35,-19.43,61.4999788618,133.04
2020-12-21 00:00:00,69.9400000105,24.62,74.1468003455,5.2700000105,0,5.2700000105,64.67,24.62,69.1979284372,132.0,61.8800000105,-10.06,62.6924078442,5.2700000105,0,5.2700000105,56.61,-10.06,57.4969190479,131.94
2020-12-21 00:30:00,78.3108333434,20.83,81.0337924507,5.0508333434,0,5.0508333434,73.26,20.83,76.1637479382,130.9,69.6608333434,-13.05,70.872661881,5.0508333434,0,5.0508333434,64.61,-13.05,65.9147525217,131.07
2020-12-21 01:00:00,79.6968333438,19.88,82.1389045765,5.2268333438,0,5.2268333438,74.47,19.88,77.0778522015,130.44,70.9468333438,-13.62,72.2423529622,5.2268333438,0,5.2268333438,65.72,-13.62,67.1164867972,130.56
2020-12-21 01:30:00,78.3995000105,20.0,80.9103306253,5.2495000105,0,5.2495000105,73.15,20.0,75.8348369814,131.06,69.7795000105,-13.74,71.1193800712,5.2495000105,0,5.2495000105,64.53,-13.74,65.9765753885,131.1
2020-12-21 02:00:00,75.8935000108,19.75,78.4212078706,5.3935000108,0,5.3935000108,70.5,19.75,73.2141550521,132.04,67.4535000108,-14.41,68.9755229317,5.3935000108,0,5.3935000108,62.06,-14.41,63.7110014048,131.95
2020-12-21 02:30:00,75.0676666773,19.87,77.6528909982,5.3276666773,0,5.3276666773,69.74,19.87,72.5154087074,131.84,66.8376666773,-15.9,68.7028652013,5.3276666773,0,5.3276666773,61.51,-15.9,63.5318038466,131.95
2020-12-21 03:00:00,72.9556666774,19.67,75.5608245081,5.3856666774,0,5.3856666774,67.57,19.67,70.3748094136,131.98,64.8856666774,-16.18,66.8725813781,5.3856666774,0,5.3856666774,59.5,-16.18,61.6607038559,132.18
2020-12-21 03:30:00,70.4930000107,20.31,73.3604740341,5.3730000107,0,5.3730000107,65.12,20.31,68.2137119647,132.61,62.5630000107,-15.72,64.5077310897,5.3730000107,0,5.3730000107,57.19,-15.72,59.3111667395,132.75
2020-12-21 04:00:00,68.5613333442,25.16,73.0320616574,5.4113333442,0,5.4113333442,63.15,25.16,67.9775558549,132.96,60.6313333442,-10.53,61.5389265676,5.4113333442,0,5.4113333442,55.22,-10.53,56.2150273503,132.96
2020-12-21 04:30:00,66.9330000103,24.79,71.3762606921,5.1530000103,0,5.1530000103,61.78,24.79,66.5681042242,132.96,59.1630000103,-10.83,60.1460677868,5.1530000103,0,5.1530000103,54.01,-10.83,55.0851068802,132.96
2020-12-21 05:00:00,65.7968333438,24.74,70.294316115,5.2368333438,0,5.2368333438,60.56,24.74,65.4185080845,133.04,58.0568333438,-10.9,59.0711934695,5.2368333438,0,5.2368333438,52.82,-10.9,53.9329435503,133.04
2020-12-21 05:30:00,66.4810000105,24.56,70.8725402564,5.2310000105,0,5.2310000105,61.25,24.56,65.9905758423,132.23,58.7410000105,-10.68,59.7039988797,5.2310000105,0,5.2310000105,53.51,-10.68,54.565396544,132.28
2020-12-21 06:00:00,68.4200000105,25.44,72.9965067756,5.2400000105,0,5.2400000105,63.18,25.44,68.1095147538,131.73,60.5500000105,-9.69,61.3204582604,5.2400000105,0,5.2400000105,55.31,-9.69,56.1524015515,131.82
2020-12-21 06:30:00,74.4525000103,20.84,77.3141666047,5.1325000103,0,5.1325000103,69.32,20.84,72.3848602955,131.94,66.0925000103,-13.66,67.4893632924,5.1325000103,0,5.1325000103,60.96,-13.66,62.471731207,131.93
2020-12-21 07:00:00,79.1478333433,20.18,81.6799358652,4.9778333433,0,4.9778333433,74.17,20.18,76.8662559255,131.7,70.3478333433,-14.13,71.7528714136,4.9778333433,0,4.9778333433,65.37,-14.13,66.8796964706,131.65
2020-12-21 07:30:00,83.6543333429,21.79,86.4456568431,4.7743333429,0,4.7743333429,78.88,21.79,81.8343357033,130.86,74.4343333429,-12.25,75.4356181137,4.7743333429,0,4.7743333429,69.66,-12.25,70.7289056893,130.85
2020-12-21 08:00:00,88.7406666763,22.44,91.5339255257,4.8106666763,0,4.8106666763,83.93,22.44,86.8780668523,130.28,79.2706666763,-12.99,80.3279446725,4.8106666763,0,4.8106666763,74.46,-12.99,75.5845996219,130.47
2020-12-21 08:30:00,93.0225000088,15.03,94.2289043122,4.3825000088,0,4.3825000088,88.64,15.03,89.9052306598,130.74,83.2125000088,-21.71,85.997931706,4.3825000088,0,4.3825000088,78.83,-21.71,81.7648640921,131.0
2020-12-21 09:00:00,96.8761666753,13.65,97.833093428,4.3161666753,0,4.3161666753,92.56,13.65,93.561082187,131.14,86.8761666753,-23.55,90.0115039103,4.3161666753,0,4.3161666753,82.56,-23.55,85.8531076898,131.44
2020-12-21 09:30:00,99.3685000184,13.49,100.2800024726,9.1885000184,0,9.1885000184,90.18,13.49,91.1834003534,130.96,88.8985000184,-23.95,92.0681584779,9.1885000184,0,9.1885000184,79.71,-23.95,83.2303225994,131.27
2020-12-21 10:00:00,99.90000002,14.33,100.9225391277,9.99000002,0,9.99000002,89.91,14.33,91.0448076499,131.37,89.41000002,-24.93,92.8205419267,9.99000002,0,9.99000002,79.42,-24.93,83.2408631623,131.87
2020-12-21 10:30:00,100.0188333552,14.44,101.0558292517,10.9488333552,0,10.9488333552,89.07,14.44,90.2329125098,131.37,89.5788333552,-24.96,92.9912306902,10.9488333552,0,10.9488333552,78.63,-24.96,82.4965362909,131.87
2020-12-21 11:00:00,100.0415000245,14.51,101.0882872897,12.2615000245,0,12.2615000245,87.78,14.51,88.9711666778,131.37,89.7915000245,-24.75,93.1400879141,12.2615000245,0,12.2615000245,77.53,-24.75,81.3846631743,131.69
2020-12-21 11:30:00,100.3736666914,14.38,101.3985077064,12.3836666914,0,12.3836666914,87.99,14.38,89.1573020005,131.26,90.0936666914,-24.85,93.4579652994,12.3836666914,0,12.3836666914,77.71,-24.85,81.586558942,131.69
2020-12-21 12:00:00,102.6923333575,14.88,103.7647807805,12.1023333575,0,12.1023333575,90.59,14.88,91.8039351008,130.94,92.5023333575,-24.07,95.5826688087,12.1023333575,0,12.1023333575,80.4,-24.07,83.9257106017,131.33
2020-12-21 12:30:00,105.9438333554,15.28,107.0400589781,11.0438333554,0,11.0438333554,94.9,15.28,96.1222575682,130.7,95.6338333554,-21.91,98.1115598808,11.0438333554,0,11.0438333554,84.59,-21.91,87.3814408213,130.89
2020-12-21 13:00:00,104.3823333572,14.6,105.3984417204,11.9223333572,0,11.9223333572,92.46,14.6,93.6056173528,131.4,94.2423333572,-24.26,97.3147727563,11.9223333572,0,11.9223333572,82.32,-24.26,85.8203355855,131.71
2020-12-21 13:30:00,102.3128333611,12.85,103.1166250921,13.8928333611,0,13.8928333611,88.42,12.85,89.3488606531,132.04,91.8528333611,-25.31,95.2761202845,13.8928333611,0,13.8928333611,77.96,-25.31,81.9655885113,132.21
2020-12-21 14:00:00,100.7205000264,11.51,101.3760288508,13.1805000264,0,13.1805000264,87.54,11.51,88.2934408662,132.42,90.2805000264,-25.06,93.6940354826,13.1805000264,0,13.1805000264,77.1,-25.06,81.0704237068,132.5
2020-12-21 14:30:00,100.8765000261,16.07,102.1484858307,13.0265000261,0,13.0265000261,87.85,16.07,89.3077118731,132.68,90.4565000261,-20.55,92.7614192268,13.0265000261,0,13.0265000261,77.43,-20.55,80.1105948049,132.82
2020-12-21 15:00:00,101.6250000245,28.19,105.4623948618,12.2450000245,0,12.2450000245,89.38,28.19,93.7201179043,132.3,91.0650000245,-7.6,91.3815858336,12.2450000245,0,12.2450000245,78.82,-7.6,79.1855567638,132.47
2020-12-21 15:30:00,103.3136666908,28.07,107.0590427058,12.0536666908,0,12.0536666908,91.26,28.07,95.4793825912,132.03,92.5936666908,-7.5,92.8969165863,12.0536666908,0,12.0536666908,80.54,-7.5,80.8884515861,132.22
2020-12-21 16:00:00,105.9900354044,28.5,109.7548978635,13.1900354044,0,13.1900354044,92.8,28.5,97.0777523432,131.76,95.1600354044,-7.69,95.47024896880001,13.1900354044,0,13.1900354044,81.97,-7.69,82.3299277298,132.07
2020-12-21 16:30:00,113.0016800608,29.69,116.8369624586,18.9016800608,0,18.9016800608,94.1,29.69,98.6727221678,131.43,101.9216800608,-7.09,102.1679840577,18.9016800608,0,18.9016800608,83.02,-7.09,83.3221969225,131.82
2020-12-21 17:00:00,118.1491802112,29.37,121.7449205699,22.0291802112,0,22.0291802112,96.12,29.37,100.5069714,130.96,105.9791802112,-6.02,106.1500213765,22.0291802112,0,22.0291802112,83.95,-6.02,84.1655683757,131.23
2020-12-21 17:30:00,122.3548468674,31.54,126.3545810485,24.4248468674,0,24.4248468674,97.93,31.54,102.883703763,130.17,110.0848468674,-5.37,110.2157448362,24.4248468674,0,24.4248468674,85.66,-5.37,85.8281568018,130.68
2020-12-21 18:00:00,120.5660009508,19.89,122.1956328404,18.3460009508,0,18.3460009508,102.22,19.89,104.1371235439,130.94,108.5060009508,-17.7,109.9401757427,18.3460009508,0,18.3460009508,90.16,-17.7,91.8809860635,131.37
2020-12-21 18:30:00,118.6055000297,17.94,119.9546090707,14.8455000297,0,14.8455000297,103.76,17.94,105.2994833795,130.69,107.1955000297,-19.21,108.9031649063,14.8455000297,0,14.8455000297,92.35,-19.21,94.3268074303,131.12
2020-12-21 19:00:00,113.0025000293,9.05,113.3643132246,14.6725000293,0,14.6725000293,98.33,9.05,98.7455892686,129.81,102.6225000293,2.36,102.6496327917,14.6725000293,0,14.6725000293,87.95,2.36,87.9816577475,131.62
2020-12-21 19:30:00,106.0736666954,18.3,107.6406650212,14.3836666954,0,14.3836666954,91.69,18.3,93.4983748522,131.31,94.5036666954,-18.32,96.2630012979,14.3836666954,0,14.3836666954,80.12,-18.32,82.1878141819,131.7
2020-12-21 20:00:00,102.1790000252,15.85,103.4010181099,12.6190000252,0,12.6190000252,89.56,15.85,90.9517240078,132.03,91.1390000252,-20.85,93.4935282552,12.6190000252,0,12.6190000252,78.52,-20.85,81.2410788949,132.25
2020-12-21 20:30:00,98.6691666793,15.09,99.8163942105,6.3091666793,0,6.3091666793,92.36,15.09,93.5846018317,132.22,88.5191666793,-22.3,91.2848994609,6.3091666793,0,6.3091666793,82.21,-22.3,85.180831764,132.33
2020-12-21 21:00:00,94.2936666775,19.22,96.2325515379,5.4136666775,0,5.4136666775,88.88,19.22,90.934387335,132.93,84.0236666775,-16.56,85.6400032808,5.4136666775,0,5.4136666775,78.61,-16.56,80.3353328244,132.93
2020-12-21 21:30:00,90.259000012,26.36,94.0294458304,6.019000012,0,6.019000012,84.24,26.36,88.2679284905,131.37,80.169000012,-9.03,80.6759534368,6.019000012,0,6.019000012,74.15,-9.03,74.6978138904,131.57
2020-12-21 22:00:00,84.7228333436,9.62,85.2672439438,5.1328333436,0,5.1328333436,79.59,9.62,80.1692740394,130.82,75.4928333436,-26.4,79.9757956275,5.1328333436,0,5.1328333436,70.36,-26.4,75.1497811041,130.93
2020-12-21 22:30:00,78.7215000119,9.12,79.2480218309,5.9315000119,0,5.9315000119,72.79,9.12,73.3591064558,132.79,69.6515000119,-27.7,74.9574642974,5.9315000119,0,5.9315000119,63.72,-27.7,69.480417385,132.77
2020-12-21 23:00:00,73.7558333437,11.55,74.6547081719,5.1858333437,0,5.1858333437,68.57,11.55,69.5359432236,132.67,65.1158333437,-24.96,69.7357394171,5.1858333437,0,5.1858333437,59.93,-24.96,64.9200007702,132.54
2020-12-21 23:30:00,72.0503333439,17.15,74.0633042401,5.2803333439,0,5.2803333439,66.77,17.15,68.9373295102,133.08,63.6103333439,-19.27,66.4650841278,5.2803333439,0,5.2803333439,58.33,-19.27,61.4306259125,133.01
2020-12-22 00:00:00,69.4396666773,19.34,72.0826116914,5.2996666773,0,5.2996666773,64.14,19.34,66.9923518023,132.71,61.2796666773,-16.68,63.5092115215,5.2996666773,0,5.2996666773,55.98,-16.68,58.4121802367,132.63
2020-12-22 00:30:00,77.3430000107,20.64,80.0496673988,5.3630000107,0,5.3630000107,71.98,20.64,74.8807718977,131.89,68.6830000107,-15.57,70.4257012068,5.3630000107,0,5.3630000107,63.32,-15.57,65.206190657,131.81
2020-12-22 01:00:00,78.9633333442,20.22,81.5110815339,5.4133333442,0,5.4133333442,73.55,20.22,76.2787709655,131.28,70.0433333442,-14.42,71.5122712963,5.4133333442,0,5.4133333442,64.63,-14.42,66.2191309215,131.1
2020-12-22 01:30:00,77.1361666774,19.68,79.6071015029,5.3861666774,0,5.3861666774,71.75,19.68,74.4000329301,131.54,68.3961666774,-14.27,69.8689381354,5.3861666774,0,5.3861666774,63.01,-14.27,64.6056731255,131.27
2020-12-22 02:00:00,74.1513333442,19.18,76.5917269469,5.4113333442,0,5.4113333442,68.74,19.18,71.3656780252,132.2,65.7213333442,-14.92,67.3936202955,5.4113333442,0,5.4113333442,60.31,-14.92,62.1281136041,131.83
2020-12-22 02:30:00,72.6191666801,18.66,74.9782566436,6.7191666801,0,6.7191666801,65.9,18.66,68.490916186,132.33,64.0391666801,-15.54,65.8976969938,6.7191666801,0,6.7191666801,57.32,-15.54,59.3891740976,131.96
2020-12-22 03:00:00,70.5858333449,18.62,73.0004401972,5.7658333449,0,5.7658333449,64.82,18.62,67.4413582307,132.53,62.2858333449,-15.6,64.2096958057,5.7658333449,0,5.7658333449,56.52,-15.6,58.6333556945,132.11
2020-12-22 03:30:00,67.7803333452,19.23,70.4554219942,5.9103333452,0,5.9103333452,61.87,19.23,64.7895809525,133.14,59.8203333452,-17.48,62.3219277745,5.9103333452,0,5.9103333452,53.91,-17.48,56.6730844405,132.93
2020-12-22 04:00:00,65.8940000115,22.31,69.5683501135,5.7340000115,0,5.7340000115,60.16,22.31,64.1635542968,133.14,57.7840000115,-12.26,59.0702823535,5.7340000115,0,5.7340000115,52.05,-12.26,53.474387327,132.67
2020-12-22 04:30:00,64.7525000094,23.66,68.939697254,4.7025000094,0,4.7025000094,60.05,23.66,64.5429941977,132.77,56.8725000094,-10.23,57.7852416913,4.7025000094,0,4.7025000094,52.17,-10.23,53.163538257,132.3
2020-12-22 05:00:00,63.8930000091,23.42,68.0500687007,4.5630000091,0,4.5630000091,59.33,23.42,63.7851495256,132.53,56.0830000091,-10.31,57.0227936007,4.5630000091,0,4.5630000091,51.52,-10.31,52.5414740943,132.07
2020-12-22 05:30:00,65.417333342,24.2,69.7500358536,4.357333342,0,4.357333342,61.06,24.2,65.6807703974,132.09,57.637333342,-10.61,58.605753086,4.357333342,0,4.357333342,53.28,-10.61,54.3261493206,131.79
2020-12-22 06:00:00,67.2631666783,24.99,71.7553739562,5.8131666783,0,5.8131666783,61.45,24.99,66.33703792,132.18,59.0931666783,-10.35,59.992706624,5.8131666783,0,5.8131666783,53.28,-10.35,54.2759698209,131.88
2020-12-22 06:30:00,74.6938333421,21.45,77.7127482421,4.3738333421,0,4.3738333421,70.32,21.45,73.5187384277,131.32,66.2138333421,-12.54,67.390825235,4.3738333421,0,4.3738333421,61.84,-12.54,63.098630729999996,130.97
2020-12-22 07:00:00,80.9416666754,21.54,83.7587309132,4.3716666754,0,4.3716666754,76.57,21.54,79.5420423424,131.16,71.9916666754,-12.33,73.0399135453,4.3716666754,0,4.3716666754,67.62,-12.33,68.7349496254,130.82
2020-12-22 07:30:00,84.579333342,21.0,87.1473673072,4.329333342,0,4.329333342,80.25,21.0,82.9521699535,130.59,75.429333342,-13.56,76.6384885578,4.329333342,0,4.329333342,71.1,-13.56,72.3815142146,130.35
2020-12-22 08:00:00,87.7846666809,13.58,88.8288472529,7.1046666809,0,7.1046666809,80.68,13.58,81.8149057324,132.09,77.6646666809,-22.05,80.7341498416,7.1046666809,0,7.1046666809,70.56,-22.05,73.9250708488,131.81
2020-12-22 08:30:00,93.5495000105,15.31,94.7940137995,5.2395000105,0,5.2395000105,88.31,15.31,89.6272960654,131.54,83.3195000105,-19.99,85.6839493837,5.2395000105,0,5.2395000105,78.08,-19.99,80.598303332,131.29
2020-12-22 09:00:00,98.2496666787,16.13,99.5649230526,6.0096666787,0,6.0096666787,92.24,16.13,93.6397057877,130.85,87.7896666787,-19.01,89.8243044813,6.0096666787,0,6.0096666787,81.78,-19.01,83.9603984031,130.63
2020-12-22 09:30:00,103.072500024,16.0,104.3069521231,12.022500024,0,12.022500024,91.05,16.0,92.4451323759,131.18,92.162500024,-19.5,94.2028471474,12.022500024,0,12.022500024,80.14,-19.5,82.4782977516,130.99
2020-12-22 10:00:00,102.9590000293,15.41,104.1058297457,14.6590000293,0,14.6590000293,88.3,15.41,89.6345809384,131.56,92.1490000293,-20.35,94.3692784035,14.6590000293,0,14.6590000293,77.49,-20.35,80.1175548803,131.48
2020-12-22 10:30:00,102.0441667017,14.65,103.090418846,17.5041667017,0,17.5041667017,84.54,14.65,85.7999656177,131.73,91.0841667017,-21.26,93.5324169673,17.5041667017,0,17.5041667017,73.58,-21.26,76.5898426686,131.69
2020-12-22 11:00:00,104.3653333601,16.2,105.6151637189,13.3853333601,0,13.3853333601,90.98,16.2,92.411040466,131.24,94.0053333601,-19.22,95.9500448157,13.3853333601,0,13.3853333601,80.62,-19.22,82.8793870634,131.18
2020-12-22 11:30:00,103.5503333483,18.2,105.1375838439,7.4603333483,0,7.4603333483,96.09,18.2,97.7984054062,130.71,93.3403333483,-18.28,95.113491312,7.4603333483,0,7.4603333483,85.88,-18.28,87.8039452417,130.74
2020-12-22 12:00:00,103.5821666853,17.71,105.0852480381,9.322166685300001,0,9.322166685300001,94.26,17.71,95.9092889141,130.79,93.1221666853,-19.24,95.0889874179,9.322166685300001,0,9.322166685300001,83.8,-19.24,85.9803326349,130.89
2020-12-22 12:30:00,106.7176666895,17.47,108.1381583145,11.4076666895,0,11.4076666895,95.31,17.47,96.8978689136,130.67,96.1876666895,-19.36,98.1166490621,11.4076666895,0,11.4076666895,84.78,-19.36,86.9623941713,130.7
2020-12-22 13:00:00,105.4501666904,16.79,106.7784704659,11.8701666904,0,11.8701666904,93.58,16.79,95.0742893742,130.67,94.9601666904,-20.11,97.0661906014,11.8701666904,0,11.8701666904,83.09,-20.11,85.4889478237,130.7
2020-12-22 13:30:00,105.3510000228,16.66,106.6601556618,11.3910000228,0,11.3910000228,93.96,16.66,95.4255584212,130.76,94.7910000228,-20.28,96.9361237378,11.3910000228,0,11.3910000228,83.4,-20.28,85.8302883602,130.82
2020-12-22 14:00:00,105.6606666872,17.01,107.0211034553,10.2706666872,0,10.2706666872,95.39,17.01,96.8947480517,130.76,95.3606666872,-19.76,97.3864176928,10.2706666872,0,10.2706666872,85.09,-19.76,87.3542540464,130.82
2020-12-22 14:30:00,103.8671666814,17.54,105.3377421176,7.3771666814,0,7.3771666814,96.49,17.54,98.0712582768,130.76,93.8971666814,-19.02,95.8041664585,7.3771666814,0,7.3771666814,86.52,-19.02,88.5859514822,130.82
2020-12-22 15:00:00,103.2833333453,17.5,104.7554148812,6.0033333453,0,6.0033333453,97.28,17.5,98.8415317566,130.76,93.3433333453,-19.1,95.2774258679,6.0033333453,0,6.0033333453,87.34,-19.1,89.4040580734,130.82
2020-12-22 15:30:00,104.082166686,16.57,105.3928950264,9.662166686,0,9.662166686,94.42,16.57,95.8629297487,131.01,93.992166686,-20.2,96.138272287,9.662166686,0,9.662166686,84.33,-20.2,86.7155631937,131.05
2020-12-22 16:00:00,103.089500023,15.21,104.2055138416,11.479500023,0,11.479500023,91.61,15.21,92.8640737853,131.4,92.709500023,-22.33,95.3607901315,11.479500023,0,11.479500023,81.23,-22.33,84.2433486989,131.45
2020-12-22 16:30:00,107.9006666919,14.51,108.8719154445,12.6306666919,0,12.6306666919,95.27,14.51,96.3686307882,131.61,97.5806666919,-24.69,100.6557629351,12.6306666919,0,12.6306666919,84.95,-24.69,88.4652395012,131.8
2020-12-22 17:00:00,116.5975000348,16.11,117.7051787916,17.3875000348,0,17.3875000348,99.21,16.11,100.5094831347,130.74,105.7075000348,-22.7,108.117369389,17.3875000348,0,17.3875000348,88.32,-22.7,91.1905280169,131.0
2020-12-22 17:30:00,120.9051667033,16.38,122.0096870562,18.3051667033,0,18.3051667033,102.6,16.38,103.8992993239,130.39,109.4051667033,-21.99,111.5932372564,18.3051667033,0,18.3051667033,91.1,-21.99,93.7164345246,130.66
2020-12-22 18:00:00,121.2818333708,15.54,122.2733605729,18.7418333708,0,18.7418333708,102.54,15.54,103.7108634618,131.5,109.5918333708,-22.32,111.8416395694,18.7418333708,0,18.7418333708,90.85,-22.32,93.551616234,131.65
2020-12-22 18:30:00,118.160166693,15.87,119.2211470039,13.160166693,0,13.160166693,105.0,15.87,106.1925463486,131.76,107.150166693,-23.37,109.6691165385,13.160166693,0,13.160166693,93.99,-23.37,96.8518301324,132.03
2020-12-22 19:00:00,113.182833359,14.09,114.0564854236,12.852833359,0,12.852833359,100.33,14.09,101.3145448591,132.35,102.432833359,-25.35,105.523020474,12.852833359,0,12.852833359,89.58,-25.35,93.0977921328,132.6
2020-12-22 19:30:00,111.0588333486,14.61,112.0156978496,7.6088333486,0,7.6088333486,103.45,14.61,104.4765744079,131.89,100.9088333486,-24.3,103.7934614885,7.6088333486,0,7.6088333486,93.3,-24.3,96.4125510502,132.12
2020-12-22 20:00:00,105.7453333444,17.75,107.224708086,5.5353333444,0,5.5353333444,100.21,17.75,101.769870787,131.79,95.8153333444,-20.74,98.0343088102,5.5353333444,0,5.5353333444,90.28,-20.74,92.6316684509,131.95
2020-12-22 20:30:00,101.3898333513,17.35,102.8636029264,8.9898333513,0,8.9898333513,92.4,17.35,94.0147993669,131.79,91.0098333513,-19.89,93.1579404379,8.9898333513,0,8.9898333513,82.02,-19.89,84.3972304048,131.84
2020-12-22 21:00:00,97.2350000097,15.44,98.4532316732,4.8550000097,0,4.8550000097,92.38,15.44,93.661400801,131.24,87.4050000097,-19.15,89.4782461087,4.8550000097,0,4.8550000097,82.55,-19.15,84.7421087772,131.03
2020-12-22 21:30:00,90.9410000093,14.23,92.0475875984,4.6310000093,0,4.6310000093,86.31,14.23,87.4751907686,131.4,81.3810000093,-20.15,83.8384736413,4.6310000093,0,4.6310000093,76.75,-20.15,79.3510239379,131.03
2020-12-22 22:00:00,83.2230000096,5.4,83.3980079534,4.8030000096,0,4.8030000096,78.42,5.4,78.6057020832,130.98,74.1830000096,-28.85,79.5954771983,4.8030000096,0,4.8030000096,69.38,-28.85,75.1392500628,130.66
2020-12-22 22:30:00,77.6145000117,7.24,77.9514477869,5.8545000117,0,5.8545000117,71.76,7.24,72.1243038095,132.61,69.0445000117,-30.45,75.4608870997,5.8545000117,0,5.8545000117,63.19,-30.45,70.1439847742,132.56
2020-12-22 23:00:00,72.7048333461,10.13,73.4071501414,6.3648333461,0,6.3648333461,66.34,10.13,67.1089599085,133.18,64.1648333461,-25.99,69.2286496931,6.3648333461,0,6.3648333461,57.8,-25.99,63.3744435873,132.96
2020-12-22 23:30:00,71.0728333443,16.52,72.9675135906,5.5028333443,0,5.5028333443,65.57,16.52,67.619045394,133.09,62.7328333443,-17.98,65.2586299229,5.5028333443,0,5.5028333443,57.23,-17.98,59.9879429552,132.69
2020-12-23 00:00:00,68.9761666764,16.43,70.9059692083,4.8661666764,0,4.8661666764,64.11,16.43,66.1818479645,133.61,60.8561666764,-18.25,63.5337353108,4.8661666764,0,4.8661666764,55.99,-18.25,58.8892401038,133.2
2020-12-23 00:30:00,75.7238333492,16.88,77.5824293065,7.9338333492,0,7.9338333492,67.79,16.88,69.8599921271,132.67,66.6638333492,-17.71,68.9761609312,7.9338333492,0,7.9338333492,58.73,-17.71,61.3421307097,132.32
