Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-23 01:00:00,76.6728333497,17.15,78.5674606556,8.1628333497,0,8.1628333497,68.51,17.15,70.6239520276,132.67,67.4328333497,-17.5,69.666613335,8.1628333497,0,8.1628333497,59.27,-17.5,61.7995380242,132.32
2020-12-23 01:30:00,75.4361666812,17.13,77.3566554574,7.2561666812,0,7.2561666812,68.18,17.13,70.2989992816,133.2,66.5361666812,-17.59,68.8220137501,7.2561666812,0,7.2561666812,59.28,-17.59,61.8346706953,132.82
2020-12-23 02:00:00,73.4531666767,17.4,75.4859436904,5.0031666767,0,5.0031666767,68.45,17.4,70.6269247525,133.6,65.0731666767,-17.38,67.354149251,5.0031666767,0,5.0031666767,60.07,-17.38,62.53374529,133.21
2020-12-23 02:30:00,71.964666679,17.34,74.0242450162,6.184666679,0,6.184666679,65.78,17.34,68.0270828421,133.71,63.424666679,-17.52,65.799990451,6.184666679,0,6.184666679,57.24,-17.52,59.8612395461,133.29
2020-12-23 03:00:00,70.3631666768,24.56,74.5262961966,5.0731666768,0,5.0731666768,65.29,24.56,69.756560265,133.42,62.0231666768,-9.65,62.7693850903,5.0731666768,0,5.0731666768,56.95,-9.65,57.7617953322,132.99
2020-12-23 03:30:00,67.2390000129,23.89,71.3569563725,6.4690000129000005,0,6.4690000129000005,60.77,23.89,65.2972051469,133.56,58.9590000129,-10.4,59.8692214959,6.4690000129000005,0,6.4690000129000005,52.49,-10.4,53.5103737606,133.11
2020-12-23 04:00:00,64.8880000107,23.22,68.9174937544,5.3380000107,0,5.3380000107,59.55,23.22,63.9169062142,132.67,57.0180000107,-10.49,57.9749292817,5.3380000107,0,5.3380000107,51.68,-10.49,52.733883794,132.19
2020-12-23 04:30:00,63.3241666795,22.9,67.3376572628,6.3941666795,0,6.3941666795,56.93,22.9,61.3631395872,132.79,55.4241666795,-10.9,56.4858234614,6.3941666795,0,6.3941666795,49.03,-10.9,50.2269937384,132.3
2020-12-23 05:00:00,62.8608333441,22.95,66.9192563371,5.3908333441,0,5.3908333441,57.47,22.95,61.8829815054,132.45,55.1908333441,-10.68,56.2146821144,5.3908333441,0,5.3908333441,49.8,-10.68,50.9323315783,132.15
2020-12-23 05:30:00,64.3763333439,24.08,68.7325155571,5.3063333439,0,5.3063333439,59.07,24.08,63.7895861407,132.06,56.6963333439,-10.59,57.6768785099,5.3063333439,0,5.3063333439,51.39,-10.59,52.4698027441,131.86
2020-12-23 06:00:00,66.6313333442,25.07,71.1915689055,5.4313333442000005,0,5.4313333442000005,61.2,25.07,66.1358064894,132.21,58.7713333442,-10.13,59.6379620968,5.4313333442000005,0,5.4313333442000005,53.34,-10.13,54.293392784,132.0
2020-12-23 06:30:00,71.7306666778,19.57,74.3523600301,5.5606666778000005,0,5.5606666778000005,66.17,19.57,69.0032883274,132.62,63.6406666778,-15.95,65.6089700818,5.5606666778000005,0,5.5606666778000005,58.08,-15.95,60.2302988537,132.39
2020-12-23 07:00:00,76.0751666775,19.88,78.6297995992,5.4151666775,0,5.4151666775,70.66,19.88,73.4033377988,132.06,67.6351666775,-15.91,69.4812483444,5.4151666775,0,5.4151666775,62.22,-15.91,64.2219316122,131.96
2020-12-23 07:30:00,80.0405000104,20.35,82.5869489805,5.1805000104,0,5.1805000104,74.86,20.35,77.5766852862,130.89,71.1205000104,-14.19,72.5222836218,5.1805000104,0,5.1805000104,65.94,-14.19,67.4495344684,130.91
2020-12-23 08:00:00,85.0155000102,19.41,87.2031154373,5.0755000102,0,5.0755000102,79.94,19.41,82.2626993236,131.43,75.7055000102,-15.03,77.1830527499,5.0755000102,0,5.0755000102,70.63,-15.03,72.2114796968,131.25
2020-12-23 08:30:00,89.4746666774,18.25,91.3169123275,5.3446666774,0,5.3446666774,84.13,18.25,86.0866969979,131.22,79.7446666774,-16.62,81.4581872097,5.3446666774,0,5.3446666774,74.4,-16.62,76.233748432,131.25
2020-12-23 09:00:00,92.5218333545,11.38,93.2190648273,10.5618333545,0,10.5618333545,81.96,11.38,82.7462748406,131.57,82.6518333545,-26.94,86.9315199272,10.5618333545,0,10.5618333545,72.09,-26.94,76.9592859894,131.73
2020-12-23 09:30:00,94.7486666905,10.9,95.3735804069,11.9286666905,0,11.9286666905,82.82,10.9,83.5341989846,131.77,84.9886666905,-28.21,89.5481857205,11.9286666905,0,11.9286666905,73.06,-28.21,78.3170971117,132.03
2020-12-23 10:00:00,96.8008333618,19.46,98.7374951046,14.2108333618,0,14.2108333618,82.59,19.46,84.8516334551,131.95,86.4008333618,-18.13,88.2825062264,14.2108333618,0,14.2108333618,72.19,-18.13,74.4318009993,132.14
2020-12-23 10:30:00,97.7898333647,20.19,99.8523290139,15.6798333647,0,15.6798333647,82.11,20.19,84.5558288943,131.78,87.2198333647,-17.43,88.9443884243,15.6798333647,0,15.6798333647,71.54,-17.43,73.6327135178,132.14
2020-12-23 11:00:00,98.9925000289,20.84,101.162348045,14.4725000289,0,14.4725000289,84.52,20.84,87.0513411729,131.48,88.6425000289,-16.61,90.1852810129,14.4725000289,0,14.4725000289,74.17,-16.61,76.0071115094,131.81
2020-12-23 11:30:00,99.4858333631,20.72,101.6206152311,14.8658333631,0,14.8658333631,84.62,20.72,87.1198186408,131.35,89.2658333631,-16.55,90.7870668433,14.8658333631,0,14.8658333631,74.4,-16.55,76.2185180911,131.81
2020-12-23 12:00:00,100.4370000306,20.04,102.4167592493,15.2770000306,0,15.2770000306,85.16,20.04,87.4861543331,131.35,89.8770000306,-15.84,91.2621539001,15.2770000306,0,15.2770000306,74.6,-15.84,76.2631339508,131.59
2020-12-23 12:30:00,101.7591666965,19.87,103.6809765905,14.9191666965,0,14.9191666965,86.84,19.87,89.0842438369,130.99,90.9791666965,-15.5,92.2900794928,14.9191666965,0,14.9191666965,76.06,-15.5,77.6232800132,131.23
2020-12-23 13:00:00,101.5091666945,19.75,103.4126366699,13.9191666945,0,13.9191666945,87.59,19.75,89.7890338516,131.37,90.7691666945,-15.71,92.118650242,13.9191666945,0,13.9191666945,76.85,-15.71,78.4393179471,131.62
2020-12-23 13:30:00,103.2751666861,21.53,105.4955020559,9.6951666861,0,9.6951666861,93.58,21.53,96.0247744074,130.6,93.0651666861,-14.44,94.1787600805,9.6951666861,0,9.6951666861,83.37,-14.44,84.6112906177,130.94
2020-12-23 14:00:00,101.1640000124,22.16,103.5626404574,6.1940000124,0,6.1940000124,94.97,22.16,97.5211079716,130.87,90.8840000124,-14.29,92.0005736844,6.1940000124,0,6.1940000124,84.69,-14.29,85.8871364059,131.22
2020-12-23 14:30:00,101.1225000167,21.65,103.4141310926,8.3725000167,0,8.3725000167,92.75,21.65,95.2432937272,131.49,90.7525000167,-15.89,92.1331013224,8.3725000167,0,8.3725000167,82.38,-15.89,83.8984892593,131.92
2020-12-23 15:00:00,100.3435000181,20.45,102.4061545801,9.0735000181,0,9.0735000181,91.27,20.45,93.5329642426,132.08,89.4535000181,-15.67,90.8156240164,9.0735000181,0,9.0735000181,80.38,-15.67,81.8931822559,132.39
2020-12-23 15:30:00,101.4331666881,20.19,103.4230313053,10.723166688100001,0,10.723166688100001,90.71,20.19,92.9297594961,131.81,90.3431666881,-15.45,91.6547340143,10.723166688100001,0,10.723166688100001,79.62,-15.45,81.1051595153,132.05
2020-12-23 16:00:00,104.2663333444,21.93,106.5476098704,5.5363333444,0,5.5363333444,98.73,21.93,101.136233863,130.72,93.4663333444,-13.67,94.4607027755,5.5363333444,0,5.5363333444,87.93,-13.67,88.9862562422,130.87
2020-12-23 16:30:00,108.6456666776,15.24,109.7093363749,5.4856666776,0,5.4856666776,103.16,15.24,104.2796394317,130.01,98.2456666776,-9.26,98.6810955601,5.4856666776,0,5.4856666776,92.76,-9.26,93.2210555615,131.04
2020-12-23 17:00:00,112.5926666771,12.43,113.276712035,5.2226666771,0,5.2226666771,107.37,12.43,108.0871028384,130.92,101.6026666771,-26.62,105.0320250014,5.2226666771,0,5.2226666771,96.38,-26.62,99.9886433551,131.57
2020-12-23 17:30:00,115.9776666791,12.38,116.6365447376,6.2076666791,0,6.2076666791,109.77,12.38,110.4659101262,130.92,104.6976666791,-25.02,107.6457235939,6.2076666791,0,6.2076666791,98.49,-25.02,101.6183078977,131.19
2020-12-23 18:00:00,115.6246666796,12.77,116.3277114224,6.4646666796,0,6.4646666796,109.16,12.77,109.9044061901,131.48,104.3146666796,-24.86,107.2360447073,6.4646666796,0,6.4646666796,97.85,-24.86,100.9586157789,131.62
2020-12-23 18:30:00,114.2630000126,22.69,116.4940739775,6.2830000126,0,6.2830000126,107.98,22.69,110.3381914842,131.81,103.0530000126,-11.33,103.6739586955,6.2830000126,0,6.2830000126,96.77,-11.33,97.4310104638,132.18
2020-12-23 19:00:00,110.5046666786,6.33,110.6858177806,5.9846666786,0,5.9846666786,104.52,6.33,104.7115050985,131.34,101.0746666786,5.69,101.2346993091,5.9846666786,0,5.9846666786,95.09,5.69,95.2600871299,133.84
2020-12-23 19:30:00,106.0826666771,9.42,106.5000871799,5.2026666771,0,5.2026666771,100.88,9.42,101.31885708,132.06,96.1826666771,-19.91,98.2217565976,5.2026666771,0,5.2026666771,90.98,-19.91,93.133068778,133.23
2020-12-23 20:00:00,102.7896666859,18.51,104.4429781143,9.5996666859,0,9.5996666859,93.19,18.51,95.0105057349,131.97,92.6196666859,-8.34,92.9943990625,9.5996666859,0,9.5996666859,83.02,-8.34,83.4378571153,132.9
2020-12-23 20:30:00,97.7218333553,17.18,99.2205075291,10.9918333553,0,10.9918333553,86.73,17.18,88.4151870439,130.33,87.7518333553,-7.27,88.0524682063,10.9918333553,0,10.9918333553,76.76,-7.27,77.1035051084,131.06
2020-12-23 21:00:00,96.2108333491,12.49,97.0181661017,7.9008333491,0,7.9008333491,88.31,12.49,89.1888793516,130.25,86.9108333491,-12.38,87.7881390248,7.9008333491,0,7.9008333491,79.01,-12.38,79.9740239078,130.91
2020-12-23 21:30:00,89.7101666823,9.42,90.2033835628,7.8401666823,0,7.8401666823,81.87,9.42,82.4101528939,131.85,80.4101666823,-15.78,81.9439034089,7.8401666823,0,7.8401666823,72.57,-15.78,74.2658286159,132.47
2020-12-23 22:00:00,84.2156666833,9.63,84.764470239,8.2956666833,0,8.2956666833,75.92,9.63,76.5283169814,131.4,75.3456666833,-16.71,77.1763797282,8.2956666833,0,8.2956666833,67.05,-16.71,69.1008436996,132.12
2020-12-23 22:30:00,79.4610000166,8.78,79.9445990898,8.2910000166,0,8.2910000166,71.17,8.78,71.7095342336,132.14,70.9610000166,-17.71,73.1375937761,8.2910000166,0,8.2910000166,62.67,-17.71,65.1242888637,132.81
2020-12-23 23:00:00,74.3986666825,7.5600000000000005,74.7817839058,7.9286666825,0,7.9286666825,66.47,7.5600000000000005,66.898538848,132.69,66.3086666825,-18.53,68.8491116661,7.9286666825,0,7.9286666825,58.38,-18.53,61.2501861222,133.29
2020-12-23 23:30:00,73.812166677,12.0,74.7812539983,5.162166677,0,5.162166677,68.65,12.0,69.6909068674,132.77,65.942166677,-12.46,67.1090228364,5.162166677,0,5.162166677,60.78,-12.46,62.0440166334,133.19
2020-12-24 00:00:00,71.5395000103,14.35,72.9645294765,5.1695000103,0,5.1695000103,66.37,14.35,67.9036037335,132.99,63.7095000103,-9.1,64.3561216324,5.1695000103,0,5.1695000103,58.54,-9.1,59.2430721688,133.33
2020-12-24 00:30:00,79.350166677,16.05,80.9570963638,5.160166677,0,5.160166677,74.19,16.05,75.9062487546,131.75,70.980166677,-7.68,71.3944427914,5.160166677,0,5.160166677,65.82,-7.68,66.2665435948,132.17
2020-12-24 01:00:00,80.289166677,16.47,81.9610345572,5.149166677,0,5.149166677,75.14,16.47,76.9238617075,131.21,71.899166677,-7.59,72.2986740462,5.149166677,0,5.149166677,66.75,-7.59,67.1801354568,131.69
2020-12-24 01:30:00,78.7515000101,16.36,80.432881049,5.0315000101,0,5.0315000101,73.72,16.36,75.5134954826,131.9,70.5115000101,-7.82,70.9438089876,5.0315000101,0,5.0315000101,65.48,-7.82,65.9453015764,132.38
2020-12-24 02:00:00,75.8770000104,16.21,77.5891953211,5.1970000104,0,5.1970000104,70.68,16.21,72.5150087913,132.6,67.9170000104,-8.12,68.4006819441,5.1970000104,0,5.1970000104,62.72,-8.12,63.2434407666,133.02
2020-12-24 02:30:00,75.1573333436,16.03,76.8478083963,5.1273333436,0,5.1273333436,70.03,16.03,71.8412263258,132.96,67.1973333436,-8.4,67.7203190224,5.1273333436,0,5.1273333436,62.07,-8.4,62.6358116416,133.37
2020-12-24 03:00:00,72.642666677,14.96,74.1670993227,5.172666677,0,5.172666677,67.47,14.96,69.1086282602,133.35,64.712666677,-8.21,65.2313830027,5.172666677,0,5.172666677,59.54,-8.21,60.1033751132,133.61
2020-12-24 03:30:00,69.8966666771,14.34,71.3525024969,5.1966666771,0,5.1966666771,64.7,14.34,66.2700958201,133.19,62.1266666771,-8.31,62.6799713816,5.1966666771,0,5.1966666771,56.93,-8.31,57.533303399,133.4
2020-12-24 04:00:00,67.7285000103,14.1,69.1806310585,5.1585000103,0,5.1585000103,62.57,14.1,64.1390279003,133.45,60.1685000103,-8.56,60.7743530899,5.1585000103,0,5.1585000103,55.01,-8.56,55.6720190042,133.63
2020-12-24 04:30:00,66.109166677,13.77,67.5280298745,5.189166677,0,5.189166677,60.92,13.77,62.4568595112,133.78,58.659166677,-9.24,59.3824505662,5.189166677,0,5.189166677,53.47,-9.24,54.2624962566,134.0
2020-12-24 05:00:00,64.7578333433,13.1,66.0695616704,5.0078333433,0,5.0078333433,59.75,13.1,61.169212027,133.94,57.4278333433,-9.7,58.2412743895,5.0078333433,0,5.0078333433,52.42,-9.7,53.3099090226,134.0
2020-12-24 05:30:00,65.7288333432,13.19,67.0392096661,4.9288333432,0,4.9288333432,60.8,13.19,62.214275693,133.59,58.3088333432,-9.51,59.0792700179,4.9288333432,0,4.9288333432,53.38,-9.51,54.2205173343,133.77
2020-12-24 06:00:00,67.4393333433,13.79,68.8347861317,4.9893333433,0,4.9893333433,62.45,13.79,63.9544103249,133.49,59.9293333433,-8.99,60.5998770211,4.9893333433,0,4.9893333433,54.94,-8.99,55.670671812,133.67
2020-12-24 06:30:00,72.8318333433,15.09,74.3786531751,4.9618333433,0,4.9618333433,67.87,15.09,69.5272967977,132.99,64.9318333433,-7.67,65.3832691238,4.9618333433,0,4.9618333433,59.97,-7.67,60.4584965079,133.17
2020-12-24 07:00:00,77.4026666765,16.34,79.1085861878,4.8926666765,0,4.8926666765,72.51,16.34,74.3282967651,132.54,69.1426666765,-6.58,69.4550556485,4.8926666765,0,4.8926666765,64.25,-6.58,64.5860580931,132.74
2020-12-24 07:30:00,80.5108333423,16.9,82.2654501323,4.5008333423,0,4.5008333423,76.01,16.9,77.8661036652,132.36,71.9408333423,-5.84,72.1774833448,4.5008333423,0,4.5008333423,67.44,-5.84,67.6923865734,132.58
2020-12-24 08:00:00,85.4490000087,16.2,86.9710963624,4.3390000087,0,4.3390000087,81.11,16.2,82.7119828078,131.54,76.6090000087,-7.66,76.9910026063,4.3390000087,0,4.3390000087,72.27,-7.66,72.6748133813,131.89
2020-12-24 08:30:00,90.9816666753,14.61,92.14725048,4.3316666753,0,4.3316666753,86.65,14.61,87.8730595803,131.36,81.6016666753,-8.13,82.0056638543,4.3316666753,0,4.3316666753,77.27,-8.13,77.6965237318,131.64
2020-12-24 09:00:00,96.3236666783,15.6,97.5787310963,5.8336666783,0,5.8336666783,90.49,15.6,91.8248337869,131.36,86.3536666783,-6.14,86.571677521,5.8336666783,0,5.8336666783,80.52,-6.14,80.7537615223,131.51
2020-12-24 09:30:00,101.1368333563,16.37,102.4530915168,11.5068333563,0,11.5068333563,89.63,16.37,91.1126434695,131.64,91.1668333563,-5.58,91.3374397727,11.5068333563,0,11.5068333563,79.66,-5.58,79.855193945,131.81
2020-12-24 10:00:00,98.8126667022,14.92,99.9327248743,17.7526667022,0,17.7526667022,81.06,14.92,82.4216597746,132.35,88.8426667022,-7.39,89.1494897728,17.7526667022,0,17.7526667022,71.09,-7.39,71.4730732514,132.52
2020-12-24 10:30:00,99.2336667037,15.09,100.3744425014,18.5136667037,0,18.5136667037,80.72,15.09,82.1183688343,132.5,89.4836667037,-7.37,89.7866555048,18.5136667037,0,18.5136667037,70.97,-7.37,71.3516488948,132.74
2020-12-24 11:00:00,98.3810000392,15.36,99.5728415218,19.6110000392,0,19.6110000392,78.77,15.36,80.2536136258,132.93,88.7510000392,-8.89,89.1951350016,19.6110000392,0,19.6110000392,69.14,-8.89,69.7091937982,133.34
2020-12-24 11:30:00,98.8546667101,15.24,100.0225111181,21.7346667101,0,21.7346667101,77.12,15.24,78.6113986646,132.93,89.1046667101,-9.1,89.5681395895,21.7346667101,0,21.7346667101,67.37,-9.1,67.9818130091,133.34
2020-12-24 12:00:00,98.7800000484,14.87,99.89296927,24.2200000484,0,24.2200000484,74.56,14.87,76.0283532638,133.21,89.7200000484,-9.34,90.2048447074,24.2200000484,0,24.2200000484,65.5,-9.34,66.1625694785,133.59
2020-12-24 12:30:00,97.9776667103,14.05,98.9799256112,21.8076667103,0,21.8076667103,76.17,14.05,77.4549636886,133.21,88.2876667103,-9.93,88.8443413682,21.8076667103,0,21.8076667103,66.48,-9.93,67.2175222691,133.59
2020-12-24 13:00:00,97.9301667152,13.36,98.8372761303,24.2601667152,0,24.2601667152,73.67,13.36,74.871613446,133.21,88.7701667152,-10.45,89.3831359857,24.2601667152,0,24.2601667152,64.51,-10.45,65.3509188918,133.59
2020-12-24 13:30:00,95.1481667107,12.58,95.9761951132,21.9981667107,0,21.9981667107,73.15,12.58,74.2238432042,133.54,86.7981667107,-11.37,87.5396975339,21.9981667107,0,21.9981667107,64.8,-11.37,65.7899452804,133.81
2020-12-24 14:00:00,95.2691667065,12.84,96.1305348209,19.8991667065,0,19.8991667065,75.37,12.84,76.4558859735,133.54,86.7991667065,-12.5,87.6946140931,19.8991667065,0,19.8991667065,66.9,-12.5,68.0577695785,133.96
2020-12-24 14:30:00,96.5011667085,12.66,97.3280574968,20.9311667085,0,20.9311667085,75.57,12.66,76.6231068282,133.54,87.6711667085,-12.81,88.6020855964,20.9311667085,0,20.9311667085,66.74,-12.81,67.9582496832,133.89
2020-12-24 15:00:00,98.3928333714,12.24,99.151234278,19.0228333714,0,19.0228333714,79.37,12.24,80.3082467745,133.34,89.4128333714,-13.22,90.3848614066,19.0228333714,0,19.0228333714,70.39,-13.22,71.6206708988,133.73
2020-12-24 15:30:00,100.1926666975,12.39,100.9558446052,15.3926666975,0,15.3926666975,84.8,12.39,85.7003623096,132.9,90.7526666975,-12.92,91.6677310328,15.3926666975,0,15.3926666975,75.36,-12.92,76.4595056223,133.28
2020-12-24 16:00:00,102.3663333583,12.75,103.1573007849,12.506333358300001,0,12.506333358300001,89.86,12.75,90.7600247907,132.42,92.7163333583,-12.35,93.5352391958,12.506333358300001,0,12.506333358300001,80.21,-12.35,81.155200696,132.85
2020-12-24 16:30:00,109.30250003,14.61,110.2746054756,15.00250003,0,15.00250003,94.3,14.61,95.4250601257,131.72,99.24250003,-9.7,99.7154141154,15.00250003,0,15.00250003,84.24,-9.7,84.7966249328,132.1
2020-12-24 17:00:00,118.6595045453,15.71,119.6949544423,21.8995045453,0,21.8995045453,96.76,15.71,98.0270457578,131.32,107.2695045453,-7.33,107.5196517172,21.8995045453,0,21.8995045453,85.37,-7.33,85.6841047103,131.62
2020-12-24 17:30:00,123.5468466957,16.05,124.5850144618,24.0068466957,0,24.0068466957,99.54,16.05,100.825661912,130.96,111.5568466957,-6.87,111.7681839554,24.0068466957,0,24.0068466957,87.55,-6.87,87.8191288957,131.24
2020-12-24 18:00:00,123.6728466897,16.35,124.7489298886,23.8628466897,0,23.8628466897,99.81,16.35,101.1402916745,130.88,111.6928466897,-7.43,111.9397020795,23.8628466897,0,23.8628466897,87.83,-7.43,88.1437110632,131.24
2020-12-24 18:30:00,120.2809676532,16.76,121.4430268874,15.1009676532,0,15.1009676532,105.18,16.76,106.5069481302,130.72,108.9309676532,-6.7,109.1368210727,15.1009676532,0,15.1009676532,93.83,-6.7,94.0689050643,131.11
2020-12-24 19:00:00,118.6290000212,17.38,119.8953879265,10.6090000212,0,10.6090000212,108.02,17.38,109.409253722,131.15,107.9490000212,-7.08,108.1809271803,10.6090000212,0,10.6090000212,97.34,-7.08,97.5971413516,131.63
2020-12-24 19:30:00,112.8011666814,17.86,114.2063168336,7.3811666814,0,7.3811666814,105.42,17.86,106.9221960119,131.43,102.6111666814,-6.95,102.8462640436,7.3811666814,0,7.3811666814,95.23,-6.95,95.4832728806,131.92
2020-12-24 20:00:00,108.3070000092,19.97,110.1326797595,4.6170000092,0,4.6170000092,103.69,19.97,105.5955349435,130.94,98.3870000092,-4.2,98.4766051954,4.6170000092,0,4.6170000092,93.77,-4.2,93.8640128058,131.42
2020-12-24 20:30:00,102.0236666757,16.25,103.3096852282,4.5136666757,0,4.5136666757,97.51,16.25,98.8547550703,130.8,92.2836666757,-6.94,92.5442528475,4.5136666757,0,4.5136666757,87.77,-6.94,88.0439464131,131.15
2020-12-24 21:00:00,95.3025000093,11.37,95.9783486419,4.6725000093,0,4.6725000093,90.63,11.37,91.3404280699,129.77,86.1325000093,-12.42,87.0233529454,4.6725000093,0,4.6725000093,81.46,-12.42,82.4013834835,130.19
2020-12-24 21:30:00,91.5600000094,10.17,92.1230834359,4.7200000094,0,4.7200000094,86.84,10.17,87.433486148,130.69,82.7300000094,-13.81,83.8747220655,4.7200000094,0,4.7200000094,78.01,-13.81,79.2229524822,131.07
2020-12-24 22:00:00,87.451333343,8.78,87.8909785101,4.831333343,0,4.831333343,82.62,8.78,83.0852140877,131.17,78.941333343,-14.9,80.3351984498,4.831333343,0,4.831333343,74.11,-14.9,75.5930029831,131.48
2020-12-24 22:30:00,82.9761666763,7.55,83.3189458424,4.8261666763,0,4.8261666763,78.15,7.55,78.513852281,132.28,74.6861666763,-16.07,76.3954736408,4.8261666763,0,4.8261666763,69.86,-16.07,71.6844787942,132.55
2020-12-24 23:00:00,78.174166676,11.0,78.9442862751,4.644166676,0,4.644166676,73.53,11.0,74.3482407324,133.05,70.094166676,-11.97,71.108882019,4.644166676,0,4.644166676,65.45,-11.97,66.5355799554,133.25
2020-12-24 23:30:00,76.3443333422,13.58,77.5427213442,4.4443333422,0,4.4443333422,71.9,13.58,73.1712129187,132.0,68.6343333422,-9.65,69.3094092698,4.4443333422,0,4.4443333422,64.19,-9.65,64.9113133437,132.25
2020-12-25 00:00:00,73.8166666756,13.33,75.0105937792,4.4866666756,0,4.4866666756,69.33,13.33,70.599842776,132.14,66.4366666756,-10.26,67.2242387757,4.4866666756,0,4.4866666756,61.95,-10.26,62.7938699237,132.44
2020-12-25 00:30:00,81.6270000093,7.53,81.9735812962,4.6570000093,0,4.6570000093,76.97,7.53,77.3374540569,130.96,73.4170000093,-13.1,74.5765773576,4.6570000093,0,4.6570000093,68.76,-13.1,69.9967684968,130.93
2020-12-25 01:00:00,82.4296666761,7.0,82.7263558265,4.6996666761,0,4.6996666761,77.73,7.0,78.0445571453,130.31,74.3596666761,-14.58,75.7755661686,4.6996666761,0,4.6996666761,69.66,-14.58,71.1694597422,130.4
2020-12-25 01:30:00,80.9006666757,6.65,81.1735201194,4.5206666757,0,4.5206666757,76.38,6.65,76.6689435169,131.86,73.0306666757,-15.82,74.7244984935,4.5206666757,0,4.5206666757,68.51,-15.82,70.3128188882,131.98
2020-12-25 02:00:00,77.8286666756,6.83,78.1277815921,4.4786666756,0,4.4786666756,73.35,6.83,73.6673021089,132.66,70.3786666756,-17.37,72.4905071236,4.4786666756,0,4.4786666756,65.9,-17.37,68.1507659531,132.93
2020-12-25 02:30:00,77.2505000089,7.76,77.6392771194,4.4305000089,0,4.4305000089,72.82,7.76,73.2323016162,133.04,69.8405000089,-17.74,72.0583308264,4.4305000089,0,4.4305000089,65.41,-17.74,67.7729717513,133.44
2020-12-25 03:00:00,75.6848333426,13.12,76.8135951385,4.6348333426,0,4.6348333426,71.05,13.12,72.2512069103,133.04,67.8448333426,-9.06,68.4470964416,4.6348333426,0,4.6348333426,63.21,-9.06,63.855991888,133.04
2020-12-25 03:30:00,73.2045000092,12.7,74.2979731998,4.5845000092,0,4.5845000092,68.62,12.7,69.7853451664,133.12,65.6445000092,-9.46,66.3226355135,4.5845000092,0,4.5845000092,61.06,-9.46,61.7884714166,133.12
2020-12-25 04:00:00,71.1378333424,12.14,72.1662728195,4.5578333424,0,4.5578333424,66.58,12.14,67.6777363688,133.12,63.7678333424,-9.93,64.5363577311,4.5578333424,0,4.5578333424,59.21,-9.93,60.0368969884,133.12
2020-12-25 04:30:00,69.1481666753,12.13,70.2040301874,4.3281666753,0,4.3281666753,64.82,12.13,65.9451992187,133.19,61.9281666753,-9.96,62.7239940355,4.3281666753,0,4.3281666753,57.6,-9.96,58.4547825246,133.12
2020-12-25 05:00:00,67.5121666751,11.93,68.558132626,4.1921666751,0,4.1921666751,63.32,11.93,64.4340538846,133.19,60.4221666751,-10.15,61.2687581538,4.1921666751,0,4.1921666751,56.23,-10.15,57.138738173,133.2
2020-12-25 05:30:00,67.5295000088,11.83,68.5578753422,4.3895000088,0,4.3895000088,63.14,11.83,64.2386838284,133.19,60.4595000088,-10.2,61.3138739708,4.3895000088,0,4.3895000088,56.07,-10.2,56.9902175816,133.2
2020-12-25 06:00:00,68.4920000088,12.2,69.5700658704,4.4020000088,0,4.4020000088,64.09,12.2,65.2408468676,132.86,61.3420000088,-9.8,62.1198918631,4.4020000088,0,4.4020000088,56.94,-9.8,57.7771892705,132.85
2020-12-25 06:30:00,72.328833342,13.64,73.60373450189999,4.348833342,0,4.348833342,67.98,13.64,69.334911841,132.03,65.078833342,-9.51,65.7700132975,4.348833342,0,4.348833342,60.73,-9.51,61.4700984219,132.22
2020-12-25 07:00:00,74.6150000126,14.4,75.9918300009,6.2950000126,0,6.2950000126,68.32,14.4,69.8210741825,131.74,66.9050000126,-9.26,67.5427762731,6.2950000126,0,6.2950000126,60.61,-9.26,61.3132913812,131.97
2020-12-25 07:30:00,76.1890000145,14.46,77.5490510788,7.2690000144999996,0,7.2690000144999996,68.92,14.46,70.4205793785,131.6,68.1090000145,-9.18,68.7248738302,7.2690000144999996,0,7.2690000144999996,60.84,-9.18,61.5286762412,131.82
2020-12-25 08:00:00,82.8653333424,11.08,83.6028101797,4.5353333423999995,0,4.5353333423999995,78.33,11.08,79.1097674121,131.17,74.2653333424,-9.7,74.8961263114,4.5353333423999995,0,4.5353333423999995,69.73,-9.7,70.4014410364,131.11
2020-12-25 08:30:00,88.7931666755,10.9,89.4596917514,4.4031666755,0,4.4031666755,84.39,10.9,85.0910224407,131.01,79.8931666755,-10.77,80.6158233936,4.4031666755,0,4.4031666755,75.49,-10.77,76.2543965946,131.11
2020-12-25 09:00:00,96.9160000153,12.22,97.6833632661,7.6660000153,0,7.6660000153,89.25,12.22,90.0826892361,130.65,87.5560000153,-9.97,88.1218136371,7.6660000153,0,7.6660000153,79.89,-9.97,80.5097074892,130.8
2020-12-25 09:30:00,98.6603333597,11.61,99.341096625,13.1903333597,0,13.1903333597,85.47,11.61,86.2549302939,130.96,88.8703333597,-10.92,89.5387209618,13.1903333597,0,13.1903333597,75.68,-10.92,76.4637744295,131.13
2020-12-25 10:00:00,100.1666666984,11.72,100.849985213,15.8466666984,0,15.8466666984,84.32,11.72,85.130610241,130.96,90.5366666984,-10.87,91.1868681162,15.8466666984,0,15.8466666984,74.69,-10.87,75.4768375066,131.25
2020-12-25 10:30:00,102.4075000343,12.42,103.1579006343,17.1275000343,0,17.1275000343,85.28,12.42,86.1796658151,131.48,92.8975000343,-11.5,93.6065997279,17.1275000343,0,17.1275000343,75.77,-11.5,76.6377380929,131.86
2020-12-25 11:00:00,104.5611667032,12.97,105.3625098521,18.2511667032,0,18.2511667032,86.31,12.97,87.2790753847,131.48,95.2611667032,-11.55,95.9588056493,18.2511667032,0,18.2511667032,77.01,-11.55,77.8713207799,131.97
2020-12-25 11:30:00,106.7861667069,13.48,107.6336183539,20.1161667069,0,20.1161667069,86.67,13.48,87.7120248313,131.37,97.1761667069,-11.1,97.8080639612,20.1161667069,0,20.1161667069,77.06,-11.1,77.8553376462,131.86
2020-12-25 12:00:00,110.2983333782,14.03,111.1870642027,22.4383333782,0,22.4383333782,87.86,14.03,88.9731448247,131.05,100.4083333782,-10.52,100.9579309009,22.4383333782,0,22.4383333782,77.97,-10.52,78.6764977614,131.54
2020-12-25 12:30:00,116.7198333729,16.01,117.8127310718,19.7698333729,0,19.7698333729,96.95,16.01,98.263027635,130.12,105.9898333729,-9.03,106.3738016544,19.7698333729,0,19.7698333729,86.22,-9.03,86.6915757153,130.74
2020-12-25 13:00:00,119.5935000419,17.49,120.8656500097,20.9335000419,0,20.9335000419,98.66,17.49,100.1982819214,129.66,108.7235000419,-9.01,109.0961940736,20.9335000419,0,20.9335000419,87.79,-9.01,88.2511427688,130.49
2020-12-25 13:30:00,118.1200000423,16.37,119.2489467877,21.1300000423,0,21.1300000423,96.99,16.37,98.3617659459,130.13,107.1100000423,-10.25,107.5993243894,21.1300000423,0,21.1300000423,85.98,-10.25,86.5888150976,130.91
2020-12-25 14:00:00,112.4250000402,14.44,113.3485519715,20.1050000402,0,20.1050000402,92.32,14.44,93.4424742823,131.02,102.2050000402,-11.67,102.8690961038,20.1050000402,0,20.1050000402,82.1,-11.67,82.9252609281,131.66
2020-12-25 14:30:00,106.5073333624,13.18,107.3197300592,14.5573333624,0,14.5573333624,91.95,13.18,92.8897997629,131.54,97.0373333624,-11.37,97.7011820097,14.5573333624,0,14.5573333624,82.48,-11.37,83.2599981984,132.0
2020-12-25 15:00:00,101.2036666938,12.54,101.9776139762,13.5836666938,0,13.5836666938,87.62,12.54,88.512801334,132.67,91.9136666938,-13.47,92.895441358,13.5836666938,0,13.5836666938,78.33,-13.47,79.4797445894,133.23
2020-12-25 15:30:00,98.6533333579,11.04,99.2691381177,12.2933333579,0,12.2933333579,86.36,11.04,87.0628003225,132.75,89.2133333579,-12.65,90.1057231747,12.2933333579,0,12.2933333579,76.92,-12.65,77.9532481684,133.04
2020-12-25 16:00:00,96.6845000228,10.6,97.2638295805,11.4245000228,0,11.4245000228,85.26,10.6,85.9163989003,132.45,87.3245000228,-12.57,88.2245612301,11.4245000228,0,11.4245000228,75.9,-12.57,76.9338345593,132.69
2020-12-25 16:30:00,96.5303333545,10.79,97.1315054837,10.6003333545,0,10.6003333545,85.93,10.79,86.6047862419,132.3,87.1203333545,-12.35,87.9913347086,10.6003333545,0,10.6003333545,76.52,-12.35,77.5102115853,132.53
2020-12-25 17:00:00,98.0283333544,8.6,98.4048481542,10.5383333544,0,10.5383333544,87.49,8.6,87.9116607738,132.03,88.4683333544,-14.62,89.6682240624,10.5383333544,0,10.5383333544,77.93,-14.62,79.2895283124,132.27
2020-12-25 17:30:00,96.1385000212,9.76,96.6326486563,10.5985000212,0,10.5985000212,85.54,9.76,86.0950010163,131.91,86.3285000212,-11.54,87.0963920947,10.5985000212,0,10.5985000212,75.73,-11.54,76.6042068035,131.93
2020-12-25 18:00:00,94.0735000214,9.72,94.5743189575,10.6935000214,0,10.6935000214,83.38,9.72,83.9446412822,131.81,84.4935000214,-11.4,85.2590848289,10.6935000214,0,10.6935000214,73.8,-11.4,74.6752971203,131.81
2020-12-25 18:30:00,94.1648333523,10.14,94.7092151814,9.5048333523,0,9.5048333523,84.66,10.14,85.2650878144,131.97,84.7548333523,-10.98,85.4631041829,9.5048333523,0,9.5048333523,75.25,-10.98,76.0468467459,131.96
2020-12-25 19:00:00,91.1488333432,10.81,91.7876131067,4.9288333432,0,4.9288333432,86.22,10.81,86.8950199954,131.56,82.2088333432,-11.05,82.9481451248,4.9288333432,0,4.9288333432,77.28,-11.05,78.0660034842,131.7
2020-12-25 19:30:00,89.3971666759,11.31,90.10976367559999,4.5971666759000005,0,4.5971666759000005,84.8,11.31,85.5508977159,130.68,80.7971666759,-12.28,81.7250300878,4.5971666759000005,0,4.5971666759000005,76.2,-12.28,77.1831484198,131.06
2020-12-25 20:00:00,87.7181666759,11.21,88.4315603446,4.5981666759,0,4.5981666759,83.12,11.21,83.872513376,132.03,79.1581666759,-12.49,80.1374784448,4.5981666759,0,4.5981666759,74.56,-12.49,75.5989001243,132.3
2020-12-25 20:30:00,86.1010000091,15.1,87.4150570701,4.5410000091,0,4.5410000091,81.56,15.1,82.9460282352,132.3,77.8310000091,-10.66,78.5576231973,4.5410000091,0,4.5410000091,73.29,-10.66,74.0611888913,132.78
2020-12-25 21:00:00,84.1896666757,16.36,85.7645006688,4.5396666757,0,4.5396666757,79.65,16.36,81.3128040348,131.94,76.0696666757,-9.07,76.6084792184,4.5396666757,0,4.5396666757,71.53,-9.07,72.1027447466,132.44
2020-12-25 21:30:00,82.2993333425,15.64,83.7722499914,4.5893333425,0,4.5893333425,77.71,15.64,79.2682389107,131.94,74.3693333425,-9.7,74.9992516083,4.5893333425,0,4.5893333425,69.78,-9.7,70.4509645072,132.51
2020-12-25 22:00:00,79.7520000094,15.2,81.1875698953,4.6920000094,0,4.6920000094,75.06,15.2,76.5835726511,132.01,72.0520000094,-10.12,72.7592269431,4.6920000094,0,4.6920000094,67.36,-10.12,68.1159599507,132.51
2020-12-25 22:30:00,76.7205000093,14.34,78.0491558038,4.6705000092999995,0,4.6705000092999995,72.05,14.34,73.4631751288,132.41,69.2305000093,-11.01,70.1005152017,4.6705000092999995,0,4.6705000092999995,64.56,-11.01,65.4920888352,132.9
2020-12-25 23:00:00,73.0306666759,13.92,74.3454415222,4.6406666759,0,4.6406666759,68.39,13.92,69.7922524354,132.5,65.8806666759,-11.42,66.8631336513,4.6406666759,0,4.6406666759,61.24,-11.42,62.2956980858,132.9
2020-12-25 23:30:00,72.2775000092,13.82,73.5868833935,4.5775000091999996,0,4.5775000091999996,67.7,13.82,69.096182239,132.69,65.2375000092,-11.56,66.2537924005,4.5775000091999996,0,4.5775000091999996,60.66,-11.56,61.7516736615,133.13
2020-12-26 00:00:00,70.3923333426,12.77,71.5412712594,4.6323333426,0,4.6323333426,65.76,12.77,66.9884355691,133.24,63.2223333426,-10.58,64.1014807417,4.6323333426,0,4.6323333426,58.59,-10.58,59.537588967,133.43
2020-12-26 00:30:00,78.2636666762,13.94,79.4954408857,4.7736666762,0,4.7736666762,73.49,13.94,74.8004258009,131.93,70.4436666762,-8.86,70.9986603732,4.7736666762,0,4.7736666762,65.67,-8.86,66.2649869841,132.08
2020-12-26 01:00:00,79.7670000097,13.19,80.8501724831,4.8270000097,0,4.8270000097,74.94,13.19,76.0919161278,131.29,71.7170000097,-7.78,72.137760503,4.8270000097,0,4.8270000097,66.89,-7.78,67.340927377,131.27
2020-12-26 01:30:00,78.4295000094,12.68,79.4479003607,4.7095000094,0,4.7095000094,73.72,12.68,74.8025454112,131.66,70.4695000094,-7.49,70.8664273939,4.7095000094,0,4.7095000094,65.76,-7.49,66.1851773436,131.57
2020-12-26 02:00:00,76.0521666759,12.55,77.0807015802,4.6121666759,0,4.6121666759,71.44,12.55,72.5339651474,132.52,68.3121666759,-7.78,68.7537672855,4.6121666759,0,4.6121666759,63.7,-7.78,64.1733464921,132.36
2020-12-26 02:30:00,75.7996666763,12.82,76.8761462889,4.8096666763,0,4.8096666763,70.99,12.82,72.1382873376,132.72,68.0696666763,-8.23,68.5653879258,4.8096666763,0,4.8096666763,63.26,-8.23,63.7931069944,132.63
2020-12-26 03:00:00,73.7646666765,13.84,75.0517931158,4.9046666765,0,4.9046666765,68.86,13.84,70.2370642894,133.26,66.3346666765,-9.67,67.035788226,4.9046666765,0,4.9046666765,61.43,-9.67,62.1864438604,133.43
2020-12-26 03:30:00,71.2450000096,12.93,72.4088042048,4.8250000097,0,4.8250000097,66.42,12.93,67.666840476,133.77,63.8550000096,-9.37,64.5388094578,4.8250000097,0,4.8250000097,59.03,-9.37,59.7690371346,133.79
2020-12-26 04:00:00,68.7580000095,17.9,71.0497893403,4.7280000095,0,4.7280000095,64.03,17.9,66.4849674739,133.77,61.6680000095,-4.62,61.8408168216,4.7280000095,0,4.7280000095,56.94,-4.62,57.1271214048,133.9
2020-12-26 04:30:00,66.9793333428,20.82,70.1405980517,4.7293333428,0,4.7293333428,62.25,20.82,65.6394309847,133.52,60.0393333428,-1.04,60.0483400957,4.7293333428,0,4.7293333428,55.31,-1.04,55.319776753,133.53
2020-12-26 05:00:00,65.3411666765,20.46,68.4695528147,4.9011666765,0,4.9011666765,60.44,20.46,63.809131008,133.72,58.6611666765,-1.35,58.676698747,4.9011666765,0,4.9011666765,53.76,-1.35,53.7769476635,133.72
2020-12-26 05:30:00,64.5475000097,20.23,67.6434228695,4.8675000097000005,0,4.8675000097000005,59.68,20.23,63.0155163432,132.8,57.9375000097,-1.35,57.9532260308,4.8675000097000005,0,4.8675000097000005,53.07,-1.35,53.087167941,132.78
2020-12-26 06:00:00,64.6821666767,20.72,67.9198136481,5.0121666767,0,5.0121666767,59.67,20.72,63.1650797514,132.8,58.0721666767,-0.93,58.0796129681,5.0121666767,0,5.0121666767,53.06,-0.93,53.0681495815,132.78
2020-12-26 06:30:00,67.0356666768,21.31,70.3412873554,5.0856666768,0,5.0856666768,61.95,21.31,65.5127361663,132.61,60.2456666768,-0.33,60.2465704695,5.0856666768,0,5.0856666768,55.16,-0.33,55.1609871195,132.58
2020-12-26 07:00:00,68.3791666762,22.21,71.895719868,4.7891666762,0,4.7891666762,63.59,22.21,67.3570501136,132.23,61.5991666762,-0.68,61.602919859400004,4.7891666762,0,4.7891666762,56.81,-0.68,56.8140695603,132.41
2020-12-26 07:30:00,68.2663333426,22.27,71.8069994363,4.6463333426,0,4.6463333426,63.62,22.27,67.4051726502,131.65,61.5463333426,-0.74,61.5507818628,4.6463333426,0,4.6463333426,56.9,-0.74,56.9048117473,131.87
2020-12-26 08:00:00,70.6821666763,22.79,74.2654212003,4.8321666763,0,4.8321666763,65.85,22.79,69.6821828016,131.5,63.7321666763,-0.23,63.732581693,4.8321666763,0,4.8321666763,58.9,-0.23,58.9004490645,131.74
2020-12-26 08:30:00,74.4665000097,21.66,77.552660971,4.8265000097,0,4.8265000097,69.64,21.66,72.9306876424,131.5,66.9265000097,-0.84,66.9317712566,4.8265000097,0,4.8265000097,62.1,-0.84,62.1056808996,131.74
2020-12-26 09:00:00,78.8555000103,14.32,80.1451950018,5.1455000103,0,5.1455000103,73.71,14.32,75.0881248934,131.41,70.6555000103,-5.99,70.9089541716,5.1455000103,0,5.1455000103,65.51,-5.99,65.7832820708,131.37
2020-12-26 09:30:00,83.6466666795,15.02,84.9845000373,6.4266666795,0,6.4266666795,77.22,15.02,78.667202823,131.41,75.2266666795,-5.35,75.4166684474,6.4266666795,0,6.4266666795,68.8,-5.35,69.0076988459,131.37
2020-12-26 10:00:00,86.5235000152,13.02,87.4976368532,7.6235000152,0,7.6235000152,78.9,13.02,79.9670582177,130.97,78.3935000152,-10.27,79.0633527283,7.6235000152,0,7.6235000152,70.77,-10.27,71.511298408,131.27
2020-12-26 10:30:00,88.8705000176,12.9,89.8018695427,8.7805000176,0,8.7805000176,80.09,12.9,81.1222417097,131.28,80.8305000176,-10.97,81.5715062573,8.7805000176,0,8.7805000176,72.05,-10.97,72.8803361683,131.65
2020-12-26 11:00:00,90.7890000163,13.48,91.784273838,8.1590000163,0,8.1590000163,82.63,13.48,83.7223225908,130.82,82.4290000163,-10.39,83.0812382171,8.1590000163,0,8.1590000163,74.27,-10.39,74.9932330281,131.3
2020-12-26 11:30:00,93.10633335,14.21,94.1844648012,8.35633335,0,8.35633335,84.75,14.21,85.9330355568,131.33,84.53633335,-9.9,85.1140508745,8.35633335,0,8.35633335,76.18,-9.9,76.8205857827,131.85
2020-12-26 12:00:00,93.8201666841,14.48,94.9309963955,8.7201666841,0,8.7201666841,85.1,14.48,86.3231162551,131.0,85.3701666841,-9.53,85.9004438852,8.7201666841,0,8.7201666841,76.65,-9.53,77.2401670117,131.52
2020-12-26 12:30:00,96.5656666916,13.83,97.550996323,12.4856666916,0,12.4856666916,84.08,13.83,85.2098310056,130.89,87.7056666916,-10.3,88.3084026003,12.4856666916,0,12.4856666916,75.22,-10.3,75.9219230526,131.52
2020-12-26 13:00:00,96.9663333566,14.0,97.9717806545,11.6263333566,0,11.6263333566,85.34,14.0,86.4807238638,130.89,88.1363333566,-10.1,88.7131515478,11.6263333566,0,11.6263333566,76.51,-10.1,77.1737656202,131.52
2020-12-26 13:30:00,98.6181666899,13.91,99.5943316724,11.6181666899,0,11.6181666899,87.0,13.91,88.1049834005,131.13,89.9081666899,-10.28,90.4939602269,11.6181666899,0,11.6181666899,78.29,-10.28,78.9620320154,131.79
2020-12-26 14:00:00,96.3923333491,13.97,97.3993985016,7.8723333491,0,7.8723333491,88.52,13.97,89.6155750972,131.28,87.7523333491,-10.18,88.340842243,7.8723333491,0,7.8723333491,79.88,-10.18,80.5260628617,131.87
2020-12-26 14:30:00,94.8306666819,13.5,95.7867701895,7.6306666819,0,7.6306666819,87.2,13.5,88.2388236549,131.48,86.2106666819,-10.69,86.8709108375,7.6306666819,0,7.6306666819,78.58,-10.69,79.3037987741,132.06
2020-12-26 15:00:00,94.4370000139,13.32,95.371743046,6.9570000139,0,6.9570000139,87.48,13.32,88.4882636286,131.48,85.8770000139,-10.86,86.5609538498,6.9570000139,0,6.9570000139,78.92,-10.86,79.6637056632,132.16
2020-12-26 15:30:00,94.7131666793,13.22,95.6313355675,6.3031666793,0,6.3031666793,88.41,13.22,89.3929331659,131.48,86.1331666793,-10.91,86.8213712297,6.3031666793,0,6.3031666793,79.83,-10.91,80.5720609144,132.16
2020-12-26 16:00:00,95.3025000129,13.2,96.2122991551,6.4525000129,0,6.4525000129,88.85,13.2,89.8251774282,131.48,86.5525000129,-10.93,87.2399000371,6.4525000129,0,6.4525000129,80.1,-10.93,80.8422841092,132.05
2020-12-26 16:30:00,100.2966666847,13.67,101.2239608397,9.0366666847,0,9.0366666847,91.26,13.67,92.2781474673,130.97,91.2066666847,-10.42,91.7999588657,9.0366666847,0,9.0366666847,82.17,-10.42,82.8280465784,131.54
2020-12-26 17:00:00,104.3816666855,14.48,105.3812257475,9.4216666855,0,9.4216666855,94.96,14.48,96.057649357,130.6,94.7616666855,-9.28,95.2149771465,9.4216666855,0,9.4216666855,85.34,-9.28,85.843077764,131.19
2020-12-26 17:30:00,105.1268333633,10.61,105.6608877163,14.9668333633,0,14.9668333633,90.16,10.61,90.7821441694,131.07,94.9068333633,-13.04,95.7984792105,14.9668333633,0,14.9668333633,79.94,-13.04,80.9965752362,131.73
2020-12-26 18:00:00,105.5263333583,10.86,106.0836775006,12.506333358300001,0,12.506333358300001,93.02,10.86,93.6518019047,131.18,95.8963333583,-13.85,96.8913270194,12.506333358300001,0,12.506333358300001,83.39,-13.85,84.5323287269,131.89
2020-12-26 18:30:00,102.2821666961,9.63,102.7345050314,14.7121666961,0,14.7121666961,87.57,9.63,88.0979103044,131.45,92.6421666961,-15.19,93.8792157517,14.7121666961,0,14.7121666961,77.93,-15.19,79.3966057209,132.15
2020-12-26 19:00:00,99.0166666895,9.28,99.4505841225,11.4366666895,0,11.4366666895,87.58,9.28,88.0702832969,131.67,89.4966666895,-15.45,90.820459416,11.4366666895,0,11.4366666895,78.06,-15.45,79.5742803926,132.33
2020-12-26 19:30:00,98.7855000153,10.02,99.2923733893,7.6555000153,0,7.6555000153,91.13,10.02,91.6792086571,131.42,89.8255000153,-14.42,90.9755838289,7.6555000153,0,7.6555000153,82.17,-14.42,83.4256872911,132.11
2020-12-26 20:00:00,93.1981666783,8.95,93.6269233298,5.8181666783,0,5.8181666783,87.38,8.95,87.8371612702,131.88,84.5681666783,-15.47,85.9714819887,5.8181666783,0,5.8181666783,78.75,-15.47,80.2551144788,132.56
2020-12-26 20:30:00,90.2496666782,13.03,91.185433242,5.7596666782,0,5.7596666782,84.49,13.03,85.4888355284,131.88,81.8196666782,-11.4,82.6100348343,5.7596666782,0,5.7596666782,76.06,-11.4,76.9095806776,132.56
2020-12-26 21:00:00,85.8400000116,14.38,87.0361419296,5.7900000116,0,5.7900000116,80.05,14.38,81.3313402078,132.6,77.7600000116,-11.52,78.6087018198,5.7900000116,0,5.7900000116,71.97,-11.52,72.8861530059,133.36
2020-12-26 21:30:00,82.3755000115,13.63,83.4955082753,5.7455000115,0,5.7455000115,76.63,13.63,77.8327296194,133.04,74.4555000115,-11.87,75.3957451184,5.7455000115,0,5.7455000115,68.71,-11.87,69.7277634806,133.74
2020-12-26 22:00:00,79.2411666783,16.02,80.8443127037,5.8011666782999995,0,5.8011666782999995,73.44,16.02,75.1669741309,133.63,71.1711666783,-7.18,71.5324217844,5.8011666782999995,0,5.8011666782999995,65.37,-7.18,65.7631302479,134.11
2020-12-26 22:30:00,75.778000011,21.98,78.9013668175,5.508000011,0,5.508000011,70.27,21.98,73.6273950374,133.05,67.888000011,-0.25,67.8884603264,5.508000011,0,5.508000011,62.38,-0.25,62.3805009598,133.49
2020-12-26 23:00:00,72.1463333441,21.42,75.2589517267,5.3963333441,0,5.3963333441,66.75,21.42,70.1026311917,133.05,64.5863333441,-0.77,64.5909231614,5.3963333441,0,5.3963333441,59.19,-0.77,59.1950082355,133.59
2020-12-26 23:30:00,71.5190000108,24.83,75.7066460923,5.4090000108,0,5.4090000108,66.11,24.83,70.6191263044,133.05,64.1290000108,2.84,64.1918549536,5.4090000108,0,5.4090000108,58.72,2.84,58.7886383581,133.59
2020-12-27 00:00:00,69.6638333439,29.48,75.6446962858,5.2738333439,0,5.2738333439,64.39,29.48,70.8176708174,132.27,62.5438333439,7.92,63.0432985284,5.2738333439,0,5.2738333439,57.27,7.92,57.81504389,132.87
2020-12-27 00:30:00,77.3940000126,25.97,81.6349933421,6.3240000126,0,6.3240000126,71.07,25.97,75.6662791473,131.47,69.7840000126,2.93,69.8454834457,6.3240000126,0,6.3240000126,63.46,2.93,63.5276042363,132.04
2020-12-27 01:00:00,78.1406666836,24.9,82.0120344203,8.4506666836,0,8.4506666836,69.69,24.9,74.0047707922,131.16,70.1206666836,1.51,70.1369232013,8.4506666836,0,8.4506666836,61.67,1.51,61.6884835281,132.04
2020-12-27 01:30:00,77.3358333496,25.27,81.3597198857,8.1358333496,0,8.1358333496,69.2,25.27,73.6696199257,131.57,69.4658333496,1.74,69.4876219406,8.1358333496,0,8.1358333496,61.33,1.74,61.3546778983,132.44
2020-12-27 02:00:00,76.3890000108,26.12,80.7312437823,5.3790000108000005,0,5.3790000108000005,71.01,26.12,75.661578757,131.57,69.0290000108,2.63,69.0790832487,5.3790000108000005,0,5.3790000108000005,63.65,2.63,63.7043122559,132.69
2020-12-27 02:30:00,75.1988333479,25.7,79.4692049595,7.2988333479,0,7.2988333479,67.9,25.7,72.6009641809,131.82,67.5588333479,2.01,67.5887273392,7.2988333479,0,7.2988333479,60.26,2.01,60.2935129181,132.91
2020-12-27 03:00:00,72.5023333508,25.16,76.7438202158,8.7323333508,0,8.7323333508,63.77,25.16,68.5539094436,132.23,65.1223333508,1.3599999999999999,65.1365327681,8.7323333508,0,8.7323333508,56.39,1.3599999999999999,56.4063976868,133.21
2020-12-27 03:30:00,70.6821666802,25.76,75.2299560455,6.7621666802,0,6.7621666802,63.92,25.76,68.9154844719,132.71,63.4821666802,1.9500000000000002,63.5121089747,6.7621666802,0,6.7621666802,56.72,1.9500000000000002,56.7535100236,133.59
2020-12-27 04:00:00,68.5446666776,25.04,72.9751528258,5.4846666776,0,5.4846666776,63.06,25.04,67.8495777437,133.1,61.4646666776,2.75,61.5261550058,5.4846666776,0,5.4846666776,55.98,2.75,56.0475057429,133.59
2020-12-27 04:30:00,66.5003333441,24.96,71.0302466198,5.3803333441,0,5.3803333441,61.12,24.96,66.0201181459,133.51,59.6703333441,1.8900000000000001,59.7002578001,5.3803333441,0,5.3803333441,54.29,1.8900000000000001,54.3228883621,134.05
2020-12-27 05:00:00,64.6368333439,25.0,69.303104005,5.2668333439,0,5.2668333439,59.37,25.0,64.4189172526,133.71,58.0768333439,1.33,58.0920603116,5.2668333439,0,5.2668333439,52.81,1.33,52.826745120300004,134.05
2020-12-27 05:30:00,64.2255000106,24.67,68.8006086573,5.3155000106,0,5.3155000106,58.91,24.67,63.867025921,133.8,57.7155000106,1.04,57.72486935,5.3155000106,0,5.3155000106,52.4,1.04,52.4103195945,134.05
2020-12-27 06:00:00,64.211833344,24.6,68.7627772955,5.321833344,0,5.321833344,58.89,24.6,63.8215645374,133.7,57.711833344,1.0,57.7204964282,5.321833344,0,5.321833344,52.39,1.0,52.3995429369,134.05
2020-12-27 06:30:00,66.6628333439,25.05,71.2140144174,5.2928333439,0,5.2928333439,61.37,25.05,66.2855896858,133.7,59.9828333439,1.45,60.000356632,5.2928333439,0,5.2928333439,54.69,1.45,54.7092186016,133.93
2020-12-27 07:00:00,68.3483333435,25.74,73.034527936,5.1083333436,0,5.1083333436,63.24,25.74,68.2777064641,133.43,61.4883333436,2.06,61.5228310253,5.1083333436,0,5.1083333436,56.38,2.06,56.4176213607,133.7
2020-12-27 07:30:00,68.6295000104,25.68,73.2766720838,5.1795000104,0,5.1795000104,63.45,25.68,68.4497253464,133.43,61.7295000104,2.04,61.7631991685,5.1795000104,0,5.1795000104,56.55,2.04,56.5867837927,133.62
2020-12-27 08:00:00,71.1400000104,26.13,75.7870470561,5.1900000104,0,5.1900000104,65.95,26.13,70.9378559022,132.62,64.0500000104,2.63,64.1039733662,5.1900000104,0,5.1900000104,58.86,2.63,58.9187279225,132.9
2020-12-27 08:30:00,75.3341666765,26.68,79.9190782532,4.9041666765,0,4.9041666765,70.43,26.68,75.3140577847,131.96,67.7941666765,3.24,67.8715451081,4.9041666765,0,4.9041666765,62.89,3.24,62.9734047039,132.53
2020-12-27 09:00:00,80.0590000108,20.32,82.5974931989,5.4190000108,0,5.4190000108,74.64,20.32,77.3565252581,131.61,71.8690000108,-0.49,71.8706703917,5.4190000108,0,5.4190000108,66.45,-0.49,66.451806597,131.62
2020-12-27 09:30:00,84.7201666821,18.62,86.7422102707,7.7301666821,0,7.7301666821,76.99,18.62,79.209623784,131.39,76.1501666821,-2.0,76.1764260498,7.7301666821,0,7.7301666821,68.42,-2.0,68.4492249774,131.37
2020-12-27 10:00:00,87.3621666881,20.01,89.6244847597,10.7121666881,0,10.7121666881,76.65,20.01,79.2188273077,131.39,78.8821666881,-0.8,78.8862232675,10.7121666881,0,10.7121666881,68.17,-0.8,68.1746939854,131.37
2020-12-27 10:30:00,90.4060000315,20.65,92.7343913642,15.7560000315,0,15.7560000315,74.65,20.65,77.4535021803,131.5,81.9560000315,-0.16,81.9561562127,15.7560000315,0,15.7560000315,66.2,-0.16,66.2001933532,131.53
2020-12-27 11:00:00,90.5208333738,20.83,92.8865446374,20.2208333738,0,20.2208333738,70.3,20.83,73.3210672317,131.71,82.4608333738,-0.12,82.4609206879,20.2208333738,0,20.2208333738,62.24,-0.12,62.2401156811,131.75
2020-12-27 11:30:00,90.6571667116,21.12,93.0847800458,22.4671667116,0,22.4671667116,68.19,21.12,71.3857864004,131.86,82.6171667116,0.04,82.6171763948,22.4671667116,0,22.4671667116,60.15,0.04,60.1500133001,131.89
2020-12-27 12:00:00,89.5525000491,20.44,91.8555597939,24.5725000491,0,24.5725000491,64.98,20.44,68.1189694579,131.86,81.3125000491,-0.77,81.3161457783,24.5725000491,0,24.5725000491,56.74,-0.77,56.7452244687,131.89
2020-12-27 12:30:00,91.089166712,15.93,92.4716237139,22.659166712,0,22.659166712,68.43,15.93,70.2597309986,131.67,83.059166712,-5.35,83.2312902392,22.659166712,0,22.659166712,60.4,-5.35,60.6364782948,131.69
2020-12-27 13:00:00,91.5153333672,14.83,92.7091427062,16.9453333672,0,16.9453333672,74.57,14.83,76.0303478882,131.47,83.5453333672,-6.22,83.7765547599,16.9453333672,0,16.9453333672,66.6,-6.22,66.8898228432,131.5
2020-12-27 13:30:00,92.0996667037,15.18,93.3422787751,18.4996667037,0,18.4996667037,73.6,15.18,75.1491343929,131.56,83.7896667037,-6.04,84.00708212,18.4996667037,0,18.4996667037,65.29,-6.04,65.568786019,131.58
2020-12-27 14:00:00,88.7381667016,14.12,89.8545303786,17.4581667016,0,17.4581667016,71.28,14.12,72.6650727654,131.74,80.8381667016,-7.0,81.1406753464,17.4581667016,0,17.4581667016,63.38,-7.0,63.7653855944,131.76
2020-12-27 14:30:00,89.0798333639,13.65,90.1195828449,15.2598333639,0,15.2598333639,73.82,13.65,75.0713986815,131.36,80.5998333639,-7.31,80.930644618,15.2598333639,0,15.2598333639,65.34,-7.31,65.7476364594,131.43
2020-12-27 15:00:00,88.7146666904,13.62,89.7540889653,11.8546666904,0,11.8546666904,76.86,13.62,78.0574403885,131.13,80.3446666904,-7.91,80.733100805,11.8546666904,0,11.8546666904,68.49,-7.91,68.9452550942,131.24
2020-12-27 15:30:00,89.8925000199,14.0,90.9761592937,9.9625000199,0,9.9625000199,79.93,14.0,81.1468107814,130.99,80.7925000199,-8.5,81.2384026152,9.9625000199,0,9.9625000199,70.83,-8.5,71.3382008464,131.24
2020-12-27 16:00:00,94.6833333602,11.28,95.3528815307,13.4333333602,0,13.4333333602,81.25,11.28,82.029268557,131.43,85.0133333602,-10.88,85.7067164755,13.4333333602,0,13.4333333602,71.58,-10.88,72.402146377,131.58
2020-12-27 16:30:00,100.8528376551,12.33,101.6037586071,19.3628376551,0,19.3628376551,81.49,12.33,82.4175284754,131.43,90.9628376551,-11.65,91.705835879,19.3628376551,0,19.3628376551,71.6,-11.65,72.5415915182,131.76
