Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-27 17:00:00,110.9200132299,12.57,111.6299880629,28.8900132299,0,28.8900132299,82.03,12.57,82.9875038786,131.06,100.2400132299,-12.35,100.9979343964,28.8900132299,0,28.8900132299,71.35,-12.35,72.4109453053,131.58
2020-12-27 17:30:00,114.704514244,12.12,115.343053488,25.914514244,0,25.914514244,88.79,12.12,89.6133834871,131.06,103.694514244,-12.95,104.5000228913,25.914514244,0,25.914514244,77.78,-12.95,78.8506873781,131.58
2020-12-27 18:00:00,114.48468128,11.81,115.0922167124,25.27468128,0,25.27468128,89.21,11.81,89.9883336883,131.96,103.31468128,-13.69,104.2177502539,25.27468128,0,25.27468128,78.04,-13.69,79.2316710666,132.51
2020-12-27 18:30:00,112.6456812921,12.05,113.2883578033,19.6956812921,0,19.6956812921,92.95,12.05,93.7278240439,131.73,101.9156812921,-13.18,102.7643833886,19.6956812921,0,19.6956812921,82.22,-13.18,83.2696871617,132.27
2020-12-27 19:00:00,107.7843347067,12.59,108.5171456875,8.0043347066,0,8.0043347066,99.78,12.59,100.5711514302,131.04,97.6943347067,-12.08,98.4383534694,8.0043347066,0,8.0043347066,89.69,-12.08,90.4998480662,131.66
2020-12-27 19:30:00,104.0690000144,11.97,104.755131922,7.1890000144,0,7.1890000144,96.88,11.97,97.6166753173,131.77,94.2990000144,-12.84,95.1691494325,7.1890000144,0,7.1890000144,87.11,-12.84,88.0512220245,132.26
2020-12-27 20:00:00,98.6081666792,19.13,100.4466397439,6.2781666792,0,6.2781666792,92.33,19.13,94.2909635119,132.17,89.2881666792,-6.78,89.5452126523,6.2781666792,0,6.2781666792,83.01,-6.78,83.286424464,132.79
2020-12-27 20:30:00,94.1603333423,17.93,95.8522471053,4.4903333423,0,4.4903333423,89.67,17.93,91.4450315764,132.86,85.0503333423,-7.2,85.3545499762,4.4903333423,0,4.4903333423,80.56,-7.2,80.8811078065,133.33
2020-12-27 21:00:00,90.3011666757,17.72,92.023361724,4.5011666757,0,4.5011666757,85.8,17.72,87.6107208052,132.66,81.1311666757,-4.91,81.279605721,4.5011666757,0,4.5011666757,76.63,-4.91,76.7871408505,132.91
2020-12-27 21:30:00,86.7245000093,18.05,88.5829633839,4.6545000093,0,4.6545000093,82.07,18.05,84.0314667253,131.62,77.9645000093,-5.15,78.1344083084,4.6545000093,0,4.6545000093,73.31,-5.15,73.4906701561,132.3
2020-12-27 22:00:00,82.5650000096,17.42,84.3826737345,4.8050000096000005,0,4.8050000096000005,77.76,17.42,79.6873515685,132.6,74.3050000096,-6.7,74.6064543215,4.8050000096000005,0,4.8050000096000005,69.5,-6.7,69.8222027725,133.01
2020-12-27 22:30:00,78.3140000095,16.26,79.9841871716,4.7740000095,0,4.7740000095,73.54,16.26,75.3161284188,133.57,70.1840000095,-6.73,70.5059341995,4.7740000095,0,4.7740000095,65.41,-6.73,65.7553115725,133.78
2020-12-27 23:00:00,73.808333343,17.15,75.7746169299,4.828333343,0,4.828333343,68.98,17.15,71.0799753798,132.98,66.068333343,-4.96,66.2542547367,4.828333343,0,4.828333343,61.24,-4.96,61.4405338518,133.12
2020-12-27 23:30:00,72.0873333426,17.59,74.2023700999,4.6373333426,0,4.6373333426,67.45,17.59,69.7058864085,133.17,64.5273333426,-4.57,64.6889607917,4.6373333426,0,4.6373333426,59.89,-4.57,60.0641074187,133.24
2020-12-28 00:00:00,70.1185000091,17.39,72.2427584158,4.5485000091,0,4.5485000091,65.57,17.39,67.8368410231,133.4,62.7485000091,-4.79,62.9310603231,4.5485000091,0,4.5485000091,58.2,-4.79,58.3967815894,133.48
2020-12-28 00:30:00,78.5416666755,18.47,80.6841638995,4.4216666755,0,4.4216666755,74.12,18.47,76.3866172834,132.51,70.5216666755,-3.54,70.6104600657,4.4216666755,0,4.4216666755,66.1,-3.54,66.1947248654,132.66
2020-12-28 01:00:00,80.2753333421,19.45,82.5980123441,4.4053333421,0,4.4053333421,75.87,19.45,78.3234281681,131.69,72.3253333421,-4.0,72.435860201,4.4053333421,0,4.4053333421,67.92,-4.0,68.037683676,131.95
2020-12-28 01:30:00,79.0028333419,19.28,81.3213752715,4.3028333418999996,0,4.3028333418999996,74.7,19.28,77.1479643283,132.06,71.2528333419,-4.33,71.3842780958,4.3028333418999996,0,4.3028333418999996,66.95,-4.33,67.0898755402,132.36
2020-12-28 02:00:00,76.6980000087,19.37,79.1061319073,4.3580000087,0,4.3580000087,72.34,19.37,74.8884003034,132.64,69.1080000087,-4.42,69.2492026323,4.3580000087,0,4.3580000087,64.75,-4.42,64.9006848962,132.92
2020-12-28 02:30:00,76.5525000089,19.56,79.011890609,4.4425000089,0,4.4425000089,72.11,19.56,74.7157660738,132.93,68.9025000089,-4.34,69.0390477011,4.4425000089,0,4.4425000089,64.46,-4.34,64.6059378076,133.19
2020-12-28 03:00:00,74.7771666757,18.92,77.1335922673,4.5371666757,0,4.5371666757,70.24,18.92,72.7435495422,133.73,67.1471666757,-4.34,67.2872766025,4.5371666757,0,4.5371666757,62.61,-4.34,62.760239802,133.93
2020-12-28 03:30:00,71.9553333424,19.28,74.4935460052,4.5553333424,0,4.5553333424,67.4,19.28,70.1033408619,133.98,64.6053333424,-4.71,64.7767951993,4.5553333424,0,4.5553333424,60.05,-4.71,60.2344303534,134.18
2020-12-28 04:00:00,69.5761666758,20.67,72.5816221181,4.5761666758,0,4.5761666758,65.0,20.67,68.2073962265,133.98,62.4161666758,-2.45,62.4642326656,4.5761666758,0,4.5761666758,57.84,-2.45,57.8918655771,134.11
2020-12-28 04:30:00,68.1795000081,26.36,73.0978373234,4.0395000081,0,4.0395000081,64.14,26.36,69.34543388,132.95,61.1395000081,4.59,61.3115532444,4.0395000081,0,4.0395000081,57.1,4.59,57.2841871724,133.26
2020-12-28 05:00:00,67.4770000081,26.45,72.4758444593,4.0370000081,0,4.0370000081,63.44,26.45,68.7330786449,133.22,60.4770000081,4.58,60.650176669,4.0370000081,0,4.0370000081,56.44,4.58,56.6255242801,133.49
2020-12-28 05:30:00,67.6716666752,26.38,72.6316657567,4.2416666752,0,4.2416666752,63.43,26.38,68.6969380686,133.22,60.6816666751,4.5600000000000005,60.8527589389,4.2416666752,0,4.2416666752,56.44,4.5600000000000005,56.623910144,133.37
2020-12-28 06:00:00,68.3445000082,26.43,73.2769785224,4.1145000082,0,4.1145000082,64.23,26.43,69.4552935348,133.03,61.2945000082,4.68,61.4729056679,4.1145000082,0,4.1145000082,57.18,4.68,57.3712018351,133.11
2020-12-28 06:30:00,71.6278333415,27.56,76.746987623,4.1078333415,0,4.1078333415,67.52,27.56,72.9280741553,132.1,64.5078333415,4.51,64.6652972035,4.1078333415,0,4.1078333415,60.4,4.51,60.5681442674,132.37
2020-12-28 07:00:00,74.1598333421,28.6,79.4835887547,4.3598333421,0,4.3598333421,69.8,28.6,75.4320886626,132.35,66.8698333421,5.25,67.0756074232,4.3598333421,0,4.3598333421,62.51,5.25,62.7300773154,132.63
2020-12-28 07:30:00,74.8205000085,28.81,80.1755780866,4.2305000085,0,4.2305000085,70.59,28.81,76.2427976926,132.15,67.3805000085,5.43,67.5989399428,4.2305000085,0,4.2305000085,63.15,5.43,63.3830213859,132.54
2020-12-28 08:00:00,77.5263333419,29.43,82.9244069104,4.2963333419,0,4.2963333419,73.23,29.43,78.9224796873,131.64,69.8563333419,6.1,70.1221598924,4.2963333419,0,4.2963333419,65.56,6.1,65.8431742856,132.17
2020-12-28 08:30:00,81.9421666761,28.02,86.6004565783,4.6921666761,0,4.6921666761,77.25,28.02,82.1747096131,131.17,73.5621666761,6.69,73.8657462297,4.6921666761,0,4.6921666761,68.87,6.69,69.1941688295,131.39
2020-12-28 09:00:00,85.9821666828,17.43,87.7310542936,8.0621666828,0,8.0621666828,77.92,17.43,79.8456717675,131.85,76.7121666828,-3.56,76.7947271443,8.0621666828,0,8.0621666828,68.65,-3.56,68.7422439261,132.0
2020-12-28 09:30:00,91.4958333523,16.51,92.9734780507,9.5058333523,0,9.5058333523,81.99,16.51,83.6357590986,131.29,81.8458333523,-4.67,81.9789566727,9.5058333523,0,9.5058333523,72.34,-4.67,72.4905821469,131.72
2020-12-28 10:00:00,96.2258333591,17.32,97.7721504605,12.9058333591,0,12.9058333591,83.32,17.32,85.1011445281,131.08,86.5058333591,-3.94,86.5955126156,12.9058333591,0,12.9058333591,73.6,-3.94,73.7053837925,131.43
2020-12-28 10:30:00,96.937000038,16.16,98.2747555396,18.987000038,0,18.987000038,77.95,16.16,79.6074625899,131.5,87.557000038,-5.24,87.7136583187,18.987000038,0,18.987000038,68.57,-5.24,68.7699243856,131.59
2020-12-28 11:00:00,97.571000038,15.54,98.8007674485,18.991000038,0,18.991000038,78.58,15.54,80.1018601532,131.41,88.261000038,-5.75,88.4481013233,18.991000038,0,18.991000038,69.27,-5.75,69.5082397993,131.47
2020-12-28 11:30:00,100.5806667146,15.71,101.8001700232,23.9806667146,0,23.9806667146,76.6,15.71,78.1943994158,131.41,91.0906667146,-5.69,91.2682072932,23.9806667146,0,23.9806667146,67.11,-5.69,67.3507847022,131.47
2020-12-28 12:00:00,99.648666722,15.7,100.8778805263,27.678666722,0,27.678666722,71.97,15.7,73.6625474716,131.41,90.818666722,-5.7,90.9973638364,27.678666722,0,27.678666722,63.14,-5.7,63.3967633243,131.47
2020-12-28 12:30:00,98.9600000562,15.57,100.1773752458,28.1200000562,0,28.1200000562,70.84,15.57,72.5308934179,131.57,90.2800000562,-5.83,90.468045796,28.1200000562,0,28.1200000562,62.16,-5.83,62.4327998731,131.57
2020-12-28 13:00:00,99.7691667225,15.64,100.9876043309,27.9091667225,0,27.9091667225,71.86,15.64,73.5422953136,131.69,91.3391667225,-5.74,91.5193475586,27.9091667225,0,27.9091667225,63.43,-5.74,63.6891866803,131.7
2020-12-28 13:30:00,99.8028333816,15.74,101.0363951802,24.1528333816,0,24.1528333816,75.65,15.74,77.270111298,131.59,90.9628333816,-5.71,91.1418737838,24.1528333816,0,24.1528333816,66.81,-5.71,67.0535621723,131.59
2020-12-28 14:00:00,99.1336667128,15.62,100.3567051867,23.0736667128,0,23.0736667128,76.06,15.62,77.6473309264,131.67,90.0336667128,-5.89,90.2261228345,23.0736667128,0,23.0736667128,66.96,-5.89,67.2185517547,131.66
2020-12-28 14:30:00,98.5661667156,14.9,99.6860031349,24.4661667156,0,24.4661667156,74.1,14.9,75.5831991914,131.95,89.4361667156,-6.59,89.6786263096,24.4661667156,0,24.4661667156,64.97,-6.59,65.3033613224,131.91
2020-12-28 15:00:00,96.7048333733,14.4,97.7710836483,19.9748333733,0,19.9748333733,76.73,14.4,78.069538874,131.95,87.5548333733,-7.03,87.8366082395,19.9748333733,0,19.9748333733,67.58,-7.03,67.9446635138,131.91
2020-12-28 15:30:00,99.3244011876,14.64,100.3975411615,19.8144011876,0,19.8144011876,79.51,14.64,80.8465812512,131.95,89.5344011876,-6.82,89.7937714768,19.8144011876,0,19.8144011876,69.72,-6.82,70.0527715369,131.91
2020-12-28 16:00:00,105.0356807431,14.69,106.0579574062,23.9156807431,0,23.9156807431,81.12,14.69,82.4393746944,131.95,94.6256807431,-6.82,94.8711328914,23.9156807431,0,23.9156807431,70.71,-6.82,71.0381341253,132.02
2020-12-28 16:30:00,111.1393475847,16.17,112.3094986257,24.9793475847,0,24.9793475847,86.16,16.17,87.6642144777,131.29,100.0793475847,-5.31,100.2201173068,24.9793475847,0,24.9793475847,75.1,-5.31,75.2874896646,131.34
2020-12-28 17:00:00,121.4880147276,18.91,122.9509081807,28.1580147276,0,28.1580147276,93.33,18.91,95.2264511572,130.52,109.9180147276,-6.32,110.0995565916,28.1580147276,0,28.1580147276,81.76,-6.32,82.0039023462,131.07
2020-12-28 17:30:00,129.1095148034,18.55,130.4353070023,31.9195148034,0,31.9195148034,97.19,18.55,98.944421773,130.52,117.1495148034,-8.57,117.4625630517,31.9195148034,0,31.9195148034,85.23,-8.57,85.65977936,131.24
2020-12-28 18:00:00,128.9001814667,18.58,130.2323814654,32.2101814667,0,32.2101814667,96.69,18.58,98.4589889243,130.52,116.8201814667,-8.61,117.1370432353,32.2101814667,0,32.2101814667,84.61,-8.61,85.0469529143,131.32
2020-12-28 18:30:00,124.3736814725,17.01,125.5314810835,27.3036814725,0,27.3036814725,97.07,17.01,98.5490994378,130.78,112.6936814725,-10.06,113.1418112098,27.3036814725,0,27.3036814725,85.39,-10.06,85.9805541969,131.52
2020-12-28 19:00:00,120.854681569,15.82,121.8857106356,21.934681569,0,21.934681569,98.92,15.82,100.177037289,131.15,109.734681569,-11.12,110.2966669444,21.934681569,0,21.934681569,87.8,-11.12,88.5013807802,131.87
2020-12-28 19:30:00,117.8825150169,14.43,118.7624193367,18.4625150169,0,18.4625150169,99.42,14.43,100.4617404787,131.73,107.2725150169,-11.39,107.8755049956,18.4625150169,0,18.4625150169,88.81,-11.39,89.5374122923,132.3
2020-12-28 20:00:00,108.4972344779,13.09,109.2840244013,11.5972344779,0,11.5972344779,96.9,13.09,97.7801518714,131.56,98.3172344779,-11.6,98.9991848218,11.5972344779,0,11.5972344779,86.72,-11.6,87.4923905263,131.96
2020-12-28 20:30:00,100.4600000228,11.15,101.0768722537,11.4000000228,0,11.4000000228,89.06,11.15,89.7552566706,131.21,90.6900000228,-13.19,91.6441607749,11.4000000228,0,11.4000000228,79.29,-13.19,80.3796006459,131.61
2020-12-28 21:00:00,94.4426666897,9.54,94.9232789755,11.5226666897,0,11.5226666897,82.92,9.54,83.4669874861,131.52,85.0326666897,-14.76,86.3041830062,11.5226666897,0,11.5226666897,73.51,-14.76,74.9771811953,131.88
2020-12-28 21:30:00,90.4326666842,8.63,90.8435143729,8.7826666842,0,8.7826666842,81.65,8.63,82.104807411,132.23,81.3626666842,-14.92,82.7193443517,8.7826666842,0,8.7826666842,72.58,-14.92,74.0976571829,132.57
2020-12-28 22:00:00,85.4820000092,9.95,86.0591356311,4.6020000092,0,4.6020000092,80.88,9.95,81.4897349364,132.33,76.8720000092,-12.66,77.9075091722,4.6020000092,0,4.6020000092,72.27,-12.66,73.3704879362,132.57
2020-12-28 22:30:00,80.3400000089,14.27,81.5974785238,4.4700000089,0,4.4700000089,75.87,14.27,77.2003225382,133.43,72.1800000089,-9.58,72.8129713807,4.4700000089,0,4.4700000089,67.71,-9.58,68.3843585917,133.71
2020-12-28 23:00:00,75.0638333422,13.51,76.2699100303,4.4438333422,0,4.4438333422,70.62,13.51,71.9006571597,132.35,67.4838333422,-10.31,68.2668577171,4.4438333422,0,4.4438333422,63.04,-10.31,63.8775210853,132.58
2020-12-28 23:30:00,72.9931666758,12.29,74.0205814714,4.5531666758,0,4.5531666758,68.44,12.29,69.5347229807,132.55,65.6531666758,-11.61,66.671811094,4.5531666758,0,4.5531666758,61.1,-11.61,62.1932641047,132.97
2020-12-29 00:00:00,70.577666676,11.88,71.5705346733,4.667666676,0,4.667666676,65.91,11.88,66.9721024009,132.28,63.467666676,-11.94,64.5810213089,4.667666676,0,4.667666676,58.8,-11.94,60.00003,132.79
2020-12-29 00:30:00,78.9703333425,12.54,79.9597720621,4.5903333425,0,4.5903333425,74.38,12.54,75.4296758577,131.24,71.1103333425,-9.91,71.7975459754,4.5903333425,0,4.5903333425,66.52,-9.91,67.254133702,131.45
2020-12-29 01:00:00,81.1380000091,8.39,81.5706267321,4.5280000091,0,4.5280000091,76.61,8.39,77.0680491514,131.1,73.0480000091,-13.47,74.279547692,4.5280000091,0,4.5280000091,68.52,-13.47,69.8314492188,131.15
2020-12-29 01:30:00,79.5730000089,7.01,79.8811769469,4.4630000089,0,4.4630000089,75.11,7.01,75.4364116326,131.39,71.7230000089,-15.03,73.2808953976,4.4630000089,0,4.4630000089,67.26,-15.03,68.9188544594,131.51
2020-12-29 02:00:00,77.0858333423,6.25,77.3387884705,4.4958333423,0,4.4958333423,72.59,6.25,72.8585657284,131.92,69.4458333423,-15.91,71.2450129385,4.4958333423,0,4.4958333423,64.95,-15.91,66.870251981,131.98
2020-12-29 02:30:00,76.9010000086,6.29,77.1578116741,4.3210000086,0,4.3210000086,72.58,6.29,72.8520452698,132.12,69.2210000086,-15.98,71.0415881171,4.3210000086,0,4.3210000086,64.9,-15.98,66.8383901661,132.17
2020-12-29 03:00:00,74.947833342,6.51,75.2300327174,4.357833342,0,4.357833342,70.59,6.51,70.8895493003,132.61,67.517833342,-16.9,69.6007745589,4.357833342,0,4.357833342,63.16,-16.9,65.3819210486,132.76
2020-12-29 03:30:00,72.2525000089,6.99,72.5898330177,4.4625000089,0,4.4625000089,67.79,6.99,68.1494255295,132.71,65.2325000089,-18.65,67.846160963,4.4625000089,0,4.4625000089,60.77,-18.65,63.5674083159,133.1
2020-12-29 04:00:00,70.4583333424,12.44,71.5480980697,4.5183333424,0,4.5183333424,65.94,12.44,67.103183233,132.62,63.0583333424,-9.59,63.7833952053,4.5183333424,0,4.5183333424,58.54,-9.59,59.3203143957,132.65
2020-12-29 04:30:00,69.0323333422,12.52,70.1584880586,4.4223333422,0,4.4223333422,64.61,12.52,65.8118720293,133.23,61.7423333422,-9.68,62.4965449168,4.4223333422,0,4.4223333422,57.32,-9.68,58.1316161826,133.24
2020-12-29 05:00:00,67.6720000087,12.39,68.7968871766,4.3720000087,0,4.3720000087,63.3,12.39,64.501179059,133.35,60.5120000087,-9.81,61.3020248039,4.3720000087,0,4.3720000087,56.14,-9.81,56.9906632704,133.36
2020-12-29 05:30:00,68.0000000088,12.58,69.1538603492,4.4200000088,0,4.4200000088,63.58,12.58,64.8125975409,133.2,60.8100000088,-9.63,61.5677919133,4.4200000088,0,4.4200000088,56.39,-9.63,57.2063720227,133.23
2020-12-29 06:00:00,69.0125000087,13.05,70.2355156416,4.3325000087,0,4.3325000087,64.68,13.05,65.983368359,132.98,61.7625000087,-9.13,62.4336712626,4.3325000087,0,4.3325000087,57.43,-9.13,58.1511977521,132.99
2020-12-29 06:30:00,73.4088333418,15.47,75.0211817595,4.2088333418,0,4.2088333418,69.2,15.47,70.9081158966,132.81,65.9688333418,-8.2,66.4765144429,4.2088333418,0,4.2088333418,61.76,-8.2,62.3019871272,132.99
2020-12-29 07:00:00,77.0163333419,16.69,78.8040081558,4.2663333419,0,4.2663333419,72.75,16.69,74.6399263129,133.69,69.1263333419,-6.45,69.4265976503,4.2663333419,0,4.2663333419,64.86,-6.45,65.179920988,133.81
2020-12-29 07:30:00,78.558166675,16.9,80.3554326187,4.168166675,0,4.168166675,74.39,16.9,76.2855300827,133.43,70.418166675,-5.8100000000000005,70.6574433295,4.168166675,0,4.168166675,66.25,-5.8100000000000005,66.5042750506,133.55
2020-12-29 08:00:00,82.2413333416,17.9,84.1667803222,4.1513333416,0,4.1513333416,78.09,17.9,80.1152800657,132.47,73.8013333416,-5.1,73.977339794,4.1513333416,0,4.1513333416,69.65,-5.1,69.8364696989,132.66
2020-12-29 08:30:00,86.9403333415,19.5,89.1003454624,4.0703333415,0,4.0703333415,82.87,19.5,85.1333477552,131.88,78.2903333415,-4.78,78.4361185597,4.0703333415,0,4.0703333415,74.22,-4.78,74.3737641914,132.24
2020-12-29 09:00:00,92.5420000106,19.58,94.5906875225,5.3220000106,0,5.3220000106,87.22,19.58,89.39074225,131.29,83.0520000106,-1.8,83.0715035723,5.3220000106,0,5.3220000106,77.73,-1.8,77.7508385807,131.36
2020-12-29 09:30:00,95.6288333501,18.85,97.468950276,8.3888333501,0,8.3888333501,87.24,18.85,89.2532357957,131.29,86.5688333501,-4.93,86.709098759,8.3888333501,0,8.3888333501,78.18,-4.93,78.3352877061,131.55
2020-12-29 10:00:00,97.0093333552,16.86,98.4635483721,10.9393333552,0,10.9393333552,86.07,16.86,87.7057837317,131.64,88.1893333552,-7.76,88.5300859462,10.9393333552,0,10.9393333552,77.25,-7.76,77.6387796143,132.07
2020-12-29 10:30:00,98.0195000308,16.04,99.3232298422,15.3995000308,0,15.3995000308,82.62,16.04,84.1626164042,131.91,89.0595000308,-8.85,89.498139901,15.3995000308,0,15.3995000308,73.66,-8.85,74.1897439004,132.38
2020-12-29 11:00:00,95.9650000423,14.81,97.1010676209,21.1550000423,0,21.1550000423,74.81,14.81,76.261865962,132.34,86.7850000423,-9.64,87.3187599107,21.1550000423,0,21.1550000423,65.63,-9.64,66.3342030931,132.67
2020-12-29 11:30:00,96.1026667121,14.72,97.2234588419,22.7326667121,0,22.7326667121,73.37,14.72,74.8320472792,132.34,87.1126667121,-10.51,87.7443833057,22.7326667121,0,22.7326667121,64.38,-10.51,65.2322351296,132.78
2020-12-29 12:00:00,97.4263333662,15.68,98.6800528637,16.4563333662,0,16.4563333662,80.97,15.68,82.4742584083,131.67,88.4663333662,-9.42,88.9664461427,16.4563333662,0,16.4563333662,72.01,-9.42,72.6235258026,132.16
2020-12-29 12:30:00,101.2105000305,16.31,102.5162495238,15.2505000305,0,15.2505000305,85.96,16.31,87.4936437691,131.28,91.5105000305,-8.68,91.9212381109,15.2505000305,0,15.2505000305,76.26,-8.68,76.7523940995,131.78
2020-12-29 13:00:00,103.2820000312,16.63,104.6122766717,15.5820000312,0,15.5820000312,87.7,16.63,89.2627968417,131.28,93.3320000312,-8.28,93.6985625814,15.5820000312,0,15.5820000312,77.75,-8.28,78.1896470129,131.78
2020-12-29 13:30:00,102.2950000376,16.14,103.560449172,18.8150000376,0,18.8150000376,83.48,16.14,85.0259372192,131.49,92.6350000376,-8.76,93.0482715152,18.8150000376,0,18.8150000376,73.82,-8.76,74.3379445505,131.92
2020-12-29 14:00:00,99.2843333674,15.15,100.43356686,17.0543333674,0,17.0543333674,82.23,15.15,83.6139665367,131.73,90.0743333674,-9.6,90.584466282,17.0543333674,0,17.0543333674,73.02,-9.6,73.6483563971,132.16
2020-12-29 14:30:00,96.2675000384,14.05,97.2873787479,19.2075000384,0,19.2075000384,77.06,14.05,78.3303651211,131.62,86.8775000384,-10.79,87.5449833681,19.2075000384,0,19.2075000384,67.67,-10.79,68.5248349141,132.04
2020-12-29 15:00:00,97.5923333627,14.01,98.5928173407,14.6823333627,0,14.6823333627,82.91,14.01,84.0853625788,131.15,88.4823333627,-10.35,89.085609485,14.6823333627,0,14.6823333627,73.8,-10.35,74.5222282276,131.55
2020-12-29 15:30:00,98.9493333599,14.41,99.9930931233,13.2593333599,0,13.2593333599,85.69,14.41,86.8931769473,131.15,89.6193333599,-10.05,90.1810812303,13.2593333599,0,13.2593333599,76.36,-10.05,77.0185179032,131.55
2020-12-29 16:00:00,100.2408333592,14.39,101.2684391731,12.940833359199999,0,12.940833359199999,87.3,14.39,88.4780317367,131.29,90.4408333592,-10.27,91.0220700639,12.940833359199999,0,12.940833359199999,77.5,-10.27,78.177508914,131.73
2020-12-29 16:30:00,108.1308333653,15.22,109.196728542,15.960833365300001,0,15.960833365300001,92.17,15.22,93.4181850605,131.2,97.5008333653,-9.59,97.9713254321,15.960833365300001,0,15.960833365300001,81.54,-9.59,82.1020078926,131.64
2020-12-29 17:00:00,118.7385058137,13.23,119.473284306,18.7485058137,0,18.7485058137,99.99,13.23,100.8614544809,131.37,107.4585058137,-12.6,108.1946878165,18.7485058137,0,18.7485058137,88.71,-12.6,89.6003577002,131.96
2020-12-29 17:30:00,126.9640143853,12.58,127.58572549,23.8040143853,0,23.8040143853,103.16,12.58,103.9242127707,131.56,115.1340143853,-13.27,115.8962215452,23.8040143853,0,23.8040143853,91.33,-13.27,92.2890123471,132.21
2020-12-29 18:00:00,129.8345149071,18.85,131.195745972,25.8045149071,0,25.8045149071,104.03,18.85,105.7239963301,131.56,117.62451490710001,-6.74,117.8174609603,25.8045149071,0,25.8045149071,91.82,-6.74,92.0670407909,132.12
2020-12-29 18:30:00,125.8120150628,21.36,127.612353376,24.0820150628,0,24.0820150628,101.73,21.36,103.9482683838,131.32,113.8020150628,-3.93,113.8698534835,24.0820150628,0,24.0820150628,89.72,-3.93,89.8060315346,131.93
2020-12-29 19:00:00,120.9601817459,20.19,122.6336074166,24.1301817459,0,24.1301817459,96.83,20.19,98.9125118476,131.32,109.2801817459,-4.91,109.390430214,24.1301817459,0,24.1301817459,85.15,-4.91,85.2914450575,131.93
2020-12-29 19:30:00,115.1786818272,18.75,116.6948638435,21.4986818272,0,21.4986818272,93.68,18.75,95.5379762189,132.01,103.9086818272,-6.24,104.0958777237,21.4986818272,0,21.4986818272,82.41,-6.24,82.6459055247,132.48
2020-12-29 20:00:00,106.8543012247,18.01,108.3614405138,14.3343012247,0,14.3343012247,92.52,18.01,94.2566204571,132.44,96.0443012247,-6.66,96.2749364983,14.3343012247,0,14.3343012247,81.71,-6.66,81.9809715727,132.84
2020-12-29 20:30:00,102.3950000273,15.25,103.5243861638,13.6650000273,0,13.6650000273,88.73,15.25,90.0309691162,131.18,91.9350000273,-8.06,92.2876363877,13.6650000273,0,13.6650000273,78.27,-8.06,78.6839024197,131.45
2020-12-29 21:00:00,99.4038333558,8.96,99.8068318595,11.2338333558,0,11.2338333558,88.17,8.96,88.6240966103,131.09,89.0938333558,-12.29,89.9375074262,11.2338333558,0,11.2338333558,77.86,-12.29,78.8240045925,131.15
2020-12-29 21:30:00,94.3103333476,8.14,94.6609664863,7.1103333476,0,7.1103333476,87.2,8.14,87.5791048139,131.6,84.4503333476,-13.01,85.446585084,7.1103333476,0,7.1103333476,77.34,-13.01,78.4266262184,131.62
2020-12-29 22:00:00,89.1140000143,6.35,89.33995465940001,7.1440000143,0,7.1440000143,81.97,6.35,82.2155909788,132.33,79.7040000143,-14.88,81.0810829866,7.1440000143,0,7.1440000143,72.56,-14.88,74.0700209261,132.28
2020-12-29 22:30:00,84.5353333421,6.23,84.7645886161,4.3953333421,0,4.3953333421,80.14,6.23,80.3817920925,132.68,76.0253333421,-15.9,77.6702086374,4.3953333421,0,4.3953333421,71.63,-15.9,73.3734754526,132.68
2020-12-29 23:00:00,78.1251666745,10.89,78.8805030912,3.9151666745,0,3.9151666745,74.21,10.89,75.0047745147,133.08,70.1251666745,-11.79,71.1093742141,3.9151666745,0,3.9151666745,66.21,-11.79,67.2515293506,133.12
2020-12-29 23:30:00,74.7738333411,15.17,76.2971497012,3.9038333411,0,3.9038333411,70.87,15.17,72.475415142,133.17,66.8338333411,-7.06,67.2056908236,3.9038333411,0,3.9038333411,62.93,-7.06,63.3247858267,133.23
2020-12-30 00:00:00,72.317333341,14.62,73.7803571525,3.837333341,0,3.837333341,68.48,14.62,70.023244712,133.17,64.637333341,-7.52,65.0733068273,3.837333341,0,3.837333341,60.8,-7.52,61.2632875383,133.23
2020-12-30 00:30:00,81.1038333413,17.2,82.9076099201,4.0038333413,0,4.0038333413,77.1,17.2,78.9952530219,131.62,72.9838333413,-6.15,73.2424905994,4.0038333413,0,4.0038333413,68.98,-6.15,69.2536129021,131.87
2020-12-30 01:00:00,82.9903333412,11.42,83.7723810577,3.9103333412,0,3.9103333412,79.08,11.42,79.9003304123,131.62,74.4703333412,-9.34,75.0537550556,3.9103333412,0,3.9103333412,70.56,-9.34,71.1754817335,131.54
2020-12-30 01:30:00,81.688833341,10.38,82.3456731869,3.818833341,0,3.818833341,77.87,10.38,78.5587760852,132.11,73.348833341,-10.23,74.0587891643,3.818833341,0,3.818833341,69.53,-10.23,70.2785443788,132.0
2020-12-30 02:00:00,79.2773333411,9.72,79.8709833524,3.8973333411,0,3.8973333411,75.38,9.72,76.004097258,132.64,71.1573333411,-10.97,71.9979651672,3.8973333411,0,3.8973333411,67.26,-10.97,68.1487233923,132.52
2020-12-30 02:30:00,79.3216666747,9.93,79.9408012473,4.0216666747,0,4.0216666747,75.3,9.93,75.9519249262,132.64,71.1316666747,-10.83,71.9513926476,4.0216666747,0,4.0216666747,67.11,-10.83,67.9782391652,132.63
2020-12-30 03:00:00,77.3085000082,11.16,78.1098570829,4.0985000082,0,4.0985000082,73.21,11.16,74.0557202382,132.94,69.5085000082,-12.46,70.6164511526,4.0985000082,0,4.0985000082,65.41,-12.46,66.5861825006,133.1
2020-12-30 03:30:00,75.1348333414,11.05,75.9430423491,4.0148333414,0,4.0148333414,71.12,11.05,71.9733068575,133.07,67.5748333414,-13.17,68.8462562607,4.0148333414,0,4.0148333414,63.56,-13.17,64.9101109227,133.32
2020-12-30 04:00:00,72.7811666744,10.86,73.5869405703,3.8911666744,0,3.8911666744,68.89,10.86,69.7407463396,133.39,65.4211666744,-13.43,66.7854321619,3.8911666744,0,3.8911666744,61.53,-13.43,62.9786138304,133.61
2020-12-30 04:30:00,70.9661666743,9.93,71.6575307448,3.8261666743,0,3.8261666743,67.14,9.93,67.8703506695,133.89,63.5561666743,-13.29,64.9308125803,3.8261666743,0,3.8261666743,59.73,-13.29,61.1906610522,133.97
2020-12-30 05:00:00,69.4540000077,10.11,70.1859688048,3.8640000077,0,3.8640000077,65.59,10.11,66.3646005036,133.77,62.3440000077,-14.02,63.9009760251,3.8640000077,0,3.8640000077,58.48,-14.02,60.1371000298,133.97
2020-12-30 05:30:00,69.7618333408,10.04,70.4806001043,3.7118333408,0,3.7118333408,66.05,10.04,66.8087127551,133.88,62.6318333408,-14.1,64.1993500561,3.7118333408,0,3.7118333408,58.92,-14.1,60.5836314527,134.05
2020-12-30 06:00:00,70.8171666743,10.63,71.6105299225,3.8171666743,0,3.8171666743,67.0,10.63,67.838019576,133.88,63.5871666743,-13.66,65.037861017,3.8171666743,0,3.8171666743,59.77,-13.66,61.3110797491,134.05
2020-12-30 06:30:00,75.0068333407,11.68,75.9107861098,3.6968333407,0,3.6968333407,71.31,11.68,72.2602138109,133.56,67.4868333407,-12.58,68.6493195477,3.6968333407,0,3.6968333407,63.79,-12.58,65.0186165648,133.78
2020-12-30 07:00:00,76.9323333465,12.03,77.8672255454,6.5623333465,0,6.5623333465,70.37,12.03,71.39088037,133.26,68.8723333465,-12.42,69.9832458563,6.5623333465,0,6.5623333465,62.31,-12.42,63.5357576487,133.49
2020-12-30 07:30:00,79.7330000075,13.21,80.8198947673,3.7430000075,0,3.7430000075,75.99,13.21,77.1296583682,133.01,71.8430000075,-11.12,72.698494139,3.7430000075,0,3.7430000075,68.1,-11.12,69.0019159154,133.25
2020-12-30 08:00:00,84.2108333431,13.98,85.3633694997,4.8708333431,0,4.8708333431,79.34,13.98,80.5622492238,133.01,75.8408333431,-10.6,76.5780125243,4.8708333431,0,4.8708333431,70.97,-10.6,71.7572358721,133.32
2020-12-30 08:30:00,90.5646666739,15.25,91.8396502049,3.6046666739,0,3.6046666739,86.96,15.25,88.28705511,132.51,81.8046666739,-8.58,82.253388317,3.6046666739,0,3.6046666739,78.2,-8.58,78.6692849847,132.75
2020-12-30 09:00:00,95.9566666754,16.72,97.4024654691,4.3766666754,0,4.3766666754,91.58,16.72,93.0937957116,131.86,86.8866666754,-7.25,87.1886193604,4.3766666754,0,4.3766666754,82.51,-7.25,82.8279095474,132.16
2020-12-30 09:30:00,100.7843333446,17.59,102.3078195825,5.6443333446,0,5.6443333446,95.14,17.59,96.7524041045,131.56,91.4243333446,-5.9,91.6145115553,5.6443333446,0,5.6443333446,85.78,-5.9,85.9826633688,131.85
2020-12-30 10:00:00,103.0540000122,15.12,104.1572912403,6.0840000122,0,6.0840000122,96.97,15.12,98.1417102969,131.86,93.4940000122,-8.32,93.8634670054,6.0840000122,0,6.0840000122,87.41,-8.32,87.8050710381,132.16
2020-12-30 10:30:00,105.1478333529,13.02,105.9508719116,9.8078333529,0,9.8078333529,95.34,13.02,96.2249240062,132.42,95.3978333529,-10.84,96.0117295357,9.8078333529,0,9.8078333529,85.59,-10.84,86.2737138415,132.69
2020-12-30 11:00:00,105.9106666789,14.24,106.863683805,6.1206666789,0,6.1206666789,99.79,14.24,100.8009012857,132.19,96.2006666789,-9.51,96.6695834762,6.1206666789,0,6.1206666789,90.08,-9.51,90.580607748,132.49
2020-12-30 11:30:00,107.1540000139,14.32,108.1066238441,6.9340000139,0,6.9340000139,100.22,14.32,101.2378921156,132.19,97.4540000139,-9.46,97.9120713636,6.9340000139,0,6.9340000139,90.52,-9.46,91.0129770967,132.49
2020-12-30 12:00:00,109.5631666801,14.12,110.4692803134,6.7131666801000005,0,6.7131666801000005,102.85,14.12,103.8147239075,132.11,99.8931666801,-9.66,100.3591567789,6.7131666801000005,0,6.7131666801000005,93.18,-9.66,93.6793894088,132.41
2020-12-30 12:30:00,111.3345000126,14.55,112.2812245795,6.3245000126,0,6.3245000126,105.01,14.55,106.0132189871,131.77,101.5445000126,-9.14,101.9550149959,6.3245000126,0,6.3245000126,95.22,-9.14,95.6576604355,132.13
2020-12-30 13:00:00,112.3673333459,14.69,113.3234914008,6.2673333459,0,6.2673333459,106.1,14.69,107.1121192956,131.41,102.3973333459,-8.95,102.787724833,6.2673333459,0,6.2673333459,96.13,-8.95,96.5457373476,131.86
2020-12-30 13:30:00,111.6550000181,13.69,112.4911335575,9.0750000181,0,9.0750000181,102.58,13.69,103.4894801417,131.41,101.3850000181,-10.08,101.8848596636,9.0750000181,0,9.0750000181,92.31,-10.08,92.8587233382,132.03
2020-12-30 14:00:00,111.3538333447,14.13,112.2467509577,5.6938333447,0,5.6938333447,105.66,14.13,106.6006214804,130.99,101.5738333447,-9.43,102.0106294478,5.6938333447,0,5.6938333447,95.88,-9.43,96.3426141435,132.03
2020-12-30 14:30:00,110.1108333444,13.42,110.9256148047,5.5408333444,0,5.5408333444,104.57,13.42,105.4276116584,130.99,100.4308333444,-10.07,100.9344202255,5.5408333444,0,5.5408333444,94.89,-10.07,95.4228326974,132.03
2020-12-30 15:00:00,110.0233333438,13.16,110.807578622,5.2333333438,0,5.2333333438,104.79,13.16,105.6131132957,131.35,100.2633333438,-10.32,100.7930474448,5.2333333438,0,5.2333333438,95.03,-10.32,95.5887195228,132.12
2020-12-30 15:30:00,111.0683333506,12.33,111.7506311985,8.6183333506,0,8.6183333506,102.45,12.33,103.1892988638,131.67,101.1883333506,-11.25,101.811793552,8.6183333506,0,8.6183333506,92.57,-11.25,93.251098653,132.12
2020-12-30 16:00:00,113.0365033942,12.14,113.6865458161,10.7865033942,0,10.7865033942,102.25,12.14,102.9681606129,131.67,103.0965033942,-11.32,103.7161097039,10.7865033942,0,10.7865033942,92.31,-11.32,93.0014972998,132.03
2020-12-30 16:30:00,120.0176806336,13.99,120.830309793,14.4476806336,0,14.4476806336,105.57,13.99,106.4929340379,131.59,109.6576806336,-9.39,110.0589797424,14.4476806336,0,14.4476806336,95.21,-9.39,95.6719196003,131.93
2020-12-30 17:00:00,125.7540148941,13.61,126.4883566262,23.1540148941,0,23.1540148941,102.6,13.61,103.4987540988,131.59,114.1940148941,-10.25,114.6531095856,23.1540148941,0,23.1540148941,91.04,-10.25,91.615195792,132.01
2020-12-30 17:30:00,130.248681634,16.02,131.2301774265,28.638681634,0,28.638681634,101.61,16.02,102.8651179944,131.48,117.988681634,-7.93,118.2548683722,28.638681634,0,28.638681634,89.35,-7.93,89.701211809,132.01
2020-12-30 18:00:00,131.4390151698,16.38,132.4557250888,30.1190151698,0,30.1190151698,101.32,16.38,102.6355045781,131.29,119.1890151698,-7.57,119.4291682846,30.1190151698,0,30.1190151698,89.07,-7.57,89.3911058216,131.8
2020-12-30 18:30:00,128.7761819361,16.46,129.8238677364,27.0161819361,0,27.0161819361,101.76,16.46,103.0826328729,131.29,116.6961819361,-7.38,116.9293088942,27.0161819361,0,27.0161819361,89.68,-7.38,89.983147311,131.8
2020-12-30 19:00:00,123.8218484391,21.98,125.7575864546,23.9318484391,0,23.9318484391,99.89,21.98,102.2796778446,130.62,112.4618484391,-3.85,112.5277292686,23.9318484391,0,23.9318484391,88.53,-3.85,88.6136750169,131.34
2020-12-30 19:30:00,118.0435150733,20.22,119.7627648765,21.1935150733,0,21.1935150733,96.85,20.22,98.9382175906,131.58,107.0035150733,-5.58,107.1489087114,21.1935150733,0,21.1935150733,85.81,-5.58,85.9912350185,132.21
2020-12-30 20:00:00,109.9008012868,17.93,111.3538100987,14.2508012868,0,14.2508012868,95.65,17.93,97.3160182087,131.78,99.1208012868,-5.37,99.2661581192,14.2508012868,0,14.2508012868,84.87,-5.37,85.0397189553,132.05
2020-12-30 20:30:00,105.6001666939,16.49,106.8799106744,13.6101666939,0,13.6101666939,91.99,16.49,93.4563010182,132.26,95.1601666939,-7.12,95.4261584955,13.6101666939,0,13.6101666939,81.55,-7.12,81.8602278277,132.55
2020-12-30 21:00:00,101.0086666927,19.78,102.9271545659,13.0186666927,0,13.0186666927,87.99,19.78,90.1858553211,133.21,89.9486666927,-26.26,93.7035230917,13.0186666927,0,13.0186666927,76.93,-26.26,81.2884524394,132.41
2020-12-30 21:30:00,99.3503333415,23.02,101.9823962018,4.0903333415,0,4.0903333415,95.26,23.02,98.0019795718,132.06,89.1603333415,-8.83,89.5965063023,4.0903333415,0,4.0903333415,85.07,-8.83,85.5270354917,131.42
2020-12-30 22:00:00,92.9988333414,14.9,94.1848873379,4.0188333414,0,4.0188333414,88.98,14.9,90.2189026757,132.23,83.8788333414,-5.98,84.0917301684,4.0188333414,0,4.0188333414,79.86,-5.98,80.0835813385,132.19
2020-12-30 22:30:00,85.9243333415,11.4,86.6772811075,4.1043333415,0,4.1043333415,81.82,11.4,82.6103649671,132.85,77.4543333415,-10.99,78.2301339215,4.1043333415,0,4.1043333415,73.35,-10.99,74.1687440908,132.94
2020-12-30 23:00:00,78.9491666749,13.93,80.1686710546,4.1091666749,0,4.1091666749,74.84,13.93,76.1253604261,132.55,70.8791666749,-8.15,71.3461895866,4.1091666749,0,4.1091666749,66.77,-8.15,67.265558795,132.6
2020-12-30 23:30:00,76.7055000081,13.7,77.9193411901,4.0655000081,0,4.0655000081,72.64,13.7,73.9206304086,132.94,68.8855000081,-8.43,69.3994020966,4.0655000081,0,4.0655000081,64.82,-8.43,65.3658725942,133.0
2020-12-31 00:00:00,73.7658333416,13.07,74.9147720318,4.1358333416,0,4.1358333416,69.63,13.07,70.8460429382,132.37,66.2558333416,-8.83,66.8416363638,4.1358333416,0,4.1358333416,62.12,-8.83,62.7444284379,132.41
2020-12-31 00:30:00,82.9275000081,10.31,83.5659401765,4.0375000081,0,4.0375000081,78.89,10.31,79.560845898,131.07,74.7075000081,-10.45,75.4348265555,4.0375000081,0,4.0375000081,70.67,-10.45,71.4384448319,131.02
2020-12-31 01:00:00,84.6141666748,9.86,85.1867172866,4.0441666748,0,4.0441666748,80.57,9.86,81.1710816732,130.61,76.4541666748,-12.45,77.4612296696,4.0441666748,0,4.0441666748,72.41,-12.45,73.4725159498,130.76
2020-12-31 01:30:00,83.3583333414,9.19,83.8633879441,4.0383333413999996,0,4.0383333413999996,79.32,9.19,79.8506011249,131.07,75.2683333414,-12.54,76.3057901079,4.0383333413999996,0,4.0383333413999996,71.23,-12.54,72.3254070158,131.14
2020-12-31 02:00:00,81.2738333415,9.19,81.7917605021,4.0938333415,0,4.0938333415,77.18,9.19,77.7252114825,131.63,73.0738333415,-13.12,74.2423027608,4.0938333415,0,4.0938333415,68.98,-13.12,70.2166276604,131.7
2020-12-31 02:30:00,80.7393333415,9.75,81.3259026905,4.0893333415,0,4.0893333415,76.65,9.75,77.2676193499,131.51,72.9693333415,-13.77,74.257232027,4.0893333415,0,4.0893333415,68.88,-13.77,70.2429163688,131.7
2020-12-31 03:00:00,79.253666675,9.4,79.8091704093,4.143666675,0,4.143666675,75.11,9.4,75.6959186482,131.76,71.613666675,-14.17,73.0020969194,4.143666675,0,4.143666675,67.47,-14.17,68.9419306373,131.94
2020-12-31 03:30:00,76.8788333413,7.98,77.2918845412,3.9988333413,0,3.9988333413,72.88,7.98,73.3155836095,132.78,69.2788333413,-14.75,70.8316260518,3.9988333413,0,3.9988333413,65.28,-14.75,66.9256370907,132.84
2020-12-31 04:00:00,74.235000008,9.39,74.8265148606,4.005000008,0,4.005000008,70.23,9.39,70.8549574836,133.14,67.095000008,-15.9,68.9532379666,4.005000008,0,4.005000008,63.09,-15.9,65.0627243512,133.45
2020-12-31 04:30:00,72.6985000082,12.92,73.8376482794,4.0785000082,0,4.0785000082,68.62,12.92,69.8257173254,133.26,65.1585000082,-9.31,65.8202569375,4.0785000082,0,4.0785000082,61.08,-9.31,61.7854554082,133.2
2020-12-31 05:00:00,71.3036666745,12.76,72.4363892061,3.9036666745,0,3.9036666745,67.4,12.76,68.5972127714,133.26,63.8736666745,-9.46,64.5704026195,3.9036666745,0,3.9036666745,59.97,-9.46,60.7115516191,133.2
2020-12-31 05:30:00,71.6415000077,12.62,72.7445456605,3.8415000077,0,3.8415000077,67.8,12.62,68.9645155134,133.06,64.1815000077,-9.49,64.8793113653,3.8415000077,0,3.8415000077,60.34,-9.49,61.0817133028,133.01
2020-12-31 06:00:00,72.4998333411,13.21,73.6934863776,3.8698333411,0,3.8698333411,68.63,13.21,69.8897775072,132.49,65.0098333411,-8.81,65.604074043,3.8698333411,0,3.8698333411,61.14,-8.81,61.771479665,132.45
2020-12-31 06:30:00,76.8990000078,15.66,78.4773330471,3.8790000078,0,3.8790000078,73.02,15.66,74.6803588636,133.57,69.0690000078,-7.39,69.4632194911,3.8790000078,0,3.8790000078,65.19,-7.39,65.6075315798,133.59
2020-12-31 07:00:00,79.9505000079,16.76,81.6883103725,3.9305000079,0,3.9305000079,76.02,16.76,77.845603601,133.92,71.7805000079,-6.13,72.0417731693,3.9305000079,0,3.9305000079,67.85,-6.13,68.126348794,133.92
2020-12-31 07:30:00,81.1235000077,17.03,82.8917556425,3.8535000077,0,3.8535000077,77.27,17.03,79.1244197451,133.5,72.8035000077,-5.78,73.0325818616,3.8535000077,0,3.8535000077,68.95,-5.78,69.191841282,133.5
2020-12-31 08:00:00,84.8356666742,18.23,86.7722492508,3.7456666741999998,0,3.7456666741999998,81.09,18.23,83.1139037707,132.55,76.3256666742,-5.29,76.5087674274,3.7456666741999998,0,3.7456666741999998,72.58,-5.29,72.7725257223,132.69
2020-12-31 08:30:00,89.6591666742,18.09,91.4659186184,3.7591666742000003,0,3.7591666742000003,85.9,18.09,87.7841563154,131.26,80.7591666742,-4.47,80.8827787722,3.7591666742000003,0,3.7591666742000003,77.0,-4.47,77.1296369757,131.36
2020-12-31 09:00:00,94.3970000121,13.47,95.3532092343,6.0270000121,0,6.0270000121,88.37,13.47,89.390703096,131.13,85.3370000121,-10.76,86.0126802923,6.0270000121,0,6.0270000121,79.31,-10.76,80.0365772631,131.36
2020-12-31 09:30:00,97.7568333537,13.74,98.7177089855,10.1868333537,0,10.1868333537,87.57,13.74,88.6413701383,130.92,88.4168333537,-10.23,89.0066813239,10.1868333537,0,10.1868333537,78.23,-10.23,78.8960442608,131.21
2020-12-31 10:00:00,101.7016666915,12.99,102.5278942914,12.401666691500001,0,12.401666691500001,89.3,12.99,90.2398476284,130.78,92.3516666915,-9.72,92.8617722246,12.401666691500001,0,12.401666691500001,79.95,-9.72,80.5386919437,130.99
2020-12-31 10:30:00,99.2683333738,10.46,99.8179022561,20.2283333738,0,20.2283333738,79.04,10.46,79.7291239134,131.8,90.2983333738,-14.32,91.4267543451,20.2283333738,0,20.2283333738,70.07,-14.32,71.5183004552,132.12
2020-12-31 11:00:00,98.2446667079,10.07,98.7594017628,20.6246667079,0,20.6246667079,77.62,10.07,78.2704880526,132.11,89.7146667079,-14.89,90.9419238993,20.6246667079,0,20.6246667079,69.09,-14.89,70.6763057891,132.46
2020-12-31 11:30:00,99.1136667068,10.65,99.684208519,20.0736667068,0,20.0736667068,79.04,10.65,79.7542732397,132.22,90.8136667068,-14.16,91.910976824,20.0736667068,0,20.0736667068,70.74,-14.16,72.1432824316,132.46
2020-12-31 12:00:00,101.4465000364,12.87,102.2596170032,18.2065000364,0,18.2065000364,83.24,12.87,84.2290597122,132.22,93.5865000364,-13.77,94.5941112811,18.2065000364,0,18.2065000364,75.38,-13.77,76.6273926217,132.78
2020-12-31 12:30:00,100.3818333731,11.99,101.095363748,19.8718333731,0,19.8718333731,80.51,11.99,81.3979127497,132.43,92.2318333731,-14.43,93.3538214931,19.8718333731,0,19.8718333731,72.36,-14.43,73.784785017,132.97
2020-12-31 13:00:00,99.5055000442,11.38,100.1541259212,22.0855000442,0,22.0855000442,77.42,11.38,78.2519060471,132.8,90.8155000442,-14.03,91.8928503654,22.0855000442,0,22.0855000442,68.73,-14.03,70.1473720106,133.27
2020-12-31 13:30:00,98.3360000426,17.4,99.8635514308,21.2760000426,0,21.2760000426,77.06,17.4,79.0000227848,132.22,89.7060000426,-7.46,90.0156544365,21.2760000426,0,21.2760000426,68.43,-7.46,68.8354305572,132.6
2020-12-31 14:00:00,95.4175000377,17.01,96.9218211418,18.8275000377,0,18.8275000377,76.59,17.01,78.4561546343,132.39,86.8675000377,-7.8100000000000005,87.2178804076,18.8275000377,0,18.8275000377,68.04,-7.8100000000000005,68.4867702553,132.78
2020-12-31 14:30:00,94.0651667042,16.2,95.4499637878,18.7651667042,0,18.7651667042,75.3,16.2,77.0229186671,132.39,85.8151667042,-8.48,86.2331330549,18.7651667042,0,18.7651667042,67.05,-8.48,67.584117217,132.69
2020-12-31 15:00:00,95.6323333615,16.93,97.1193496898,14.0923333615,0,14.0923333615,81.54,16.93,83.2790279722,132.02,86.7623333615,-7.62,87.0963081326,14.0923333615,0,14.0923333615,72.67,-7.62,73.0684152011,132.37
2020-12-31 15:30:00,98.7005000171,17.46,100.2329302357,8.5605000171,0,8.5605000171,90.14,17.46,91.8154191844,131.28,89.3505000171,-5.89,89.544424468,8.5605000171,0,8.5605000171,80.79,-5.89,81.004420867,131.54
2020-12-31 16:00:00,103.2358333515,18.12,104.8139861267,9.0758333515,0,9.0758333515,94.16,18.12,95.8876425823,131.12,93.6658333515,-5.9,93.8514695539,9.0758333515,0,9.0758333515,84.59,-5.9,84.7955075461,131.54
2020-12-31 16:30:00,109.6465000293,15.82,110.7818909781,14.6665000293,0,14.6665000293,94.98,15.82,96.28848737,130.75,99.5665000293,-8.44,99.9235784392,14.6665000293,0,14.6665000293,84.9,-8.44,85.3184833433,131.16
2020-12-31 17:00:00,118.4513333626,4.85,118.5505836147,14.6313333626,0,14.6313333626,103.82,4.85,103.9332232734,131.34,107.5213333626,-18.82,109.155987138,14.6313333626,0,14.6313333626,92.89,-18.82,94.7773417015,131.62
2020-12-31 17:30:00,124.0413333709,5.78,124.1759267509,18.7913333709,0,18.7913333709,105.25,5.78,105.4085902572,131.11,112.3113333709,-18.13,113.7652517404,18.7913333709,0,18.7913333709,93.52,-18.13,95.2611531528,131.4
2020-12-31 18:00:00,125.2021667043,7.07,125.4016245806,18.8121667043,0,18.8121667043,106.39,7.07,106.6246547474,131.42,113.3821667043,-17.9,114.7864352899,18.8121667043,0,18.8121667043,94.57,-17.9,96.2491293467,131.92
2020-12-31 18:30:00,121.4421666947,7.8,121.6923984951,14.0121666947,0,14.0121666947,107.43,7.8,107.7127889343,131.76,109.9021666947,-17.96,111.3599921165,14.0121666947,0,14.0121666947,95.89,-17.96,97.5574379532,132.3
2020-12-31 19:00:00,116.6593333609,7.45,116.8969741277,13.7693333609,0,13.7693333609,102.89,7.45,103.159365062,132.88,105.4593333609,-19.85,107.3111992894,13.7693333609,0,13.7693333609,91.69,-19.85,93.8140639776,133.54
2020-12-31 19:30:00,111.6145000273,12.43,112.3045035444,13.6745000273,0,13.6745000273,97.94,12.43,98.7256223075,132.88,100.7245000273,-14.31,101.7359376315,13.6745000273,0,13.6745000273,87.05,-14.31,88.2183575,133.43
2020-12-31 20:00:00,106.303666694,22.33,108.6236551245,13.683666694,0,13.683666694,92.62,22.33,95.2737807584,131.86,95.873666694,-3.91,95.9533640127,13.683666694,0,13.683666694,82.19,-3.91,82.2829520618,132.5
2020-12-31 20:30:00,100.9041666903,17.83,102.4673594637,11.8141666903,0,11.8141666903,89.09,17.83,90.8566838488,132.14,91.1241666903,-8.36,91.5068486781,11.8141666903,0,11.8141666903,79.31,-8.36,79.7493931011,132.71
2020-12-31 21:00:00,99.1200000158,16.86,100.5436920107,7.9100000158,0,7.9100000158,91.21,16.86,92.7551815264,132.14,89.7300000158,-8.28,90.1112162987,7.9100000158,0,7.9100000158,81.82,-8.28,82.2378915099,132.53
2020-12-31 21:30:00,95.1341666746,16.28,96.5170869269,3.9441666746,0,3.9441666746,91.19,16.28,92.6318222859,131.84,86.1941666746,-7.75,86.5418792766,3.9441666746,0,3.9441666746,82.25,-7.75,82.6143147402,132.23
2020-12-31 22:00:00,91.1621666747,14.83,92.3605409946,4.0021666747,0,4.0021666747,87.16,14.83,88.4126376713,131.84,82.5621666747,-9.11,83.063249792,4.0021666747,0,4.0021666747,78.56,-9.11,79.0864444769,132.23
2020-12-31 22:30:00,85.6036666746,13.73,86.6977545737,3.9436666746,0,3.9436666746,81.66,13.73,82.8062105159,132.06,77.3336666746,-10.09,77.989128097,3.9436666746,0,3.9436666746,73.39,-10.09,74.0803631201,132.34
2020-12-31 23:00:00,81.0570000078,12.69,82.0443377099,3.8970000078,0,3.8970000078,77.16,12.69,78.1965581084,131.74,73.0770000078,-10.92,73.8883910377,3.8970000078,0,3.8970000078,69.18,-10.92,70.0365533133,132.04
2020-12-31 23:30:00,81.0851666744,12.66,82.0675322805,3.8551666744,0,3.8551666744,77.23,12.66,78.2607724214,132.05,73.1051666744,-11.02,73.9310881462,3.8551666744,0,3.8551666744,69.25,-11.02,70.1213441115,132.33
2021-01-01 00:00:00,80.0570000077,12.57,81.0378192588,3.8370000077,0,3.8370000077,76.22,12.57,77.2495521023,132.17,72.1670000077,-11.14,73.0217466931,3.8370000077,0,3.8370000077,68.33,-11.14,69.2321348797,132.43
2021-01-01 00:30:00,89.080333341,12.66,89.9754488077,3.850333341,0,3.850333341,85.23,12.66,86.1651234549,131.11,80.150333341,-8.12,80.5606003868,3.850333341,0,3.850333341,76.3,-8.12,76.730856896,131.14
2021-01-01 01:00:00,90.1241666744,14.52,91.286339716,3.8541666744,0,3.8541666744,86.27,14.52,87.4833887089,130.29,81.5541666744,-8.99,82.0481700098,3.8541666744,0,3.8541666744,77.7,-8.99,78.2183488703,130.63
2021-01-01 01:30:00,87.8150000076,14.25,88.9636820638,3.8150000076,0,3.8150000076,84.0,14.25,85.2001320422,130.58,79.5250000076,-9.1,80.0439605855,3.8150000076,0,3.8150000076,75.71,-9.1,76.2549283653,130.89
2021-01-01 02:00:00,84.639333341,13.56,85.7186697774,3.829333341,0,3.829333341,80.81,13.56,81.9397931411,131.38,76.589333341,-9.73,77.2049148799,3.829333341,0,3.829333341,72.76,-9.73,73.4077005497,131.66
2021-01-01 02:30:00,84.1530000076,13.03,85.1557884719,3.7830000076,0,3.7830000076,80.37,13.03,81.4193944954,131.92,75.8730000076,-9.38,76.4506149756,3.7830000076,0,3.7830000076,72.09,-9.38,72.69767878,132.08
2021-01-01 03:00:00,81.7765000074,12.99,82.8017877431,3.6965000074,0,3.6965000074,78.08,12.99,79.1531837641,132.52,73.7565000074,-10.29,74.4708358577,3.6965000074,0,3.6965000074,70.06,-10.29,70.8116353434,132.69
2021-01-01 03:30:00,78.0128333453,12.69,79.0382076376,5.9728333453,0,5.9728333453,72.04,12.69,73.1491469533,133.41,70.1328333453,-12.51,71.2398372614,5.9728333453,0,5.9728333453,64.16,-12.51,65.3682315808,133.73
2021-01-01 04:00:00,75.9738333439,11.33,76.8140107856,5.3038333439,0,5.3038333439,70.67,11.33,71.572465376,134.15,67.9938333439,-11.47,68.9544942176,5.3038333439,0,5.3038333439,62.69,-11.47,63.7306598114,134.19
2021-01-01 04:30:00,74.5725000074,11.53,75.4585890231,3.6925000074,0,3.6925000074,70.88,11.53,71.8116654869,134.29,66.9125000074,-11.14,67.8334892014,3.6925000074,0,3.6925000074,63.22,-11.14,64.1939872574,134.32
2021-01-01 05:00:00,72.6618333405,11.07,73.500251186,3.5918333405,0,3.5918333405,69.07,11.07,69.951481757,134.54,65.1618333405,-11.63,66.1915510039,3.5918333405,0,3.5918333405,61.57,-11.63,62.6587727298,134.56
2021-01-01 05:30:00,72.1296666738,10.52,72.89279261,3.5896666738,0,3.5896666738,68.54,10.52,69.3426420033,134.77,64.7396666738,-12.16,65.87176968200001,3.5896666738,0,3.5896666738,61.15,-12.16,62.3473183064,134.77
2021-01-01 06:00:00,72.0963333405,10.92,72.9186374059,3.5663333405,0,3.5663333405,68.53,10.92,69.3945768774,134.64,64.7363333405,-11.79,65.8011926516,3.5663333405,0,3.5663333405,61.17,-11.79,62.2958505841,134.64
2021-01-01 06:30:00,74.0105000074,11.48,74.8955573539,3.7105000074000003,0,3.7105000074000003,70.3,11.48,71.2311757589,133.99,66.4705000074,-11.1,67.3909294433,3.7105000074000003,0,3.7105000074000003,62.76,-11.1,63.7340380017,134.0
2021-01-01 07:00:00,75.2998333406,12.16,76.2753597247,3.6498333406,0,3.6498333406,71.65,12.16,72.6745354302,133.81,67.6898333406,-10.44,68.4901973839,3.6498333406,0,3.6498333406,64.04,-10.44,64.8854005151,133.81
2021-01-01 07:30:00,73.6646666736,11.84,74.6101113531,3.4446666736,0,3.4446666736,70.22,11.84,71.2111929404,133.81,66.1746666736,-10.71,67.035741283,3.4446666736,0,3.4446666736,62.73,-10.71,63.6377010898,133.81
2021-01-01 08:00:00,75.1143333403,12.21,76.1002442385,3.4643333403,0,3.4643333403,71.65,12.21,72.6829182133,133.59,67.4943333403,-10.31,68.277237298,3.4643333403,0,3.4643333403,64.03,-10.31,64.8547376835,133.59
2021-01-01 08:30:00,77.8128333402,13.2,78.9245021044,3.4428333402,0,3.4428333402,74.37,13.2,75.5323566427,132.94,69.9728333402,-9.67,70.6378532067,3.4428333402,0,3.4428333402,66.53,-9.67,67.2290844799,133.03
