Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-01 09:00:00,82.2978333429,15.61,83.7651805522,4.7978333429,0,4.7978333429,77.5,15.61,79.0564488198,132.49,74.3678333429,-9.83,75.0146888024,4.7978333429,0,4.7978333429,69.57,-9.83,70.2610404136,132.87
2021-01-01 09:30:00,86.8311666789,15.74,88.2462413184,6.1211666789,0,6.1211666789,80.71,15.74,82.2304791425,132.11,78.5511666789,-8.97,79.061663824,6.1211666789,0,6.1211666789,72.43,-8.97,72.9833254929,132.5
2021-01-01 10:00:00,90.5176666821,16.27,91.9682601856,7.6976666821,0,7.6976666821,82.82,16.27,84.4029934303,131.67,81.9176666821,-7.76,82.2843953288,7.6976666821,0,7.6976666821,74.22,-7.76,74.6245670004,132.05
2021-01-01 10:30:00,94.7648333497,15.23,95.9808654879,8.2048333497,0,8.2048333497,86.56,15.23,87.8896268054,131.51,85.4848333497,-5.87,85.6861344258,8.2048333497,0,8.2048333497,77.28,-5.87,77.5026147946,131.53
2021-01-01 11:00:00,96.7530000199,13.77,97.7279689386,9.9630000199,0,9.9630000199,86.79,13.77,87.8755768118,131.86,87.4630000199,-7.3,87.7671144136,9.9630000199,0,9.9630000199,77.5,-7.3,77.8430472168,131.89
2021-01-01 11:30:00,98.3763333636,13.06,99.2394405771,15.1163333636,0,15.1163333636,83.26,13.06,84.2780588291,131.86,88.9563333636,-8.1,89.324348559,15.1163333636,0,15.1163333636,73.84,-8.1,74.2829428604,131.89
2021-01-01 12:00:00,97.7338333655,10.6,98.3069793266,16.1038333655,0,16.1038333655,81.63,10.6,82.3153503303,132.35,88.3638333655,-10.93,89.0372503341,16.1038333655,0,16.1038333655,72.26,-10.93,73.0819574177,132.4
2021-01-01 12:30:00,99.5733333677,9.88,100.0622961857,17.2033333677,0,17.2033333677,82.37,9.88,82.9604200809,132.51,89.9433333677,-11.86,90.7218982236,17.2033333677,0,17.2033333677,72.74,-11.86,73.7005237431,132.57
2021-01-01 13:00:00,102.8786666986,11.18,103.4843585363,15.9586666986,0,15.9586666986,86.92,11.18,87.6360587886,132.2,93.2686666986,-10.44,93.8511469708,15.9586666986,0,15.9586666986,77.31,-10.44,78.0117279645,132.2
2021-01-01 13:30:00,99.0851667022,9.67,99.5559097211,17.7451667022,0,17.7451667022,81.34,9.67,81.9127859372,132.55,89.5951667022,-12.11,90.4098777589,17.7451667022,0,17.7451667022,71.85,-12.11,72.8633968464,132.56
2021-01-01 14:00:00,97.4360000314,11.55,98.1181767163,15.7160000314,0,15.7160000314,81.72,11.55,82.5321809963,132.22,88.0760000314,-9.83,88.6228564284,15.7160000314,0,15.7160000314,72.36,-9.83,73.0246431008,132.16
2021-01-01 14:30:00,97.7490000289,14.84,98.8690679973,14.4690000289,0,14.4690000289,83.28,14.84,84.5918672214,131.53,88.1690000289,-6.12,88.3811459877,14.4690000289,0,14.4690000289,73.7,-6.12,73.9536638714,131.44
2021-01-01 15:00:00,98.1106666922,14.8,99.2206778791,12.760666692200001,0,12.760666692200001,85.35,14.8,86.6236832512,131.86,88.4306666922,-6.19,88.6470468297,12.760666692200001,0,12.760666692200001,75.67,-6.19,75.9227567993,131.75
2021-01-01 15:30:00,99.5506666893,15.33,100.7240990939,11.3106666893,0,11.3106666893,88.24,15.33,89.5617468566,131.33,89.7306666893,-5.92,89.9257412786,11.3106666893,0,11.3106666893,78.42,-5.92,78.6431357462,131.27
2021-01-01 16:00:00,102.0955000199,14.77,103.1583444241,9.9455000199,0,9.9455000199,92.15,14.77,93.3261774638,130.85,92.4555000199,-9.26,92.9180665098,9.9455000199,0,9.9455000199,82.51,-9.26,83.0279934721,131.13
2021-01-01 16:30:00,106.9906666853,10.14,107.4700998313,9.3006666853,0,9.3006666853,97.69,10.14,98.214844601,131.75,97.2206666853,-16.1,98.5447514114,9.3006666853,0,9.3006666853,87.92,-16.1,89.3819690989,132.23
2021-01-01 17:00:00,115.9455000246,9.04,116.2973799187,12.3055000246,0,12.3055000246,103.64,9.04,104.033509986,131.39,108.5255000246,-31.84,113.0998220847,12.3055000246,0,12.3055000246,96.22,-31.84,101.3512407423,133.5
2021-01-01 17:30:00,119.8553333627,11.49,120.4048214794,14.6753333627,0,14.6753333627,105.18,11.49,105.8057299961,131.73,111.9253333627,-33.48,116.8254708886,14.6753333627,0,14.6753333627,97.25,-33.48,102.8517034375,134.25
2021-01-01 18:00:00,119.4800000307,11.44,120.0264304532,15.3600000307,0,15.3600000307,104.12,11.44,104.7465894433,132.0,111.5400000307,-34.4,116.7241689062,15.3600000307,0,15.3600000307,96.18,-34.4,102.1467199669,134.63
2021-01-01 18:30:00,114.5263333592,13.47,115.3157488494,12.926333359200001,0,12.926333359200001,101.6,13.47,102.4890281933,131.78,105.2463333592,-60.27,121.2817528961,12.926333359200001,0,12.926333359200001,92.32,-60.27,110.2517813915,132.58
2021-01-01 19:00:00,111.2825000198,12.31,111.9612920195,9.9225000198,0,9.9225000198,101.36,12.31,102.1047780469,131.44,101.0325000198,-35.67,107.144365042,9.9225000198,0,9.9225000198,91.11,-35.67,97.8436559006,131.56
2021-01-01 19:30:00,106.8411666858,11.55,107.4636561764,9.5811666858,0,9.5811666858,97.26,11.55,97.9434025343,132.18,96.4811666858,-12.94,97.3450518776,9.5811666858,0,9.5811666858,86.9,-12.94,87.8581447562,132.47
2021-01-01 20:00:00,101.5480000191,16.47,102.8749590906,9.5580000191,0,9.5580000191,91.99,16.47,93.4527741696,131.69,91.5780000191,-7.69,91.9003056986,9.5580000191,0,9.5580000191,82.02,-7.69,82.3797092736,131.98
2021-01-01 20:30:00,97.2191666857,12.07,97.9655616585,9.5091666857,0,9.5091666857,87.71,12.07,88.5365969529,131.92,87.6991666857,-12.25,88.5505863186,9.5091666857,0,9.5091666857,78.19,-12.25,79.1437843422,132.15
2021-01-01 21:00:00,95.0393333463,13.6,96.0074730576,6.4693333463,0,6.4693333463,88.57,13.6,89.6080626953,131.59,85.9193333463,-10.25,86.5285752955,6.4693333463,0,6.4693333463,79.45,-10.25,80.1084577308,131.8
2021-01-01 21:30:00,90.865500008,15.92,92.2495826099,3.985500008,0,3.985500008,86.88,15.92,88.3265577276,131.43,81.975500008,-7.64,82.3307488218,3.985500008,0,3.985500008,77.99,-7.64,78.3633185872,131.62
2021-01-01 22:00:00,86.1150000081,15.21,87.4479120757,4.0650000081,0,4.0650000081,82.05,15.21,83.4478675581,131.01,77.6850000081,-8.02,78.0978849026,4.0650000081,0,4.0650000081,73.62,-8.02,74.0555521214,131.14
2021-01-01 22:30:00,81.7625000081,14.33,83.0087664502,4.0625000081,0,4.0625000081,77.7,14.33,79.0103721039,131.54,73.6925000081,-8.93,74.2315933915,4.0625000081,0,4.0625000081,69.63,-8.93,70.2002977202,131.69
2021-01-01 23:00:00,76.8620000079,13.19,77.9855316403,3.9620000079,0,3.9620000079,72.9,13.19,74.083642594,132.72,69.2220000079,-10.18,69.9665468999,3.9620000079,0,3.9620000079,65.26,-10.18,66.0492240681,132.88
2021-01-01 23:30:00,74.3258333431,13.9,75.6144133228,4.8858333431,0,4.8858333431,69.44,13.9,70.817537376,133.15,66.9558333431,-11.51,67.9379402004,4.8858333431,0,4.8858333431,62.07,-11.51,63.1281632871,133.51
2021-01-02 00:00:00,72.4770000078,13.14,73.6585034475,3.8870000078,0,3.8870000078,68.59,13.14,69.837294478,133.36,65.2270000078,-10.74,66.1052882152,3.8870000078,0,3.8870000078,61.34,-10.74,62.273133854,133.51
2021-01-02 00:30:00,81.5516666748,14.9,82.9016546122,4.0516666748,0,4.0516666748,77.5,14.9,78.9193258968,132.22,73.5116666748,-8.84,74.0412772533,4.0516666748,0,4.0516666748,69.46,-8.84,70.0202627816,132.41
2021-01-02 01:00:00,82.7878333456,14.39,84.0291464318,6.1178333456,0,6.1178333456,76.67,14.39,78.0087238711,131.76,74.2478333456,-8.21,74.7003671779,6.1178333456,0,6.1178333456,68.13,-8.21,68.6228897672,131.85
2021-01-02 01:30:00,81.4300000121,13.12,82.4801752057,6.0400000121,0,6.0400000121,75.39,13.12,76.5231108881,131.42,72.9800000121,-8.11,73.4292346533,6.0400000121,0,6.0400000121,66.94,-8.11,67.4294868733,131.37
2021-01-02 02:00:00,80.1661666748,12.87,81.1926793456,4.0461666748,0,4.0461666748,76.12,12.87,77.2003322532,131.58,71.9761666748,-7.28,72.34339616849999,4.0461666748,0,4.0461666748,67.93,-7.28,68.3189819889,131.37
2021-01-02 02:30:00,80.5986666746,13.02,81.6435268085,3.9786666746,0,3.9786666746,76.62,13.02,77.7183684852,131.67,72.3086666746,-7.19,72.6652556334,3.9786666746,0,3.9786666746,68.33,-7.19,68.7072412486,131.49
2021-01-02 03:00:00,78.3656666792,12.41,79.3422070154,6.2756666792,0,6.2756666792,72.09,12.41,73.1503670531,132.2,69.8656666792,-8.07,70.3301946573,6.2756666792,0,6.2756666792,63.59,-8.07,64.1000234009,132.08
2021-01-02 03:30:00,76.5578333449,12.63,77.5926462138,5.7878333449,0,5.7878333449,70.77,12.63,71.8881756619,132.72,68.3778333449,-8.8,68.9417732071,5.7878333449,0,5.7878333449,62.59,-8.8,63.2056018087,132.65
2021-01-02 04:00:00,75.2223333414,14.06,76.5250484046,4.0523333414,0,4.0523333414,71.17,14.06,72.5455201925,133.21,67.6823333414,-9.86,68.3967678077,4.0523333414,0,4.0523333414,63.63,-9.86,64.3894129496,133.36
2021-01-02 04:30:00,73.3640000079,13.97,74.6822428503,3.9340000079,0,3.9340000079,69.43,13.97,70.8215066205,133.52,65.9240000079,-9.82,66.651377908,3.9340000079,0,3.9340000079,61.99,-9.82,62.7629867039,133.68
2021-01-02 05:00:00,71.6201666741,12.95,72.7815277005,3.7001666741,0,3.7001666741,67.92,12.95,69.1435383821,133.78,64.1201666741,-9.31,64.7925294637,3.7001666741,0,3.7001666741,60.42,-9.31,61.1330720641,133.68
2021-01-02 05:30:00,71.7273333409,13.09,72.9119911139,3.7673333409,0,3.7673333409,67.96,13.09,69.2091735249,133.88,64.2773333409,-9.68,65.0021382834,3.7673333409,0,3.7673333409,60.51,-9.68,61.2793807084,133.9
2021-01-02 06:00:00,71.9440000081,13.24,73.1521478643,4.0440000081,0,4.0440000081,67.9,13.24,69.1788088941,133.95,64.4840000081,-9.21,65.1383938783,4.0440000081,0,4.0440000081,60.44,-9.21,61.1376945918,133.9
2021-01-02 06:30:00,74.7101666758,14.06,76.021658787,4.5901666758,0,4.5901666758,70.12,14.06,71.5157185519,133.69,66.9301666758,-8.48,67.465232611,4.5901666758,0,4.5901666758,62.34,-8.48,62.9141160631,133.68
2021-01-02 07:00:00,76.5416666749,14.83,77.9650924284,4.1016666749,0,4.1016666749,72.44,14.83,73.942426928,133.62,68.6116666749,-7.78,69.0513519339,4.1016666749,0,4.1016666749,64.51,-7.78,64.9774460871,133.61
2021-01-02 07:30:00,76.7290000076,15.03,78.1872134186,3.7790000076,0,3.7790000076,72.95,15.03,74.4822354659,133.51,68.8290000076,-7.53,69.2396717355,3.7790000076,0,3.7790000076,65.05,-7.53,65.4843752356,133.61
2021-01-02 08:00:00,79.9155000075,15.96,81.4936116604,3.7555000075000002,0,3.7555000075000002,76.16,15.96,77.8143123082,133.04,71.6755000075,-6.6,71.9787281169,3.7555000075000002,0,3.7555000075000002,67.92,-6.6,68.2399179366,133.1
2021-01-02 08:30:00,84.5160000078,17.88,86.3866231388,3.8960000078,0,3.8960000078,80.62,17.88,82.5789246721,132.02,76.0760000078,-5.85,76.3005915913,3.8960000078,0,3.8960000078,72.18,-5.85,72.4166755658,132.21
2021-01-02 09:00:00,90.4961666783,18.2,92.3081588131,5.8261666783,0,5.8261666783,84.67,18.2,86.6039773913,131.02,81.3461666783,-3.2800000000000002,81.4122670932,5.8261666783,0,5.8261666783,75.52,-3.2800000000000002,75.5911952545,131.06
2021-01-02 09:30:00,94.7480000194,18.74,96.5834929357,9.6780000194,0,9.6780000194,85.07,18.74,87.1096579031,130.66,85.8080000194,-5.15,85.9624067097,9.6780000194,0,9.6780000194,76.13,-5.15,76.3039933424,131.06
2021-01-02 10:00:00,95.8961666943,12.47,96.7035453676,13.8161666943,0,13.8161666943,82.08,12.47,83.0218483292,131.99,87.3961666943,-12.27,88.2532880569,13.8161666943,0,13.8161666943,73.58,-12.27,74.5960407797,132.3
2021-01-02 10:30:00,97.3241666918,13.05,98.1951929691,12.5441666918,0,12.5441666918,84.78,13.05,85.7784990543,131.88,88.6741666918,-11.79,89.4545244159,12.5441666918,0,12.5441666918,76.13,-11.79,77.037529815,132.3
2021-01-02 11:00:00,98.3181667026,14.94,99.446797353,17.9781667026,0,17.9781667026,80.34,14.94,81.7173127311,131.96,89.9981667026,-9.87,90.5377651029,17.9781667026,0,17.9781667026,72.02,-9.87,72.6931723066,132.3
2021-01-02 11:30:00,93.827333371,18.09,95.5553064331,18.837333371,0,18.837333371,74.99,18.09,77.1410928105,131.49,86.347333371,-6.26,86.573954399,18.837333371,0,18.837333371,67.51,-6.26,67.7996143057,131.89
2021-01-02 12:00:00,98.6433333604,18.01,100.2739613083,13.5533333604,0,13.5533333604,85.09,18.01,86.9751010347,130.86,89.7033333604,-5.75,89.8874324696,13.5533333604,0,13.5533333604,76.15,-5.75,76.3667794267,131.28
2021-01-02 12:30:00,99.2121666994,14.88,100.3218242517,16.3621666994,0,16.3621666994,82.85,14.88,84.1756312718,131.81,89.7321666994,-9.99,90.2865540408,16.3621666994,0,16.3621666994,73.37,-9.99,74.0469918363,132.27
2021-01-02 13:00:00,100.1805000298,12.06,100.9037966888,14.8905000298,0,14.8905000298,85.29,12.06,86.1384217408,131.81,90.8105000298,-10.24,91.3860192571,14.8905000298,0,14.8905000298,75.92,-10.24,76.607466999,131.95
2021-01-02 13:30:00,100.9406666924,8.58,101.3046622436,12.8506666924,0,12.8506666924,88.09,8.58,88.5068613159,132.22,92.5006666924,-10.02,93.0417849062,12.8506666924,0,12.8506666924,79.65,-10.02,80.2777858439,131.95
2021-01-02 14:00:00,100.4545000241,6.24,100.6481205741,12.0545000241,0,12.0545000241,88.4,6.24,88.6199616339,132.84,91.7845000241,-9.41,92.2656086777,12.0545000241,0,12.0545000241,79.73,-9.41,80.2833793509,132.19
2021-01-02 14:30:00,99.4476666841,4.9,99.5683102644,8.6976666841,0,8.6976666841,90.75,4.9,90.8821902245,132.56,90.3876666841,-8.87,90.8218431248,8.6976666841,0,8.6976666841,81.69,-8.87,82.1701466471,131.72
2021-01-02 15:00:00,102.1900000136,14.05,103.151338347,6.8100000136,0,6.8100000136,95.38,14.05,96.409267708,130.98,92.8600000136,-7.78,93.1853422086,6.8100000136,0,6.8100000136,86.05,-7.78,86.400988999,131.26
2021-01-02 15:30:00,103.3666666768,16.01,104.5991772428,5.0866666768,0,5.0866666768,98.28,16.01,99.5754914625,130.63,93.7166666768,-6.91,93.9710684893,5.0866666768,0,5.0866666768,88.63,-6.91,88.898959499,130.94
2021-01-02 16:00:00,104.5256666852,14.72,105.5570622743,9.2456666852,0,9.2456666852,95.28,14.72,96.4103562902,131.03,94.4556666852,-8.03,94.7963810962,9.2456666852,0,9.2456666852,85.21,-8.03,85.5875282971,131.31
2021-01-02 16:30:00,109.121500019,16.26,110.3262859268,9.511500019,0,9.511500019,99.61,16.26,100.9283889696,130.39,98.621500019,-7.68,98.9200822179,9.511500019,0,9.511500019,89.11,-7.68,89.4403404511,130.83
2021-01-02 17:00:00,117.1285000284,10.51,117.5990885122,14.2185000284,0,14.2185000284,102.91,10.51,103.4452908546,130.74,105.8385000284,-14.89,106.8807755785,14.2185000284,0,14.2185000284,91.62,-14.89,92.8220690353,131.35
2021-01-02 17:30:00,122.9571666977,11.78,123.5201734225,15.497166697699999,0,15.497166697699999,107.46,11.78,108.1037464661,130.3,110.9371666977,-13.78,111.7897283068,15.497166697699999,0,15.497166697699999,95.44,-13.78,96.4296738561,130.92
2021-01-02 18:00:00,123.5830000309,11.9,124.154612869,15.4630000309,0,15.4630000309,108.12,11.9,108.7729028757,130.14,111.5630000309,-13.59,112.387682047,15.4630000309,0,15.4630000309,96.1,-13.59,97.056159516,130.81
2021-01-02 18:30:00,120.9951666973,11.08,121.5014270044,15.3351666973,0,15.3351666973,105.66,11.08,106.2393618204,130.88,109.1651666973,-14.56,110.1318628738,15.3351666973,0,15.3351666973,93.83,-14.56,94.9529488747,131.5
2021-01-02 19:00:00,118.0390000223,11.97,118.6443695515,11.1590000223,0,11.1590000223,106.88,11.97,107.548199892,131.37,107.1790000223,-15.11,108.2388569128,11.1590000223,0,11.1590000223,96.02,-15.11,97.201607497,132.15
2021-01-02 19:30:00,112.1735000158,9.95,112.6139272283,7.8835000158,0,7.8835000158,104.29,9.95,104.7635747767,131.91,101.5835000158,-15.89,102.8187705405,7.8835000158,0,7.8835000158,93.7,-15.89,95.0377930089,132.49
2021-01-02 20:00:00,106.924333345,11.23,107.5124456111,5.854333345,0,5.854333345,101.07,11.23,101.6919751013,130.61,97.034333345,-14.54,98.1176510507,5.854333345,0,5.854333345,91.18,-14.54,92.3320312784,131.23
2021-01-02 20:30:00,101.000666675,10.22,101.5164177303,4.150666675,0,4.150666675,96.85,10.22,97.387734854,131.25,91.550666675,-15.45,92.8451779503,4.150666675,0,4.150666675,87.4,-15.45,88.7550702777,131.8
2021-01-02 21:00:00,97.3618333418,8.74,97.7533334044,4.2118333418,0,4.2118333418,93.15,8.74,93.5591262251,131.25,88.0318333418,-15.54,89.3929263505,4.2118333418,0,4.2118333418,83.82,-15.54,85.2483665533,131.63
2021-01-02 21:30:00,93.5425000084,9.92,94.0670277399,4.1825000084,0,4.1825000084,89.36,9.92,89.9089317031,131.61,84.4425000084,-14.19,85.6264673314,4.1825000084,0,4.1825000084,80.26,-14.19,81.5047464876,131.97
2021-01-02 22:00:00,89.1970000083,8.87,89.636943893,4.1470000083,0,4.1470000083,85.05,8.87,85.5112822965,131.89,80.4470000083,-14.95,81.8243381295,4.1470000083,0,4.1470000083,76.3,-14.95,77.7508360084,132.14
2021-01-02 22:30:00,84.2111666748,12.99,85.2071633886,4.0811666748,0,4.0811666748,80.13,12.99,81.1760863802,132.21,75.9111666748,-10.61,76.6490530009,4.0811666748,0,4.0811666748,71.83,-10.61,72.6093726732,132.51
2021-01-02 23:00:00,79.4088333417,14.98,80.8094252713,4.1588333417,0,4.1588333417,75.25,14.98,76.7265462536,132.64,71.6288333417,-9.8,72.2961255247,4.1588333417,0,4.1588333417,67.47,-9.8,68.1780089178,133.01
2021-01-02 23:30:00,77.7306666751,15.39,79.2395648761,4.2206666751,0,4.2206666751,73.51,15.39,75.103742916,132.91,70.1706666751,-10.27,70.9182301078,4.2206666751,0,4.2206666751,65.95,-10.27,66.7448529851,133.35
2021-01-03 00:00:00,75.7106666751,13.51,76.9066001614,4.2006666751,0,4.2006666751,71.51,13.51,72.77499708,133.42,67.9606666751,-9.37,68.6035648849,4.2006666751,0,4.2006666751,63.76,-9.37,64.4448174798,133.56
2021-01-03 00:30:00,84.6776666748,15.51,86.0863945899,4.0576666748,0,4.0576666748,80.62,15.51,82.0983830535,132.29,76.2276666748,-7.61,76.6065876194,4.0576666748,0,4.0576666748,72.17,-7.61,72.5701109273,132.49
2021-01-03 01:00:00,86.6538333414,15.74,88.0717572935,4.0538333414,0,4.0538333414,82.6,15.74,84.0863104197,131.49,77.9938333414,-6.49,78.2633895209,4.0538333414,0,4.0538333414,73.94,-6.49,74.2242797203,131.62
2021-01-03 01:30:00,85.656666675,15.43,87.0353344676,4.186666675,0,4.186666675,81.47,15.43,82.9183079905,131.91,77.116666675,-6.59,77.3977285136,4.186666675,0,4.186666675,72.93,-6.59,73.2271329495,132.07
2021-01-03 02:00:00,83.4085000087,15.15,84.7732291097,4.3285000087,0,4.3285000087,79.08,15.15,80.5181277726,132.44,75.0285000087,-6.98,75.3524798102,4.3285000087,0,4.3285000087,70.7,-6.98,71.0437217494,132.56
2021-01-03 02:30:00,83.6121666751,15.38,85.0149329007,4.2321666751,0,4.2321666751,79.38,15.38,80.8562230134,132.71,75.1721666751,-7.11,75.5076601586,4.2321666751,0,4.2321666751,70.94,-7.11,71.2954114933,132.8
2021-01-03 03:00:00,81.7670000081,16.06,83.3292619092,4.0570000081,0,4.0570000081,77.71,16.06,79.3521751435,133.1,73.6070000081,-8.15,74.0568224419,4.0570000081,0,4.0570000081,69.55,-8.15,70.0258880701,133.34
2021-01-03 03:30:00,79.3526666746,15.22,80.7990972002,3.9626666746,0,3.9626666746,75.39,15.22,76.910990762,133.87,71.3126666746,-8.65,71.8353598741,3.9626666746,0,3.9626666746,67.35,-8.65,67.9032031645,134.09
2021-01-03 04:00:00,76.4780000082,14.55,77.8497719023,4.0780000082,0,4.0780000082,72.4,14.55,73.8475625867,133.22,68.7180000082,-9.39,69.3565831419,4.0780000082,0,4.0780000082,64.64,-9.39,65.318463699,133.45
2021-01-03 04:30:00,74.8618333422,14.37,76.2285444656,4.4118333422,0,4.4118333422,70.45,14.37,71.9006216941,133.52,67.2818333422,-9.63,67.9675069271,4.4118333422,0,4.4118333422,62.87,-9.63,63.6032530615,133.75
2021-01-03 05:00:00,72.9243333424,14.22,74.2978249576,4.5243333424,0,4.5243333424,68.4,14.22,69.8624963768,133.52,65.4743333424,-9.78,66.2007305596,4.5243333424,0,4.5243333424,60.95,-9.78,61.7296598079,133.67
2021-01-03 05:30:00,72.3700000088,13.95,73.7022347102,4.3900000088,0,4.3900000088,67.98,13.95,69.396562595,133.71,64.9700000088,-10.07,65.7457664123,4.3900000088,0,4.3900000088,60.58,-10.07,61.4112473412,133.95
2021-01-03 06:00:00,72.1888333422,14.15,73.562559494,4.4488333422,0,4.4488333422,67.74,14.15,69.2020960665,133.58,64.7988333422,-9.85,65.5432018024,4.4488333422,0,4.4488333422,60.35,-9.85,61.1485486336,133.81
2021-01-03 06:30:00,74.0580000091,14.44,75.4526405459,4.5480000091,0,4.5480000091,69.51,14.44,70.9940398907,132.82,66.5480000091,-9.33,67.1988482432,4.5480000091,0,4.5480000091,62.0,-9.33,62.698077323,133.07
2021-01-03 07:00:00,75.2586666778,15.29,76.7961653347,5.5586666778,0,5.5586666778,69.7,15.29,71.3573689257,132.96,67.5086666778,-8.73,68.0707938591,5.5586666778,0,5.5586666778,61.95,-8.73,62.5620923563,133.19
2021-01-03 07:30:00,74.8238333425,15.74,76.4614519615,4.5638333425,0,4.5638333425,70.26,15.74,72.0014944289,133.43,67.1738333425,-8.41,67.6982421184,4.5638333425,0,4.5638333425,62.61,-8.41,63.172305641,133.67
2021-01-03 08:00:00,77.0038333425,16.22,78.6935750201,4.5838333425,0,4.5838333425,72.42,16.22,74.2141819331,133.43,69.1338333425,-8.01,69.5963146483,4.5838333425,0,4.5838333425,64.55,-8.01,65.0450812898,133.67
2021-01-03 08:30:00,80.7121666757,16.81,82.4441019691,4.5221666757,0,4.5221666757,76.19,16.81,78.022382686,132.88,72.5021666757,-7.29,72.8677450775,4.5221666757,0,4.5221666757,67.98,-7.29,68.3697630536,133.14
2021-01-03 09:00:00,86.3495000099,17.85,88.1751589279,4.9395000099,0,4.9395000099,81.41,17.85,83.343929593,131.65,77.6495000099,-5.96,77.8778945002,4.9395000099,0,4.9395000099,72.71,-5.96,72.9538600761,131.91
2021-01-03 09:30:00,92.5451666781,17.15,94.1208285953,5.6951666781,0,5.6951666781,86.85,17.15,88.5270862505,130.91,83.3651666781,-6.67,83.6315724787,5.6951666781,0,5.6951666781,77.67,-6.67,77.9558708501,131.25
2021-01-03 10:00:00,97.2713333478,18.19,98.9575080086,7.2513333478,0,7.2513333478,90.02,18.19,91.8394060303,131.03,87.7913333478,-6.08,88.001617093,7.2513333478,0,7.2513333478,80.54,-6.08,80.7691649084,131.45
2021-01-03 10:30:00,100.5198333511,18.97,102.2941728395,8.8698333511,0,8.8698333511,91.65,18.97,93.5926460786,131.03,90.9698333511,-5.38,91.1287823902,8.8698333511,0,8.8698333511,82.1,-5.38,82.2760864407,131.45
2021-01-03 11:00:00,101.8951666871,19.49,103.7423977658,10.2051666871,0,10.2051666871,91.69,19.49,93.7385523677,130.7,92.3651666871,-4.79,92.4892864992,10.2051666871,0,10.2051666871,82.16,-4.79,82.2995121492,131.15
2021-01-03 11:30:00,102.6348333542,19.87,104.5405467637,10.4448333542,0,10.4448333542,92.19,19.87,94.3070145853,130.81,93.1848333542,-4.51,93.2939079858,10.4448333542,0,10.4448333542,82.74,-4.51,82.8628245958,131.27
2021-01-03 12:00:00,104.5240000231,19.91,106.4033584096,11.5640000231,0,11.5640000231,92.96,19.91,95.0682370721,130.48,95.0840000231,-3.54,95.1498747261,11.5640000231,0,11.5640000231,83.52,-3.54,83.594987888,130.85
2021-01-03 12:30:00,106.9753333697,18.11,108.4974379862,18.2053333697,0,18.2053333697,88.77,18.11,90.5984823272,131.33,97.7653333697,-7.58,98.0587416241,18.2053333697,0,18.2053333697,79.56,-7.58,79.9202727723,131.87
2021-01-03 13:00:00,105.3978333706,16.38,106.6630567686,18.6478333706,0,18.6478333706,86.75,16.38,88.2828799938,131.72,95.8878333706,-8.56,96.2691549174,18.6478333706,0,18.6478333706,77.24,-8.56,77.7128766679,132.19
2021-01-03 13:30:00,104.0473333696,15.77,105.2356426375,18.1473333696,0,18.1473333696,85.9,15.77,87.3355763707,132.05,94.6073333696,-9.26,95.0594294497,18.1473333696,0,18.1473333696,76.46,-9.26,77.0186938347,132.49
2021-01-03 14:00:00,104.8761666997,16.01,106.0911421449,16.4961666997,0,16.4961666997,88.38,16.01,89.818397336,132.16,95.4361666997,-9.02,95.8614746096,16.4961666997,0,16.4961666997,78.94,-9.02,79.45365945,132.6
2021-01-03 14:30:00,104.0278333565,16.22,105.2847496689,11.5678333565,0,11.5678333565,92.46,16.22,93.8719340378,131.86,94.5678333565,-8.52,94.9508583728,11.5678333565,0,11.5678333565,83.0,-8.52,83.4361456444,132.3
2021-01-03 15:00:00,103.7983333528,16.25,105.062631353,9.7483333528,0,9.7483333528,94.05,16.25,95.4435173283,131.58,94.22833335280001,-8.4,94.6020021271,9.7483333528,0,9.7483333528,84.48,-8.4,84.8965865038,132.01
2021-01-03 15:30:00,105.4668333474,16.4,106.7343100242,7.0468333474,0,7.0468333474,98.42,16.4,99.7770334295,131.06,95.6468333474,-7.97,95.978318538,7.0468333474,0,7.0468333474,88.6,-7.97,88.9577478357,131.54
2021-01-03 16:00:00,108.7353333441,17.32,110.1061084475,5.3653333441,0,5.3653333441,103.37,17.32,104.8109693687,130.09,98.4553333441,-5.72,98.6213519675,5.3653333441,0,5.3653333441,93.09,-5.72,93.2655697458,130.44
2021-01-03 16:30:00,115.3933333425,15.75,116.4632297332,4.5733333425,0,4.5733333425,110.82,15.75,111.9336182744,130.09,104.3533333425,-5.32,104.4888538538,4.5733333425,0,4.5733333425,99.78,-5.32,99.9217233638,130.22
2021-01-03 17:00:00,124.2148333558,11.4,124.7368623367,11.2448333558,0,11.2448333558,112.97,11.4,113.54374003,130.25,112.2648333558,-10.39,112.7446003515,11.2448333558,0,11.2448333558,101.02,-10.39,101.5529049314,130.51
2021-01-03 17:30:00,129.0090000245,12.7,129.6326042604,12.2590000245,0,12.2590000245,116.75,12.7,117.4387180618,130.08,116.4690000245,-9.29,116.8389150357,12.2590000245,0,12.2590000245,104.21,-9.29,104.6232679665,130.4
2021-01-03 18:00:00,127.8320000246,12.57,128.4485310554,12.3020000246,0,12.3020000246,115.53,12.57,116.2118143736,130.08,115.3520000246,-9.52,115.7441761372,12.3020000246,0,12.3020000246,103.05,-9.52,103.4888056748,130.4
2021-01-03 18:30:00,123.3448333528,11.64,123.8928469075,9.7448333528,0,9.7448333528,113.6,11.64,114.1947879721,131.07,111.4048333528,-11.66,112.0133585532,9.7448333528,0,9.7448333528,101.66,-11.66,102.3264931482,131.46
2021-01-03 19:00:00,117.4998333506,11.67,118.0779392496,8.6498333506,0,8.6498333506,108.85,11.67,109.473793211,131.29,106.5698333506,-15.08,107.6314813629,8.6498333506,0,8.6498333506,97.92,-15.08,99.0743801394,132.04
2021-01-03 19:30:00,112.6116666816,9.36,112.9999870478,7.4416666815,0,7.4416666815,105.17,9.36,105.5856926861,132.14,101.9816666816,-15.92,103.2167948502,7.4416666815,0,7.4416666815,94.54,-15.92,95.8710488104,132.66
2021-01-03 20:00:00,106.197833343,7.44,106.4581298292,4.817833343,0,4.817833343,101.38,7.44,101.6526340042,132.14,95.957833343,-16.18,97.3123742382,4.817833343,0,4.817833343,91.14,-16.18,92.5650690055,132.37
2021-01-03 20:30:00,101.9248333427,6.37,102.1236924124,4.6948333427,0,4.6948333427,97.23,6.37,97.4384410795,132.14,92.0548333427,-17.17,93.6424115546,4.6948333427,0,4.6948333427,87.36,-17.17,89.0313343717,132.37
2021-01-03 21:00:00,97.2728333425,5.09,97.4059146381,4.5828333425,0,4.5828333425,92.69,5.09,92.8296515129,132.33,87.7828333425,-18.34,89.6782104507,4.5828333425,0,4.5828333425,83.2,-18.34,85.1973919789,132.54
2021-01-03 21:30:00,93.0246666759,6.08,93.223146322,4.6246666759,0,4.6246666759,88.4,6.08,88.6088392882,132.33,83.8946666759,-17.1,85.6196536822,4.6246666759,0,4.6246666759,79.27,-17.1,81.0934208182,132.54
2021-01-03 22:00:00,88.1305000092,8.86,88.5747403714,4.5905000092,0,4.5905000092,83.54,8.86,84.0085186157,132.52,79.3905000092,-14.12,80.6363806957,4.5905000092,0,4.5905000092,74.8,-14.12,76.1210509649,132.66
2021-01-03 22:30:00,82.9496666761,13.84,84.0963304888,4.7296666761,0,4.7296666761,78.22,13.84,79.4349671115,132.66,74.7096666761,-9.96,75.370656723,4.7296666761,0,4.7296666761,69.98,-9.96,70.6852318381,132.9
2021-01-03 23:00:00,77.3921666761,14.58,78.7535641277,4.7021666761,0,4.7021666761,72.69,14.58,74.1377940055,132.33,69.7221666761,-9.32,70.3423267031,4.7021666761,0,4.7021666761,65.02,-9.32,65.6845704865,132.59
2021-01-03 23:30:00,74.7315000122,13.67,75.9714814524,6.1215000122,0,6.1215000122,68.61,13.67,69.9585663089,132.54,67.1515000122,-10.25,67.9292753818,6.1215000122,0,6.1215000122,61.03,-10.25,61.8847590284,132.8
2021-01-04 00:00:00,72.9460000097,13.92,74.2622738502,4.8260000096999995,0,4.8260000096999995,68.12,13.92,69.5276980778,132.4,65.7260000097,-9.93,66.4718886242,4.8260000096999995,0,4.8260000096999995,60.9,-9.93,61.7042535001,132.6
2021-01-04 00:30:00,81.1903333493,13.99,82.3868334709,7.9703333493,0,7.9703333493,73.22,13.99,74.5445403769,131.15,72.6903333493,-8.77,73.2174669217,7.9703333493,0,7.9703333493,64.72,-8.77,65.3114943942,131.3
2021-01-04 01:00:00,83.3918333493,7.45,83.7239533786,7.9618333493,0,7.9618333493,75.43,7.45,75.7970144531,131.15,74.7018333493,-14.78,76.1499330646,7.9618333493,0,7.9618333493,66.74,-14.78,68.3569747721,131.21
2021-01-04 01:30:00,82.5343333488,6.31,82.7751912189,7.7343333488,0,7.7343333488,74.8,6.31,75.0656785755,131.49,74.0243333488,-15.95,75.7232093069,7.7343333488,0,7.7343333488,66.29,-15.95,68.1818641576,131.58
2021-01-04 02:00:00,80.987833346,6.51,81.2490569181,6.357833346,0,6.357833346,74.63,6.51,74.9133966657,132.06,72.827833346,-15.9,74.5432982224,6.357833346,0,6.357833346,66.47,-15.9,68.3452331915,132.11
2021-01-04 02:30:00,80.8111666827,6.19,81.0478917716,8.0111666827,0,8.0111666827,72.8,6.19,73.062686099,132.39,72.3611666827,-16.54,74.2274211035,8.0111666827,0,8.0111666827,64.35,-16.54,66.4416593712,132.47
2021-01-04 03:00:00,79.0996666827,6.76,79.3880020489,8.0096666827,0,8.0096666827,71.09,6.76,71.4106833744,132.92,70.9596666827,-17.83,73.1654508338,8.0096666827,0,8.0096666827,62.95,-17.83,65.4263815292,133.19
2021-01-04 03:30:00,77.1483333489,8.44,77.6086267016,7.7783333489,0,7.7783333489,69.37,8.44,69.881546205,133.26,69.1183333489,-16.15,70.9800430046,7.7783333489,0,7.7783333489,61.34,-16.15,63.430419358500004,133.51
2021-01-04 04:00:00,76.3940000096,14.25,77.7116834039,4.7940000096,0,4.7940000096,71.6,14.25,73.0042635741,132.87,68.7540000096,-9.86,69.4574122561,4.7940000096,0,4.7940000096,63.96,-9.86,64.7155406375,133.1
2021-01-04 04:30:00,74.1051666812,12.72,75.1889229132,7.2451666812,0,7.2451666812,66.86,12.72,68.0592242095,133.27,66.1251666812,-10.36,66.9318105882,7.2451666812,0,7.2451666812,58.88,-10.36,59.7844795913,133.37
2021-01-04 05:00:00,73.8418333428,12.17,74.8379933685,4.7418333428,0,4.7418333428,69.1,12.17,70.1635154478,133.14,65.9818333428,-8.7,66.5529287957,4.7418333428,0,4.7418333428,61.24,-8.7,61.85489148,133.01
2021-01-04 05:30:00,74.8631666762,12.31,75.8685035096,4.7731666762,0,4.7731666762,70.09,12.31,71.1628006756,132.99,66.9831666762,-8.47,67.5165573617,4.7731666762,0,4.7731666762,62.21,-8.47,62.7839549567,132.89
2021-01-04 06:00:00,76.8901666763,13.18,78.0116025442,4.8401666763,0,4.8401666763,72.05,13.18,73.2455793888,132.82,68.8201666763,-7.68,69.2473663135,4.8401666763,0,4.8401666763,63.98,-7.68,64.4392954648,132.71
2021-01-04 06:30:00,83.7055000096,16.04,85.2284713687,4.7855000096,0,4.7855000096,78.92,16.04,80.5335209711,131.51,75.2455000096,-5.86,75.4733388137,4.7855000096,0,4.7855000096,70.46,-5.86,70.7032615938,131.59
2021-01-04 07:00:00,89.4456666757,17.46,91.1338514881,4.5056666757,0,4.5056666757,84.94,17.46,86.7159454772,131.51,80.2456666757,-3.41,80.31808713,4.5056666757,0,4.5056666757,75.74,-3.41,75.8167244083,131.59
2021-01-04 07:30:00,92.8568333415,13.24,93.7959972399,4.1068333415,0,4.1068333415,88.75,13.24,89.7321575579,131.39,83.7468333415,-10.39,84.3888866779,4.1068333415,0,4.1068333415,79.64,-10.39,80.3148908983,131.67
2021-01-04 08:00:00,98.2416666748,10.16,98.7656350713,4.0416666747,0,4.0416666747,94.2,10.16,94.7463223561,131.27,88.8316666748,-14.77,90.0511960177,4.0416666747,0,4.0416666747,84.79,-14.77,86.0668170667,131.67
2021-01-04 08:30:00,104.1853333413,11.87,104.8593371304,3.9653333413,0,3.9653333413,100.22,11.87,100.9204899909,131.11,94.2353333413,-13.47,95.1931665086,3.9653333413,0,3.9653333413,90.27,-13.47,91.2694571037,131.67
2021-01-04 09:00:00,109.6288333438,9.84,110.0695539208,5.2188333438,0,5.2188333438,104.41,9.84,104.8726546818,130.63,99.5688333438,-18.05,101.1916749216,5.2188333438,0,5.2188333438,94.35,-18.05,96.0610482974,131.42
2021-01-04 09:30:00,110.2608333535,14.94,111.2683916115,10.1008333535,0,10.1008333535,100.16,14.94,101.2681055417,131.78,101.4008333535,-66.29,121.1465769421,10.1008333535,0,10.1008333535,91.3,-66.29,112.8275414072,132.17
2021-01-04 10:00:00,112.0260000261,15.96,113.1571751231,13.0260000261,0,13.0260000261,99.0,15.96,100.2782209655,131.88,102.8060000261,-66.73,122.5641323608,13.0260000261,0,13.0260000261,89.78,-66.73,111.863047071,132.17
2021-01-04 10:30:00,111.6605000391,14.68,112.6213552972,19.5405000391,0,19.5405000391,92.12,14.68,93.2823498846,132.03,102.1105000391,-68.34,122.8694828598,19.5405000391,0,19.5405000391,82.57,-68.34,107.182836779,132.35
2021-01-04 11:00:00,112.739833369,15.75,113.8346719065,17.819833369,0,17.819833369,94.92,15.75,96.2178200751,131.37,103.659833369,-66.37,123.0867090879,17.819833369,0,17.819833369,85.84,-66.37,108.5056795748,131.65
2021-01-04 11:30:00,113.9456667043,16.13,115.0816747388,18.8356667043,0,18.8356667043,95.11,16.13,96.4680724385,131.37,104.7256667043,-66.07,123.8253211854,18.8356667043,0,18.8356667043,85.89,-66.07,108.3620643952,131.77
2021-01-04 12:00:00,116.1998333729,16.53,117.3696816725,19.7998333729,0,19.7998333729,96.4,16.53,97.806957319,131.6,106.8498333729,-66.01,125.5954099154,19.7998333729,0,19.7998333729,87.05,-66.01,109.2475290338,131.91
2021-01-04 12:30:00,116.7886667063,15.84,117.8579580301,19.8186667063,0,19.8186667063,96.97,15.84,98.2552110577,131.6,107.0686667063,-66.65,126.1186817655,19.8186667063,0,19.8186667063,87.25,-66.65,109.794284915,131.91
2021-01-04 13:00:00,117.7403333679,15.89,118.8077362867,17.2703333679,0,17.2703333679,100.47,15.89,101.7187937404,131.49,108.0203333679,-66.46,126.8279307602,17.2703333679,0,17.2703333679,90.75,-66.46,112.4833058725,131.82
2021-01-04 13:30:00,118.8938333608,15.8,119.9390829181,13.7338333608,0,13.7338333608,105.16,15.8,106.3403291325,131.49,109.9738333608,-66.18,128.3512229161,13.7338333608,0,13.7338333608,96.24,-66.18,116.7986729377,131.82
2021-01-04 14:00:00,119.0091666848,16.85,120.1961074869,9.0591666848,0,9.0591666848,109.95,16.85,111.233650484,130.96,110.5391666848,-62.81,127.1377342545,9.0591666848,0,9.0591666848,101.48,-62.81,119.3452407933,131.14
2021-01-04 14:30:00,115.9838333534,15.5,117.014954597,10.0238333534,0,10.0238333534,105.96,15.5,107.0876818313,131.24,107.2738333534,-64.16,124.9967236464,10.0238333534,0,10.0238333534,97.25,-64.16,116.507802743,131.36
2021-01-04 15:00:00,115.8745000175,15.29,116.8789281877,8.7645000175,0,8.7645000175,107.11,15.29,108.1958233944,131.24,106.8145000175,-64.37,124.7110031793,8.7645000175,0,8.7645000175,98.05,-64.37,117.2915146121,131.36
2021-01-04 15:30:00,116.7783333548,14.55,117.6812714119,10.7383333548,0,10.7383333548,106.04,14.55,107.0335652961,131.45,107.5483333548,-65.35,125.8462017996,10.7383333548,0,10.7383333548,96.81,-65.35,116.8023912426,131.53
2021-01-04 16:00:00,119.0725000201,14.81,119.9899844197,10.0725000201,0,10.0725000201,109.0,14.81,110.0015277167,131.26,109.7525000201,-64.83,127.4697617503,10.0725000201,0,10.0725000201,99.68,-64.83,118.9076587104,131.39
2021-01-04 16:30:00,123.2395000187,15.76,124.2431163681,9.3495000187,0,9.3495000187,113.89,15.76,114.9752569034,130.88,113.5895000187,-63.54,130.1533945562,9.3495000187,0,9.3495000187,104.24,-63.54,122.0791104162,131.04
2021-01-04 17:00:00,133.8673333546,19.06,135.217404721,10.6473333546,0,10.6473333546,123.22,19.06,124.6854121379,130.04,123.7473333546,-58.2,136.7502925495,10.6473333546,0,10.6473333546,113.1,-58.2,127.196108431,130.18
2021-01-04 17:30:00,136.1958333581,19.18,137.5397303477,12.3958333581,0,12.3958333581,123.8,19.18,125.2769428107,130.04,125.6358333581,-57.53,138.1812705239,12.3958333581,0,12.3958333581,113.24,-57.53,127.0157411505,130.18
2021-01-04 18:00:00,134.8290000254,18.81,136.134769063,12.6990000254,0,12.6990000254,122.13,18.81,123.5700327749,130.11,124.2890000254,-57.85,137.0925892502,12.6990000254,0,12.6990000254,111.59,-57.85,125.6938765414,130.18
2021-01-04 18:30:00,132.1208333509,18.02,133.3440475062,8.7708333509,0,8.7708333509,123.35,18.02,124.659307314,130.25,122.0608333509,-58.62,135.4073537084,8.7708333509,0,8.7708333509,113.29,-58.62,127.557549757,130.28
2021-01-04 19:00:00,128.0158333471,16.68,129.097931771,6.8758333471,0,6.8758333471,121.14,16.68,122.2829587473,130.65,118.4258333471,-60.15,132.8258276991,6.8758333471,0,6.8758333471,111.55,-60.15,126.73367745,130.63
2021-01-04 19:30:00,122.1608333406,14.86,123.0613213096,3.6108333406,0,3.6108333406,118.55,14.86,119.4777054517,130.33,112.8208333406,-61.47,128.4799647247,3.6108333406,0,3.6108333406,109.21,-61.47,125.3211275085,130.26
2021-01-04 20:00:00,115.1785000072,12.86,115.8942037546,3.6085000072,0,3.6085000072,111.57,12.86,112.3087018,130.51,106.1585000072,-63.46,123.6802276994,3.6085000072,0,3.6085000072,102.55,-63.46,120.5971562683,130.4
2021-01-04 20:30:00,105.7960000084,10.45,106.310846661,4.2060000084,0,4.2060000084,101.59,10.45,102.1260525038,131.61,97.2660000084,-68.9,119.196831995,4.2060000084,0,4.2060000084,93.06,-68.9,115.7902137488,131.62
2021-01-04 21:00:00,102.9300000079,9.56,103.3730066392,3.9500000079,0,3.9500000079,98.98,9.56,99.4406053883,131.37,94.5200000079,-69.19,117.137895241,3.9500000079,0,3.9500000079,90.57,-69.19,113.9744752127,131.29
2021-01-04 21:30:00,99.3701666741,9.59,99.8318492508,3.7301666741,0,3.7301666741,95.64,9.59,96.1196010187,132.0,90.5701666741,-66.89,112.5931933617,3.7301666741,0,3.7301666741,86.84,-66.89,109.6150432194,131.62
2021-01-04 22:00:00,94.1536666746,11.8,94.8902152399,3.9836666746000002,0,3.9836666746000002,90.17,11.8,90.9388195437,131.89,83.49366667460001,-52.72,98.7450797497,3.9836666746000002,0,3.9836666746000002,79.51,-52.72,95.4004114247,130.35
2021-01-04 22:30:00,88.8235000078,9.86,89.3690872373,3.9035000078,0,3.9035000078,84.92,9.86,85.4905023965,132.78,78.3235000078,-53.8,95.0211063579,3.9035000078,0,3.9035000078,74.42,-53.8,91.8301497331,131.02
2021-01-04 23:00:00,83.0548333419,10.77,83.7502133815,4.2748333419,0,4.2748333419,78.78,10.77,79.5127744454,133.11,72.6448333419,-50.91,88.7079472836,4.2748333419,0,4.2748333419,68.37,-50.91,85.2425070021,131.1
2021-01-04 23:30:00,80.8961666751,15.36,82.3414803287,4.2261666751,0,4.2261666751,76.67,15.36,78.1934683973,133.11,70.4361666751,-44.19,83.1505242069,4.2261666751,0,4.2261666751,66.21,-44.19,79.6022625307,130.91
2021-01-05 00:00:00,78.4101666754,17.06,80.2446125173,4.3501666754,0,4.3501666754,74.06,17.06,75.9995210511,132.92,68.1101666754,-42.17,80.1080751519,4.3501666754,0,4.3501666754,63.76,-42.17,76.4437472917,130.74
2021-01-05 00:30:00,87.6056666749,19.92,89.8418568016,4.1156666749,0,4.1156666749,83.49,19.92,85.8334812296,131.68,76.9956666749,-40.18,86.8490937587,4.1156666749,0,4.1156666749,72.88,-40.18,83.2221533007,129.77
2021-01-05 01:00:00,90.3190000084,14.3,91.4440362327,4.2190000084,0,4.2190000084,86.1,14.3,87.2794362952,131.76,80.8290000084,-9.68,81.4065700196,4.2190000084,0,4.2190000084,76.61,-9.68,77.2191329918,131.38
2021-01-05 01:30:00,88.9428333413,13.47,89.9570369831,4.0028333413,0,4.0028333413,84.94,13.47,86.0014214999,132.08,79.8928333413,-6.41,80.1495659334,4.0028333413,0,4.0028333413,75.89,-6.41,76.160227153,131.9
2021-01-05 02:00:00,85.808166677,13.13,86.8069027697,5.168166677,0,5.168166677,80.64,13.13,81.7019369415,132.45,76.958166677,-7.93,77.3656533501,5.168166677,0,5.168166677,71.79,-7.93,72.2266502061,132.38
2021-01-05 02:30:00,86.8776666736,13.45,87.9126354209,3.4776666736,0,3.4776666736,83.4,13.45,84.4775857846,132.45,78.0576666736,-7.51,78.4181064967,3.4776666736,0,3.4776666736,74.58,-7.51,74.9571644341,132.38
2021-01-05 03:00:00,85.5661666744,13.24,86.5844470985,3.8761666744000003,0,3.8761666744000003,81.69,13.24,82.7559889071,132.72,76.8961666744,-7.78,77.2887368846,3.8761666744000003,0,3.8761666744000003,73.02,-7.78,73.4332949009,132.61
2021-01-05 03:30:00,83.5515000076,13.46,84.6287466144,3.8215000076,0,3.8215000076,79.73,13.46,80.8581752206,133.0,75.1915000076,-8.68,75.6908453738,3.8215000076,0,3.8215000076,71.37,-8.68,71.8958920941,132.99
2021-01-05 04:00:00,81.3226666744,14.05,82.5274415878,3.8526666744,0,3.8526666744,77.47,14.05,78.7337500695,133.26,73.3326666744,-10.5,74.0805642633,3.8526666744,0,3.8526666744,69.48,-10.5,70.2689148913,133.52
2021-01-05 04:30:00,79.5895000072,13.87,80.7890178885,3.5995000072,0,3.5995000072,75.99,13.87,77.245433522,133.39,71.7295000072,-10.72,72.5261302655,3.5995000072,0,3.5995000072,68.13,-10.72,68.9682194927,133.64
2021-01-05 05:00:00,78.56733334,13.1,79.651967133,3.33733334,0,3.33733334,75.23,13.1,76.3620514392,133.56,70.63733334,-10.63,71.432693925,3.33733334,0,3.33733334,67.3,-10.63,68.1343298198,133.75
2021-01-05 05:30:00,79.0025000071,12.98,80.0616975049,3.5425000071,0,3.5425000071,75.46,12.98,76.5682179497,133.56,70.9125000071,-9.88,71.5974654388,3.5425000071,0,3.5425000071,67.37,-9.88,68.0906109533,133.65
2021-01-05 06:00:00,80.4061666736,13.22,81.4857045078,3.4561666736,0,3.4561666736,76.95,13.22,78.0773392221,133.24,72.1961666736,-9.56,72.8263694163,3.4561666736,0,3.4561666736,68.74,-9.56,69.4015936416,133.37
2021-01-05 06:30:00,86.2428333403,13.89,87.3542122771,3.4628333403,0,3.4628333403,82.78,13.89,83.9372414367,132.8,77.7928333403,-10.44,78.4902447385,3.4628333403,0,3.4628333403,74.33,-10.44,75.0595929912,133.06
2021-01-05 07:00:00,91.0900000066,15.08,92.329813718,3.3100000066,0,3.3100000066,87.78,15.08,89.0659014438,132.62,82.3200000066,-9.81,82.9024637818,3.3100000066,0,3.3100000066,79.01,-9.81,79.6166829251,132.97
2021-01-05 07:30:00,93.4443333449,16.07,94.8160763493,5.7743333449000005,0,5.7743333449000005,87.67,16.07,89.1306557813,131.87,83.8743333449,-8.71,84.3253692198,5.7743333449000005,0,5.7743333449000005,78.1,-8.71,78.5841847957,132.21
2021-01-05 08:00:00,100.4276666732,17.92,102.0139335259,3.2876666732,0,3.2876666732,97.14,17.92,98.7790767319,130.96,90.3776666732,-5.11,90.522012424,3.2876666732,0,3.2876666732,87.09,-5.11,87.2397856485,131.21
2021-01-05 08:30:00,106.7265000136,17.94,108.2237931563,6.7765000136,0,6.7765000136,99.95,17.94,101.5472604259,130.96,98.7765000136,-20.01,100.7829204525,6.7765000136,0,6.7765000136,92.0,-20.01,94.1509431711,132.89
2021-01-05 09:00:00,108.5018333568,18.07,109.9962396711,11.7118333568,0,11.7118333568,96.79,18.07,98.4623227433,131.29,101.4818333568,-27.93,105.2551537999,11.7118333568,0,11.7118333568,89.77,-27.93,94.0145616381,134.05
2021-01-05 09:30:00,110.1400000324,18.25,111.6417579006,16.2000000324,0,16.2000000324,93.94,18.25,95.6963222909,131.76,102.9800000324,-28.3,106.7978015067,16.2000000324,0,16.2000000324,86.78,-28.3,91.2779184688,134.6
2021-01-05 10:00:00,113.1303333735,18.8,114.6817872602,20.0803333735,0,20.0803333735,93.05,18.8,94.9301980405,131.98,105.8403333735,-29.86,109.9717953323,20.0803333735,0,20.0803333735,85.76,-29.86,90.8096756959,134.6
2021-01-05 10:30:00,111.3818333866,23.9,113.9171752132,26.6418333866,0,26.6418333866,84.74,23.9,88.0458834926,131.84,101.9718333866,-63.18,119.9581894004,26.6418333866,0,26.6418333866,75.33,-63.18,98.3174516553,132.63
2021-01-05 11:00:00,111.0611667199,23.58,113.536774453,26.6211667199,0,26.6211667199,84.44,23.58,87.6705765921,131.62,102.1811667199,-60.91,118.9580553483,26.6211667199,0,26.6211667199,75.56,-60.91,97.053293092,132.2
2021-01-05 11:30:00,109.4796667233,23.39,111.9503886811,28.3196667233,0,28.3196667233,81.16,23.39,84.4632328294,131.81,101.4596667233,-60.39,118.0720799834,28.3196667233,0,28.3196667233,73.14,-60.39,94.8494159181,132.2
2021-01-05 12:00:00,107.7276667248,22.99,110.1534850922,29.0476667248,0,29.0476667248,78.68,22.99,81.9700097597,131.89,99.3076667248,-61.09,116.5933135746,29.0476667248,0,29.0476667248,70.26,-61.09,93.1045417797,132.35
2021-01-05 12:30:00,107.1060000586,22.36,109.41510338410001,29.3060000586,0,29.3060000586,77.8,22.36,80.949426187,131.89,98.6060000586,-61.65,116.2921568618,29.3060000586,0,29.3060000586,69.3,-61.65,92.7535039769,132.35
2021-01-05 13:00:00,108.1193333916,22.04,110.34288311,29.1193333916,0,29.1193333916,79.0,22.04,82.0168372958,131.89,99.3893333916,-61.9,117.0890669193,29.1193333916,0,29.1193333916,70.27,-61.9,93.6455172446,132.35
2021-01-05 13:30:00,108.3053333857,22.57,110.6320484298,26.1753333857,0,26.1753333857,82.13,22.57,85.1747720866,132.01,99.7953333857,-61.41,117.1763485758,26.1753333857,0,26.1753333857,73.62,-61.41,95.8701856679,132.35
2021-01-05 14:00:00,107.5415000491,22.0,109.7687306696,24.5515000491,0,24.5515000491,82.99,22.0,85.8565087806,132.16,99.2315000491,-62.0,117.0080792168,24.5515000491,0,24.5515000491,74.68,-62.0,97.0623634577,132.55
2021-01-05 14:30:00,106.8098333758,21.57,108.9660745634,21.2098333758,0,21.2098333758,85.6,21.57,88.2758455071,131.97,98.3498333758,-62.15,116.3413607667,21.2098333758,0,21.2098333758,77.14,-62.15,99.0616075985,132.34
2021-01-05 15:00:00,108.1158333687,21.93,110.3175340778,17.6958333687,0,17.6958333687,90.42,21.93,93.0413956258,131.74,99.2258333687,-61.7,116.8445805663,17.6958333687,0,17.6958333687,81.53,-61.7,102.2449553768,132.14
2021-01-05 15:30:00,112.2788333595,22.58,114.5268214025,13.0588333595,0,13.0588333595,99.22,22.58,101.7568906758,131.35,103.6288333595,-59.5,119.4955442828,13.0588333595,0,13.0588333595,90.57,-59.5,108.3659305317,131.63
2021-01-05 16:00:00,114.1316666868,22.55,116.338041245,10.0816666868,0,10.0816666868,104.05,22.55,106.4655108474,131.01,105.0816666868,-57.7,119.8809687719,10.0816666868,0,10.0816666868,95.0,-57.7,111.1498538011,131.18
2021-01-05 16:30:00,119.0148333434,24.15,121.4403271395,5.0148333434,0,5.0148333434,114.0,24.15,116.5299210503,130.18,110.1648333434,-53.94,122.6613798454,5.0148333434,0,5.0148333434,105.15,-53.94,118.1780271455,130.36
2021-01-05 17:00:00,128.4115000331,20.77,130.0803837662,16.5715000331,0,16.5715000331,111.84,20.77,113.7522681093,130.47,118.1215000331,-58.12,131.6458247347,16.5715000331,0,16.5715000331,101.55,-58.12,117.0057131084,130.66
2021-01-05 17:30:00,134.3750000442,17.16,135.4662549747,22.1050000442,0,22.1050000442,112.27,17.16,113.573846021,130.89,123.4350000442,-62.84,138.5101614897,22.1050000442,0,22.1050000442,101.33,-62.84,119.2335292609,131.1
2021-01-05 18:00:00,135.4240000444,17.26,136.5194762224,22.2040000444,0,22.2040000444,113.22,17.26,114.5280576977,130.8,124.4240000444,-62.68,139.3201858564,22.2040000444,0,22.2040000444,102.22,-62.68,119.9070923674,130.98
2021-01-05 18:30:00,131.4920000325,15.63,132.4176837607,16.2620000325,0,16.2620000325,115.23,15.63,116.2852088617,130.89,120.9820000325,-64.21,136.9655738931,16.2620000325,0,16.2620000325,104.72,-64.21,122.8381150132,131.06
2021-01-05 19:00:00,125.2841666939,13.82,126.0440987281,13.5941666939,0,13.5941666939,111.69,13.82,112.5417633592,131.49,115.1941666939,-67.18,133.3523469621,13.5941666939,0,13.5941666939,101.6,-67.18,121.8019392292,131.69
2021-01-05 19:30:00,122.6981666804,14.72,123.5779855263,6.8881666804,0,6.8881666804,115.81,14.72,116.7417427487,131.63,113.7681666804,-66.78,131.9195366495,6.8881666804,0,6.8881666804,106.88,-66.78,126.0273890867,131.87
2021-01-05 20:00:00,115.7438333411,13.14,116.4873150025,3.8838333411,0,3.8838333411,111.86,13.14,112.6291223441,131.78,107.1438333411,-68.44,127.1370702157,3.8838333411,0,3.8838333411,103.26,-68.44,123.8816419006,131.97
2021-01-05 20:30:00,110.6831666739,11.46,111.2748623228,3.5931666739,0,3.5931666739,107.09,11.46,107.7014377806,131.92,102.3131666739,-70.2,124.0807159668,3.5931666739,0,3.5931666739,98.72,-70.2,121.1349594461,132.11
2021-01-05 21:00:00,106.0353333416,10.24,106.5286323805,4.1453333416,0,4.1453333416,101.89,10.24,102.4032699673,132.27,97.8153333416,-71.63,121.2381801939,4.1453333416,0,4.1453333416,93.67,-71.63,117.9191494203,132.4
2021-01-05 21:30:00,100.5153333425,9.37,100.9511225146,4.5753333425000005,0,4.5753333425000005,95.94,9.37,96.396475558,132.59,91.5653333425,-67.39,113.6909071567,4.5753333425000005,0,4.5753333425000005,86.99,-67.39,110.0394120304,132.12
2021-01-05 22:00:00,94.7436666759,10.79,95.3561035026,4.6336666759,0,4.6336666759,90.11,10.79,90.7537117698,132.16,83.9236666759,-52.6,99.0451504534,4.6336666759,0,4.6336666759,79.29,-52.6,95.1507440854,130.44
2021-01-05 22:30:00,88.6551666756,8.59,89.0703467956,4.4751666756,0,4.4751666756,84.18,8.59,84.6171406986,133.23,77.9951666756,-54.0,94.8643559234,4.4751666756,0,4.4751666756,73.52,-54.0,91.2205590862,131.27
2021-01-05 23:00:00,82.7828333425,10.87,83.4934392405,4.5728333425,0,4.5728333425,78.21,10.87,78.9617692304,133.34,72.2628333425,-49.27,87.4611341264,4.5728333425,0,4.5728333425,67.69,-49.27,83.722571628,131.13
2021-01-05 23:30:00,80.6271666758,13.7,81.7828221949,4.5471666758,0,4.5471666758,76.08,13.7,77.3036635613,133.45,70.2371666758,-46.4,84.1796862826,4.5471666758,0,4.5471666758,65.69,-46.4,80.4247231888,131.21
2021-01-06 00:00:00,78.5461666759,13.38,79.677629856,4.6061666759,0,4.6061666759,73.94,13.38,75.1408544003,133.61,68.2861666759,-46.86,82.8182356688,4.6061666759,0,4.6061666759,63.68,-46.86,79.0632784547,131.37
