Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-06 00:30:00,87.9898333427,15.36,89.3204364727,4.6898333427,0,4.6898333427,83.3,15.36,84.7043068563,132.6,77.1298333427,-44.29,88.9416398065,4.6898333427,0,4.6898333427,72.44,-44.29,84.9067588594,130.46
2021-01-06 01:00:00,90.452166676,15.85,91.8303705556,4.672166676,0,4.672166676,85.78,15.85,87.2320520222,132.25,79.442166676,-43.51,90.5769172923,4.672166676,0,4.672166676,74.77,-43.51,86.5082250425,130.14
2021-01-06 01:30:00,89.790000009,15.6,91.1350871049,4.480000009,0,4.480000009,85.31,15.6,86.7245991631,132.25,78.960000009,-43.73,90.2607029743,4.480000009,0,4.480000009,74.48,-43.73,86.3688792332,130.14
2021-01-06 02:00:00,88.0625000089,15.03,89.3359099569,4.4625000089,0,4.4625000089,83.6,15.03,84.9403372962,132.55,77.3725000089,-44.42,89.2168154421,4.4625000089,0,4.4625000089,72.91,-44.42,85.3756669081,130.43
2021-01-06 02:30:00,87.6501666771,15.08,88.9379453244,5.2001666771,0,5.2001666771,82.45,15.08,83.8177123286,132.66,76.7501666771,-44.53,88.7327954308,5.2001666771,0,5.2001666771,71.55,-44.53,84.2752834466,130.52
2021-01-06 03:00:00,86.2018333426,14.84,87.4698900858,4.6218333426000004,0,4.6218333426000004,81.58,14.84,82.9187674776,132.88,75.5418333426,-44.85,87.8526669189,4.6218333426000004,0,4.6218333426000004,70.92,-44.85,83.9116732046,130.7
2021-01-06 03:30:00,84.789500009,14.47,86.0153486988,4.519500009,0,4.519500009,80.27,14.47,81.5638020203,133.13,74.239500009,-45.39,87.0158345452,4.519500009,0,4.519500009,69.72,-45.39,83.1933320645,130.89
2021-01-06 04:00:00,82.4741666756,14.28,83.7012937107,4.4741666756,0,4.4741666756,78.0,14.28,79.2963958828,133.13,72.0541666756,-45.44,85.1856592116,4.4741666756,0,4.4741666756,67.58,-45.44,81.4361713245,130.89
2021-01-06 04:30:00,81.4653333422,14.04,82.6663301263,4.4353333422,0,4.4353333422,77.03,14.04,78.2990581042,133.13,71.09533334220001,-45.81,84.5760162401,4.4353333422,0,4.4353333422,66.66,-45.81,80.8833215193,130.89
2021-01-06 05:00:00,80.098833342,13.96,81.3062402449,4.348833342,0,4.348833342,75.75,13.96,77.0256067811,133.13,69.848833342,-45.93,83.5967967044,4.348833342,0,4.348833342,65.5,-45.93,79.9988431166,130.89
2021-01-06 05:30:00,80.1896666771,13.86,81.378635045,5.2196666771,0,5.2196666771,74.97,13.86,76.240412512,133.22,69.7596666771,-46.05,83.5883580106,5.2196666771,0,5.2196666771,64.54,-46.05,79.2843874921,130.89
2021-01-06 06:00:00,82.0071666747,14.6,83.296670918,4.0371666747,0,4.0371666747,77.97,14.6,79.3251593128,132.82,71.6971666747,-44.92,84.6066788687,4.0371666747,0,4.0371666747,67.66,-44.92,81.2138042453,130.61
2021-01-06 06:30:00,87.5423333438,15.87,88.9691914501,5.2323333438,0,5.2323333438,82.31,15.87,83.82596853,132.47,76.6823333438,-43.66,88.2404433752,5.2323333438,0,5.2323333438,71.45,-43.66,83.7334944929,130.32
2021-01-06 07:00:00,92.5248333437,17.87,94.234715924,5.1748333437,0,5.1748333437,87.35,17.87,89.1591801218,132.68,81.2648333437,-42.09,91.517983142,5.1748333437,0,5.1748333437,76.09,-42.09,86.9554840134,130.55
2021-01-06 07:30:00,96.8386666737,17.73,98.4483634356,3.5286666737,0,3.5286666737,93.31,17.73,94.9795188449,131.76,86.1886666737,-24.24,89.5324737902,3.5286666737,0,3.5286666737,82.66,-24.24,86.1408915672,130.63
2021-01-06 08:00:00,102.992500008,16.33,104.2790676881,4.002500008,0,4.002500008,98.99,16.33,100.3279073837,131.63,92.512500008,-3.95,92.596788053,4.002500008,0,4.002500008,88.51,-3.95,88.5980959163,131.51
2021-01-06 08:30:00,107.4738333467,18.21,109.005637259,6.6838333467,0,6.6838333467,100.79,18.21,102.4218150591,131.29,96.2338333467,-3.15,96.2853736587,6.6838333467,0,6.6838333467,89.55,-3.15,89.6053848828,131.34
2021-01-06 09:00:00,112.5783333538,20.08,114.3550940742,10.2183333538,0,10.2183333538,102.36,20.08,104.3109581971,131.07,101.0783333538,-2.42,101.1072988146,10.2183333538,0,10.2183333538,90.86,-2.42,90.8922218894,131.34
2021-01-06 09:30:00,116.2468333534,22.43,118.3910096447,10.0468333534,0,10.0468333534,106.2,22.43,108.542825189,130.83,105.3668333534,-2.49,105.3962507442,10.0468333534,0,10.0468333534,95.32,-2.49,95.3525170093,131.34
2021-01-06 10:00:00,115.5983333588,23.31,117.925106637,12.7483333588,0,12.7483333588,102.85,23.31,105.4584211905,131.08,105.3983333588,-4.26,105.484388773,12.7483333588,0,12.7483333588,92.65,-4.26,92.74788461200001,131.9
2021-01-06 10:30:00,114.2565000312,22.54,116.4585737478,15.5865000312,0,15.5865000312,98.67,22.54,101.2117606803,131.49,104.0265000312,-5.25,104.1588940453,15.5865000312,0,15.5865000312,88.44,-5.25,88.595688947,132.36
2021-01-06 11:00:00,116.6558333632,24.21,119.1415442139,14.9558333632,0,14.9558333632,101.7,24.21,104.5419250827,131.07,106.6558333632,-3.38,106.70937723750001,14.9558333632,0,14.9558333632,91.7,-3.38,91.762271114,131.89
2021-01-06 11:30:00,114.9221666895,24.91,117.5908691039,11.4321666895,0,11.4321666895,103.49,24.91,106.4457054089,130.78,105.2621666895,-2.5,105.2918502837,11.4321666895,0,11.4321666895,93.83,-2.5,93.8632990045,131.65
2021-01-06 12:00:00,114.6890000243,24.79,117.3375934071,12.1490000243,0,12.1490000243,102.54,24.79,105.4940552828,130.7,104.9090000243,-2.64,104.942212127,12.1490000243,0,12.1490000243,92.76,-2.64,92.7975603128,131.56
2021-01-06 12:30:00,114.0965000349,22.83,116.3581549364,17.4265000349,0,17.4265000349,96.67,22.83,99.3292394011,131.16,104.4365000349,-4.7,104.5422045852,17.4265000349,0,17.4265000349,87.01,-4.7,87.1368469707,131.98
2021-01-06 13:00:00,115.1478333663,21.98,117.2268908099,16.5078333663,0,16.5078333663,98.64,21.98,101.0592400526,131.57,105.3478333663,-4.3,105.435553752,16.5078333663,0,16.5078333663,88.84,-4.3,88.9440026084,132.28
2021-01-06 13:30:00,118.7886666989,22.76,120.9494313178,16.1086666989,0,16.1086666989,102.68,22.76,105.1722396833,131.57,108.4286666989,-2.93,108.4682472528,16.1086666989,0,16.1086666989,92.32,-2.93,92.3664836399,132.18
2021-01-06 14:00:00,117.0106666896,23.06,119.2613085588,11.4906666896,0,11.4906666896,105.52,23.06,108.0103420974,131.48,106.4006666896,-2.64,106.433413325,11.4906666896,0,11.4906666896,94.91,-2.64,94.9467097903,132.18
2021-01-06 14:30:00,115.6908333554,22.52,117.862289654,11.0508333554,0,11.0508333554,104.64,22.52,107.0358818341,131.2,105.2508333554,-2.99,105.2932952377,11.0508333554,0,11.0508333554,94.2,-2.99,94.2474408141,131.77
2021-01-06 15:00:00,114.6666666826,22.32,116.818777806,7.9466666826,0,7.9466666826,106.72,22.32,109.0290823588,131.2,104.2866666826,-3.13,104.3336271188,7.9466666826,0,7.9466666826,96.34,-3.13,96.3908320329,131.87
2021-01-06 15:30:00,115.1783333457,22.31,117.3191568854,6.1883333457,0,6.1883333457,108.99,22.31,111.2499716854,131.06,104.7283333457,-2.95,104.7698730808,6.1883333457,0,6.1883333457,98.54,-2.95,98.5841473057,131.59
2021-01-06 16:00:00,117.327900407,22.59,119.4828201622,4.9479004070000006,0,4.9479004070000006,112.38,22.59,114.6279743344,130.85,106.627900407,-2.63,106.660330232,4.9479004070000006,0,4.9479004070000006,101.68,-2.63,101.7140073933,131.42
2021-01-06 16:30:00,125.5085150281,23.14,127.6238494348,14.9085150281,0,14.9085150281,110.6,23.14,112.9947768704,130.85,114.0985150281,-2.19,114.1195304566,14.9085150281,0,14.9085150281,99.19,-2.19,99.2141733826,131.42
2021-01-06 17:00:00,132.500015147,22.75,134.4388950935,27.740015147,0,27.740015147,104.76,22.75,107.2017728398,130.48,119.800015147,-2.21,119.8203978012,27.740015147,0,27.740015147,92.06,-2.21,92.086522901,131.04
2021-01-06 17:30:00,137.3301818063,23.63,139.348325196,29.3401818063,0,29.3401818063,107.99,23.63,110.5450903478,129.89,124.6901818063,-2.22,124.7099428228,29.3401818063,0,29.3401818063,95.35,-2.22,95.3758402322,130.59
2021-01-06 18:00:00,137.7071818152,23.59,139.7131204414,29.6471818152,0,29.6471818152,108.06,23.59,110.6049352425,130.09,124.9971818152,-2.36,125.0194587324,29.6471818152,0,29.6471818152,95.35,-2.36,95.3792016113,130.82
2021-01-06 18:30:00,136.098181912,22.47,137.9406249795,28.928181912,0,28.928181912,107.17,22.47,109.500273059,130.61,123.838181912,-3.17,123.8787479726,28.928181912,0,28.928181912,94.91,-3.17,94.9629243442,131.26
2021-01-06 19:00:00,130.2583485808,22.18,132.1332273692,17.9983485808,0,17.9983485808,112.26,22.18,114.4301533688,130.41,118.8783485808,-3.06,118.9177251771,17.9983485808,0,17.9983485808,100.88,-3.06,100.9263989252,131.0
2021-01-06 19:30:00,122.3342347332,15.78,123.34777415,5.0542347332,0,5.0542347332,117.28,15.78,118.3368361923,130.87,111.2942347332,-9.64,111.7109497088,5.0542347332,0,5.0542347332,106.24,-9.64,106.6764603837,131.45
2021-01-06 20:00:00,115.7313333408,11.53,116.3042665461,3.7213333408000002,0,3.7213333408000002,112.01,11.53,112.6018694339,132.12,105.1513333408,-13.46,106.0093132859,3.7213333408000002,0,3.7213333408000002,101.43,-13.46,102.3191893048,132.56
2021-01-06 20:30:00,110.0423333407,9.97,110.493058728,3.7023333407,0,3.7023333407,106.34,9.97,106.8063504666,132.55,100.0023333407,-15.78,101.2396911966,3.7023333407,0,3.7023333407,96.3,-15.78,97.5843143133,133.04
2021-01-06 21:00:00,105.4361666743,8.23,105.7568822487,3.7961666743,0,3.7961666743,101.64,8.23,101.9726556485,132.55,95.7661666743,-17.39,97.3322699801,3.7961666743,0,3.7961666743,91.97,-17.39,93.5996420933,133.04
2021-01-06 21:30:00,100.0968333409,7.31,100.363400425,3.7668333409,0,3.7668333409,96.33,7.31,96.6069614469,132.92,90.9268333409,-19.46,92.9859162529,3.7668333409,0,3.7668333409,87.16,-19.46,89.305975164,133.47
2021-01-06 22:00:00,94.8965000075,6.91,95.1477472864,3.7565000075,0,3.7565000075,91.14,6.91,91.4015738377,133.14,85.9665000075,-18.09,87.849230068,3.7565000075,0,3.7565000075,82.21,-18.09,84.1767913382,133.47
2021-01-06 22:30:00,89.6255000075,14.93,90.8605258162,3.7455000075,0,3.7455000075,85.88,14.93,87.1681094208,132.28,81.0155000075,-8.35,81.4446667466,3.7455000075,0,3.7455000075,77.27,-8.35,77.7198520328,132.43
2021-01-06 23:00:00,84.2023333408,16.59,85.8210990377,3.7223333408,0,3.7223333408,80.48,16.59,82.1721272695,132.02,76.1923333408,-7.52,76.5625369219,3.7223333408,0,3.7223333408,72.47,-7.52,72.859119539,132.3
2021-01-06 23:30:00,81.9436666742,16.34,83.556927349,3.7536666741999998,0,3.7536666741999998,78.19,16.34,79.8791067802,132.52,74.1036666742,-7.93,74.5267624049,3.7536666741999998,0,3.7536666741999998,70.35,-7.93,70.7955323449,132.78
2021-01-07 00:00:00,79.678500008,16.06,81.2809138945,3.988500008,0,3.988500008,75.69,16.06,77.375058643,132.73,72.068500008,-8.26,72.5403080597,3.988500008,0,3.988500008,68.08,-8.26,68.5792534226,132.99
2021-01-07 00:30:00,89.1920000081,17.63,90.917708756,4.0320000081,0,4.0320000081,85.16,17.63,86.9657547544,131.91,80.8020000081,-6.5600000000000005,81.0678530942,4.0320000081,0,4.0320000081,76.77,-6.5600000000000005,77.0497663851,132.19
2021-01-07 01:00:00,91.8741666748,18.25,93.6692318864,4.0641666748,0,4.0641666748,87.81,18.25,89.6864460217,131.45,83.2141666748,-5.93,83.4251906523,4.0641666748,0,4.0641666748,79.15,-5.93,79.3718300154,131.73
2021-01-07 01:30:00,91.1373333415,18.03,92.9036836116,4.0773333415,0,4.0773333415,87.06,18.03,88.907392831,131.55,82.5273333415,-6.15,82.7561674346,4.0773333415,0,4.0773333415,78.45,-6.15,78.6906919527,131.85
2021-01-07 02:00:00,89.101166675,17.58,90.8189093903,4.161166675,0,4.161166675,84.94,17.58,86.7401867648,131.78,80.731166675,-6.58,80.9988745151,4.161166675,0,4.161166675,76.57,-6.58,76.8522042625,132.09
2021-01-07 02:30:00,89.7356666747,17.87,91.497687258,4.0356666747,0,4.0356666747,85.7,17.87,87.5432858648,131.78,81.2256666747,-6.35,81.4735013778,4.0356666747,0,4.0356666747,77.19,-6.35,77.4507495122,132.09
2021-01-07 03:00:00,88.4248333412,17.56,90.1515654408,3.9348333412,0,3.9348333412,84.49,17.56,86.2955022003,132.03,80.0648333412,-6.67,80.3421834279,3.9348333412,0,3.9348333412,76.13,-6.67,76.4216317544,132.3
2021-01-07 03:30:00,86.6288333413,17.1,88.3004233629,3.9588333413,0,3.9588333413,82.67,17.1,84.4200148069,132.21,78.4288333413,-7.14,78.7531681856,3.9588333413,0,3.9588333413,74.47,-7.14,74.8114997845,132.49
2021-01-07 04:00:00,84.6946666744,16.77,86.3389799748,3.8646666744,0,3.8646666744,80.83,16.77,82.5513282752,132.43,76.6546666744,-7.51,77.0216724238,3.8646666744,0,3.8646666744,72.79,-7.51,73.1763910015,132.7
2021-01-07 04:30:00,83.0116666743,16.56,84.6473295742,3.8216666743000003,0,3.8216666743000003,79.19,16.56,80.902964717,132.77,75.1016666743,-7.78,75.5035677121,3.8216666743000003,0,3.8216666743000003,71.28,-7.78,71.703324888,133.02
2021-01-07 05:00:00,81.9135000079,16.34,83.5273433287,3.9535000079,0,3.9535000079,77.96,16.34,79.6539842067,132.96,74.0335000079,-8.08,74.4731194688,3.9535000079,0,3.9535000079,70.08,-8.08,70.5442612833,133.19
2021-01-07 05:30:00,82.3953333412,16.38,84.007710101,3.9553333412000002,0,3.9553333412000002,78.44,16.38,80.1320035941,132.84,74.4953333412,-7.98,74.9215262099,3.9553333412000002,0,3.9553333412000002,70.54,-7.98,70.9899429497,133.09
2021-01-07 06:00:00,83.7938333412,16.48,85.3990451118,3.9238333412,0,3.9238333412,79.87,16.48,81.5524818752,132.6,75.8838333412,-7.71,76.2745059804,3.9238333412,0,3.9238333412,71.96,-7.71,72.3718570993,132.85
2021-01-07 06:30:00,91.0651666782,18.41,92.9074414788,5.7851666782,0,5.7851666782,85.28,18.41,87.244521318,132.03,82.6151666782,-5.94,82.8284333141,5.7851666782,0,5.7851666782,76.83,-5.94,77.0592791298,132.3
2021-01-07 07:00:00,93.8785000127,19.49,95.880304884,6.3685000127,0,6.3685000127,87.51,19.49,89.6541142391,132.19,84.7685000127,-5.21,84.9284563289,6.3685000127,0,6.3685000127,78.4,-5.21,78.5729221806,132.53
2021-01-07 07:30:00,100.057333344,20.24,102.0839240817,5.327333344,0,5.327333344,94.73,20.24,96.8681087872,131.17,90.807333344,-3.13,90.8612606618,5.327333344,0,5.327333344,85.48,-3.13,85.5372860219,131.42
2021-01-07 08:00:00,104.6915000068,17.36,106.1210618759,3.4015000068,0,3.4015000068,101.29,17.36,102.766890096,130.99,95.1415000068,-7.41,95.4296239306,3.4015000068,0,3.4015000068,91.74,-7.41,92.038772808,131.42
2021-01-07 08:30:00,110.4656361091,15.75,111.5827910611,8.2756361091,0,8.2756361091,102.19,15.75,103.3966082616,130.88,100.4256361091,-9.43,100.8674044868,8.2756361091,0,8.2756361091,92.15,-9.43,92.631244189,131.42
2021-01-07 09:00:00,115.0576819089,7.6,115.30841325,16.8776819089,0,16.8776819089,98.18,7.6,98.4737142592,132.08,104.6676819089,-18.71,106.3267968867,16.8776819089,0,16.8776819089,87.79,-18.71,89.7616187465,132.57
2021-01-07 09:30:00,117.4243485893,7.29,117.6504217656,20.9143485893,0,20.9143485893,96.51,7.29,96.7849378778,131.95,107.0043485893,-19.21,108.7150160604,20.9143485893,0,20.9143485893,86.09,-19.21,88.2072117233,132.57
2021-01-07 10:00:00,113.8510157443,7.52,114.0990980946,27.6610157443,0,27.6610157443,86.19,7.52,86.5174346591,132.35,103.5510157443,-19.02,105.2833000132,27.6610157443,0,27.6610157443,75.89,-19.02,78.2371554953,132.88
2021-01-07 10:30:00,113.1993492214,10.91,113.7238794808,35.2993492214,0,35.2993492214,77.9,10.91,78.6602701495,132.82,103.0693492214,-16.11,104.32076902,35.2993492214,0,35.2993492214,67.77,-16.11,69.6584883557,133.37
2021-01-07 11:00:00,112.7758491231,10.87,113.2984953361,38.3958491231,0,38.3958491231,74.38,10.87,75.1700824797,133.23,103.1958491231,-16.12,104.4472961652,38.3958491231,0,38.3958491231,64.8,-16.12,66.7749533882,133.78
2021-01-07 11:30:00,114.3063489302,12.43,114.9801996247,35.5163489302,0,35.5163489302,78.79,12.43,79.7644595042,132.91,105.5063489302,-14.23,106.4616483273,35.5163489302,0,35.5163489302,69.99,-14.23,71.4219364061,133.43
2021-01-07 12:00:00,112.5376822819,11.92,113.1672052027,38.4076822819,0,38.4076822819,74.13,11.92,75.0822435733,133.08,103.8076822819,-14.95,104.8786794384,38.4076822819,0,38.4076822819,65.4,-14.95,67.0869771267,133.6
2021-01-07 12:30:00,111.7713489433,10.87,112.2986702709,40.0913489433,0,40.0913489433,71.68,10.87,72.4995124122,133.28,102.7313489433,-16.06,103.9791020144,40.0913489433,0,40.0913489433,62.64,-16.06,64.6660127115,133.81
2021-01-07 13:00:00,110.7416822618,17.23,112.0740518147,40.4916822618,0,40.4916822618,70.25,17.23,72.3321187302,132.67,102.0016822618,-10.6,102.5509784655,40.4916822618,0,40.4916822618,61.51,-10.6,62.4166652425,133.26
2021-01-07 13:30:00,108.684034577,18.78,110.2946407218,31.914034577,0,31.914034577,76.77,18.78,79.033671938,132.51,99.994034577,-8.85,100.3849064899,31.914034577,0,31.914034577,68.08,-8.85,68.6528142176,133.13
2021-01-07 14:00:00,106.3270000436,19.5,108.1003281136,21.7770000436,0,21.7770000436,84.55,19.5,86.769536705,132.26,97.6570000436,-6.91,97.9011632081,21.7770000436,0,21.7770000436,75.88,-6.91,76.1939794209,132.74
2021-01-07 14:30:00,105.1903333782,17.88,106.6991126308,22.4103333782,0,22.4103333782,82.78,17.88,84.6889768506,132.44,95.9103333782,-8.11,96.252605932,22.4103333782,0,22.4103333782,73.5,-8.11,73.9460756227,132.86
2021-01-07 15:00:00,107.0325000352,18.64,108.6434796193,17.6125000352,0,17.6125000352,89.42,18.64,91.3421370453,132.2,97.8325000352,-7.09,98.089072598,17.6125000352,0,17.6125000352,80.22,-7.09,80.5327045367,132.56
2021-01-07 15:30:00,106.4983333654,17.54,107.9330654137,16.0183333654,0,16.0183333654,90.48,17.54,92.164429147,132.2,97.0383333654,-8.12,97.377474512,16.0183333654,0,16.0183333654,81.02,-8.12,81.4258853191,132.64
2021-01-07 16:00:00,111.0756730333,18.24,112.5633276862,18.1456730333,0,18.1456730333,92.93,18.24,94.7031282482,131.56,100.7756730333,-7.25,101.0361260902,18.1456730333,0,18.1456730333,82.63,-7.25,82.9474496293,131.99
2021-01-07 16:30:00,121.0208483027,20.39,122.7265163846,20.8108483027,0,20.8108483027,100.21,20.39,102.2633668525,131.02,109.7908483027,-3.8200000000000003,109.8572836503,20.8108483027,0,20.8108483027,88.98,-3.8200000000000003,89.0619604545,131.37
2021-01-07 17:00:00,128.1041816176,20.97,129.8091762855,29.6041816176,0,29.6041816176,98.5,20.97,100.7074520579,130.95,116.0041816176,-4.63,116.0965419501,29.6041816176,0,29.6041816176,86.4,-4.63,86.5239671998,131.44
2021-01-07 17:30:00,136.4405149707,23.24,138.4056058311,33.9905149707,0,33.9905149707,102.45,23.24,105.0528443213,130.31,123.8505149707,-3.29,123.8942055082,33.9905149707,0,33.9905149707,89.86,-3.29,89.9202074063,130.99
2021-01-07 18:00:00,138.436181633,24.29,140.5509889155,33.976181633,0,33.976181633,104.46,24.29,107.2468913302,130.52,125.826181633,-3.29,125.8691863974,33.976181633,0,33.976181633,91.85,-3.29,91.9089038124,131.28
2021-01-07 18:30:00,136.1371816353,23.21,138.1015435236,33.9171816353,0,33.9171816353,102.22,23.21,104.8219084925,130.96,123.7571816353,-4.31,123.8322094865,33.9171816353,0,33.9171816353,89.84,-4.31,89.943324933,131.73
2021-01-07 19:00:00,132.5475149721,22.61,134.4620980994,23.3775149721,0,23.3775149721,109.17,22.61,111.4867750004,130.74,120.8375149721,-3.34,120.8836656652,23.3775149721,0,23.3775149721,97.46,-3.34,97.5172148905,131.34
2021-01-07 19:30:00,121.766767772,21.08,123.5779597406,8.286767772,0,8.286767772,113.48,21.08,115.4213013269,130.91,110.566767772,-4.12,110.6435020033,8.286767772,0,8.286767772,102.28,-4.12,102.3629464211,131.43
2021-01-07 20:00:00,115.94566669,17.61,117.2753585549,11.66566669,0,11.66566669,104.28,17.61,105.7564678873,132.47,105.04566669,-7.82,105.3363398374,11.66566669,0,11.66566669,93.38,-7.82,93.7068663439,132.91
2021-01-07 20:30:00,108.7485000251,14.82,109.7536726388,12.548500025100001,0,12.548500025100001,96.2,14.82,97.3348467919,132.63,97.9085000251,-10.86,98.5089537918,12.548500025100001,0,12.548500025100001,85.36,-10.86,86.0480633135,133.05
2021-01-07 21:00:00,107.374333345,15.94,108.5510527875,5.824333345,0,5.824333345,101.55,15.94,102.7934146723,132.0,97.444333345,-9.14,97.8720475981,5.824333345,0,5.824333345,91.62,-9.14,92.0747739612,132.43
2021-01-07 21:30:00,99.149000007,14.46,100.1978832231,3.519000007,0,3.519000007,95.63,14.46,96.717053822,131.89,89.689000007,-10.29,90.2773549804,3.519000007,0,3.519000007,86.17,-10.29,86.7822159201,132.28
2021-01-07 22:00:00,93.1526666738,13.07,94.0651062214,3.5826666738,0,3.5826666738,89.57,13.07,90.5185605277,132.29,84.1826666738,-11.6,84.9781228806,3.5826666738,0,3.5826666738,80.6,-11.6,81.430461131,132.63
2021-01-07 22:30:00,87.3233333404,11.85,88.1237030865,3.5533333404,0,3.5533333404,83.77,11.85,84.6039916316,132.91,78.9033333404,-12.8,79.9348235266,3.5533333404,0,3.5533333404,75.35,-12.8,76.4294609428,133.18
2021-01-07 23:00:00,81.0135000072,12.12,81.9150876421,3.5935000072000003,0,3.5935000072000003,77.42,12.12,78.3629427727,133.26,73.0035000072,-11.79,73.9494091477,3.5935000072000003,0,3.5935000072000003,69.41,-11.79,70.4042058403,133.4
2021-01-07 23:30:00,79.052666674,15.69,80.5946661279,3.642666674,0,3.642666674,75.41,15.69,77.0249582928,133.26,70.952666674,-6.94,71.2912653005,3.642666674,0,3.642666674,67.31,-6.94,67.6668286533,133.23
2021-01-08 00:00:00,77.0923333409,17.75,79.1093569683,3.7623333409,0,3.7623333409,73.33,17.75,75.4476732577,132.96,69.2023333409,-4.58,69.3537262144,3.7623333409,0,3.7623333409,65.44,-4.58,65.6000762195,132.96
2021-01-08 00:30:00,86.3758333407,17.72,88.1747298567,3.6658333407,0,3.6658333407,82.71,17.72,84.5868931927,131.77,77.9858333407,-6.22,78.2334877264,3.6658333407,0,3.6658333407,74.32,-6.22,74.579828372,132.0
2021-01-08 01:00:00,89.2170000074,16.95,90.8128602695,3.6970000074,0,3.6970000074,85.52,16.95,87.1835586564,131.31,80.1770000074,-4.48,80.3020655412,3.6970000074,0,3.6970000074,76.48,-4.48,76.6111010233,131.33
2021-01-08 01:30:00,88.4216666742,16.24,89.9006603838,3.7816666742000002,0,3.7816666742000002,84.64,16.24,86.1839149726,131.58,79.4516666742,-4.52,79.5801340619,3.7816666742000002,0,3.7816666742000002,75.67,-4.52,75.8048764922,131.49
2021-01-08 02:00:00,86.0280000077,15.62,87.4345537264,3.8580000077000003,0,3.8580000077000003,82.17,15.62,83.6414568261,132.03,77.3680000077,-5.1,77.5359105524,3.8580000077000003,0,3.8580000077000003,73.51,-5.1,73.6867023282,131.89
2021-01-08 02:30:00,86.4591666745,16.06,87.9381094978,3.8991666745,0,3.8991666745,82.56,16.06,84.1075335508,131.85,77.6891666745,-4.69,77.8306027124,3.8991666745,0,3.8991666745,73.79,-4.69,73.9388950418,131.74
2021-01-08 03:00:00,85.0820000077,15.79,86.53479546,3.8320000077,0,3.8320000077,81.25,15.79,82.7700827594,132.11,76.4020000077,-4.99,76.5647811018,3.8320000077,0,3.8320000077,72.57,-4.99,72.7413568749,131.92
2021-01-08 03:30:00,83.042666674,15.53,84.48233773,3.6726666740000002,0,3.6726666740000002,79.37,15.53,80.8750752704,132.47,74.532666674,-5.31,74.7215798919,3.6726666740000002,0,3.6726666740000002,70.86,-5.31,71.0586778655,132.25
2021-01-08 04:00:00,80.8191666741,15.28,82.2509337449,3.7291666741,0,3.7291666741,77.09,15.28,78.5897353348,132.78,72.5191666741,-5.92,72.7604008724,3.7291666741,0,3.7291666741,68.79,-5.92,69.0442647872,132.6
2021-01-08 04:30:00,78.8831666741,15.54,80.3992884578,3.6931666741,0,3.6931666741,75.19,15.54,76.7790837403,132.78,70.9431666741,-7.1,71.2975658613,3.6931666741,0,3.6931666741,67.25,-7.1,67.6237569202,132.74
2021-01-08 05:00:00,77.5271666738,15.32,79.0263498618,3.5871666738,0,3.5871666738,73.94,15.32,75.5104363648,132.78,69.6571666738,-7.3,70.0386384007,3.5871666738,0,3.5871666738,66.07,-7.3,66.4720610482,132.74
2021-01-08 05:30:00,77.8441666741,14.11,79.1126183689,3.7041666741,0,3.7041666741,74.14,14.11,75.4707340629,132.43,69.9741666741,-8.78,70.5228502099,3.7041666741,0,3.7041666741,66.27,-8.78,66.8490934867,132.46
2021-01-08 06:00:00,79.1313333407,11.07,79.901894948,3.6913333407,0,3.6913333407,75.44,11.07,76.2478753802,133.46,71.1013333407,-12.62,72.2126304938,3.6913333407,0,3.6913333407,67.41,-12.62,68.5811380775,133.5
2021-01-08 06:30:00,84.9901666738,11.35,85.7446845655,3.5701666738,0,3.5701666738,81.42,11.35,82.2072922556,133.08,76.4001666738,-11.73,77.2953968085,3.5701666738,0,3.5701666738,72.83,-11.73,73.7685691877,133.1
2021-01-08 07:00:00,90.66683334,13.26,91.6313388961,3.32683334,0,3.32683334,87.34,13.26,88.3408354047,132.86,81.70683334,-10.01,82.3177181076,3.32683334,0,3.32683334,78.38,-10.01,79.0166090135,132.91
2021-01-08 07:30:00,95.1558333397,15.04,96.3370864131,3.1758333397,0,3.1758333397,91.98,15.04,93.2015128633,132.34,86.0058333397,-9.16,86.4922480252,3.1758333397,0,3.1758333397,82.83,-9.16,83.3349536509,132.52
2021-01-08 08:00:00,101.2118333396,17.64,102.7375530561,3.1318333396,0,3.1318333396,98.08,17.64,99.6536803134,131.63,91.3518333396,-6.28,91.5674388334,3.1318333396,0,3.1318333396,88.22,-6.28,88.4432405557,131.87
2021-01-08 08:30:00,107.6339366624,19.71,109.4237105085,4.9439366624000005,0,4.9439366624000005,102.69,19.71,104.5644308549,131.03,97.1139366624,-3.79,97.1878634094,4.9439366624000005,0,4.9439366624000005,92.17,-3.79,92.2478888647,131.28
2021-01-08 09:00:00,113.9153483073,20.55,115.7540888262,16.1453483073,0,16.1453483073,97.77,20.55,99.9063331326,130.91,103.1653483073,-4.94,103.2835547964,16.1453483073,0,16.1453483073,87.02,-4.94,87.1601055529,131.4
2021-01-08 09:30:00,116.7076816082,21.18,118.6139761848,18.5576816082,0,18.5576816082,98.15,21.18,100.4092371249,131.06,105.9476816082,-4.45,106.0410945726,18.5576816082,0,18.5576816082,87.39,-4.45,87.5032262262,131.55
2021-01-08 10:00:00,116.4058485837,20.81,118.2513326964,23.7758485837,0,23.7758485837,92.63,20.81,94.938785541,131.34,105.9758485837,-4.98,106.0927937375,23.7758485837,0,23.7758485837,82.2,-4.98,82.3507158439,131.82
2021-01-08 10:30:00,117.7581821348,21.42,119.6904585157,25.7981821348,0,25.7981821348,91.96,21.42,94.4217030137,131.46,107.9381821348,-4.2,108.0198646665,25.7981821348,0,25.7981821348,82.14,-4.2,82.2473075547,131.82
2021-01-08 11:00:00,116.4056822261,20.5,118.1970086531,31.1556822261,0,31.1556822261,85.25,20.5,87.6801716467,131.82,106.7256822261,-5.34,106.8591916806,31.1556822261,0,31.1556822261,75.57,-5.34,75.7584351739,132.23
2021-01-08 11:30:00,113.3878486316,18.83,114.9407374141,35.4278486316,0,35.4278486316,77.96,18.83,80.2018110768,132.34,103.8878486316,-7.27,104.14191276,35.4278486316,0,35.4278486316,68.46,-7.27,68.8449308228,132.8
2021-01-08 12:00:00,113.5971819789,18.6,115.1098594976,35.5771819789,0,35.5771819789,78.02,18.6,80.206486022,132.24,103.9671819789,-7.48,104.2359118952,35.5771819789,0,35.5771819789,68.39,-7.48,68.7978379021,132.8
2021-01-08 12:30:00,114.6821819626,18.47,116.1599920786,34.0721819626,0,34.0721819626,80.61,18.47,82.6989298601,132.12,104.6621819626,-7.54,104.9334261957,34.0721819626,0,34.0721819626,70.59,-7.54,70.9915466799,132.64
2021-01-08 13:00:00,114.8715153032,16.57,116.0604580727,37.2215153032,0,37.2215153032,77.65,16.57,79.3982833568,132.8,104.4315153032,-10.35,104.9431459816,37.2215153032,0,37.2215153032,67.21,-10.35,68.0022543744,133.42
2021-01-08 13:30:00,115.8156819659,18.52,117.2870947258,35.4056819659,0,35.4056819659,80.41,18.52,82.5152016298,132.46,105.2256819659,-7.9,105.5218183372,35.4056819659,0,35.4056819659,69.82,-7.9,70.2655135895,133.07
2021-01-08 14:00:00,114.89318196319999,18.89,116.4357134286,33.0531819632,0,33.0531819632,81.84,18.89,83.9917716208,132.76,104.9631819632,-7.43,105.2258260497,33.0531819632,0,33.0531819632,71.91,-7.43,72.2928281367,133.29
2021-01-08 14:30:00,113.9638486277,19.11,115.5549691447,27.4738486277,0,27.4738486277,86.49,19.11,88.5760249729,132.41,104.5938486277,-6.84,104.8172637057,27.4738486277,0,27.4738486277,77.12,-6.84,77.4227356789,132.9
2021-01-08 15:00:00,110.9538486053,17.79,112.3709954585,26.1238486053,0,26.1238486053,84.83,17.79,86.6753309772,132.71,101.4738486053,-8.26,101.8094767238,26.1238486053,0,26.1238486053,75.35,-8.26,75.8013858712,133.23
2021-01-08 15:30:00,112.1508485861,18.79,113.7140138179,17.3208485861,0,17.3208485861,94.83,18.79,96.6736417024,132.18,102.6108485861,-6.79,102.8352582899,17.3208485861,0,17.3208485861,85.29,-6.79,85.559851566,132.7
2021-01-08 16:00:00,114.0270152628,19.24,115.6388248372,14.6770152628,0,14.6770152628,99.35,19.24,101.1958502114,131.73,104.2970152628,-5.5600000000000005,104.4451099512,14.6770152628,0,14.6770152628,89.62,-5.5600000000000005,89.7923047928,132.21
2021-01-08 16:30:00,120.1158486276,19.17,121.6359568201,25.6158486276,0,25.6158486276,94.5,19.17,96.4247836399,131.73,109.4258486276,-4.54,109.5199888051,25.6158486276,0,25.6158486276,83.81,-4.54,83.9328761571,132.0
2021-01-08 17:00:00,127.2326819496,18.4,128.5562731106,31.5926819496,0,31.5926819496,95.64,18.4,97.3938889253,131.33,115.4926819496,-4.01,115.5622762147,31.5926819496,0,31.5926819496,83.9,-4.01,83.9957742985,131.47
2021-01-08 17:30:00,133.6220152919,20.73,135.2204713446,34.5620152919,0,34.5620152919,99.06,20.73,101.2058125801,130.77,121.3220152919,-3.31,121.3671598682,34.5620152919,0,34.5620152919,86.76,-3.31,86.8231173133,131.13
2021-01-08 18:00:00,134.2510152909,20.76,135.846651437,34.411015290899996,0,34.411015290899996,99.84,20.76,101.9755029407,130.77,121.8310152909,-3.3,121.875700149,34.411015290899996,0,34.411015290899996,87.42,-3.3,87.4822633452,131.13
2021-01-08 18:30:00,131.4663486182,19.51,132.9061357462,31.5363486182,0,31.5363486182,99.93,19.51,101.8167225951,131.13,119.4163486182,-4.38,119.4966473057,31.5363486182,0,31.5363486182,87.88,-4.38,87.9890834138,131.49
2021-01-08 19:00:00,126.9975152799,17.95,128.2597808639,30.3975152799,0,30.3975152799,96.6,17.95,98.2535622764,131.67,115.3775152799,-5.87,115.52674119939999,30.3975152799,0,30.3975152799,84.98,-5.87,85.1824940936,132.01
2021-01-08 19:30:00,120.4276819332,15.71,121.4480575218,25.2276819332,0,25.2276819332,95.2,15.71,96.4875333916,132.13,109.2176819332,-7.69,109.4880730804,25.2276819332,0,25.2276819332,83.99,-7.69,84.3413077916,132.37
2021-01-08 20:00:00,114.0276819262,12.75,114.7382880536,25.0576819262,0,25.0576819262,88.97,12.75,89.8789374659,132.24,103.0876819262,-9.26,103.5027427894,25.0576819262,0,25.0576819262,78.03,-9.26,78.5775317759,132.28
2021-01-08 20:30:00,108.814201147,13.24,109.6167321683,13.354201147,0,13.354201147,95.46,13.24,96.373799344,131.8,98.384201147,-8.43,98.7447007962,13.354201147,0,13.354201147,85.03,-8.43,85.4468595093,131.85
2021-01-08 21:00:00,104.1890000164,13.25,105.028140155,8.1990000164,0,8.1990000164,95.99,13.25,96.9001682145,132.14,94.3190000164,-8.27,94.6808674659,8.1990000164,0,8.1990000164,86.12,-8.27,86.5161678532,132.16
2021-01-08 21:30:00,96.873333361,11.29,97.5290050009,13.823333361,0,13.823333361,83.05,11.29,83.813880712,133.12,87.063333361,-14.08,88.1945033204,13.823333361,0,13.823333361,73.24,-14.08,74.5811236172,133.48
2021-01-08 22:00:00,94.3186666897,13.18,95.235094824,11.5286666897,0,11.5286666897,82.79,13.18,83.8325503608,133.12,84.9686666897,-12.0,85.8118541871,11.5286666897,0,11.5286666897,73.44,-12.0,74.413934179,133.48
2021-01-08 22:30:00,87.1573333416,16.45,88.6961287499,4.1173333416,0,4.1173333416,83.04,16.45,84.6536715093,131.62,78.5673333416,-7.52,78.9263977919,4.1173333416,0,4.1173333416,74.45,-7.52,74.8288239918,131.93
2021-01-08 23:00:00,80.4593333458,14.78,81.8055787978,6.2193333458,0,6.2193333458,74.24,14.78,75.6969352088,131.84,72.1593333458,-9.11,72.7321214382,6.2193333458,0,6.2193333458,65.94,-9.11,66.5663255708,132.14
2021-01-08 23:30:00,78.8105000105,14.71,80.1715598695,5.2505000105,0,5.2505000105,73.56,14.71,75.0163828773,131.84,70.8305000105,-9.12,71.4152233893,5.2505000105,0,5.2505000105,65.58,-9.12,66.2111078294,132.14
2021-01-09 00:00:00,76.9191666752,14.52,78.2776379435,4.2791666752,0,4.2791666752,72.64,14.52,74.0769869798,131.97,69.2691666752,-9.25,69.8840464761,4.2791666752,0,4.2791666752,64.99,-9.25,65.6449739127,132.3
2021-01-09 00:30:00,86.3156666753,12.89,87.2728274642,4.3256666753,0,4.3256666753,81.99,12.89,82.9970613938,131.18,77.5956666753,-8.14,78.0214527344,4.3256666753,0,4.3256666753,73.27,-8.14,73.7207738701,131.2
2021-01-09 01:00:00,88.3540000086,10.37,88.9604755918,4.3140000086,0,4.3140000086,84.04,10.37,84.6773789155,130.95,79.4440000086,-10.27,80.1050687371,4.3140000086,0,4.3140000086,75.13,-10.27,75.8286871837,130.88
2021-01-09 01:30:00,87.1155000084,9.97,87.6841561613,4.2055000084,0,4.2055000084,82.91,9.97,83.5072990822,131.17,78.4155000084,-10.61,79.1300369112,4.2055000084,0,4.2055000084,74.21,-10.61,74.9646329945,131.13
2021-01-09 02:00:00,84.9495000086,9.62,85.492467222,4.2895000086,0,4.2895000086,80.66,9.62,81.2316440804,131.59,76.4495000086,-11.02,77.2396688986,4.2895000086,0,4.2895000086,72.16,-11.02,72.9966163599,131.48
2021-01-09 02:30:00,85.3578333418,9.95,85.9358028577,4.2178333418,0,4.2178333418,81.14,9.95,81.7477956889,131.59,76.6978333418,-10.84,77.4600751311,4.2178333418,0,4.2178333418,72.48,-10.84,73.2861241982,131.56
2021-01-09 03:00:00,83.9763333415,9.53,84.5153563648,4.0663333415,0,4.0663333415,79.91,9.53,80.4762635813,131.94,75.4163333415,-11.29,76.2567205869,4.0663333415,0,4.0663333415,71.35,-11.29,72.2377089891,131.92
2021-01-09 03:30:00,81.7123333415,8.85,82.1901935763,4.0923333415,0,4.0923333415,77.62,8.85,78.1228961317,132.43,73.3423333415,-12.07,74.3288824077,4.0923333415,0,4.0923333415,69.25,-12.07,70.2940068569,132.35
2021-01-09 04:00:00,79.4398333417,8.47,79.8900996454,4.1798333417,0,4.1798333417,75.26,8.47,75.7351206509,132.8,71.3298333417,-13.08,72.5191803908,4.1798333417,0,4.1798333417,67.15,-13.08,68.4120523007,132.8
2021-01-09 04:30:00,77.2760000083,8.95,77.7925618378,4.1460000083,0,4.1460000083,73.13,8.95,73.6756364072,133.12,69.5360000083,-14.96,71.1270475779,4.1460000083,0,4.1460000083,65.39,-14.96,67.0794581075,133.34
2021-01-09 05:00:00,75.5380000086,8.79,76.0477057201,4.2880000086,0,4.2880000086,71.25,8.79,71.7901567069,133.28,68.0080000086,-15.58,69.7697962242,4.2880000086,0,4.2880000086,63.72,-15.58,65.5970639587,133.51
2021-01-09 05:30:00,75.2620000085,11.21,76.0922646876,4.2620000085,0,4.2620000085,71.0,11.21,71.8795109889,133.06,67.7420000085,-12.94,68.9668193058,4.2620000085,0,4.2620000085,63.48,-12.94,64.7854458964,133.3
2021-01-09 06:00:00,75.4758333416,14.55,76.8654923787,4.1558333416,0,4.1558333416,71.32,14.55,72.7890438184,132.53,67.8958333416,-9.33,68.5338827527,4.1558333416,0,4.1558333416,63.74,-9.33,64.419224615,132.77
2021-01-09 06:30:00,78.4765000084,15.43,79.9790344626,4.1865000084,0,4.1865000084,74.29,15.43,75.875483524,132.0,70.6665000084,-8.4,71.1639952745,4.1865000084,0,4.1865000084,66.48,-8.4,67.0085845247,132.28
2021-01-09 07:00:00,79.9845000084,16.45,81.6585742075,4.2045000084,0,4.2045000084,75.78,16.45,77.544896028,132.41,71.9845000084,-7.68,72.3930289563,4.2045000084,0,4.2045000084,67.78,-7.68,68.2137141636,132.7
2021-01-09 07:30:00,79.7420000075,16.74,81.4801458344,3.7320000075,0,3.7320000075,76.01,16.74,77.8315340977,132.41,71.7020000075,-7.46,72.0890311009,3.7320000075,0,3.7320000075,67.97,-7.46,68.3781580624,132.7
2021-01-09 08:00:00,82.2430000088,17.59,84.1030269993,4.4030000088,0,4.4030000088,77.84,17.59,79.8027173723,131.77,73.8330000088,-6.62,74.1291864943,4.4030000088,0,4.4030000088,69.43,-6.62,69.7448872678,132.07
2021-01-09 08:30:00,87.1960000077,14.03,88.3175142163,3.8560000077,0,3.8560000077,83.34,14.03,84.512700229,131.18,78.1660000077,-7.54,78.5288173679,3.8560000077,0,3.8560000077,74.31,-7.54,74.6915503923,131.21
2021-01-09 09:00:00,92.7551666746,12.14,93.5462481601,3.9551666746,0,3.9551666746,88.8,12.14,89.6259984603,130.71,83.5051666746,-10.45,84.156493281,3.9551666746,0,3.9551666746,79.55,-10.45,80.2334406591,130.91
2021-01-09 09:30:00,97.9310000098,11.67,98.6238797803,4.9010000098,0,4.9010000098,93.03,11.67,93.7591051578,131.43,88.4510000098,-13.19,89.4290529008,4.9010000098,0,4.9010000098,83.55,-13.19,84.5847421229,131.82
2021-01-09 10:00:00,101.2031666779,16.29,102.5058293252,5.6331666779,0,5.6331666779,95.57,16.29,96.9483831737,131.43,91.3431666779,-8.5,91.7378008171,5.6331666779,0,5.6331666779,85.71,-8.5,86.1304481586,131.82
2021-01-09 10:30:00,102.9228333506,16.42,104.2244022527,8.6528333506,0,8.6528333506,94.27,16.42,95.6893374415,131.24,92.7028333506,-8.46,93.0880599821,8.6528333506,0,8.6528333506,84.05,-8.46,84.4746950276,131.67
2021-01-09 11:00:00,105.5265000139,17.89,107.0322115308,6.9465000139,0,6.9465000139,98.58,17.89,100.1901616927,130.8,95.4765000139,-6.85,95.7219126162,6.9465000139,0,6.9465000139,88.53,-6.85,88.7946135754,131.27
2021-01-09 11:30:00,106.386333352,18.03,107.9033494572,9.336333352,0,9.336333352,97.05,18.03,98.7106042936,131.25,96.206333352,-6.96,96.457763695,9.336333352,0,9.336333352,86.87,-6.96,87.1483706101,131.73
2021-01-09 12:00:00,107.7653333528,18.47,109.3366725881,9.7153333528,0,9.7153333528,98.05,18.47,99.7744626646,131.13,97.6953333528,-6.5,97.9113280418,9.7153333528,0,9.7153333528,87.98,-6.5,88.2197846291,131.61
2021-01-09 12:30:00,108.6808333655,16.82,109.9747059147,16.1008333655,0,16.1008333655,92.58,16.82,94.0955301808,131.44,98.1908333655,-8.38,98.5477760125,16.1008333655,0,16.1008333655,82.09,-8.38,82.5166195381,131.91
2021-01-09 13:00:00,106.8026667031,15.48,107.918673152,18.1926667031,0,18.1926667031,88.61,15.48,89.9520010895,131.76,96.1026667031,-9.94,96.6153515102,18.1926667031,0,18.1926667031,77.91,-9.94,78.5415285056,132.24
2021-01-09 13:30:00,106.8473333647,15.88,108.0209565184,15.6873333647,0,15.6873333647,91.16,15.88,92.5328049937,131.76,96.5473333647,-9.38,97.0019174029,15.6873333647,0,15.6873333647,80.86,-9.38,81.4022358415,132.24
2021-01-09 14:00:00,105.2761666954,16.17,106.5107514483,14.3561666954,0,14.3561666954,90.92,16.17,92.3467124483,132.09,95.6361666954,-8.95,96.0540414568,14.3561666954,0,14.3561666954,81.28,-8.95,81.7712718502,132.54
2021-01-09 14:30:00,103.4655000193,16.71,104.8061725007,9.6555000193,0,9.6555000193,93.81,16.71,95.2866213065,131.86,94.0255000193,-8.16,94.3789184823,9.6555000193,0,9.6555000193,84.37,-8.16,84.7636862105,132.28
2021-01-09 15:00:00,102.9071666831,16.51,104.2231502822,8.2071666831,0,8.2071666831,94.7,16.51,96.128404231,131.86,93.3571666831,-8.27,93.7227478849,8.2071666831,0,8.2071666831,85.15,-8.27,85.5506598455,132.28
2021-01-09 15:30:00,103.8990000143,16.34,105.1760324598,7.1690000143,0,7.1690000143,96.73,16.34,98.1004001011,131.62,94.1590000143,-8.32,94.5258678019,7.1690000143,0,7.1690000143,86.99,-8.32,87.3869698525,132.08
2021-01-09 16:00:00,105.1975000109,16.63,106.503853961,5.4375000109,0,5.4375000109,99.76,16.63,101.1366130538,131.07,95.2575000109,-7.83,95.5787644214,5.4375000109,0,5.4375000109,89.82,-7.83,90.1606416348,131.51
2021-01-09 16:30:00,110.2573333423,15.29,111.3124595711,4.5073333423,0,4.5073333423,105.75,15.29,106.8496448286,130.67,99.8473333423,-9.28,100.2776564125,4.5073333423,0,4.5073333423,95.34,-9.28,95.790573649,131.15
2021-01-09 17:00:00,117.8965037327,12.84,118.5936389204,14.0165037327,0,14.0165037327,103.88,12.84,104.6705307142,130.79,106.6165037327,-12.49,107.3456052579,14.0165037327,0,14.0165037327,92.6,-12.49,93.4385364825,131.32
2021-01-09 17:30:00,128.3296816327,14.09,129.1008725298,24.6596816327,0,24.6596816327,103.67,14.09,104.62311886,130.1,115.9996816327,-10.89,116.5097345242,24.6596816327,0,24.6596816327,91.34,-10.89,91.9868887396,130.68
2021-01-09 18:00:00,128.2655149521,12.51,128.8741340453,24.1655149521,0,24.1655149521,104.1,12.51,104.8489871196,130.3,115.5455149521,-11.18,116.0851343865,24.1655149521,0,24.1655149521,91.38,-11.18,92.0613751798,130.75
2021-01-09 18:30:00,125.3048482809,12.26,125.9031874207,22.5848482809,0,22.5848482809,102.72,12.26,103.4490502615,130.87,112.9748482809,-12.39,113.6522258651,22.5848482809,0,22.5848482809,90.39,-12.39,91.2352135965,131.37
2021-01-09 19:00:00,120.9401815706,12.35,121.5691162192,17.8901815706,0,17.8901815706,103.05,12.35,103.7874028965,131.4,109.6401815706,-14.07,110.5392885576,17.8901815706,0,17.8901815706,91.75,-14.07,92.8225586805,132.09
2021-01-09 19:30:00,115.1741815473,12.75,115.8777571197,17.9341815473,0,17.9341815473,97.24,12.75,98.0723207638,131.4,104.3241815473,-12.95,105.1248655434,17.9341815473,0,17.9341815473,86.39,-12.95,87.3552207942,131.99
2021-01-09 20:00:00,107.2595344614,14.34,108.2138777277,11.0495344614,0,11.0495344614,96.21,14.34,97.2728106924,131.4,97.0295344614,-10.26,97.5704779008,11.0495344614,0,11.0495344614,85.98,-10.26,86.5899994226,131.82
2021-01-09 20:30:00,103.9226666771,14.99,104.9981940286,5.2126666771,0,5.2126666771,98.71,14.99,99.8416956987,131.78,94.1526666771,-9.43,94.6237261072,5.2126666771,0,5.2126666771,88.94,-9.43,89.4385179886,132.15
2021-01-09 21:00:00,98.9291666751,13.58,99.8568796781,4.2391666751,0,4.2391666751,94.69,13.58,95.6588338838,131.43,89.4791666751,-10.55,90.098966525,4.2391666751,0,4.2391666751,85.24,-10.55,85.8903958543,131.83
2021-01-09 21:30:00,94.5901666769,12.38,95.3968764267,5.1401666769,0,5.1401666769,89.45,12.38,90.3026406037,132.11,85.2901666769,-11.74,86.0943675962,5.1401666769,0,5.1401666769,80.15,-11.74,81.0052473609,132.38
2021-01-09 22:00:00,89.1756666792,10.91,89.8405678281,6.2756666792,0,6.2756666792,82.9,10.91,83.6148198587,132.76,80.3356666792,-14.95,81.7148813913,6.2756666792,0,6.2756666792,74.06,-14.95,75.5538622441,133.21
2021-01-09 22:30:00,85.6955000087,12.71,86.6329199655,4.3655000087,0,4.3655000087,81.33,12.71,82.3171488816,133.05,77.2355000087,-11.63,78.1062056536,4.3655000087,0,4.3655000087,72.87,-11.63,73.7922340087,133.32
2021-01-09 23:00:00,80.9250000085,14.35,82.1874572327,4.2550000085,0,4.2550000085,76.67,14.35,78.0013551164,131.92,72.8650000085,-9.43,73.4726692467,4.2550000085,0,4.2550000085,68.61,-9.43,69.2550142589,132.14
2021-01-09 23:30:00,79.2108333417,14.5,80.5270520924,4.2008333417,0,4.2008333417,75.01,14.5,76.3986262966,131.72,71.3108333417,-9.13,71.8929193446,4.2008333417,0,4.2008333417,67.11,-9.13,67.7281994445,131.95
2021-01-10 00:00:00,77.2080000086,14.1,78.4849365505,4.3080000086,0,4.3080000086,72.9,14.1,74.2510605985,131.96,69.5480000086,-9.52,70.1965433992,4.3080000086,0,4.3080000086,65.24,-9.52,65.9309335593,132.19
2021-01-10 00:30:00,86.665833342,12.34,87.5399467036,4.345833342,0,4.345833342,82.32,12.34,83.2397621332,131.23,77.965833342,-8.51,78.4288930734,4.345833342,0,4.345833342,73.62,-8.51,74.1102185937,131.15
2021-01-10 01:00:00,88.0520000109,8.95,88.505690246,5.4720000109,0,5.4720000109,82.58,8.95,83.0635834768,131.23,79.0820000109,-11.62,79.9311399001,5.4720000109,0,5.4720000109,73.61,-11.62,74.521517027,131.15
2021-01-10 01:30:00,87.0641666753,8.94,87.521955639,4.3241666753,0,4.3241666753,82.74,8.94,83.2215789324,131.38,78.4841666753,-11.53,79.3265738496,4.3241666753,0,4.3241666753,74.16,-11.53,75.0509593543,131.29
2021-01-10 02:00:00,84.8828333423,8.72,85.3295599205,4.5028333423,0,4.5028333423,80.38,8.72,80.8516097552,131.79,76.4828333423,-11.89,77.4015238614,4.5028333423,0,4.5028333423,71.98,-11.89,72.9554144666,131.71
2021-01-10 02:30:00,85.1353333421,8.8,85.5889302612,4.3653333421,0,4.3653333421,80.77,8.8,81.247971667,131.79,76.6453333421,-11.85,77.5559773526,4.3653333421,0,4.3653333421,72.28,-11.85,73.244937709,131.71
2021-01-10 03:00:00,83.6490000086,8.57,84.0868604625,4.2790000086,0,4.2790000086,79.37,8.57,79.8313334475,132.17,75.2590000086,-12.16,76.2350489099,4.2790000086,0,4.2790000086,70.98,-12.16,72.0140680701,132.04
2021-01-10 03:30:00,81.5203333419,8.08,81.9197848396,4.2603333419,0,4.2603333419,77.26,8.08,77.681361986,132.55,73.2903333419,-12.76,74.3928125652,4.2603333419,0,4.2603333419,69.03,-12.76,70.1994195133,132.39
2021-01-10 04:00:00,79.1158333417,7.53,79.4733665158,4.1958333417,0,4.1958333417,74.92,7.53,75.2974587885,133.07,71.1158333417,-13.77,72.4366940983,4.1958333417,0,4.1958333417,66.92,-13.77,68.3220264629,133.01
2021-01-10 04:30:00,77.0328333417,8.67,77.5191996389,4.1828333417,0,4.1828333417,72.85,8.67,73.3641015756,133.07,69.4428333417,-15.68,71.1910774081,4.1828333417,0,4.1828333417,65.26,-15.68,67.117285404,133.35
2021-01-10 05:00:00,75.5318333418,8.44,76.0019173967,4.2418333418,0,4.2418333418,71.29,8.44,71.7878659663,133.29,68.0518333418,-15.98,69.90287849,4.2418333418,0,4.2418333418,63.81,-15.98,65.7805176325,133.51
2021-01-10 05:30:00,75.0850000084,13.57,76.3013900677,4.2050000084,0,4.2050000084,70.88,13.57,72.167300767,132.77,67.5850000084,-10.41,68.3820175641,4.2050000084,0,4.2050000084,63.38,-10.41,64.229218429,133.0
2021-01-10 06:00:00,74.9056666755,14.13,76.2267394036,4.4156666755,0,4.4156666755,70.49,14.13,71.8922596668,132.63,67.4256666755,-9.79,68.1326986596,4.4156666755,0,4.4156666755,63.01,-9.79,63.7660113226,132.87
2021-01-10 06:30:00,76.2790000124,14.23,77.5949659636,6.1990000124,0,6.1990000124,70.08,14.23,71.5101342468,132.25,68.4290000124,-9.69,69.1116787721,6.1990000124,0,6.1990000124,62.23,-9.69,62.979909495,132.49
2021-01-10 07:00:00,77.2050000137,13.27,78.3371235565,6.8450000137,0,6.8450000137,70.36,13.27,71.6004364512,132.96,69.0650000137,-10.37,69.8391804569,6.8450000137,0,6.8450000137,62.22,-10.37,63.0782474392,133.14
2021-01-10 07:30:00,77.1303333428,17.53,79.0973401675,4.7403333428,0,4.7403333428,72.39,17.53,74.4822999108,132.96,69.0603333428,-5.03,69.2432707302,4.7403333428,0,4.7403333428,64.32,-5.03,64.5163800906,133.14
2021-01-10 08:00:00,79.5050000079,18.56,81.642627507,3.9450000079,0,3.9450000079,75.56,18.56,77.8060871655,132.6,71.4150000079,-4.76,71.5734575533,3.9450000079,0,3.9450000079,67.47,-4.76,67.6377002862,132.76
2021-01-10 08:30:00,82.4951666767,19.67,84.8077910632,5.0351666767,0,5.0351666767,77.46,19.67,79.9184615718,132.03,74.3251666767,-5.15,74.5033751016,5.0351666767,0,5.0351666767,69.29,-5.15,69.4811240554,132.4
2021-01-10 09:00:00,87.9498333466,17.32,89.6390293661,6.6398333466,0,6.6398333466,81.31,17.32,83.1342197894,131.54,79.1598333466,-4.85,79.3082701581,6.6398333466,0,6.6398333466,72.52,-4.85,72.681998459,131.69
2021-01-10 09:30:00,93.4256666827,12.29,94.2305645484,8.0056666827,0,8.0056666827,85.42,12.29,86.2995973339,131.95,84.1356666827,-8.99,84.6145998521,8.0056666827,0,8.0056666827,76.13,-8.99,76.6589655552,131.94
2021-01-10 10:00:00,96.6538333549,13.3,97.5646119359,10.7938333549,0,10.7938333549,85.86,13.3,86.8840008287,131.86,87.5338333549,-8.03,87.9013815694,10.7938333549,0,10.7938333549,76.74,-8.03,77.1589819788,131.94
2021-01-10 10:30:00,99.0055000334,12.68,99.8141845474,16.6855000334,0,16.6855000334,82.32,12.68,83.2908446349,131.65,89.4855000334,-8.8,89.9171547383,16.6855000334,0,16.6855000334,72.8,-8.8,73.3299393154,131.7
2021-01-10 11:00:00,100.3076667029,12.39,101.069976251,18.1176667029,0,18.1176667029,82.19,12.39,83.1186393055,131.55,90.5176667029,-9.13,90.9769469994,18.1176667029,0,18.1176667029,72.4,-9.13,72.9733985778,131.62
2021-01-10 11:30:00,101.8026667075,12.9,102.6167284061,20.4326667075,0,20.4326667075,81.37,12.9,82.3862057629,132.12,92.3126667075,-8.81,92.7321116693,20.4326667075,0,20.4326667075,71.88,-8.81,72.4178879836,132.19
2021-01-10 12:00:00,99.4618333804,12.86,100.2897596935,23.5218333804,0,23.5218333804,75.94,12.86,77.0211866956,131.85,90.9018333804,-8.76,91.3229484408,23.5218333804,0,23.5218333804,67.38,-8.76,67.9470529162,131.92
2021-01-10 12:30:00,99.959000047,12.25,100.7068229585,23.509000047,0,23.509000047,76.45,12.25,77.4252219887,131.41,90.789000047,-9.28,91.2620453942,23.509000047,0,23.509000047,67.28,-9.28,67.9169846209,131.49
2021-01-10 13:00:00,100.9861667169,12.02,101.6989983637,25.1361667169,0,25.1361667169,75.85,12.02,76.7965031756,131.67,91.7861667169,-9.6,92.2868376346,25.1361667169,0,25.1361667169,66.65,-9.6,67.3378236952,131.7
2021-01-10 13:30:00,99.3058333818,11.67,99.9891866336,24.2458333818,0,24.2458333818,75.06,11.67,75.9617831544,131.67,90.3758333818,-9.84,90.9099381776,24.2458333818,0,24.2458333818,66.13,-9.84,66.8580772981,131.7
2021-01-10 14:00:00,97.4768333721,11.63,98.1681717476,19.4068333721,0,19.4068333721,78.07,11.63,78.9315006826,131.67,88.5668333721,-9.79,89.1062740416,19.4068333721,0,19.4068333721,69.16,-9.79,69.8494788814,131.62
2021-01-10 14:30:00,98.557166698,11.63,99.2409794769,15.647166698,0,15.647166698,82.91,11.63,83.7217116404,131.67,88.917166698,-9.79,89.4544947646,15.647166698,0,15.647166698,73.27,-9.79,73.9211539412,131.62
2021-01-10 15:00:00,101.8793333519,14.08,102.8476784581,9.2593333519,0,9.2593333519,92.62,14.08,93.6841011058,130.94,92.3193333519,-8.39,92.6997918581,9.2593333519,0,9.2593333519,83.06,-8.39,83.4826670633,131.15
2021-01-10 15:30:00,104.3985000128,15.5,105.5428671437,6.3985000128,0,6.3985000128,98.0,15.5,99.2181938961,130.17,94.6185000128,-8.11,94.9654286816,6.3985000128,0,6.3985000128,88.22,-8.11,88.5919889155,130.56
