Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-10 16:00:00,109.1686666762,11.28,109.7498801087,4.7786666762,0,4.7786666762,104.39,11.28,104.9976690217,130.3,99.0486666762,-13.28,99.9349627024,4.7786666762,0,4.7786666762,94.27,-13.28,95.2007946395,130.8
2021-01-10 16:30:00,115.8213333416,14.01,116.6655962871,4.1513333416,0,4.1513333416,111.67,14.01,112.5454086136,130.5,105.1013333416,-10.8,105.6547692733,4.1513333416,0,4.1513333416,100.95,-10.8,101.5260680811,131.03
2021-01-10 17:00:00,126.0111717972,9.73,126.3862663334,14.8111717972,0,14.8111717972,111.2,9.73,111.6248758118,130.58,114.0011717972,-14.55,114.9259312389,14.8111717972,0,14.8111717972,99.19,-14.55,100.2514767971,131.03
2021-01-10 17:30:00,131.6196816321,13.16,132.2759471444,19.8596816321,0,19.8596816321,111.76,13.16,112.5321429637,131.95,119.2796816321,-12.98,119.9838441219,19.8596816321,0,19.8596816321,99.42,-12.98,100.263736216,132.6
2021-01-10 18:00:00,131.2110149627,14.83,132.0464287573,14.3310149627,0,14.3310149627,116.88,14.83,117.8170755875,131.41,119.1010149627,-10.95,119.6033204604,14.3310149627,0,14.3310149627,104.77,-10.95,105.3406635635,132.06
2021-01-10 18:30:00,124.3065678963,13.75,125.0647245316,7.1865678963,0,7.1865678963,117.12,13.75,117.9243694068,132.07,112.6865678963,-11.99,113.3226485935,7.1865678963,0,7.1865678963,105.5,-11.99,106.1791415486,132.64
2021-01-10 19:00:00,116.8051666759,13.12,117.539701217,4.6151666759,0,4.6151666759,112.19,13.12,112.9545505945,132.07,105.7551666759,-12.34,106.4726766764,4.6151666759,0,4.6151666759,101.14,-12.34,101.8900152125,132.64
2021-01-10 19:30:00,110.6475000086,11.01,111.1939268042,4.2875000086,0,4.2875000086,106.36,11.01,106.9283390874,131.52,101.2675000086,-34.23,106.8962088102,4.2875000086,0,4.2875000086,96.98,-34.23,102.8436351944,132.4
2021-01-10 20:00:00,104.6618333417,14.28,105.6315187737,4.1718333417,0,4.1718333417,100.49,14.28,101.4995492601,132.08,95.3818333417,-47.17,106.4081906228,4.1718333417,0,4.1718333417,91.21,-47.17,102.6853105366,132.4
2021-01-10 20:30:00,100.6281666747,7.18,100.8839944109,4.0081666747,0,4.0081666747,96.62,7.18,96.886411844,131.25,91.7681666747,4.87,91.8972976471,4.0081666747,0,4.0081666747,87.76,4.87,87.8950197679,132.9
2021-01-10 21:00:00,95.925166675,6.88,96.1715758508,4.175166675,0,4.175166675,91.75,6.88,92.0075915346,132.32,87.595166675,3.68,87.6724336655,4.175166675,0,4.175166675,83.42,3.68,83.5011305313,134.06
2021-01-10 21:30:00,91.964166675,12.89,92.8631253632,4.154166675,0,4.154166675,87.81,12.89,88.751046191,132.32,83.954166675,9.95,84.5417329021,4.154166675,0,4.154166675,79.8,9.95,80.4179239971,134.06
2021-01-10 22:00:00,86.4373333416,13.99,87.5621647471,4.1273333416,0,4.1273333416,82.31,13.99,83.490455742,133.02,78.4073333416,-3.88,78.5032758663,4.1273333416,0,4.1273333416,74.28,-3.88,74.3812664587,133.95
2021-01-10 22:30:00,81.5395000084,17.54,83.4046860891,4.2195000084,0,4.2195000084,77.32,17.54,79.2845129896,132.01,72.6495000084,-16.87,74.5824828728,4.2195000084,0,4.2195000084,68.43,-16.87,70.4788039059,131.48
2021-01-10 23:00:00,76.4695000086,15.56,78.0365172952,4.2995000086,0,4.2995000086,72.17,15.56,73.8283312828,132.43,67.8395000086,-18.37,70.2826768231,4.2995000086,0,4.2995000086,63.54,-18.37,66.1421839676,131.8
2021-01-10 23:30:00,74.1970000093,10.94,74.9991893981,4.6470000093,0,4.6470000093,69.55,10.94,70.4051567714,131.98,65.7970000093,-22.86,69.6550415277,4.6470000093,0,4.6470000093,61.15,-22.86,65.2832451706,131.34
2021-01-11 00:00:00,71.6128333455,10.1,72.3215590247,6.0728333455,0,6.0728333455,65.54,10.1,66.3136607344,132.36,63.2528333455,-23.87,67.6069362287,6.0728333455,0,6.0728333455,57.18,-23.87,61.9623216156,131.7
2021-01-11 00:30:00,81.2888333439,11.75,82.1336528252,5.2588333439,0,5.2588333439,76.03,11.75,76.9325899733,131.32,72.3188333439,-21.94,75.5736545114,5.2588333439,0,5.2588333439,67.06,-21.94,70.5578287648,130.74
2021-01-11 01:00:00,83.6730000106,12.64,84.6223406128,5.3230000106,0,5.3230000106,78.35,12.64,79.3630398863,130.42,74.5730000106,-21.38,77.5772952003,5.3230000106,0,5.3230000106,69.25,-21.38,72.4752847528,129.87
2021-01-11 01:30:00,83.3956666755,13.25,84.4416942052,4.3956666755,0,4.3956666755,79.0,13.25,80.1034487397,130.5,74.6756666755,-21.59,77.7340549143,4.3956666755,0,4.3956666755,70.28,-21.59,73.5214696534,130.09
2021-01-11 02:00:00,81.4908333425,12.98,82.5180969173,4.5808333425,0,4.5808333425,76.91,12.98,77.9976185534,131.33,72.8908333425,-22.21,76.1994598758,4.5808333425,0,4.5808333425,68.31,-22.21,71.8299394403,130.88
2021-01-11 02:30:00,81.8453333423,13.4,82.9350263152,4.4653333423,0,4.4653333423,77.38,13.4,78.5316776849,131.26,73.1053333423,-21.89,76.3122654826,4.4653333423,0,4.4653333423,68.64,-21.89,72.0459693529,130.88
2021-01-11 03:00:00,80.4303333424,13.17,81.501456561,4.5103333424,0,4.5103333424,75.92,13.17,77.0538467567,131.75,71.7503333424,-22.33,75.1447884736,4.5103333424,0,4.5103333424,67.24,-22.33,70.8508750828,131.29
2021-01-11 03:30:00,78.1116666757,12.39,79.0882075335,4.5416666757,0,4.5416666757,73.57,12.39,74.6060118221,131.75,69.6016666757,-22.85,73.2564980329,4.5416666757,0,4.5416666757,65.06,-22.85,68.9559721852,131.29
2021-01-11 04:00:00,76.2443333424,11.65,77.1292478041,4.5243333424,0,4.5243333424,71.72,11.65,72.6600364712,132.19,67.6743333424,-22.38,71.2788874305,4.5243333424,0,4.5243333424,63.15,-22.38,66.9984096826,131.5
2021-01-11 04:30:00,74.0515000089,11.89,74.9999783571,4.4415000089,0,4.4415000089,69.61,11.89,70.6181577217,132.19,65.8615000089,-23.72,70.0026826873,4.4415000089,0,4.4415000089,61.42,-23.72,65.8411330401,131.64
2021-01-11 05:00:00,72.6266666751,11.69,73.5614628208,4.2166666751,0,4.2166666751,68.41,11.69,69.401615255,131.99,64.5766666751,-23.79,68.8194011807,4.2166666751,0,4.2166666751,60.36,-23.79,64.8790698145,131.48
2021-01-11 05:30:00,73.1918333419,13.23,74.3779360291,4.3018333419,0,4.3018333419,68.89,13.23,70.1488773966,132.43,65.0418333419,-22.38,68.7844785143,4.3018333419,0,4.3018333419,60.74,-22.38,64.7318468762,131.88
2021-01-11 06:00:00,75.2238333422,17.88,77.3195932652,4.4138333422,0,4.4138333422,70.81,17.88,73.0325304231,132.78,66.7638333422,-17.84,69.1062590692,4.4138333422,0,4.4138333422,62.35,-17.84,64.8520477703,132.24
2021-01-11 06:30:00,80.1513333471,17.04,81.9426496845,6.8813333471,0,6.8813333471,73.27,17.04,75.2253580915,132.52,71.1713333471,-20.18,73.9769632413,6.8813333471,0,6.8813333471,64.29,-20.18,67.3827611485,132.24
2021-01-11 07:00:00,86.2196666752,19.87,88.479646369,4.2796666752,0,4.2796666752,81.94,19.87,84.3147703549,132.11,77.1496666752,-17.88,79.1944787728,4.2796666752,0,4.2796666752,72.87,-17.88,75.0315353701,131.85
2021-01-11 07:30:00,89.37116668,20.37,91.6632005428,6.66116668,0,6.66116668,82.71,20.37,85.1814592502,131.13,79.43116668,-15.3,80.8912865527,6.66116668,0,6.66116668,72.77,-15.3,74.361030789,130.73
2021-01-11 08:00:00,95.7461666744,23.46,98.5783953655,3.8461666744,0,3.8461666744,91.9,23.46,94.8471486129,130.46,85.6761666744,-12.62,86.6006347322,3.8461666744,0,3.8461666744,81.83,-12.62,82.7974232691,130.17
2021-01-11 08:30:00,100.7413333429,16.41,102.0691155233,4.7713333429,0,4.7713333429,95.97,16.41,97.3628728007,130.58,90.2613333429,-18.41,92.1196851755,4.7713333429,0,4.7713333429,85.49,-18.41,87.4498038877,130.17
2021-01-11 09:00:00,102.8651666838,10.62,103.4119283105,8.5751666838,0,8.5751666838,94.29,10.62,94.8861870875,131.07,92.3251666838,-27.32,96.2824947911,8.5751666838,0,8.5751666838,83.75,-27.32,88.0933873795,130.96
2021-01-11 09:30:00,106.7180000187,11.86,107.3750023422,9.3380000187,0,9.3380000187,97.38,11.86,98.0995616708,131.07,96.3880000187,-27.32,100.1849736617,9.3380000187,0,9.3380000187,87.05,-27.32,91.2364230995,131.08
2021-01-11 10:00:00,106.0510000242,11.24,106.6449820954,12.1010000242,0,12.1010000242,93.95,11.24,94.6199772775,131.43,95.3210000242,-28.43,99.4703872799,12.1010000242,0,12.1010000242,83.22,-28.43,87.9422156873,131.52
2021-01-11 10:30:00,106.3248333597,10.88,106.8800476655,13.1948333597,0,13.1948333597,93.13,10.88,93.763379312,131.56,95.4948333597,-27.86,99.4758402749,13.1948333597,0,13.1948333597,82.3,-27.86,86.8876838223,131.52
2021-01-11 11:00:00,105.8313333607,10.39,106.3401298707,13.7013333607,0,13.7013333607,92.13,10.39,92.7140172789,131.48,95.1113333607,-27.3,98.9517848937,13.7013333607,0,13.7013333607,81.41,-27.3,85.8654651184,131.35
2021-01-11 11:30:00,107.0751666946,10.84,107.62247405950001,13.9751666946,0,13.9751666946,93.1,10.84,93.7289475029,131.88,96.2851666946,-27.85,100.2320099839,13.9751666946,0,13.9751666946,82.31,-27.85,86.8939503073,131.88
2021-01-11 12:00:00,105.3741667019,10.35,105.8812424754,17.6341667019,0,17.6341667019,87.74,10.35,88.3483452024,132.31,95.2241667019,-29.4,99.6594296797,17.6341667019,0,17.6341667019,77.59,-29.4,82.9732975119,132.38
2021-01-11 12:30:00,105.7840000368,10.23,106.277502623,18.4040000368,0,18.4040000368,87.38,10.23,87.9767997827,132.09,95.5540000368,-29.4,99.9746313973,18.4040000368,0,18.4040000368,77.15,-29.4,82.5619918607,132.12
2021-01-11 13:00:00,108.1440000319,10.6,108.6622507723,15.9440000319,0,15.9440000319,92.2,10.6,92.8073272969,131.98,97.6740000319,-28.95,101.8740044478,15.9440000319,0,15.9440000319,81.73,-28.95,86.7057979607,132.03
2021-01-11 13:30:00,109.2523333573,11.48,109.8538244397,12.0023333573,0,12.0023333573,97.25,11.48,97.9252413834,132.14,99.2123333573,-27.91,103.0633552249,12.0023333573,0,12.0023333573,87.21,-27.91,91.5672004596,132.22
2021-01-11 14:00:00,107.2895000174,11.55,107.9094032695,8.6795000174,0,8.6795000174,98.61,11.55,99.2841105112,132.88,96.9595000174,-27.45,100.7702691453,8.6795000174,0,8.6795000174,88.28,-27.45,92.4492341775,132.83
2021-01-11 14:30:00,105.7950000157,11.72,106.4421928951,7.8450000157,0,7.8450000157,97.95,11.72,98.6486740914,132.74,95.6750000157,-28.3,99.7727198587,7.8450000157,0,7.8450000157,87.83,-28.3,92.2767516767,132.83
2021-01-11 15:00:00,105.2791666809,11.72,105.9295111714,7.0991666809,0,7.0991666809,98.18,11.72,98.8770489042,132.62,95.0991666809,-28.24,99.2035740455,7.0991666809,0,7.0991666809,88.0,-28.24,92.4202228952,132.64
2021-01-11 15:30:00,106.0710000138,11.27,106.6680361867,6.8910000138,0,6.8910000138,99.18,11.27,99.8182613553,132.17,95.8710000138,-28.41,99.9918833888,6.8910000138,0,6.8910000138,88.98,-28.41,93.4053986662,132.31
2021-01-11 16:00:00,105.8966666895,9.51,106.3228297025,11.4066666895,0,11.4066666895,94.49,9.51,94.9673638678,132.37,95.47666668950001,-30.3,100.1692761386,11.4066666895,0,11.4066666895,84.07,-30.3,89.363610603,132.43
2021-01-11 16:30:00,113.1895000145,11.67,113.7895066055,7.2395000145,0,7.2395000145,105.95,11.67,106.5907660166,130.99,102.4895000145,-26.02,105.7409003802,7.2395000145,0,7.2395000145,95.25,-26.02,98.7400774762,130.93
2021-01-11 17:00:00,120.5601666755,9.22,120.9122086012,4.4001666755,0,4.4001666755,116.16,9.22,116.5253363007,130.43,109.7601666755,2.99,109.8008847352,4.4001666755,0,4.4001666755,105.36,2.99,105.402417904,131.79
2021-01-11 17:30:00,126.855000016,9.89,127.2399431352,7.9950000160000005,0,7.9950000160000005,118.86,9.89,119.2707495575,130.43,115.995000016,6.61,116.1831835022,7.9950000160000005,0,7.9950000160000005,108.0,6.61,108.2020891665,132.22
2021-01-11 18:00:00,127.3705000119,10.06,127.7671627347,5.9405000119,0,5.9405000119,121.43,10.06,121.8460032172,130.06,116.3805000119,6.77,116.5772434183,5.9405000119,0,5.9405000119,110.44,6.77,110.6473067905,131.92
2021-01-11 18:30:00,123.3210000161,8.04,123.582808857,8.0610000161,0,8.0610000161,115.26,8.04,115.5400761641,131.75,112.6110000161,3.88,112.6778226832,8.0610000161,0,8.0610000161,104.55,3.88,104.6219714018,133.73
2021-01-11 19:00:00,118.6070000116,7.61,118.850883681,5.8170000116,0,5.8170000116,112.79,7.61,113.0464338226,132.22,108.6270000116,2.95,108.6670494286,5.8170000116,0,5.8170000116,102.81,2.95,102.8523145097,134.25
2021-01-11 19:30:00,113.3711666765,13.88,114.2176686576,4.9011666765,0,4.9011666765,108.47,13.88,109.354448012,131.59,103.6111666765,8.28,103.9414847886,4.9011666765,0,4.9011666765,98.71,8.28,99.0566630773,133.74
2021-01-11 20:00:00,107.3820000095,15.22,108.455254949,4.7720000095,0,4.7720000095,102.61,15.22,103.7326395114,132.16,97.7320000095,-5.51,97.8872000103,4.7720000095,0,4.7720000095,92.96,-5.51,93.1231534045,133.52
2021-01-11 20:30:00,101.9541666762,15.43,103.1151637861,4.7641666762,0,4.7641666762,97.19,15.43,98.4072202636,131.42,91.8941666762,-23.12,94.7579667844,4.7641666762,0,4.7641666762,87.13,-23.12,90.1452788559,131.45
2021-01-11 21:00:00,97.2735000095,13.9,98.2616090042,4.7435000095,0,4.7435000095,92.53,13.9,93.5682152229,131.89,87.5035000095,-24.2,90.7882289392,4.7435000095,0,4.7435000095,82.76,-24.2,86.2256203225,131.78
2021-01-11 21:30:00,91.3120000152,11.03,91.9757698896,7.6020000152,0,7.6020000152,83.71,11.03,84.4335537568,132.28,81.3520000152,-25.89,85.3723609049,7.6020000152,0,7.6020000152,73.75,-25.89,78.1623605068,132.04
2021-01-11 22:00:00,86.0706666831,11.93,86.8935242885,8.2206666831,0,8.2206666831,77.85,11.93,78.758792525,132.28,76.4206666831,-24.36,80.209275625,8.2206666831,0,8.2206666831,68.2,-24.36,72.4199530516,132.04
2021-01-11 22:30:00,81.6281666789,16.68,83.31494461,6.1281666788999996,0,6.1281666788999996,75.5,16.68,77.3205819947,131.77,72.7081666789,-18.91,75.1269964913,6.1281666788999996,0,6.1281666788999996,66.58,-18.91,69.213326029,131.59
2021-01-11 23:00:00,76.4513333435,13.33,77.6047374198,5.0613333435,0,5.0613333435,71.39,13.33,72.6238321765,132.16,68.2313333435,-22.55,71.8610976108,5.0613333435,0,5.0613333435,63.17,-22.55,67.0742230667,131.96
2021-01-11 23:30:00,74.5260000101,12.97,75.6461868009,5.0660000101,0,5.0660000101,69.46,12.97,70.660544153,133.08,66.2860000101,-23.4,70.2950481709,5.0660000101,0,5.0660000101,61.22,-23.4,65.5396704294,132.86
2021-01-12 00:00:00,72.2298333435,12.28,73.2662761769,5.0998333435,0,5.0998333435,67.13,12.28,68.2439396577,133.41,64.1398333435,-24.06,68.5040277745,5.0998333435,0,5.0998333435,59.04,-24.06,63.7542563285,133.13
2021-01-12 00:30:00,81.2401666769,14.52,82.5275413525,5.1101666769,0,5.1101666769,76.13,14.52,77.502305127,131.65,72.7401666769,-22.69,76.1969024842,5.1101666769,0,5.1101666769,67.63,-22.69,71.3347951564,131.62
2021-01-12 01:00:00,83.9580000102,14.1,85.1337522121,5.1080000102,0,5.1080000102,78.85,14.1,80.1007646655,131.12,74.9580000102,-20.3,77.6581725611,5.1080000102,0,5.1080000102,69.85,-20.3,72.7400336816,130.85
2021-01-12 01:30:00,82.9201666769,13.57,84.0232047813,5.1001666769,0,5.1001666769,77.82,13.57,78.9942865023,131.37,74.0301666769,-20.26,76.7524148037,5.1001666769,0,5.1001666769,68.93,-20.26,71.8457549198,130.85
2021-01-12 02:00:00,80.605166677,13.09,81.6611351563,5.145166677,0,5.145166677,75.46,13.09,76.5869420985,131.81,71.935166677,-20.91,74.9125910968,5.145166677,0,5.145166677,66.79,-20.91,69.9866572998,131.45
2021-01-12 02:30:00,80.6768333437,13.14,81.7398986932,5.1868333437,0,5.1868333437,75.49,13.14,76.6250592169,132.0,71.9268333437,-20.99,74.9269608009,5.1868333437,0,5.1868333437,66.74,-20.99,69.9629023126,131.65
2021-01-12 03:00:00,78.9355000106,13.2,80.0315760305,5.2955000106,0,5.2955000106,73.64,13.2,74.8136992803,132.11,70.2655000106,-21.05,73.3508213433,5.2955000106,0,5.2955000106,64.97,-21.05,68.2949734607,131.75
2021-01-12 03:30:00,76.5411666771,12.8,77.6040604369,5.2211666771,0,5.2211666771,71.32,12.8,72.4595224936,132.63,68.0311666771,-21.61,71.3808919771,5.2211666771,0,5.2211666771,62.81,-21.61,66.4235515461,132.25
2021-01-12 04:00:00,73.8776666771,12.41,74.9127341221,5.2176666771,0,5.2176666771,68.66,12.41,69.7725139292,133.23,65.5676666771,-22.97,69.47474227,5.2176666771,0,5.2176666771,60.35,-22.97,64.5735503128,132.82
2021-01-12 04:30:00,71.9361666769,12.42,73.0004690133,5.0961666769,0,5.0961666769,66.84,12.42,67.9841305012,133.49,63.816166676899996,-23.96,68.1658619056,5.0961666769,0,5.0961666769,58.72,-23.96,63.4201860609,133.16
2021-01-12 05:00:00,70.6240000104,12.18,71.6666015482,5.2140000104,0,5.2140000104,65.41,12.18,66.5343557871,133.49,62.5740000104,-24.16,67.0761587847,5.2140000104,0,5.2140000104,57.36,-24.16,62.2404627232,133.16
2021-01-12 05:30:00,71.1093333437,12.42,72.1858274773,5.1693333437,0,5.1693333437,65.94,12.42,67.0994783884,133.03,63.0593333437,-23.8,67.4011833854,5.1693333437,0,5.1693333437,57.89,-23.8,62.5914698661,132.93
2021-01-12 06:00:00,72.9756666768,12.84,74.0966499035,5.0756666768,0,5.0756666768,67.9,12.84,69.1033689483,132.61,64.7756666768,-23.24,68.8184902001,5.0756666768,0,5.0756666768,59.7,-23.24,64.0639336913,132.56
2021-01-12 06:30:00,78.9928333431,15.04,80.41187300120001,4.8728333431,0,4.8728333431,74.12,15.04,75.6305229388,131.41,70.4028333431,-20.82,73.4168328296,4.8728333431,0,4.8728333431,65.53,-20.82,68.7579326333,131.21
2021-01-12 07:00:00,84.1625000095,15.13,85.5116559765,4.7525000095,0,4.7525000095,79.41,15.13,80.8385118616,131.09,75.2225000095,-20.38,77.9343884795,4.7525000095,0,4.7525000095,70.47,-20.38,73.3577896341,130.93
2021-01-12 07:30:00,87.5095000093,12.82,88.4435695338,4.6495000093000005,0,4.6495000093000005,82.86,12.82,83.8458824272,132.18,78.2595000093,-23.99,81.8539519004,4.6495000093000005,0,4.6495000093000005,73.61,-23.99,77.4206187007,132.04
2021-01-12 08:00:00,91.9915000091,14.57,93.1381821484,4.5315000091,0,4.5315000091,87.46,14.57,88.6653060673,131.89,82.2415000091,-22.48,85.2585170158,4.5315000091,0,4.5315000091,77.71,-22.48,80.89619583140001,131.76
2021-01-12 08:30:00,96.4883333443,16.29,97.8537815905,5.4783333443,0,5.4783333443,91.01,16.29,92.4563908013,131.89,86.2183333443,-21.09,88.760290134,5.4783333443,0,5.4783333443,80.74,-21.09,83.4490005932,131.76
2021-01-12 09:00:00,100.4016666953,15.78,101.6341629335,14.331666695300001,0,14.331666695300001,86.07,15.78,87.5045901653,132.0,89.3216666953,-22.08,92.0102523702,14.331666695300001,0,14.331666695300001,74.99,-22.08,78.1730548207,132.0
2021-01-12 09:30:00,102.5401666949,16.09,103.7948644482,14.1001666949,0,14.1001666949,88.44,16.09,89.8917220883,131.83,91.8701666949,-21.47,94.3455798039,14.1001666949,0,14.1001666949,77.77,-21.47,80.6792030204,131.75
2021-01-12 10:00:00,103.5640000281,16.41,104.8560451373,14.0740000281,0,14.0740000281,89.49,16.41,90.9821312127,131.61,92.8640000281,-21.09,95.2287278148,14.0740000281,0,14.0740000281,78.79,-21.09,81.563792212,131.57
2021-01-12 10:30:00,105.6933333566,17.57,107.1437614424,11.6133333566,0,11.6133333566,94.08,17.57,95.7065896373,131.42,95.4433333566,-19.7,97.4552198818,11.6133333566,0,11.6133333566,83.83,-19.7,86.1136394539,131.35
2021-01-12 11:00:00,106.2890000248,17.22,107.6748806652,12.3890000248,0,12.3890000248,93.9,17.22,95.465901766,131.84,95.9290000248,-20.24,98.0409641209,12.3890000248,0,12.3890000248,83.54,-20.24,85.956903155,131.81
2021-01-12 11:30:00,107.5325000191,18.41,109.0970515658,9.5425000191,0,9.5425000191,97.99,18.41,99.7044041154,131.7,96.9925000191,-19.04,98.8436475448,9.5425000191,0,9.5425000191,87.45,-19.04,89.4987379799,131.63
2021-01-12 12:00:00,106.1891666821,18.54,107.7955041764,7.7291666821,0,7.7291666821,98.46,18.54,100.1903348632,131.7,95.8191666821,-18.74,97.634524138,7.7291666821,0,7.7291666821,88.09,-18.74,90.0612885762,131.63
2021-01-12 12:30:00,108.0661666824,18.74,109.6790042872,7.8661666824,0,7.8661666824,100.2,18.74,101.9373709686,131.39,97.5061666824,-18.48,99.2419414416,7.8661666824,0,7.8661666824,89.64,-18.48,91.5250785304,131.35
2021-01-12 13:00:00,108.3098333488,18.7,109.9122832082,7.7098333488,0,7.7098333488,100.6,18.7,102.3232622623,131.56,97.6798333488,-18.65,99.4443178017,7.7098333488,0,7.7098333488,89.97,-18.65,91.8826610411,131.54
2021-01-12 13:30:00,106.8818333496,18.26,108.430410403,8.1318333496,0,8.1318333496,98.75,18.26,100.424051402,132.11,96.4718333496,-19.22,98.3677946781,8.1318333496,0,8.1318333496,88.34,-19.22,90.4066590468,132.08
2021-01-12 14:00:00,103.5465000163,17.66,105.0416739472,8.1365000163,0,8.1365000163,95.41,17.66,97.0306327919,132.03,93.2965000163,-19.7,95.3536937684,8.1365000163,0,8.1365000163,85.16,-19.7,87.4088988605,131.98
2021-01-12 14:30:00,101.5248333553,16.67,102.8843072962,10.9648333553,0,10.9648333553,90.56,16.67,92.0814992276,132.33,91.0148333553,-20.93,93.3903891773,10.9648333553,0,10.9648333553,80.05,-20.93,82.74096567,132.23
2021-01-12 15:00:00,101.8291666837,16.89,103.2204015081,8.5191666837,0,8.5191666837,93.31,16.89,94.8263054221,132.43,91.7091666837,-20.63,94.000894431,8.5191666837,0,8.5191666837,83.19,-20.63,85.7098185741,132.33
2021-01-12 15:30:00,102.7678333465,17.08,104.1775118283,6.5978333465,0,6.5978333465,96.17,17.08,97.6749471461,132.0,92.8678333465,-20.05,95.0075627015,6.5978333465,0,6.5978333465,86.27,-20.05,88.5692689368,131.88
2021-01-12 16:00:00,104.8573333434,17.35,106.2830318343,5.0273333434,0,5.0273333434,99.83,17.35,101.3264595256,131.9,94.4973333434,-19.72,96.5330223758,5.0273333434,0,5.0273333434,89.47,-19.72,91.6174617636,131.81
2021-01-12 16:30:00,110.1153687401,18.17,111.6044055258,6.2353687401,0,6.2353687401,103.88,18.17,105.4571159287,131.56,99.5153687401,-18.66,101.2497121748,6.2353687401,0,6.2353687401,93.28,-18.66,95.128092591,131.46
2021-01-12 17:00:00,121.4620140597,18.12,122.8061694681,27.0120140597,0,27.0120140597,94.45,18.12,96.1724331604,131.56,109.7420140597,-19.12,111.3951706757,27.0120140597,0,27.0120140597,82.73,-19.12,84.9107019168,131.46
2021-01-12 17:30:00,124.8715140412,17.4,126.0779719814,30.5915140412,0,30.5915140412,94.28,17.4,95.8721982641,131.37,112.5315140412,-19.96,114.2879838496,30.5915140412,0,30.5915140412,81.94,-19.96,84.336025517,131.37
2021-01-12 18:00:00,125.7535142687,17.48,126.9625801208,30.7835142687,0,30.7835142687,94.97,17.48,96.5652696367,131.49,113.4235142687,-19.88,115.1525422605,30.7835142687,0,30.7835142687,82.64,-19.88,84.997552906,131.49
2021-01-12 18:30:00,121.9893476114,16.27,123.0695487546,30.6393476114,0,30.6393476114,91.35,16.27,92.7875821433,131.32,109.8693476114,-20.87,111.8339413798,30.6393476114,0,30.6393476114,79.23,-20.87,81.9325930262,131.29
2021-01-12 19:00:00,117.0421809458,16.05,118.1375241849,27.3421809458,0,27.3421809458,89.7,16.05,91.1245987645,130.15,105.6521809458,-21.8,107.8778167122,27.3421809458,0,27.3421809458,78.31,-21.8,81.2877364674,130.29
2021-01-12 19:30:00,108.8683679042,16.25,110.0744476712,11.9983679042,0,11.9983679042,96.87,16.25,98.2235175505,130.41,98.4083679042,-21.59,100.7488708302,11.9983679042,0,11.9983679042,86.41,-21.59,89.0663584077,130.52
2021-01-12 20:00:00,104.1571666813,15.54,105.3100516146,7.3071666813,0,7.3071666813,96.85,15.54,98.0888072106,131.1,94.1871666813,-22.2,96.7680854799,7.3071666813,0,7.3071666813,86.88,-22.2,89.671480416,131.15
2021-01-12 20:30:00,98.3888333425,13.08,99.2544655242,4.5788333425,0,4.5788333425,93.81,13.08,94.7174878256,131.76,88.5488333425,-23.16,91.5274903311,4.5788333425,0,4.5788333425,83.97,-23.16,87.1053758387,131.54
2021-01-12 21:00:00,93.1510000125,11.12,93.8123829957,6.2610000125,0,6.2610000125,86.89,11.12,87.5986672273,132.17,83.1310000125,-24.91,86.782897296,6.2610000125,0,6.2610000125,76.87,-24.91,80.8053525455,131.86
2021-01-12 21:30:00,88.2566666822,12.9,89.1944460931,7.7566666822,0,7.7566666822,80.5,12.9,81.5270507255,132.41,78.2966666822,-23.66,81.793420356,7.7566666822,0,7.7566666822,70.54,-23.66,74.4021988922,132.16
2021-01-12 22:00:00,84.4348333446,14.35,85.6455695406,5.6348333446000005,0,5.6348333446000005,78.8,14.35,80.0959580753,132.41,75.0848333446,-21.81,78.1882874757,5.6348333446000005,0,5.6348333446000005,69.45,-21.81,72.7940835508,132.16
2021-01-12 22:30:00,79.6441666757,13.42,80.766884832,4.4941666757,0,4.4941666757,75.15,13.42,76.3388426687,132.88,70.7841666757,-22.03,74.1331177812,4.4941666757,0,4.4941666757,66.29,-22.03,69.854742144,132.47
2021-01-12 23:00:00,73.9338333441,11.73,74.8585640588,5.3738333441,0,5.3738333441,68.56,11.73,69.5562110814,133.23,65.2638333441,-23.08,69.2246657107,5.3738333441,0,5.3738333441,59.89,-23.08,64.1833194841,132.74
2021-01-12 23:30:00,72.0480000101,11.27,72.9241195042,5.0580000101,0,5.0580000101,66.99,11.27,67.9313844994,133.0,63.5380000101,-23.3,67.6754567423,5.0580000101,0,5.0580000101,58.48,-23.3,62.950777596500004,132.46
2021-01-13 00:00:00,70.0676666764,11.09,70.9398760464,4.8676666764,0,4.8676666764,65.2,11.09,66.1364354951,133.0,61.7776666764,-23.42,66.0679687896,4.8676666764,0,4.8676666764,56.91,-23.42,61.5405922948,132.46
2021-01-13 00:30:00,79.1718333445,12.84,80.2062640641,5.5718333445,0,5.5718333445,73.6,12.84,74.711616232,132.03,70.2618333445,-21.77,73.5571758901,5.5718333445,0,5.5718333445,64.69,-21.77,68.2548826092,131.57
2021-01-13 01:00:00,80.8123333466,12.94,81.8417791896,6.6123333466,0,6.6123333466,74.2,12.94,75.319875199,131.93,71.52233334659999,-21.34,74.6380584376,6.6123333466,0,6.6123333466,64.91,-21.34,68.3279130371,131.45
2021-01-13 01:30:00,80.3038333423,13.27,81.3928654703,4.4638333423,0,4.4638333423,75.84,13.27,76.9921976566,132.03,71.4738333423,-20.91,74.4697049319,4.4638333423,0,4.4638333423,67.01,-20.91,70.1966395207,131.54
2021-01-13 02:00:00,77.9723333423,12.91,79.0338716428,4.5023333423,0,4.5023333423,73.47,12.91,74.5956366016,132.44,69.2823333423,-21.38,72.5061798287,4.5023333423,0,4.5023333423,64.78,-21.38,68.2169539044,131.95
2021-01-13 02:30:00,77.6920000092,12.81,78.7409865663,4.6020000092,0,4.6020000092,73.09,12.81,74.2040713169,132.58,69.0320000092,-21.51,72.3055815637,4.6020000092,0,4.6020000092,64.43,-21.51,67.9257315014,132.07
2021-01-13 03:00:00,76.0128333429,12.56,77.0435229777,4.7728333429,0,4.7728333429,71.24,12.56,72.3387254519,132.71,67.4328333429,-21.78,70.8629339828,4.7728333429,0,4.7728333429,62.66,-21.78,66.3373499621,132.2
2021-01-13 03:30:00,73.3445000096,12.67,74.4308039837,4.8245000096,0,4.8245000096,68.52,12.67,69.6815563833,133.13,65.0745000096,-23.2,69.0863991789,4.8245000096,0,4.8245000096,60.25,-23.2,64.5623923039,132.79
2021-01-13 04:00:00,70.9158333428,12.52,72.0125393158,4.7558333428,0,4.7558333428,66.16,12.52,67.3342112154,133.41,62.7658333428,-23.92,67.1693102184,4.7558333428,0,4.7558333428,58.01,-23.92,62.7481194937,133.08
2021-01-13 04:30:00,69.1968333426,12.25,70.2727845232,4.6368333426,0,4.6368333426,64.56,12.25,65.7119174884,133.67,61.2168333426,-24.08,65.7825743225,4.6368333426,0,4.6368333426,56.58,-24.08,61.4909977151,133.29
2021-01-13 05:00:00,68.074833343,11.93,69.112284253,4.814833343,0,4.814833343,63.26,11.93,64.3750922329,133.67,60.264833343,-24.33,64.9907611731,4.814833343,0,4.814833343,55.45,-24.33,60.5528810215,133.29
2021-01-13 05:30:00,68.7311666763,12.1,69.7881313167,4.8011666763,0,4.8011666763,63.93,12.1,65.0650051871,133.56,60.9011666763,-24.04,65.4742216642,4.8011666763,0,4.8011666763,56.1,-24.04,61.0338561784,133.14
2021-01-13 06:00:00,70.5325000096,12.59,71.6473422927,4.8025000096,0,4.8025000096,65.73,12.59,66.9248907358,133.33,62.6125000096,-23.48,66.8702890487,4.8025000096,0,4.8025000096,57.81,-23.48,62.3963660801,132.96
2021-01-13 06:30:00,75.8923333463,13.93,77.1601656345,6.4823333463,0,6.4823333463,69.41,13.93,70.7940181089,132.84,67.2823333463,-22.22,70.856480159,6.4823333463,0,6.4823333463,60.8,-22.22,64.7330549256,132.49
2021-01-13 07:00:00,83.7481666753,16.36,85.3311491864,4.3181666753,0,4.3181666753,79.43,16.36,81.0973149987,132.14,74.9881666753,-19.88,77.5786023419,4.3181666753,0,4.3181666753,70.67,-19.88,73.412964114,131.88
2021-01-13 07:30:00,88.1343333419,17.09,89.7759924123,4.2743333419,0,4.2743333419,83.86,17.09,85.5836882823,131.62,79.0043333419,-18.12,81.0556542555,4.2743333419,0,4.2743333419,74.73,-18.12,76.8954309436,131.26
2021-01-13 08:00:00,93.1545000085,16.91,94.6768660859,4.2645000085,0,4.2645000085,88.89,16.91,90.4841433622,131.95,83.3845000085,-18.12,85.3305879604,4.2645000085,0,4.2645000085,79.12,-18.12,81.1683977913,131.56
2021-01-13 08:30:00,96.9328333438,16.01,98.2460904059,5.2228333438,0,5.2228333438,91.71,16.01,93.0969612823,131.52,86.8828333438,-15.87,88.3203466357,5.2228333438,0,5.2228333438,81.66,-15.87,83.1878146125,131.33
2021-01-13 09:00:00,16.1812356497,1.02,16.2133521257,8.7612356497,0,8.7612356497,7.42,1.02,7.489779703,109.94,122.3212356497,-5.38,122.4394915494,8.7612356497,0,8.7612356497,113.56,-5.38,113.6873695711,131.22
2021-01-13 09:30:00,16.1496805944,0.0,16.1496805944,16.1496805944,0,16.1496805944,0.0,0.0,0.0,0.0,129.6196805944,-4.17,129.6867398672,16.1496805944,0,16.1496805944,113.47,-4.17,113.5465974831,131.78
2021-01-13 10:00:00,17.4196808866,0.0,17.4196808866,17.4196808866,0,17.4196808866,0.0,0.0,0.0,0.0,129.2196808866,-4.79,129.3084298429,17.4196808866,0,17.4196808866,111.8,-4.79,111.9025652074,132.28
2021-01-13 10:30:00,19.8738476225,0.0,19.8738476225,19.8738476225,0,19.8738476225,0.0,0.0,0.0,0.0,128.3738476225,-5.41,128.487792624,19.8738476225,0,19.8738476225,108.5,-5.41,108.6347923089,132.39
2021-01-13 11:00:00,22.8758475969,0.0,22.8758475969,22.8758475969,0,22.8758475969,0.0,0.0,0.0,0.0,128.7758475969,-5.51,128.8936733292,22.8758475969,0,22.8758475969,105.9,-5.51,106.0432463668,132.39
2021-01-13 11:30:00,21.7238475975,0.0,21.7238475975,21.7238475975,0,21.7238475975,0.0,0.0,0.0,13.78,129.4438475975,-4.97,129.5392241016,21.7238475975,0,21.7238475975,107.72,-4.97,107.8345923162,132.29
2021-01-13 12:00:00,99.5181809726,21.05,101.7200611683,22.5881809726,0,22.5881809726,76.93,21.05,79.7579300133,132.2,98.6281809726,-4.48,98.7298763392,22.5881809726,0,22.5881809726,76.04,-4.48,76.1718583205,132.65
2021-01-13 12:30:00,107.4266810146,22.75,109.8091721753,26.6266810146,0,26.6266810146,80.8,22.75,83.9416612893,132.03,97.8566810146,-4.55,97.9624036005,26.6266810146,0,26.6266810146,71.23,-4.55,71.375173555,132.81
2021-01-13 13:00:00,105.7680142503,22.52,108.1389071447,26.4080142503,0,26.4080142503,79.36,22.52,82.4933936749,132.22,97.1480142503,-4.67,97.2601952125,26.4080142503,0,26.4080142503,70.74,-4.67,70.8939807036,132.96
2021-01-13 13:30:00,103.7985142311,21.85,106.073342818,25.3285142311,0,25.3285142311,78.47,21.85,81.4552846659,132.44,95.3685142311,-4.94,95.4963722172,25.3285142311,0,25.3285142311,70.04,-4.94,70.2139957558,133.18
2021-01-13 14:00:00,104.2608475631,22.03,106.5628698683,22.3208475631,0,22.3208475631,81.94,22.03,84.8497760751,132.44,95.0408475631,-3.63,95.1101445983,22.3208475631,0,22.3208475631,72.72,-3.63,72.8105438793,133.07
2021-01-13 14:30:00,104.2923476688,22.16,106.6206330044,21.0523476688,0,21.0523476688,83.24,22.16,86.139208262,132.37,94.5623476688,-3.64,94.6323792189,21.0523476688,0,21.0523476688,73.51,-3.64,73.6000658967,133.07
2021-01-13 15:00:00,103.2865142927,21.61,105.5229649638,22.0065142928,0,22.0065142928,81.28,21.61,84.1036889797,132.69,93.3765142927,-4.3,93.4754696242,22.0065142928,0,22.0065142928,71.37,-4.3,71.4994188788,133.38
2021-01-13 15:30:00,105.1896809255,21.49,107.3624192779,17.1996809255,0,17.1996809255,87.99,21.49,90.576267311,132.51,95.5696809255,-2.5300000000000002,95.6031631914,17.1996809255,0,17.1996809255,78.37,-2.5300000000000002,78.4108270585,132.93
2021-01-13 16:00:00,106.4463476296,22.26,108.7489426325,16.2963476296,0,16.2963476296,90.15,22.26,92.8575796583,132.42,96.7763476296,-1.62,96.7899057781,16.2963476296,0,16.2963476296,80.48,-1.62,80.4963030207,132.93
2021-01-13 16:30:00,111.5320142167,22.95,113.8687520579,18.1120142167,0,18.1120142167,93.42,22.95,96.1977073531,132.08,101.5120142167,-0.75,101.5147847869,18.1120142167,0,18.1120142167,83.4,-0.75,83.403372234,132.55
2021-01-13 17:00:00,119.128180951,23.14,121.3547819276,27.138180951,0,27.138180951,91.99,23.14,94.8557836929,131.57,108.078180951,-0.56,108.0796317429,27.138180951,0,27.138180951,80.94,-0.56,80.9419372143,132.05
2021-01-13 17:30:00,125.8906809476,25.4,128.4275030882,24.9406809476,0,24.9406809476,100.95,25.4,104.0964096403,130.71,114.1306809476,2.37,114.1552856138,24.9406809476,0,24.9406809476,89.19,2.37,89.2214828391,131.14
2021-01-13 18:00:00,125.7881809067,22.14,127.7217524771,24.9681809067,0,24.9681809067,100.82,22.14,103.2223425427,130.34,114.2581809067,-2.42,114.2838059574,24.9681809067,0,24.9681809067,89.29,-2.42,89.3227882458,131.02
2021-01-13 18:30:00,121.2866808854,17.08,122.4834085099,21.6466808854,0,21.6466808854,99.64,17.08,101.093303438,130.85,110.3066808854,-8.2,110.6110475855,21.6466808854,0,21.6466808854,88.66,-8.2,89.0383939657,131.54
2021-01-13 19:00:00,116.5773475131,15.4,117.5901269375,21.7673475131,0,21.7673475131,94.81,15.4,96.0525694607,131.32,105.9673475131,-9.67,106.4076484044,21.7673475131,0,21.7673475131,84.2,-9.67,84.7534595164,131.95
2021-01-13 19:30:00,112.2798475396,15.76,113.3805175659,24.3698475396,0,24.3698475396,87.91,15.76,89.3115093367,131.18,101.9298475396,-9.06,102.331702905,24.3698475396,0,24.3698475396,77.56,-9.06,78.087369017,131.75
2021-01-13 20:00:00,103.7548677398,16.12,104.9996522837,8.0448677398,0,8.0448677398,95.71,16.12,97.0580161553,130.57,94.0848677398,-8.25,94.4458831163,8.0448677398,0,8.0448677398,86.04,-8.25,86.434623271,131.1
2021-01-13 20:30:00,98.2026666759,14.9,99.3266013828,4.6226666759,0,4.6226666759,93.58,14.9,94.7587800681,131.03,88.8326666759,-9.52,89.3413290071,4.6226666759,0,4.6226666759,84.21,-9.52,84.7464129034,131.54
2021-01-13 21:00:00,93.1536666757,13.33,94.1025744341,4.5236666757,0,4.5236666757,88.63,13.33,89.6268140681,131.73,84.2036666757,-11.13,84.9360605493,4.5236666757,0,4.5236666757,79.68,-11.13,80.4535847554,132.19
2021-01-13 21:30:00,88.9290000089,13.96,90.0180462051,4.4690000089,0,4.4690000089,84.46,13.96,85.6059180197,131.73,80.2590000089,-10.33,80.9210478333,4.4690000089,0,4.4690000089,75.79,-10.33,76.4907380014,132.19
2021-01-13 22:00:00,84.0503333423,13.22,85.0836466952,4.4903333423,0,4.4903333423,79.56,13.22,80.6508648435,132.08,75.7103333423,-10.11,76.3823714924,4.4903333423,0,4.4903333423,71.22,-10.11,71.9340010009,132.39
2021-01-13 22:30:00,78.8603333424,12.84,79.8987970802,4.5203333424,0,4.5203333424,74.34,12.84,75.4407131462,132.6,71.1903333424,-12.37,72.2570443721,4.5203333424,0,4.5203333424,66.67,-12.37,67.8078594265,133.07
2021-01-13 23:00:00,73.8133333425,10.77,74.5949132255,4.5633333425,0,4.5633333425,69.25,10.77,70.0824899672,133.44,66.2833333425,-12.63,67.4759007275,4.5633333425,0,4.5633333425,61.72,-12.63,62.9990103097,133.66
2021-01-13 23:30:00,71.7840000092,10.51,72.5493125903,4.6140000092,0,4.6140000092,67.17,10.51,67.9872708674,133.69,64.4040000092,-12.71,65.6461675743,4.6140000092,0,4.6140000092,59.79,-12.71,61.1260026503,133.84
2021-01-14 00:00:00,69.6918333427,10.77,70.5191075855,4.6618333427,0,4.6618333427,65.03,10.77,65.9158084226,133.85,62.6018333427,-13.67,64.0769727583,4.6618333427,0,4.6618333427,57.94,-13.67,59.530769355,134.14
2021-01-14 00:30:00,78.6500000092,11.53,79.4906497737,4.6000000092,0,4.6000000092,74.05,11.53,74.9422671128,133.01,70.6400000092,-11.44,71.5603465706,4.6000000092,0,4.6000000092,66.04,-11.44,67.0235421326,133.23
2021-01-14 01:00:00,80.572833343,12.2,81.491235559,4.852833343,0,4.852833343,75.72,12.2,76.6965344719,132.34,72.532833343,-11.33,73.4124023089,4.852833343,0,4.852833343,67.68,-11.33,68.6217990146,132.64
2021-01-14 01:30:00,78.9891666763,12.35,79.9488020687,4.8091666763,0,4.8091666763,74.18,12.35,75.2010299132,132.34,71.2691666763,-11.9,72.2558241163,4.8091666763,0,4.8091666763,66.46,-11.9,67.5169726809,132.64
2021-01-14 02:00:00,76.522333343,11.97,77.4528785795,4.812333343,0,4.812333343,71.71,11.97,72.7021664051,132.73,68.982333343,-12.35,70.0791325106,4.812333343,0,4.812333343,64.17,-12.35,65.3476196965,133.13
2021-01-14 02:30:00,76.2945000095,11.83,77.2062149811,4.7745000095,0,4.7745000095,71.52,11.83,72.4917878108,132.73,68.7345000095,-12.5,69.8618743777,4.7745000095,0,4.7745000095,63.96,-12.5,65.170020715,133.27
2021-01-14 03:00:00,74.2745000094,11.66,75.184153594,4.6845000094,0,4.6845000094,69.59,11.66,70.5600715703,132.96,66.8145000094,-12.74,68.0182696891,4.6845000094,0,4.6845000094,62.13,-12.74,63.422744343,133.49
2021-01-14 03:30:00,71.7388333425,11.22,72.6109400114,4.5688333425,0,4.5688333425,67.17,11.22,68.1006409661,133.39,64.4588333425,-13.26,65.8085769172,4.5688333425,0,4.5688333425,59.89,-13.26,61.3403594707,133.9
2021-01-14 04:00:00,69.0318333424,10.69,69.8546355986,4.5318333424,0,4.5318333424,64.5,10.69,65.3798600488,133.53,61.9818333424,-13.75,63.4886617002,4.5318333424,0,4.5318333424,57.45,-13.75,59.0725401519,133.98
2021-01-14 04:30:00,67.7591666762,10.53,68.572484049,4.7691666762,0,4.7691666762,62.99,10.53,63.8640822372,133.61,60.8491666762,-13.82,62.3988259921,4.7691666762,0,4.7691666762,56.08,-13.82,57.7577596518,134.05
2021-01-14 05:00:00,66.6336666768,9.66,67.3302393787,5.0436666768,0,5.0436666768,61.59,9.66,62.3429522881,133.61,59.6936666768,-13.21,61.1378601303,5.0436666768,0,5.0436666768,54.65,-13.21,56.2238970545,133.93
2021-01-14 05:30:00,67.4216666766,10.02,68.1621708681,4.9516666766,0,4.9516666766,62.47,10.02,63.2684858362,133.46,60.4816666766,-12.76,61.8130213141,4.9516666766,0,4.9516666766,55.53,-12.76,56.9771752547,133.86
2021-01-14 06:00:00,69.0325000098,10.46,69.8204673259,4.9125000098000005,0,4.9125000098000005,64.12,10.46,64.9675765286,133.29,61.9425000098,-12.31,63.1538550483,4.9125000098000005,0,4.9125000098000005,57.03,-12.31,58.3434400768,133.58
2021-01-14 06:30:00,75.0863333433,12.2,76.0710027208,4.9863333433,0,4.9863333433,70.1,12.2,71.1537068606,132.63,67.5163333433,-10.58,68.3402638869,4.9863333433,0,4.9863333433,62.53,-10.58,63.4187456514,132.99
2021-01-14 07:00:00,80.2360000096,14.22,81.4863430124,4.8060000096,0,4.8060000096,75.43,14.22,76.7586692172,132.22,72.2360000096,-9.52,72.8606210335,4.8060000096,0,4.8060000096,67.43,-9.52,68.0987173154,132.69
2021-01-14 07:30:00,84.1736666758,14.18,85.3597010401,4.5836666758,0,4.5836666758,79.59,14.18,80.8433083192,132.22,75.9236666758,-10.76,76.6823366982,4.5836666758,0,4.5836666758,71.34,-10.76,72.1468862807,132.91
2021-01-14 08:00:00,88.9626666755,15.45,90.2942886456,4.4326666755,0,4.4326666755,84.53,15.45,85.9303403927,131.95,80.1826666755,-9.68,80.7648589128,4.4326666755,0,4.4326666755,75.75,-9.68,76.3659930859,132.6
2021-01-14 08:30:00,93.7846666755,16.63,95.2476803048,4.4246666755,0,4.4246666755,89.36,16.63,90.8942599948,131.57,84.3246666755,-6.93,84.608949349,4.4246666755,0,4.4246666755,79.9,-6.93,80.1999682045,132.08
2021-01-14 09:00:00,96.8201666782,18.1,98.4974856308,5.7701666782,0,5.7701666782,91.05,18.1,92.8316352328,132.57,87.0501666782,-6.74,87.3107044909,5.7701666782,0,5.7701666782,81.28,-6.74,81.5589725291,133.2
2021-01-14 09:30:00,98.3625000104,19.41,100.2593113296,5.1825000104,0,5.1825000104,93.18,19.41,95.1801476149,132.44,88.8625000104,-6.5,89.0999096974,5.1825000104,0,5.1825000104,83.68,-6.5,83.932070152,133.2
2021-01-14 10:00:00,99.4283333478,19.39,101.3013601702,7.2583333478,0,7.2583333478,92.17,19.39,94.1874779363,132.44,89.9783333478,-6.48,90.2113677541,7.2583333478,0,7.2583333478,82.72,-6.48,82.9734222507,133.2
2021-01-14 10:30:00,98.9755000173,19.65,100.9072450505,8.6555000173,0,8.6555000173,90.32,19.65,92.4328128967,132.58,89.6655000173,-6.3,89.8865501249,8.6555000173,0,8.6555000173,81.01,-6.3,81.2546004851,133.28
2021-01-14 11:00:00,97.634333353,19.61,99.5842113454,9.824333353,0,9.824333353,87.81,19.61,89.973041518,132.58,88.944333353,-6.23,89.162252863,9.824333353,0,9.824333353,79.12,-6.23,79.3648996723,133.28
2021-01-14 11:30:00,99.1756666874,19.88,101.1485405871,10.3856666874,0,10.3856666874,88.79,19.88,90.9883426599,132.58,89.9156666874,-6.0,90.11563191729999,10.3856666874,0,10.3856666874,79.53,-6.0,79.7560085511,133.21
2021-01-14 12:00:00,99.8266666941,19.79,101.7693838207,13.7066666941,0,13.7066666941,86.12,19.79,88.3645771789,132.85,90.2066666941,-6.36,90.4305939163,13.7066666941,0,13.7066666941,76.5,-6.36,76.763921213,133.51
2021-01-14 12:30:00,100.9418333696,19.12,102.7366931725,18.1418333696,0,18.1418333696,82.8,19.12,84.9789056178,133.13,91.0918333696,-7.19,91.3751509254,18.1418333696,0,18.1418333696,72.95,-7.19,73.3034692221,133.84
2021-01-14 13:00:00,100.7218333672,18.93,102.4852800009,16.9418333672,0,16.9418333672,83.78,18.93,85.8919862385,133.13,90.8718333672,-7.37,91.1702089474,16.9418333672,0,16.9418333672,73.93,-7.37,74.2964454062,133.84
2021-01-14 13:30:00,101.2275000398,20.71,103.3242994862,19.8975000398,0,19.8975000398,81.33,20.71,83.9254013991,133.13,91.2975000398,-4.59,91.4128088044,19.8975000398,0,19.8975000398,71.4,-4.59,71.5473836,133.84
2021-01-14 14:00:00,101.231333366,28.36,105.1288374094,16.331333366,0,16.331333366,84.9,28.36,89.511449547,132.14,91.281333366,3.9,91.3646092372,16.331333366,0,16.331333366,74.95,3.9,75.0513990542,132.7
2021-01-14 14:30:00,99.1686666903,29.08,103.3444282636,11.8086666903,0,11.8086666903,87.36,29.08,92.0728841734,131.72,89.6086666903,4.03,89.6992421708,11.8086666903,0,11.8086666903,77.8,4.03,77.9043060427,132.41
2021-01-14 15:00:00,99.0096666876,29.03,103.1777834497,10.4496666876,0,10.4496666876,88.56,29.03,93.1966442529,131.72,89.4796666876,4.04,89.5708230984,10.4496666876,0,10.4496666876,79.03,4.04,79.1331946783,132.41
2021-01-14 15:30:00,99.2871666807,28.94,103.4188815811,7.0071666807,0,7.0071666807,92.28,28.94,96.7115401594,131.47,89.7071666807,4.17,89.8040347305,7.0071666807,0,7.0071666807,82.7,4.17,82.8050656663,132.06
2021-01-14 16:00:00,101.225833345,26.21,104.5640159729,5.835833345,0,5.835833345,95.39,26.21,98.9253061658,131.47,91.375833345,3.27,91.4343251711,5.835833345,0,5.835833345,85.54,3.27,85.6024795202,131.91
2021-01-14 16:30:00,106.8356666766,22.88,109.2581991167,4.9456666766,0,4.9456666766,101.89,22.88,104.4273264045,131.66,96.5756666766,1.19,96.5829979552,4.9456666766,0,4.9456666766,91.63,1.19,91.6377269469,131.91
2021-01-14 17:00:00,116.1635034907,23.95,118.6067537842,12.3935034907,0,12.3935034907,103.77,23.95,106.4979596049,131.05,105.1335034907,1.58,105.1453753439,12.3935034907,0,12.3935034907,92.74,1.58,92.7534581566,131.42
2021-01-14 17:30:00,126.9921806167,24.78,129.3872572465,27.3021806167,0,27.3021806167,99.69,24.78,102.7236316531,130.84,115.1821806167,0.78,115.1848216199,27.3021806167,0,27.3021806167,87.88,0.78,87.8834614703,131.42
2021-01-14 18:00:00,126.4961810368,25.02,128.9468270912,21.5461810368,0,21.5461810368,104.95,25.02,107.8911622887,130.56,114.8661810368,1.67,114.8783201739,21.5461810368,0,21.5461810368,93.32,1.67,93.3349414742,131.04
2021-01-14 18:30:00,124.7366812532,23.6,126.9495949188,24.1966812532,0,24.1966812532,100.54,23.6,103.2727050096,131.07,113.2366812532,-0.09,113.236717019,24.1966812532,0,24.1966812532,89.04,-0.09,89.0400454852,131.58
2021-01-14 19:00:00,119.3843478125,21.85,121.367396786,25.6243478125,0,25.6243478125,93.76,21.85,96.2723226062,131.92,108.2843478125,-3.34,108.3358462429,25.6243478125,0,25.6243478125,82.66,-3.34,82.7274513085,132.51
2021-01-14 19:30:00,115.0676812328,22.34,117.2162397635,19.3476812328,0,19.3476812328,95.72,22.34,98.2923903464,131.48,104.6276812328,-2.45,104.6563623492,19.3476812328,0,19.3476812328,85.28,-2.45,85.3151856354,132.08
2021-01-14 20:00:00,106.2119010628,19.55,107.9961593177,13.8719010628,0,13.8719010628,92.34,19.55,94.3868534278,132.0,96.1619010628,-5.2,96.3023946536,13.8719010628,0,13.8719010628,82.29,-5.2,82.4541333106,132.56
2021-01-14 20:30:00,99.5870000238,17.75,101.1564781601,11.9170000238,0,11.9170000238,87.67,17.75,89.4488200034,132.57,90.0470000238,-6.98,90.3171224812,11.9170000238,0,11.9170000238,78.13,-6.98,78.44117095,133.03
2021-01-14 21:00:00,95.7286666833,17.34,97.2864493388,8.2986666833,0,8.2986666833,87.43,17.34,89.1329372342,132.77,86.6286666833,-7.99,86.9963561956,8.2986666833,0,8.2986666833,78.33,-7.99,78.736452803,133.28
2021-01-14 21:30:00,90.7400000182,15.25,92.0125540527,9.1100000182,0,9.1100000182,81.63,15.25,83.0422747762,132.12,81.8900000182,-9.4,82.4277386745,9.1100000182,0,9.1100000182,72.78,-9.4,73.3845242541,132.57
2021-01-14 22:00:00,86.8295000106,15.56,88.2126729676,5.2995000106,0,5.2995000106,81.53,15.56,83.0015331184,132.63,78.3595000106,-8.96,78.8701010644,5.2995000106,0,5.2995000106,73.06,-8.96,73.6073719134,133.01
2021-01-14 22:30:00,80.1801666739,17.41,82.0485662754,3.6201666739,0,3.6201666739,76.56,17.41,78.5145954584,133.46,71.9301666739,-6.58,72.2305010209,3.6201666739,0,3.6201666739,68.31,-6.58,68.626179407,133.82
2021-01-14 23:00:00,75.0098333407,19.94,77.6149386252,3.6698333407,0,3.6698333407,71.34,19.94,74.0742816367,133.57,67.1898333407,-4.3,67.3272879622,3.6698333407,0,3.6698333407,63.52,-4.3,63.6653783465,133.94
2021-01-14 23:30:00,73.1765000075,19.73,75.7896632355,3.7465000075,0,3.7465000075,69.43,19.73,72.1789290583,133.79,65.5165000075,-4.47,65.6688105057,3.7465000075,0,3.7465000075,61.77,-4.47,61.9315250902,134.14
2021-01-15 00:00:00,71.2786666742,18.88,73.7367121782,3.7786666742,0,3.7786666742,67.5,18.88,70.0906869705,134.12,63.6886666742,-3.92,63.8091894851,3.7786666742,0,3.7786666742,59.91,-3.92,60.038108731,134.3
2021-01-15 00:30:00,79.8980000098,20.14,82.397269406,4.9080000098,0,4.9080000098,74.99,20.14,77.647406267,132.56,71.4380000098,-2.89,71.4964330957,4.9080000098,0,4.9080000098,66.53,-2.89,66.5927398445,132.85
2021-01-15 01:00:00,82.7336666741,19.52,85.0052351408,3.7136666741,0,3.7136666741,79.02,19.52,81.3952750471,131.49,74.3936666741,-3.7,74.4856203654,3.7136666741,0,3.7136666741,70.68,-3.7,70.7767786778,131.81
2021-01-15 01:30:00,81.3885000076,15.0,82.7592166075,3.7885000076,0,3.7885000076,77.6,15.0,79.0364472886,132.14,73.1785000076,-7.41,73.5527087425,3.7885000076,0,3.7885000076,69.39,-7.41,69.7845269383,132.34
2021-01-15 02:00:00,78.6435000075,14.4,79.9509855688,3.7435000075,0,3.7435000075,74.9,14.4,76.2716854409,132.74,70.7735000075,-9.1,71.3561371103,3.7435000075,0,3.7435000075,67.03,-9.1,67.644888203,133.05
2021-01-15 02:30:00,78.2586666743,14.76,79.638411019,3.7986666743,0,3.7986666743,74.46,14.76,75.9088216217,132.74,70.4786666743,-9.57,71.1254339613,3.7986666743,0,3.7986666743,66.68,-9.57,67.3632488825,133.16
2021-01-15 03:00:00,76.4231666742,14.49,77.7847061093,3.7631666742,0,3.7631666742,72.66,14.49,74.0907261403,133.12,68.7831666742,-9.92,69.4948229563,3.7631666742,0,3.7631666742,65.02,-9.92,65.7723863031,133.45
2021-01-15 03:30:00,74.457166674,17.23,76.4247510243,3.677166674,0,3.677166674,70.78,17.23,72.846971797,133.4,66.707166674,-5.9,66.9675748827,3.677166674,0,3.677166674,63.03,-5.9,63.3055360928,133.63
2021-01-15 04:00:00,72.484666674,19.05,74.946176706,3.674666674,0,3.674666674,68.81,19.05,71.3983095038,133.69,64.784666674,-3.61,64.8851688451,3.674666674,0,3.674666674,61.11,-3.61,61.2165353479,133.82
2021-01-15 04:30:00,70.7603333407,19.58,73.4193514987,3.6703333407,0,3.6703333407,67.09,19.58,69.8888009627,133.76,63.3903333407,-4.57,63.55485238,3.6703333407,0,3.6703333407,59.72,-4.57,59.8946015931,134.06
2021-01-15 05:00:00,69.0860000092,18.89,71.6219763569,4.6060000092,0,4.6060000092,64.48,18.89,67.1900476261,133.85,61.7360000092,-4.9,61.930151761,4.6060000092,0,4.6060000092,57.13,-4.9,57.3397497379,134.06
2021-01-15 05:30:00,69.0486666804,18.06,71.371436656,6.8586666804,0,6.8586666804,62.19,18.06,64.7592441278,133.95,61.1986666804,-4.68,61.3773508996,6.8586666804,0,6.8586666804,54.34,-4.68,54.5411587702,134.06
2021-01-15 06:00:00,72.0875000079,19.22,74.6057374294,3.9575000079000002,0,3.9575000079000002,68.13,19.22,70.7891608935,133.53,64.4175000079,-3.36,64.5050688494,3.9575000079000002,0,3.9575000079000002,60.46,-3.36,60.5532922309,133.67
2021-01-15 06:30:00,77.6776666765,21.39,80.5689270147,4.8976666765,0,4.8976666765,72.78,21.39,75.8581604048,132.41,69.6076666765,-2.4,69.64902914,4.8976666765,0,4.8976666765,64.71,-2.4,64.7544909639,132.73
2021-01-15 07:00:00,83.8798333435,23.97,87.2375340191,5.0998333435,0,5.0998333435,78.78,23.97,82.3459124669,132.03,75.5298333435,-1.96,75.5552600743,5.0998333435,0,5.0998333435,70.43,-1.96,70.4572671908,132.6
2021-01-15 07:30:00,89.9925000074,25.11,93.4299853237,3.7125000074,0,3.7125000074,86.28,25.11,89.8596155122,131.51,81.0925000074,1.11,81.1000965317,3.7125000074,0,3.7125000074,77.38,1.11,77.38796095,131.89
