Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-15 08:00:00,95.4696666809,25.0,98.6886885927,7.0996666809,0,7.0996666809,88.37,25.0,91.8382104573,131.69,85.4996666809,3.51,85.5716839997,7.0996666809,0,7.0996666809,78.4,3.51,78.4785327335,131.89
2021-01-15 08:30:00,100.500000009,26.78,104.0068190159,4.510000009,0,4.510000009,95.99,26.78,99.6556496141,131.4,90.570000009,5.26,90.7226129564,4.510000009,0,4.510000009,86.06,5.26,86.2205961473,131.56
2021-01-15 09:00:00,104.9720000156,23.29,107.5246245623,7.7820000155999995,0,7.7820000155999995,97.19,23.29,99.9415839378,131.62,94.7720000156,1.29,94.7807791008,7.7820000155999995,0,7.7820000155999995,86.99,1.29,86.9995643667,131.84
2021-01-15 09:30:00,106.4715000292,22.53,108.8291377273,14.6015000292,0,14.6015000292,91.87,22.53,94.5922713545,131.74,95.8615000292,0.27,95.8618802645,14.6015000292,0,14.6015000292,81.26,0.27,81.2604485589,131.97
2021-01-15 10:00:00,105.4455000388,21.73,107.6612575555,19.3755000388,0,19.3755000388,86.07,21.73,88.7707035006,132.2,94.7655000388,-0.88,94.7695858258,19.3755000388,0,19.3755000388,75.39,-0.88,75.3951357847,132.47
2021-01-15 10:30:00,104.3760000392,21.58,106.5835155368,19.6160000392,0,19.6160000392,84.76,21.58,87.4640154578,132.44,93.9460000392,-2.12,93.9699171191,19.6160000392,0,19.6160000392,74.33,-2.12,74.3602266,132.82
2021-01-15 11:00:00,103.8893333757,21.84,106.1601582009,21.1893333757,0,21.1893333757,82.7,21.84,85.5352301686,132.44,93.7393333757,-2.68,93.7776360425,21.1893333757,0,21.1893333757,72.55,-2.68,72.5994827805,132.93
2021-01-15 11:30:00,106.9321667145,22.59,109.2922521419,23.9021667145,0,23.9021667145,83.03,22.59,86.0481783654,132.54,96.8621667145,-2.9,96.905569193,23.9021667145,0,23.9021667145,72.96,-2.9,73.0176115742,133.15
2021-01-15 12:00:00,106.9223333729,24.5,109.693369781,19.7823333729,0,19.7823333729,87.14,24.5,90.5186698974,132.4,97.6523333729,-1.32,97.6612544112,19.7823333729,0,19.7823333729,77.87,-1.32,77.8811870736,133.07
2021-01-15 12:30:00,107.5143333742,24.69,110.3128640771,20.4243333742,0,20.4243333742,87.09,24.69,90.5221751838,132.53,98.1243333742,-1.25,98.1322948887,20.4243333742,0,20.4243333742,77.7,-1.25,77.7100540471,133.23
2021-01-15 13:00:00,106.5280000367,24.54,109.3180057988,18.3480000367,0,18.3480000367,88.18,24.54,91.531000213,132.7,96.8780000367,-1.45,96.8888507059,18.3480000367,0,18.3480000367,78.53,-1.45,78.5433854631,133.4
2021-01-15 13:30:00,100.502000037,22.25,102.9354871337,18.512000037,0,18.512000037,81.99,22.25,84.9554153659,133.09,90.962000037,-3.65,91.035201712,18.512000037,0,18.512000037,72.45,-3.65,72.5418844531,133.69
2021-01-15 14:00:00,101.579666701,22.62,104.0677331697,17.149666701,0,17.149666701,84.43,22.62,87.4076043603,133.31,91.849666701,-3.18,91.9046988629,17.149666701,0,17.149666701,74.7,-3.18,74.7676561088,133.96
2021-01-15 14:30:00,99.3323333672,21.83,101.7028089689,16.932333367200002,0,16.932333367200002,82.4,21.83,85.2426471902,133.5,89.8123333672,-3.74,89.8901709024,16.932333367200002,0,16.932333367200002,72.88,-3.74,72.9759001315,134.07
2021-01-15 15:00:00,99.0305691308,26.69,102.5641736786,14.5505691308,0,14.5505691308,84.48,26.69,88.5958605128,132.8,89.5005691308,2.33,89.5308928512,14.5505691308,0,14.5505691308,74.95,2.33,74.9862080652,133.3
2021-01-15 15:30:00,100.7156806114,26.53,104.1512804579,14.6556806114,0,14.6556806114,86.06,26.53,90.05645174,132.64,91.0356806114,3.37,91.0980353486,14.6556806114,0,14.6556806114,76.38,3.37,76.4543085771,133.06
2021-01-15 16:00:00,104.0000142391,26.0,107.20076008,12.5000142391,0,12.5000142391,91.5,26.0,95.1222897117,131.84,94.0100142391,2.2800000000000002,94.037658293,12.5000142391,0,12.5000142391,81.51,2.2800000000000002,81.5418818767,132.33
2021-01-15 16:30:00,107.4580343387,22.72,109.8336357585,6.3180343387,0,6.3180343387,101.14,22.72,103.6604939213,130.92,97.1580343387,-0.25,97.1583559791,6.3180343387,0,6.3180343387,90.84,-0.25,90.8403440108,131.33
2021-01-15 17:00:00,115.2011666805,15.65,116.2593278174,6.9111666805,0,6.9111666805,108.29,15.65,109.4150199927,130.92,104.7811666805,-9.64,105.2236783758,6.9111666805,0,6.9111666805,97.87,-9.64,98.3436144343,131.52
2021-01-15 17:30:00,119.4693333654,17.81,120.7895596265,16.0093333654,0,16.0093333654,103.46,17.81,104.9817493663,131.52,108.1693333654,-7.68,108.4416298324,16.0093333654,0,16.0093333654,92.16,-7.68,92.4794463651,132.19
2021-01-15 18:00:00,121.5831666964,20.42,123.2860203913,14.8531666964,0,14.8531666964,106.73,20.42,108.6658607843,130.99,110.2431666964,-4.49,110.3345635023,14.8531666964,0,14.8531666964,95.39,-4.49,95.4956135118,131.56
2021-01-15 18:30:00,120.8665000161,21.94,122.8416640482,8.0365000161,0,8.0365000161,112.83,21.94,114.9433447399,130.07,110.3065000161,-2.74,110.3405254011,8.0365000161,0,8.0365000161,102.27,-2.74,102.3066982167,130.74
2021-01-15 19:00:00,116.3479024473,19.2,117.9214755839,14.2779024473,0,14.2779024473,102.07,19.2,103.8601217985,132.09,105.9379024473,-6.19,106.1185906188,14.2779024473,0,14.2779024473,91.66,-6.19,91.8687743469,132.71
2021-01-15 19:30:00,115.0318476848,20.26,116.8023697609,16.5518476848,0,16.5518476848,98.48,20.26,100.5424189086,130.77,104.7618476848,-3.92,104.8351617079,16.5518476848,0,16.5518476848,88.21,-3.92,88.2970582749,131.31
2021-01-15 20:00:00,107.3276814636,13.45,108.1671563292,11.5376814636,0,11.5376814636,95.79,13.45,96.7296572929,131.52,97.2776814636,-10.09,97.7995675396,11.5376814636,0,11.5376814636,85.74,-10.09,86.331661052,131.96
2021-01-15 20:30:00,99.3872678127,17.08,100.8442135339,4.6472678127,0,4.6472678127,94.74,17.08,96.2673049379,131.26,89.8572678127,-7.26,90.1500758666,4.6472678127,0,4.6472678127,85.21,-7.26,85.5187213422,131.78
2021-01-15 21:00:00,95.0970000084,15.83,96.4055408708,4.1770000084,0,4.1770000084,90.92,15.83,92.2877852156,131.81,85.8970000084,-8.5,86.3165372941,4.1770000084,0,4.1770000084,81.72,-8.5,82.1608690314,132.29
2021-01-15 21:30:00,90.4181666752,14.36,91.5513760951,4.2581666752,0,4.2581666752,86.16,14.36,87.3484699351,132.42,81.5281666752,-9.6,82.0914244085,4.2581666752,0,4.2581666752,77.27,-9.6,77.8640668088,132.83
2021-01-15 22:00:00,85.3811666754,13.34,86.4170077176,4.3811666754,0,4.3811666754,81.0,13.34,82.0911420313,133.17,77.0511666754,-11.97,77.9754011599,4.3811666754,0,4.3811666754,72.67,-11.97,73.6492348908,133.7
2021-01-15 22:30:00,80.6325000089,17.56,82.5224433574,4.4425000089,0,4.4425000089,76.19,17.56,78.187401159,133.17,72.4425000089,-6.59,72.7416243119,4.4425000089,0,4.4425000089,68.0,-6.59,68.3185780004,133.43
2021-01-15 23:00:00,76.1680000088,19.3,78.575150177,4.3980000088,0,4.3980000088,71.77,19.3,74.3197342568,132.99,68.3980000088,-4.65,68.5558816237,4.3980000088,0,4.3980000088,64.0,-4.65,64.1687034309,133.28
2021-01-15 23:30:00,74.6025000087,19.12,77.0136832489,4.3725000087,0,4.3725000087,70.23,19.12,72.7861751983,133.18,67.0125000087,-4.87,67.189225754,4.3725000087,0,4.3725000087,62.64,-4.87,62.8290259355,133.49
2021-01-16 00:00:00,72.4676666756,18.63,74.8240577181,4.4676666756,0,4.4676666756,68.0,18.63,70.5058642951,133.31,65.1076666756,-5.3,65.3230300885,4.4676666756,0,4.4676666756,60.64,-5.3,60.8711721589,133.59
2021-01-16 00:30:00,81.3088333425,19.95,83.720540368,4.5788333425,0,4.5788333425,76.73,19.95,79.2811162888,131.4,73.2688333425,-3.41,73.3481427125,4.5788333425,0,4.5788333425,68.69,-3.41,68.7745897843,132.08
2021-01-16 01:00:00,83.0143333428,20.54,85.5176656624,4.7243333428,0,4.7243333428,78.29,20.54,80.9395805524,130.9,74.8643333428,-3.2,74.9326925104,4.7243333428,0,4.7243333428,70.14,-3.2,70.2129589179,131.77
2021-01-16 01:30:00,81.7905000095,20.45,84.3082937308,4.7305000095,0,4.7305000095,77.06,20.45,79.7273234218,131.24,73.7805000095,-3.38,73.8578809718,4.7305000095,0,4.7305000095,69.05,-3.38,69.1326760657,132.11
2021-01-16 02:00:00,79.7770000095,20.4,82.3439720351,4.7670000095,0,4.7670000095,75.01,20.4,77.734548947,131.97,71.9270000095,-3.64,72.0190456086,4.7670000095,0,4.7670000095,67.16,-3.64,67.2585697142,132.81
2021-01-16 02:30:00,79.8241666762,20.58,82.434422334,4.7441666762,0,4.7441666762,75.08,20.58,77.8494881165,132.33,71.9441666762,-3.58,72.0331834554,4.7441666762,0,4.7441666762,67.2,-3.58,67.2952925545,133.19
2021-01-16 03:00:00,78.0041666759,20.47,80.6453403415,4.6141666759,0,4.6141666759,73.39,20.47,76.1912921534,132.66,70.2641666759,-3.76,70.3646979576,4.6141666759,0,4.6141666759,65.65,-3.76,65.7575858742,133.51
2021-01-16 03:30:00,75.5038333428,20.14,78.1437678222,4.7338333428,0,4.7338333428,70.77,20.14,73.5799734982,133.04,67.8638333428,-3.22,67.940181601,4.7338333428,0,4.7338333428,63.13,-3.22,63.212066095,133.77
2021-01-16 04:00:00,72.685666676,19.5,75.255937574,4.6756666760000005,0,4.6756666760000005,68.01,19.5,70.750336395,133.78,65.125666676,-3.38,65.2133181183,4.6756666760000005,0,4.6756666760000005,60.45,-3.38,60.5444208825,134.4
2021-01-16 04:30:00,70.4115000097,19.07,72.9482298182,4.8415000097,0,4.8415000097,65.57,19.07,68.2868201046,134.17,63.1215000097,-3.62,63.2252177811,4.8415000097,0,4.8415000097,58.28,-3.62,58.3923179879,134.4
2021-01-16 05:00:00,68.783833343,18.88,71.3279056847,4.843833343,0,4.843833343,63.94,18.88,66.6691682864,134.33,61.673833343,-3.8,61.7907899223,4.843833343,0,4.843833343,56.83,-3.8,56.9569038836,134.4
2021-01-16 05:30:00,68.1830000094,18.38,70.6168952184,4.7230000094,0,4.7230000094,63.46,18.38,66.0681163649,133.73,61.2130000094,-4.05,61.3468326008,4.7230000094,0,4.7230000094,56.49,-4.05,56.6349944822,134.12
2021-01-16 06:00:00,68.4418333427,18.31,70.8487166526,4.7018333427,0,4.7018333427,63.74,18.31,66.3177480016,133.35,61.4718333427,-4.02,61.6031386742,4.7018333427,0,4.7018333427,56.77,-4.02,56.9121542379,133.87
2021-01-16 06:30:00,71.4858333424,19.62,74.1294055598,4.5158333424,0,4.5158333424,66.97,19.62,69.7848500751,132.9,64.2258333424,-2.79,64.2864042277,4.5158333424,0,4.5158333424,59.71,-2.79,59.7751470094,133.48
2021-01-16 07:00:00,73.6555000084,20.61,76.4846702385,4.2155000084,0,4.2155000084,69.44,20.61,72.4340092774,132.38,66.1555000084,-1.85,66.1813620392,4.2155000084,0,4.2155000084,61.94,-1.85,61.9676213841,133.04
2021-01-16 07:30:00,73.8506666748,20.94,76.761999507,4.0906666748,0,4.0906666748,69.76,20.94,72.8350272877,132.46,66.2406666748,-1.6099999999999999,66.2602295614,4.0906666748,0,4.0906666748,62.15,-1.6099999999999999,62.1708500827,133.04
2021-01-16 08:00:00,76.5573333419,21.43,79.5001269711,4.2673333419,0,4.2673333419,72.29,21.43,75.3995291762,132.46,68.6773333419,-1.1400000000000001,68.6867943272,4.2673333419,0,4.2673333419,64.41,-1.1400000000000001,64.4200877056,133.04
2021-01-16 08:30:00,79.8056666753,21.84,82.7401355661,4.3256666753,0,4.3256666753,75.48,21.84,78.5761795966,131.78,71.7556666753,-1.35,71.7683648972,4.3256666753,0,4.3256666753,67.43,-1.35,67.4435126606,132.3
2021-01-16 09:00:00,83.7806666759,17.26,85.5400941586,4.6206666759,0,4.6206666759,79.16,17.26,81.01983214,131.62,75.4406666759,-5.51,75.6416174371,4.6206666759,0,4.6206666759,70.82,-5.51,71.034023538,131.9
2021-01-16 09:30:00,87.748500011,17.87,89.5496295592,5.518500011,0,5.518500011,82.23,17.87,84.1493303598,131.62,79.028500011,-5.0,79.1865128289,5.518500011,0,5.518500011,73.51,-5.0,73.6798486698,131.9
2021-01-16 10:00:00,90.7066666806,17.87,92.4501826948,6.9466666806,0,6.9466666806,83.76,17.87,85.6450494775,131.13,81.6666666806,-3.89,81.7592597001,6.9466666806,0,6.9466666806,74.72,-3.89,74.8211901803,131.36
2021-01-16 10:30:00,92.198833353,18.62,94.0602427791,9.838833353,0,9.838833353,82.36,18.62,84.4385812292,131.03,83.498833353,-3.91,83.5903300108,9.838833353,0,9.838833353,73.66,-3.91,73.763701778,131.36
2021-01-16 11:00:00,92.0985000306,19.82,94.2070385263,15.3185000306,0,15.3185000306,76.78,19.82,79.2969154507,132.42,83.7785000306,-3.99,83.8734592549,15.3185000306,0,15.3185000306,68.46,-3.99,68.576174434,132.78
2021-01-16 11:30:00,91.0336667108,19.21,93.0384467562,22.0736667108,0,22.0736667108,68.96,19.21,71.5856528922,133.26,83.0036667108,-4.63,83.1326986657,22.0736667108,0,22.0736667108,60.93,-4.63,61.1056609489,133.59
2021-01-16 12:00:00,90.6291667101,19.32,92.6655721321,21.7291667101,0,21.7291667101,68.9,19.32,71.5574761992,133.48,82.5591667101,-4.26,82.6690002835,21.7291667101,0,21.7291667101,60.83,-4.26,60.9789840847,133.73
2021-01-16 12:30:00,91.4168333743,24.62,94.6740821143,20.4968333743,0,20.4968333743,70.92,24.62,75.0719041986,132.58,82.8268333743,1.55,82.8413352549,20.4968333743,0,20.4968333743,62.33,1.55,62.3492694424,132.87
2021-01-16 13:00:00,92.9738333713,24.6,96.1732483166,19.0038333713,0,19.0038333713,73.97,24.6,77.9533251375,132.09,84.1038333713,1.67,84.1204118378,19.0038333713,0,19.0038333713,65.1,1.67,65.1214166001,132.39
2021-01-16 13:30:00,92.5091667071,24.4,95.672911134,20.2291667071,0,20.2291667071,72.28,24.4,76.2873410206,132.17,83.8591667071,-0.17,83.8593390197,20.2291667071,0,20.2291667071,63.63,-0.17,63.6302270937,132.63
2021-01-16 14:00:00,90.9958333671,23.28,93.9265675417,16.8658333671,0,16.8658333671,74.13,23.28,77.6995193035,132.29,82.1358333671,-1.31,82.1462794222,16.8658333671,0,16.8658333671,65.27,-1.31,65.2831448385,132.74
2021-01-16 14:30:00,88.2480000337,22.1,90.9731801684,16.8680000337,0,16.8680000337,71.38,22.1,74.7229175019,132.29,79.3880000337,-2.46,79.4261049615,16.8680000337,0,16.8680000337,62.52,-2.46,62.5683785949,132.74
2021-01-16 15:00:00,89.1031666958,22.18,91.8222560996,14.5631666958,0,14.5631666958,74.54,22.18,77.76994278,132.29,80.2431666958,-2.36,80.2778637071,14.5631666958,0,14.5631666958,65.68,-2.36,65.7223858362,132.74
2021-01-16 15:30:00,90.6756666924,22.12,93.3347252104,12.8556666924,0,12.8556666924,77.82,22.12,80.9026995841,132.29,81.6956666924,-2.39,81.7306188421,12.8556666924,0,12.8556666924,68.84,-2.39,68.8814757391,132.74
2021-01-16 16:00:00,93.3628333587,22.58,96.0545420725,12.6728333587,0,12.6728333587,80.69,22.58,83.7898114331,132.08,84.0928333587,-1.8599999999999999,84.1134009673,12.6728333587,0,12.6728333587,71.42,-1.8599999999999999,71.444216001,132.51
2021-01-16 16:30:00,99.3926666953,19.55,101.2971109795,14.2926666953,0,14.2926666953,85.1,19.55,87.3167366545,131.95,89.6026666953,-5.1,89.7476901034,14.2926666953,0,14.2926666953,75.31,-5.1,75.4824886977,132.51
2021-01-16 17:00:00,106.8386666969,16.46,108.09917808,15.1086666969,0,15.1086666969,91.73,16.46,93.1950883899,131.43,96.3886666969,-6.94,96.6381843145,15.1086666969,0,15.1086666969,81.28,-6.94,81.5757439439,131.8
2021-01-16 17:30:00,115.2945000348,12.7,115.9918606553,17.4045000348,0,17.4045000348,97.89,12.7,98.710395096,131.5,103.7245000348,-9.51,104.1595507261,17.4045000348,0,17.4045000348,86.32,-9.51,86.8422852072,131.73
2021-01-16 18:00:00,118.0760000334,12.47,118.7326521387,16.7060000334,0,16.7060000334,101.37,12.47,102.1341167289,131.4,106.6860000334,-9.9,107.1443540422,16.7060000334,0,16.7060000334,89.98,-9.9,90.5229827171,131.73
2021-01-16 18:30:00,116.0376666931,12.58,116.7175928966,13.1976666931,0,13.1976666931,102.84,12.58,103.6065731505,131.59,105.0976666931,-11.08,105.6801113944,13.1976666931,0,13.1976666931,91.9,-11.08,92.5655248999,132.01
2021-01-16 19:00:00,110.4576666893,11.02,111.0060202442,11.3176666893,0,11.3176666893,99.14,11.02,99.7505889707,132.08,99.94766668930001,-12.59,100.737501342,11.3176666893,0,11.3176666893,88.63,-12.59,89.519746425,132.47
2021-01-16 19:30:00,104.8666666878,13.81,105.7720846075,10.5566666878,0,10.5566666878,94.31,13.81,95.3157500102,131.7,94.8166666878,-9.3,95.2716656818,10.5566666878,0,10.5566666878,84.26,-9.3,84.7716792331,132.03
2021-01-16 20:00:00,101.397500013,14.76,102.4661437202,6.487500013,0,6.487500013,94.91,14.76,96.0508495538,131.92,91.717500013,-8.03,92.0683480281,6.487500013,0,6.487500013,85.23,-8.03,85.6074400972,132.24
2021-01-16 20:30:00,94.2890000078,13.78,95.2906287232,3.8790000078,0,3.8790000078,90.41,13.78,91.4541223784,131.92,85.0890000078,-8.82,85.5449023748,3.8790000078,0,3.8790000078,81.21,-8.82,81.6875541316,132.24
2021-01-16 21:00:00,90.4238333412,12.91,91.3407780573,3.9438333412,0,3.9438333412,86.48,12.91,87.4383125409,132.55,81.5338333412,-9.67,82.1052670619,3.9438333412,0,3.9438333412,77.59,-9.67,78.190261542,132.81
2021-01-16 21:30:00,85.8660000078,12.11,86.715754378,3.8960000078,0,3.8960000078,81.97,12.11,82.8597188023,132.41,77.5560000078,-12.2,78.5097009115,3.8960000078,0,3.8960000078,73.66,-12.2,74.6634823726,132.81
2021-01-16 22:00:00,81.6868333437,10.76,82.3924531843,5.1768333437,0,5.1768333437,76.51,10.76,77.2629128366,132.62,73.5668333437,-13.59,74.8115436829,5.1768333437,0,5.1768333437,68.39,-13.59,69.727184082,132.99
2021-01-16 22:30:00,77.5413333442,8.86,78.0458709785,5.4213333442,0,5.4213333442,72.12,8.86,72.6621909937,133.39,69.4313333442,-13.61,70.7526829876,5.4213333442,0,5.4213333442,64.01,-13.61,65.4409061673,133.5
2021-01-16 23:00:00,74.4018333415,12.24,75.4019257352,4.0718333415,0,4.0718333415,70.33,12.24,71.3871592095,133.39,66.6618333415,-9.56,67.3438462255,4.0718333415,0,4.0718333415,62.59,-9.56,63.3158882114,133.36
2021-01-16 23:30:00,72.6466666799,15.07,74.1932819041,6.6266666799,0,6.6266666799,66.02,15.07,67.7181312501,132.52,64.7866666799,-6.94,65.1573156253,6.6266666799,0,6.6266666799,58.16,-6.94,58.5725976887,132.63
2021-01-17 00:00:00,71.5090000093,15.53,73.1759385476,4.6390000093,0,4.6390000093,66.87,15.53,68.6496744348,132.72,64.0190000093,-6.53,64.3511714127,4.6390000093,0,4.6390000093,59.38,-6.53,59.7379720111,132.89
2021-01-17 00:30:00,80.4686666748,17.85,82.4246857223,4.0486666748,0,4.0486666748,76.42,17.85,78.4769959925,131.65,72.4686666748,-5.19,72.6542755082,4.0486666748,0,4.0486666748,68.42,-5.19,68.616561412,131.98
2021-01-17 01:00:00,82.4315000081,14.84,83.7566582045,4.0415000081,0,4.0415000081,78.39,14.84,79.7823144563,131.65,74.3615000081,-8.99,74.9029557725,4.0415000081,0,4.0415000081,70.32,-8.99,70.8923303327,131.98
2021-01-17 01:30:00,81.1023333415,12.58,82.0721930585,4.0823333415,0,4.0823333415,77.02,12.58,78.0406099412,132.19,73.2723333415,-11.42,74.1569365151,4.0823333415,0,4.0823333415,69.19,-11.42,70.1261185294,132.56
2021-01-17 02:00:00,78.5403333416,11.73,79.4114403686,4.1403333416,0,4.1403333416,74.4,11.73,75.3190075612,132.95,70.7603333416,-11.62,71.7080830494,4.1403333416,0,4.1403333416,66.62,-11.62,67.6257998104,133.21
2021-01-17 02:30:00,77.8720000085,11.34,78.693354137,4.2520000085,0,4.2520000085,73.62,11.34,74.4882541076,133.07,69.9320000085,-11.16,70.8168781096,4.2520000085,0,4.2520000085,65.68,-11.16,66.6213779503,133.21
2021-01-17 03:00:00,74.9118333463,10.35,75.6234439529,6.4718333463,0,6.4718333463,68.44,10.35,69.2181775258,133.45,66.7418333463,-11.81,67.7786722976,6.4718333463,0,6.4718333463,60.27,-11.81,61.4161949326,133.51
2021-01-17 03:30:00,73.427500011,13.38,74.6366006586,5.507500011,0,5.507500011,67.92,13.38,69.2253624043,133.7,65.337500011,-7.69,65.7884868931,5.507500011,0,5.507500011,59.83,-7.69,60.3221766849,133.64
2021-01-17 04:00:00,71.7988333418,15.78,73.5124538378,4.2488333418,0,4.2488333418,67.55,15.78,69.3686593499,133.96,64.0588333418,-5.45,64.2902529869,4.2488333418,0,4.2488333418,59.81,-5.45,60.0577938323,133.86
2021-01-17 04:30:00,69.4051666775,26.72,74.3709322352,5.4051666775000005,0,5.4051666775000005,64.0,26.72,69.3538636271,133.89,62.2451666775,1.72,62.268926237,5.4051666775000005,0,5.4051666775000005,56.84,1.72,56.8660179721,134.24
2021-01-17 05:00:00,68.0598333415,27.08,73.2493502665,4.0598333415,0,4.0598333415,64.0,27.08,69.493355078,133.89,61.2198333415,1.76,61.245127107,4.0598333415,0,4.0598333415,57.16,1.76,57.1870894521,134.33
2021-01-17 05:30:00,67.6586666747,26.86,72.7952936404,3.9986666747,0,3.9986666747,63.66,26.86,69.0945381344,133.89,60.8786666747,1.6,60.8996884728,3.9986666747,0,3.9986666747,56.88,1.6,56.9024990664,134.33
2021-01-17 06:00:00,68.8248333415,27.01,73.9350916986,4.0848333415,0,4.0848333415,64.74,27.01,70.1484689783,133.89,62.0548333415,1.69,62.0778417879,4.0848333415,0,4.0848333415,57.97,1.69,57.9946290617,134.33
2021-01-17 06:30:00,71.083000008,27.62,76.2604569232,3.9830000080000003,0,3.9830000080000003,67.1,27.62,72.5622105507,133.29,64.073000008,2.43,64.1190629222,3.9830000080000003,0,3.9830000080000003,60.09,2.43,60.1391137281,133.72
2021-01-17 07:00:00,72.5503333453,28.78,78.0502355442,5.9603333453000005,0,5.9603333453000005,66.59,28.78,72.5432043682,133.67,65.0703333453,3.19,65.1484795038,5.9603333453000005,0,5.9603333453000005,59.11,3.19,59.1960150686,134.11
2021-01-17 07:30:00,72.158666676,29.01,77.7718025795,4.668666676,0,4.668666676,67.49,29.01,73.4607391741,133.23,64.798666676,3.66,64.9019476055,4.668666676,0,4.668666676,60.13,3.66,60.2412856769,133.69
2021-01-17 08:00:00,73.3633333469,28.87,78.8394290934,6.8033333469,0,6.8033333469,66.56,28.87,72.55143348,133.12,65.4933333469,3.46,65.5846652267,6.8033333469,0,6.8033333469,58.69,3.46,58.7919016532,133.59
2021-01-17 08:30:00,78.0735000086,29.02,83.2924474583,4.3235000086,0,4.3235000086,73.75,29.02,79.254166452,132.53,70.0335000086,5.75,70.2691512932,4.3235000086,0,4.3235000086,65.71,5.75,65.9610991418,132.83
2021-01-17 09:00:00,82.875500011,29.07,87.8260405692,5.475500011,0,5.475500011,77.4,29.07,82.6790475272,132.06,74.425500011,7.27,74.7797295521,5.475500011,0,5.475500011,68.95,7.27,69.3322104076,132.25
2021-01-17 09:30:00,87.7325000138,30.87,93.0050991004,6.9125000138,0,6.9125000138,80.82,30.87,86.5149079639,131.32,79.0325000138,7.6,79.3970783999,6.9125000138,0,6.9125000138,72.12,7.6,72.5193381106,131.71
2021-01-17 10:00:00,90.7196666855,24.97,94.0933516436,9.4096666855,0,9.4096666855,81.31,24.97,85.0577274561,131.85,81.8396666855,2.35,81.8733994848,9.4096666855,0,9.4096666855,72.43,2.35,72.4681129877,132.14
2021-01-17 10:30:00,92.2383333583,23.72,95.2394274484,12.4583333582,0,12.4583333582,79.78,23.72,83.2315252774,131.92,83.5283333583,0.92,83.5333997489,12.4583333582,0,12.4583333582,71.07,0.92,71.0759544431,132.22
2021-01-17 11:00:00,91.7175000307,23.28,94.6258855276,15.3275000307,0,15.3275000307,76.39,23.28,79.8585656019,131.62,82.4575000307,0.42,82.4585696657,15.3275000307,0,15.3275000307,67.13,0.42,67.1313138558,131.96
2021-01-17 11:30:00,94.8950000272,18.33,96.6491072394,13.6150000272,0,13.6150000272,81.28,18.33,83.3212295877,131.76,85.4450000272,-3.45,85.5146217302,13.6150000272,0,13.6150000272,71.83,-3.45,71.912804145,131.96
2021-01-17 12:00:00,97.0043333666,16.81,98.4500725845,16.6443333666,0,16.6443333666,80.36,16.81,82.0993647966,131.85,87.7543333666,-4.73,87.8817155307,16.6443333666,0,16.6443333666,71.11,-4.73,71.2671382897,131.96
2021-01-17 12:30:00,97.7998333792,15.44,99.0111155831,22.9498333792,0,22.9498333792,74.85,15.44,76.4258863213,131.85,88.1598333792,-6.25,88.3810993451,22.9498333792,0,22.9498333792,65.21,-6.25,65.5088284127,131.96
2021-01-17 13:00:00,96.3810000445,12.8,97.2272449964,22.2710000445,0,22.2710000445,74.11,12.8,75.2072609527,132.68,86.7510000445,-11.53,87.5138669511,22.2710000445,0,22.2710000445,64.48,-11.53,65.5027579572,133.07
2021-01-17 13:30:00,96.787333372,18.35,98.5114734499,19.347333372,0,19.347333372,77.44,18.35,79.5843960837,132.87,86.957333372,-6.88,87.2290790228,19.347333372,0,19.347333372,67.61,-6.88,67.9591531731,133.4
2021-01-17 14:00:00,96.57050003250001,20.5,98.722396023,16.2405000325,0,16.2405000325,80.33,20.5,82.9045167648,132.69,87.2205000325,-4.39,87.3309093387,16.2405000325,0,16.2405000325,70.98,-4.39,71.1156276777,133.21
2021-01-17 14:30:00,95.4561666969,20.01,97.5309174593,15.0961666969,0,15.0961666969,80.36,20.01,82.8138255366,132.69,86.2661666969,-4.7,86.3941057976,15.0961666969,0,15.0961666969,71.17,-4.7,71.3250229583,133.21
2021-01-17 15:00:00,96.4220000251,20.98,98.6780750159,12.5720000251,0,12.5720000251,83.85,20.98,86.4348477178,132.25,87.1720000251,-3.62,87.2471316914,12.5720000251,0,12.5720000251,74.6,-3.62,74.6877794555,132.74
2021-01-17 15:30:00,97.839166695,20.55,99.9740218235,14.159166695,0,14.159166695,83.68,20.55,86.1663791742,132.1,88.029166695,-4.17,88.1278791814,14.159166695,0,14.159166695,73.87,-4.17,73.9876057188,132.63
2021-01-17 16:00:00,101.6371666901,21.03,103.7900503555,11.7271666901,0,11.7271666901,89.91,21.03,92.3367153412,131.67,91.6071666901,-3.33,91.6676709042,11.7271666901,0,11.7271666901,79.88,-3.33,79.9493796099,132.19
2021-01-17 16:30:00,109.9548333543,21.63,112.0621357907,10.4948333543,0,10.4948333543,99.46,21.63,101.7848146827,130.85,99.2048333543,-1.3599999999999999,99.2141550428,10.4948333543,0,10.4948333543,88.71,-1.3599999999999999,88.7204243678,131.29
2021-01-17 17:00:00,118.8720693205,18.02,120.230151229,14.0020693205,0,14.0020693205,104.87,18.02,106.4069419728,130.68,107.7220693205,-6.86,107.9402789449,14.0020693205,0,14.0020693205,93.72,-6.86,93.9707294853,131.29
2021-01-17 17:30:00,127.5010136336,19.4,128.9684786202,19.6110136336,0,19.6110136336,107.89,19.4,109.6203087936,130.11,115.6410136336,-5.68,115.7804233634,19.6110136336,0,19.6110136336,96.03,-5.68,96.1978341752,130.81
2021-01-17 18:00:00,127.1286804946,18.48,128.4648271096,20.0286804946,0,20.0286804946,107.1,18.48,108.6826591504,130.3,115.3786804946,-6.66,115.5707381333,20.0286804946,0,20.0286804946,95.35,-6.66,95.5823106019,130.99
2021-01-17 18:30:00,120.1224343448,17.53,121.3948109802,13.1224343448,0,13.1224343448,107.0,17.53,108.4264769325,130.86,108.9424343448,-7.61,109.2079031067,13.1224343448,0,13.1224343448,95.82,-7.61,96.1217171091,131.51
2021-01-17 19:00:00,115.0786666815,19.3,116.6858582914,7.4286666815,0,7.4286666815,107.65,19.3,109.3664139487,130.77,104.0886666815,-5.4,104.2286454461,7.4286666815,0,7.4286666815,96.66,-5.4,96.8107204807,131.34
2021-01-17 19:30:00,108.7730000078,18.04,110.2588188342,3.9130000078,0,3.9130000078,104.86,18.04,106.4004755628,131.11,98.6330000078,-6.24,98.8301891658,3.9130000078,0,3.9130000078,94.72,-6.24,94.9253180137,131.65
2021-01-17 20:00:00,102.2738333415,15.4,103.4267711299,4.0838333415,0,4.0838333415,98.19,15.4,99.3903219635,131.72,92.4438333415,-7.19,92.7230199188,4.0838333415,0,4.0838333415,88.36,-7.19,88.6520484817,132.0
2021-01-17 20:30:00,96.3013333453,13.3,97.2154144366,5.9713333453,0,5.9713333453,90.33,13.3,91.3038821738,132.2,86.4813333453,-8.65,86.9128501269,5.9713333453,0,5.9713333453,80.51,-8.65,80.973344997,132.37
2021-01-17 21:00:00,92.1635000073,13.37,93.1282322048,3.6535000073,0,3.6535000073,88.51,13.37,89.5141162052,131.56,83.3435000073,-10.38,83.9874002066,3.6535000073,0,3.6535000073,79.69,-10.38,80.3631787574,131.95
2021-01-17 21:30:00,87.233833347,11.83,88.0323269056,6.823833347,0,6.823833347,80.41,11.83,81.2755621328,131.88,78.443833347,-12.51,79.4350998625,6.823833347,0,6.823833347,71.62,-12.51,72.704363693,132.27
2021-01-17 22:00:00,83.012666678,11.52,83.8081930899,5.682666678,0,5.682666678,77.33,11.52,78.183369715,132.49,74.982666678,-14.31,76.3359443653,5.682666678,0,5.682666678,69.3,-14.31,70.7620385518,133.04
2021-01-17 22:30:00,78.1950000109,11.25,79.0001299158,5.4550000109,0,5.4550000109,72.74,11.25,73.6048238908,133.13,70.3250000109,-13.28,71.5678980167,5.4550000109,0,5.4550000109,64.87,-13.28,66.2153705721,133.48
2021-01-17 23:00:00,74.9073333417,15.96,76.5887079691,4.2073333417,0,4.2073333417,70.7,15.96,72.4790424882,131.9,67.2273333417,-5.85,67.4813814933,4.2073333417,0,4.2073333417,63.02,-5.85,63.290938529900004,131.99
2021-01-17 23:30:00,73.0258333414,11.32,73.898002241,4.0258333414,0,4.0258333414,69.0,11.32,69.9224027047,132.07,65.9058333414,-12.34,67.0511332374,4.0258333414,0,4.0258333414,61.88,-12.34,63.098415194,132.33
2021-01-18 00:00:00,71.3681666745,10.55,72.1437295576,3.9081666745,0,3.9081666745,67.46,10.55,68.279968512,132.22,64.4381666745,-13.27,65.7903505415,3.9081666745,0,3.9081666745,60.53,-13.27,61.9675221386,132.52
2021-01-18 00:30:00,80.4326666744,12.27,81.3631782095,3.8426666744,0,3.8426666744,76.59,12.27,77.5666229766,131.3,72.7726666744,-11.43,73.6648214204,3.8426666744,0,3.8426666744,68.93,-11.43,69.8712372869,131.64
2021-01-18 01:00:00,82.5111666781,11.62,83.3253684455,5.7311666781,0,5.7311666781,76.78,11.62,77.6543160423,131.06,74.2411666781,-10.72,75.0111273727,5.7311666781,0,5.7311666781,68.51,-10.72,69.3436262392,131.27
2021-01-18 01:30:00,81.0455000131,10.43,81.713878701,6.5255000131,0,6.5255000131,74.52,10.43,75.2463640318,131.51,72.6455000131,-10.18,73.3553070483,6.5255000131,0,6.5255000131,66.12,-10.18,66.8990792164,131.49
2021-01-18 02:00:00,79.6196666762,10.31,80.284415808,4.7696666762,0,4.7696666762,74.85,10.31,75.5567243864,132.02,71.6296666762,-10.18,72.3494405517,4.7696666762,0,4.7696666762,66.86,-10.18,67.6305552247,131.97
2021-01-18 02:30:00,80.1231666744,10.73,80.8384483889,3.8431666744,0,3.8431666744,76.28,10.73,77.0309762368,131.81,72.1431666744,-9.72,72.7950197321,3.8431666744,0,3.8431666744,68.3,-9.72,68.9881757985,131.73
2021-01-18 03:00:00,78.0468333411,10.64,78.7687615402,3.9068333411,0,3.9068333411,74.14,10.64,74.8995941244,131.95,70.1468333411,-9.89,70.8405980197,3.9068333411,0,3.9068333411,66.24,-9.89,66.974246543,131.9
2021-01-18 03:30:00,75.2438333409,10.3,75.9455361153,3.7938333409,0,3.7938333409,71.45,10.3,72.1885898186,132.28,67.5238333409,-10.22,68.2928727544,3.7938333409,0,3.7938333409,63.73,-10.22,64.5442584588,132.17
2021-01-18 04:00:00,72.9455000075,10.0,73.627752725,3.7355000074999998,0,3.7355000074999998,69.21,10.0,69.9287072668,132.49,65.4655000075,-10.53,66.3069573365,3.7355000074999998,0,3.7355000074999998,61.73,-10.53,62.6216719675,132.36
2021-01-18 04:30:00,71.2518333408,11.01,72.0974608043,3.7418333408,0,3.7418333408,67.51,11.01,68.4019020203,132.49,64.1318333408,-12.1,65.2633285058,3.7418333408,0,3.7418333408,60.39,-12.1,61.5902760182,132.69
2021-01-18 05:00:00,70.0623333411,11.12,70.9393047133,3.8923333411,0,3.8923333411,66.17,11.12,67.0978636024,132.49,63.1723333411,-12.73,64.4421958018,3.8923333411,0,3.8923333411,59.28,-12.73,60.6314382148,132.69
2021-01-18 05:30:00,71.0286666745,11.23,71.9109476336,3.9286666745,0,3.9286666745,67.1,11.23,68.0332484892,132.65,63.9786666745,-12.02,65.0980044967,3.9286666745,0,3.9286666745,60.05,-12.02,61.2411863046,132.83
2021-01-18 06:00:00,73.1053333434,13.54,74.3486473532,5.0453333434,0,5.0453333434,68.06,13.54,69.3937691727,133.31,65.4753333434,-8.95,66.0842021699,5.0453333434,0,5.0453333434,60.43,-8.95,61.0891758006,133.37
2021-01-18 06:30:00,79.9361666806,19.16,82.2003427218,6.9661666806,0,6.9661666806,72.97,19.16,75.4435318632,132.84,71.4061666806,-3.44,71.4889798502,6.9661666806,0,6.9661666806,64.44,-3.44,64.5317534242,132.97
2021-01-18 07:00:00,86.1390000118,21.31,88.7358068821,5.8790000118,0,5.8790000118,80.26,21.31,83.0408556073,132.44,77.0190000118,-0.55,77.0209637879,5.8790000118,0,5.8790000118,71.14,-0.55,71.1421260576,132.52
2021-01-18 07:30:00,92.4156666801,25.14,95.7740833833,6.6956666801,0,6.6956666801,85.72,25.14,89.3304987112,131.63,83.3956666801,0.98,83.4014245742,6.6956666801,0,6.6956666801,76.7,0.98,76.7062605007,132.02
2021-01-18 08:00:00,95.6918333513,24.05,98.6677732096,8.9918333513,0,8.9918333513,86.7,24.05,89.9738434213,131.63,86.0518333513,-0.17,86.0520012732,8.9918333513,0,8.9918333513,77.06,-0.17,77.060187516,132.02
2021-01-18 08:30:00,99.9166666888,21.18,102.1368331319,11.0766666888,0,11.0766666888,88.84,21.18,91.3298308331,131.63,89.5266666888,-2.58,89.5638344892,11.0766666888,0,11.0766666888,78.45,-2.58,78.4924130092,132.02
2021-01-18 09:00:00,103.243500027,21.7,105.4993379024,13.523500027,0,13.523500027,89.72,21.7,92.306924984,131.34,92.473500027,-1.53,92.4861563006,13.523500027,0,13.523500027,78.95,-1.53,78.9648238142,131.68
2021-01-18 09:30:00,105.3978333621,21.96,107.6612505845,14.3878333621,0,14.3878333621,91.01,21.96,93.6219082267,131.52,94.3778333621,-0.35000000000000003,94.378482347,14.3878333621,0,14.3878333621,79.99,-0.35000000000000003,79.9907657171,131.76
2021-01-18 10:00:00,106.5856666936,22.92,109.0221571265,13.475666693600001,0,13.475666693600001,93.11,22.92,95.8895119395,131.37,95.9756666936,0.14,95.9757688028,13.475666693600001,0,13.475666693600001,82.5,0.14,82.5001187878,131.69
2021-01-18 10:30:00,106.7090000294,23.18,109.1976331578,14.6990000294,0,14.6990000294,92.01,23.18,94.8849434842,131.6,96.3290000294,-0.7000000000000001,96.3315433628,14.6990000294,0,14.6990000294,81.63,-0.7000000000000001,81.6330012924,132.05
2021-01-18 11:00:00,107.38833336,23.83,110.0005592796,13.3083333599,0,13.3083333599,94.08,23.83,97.0510963359,131.6,96.91833336,0.01,96.9183338758,13.3083333599,0,13.3083333599,83.61,0.01,83.610000598,132.05
2021-01-18 11:30:00,106.9786666962,23.67,109.5659802498,14.7886666962,0,14.7886666962,92.19,23.67,95.1801712543,131.51,96.5786666962,-0.24,96.5789648983,14.7886666962,0,14.7886666962,81.79,-0.24,81.7903521205,132.05
2021-01-18 12:00:00,108.3516666936,24.02,110.9821790888,13.4816666936,0,13.4816666936,94.87,24.02,97.8635647215,131.18,98.0216666936,0.29,98.0220956795,13.4816666936,0,13.4816666936,84.54,0.29,84.5404973962,131.65
2021-01-18 12:30:00,110.1718333623,24.46,112.8544392853,14.4618333623,0,14.4618333623,95.71,24.46,98.7861108658,131.18,99.7518333623,0.68,99.7541510872,14.4618333623,0,14.4618333623,85.29,0.68,85.2927107085,131.65
2021-01-18 13:00:00,112.9993333531,26.5,116.0650651068,9.8893333531,0,9.8893333531,103.11,26.5,106.4608946985,130.85,102.8293333531,1.78,102.844738309,9.8893333531,0,9.8893333531,92.94,1.78,92.9570438428,131.47
2021-01-18 13:30:00,110.9816666798,26.39,114.0761256312,6.5616666798,0,6.5616666798,104.42,26.39,107.7031499075,130.85,100.8816666798,1.45,100.8920867665,6.5616666798,0,6.5616666798,94.32,1.45,94.3311449098,131.47
2021-01-18 14:00:00,109.2895000123,25.81,112.2958187688,6.1695000123,0,6.1695000123,103.12,25.81,106.3009430814,131.15,99.4295000123,0.93,99.43384923,6.1695000123,0,6.1695000123,93.26,0.93,93.264636921,131.79
2021-01-18 14:30:00,108.3978333457,25.99,111.4700424959,6.1778333457,0,6.1778333457,102.22,25.99,105.4723115325,131.0,98.4978333457,1.08,98.5037541102,6.1778333457,0,6.1778333457,92.32,1.08,92.3263169416,131.56
2021-01-18 15:00:00,108.2101666765,25.81,111.2456573182,4.9301666765,0,4.9301666765,103.28,25.81,106.4561623392,131.0,98.1801666765,0.93,98.1845712352,4.9301666765,0,4.9301666765,93.25,0.93,93.2546374182,131.56
2021-01-18 15:30:00,110.3248333496,25.21,113.1685157348,8.1548333496,0,8.1548333496,102.17,25.21,105.2342767353,130.88,100.1348333496,0.2,100.1350330801,8.1548333496,0,8.1548333496,91.98,0.2,91.9802174383,131.89
2021-01-18 16:00:00,110.0265000207,24.12,112.6392698254,10.3565000207,0,10.3565000207,99.67,24.12,102.5469809404,131.03,99.6465000207,-1.02,99.6517203383,10.3565000207,0,10.3565000207,89.29,-1.02,89.2958257703,132.11
2021-01-18 16:30:00,114.357902075,24.63,116.9801977559,11.807902075,0,11.807902075,102.55,24.63,105.4662950899,130.66,103.857902075,-0.35000000000000003,103.8584918215,11.807902075,0,11.807902075,92.05,-0.35000000000000003,92.0506653968,131.78
2021-01-18 17:00:00,123.0988471831,24.76,125.5642615468,23.7788471831,0,23.7788471831,99.32,24.76,102.3597577176,130.43,111.5688471831,-0.5,111.5699675619,23.7788471831,0,23.7788471831,87.79,-0.5,87.7914238408,131.59
2021-01-18 17:30:00,130.0466805249,25.73,132.5676129963,30.1866805249,0,30.1866805249,99.86,25.73,103.1215423663,130.2,117.9666805249,0.34,117.9671704927,30.1866805249,0,30.1866805249,87.78,0.34,87.7806584619,131.24
2021-01-18 18:00:00,130.677180521,25.75,133.1900447065,30.257180521,0,30.257180521,100.42,25.75,103.668890705,130.4,118.407180521,0.29,118.407535651,30.257180521,0,30.257180521,88.15,0.29,88.1504770265,131.24
2021-01-18 18:30:00,123.9561677047,24.49,126.3522521052,20.7061677047,0,20.7061677047,103.25,24.49,106.1146672237,130.65,112.2961677047,-0.73,112.2985404232,20.7061677047,0,20.7061677047,91.59,-0.73,91.5929091142,131.45
2021-01-18 19:00:00,118.358166699,22.9,120.5531651362,16.158166699,0,16.158166699,102.2,22.9,104.7341873506,130.65,107.468166699,-2.0,107.48677525,16.158166699,0,16.158166699,91.31,-2.0,91.3319007795,131.45
2021-01-18 19:30:00,113.458666694,21.82,115.5377922932,13.658666694,0,13.658666694,99.8,21.82,102.1574882228,130.87,103.038666694,-2.91,103.079750359,13.658666694,0,13.658666694,89.38,-2.91,89.4273587891,131.6
2021-01-18 20:00:00,107.6891666769,21.99,109.911403956,5.1391666769,0,5.1391666769,102.55,21.99,104.8811832504,131.26,97.7691666769,-2.63,97.8045339067,5.1391666769,0,5.1391666769,92.63,-2.63,92.6673286547,132.04
2021-01-18 20:30:00,100.8423333427,20.39,102.8830806985,4.6923333427,0,4.6923333427,96.15,20.39,98.2882220818,131.62,91.3623333427,-4.21,91.4592808512,4.6923333427,0,4.6923333427,86.67,-4.21,86.7721902455,132.41
2021-01-18 21:00:00,94.4718333525,17.38,96.0572313622,9.5718333525,0,9.5718333525,84.9,17.38,86.6606854346,131.51,85.2918333525,-7.08,85.5851811742,9.5718333525,0,9.5718333525,75.72,-7.08,76.050278106,132.41
2021-01-18 21:30:00,91.7591666801,16.89,93.3006793642,6.7091666801,0,6.7091666801,85.05,16.89,86.710867831,131.17,83.0891666801,-7.15,83.396235644,6.7091666801,0,6.7091666801,76.38,-7.15,76.7139289829,132.0
2021-01-18 22:00:00,85.2348333424,16.28,86.7756602678,4.5548333424,0,4.5548333424,80.68,16.28,82.3061407187,132.28,77.0848333424,-8.34,77.5346834096,4.5548333424,0,4.5548333424,72.53,-8.34,73.0079208032,133.09
2021-01-18 22:30:00,80.0033333428,15.21,81.4363398364,4.7133333428,0,4.7133333428,75.29,15.21,76.8109900991,133.06,72.0833333428,-8.35,72.5653460393,4.7133333428,0,4.7133333428,67.37,-8.35,67.8854874034,133.67
2021-01-18 23:00:00,75.0220000094,19.14,77.425061094,4.7120000094000005,0,4.7120000094000005,70.31,19.14,72.8686194462,133.06,67.3620000094,-3.3,67.4427834929,4.7120000094000005,0,4.7120000094000005,62.65,-3.3,62.736851212,133.56
2021-01-18 23:30:00,72.8968333431,19.26,75.3982487293,4.8668333431,0,4.8668333431,68.03,19.26,70.7038082426,133.32,65.4268333431,-3.31,65.5105077167,4.8668333431,0,4.8668333431,60.56,-3.31,60.6503891166,133.87
2021-01-19 00:00:00,70.8528333434,18.77,73.2969091626,5.0428333434,0,5.0428333434,65.81,18.77,68.4344138574,133.13,63.5628333434,-3.68,63.6692718872,5.0428333434,0,5.0428333434,58.52,-3.68,58.635593286,133.67
2021-01-19 00:30:00,79.71950001,20.19,82.2364565253,4.97950001,0,4.97950001,74.74,20.19,77.4190138144,132.2,71.66950001,-2.13,71.7011445632,4.97950001,0,4.97950001,66.69,-2.13,66.7240061747,132.59
2021-01-19 01:00:00,81.83200001,18.01,83.7904309908,4.98200001,0,4.98200001,76.85,18.01,78.9321392083,131.37,73.68200001,-4.8100000000000005,73.8388327743,4.98200001,0,4.98200001,68.7,-4.8100000000000005,68.8681791541,131.87
2021-01-19 01:30:00,80.5843333434,15.07,81.9813373909,5.0543333434,0,5.0543333434,75.53,15.07,77.0187366814,131.77,72.5843333434,-7.3,72.9504999771,5.0543333434,0,5.0543333434,67.53,-7.3,67.923419378,132.2
2021-01-19 02:00:00,77.8656666769,14.7,79.2411007435,5.1256666769,0,5.1256666769,72.74,14.7,74.2104952146,132.31,70.2556666769,-8.64,70.7849440221,5.1256666769,0,5.1256666769,65.13,-8.64,65.7005821892,132.86
2021-01-19 02:30:00,77.4195000103,14.95,78.8497398971,5.1395000103,0,5.1395000103,72.28,14.95,73.8098970329,132.6,69.8895000103,-9.37,70.5148148384,5.1395000103,0,5.1395000103,64.75,-9.37,65.4244556722,133.2
2021-01-19 03:00:00,75.546666677,14.18,76.8659303333,5.156666677,0,5.156666677,70.39,14.18,71.8040702189,133.12,68.066666677,-9.65,68.7473171296,5.156666677,0,5.156666677,62.91,-9.65,63.6458215439,133.62
2021-01-19 03:30:00,73.2925000103,16.15,75.050736557,5.1325000103,0,5.1325000103,68.16,16.15,70.0471848114,133.23,65.7225000103,-6.4,66.0333779811,5.1325000103,0,5.1325000103,60.59,-6.4,60.9270719795,133.62
2021-01-19 04:00:00,71.1528333436,18.59,73.5412387224,5.1228333436,0,5.1228333436,66.03,18.59,68.5970043078,133.15,63.7228333436,-3.8200000000000003,63.8372296496,5.1228333436,0,5.1228333436,58.6,-3.8200000000000003,58.7243765399,133.62
2021-01-19 04:30:00,69.3291666766,18.54,71.7653464569,4.9791666766,0,4.9791666766,64.35,18.54,66.9675600571,133.15,62.0191666766,-3.89,62.1410422769,4.9791666766,0,4.9791666766,57.04,-3.89,57.1724907626,133.62
2021-01-19 05:00:00,68.0891666766,18.35,70.5184877796,4.9791666766,0,4.9791666766,63.11,18.35,65.723622846,133.15,60.8691666766,-4.05,61.0037535887,4.9791666766,0,4.9791666766,55.89,-4.05,56.0365470028,133.62
2021-01-19 05:30:00,68.9225000097,18.4,71.3363231992,4.8325000097,0,4.8325000097,64.09,18.4,66.6789929438,133.15,61.6225000097,-3.9699999999999998,61.7502502622,4.8325000097,0,4.8325000097,56.79,-3.9699999999999998,56.9285956265,133.62
2021-01-19 06:00:00,70.6090000094,18.97,73.1128701552,4.6990000094,0,4.6990000094,65.91,18.97,68.5856326063,132.86,63.0790000094,-3.39,63.1700272454,4.6990000094,0,4.6990000094,58.38,-3.39,58.4783421448,133.36
2021-01-19 06:30:00,76.5146666757,20.83,79.2993260784,4.5146666757,0,4.5146666757,72.0,20.83,74.9525776742,131.86,68.5946666757,-1.73,68.6164790437,4.5146666757,0,4.5146666757,64.08,-1.73,64.1033485865,132.38
2021-01-19 07:00:00,81.735500009,23.28,84.9861774745,4.515500009,0,4.515500009,77.22,23.28,80.6528784359,131.04,73.595500009,-0.5700000000000001,73.597707312,4.515500009,0,4.515500009,69.08,-0.5700000000000001,69.0823515813,131.8
2021-01-19 07:30:00,86.7598333493,15.6,88.1511694919,7.9598333493,0,7.9598333493,78.8,15.6,80.3293221682,131.54,77.8798333493,-6.24,78.1294185471,7.9598333493,0,7.9598333493,69.92,-6.24,70.1978917062,132.03
2021-01-19 08:00:00,88.4925000251,16.0,89.9273182114,12.5625000251,0,12.5625000251,75.93,16.0,77.5974542108,131.63,79.1125000251,-7.77,79.4931478822,12.5625000251,0,12.5625000251,66.55,-7.77,67.0020551924,132.3
2021-01-19 08:30:00,93.159500025,17.04,94.7050898575,12.519500025,0,12.519500025,80.64,17.04,82.42069643,130.82,83.459500025,-7.06,83.7575772359,12.519500025,0,12.519500025,70.94,-7.06,71.2904425572,131.43
2021-01-19 09:00:00,96.7495000239,17.54,98.3265851887,11.9495000239,0,11.9495000239,84.8,17.54,86.594985998,130.74,87.1495000239,-7.77,87.495189893,11.9495000239,0,11.9495000239,75.2,-7.77,75.6003498669,131.5
2021-01-19 09:30:00,98.0005000249,17.97,99.6344263051,12.4705000249,0,12.4705000249,85.53,17.97,87.3973786792,131.18,88.5305000249,-7.46,88.8442515567,12.4705000249,0,12.4705000249,76.06,-7.46,76.4249645077,131.96
2021-01-19 10:00:00,98.7913333589,18.34,100.4792672487,12.7813333589,0,12.7813333589,86.01,18.34,87.9435938542,131.01,89.2113333589,-7.12,89.4950076802,12.7813333589,0,12.7813333589,76.43,-7.12,76.7609230012,131.96
2021-01-19 10:30:00,99.365833358,18.45,101.0641941487,12.315833358,0,12.315833358,87.05,18.45,88.9837344687,131.11,89.635833358,-7.09,89.9157979544,12.315833358,0,12.315833358,77.32,-7.09,77.6443848581,131.96
2021-01-19 11:00:00,99.3030000278,18.38,100.9896539974,13.8930000278,0,13.8930000278,85.41,18.38,87.3652820061,131.11,89.3730000278,-7.19,89.6617490013,13.8930000278,0,13.8930000278,75.48,-7.19,75.8216756607,131.96
2021-01-19 11:30:00,100.4570000277,18.4,102.1281981363,13.8570000277,0,13.8570000277,86.6,18.4,88.5331576303,130.93,90.5470000277,-7.08,90.8233759228,13.8570000277,0,13.8570000277,76.69,-7.08,77.0161184428,131.81
2021-01-19 12:00:00,101.9710000264,18.84,103.696819847,13.2010000264,0,13.2010000264,88.77,18.84,90.747223098,130.62,92.3210000264,-6.5,92.5495383342,13.2010000264,0,13.2010000264,79.12,-6.5,79.3865504982,131.51
2021-01-19 12:30:00,106.6900000155,14.82,107.7143839202,7.7700000155,0,7.7700000155,98.92,14.82,100.0239911221,130.31,96.7600000155,-10.75,97.355329094,7.7700000155,0,7.7700000155,88.99,-10.75,89.6369488548,131.16
2021-01-19 13:00:00,105.2321666831,9.24,105.6370508147,8.2321666831,0,8.2321666831,97.0,9.24,97.4390968759,132.08,95.0021666831,-15.69,96.2890843995,8.2321666831,0,8.2321666831,86.77,-15.69,88.177145565,132.76
2021-01-19 13:30:00,105.3798333567,12.65,106.1363829151,11.6998333567,0,11.6998333567,93.68,12.65,94.5302327301,132.26,95.4598333567,-13.05,96.3477155126,11.6998333567,0,11.6998333567,83.76,-13.05,84.7705143313,133.09
2021-01-19 14:00:00,102.35633336,15.54,103.529274019,13.32633336,0,13.32633336,89.03,15.54,90.3760615429,132.49,92.65633336,-10.73,93.2755542021,13.32633336,0,13.32633336,79.33,-10.73,80.0523691092,133.36
2021-01-19 14:30:00,101.1150000257,15.31,102.2674891165,12.8550000257,0,12.8550000257,88.26,15.31,89.578031347,132.17,91.4650000257,-10.81,92.1015870097,12.8550000257,0,12.8550000257,78.61,-10.81,79.3497838686,133.11
2021-01-19 15:00:00,100.7993333588,14.78,101.8771515384,12.7193333588,0,12.7193333588,88.08,14.78,89.3114483143,132.28,91.1393333588,-11.33,91.8408786167,12.7193333588,0,12.7193333588,78.42,-11.33,79.2342432285,133.22
2021-01-19 15:30:00,101.7125000227,14.89,102.7966184311,11.3325000227,0,11.3325000227,90.38,14.89,91.5983433256,132.28,91.7825000227,-11.28,92.4730539693,11.3325000227,0,11.3325000227,80.45,-11.28,81.2369429509,133.22
2021-01-19 16:00:00,103.4895000219,15.1,104.5853078343,10.9695000219,0,10.9695000219,92.52,15.1,93.7441219491,131.82,93.3495000219,-10.99,93.9941979824,10.9695000219,0,10.9695000219,82.38,-10.99,83.1098339548,132.95
2021-01-19 16:30:00,107.3051666887,15.73,108.4519787652,11.0051666887,0,11.0051666887,96.3,15.73,97.576241473,130.8,96.9151666887,-9.68,97.3973918249,11.0051666887,0,11.0051666887,85.91,-9.68,86.453632081,132.0
2021-01-19 17:00:00,116.0576666992,17.82,117.4177771875,16.2476666992,0,16.2476666992,99.81,17.82,101.3883055387,130.42,105.0876666992,-7.63,105.3642946746,16.2476666992,0,16.2476666992,88.84,-7.63,89.1670482858,131.62
2021-01-19 17:30:00,121.0800000411,18.11,122.4268700489,20.5700000411,0,20.5700000411,100.51,18.11,102.1285082629,130.56,109.4300000411,-7.72,109.7019749549,20.5700000411,0,20.5700000411,88.86,-7.72,89.1947195746,131.84
2021-01-19 18:00:00,123.2085000375,16.2,124.2689602495,18.7485000375,0,18.7485000375,104.46,16.2,105.7087110885,130.29,111.6485000375,-9.61,112.0613209837,18.7485000375,0,18.7485000375,92.9,-9.61,93.395728489,131.56
2021-01-19 18:30:00,119.5888333515,11.92,120.1814272772,9.0988333515,0,9.0988333515,110.49,11.92,111.1311230034,130.0,109.0388333515,-13.64,109.8886562784,9.0988333515,0,9.0988333515,99.94,-13.64,100.8665117866,131.24
2021-01-19 19:00:00,114.8330000177,9.88,115.2572439939,8.8530000177,0,8.8530000177,105.98,9.88,106.4395358878,130.53,104.6030000177,-15.69,105.773171044,8.8530000177,0,8.8530000177,95.75,-15.69,97.0269993352,131.75
2021-01-19 19:30:00,108.7908333437,7.97,109.0823831772,5.1808333437,0,5.1808333437,103.61,7.97,103.9160863389,131.09,98.5408333437,-17.17,100.0255204239,5.1808333437,0,5.1808333437,93.36,-17.17,94.9257525648,132.17
2021-01-19 20:00:00,102.2186666767,9.14,102.6264849693,4.9986666767,0,4.9986666767,97.22,9.14,97.6486968679,132.04,92.5386666767,-17.91,94.2558906928,4.9986666767,0,4.9986666767,87.54,-17.91,89.3533418513,133.29
2021-01-19 20:30:00,97.5268333433,12.98,98.3868061377,4.9868333433,0,4.9868333433,92.54,12.98,93.4458773836,131.76,88.1968333433,-13.99,89.2995045439,4.9868333433,0,4.9868333433,83.21,-13.99,84.377865581,132.99
2021-01-19 21:00:00,93.5246666766,18.5,95.3368411317,4.9646666766,0,4.9646666766,88.56,18.5,90.4716729148,131.24,84.5146666766,-6.88,84.7942408625,4.9646666766,0,4.9646666766,79.55,-6.88,79.8469592408,132.33
2021-01-19 21:30:00,90.0508333433,19.88,92.2191248376,4.9608333433,0,4.9608333433,85.09,19.88,87.3814768701,130.41,81.0608333433,-2.4,81.0963544329,4.9608333433,0,4.9608333433,76.1,-2.4,76.1378355353,131.2
2021-01-19 22:00:00,85.4791666766,16.31,87.021284958,4.9891666766,0,4.9891666766,80.49,16.31,82.1258558555,131.45,77.1991666766,-7.32,77.5454301398,4.9891666766,0,4.9891666766,72.21,-7.32,72.5800695784,132.38
2021-01-19 22:30:00,80.5823333433,15.87,82.1301975345,5.0023333433,0,5.0023333433,75.58,15.87,77.2281898014,132.23,72.9323333433,-9.78,73.5851455588,5.0023333433,0,5.0023333433,67.93,-9.78,68.6304108978,133.32
2021-01-19 23:00:00,75.7868333432,15.65,77.3858295051,4.9568333432,0,4.9568333432,70.83,15.65,72.5383443428,132.52,68.1568333432,-7.44,68.5617060128,4.9568333432,0,4.9568333432,63.2,-7.44,63.6364172467,133.32
2021-01-19 23:30:00,74.0281666768,18.59,76.3266504016,5.0581666768,0,5.0581666768,68.97,18.59,71.4314286571,131.9,66.4481666768,-3.76,66.55446232,5.0581666768,0,5.0581666768,61.39,-3.76,61.505038005,132.58
