Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-20 00:00:00,72.1195000103,18.27,74.3976826368,5.1295000103,0,5.1295000103,66.99,18.27,69.4366833885,132.35,64.7395000103,-4.04,64.8654334879,5.1295000103,0,5.1295000103,59.61,-4.04,59.7467463549,132.77
2021-01-20 00:30:00,81.0108333436,20.64,83.5988320434,5.1408333436,0,5.1408333436,75.87,20.64,78.6273902657,131.23,73.0308333436,-2.74,73.0822154759,5.1408333436,0,5.1408333436,67.89,-2.74,67.9452698869,132.03
2021-01-20 01:00:00,83.2475000104,21.53,85.9865521926,5.1875000104,0,5.1875000104,78.06,21.53,80.9747151894,130.69,75.1375000104,-2.47,75.1780872849,5.1875000104,0,5.1875000104,69.95,-2.47,69.9935954213,131.73
2021-01-20 01:30:00,82.0915000102,21.31,84.8123250119,5.0815000102,0,5.0815000102,77.01,21.31,79.9040437024,130.85,74.1515000102,-2.7199999999999998,74.2013702957,5.0815000102,0,5.0815000102,69.07,-2.7199999999999998,69.1235365125,131.84
2021-01-20 02:00:00,79.9611666769,20.91,82.6499623492,5.1211666769,0,5.1211666769,74.84,20.91,77.7062011682,131.43,72.1911666769,-3.21,72.2624982005,5.1211666769,0,5.1211666769,67.07,-3.21,67.1467720743,132.31
2021-01-20 02:30:00,79.7366666767,20.95,82.4429409514,5.0066666767,0,5.0066666767,74.73,20.95,77.611052048,131.68,71.9466666767,-3.22,72.0186867826,5.0066666767,0,5.0066666767,66.94,-3.22,67.0174007255,132.47
2021-01-20 03:00:00,77.0470000099,20.45,79.7147584236,4.9570000099,0,4.9570000099,72.09,20.45,74.9344420143,131.79,69.4270000099,-3.71,69.526055766,4.9570000099,0,4.9570000099,64.47,-3.71,64.5766598703,132.39
2021-01-20 03:30:00,74.1918333434,20.08,76.8611380013,5.0418333434000004,0,5.0418333434000004,69.15,20.08,72.0064504055,131.95,66.8018333434,-4.03,66.9232832282,5.0418333434000004,0,5.0418333434000004,61.76,-4.03,61.891344306,132.39
2021-01-20 04:00:00,71.6926666769,19.62,74.3288830485,5.1026666769,0,5.1026666769,66.59,19.62,69.420260011,132.25,64.5026666769,-4.51,64.660143121,5.1026666769,0,5.1026666769,59.4,-4.51,59.5709669218,132.73
2021-01-20 04:30:00,69.9476666767,19.48,72.6095480878,5.0376666767,0,5.0376666767,64.91,19.48,67.7700413162,132.06,62.9276666767,-4.6,63.0955722169,5.0376666767,0,5.0376666767,57.89,-4.6,58.0724728249,132.73
2021-01-20 05:00:00,69.3293333434,19.38,71.9870881606,5.0193333434,0,5.0193333434,64.31,19.38,67.1666621175,131.85,62.3993333434,-4.67,62.5738419925,5.0193333434,0,5.0193333434,57.38,-4.67,57.5697255508,132.73
2021-01-20 05:30:00,70.6478333433,19.31,73.2392821928,5.0078333433,0,5.0078333433,65.64,19.31,68.4213833535,131.78,63.6578333433,-4.66,63.8281704733,5.0078333433,0,5.0078333433,58.65,-4.66,58.834837469,132.73
2021-01-20 06:00:00,72.7898333431,19.98,75.4821849056,4.8998333431,0,4.8998333431,67.89,19.98,70.7690080473,131.33,65.6898333431,-3.92,65.8066911845,4.8998333431,0,4.8998333431,60.79,-3.92,60.9162580926,132.24
2021-01-20 06:30:00,78.955333343,18.1,81.0034237752,4.815333343,0,4.815333343,74.14,18.1,76.3174265814,131.56,71.065333343,-5.34,71.2656804019,4.815333343,0,4.815333343,66.25,-5.34,66.4648636499,132.47
2021-01-20 07:00:00,84.2086666761,21.3,86.8607480014,4.7086666761,0,4.7086666761,79.5,21.3,82.3039488725,131.46,75.6986666761,-2.26,75.7323955553,4.7086666761,0,4.7086666761,70.99,-2.26,71.0259649706,132.13
2021-01-20 07:30:00,87.9578333502,22.08,90.6868614942,8.4578333502,0,8.4578333502,79.5,22.08,82.5092503905,131.08,79.0878333502,-1.44,79.1009417393,8.4578333502,0,8.4578333502,70.63,-1.44,70.6446777896,131.63
2021-01-20 08:00:00,92.4036666855,22.13,95.0167065148,9.4236666855,0,9.4236666855,82.98,22.13,85.8802497668,130.47,83.2436666855,-1.15,83.2516098538,9.4236666855,0,9.4236666855,73.82,-1.15,73.8289570562,131.03
2021-01-20 08:30:00,97.7881666836,16.56,99.1804373017,8.4881666836,0,8.4881666836,89.3,16.56,90.8224840004,130.93,88.3781666836,-7.82,88.7234622091,8.4881666836,0,8.4881666836,79.89,-7.82,80.2718163492,131.62
2021-01-20 09:00:00,98.415500022,15.13,99.5717206067,10.985500022,0,10.985500022,87.43,15.13,88.7294866434,131.57,88.655500022,-10.77,89.3072818092,10.985500022,0,10.985500022,77.67,-10.77,78.4131481322,132.44
2021-01-20 09:30:00,100.9343333552,15.85,102.1712393478,10.9343333552,0,10.9343333552,90.0,15.85,91.3850233901,131.2,90.9843333552,-10.08,91.5410034689,10.9343333552,0,10.9343333552,80.05,-10.08,80.6821473438,132.44
2021-01-20 10:00:00,102.6341679202,16.25,103.9126312085,11.5641679202,0,11.5641679202,91.07,16.25,92.5084179953,130.82,92.5841679202,-9.55,93.0754030315,11.5641679202,0,11.5641679202,81.02,-9.55,81.5808978867,132.08
2021-01-20 10:30:00,105.6860133794,15.89,106.8738767147,18.2160133794,0,18.2160133794,87.47,15.89,88.9015916618,131.13,95.4660133794,-10.09,95.9977489869,18.2160133794,0,18.2160133794,77.25,-10.09,77.9061653529,132.41
2021-01-20 11:00:00,106.5961799979,16.13,107.8096586125,18.4261799979,0,18.4261799979,88.17,16.13,89.6332851122,131.04,96.3261799979,-9.85,96.828484719,18.4261799979,0,18.4261799979,77.9,-9.85,78.5202680841,132.24
2021-01-20 11:30:00,107.7093468541,16.37,108.946226643,18.4893468541,0,18.4893468541,89.22,16.37,90.7093451635,131.11,97.3293468541,-9.66,97.8075526688,18.4893468541,0,18.4893468541,78.84,-9.66,79.429599017,132.41
2021-01-20 12:00:00,107.8113470007,15.94,108.9833480037,20.6613470007,0,20.6613470007,87.15,15.94,88.5957453832,131.38,97.2213470007,-10.19,97.7539074034,20.6613470007,0,20.6613470007,76.56,-10.19,77.2351584448,132.41
2021-01-20 12:30:00,111.580846988,15.73,112.684152899,24.820846988,0,24.820846988,86.76,15.73,88.1744322352,130.96,100.640846988,-10.44,101.1808958374,24.820846988,0,24.820846988,75.82,-10.44,76.5353905066,132.23
2021-01-20 13:00:00,111.0968470071,15.58,112.1839819891,24.886847007100002,0,24.886847007100002,86.21,15.58,87.6065094613,131.08,100.1268470071,-10.58,100.6842683421,24.886847007100002,0,24.886847007100002,75.24,-10.58,75.9802211105,132.34
2021-01-20 13:30:00,110.1310136666,14.89,111.1330386124,24.9410136666,0,24.9410136666,85.19,14.89,86.4814905052,131.44,99.2710136666,-10.92,99.8698180352,24.9410136666,0,24.9410136666,74.33,-10.92,75.1278596793,132.65
2021-01-20 14:00:00,107.5031803264,13.84,108.3904026208,25.0131803264,0,25.0131803264,82.49,13.84,83.6429656337,131.93,96.7331803264,-10.72,97.3253645052,25.0131803264,0,25.0131803264,71.72,-10.72,72.5167346204,132.65
2021-01-20 14:30:00,105.9533469779,13.34,106.7898278667,25.0633469779,0,25.0633469779,80.89,13.34,81.982606082,131.83,95.3233469779,-11.09,95.9662887636,25.0633469779,0,25.0633469779,70.26,-11.09,71.1298509769,132.41
2021-01-20 15:00:00,104.6433469724,13.2,105.4726033887,25.3433469724,0,25.3433469724,79.3,13.2,80.3911064733,131.83,94.1333469724,-11.31,94.8103534021,25.3433469724,0,25.3433469724,68.79,-11.31,69.7135582222,132.53
2021-01-20 15:30:00,104.5660136195,14.45,105.559716295,22.5660136195,0,22.5660136195,82.0,14.45,83.2634523666,131.95,94.1260136195,-12.16,94.9082295689,22.5660136195,0,22.5660136195,71.56,-12.16,72.585805775,133.19
2021-01-20 16:00:00,107.8618469204,16.27,109.082037573,19.8118469204,0,19.8118469204,88.05,16.27,89.5405796273,131.51,97.6618469204,-11.57,98.3448079153,19.8118469204,0,19.8118469204,77.85,-11.57,78.7050659107,132.9
2021-01-20 16:30:00,109.4158468953,15.74,110.5421872039,20.7658468953,0,20.7658468953,88.65,15.74,90.0364931569,131.51,99.0158468953,-12.09,99.7512207264,20.7658468953,0,20.7658468953,78.25,-12.09,79.1784730845,132.9
2021-01-20 17:00:00,116.3578469696,16.36,117.502332536,24.2678469696,0,24.2678469696,92.09,16.36,93.5319073899,131.01,105.3778469696,-11.47,106.000243075,24.2678469696,0,24.2678469696,81.11,-11.47,81.91698847,132.51
2021-01-20 17:30:00,124.3558469712,17.58,125.5923288896,28.0658469712,0,28.0658469712,96.29,17.58,97.8816658011,130.23,112.5758469712,-9.55,112.9801921634,28.0658469712,0,28.0658469712,84.51,-9.55,85.0478841595,131.78
2021-01-20 18:00:00,126.5398469945,17.55,127.7510680088,28.0598469945,0,28.0598469945,98.48,17.55,100.03155952,129.98,114.5398469945,-8.37,114.8452587159,28.0598469945,0,28.0598469945,86.48,-8.37,86.8841026886,131.45
2021-01-20 18:30:00,123.1563469566,16.45,124.2501038056,26.4463469566,0,26.4463469566,96.71,16.45,98.0990652351,130.36,111.4063469566,-9.38,111.8005301518,26.4463469566,0,26.4463469566,84.96,-9.38,85.4762306141,131.74
2021-01-20 19:00:00,116.4995009945,15.91,117.5808735806,15.2295009945,0,15.2295009945,101.27,15.91,102.5121504993,130.36,105.2795009945,-8.56,105.6269233181,15.2295009945,0,15.2295009945,90.05,-8.56,90.4559345759,131.55
2021-01-20 19:30:00,109.1453333615,13.84,110.0193137344,14.0753333615,0,14.0753333615,95.07,13.84,96.0721109376,131.51,98.4353333615,-12.47,99.2220527604,14.0753333615,0,14.0753333615,84.36,-12.47,85.2766703149,132.84
2021-01-20 20:00:00,105.6220000195,16.2,106.8571330708,9.7520000195,0,9.7520000195,95.87,16.2,97.2290949253,130.99,95.9420000195,-10.07,96.4690223219,9.7520000195,0,9.7520000195,86.19,-10.07,86.7762697977,132.06
2021-01-20 20:30:00,101.4540000111,16.36,102.7646034306,5.5640000111,0,5.5640000111,95.89,16.36,97.2755966314,131.53,92.1140000111,-8.77,92.5305457568,5.5640000111,0,5.5640000111,86.55,-8.77,86.9931916876,132.18
2021-01-20 21:00:00,96.7038333445,16.53,98.1064334461,5.5838333445,0,5.5838333445,91.12,16.53,92.6072097625,131.62,87.7138333445,-8.4,88.115132412,5.5838333445,0,5.5838333445,82.13,-8.4,82.5584453584,132.25
2021-01-20 21:30:00,91.8280000098,13.41,92.8019918202,4.8880000098,0,4.8880000098,86.94,13.41,87.9681288877,131.62,82.9880000098,-11.55,83.7878908054,4.8880000098,0,4.8880000098,78.1,-11.55,78.9494300169,132.16
2021-01-20 22:00:00,85.5470000096,9.36,86.0575319808,4.7770000096,0,4.7770000096,80.77,9.36,81.3105312982,132.36,77.2170000096,-16.39,78.9372991081,4.7770000096,0,4.7770000096,72.44,-16.39,74.271028672,132.96
2021-01-20 22:30:00,80.878666676,12.09,81.7773001712,4.688666676,0,4.688666676,76.19,12.09,77.1432706074,132.48,73.018666676,-14.28,74.4019091364,4.688666676,0,4.688666676,68.33,-14.28,69.8062124742,133.16
2021-01-20 23:00:00,76.2343333424,15.76,77.8463305504,4.5343333424,0,4.5343333424,71.7,15.76,73.411631231,132.2,68.7643333424,-10.25,69.524068063,4.5343333424,0,4.5343333424,64.23,-10.25,65.0427198078,132.85
2021-01-20 23:30:00,74.304500009,15.64,75.9326564898,4.514500009,0,4.514500009,69.79,15.64,71.5210018107,132.56,66.914500009,-10.54,67.7395151404,4.514500009,0,4.514500009,62.4,-10.54,63.2838968459,133.2
2021-01-21 00:00:00,71.9901666758,14.76,73.4876975963,4.5701666758,0,4.5701666758,67.42,14.76,69.016766079,132.75,64.8501666758,-11.37,65.8393576661,4.5701666758,0,4.5701666758,60.28,-11.37,61.3429319482,133.4
2021-01-21 00:30:00,81.0360000093,16.13,82.6257235823,4.6360000093,0,4.6360000093,76.4,16.13,78.0841654883,131.46,73.1560000093,-9.75,73.8028646961,4.6360000093,0,4.6360000093,68.52,-9.75,69.2102080621,132.18
2021-01-21 01:00:00,83.4573333425,16.1,84.9960969024,4.5873333425,0,4.5873333425,78.87,16.1,80.4965024085,130.85,75.1173333425,-7.91,75.5326543191,4.5873333425,0,4.5873333425,70.53,-7.91,70.9721706023,131.34
2021-01-21 01:30:00,82.5363333425,14.93,83.8758083217,4.5663333425,0,4.5663333425,77.97,14.93,79.3865593158,131.18,74.1863333425,-7.47,74.5614709807,4.5663333425,0,4.5663333425,69.62,-7.47,70.0196065399,131.51
2021-01-21 02:00:00,79.9376666758,14.53,81.2474704441,4.5576666758,0,4.5576666758,75.38,14.53,76.7676057983,131.7,71.7776666758,-7.99,72.2210047938,4.5576666758,0,4.5576666758,67.22,-7.99,67.6931938972,132.04
2021-01-21 02:30:00,79.6923333421,14.5,81.0007283517,4.3623333421,0,4.3623333421,75.33,14.5,76.712833998,131.81,71.4023333421,-8.08,71.8580517875,4.3623333421,0,4.3623333421,67.04,-8.08,67.5251656792,132.16
2021-01-21 03:00:00,77.6810000091,14.43,79.0098896495,4.5710000091000005,0,4.5710000091000005,73.11,14.43,74.5204468586,132.25,69.5510000091,-8.88,70.115590294,4.5710000091000005,0,4.5710000091000005,64.98,-8.88,65.5839523054,132.66
2021-01-21 03:30:00,74.6708333424,15.48,76.258532323,4.5408333424,0,4.5408333424,70.13,15.48,71.8181543901,132.41,67.0808333424,-10.72,67.9319998374,4.5408333424,0,4.5408333424,62.54,-10.72,63.452107924,133.2
2021-01-21 04:00:00,72.4153333426,15.04,73.9606794392,4.6153333426,0,4.6153333426,67.8,15.04,69.4481216449,133.07,64.9653333426,-10.95,65.8816896892,4.6153333426,0,4.6153333426,60.35,-10.95,61.3353486988,133.63
2021-01-21 04:30:00,71.2135000092,17.5,73.3322070005,4.6235000092,0,4.6235000092,66.59,17.5,68.8511299835,132.75,63.4135000092,-5.18,63.6247151933,4.6235000092,0,4.6235000092,58.79,-5.18,59.0177642748,133.17
2021-01-21 05:00:00,70.4163333424,18.74,72.8673287653,4.5563333424,0,4.5563333424,65.86,18.74,68.4742813033,132.63,62.7063333424,-3.74,62.8177669235,4.5563333424,0,4.5563333424,58.15,-3.74,58.2701475886,132.87
2021-01-21 05:30:00,71.5711666758,19.15,74.0888277633,4.5911666758,0,4.5911666758,66.98,19.15,69.6637847091,132.13,63.7511666758,-3.24,63.8334461903,4.5911666758,0,4.5911666758,59.16,-3.24,59.248655681,132.37
2021-01-21 06:00:00,73.1698333423,19.99,75.8513322977,4.4698333423,0,4.4698333423,68.7,19.99,71.549214531,131.68,65.3098333423,-2.89,65.3737442036,4.4698333423,0,4.4698333423,60.84,-2.89,60.9086011988,132.0
2021-01-21 06:30:00,79.3325000083,14.95,80.7288551732,4.1625000083,0,4.1625000083,75.17,14.95,76.6422298736,131.68,71.0625000083,-8.51,71.5702382798,4.1625000083,0,4.1625000083,66.9,-8.51,67.4390843651,132.22
2021-01-21 07:00:00,85.7731666812,16.02,87.2563838497,7.2731666812,0,7.2731666812,78.5,16.02,80.1179780074,131.97,77.1031666812,-8.97,77.6231873365,7.2731666812,0,7.2731666812,69.83,-8.97,70.4037626835,132.56
2021-01-21 07:30:00,87.3715000203,16.35,88.8881404677,10.1615000203,0,10.1615000203,77.21,16.35,78.9221553178,131.72,78.4315000203,-8.76,78.9191852178,10.1615000203,0,10.1615000203,68.27,-8.76,68.8297210513,132.3
2021-01-21 08:00:00,92.3821666872,17.71,94.0643865755,10.2821666872,0,10.2821666872,82.1,17.71,83.9884164632,131.26,82.8221666872,-6.53,83.0791923093,10.2821666872,0,10.2821666872,72.54,-6.53,72.8333199847,131.76
2021-01-21 08:30:00,97.607333356,19.3,99.4971433001,11.357333356,0,11.357333356,86.25,19.3,88.3829876164,130.6,87.557333356,-4.42,87.6688258415,11.357333356,0,11.357333356,76.2,-4.42,76.3280839534,131.12
2021-01-21 09:00:00,101.2295000292,21.08,103.4010545215,14.6095000292,0,14.6095000292,86.62,21.08,89.1481396329,130.35,91.2295000292,-4.15,91.3238423172,14.6095000292,0,14.6095000292,76.62,-4.15,76.7323067554,131.12
2021-01-21 09:30:00,103.1526666974,21.73,105.4166284168,15.3426666974,0,15.3426666974,87.81,21.73,90.4587696136,130.49,93.0326666974,-3.67,93.1050265712,15.3426666974,0,15.3426666974,77.69,-3.67,77.7766353091,131.21
2021-01-21 10:00:00,103.550333364,22.11,105.884482526,15.350333364,0,15.350333364,88.2,22.11,90.9290498136,130.56,93.430333364,-3.4,93.4921771728,15.350333364,0,15.350333364,78.08,-3.4,78.1539915807,131.33
2021-01-21 10:30:00,103.9588333542,23.19,106.5139198995,10.4288333542,0,10.4288333542,93.53,23.19,96.3620101492,130.56,94.0488333542,-2.05,94.0711728176,10.4288333542,0,10.4288333542,83.62,-2.05,83.6451247832,131.4
2021-01-21 11:00:00,102.6251666888,23.07,105.1862621158,11.0651666888,0,11.0651666888,91.56,23.07,94.4217056614,130.33,92.9951666888,-2.02,93.0171028762,11.0651666888,0,11.0651666888,81.93,-2.02,81.9548979622,131.07
2021-01-21 11:30:00,102.7708333523,23.13,105.3415449285,9.4708333523,0,9.4708333523,93.3,23.13,96.1243304268,129.92,93.2808333523,-1.51,93.2930542479,9.4708333523,0,9.4708333523,83.81,-1.51,83.8236016883,130.69
2021-01-21 12:00:00,103.2995000194,23.46,105.9299688674,9.6995000194,0,9.6995000194,93.6,23.46,96.4952413334,129.62,93.7095000194,-1.53,93.7219893829,9.6995000194,0,9.6995000194,84.01,-1.53,84.0239311149,130.42
2021-01-21 12:30:00,103.5726666981,11.61,104.2213480385,15.7126666981,0,15.7126666981,87.86,11.61,88.6237648715,131.31,94.2026666981,-15.12,95.408368674,15.7126666981,0,15.7126666981,78.49,-15.12,79.9330626212,132.14
2021-01-21 13:00:00,101.7000000338,8.51,102.055426641,16.8900000338,0,16.8900000338,84.81,8.51,85.2358856351,132.45,92.2600000338,-19.26,94.2489002919,16.8900000338,0,16.8900000338,75.37,-19.26,77.7919308155,133.37
2021-01-21 13:30:00,101.5543333658,15.81,102.777617823,16.2543333658,0,16.2543333658,85.3,15.81,86.7527872751,132.26,92.0043333658,-12.15,92.8031241828,16.2543333658,0,16.2543333658,75.75,-12.15,76.7182181753,133.2
2021-01-21 14:00:00,100.2881666954,15.63,101.4988338806,14.3581666954,0,14.3581666954,85.93,15.63,87.3399209984,132.18,90.8081666954,-12.19,91.6227004545,14.3581666954,0,14.3581666954,76.45,-12.19,77.4157516272,133.1
2021-01-21 14:30:00,99.2013333601,15.51,100.406497003,13.3613333601,0,13.3613333601,85.84,15.51,87.2299587298,131.98,89.7413333601,-12.17,90.562772778,13.3613333601,0,13.3613333601,76.38,-12.17,77.3434761308,132.85
2021-01-21 15:00:00,99.9700000228,15.93,101.2312491504,11.3900000228,0,11.3900000228,88.58,15.93,90.0010072166,131.98,90.6600000228,-11.53,91.3902429373,11.3900000228,0,11.3900000228,79.27,-11.53,80.1041434634,132.85
2021-01-21 15:30:00,101.4438333453,16.98,102.85510062110001,5.9738333453,0,5.9738333453,95.47,16.98,96.9682489272,131.56,91.9638333453,-10.14,92.5211664624,5.9738333453,0,5.9738333453,85.99,-10.14,86.5857938694,132.46
2021-01-21 16:00:00,102.6475000204,15.92,103.8747113615,10.1775000204,0,10.1775000204,92.47,15.92,93.8304177759,131.89,92.8075000204,-11.44,93.5099227891,10.1775000204,0,10.1775000204,82.63,-11.44,83.4181664867,132.82
2021-01-21 16:30:00,106.3523333539,16.29,107.5926712645,10.3023333539,0,10.3023333539,96.05,16.29,97.4215920625,131.37,96.4523333539,-10.07,96.9765822733,10.3023333539,0,10.3023333539,86.15,-10.07,86.7365401662,132.18
2021-01-21 17:00:00,113.8335000152,10.96,114.3599026132,7.5835000152,0,7.5835000152,106.25,10.96,106.8137823504,132.03,103.6435000152,-15.91,104.8575376184,7.5835000152,0,7.5835000152,96.06,-15.91,97.3686381747,132.83
2021-01-21 17:30:00,119.2338333684,9.21,119.5890091929,17.5438333684,0,17.5438333684,101.69,9.21,102.1062201827,131.25,107.9338333684,-17.5,109.3433234615,17.5438333684,0,17.5438333684,90.39,-17.5,92.0684641992,132.06
2021-01-21 18:00:00,121.5776667013,9.71,121.9648028758,17.3376667013,0,17.3376667013,104.24,9.71,104.6912684993,130.54,110.1176667013,-16.24,111.308751317,17.3376667013,0,17.3376667013,92.78,-16.24,94.1905833935,131.32
2021-01-21 18:30:00,119.7948333679,8.66,120.1074423241,17.2748333679,0,17.2748333679,102.52,8.66,102.8851106818,131.11,108.5348333679,-17.3,109.9049591884,17.2748333679,0,17.2748333679,91.26,-17.3,92.8852927002,131.86
2021-01-21 19:00:00,115.683666701,7.13,115.9031821884,17.163666701,0,17.163666701,98.52,7.13,98.7776659979,131.74,104.723666701,-18.87,106.4101652442,17.163666701,0,17.163666701,87.56,-18.87,89.5702545492,132.42
2021-01-21 19:30:00,111.8333333618,6.33,112.0123357082,14.2133333618,0,14.2133333618,97.62,6.33,97.8250136724,132.33,101.4733333618,-20.04,103.4332585948,14.2133333618,0,14.2133333618,87.26,-20.04,89.5316100604,133.04
2021-01-21 20:00:00,105.1293333552,4.57,105.2286160305,10.9093333552,0,10.9093333552,94.22,4.57,94.330765395,132.33,95.1593333552,-21.5,97.5579249707,10.9093333552,0,10.9093333552,84.25,-21.5,86.9500575043,132.96
2021-01-21 20:30:00,101.1296666805,4.74,101.2406888702,6.9096666805,0,6.9096666805,94.22,4.74,94.3391541196,132.14,91.1996666805,-21.96,93.8062940459,6.9096666805,0,6.9096666805,84.29,-21.96,87.1036491773,132.85
2021-01-21 21:00:00,96.0221666853,8.34,96.3836713087,9.3321666853,0,9.3321666853,86.69,8.34,87.0902503154,132.14,86.2821666853,-18.04,88.1479091523,9.3321666853,0,9.3321666853,76.95,-18.04,79.036346702,132.85
2021-01-21 21:30:00,91.8093333505,11.99,92.5889506921,8.5993333505,0,8.5993333505,83.21,11.99,84.0694010922,131.93,82.5293333505,-14.57,83.8055831272,8.5993333505,0,8.5993333505,73.93,-14.57,75.352039123,132.65
2021-01-21 22:00:00,86.4743333499,8.15,86.8575433011,8.274333349900001,0,8.274333349900001,78.2,8.15,78.6235492712,132.47,77.7243333499,-18.44,79.88182268,8.274333349900001,0,8.274333349900001,69.45,-18.44,71.8563574084,133.15
2021-01-21 22:30:00,82.590833341,8.65,83.0425689147,3.830833341,0,3.830833341,78.76,8.65,79.2335793714,132.06,74.490833341,-17.57,76.5348884616,3.830833341,0,3.830833341,70.66,-17.57,72.8116783215,132.68
2021-01-21 23:00:00,77.344166674,6.73,77.6364155438,3.654166674,0,3.654166674,73.69,6.73,73.9966823581,131.99,69.554166674,-17.76,71.7857903886,3.654166674,0,3.654166674,65.9,-17.76,68.2512095131,132.38
2021-01-21 23:30:00,75.231333341,6.4,75.5030695817,3.821333341,0,3.821333341,71.41,6.4,71.6962209604,132.12,67.661333341,-18.07,70.0327132809,3.821333341,0,3.821333341,63.84,-18.07,66.3481009525,132.52
2021-01-22 00:00:00,73.2071666744,5.65,73.4248714843,3.8471666744,0,3.8471666744,69.36,5.65,69.5897413417,132.26,65.8571666744,-18.71,68.4633515275,3.8471666744,0,3.8471666744,62.01,-18.71,64.7711679685,132.63
2021-01-22 00:30:00,82.2325000077,7.13,82.5410259054,3.8725000077000002,0,3.8725000077000002,78.36,7.13,78.6837117833,131.18,74.1925000077,-17.09,76.1353738902,3.8725000077000002,0,3.8725000077000002,70.32,-17.09,72.3669157834,131.63
2021-01-22 01:00:00,84.764833341,4.33,84.8753549113,3.814833341,0,3.814833341,80.95,4.33,81.0657227193,131.08,76.244833341,-17.23,78.1674325483,3.814833341,0,3.814833341,72.43,-17.23,74.4511772909,131.24
2021-01-22 01:30:00,83.5895000077,0.79,83.5932330487,3.8395000077,0,3.8395000077,79.75,0.79,79.7539127567,131.63,75.2495000077,-20.48,77.9866504692,3.8395000077,0,3.8395000077,71.41,-20.48,74.2887508308,131.7
2021-01-22 02:00:00,81.2678333414,-0.17,81.2680111483,4.0178333414,0,4.0178333414,77.25,-0.17,77.2501870548,132.25,73.1578333414,-21.87,76.3568299447,4.0178333414,0,4.0178333414,69.14,-21.87,72.5164567529,132.33
2021-01-22 02:30:00,81.2530000078,0.48,81.2544177892,3.9030000078000002,0,3.9030000078000002,77.35,0.48,77.3514893199,132.25,73.1830000078,-22.78,76.6464603889,3.9030000078000002,0,3.9030000078000002,69.28,-22.78,72.9290531956,132.55
2021-01-22 03:00:00,79.5653333412,0.25,79.5657260992,3.9353333412,0,3.9353333412,75.63,0.25,75.6304131947,132.61,71.6053333412,-23.3,75.3008217944,3.9353333412,0,3.9353333412,67.67,-23.3,71.5689800123,132.87
2021-01-22 03:30:00,77.168333341,0.34,77.1690823493,3.848333341,0,3.848333341,73.32,0.34,73.3207883209,132.88,69.458333341,-24.67,73.7093547015,3.848333341,0,3.848333341,65.61,-24.67,70.0948000924,133.31
2021-01-22 04:00:00,74.8171666742,7.03,75.1467186852,3.7571666742,0,3.7571666742,71.06,7.03,71.4068939249,132.36,67.3471666742,-17.44,69.5686312862,3.7571666742,0,3.7571666742,63.59,-17.44,65.9381657312,132.71
2021-01-22 04:30:00,73.4695000076,7.4,73.8412312422,3.7795000076000003,0,3.7795000076000003,69.69,7.4,70.0817815127,132.58,66.1595000076,-17.05,68.3211675928,3.7795000076000003,0,3.7795000076000003,62.38,-17.05,64.6681289354,133.0
2021-01-22 05:00:00,72.3265000076,7.26,72.6899594397,3.7965000076,0,3.7965000076,68.53,7.26,68.9134856178,132.58,65.1165000076,-17.15,67.3370705722,3.7965000076,0,3.7965000076,61.32,-17.15,63.6731097089,132.88
2021-01-22 05:30:00,73.2855000076,7.42,73.660171812,3.8155000076,0,3.8155000076,69.47,7.42,69.8651365131,132.45,66.0055000076,-16.94,68.1446229079,3.8155000076,0,3.8155000076,62.19,-16.94,64.4558740535,132.88
2021-01-22 06:00:00,74.8491666743,10.14,75.5328892062,3.8091666743,0,3.8091666743,71.04,10.14,71.7600250836,132.57,67.4091666743,-14.26,68.9009677125,3.8091666743,0,3.8091666743,63.6,-14.26,65.1790426441,133.01
2021-01-22 06:30:00,80.8353333501,11.01,81.5816843282,8.4053333501,0,8.4053333501,72.43,11.01,73.2620297289,132.22,72.6753333501,-13.75,73.9646305849,8.4053333501,0,8.4053333501,64.27,-13.75,65.7243896891,132.72
2021-01-22 07:00:00,85.4073333524,12.84,86.3671128982,9.5273333524,0,9.5273333524,75.88,12.84,76.9586902175,132.41,76.6573333524,-12.28,77.6346904206,9.5273333524,0,9.5273333524,67.13,-12.28,68.2439396577,132.93
2021-01-22 07:30:00,91.5975000105,15.86,92.9604303356,5.2675000105,0,5.2675000105,86.33,15.86,87.7747600395,131.59,82.5675000105,-9.08,83.0652662549,5.2675000105,0,5.2675000105,77.3,-9.08,77.831461505,132.16
2021-01-22 08:00:00,96.1388333401,17.01,97.6320407243,3.3688333401,0,3.3688333401,92.77,17.01,94.3165574011,131.08,86.3288333401,-5.74,86.5194490612,3.3688333401,0,3.3688333401,82.96,-5.74,83.1583381267,131.42
2021-01-22 08:30:00,102.2863333541,19.46,104.1210141664,10.4063333541,0,10.4063333541,91.88,19.46,93.9181878019,130.44,91.8963333541,-5.64,92.0692439631,10.4063333541,0,10.4063333541,81.49,-5.64,81.6849416967,131.05
2021-01-22 09:00:00,104.7173333757,19.0,106.4270638011,21.2073333757,0,21.2073333757,83.51,19.0,85.644148078,130.96,94.1873333757,-6.65,94.4217997521,21.2073333757,0,21.2073333757,72.98,-6.65,73.2823505354,131.62
2021-01-22 09:30:00,105.1476667166,19.45,106.9314468056,24.9676667166,0,24.9676667166,80.18,19.45,82.505362856,131.13,95.0576667166,-7.18,95.3284448714,24.9676667166,0,24.9676667166,70.09,-7.18,70.4567988203,131.94
2021-01-22 10:00:00,103.3240000545,18.01,104.8818815967,27.2440000545,0,27.2440000545,76.08,18.01,78.1826483307,132.08,93.4640000545,-7.73,93.7831125853,27.2440000545,0,27.2440000545,66.22,-7.73,66.6696430169,132.75
2021-01-22 10:30:00,101.3845000604,18.52,103.0621523766,30.2245000604,0,30.2245000604,71.16,18.52,73.5305106741,132.58,92.5645000604,-8.86,92.9875597671,30.2245000604,0,30.2245000604,62.34,-8.86,62.9664609137,133.42
2021-01-22 11:00:00,100.7016667255,18.89,102.4580781652,29.4316667255,0,29.4316667255,71.27,18.89,73.7308958307,133.03,92.2316667255,-7.8100000000000005,92.5617439711,29.4316667255,0,29.4316667255,62.8,-7.8100000000000005,63.2837743817,133.86
2021-01-22 11:30:00,101.5920000525,20.14,103.5690787575,26.2520000525,0,26.2520000525,75.34,20.14,77.9854806999,132.78,92.5920000525,-6.01,92.7868448312,26.2520000525,0,26.2520000525,66.34,-6.01,66.6116784055,133.52
2021-01-22 12:00:00,98.9275000496,20.2,100.9687588616,24.7775000496,0,24.7775000496,74.15,20.2,76.8522120697,132.78,91.2175000496,-5.7,91.3954173648,24.7775000496,0,24.7775000496,66.44,-5.7,66.6840580649,133.52
2021-01-22 12:30:00,101.7103333843,19.77,103.6139219273,25.5003333843,0,25.5003333843,76.21,19.77,78.7325663242,133.19,93.2403333843,-5.19,93.3846661376,25.5003333843,0,25.5003333843,67.74,-5.19,67.9385288331,133.77
2021-01-22 13:00:00,102.1791667069,19.61,104.0439051983,20.1191667069,0,20.1191667069,82.06,19.61,84.3705855141,133.08,93.9291667069,-4.48,94.0359439696,20.1191667069,0,20.1191667069,73.81,-4.48,73.9458349064,133.49
2021-01-22 13:30:00,100.4020000437,18.55,102.1012444232,21.8520000437,0,21.8520000437,78.55,18.55,80.710625075,133.08,91.8620000437,-5.45,92.0235271658,21.8520000437,0,21.8520000437,70.01,-5.45,70.2218100023,133.49
2021-01-22 14:00:00,99.0140000382,18.07,100.6493770649,19.0840000382,0,19.0840000382,79.93,18.07,81.9471158736,133.25,90.4540000382,-5.89,90.6455637243,19.0840000382,0,19.0840000382,71.37,-5.89,71.6126315673,133.57
2021-01-22 14:30:00,98.851833363,18.16,100.5060722505,14.831833363,0,14.831833363,84.02,18.16,85.9601419264,132.99,90.271833363,-5.77,90.4560489891,14.831833363,0,14.831833363,75.44,-5.77,75.6603363725,133.37
2021-01-22 15:00:00,99.0341356731,16.57,100.4107809377,18.5741356731,0,18.5741356731,80.46,16.57,82.1485027252,133.1,89.2741356731,-7.72,89.6073082967,18.5741356731,0,18.5741356731,70.7,-7.72,71.1202390322,133.66
2021-01-22 15:30:00,101.6681808382,15.55,102.8504812578,24.8581808382,0,24.8581808382,76.81,15.55,78.368224428,133.4,91.7381808382,-8.73,92.1526273283,24.8581808382,0,24.8581808382,66.88,-8.73,67.4473668871,133.85
2021-01-22 16:00:00,102.701514644,15.45,103.8571307623,22.331514644,0,22.331514644,80.37,15.45,81.8415505718,133.1,92.941514644,-8.57,93.3357918718,22.331514644,0,22.331514644,70.61,-8.57,71.1281730399,133.45
2021-01-22 16:30:00,110.3750148385,16.68,111.6282504593,20.3450148385,0,20.3450148385,90.03,16.68,91.562128088,132.52,100.0550148385,-7.33,100.3231523345,20.3450148385,0,20.3450148385,79.71,-7.33,80.0463178416,132.96
2021-01-22 17:00:00,116.9565148737,18.31,118.3810900077,26.2765148737,0,26.2765148737,90.68,18.31,92.5100994487,131.83,106.2265148737,-7.26,106.474316444,26.2765148737,0,26.2765148737,79.95,-7.26,80.2789517869,132.47
2021-01-22 17:30:00,125.1218482317,20.04,126.7165281442,30.5918482317,0,30.5918482317,94.53,20.04,96.6308568729,131.43,113.4518482317,-5.72,113.5959518081,30.5918482317,0,30.5918482317,82.86,-5.72,83.0571971595,132.13
2021-01-22 18:00:00,128.4896815757,20.9,130.1783709816,30.5996815757,0,30.5996815757,97.89,20.9,100.0962641661,131.26,116.5196815757,-4.93,116.6239301966,30.5996815757,0,30.5996815757,85.92,-4.93,86.0613229041,131.97
2021-01-22 18:30:00,127.3063482418,20.49,128.9447416635,30.1763482418,0,30.1763482418,97.13,20.49,99.2677037107,131.39,115.4963482418,-5.3,115.6178898666,30.1763482418,0,30.1763482418,85.32,-5.3,85.4844570668,132.11
2021-01-22 19:00:00,124.1751816029,20.11,125.7930356821,20.2551816029,0,20.2551816029,103.92,20.11,105.8479026717,131.46,113.0251816029,-4.35,113.1088598492,20.2551816029,0,20.2551816029,92.77,-4.35,92.8719300973,132.11
2021-01-22 19:30:00,118.135015068,16.66,119.3039705338,26.705015068,0,26.705015068,91.43,16.66,92.9354641673,132.39,106.885015068,-6.59,107.0879757307,26.705015068,0,26.705015068,80.18,-6.59,80.4503604715,132.77
2021-01-22 20:00:00,109.8286818551,15.37,110.8989461538,24.9686818551,0,24.9686818551,84.86,15.37,86.2406893525,132.39,99.2486818551,-10.02,99.7532017029,24.9686818551,0,24.9686818551,74.28,-10.02,74.9527771333,133.07
2021-01-22 20:30:00,104.830348609,18.12,106.3848503758,24.950348609,0,24.950348609,79.88,18.12,81.9093938447,131.9,94.680348609,-6.92,94.9328963675,24.950348609,0,24.950348609,69.73,-6.92,70.072528854,132.43
2021-01-22 21:00:00,98.3319679171,18.05,99.9748889194,16.6719679171,0,16.6719679171,81.66,18.05,83.6310833363,131.53,88.2819679171,-6.65,88.5320753135,16.6719679171,0,16.6719679171,71.61,-6.65,71.9181103756,132.07
2021-01-22 21:30:00,94.3173333529,18.03,96.0252064346,9.7973333529,0,9.7973333529,84.52,18.03,86.4217061854,131.65,85.0673333529,-6.43,85.3100000221,9.7973333529,0,9.7973333529,75.27,-6.43,75.5441447102,132.07
2021-01-22 22:00:00,89.6710000084,17.45,91.3531101962,4.2210000084,0,4.2210000084,85.45,17.45,87.2135597255,131.12,80.9710000084,-5.06,81.1289494716,4.2210000084,0,4.2210000084,76.75,-5.06,76.9166178404,131.42
2021-01-22 22:30:00,83.7306666747,15.24,85.1062990723,4.0006666747,0,4.0006666747,79.73,15.24,81.1734593325,131.55,75.1806666747,-5.29,75.3665492221,4.0006666747,0,4.0006666747,71.18,-5.29,71.3763020897,131.62
2021-01-22 23:00:00,78.9058333412,14.41,80.2108386396,3.9258333412,0,3.9258333412,74.98,14.41,76.3521348752,132.3,70.8958333412,-6.7,71.211720841,3.9258333412,0,3.9258333412,66.97,-6.7,67.304315612,132.39
2021-01-22 23:30:00,76.8231666743,15.38,78.3475802936,3.8031666743,0,3.8031666743,73.02,15.38,74.6221468466,132.46,69.3031666743,-8.55,69.8285859164,3.8031666743,0,3.8031666743,65.5,-8.55,66.055677273,132.83
2021-01-23 00:00:00,74.7245000077,14.84,76.1838335961,3.8545000077,0,3.8545000077,70.87,14.84,72.4070611198,132.46,67.3745000077,-9.07,67.9822635052,3.8545000077,0,3.8545000077,63.52,-9.07,64.1642836787,132.83
2021-01-23 00:30:00,83.7386666746,16.62,85.3720603971,3.9886666746,0,3.9886666746,79.75,16.62,81.46340835,131.43,75.6286666746,-7.18,75.9687279279,3.9886666746,0,3.9886666746,71.64,-7.18,71.9989027694,131.86
2021-01-23 01:00:00,86.2846666748,16.01,87.7574145197,4.0746666747999996,0,4.0746666747999996,82.21,16.01,83.7544279426,131.08,77.6446666748,-5.1,77.8119802026,4.0746666747999996,0,4.0746666747999996,73.57,-5.1,73.7465585638,131.24
2021-01-23 01:30:00,84.3248333448,15.14,85.6731995354,5.7248333448,0,5.7248333448,78.6,15.14,80.0448599224,131.35,75.5648333448,-5.37,75.7554020412,5.7248333448,0,5.7248333448,69.84,-5.37,70.0461455042,131.41
2021-01-23 02:00:00,82.6595000079,15.21,84.0472310166,3.9595000079,0,3.9595000079,78.7,15.21,80.1563104191,131.43,74.6295000079,-5.24,74.8132332641,3.9595000079,0,3.9595000079,70.67,-5.24,70.8640000282,131.51
2021-01-23 02:30:00,82.4228333412,15.4,83.8491708725,3.9528333412,0,3.9528333412,78.47,15.4,79.9668737666,131.43,74.0228333412,-5.08,74.196942362,3.9528333412,0,3.9528333412,70.07,-5.08,70.2539059412,131.51
2021-01-23 03:00:00,80.6790000082,14.87,82.0379055213,4.0790000082,0,4.0790000082,76.6,14.87,78.0299743688,131.81,72.3890000082,-5.66,72.6099368006,4.0790000082,0,4.0790000082,68.31,-5.66,68.5440858134,131.83
2021-01-23 03:30:00,78.2555000083,14.32,79.5549224218,4.1355000083,0,4.1355000083,74.12,14.32,75.4906404795,132.28,70.1955000083,-6.24,70.4723053505,4.1355000083,0,4.1355000083,66.06,-6.24,66.3540594086,132.31
2021-01-23 04:00:00,75.6706666749,13.74,76.9079800478,4.1306666749,0,4.1306666749,71.54,13.74,72.8475064776,132.69,67.9106666749,-7.28,68.2997587714,4.1306666749,0,4.1306666749,63.78,-7.28,64.1941336884,132.75
2021-01-23 04:30:00,73.5710000083,14.45,74.9766266394,4.1510000083,0,4.1510000083,69.42,14.45,70.9079607661,132.89,66.2410000083,-9.49,66.9173384266,4.1510000083,0,4.1510000083,62.09,-9.49,62.8110515753,133.26
2021-01-23 05:00:00,71.7265000082,14.36,73.1498489638,4.0865000082,0,4.0865000082,67.64,14.36,69.1475176706,132.89,64.6065000082,-9.58,65.3129102345,4.0865000082,0,4.0865000082,60.52,-9.58,61.2735407823,133.26
2021-01-23 05:30:00,71.5373333415,14.38,72.9683113524,4.0873333415,0,4.0873333415,67.45,14.38,68.9658386449,133.1,64.3973333415,-9.59,65.1074852955,4.0873333415,0,4.0873333415,60.31,-9.59,61.0677017743,133.4
2021-01-23 06:00:00,71.8928333417,14.56,73.3523897763,4.1728333417,0,4.1728333417,67.72,14.56,69.2675392951,133.1,64.7728333417,-9.42,65.4542308725,4.1728333417,0,4.1728333417,60.6,-9.42,61.3277783716,133.4
2021-01-23 06:30:00,75.0075000085,15.44,76.5801453219,4.2375000085,0,4.2375000085,70.77,15.44,72.4347050798,132.29,67.5975000085,-8.43,68.1211193933,4.2375000085,0,4.2375000085,63.36,-8.43,63.9183424378,132.66
2021-01-23 07:00:00,77.1163333416,16.32,78.8243063278,4.1463333416,0,4.1463333416,72.97,16.32,74.7727443658,131.75,69.4863333416,-7.51,69.8909909878,4.1463333416,0,4.1463333416,65.34,-7.51,65.7701733311,132.14
2021-01-23 07:30:00,77.6935000075,15.89,79.3017783118,3.7435000075,0,3.7435000075,73.95,15.89,75.6379177397,131.93,69.9535000075,-8.12,70.4231962019,3.7435000075,0,3.7435000075,66.21,-8.12,66.7060604443,132.34
2021-01-23 08:00:00,80.5376666743,15.06,81.9336277321,3.8076666743,0,3.8076666743,76.73,15.06,78.1939671586,132.47,72.4376666743,-9.3,73.0322227049,3.8076666743,0,3.8076666743,68.63,-9.3,69.2572516059,132.92
2021-01-23 08:30:00,84.4020000078,15.94,85.8940114637,3.9220000078,0,3.9220000078,80.48,15.94,82.0433665813,131.86,75.9820000078,-8.37,76.4416197185,3.9220000078,0,3.9220000078,72.06,-8.37,72.5444725668,132.33
2021-01-23 09:00:00,89.2193333436,14.35,90.3659888579,5.1193333436,0,5.1193333436,84.1,14.35,85.3154880429,131.86,80.3593333436,-10.31,81.0180137712,5.1193333436,0,5.1193333436,75.24,-10.31,75.9430951437,132.33
2021-01-23 09:30:00,93.5721666825,15.53,94.8521548393,7.9321666825,0,7.9321666825,85.64,15.53,87.0367192626,131.86,84.3821666825,-9.44,84.9085605463,7.9321666825,0,7.9321666825,76.45,-9.44,77.0306179386,132.6
2021-01-23 10:00:00,95.5281666949,16.42,96.9290824886,14.1081666949,0,14.1081666949,81.42,16.42,83.0592126137,132.08,86.5881666949,-8.77,87.0311640252,14.1081666949,0,14.1081666949,72.48,-8.77,73.008652227,132.67
2021-01-23 10:30:00,93.6380000436,16.46,95.0736906413,21.7780000436,0,21.7780000436,71.86,16.46,73.7210363465,132.5,85.6580000436,-8.84,86.1129407898,21.7780000436,0,21.7780000436,63.88,-8.84,64.4887587103,133.11
2021-01-23 11:00:00,93.5450000603,15.77,94.8649563131,30.1450000603,0,30.1450000603,63.4,15.77,65.3318674155,133.08,85.7250000603,-9.08,86.2045360485,30.1450000603,0,30.1450000603,55.58,-9.08,56.3168074379,133.58
2021-01-23 11:30:00,91.4680000689,21.57,93.9769117209,34.4580000689,0,34.4580000689,57.01,21.57,60.9541220919,132.69,83.7380000689,-1.74,83.7560759321,34.4580000689,0,34.4580000689,49.28,-1.74,49.3107087761,133.09
2021-01-23 12:00:00,90.9903334018,21.56,93.5097554941,34.2103334018,0,34.2103334018,56.78,21.56,60.7355085597,133.12,83.5903334018,-1.82,83.6101443499,34.2103334018,0,34.2103334018,49.38,-1.82,49.4135285119,133.48
2021-01-23 12:30:00,91.7678334054,21.61,94.2779260905,36.0378334054,0,36.0378334054,55.73,21.61,59.7731126846,133.22,84.2578334054,-1.82,84.2774874458,36.0378334054,0,36.0378334054,48.22,-1.82,48.2543345203,133.48
2021-01-23 13:00:00,90.9425000732,21.03,93.3423763334,36.5925000732,0,36.5925000732,54.35,21.03,58.276782684,133.4,83.7525000732,-2.36,83.7857438262,36.5925000732,0,36.5925000732,47.16,-2.36,47.2190131197,133.65
2021-01-23 13:30:00,90.5193334045,20.72,92.8604766302,35.5593334045,0,35.5593334045,54.96,20.72,58.7360196132,133.55,83.1393334045,-3.09,83.1967358671,35.5593334045,0,35.5593334045,47.58,-3.09,47.6802317528,133.85
2021-01-23 14:00:00,89.915333398,21.51,92.4524054856,32.335333398,0,32.335333398,57.58,21.51,61.4665478126,133.65,82.895333398,-3.26,82.9594111549,32.335333398,0,32.335333398,50.56,-3.26,50.6649898845,134.02
2021-01-23 14:30:00,87.7636667187,21.94,90.46449467,26.0036667187,0,26.0036667187,61.76,21.94,65.5412938536,133.45,80.7736667187,-2.69,80.8184467506,26.0036667187,0,26.0036667187,54.77,-2.69,54.8360191845,133.82
2021-01-23 15:00:00,87.6251667103,21.52,90.2290432234,21.8351667103,0,21.8351667103,65.79,21.52,69.2201885291,133.45,80.1151667103,-3.09,80.1747344057,21.8351667103,0,21.8351667103,58.28,-3.09,58.3618582638,133.82
2021-01-23 15:30:00,89.2371666991,21.4,91.7672704208,16.2271666991,0,16.2271666991,73.01,21.4,76.0816673056,133.22,81.2271666991,-3.06,81.2847846154,16.2271666991,0,16.2271666991,65.0,-3.06,65.0719878289,133.53
2021-01-23 16:00:00,92.1973333547,21.57,94.6869218938,10.7073333547,0,10.7073333547,81.49,21.57,84.2964115488,132.66,83.5073333547,-2.25,83.5376395646,10.7073333547,0,10.7073333547,72.8,-2.25,72.8347616183,132.99
2021-01-23 16:30:00,99.1000000216,21.54,101.4139122817,10.8100000216,0,10.8100000216,88.29,21.54,90.8795670104,131.91,89.2800000216,-1.72,89.296566585,10.8100000216,0,10.8100000216,78.47,-1.72,78.4888482525,132.25
2021-01-23 17:00:00,109.4673025953,18.37,110.9979605105,14.4673025953,0,14.4673025953,95.0,18.37,96.7597896856,131.18,99.1073025953,-3.89,99.183615218,14.4673025953,0,14.4673025953,84.64,-3.89,84.7293437954,131.41
2021-01-23 17:30:00,122.074681269,17.78,123.3627018467,24.934681269,0,24.934681269,97.14,17.78,98.7537746114,130.0,110.404681269,-6.42,110.5911843055,24.934681269,0,24.934681269,85.47,-6.42,85.7107770353,130.49
2021-01-23 18:00:00,127.7023485001,18.82,129.0816881375,30.4323485001,0,30.4323485001,97.27,18.82,99.073938551,129.72,115.5523485001,-6.41,115.7300019178,30.4323485001,0,30.4323485001,85.12,-6.41,85.3610127634,130.38
2021-01-23 18:30:00,126.2008486742,17.97,127.4738212579,28.9308486742,0,28.9308486742,97.27,17.97,98.9159936512,130.03,114.2108486742,-7.25,114.4407290037,28.9308486742,0,28.9308486742,85.28,-7.25,85.5876211844,130.71
2021-01-23 19:00:00,119.9130156957,16.9,121.0980649442,20.9930156957,0,20.9930156957,98.92,16.9,100.3532580438,130.38,108.6130156956,-8.2,108.9221151948,20.9930156957,0,20.9930156957,87.62,-8.2,88.0028658624,130.99
2021-01-23 19:30:00,113.109134682,14.49,114.0334882765,14.009134682,0,14.009134682,99.1,14.49,100.1537323319,130.96,102.979134682,0.15,102.9792439273,14.009134682,0,14.009134682,88.97,0.15,88.970126447,132.1
2021-01-23 20:00:00,107.1161666938,12.43,107.8349575378,13.5661666938,0,13.5661666938,93.55,12.43,94.3721749246,131.37,97.6261666938,-0.86,97.6299545392,13.5661666938,0,13.5661666938,84.06,-0.86,84.0643991235,132.52
2021-01-23 20:30:00,102.4835000212,12.61,103.2563793506,10.6235000212,0,10.6235000212,91.86,12.61,92.7214737803,131.62,93.2435000212,-1.12,93.2502262529,10.6235000212,0,10.6235000212,82.62,-1.12,82.6275910335,132.8
2021-01-23 21:00:00,98.323666674,16.17,99.6444294891,3.653666674,0,3.653666674,94.67,16.17,96.041021444,131.03,89.453666674,2.9,89.5006619049,3.653666674,0,3.653666674,85.8,2.9,85.8489953348,132.18
2021-01-23 21:30:00,94.4080000072,16.73,95.8788994793,3.5980000072,0,3.5980000072,90.81,16.73,92.3382315187,130.96,85.9080000072,3.66,85.9859294608,3.5980000072,0,3.5980000072,82.31,3.66,82.3913326752,132.04
2021-01-23 22:00:00,90.3480000074,14.33,91.4773742809,3.6780000074,0,3.6780000074,86.67,14.33,87.8466721054,131.77,83.6380000074,-16.84,85.3164734693,3.6780000074,0,3.6780000074,79.96,-16.84,81.7140575421,133.36
2021-01-23 22:30:00,85.3613333411,16.21,86.8868305888,3.8613333411,0,3.8613333411,81.5,16.21,83.0964144834,131.77,77.3013333411,-9.23,77.8504273354,3.8613333411,0,3.8613333411,73.44,-9.23,74.0177444941,132.3
2021-01-23 23:00:00,80.674833341,15.34,82.1203040338,3.844833341,0,3.844833341,76.83,15.34,78.3464389746,132.17,73.084833341,-10.11,73.7807899421,3.844833341,0,3.844833341,69.24,-10.11,69.974207391,132.74
2021-01-23 23:30:00,78.1311666742,14.87,79.5336162002,3.7811666742,0,3.7811666742,74.35,14.87,75.8224201671,132.46,70.7011666742,-10.59,71.489880886,3.7811666742,0,3.7811666742,66.92,-10.59,67.7527453318,133.01
2021-01-24 00:00:00,75.9396666742,14.51,77.3134727884,3.7896666742000003,0,3.7896666742000003,72.15,14.51,73.5945826811,132.63,68.7096666742,-11.01,69.5861939934,3.7896666742000003,0,3.7896666742000003,64.92,-11.01,65.8469930976,133.12
2021-01-24 00:30:00,85.504833341,16.37,87.0577591296,3.844833341,0,3.844833341,81.66,16.37,83.2846474448,131.84,77.534833341,-9.1,78.0670249287,3.844833341,0,3.844833341,73.69,-9.1,74.2497548818,132.41
2021-01-24 01:00:00,87.4241666747,16.85,89.0331815604,4.0041666747,0,4.0041666747,83.42,16.85,85.1047525112,131.55,79.3141666747,-8.57,79.7758229998,4.0041666747,0,4.0041666747,75.31,-8.57,75.7960487097,132.11
2021-01-24 01:30:00,84.7810000082,16.74,86.4178544191,4.1210000082,0,4.1210000082,80.66,16.74,82.3787788208,131.68,76.8210000082,-8.59,77.2997680609,4.1210000082,0,4.1210000082,72.7,-8.59,73.2057245029,132.21
2021-01-24 02:00:00,81.7003333414,16.53,83.3557758533,4.0403333414,0,4.0403333414,77.66,16.53,79.3997260701,131.86,73.9503333414,-8.85,74.4780122003,4.0403333414,0,4.0403333414,69.91,-8.85,70.4679402282,132.42
2021-01-24 02:30:00,81.8473333412,16.72,83.5376823659,3.9573333412,0,3.9573333412,77.89,16.72,79.6643615427,131.97,74.0173333412,-8.7,74.5268786073,3.9573333412,0,3.9573333412,70.06,-8.7,70.5981132892,132.42
2021-01-24 03:00:00,80.3555000081,16.51,82.0340568395,4.0355000081,0,4.0355000081,76.32,16.51,78.0853539404,132.11,72.6055000081,-8.98,73.1587249166,4.0355000081,0,4.0355000081,68.57,-8.98,69.155515326,132.73
2021-01-24 03:30:00,78.1955000084,16.09,79.8337292224,4.1955000084,0,4.1955000084,74.0,16.09,75.729043966,132.22,70.6655000084,-9.43,71.2919195382,4.1955000084,0,4.1955000084,66.47,-9.43,67.1355777513,133.05
2021-01-24 04:00:00,75.9600000083,15.8,77.5858337666,4.1300000083,0,4.1300000083,71.83,15.8,73.5471882535,132.77,68.6200000083,-9.83,69.3205114027,4.1300000083,0,4.1300000083,64.49,-9.83,65.2348756418,133.48
2021-01-24 04:30:00,74.0673333413,15.75,75.7233937981,4.0073333413,0,4.0073333413,70.06,15.75,71.8085377932,133.08,66.7973333413,-10.0,67.5417185265,4.0073333413,0,4.0073333413,62.79,-10.0,63.5813187973,133.7
2021-01-24 05:00:00,72.3298333412,15.1,73.8892061885,3.9298333412,0,3.9298333412,68.4,15.1,70.0469128513,133.41,65.0498333412,-9.46,65.7341039166,3.9298333412,0,3.9298333412,61.12,-9.46,61.847764713,133.84
2021-01-24 05:30:00,71.7911666745,14.5,73.2408466123,3.9111666745,0,3.9111666745,67.88,14.5,69.411414047,133.41,64.4511666745,-9.03,65.0806713679,3.9111666745,0,3.9111666745,60.54,-9.03,61.2097418717,133.84
2021-01-24 06:00:00,71.6013333414,14.26,73.0075238333,4.0213333414,0,4.0213333414,67.58,14.26,69.0681113105,133.15,64.1213333414,-8.15,64.6372020548,4.0213333414,0,4.0213333414,60.1,-8.15,60.6500824402,133.76
2021-01-24 06:30:00,73.9563333417,14.74,75.4109199078,4.1763333417,0,4.1763333417,69.78,14.74,71.3198149184,133.15,66.2663333417,-7.64,66.7052961507,4.1763333417,0,4.1763333417,62.09,-7.64,62.5582744327,133.45
2021-01-24 07:00:00,75.1745000079,15.41,76.7376931595,3.9745000079,0,3.9745000079,71.2,15.41,72.8485284683,132.99,67.3245000079,-7.05,67.6926199915,3.9745000079,0,3.9745000079,63.35,-7.05,63.741077807,133.26
2021-01-24 07:30:00,75.0028333409,15.76,76.6407372691,3.7628333409,0,3.7628333409,71.24,15.76,72.9624232054,132.7,67.0728333409,-6.75,67.4116271304,3.7628333409,0,3.7628333409,63.31,-6.75,63.6688196844,133.26
2021-01-24 08:00:00,77.2971666741,15.97,78.9296704405,3.7171666741,0,3.7171666741,73.58,15.97,75.29314245,132.8,69.1571666741,-6.46,69.4582270317,3.7171666741,0,3.7171666741,65.44,-6.46,65.7580808722,133.09
2021-01-24 08:30:00,80.8153333413,16.87,82.5573437259,4.0053333413,0,4.0053333413,76.81,16.87,78.6407845841,132.05,72.4753333413,-5.9,72.7150874505,4.0053333413,0,4.0053333413,68.47,-5.9,68.7237287987,132.49
2021-01-24 09:00:00,85.9973333435,18.04,87.8691239412,5.1073333435,0,5.1073333435,80.89,18.04,82.8772206339,131.52,77.4073333435,-6.07,77.6449622021,5.1073333435,0,5.1073333435,72.3,-6.07,72.5543582426,132.1
2021-01-24 09:30:00,92.431000021,14.28,93.5275797018,10.491000021,0,10.491000021,81.94,14.28,83.1750082657,132.11,83.501000021,-10.55,84.1648353204,10.491000021,0,10.491000021,73.01,-10.55,73.7683034914,132.81
2021-01-24 10:00:00,92.7060000268,13.22,93.643851058,13.4060000268,0,13.4060000268,79.3,13.22,80.3943928393,132.37,83.7160000268,-11.9,84.5575464432,13.4060000268,0,13.4060000268,70.31,-11.9,71.3099298836,132.81
2021-01-24 10:30:00,97.3580000346,13.67,98.3130157748,17.3080000346,0,17.3080000346,80.05,13.67,81.2088135611,132.27,87.9680000346,-11.52,88.7191040875,17.3080000346,0,17.3080000346,70.66,-11.52,71.5929186442,132.81
2021-01-24 11:00:00,98.1560000492,14.06,99.157873846,24.5860000492,0,24.5860000492,73.57,14.06,74.9014585973,132.27,89.1560000492,-11.42,89.8844188098,24.5860000492,0,24.5860000492,64.57,-11.42,65.5721076373,132.81
2021-01-24 11:30:00,97.8261667209,14.0,98.8228662573,27.1361667209,0,27.1361667209,70.69,14.0,72.0630009089,132.27,89.6361667209,-11.44,90.3632446541,27.1361667209,0,27.1361667209,62.5,-11.44,63.5383632147,132.9
2021-01-24 12:00:00,96.7133333882,13.66,97.6732535296,27.4233333882,0,27.4233333882,69.29,13.66,70.6236483056,132.37,88.8133333882,-11.66,89.5754642049,27.4233333882,0,27.4233333882,61.39,-11.66,62.4875003501,132.9
2021-01-24 12:30:00,102.2138333854,14.97,103.3042527457,26.0438333854,0,26.0438333854,76.17,14.97,77.6271202609,131.92,93.1938333854,-10.57,93.7913401177,26.0438333854,0,26.0438333854,67.15,-10.57,67.9768151652,132.52
2021-01-24 13:00:00,100.6020000624,14.18,101.5964311211,31.1820000624,0,31.1820000624,69.42,14.18,70.8534318153,132.3,92.4620000624,-11.13,93.1294709291,31.1820000624,0,31.1820000624,61.28,-11.13,62.2825441035,132.75
2021-01-24 13:30:00,99.1336667277,13.6,100.0622000502,30.5236667277,0,30.5236667277,68.61,13.6,69.9449219029,132.51,90.8736667277,-11.69,91.6224830734,30.5236667277,0,30.5236667277,60.35,-11.69,61.471770757,132.92
2021-01-24 14:00:00,96.808500049,13.99,97.8141389664,24.488500049,0,24.488500049,72.32,13.99,73.6607256277,132.37,88.928500049,-11.1,89.6185701792,24.488500049,0,24.488500049,64.44,-11.1,65.3890174265,132.8
2021-01-24 14:30:00,96.6323333598,14.27,97.6802986817,13.2223333598,0,13.2223333598,83.41,14.27,84.6218706955,131.98,88.3123333598,-10.45,88.9284584565,13.2223333598,0,13.2223333598,75.09,-10.45,75.813657081,132.48
2021-01-24 15:00:00,101.3711666992,13.61,102.2807192875,16.2811666992,0,16.2811666992,85.09,13.61,86.1715741994,132.06,92.2911666992,-11.32,92.9828040592,16.2811666992,0,16.2811666992,76.01,-11.32,76.8483083744,132.59
2021-01-24 15:30:00,105.0705000282,14.29,106.0377955079,14.0905000282,0,14.0905000282,90.98,14.29,92.0954097662,131.73,95.5605000282,-10.05,96.0875208632,14.0905000282,0,14.0905000282,81.47,-10.05,82.0875349855,132.16
