Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-24 16:00:00,107.7947355953,14.64,108.7843491595,13.7047355953,0,13.7047355953,94.09,14.64,95.2221492091,131.73,98.0247355953,-8.61,98.402138638,13.7047355953,0,13.7047355953,84.32,-8.61,84.7584479565,132.03
2021-01-24 16:30:00,117.0536811343,17.52,118.3575712284,16.7036811343,0,16.7036811343,100.35,17.52,101.867918895,130.95,106.5636811343,-6.29,106.749155673,16.7036811343,0,16.7036811343,89.86,-6.29,90.0798740008,131.43
2021-01-24 17:00:00,124.9180151784,19.24,126.3910127981,20.4680151785,0,20.4680151785,104.45,19.24,106.2072506941,130.22,113.3780151784,-4.73,113.4766373568,20.4680151785,0,20.4680151785,92.91,-4.73,93.0303230135,130.75
2021-01-24 17:30:00,129.4925153921,19.45,130.9450802534,25.0425153921,0,25.0425153921,104.45,19.45,106.2454940221,130.0,117.2525153921,-5.8100000000000005,117.3963733075,25.0425153921,0,25.0425153921,92.21,-5.8100000000000005,92.3928579491,130.75
2021-01-24 18:00:00,130.5733487341,19.82,132.0690417912,24.7533487341,0,24.7533487341,105.82,19.82,107.660135612,129.86,118.1633487341,-5.5,118.2912802537,24.7533487341,0,24.7533487341,93.41,-5.5,93.5717804683,130.75
2021-01-24 18:30:00,128.1656820513,20.51,129.7963872983,20.0156820513,0,20.0156820513,108.15,20.51,110.0776207955,129.96,116.1256820513,-4.58,116.2159646171,20.0156820513,0,20.0156820513,96.11,-4.58,96.2190651586,130.75
2021-01-24 19:00:00,117.6926012112,19.7,119.32995592,7.6026012112,0,7.6026012112,110.09,19.7,111.8387146743,130.46,106.3926012112,-5.23,106.5210706503,7.6026012112,0,7.6026012112,98.79,-5.23,98.9283427537,131.15
2021-01-24 19:30:00,113.5208333421,19.14,115.1230611245,4.3608333421,0,4.3608333421,109.16,19.14,110.8252913373,130.46,102.8908333421,-5.49,103.0371956423,4.3608333421,0,4.3608333421,98.53,-5.49,98.6828303202,131.15
2021-01-24 20:00:00,106.8908333418,16.66,108.1813563073,4.2108333418,0,4.2108333418,102.68,16.66,104.0227763521,131.13,96.8408333418,-7.71,97.1472650275,4.2108333418,0,4.2108333418,92.63,-7.71,92.9503146848,131.71
2021-01-24 20:30:00,102.0735000082,16.66,103.4241509703,4.0835000082,0,4.0835000082,97.99,16.66,99.3961553582,131.02,92.1135000082,-5.8,92.2959201902,4.0835000082,0,4.0835000082,88.03,-5.8,88.2208643122,131.37
2021-01-24 21:00:00,96.6906666747,13.52,97.6313239795,4.0206666747,0,4.0206666747,92.67,13.52,93.6510507149,131.02,87.1706666747,-8.81,87.6147318007,4.0206666747,0,4.0206666747,83.15,-8.81,83.6154208265,131.26
2021-01-24 21:30:00,92.5258333417,10.06,93.071120309,4.1658333417,0,4.1658333417,88.36,10.06,88.930833798,131.62,83.3958333417,-12.82,84.3754550729,4.1658333417,0,4.1658333417,79.23,-12.82,80.2604840504,131.93
2021-01-24 22:00:00,86.9756666749,8.68,87.4077170137,4.1256666749,0,4.1256666749,82.85,8.68,83.3034507088,132.43,78.4356666749,-14.99,79.8552058838,4.1256666749,0,4.1256666749,74.31,-14.99,75.8068347842,132.79
2021-01-24 22:30:00,81.66083334140001,9.31,82.18982785,4.0308333414,0,4.0308333414,77.63,9.31,78.1862711734,132.87,73.7608333414,-16.81,75.6520762122,4.0308333414,0,4.0308333414,69.73,-16.81,71.7276027761,133.51
2021-01-24 23:00:00,76.8585000079,15.55,78.4157606829,3.9685000079,0,3.9685000079,72.89,15.55,74.5302260831,132.61,69.2685000079,-10.09,69.999522808,3.9685000079,0,3.9685000079,65.3,-10.09,66.0749430571,133.15
2021-01-24 23:30:00,75.0536666747,15.33,76.603275265,4.0336666747,0,4.0336666747,71.02,15.33,72.6556900731,133.03,67.6236666747,-10.27,68.3990730532,4.0336666747,0,4.0336666747,63.59,-10.27,64.4139814016,133.61
2021-01-25 00:00:00,73.2180000079,13.51,74.4539832726,3.9480000079,0,3.9480000079,69.27,13.51,70.5751585191,133.4,65.4780000079,-8.93,66.0841386797,3.9480000079,0,3.9480000079,61.53,-8.93,62.1746395245,133.61
2021-01-25 00:30:00,82.7250000079,16.18,84.2924553345,3.9650000079,0,3.9650000079,78.76,16.18,80.4047884146,131.86,74.3950000079,-7.32,74.7542535658,3.9650000079,0,3.9650000079,70.43,-7.32,70.8093729671,132.17
2021-01-25 01:00:00,85.419833341,16.04,86.9127696487,3.849833341,0,3.849833341,81.57,16.04,83.1321027041,131.31,76.699833341,-6.28,76.9564996251,3.849833341,0,3.849833341,72.85,-6.28,73.1201812087,131.59
2021-01-25 01:30:00,84.581166674,15.33,85.959191806,3.661166674,0,3.661166674,80.92,15.33,82.3593060923,131.41,75.871166674,-5.47,76.0680933932,3.661166674,0,3.661166674,72.21,-5.47,72.4168833905,131.46
2021-01-25 02:00:00,82.846666674,14.87,84.1705832165,3.686666674,0,3.686666674,79.16,14.87,80.5445373691,131.8,74.336666674,-5.65,74.5510731794,3.686666674,0,3.686666674,70.65,-5.65,70.8755599625,131.84
2021-01-25 02:30:00,83.4158333407,15.09,84.7697431394,3.6958333407,0,3.6958333407,79.72,15.09,81.1356056242,131.66,74.7858333407,-5.44,74.9834279589,3.6958333407,0,3.6958333407,71.09,-5.44,71.2978379756,131.68
2021-01-25 03:00:00,82.3830000075,14.9,83.7195836721,3.7430000075,0,3.7430000075,78.64,14.9,80.0391129386,131.86,73.8130000075,-5.69,74.0319868037,3.7430000075,0,3.7430000075,70.07,-5.69,70.3006472232,131.89
2021-01-25 03:30:00,80.5100000076,14.6,81.8231024908,3.7900000075999998,0,3.7900000075999998,76.72,14.6,78.0968526895,132.2,72.0500000076,-6.05,72.3035614689,3.7900000075999998,0,3.7900000075999998,68.26,-6.05,68.527586416,132.21
2021-01-25 04:00:00,78.5620000072,14.36,79.8636177814,3.5820000072,0,3.5820000072,74.98,14.36,76.3427141252,132.48,70.3020000072,-6.31,70.5846109645,3.5820000072,0,3.5820000072,66.72,-6.31,67.0177178066,132.45
2021-01-25 04:30:00,77.327500007,14.37,78.6513773391,3.497500007,0,3.497500007,73.83,14.37,75.2154625061,132.85,69.167500007,-6.4,69.4629617654,3.497500007,0,3.497500007,65.67,-6.4,65.9811253314,132.82
2021-01-25 05:00:00,75.9561666736,15.04,77.4308779219,3.4861666736,0,3.4861666736,72.47,15.04,74.0142047177,132.85,68.2061666736,-8.36,68.7165975024,3.4861666736,0,3.4861666736,64.72,-8.36,65.257704526,133.14
2021-01-25 05:30:00,76.4065000069,15.53,77.9688023718,3.4365000069000002,0,3.4365000069000002,72.97,15.53,74.6043014846,132.41,68.7265000069,-8.36,69.2330947105,3.4365000069000002,0,3.4365000069000002,65.29,-8.36,65.8230483949,132.74
2021-01-25 06:00:00,78.0691666735,15.97,79.6858562425,3.4291666735,0,3.4291666735,74.64,15.97,76.3293554276,132.08,70.3491666735,-7.8100000000000005,70.7813630249,3.4291666735,0,3.4291666735,66.92,-7.8100000000000005,67.3741975833,132.42
2021-01-25 06:30:00,84.0763333448,17.1,85.7976679678,5.7563333448,0,5.7563333448,78.32,17.1,80.1650322772,131.27,75.2163333448,-5.39,75.409209662,5.7563333448,0,5.7563333448,69.46,-5.39,69.6688144007,131.51
2021-01-25 07:00:00,91.0940000088,18.12,92.878690977,4.4040000088,0,4.4040000088,86.69,18.12,88.5634828809,130.96,81.6840000088,-3.52,81.7598083256,4.4040000088,0,4.4040000088,77.28,-3.52,77.360124095,131.12
2021-01-25 07:30:00,95.6150000114,14.48,96.7052150981,5.6850000114,0,5.6850000114,89.93,14.48,91.0882830006,131.03,85.5750000114,-6.99,85.8600065627,5.6850000114,0,5.6850000114,79.89,-6.99,80.1952130741,131.12
2021-01-25 08:00:00,101.3001666782,16.83,102.6887173405,5.7801666782000005,0,5.7801666782000005,95.52,16.83,96.991336211,130.85,90.8701666782,-6.48,91.1009198204,5.7801666782000005,0,5.7801666782000005,85.09,-6.48,85.3363843856,131.21
2021-01-25 08:30:00,107.1458333445,15.21,108.2200245014,5.5958333445,0,5.5958333445,101.55,15.21,102.68274733370001,131.26,99.5158333445,-25.22,102.6618209767,5.5958333445,0,5.5958333445,93.92,-25.22,97.2471840209,133.54
2021-01-25 09:00:00,110.9316666863,16.33,112.1271758933,9.8216666863,0,9.8216666863,101.11,16.33,102.4202177307,130.95,103.1416666863,-24.53,106.0185092653,9.8216666863,0,9.8216666863,93.32,-24.53,96.4901202196,133.28
2021-01-25 09:30:00,114.2510000415,15.95,115.3589767226,20.7710000415,0,20.7710000415,93.48,15.95,94.8309701522,131.42,106.4310000415,-25.54,109.4524982348,20.7710000415,0,20.7710000415,85.66,-25.54,89.3863927005,133.79
2021-01-25 10:00:00,111.0126667223,14.95,112.014796669,27.8226667223,0,27.8226667223,83.19,14.95,84.5226514019,132.23,103.8126667223,-28.68,107.7014956813,27.8226667223,0,27.8226667223,75.99,-28.68,81.2220567334,134.79
2021-01-25 10:30:00,110.2996667268,15.43,111.3737014742,30.0896667268,0,30.0896667268,80.21,15.43,81.6806525439,132.57,104.2996667268,-29.07,108.2750450442,30.0896667268,0,30.0896667268,74.21,-29.07,79.7006210766,135.27
2021-01-25 11:00:00,108.3388333993,15.96,109.5081020853,32.9688333993,0,32.9688333993,75.37,15.96,77.041277897,132.78,103.1288333993,-29.49,107.2623716794,32.9688333993,0,32.9688333993,70.16,-29.49,76.1057533962,135.56
2021-01-25 11:30:00,108.6483333937,22.77,111.0087079883,30.1683333937,0,30.1683333937,78.48,22.77,81.7164812018,132.55,103.8183333937,-22.13,106.1507571741,30.1683333937,0,30.1683333937,73.65,-22.13,76.9029219211,135.31
2021-01-25 12:00:00,106.5241667252,26.63,109.802345132,29.2541667252,0,29.2541667252,77.27,26.63,81.7301033891,132.66,101.7741667252,-18.11,103.3728838362,29.2541667252,0,29.2541667252,72.52,-18.11,74.7470567982,135.4
2021-01-25 12:30:00,107.8816667279,26.65,111.1245990589,30.6416667279,0,30.6416667279,77.24,26.65,81.7082621281,132.8,102.8816667279,-18.09,104.4599705568,30.6416667279,0,30.6416667279,72.24,-18.09,74.4705693546,135.4
2021-01-25 13:00:00,107.7450000562,26.15,110.8729341954,28.0850000562,0,28.0850000562,79.66,26.15,83.8423407355,133.02,102.4250000562,-18.83,104.1414880655,28.0850000562,0,28.0850000562,74.34,-18.83,76.6877076199,135.67
2021-01-25 13:30:00,103.9536667157,26.65,107.3153638751,24.5136667157,0,24.5136667157,79.44,26.65,83.7910263692,132.62,99.2536667157,-19.34,101.1203538191,24.5136667157,0,24.5136667157,74.74,-19.34,77.2017046444,135.35
2021-01-25 14:00:00,100.3876667115,25.8,103.6500054404,22.4376667115,0,22.4376667115,77.95,25.8,82.1087236535,132.01,95.6376667115,-19.52,97.6093934723,22.4376667115,0,22.4376667115,73.2,-19.52,75.7579725177,134.69
2021-01-25 14:30:00,99.7351667103,25.65,102.9807068277,21.8351667103,0,21.8351667103,77.9,25.65,82.0142213278,131.5,94.7951667103,-20.59,97.0055242326,21.8351667103,0,21.8351667103,72.96,-20.59,75.8096939712,134.0
2021-01-25 15:00:00,99.4280000354,22.83,102.015371837,17.6880000354,0,17.6880000354,81.74,22.83,84.8683480457,131.26,93.4880000354,-31.04,98.5062827977,17.6880000354,0,17.6880000354,75.8,-31.04,81.9092278074,132.91
2021-01-25 15:30:00,100.9901667028,16.42,102.3163240674,18.0601667028,0,18.0601667028,82.93,16.42,84.5399390821,132.32,94.2201667028,-39.93,102.3320317081,18.0601667028,0,18.0601667028,76.16,-39.93,85.9927351583,134.06
2021-01-25 16:00:00,104.554833359,17.45,106.0010173476,12.844833359,0,12.844833359,91.71,17.45,93.3553779918,131.77,97.494833359,-39.22,105.08782485,12.844833359,0,12.844833359,84.65,-39.22,93.2943240503,133.62
2021-01-25 16:30:00,112.1071666816,19.73,113.8300914582,7.4871666816,0,7.4871666816,104.62,19.73,106.4641596971,131.07,104.7771666816,-36.04,110.802239408,7.4871666816,0,7.4871666816,97.29,-36.04,103.750786503,132.96
2021-01-25 17:00:00,118.5710000175,16.76,119.7496540502,8.7310000175,0,8.7310000175,109.84,16.76,111.1113099554,131.07,110.6510000175,-39.14,117.369431305,8.7310000175,0,8.7310000175,101.92,-39.14,109.1770397107,132.96
2021-01-25 17:30:00,127.6221667102,16.39,128.670313343,21.7421667102,0,21.7421667102,105.88,16.39,107.1410588897,131.29,118.6521667102,-40.19,125.2739907763,21.7421667102,0,21.7421667102,96.91,-40.19,104.9132222363,133.28
2021-01-25 18:00:00,128.9598333844,16.18,129.9708853033,25.5398333844,0,25.5398333844,103.42,16.18,104.6780244368,130.95,119.6098333844,-42.26,126.8559018818,25.5398333844,0,25.5398333844,94.07,-42.26,103.1264878681,133.15
2021-01-25 18:30:00,125.9878333765,14.57,126.8275169626,21.5678333765,0,21.5678333765,104.42,14.57,105.4315953593,131.46,116.9778333765,-43.98,124.9722125172,21.5678333765,0,21.5678333765,95.41,-43.98,105.0585955551,133.69
2021-01-25 19:00:00,120.5726667005,11.97,121.1653781213,16.9326667005,0,16.9326667005,103.64,11.97,104.3289533159,132.26,111.8626667005,-45.24,120.6644678493,16.9326667005,0,16.9326667005,94.93,-45.24,105.1587490416,134.23
2021-01-25 19:30:00,115.5263333576,19.14,117.1011242433,12.1263333576,0,12.1263333576,103.4,19.14,105.1565480605,130.62,104.2463333576,-19.35,106.0269801442,12.1263333576,0,12.1263333576,92.12,-19.35,94.1303187076,130.75
2021-01-25 20:00:00,110.0411666873,18.67,111.6137413848,10.3311666873,0,10.3311666873,99.71,18.67,101.4428558352,130.1,99.1911666873,-17.32,100.6919557303,10.3311666873,0,10.3311666873,88.86,-17.32,90.5322152606,129.98
2021-01-25 20:30:00,107.6898333439,18.45,109.2588792989,5.2998333439,0,5.2998333439,102.39,18.45,104.0390051856,130.1,96.8598333439,-15.91,98.1578087338,5.2998333439,0,5.2998333439,91.56,-15.91,92.9320273103,129.85
2021-01-25 21:00:00,102.4381666762,16.9,103.8228683478,4.7481666762,0,4.7481666762,97.69,16.9,99.1410414511,130.8,91.8281666762,-17.2,93.4251154407,4.7481666762,0,4.7481666762,87.08,-17.2,88.7624154696,130.42
2021-01-25 21:30:00,96.1353333504,15.3,97.3452223706,8.5253333504,0,8.5253333504,87.61,15.3,88.9359438023,132.17,85.6653333504,-20.41,88.0631446068,8.5253333504,0,8.5253333504,77.14,-20.41,79.794408952,131.84
2021-01-25 22:00:00,90.7846666849,15.12,92.0351568972,9.1046666849,0,9.1046666849,81.68,15.12,83.0676639855,132.46,80.6246666849,-19.55,82.9610714615,9.1046666849,0,9.1046666849,71.52,-19.55,74.1438662332,132.01
2021-01-25 22:30:00,86.2678333417,15.13,87.584564676,4.1978333417,0,4.1978333417,82.07,15.13,83.4529915581,132.12,76.9078333417,-18.96,79.2104565655,4.1978333417,0,4.1978333417,72.71,-18.96,75.1413714275,131.65
2021-01-25 23:00:00,79.3890000086,15.05,80.8029443916,4.2790000086,0,4.2790000086,75.11,15.05,76.6029673055,132.12,70.3690000086,-18.88,72.857741951,4.2790000086,0,4.2790000086,66.09,-18.88,68.7338526492,131.56
2021-01-25 23:30:00,77.2396666751,16.32,78.944971392,4.2196666751,0,4.2196666751,73.02,16.32,74.8215396794,131.95,68.4096666751,-17.49,70.6100743138,4.2196666751,0,4.2196666751,64.19,-17.49,66.5301149856,131.42
2021-01-26 00:00:00,75.4133333405,16.16,77.1253294678,3.5633333405,0,3.5633333405,71.85,16.16,73.6448783012,132.21,66.8833333405,-17.68,69.1806524885,3.5633333405,0,3.5633333405,63.32,-17.68,65.741956162,131.68
2021-01-26 00:30:00,84.8048333405,14.47,86.0304635458,3.5848333405,0,3.5848333405,81.22,14.47,82.4989048412,131.26,75.6548333405,-19.25,78.065461683,3.5848333405,0,3.5848333405,72.07,-19.25,74.596564264,130.77
2021-01-26 01:00:00,87.0580000071,10.52,87.6913095194,3.5280000071,0,3.5280000071,83.53,10.52,84.189852714,130.95,77.7580000071,-23.28,81.1681277664,3.5280000071,0,3.5280000071,74.23,-23.28,77.7949310688,130.5
2021-01-26 01:30:00,85.8405000072,7.68,86.1833733471,3.6105000071999998,0,3.6105000071999998,82.23,7.68,82.5878641206,131.76,76.7005000072,-26.53,81.1591498314,3.6105000071999998,0,3.6105000071999998,73.09,-26.53,77.7559579711,131.27
2021-01-26 02:00:00,83.4133333407,7.29,83.7312861421,3.6833333407,0,3.6833333407,79.73,7.29,80.062581772,132.14,74.4733333407,-27.09,79.2473689082,3.6833333407,0,3.6833333407,70.79,-27.09,75.7963864574,131.67
2021-01-26 02:30:00,83.686333341,7.37,84.0102332341,3.816333341,0,3.816333341,79.87,7.37,80.2093124269,132.41,74.716333341,-27.12,79.4860042266,3.816333341,0,3.816333341,70.9,-27.12,75.9098438939,131.86
2021-01-26 03:00:00,82.2310000076,7.24,82.5491063686,3.7910000076,0,3.7910000076,78.44,7.24,78.7734168359,132.6,73.3210000076,-27.46,78.294448348,3.7910000076,0,3.7910000076,69.53,-27.46,74.7560867087,132.08
2021-01-26 03:30:00,80.0308333409,13.1,81.0958956128,3.7808333409,0,3.7808333409,76.25,13.1,77.3671280325,132.52,71.3508333409,-22.86,74.9234343743,3.7808333409,0,3.7808333409,67.57,-22.86,71.3322122186,132.08
2021-01-26 04:00:00,77.9553333411,14.79,79.3459393814,3.8853333411,0,3.8853333411,74.07,14.79,75.5321719534,132.6,69.3953333411,-21.14,72.5438618322,3.8853333411,0,3.8853333411,65.51,-21.14,68.8364707114,132.21
2021-01-26 04:30:00,76.4361666746,13.94,77.6969187028,3.9561666746,0,3.9561666746,72.48,13.94,73.8083599601,133.07,67.7561666746,-20.8,70.8769223544,3.9561666746,0,3.9561666746,63.8,-20.8,67.1049923627,132.53
2021-01-26 05:00:00,75.0396666746,13.56,76.2550009811,3.9496666746,0,3.9496666746,71.09,13.56,72.3716912888,133.07,66.3996666746,-20.92,69.6172545745,3.9496666746,0,3.9496666746,62.45,-20.92,65.8608297852,132.53
2021-01-26 05:30:00,75.4116666745,14.53,76.7987003186,3.9116666745,0,3.9116666745,71.5,14.53,72.9614343335,133.07,66.9916666745,-21.61,70.3908765667,3.9116666745,0,3.9116666745,63.08,-21.61,66.6789209571,132.64
2021-01-26 06:00:00,76.9908333411,14.96,78.4307976407,3.9008333411000002,0,3.9008333411000002,73.09,14.96,74.6052927077,132.85,68.5408333411,-21.2,71.7445874969,3.9008333411000002,0,3.9008333411000002,64.64,-21.2,68.0277120003,132.44
2021-01-26 06:30:00,83.6685000149,16.74,85.3266986045,7.4385000149,0,7.4385000149,76.23,16.74,78.0463996607,132.55,74.5085000149,-19.77,77.0867658841,7.4385000149,0,7.4385000149,67.07,-19.77,69.9230848862,132.26
2021-01-26 07:00:00,88.9148333521,17.76,90.6711927243,9.4048333521,0,9.4048333521,79.51,17.76,81.4693666356,131.73,79.2248333521,-18.82,81.4295193384,9.4048333521,0,9.4048333521,69.82,-18.82,72.3119962385,131.93
2021-01-26 07:30:00,93.3420000212,17.56,94.9793796988,10.6120000212,0,10.6120000212,82.73,17.56,84.5730837797,131.33,83.4720000212,-17.49,85.28466971,10.6120000212,0,10.6120000212,72.86,-17.49,74.9298318429,131.32
2021-01-26 08:00:00,98.6928333652,16.81,100.1141920891,15.9428333652,0,15.9428333652,82.75,16.81,84.440148034,131.48,87.9128333652,-18.49,89.8362197017,15.9428333652,0,15.9428333652,71.97,-18.49,74.3072069183,131.44
2021-01-26 08:30:00,106.261333349,20.29,108.1811215745,7.851333349,0,7.851333349,98.41,20.29,100.4799094347,130.85,96.671333349,-20.11,98.7408668763,7.851333349,0,7.851333349,88.82,-20.11,91.0681310888,131.44
2021-01-26 09:00:00,109.0843333439,19.71,110.8506918385,5.2643333439,0,5.2643333439,103.82,19.71,105.6743890448,131.27,101.7843333439,-34.73,107.546377969,5.2643333439,0,5.2643333439,96.52,-34.73,102.5781814033,133.3
2021-01-26 09:30:00,112.0770000192,20.22,113.8863570991,9.607000019200001,0,9.607000019200001,102.47,20.22,104.4459156693,131.27,104.4170000192,-35.94,110.4291333526,9.607000019200001,0,9.607000019200001,94.81,-35.94,101.3933908102,133.45
2021-01-26 10:00:00,111.3040000283,19.03,112.9190919301,14.1740000283,0,14.1740000283,97.13,19.03,98.9766528026,131.46,103.2740000283,-37.67,109.9297411161,14.1740000283,0,14.1740000283,89.1,-37.67,96.7359235238,133.87
2021-01-26 10:30:00,111.7293333618,19.31,113.3857135333,14.2093333618,0,14.2093333618,97.52,19.31,99.413412073,131.46,103.7093333618,-37.44,110.2605071018,14.2093333618,0,14.2093333618,89.5,-37.44,97.0154812388,133.87
2021-01-26 11:00:00,112.2940000308,19.55,113.9830906008,15.3840000308,0,15.3840000308,96.91,19.55,98.8622809771,131.46,104.2540000308,-37.3,110.7257265608,15.3840000308,0,15.3840000308,88.87,-37.3,96.3803242368,133.87
2021-01-26 11:30:00,112.5893333655,19.69,114.298093106,16.0593333655,0,16.0593333655,96.53,19.69,98.5176989175,131.39,104.7193333655,-37.05,111.0803370561,16.0593333655,0,16.0593333655,88.66,-37.05,96.0900520345,133.87
2021-01-26 12:00:00,112.8301667013,19.51,114.504526626,17.3301667013,0,17.3301667013,95.5,19.51,97.4725094578,131.39,105.0601667013,-37.23,111.4617043083,17.3301667013,0,17.3301667013,87.73,-37.23,95.3028110813,133.87
2021-01-26 12:30:00,114.7660000332,19.6,116.4276374561,16.5760000332,0,16.5760000332,98.19,19.6,100.1270997283,130.99,106.8760000332,-36.72,113.008131491,16.5760000332,0,16.5760000332,90.3,-36.72,97.4805026659,133.4
2021-01-26 13:00:00,116.312166694,20.5,118.1049115027,13.662166694,0,13.662166694,102.65,20.5,104.6769912636,130.82,108.772166694,-35.45,114.403176299,13.662166694,0,13.662166694,95.11,-35.45,101.5017960432,133.08
2021-01-26 13:30:00,117.8473333558,21.33,119.76210953,11.2373333558,0,11.2373333558,106.61,21.33,108.7228632809,130.91,110.6473333558,-34.29,115.8388383866,11.2373333558,0,11.2373333558,99.41,-34.29,105.1577491201,132.96
2021-01-26 14:00:00,114.7511666829,21.27,116.7057974356,8.1211666829,0,8.1211666829,106.63,21.27,108.7307215096,131.1,107.6611666829,-34.31,112.9960305122,8.1211666829,0,8.1211666829,99.54,-34.31,105.2871677841,133.1
2021-01-26 14:30:00,114.2105000211,20.32,116.0040547355,10.570500021099999,0,10.570500021099999,103.64,20.32,105.6132188696,131.1,106.9505000211,-35.36,112.6443032504,10.570500021099999,0,10.570500021099999,96.38,-35.36,102.6617455531,133.21
2021-01-26 15:00:00,111.3661666891,18.71,112.9269108009,11.2361666891,0,11.2361666891,100.13,18.71,101.8630502194,131.45,104.1661666891,-37.18,110.6026341581,11.2361666891,0,11.2361666891,92.93,-37.18,100.0916445064,133.51
2021-01-26 15:30:00,111.5535000216,18.78,113.1232591781,10.7935000216,0,10.7935000216,100.76,18.78,102.4951998876,131.35,104.3935000216,-37.06,110.7765609087,10.7935000216,0,10.7935000216,93.6,-37.06,100.6697750072,133.51
2021-01-26 16:00:00,112.8211666875,18.72,114.3636920213,10.4411666875,0,10.4411666875,102.38,18.72,104.0773885145,131.23,105.5511666875,-37.01,111.8516378472,10.4411666875,0,10.4411666875,95.11,-37.01,102.0571026436,133.43
2021-01-26 16:30:00,115.5023333561,19.08,117.0676531357,11.3623333561,0,11.3623333561,104.14,19.08,105.873443318,131.23,108.2823333561,-36.65,114.3166051675,11.3623333561,0,11.3623333561,96.92,-36.65,103.6180915671,133.43
2021-01-26 17:00:00,121.5691667054,19.38,123.1042107056,19.3891667054,0,19.3891667054,102.18,19.38,104.0016192182,131.13,113.5091667054,-36.71,119.2977578422,19.3891667054,0,19.3891667054,94.12,-36.71,101.0257318706,133.56
2021-01-26 17:30:00,127.4855000458,20.69,129.153508748,22.9055000458,0,22.9055000458,104.58,20.69,106.6070002392,130.7,118.8255000458,-35.27,123.9494750337,22.9055000458,0,22.9055000458,95.92,-35.27,102.1989202487,133.1
2021-01-26 18:00:00,128.9658333773,20.79,130.6308167268,22.0058333773,0,22.0058333773,106.96,20.79,108.9617625592,130.46,120.1458333773,-35.01,125.1428039399,22.0058333773,0,22.0058333773,98.14,-35.01,104.197695272,132.86
2021-01-26 18:30:00,123.8905000282,20.58,125.5881857391,14.1205000282,0,14.1205000282,109.77,20.58,111.6825380263,130.1,115.7405000282,-36.18,121.2635796387,14.1205000282,0,14.1205000282,101.62,-36.18,107.8685162594,132.63
2021-01-26 19:00:00,119.9023333563,19.71,121.511537083,11.4723333563,0,11.4723333563,108.43,19.71,110.2068464298,130.37,112.2723333563,-37.36,118.3251724582,11.4723333563,0,11.4723333563,100.8,-37.36,107.500742323,132.89
2021-01-26 19:30:00,114.8920000099,18.95,116.4442964094,4.9720000099,0,4.9720000099,109.92,18.95,111.5415120034,130.0,108.0520000099,-36.03,113.9008147739,4.9720000099,0,4.9720000099,103.08,-36.03,109.1954545757,132.28
2021-01-26 20:00:00,109.4576666745,19.13,111.1167750334,3.8976666745,0,3.8976666745,105.56,19.13,107.2794038947,130.22,101.0076666745,-27.91,104.7927327014,3.8976666745,0,3.8976666745,97.11,-27.91,101.0411807136,131.62
2021-01-26 20:30:00,104.5303333406,21.74,106.7671212888,3.6503333406,0,3.6503333406,100.88,21.74,103.1959398426,130.22,94.3603333406,-15.78,95.6706899116,3.6503333406,0,3.6503333406,90.71,-15.78,92.0723221169,130.65
2021-01-26 21:00:00,99.4853333419,18.54,101.1981380765,4.2953333419,0,4.2953333419,95.19,18.54,96.9786971453,130.63,89.7253333419,-17.95,91.5032127486,4.2953333419,0,4.2953333419,85.43,-17.95,87.2954030863,130.91
2021-01-26 21:30:00,93.901166676,13.34,94.8440019354,4.671166676,0,4.671166676,89.23,13.34,90.2216631414,131.63,84.401166676,-22.44,87.3333300423,4.671166676,0,4.671166676,79.73,-22.44,82.8276916254,131.78
2021-01-26 22:00:00,88.2085000096,11.78,88.9916168745,4.7885000096,0,4.7885000096,83.42,11.78,84.2476397295,132.24,79.1485000096,-24.13,82.7450418682,4.7885000096,0,4.7885000096,74.36,-24.13,78.1771481956,132.36
2021-01-26 22:30:00,82.054000008,11.2,82.8148472033,3.984000008,0,3.984000008,78.07,11.2,78.8692899676,131.65,73.484000008,-26.58,78.1434236335,3.984000008,0,3.984000008,69.5,-26.58,74.409316621,131.95
2021-01-26 23:00:00,76.229333341,10.31,76.9233863114,3.839333341,0,3.839333341,72.39,10.31,73.1205046481,132.08,68.099333341,-27.55,73.4610216475,3.839333341,0,3.839333341,64.26,-27.55,69.916736909,132.33
2021-01-26 23:30:00,74.1528333409,10.22,74.8537981167,3.8028333409,0,3.8028333409,70.35,10.22,71.0884723426,132.29,66.2128333409,-27.76,71.7966357083,3.8028333409,0,3.8028333409,62.41,-27.76,68.3053855856,132.55
2021-01-27 00:00:00,72.0676666745,9.37,72.6742422038,3.8976666745,0,3.8976666745,68.17,9.37,68.8109424438,132.43,64.2676666745,-28.09,70.1382996642,3.8976666745,0,3.8976666745,60.37,-28.09,66.5851710218,132.66
2021-01-27 00:30:00,81.3001666746,10.47,81.9715682497,3.9601666746,0,3.9601666746,77.34,10.47,78.0454771271,131.59,72.6401666746,-25.62,77.02582823,3.9601666746,0,3.9601666746,68.68,-25.62,73.3029794756,131.7
2021-01-27 01:00:00,83.8483333413,10.7,84.5282970615,3.9983333413,0,3.9983333413,79.85,10.7,80.5637170195,131.04,74.7283333413,-23.52,78.3422887333,3.9983333413,0,3.9983333413,70.73,-23.52,74.5380661139,130.94
2021-01-27 01:30:00,82.5613333411,10.22,83.191478909,3.8813333411,0,3.8813333411,78.68,10.22,79.340978063,131.39,73.5613333411,-23.94,77.3588609205,3.8813333411,0,3.8813333411,69.68,-23.94,73.677852846,131.24
2021-01-27 02:00:00,80.0171666745,9.85,80.6211477381,3.9071666745,0,3.9071666745,76.11,9.85,76.7447366273,131.62,71.2271666745,-24.4,75.2905656273,3.9071666745,0,3.9071666745,67.32,-24.4,71.6054634787,131.56
2021-01-27 02:30:00,80.0276666745,9.96,80.645080652,3.9276666745,0,3.9276666745,76.1,9.96,76.7490169318,131.72,71.1676666745,-24.37,75.2245550329,3.9276666745,0,3.9276666745,67.24,-24.37,71.5200286633,131.72
2021-01-27 03:00:00,78.3241666748,9.61,78.9115149094,4.0441666748,0,4.0441666748,74.28,9.61,74.8990687526,132.02,69.5641666748,-24.81,73.8560043947,4.0441666748,0,4.0441666748,65.52,-24.81,70.0600206965,131.96
2021-01-27 03:30:00,75.9048333416,9.1,76.4483729364,4.1448333416,0,4.1448333416,71.76,9.1,72.3346915387,132.47,67.3448333416,-25.48,72.0038677976,4.1448333416,0,4.1448333416,63.2,-25.48,68.1430143155,132.44
2021-01-27 04:00:00,73.3036666747,9.51,73.9179791929,4.0136666747,0,4.0136666747,69.29,9.51,69.939575349,132.71,65.0436666747,-26.95,70.4058312534,4.0136666747,0,4.0136666747,61.03,-26.95,66.7155409181,132.88
2021-01-27 04:30:00,71.9495000078,16.29,73.7705540942,3.8795000078,0,3.8795000078,68.07,16.29,69.9920638358,132.12,63.6095000078,-19.31,66.4758948134,3.8795000078,0,3.8795000078,59.73,-19.31,62.7737923022,132.25
2021-01-27 05:00:00,70.7895000078,16.08,72.5928351241,3.9195000078,0,3.9195000078,66.87,16.08,68.7761826507,132.12,62.5795000078,-19.45,65.5324066492,3.9195000078,0,3.9195000078,58.66,-19.45,61.8004700629,132.25
2021-01-27 05:30:00,71.3813333413,16.12,73.1788845882,3.9613333413,0,3.9613333413,67.42,16.12,69.3203491047,131.99,63.1813333413,-19.28,66.0575452373,3.9613333413,0,3.9613333413,59.22,-19.28,62.279425173999996,132.07
2021-01-27 06:00:00,72.8096666745,16.42,74.6382205124,3.9396666745,0,3.9396666745,68.87,16.42,70.8003764114,131.43,64.5896666745,-19.05,67.3403856622,3.9396666745,0,3.9396666745,60.65,-19.05,63.5714165329,131.52
2021-01-27 06:30:00,79.3018333407,17.74,81.2618506509,3.7018333407,0,3.7018333407,75.6,17.74,77.6535099014,130.92,70.4318333407,-16.33,72.3001524738,3.7018333407,0,3.7018333407,66.73,-16.33,68.6990669515,130.77
2021-01-27 07:00:00,85.7315000132,16.85,87.3716921807,6.6215000132,0,6.6215000132,79.11,16.85,80.8845757855,131.29,76.3815000132,-17.42,78.3427721253,6.6215000132,0,6.6215000132,69.76,-17.42,71.9021140162,131.13
2021-01-27 07:30:00,89.7301666738,18.83,91.6846318164,3.5501666738,0,3.5501666738,86.18,18.83,88.2131583155,130.39,80.2301666738,-15.64,81.7403770758,3.5501666738,0,3.5501666738,76.68,-15.64,78.2587503095,130.27
2021-01-27 08:00:00,94.6253333402,18.54,96.4245057532,3.4453333402,0,3.4453333402,91.18,18.54,93.0458166711,130.28,84.8053333402,-17.34,86.559922383,3.4453333402,0,3.4453333402,81.36,-17.34,83.1872898946,130.27
2021-01-27 08:30:00,99.2078333405,16.35,100.5460923961,3.5978333405000003,0,3.5978333405000003,95.61,16.35,96.9979102868,130.11,88.9678333405,-20.05,91.1991111213,3.5978333405000003,0,3.5978333405000003,85.37,-20.05,87.6928697215,130.27
2021-01-27 09:00:00,102.1298333532,12.67,102.9127385738,9.9298333532,0,9.9298333532,92.2,12.67,93.0664757042,130.63,91.6198333532,-24.38,94.8081128579,9.9298333532,0,9.9298333532,81.69,-24.38,85.2504574768,130.76
2021-01-27 09:30:00,103.5700000281,12.68,104.3433146197,14.0700000281,0,14.0700000281,89.5,12.68,90.3937630592,130.63,92.8800000281,-24.5,96.0569851975,14.0700000281,0,14.0700000281,78.81,-24.5,82.5303950069,130.76
2021-01-27 10:00:00,104.1021666958,12.91,104.8996149219,14.5521666958,0,14.5521666958,89.55,12.91,90.4758011846,130.63,93.4321666958,-24.29,96.5379400726,14.5521666958,0,14.5521666958,78.88,-24.29,82.5351955229,130.84
2021-01-27 10:30:00,104.3976666967,12.56,105.1504941106,15.0076666967,0,15.0076666967,89.39,12.56,90.26807686,130.77,93.7976666967,-24.62,96.9749796481,15.0076666967,0,15.0076666967,78.79,-24.62,82.5470078198,130.97
2021-01-27 11:00:00,105.9718333587,13.69,106.8524476342,12.7018333587,0,12.7018333587,93.27,13.69,94.2693428427,130.36,95.6118333587,-23.19,98.3839355699,12.7018333587,0,12.7018333587,82.91,-23.19,86.0920681596,130.58
2021-01-27 11:30:00,105.9840000166,14.81,107.0137578049,8.3140000166,0,8.3140000166,97.67,14.81,98.786461623,130.06,95.3640000166,-22.02,97.87324915,8.3140000166,0,8.3140000166,87.05,-22.02,89.7918866045,130.26
2021-01-27 12:00:00,107.0626666834,14.81,108.0821479124,8.3626666834,0,8.3626666834,98.7,14.81,99.8049402585,130.06,96.4726666834,-21.93,98.9338178633,8.3626666834,0,8.3626666834,88.11,-21.93,90.7981112138,130.26
2021-01-27 12:30:00,109.59133335,15.01,110.6144676136,8.34133335,0,8.34133335,101.25,15.01,102.3565464443,129.89,98.87133335,-21.55,101.1926037733,8.34133335,0,8.34133335,90.53,-21.55,93.0595690942,130.13
2021-01-27 13:00:00,110.4575000188,14.83,111.4485899884,9.4075000188,0,9.4075000188,101.05,14.83,102.1324209054,130.3,99.7475000188,-21.93,102.1297638302,9.4075000188,0,9.4075000188,90.34,-21.93,92.9636514989,130.52
2021-01-27 13:30:00,109.7403333577,14.14,110.6475502009,12.1803333577,0,12.1803333577,97.56,14.14,98.5793751248,130.77,99.1003333577,-22.91,101.7140313408,12.1803333577,0,12.1803333577,86.92,-22.91,89.8885671262,131.0
2021-01-27 14:00:00,107.0710000248,13.65,107.9375817142,12.4010000248,0,12.4010000248,94.67,13.65,95.6490010403,131.1,96.8510000248,-23.4,99.6377248125,12.4010000248,0,12.4010000248,84.45,-23.4,87.6319719052,131.32
2021-01-27 14:30:00,103.7543333505,13.82,104.6706935537,8.5743333505,0,8.5743333505,95.18,13.82,96.1780889808,130.97,93.4443333505,-23.16,96.2716419062,8.5743333505,0,8.5743333505,84.87,-23.16,87.9733056103,131.13
2021-01-27 15:00:00,103.1550000167,13.32,104.0114245093,8.3750000167,0,8.3750000167,94.78,13.32,95.7113932612,131.11,92.8550000167,-23.64,95.8170163808,8.3750000167,0,8.3750000167,84.48,-23.64,87.7252529207,131.29
2021-01-27 15:30:00,101.5555000156,12.96,102.3791052091,7.7955000156,0,7.7955000156,93.76,12.96,94.6514616897,131.26,90.9855000156,-24.15,94.1359852187,7.7955000156,0,7.7955000156,83.19,-24.15,86.6244688295,131.43
2021-01-27 16:00:00,102.1841666788,13.31,103.0473678453,6.0641666788,0,6.0641666788,96.12,13.31,97.0371604078,130.89,91.6741666788,-23.47,94.6308286778,6.0641666788,0,6.0641666788,85.61,-23.47,88.7688740494,131.11
2021-01-27 16:30:00,105.7198333426,13.8,106.6167114573,4.6098333426,0,4.6098333426,101.11,13.8,102.0474012408,130.66,95.3998333426,-22.63,98.0471575406,4.6098333426,0,4.6098333426,90.79,-22.63,93.5678416979,130.86
2021-01-27 17:00:00,113.1175000256,11.98,113.7501174155,12.8075000256,0,12.8075000256,100.31,11.98,101.0228513753,130.93,104.1175000256,-32.5,109.0720120452,12.8075000256,0,12.8075000256,91.31,-32.5,96.9214429319,131.91
2021-01-27 17:30:00,119.5025000417,11.05,120.0122911048,20.8725000417,0,20.8725000417,98.63,11.05,99.247062425,131.45,111.2525000417,-44.08,119.6668925206,20.8725000417,0,20.8725000417,90.38,-44.08,100.5564060615,133.52
2021-01-27 18:00:00,120.5668333776,11.21,121.0868506928,22.1168333776,0,22.1168333776,98.45,11.21,99.0861574591,131.45,111.9068333776,-45.73,120.8899179278,22.1168333776,0,22.1168333776,89.79,-45.73,100.7644629817,133.73
2021-01-27 18:30:00,119.2293333801,10.86,119.7229031484,23.3993333801,0,23.3993333801,95.83,10.86,96.4433953156,131.79,110.6093333801,-46.38,119.9396891392,23.3993333801,0,23.3993333801,87.21,-46.38,98.7759510205,134.03
2021-01-27 19:00:00,115.5410000355,9.47,115.928441675,17.7510000355,0,17.7510000355,97.79,9.47,98.2474681608,132.44,107.6010000355,-47.72,117.708001464,17.7510000355,0,17.7510000355,89.85,-47.72,101.7360354054,134.63
2021-01-27 19:30:00,110.3878333585,10.43,110.8794780543,12.5978333585,0,12.5978333585,97.79,10.43,98.3446439823,131.81,101.2178333585,-34.66,106.987688029,12.5978333585,0,12.5978333585,88.62,-34.66,95.1568179375,132.76
2021-01-27 20:00:00,103.8638333521,10.08,104.3518197187,9.4038333521,0,9.4038333521,94.46,10.08,94.9963051913,131.81,93.1138333521,-26.97,96.9410483827,9.4038333521,0,9.4038333521,83.71,-26.97,87.9473990519,131.89
2021-01-27 20:30:00,98.3056666744,8.78,98.6969731061,3.8856666744,0,3.8856666744,94.42,8.78,94.8273420486,131.45,87.8056666744,-26.17,91.6226172959,3.8856666744,0,3.8856666744,83.92,-26.17,87.9058320022,131.31
2021-01-27 21:00:00,93.2440000079,7.27,93.5269824033,3.9340000079,0,3.9340000079,89.31,7.27,89.6054072029,132.03,83.2040000079,-27.69,87.6906022177,3.9340000079,0,3.9340000079,79.27,-27.69,83.9670709266,131.87
2021-01-27 21:30:00,89.2030000078,6.24,89.4209864092,3.9230000078,0,3.9230000078,85.28,6.24,85.507987931,132.25,79.4630000078,-28.83,84.5312798332,3.9230000078,0,3.9230000078,75.54,-28.83,80.8545638786,132.08
2021-01-27 22:00:00,83.5738333413,6.91,83.8590109611,4.0038333413,0,4.0038333413,79.57,6.91,79.86947476980001,132.67,74.4838333413,-29.75,80.2053859115,4.0038333413,0,4.0038333413,70.48,-29.75,76.5015875652,132.58
2021-01-27 22:30:00,79.0460000081,11.41,79.8652503739,4.0460000081,0,4.0460000081,75.0,11.41,75.8629560458,132.8,70.1160000081,-23.19,73.851401863,4.0460000081,0,4.0460000081,66.07,-23.19,70.0215752465,132.58
2021-01-27 23:00:00,73.8310000085,11.08,74.657772283,4.2710000085,0,4.2710000085,69.56,11.08,70.4369221361,133.09,65.3710000085,-24.13,69.682311544,4.2710000085,0,4.2710000085,61.1,-24.13,65.6922133894,132.88
2021-01-27 23:30:00,71.8273333422,11.33,72.7154365665,4.4473333422,0,4.4473333422,67.38,11.33,68.3259343149,133.09,63.6573333422,-25.03,68.4014399574,4.4473333422,0,4.4473333422,59.21,-25.03,64.2831626478,133.14
2021-01-28 00:00:00,69.7553333421,13.06,70.9673877895,4.3753333421,0,4.3753333421,65.38,13.06,66.6716431476,133.09,61.7853333421,-23.01,65.9309298902,4.3753333421,0,4.3753333421,57.41,-23.01,61.8495610332,133.14
2021-01-28 00:30:00,79.0198333422,21.08,81.7832529398,4.4098333422,0,4.4098333422,74.61,21.08,77.5307584124,131.17,70.3698333422,-14.73,71.8949674498,4.4098333422,0,4.4098333422,65.96,-14.73,67.5847209064,131.54
2021-01-28 01:00:00,82.1485000089,21.13,84.8224790589,4.4285000089,0,4.4285000089,77.72,21.13,80.541140419,130.61,72.9985000089,-12.56,74.0711455531,4.4285000089,0,4.4285000089,68.57,-12.56,69.7108205374,130.82
2021-01-28 01:30:00,80.9443333421,21.01,83.6265818995,4.3943333421,0,4.3943333421,76.55,21.01,79.3808704916,130.87,71.9843333421,-12.61,73.080478561,4.3943333421,0,4.3943333421,67.59,-12.61,68.7562375352,130.99
2021-01-28 02:00:00,78.1466666758,20.53,80.7984060024,4.5466666758,0,4.5466666758,73.6,20.53,76.4096911393,131.2,69.4466666758,-13.17,70.6844283585,4.5466666758,0,4.5466666758,64.9,-13.17,66.2227974341,131.39
2021-01-28 02:30:00,77.7796666761,20.6,80.4613978765,4.6996666761,0,4.6996666761,73.08,20.6,75.9279026445,131.32,69.0796666761,-13.13,70.3164080999,4.6996666761,0,4.6996666761,64.38,-13.13,65.7052608244,131.5
2021-01-28 03:00:00,75.9130000095,20.26,78.5700399036,4.7630000095,0,4.7630000095,71.15,20.26,73.9783083072,131.71,67.2730000095,-13.59,68.6319505062,4.7630000095,0,4.7630000095,62.51,-13.59,63.9702133809,131.79
2021-01-28 03:30:00,73.3378333431,19.75,75.9506438383,4.8678333431,0,4.8678333431,68.47,19.75,71.2615141574,132.16,64.9278333431,-14.18,66.45822705,4.8678333431,0,4.8678333431,60.06,-14.18,61.7112307445,132.2
2021-01-28 04:00:00,70.8796666764,19.75,73.5798182123,4.8796666764,0,4.8796666764,66.0,19.75,68.8916722108,132.4,62.7496666764,-15.31,64.5903767445,4.8796666764,0,4.8796666764,57.87,-15.31,59.8609472027,132.61
2021-01-28 04:30:00,69.1825000097,20.89,72.2676304274,4.8625000097,0,4.8625000097,64.32,20.89,67.6273206626,132.06,61.0325000097,-12.82,62.3644005618,4.8625000097,0,4.8625000097,56.17,-12.82,57.6144192021,132.11
2021-01-28 05:00:00,67.8670000098,21.48,71.1851114372,4.9070000098,0,4.9070000098,62.96,21.48,66.5233192197,131.59,59.7870000098,-12.0,60.9793847966,4.9070000098,0,4.9070000098,54.88,-12.0,56.1766357127,131.59
2021-01-28 05:30:00,68.5131666763,21.47,71.7984324899,4.8131666763,0,4.8131666763,63.7,21.47,67.220911181,131.43,60.4131666763,-11.87,61.5682353804,4.8131666763,0,4.8131666763,55.6,-11.87,56.8529409969,131.45
2021-01-28 06:00:00,70.2385000098,22.03,73.6122801143,4.8785000098,0,4.8785000098,65.36,22.03,68.9728243586,131.26,62.0885000098,-11.68,63.1775611547,4.8785000098,0,4.8785000098,57.21,-11.68,58.3901233087,131.45
2021-01-28 06:30:00,75.8278333427,14.44,77.1905040109,4.7078333427,0,4.7078333427,71.12,14.44,72.5711237339,131.37,67.3278333427,-20.17,70.2841806001,4.7078333427,0,4.7078333427,62.62,-20.17,65.7882459106,131.45
2021-01-28 07:00:00,80.5788333424,14.62,81.8944001921,4.5288333424000005,0,4.5288333424000005,76.05,14.62,77.4425393437,131.37,71.6288333424,-19.72,74.293796282,4.5288333424000005,0,4.5288333424000005,67.1,-19.72,69.9377466037,131.45
2021-01-28 07:30:00,84.6110000088,16.24,86.155434666,4.3810000088,0,4.3810000088,80.23,16.24,81.8571346921,130.22,75.3610000088,-18.32,77.5558039241,4.3810000088,0,4.3810000088,70.98,-18.32,73.306089788,130.4
2021-01-28 08:00:00,88.9188333418,18.59,90.8413288259,4.2088333418,0,4.2088333418,84.71,18.59,86.7258450521,129.58,79.4388333418,-17.6,81.3651537373,4.2088333418,0,4.2088333418,75.23,-17.6,77.2613286192,129.92
2021-01-28 08:30:00,93.193333343,15.07,94.4039314837,4.843333343,0,4.843333343,88.35,15.07,89.6260419744,130.09,83.433333343,-23.23,86.6068935635,4.843333343,0,4.843333343,78.59,-23.23,81.9513331191,130.59
2021-01-28 09:00:00,95.684000022,13.04,96.5684703214,11.014000022,0,11.014000022,84.67,13.04,85.6682584158,130.56,85.584000022,-25.8,89.3882601899,11.014000022,0,11.014000022,74.57,-25.8,78.9070649562,131.02
2021-01-28 09:30:00,98.0876666842,14.56,99.1624120096,8.7776666842,0,8.7776666842,89.31,14.56,90.4890584546,130.33,88.2076666842,-24.05,91.4275394062,8.7776666842,0,8.7776666842,79.43,-24.05,82.9911284415,130.75
2021-01-28 10:00:00,97.8903333524,14.85,99.0103018066,9.5103333524,0,9.5103333524,88.38,14.85,89.6188981186,130.33,88.0503333524,-23.83,91.2180360645,9.5103333524,0,9.5103333524,78.54,-23.83,82.0755779754,130.85
2021-01-28 10:30:00,97.3211667006,12.61,98.1347114327,16.9911667006,0,16.9911667006,80.33,12.61,81.3137196296,131.28,87.2711667006,-25.09,90.8061927255,16.9911667006,0,16.9911667006,70.28,-25.09,74.6243023418,131.56
2021-01-28 11:00:00,95.4515000447,12.61,96.2808442048,22.3415000447,0,22.3415000447,73.11,12.61,74.1895154318,131.62,85.7615000447,-25.85,89.5726375067,22.3415000447,0,22.3415000447,63.42,-25.85,68.485902929,131.92
2021-01-28 11:30:00,95.3118333762,12.86,96.1754915845,21.4218333762,0,21.4218333762,73.89,12.86,75.000744663,131.7,86.1518333762,-26.28,90.0709542199,21.4218333762,0,21.4218333762,64.73,-26.28,69.8613720163,132.05
2021-01-28 12:00:00,95.5293333789,12.94,96.4017486139,22.7793333789,0,22.7793333789,72.75,12.94,73.8918540842,131.6,86.6893333789,-26.14,90.5446857727,22.7793333789,0,22.7793333789,63.91,-26.14,69.0491687133,131.88
2021-01-28 12:30:00,96.6343333755,12.75,97.4718261188,21.1043333755,0,21.1043333755,75.53,12.75,76.5985861488,131.34,87.6743333755,-26.08,91.4710617236,21.1043333755,0,21.1043333755,66.57,-26.08,71.4963726353,131.65
2021-01-28 13:00:00,96.8958333812,12.61,97.7129194458,23.9158333812,0,23.9158333812,72.98,12.61,74.0614103295,131.49,87.9858333812,-26.28,91.8267133016,23.9158333812,0,23.9158333812,64.07,-26.28,69.2502945842,131.74
2021-01-28 13:30:00,95.8320000381,12.07,96.5891149732,19.0420000381,0,19.0420000381,76.79,12.07,77.7328051726,131.49,86.8620000381,-26.76,90.8906191563,19.0420000381,0,19.0420000381,67.82,-26.76,72.9085043051,131.74
2021-01-28 14:00:00,93.4911667025,10.79,94.1117545867,17.9011667025,0,17.9011667025,75.59,10.79,76.3562191311,131.89,83.9811667025,-27.28,88.3008197058,17.9011667025,0,17.9011667025,66.08,-27.28,71.4896132316,132.08
2021-01-28 14:30:00,93.6963333617,10.96,94.3351709885,14.2063333617,0,14.2063333617,79.49,10.96,80.2420195409,131.7,84.2863333617,-26.21,88.2674917032,14.2063333617,0,14.2063333617,70.08,-26.21,74.8209228759,131.76
2021-01-28 15:00:00,93.3555000268,10.81,93.9792822129,13.4155000268,0,13.4155000268,79.94,10.81,80.6675876669,131.7,84.0355000268,-26.32,88.0608179882,13.4155000268,0,13.4155000268,70.62,-26.32,75.3652890925,131.76
2021-01-28 15:30:00,94.6106666918,10.69,95.212679575,12.5506666918,0,12.5506666918,82.06,10.69,82.7533666989,131.48,85.2006666918,-26.36,89.1852185327,12.5506666918,0,12.5506666918,72.65,-26.36,77.2843587021,131.59
2021-01-28 16:00:00,97.0873333574,10.61,97.6653592552,12.0173333574,0,12.0173333574,85.07,10.61,85.7290907452,131.15,87.4573333574,-26.16,91.2859833599,12.0173333574,0,12.0173333574,75.44,-26.16,79.8469736433,131.29
2021-01-28 16:30:00,102.6053333534,11.72,103.2725173149,10.0153333534,0,10.0153333534,92.59,11.72,93.3288085213,130.72,92.7753333534,-24.72,96.0121913031,10.0153333534,0,10.0153333534,82.76,-24.72,86.3730050421,130.85
2021-01-28 17:00:00,109.5198333547,9.28,109.912293662,10.6698333547,0,10.6698333547,98.85,9.28,99.2846458421,130.99,102.1998333547,-42.23,110.5810962042,10.6698333547,0,10.6698333547,91.53,-42.23,100.802350171,132.69
2021-01-28 17:30:00,114.6891667011,9.2,115.0575723653,17.2291667011,0,17.2291667011,97.46,9.2,97.893266367,130.79,106.4991667011,-45.36,115.7566503836,17.2291667011,0,17.2291667011,89.27,-45.36,100.1332237572,132.86
2021-01-28 18:00:00,117.0151667015,9.94,117.4365907125,17.4051667015,0,17.4051667015,99.61,9.94,100.1047236648,131.37,108.7551667015,-46.37,118.2280135343,17.4051667015,0,17.4051667015,91.35,-46.37,102.4451043242,133.69
2021-01-28 18:30:00,115.0315000349,9.27,115.4044145614,17.4315000349,0,17.4315000349,97.6,9.27,98.0392416331,131.62,106.9415000349,-47.93,117.1911657494,17.4315000349,0,17.4315000349,89.51,-47.93,101.5348462352,134.3
2021-01-28 19:00:00,110.3363333684,8.68,110.6772282865,17.5563333684,0,17.5563333684,92.78,8.68,93.1851425926,131.76,100.9263333684,-40.03,108.5749771688,17.5563333684,0,17.5563333684,83.37,-40.03,92.4822026122,133.51
2021-01-28 19:30:00,104.9691666981,8.55,105.3168004513,15.7091666981,0,15.7091666981,89.26,8.55,89.6685569194,131.09,93.5591666981,-27.06,97.3938461775,15.7091666981,0,15.7091666981,77.85,-27.06,82.4188455391,131.53
2021-01-28 20:00:00,99.5196666901,7.77,99.8225273077,11.7096666901,0,11.7096666901,87.81,7.77,88.1530997753,131.09,88.9296666901,-27.62,93.1200838574,11.7096666901,0,11.7096666901,77.22,-27.62,82.0109309787,131.53
2021-01-28 20:30:00,96.9836666821,8.04,97.316356298,7.7336666821,0,7.7336666821,89.25,8.04,89.611406082,131.22,86.7836666821,-27.14,90.928457607,7.7336666821,0,7.7336666821,79.05,-27.14,83.5791965743,131.53
2021-01-28 21:00:00,91.6598333424,7.82,91.9928119385,4.5298333424,0,4.5298333424,87.13,7.82,87.4802223363,131.29,81.8698333424,-27.2,86.2699809407,4.5298333424,0,4.5298333424,77.34,-27.2,81.9836300733,131.53
2021-01-28 21:30:00,86.9470000179,5.58,87.1258699361,8.9570000179,0,8.9570000179,77.99,5.58,78.1893630873,132.41,77.3970000179,-30.64,83.241247058,8.9570000179,0,8.9570000179,68.44,-30.64,74.9856199548,132.71
2021-01-28 22:00:00,82.2858333425,9.11,82.7885890015,4.5658333425,0,4.5658333425,77.72,9.11,78.2520958186,132.32,73.1558333425,-25.86,77.5919812354,4.5658333425,0,4.5658333425,68.59,-25.86,73.3029856145,132.37
2021-01-28 22:30:00,78.1225000094,12.37,79.0957768008,4.7025000094,0,4.7025000094,73.42,12.37,74.4547735206,132.32,69.2925000094,-22.43,72.8323791837,4.7025000094,0,4.7025000094,64.59,-22.43,68.373774212,132.44
2021-01-28 23:00:00,73.1118333428,11.58,74.0232164577,4.7218333428,0,4.7218333428,68.39,11.58,69.3634521921,132.58,64.7318333428,-23.16,68.7502425299,4.7218333428,0,4.7218333428,60.01,-23.16,64.3240678129,132.55
2021-01-28 23:30:00,71.2393333426,11.92,72.2296962136,4.6493333426,0,4.6493333426,66.59,11.92,67.6484626581,132.87,63.0393333426,-23.24,67.1867185408,4.6493333426,0,4.6493333426,58.39,-23.24,62.8449655899,132.76
2021-01-29 00:00:00,68.8183333425,13.77,70.1824472645,4.5683333425,0,4.5683333425,64.25,13.77,65.7090206897,132.19,60.9283333425,-22.04,64.7921554194,4.5683333425,0,4.5683333425,56.36,-22.04,60.5162060939,132.19
2021-01-29 00:30:00,78.3533333427,14.9,79.7574751726,4.6733333427,0,4.6733333427,73.68,14.9,75.1714866156,130.94,69.6233333427,-19.3,72.2488653596,4.6733333427,0,4.6733333427,64.95,-19.3,67.756863121,130.8
2021-01-29 01:00:00,80.6041666761,15.0,81.9879972041,4.7041666761,0,4.7041666761,75.9,15.0,77.3680166477,130.27,71.7141666761,-18.99,74.1858598524,4.7041666761,0,4.7041666761,67.01,-18.99,69.648834879,130.42
2021-01-29 01:30:00,78.9983333427,14.68,80.3507253914,4.6983333427,0,4.6983333427,74.3,14.68,75.736334741,130.61,70.2783333427,-19.08,72.8223216976,4.6983333427,0,4.6983333427,65.58,-19.08,68.2992152224,130.51
2021-01-29 02:00:00,76.4223333429,14.23,77.7358728874,4.7723333429,0,4.7723333429,71.65,14.23,73.0494038306,131.23,67.9723333429,-19.58,70.7362318764,4.7723333429,0,4.7723333429,63.2,-19.58,66.1635579454,131.07
2021-01-29 02:30:00,75.986166676,14.04,77.2723697457,4.686166676,0,4.686166676,71.3,14.04,72.6691929224,131.49,67.566166676,-19.8,70.40757686,4.686166676,0,4.686166676,62.88,-19.8,65.9237013524,131.32
2021-01-29 03:00:00,73.3211666759,13.62,74.5754509387,4.6211666759,0,4.6211666759,68.7,13.62,70.0370930293,131.59,65.0811666759,-20.26,68.1617624178,4.6211666759,0,4.6211666759,60.46,-20.26,63.7642470355,131.4
2021-01-29 03:30:00,70.8263333427,13.35,72.0735179852,4.6663333427,0,4.6663333427,66.16,13.35,67.4934670913,131.89,62.7263333427,-20.66,66.0411121546,4.6663333427,0,4.6663333427,58.06,-20.66,61.6262865991,131.65
2021-01-29 04:00:00,68.631166676,13.12,69.8739682522,4.691166676,0,4.691166676,63.94,13.12,65.2721839684,132.34,60.781166676,-21.51,64.4750364289,4.691166676,0,4.691166676,56.09,-21.51,60.0730238959,132.11
2021-01-29 04:30:00,67.0126666761,12.97,68.2562700054,4.7326666761,0,4.7326666761,62.28,12.97,63.6161874054,132.34,59.1626666761,-21.15,62.8294805663,4.7326666761,0,4.7326666761,54.43,-21.15,58.3947549014,132.11
2021-01-29 05:00:00,66.0415000095,12.83,67.2762114236,4.7615000095,0,4.7615000095,61.28,12.83,62.6086839025,132.23,58.3315000095,-21.21,62.0679304743,4.7615000095,0,4.7615000095,53.57,-21.21,57.6160481116,131.99
2021-01-29 05:30:00,67.1868333426,13.17,68.4654619104,4.6368333426,0,4.6368333426,62.55,13.17,63.921447105,132.02,59.4368333426,-20.79,62.9679383321,4.6368333426,0,4.6368333426,54.8,-20.79,58.6111260769,131.83
2021-01-29 06:00:00,68.1998333479,13.15,69.4560275907,7.2898333479,0,7.2898333479,60.91,13.15,62.3133260226,131.89,59.9198333479,-20.84,63.4404604999,7.2898333479,0,7.2898333479,52.63,-20.84,56.605852171,131.55
2021-01-29 06:30:00,74.8401666795,13.06,75.9711402351,6.4301666795,0,6.4301666795,68.41,13.06,69.6454714967,131.38,66.1301666795,-21.24,69.4574441299,6.4301666795,0,6.4301666795,59.7,-21.24,63.365823596,131.29
