Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-29 07:00:00,80.0425000098,14.13,81.280124925,4.9225000098,0,4.9225000098,75.12,14.13,76.437368479,131.02,71.1625000098,-20.06,73.935816812,4.9225000098,0,4.9225000098,66.24,-20.06,69.2108459708,130.99
2021-01-29 07:30:00,84.0678333439,15.64,85.510292966,5.2678333439,0,5.2678333439,78.8,15.64,80.3370997734,130.78,74.7478333439,-18.72,77.0563234887,5.2678333439,0,5.2678333439,69.48,-18.72,71.9576875671,130.79
2021-01-29 08:00:00,87.5891666842,16.39,89.1094507919,8.7791666842,0,8.7791666842,78.81,16.39,80.496262025,130.65,77.9791666842,-18.22,80.0794532746,8.7791666842,0,8.7791666842,69.2,-18.22,71.5584264779,130.98
2021-01-29 08:30:00,93.3996666934,17.25,94.9792621494,13.3796666934,0,13.3796666934,80.02,17.25,81.8581877395,130.2,83.4296666934,-17.73,85.292802654,13.3796666934,0,13.3796666934,70.05,-17.73,72.2589468509,130.65
2021-01-29 09:00:00,96.7775000297,19.04,98.6326827781,14.8575000297,0,14.8575000297,81.92,19.04,84.1035552162,129.78,86.7675000297,-17.31,88.4773143885,14.8575000297,0,14.8575000297,71.91,-17.31,73.9640737115,130.41
2021-01-29 09:30:00,99.3085000199,20.8,101.4633834258,9.9685000199,0,9.9685000199,89.34,20.8,91.7293606213,129.78,89.2785000199,-15.5,90.6140196979,9.9685000199,0,9.9685000199,79.31,-15.5,80.8104331136,130.41
2021-01-29 10:00:00,98.4790000162,21.52,100.802896011,8.1190000162,0,8.1190000162,90.36,21.52,92.8872434729,129.78,88.5390000162,-14.73,89.7559325275,8.1190000162,0,8.1190000162,80.42,-14.73,81.7578699576,130.41
2021-01-29 10:30:00,98.4348333556,21.81,100.8220834825,11.1448333556,0,11.1448333556,87.29,21.81,89.973441637,130.23,88.7548333556,-14.65,89.9557832715,11.1448333556,0,11.1448333556,77.61,-14.65,78.9805963513,130.85
2021-01-29 11:00:00,97.8906666975,22.1,100.3543353647,15.4406666975,0,15.4406666975,82.45,22.1,85.3604855891,130.64,88.5606666975,-14.59,89.7544415944,15.4406666975,0,15.4406666975,73.12,-14.59,74.561400872,131.25
2021-01-29 11:30:00,96.2105000451,21.61,98.6075677569,22.5505000451,0,22.5505000451,73.66,21.61,76.7644950482,131.25,87.3905000451,-15.3,88.7197244029,22.5505000451,0,22.5505000451,64.84,-15.3,66.6206844756,131.63
2021-01-29 12:00:00,92.0790000435,20.8,94.3990585176,21.7590000435,0,21.7590000435,70.32,20.8,73.3317284673,131.89,83.8990000435,-16.1,85.4298086636,21.7590000435,0,21.7590000435,62.14,-16.1,64.1918187934,131.95
2021-01-29 12:30:00,93.6733333755,20.78,95.950517381,21.1033333755,0,21.1033333755,72.57,20.78,75.4865107155,131.78,85.0533333755,-16.06,86.5563002807,21.1033333755,0,21.1033333755,63.95,-16.06,65.9357725366,131.76
2021-01-29 13:00:00,93.4451667118,20.57,95.6824126044,22.5851667118,0,22.5851667118,70.86,20.57,73.785259368,132.14,84.7951667118,-16.67,86.418222602,22.5851667118,0,22.5851667118,62.21,-16.67,64.4047591409,132.15
2021-01-29 13:30:00,92.4203333802,19.97,94.5532597117,23.4303333802,0,23.4303333802,68.99,19.97,71.8221483945,132.55,84.0303333802,-17.93,85.9219519563,23.4303333802,0,23.4303333802,60.6,-17.93,63.1968741316,132.63
2021-01-29 14:00:00,89.1981667165,20.07,91.4282114316,24.9181667165,0,24.9181667165,64.28,20.07,67.3403541719,132.83,81.4281667165,-19.11,83.6405310529,24.9181667165,0,24.9181667165,56.51,-19.11,59.6537693696,133.01
2021-01-29 14:30:00,86.9995000568,20.31,89.3387324184,28.3795000568,0,28.3795000568,58.62,20.31,62.0387016305,133.0,79.1495000568,-17.66,81.0957394641,28.3795000568,0,28.3795000568,50.77,-17.66,53.7537766115,133.01
2021-01-29 15:00:00,85.5418333859,21.8,88.2759608218,26.2818333859,0,26.2818333859,59.26,21.8,63.1425973492,132.86,77.2618333859,-14.89,78.6835624394,26.2818333859,0,26.2818333859,50.98,-14.89,53.1100037658,132.74
2021-01-29 15:30:00,87.8848333689,21.86,90.5627049965,17.7748333689,0,17.7748333689,70.11,21.86,73.4388977314,132.17,78.6548333689,-14.54,79.9874640946,17.7748333689,0,17.7748333689,60.88,-14.54,62.5922199638,132.06
2021-01-29 16:00:00,90.577000028,22.82,93.4074158409,13.997000028,0,13.997000028,76.58,22.82,79.9077518142,131.63,81.007000028,-14.44,82.2839452964,13.997000028,0,13.997000028,67.01,-14.44,68.5481852422,131.69
2021-01-29 16:30:00,92.8616667,21.27,95.2664791115,16.6916667,0,16.6916667,76.17,21.27,79.0840173486,131.35,83.1516667,-14.34,84.379116344,16.6916667,0,16.6916667,66.46,-14.34,67.9894638896,131.32
2021-01-29 17:00:00,100.6885120449,15.45,101.8669669609,21.3085120449,0,21.3085120449,79.38,15.45,80.8695672055,130.96,90.1785120449,-19.13,92.1852533469,21.3085120449,0,21.3085120449,68.87,-19.13,71.4775055524,130.79
2021-01-29 17:30:00,111.1953475771,17.41,112.5500485242,24.4953475771,0,24.4953475771,86.7,17.41,88.4307531349,129.66,100.4453475771,-12.73,101.2488061652,24.4953475771,0,24.4953475771,75.95,-12.73,77.0094500695,130.14
2021-01-29 18:00:00,116.3441809296,15.94,117.4310522655,24.5641809296,0,24.5641809296,91.78,15.94,93.153915645,129.66,105.6941809296,3.24,105.7438295239,24.5641809296,0,24.5641809296,81.13,3.24,81.1946703916,131.02
2021-01-29 18:30:00,115.5826810505,15.2,116.5778544957,24.6026810505,0,24.6026810505,90.98,15.2,92.240990888,130.13,105.0226810505,2.35,105.0489697,24.6026810505,0,24.6026810505,80.42,2.35,80.4543280377,131.56
2021-01-29 19:00:00,111.149847733,14.54,112.0968342598,23.699847733,0,23.699847733,87.45,14.54,88.650516637,130.72,101.219847733,0.43,101.2207610873,23.699847733,0,23.699847733,77.52,0.43,77.5211925863,132.27
2021-01-29 19:30:00,103.2464346876,13.14,104.0792288389,15.3664346876,0,15.3664346876,87.88,13.14,88.8569299492,130.99,93.6464346876,-2.0,93.6677891791,15.3664346876,0,15.3664346876,78.28,-2.0,78.3055451421,132.27
2021-01-29 20:00:00,97.8213333582,14.79,98.9330953724,12.4213333582,0,12.4213333582,85.4,14.79,86.6712414818,130.78,88.4713333582,-9.63,88.9938971288,12.4213333582,0,12.4213333582,76.05,-9.63,76.6572853681,131.51
2021-01-29 20:30:00,96.0006666813,14.6,97.1045210238,7.3206666813,0,7.3206666813,88.68,14.6,89.8738137613,130.41,87.0206666813,-9.49,87.5366010858,7.3206666813,0,7.3206666813,79.7,-9.49,80.2630057997,131.18
2021-01-29 21:00:00,91.1035000136,10.75,91.7355449907,6.8135000136,0,6.8135000136,84.29,10.75,84.9727403348,131.07,82.2235000136,-13.62,83.3439161216,6.8135000136,0,6.8135000136,75.41,-13.62,76.6301017877,131.86
2021-01-29 21:30:00,86.3765000074,10.41,87.0015393745,3.7065000074,0,3.7065000074,82.67,10.41,83.322848007,131.07,77.9365000074,-13.81,79.150578857,3.7065000074,0,3.7065000074,74.23,-13.81,75.503701896,131.95
2021-01-29 22:00:00,81.5896666744,8.62,82.0437572765,3.8796666744,0,3.8796666744,77.71,8.62,78.1866260942,131.73,73.6096666744,-15.57,75.2383408105,3.8796666744,0,3.8796666744,69.73,-15.57,71.4471678935,132.75
2021-01-29 22:30:00,76.8803333418,7.9,77.2851580495,4.2203333418,0,4.2203333418,72.66,7.9,73.0882042466,132.34,69.4003333418,-17.45,71.5605252073,4.2203333418,0,4.2203333418,65.18,-17.45,67.4754392353,133.43
2021-01-29 23:00:00,73.0556666753,5.96,73.2983767445,4.3156666753,0,4.3156666753,68.74,5.96,68.9978927214,132.43,65.4956666753,-16.75,67.6035860975,4.3156666753,0,4.3156666753,61.18,-16.75,63.4314976963,133.23
2021-01-29 23:30:00,71.7048333422,6.01,71.9562591067,4.4348333422,0,4.4348333422,67.27,6.01,67.537937487,132.66,64.2548333422,-16.82,66.4198464906,4.4348333422,0,4.4348333422,59.82,-16.82,62.1397199865,133.4
2021-01-30 00:00:00,69.7945000092,5.82,70.0367377277,4.6045000092,0,4.6045000092,65.19,5.82,65.4492818906,132.66,62.5545000092,-16.98,64.8180983322,4.6045000092,0,4.6045000092,57.95,-16.98,60.386446327,133.4
2021-01-30 00:30:00,78.6005000091,7.54,78.9613209216,4.5505000091,0,4.5505000091,74.05,7.54,74.4328831902,131.65,70.6405000091,-15.24,72.2657445927,4.5505000091,0,4.5505000091,66.09,-15.24,67.8243739374,132.37
2021-01-30 01:00:00,80.2755000091,8.62,80.736982243,4.5355000091,0,4.5355000091,75.74,8.62,76.2289446339,131.17,72.4955000091,-15.62,74.1591661332,4.5355000091,0,4.5355000091,67.96,-15.62,69.7319582401,132.07
2021-01-30 01:30:00,78.7550000089,8.5,79.2123729375,4.4350000089,0,4.4350000089,74.32,8.5,74.8044945174,131.43,71.1950000089,-15.86,72.9401646986,4.4350000089,0,4.4350000089,66.76,-15.86,68.6180530181,132.28
2021-01-30 02:00:00,75.8540000085,8.14,76.2895072556,4.2740000085,0,4.2740000085,71.58,8.14,72.0413492378,131.52,68.5040000085,-16.24,70.402667685,4.2740000085,0,4.2740000085,64.23,-16.24,66.2512679124,132.42
2021-01-30 02:30:00,75.4885000088,7.9,75.9007485706,4.4085000088,0,4.4085000088,71.08,7.9,71.5176649507,131.52,68.0985000088,-16.48,70.0642284154,4.4085000088,0,4.4085000088,63.69,-16.48,65.787586215,132.62
2021-01-30 03:00:00,73.0595000091,7.57,73.4506326833,4.5295000091,0,4.5295000091,68.53,7.57,68.9468331397,131.91,65.7895000091,-16.88,67.9204881567,4.5295000091,0,4.5295000091,61.26,-16.88,63.5430720063,132.79
2021-01-30 03:30:00,70.0808333424,7.15,70.4446286239,4.5308333424,0,4.5308333424,65.55,7.15,65.9387973806,132.35,63.0808333424,-17.37,65.4286514852,4.5308333424,0,4.5308333424,58.55,-17.37,61.0722473796,133.29
2021-01-30 04:00:00,67.6911666758,10.2,68.4553434432,4.5511666758,0,4.5511666758,63.14,10.2,63.9585772199,132.35,60.5811666758,-12.52,61.8613623823,4.5511666758,0,4.5511666758,56.03,-12.52,57.4117696993,133.11
2021-01-30 04:30:00,66.3748333421,13.18,67.670753662,4.3648333421,0,4.3648333421,62.01,13.18,63.3952088095,132.82,59.3348333421,-9.18,60.0407765417,4.3648333421,0,4.3648333421,54.97,-9.18,55.7312596305,133.01
2021-01-30 05:00:00,64.5208333419,12.77,65.772416978,4.2808333419,0,4.2808333419,60.24,12.77,61.578652957,132.98,57.7308333419,-9.53,58.5121356502,4.2808333419,0,4.2808333419,53.45,-9.53,54.2929406093,133.01
2021-01-30 05:30:00,64.1261666753,12.72,65.3755585251,4.2961666753,0,4.2961666753,59.83,12.72,61.1672077179,133.09,57.3161666753,-9.57,58.1096193616,4.2961666753,0,4.2961666753,53.02,-9.57,53.8767602961,133.09
2021-01-30 06:00:00,64.6915000087,12.83,65.9514903044,4.3315000087,0,4.3315000087,60.36,12.83,61.7084961735,132.85,57.7715000087,-9.43,58.536066773,4.3315000087,0,4.3315000087,53.44,-9.43,54.2656290851,132.85
2021-01-30 06:30:00,67.9428333418,14.06,69.3823623301,4.2328333418,0,4.2328333418,63.71,14.06,65.2429896617,132.04,60.9728333418,-8.72,61.5932204526,4.2328333418,0,4.2328333418,56.74,-8.72,57.4061494964,132.13
2021-01-30 07:00:00,70.1865000082,15.49,71.875481796,4.0965000082,0,4.0965000082,66.09,15.49,67.8809855556,131.61,63.1665000082,-8.28,63.706868729199996,4.0965000082,0,4.0965000082,59.07,-8.28,59.6474919842,131.81
2021-01-30 07:30:00,71.2730000081,16.2,73.0909059333,4.0530000081,0,4.0530000081,67.22,16.2,69.1445471458,131.43,64.12300000810001,-7.63,64.5753515673,4.0530000081,0,4.0530000081,60.07,-7.63,60.5526366065,131.68
2021-01-30 08:00:00,73.9470000084,17.37,75.9596979341,4.1870000084,0,4.1870000084,69.76,17.37,71.8900166922,131.51,66.4570000084,-6.68,66.7918801211,4.1870000084,0,4.1870000084,62.27,-6.68,62.627272813,131.68
2021-01-30 08:30:00,77.8061666762,17.66,79.7851814114,4.7761666762,0,4.7761666762,73.03,17.66,75.1349219737,131.41,69.9361666762,-5.66,70.1648274377,4.7761666762,0,4.7761666762,65.16,-5.66,65.4053606366,131.55
2021-01-30 09:00:00,81.3173333451,14.46,82.5929797402,5.8973333451,0,5.8973333451,75.42,14.46,76.7936716143,131.29,72.9873333451,-7.23,73.3445548683,5.8973333451,0,5.8973333451,67.09,-7.23,67.4784484113,131.25
2021-01-30 09:30:00,84.7213333452,8.6,85.1567045146,5.9513333452,0,5.9513333452,78.77,8.6,79.2380773366,132.29,76.3013333452,-14.69,77.7025711947,5.9513333452,0,5.9513333452,70.35,-14.69,71.8673681166,132.42
2021-01-30 10:00:00,87.4145000131,9.45,87.9238153889,6.5745000131,0,6.5745000131,80.84,9.45,81.3904668865,131.81,78.7845000131,-13.85,79.9926242995,6.5745000131,0,6.5745000131,72.21,-13.85,73.5262306935,131.98
2021-01-30 10:30:00,89.5398333482,7.04,89.8161642246,7.4298333482,0,7.4298333482,82.11,7.04,82.411247412,132.14,80.9098333482,-16.52,82.5791228606,7.4298333482,0,7.4298333482,73.48,-16.52,75.3141474094,132.41
2021-01-30 11:00:00,90.4556666831,7.35,90.753788544,8.2056666831,0,8.2056666831,82.25,7.35,82.5777512409,131.38,81.6856666831,-16.22,83.2804691477,8.2056666831,0,8.2056666831,73.48,-16.22,75.2489122845,132.17
2021-01-30 11:30:00,91.3700000165,7.43,91.6715975808,8.2600000165,0,8.2600000165,83.11,7.43,83.4414585203,131.88,82.5600000165,-16.14,84.1228459025,8.2600000165,0,8.2600000165,74.3,-16.14,76.0328192296,132.17
2021-01-30 12:00:00,92.7355000174,7.84,93.066312721,8.7055000174,0,8.7055000174,84.03,7.84,84.3949435689,131.77,83.9055000174,-15.71,85.3635579927,8.7055000174,0,8.7055000174,75.2,-15.71,76.8234606094,132.09
2021-01-30 12:30:00,95.3940000181,8.05,95.7330545813,9.0740000181,0,9.0740000181,86.32,8.05,86.694549425,131.77,86.2940000181,-15.5,87.6749932371,9.0740000181,0,9.0740000181,77.22,-15.5,78.7602590143,132.09
2021-01-30 13:00:00,95.9388333527,8.18,96.2869261378,9.6688333527,0,9.6688333527,86.27,8.18,86.6569402875,131.5,86.9388333527,-15.4,88.2922462322,9.6688333527,0,9.6688333527,77.27,-15.4,78.789675085,132.09
2021-01-30 13:30:00,95.405500028,9.98,95.9260644225,14.005500028,0,14.005500028,81.4,9.98,82.0095140822,131.65,86.325500028,-13.44,87.3654711833,14.005500028,0,14.005500028,72.32,-13.44,73.5582490276,132.09
2021-01-30 14:00:00,93.788666687,14.13,94.8470922007,10.158666687,0,10.158666687,83.63,14.13,84.8152922532,131.44,84.858666687,-8.9,85.3241074486,10.158666687,0,10.158666687,74.7,-8.9,75.2283191358,131.76
2021-01-30 14:30:00,91.4360000174,13.74,92.4625854017,8.6760000174,0,8.6760000174,82.76,13.74,83.8928197166,131.63,82.6860000174,-9.29,83.2062419466,8.6760000174,0,8.6760000174,74.01,-9.29,74.5907782504,131.92
2021-01-30 15:00:00,91.5193333488,13.5,92.5096663955,7.7393333488,0,7.7393333488,83.78,13.5,84.8606999735,131.84,82.7293333488,-9.52,83.2752844266,7.7393333488,0,7.7393333488,74.99,-9.52,75.5918679489,132.17
2021-01-30 15:30:00,92.0138333563,12.56,92.8671046653,11.4838333563,0,11.4838333563,80.53,12.56,81.5035858107,131.84,82.9138333563,-10.63,83.5924677339,11.4838333563,0,11.4838333563,71.43,-10.63,72.2166310485,132.17
2021-01-30 16:00:00,92.8556666908,12.24,93.6589154143,12.0456666908,0,12.0456666908,80.81,12.24,81.7317178334,131.43,83.4856666908,-10.99,84.2059180984,12.0456666908,0,12.0456666908,71.44,-10.99,72.2803825391,132.17
2021-01-30 16:30:00,96.6236666904,12.99,97.4929385376,11.8636666904,0,11.8636666904,84.76,12.99,85.7496221566,131.02,87.0436666904,-10.17,87.6357735797,11.8636666904,0,11.8636666904,75.18,-10.17,75.8647566397,131.84
2021-01-30 17:00:00,103.6108333534,16.13,104.8588655679,10.0508333534,0,10.0508333534,93.56,16.13,94.9402469978,129.93,93.9608333534,-7.84,94.2873470009,10.0508333534,0,10.0508333534,83.91,-7.84,84.2754632144,130.95
2021-01-30 17:30:00,112.2446666913,12.73,112.9642337231,12.3346666913,0,12.3346666913,99.91,12.73,100.7177293231,130.33,101.7746666913,-13.86,102.7140807296,12.3346666913,0,12.3346666913,89.44,-13.86,90.5075311784,131.65
2021-01-30 18:00:00,114.7233333625,11.86,115.3347424577,14.5633333625,0,14.5633333625,100.16,11.86,100.8597303189,130.59,104.0133333625,-15.55,105.1692731608,14.5633333625,0,14.5633333625,89.45,-15.55,90.7915469634,131.73
2021-01-30 18:30:00,113.3306666958,11.23,113.8857010942,14.5906666958,0,14.5906666958,98.74,11.23,99.3765591073,131.03,102.7606666958,-16.21,104.0313352782,14.5906666958,0,14.5906666958,88.17,-16.21,89.6477160891,132.08
2021-01-30 19:00:00,107.7645000238,8.88,108.1297455162,11.9245000238,0,11.9245000238,95.84,8.88,96.2505064922,131.65,97.3645000238,-16.72,98.7896971596,11.9245000238,0,11.9245000238,85.44,-16.72,87.0606225569,132.44
2021-01-30 19:30:00,104.3741666825,8.52,104.7213305428,7.9041666825,0,7.9041666825,96.47,8.52,96.8455022187,131.65,94.2241666825,-16.89,95.725992745,7.9041666825,0,7.9041666825,86.32,-16.89,87.9568900087,132.57
2021-01-30 20:00:00,98.1581666745,7.54,98.4473325434,3.9381666745,0,3.9381666745,94.22,7.54,94.52121455,131.8,88.3781666745,-17.59,90.111644335,3.9381666745,0,3.9381666745,84.44,-17.59,86.2526619879,132.86
2021-01-30 20:30:00,93.2006666744,7.79,93.5256562049,3.8706666744,0,3.8706666744,89.33,7.79,89.6690191761,131.8,83.9606666744,-17.38,85.7406435036,3.8706666744,0,3.8706666744,80.09,-17.38,81.9540877565,132.67
2021-01-30 21:00:00,89.814666675,10.0,90.3696539218,4.184666675,0,4.184666675,85.63,10.0,86.2119301489,131.68,80.844666675,-14.84,82.1954118537,4.184666675,0,4.184666675,76.66,-14.84,78.0831684808,132.43
2021-01-30 21:30:00,86.1528333417,9.46,86.6706541616,4.1628333417,0,4.1628333417,81.99,9.46,82.5339427145,131.76,77.4828333417,-15.25,78.9693102582,4.1628333417,0,4.1628333417,73.32,-15.25,74.8891507496,132.43
2021-01-30 22:00:00,82.5033333419,8.42,82.9318781442,4.2633333419,0,4.2633333419,78.24,8.42,78.69176577,131.76,74.1333333419,-16.14,75.8699592222,4.2633333419,0,4.2633333419,69.87,-16.14,71.7099470088,132.34
2021-01-30 22:30:00,78.3945000087,7.49,78.7514935199,4.3445000087,0,4.3445000087,74.05,7.49,74.4278348469,132.06,70.3445000087,-17.09,72.3907230346,4.3445000087,0,4.3445000087,66.0,-17.09,68.1767416353,132.71
2021-01-30 23:00:00,74.0795000086,8.01,74.511290564,4.2795000086,0,4.2795000086,69.8,8.01,70.2580963306,132.24,66.5395000086,-17.36,68.7668136632,4.2795000086,0,4.2795000086,62.26,-17.36,64.6349533921,132.96
2021-01-30 23:30:00,73.1503333417,14.9,74.652402962,4.1603333417,0,4.1603333417,68.99,14.9,70.5806637827,131.76,65.8703333417,-10.55,66.7098442101,4.1603333417,0,4.1603333417,61.71,-10.55,62.6053240547,132.58
2021-01-31 00:00:00,71.0923333416,14.57,72.5699990351,4.1323333416,0,4.1323333416,66.96,14.57,68.5268305119,132.05,64.0223333416,-10.9,64.9435844907,4.1323333416,0,4.1323333416,59.89,-10.9,60.8738211385,132.85
2021-01-31 00:30:00,79.7871666749,16.18,81.4112054082,4.1171666749,0,4.1171666749,75.67,16.18,77.3804968968,131.13,71.9771666749,-9.19,72.5614816728,4.1171666749,0,4.1171666749,67.86,-9.19,68.4794545831,131.93
2021-01-31 01:00:00,82.1710000083,15.39,83.5997927172,4.1510000083,0,4.1510000083,78.02,15.39,79.5234085034,130.67,73.8110000083,-6.82,74.1254080746,4.1510000083,0,4.1510000083,69.66,-6.82,69.9930567985,131.15
2021-01-31 01:30:00,80.5775000079,15.1,81.9801409338,3.9475000079,0,3.9475000079,76.63,15.1,78.1035652195,130.89,72.3775000079,-6.8100000000000005,72.6971705597,3.9475000079,0,3.9475000079,68.43,-6.8100000000000005,68.7680230921,131.32
2021-01-31 02:00:00,77.9328333412,14.62,79.2923130738,3.9428333412,0,3.9428333412,73.99,14.62,75.4205840603,131.37,69.9828333412,-7.35,70.3677444748,3.9428333412,0,3.9428333412,66.04,-7.35,66.4477546648,131.76
2021-01-31 02:30:00,77.5665000078,14.65,78.9378516522,3.9065000078,0,3.9065000078,73.66,14.65,75.1027169948,131.45,69.6065000078,-7.34,69.9924313289,3.9065000078,0,3.9065000078,65.7,-7.34,66.1087407231,131.76
2021-01-31 03:00:00,75.7168333412,14.25,77.0460988708,3.9168333412000003,0,3.9168333412000003,71.8,14.25,73.2004269113,131.84,67.9068333412,-7.79,68.352191731,3.9168333412000003,0,3.9168333412000003,63.99,-7.79,64.4624247139,132.18
2021-01-31 03:30:00,72.8491666745,13.74,74.1335867551,3.9291666745000002,0,3.9291666745000002,68.92,13.74,70.2762691098,132.21,65.2791666745,-8.33,65.8084987043,3.9291666745000002,0,3.9291666745000002,61.35,-8.33,61.9129340284,132.57
2021-01-31 04:00:00,69.9838333413,13.87,71.3450336684,3.9738333412999998,0,3.9738333412999998,66.01,13.87,67.4514417933,132.55,62.8638333413,-10.17,63.6811623823,3.9738333412999998,0,3.9738333412999998,58.89,-10.17,59.761701783,133.06
2021-01-31 04:30:00,67.7918333413,14.24,69.2712802522,3.9918333413,0,3.9918333413,63.8,14.24,65.3698523786,132.65,61.0518333413,-11.29,62.0869588105,3.9918333413,0,3.9918333413,57.06,-11.29,58.1662075436,133.29
2021-01-31 05:00:00,66.2590000079,13.81,67.6828721468,3.9390000079,0,3.9390000079,62.32,13.81,63.831798502,132.83,59.6690000079,-11.41,60.7501247895,3.9390000079,0,3.9390000079,55.73,-11.41,56.8860351932,133.45
2021-01-31 05:30:00,65.8936666746,13.26,67.2146033822,3.9736666746,0,3.9736666746,61.92,13.26,63.3238817509,132.9,59.1336666746,-10.67,60.088596542,3.9736666746,0,3.9736666746,55.16,-10.67,56.1825106239,133.36
2021-01-31 06:00:00,66.1268333412,13.27,67.4451702328,3.9168333412000003,0,3.9168333412000003,62.21,13.27,63.6095668905,132.9,59.3868333412,-10.63,60.330695954,3.9168333412000003,0,3.9168333412000003,55.47,-10.63,56.479357291,133.36
2021-01-31 06:30:00,68.7126666746,13.74,70.0729488572,3.9826666746,0,3.9826666746,64.73,13.74,66.1722033788,132.47,61.7526666746,-10.07,62.5683365723,3.9826666746,0,3.9826666746,57.77,-10.07,58.6410931003,132.95
2021-01-31 07:00:00,70.5238333412,14.39,71.9769627668,3.9438333412,0,3.9438333412,66.58,14.39,68.1173142454,132.23,63.3938333412,-9.43,64.0913645173,3.9438333412,0,3.9438333412,59.45,-9.43,60.1932504522,132.74
2021-01-31 07:30:00,70.4851666744,14.65,71.9915357603,3.8751666744,0,3.8751666744,66.61,14.65,68.2020131668,132.23,63.3351666744,-9.17,63.9955642031,3.8751666744,0,3.8751666744,59.46,-9.17,60.162949562,132.74
2021-01-31 08:00:00,72.6733333411,15.24,74.254097388,3.8633333411,0,3.8633333411,68.81,15.24,70.4774694495,132.06,65.3333333411,-8.65,65.9034668698,3.8633333411,0,3.8633333411,61.47,-8.65,62.0756264568,132.66
2021-01-31 08:30:00,76.4035000078,16.41,78.1459078484,3.9035000078,0,3.9035000078,72.5,16.41,74.3339633008,131.49,68.7135000078,-7.48,69.1194291305,3.9035000078,0,3.9035000078,64.81,-7.48,65.2402214895,132.11
2021-01-31 09:00:00,81.6721666752,17.4,83.5051064871,4.2621666752,0,4.2621666752,77.41,17.4,79.3414651995,131.12,73.4621666752,-6.5600000000000005,73.7544814409,4.2621666752,0,4.2621666752,69.2,-6.5600000000000005,69.5102409721,131.84
2021-01-31 09:30:00,87.4270000094,16.84,89.0340717402,4.6870000094,0,4.6870000094,82.74,16.84,84.4363263057,130.88,78.5570000094,-5.33,78.7376095044,4.6870000094,0,4.6870000094,73.87,-5.33,74.0620402095,131.53
2021-01-31 10:00:00,92.464666677,15.83,93.809932756,5.144666677,0,5.144666677,87.32,15.83,88.7432887603,130.68,83.074666677,-5.18,83.2360056916,5.144666677,0,5.144666677,77.93,-5.18,78.1019673248,131.32
2021-01-31 10:30:00,96.4676666774,14.65,97.5737321936,5.3776666774,0,5.3776666774,91.09,14.65,92.2605582034,130.68,86.7376666774,-6.62,86.9899259722,5.3776666774,0,5.3776666774,81.36,-6.62,81.6288796934,131.32
2021-01-31 11:00:00,99.6780000109,15.14,100.8212442205,5.4480000109,0,5.4480000109,94.23,15.14,95.4385273357,130.68,89.7480000109,-6.22,89.9632808759,5.4480000109,0,5.4480000109,84.3,-6.22,84.5291570998,131.32
2021-01-31 11:30:00,103.5028333454,16.57,104.820806191,6.0228333454,0,6.0228333454,97.48,16.57,98.8782852804,130.68,93.4628333454,-6.41,93.6823853077,6.0228333454,0,6.0228333454,87.44,-6.41,87.6746354426,131.32
2021-01-31 12:00:00,107.2560000123,17.53,108.6791168469,6.1260000123,0,6.1260000123,101.13,17.53,102.6380913696,130.0,97.1060000123,-6.12,97.2986620585,6.1260000123,0,6.1260000123,90.98,-6.12,91.1856063203,131.13
2021-01-31 12:30:00,111.6631666868,17.77,113.0682789049,10.0631666868,0,10.0631666868,101.6,17.77,103.1422944286,129.68,101.5731666868,-5.42,101.7176709858,10.0631666868,0,10.0631666868,91.51,-5.42,91.6703687131,130.99
2021-01-31 13:00:00,111.7181666895,17.57,113.0913509887,11.3981666895,0,11.3981666895,100.32,17.57,101.8469798276,130.33,101.6281666895,-5.83,101.7952511891,11.3981666895,0,11.3981666895,90.23,-5.83,90.4181497267,131.42
2021-01-31 13:30:00,110.1741666993,16.49,111.4013783931,16.3341666993,0,16.3341666993,93.84,16.49,95.2778342533,131.32,99.8641666993,-8.65,100.2380880232,16.3341666993,0,16.3341666993,83.53,-8.65,83.9766836687,132.23
2021-01-31 14:00:00,109.1678333565,16.89,110.4666824873,11.5978333565,0,11.5978333565,97.57,16.89,99.0210937124,131.21,99.2578333565,-8.18,99.5943265585,11.5978333565,0,11.5978333565,87.66,-8.18,88.0408314363,132.23
2021-01-31 14:30:00,106.3891666803,16.88,107.719957236,6.8191666803,0,6.8191666803,99.57,16.88,100.9906891748,131.29,96.5091666803,-8.06,96.8451488373,6.8191666803,0,6.8191666803,89.69,-8.06,90.0514280842,132.14
2021-01-31 15:00:00,105.9151666792,16.61,107.2096760217,6.2651666792,0,6.2651666792,99.65,16.61,101.0248217024,131.47,96.0451666792,-8.33,96.4057204861,6.2651666792,0,6.2651666792,89.78,-8.33,90.1656104066,132.4
2021-01-31 15:30:00,107.2880000112,16.93,108.6155598725,5.6180000112,0,5.6180000112,101.67,16.93,103.0699461531,131.47,97.2380000112,-8.01,97.5673549205,5.6180000112,0,5.6180000112,91.62,-8.01,91.9694759146,132.4
2021-01-31 16:00:00,109.6158333433,17.69,111.0340804418,5.0058333433,0,5.0058333433,104.61,17.69,106.0951846221,131.15,99.2758333433,-7.23,99.5387562009,5.0058333433,0,5.0058333433,94.27,-7.23,94.546844474,132.0
2021-01-31 16:30:00,114.1496666761,18.81,115.6890768494,4.7396666761,0,4.7396666761,109.41,18.81,111.0151530198,130.39,103.3996666761,-5.67,103.55500938509999,4.7396666761,0,4.7396666761,98.66,-5.67,98.8227934234,131.32
2021-01-31 17:00:00,118.7033333431,19.84,120.3499353833,4.8933333431,0,4.8933333431,113.81,19.84,115.5263679858,129.48,107.5433333431,-4.67,107.6446814596,4.8933333431,0,4.8933333431,102.65,-4.67,102.7561745103,130.74
2021-01-31 17:30:00,123.1868333535,13.93,123.9719355809,10.0968333535,0,10.0968333535,113.09,13.93,113.9446927241,130.44,111.3268333535,-11.82,111.9525623848,10.0968333535,0,10.0968333535,101.23,-11.82,101.9177379066,131.32
2021-01-31 18:00:00,125.6750000226,10.32,126.0980096222,11.2950000226,0,11.2950000226,114.38,10.32,114.8446202484,131.38,117.5950000226,-34.29,122.4924002962,11.2950000226,0,11.2950000226,106.3,-34.29,111.6937513919,134.28
2021-01-31 18:30:00,120.8081666843,8.81,121.1289776958,8.8381666843,0,8.8381666843,111.97,8.81,112.3160585135,131.7,113.1681666843,-35.9,118.7259194561,8.8381666843,0,8.8381666843,104.33,-35.9,110.3338520129,134.63
2021-01-31 19:00:00,113.2135000201,12.81,113.9359148241,10.0735000201,0,10.0735000201,103.14,12.81,103.9324573942,131.78,104.0135000201,-62.13,121.156696416,10.0735000201,0,10.0735000201,93.94,-62.13,112.6270859962,132.58
2021-01-31 19:30:00,106.938333356,13.91,107.8392101277,11.328333356,0,11.328333356,95.61,13.91,96.6165627623,131.57,95.688333356,-52.98,109.3761287505,11.328333356,0,11.328333356,84.36,-52.98,99.6167154648,130.52
2021-01-31 20:00:00,102.4758333432,13.37,103.3443434319,4.9158333432,0,4.9158333432,97.56,13.37,98.4718766958,131.35,91.4058333432,-51.34,104.8371211411,4.9158333432,0,4.9158333432,86.49,-51.34,100.5798970968,130.09
2021-01-31 20:30:00,97.8443333417,11.6,98.5295568196,4.1643333417,0,4.1643333417,93.68,11.6,94.3954575178,131.53,87.3743333417,-42.55,97.1842406304,4.1643333417,0,4.1643333417,83.21,-42.55,93.4580472726,130.66
2021-01-31 21:00:00,93.6685000084,7.5600000000000005,93.9730892001,4.1885000084,0,4.1885000084,89.48,7.5600000000000005,89.7987973193,131.7,84.7585000084,-16.98,86.4426036377,4.1885000084,0,4.1885000084,80.57,-16.98,82.3398160066,132.24
2021-01-31 21:30:00,88.169666675,6.19,88.386685771,4.149666675,0,4.149666675,84.02,6.19,84.2477091677,131.07,79.589666675,-17.97,81.5931120955,4.149666675,0,4.149666675,75.44,-17.97,77.5507221114,131.59
2021-01-31 22:00:00,82.3795000084,5.02,82.5323113795,4.2195000084,0,4.2195000084,78.16,5.02,78.3210444261,131.37,74.2095000084,-19.06,76.6181015916,4.2195000084,0,4.2195000084,69.99,-19.06,72.5388426982,131.87
2021-01-31 22:30:00,77.7016666751,4.73,77.8455002173,4.2116666751,0,4.2116666751,73.49,4.73,73.6420599929,132.11,69.9016666751,-19.1,72.4641497843,4.2116666751,0,4.2116666751,65.69,-19.1,68.4104239133,132.55
2021-01-31 23:00:00,73.1708333417,13.66,74.4349813724,4.1708333417,0,4.1708333417,69.0,13.66,70.3391469951,131.51,66.0108333417,-11.58,67.0188519632,4.1708333417,0,4.1708333417,61.84,-11.58,62.9148790033,132.17
2021-01-31 23:30:00,71.2561666751,14.32,72.680834401,4.1961666751,0,4.1961666751,67.06,14.32,68.5719038674,131.71,64.2561666751,-11.0,65.1909116041,4.1961666751,0,4.1961666751,60.06,-11.0,61.0590173521,132.37
2021-02-01 00:00:00,69.1553333417,14.0,70.5582038433,4.1753333417,0,4.1753333417,64.98,14.0,66.4710493373,131.97,62.4053333417,-11.29,63.4183705994,4.1753333417,0,4.1753333417,58.23,-11.29,59.3143911711,132.62
2021-02-01 00:30:00,78.7120000085,10.22,79.3727115912,4.2720000085,0,4.2720000085,74.44,10.22,75.1382858468,131.08,70.9020000085,-12.49,71.9937060111,4.2720000085,0,4.2720000085,66.63,-12.49,67.7905376878,131.45
2021-02-01 01:00:00,80.7048333446,5.95,80.9238693166,5.6148333446,0,5.6148333446,75.09,5.95,75.3253649178,131.08,72.5148333446,-16.47,74.361696827,5.6148333446,0,5.6148333446,66.9,-16.47,68.8975391433,131.45
2021-02-01 01:30:00,78.8153333485,3.43,78.8899339006,7.5953333485,0,7.5953333485,71.22,3.43,71.3025476403,131.92,70.6253333485,-19.22,73.1938939433,7.5953333485,0,7.5953333485,63.03,-19.22,65.8952904235,132.24
2021-02-01 02:00:00,76.1788333485,3.69,76.268150301,7.5988333485,0,7.5988333485,68.58,3.69,68.679199908,132.34,68.4588333485,-20.95,71.5926976964,7.5988333485,0,7.5988333485,60.86,-20.95,64.3649135788,132.82
2021-02-01 02:30:00,76.0178333483,4.28,76.1382255308,7.5078333483,0,7.5078333483,68.51,4.28,68.6435612421,132.44,68.4078333483,-21.84,71.8095903304,7.5078333483,0,7.5078333483,60.9,-21.84,64.6977248441,133.11
2021-02-01 03:00:00,74.2490000148,4.51,74.3858461214,7.3890000148,0,7.3890000148,66.86,4.51,67.0119369963,132.66,66.7190000148,-21.64,70.1406769498,7.3890000148,0,7.3890000148,59.33,-21.64,63.1532936592,133.29
2021-02-01 03:30:00,72.7756666787,11.5,73.6786784662,6.0056666787,0,6.0056666787,66.77,11.5,67.753102512,132.27,65.4556666787,-14.15,66.9676548817,6.0056666787,0,6.0056666787,59.45,-14.15,61.1107601,132.93
2021-02-01 04:00:00,71.1820000084,11.8,72.1534276746,4.2120000084,0,4.2120000084,66.97,11.8,68.0016242453,132.35,64.1920000084,-13.84,65.6670272289,4.2120000084,0,4.2120000084,59.98,-13.84,61.5560395087,132.93
2021-02-01 04:30:00,69.5510000083,11.66,70.5216080514,4.1710000083,0,4.1710000083,65.38,11.66,66.4115953731,132.62,62.7610000083,-14.04,64.3122439513,4.1710000083,0,4.1710000083,58.59,-14.04,60.2487319369,133.26
2021-02-01 05:00:00,68.167666675,11.41,69.115981364,4.157666675,0,4.157666675,64.01,11.41,65.0189833818,132.77,61.497666675,-14.28,63.1338372544,4.157666675,0,4.157666675,57.34,-14.28,59.0914037742,133.39
2021-02-01 05:30:00,69.1908333415,11.73,70.1780900174,4.0808333415,0,4.0808333415,65.11,11.73,66.1581816558,132.5,62.4108333415,-13.93,63.9465168589,4.0808333415,0,4.0808333415,58.33,-13.93,59.9702743032,133.17
2021-02-01 06:00:00,70.9495000077,12.19,71.989080084,3.8595000077,0,3.8595000077,67.09,12.19,68.1884462354,132.06,64.0595000077,-13.37,65.4398688969,3.8595000077,0,3.8595000077,60.2,-13.37,61.6668217115,132.74
2021-02-01 06:30:00,77.3736666788,12.6,78.3928842135,6.0536666788,0,6.0536666788,71.32,12.6,72.4244599566,131.44,69.2736666788,-10.62,70.0829886286,6.0536666788,0,6.0536666788,63.22,-10.62,64.1057938099,131.84
2021-02-01 07:00:00,83.6336666745,12.52,84.5655993972,3.8936666745,0,3.8936666745,79.74,12.52,80.7169003369,131.44,75.2736666745,-10.16,75.9562406562,3.8936666745,0,3.8936666745,71.38,-10.16,72.0994452128,131.77
2021-02-01 07:30:00,87.5870000125,13.43,88.6106510031,6.2570000125,0,6.2570000125,81.33,13.43,82.4313884391,131.26,78.3770000125,-9.61,78.9639552642,6.2570000125,0,6.2570000125,72.12,-9.61,72.7574497904,131.65
2021-02-01 08:00:00,95.1762026729,15.44,96.4204498808,10.5562026729,0,10.5562026729,84.62,15.44,86.0170796993,132.21,85.7062026729,-9.65,86.2477575164,10.5562026729,0,10.5562026729,75.15,-9.65,75.7670442871,132.85
2021-02-01 08:30:00,102.0980144432,17.27,103.5483338989,18.3080144432,0,18.3080144432,83.79,17.27,85.5512536436,131.76,92.4680144432,-8.35,92.8442577388,18.3080144432,0,18.3080144432,74.16,-8.35,74.6286010856,132.47
2021-02-01 09:00:00,105.6865144536,18.07,107.2201671205,23.5065144536,0,23.5065144536,82.18,18.07,84.1431952091,131.58,95.5365144536,-7.79,95.8535846692,23.5065144536,0,23.5065144536,72.03,-7.79,72.4500172533,132.3
2021-02-01 09:30:00,108.1183479101,18.83,109.7458247716,23.6383479101,0,23.6383479101,84.48,18.83,86.5531010421,131.01,97.8483479101,-6.82,98.0857359086,23.6383479101,0,23.6383479101,74.21,-6.82,74.5227247221,131.77
2021-02-01 10:00:00,109.5501815952,19.05,111.1941760504,26.3601815952,0,26.3601815952,83.19,19.05,85.3432985067,131.15,99.0601815952,-6.71,99.287177811,26.3601815952,0,26.3601815952,72.7,-6.71,73.0090001301,131.92
2021-02-01 10:30:00,109.6760149226,19.0,111.3096053775,26.9160149226,0,26.9160149226,82.76,19.0,84.9130001825,131.36,99.1160149226,-6.86,99.3531278528,26.9160149226,0,26.9160149226,72.2,-6.86,72.5251652876,132.15
2021-02-01 11:00:00,110.6123482604,19.25,112.2749040867,27.4623482604,0,27.4623482604,83.15,19.25,85.3491944895,131.36,100.0623482604,-6.67,100.284407758,27.4623482604,0,27.4623482604,72.6,-6.67,72.9057535452,132.15
2021-02-01 11:30:00,110.8053484569,19.37,112.4856530703,28.1653484569,0,28.1653484569,82.64,19.37,84.8797178365,131.43,100.3353484569,-6.61,100.5528430725,28.1653484569,0,28.1653484569,72.17,-6.61,72.4720704824,132.15
2021-02-01 12:00:00,112.2050151825,20.12,113.9946482608,25.3350151825,0,25.3350151825,86.87,20.12,89.169564875,131.21,102.1550151825,-5.63,102.3100387398,25.3350151825,0,25.3350151825,76.82,-5.63,77.0260300158,132.0
2021-02-01 12:30:00,113.8743485018,20.15,115.6433731206,25.1143485018,0,25.1143485018,88.76,20.15,91.0184602155,130.77,103.4743485018,-5.5600000000000005,103.623618919,25.1143485018,0,25.1143485018,78.36,-5.5600000000000005,78.5570060529,131.62
2021-02-01 13:00:00,113.5585151441,19.31,115.1885951895,28.2585151441,0,28.2585151441,85.3,19.31,87.4583678101,130.96,102.7185151441,-6.5600000000000005,102.9277754224,28.2585151441,0,28.2585151441,74.46,-6.5600000000000005,74.7484126922,131.8
2021-02-01 13:30:00,112.7426817419,20.02,114.5063870985,20.6326817419,0,20.6326817419,92.11,20.02,94.260556438,130.3,101.8926817419,-4.39,101.9872084751,20.6326817419,0,20.6326817419,81.26,-4.39,81.3784965455,130.99
2021-02-01 14:00:00,107.0206018404,11.13,107.5977979248,8.4906018404,0,8.4906018404,98.53,11.13,99.1566326576,130.59,98.7706018404,-23.33,101.4885249075,8.4906018404,0,8.4906018404,90.28,-23.33,93.2457360955,132.28
2021-02-01 14:30:00,104.3940000192,9.17,104.7959738731,9.5940000192,0,9.5940000192,94.8,9.17,95.2424742434,131.68,97.4740000192,-33.89,103.1974456067,9.5940000192,0,9.5940000192,87.88,-33.89,94.1882503288,134.29
2021-02-01 15:00:00,103.8966705361,13.52,104.7726517202,11.9666705361,0,11.9666705361,91.93,13.52,92.9188640697,131.84,95.8366705361,-62.58,114.4592670754,11.9666705361,0,11.9666705361,83.87,-62.58,104.6443180493,132.86
2021-02-01 15:30:00,108.2638481043,16.6,109.5290865768,14.1738481043,0,14.1738481043,94.09,16.6,95.5431216781,132.22,99.9338481043,-68.17,120.9707522376,14.1738481043,0,14.1738481043,85.76,-68.17,109.5533043774,132.86
2021-02-01 16:00:00,109.9843479468,16.52,111.2181064093,13.3643479468,0,13.3643479468,96.62,16.52,98.0221138315,132.22,101.5943479468,-68.11,122.312647076,13.3643479468,0,13.3643479468,88.23,-68.11,111.4607778548,132.86
2021-02-01 16:30:00,114.5111812228,16.31,115.6668782541,18.5111812228,0,18.5111812228,96.0,16.31,97.3756442854,132.22,105.7811812228,-68.3,125.9148454349,18.5111812228,0,18.5111812228,87.27,-68.3,110.8194157176,132.86
2021-02-01 17:00:00,121.5688480678,17.83,122.8694173524,25.7388480678,0,25.7388480678,95.83,17.83,97.4746007943,131.8,111.8588480678,-66.62,130.194570897,25.7388480678,0,25.7388480678,86.12,-66.62,108.8801120499,132.5
2021-02-01 17:30:00,124.0250149605,16.33,125.095456496,30.5450149605,0,30.5450149605,93.48,16.33,94.8956231867,131.39,113.2650149605,-65.71,130.9456670303,30.5450149605,0,30.5450149605,82.72,-65.71,105.6428061914,131.86
2021-02-01 18:00:00,126.2820149546,15.84,127.2715714565,30.7720149546,0,30.7720149546,95.51,15.84,96.8145944577,131.92,115.2620149546,-65.42,132.5334240537,30.7720149546,0,30.7720149546,84.49,-65.42,106.8566165476,132.33
2021-02-01 18:30:00,123.7928482446,15.27,124.731079433,26.4028482446,0,26.4028482446,97.39,15.27,98.5798407384,132.01,113.2028482446,-65.94,131.0075129551,26.4028482446,0,26.4028482446,86.8,-65.94,109.0060713905,132.33
2021-02-01 19:00:00,119.070181566,13.38,119.8195832832,22.420181566,0,22.420181566,96.65,13.38,97.5717525721,131.41,108.970181566,-66.88,127.857087682,22.420181566,0,22.420181566,86.55,-66.88,109.379325743,131.72
2021-02-01 19:30:00,112.6921815299,12.47,113.3800188656,17.6921815299,0,17.6921815299,95.0,12.47,95.8149304649,132.22,102.9521815299,-68.46,123.6362539135,17.6921815299,0,17.6921815299,85.26,-68.46,109.3436747142,132.49
2021-02-01 20:00:00,107.2043481417,13.42,108.0410508117,11.4143481417,0,11.4143481417,95.79,13.42,96.7254904356,131.82,98.1343481417,-66.53,118.5604958879,11.4143481417,0,11.4143481417,86.72,-66.53,109.3004999989,132.05
2021-02-01 20:30:00,100.1929344974,16.55,101.5506111414,4.6729344974,0,4.6729344974,95.52,16.55,96.9431426146,130.96,91.6129344974,-60.59,109.836596211,4.6729344974,0,4.6729344974,86.94,-60.59,105.9703340563,131.01
2021-02-01 21:00:00,95.8505000084,14.85,96.9940248256,4.2005000084,0,4.2005000084,91.65,14.85,92.8452745163,131.18,86.6305000084,-23.03,89.6394133833,4.2005000084,0,4.2005000084,82.43,-23.03,85.5867150906,131.72
2021-02-01 21:30:00,91.5216666808,12.05,92.311526756,7.0416666808,0,7.0416666808,84.48,12.05,85.3350625476,132.09,82.9916666808,-0.88,82.9963320783,7.0416666808,0,7.0416666808,75.95,-0.88,75.9550979198,133.42
2021-02-01 22:00:00,86.2706666783,12.81,87.2165352965,5.8206666783,0,5.8206666783,80.45,12.81,81.4634801614,131.55,78.4506666783,-0.66,78.4534428962,5.8206666783,0,5.8206666783,72.63,-0.66,72.6329986989,132.88
2021-02-01 22:30:00,81.2998333423,13.63,82.4344576102,4.4798333423,0,4.4798333423,76.82,13.63,78.0198006919,131.55,73.9098333423,0.33,73.9105700471,4.4798333423,0,4.4798333423,69.43,0.33,69.4307842387,132.98
2021-02-01 23:00:00,75.6368333422,10.7,76.3899244537,4.4568333422,0,4.4568333422,71.18,10.7,71.9797360373,130.8,68.7668333422,-2.42,68.8094017408,4.4568333422,0,4.4568333422,64.31,-2.42,64.3555164691,132.38
2021-02-01 23:30:00,73.3600000087,6.8100000000000005,73.6754077103,4.3600000087,0,4.3600000087,69.0,6.8100000000000005,69.3352442846,131.32,66.7100000087,-6.64,67.0396427583,4.3600000087,0,4.3600000087,62.35,-6.64,62.7025685279,132.9
2021-02-02 00:00:00,70.7641666755,6.19,71.0343817125,4.4141666755,0,4.4141666755,66.35,6.19,66.6381167201,131.67,64.3841666755,-7.22,64.7877250604,4.4141666755,0,4.4141666755,59.97,-7.22,60.4030570418,133.22
2021-02-02 00:30:00,79.8766666759,7.61,80.2383572816,4.6266666759,0,4.6266666759,75.25,7.61,75.6338191552,130.48,72.6166666759,-5.85,72.8519236474,4.6266666759,0,4.6266666759,67.99,-5.85,68.2412089576,132.1
2021-02-02 01:00:00,82.1156666759,8.05,82.5093038004,4.5956666759,0,4.5956666759,77.52,8.05,77.9368520021,130.48,74.5956666759,-5.5,74.798151627,4.5956666759,0,4.5956666759,70.0,-5.5,70.2157389764,131.97
2021-02-02 01:30:00,80.8615000092,7.75,81.2320422231,4.5915000092,0,4.5915000092,76.27,7.75,76.6627380153,130.98,73.5115000092,-5.78,73.7383823636,4.5915000092,0,4.5915000092,68.92,-5.78,69.1619461843,132.4
2021-02-02 02:00:00,78.3015000092,7.66,78.6752852152,4.6015000092000005,0,4.6015000092000005,73.7,7.66,74.0970012889,131.45,71.1615000092,-5.93,71.4081506802,4.6015000092000005,0,4.6015000092000005,66.56,-5.93,66.823637285,132.85
2021-02-02 02:30:00,77.8436666759,7.46,78.2003071704,4.6236666759,0,4.6236666759,73.22,7.46,73.5990489069,132.1,70.6936666759,-6.12,70.9580785259,4.6236666759,0,4.6236666759,66.07,-6.12,66.3528394268,133.23
2021-02-02 03:00:00,75.8310000096,7.32,76.1834822153,4.7910000096,0,4.7910000096,71.04,7.32,71.4161326312,132.33,68.8310000096,-6.29,69.1178027886,4.7910000096,0,4.7910000096,64.04,-6.29,64.3481600359,133.49
2021-02-02 03:30:00,73.286833343,6.26,73.5537051511,4.856833343,0,4.856833343,68.43,6.26,68.7157369167,132.85,66.286833343,-5.7,66.5314532732,4.856833343,0,4.856833343,61.43,-5.7,61.6938805717,133.98
2021-02-02 04:00:00,71.2561666762,12.75,72.3878704576,4.7761666762,0,4.7761666762,66.48,12.75,67.6916013993,132.57,64.2961666762,1.23,64.3079306871,4.7761666762,0,4.7761666762,59.52,1.23,59.5327078168,133.46
2021-02-02 04:30:00,69.7158333424,12.56,70.8382031013,4.5358333424,0,4.5358333424,65.18,12.56,66.3791081591,132.83,62.9158333424,1.09,62.9252746134,4.5358333424,0,4.5358333424,58.38,1.09,58.3901746872,133.69
2021-02-02 05:00:00,68.3641666755,12.33,69.4671734363,4.3941666755,0,4.3941666755,63.97,12.33,65.1474466115,132.83,61.6941666755,0.87,61.700300662000004,4.3941666755,0,4.3941666755,57.3,0.87,57.3066043314,133.79
2021-02-02 05:30:00,68.6893333419,12.25,69.7731109738,4.2993333419,0,4.2993333419,64.39,12.25,65.5449052177,132.83,62.0093333419,0.89,62.0157199548,4.2993333419,0,4.2993333419,57.71,0.89,57.7168623541,133.62
2021-02-02 06:00:00,70.2833333421,12.75,71.4304518092,4.3633333421,0,4.3633333421,65.92,12.75,67.1417076041,132.34,63.5033333421,1.42,63.5192076899,4.3633333421,0,4.3633333421,59.14,1.42,59.1570452271,133.1
2021-02-02 06:30:00,76.5750000087,14.09,77.8605081304,4.3350000087,0,4.3350000087,72.24,14.09,73.6012615381,131.89,69.2650000087,2.25,69.3015348041,4.3350000087,0,4.3350000087,64.93,2.25,64.9689725946,132.76
2021-02-02 07:00:00,81.8681666796,14.36,83.1180264172,6.4881666796,0,6.4881666796,75.38,14.36,76.735611029,132.43,74.0181666796,2.11,74.048234946,6.4881666796,0,6.4881666796,67.53,2.11,67.5629558264,133.33
2021-02-02 07:30:00,85.8750000147,13.26,86.892711015,7.3750000147,0,7.3750000147,78.5,13.26,79.6120443149,132.05,77.5950000147,0.6000000000000001,77.5973197172,7.3750000147,0,7.3750000147,70.22,0.6000000000000001,70.2225633255,133.03
2021-02-02 08:00:00,90.2053333492,14.27,91.3270773902,7.9353333492,0,7.9353333492,82.27,14.27,83.4984179491,131.6,81.6453333492,1.55,81.6600450508,7.9353333492,0,7.9353333492,73.71,1.55,73.7262951734,132.64
2021-02-02 08:30:00,96.0216666828,15.94,97.3357286537,8.0616666828,0,8.0616666828,87.96,15.94,89.39264623,131.3,86.9716666828,2.96,87.0220225321,8.0616666828,0,8.0616666828,78.91,2.96,78.9654968958,132.44
2021-02-02 09:00:00,98.869000018,17.12,100.3402888403,9.009000018,0,9.009000018,89.86,17.12,91.4763029423,131.19,89.679000018,3.96,89.7663892792,9.009000018,0,9.009000018,80.67,3.96,80.7671375003,132.27
2021-02-02 09:30:00,99.7896666866,17.6,101.3298454427,9.9896666866,0,9.9896666866,89.8,17.6,91.5084695534,131.19,90.4696666866,4.32,90.572749712,9.9896666866,0,9.9896666866,80.48,4.32,80.5958609359,132.34
2021-02-02 10:00:00,99.8830000232,17.77,101.4514001561,11.5930000232,0,11.5930000232,88.29,17.77,90.0605185417,131.19,90.6030000232,4.38,90.7088089063,11.5930000232,0,11.5930000232,79.01,4.38,79.1313117546,132.6
2021-02-02 10:30:00,98.7255000268,17.69,100.2978586787,13.3955000268,0,13.3955000268,85.33,17.69,87.1443916727,131.31,89.8155000268,4.36,89.9212635869,13.3955000268,0,13.3955000268,76.42,4.36,76.5442747696,132.6
2021-02-02 11:00:00,98.079166695,17.83,99.6866683142,14.169166695,0,14.169166695,83.91,17.83,85.7834308011,131.31,89.279166695,4.49,89.3920002335,14.169166695,0,14.169166695,75.11,4.49,75.2440841528,132.44
2021-02-02 11:30:00,97.9603333592,16.25,99.298989984,12.9103333592,0,12.9103333592,85.05,16.25,86.5884807581,131.43,89.5203333592,2.9,89.5672936106,12.9103333592,0,12.9103333592,76.61,2.9,76.664868747,132.62
2021-02-02 12:00:00,20.5000000311,0.42,20.5043020188,15.5700000311,0,15.5700000311,4.93,0.42,4.9478581225,107.82,119.0500000311,-1.05,119.0546303485,15.5700000311,0,15.5700000311,103.48,-1.05,103.4853269792,132.8
2021-02-02 12:30:00,16.7695000335,0.0,16.7695000335,16.7695000335,0,16.7695000335,0.0,0.0,0.0,0.0,123.3295000335,1.07,123.3341415769,16.7695000335,0,16.7695000335,106.56,1.07,106.5653719554,132.5
2021-02-02 13:00:00,17.6956667021,0.0,17.6956667021,17.6956667021,0,17.6956667021,0.0,0.0,0.0,0.0,120.5456667021,-1.31,120.5527845412,17.6956667021,0,17.6956667021,102.85,-1.31,102.8583423938,132.97
2021-02-02 13:30:00,14.2823333619,0.0,14.2823333619,14.2823333619,0,14.2823333619,0.0,0.0,0.0,0.0,123.7123333619,-0.07,123.7123531659,14.2823333619,0,14.2823333619,109.43,-0.07,109.4300223887,132.82
2021-02-02 14:00:00,11.3155000226,0.0,11.3155000226,11.3155000226,0,11.3155000226,0.0,0.0,0.0,0.0,121.8655000226,0.49,121.8664851211,11.3155000226,0,11.3155000226,110.55,0.49,110.5510859286,132.82
2021-02-02 14:30:00,10.1401666869,0.0,10.1401666869,10.1401666869,0,10.1401666869,0.0,0.0,0.0,0.0,120.0501666869,0.14,120.0502483195,10.1401666869,0,10.1401666869,109.91,0.14,109.9100891638,132.47
2021-02-02 15:00:00,8.6083333505,0.0,8.6083333505,8.6083333505,0,8.6083333505,0.0,0.0,0.0,0.0,120.8883333506,0.64,120.8900274641,8.6083333505,0,8.6083333505,112.28,0.64,112.2818239966,132.2
2021-02-02 15:30:00,64.7525000152,0.44,64.7539949209,7.5925000152,0,7.5925000152,57.16,0.44,57.1616934669,124.96,102.0525000152,-2.23,102.0768615277,7.5925000152,0,7.5925000152,94.46,-2.23,94.4863191155,132.72
2021-02-02 16:00:00,99.461166678,0.9500000000000001,99.4657035211,5.681166678,0,5.681166678,93.78,0.9500000000000001,93.7848116701,130.36,90.871166678,-3.54,90.9400931021,5.681166678,0,5.681166678,85.19,-3.54,85.2635191627,132.72
2021-02-02 16:30:00,102.7131666858,-0.27,102.7135215569,9.5531666858,0,9.5531666858,93.16,-0.27,93.1603912615,130.67,93.4431666858,-4.93,93.5731280885,9.5531666858,0,9.5531666858,83.89,-4.93,84.0347368652,133.16
2021-02-02 17:00:00,109.0660038934,-0.55,109.0673906595,18.1360038934,0,18.1360038934,90.93,-0.55,90.9316633522,130.67,98.9960038934,-5.48,99.1475626875,18.1360038934,0,18.1360038934,80.86,-5.48,81.0454810585,133.16
2021-02-02 17:30:00,116.8380136867,-1.38,116.8461631473,21.6580136867,0,21.6580136867,95.18,-1.38,95.1900036769,129.92,107.1880136867,-11.12,107.7632807504,21.6580136867,0,21.6580136867,85.53,-11.12,86.2498423187,133.35
2021-02-02 18:00:00,121.07251372,-2.19,121.0923188253,22.02251372,0,22.02251372,99.05,-2.19,99.0742075416,130.32,112.91251372,-32.47,117.48845328190001,22.02251372,0,22.02251372,90.89,-32.47,96.5157655515,134.24
2021-02-02 18:30:00,117.3563342876,1.79,117.3699846529,17.2463342876,0,17.2463342876,100.11,1.79,100.126001618,129.95,108.4063342876,-57.18,122.56217081,17.2463342876,0,17.2463342876,91.16,-57.18,107.6090051994,132.5
2021-02-02 19:00:00,112.1508333621,0.6000000000000001,112.152438332,14.3908333621,0,14.3908333621,97.76,0.6000000000000001,97.7618412265,130.66,103.5008333621,-58.7,118.9878670565,14.3908333621,0,14.3908333621,89.11,-58.7,106.7065232308,133.08
2021-02-02 19:30:00,109.9305000147,4.92,110.0405435895,7.3305000147,0,7.3305000147,102.6,4.92,102.7178971747,129.73,98.7505000147,-34.25,104.5214033256,7.3305000147,0,7.3305000147,91.42,-34.25,97.6251960305,130.19
2021-02-02 20:00:00,102.9491666764,27.28,106.5022503019,4.8491666764,0,4.8491666764,98.1,27.28,101.8224356417,131.64,92.0891666764,-40.35,100.5412209949,4.8491666764,0,4.8491666764,87.24,-40.35,96.1194054289,130.74
2021-02-02 20:30:00,97.5636666762,28.81,101.7284874325,4.7736666762,0,4.7736666762,92.79,28.81,97.1596634412,132.1,86.9536666762,-42.22,96.6616187969,4.7736666762,0,4.7736666762,82.18,-42.22,92.3909129731,130.92
2021-02-02 21:00:00,93.2736666763,27.94,97.3684779343,4.8136666763000004,0,4.8136666763000004,88.46,27.94,92.7675331137,131.95,82.9136666763,-43.08,93.4374792131,4.8136666763000004,0,4.8136666763000004,78.1,-43.08,89.1935894557,130.84
2021-02-02 21:30:00,89.3561666756,28.3,93.7305421032,4.4661666756,0,4.4661666756,84.89,28.3,89.4829710057,132.88,78.5861666756,-39.47,87.9412672911,4.4661666756,0,4.4661666756,74.12,-39.47,83.9741347083,131.17
2021-02-02 22:00:00,84.8225000087,26.74,88.9375292423,4.3725000087,0,4.3725000087,80.45,26.74,84.7775329908,132.07,75.5925000087,-15.1,77.0859005109,4.3725000087,0,4.3725000087,71.22,-15.1,72.8031482836,131.59
2021-02-02 22:30:00,80.0681666753,24.5,83.7326776996,4.3281666753,0,4.3281666753,75.74,24.5,79.6040049244,132.82,71.9781666753,-8.12,72.4347352997,4.3281666753,0,4.3281666753,67.65,-8.12,68.135577344,133.18
