Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-02 23:00:00,75.0598333413,23.02,78.5105023625,3.9598333413,0,3.9598333413,71.1,23.02,74.7337300019,133.53,67.1898333413,-8.48,67.7228477283,3.9598333413,0,3.9598333413,63.23,-8.48,63.796107248,133.67
2021-02-02 23:30:00,72.8920000087,22.89,76.4015429509,4.3620000087,0,4.3620000087,68.53,22.89,72.2517335432,133.92,65.2320000087,-9.01,65.8513016207,4.3620000087,0,4.3620000087,60.87,-9.01,61.5332186709,133.95
2021-02-03 00:00:00,70.3526666754,23.42,74.1484599189,4.3826666754,0,4.3826666754,65.97,23.42,70.0038377519,134.03,63.272666675400004,-11.2,64.256286449,4.3826666754,0,4.3826666754,58.89,-11.2,59.9455761504,134.36
2021-02-03 00:30:00,79.4473333419,23.76,82.9241603825,4.3073333419,0,4.3073333419,75.14,23.76,78.8070885137,132.27,71.4273333419,-8.12,71.887400484,4.3073333419,0,4.3073333419,67.12,-8.12,67.6093839641,132.43
2021-02-03 01:00:00,81.7070000084,24.72,85.3645842863,4.2170000084,0,4.2170000084,77.49,24.72,81.3374360304,132.01,73.7270000084,-8.82,74.252696451,4.2170000084,0,4.2170000084,69.51,-8.82,70.067342607,132.32
2021-02-03 01:30:00,80.2021666748,21.77,83.104274495,4.0721666748,0,4.0721666748,76.13,21.77,79.1814991017,133.78,72.0721666748,-10.31,72.8058604042,4.0721666748,0,4.0721666748,68.0,-10.31,68.7771480944,133.81
2021-02-03 02:00:00,76.9090000086,11.67,77.7893513427,4.3090000086,0,4.3090000086,72.6,11.67,73.5319583583,133.06,69.4590000086,-4.99,69.6380124802,4.3090000086,0,4.3090000086,65.15,-4.99,65.3408187889,133.81
2021-02-03 02:30:00,75.9860000085,2.5300000000000002,76.0281072847,4.2460000085,0,4.2460000085,71.74,2.5300000000000002,71.7845979302,131.31,69.2460000085,1.23,69.2569232436,4.2460000085,0,4.2460000085,65.0,1.23,65.0116366507,133.15
2021-02-03 03:00:00,74.1595000085,2.35,74.196724601,4.2595000085,0,4.2595000085,69.9,2.35,69.9394917053,131.63,67.5895000085,0.98,67.596604289,4.2595000085,0,4.2595000085,63.33,0.98,63.337582050500004,133.5
2021-02-03 03:30:00,71.8825000083,1.73,71.9033149962,4.1425000083,0,4.1425000083,67.74,1.73,67.7620874826,131.96,65.4925000083,0.41000000000000003,65.4937833488,4.1425000083,0,4.1425000083,61.35,0.41000000000000003,61.3513699929,133.85
2021-02-03 04:00:00,69.5016666749,1.6600000000000001,69.5214878336,4.1316666749,0,4.1316666749,65.37,1.6600000000000001,65.3910735498,132.17,63.3416666749,0.36,63.34268969,4.1316666749,0,4.1316666749,59.21,0.36,59.2110943996,134.02
2021-02-03 04:30:00,67.6880000081,1.31,67.7006753666,4.0380000081,0,4.0380000081,63.65,1.31,63.6634793268,131.86,61.7280000081,0.09,61.7280656185,4.0380000081,0,4.0380000081,57.69,0.09,57.6900702028,133.7
2021-02-03 05:00:00,66.6665000084,1.08,66.6752474564,4.1865000084,0,4.1865000084,62.48,1.08,62.4893334898,131.86,60.8665000084,-0.01,60.8665008298,4.1865000084,0,4.1865000084,56.68,-0.01,56.6800008821,133.7
2021-02-03 05:30:00,67.360666675,1.06,67.3690063375,4.150666675,0,4.150666675,63.21,1.06,63.2188872094,131.29,61.480666675,-0.04,61.4806796872,4.150666675,0,4.150666675,57.33,-0.04,57.3300139543,133.05
2021-02-03 06:00:00,69.1338333417,1.42,69.1484151121,4.1838333417,0,4.1838333417,64.95,1.42,64.9655208553,130.66,63.1338333417,0.11,63.1339291698,4.1838333417,0,4.1838333417,58.95,0.11,58.9501026293,132.44
2021-02-03 06:30:00,76.4131666813,-4.5,76.5455553397,7.2931666813,0,7.2931666813,69.12,-4.5,69.2663294827,131.13,69.9031666813,-6.71,70.2244744521,7.2931666813,0,7.2931666813,62.61,-6.71,62.9685334115,132.99
2021-02-03 07:00:00,79.5585000203,0.81,79.5626232944,10.1585000203,0,10.1585000203,69.4,0.81,69.4047267843,131.37,72.3085000203,-1.1400000000000001,72.3174859573,10.1585000203,0,10.1585000203,62.15,-1.1400000000000001,62.1604544707,133.15
2021-02-03 07:30:00,86.4221666789,3.94,86.5119326653,6.1321666789,0,6.1321666789,80.29,3.94,80.3866139354,130.79,78.7821666789,1.82,78.8031863989,6.1321666789,0,6.1321666789,72.65,1.82,72.6727933962,132.6
2021-02-03 08:00:00,91.0378333474,6.26,91.2528065355,7.0578333474,0,7.0578333474,83.98,6.26,84.2129918718,130.07,82.9478333474,2.38,82.9819706746,7.0578333474,0,7.0578333474,75.89,2.38,75.9273106333,132.09
2021-02-03 08:30:00,95.4400000161,29.47,99.8863078859,8.0400000161,0,8.0400000161,87.4,29.47,92.2347055072,130.93,86.7000000161,0.06,86.7000207773,8.0400000161,0,8.0400000161,78.66,0.06,78.6600228833,131.77
2021-02-03 09:00:00,98.792500024,41.77,107.2599224361,12.012500024,0,12.012500024,86.78,41.77,96.309404006,132.63,88.962500024,-0.02,88.9625022722,12.012500024,0,12.012500024,76.95,-0.02,76.9500025991,132.26
2021-02-03 09:30:00,99.5675000321,41.75,107.9664279424,16.0675000321,0,16.0675000321,83.5,41.75,93.35583806060001,132.96,89.8875000321,-0.41000000000000003,89.888435085,16.0675000321,0,16.0675000321,73.82,-0.41000000000000003,73.8211385716,132.62
2021-02-03 10:00:00,97.688166706,41.01,105.9471472687,19.678166706,0,19.678166706,78.01,41.01,88.1327419294,133.53,88.488166706,-1.4100000000000001,88.4993996985,19.678166706,0,19.678166706,68.81,-1.4100000000000001,68.8244447853,133.18
2021-02-03 10:30:00,97.5765000436,41.66,106.0977330613,21.7965000436,0,21.7965000436,75.78,41.66,86.4763782775,134.04,88.8065000436,-3.25,88.8659493281,21.7965000436,0,21.7965000436,67.01,-3.25,67.0887665709,134.05
2021-02-03 11:00:00,97.3938333794,41.42,105.8356045021,23.0338333794,0,23.0338333794,74.36,41.42,85.1177184845,134.36,88.8338333794,-2.79,88.8776352795,23.0338333794,0,23.0338333794,65.8,-2.79,65.8591231342,134.24
2021-02-03 11:30:00,95.245333377,5.76,95.4193435845,21.835333377,0,21.835333377,73.41,5.76,73.6356279256,131.86,87.605333377,4.07,87.6998251771,21.835333377,0,21.835333377,65.77,4.07,65.8958101855,133.67
2021-02-03 12:00:00,97.2550000451,6.75,97.4889610867,22.5450000451,0,22.5450000451,74.71,6.75,75.0143093016,131.36,88.9250000451,3.88,89.0096064086,22.5450000451,0,22.5450000451,66.38,3.88,66.4932989105,133.37
2021-02-03 12:30:00,98.902000056,7.5,99.1859648089,27.982000056,0,27.982000056,70.92,7.5,71.3154709723,131.14,91.472000056,4.12,91.5647377228,27.982000056,0,27.982000056,63.49,4.12,63.6235373113,133.15
2021-02-03 13:00:00,96.7848333909,6.85,97.02693685,28.7648333909,0,28.7648333909,68.02,6.85,68.3640468375,131.33,89.3148333909,3.55,89.3853565392,28.7648333909,0,28.7648333909,60.55,3.55,60.6539776107,133.4
2021-02-03 13:30:00,95.9716667206,5.8,96.1467670446,26.9816667206,0,26.9816667206,68.99,5.8,69.2333741775,131.71,88.5816667206,2.8,88.6259086216,26.9816667206,0,26.9816667206,61.6,2.8,61.6636035275,133.75
2021-02-03 14:00:00,96.5731667132,7.25,96.8449225774,23.2631667132,0,23.2631667132,73.31,7.25,73.6676224674,131.62,89.5231667132,4.25,89.6239916449,23.2631667132,0,23.2631667132,66.26,4.25,66.3961602805,133.58
2021-02-03 14:30:00,92.8631667086,7.33,93.152008197,20.9431667086,0,20.9431667086,71.92,7.33,72.2925673911,131.62,85.8331667086,4.32,85.9418111702,20.9431667086,0,20.9431667086,64.89,4.32,65.0336412943,133.58
2021-02-03 15:00:00,91.9926667123,12.14,92.7902491043,22.8226667123,0,22.8226667123,69.17,12.14,70.2272632245,132.31,83.6026667123,-26.59,87.7293222441,22.8226667123,0,22.8226667123,60.78,-26.59,66.3418156218,132.55
2021-02-03 15:30:00,91.0491667032,11.51,91.7738026746,18.2791667032,0,18.2791667032,72.77,11.51,73.6746428563,132.43,81.8691667032,-29.98,87.1857835698,18.2791667032,0,18.2791667032,63.59,-29.98,70.3028342245,132.45
2021-02-03 16:00:00,94.1451666966,11.94,94.899294056,14.9551666966,0,14.9551666966,79.19,11.94,80.085077886,132.11,84.7251666966,-29.1,89.5832789742,14.9551666966,0,14.9551666966,69.77,-29.1,75.5953894097,132.07
2021-02-03 16:30:00,99.6295000168,12.58,100.4205839139,8.4195000168,0,8.4195000168,91.21,12.58,92.0734516568,131.11,89.2895000168,-25.53,92.8676246776,8.4195000168,0,8.4195000168,80.87,-25.53,84.804114287,130.88
2021-02-03 17:00:00,106.6520000109,8.86,107.0193847222,5.4520000109,0,5.4520000109,101.2,8.86,101.5871035122,130.12,96.7720000109,2.29,96.7990913496,5.4520000109,0,5.4520000109,91.32,2.29,91.3487082558,131.37
2021-02-03 17:30:00,114.4618333577,7.54,114.7099075739,12.1918333577,0,12.1918333577,102.27,7.54,102.5475718874,130.0,107.5618333577,-21.97,109.7826438708,12.1918333577,0,12.1918333577,95.37,-21.97,97.867858871,133.39
2021-02-03 18:00:00,119.6530000322,31.57,123.7477487339,16.0930000322,0,16.0930000322,103.56,31.57,108.2651305823,130.69,111.4730000322,-38.64,117.9799954915,16.0930000322,0,16.0930000322,95.38,-38.64,102.909639976,132.12
2021-02-03 18:30:00,120.060833363,43.95,127.8522827634,14.830833363,0,14.830833363,105.23,43.95,114.039271306,132.04,111.900833363,-41.65,119.400665858,14.830833363,0,14.830833363,97.07,-41.65,105.6281562842,132.81
2021-02-03 19:00:00,114.9716666934,41.61,122.2696865223,13.3916666934,0,13.3916666934,101.58,41.61,109.7719841307,133.29,106.5616666934,-43.13,114.9590610108,13.3916666934,0,13.3916666934,93.17,-43.13,102.6686213017,133.82
2021-02-03 19:30:00,110.7323333551,40.99,118.0755256193,10.9023333551,0,10.9023333551,99.83,40.99,107.9176028273,133.29,103.0423333551,-44.45,112.2208757909,10.9023333551,0,10.9023333551,92.14,-44.45,102.3014276538,133.92
2021-02-03 20:00:00,104.9001666814,42.7,113.2578252034,7.3901666814,0,7.3901666814,97.51,42.7,106.4494720513,133.44,97.5901666814,-42.27,106.3512742421,7.3901666814,0,7.3901666814,90.2,-42.27,99.6132164926,133.92
2021-02-03 20:30:00,103.0098333453,42.28,111.3491094075,5.9998333453,0,5.9998333453,97.01,42.28,105.8231472788,133.12,95.8198333453,-42.35,104.7614574275,5.9998333453,0,5.9998333453,89.82,-42.35,99.3033478791,133.59
2021-02-03 21:00:00,96.8598333403,39.54,104.6194958634,3.4898333403,0,3.4898333403,93.37,39.54,101.3970832914,133.78,88.9098333403,-40.57,97.7286210104,3.4898333403,0,3.4898333403,85.42,-40.57,94.5647994763,133.67
2021-02-03 21:30:00,92.2963333414,41.23,101.0867253811,4.0563333414,0,4.0563333414,88.24,41.23,97.3971791173,133.29,82.4763333414,-25.98,86.47141702,4.0563333414,0,4.0563333414,78.42,-25.98,82.6114810423,131.84
2021-02-03 22:00:00,87.3340000082,36.42,94.6236965957,4.0940000082,0,4.0940000082,83.24,36.42,90.8587585211,133.65,77.8340000082,-26.73,82.2959565062,4.0940000082,0,4.0940000082,73.74,-26.73,78.4351993687,132.33
2021-02-03 22:30:00,81.4320000083,2.71,81.4770809821,4.1720000083,0,4.1720000083,77.26,2.71,77.3075138651,132.02,72.8620000083,-21.6,75.9962567842,4.1720000083,0,4.1720000083,68.69,-21.6,72.0060837707,132.44
2021-02-03 23:00:00,75.7041666742,2.14,75.7344073182,3.7841666742,0,3.7841666742,71.92,2.14,71.9518311094,131.81,67.5041666742,-22.53,71.1646922173,3.7841666742,0,3.7841666742,63.72,-22.53,67.585792146,132.21
2021-02-03 23:30:00,71.9946666742,1.78,72.0166677202,3.7646666742,0,3.7646666742,68.23,1.78,68.2532145763,130.98,64.3546666742,-23.76,68.6007341269,3.7646666742,0,3.7646666742,60.59,-23.76,65.0821457852,131.53
2021-02-04 00:00:00,69.7598333408,1.49,69.7757439784,3.7198333408,0,3.7198333408,66.04,1.49,66.0568066137,130.98,62.3698333408,-23.99,66.8245180376,3.7198333408,0,3.7198333408,58.65,-23.99,63.3667310187,131.45
2021-02-04 00:30:00,79.1053333407,-2.46,79.1435743629,3.6653333407,0,3.6653333407,75.44,-2.46,75.4800980392,130.35,70.7353333407,-25.08,75.0499419241,3.6653333407,0,3.6653333407,67.07,-25.08,71.6058049323,130.53
2021-02-04 01:00:00,81.0131666741,-4.91,81.1618215331,3.7231666741,0,3.7231666741,77.29,-4.91,77.44580169380001,130.6,72.4431666741,-27.34,77.4305365975,3.7231666741,0,3.7231666741,68.72,-27.34,73.9588669464,130.71
2021-02-04 01:30:00,79.7498333407,-7.15,80.0697097401,3.6798333407,0,3.6798333407,76.07,-7.15,76.4052838487,131.64,71.3598333407,-30.09,77.44439240130001,3.6798333407,0,3.6798333407,67.68,-30.09,74.0674726179,131.77
2021-02-04 02:00:00,76.7153333408,-4.21,76.8307651243,3.7253333408,0,3.7253333408,72.99,-4.21,73.111313762,132.06,68.9053333408,-30.74,75.4512595177,3.7253333408,0,3.7253333408,65.18,-30.74,72.0651094497,132.53
2021-02-04 02:30:00,76.3691666739,2.17,76.3999903041,3.5991666739,0,3.5991666739,72.77,2.17,72.8023474896,131.31,68.5991666739,-25.24,73.0951658343,3.5991666739,0,3.5991666739,65.0,-25.24,69.7284561711,131.92
2021-02-04 03:00:00,74.5991666739,1.85,74.6221024124,3.6391666739,0,3.6391666739,70.96,1.85,70.9841116025,131.59,66.9491666739,-25.6,71.6767111295,3.6391666739,0,3.6391666739,63.31,-25.6,68.2899414262,132.19
2021-02-04 03:30:00,72.2881666745,1.56,72.3049973457,3.9081666745,0,3.9081666745,68.38,1.56,68.397792362,131.85,64.7681666745,-26.01,69.7956697394,3.9081666745,0,3.9081666745,60.86,-26.01,66.1850413613,132.41
2021-02-04 04:00:00,70.1700000078,1.12,70.1789377313,3.9100000078,0,3.9100000078,66.26,1.12,66.269465065,132.53,62.8000000078,-26.67,68.2285050472,3.9100000078,0,3.9100000078,58.89,-26.67,64.6476681714,133.16
2021-02-04 04:30:00,68.6725000077,1.01,68.6799268878,3.8725000077000002,0,3.8725000077000002,64.8,1.01,64.807870664,132.67,61.4525000077,-26.8,67.0421491094,3.8725000077000002,0,3.8725000077000002,57.58,-26.8,63.5113879552,133.16
2021-02-04 05:00:00,67.4373333411,0.97,67.4443090865,3.8873333411,0,3.8873333411,63.55,0.97,63.5574024013,132.58,60.3273333411,-26.87,66.0407756469,3.8873333411,0,3.8873333411,56.44,-26.87,62.5097632374,133.16
2021-02-04 05:30:00,68.0175000076,1.0,68.0248506597,3.7875000076000003,0,3.7875000076000003,64.23,1.0,64.2377840527,132.32,60.8775000076,-26.67,66.4632146918,3.7875000076000003,0,3.7875000076000003,57.09,-26.67,63.0123559312,132.93
2021-02-04 06:00:00,69.4395000079,1.34,69.452428045,3.9495000079,0,3.9495000079,65.49,1.34,65.5037075287,131.7,62.2695000079,-26.1,67.5181503837,3.9495000079,0,3.9495000079,58.32,-26.1,63.8939152032,132.3
2021-02-04 06:30:00,76.2851666743,0.78,76.2891542391,3.8051666743,0,3.8051666743,72.48,0.78,72.4841968984,131.17,68.3051666743,-23.97,72.3889266007,3.8051666743,0,3.8051666743,64.5,-23.97,68.8099622148,131.53
2021-02-04 07:00:00,81.3273333407,1.22,81.336483501,3.6873333407,0,3.6873333407,77.64,1.22,77.6495846737,131.17,72.8373333407,-23.31,76.4763573151,3.6873333407,0,3.6873333407,69.15,-23.31,72.973136153,131.95
2021-02-04 07:30:00,85.9036666738,2.66,85.9448401476,3.5636666738000002,0,3.5636666738000002,82.34,2.66,82.3829545476,130.72,76.9536666738,-21.95,80.0229299297,3.5636666738000002,0,3.5636666738000002,73.39,-21.95,76.602184042,131.48
2021-02-04 08:00:00,91.9556666744,4.5,92.0657082389,3.8456666744,0,3.8456666744,88.11,4.5,88.2248383393,130.09,82.6556666744,-20.51,85.1623116959,3.8456666744,0,3.8456666744,78.81,-20.51,81.4351042242,130.96
2021-02-04 08:30:00,98.5771666874,5.95,98.7565708807,10.3571666874,0,10.3571666874,88.22,5.95,88.4204212838,129.51,88.7271666874,-20.72,91.1143704822,10.3571666874,0,10.3571666874,78.37,-20.72,81.0627861599,130.84
2021-02-04 09:00:00,102.9231666861,25.35,105.9990600935,9.7231666861,0,9.7231666861,93.2,25.35,96.5860367755,130.52,92.7331666861,-22.44,95.4096106461,9.7231666861,0,9.7231666861,83.01,-22.44,85.9896139077,130.98
2021-02-04 09:30:00,104.4396666768,36.43,110.6109799051,5.0796666768,0,5.0796666768,99.36,36.43,105.827947632,131.39,94.0096666768,-22.44,96.6507683813,5.0796666768,0,5.0796666768,88.93,-22.44,91.7174928789,130.98
2021-02-04 10:00:00,104.1205000124,36.37,110.2898699919,6.2005000124,0,6.2005000124,97.92,36.37,104.4562267172,131.97,93.6505000124,-22.57,96.3318278274,6.2005000124,0,6.2005000124,87.45,-22.57,90.3155988742,130.98
2021-02-04 10:30:00,100.8366667012,34.13,106.4560484492,17.2666667012,0,17.2666667012,83.57,34.13,90.2707139664,132.96,90.7766667012,-24.48,94.0195384874,17.2666667012,0,17.2666667012,73.51,-24.48,77.4789681139,131.7
2021-02-04 11:00:00,100.1181667077,32.86,105.3727996445,20.5281667077,0,20.5281667077,79.59,32.86,86.106606599,133.2,90.0481667077,-24.35,93.2823393115,20.5281667077,0,20.5281667077,69.52,-24.35,73.6610677359,131.86
2021-02-04 11:30:00,103.3420000339,32.75,108.4072482402,16.9720000339,0,16.9720000339,86.37,32.75,92.3706630917,133.2,92.1620000339,-23.95,95.2230893757,16.9720000339,0,16.9720000339,75.19,-23.95,78.9122208533,131.78
2021-02-04 12:00:00,105.9213333672,32.92,110.9191383949,16.9113333672,0,16.9113333672,89.01,32.92,94.9026158754,132.77,95.2613333672,-23.54,98.1267202901,16.9113333672,0,16.9113333672,78.35,-23.54,81.809865542,131.66
2021-02-04 12:30:00,109.6025000424,33.47,114.5990790345,21.2225000424,0,21.2225000424,88.38,33.47,94.505371805,132.17,98.5925000424,-23.16,101.2761900183,21.2225000424,0,21.2225000424,77.37,-23.16,80.7620114906,131.54
2021-02-04 13:00:00,108.2665000443,32.9,113.1549602617,22.1365000443,0,22.1365000443,86.13,32.9,92.1997120386,132.94,97.3265000443,-24.02,100.2467356619,22.1365000443,0,22.1365000443,75.19,-24.02,78.9334941581,131.92
2021-02-04 13:30:00,105.9063333708,32.49,110.7779380024,18.7563333708,0,18.7563333708,87.15,32.49,93.0092608292,133.68,95.5863333708,-25.0,98.8015542756,18.7563333708,0,18.7563333708,76.83,-25.0,80.7951044309,132.28
2021-02-04 14:00:00,102.6485000346,32.62,107.70691231,17.2885000346,0,17.2885000346,85.36,32.62,91.3804902591,133.89,92.3585000346,-26.36,96.0465622947,17.2885000346,0,17.2885000346,75.07,-26.36,79.5635249345,132.54
2021-02-04 14:30:00,100.5388333689,29.72,104.8395698922,17.7688333689,0,17.7688333689,82.77,29.72,87.9440236742,134.03,90.4388333689,-26.59,94.2666997466,17.7688333689,0,17.7688333689,72.67,-26.59,77.3818906463,132.77
2021-02-04 15:00:00,98.4131666999,-8.85,98.8102923784,16.6231666999,0,16.6231666999,81.79,-8.85,82.2674090998,131.62,89.6531666999,-9.94,90.2025160365,16.6231666999,0,16.6231666999,73.03,-9.94,73.7033547405,132.98
2021-02-04 15:30:00,98.522833366,-8.17,98.8610013831,16.342833366,0,16.342833366,82.18,-8.17,82.585115487,131.69,89.962833366,-9.77,90.4917912699,16.342833366,0,16.342833366,73.62,-9.77,74.2654515909,133.1
2021-02-04 16:00:00,101.5705000222,-5.52,101.7203857384,11.1005000222,0,11.1005000222,90.47,-5.52,90.6382441357,130.66,92.6405000222,-8.56,93.0351323123,11.1005000222,0,11.1005000222,81.54,-8.56,81.9880796214,132.25
2021-02-04 16:30:00,106.379000017,-3.43,106.4342827505,8.479000017,0,8.479000017,97.9,-3.43,97.9600678848,129.87,96.849000017,-7.0,97.1016416148,8.479000017,0,8.479000017,88.37,-7.0,88.6468098693,131.55
2021-02-04 17:00:00,111.0373333543,-4.92,111.1462810823,10.4773333543,0,10.4773333543,100.56,-4.92,100.6802860544,129.77,101.4673333543,-12.42,102.2246356708,10.4773333543,0,10.4773333543,90.99,-12.42,91.8337437982,131.43
2021-02-04 17:30:00,118.5805000125,23.43,120.8730734415,6.2305000125,0,6.2305000125,112.35,23.43,114.7671006866,131.02,110.6805000125,-21.34,112.7189810236,6.2305000125,0,6.2305000125,104.45,-21.34,106.607683119,132.41
2021-02-04 18:00:00,122.4605000243,21.22,124.2854072938,12.1305000243,0,12.1305000243,110.33,21.22,112.3521130197,131.13,114.8905000243,-32.35,119.3580726043,12.1305000243,0,12.1305000243,102.76,-32.35,107.7317970703,133.12
2021-02-04 18:30:00,120.3830000267,19.83,122.0053097018,13.3430000267,0,13.3430000267,107.04,19.83,108.8613361116,131.62,112.7730000267,-34.1,117.8157864423,13.3430000267,0,13.3430000267,99.43,-34.1,105.1148652665,133.58
2021-02-04 19:00:00,118.9141666854,20.07,120.5959532426,9.3841666854,0,9.3841666854,109.53,20.07,111.3536070363,132.03,112.0241666854,-33.81,117.0150845898,9.3841666854,0,9.3841666854,102.64,-33.81,108.0651918982,133.96
2021-02-04 19:30:00,112.5016666764,25.82,115.4265888128,4.8716666764,0,4.8716666764,107.63,25.82,110.6837354809,132.1,104.4016666764,-60.82,120.8254129098,4.8716666764,0,4.8716666764,99.53,-60.82,116.6417305256,131.89
2021-02-04 20:00:00,108.0205000167,20.78,110.0010764668,8.3505000167,0,8.3505000167,99.67,20.78,101.8131489543,132.65,97.8905000167,-13.91,98.8738493916,8.3505000167,0,8.3505000167,89.54,-13.91,90.6140149204,132.4
2021-02-04 20:30:00,101.6243333536,18.64,103.3196725196,10.1143333536,0,10.1143333536,91.51,18.64,93.3891305238,132.65,92.0143333536,-16.5,93.4820172145,10.1143333536,0,10.1143333536,81.9,-16.5,83.5455564348,132.4
2021-02-04 21:00:00,95.8868333538,17.33,97.4403084489,10.2468333538,0,10.2468333538,85.64,17.33,87.3758462048,132.4,86.6268333538,-17.61,88.3986445423,10.2468333538,0,10.2468333538,76.38,-17.61,78.3837770205,132.15
2021-02-04 21:30:00,91.1545000204,16.11,92.5671376568,10.2245000204,0,10.2245000204,80.93,16.11,82.5178586731,132.83,82.0645000204,-17.4,83.8888679361,10.2245000204,0,10.2245000204,71.84,-17.4,73.9171536249,132.4
2021-02-04 22:00:00,85.6825000195,16.68,87.2909686599,9.7325000195,0,9.7325000195,75.95,16.68,77.7600469393,132.93,77.0025000195,-16.11,78.6696708347,9.7325000195,0,9.7325000195,67.27,-16.11,69.1721403457,132.4
2021-02-04 22:30:00,83.4255000077,17.05,85.1499650707,3.8555000077,0,3.8555000077,79.57,17.05,81.376209054,132.83,74.9455000077,-15.68,76.5682073148,3.8555000077,0,3.8555000077,71.09,-15.68,72.7986984774,132.4
2021-02-04 23:00:00,78.8543333409,17.14,80.6956348673,3.8043333409,0,3.8043333409,75.05,17.14,76.9823492757,133.29,70.8043333409,-16.77,72.7632223026,3.8043333409,0,3.8043333409,67.0,-16.77,69.066872667,132.9
2021-02-04 23:30:00,77.2411666744,19.24,79.6013531871,3.8711666744,0,3.8711666744,73.37,19.24,75.8507382957,133.21,69.3611666744,-15.0,70.9645787871,3.8711666744,0,3.8711666744,65.49,-15.0,67.1858623521,132.9
2021-02-05 00:00:00,74.5951666744,19.07,76.9941802423,3.8551666744,0,3.8551666744,70.74,19.07,73.265356752,133.34,66.8951666744,-15.2,68.6003157747,3.8551666744,0,3.8551666744,63.04,-15.2,64.8466005277,133.07
2021-02-05 00:30:00,83.5128333435,20.21,85.9234393694,5.0928333435,0,5.0928333435,78.42,20.21,80.9823468418,132.5,75.0728333435,-13.9,76.3488068422,5.0928333435,0,5.0928333435,69.98,-13.9,71.3471120649,132.22
2021-02-05 01:00:00,86.5133333411,20.82,88.9833088045,3.8933333411,0,3.8933333411,82.62,20.82,85.2029154431,132.12,78.0533333411,-13.03,79.133455287,3.8933333411,0,3.8933333411,74.16,-13.03,75.2959925892,131.86
2021-02-05 01:30:00,85.3158333412,20.61,87.7699465574,3.9158333412,0,3.9158333412,81.4,20.61,83.9686375976,132.28,77.0258333412,-13.22,78.1520786793,3.9158333412,0,3.9158333412,73.11,-13.22,74.2956290774,131.97
2021-02-05 02:00:00,82.4091666746,20.3,84.8726148531,3.9691666746000003,0,3.9691666746000003,78.44,20.3,81.0242161332,132.69,74.2791666746,-13.73,75.537457608,3.9691666746000003,0,3.9691666746000003,70.31,-13.73,71.6380415701,132.4
2021-02-05 02:30:00,82.2776666747,20.07,84.6901371674,3.9976666747,0,3.9976666747,78.28,20.07,80.8119007325,132.9,74.0976666747,-14.0,75.4086480891,3.9976666747,0,3.9976666747,70.1,-14.0,71.4843339481,132.58
2021-02-05 03:00:00,80.3023333415,19.85,82.7193280925,4.0623333415,0,4.0623333415,76.24,19.85,78.7817244036,133.02,72.2323333415,-14.3,73.6342310339,4.0623333415,0,4.0623333415,68.17,-14.3,69.6537070083,132.58
2021-02-05 03:30:00,77.7495000082,19.32,80.113963524,4.0895000082,0,4.0895000082,73.66,19.32,76.1515462745,133.36,69.7895000082,-14.96,71.3748969274,4.0895000082,0,4.0895000082,65.7,-14.96,67.3816859391,133.01
2021-02-05 04:00:00,75.335166675,18.87,77.6625021355,4.1451666750000005,0,4.1451666750000005,71.19,18.87,73.6484419387,133.7,67.555166675,-15.3,69.2660850957,4.1451666750000005,0,4.1451666750000005,63.41,-15.3,65.229733251,133.29
2021-02-05 04:30:00,73.912000008,18.05,76.0840735318,4.022000008,0,4.022000008,69.89,18.05,72.1832016469,133.89,66.012000008,-14.85,67.6617073762,4.022000008,0,4.022000008,61.99,-14.85,63.7438828438,133.29
2021-02-05 05:00:00,72.1666666746,18.09,74.3994346681,3.9766666746,0,3.9766666746,68.19,18.09,70.5487363459,133.89,64.3566666746,-14.79,66.0342687206,3.9766666746,0,3.9766666746,60.38,-14.79,62.165010255,133.29
2021-02-05 05:30:00,71.9136666746,18.43,74.2377286464,3.9436666746,0,3.9436666746,67.97,18.43,70.4243267628,133.64,64.0836666746,-14.31,65.6619557617,3.9436666746,0,3.9436666746,60.14,-14.31,61.8190561235,132.99
2021-02-05 06:00:00,74.5768333413,18.73,76.8928928524,3.9668333413,0,3.9668333413,70.61,18.73,73.0519335815,133.15,66.6368333413,-13.84,68.0588947732,3.9668333413,0,3.9668333413,62.67,-13.84,64.1800163602,132.61
2021-02-05 06:30:00,80.5621666818,19.53,82.8956187049,7.5821666818,0,7.5821666818,72.98,19.53,75.5480065918,133.01,72.1921666818,-14.81,73.6956242271,7.5821666818,0,7.5821666818,64.61,-14.81,66.2856560652,132.61
2021-02-05 07:00:00,84.1846666844,17.93,86.072893554,8.8646666844,0,8.8646666844,75.32,17.93,77.4247202126,133.68,75.4246666844,-18.27,77.605884084,8.8646666844,0,8.8646666844,66.56,-18.27,69.0219276752,133.79
2021-02-05 07:30:00,88.9525000174,17.39,90.6364129881,8.7125000174,0,8.7125000174,80.24,17.39,82.1027995869,132.66,79.7325000174,-18.24,81.7922316545,8.7125000174,0,8.7125000174,71.02,-18.24,73.3248798158,133.45
2021-02-05 08:00:00,95.5145000121,19.93,97.5716383616,6.0445000121,0,6.0445000121,89.47,19.93,91.6628921647,131.95,86.0245000121,-15.18,87.3535746397,6.0445000121,0,6.0445000121,79.98,-15.18,81.4078178064,132.73
2021-02-05 08:30:00,98.7935000087,22.45,101.3121816169,4.3435000087,0,4.3435000087,94.45,22.45,97.0814348884,131.7,88.9735000087,-12.71,89.876736722,4.3435000087,0,4.3435000087,84.63,-12.71,85.5790920728,131.99
2021-02-05 09:00:00,102.3758333482,23.08,104.945212629,7.4458333482,0,7.4458333482,94.93,23.08,97.6954006082,132.19,92.4158333482,-12.25,93.2241854534,7.4458333482,0,7.4458333482,84.97,-12.25,85.8484909594,131.99
2021-02-05 09:30:00,101.2115000236,22.82,103.7522054562,11.8115000236,0,11.8115000236,89.4,22.82,92.2665291425,132.19,91.7515000236,-12.51,92.600420391,11.8115000236,0,11.8115000236,79.94,-12.51,80.9129390147,132.14
2021-02-05 10:00:00,99.925000027,23.18,102.5783506906,13.505000027,0,13.505000027,86.42,23.18,89.4747383343,132.44,90.965000027,-12.2,91.7794706343,13.505000027,0,13.505000027,77.46,-12.2,78.4148684881,132.28
2021-02-05 10:30:00,100.9438333654,23.24,103.5845311545,16.0238333654,0,16.0238333654,84.92,23.24,88.0426260399,132.69,91.5938333654,-12.37,92.4253602133,16.0238333654,0,16.0238333654,75.57,-12.37,76.5757259189,132.57
2021-02-05 11:00:00,102.0236667028,23.07,104.5994907611,18.0836667028,0,18.0836667028,83.94,23.07,87.0525617084,132.69,93.1736667028,-12.47,94.0044311022,18.0836667028,0,18.0836667028,75.09,-12.47,76.1183880544,132.64
2021-02-05 11:30:00,105.0011667015,23.98,107.7046211111,17.4311667015,0,17.4311667015,87.57,23.98,90.7939717162,132.42,95.4411667015,-11.72,96.1580714311,17.4311667015,0,17.4311667015,78.01,-11.72,78.8854771171,132.5
2021-02-05 12:00:00,102.9166667013,23.67,105.6035472175,17.3266667013,0,17.3266667013,85.59,23.67,88.8026857702,132.74,94.1966667013,-12.1,94.9706376605,17.3266667013,0,17.3266667013,76.87,-12.1,77.816495038,132.77
2021-02-05 12:30:00,102.8155000434,23.3,105.4225642317,21.7155000434,0,21.7155000434,81.1,23.3,84.3806849937,132.62,94.1155000434,-12.38,94.9262437286,21.7155000434,0,21.7155000434,72.4,-12.38,73.4508298115,132.64
2021-02-05 13:00:00,102.8360000391,22.74,105.3202283706,19.5560000391,0,19.5560000391,83.28,22.74,86.3288248501,132.62,93.6660000391,-12.89,94.5487792799,19.5560000391,0,19.5560000391,74.11,-12.89,75.2226309032,132.64
2021-02-05 13:30:00,101.178666697,22.0,103.542853904,15.168666697,0,15.168666697,86.01,22.0,88.7790521463,133.06,92.078666697,-13.67,93.0878604368,15.168666697,0,15.168666697,76.91,-13.67,78.1154082112,133.06
2021-02-05 14:00:00,99.1441666951,21.12,101.3687337874,14.2241666951,0,14.2241666951,84.92,21.12,87.5069185836,133.43,90.2741666951,-14.53,91.4360217447,14.2241666951,0,14.2241666951,76.05,-14.53,77.4255991259,133.38
2021-02-05 14:30:00,96.5880000292,18.75,98.3910780998,14.5980000292,0,14.5980000292,81.99,18.75,84.1066144842,133.34,87.8180000292,-13.44,88.8405016258,14.5980000292,0,14.5980000292,73.22,-13.44,74.4432804221,133.53
2021-02-05 15:00:00,94.4205000287,1.18,94.4278731396,14.3305000287,0,14.3305000287,80.09,1.18,80.098692249,132.3,86.7005000287,-1.32,86.7105478314,14.3305000287,0,14.3305000287,72.37,-1.32,72.3820371363,134.14
2021-02-05 15:30:00,93.6950000251,1.09,93.7013400636,12.5550000251,0,12.5550000251,81.14,1.09,81.1473209663,132.3,86.2350000251,-1.32,86.2451020599,12.5550000251,0,12.5550000251,73.68,-1.32,73.6918231556,134.14
2021-02-05 16:00:00,94.5718333649,-0.39,94.5726375121,15.7918333649,0,15.7918333649,78.78,-0.39,78.7809653406,132.41,86.8818333649,-2.8,86.9269404089,15.7918333649,0,15.7918333649,71.09,-2.8,71.1451200013,134.14
2021-02-05 16:30:00,100.3136666919,1.33,100.322483149,12.6336666919,0,12.6336666919,87.68,1.33,87.6900866689,131.66,92.4136666919,-1.21,92.4215877999,12.6336666919,0,12.6336666919,79.78,-1.21,79.789175331,133.48
2021-02-05 17:00:00,105.9311666857,3.22,105.9800947131,9.5111666857,0,9.5111666857,96.42,3.22,96.4737518707,130.3,97.2211666857,-0.15,97.2212824012,9.5111666857,0,9.5111666857,87.71,-0.15,87.7101282635,132.22
2021-02-05 17:30:00,112.9906666967,24.08,115.5280795329,15.0306666967,0,15.0306666967,97.96,24.08,100.8762013559,131.97,102.8606666967,-16.49,104.1740699661,15.0306666967,0,15.0306666967,87.83,-16.49,89.3645847078,132.05
2021-02-05 18:00:00,119.1898333667,29.16,122.7050201825,16.6998333667,0,16.6998333667,102.49,29.16,106.557522963,132.28,108.1798333667,-17.26,109.5480896559,16.6998333667,0,16.6998333667,91.48,-17.26,93.0940277354,132.05
2021-02-05 18:30:00,120.082333367,29.14,123.567416364,16.842333367,0,16.842333367,103.24,29.14,107.2736556662,132.28,109.032333367,-17.28,110.3931525026,16.842333367,0,16.842333367,92.19,-17.28,93.7954929621,132.05
2021-02-05 19:00:00,116.1663333624,27.99,119.4908243626,14.5263333624,0,14.5263333624,101.64,27.99,105.4235727909,132.74,105.4063333624,-18.32,106.9865295862,14.5263333624,0,14.5263333624,90.88,-18.32,92.7081269361,132.43
2021-02-05 19:30:00,113.614000028,32.24,118.0997823976,13.994000028,0,13.994000028,99.62,32.24,104.7070293724,133.8,103.204000028,-14.12,104.1654454307,13.994000028,0,13.994000028,89.21,-14.12,90.3205319958,133.42
2021-02-05 20:00:00,108.192000021,37.75,114.5887052398,10.492000021,0,10.492000021,97.7,37.75,104.7394505428,133.32,98.242000021,-7.68,98.5417321145,10.492000021,0,10.492000021,87.75,-7.68,88.0854409082,132.89
2021-02-05 20:30:00,103.8188333438,36.74,110.128006233,5.2288333438,0,5.2288333438,98.59,36.74,105.2131916634,133.06,94.1288333438,-8.26,94.490554378,5.2288333438,0,5.2288333438,88.9,-8.26,89.2829076587,132.6
2021-02-05 21:00:00,99.56000001,29.96,103.97016496090001,4.99000001,0,4.99000001,94.57,29.96,99.2022504785,133.57,90.00000001,-15.9,91.3937087649,4.99000001,0,4.99000001,85.01,-15.9,86.4841609776,133.04
2021-02-05 21:30:00,93.9423333456,28.35,98.1268795714,6.1423333456,0,6.1423333456,87.8,28.35,92.2635491405,133.82,84.6323333456,-17.51,86.4247183827,6.1423333456,0,6.1423333456,78.49,-17.51,80.4194018879,133.26
2021-02-05 22:00:00,88.8553333432,26.71,92.7830499797,4.9553333432,0,4.9553333432,83.9,26.71,88.04904372,134.07,79.8653333432,-18.46,81.9709891976,4.9553333432,0,4.9553333432,74.91,-18.46,77.1510187878,133.4
2021-02-05 22:30:00,82.8166666752,6.02,83.0351773599,4.2466666752,0,4.2466666752,78.57,6.02,78.800287436,132.56,74.6466666752,-15.46,76.23081034410001,4.2466666752,0,4.2466666752,70.4,-15.46,72.0775388037,132.78
2021-02-05 23:00:00,76.5298333428,-3.86,76.6271165547,4.7498333428,0,4.7498333428,71.78,-3.86,71.883711646,131.1,69.2598333428,-16.2,71.1292099962,4.7498333428,0,4.7498333428,64.51,-16.2,66.5130069986,132.02
2021-02-05 23:30:00,75.6836666807,-4.91,75.8427682923,7.0136666807,0,7.0136666807,68.67,-4.91,68.8453121135,131.63,68.3636666807,-17.38,70.5383252001,7.0136666807,0,7.0136666807,61.35,-17.38,63.7643074141,132.56
2021-02-06 00:00:00,74.8471666759,-4.91,75.0080426315,4.6271666759,0,4.6271666759,70.22,-4.91,70.3914518958,132.01,68.0171666759,-17.28,70.1778694648,4.6271666759,0,4.6271666759,63.39,-17.28,65.7030478745,132.95
2021-02-06 00:30:00,82.6421666744,-2.05,82.6675886465,3.8521666744000003,0,3.8521666744000003,78.79,-2.05,78.8166644816,130.77,75.0521666744,-15.05,76.5462619761,3.8521666744000003,0,3.8521666744000003,71.2,-15.05,72.7732265328,131.76
2021-02-06 01:00:00,84.6416666739,-1.05,84.6481791732,3.6416666739,0,3.6416666739,81.0,-1.05,81.0068052697,130.42,76.931666674,-15.09,78.3976366814,3.6416666739,0,3.6416666739,73.29,-15.09,74.8273492782,131.51
2021-02-06 01:30:00,83.3903333406,-1.73,83.4082765357,3.6203333406000002,0,3.6203333406000002,79.77,-1.73,79.7887573534,131.56,75.9103333406,-15.83,77.5433272943,3.6203333406000002,0,3.6203333406000002,72.29,-15.83,74.0029256178,132.68
2021-02-06 02:00:00,80.7593333408,-2.38,80.7943953604,3.7493333408,0,3.7493333408,77.01,-2.38,77.0467682645,132.2,73.5493333408,-16.5,75.3774132939,3.7493333408,0,3.7493333408,69.8,-16.5,71.7237059834,133.26
2021-02-06 02:30:00,80.0151666742,4.91,80.1656721914,3.7751666742000003,0,3.7751666742000003,76.24,4.91,76.3979430351,132.36,72.5651666742,-8.01,73.005914243,3.7751666742000003,0,3.7751666742000003,68.79,-8.01,69.2547774525,133.26
2021-02-06 03:00:00,76.8930000093,6.4,77.1588844556,4.6630000093,0,4.6630000093,72.23,6.4,72.5129843545,130.81,69.5730000093,-7.21,69.945596218,4.6630000093,0,4.6630000093,64.91,-7.21,65.309204558,131.86
2021-02-06 03:30:00,74.4753333424,5.87,74.7063061359,4.5453333424,0,4.5453333424,69.93,5.87,70.1759346215,131.56,67.3753333424,-7.79,67.8241818454,4.5453333424,0,4.5453333424,62.83,-7.79,63.3110811786,132.63
2021-02-06 04:00:00,72.2225000071,5.61,72.4400552684,3.5725000071,0,3.5725000071,68.65,5.61,68.8788400018,132.43,65.4725000071,-8.06,65.9667481174,3.5725000071,0,3.5725000071,61.9,-8.06,62.4225408006,133.43
2021-02-06 04:30:00,70.4323333407,5.24,70.6269862009,3.6923333407000003,0,3.6923333407000003,66.74,5.24,66.9453896844,132.74,63.8823333407,-8.46,64.4400815724,3.6923333407000003,0,3.6923333407000003,60.19,-8.46,60.7816394975,133.72
2021-02-06 05:00:00,69.0561666743,4.26,69.1874392917,3.8061666743,0,3.8061666743,65.25,4.26,65.3889141981,132.96,62.4161666743,-7.86,62.9091206608,3.8061666743,0,3.8061666743,58.61,-7.86,59.1346911719,133.79
2021-02-06 05:30:00,69.2310000074,4.14,69.3546751274,3.7110000074,0,3.7110000074,65.52,4.14,65.6506664094,132.77,62.6610000074,-7.89,63.1557837568,3.7110000074,0,3.7110000074,58.95,-7.89,59.4756639307,133.54
2021-02-06 06:00:00,69.5693333406,4.18,69.6947956555,3.6393333406,0,3.6393333406,65.93,4.18,66.062374314,132.38,63.0193333406,-7.77,63.4965296272,3.6393333406,0,3.6393333406,59.38,-7.77,59.8862029185,133.16
2021-02-06 06:30:00,73.272666674,5.62,73.4878771058,3.6726666740000002,0,3.6726666740000002,69.6,5.62,69.8265307745,130.96,66.362666674,-6.24,66.6553908404,3.6726666740000002,0,3.6726666740000002,62.69,-6.24,62.9997912695,131.76
2021-02-06 07:00:00,75.6056666742,6.02,75.8449552261,3.7656666742000002,0,3.7656666742000002,71.84,6.02,72.0917887141,130.28,68.4256666742,-5.17,68.6207021227,3.7656666742000002,0,3.7656666742000002,64.66,-5.17,64.8663587694,131.03
2021-02-06 07:30:00,76.3163333408,-0.59,76.3186139456,3.7263333408,0,3.7263333408,72.59,-0.59,72.5923976736,130.82,69.0863333408,-12.73,70.2493726269,3.7263333408,0,3.7263333408,65.36,-12.73,66.5881558537,131.65
2021-02-06 08:00:00,78.8025000076,-3.23,78.8686687313,3.7925000076,0,3.7925000076,75.01,-3.23,75.0795111865,132.75,71.2325000076,-16.15,73.0403419853,3.7925000076,0,3.7925000076,67.44,-16.15,69.3467814682,133.6
2021-02-06 08:30:00,83.5286666773,-2.3,83.5603264527,5.3186666773,0,5.3186666773,78.21,-2.3,78.2438118959,132.06,75.5586666773,-15.29,77.0901823195,5.3186666773,0,5.3186666773,70.24,-15.29,71.8849198372,132.93
2021-02-06 09:00:00,87.7213333523,-1.03,87.7273801336,9.5013333523,0,9.5013333523,78.22,-1.03,78.2267812197,131.76,79.5913333523,-14.26,80.8586912138,9.5013333523,0,9.5013333523,70.09,-14.26,71.5259092917,132.68
2021-02-06 09:30:00,92.2828333617,-0.13,92.282924928,14.1828333617,0,14.1828333617,78.1,-0.13,78.1001081945,131.95,84.0528333617,-13.63,85.1507821228,14.1828333617,0,14.1828333617,69.87,-13.63,71.1870339317,132.88
2021-02-06 10:00:00,90.9216667157,-0.33,90.9222655808,24.4916667156,0,24.4916667156,66.43,-0.33,66.4308196547,132.74,82.8616667157,-15.63,84.3229073911,24.4916667156,0,24.4916667156,58.37,-15.63,60.4264329578,133.85
2021-02-06 10:30:00,90.6440000521,2.24,90.6716733354,26.0540000521,0,26.0540000521,64.59,2.24,64.628830254,132.74,82.6540000521,-12.45,83.5863997587,26.0540000521,0,26.0540000521,56.6,-12.45,57.9531060427,133.78
2021-02-06 11:00:00,91.3350000592,7.99,91.683817197,29.5850000592,0,29.5850000592,61.75,7.99,62.2647781655,132.54,83.6650000592,-5.66,83.8562331309,29.5850000592,0,29.5850000592,54.08,-5.66,54.3753804584,133.51
2021-02-06 11:30:00,90.5713334064,9.66,91.085026404,36.5213334064,0,36.5213334064,54.05,9.66,54.9064486194,132.78,84.1613334064,-3.73,84.2439489859,36.5213334064,0,36.5213334064,47.64,-3.73,47.7857980994,133.81
2021-02-06 12:00:00,91.6208334036,15.99,93.0056837702,35.1108334036,0,35.1108334036,56.51,15.99,58.7286999686,132.0,85.3308334036,3.13,85.3882194998,35.1108334036,0,35.1108334036,50.22,3.13,50.3174452849,132.96
2021-02-06 12:30:00,92.0741667131,17.33,93.69088043080001,23.1941667131,0,23.1941667131,68.88,17.33,71.0266379607,131.55,85.9641667131,3.93,86.0539531844,23.1941667131,0,23.1941667131,62.77,3.93,62.8929073903,132.55
2021-02-06 13:00:00,93.3646667153,16.37,94.7889122781,24.3246667153,0,24.3246667153,69.04,16.37,70.9542000166,131.73,86.2646667153,3.0,86.3168159949,24.3246667153,0,24.3246667153,61.94,3.0,62.0126083954,132.72
2021-02-06 13:30:00,91.4503333793,15.98,92.8360052737,22.9603333793,0,22.9603333793,68.49,15.98,70.3295137193,131.73,84.8703333793,3.17,84.9295142333,22.9603333793,0,22.9603333793,61.91,3.17,61.9911042005,132.72
2021-02-06 14:00:00,89.4658333698,15.83,90.8555129893,18.2458333698,0,18.2458333698,71.22,15.83,72.9580516461,132.1,82.1958333698,3.09,82.2538942747,18.2458333698,0,18.2458333698,63.95,3.09,64.0246093311,133.08
2021-02-06 14:30:00,91.5276667018,15.49,92.8291649854,17.5776667018,0,17.5776667018,73.95,15.49,75.554897922,132.2,83.4576667018,2.85,83.5063149188,17.5776667018,0,17.5776667018,65.88,2.85,65.9416173596,133.21
2021-02-06 15:00:00,91.6408333572,15.67,92.9709160888,11.9208333572,0,11.9208333572,79.72,15.67,81.2454755663,132.02,83.4208333572,3.02,83.4754804599,11.9208333572,0,11.9208333572,71.5,3.02,71.5637506004,132.98
2021-02-06 15:30:00,92.8373333515,15.78,94.1688847965,9.0673333515,0,9.0673333515,83.77,15.78,85.2433064821,131.48,84.2973333515,3.17,84.3569161964,9.0673333515,0,9.0673333515,75.23,3.17,75.2967582304,132.53
2021-02-06 16:00:00,95.7030000144,16.5,97.114953595,7.2030000144,0,7.2030000144,88.5,16.5,90.0249965287,130.66,86.8130000144,4.17,86.9130937863,7.2030000144,0,7.2030000144,79.61,4.17,79.7191382292,131.75
2021-02-06 16:30:00,101.9683333544,12.84,102.7735695939,10.5283333544,0,10.5283333544,91.44,12.84,92.3370954709,130.38,92.9683333544,-1.3599999999999999,92.9782802954,10.5283333544,0,10.5283333544,82.44,-1.3599999999999999,82.4512170923,131.56
2021-02-06 17:00:00,107.4278333573,4.95,107.5418145646,11.9878333573,0,11.9878333573,95.44,4.95,95.5682797794,130.52,98.0678333573,-9.94,98.5702974501,11.9878333573,0,11.9878333573,86.08,-9.94,86.6520051701,131.73
2021-02-06 17:30:00,115.8341666893,2.74,115.8665688307,11.2941666893,0,11.2941666893,104.54,2.74,104.5759016217,130.25,105.7641666893,-10.03,106.2386928359,11.2941666893,0,11.2941666893,94.47,-10.03,95.0009568373,131.25
2021-02-06 18:00:00,120.0106666939,0.32,120.0110933219,13.6406666939,0,13.6406666939,106.37,0.32,106.3704813376,130.58,109.1306666939,-11.69,109.7549931122,13.6406666939,0,13.6406666939,95.49,-11.69,96.202890809,131.47
2021-02-06 18:30:00,118.1405000273,-0.22,118.140704868,13.6605000273,0,13.6605000273,104.48,-0.22,104.480231623,130.75,107.4305000273,-12.51,108.1564257736,13.6605000273,0,13.6605000273,93.77,-12.51,94.6008086646,131.66
2021-02-06 19:00:00,115.0220000221,-0.8,115.024782065,11.0620000221,0,11.0620000221,103.96,-0.8,103.9630780614,130.91,104.7420000221,-14.44,105.7326825945,11.0620000221,0,11.0620000221,93.68,-14.44,94.7863703282,131.95
2021-02-06 19:30:00,109.3340000218,-0.85,109.3373040676,10.9140000218,0,10.9140000218,98.42,-0.85,98.4236704254,131.97,99.6940000218,-16.74,101.0896693058,10.9140000218,0,10.9140000218,88.78,-16.74,90.3444298228,133.22
2021-02-06 20:00:00,104.8356666853,5.19,104.9640562733,9.3056666853,0,9.3056666853,95.53,5.19,95.6708785368,131.47,95.6456666853,-9.57,96.1232461773,9.3056666853,0,9.3056666853,86.34,-9.57,86.8687544518,132.65
2021-02-06 20:30:00,97.2016666749,3.46,97.2632284287,4.0916666748,0,4.0916666748,93.11,3.46,93.1742652238,130.55,88.2316666749,-10.69,88.876898597,4.0916666748,0,4.0916666748,84.14,-10.69,84.8163645767,131.65
2021-02-06 21:00:00,91.1021666748,0.68,91.1047044496,4.0721666748,0,4.0721666748,87.03,0.68,87.0326565147,131.02,82.3721666748,-12.67,83.3408827809,4.0721666748,0,4.0721666748,78.3,-12.67,79.3184650633,132.01
2021-02-06 21:30:00,87.2548333414,3.5700000000000003,87.3278354331,4.0248333414,0,4.0248333414,83.23,3.5700000000000003,83.3065291559,131.69,78.8448333414,-9.84,79.4564871148,4.0248333414,0,4.0248333414,74.82,-9.84,75.4642829423,132.66
2021-02-06 22:00:00,83.8270000081,7.02,84.120427545,4.0270000081,0,4.0270000081,79.8,7.02,80.1081793577,131.21,75.7170000081,-5.25,75.8987917573,4.0270000081,0,4.0270000081,71.69,-5.25,71.8819768788,132.09
2021-02-06 22:30:00,79.3030000079,3.89,79.3983495437,3.9630000079,0,3.9630000079,75.34,3.89,75.4403585622,131.81,71.6230000079,-8.08,72.0773232725,3.9630000079,0,3.9630000079,67.66,-8.08,68.14075139,132.63
2021-02-06 23:00:00,74.0268333413,-1.6800000000000002,74.045894245,3.9668333413,0,3.9668333413,70.06,-1.6800000000000002,70.08013984,132.41,66.9768333413,-14.95,68.6250588665,3.9668333413,0,3.9668333413,63.01,-14.95,64.7592665184,133.36
2021-02-06 23:30:00,73.5485000085,6.82,73.8640254353,4.2685000085,0,4.2685000085,69.28,6.82,69.6148748473,132.55,66.3985000085,-5.15,66.5979226657,4.2685000085,0,4.2685000085,62.13,-5.15,62.3430782044,133.36
2021-02-07 00:00:00,72.0565000085,12.51,73.1343920018,4.2365000085,0,4.2365000085,67.82,12.51,68.9641392319,132.37,64.9865000085,0.78,64.9911808121,4.2365000085,0,4.2365000085,60.75,0.78,60.7550072011,133.17
2021-02-07 00:30:00,81.0980000085,7.6,81.453333912,4.2380000085,0,4.2380000085,76.86,7.6,77.23483411,130.18,73.4580000085,-5.02,73.6293295178,4.2380000085,0,4.2380000085,69.22,-5.02,69.4017924841,131.13
2021-02-07 01:00:00,83.066166675,1.34,83.0769742232,4.156166675,0,4.156166675,78.91,1.34,78.9213766986,130.64,75.136166675,-10.35,75.8456725371,4.156166675,0,4.156166675,70.98,-10.35,71.7306273498,131.43
2021-02-07 01:30:00,81.1870000083,-1.17,81.1954301075,4.1470000083,0,4.1470000083,77.04,-1.17,77.0488838336,132.15,73.6970000083,-15.05,75.218018521,4.1470000083,0,4.1470000083,69.55,-15.05,71.1597147268,133.15
2021-02-07 02:00:00,79.0645000083,6.66,79.344506814,4.1545000083,0,4.1545000083,74.91,6.66,75.2054765293,131.36,71.6545000083,-6.23,71.9248237498,4.1545000083,0,4.1545000083,67.5,-6.23,67.7868932759,132.29
2021-02-07 02:30:00,79.064666675,5.4,79.2488581396,4.174666675,0,4.174666675,74.89,5.4,75.0844331403,130.47,71.484666675,-5.37,71.6860828169,4.174666675,0,4.174666675,67.31,-5.37,67.5238698536,131.18
2021-02-07 03:00:00,77.1066666749,5.61,77.3104788868,4.1066666749,0,4.1066666749,73.0,5.61,73.2152449972,131.43,69.7166666749,-6.08,69.9812832996,4.1066666749,0,4.1066666749,65.61,-6.08,65.8911109331,132.24
2021-02-07 03:30:00,74.1870000083,5.66,74.4025978728,4.1370000083,0,4.1370000083,70.05,5.66,70.278290389,132.34,67.1870000083,-7.64,67.6199864693,4.1370000083,0,4.1370000083,63.05,-7.64,63.5111966507,133.32
2021-02-07 04:00:00,71.4648333418,3.9699999999999998,71.5750187186,4.2148333418,0,4.2148333418,67.25,3.9699999999999998,67.3670794973,132.79,64.5548333418,-8.04,65.0535787469,4.2148333418,0,4.2148333418,60.34,-8.04,60.8732880663,133.62
2021-02-07 04:30:00,68.9713333418,3.93,69.0832086903,4.2513333418,0,4.2513333418,64.72,3.93,64.8392111303,131.36,62.4013333418,-8.63,62.9952641302,4.2513333418,0,4.2513333418,58.15,-8.63,58.7868982002,132.28
2021-02-07 05:00:00,67.5038333415,3.45,67.5919375059,4.0838333415,0,4.0838333415,63.42,3.45,63.5137693733,131.54,61.0238333415,-8.4,61.5992551553,4.0838333415,0,4.0838333415,56.94,-8.4,57.556264646,132.41
2021-02-07 05:30:00,67.1783333414,3.32,67.2603216654,4.0283333414,0,4.0283333414,63.15,3.32,63.2372113553,131.54,60.7583333414,-8.47,61.3458716657,4.0283333414,0,4.0283333414,56.73,-8.47,57.358816236,132.34
2021-02-07 06:00:00,67.2410000084,3.46,67.3299612515,4.2010000084,0,4.2010000084,63.04,3.46,63.1348810088,131.2,60.8410000084,-8.31,61.4058904505,4.2010000084,0,4.2010000084,56.64,-8.31,57.2463597096,132.04
2021-02-07 06:30:00,69.983666675,4.5600000000000005,70.1320697062,4.183666675,0,4.183666675,65.8,4.5600000000000005,65.9578168226,130.75,63.263666675,-7.51,63.7078615335,4.183666675,0,4.183666675,59.08,-7.51,59.5554069754,131.65
2021-02-07 07:00:00,71.9023333416,5.98,72.1505782372,4.1323333416,0,4.1323333416,67.77,5.98,68.0333249224,131.93,65.1423333416,-7.27,65.5467504396,4.1323333416,0,4.1323333416,61.01,-7.27,61.4416226999,132.89
2021-02-07 07:30:00,71.947500008,5.86,72.185748991,3.977500008,0,3.977500008,67.97,5.86,68.2221408342,132.31,65.027500008,-6.4,65.3416846836,3.977500008,0,3.977500008,61.05,-6.4,61.3845461008,133.1
2021-02-07 08:00:00,74.0181666746,6.21,74.2782141537,3.9481666746,0,3.9481666746,70.07,6.21,70.3446444301,131.73,66.8281666746,-6.07,67.103269377,3.9481666746,0,3.9481666746,62.88,-6.07,63.1722985176,132.6
2021-02-07 08:30:00,78.2073333418,7.04,78.5235543543,4.2273333418,0,4.2273333418,73.98,7.04,74.3142112923,130.62,70.6773333418,-5.84,70.9181996973,4.2273333418,0,4.2273333418,66.45,-5.84,66.7061324018,131.59
2021-02-07 09:00:00,82.4655000129,4.86,82.6085848588,6.4355000129,0,6.4355000129,76.03,4.86,76.1851724419,130.77,74.5155000129,-8.6,75.0101309302,6.4355000129,0,6.4355000129,68.08,-8.6,68.621034676,131.83
2021-02-07 09:30:00,87.5206666827,14.67,88.7416249378,8.0406666827,0,8.0406666827,79.48,14.67,80.8225172832,130.86,79.3406666827,2.43,79.3778702767,8.0406666827,0,8.0406666827,71.3,2.43,71.3413968184,131.83
2021-02-07 10:00:00,91.3991666938,16.06,92.799414181,13.5891666938,0,13.5891666938,77.81,16.06,79.4501082441,129.81,83.5591666938,3.65,83.638847664,13.5891666938,0,13.5891666938,69.97,3.65,70.0651368371,130.82
2021-02-07 10:30:00,94.8660000361,17.02,96.3806949697,18.0360000361,0,18.0360000361,76.83,17.02,78.6926254486,129.71,86.8860000361,4.55,87.0050544639,18.0360000361,0,18.0360000361,68.85,4.55,69.0001811592,130.82
2021-02-07 11:00:00,95.1555000414,17.26,96.7082043476,20.7155000414,0,20.7155000414,74.44,17.26,76.4147969964,130.73,87.0555000414,4.57,87.1753691559,20.7155000414,0,20.7155000414,66.34,4.57,66.4972217465,131.82
2021-02-07 11:30:00,95.2991667051,17.57,96.9052943584,19.2391667051,0,19.2391667051,76.06,17.57,78.0629777808,130.53,87.2691667051,4.9,87.4066213591,19.2391667051,0,19.2391667051,68.03,4.9,68.2062379845,131.61
2021-02-07 12:00:00,97.4246667087,15.31,98.6202909309,21.0046667087,0,21.0046667087,76.42,15.31,77.9385174352,130.1,88.9546667087,2.37,88.9862328074,21.0046667087,0,21.0046667087,67.95,2.37,67.9913185635,131.21
2021-02-07 12:30:00,99.6310000417,4.29,99.7233185835,20.8610000417,0,20.8610000417,78.77,4.29,78.8867352601,131.02,91.5710000417,-10.27,92.1451081102,20.8610000417,0,20.8610000417,70.71,-10.27,71.4519208979,132.25
2021-02-07 13:00:00,97.3421667253,7.51,97.6314371643,29.3121667253,0,29.3121667253,68.03,7.51,68.4432684784,132.4,89.2421667253,-8.0,89.6000241173,29.3121667253,0,29.3121667253,59.93,-8.0,60.4615985564,133.75
2021-02-07 13:30:00,94.8346667317,12.78,95.6919140477,32.5146667317,0,32.5146667317,62.32,12.78,63.6169065579,132.14,87.6746667317,-2.06,87.6988642259,32.5146667317,0,32.5146667317,55.16,-2.06,55.1984528769,133.42
2021-02-07 14:00:00,89.7886667302,16.63,91.3157246764,31.7586667302,0,31.7586667302,58.03,16.63,60.3658661828,132.25,83.3486667302,2.13,83.3758786802,31.7586667302,0,31.7586667302,51.59,2.13,51.6339520083,133.42
