Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-07 14:30:00,88.9425000636,16.46,90.4527496407,31.8125000636,0,31.8125000636,57.13,16.46,59.4539191307,132.25,82.7725000636,2.0,82.7966591523,31.8125000636,0,31.8125000636,50.96,2.0,50.9992313668,133.42
2021-02-07 15:00:00,89.8165000599,16.19,91.2640114339,29.9365000599,0,29.9365000599,59.88,16.19,62.0300773819,132.38,83.2465000599,1.7000000000000002,83.2638563377,29.9365000599,0,29.9365000599,53.31,1.7000000000000002,53.3370987212,133.55
2021-02-07 15:30:00,95.4571667146,16.24,96.8287574906,23.9571667146,0,23.9571667146,71.5,16.24,73.3211265598,131.48,87.9871667146,2.75,88.0301312419,23.9571667146,0,23.9571667146,64.03,2.75,64.0890271419,132.57
2021-02-07 16:00:00,100.1715000294,17.95,101.7670473097,14.7115000294,0,14.7115000294,85.46,17.95,87.3247622384,130.4,91.9915000294,4.83,92.118211976,14.7115000294,0,14.7115000294,77.28,4.83,77.4307903873,131.46
2021-02-07 16:30:00,108.8523333627,8.87,109.2131282333,14.6823333627,0,14.6823333627,94.17,8.87,94.5868162061,130.72,99.5223333627,-4.54,99.625832182,14.6823333627,0,14.6823333627,84.84,-4.54,84.9613865235,131.86
2021-02-07 17:00:00,115.9138027518,4.85,116.0152238648,12.1438027518,0,12.1438027518,103.77,4.85,103.8832777688,130.04,105.9538027518,-9.33,106.3637965549,12.1438027518,0,12.1438027518,93.81,-9.33,94.2728221705,131.29
2021-02-07 17:30:00,127.8106810117,3.03,127.8465919792,15.3706810117,0,15.3706810117,112.44,3.03,112.4808183647,129.85,116.8406810117,-10.74,117.3332533397,15.3706810117,0,15.3706810117,101.47,-10.74,102.0367997342,131.07
2021-02-07 18:00:00,131.9968479142,2.69,132.024255193,20.8668479142,0,20.8668479142,111.13,2.69,111.1625521477,129.85,120.3068479142,-11.5,120.855234289,20.8668479142,0,20.8668479142,99.44,-11.5,100.1027651966,131.07
2021-02-07 18:30:00,127.0318012381,2.7199999999999998,127.0609181684,11.8418012381,0,11.8418012381,115.19,2.7199999999999998,115.2221094235,129.85,115.9418012381,-11.24,116.4853590557,11.8418012381,0,11.8418012381,104.1,-11.24,104.705050499,131.07
2021-02-07 19:00:00,122.5868333437,2.43,122.6109155387,5.1868333437,0,5.1868333437,117.4,2.43,117.4251459441,130.49,111.6668333437,-11.46,112.2533441329,5.1868333437,0,5.1868333437,106.48,-11.46,107.0949205145,131.7
2021-02-07 19:30:00,114.8041666826,5.79,114.9500795463,7.9841666826,0,7.9841666826,106.82,5.79,106.9768035604,131.1,104.5441666826,-10.19,105.0396062796,7.9841666826,0,7.9841666826,96.56,-10.19,97.0961878757,132.53
2021-02-07 20:00:00,107.6220000085,7.6,107.8900129105,4.2420000085,0,4.2420000085,103.38,7.6,103.65898128,130.63,97.8820000085,-7.13,98.1413410631,4.2420000085,0,4.2420000085,93.64,-7.13,93.9110563246,131.91
2021-02-07 20:30:00,102.0516666753,6.2,102.2398291822,4.2916666753,0,4.2916666753,97.76,6.2,97.9564066307,130.98,92.7416666753,-8.42,93.1231074315,4.2916666753,0,4.2916666753,88.45,-8.42,88.8498671918,132.2
2021-02-07 21:00:00,95.2351666802,3.93,95.3162204066,6.7751666802,0,6.7751666802,88.46,3.93,88.5472557452,131.11,86.2551666802,-10.5,86.8919085936,6.7751666802,0,6.7751666802,79.48,-10.5,80.1705706603,132.33
2021-02-07 21:30:00,91.8561666778,2.16,91.8815593944,5.5861666778,0,5.5861666778,86.27,2.16,86.2970364497,132.77,82.9861666778,-10.25,83.6167827645,5.5861666778,0,5.5861666778,77.4,-10.25,78.0757484754,133.69
2021-02-07 22:00:00,85.8135000087,3.64,85.8906652888,4.3535000087,0,4.3535000087,81.46,3.64,81.5412852486,132.77,77.2935000087,-7.29,77.6365200379,4.3535000087,0,4.3535000087,72.94,-7.29,73.3033948736,133.51
2021-02-07 22:30:00,81.5420000085,9.21,82.0604768777,4.2720000085,0,4.2720000085,77.27,9.21,77.8169454553,132.63,73.4720000085,-2.08,73.5014366204,4.2720000085,0,4.2720000085,69.2,-2.08,69.2312530581,133.44
2021-02-07 23:00:00,76.3583333419,10.6,77.0905640838,4.2983333419,0,4.2983333419,72.06,10.6,72.8354556518,132.22,68.9383333419,-1.37,68.9519448889,4.2983333419,0,4.2983333419,64.64,-1.37,64.6545164702,133.1
2021-02-07 23:30:00,74.5665000085,11.03,75.3778735672,4.2465000085,0,4.2465000085,70.32,11.03,71.1797955884,132.93,67.2965000085,-0.61,67.2992645829,4.2465000085,0,4.2465000085,63.05,-0.61,63.0529507636,133.75
2021-02-08 00:00:00,72.6750000087,12.76,73.7866737715,4.3250000086,0,4.3250000086,68.35,12.76,69.5308571787,131.62,65.6750000086,1.51,65.6923566797,4.3250000086,0,4.3250000086,61.35,1.51,61.3685799086,132.48
2021-02-08 00:30:00,82.4533333418,7.63,82.8056101915,4.2533333418,0,4.2533333418,78.2,7.63,78.5713491039,130.37,74.6933333418,-3.65,74.7824614847,4.2533333418,0,4.2533333418,70.44,-3.65,70.5345029046,131.21
2021-02-08 01:00:00,83.4753333481,3.03,83.5303069405,7.3953333481,0,7.3953333481,76.08,3.03,76.1403132381,130.61,75.0153333481,-7.61,75.4003470637,7.3953333481,0,7.3953333481,67.62,-7.61,68.0468698766,131.35
2021-02-08 01:30:00,81.9283333482,-1.98,81.9522556445,7.4483333482,0,7.4483333482,74.48,-1.98,74.5063138264,131.14,73.7883333482,-14.29,75.1593123858,7.4483333482,0,7.4483333482,66.34,-14.29,67.8616217018,132.04
2021-02-08 02:00:00,79.8576666817,-1.43,79.8704690599,7.5376666817,0,7.5376666817,72.32,-1.43,72.3341364779,131.94,72.1476666817,-15.52,73.7980772623,7.5376666817,0,7.5376666817,64.61,-15.52,66.4478931193,133.01
2021-02-08 02:30:00,80.2778333484,-0.79,80.2817203796,7.5378333483999995,0,7.5378333483999995,72.74,-0.79,72.7442898103,132.55,72.3478333484,-14.34,73.7553021159,7.5378333483999995,0,7.5378333483999995,64.81,-14.34,66.3774939268,133.57
2021-02-08 03:00:00,79.1401666815,5.21,79.311475099,7.4401666815,0,7.4401666815,71.7,5.21,71.8890401939,132.55,70.9601666815,-5.58,71.1792220769,7.4401666815,0,7.4401666815,63.52,-5.58,63.7646202843,133.23
2021-02-08 03:30:00,77.6591666818,7.69,78.0389791688,7.5491666818,0,7.5491666818,70.11,7.69,70.5304771003,132.84,69.5591666818,-2.99,69.6233995828,7.5491666818,0,7.5491666818,62.01,-2.99,62.0820441029,133.55
2021-02-08 04:00:00,76.4200000118,13.78,77.6524616596,5.8800000118,0,5.8800000118,70.54,13.78,71.8733608509,131.98,68.8300000118,2.02,68.859634777,5.8800000118,0,5.8800000118,62.95,2.02,62.9824015103,132.82
2021-02-08 04:30:00,76.3940000086,15.07,77.8662194878,4.3240000086,0,4.3240000086,72.07,15.07,73.6287294471,132.34,69.3140000086,1.49,69.3300129612,4.3240000086,0,4.3240000086,64.99,1.49,65.0070780762,133.4
2021-02-08 05:00:00,76.8005000083,14.39,78.13698805,4.1605000083,0,4.1605000083,72.64,14.39,74.0516151073,132.34,69.8205000083,0.8200000000000001,69.825315047,4.1605000083,0,4.1605000083,65.66,0.8200000000000001,65.6651201172,133.47
2021-02-08 05:30:00,77.5140000085,14.77,78.9086376597,4.2440000085,0,4.2440000085,73.27,14.77,74.7438679759,132.02,70.5440000085,1.25,70.5550737878,4.2440000085,0,4.2440000085,66.3,1.25,66.3117825126,133.09
2021-02-08 06:00:00,79.5351666747,15.12,80.9596018887,4.0251666747,0,4.0251666747,75.51,15.12,77.0089248075,131.94,72.4051666747,1.6,72.4228428135,4.0251666747,0,4.0251666747,68.38,1.6,68.3987163622,133.09
2021-02-08 06:30:00,86.4923333506,15.96,87.952517465,8.6523333506,0,8.6523333506,77.84,15.96,79.459343063,130.81,78.4823333506,3.63,78.5662366934,8.6523333506,0,8.6523333506,69.83,3.63,69.9242861959,131.74
2021-02-08 07:00:00,90.4508333548,14.96,91.6796316233,10.7508333548,0,10.7508333548,79.7,14.96,81.0918713559,130.5,82.3208333548,2.17,82.3494292891,10.7508333548,0,10.7508333548,71.57,2.17,71.6028896065,131.49
2021-02-08 07:30:00,94.4780000208,5.2,94.6209939069,10.3780000208,0,10.3780000208,84.1,5.2,84.2606076408,130.96,86.2880000208,-11.1,86.9990169346,10.3780000208,0,10.3780000208,75.91,-11.1,76.7172607697,132.32
2021-02-08 08:00:00,99.740166688,4.12,99.8252235207,10.690166688,0,10.690166688,89.05,4.12,89.1452573051,130.83,91.010166688,-12.59,91.8768661883,10.690166688,0,10.690166688,80.32,-12.59,81.300741079,132.25
2021-02-08 08:30:00,105.0230000252,4.78,105.1317218269,12.5930000252,0,12.5930000252,92.43,4.78,92.55351587050001,130.76,95.9330000252,-12.25,96.7119588977,12.5930000252,0,12.5930000252,83.34,-12.25,84.2354919259,132.25
2021-02-08 09:00:00,110.5010000316,6.16,110.6725648387,15.7810000316,0,15.7810000316,94.72,6.16,94.9200927096,130.76,101.1610000316,-11.23,101.7824190486,15.7810000316,0,15.7810000316,85.38,-11.23,86.1153720308,132.25
2021-02-08 09:30:00,115.3915000373,7.99,115.6677931874,18.6315000373,0,18.6315000373,96.76,7.99,97.0893284558,130.76,106.4415000373,-9.41,106.8566377451,18.6315000373,0,18.6315000373,87.81,-9.41,88.3127635169,132.25
2021-02-08 10:00:00,112.3978333776,8.09,112.6886021209,22.1178333776,0,22.1178333776,90.28,8.09,90.6417481076,131.14,104.1578333776,-9.47,104.5874521819,22.1178333776,0,22.1178333776,82.04,-9.47,82.5847594899,132.64
2021-02-08 10:30:00,112.3556667209,7.78,112.6247053017,27.0956667209,0,27.0956667209,85.26,7.78,85.6142277895,131.32,104.8556667209,-9.76,105.308919107,27.0956667209,0,27.0956667209,77.76,-9.76,78.3701167538,132.85
2021-02-08 11:00:00,110.2620000714,6.06,110.4284033197,35.7020000714,0,35.7020000714,74.56,6.06,74.8058634066,131.7,103.4720000714,-11.59,104.1190803781,35.7020000714,0,35.7020000714,67.77,-11.59,68.7539162521,133.2
2021-02-08 11:30:00,109.2526667457,8.82,109.6081091482,39.4926667457,0,39.4926667457,69.76,8.82,70.3153610529,131.56,102.5726667457,-8.77,102.9469031264,39.4926667457,0,39.4926667457,63.08,-8.77,63.6867278167,133.02
2021-02-08 12:00:00,109.3421667461,12.31,110.0329292927,39.7321667461,0,39.7321667461,69.61,12.31,70.6900855849,131.09,102.8421667461,-5.12,102.9695375392,39.7321667461,0,39.7321667461,63.11,-5.12,63.3173475439,132.5
2021-02-08 12:30:00,111.3788334086,12.54,112.0825415997,37.6088334086,0,37.6088334086,73.77,12.54,74.828233308,130.83,104.6888334086,-4.83,104.8001943722,37.6088334086,0,37.6088334086,67.08,-4.83,67.2536638407,132.25
2021-02-08 13:00:00,110.6133334072,12.07,111.2699169922,36.9233334072,0,36.9233334072,73.69,12.07,74.6719559139,131.02,104.0833334072,-5.25,104.215655221,36.9233334072,0,36.9233334072,67.16,-5.25,67.3648877383,132.41
2021-02-08 13:30:00,112.0825000734,11.49,112.6699024704,36.6925000734,0,36.6925000734,75.39,11.49,76.2605546793,131.34,105.1425000734,-5.82,105.3034554119,36.6925000734,0,36.6925000734,68.45,-5.82,68.6969788273,132.72
2021-02-08 14:00:00,113.0718333963,12.17,113.7248803368,31.5018333963,0,31.5018333963,81.57,12.17,82.4728670534,131.54,105.4018333963,-5.2,105.5300264537,31.5018333963,0,31.5018333963,73.9,-5.2,74.082724032,132.93
2021-02-08 14:30:00,113.7240000517,13.03,114.4680264867,25.8440000517,0,25.8440000517,87.88,13.03,88.840729961,131.06,105.9340000517,-3.9699999999999998,106.0083641368,25.8440000517,0,25.8440000517,80.09,-3.9699999999999998,80.1883345631,132.46
2021-02-08 15:00:00,114.0543333805,12.2,114.7049735751,23.5943333805,0,23.5943333805,90.46,12.2,91.278976769,130.79,105.6043333805,-4.79,105.7129099436,23.5943333805,0,23.5943333805,82.01,-4.79,82.1497668895,132.22
2021-02-08 15:30:00,115.0236667101,11.62,115.6091185998,21.7036667101,0,21.7036667101,93.32,11.62,94.0406656718,130.61,105.9036667101,-5.18,106.0302740855,21.7036667101,0,21.7036667101,84.2,-5.18,84.3591868145,132.01
2021-02-08 16:00:00,116.9920000356,11.12,117.5192855337,17.8220000356,0,17.8220000356,99.17,11.12,99.791499137,130.41,107.4420000356,-4.26,107.5264198774,17.8220000356,0,17.8220000356,89.62,-4.26,89.7211903621,131.7
2021-02-08 16:30:00,120.6533333655,11.25,121.1766865045,16.0833333655,0,16.0833333655,104.57,11.25,105.1734158426,130.09,110.5833333655,-3.4,110.6355892931,16.0833333655,0,16.0833333655,94.5,-3.4,94.5611442401,131.38
2021-02-08 17:00:00,127.5063333638,7.91,127.7514506684,15.2563333638,0,15.2563333638,112.25,7.91,112.528354649,129.67,116.9563333638,-7.38,117.1889427972,15.2563333638,0,15.2563333638,101.7,-7.38,101.9674183257,131.04
2021-02-08 17:30:00,132.153500043,5.34,132.2613442153,21.523500043,0,21.523500043,110.63,5.34,110.7588032619,130.37,120.873500043,-10.58,121.3356477407,21.523500043,0,21.523500043,99.35,-10.58,99.9117555646,131.78
2021-02-08 18:00:00,137.0441667104,6.83,137.214257748,21.8441667104,0,21.8441667104,115.2,6.83,115.4022915717,129.48,125.1941667104,-9.18,125.5302823159,21.8441667104,0,21.8441667104,103.35,-9.18,103.7569029029,130.93
2021-02-08 18:30:00,135.0785000326,5.71,135.1991319168,16.3185000326,0,16.3185000326,118.76,5.71,118.897189622,130.11,123.4085000326,-10.29,123.8367553689,16.3185000326,0,16.3185000326,107.09,-10.29,107.5832338239,131.58
2021-02-08 19:00:00,129.7576666935,3.84,129.8144740226,13.4376666935,0,13.4376666935,116.32,3.84,116.3833665091,130.72,118.5876666935,-11.68,119.1614748642,13.4376666935,0,13.4376666935,105.15,-11.68,105.7967149774,132.13
2021-02-08 19:30:00,124.6640000263,1.07,124.6685918848,13.1340000263,0,13.1340000263,111.53,1.07,111.5351325816,131.1,113.7140000263,-12.74,114.4254403617,13.1340000263,0,13.1340000263,100.58,-12.74,101.3836475966,132.28
2021-02-08 20:00:00,120.9398333547,0.42,120.9405626408,10.6998333547,0,10.6998333547,110.24,0.42,110.2408000697,130.86,110.7498333547,-13.02,111.5125373584,10.6998333547,0,10.6998333547,100.05,-13.02,100.8936217013,131.97
2021-02-08 20:30:00,114.961833347,-0.39,114.962494869,6.831833347,0,6.831833347,108.13,-0.39,108.1307033178,131.22,105.551833347,-14.4,106.5295711195,6.831833347,0,6.831833347,98.72,-14.4,99.7647152053,132.44
2021-02-08 21:00:00,107.7705000137,-1.0,107.7751394024,6.8405000137,0,6.8405000137,100.93,-1.0,100.9349538069,131.34,98.9305000137,-15.88,100.196897322,6.8405000137,0,6.8405000137,92.09,-15.88,93.4491439233,132.56
2021-02-08 21:30:00,103.2903333441,2.02,103.3100835463,5.3803333441,0,5.3803333441,97.91,2.02,97.930835287,131.34,94.5503333441,-12.78,95.4101353918,5.3803333441,0,5.3803333441,89.17,-12.78,90.0811706185,132.56
2021-02-08 22:00:00,97.6618333406,-0.29,97.662263907,3.6118333406,0,3.6118333406,94.05,-0.29,94.0504471015,131.34,89.5018333406,-14.63,90.6896635308,3.6118333406,0,3.6118333406,85.89,-14.63,87.1270853409,132.56
2021-02-08 22:30:00,91.3113333405,-2.04,91.3341184685,3.5613333405,0,3.5613333405,87.75,-2.04,87.7737096174,132.07,83.6613333405,-16.39,85.2516908706,3.5613333405,0,3.5613333405,80.1,-16.39,81.7596605913,133.23
2021-02-08 23:00:00,81.6995000121,-4.1,81.8023123281,6.0295000121,0,6.0295000121,75.67,-4.1,75.7809929996,131.39,74.3795000121,-18.24,76.5833377573,6.0295000121,0,6.0295000121,68.35,-18.24,70.7419260411,132.48
2021-02-08 23:30:00,79.6460000095,-4.14,79.7535260507,4.7460000095,0,4.7460000095,74.9,-4.14,75.0143292978,131.75,72.7260000095,-18.29,74.990633931,4.7460000095,0,4.7460000095,67.98,-18.29,70.3974750968,132.88
2021-02-09 00:00:00,77.0471666773,-4.84,77.1990381611,5.2971666773,0,5.2971666773,71.75,-4.84,71.9130593147,132.23,70.2671666773,-19.02,72.7958454367,5.2971666773,0,5.2971666773,64.97,-19.02,67.6968337517,133.35
2021-02-09 00:30:00,87.031666674,-2.03,87.055338171,3.681666674,0,3.681666674,83.35,-2.03,83.3747167911,130.58,79.431666674,-16.17,81.060832531,3.681666674,0,3.681666674,75.75,-16.17,77.4566420651,131.74
2021-02-09 01:00:00,89.1270000123,-3.19,89.1840693801,6.1670000123,0,6.1670000123,82.96,-3.19,83.0213087105,130.04,80.7770000123,-15.15,82.1854380714,6.1670000123,0,6.1670000123,74.61,-15.15,76.1326119347,130.95
2021-02-09 01:30:00,89.6648333401,-3.36,89.7277657022,3.4048333401,0,3.4048333401,86.26,-3.36,86.325414566,130.74,81.5948333401,-14.18,82.8178074318,3.4048333401,0,3.4048333401,78.19,-14.18,79.4653918382,131.52
2021-02-09 02:00:00,87.4506666738,-3.7199999999999998,87.5297520943,3.5806666738,0,3.5806666738,83.87,-3.7199999999999998,83.9524585703,131.52,79.6506666738,-15.03,81.0563359743,3.5806666738,0,3.5806666738,76.07,-15.03,77.540607426,132.33
2021-02-09 02:30:00,86.9478333438,-2.48,86.9831944871,5.2478333438,0,5.2478333438,81.7,-2.48,81.7376314802,131.7,79.2078333438,-16.85,80.9802652689,5.2478333438,0,5.2478333438,73.96,-16.85,75.8551520992,132.86
2021-02-09 03:00:00,86.1515000095,-2.5700000000000003,86.1898245379,4.7315000095,0,4.7315000095,81.42,-2.5700000000000003,81.4605505751,131.97,78.5715000095,-16.94,80.3768885547,4.7315000095,0,4.7315000095,73.84,-16.94,75.758228596,133.07
2021-02-09 03:30:00,84.6458333406,-2.98,84.6982733113,3.6258333406,0,3.6258333406,81.02,-2.98,81.0747852294,132.47,77.4058333406,-17.32,79.3198930606,3.6258333406,0,3.6258333406,73.78,-17.32,75.7856899421,133.61
2021-02-09 04:00:00,82.7181666741,-3.66,82.7990984125,3.7181666741,0,3.7181666741,79.0,-3.66,79.0847368333,132.9,75.4281666741,-16.65,77.2439695239,3.7181666741,0,3.7181666741,71.71,-16.65,73.6175699137,133.88
2021-02-09 04:30:00,81.7813333408,3.7,81.8649893605,3.7413333408,0,3.7413333408,78.04,3.7,78.1276621946,132.22,74.3613333408,-8.48,74.8432915913,3.7413333408,0,3.7413333408,70.62,-8.48,71.1273140221,133.15
2021-02-09 05:00:00,79.4565000093,3.23,79.5221245549,4.6565000093,0,4.6565000093,74.8,3.23,74.8697061568,132.22,72.0465000093,-9.01,72.6077011314,4.6565000093,0,4.6565000093,67.39,-9.01,67.9896477414,133.15
2021-02-09 05:30:00,79.0481666769,3.36,79.1195440771,5.0981666769,0,5.0981666769,73.95,3.36,74.0262933018,131.93,71.5481666769,-9.3,72.1500530479,5.0981666769,0,5.0981666769,66.45,-9.3,67.0976340865,132.82
2021-02-09 06:00:00,80.9240000062,4.95,81.0752507058,3.1140000062,0,3.1140000062,77.81,4.95,77.9672918601,131.64,73.3740000062,-9.04,73.928786524,3.1140000062,0,3.1140000062,70.26,-9.04,70.8391784255,132.71
2021-02-09 06:30:00,86.7051666785,4.38,86.8157262755,5.9251666785,0,5.9251666785,80.78,4.38,80.8986575908,130.53,78.2251666785,-8.92,78.7320970245,5.9251666785,0,5.9251666785,72.3,-8.92,72.8481736216,131.56
2021-02-09 07:00:00,94.4900000143,1.8900000000000001,94.5089001243,7.1700000143,0,7.1700000143,87.32,1.8900000000000001,87.3404516819,131.68,85.6500000143,-11.42,86.4079793911,7.1700000143,0,7.1700000143,78.48,-11.42,79.3065369311,132.71
2021-02-09 07:30:00,98.9820000185,5.66,99.1436933327,9.2320000185,0,9.2320000185,89.75,5.66,89.9282942127,130.86,90.0020000185,-7.64,90.3256863097,9.2320000185,0,9.2320000185,80.77,-7.64,81.1305275467,131.89
2021-02-09 08:00:00,104.3250000198,7.24,104.5759208859,9.8950000198,0,9.8950000198,94.43,7.24,94.7071407023,130.36,94.8250000198,-6.33,95.0360433139,9.8950000198,0,9.8950000198,84.93,-6.33,85.1655669857,131.44
2021-02-09 08:30:00,112.2345000156,11.26,112.7979192793,7.7845000156,0,7.7845000156,104.45,11.26,105.055176455,129.57,101.8945000156,-3.79,101.9649608121,7.7845000156,0,7.7845000156,94.11,-3.79,94.1862845642,130.88
2021-02-09 09:00:00,143.4948333527,7.07,143.6688974653,9.6648333527,0,9.6648333527,133.83,7.07,134.0166176263,129.16,18.5248333527,-0.30000000000000004,18.5272623651,9.6648333527,0,9.6648333527,8.86,-0.30000000000000004,8.8650775518,117.42
2021-02-09 09:30:00,147.7648333539,46.2,154.8188812002,10.2648333539,0,10.2648333539,137.5,46.2,145.0540933583,131.58,10.2648333539,0.0,10.2648333539,10.2648333539,0,10.2648333539,0.0,0.0,0.0,0.0
2021-02-09 10:00:00,148.5946666887,51.08,157.1290595922,11.0246666887,0,11.0246666887,137.57,51.08,146.746963512,132.39,11.0246666887,0.0,11.0246666887,11.0246666887,0,11.0246666887,0.0,0.0,0.0,0.0
2021-02-09 10:30:00,150.4860000224,52.01,159.2202132354,11.1960000224,0,11.1960000224,139.29,52.01,148.6833689422,132.39,11.1960000224,0.0,11.1960000224,11.1960000224,0,11.1960000224,0.0,0.0,0.0,0.0
2021-02-09 11:00:00,153.3460000204,53.3,162.3449590294,10.2060000204,0,10.2060000204,143.14,53.3,152.7414468964,131.92,10.2060000204,0.0,10.2060000204,10.2060000204,0,10.2060000204,0.0,0.0,0.0,0.0
2021-02-09 11:30:00,151.0211666971,52.02,159.7293748518,15.2211666971,0,15.2211666971,135.8,52.02,145.4225580851,132.27,15.2211666971,0.0,15.2211666971,15.2211666971,0,15.2211666971,0.0,0.0,0.0,0.0
2021-02-09 12:00:00,150.4156667028,51.38,158.9489766864,18.0856667028,0,18.0856667028,132.33,51.38,141.9546874886,132.53,18.0856667028,0.0,18.0856667028,18.0856667028,0,18.0856667028,0.0,0.0,0.0,0.0
2021-02-09 12:30:00,151.9903333722,51.18,160.3759765008,19.4103333722,0,19.4103333722,132.58,51.18,142.1156177202,132.38,19.4103333722,0.0,19.4103333722,19.4103333722,0,19.4103333722,0.0,0.0,0.0,0.0
2021-02-09 13:00:00,153.020500038,51.27,161.3811833266,19.000500038,0,19.000500038,134.02,51.27,143.4920670281,132.38,19.000500038,0.0,19.000500038,19.000500038,0,19.000500038,0.0,0.0,0.0,0.0
2021-02-09 13:30:00,152.9748333721,50.73,161.1670951069,19.3648333721,0,19.3648333721,133.61,50.73,142.9166365403,132.84,19.3648333721,0.0,19.3648333721,19.3648333721,0,19.3648333721,0.0,0.0,0.0,0.0
2021-02-09 14:00:00,150.7193333664,57.39,161.2759422556,16.5493333664,0,16.5493333664,134.17,57.39,145.928753164,132.47,16.5493333664,0.0,16.5493333664,16.5493333664,0,16.5493333664,0.0,0.0,0.0,0.0
2021-02-09 14:30:00,153.56583334890001,63.56,166.1996954634,7.7658333489,0,7.7658333489,145.8,63.56,159.0519210824,131.1,7.7658333489,0.0,7.7658333489,7.7658333489,0,7.7658333489,0.0,0.0,0.0,0.0
2021-02-09 15:00:00,151.0078333469,63.52,163.8235518237,6.8078333469,0,6.8078333469,144.2,63.52,157.5703982352,131.24,6.8078333469,0.0,6.8078333469,6.8078333469,0,6.8078333469,0.0,0.0,0.0,0.0
2021-02-09 15:30:00,151.5275000106,63.62,164.341375373,5.3175000106,0,5.3175000106,146.21,63.62,159.4517748412,130.92,5.3175000106,0.0,5.3175000106,5.3175000106,0,5.3175000106,0.0,0.0,0.0,0.0
2021-02-09 16:00:00,153.2015000104,63.84,165.9706154879,5.2115000104,0,5.2115000104,147.99,63.84,161.1725339504,130.66,5.2115000104,0.0,5.2115000104,5.2115000104,0,5.2115000104,0.0,0.0,0.0,0.0
2021-02-09 16:30:00,156.2853333451,64.08,168.9122607118,5.8653333451,0,5.8653333451,150.42,64.08,163.5005284395,130.76,5.8653333451,0.0,5.8653333451,5.8653333451,0,5.8653333451,0.0,0.0,0.0,0.0
2021-02-09 17:00:00,161.6741666935,63.89,173.8403528414,13.3941666935,0,13.3941666935,148.28,63.89,161.4586340212,130.43,13.3941666935,0.0,13.3941666935,13.3941666935,0,13.3941666935,0.0,0.0,0.0,0.0
2021-02-09 17:30:00,165.514166702,63.93,177.43163269,17.664166702,0,17.664166702,147.85,63.93,161.079692699,130.28,17.664166702,0.0,17.664166702,17.664166702,0,17.664166702,0.0,0.0,0.0,0.0
2021-02-09 18:00:00,167.2423333881,64.15,179.1234785758,27.4023333881,0,27.4023333881,139.84,64.15,153.8520331357,130.77,27.4023333881,0.0,27.4023333881,27.4023333881,0,27.4023333881,0.0,0.0,0.0,0.0
2021-02-09 18:30:00,165.5523333807,63.28,177.2341205519,23.6923333807,0,23.6923333807,141.86,63.28,155.3338919876,130.77,23.6923333807,0.0,23.6923333807,23.6923333807,0,23.6923333807,0.0,0.0,0.0,0.0
2021-02-09 19:00:00,164.2788333588,63.37,176.077516991,12.738833358800001,0,12.738833358800001,151.54,63.37,164.2562890729,130.52,12.738833358800001,0.0,12.738833358800001,12.738833358800001,0,12.738833358800001,0.0,0.0,0.0,0.0
2021-02-09 19:30:00,159.9485000213,61.24,171.2713060003,10.6285000213,0,10.6285000213,149.32,61.24,161.3902103599,130.65,10.6285000213,0.0,10.6285000213,10.6285000213,0,10.6285000213,0.0,0.0,0.0,0.0
2021-02-09 20:00:00,149.537333355,58.24,160.4783837996,10.857333355,0,10.857333355,138.68,58.24,150.4128983831,131.52,10.857333355,0.0,10.857333355,10.857333355,0,10.857333355,0.0,0.0,0.0,0.0
2021-02-09 20:30:00,145.8605000154,57.85,156.9136959119,7.6805000154,0,7.6805000154,138.18,57.85,149.8009843092,131.8,7.6805000154,0.0,7.6805000154,7.6805000154,0,7.6805000154,0.0,0.0,0.0,0.0
2021-02-09 21:00:00,138.2078333459,55.07,148.7753679148,6.2978333459,0,6.2978333459,131.91,55.07,142.9438805965,132.85,6.2978333459,0.0,6.2978333459,6.2978333459,0,6.2978333459,0.0,0.0,0.0,0.0
2021-02-09 21:30:00,133.761833342,54.29,144.3593854206,4.331833342,0,4.331833342,129.43,54.29,140.3550105981,133.42,4.331833342,0.0,4.331833342,4.331833342,0,4.331833342,0.0,0.0,0.0,0.0
2021-02-09 22:00:00,126.3415000087,53.07,137.0350302823,4.3715000087,0,4.3715000087,121.97,53.07,133.0154344428,133.81,4.3715000087,0.0,4.3715000087,4.3715000087,0,4.3715000087,0.0,0.0,0.0,0.0
2021-02-09 22:30:00,117.6988333452,24.11,120.1428627544,5.9188333452,0,5.9188333452,111.78,24.11,114.350603409,133.07,5.9188333452,0.0,5.9188333452,5.9188333452,0,5.9188333452,0.0,0.0,0.0,0.0
2021-02-09 23:00:00,112.1983333419,17.76,113.5952622459,4.2983333419,0,4.2983333419,107.9,17.76,109.3518522934,133.07,4.2983333419,0.0,4.2983333419,4.2983333419,0,4.2983333419,0.0,0.0,0.0,0.0
2021-02-09 23:30:00,105.4081666789,20.99,107.4777265418,6.0981666789,0,6.0981666789,99.31,20.99,101.5039713509,133.15,6.0981666789,0.0,6.0981666789,6.0981666789,0,6.0981666789,0.0,0.0,0.0,0.0
2021-02-10 00:00:00,99.9210000107,22.12,102.3401223526,5.3610000107,0,5.3610000107,94.56,22.12,97.1127592029,131.93,5.3610000107,0.0,5.3610000107,5.3610000107,0,5.3610000107,0.0,0.0,0.0,0.0
2021-02-10 00:30:00,112.9506666753,16.44,114.1408196151,4.3206666753,0,4.3206666753,108.63,16.44,109.8669672832,130.69,4.3206666753,0.0,4.3206666753,4.3206666753,0,4.3206666753,0.0,0.0,0.0,0.0
2021-02-10 01:00:00,116.0185000084,14.31,116.8976836562,4.1785000084,0,4.1785000084,111.84,14.31,112.7517702744,129.85,4.1785000084,0.0,4.1785000084,4.1785000084,0,4.1785000084,0.0,0.0,0.0,0.0
2021-02-10 01:30:00,113.8443333447,13.37,114.6267383062,5.7043333447,0,5.7043333447,108.14,13.37,108.9633722863,130.5,5.7043333447,0.0,5.7043333447,5.7043333447,0,5.7043333447,0.0,0.0,0.0,0.0
2021-02-10 02:00:00,112.7403333419,13.54,113.5504925663,4.3003333419,0,4.3003333419,108.44,13.54,109.2820442708,130.69,4.3003333419,0.0,4.3003333419,4.3003333419,0,4.3003333419,0.0,0.0,0.0,0.0
2021-02-10 02:30:00,112.7125000097,13.27,113.490971264,4.8725000097,0,4.8725000097,107.84,13.27,108.6533869698,130.86,4.8725000097,0.0,4.8725000097,4.8725000097,0,4.8725000097,0.0,0.0,0.0,0.0
2021-02-10 03:00:00,111.0490000114,13.0,111.80733609,5.7190000114,0,5.7190000114,105.33,13.0,106.1292085149,131.15,5.7190000114,0.0,5.7190000114,5.7190000114,0,5.7190000114,0.0,0.0,0.0,0.0
2021-02-10 03:30:00,109.6553333415,13.03,110.426776781,4.1053333415,0,4.1053333415,105.55,13.03,106.3512266032,131.4,4.1053333415,0.0,4.1053333415,4.1053333415,0,4.1053333415,0.0,0.0,0.0,0.0
2021-02-10 04:00:00,107.4193333414,12.27,108.1178342158,4.0293333414,0,4.0293333414,103.39,12.27,104.1155367849,131.74,4.0293333414,0.0,4.0293333414,4.0293333414,0,4.0293333414,0.0,0.0,0.0,0.0
2021-02-10 04:30:00,104.6543333434,11.54,105.288656025,5.0143333434,0,5.0143333434,99.64,11.54,100.3060377046,132.27,5.0143333434,0.0,5.0143333434,5.0143333434,0,5.0143333434,0.0,0.0,0.0,0.0
2021-02-10 05:00:00,104.1728333413,11.38,104.7925741947,3.9828333413,0,3.9828333413,100.19,11.38,100.8342228611,132.38,3.9828333413,0.0,3.9828333413,3.9828333413,0,3.9828333413,0.0,0.0,0.0,0.0
2021-02-10 05:30:00,103.0388333442,10.71,103.5939442097,5.4288333442,0,5.4288333442,97.61,10.71,98.1958054094,132.38,5.4288333442,0.0,5.4288333442,5.4288333442,0,5.4288333442,0.0,0.0,0.0,0.0
2021-02-10 06:00:00,105.7850000078,11.91,106.4533434264,3.9250000079,0,3.9250000079,101.86,11.91,102.5539258147,131.76,3.9250000079,0.0,3.9250000079,3.9250000079,0,3.9250000079,0.0,0.0,0.0,0.0
2021-02-10 06:30:00,114.4796666802,14.36,115.3767900542,6.7696666802,0,6.7696666802,107.71,14.36,108.6630282111,131.19,6.7696666802,0.0,6.7696666802,6.7696666802,0,6.7696666802,0.0,0.0,0.0,0.0
2021-02-10 07:00:00,119.127166682,25.24,121.7716692901,7.687166682,0,7.687166682,111.44,25.24,114.2625537961,130.84,7.687166682,0.0,7.687166682,7.687166682,0,7.687166682,0.0,0.0,0.0,0.0
2021-02-10 07:30:00,124.0925000112,22.44,126.1051234448,5.6125000112,0,5.6125000112,118.48,22.44,120.5863342174,131.97,5.6125000112,0.0,5.6125000112,5.6125000112,0,5.6125000112,0.0,0.0,0.0,0.0
2021-02-10 08:00:00,130.1450000199,3.5300000000000002,130.1928643597,9.9350000199,0,9.9350000199,120.21,3.5300000000000002,120.261818546,131.36,9.9350000199,0.0,9.9350000199,9.9350000199,0,9.9350000199,0.0,0.0,0.0,0.0
2021-02-10 08:30:00,137.9841666875,6.87,138.1550837156,10.4341666875,0,10.4341666875,127.55,6.87,127.73487934,130.86,10.4341666875,0.0,10.4341666875,10.4341666875,0,10.4341666875,0.0,0.0,0.0,0.0
2021-02-10 09:00:00,143.4681666991,8.5,143.7197441411,16.1981666991,0,16.1981666991,127.27,8.5,127.5535295474,131.07,16.1981666991,0.0,16.1981666991,16.1981666991,0,16.1981666991,0.0,0.0,0.0,0.0
2021-02-10 09:30:00,147.4266666911,12.11,147.9232035606,12.1966666911,0,12.1966666911,135.23,12.11,135.7711493654,130.43,12.1966666911,0.0,12.1966666911,12.1966666911,0,12.1966666911,0.0,0.0,0.0,0.0
2021-02-10 10:00:00,145.666500044,9.44,145.9720618306,22.006500044,0,22.006500044,123.66,9.44,124.0197935815,132.11,22.006500044,0.0,22.006500044,22.006500044,0,22.006500044,0.0,0.0,0.0,0.0
2021-02-10 10:30:00,146.2016667071,10.22,146.5584379964,20.2116667071,0,20.2116667071,125.99,10.22,126.4038310337,132.56,20.2116667071,0.0,20.2116667071,20.2116667071,0,20.2116667071,0.0,0.0,0.0,0.0
2021-02-10 11:00:00,144.3405000428,18.46,145.5161556412,21.3805000428,0,21.3805000428,122.96,18.46,124.3379797166,131.99,21.3805000428,0.0,21.3805000428,21.3805000428,0,21.3805000428,0.0,0.0,0.0,0.0
2021-02-10 11:30:00,143.0790000381,17.96,144.2018094612,19.0290000381,0,19.0290000381,124.05,17.96,125.3433847477,131.48,19.0290000381,0.0,19.0290000381,19.0290000381,0,19.0290000381,0.0,0.0,0.0,0.0
2021-02-10 12:00:00,142.1541667086,17.36,143.2102535178,20.9741667086,0,20.9741667086,121.18,17.36,122.4171638293,131.48,20.9741667086,0.0,20.9741667086,20.9741667086,0,20.9741667086,0.0,0.0,0.0,0.0
2021-02-10 12:30:00,142.6893333914,14.75,143.4496718841,29.0093333914,0,29.0093333914,113.68,14.75,114.6329136854,131.56,29.0093333914,0.0,29.0093333914,29.0093333914,0,29.0093333914,0.0,0.0,0.0,0.0
2021-02-10 13:00:00,141.0506667363,12.91,141.6402438813,34.8406667363,0,34.8406667363,106.21,12.91,106.9917389334,132.25,34.8406667363,0.0,34.8406667363,34.8406667363,0,34.8406667363,0.0,0.0,0.0,0.0
2021-02-10 13:30:00,138.8318333927,11.34,139.2941978805,29.6818333927,0,29.6818333927,109.15,11.34,109.7374963265,132.6,29.6818333927,0.0,29.6818333927,29.6818333927,0,29.6818333927,0.0,0.0,0.0,0.0
2021-02-10 14:00:00,135.7865000494,11.14,136.242699605,24.6765000494,0,24.6765000494,111.11,11.14,111.6670573625,132.6,24.6765000494,0.0,24.6765000494,24.6765000494,0,24.6765000494,0.0,0.0,0.0,0.0
2021-02-10 14:30:00,141.7566666984,14.71,142.5178467892,15.8666666984,0,15.8666666984,125.89,14.71,126.7465036993,131.39,15.8666666984,0.0,15.8666666984,15.8666666984,0,15.8666666984,0.0,0.0,0.0,0.0
2021-02-10 15:00:00,138.8693333623,14.34,139.6077624936,14.4593333623,0,14.4593333623,124.41,14.34,125.2337163068,131.47,14.4593333623,0.0,14.4593333623,14.4593333623,0,14.4593333623,0.0,0.0,0.0,0.0
2021-02-10 15:30:00,143.7470000181,15.95,144.6291897032,9.0570000181,0,9.0570000181,134.69,15.95,135.6311122125,131.21,9.0570000181,0.0,9.0570000181,9.0570000181,0,9.0570000181,0.0,0.0,0.0,0.0
2021-02-10 16:00:00,145.8930000204,39.92,151.2559878318,10.2130000204,0,10.2130000204,135.68,39.92,141.4307915554,130.25,10.2130000204,0.0,10.2130000204,10.2130000204,0,10.2130000204,0.0,0.0,0.0,0.0
2021-02-10 16:30:00,150.9213333495,42.89,156.8974217761,8.0813333495,0,8.0813333495,142.84,42.89,149.1402618343,130.42,8.0813333495,0.0,8.0813333495,8.0813333495,0,8.0813333495,0.0,0.0,0.0,0.0
2021-02-10 17:00:00,159.2568333598,36.72,163.4353002622,13.2568333598,0,13.2568333598,146.0,36.72,150.5468644642,130.91,13.2568333598,0.0,13.2568333598,13.2568333598,0,13.2568333598,0.0,0.0,0.0,0.0
2021-02-10 17:30:00,157.9903333806,29.91,160.7966216738,23.6303333806,0,23.6303333806,134.36,29.91,137.6488928397,132.14,23.6303333806,0.0,23.6303333806,23.6303333806,0,23.6303333806,0.0,0.0,0.0,0.0
2021-02-10 18:00:00,161.8453333874,31.5,164.8822669036,27.0353333874,0,27.0353333874,134.81,31.5,138.4412731089,131.33,27.0353333874,0.0,27.0353333874,27.0353333874,0,27.0353333874,0.0,0.0,0.0,3.31
2021-02-10 18:30:00,157.1460000539,29.62,159.9131318339,26.9460000539,0,26.9460000539,130.2,29.62,133.5267179257,132.07,41.7060000539,-0.39,41.7078234927,26.9460000539,0,26.9460000539,14.76,-0.39,14.76515154,52.56
2021-02-10 19:00:00,129.3776667091,26.08,131.9801009361,21.2376667091,0,21.2376667091,108.14,26.08,111.2403973384,133.75,117.6076667091,-25.81,120.4064756098,21.2376667091,0,21.2376667091,96.37,-25.81,99.7663921368,133.58
2021-02-10 19:30:00,125.1183333707,33.01,129.3996037299,18.6783333707,0,18.6783333707,106.44,33.01,111.4411669896,133.06,113.3483333707,-25.75,116.2364279299,18.6783333707,0,18.6783333707,94.67,-25.75,98.1094867992,132.06
2021-02-10 20:00:00,121.4261666886,29.65,124.9937456703,10.9661666886,0,10.9661666886,110.46,29.65,114.3701626299,132.88,110.1561666886,-26.29,113.2499234416,10.9661666886,0,10.9661666886,99.19,-26.29,102.6149121717,131.6
2021-02-10 20:30:00,115.2873333464,28.9,118.8544455631,6.5273333464,0,6.5273333464,108.76,28.9,112.5342063552,133.16,104.2873333464,-27.14,107.7609739029,6.5273333464,0,6.5273333464,97.76,-27.14,101.4573664157,131.81
2021-02-10 21:00:00,110.5740000125,28.97,114.3060382428,6.2340000125,0,6.2340000125,104.34,28.97,108.2871021867,133.06,99.9240000125,-26.75,103.4425844538,6.2340000125,0,6.2340000125,93.69,-26.75,97.4339704621,131.67
2021-02-10 21:30:00,102.5946666946,5.35,102.7340651107,13.9446666946,0,13.9446666946,88.65,5.35,88.8112886969,132.93,92.2546666946,-26.46,95.9742419971,13.9446666946,0,13.9446666946,78.31,-26.46,82.6594683022,132.66
2021-02-10 22:00:00,95.8448333685,-12.32,96.6334025243,17.5748333685,0,17.5748333685,78.27,-12.32,79.2336752902,131.32,86.5448333685,-25.99,90.3630913746,17.5748333685,0,17.5748333685,68.97,-25.99,73.7044164213,132.25
2021-02-10 22:30:00,88.5923333575,-12.98,89.5381590705,12.0923333575,0,12.0923333575,76.5,-12.98,77.5933656958,131.06,79.5723333575,-26.84,83.9770315977,12.0923333575,0,12.0923333575,67.48,-26.84,72.6218699842,131.97
2021-02-10 23:00:00,84.4893333431,-11.87,85.3190737688,4.8993333431,0,4.8993333431,79.59,-11.87,80.4702740147,130.94,76.3593333431,-25.32,80.4478103407,4.8993333431,0,4.8993333431,71.46,-25.32,75.8131518933,131.86
2021-02-10 23:30:00,81.2123333411,-8.6,81.6664134556,3.8823333411,0,3.8823333411,77.33,-8.6,77.8067407106,132.06,73.2723333411,-22.05,76.5182156957,3.8823333411,0,3.8823333411,69.39,-22.05,72.8091656318,132.98
2021-02-11 00:00:00,78.6076666746,-4.87,78.7583783481,3.9576666746,0,3.9576666746,74.65,-4.87,74.8086853246,131.38,70.8576666746,-17.97,73.1008196026,3.9576666746,0,3.9576666746,66.9,-17.97,69.2714291754,132.3
2021-02-11 00:30:00,88.756000008,-7.92,89.1086636496,3.976000008,0,3.976000008,84.78,-7.92,85.1491327026,129.81,80.126000008,-21.11,82.8601712361,3.976000008,0,3.976000008,76.15,-21.11,79.0218615321,130.75
2021-02-11 01:00:00,91.4056666766,13.29,92.3667689193,4.9556666766,0,4.9556666766,86.45,13.29,87.4655737991,130.91,82.1456666766,-27.14,86.5129478965,4.9556666766,0,4.9556666766,77.19,-27.14,81.8222200872,130.61
2021-02-11 01:30:00,91.0986666744,26.86,94.9759267912,3.8686666744,0,3.8686666744,87.23,26.86,91.2717508323,132.31,81.6286666744,-29.65,86.8467715177,3.8686666744,0,3.8686666744,77.76,-29.65,83.2210315966,131.03
2021-02-11 02:00:00,89.4673333415,25.7,93.0854109689,4.1073333415,0,4.1073333415,85.36,25.7,89.144935919,133.28,79.8073333415,-29.45,85.0676963076,4.1073333415,0,4.1073333415,75.7,-29.45,81.2267966868,131.74
2021-02-11 02:30:00,89.7961666747,26.11,93.515151978,4.0361666747,0,4.0361666747,85.76,26.11,89.6465821992,133.4,80.0161666747,-29.43,85.2567406679,4.0361666747,0,4.0361666747,75.98,-29.43,81.4805823494,131.89
2021-02-11 03:00:00,88.8486666749,26.0,92.5747566559,4.0986666749,0,4.0986666749,84.75,26.0,88.6485335468,133.92,79.0386666749,-30.0,84.5405868784,4.0986666749,0,4.0986666749,74.94,-30.0,80.7217665813,132.42
2021-02-11 03:30:00,86.6760000083,25.6,90.3774804773,4.1260000083,0,4.1260000083,82.55,25.6,86.4283662926,134.19,76.9360000083,-30.83,82.8832733262,4.1260000083,0,4.1260000083,72.81,-30.83,79.0682300295,132.72
2021-02-11 04:00:00,84.043166675,6.34,84.2819640537,4.153166675,0,4.153166675,79.89,6.34,80.1411735627,133.41,74.823166675,-27.74,79.799836286,4.153166675,0,4.153166675,70.67,-27.74,75.9194079271,132.85
2021-02-11 04:30:00,81.6578333449,-4.06,81.7587019625,5.8078333449,0,5.8078333449,75.85,-4.06,75.958581477,132.95,72.6978333449,-26.99,77.546341455,5.8078333449,0,5.8078333449,66.89,-26.99,72.1299674199,133.04
2021-02-11 05:00:00,81.4511666751,-3.6,81.5306847312,4.2111666751,0,4.2111666751,77.24,-3.6,77.3238488437,132.79,72.7211666751,-26.7,77.4677873867,4.2111666751,0,4.2111666751,68.51,-26.7,73.5289745611,132.82
2021-02-11 05:30:00,82.2866666754,-2.06,82.312448102,4.3466666754,0,4.3466666754,77.94,-2.06,77.9672187525,132.09,73.8766666754,-27.79,78.9306403057,4.3466666754,0,4.3466666754,69.53,-27.79,74.8779339993,132.42
2021-02-11 06:00:00,85.2161666753,0.32,85.2167674982,4.3261666753,0,4.3261666753,80.89,0.32,80.8906329559,132.38,76.6661666753,-25.7,80.8590818195,4.3261666753,0,4.3261666753,72.34,-25.7,76.7695616765,132.76
2021-02-11 06:30:00,93.7221666854,7.77,94.0436995667,9.3521666854,0,9.3521666854,84.37,7.77,84.7270311058,132.14,84.1521666854,-16.8,85.8127447285,9.3521666854,0,9.3521666854,74.8,-16.8,76.6634202211,132.38
2021-02-11 07:00:00,98.2971666887,10.6,98.8670469824,10.9971666887,0,10.9971666887,87.3,10.6,87.9411735196,131.46,88.6771666887,-15.61,90.040613014,10.9971666887,0,10.9971666887,77.68,-15.61,79.2329129844,131.92
2021-02-11 07:30:00,105.6133333541,10.16,106.1009037764,10.4033333541,0,10.4033333541,95.21,10.16,95.7505597895,130.88,95.6933333541,-14.59,96.7991846475,10.4033333541,0,10.4033333541,85.29,-14.59,86.5289096198,131.29
2021-02-11 08:00:00,110.2200000223,6.91,110.4363912165,11.1700000223,0,11.1700000223,99.05,6.91,99.2907377352,130.68,100.1800000223,-19.74,102.1063171624,11.1700000223,0,11.1700000223,89.01,-19.74,91.172625826,131.29
2021-02-11 08:30:00,115.4436666927,8.67,115.7687741987,13.0336666927,0,13.0336666927,102.41,8.67,102.7763445546,130.07,104.7636666927,-18.23,106.3379459972,13.0336666927,0,13.0336666927,91.73,-18.23,93.5239316967,130.74
2021-02-11 09:00:00,119.6836666962,27.84,122.8789879265,14.7536666962,0,14.7536666962,104.93,27.84,108.5604462961,130.58,108.9736666962,-21.54,111.0820941161,14.7536666962,0,14.7536666962,94.22,-21.54,96.6508147922,130.56
2021-02-11 09:30:00,122.6811666985,46.38,131.1555300492,15.9011666985,0,15.9011666985,106.78,46.38,116.4176653262,131.51,112.1311666985,-23.68,114.6042797855,15.9011666985,0,15.9011666985,96.23,-23.68,99.1007330952,130.56
2021-02-11 10:00:00,125.132833359,46.6,133.5282216779,12.842833359,0,12.842833359,112.29,46.6,121.575507813,131.1,114.702833359,-20.57,116.5326773081,12.842833359,0,12.842833359,101.86,-20.57,103.9162379034,129.89
2021-02-11 10:30:00,125.2535000186,45.88,133.3919550307,9.3135000186,0,9.3135000186,115.94,45.88,124.6878422301,131.1,114.7635000186,-13.47,115.5512952611,9.3135000186,0,9.3135000186,105.45,-13.47,106.3068360925,130.04
2021-02-11 11:00:00,127.8198333583,41.42,134.3634109411,12.4598333583,0,12.4598333583,115.36,41.42,122.5705755881,131.77,117.2598333583,11.11,117.7849762033,12.4598333583,0,12.4598333583,104.8,11.11,105.3872482799,131.92
2021-02-11 11:30:00,124.970666703,41.33,131.6276431309,18.170666703,0,18.170666703,106.8,41.33,114.5181596953,132.17,114.670666703,6.8,114.8721106366,18.170666703,0,18.170666703,96.5,6.8,96.7392888128,132.85
2021-02-11 12:00:00,125.4016666961,42.5,132.4078094758,14.7316666961,0,14.7316666961,110.67,42.5,118.5499848165,131.87,115.4916666961,7.42,115.7297778286,14.7316666961,0,14.7316666961,100.76,7.42,101.0328362464,132.66
2021-02-11 12:30:00,128.45766669,44.46,135.9340418418,11.68766669,0,11.68766669,116.77,44.46,124.9476870534,131.6,118.49766669,9.69,118.8932004405,11.68766669,0,11.68766669,106.81,9.69,107.2486466115,132.4
2021-02-11 13:00:00,127.1905000235,44.38,134.7108299144,11.7705000235,0,11.7705000235,115.42,44.38,123.6582419412,132.18,117.3605000235,9.47,117.7419545692,11.7705000235,0,11.7705000235,105.59,9.47,106.0138151375,132.93
2021-02-11 13:30:00,126.6465000326,42.9,133.7151673166,16.2765000326,0,16.2765000326,110.37,42.9,118.4143019234,132.87,116.9965000326,7.98,117.268330848,16.2765000326,0,16.2765000326,100.72,7.98,101.0356313387,133.53
2021-02-11 14:00:00,122.5411666927,41.57,129.400163966,13.0411666927,0,13.0411666927,109.5,41.57,117.125210352,133.48,112.9111666927,8.05,113.1977652779,13.0411666927,0,13.0411666927,99.87,8.05,100.1939089965,133.92
2021-02-11 14:30:00,120.8666666919,40.0,127.3135936073,12.6166666919,0,12.6166666919,108.25,40.0,115.4039102457,133.67,111.4566666919,7.68,111.7209512583,12.6166666919,0,12.6166666919,98.84,7.68,99.1379241259,133.92
2021-02-11 15:00:00,119.9910000237,39.6,126.356638475,11.8710000237,0,11.8710000237,108.12,39.6,115.1437987909,133.84,110.3410000237,7.16,110.5730613045,11.8710000237,0,11.8710000237,98.47,7.16,98.7299675884,134.12
2021-02-11 15:30:00,121.1446666854,39.51,127.4247635521,9.3746666854,0,9.3746666854,111.77,39.51,118.547766744,133.84,111.2746666854,7.52,111.5284799769,9.3746666854,0,9.3746666854,101.9,7.52,102.1771031102,134.12
2021-02-11 16:00:00,121.8831666812,39.81,128.2198986907,7.2831666812,0,7.2831666812,114.6,39.81,121.3177484954,133.67,111.7931666812,7.93,112.0740693319,7.2831666812,0,7.2831666812,104.51,7.93,104.8104240999,133.91
2021-02-11 16:30:00,124.9238333457,40.36,131.2817342123,6.1938333457,0,6.1938333457,118.73,40.36,125.4023225463,133.23,114.5138333457,8.68,114.8423285532,6.1938333457,0,6.1938333457,108.32,8.68,108.6672204485,133.53
2021-02-11 17:00:00,131.4736666946,41.24,137.7899221065,13.943666694600001,0,13.943666694600001,117.53,41.24,124.5553631924,133.23,121.1036666946,9.49,121.4749282233,13.943666694600001,0,13.943666694600001,107.16,9.49,107.5793925434,133.53
2021-02-11 17:30:00,135.5428333701,41.07,141.6284031471,18.3928333701,0,18.3928333701,117.15,41.07,124.1405147404,133.23,124.5228333701,9.14,124.8578216634,18.3928333701,0,18.3928333701,106.13,9.14,106.5228449676,133.53
2021-02-11 18:00:00,139.0891667148,41.82,145.2401759067,24.0591667148,0,24.0591667148,115.03,41.82,122.3961327003,133.03,127.2991667148,9.6,127.6606354609,24.0591667148,0,24.0591667148,103.24,9.6,103.6853779469,133.4
2021-02-11 18:30:00,138.9006667152,41.35,144.9248692044,24.2606667152,0,24.2606667152,114.64,41.35,121.8694059229,133.19,127.1406667152,9.12,127.4673430051,24.2606667152,0,24.2606667152,102.88,9.12,103.2834391372,133.61
2021-02-11 19:00:00,133.9118333711,39.63,139.6528410624,18.8718333711,0,18.8718333711,115.04,39.63,121.6747241624,133.37,122.6518333711,7.47,122.8790996439,18.8718333711,0,18.8718333711,103.78,7.47,104.0484949435,133.61
2021-02-11 19:30:00,129.3873333624,39.21,135.1980256315,14.5573333624,0,14.5573333624,114.83,39.21,121.3398244601,133.73,118.8073333624,5.7,118.9439887539,14.5573333624,0,14.5573333624,104.25,5.7,104.4057110507,134.23
2021-02-11 20:00:00,121.8648333555,39.45,128.0911398527,11.0648333555,0,11.0648333555,110.8,39.45,117.6135302591,134.08,111.5548333555,-6.8,111.761893528,11.0648333555,0,11.0648333555,100.49,-6.8,100.7198098688,134.01
2021-02-11 20:30:00,114.3723333562,42.3,121.9439241509,11.4123333562,0,11.4123333562,102.96,42.3,111.3106086588,133.51,103.8023333562,-26.41,107.109348379,11.4123333562,0,11.4123333562,92.39,-26.41,96.0905833055,132.15
2021-02-11 21:00:00,109.0031666925,41.72,116.7143896398,12.9131666925,0,12.9131666925,96.09,41.72,104.756128699,133.89,98.3131666925,-26.22,101.7495314245,12.9131666925,0,12.9131666925,85.4,-26.22,89.3344748683,132.31
2021-02-11 21:30:00,103.2533333594,11.7,103.9141032287,13.0133333594,0,13.0133333594,90.24,11.7,90.995316363,132.71,92.7533333594,-21.89,95.301379577,13.0133333594,0,13.0133333594,79.74,-21.89,82.690021768,132.31
2021-02-11 22:00:00,98.1963333551,1.92,98.2151021198,10.9063333551,0,10.9063333551,87.29,1.92,87.3111132674,132.6,88.4163333551,-21.29,90.9434555313,10.9063333551,0,10.9063333551,77.51,-21.29,80.3807452068,132.74
2021-02-11 22:30:00,92.5608333425,1.76,92.5775646096,4.5708333425,0,4.5708333425,87.99,1.76,88.00760024,132.3,83.1908333425,-21.03,85.8077831681,4.5708333425,0,4.5708333425,78.62,-21.03,81.3840604787,132.49
2021-02-11 23:00:00,86.4803333423,0.23,86.4806391916,4.4703333423,0,4.4703333423,82.01,0.23,82.010322521,132.17,77.5703333423,-22.44,80.7509146377,4.4703333423,0,4.4703333423,73.1,-22.44,76.4667483289,132.31
2021-02-11 23:30:00,83.8340000092,-0.1,83.8340596508,4.5840000092,0,4.5840000092,79.25,-0.1,79.2500630915,132.33,75.2240000092,-22.82,78.6091761652,4.5840000092,0,4.5840000092,70.64,-22.82,74.2345068011,132.41
2021-02-12 00:00:00,80.5570000091,4.62,80.68937136,4.5670000091,0,4.5670000091,75.99,4.62,76.1303126225,132.55,72.2570000091,-19.07,74.7311109935,4.5670000091,0,4.5670000091,67.69,-19.07,70.3249671169,132.8
2021-02-12 00:30:00,89.1748333425,7.28,89.4714999409,4.5948333425,0,4.5948333425,84.58,7.28,84.8927252478,130.39,80.1548333425,-16.38,81.8113788428,4.5948333425,0,4.5948333425,75.56,-16.38,77.3150567483,130.72
2021-02-12 01:00:00,91.4085000091,1.4,91.419220484,4.5385000091,0,4.5385000091,86.87,1.4,86.8812804924,130.64,82.2085000091,-22.6,85.2584158529,4.5385000091,0,4.5385000091,77.67,-22.6,80.8912164577,130.99
2021-02-12 01:30:00,90.2553333424,0.54,90.256948745,4.5553333424,0,4.5553333424,85.7,0.54,85.7017012667,131.24,81.2653333424,-24.01,84.7380345728,4.5553333424,0,4.5553333424,76.71,-24.01,80.3797499374,131.58
2021-02-12 02:00:00,87.7315000093,0.14,87.7316117137,4.6515000093,0,4.6515000093,83.08,0.14,83.0801179585,132.06,79.1215000093,-25.76,83.2093105591,4.6515000093,0,4.6515000093,74.47,-25.76,78.7994828663,132.54
2021-02-12 02:30:00,88.1663333426,0.55,88.1680488333,4.6363333426,0,4.6363333426,83.53,0.55,83.5318107071,131.94,79.4763333426,-25.77,83.5498681123,4.6363333426,0,4.6363333426,74.84,-25.77,79.1525015397,132.46
2021-02-12 03:00:00,87.2696666759,0.54,87.2713373435,4.6396666759,0,4.6396666759,82.63,0.54,82.6317644735,132.17,78.6096666759,-25.87,82.757093925,4.6396666759,0,4.6396666759,73.97,-25.87,78.3633702695,132.68
2021-02-12 03:30:00,85.5240000092,1.77,85.5423139596,4.5840000092,0,4.5840000092,80.94,1.77,80.9593509114,132.56,76.9740000092,-25.91,81.2177614652,4.5840000092,0,4.5840000092,72.39,-25.91,76.887191391,133.21
2021-02-12 04:00:00,83.6708333424,8.8,84.13232644,4.5408333424,0,4.5408333424,79.13,8.8,79.6178177295,132.08,75.2308333424,-18.81,77.5467238856,4.5408333424,0,4.5408333424,70.69,-18.81,73.149792891,132.79
2021-02-12 04:30:00,82.1580000091,8.48,82.5944753933,4.5380000091,0,4.5380000091,77.62,8.48,78.0818468019,131.97,73.8380000091,-19.06,76.2583362351,4.5380000091,0,4.5380000091,69.3,-19.06,71.8733163281,132.65
2021-02-12 05:00:00,81.0685000089,8.32,81.4943193952,4.4485000089,0,4.4485000089,76.62,8.32,77.0704015819,132.14,72.8385000089,-19.23,75.3341886765,4.4485000089,0,4.4485000089,68.39,-19.23,71.0421353846,132.77
2021-02-12 05:30:00,81.2870000088,8.5,81.730204762,4.4170000088,0,4.4170000088,76.87,8.5,77.3385214495,131.94,73.0770000088,-19.0,75.5066085207,4.4170000088,0,4.4170000088,68.66,-19.0,71.2404070735,132.6
2021-02-12 06:00:00,82.713333342,8.78,83.1780254187,4.353333342,0,4.353333342,78.36,8.78,78.8503519333,131.86,74.383333342,-18.66,76.6881730065,4.353333342,0,4.353333342,70.03,-18.66,72.4734192653,132.6
2021-02-12 06:30:00,88.3133333523,9.78,88.8532118035,9.4933333523,0,9.4933333523,78.82,9.78,79.4244345274,131.39,79.3433333523,-17.93,81.3440191253,9.4933333523,0,9.4933333523,69.85,-17.93,72.1145436095,132.06
2021-02-12 07:00:00,93.8923333531,11.13,94.5497073633,9.8923333531,0,9.8923333531,84.0,11.13,84.7341542709,131.39,84.4423333531,-16.76,86.0895188866,9.8923333531,0,9.8923333531,74.55,-16.76,76.4107328849,132.06
2021-02-12 07:30:00,102.2983333469,7.77,102.5929915031,6.7783333469,0,6.7783333469,95.52,7.77,95.8355012508,130.68,92.5983333469,-18.56,94.4400600308,6.7783333469,0,6.7783333469,85.82,-18.56,87.8040204091,131.21
2021-02-12 08:00:00,106.0001666743,6.67,106.2098123291,3.8101666743,0,3.8101666743,102.19,6.67,102.4074460183,130.39,95.9201666743,-19.37,97.8564012971,3.8101666743,0,3.8101666743,92.11,-19.37,94.1246460817,130.9
