Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-12 08:30:00,111.8165000185,6.93,112.0310429139,9.2265000185,0,9.2265000185,102.59,6.93,102.823795884,130.0,100.9965000185,-18.17,102.6179414916,9.2265000185,0,9.2265000185,91.77,-18.17,93.5514927727,130.45
2021-02-12 09:00:00,114.7430000264,7.93,115.0166985923,13.2130000264,0,13.2130000264,101.53,7.93,101.839215433,129.68,103.7830000264,-17.87,105.3102463889,13.2130000264,0,13.2130000264,90.57,-17.87,92.3160971879,130.2
2021-02-12 09:30:00,116.8861667062,8.31,117.1811933173,19.7461667062,0,19.7461667062,97.14,8.31,97.4947983228,130.33,105.6461667062,-18.1,107.1854586206,19.7461667062,0,19.7461667062,85.9,-18.1,87.7862175971,130.89
2021-02-12 10:00:00,117.2766666994,9.45,117.6567849812,16.3666666994,0,16.3666666994,100.91,9.45,101.3515199689,130.42,106.5766666994,-18.16,108.1127720704,16.3666666994,0,16.3666666994,90.21,-18.16,92.019724516,131.13
2021-02-12 10:30:00,116.2930000381,8.86,116.6300195398,19.0530000381,0,19.0530000381,97.24,8.86,97.6428041383,130.95,105.5930000381,-18.21,107.1516950731,19.0530000381,0,19.0530000381,86.54,-18.21,88.4351496861,131.56
2021-02-12 11:00:00,117.2680000363,9.75,117.6726235474,18.1580000363,0,18.1580000363,99.11,9.75,99.5884260344,130.95,106.3580000363,-16.22,107.5876971207,18.1580000363,0,18.1580000363,88.2,-16.22,89.6790298788,131.43
2021-02-12 11:30:00,115.9051666997,10.36,116.3672516978,16.5351666997,0,16.5351666997,99.37,10.36,99.9085907217,130.95,105.0151666997,-15.46,106.1470528888,16.5351666997,0,16.5351666997,88.48,-15.46,89.8204987739,131.43
2021-02-12 12:00:00,114.6420000438,10.05,115.0816695831,21.8920000438,0,21.8920000438,92.75,10.05,93.2928989795,131.24,104.3520000438,-15.82,105.5443618254,21.8920000438,0,21.8920000438,82.46,-15.82,83.9638255441,131.7
2021-02-12 12:30:00,116.3756667216,9.31,116.7474706574,27.4556667216,0,27.4556667216,88.92,9.31,89.4060540456,131.34,106.6556667216,-16.52,107.9274832646,27.4556667216,0,27.4556667216,79.2,-16.52,80.9045758904,131.7
2021-02-12 13:00:00,111.7765000594,8.79,112.121586082,29.7165000594,0,29.7165000594,82.06,8.79,82.5294353549,131.75,102.2265000594,-17.93,103.7870040728,29.7165000594,0,29.7165000594,72.51,-17.93,74.6939421908,132.19
2021-02-12 13:30:00,109.3396667223,9.02,109.7110893162,27.8096667223,0,27.8096667223,81.53,9.02,82.0274423592,132.11,100.0696667223,-18.9,101.8388344293,27.8096667223,0,27.8096667223,72.26,-18.9,74.6908133575,132.63
2021-02-12 14:00:00,108.7293333998,9.33,109.1289001208,33.2493333998,0,33.2493333998,75.48,9.33,76.054449574,132.58,99.2793333998,-18.88,101.0585990419,33.2493333998,0,33.2493333998,66.03,-18.88,68.6761625311,133.15
2021-02-12 14:30:00,106.5423334001,14.72,107.5543918506,33.3923334001,0,33.3923334001,73.15,14.72,74.6163581261,132.08,97.1223334001,-12.92,97.9779263155,33.3923334001,0,33.3923334001,63.73,-12.92,65.026450772,132.6
2021-02-12 15:00:00,107.5343333848,16.15,108.7403115524,25.7143333848,0,25.7143333848,81.82,16.15,83.3986504687,131.73,98.0043333848,-11.18,98.6399602706,25.7143333848,0,25.7143333848,72.29,-11.18,73.1494121644,132.24
2021-02-12 15:30:00,107.8213333768,15.68,108.9555061994,21.7513333768,0,21.7513333768,86.07,15.68,87.4866121187,131.73,98.3313333768,-11.41,98.9911067908,21.7513333768,0,21.7513333768,76.58,-11.41,77.4253479166,132.24
2021-02-12 16:00:00,109.0333333644,15.71,110.1593023061,15.5433333644,0,15.5433333644,93.49,15.71,94.8007605455,131.24,98.7733333644,-10.09,99.2873581274,15.5433333644,0,15.5433333644,83.23,-10.09,83.8393761904,131.65
2021-02-12 16:30:00,112.6710000222,15.03,113.6690597568,11.0910000222,0,11.0910000222,101.58,15.03,102.6859157821,130.57,102.1210000222,-10.9,102.701064481,11.0910000222,0,11.0910000222,91.03,-10.9,91.6802645066,131.13
2021-02-12 17:00:00,115.3936666892,5.95,115.5469636641,11.2736666892,0,11.2736666892,104.12,5.95,104.2898695943,130.12,106.4436666892,-31.04,110.8771201747,11.2736666892,0,11.2736666892,95.17,-31.04,100.1039984216,131.88
2021-02-12 17:30:00,121.3075000307,2.5300000000000002,121.3338801147,15.3275000307,0,15.3275000307,105.98,2.5300000000000002,106.0101943211,130.31,112.6875000307,-42.04,120.2739966209,15.3275000307,0,15.3275000307,97.36,-42.04,106.0487208787,132.85
2021-02-12 18:00:00,125.8845000318,-0.29,125.8848340678,15.924500031800001,0,15.924500031800001,109.96,-0.29,109.9603824111,130.65,116.7945000318,-45.9,125.4901001581,15.924500031800001,0,15.924500031800001,100.87,-45.9,110.822231073,133.34
2021-02-12 18:30:00,127.0271666999,0.8200000000000001,127.0298133503,16.6371666999,0,16.6371666999,110.39,0.8200000000000001,110.3930455237,131.13,117.8971666999,-46.4,126.6992577558,16.6371666999,0,16.6371666999,101.26,-46.4,111.3846829685,133.98
2021-02-12 19:00:00,123.7650000336,7.03,123.9644954546,16.7850000336,0,16.7850000336,106.98,7.03,107.2107331381,130.52,114.8550000336,-38.99,121.2925848216,16.7850000336,0,16.7850000336,98.07,-38.99,105.5364628932,133.31
2021-02-12 19:30:00,118.9130000228,8.12,119.1899155735,11.3930000228,0,11.3930000228,107.52,8.12,107.8261786395,131.21,110.0730000228,-40.84,117.4051571866,11.3930000228,0,11.3930000228,98.68,-40.84,106.7972284285,133.4
2021-02-12 20:00:00,113.382333355,4.94,113.4898987445,10.852333355,0,10.852333355,102.53,4.94,102.6489381338,130.77,102.732333355,-9.8,103.198703076,10.852333355,0,10.852333355,91.88,-9.8,92.4011601659,132.01
2021-02-12 20:30:00,107.5658333551,0.96,107.570117158,10.9058333551,0,10.9058333551,96.66,0.96,96.6647671078,131.4,98.0758333551,-3.03,98.1226273003,10.9058333551,0,10.9058333551,87.17,-3.03,87.2226449954,133.48
2021-02-12 21:00:00,102.9463333552,2.1,102.9677500545,10.9563333552,0,10.9563333552,91.99,2.1,92.0139668746,131.17,94.1063333552,-3.25,94.162436659,10.9563333552,0,10.9563333552,83.15,-3.25,83.2134904928,133.39
2021-02-12 21:30:00,98.0113333554,2.64,98.0468819805,11.0213333554,0,11.0213333554,86.99,2.64,87.0300505573,131.98,89.3013333554,-10.51,89.9176747867,11.0213333554,0,11.0213333554,78.28,-10.51,78.9823936077,133.7
2021-02-12 22:00:00,94.5790000174,3.46,94.642267747,8.6990000174,0,8.6990000174,85.88,3.46,85.9496713199,130.91,84.9690000174,-35.2,91.9715769352,8.6990000174,0,8.6990000174,76.27,-35.2,84.0009101141,130.83
2021-02-12 22:30:00,88.6160000088,-0.99,88.621529876,4.4160000088,0,4.4160000088,84.2,-0.99,84.2058198701,131.29,79.1660000088,-38.37,87.9744989039,4.4160000088,0,4.4160000088,74.75,-38.37,84.0227314481,131.06
2021-02-12 23:00:00,82.5898333422,-3.77,82.6758336607,4.4498333422,0,4.4498333422,78.14,-3.77,78.2308922357,132.19,73.2998333422,-39.59,83.3080648437,4.4498333422,0,4.4498333422,68.85,-39.59,79.4209707823,131.73
2021-02-12 23:30:00,79.7593333459,-3.52,79.8369692297,6.2693333459,0,6.2693333459,73.49,-3.52,73.5742516102,132.04,70.4993333459,-40.15,81.1306261668,6.2693333459,0,6.2693333459,64.23,-40.15,75.7463886928,131.62
2021-02-13 00:00:00,78.2963333425,3.51,78.3749699514,4.5963333425,0,4.5963333425,73.7,3.51,73.7835354263,132.04,69.3563333425,-32.82,76.7297424388,4.5963333425,0,4.5963333425,64.76,-32.82,72.6017217427,131.62
2021-02-13 00:30:00,88.4190000092,-3.56,88.4906388417,4.5790000092,0,4.5790000092,83.84,-3.56,83.915548023,130.83,80.1590000092,-10.08,80.7902944819,4.5790000092,0,4.5790000092,75.58,-10.08,76.2492150779,132.04
2021-02-13 01:00:00,89.9535000092,-3.39,90.0173553483,4.6035000092,0,4.6035000092,85.35,-3.39,85.4172968432,130.36,82.1435000092,-4.98,82.2943193286,4.6035000092,0,4.6035000092,77.54,-4.98,77.6997554694,132.17
2021-02-13 01:30:00,88.8323333424,-3.79,88.9131460868,4.5423333424,0,4.5423333424,84.29,-3.79,84.3751634072,130.82,81.1823333424,-5.28,81.3538545302,4.5423333424,0,4.5423333424,76.64,-5.28,76.8216636112,132.63
2021-02-13 02:00:00,86.5503333424,-4.27,86.6556005212,4.5503333424,0,4.5503333424,82.0,-4.27,82.1111009547,131.15,79.1403333424,-5.73,79.3474968827,4.5503333424,0,4.5503333424,74.59,-5.73,74.8097654053,132.96
2021-02-13 02:30:00,86.4371666758,-4.18,86.5381776036,4.5771666758,0,4.5771666758,81.86,-4.18,81.9666517555,130.65,78.9271666758,-5.69,79.1320019933,4.5771666758,0,4.5771666758,74.35,-5.69,74.5674097713,132.42
2021-02-13 03:00:00,84.8025000116,-4.6,84.9271688461,5.8125000116,0,5.8125000116,78.99,-4.6,79.1238276374,130.83,77.2525000116,-6.18,77.4992977907,5.8125000116,0,5.8125000116,71.44,-6.18,71.7068058137,132.59
2021-02-13 03:30:00,82.3750000142,-5.32,82.5466112408,7.1050000142,0,7.1050000142,75.27,-5.32,75.4577716342,131.44,74.8950000142,-6.86,75.208514326,7.1050000142,0,7.1050000142,67.79,-6.86,68.1362143063,133.22
2021-02-13 04:00:00,81.1861666765,-5.27,81.3570314086,4.8961666765,0,4.8961666765,76.29,-5.27,76.4718052618,132.06,74.1561666765,-6.77,74.4645550322,4.8961666765,0,4.8961666765,69.26,-6.77,69.5900890932,133.84
2021-02-13 04:30:00,78.4861666791,-5.5600000000000005,78.6828568366,6.2061666791,0,6.2061666791,72.28,-5.5600000000000005,72.4935307459,132.06,71.6661666791,-8.58,72.1779457069,6.2061666791,0,6.2061666791,65.46,-8.58,66.019906089,133.97
2021-02-13 05:00:00,77.4705000091,-5.28,77.6502206801,4.5605000091,0,4.5605000091,72.91,-5.28,73.1009336466,132.06,70.9605000091,-8.21,71.4338621492,4.5605000091,0,4.5605000091,66.4,-8.21,66.9056357865,133.97
2021-02-13 05:30:00,77.0138333425,-5.35,77.1994366955,4.5838333425,0,4.5838333425,72.43,-5.35,72.6273185516,131.21,70.5638333425,-8.23,71.0421528108,4.5838333425,0,4.5838333425,65.98,-8.23,66.4913024387,133.03
2021-02-13 06:00:00,77.4410000089,-4.87,77.5939777456,4.4610000089,0,4.4610000089,72.98,-4.87,73.1423085498,131.67,70.9810000089,-7.8100000000000005,71.4093723699,4.4610000089,0,4.4610000089,66.52,-7.8100000000000005,66.9769102005,133.47
2021-02-13 06:30:00,80.206500012,-4.14,80.3132756409,5.996500012,0,5.996500012,74.21,-4.14,74.3253906818,132.11,73.346500012,-7.26,73.7049297131,5.996500012,0,5.996500012,67.35,-7.26,67.740166076,133.89
2021-02-13 07:00:00,83.3096666754,-3.16,83.369575755,4.3796666754,0,4.3796666754,78.93,-3.16,78.9932307226,131.95,76.3796666754,-6.4,76.6473318613,4.3796666754,0,4.3796666754,72.0,-6.4,72.2838847877,133.74
2021-02-13 07:30:00,84.0733333416,-3.12,84.1312057394,4.1133333416,0,4.1133333416,79.96,-3.12,80.0208472837,132.19,77.1233333416,-6.44,77.3917446871,4.1133333416,0,4.1133333416,73.01,-6.44,73.2934765174,134.03
2021-02-13 08:00:00,87.2041666752,-2.23,87.2326749877,4.2641666752,0,4.2641666752,82.94,-2.23,82.9699734844,131.89,79.8241666752,-5.69,80.0267060761,4.2641666752,0,4.2641666752,75.56,-5.69,75.7739381318,133.74
2021-02-13 08:30:00,91.4541666778,-1.3,91.463405812,5.5641666778,0,5.5641666778,85.89,-1.3,85.8998376017,131.28,83.5341666778,-4.94,83.6801087628,5.5641666778,0,5.5641666778,77.97,-4.94,78.1263367886,133.21
2021-02-13 09:00:00,98.2073333443,0.67,98.2096187885,5.4673333443,0,5.4673333443,92.74,0.67,92.7424201755,130.39,89.7273333443,-2.93,89.775159421,5.4673333443,0,5.4673333443,84.26,-2.93,84.3109275243,132.33
2021-02-13 09:30:00,103.3675000122,1.9,103.3849605058,6.1175000122,0,6.1175000122,97.25,1.9,97.2685586405,130.72,94.4475000122,-2.06,94.4699627319,6.1175000122,0,6.1175000122,88.33,-2.06,88.3540180184,132.68
2021-02-13 10:00:00,107.14550002,2.42,107.172825728,9.99550002,0,9.99550002,97.15,2.42,97.1801363448,130.26,97.96550002,-1.5899999999999999,97.9784021821,9.99550002,0,9.99550002,87.97,-1.5899999999999999,87.9843679298,132.27
2021-02-13 10:30:00,108.7851666823,2.87,108.8230186592,7.8251666823,0,7.8251666823,100.96,2.87,101.0007846504,130.1,99.4351666823,0.27,99.4355332522,7.8251666823,0,7.8251666823,91.61,0.27,91.6103978815,131.98
2021-02-13 11:00:00,109.250000017,3.23,109.2977374135,8.500000017,0,8.500000017,100.75,3.23,100.8017628814,129.93,100.080000017,0.64,100.082046359,8.500000017,0,8.500000017,91.58,0.64,91.5822362688,131.86
2021-02-13 11:30:00,110.6158333543,3.51,110.6715080256,10.4658333543,0,10.4658333543,100.15,3.51,100.2114893613,129.84,101.4258333543,0.88,101.4296508503,10.4658333543,0,10.4658333543,90.96,0.88,90.9642567166,131.73
2021-02-13 12:00:00,112.181333358,3.76,112.2443279368,12.351333358,0,12.351333358,99.83,3.76,99.9007832802,129.84,102.891333358,1.05,102.8966908127,12.351333358,0,12.351333358,90.54,1.05,90.5460882645,131.73
2021-02-13 12:30:00,113.3186666894,4.94,113.4262924558,11.3686666894,0,11.3686666894,101.95,4.94,102.0696139897,129.41,104.1486666894,0.55,104.1501189302,11.3686666894,0,11.3686666894,92.78,0.55,92.7816301862,131.54
2021-02-13 13:00:00,113.5901666872,4.04,113.6619882283,10.2501666872,0,10.2501666872,103.34,4.04,103.4189402382,129.54,104.0501666872,1.22,104.0573187605,10.2501666872,0,10.2501666872,93.8,1.22,93.8079335664,131.54
2021-02-13 13:30:00,114.8078333615,3.3,114.8552506469,14.0778333615,0,14.0778333615,100.73,3.3,100.7840408993,129.73,105.7378333615,0.68,105.7400198789,14.0778333615,0,14.0778333615,91.66,0.68,91.6625223306,131.78
2021-02-13 14:00:00,109.9773333728,0.22,109.9775534179,19.7273333728,0,19.7273333728,90.25,0.22,90.2502681436,130.85,101.3473333728,-2.39,101.3755102664,19.7273333728,0,19.7273333728,81.62,-2.39,81.6549845386,132.88
2021-02-13 14:30:00,106.6026667082,-1.03,106.6076425464,20.7526667082,0,20.7526667082,85.85,-1.03,85.8561785779,131.1,97.8726667082,-4.78,97.9893223192,20.7526667082,0,20.7526667082,77.12,-4.78,77.2679933737,133.29
2021-02-13 15:00:00,106.7220000337,-0.30000000000000004,106.7224216891,16.8320000337,0,16.8320000337,89.89,-0.30000000000000004,89.8905006105,131.1,98.1720000337,-4.24,98.2635191239,16.8320000337,0,16.8320000337,81.34,-4.24,81.4504340074,133.29
2021-02-13 15:30:00,106.7250000296,-0.54,106.7263661488,14.8050000296,0,14.8050000296,91.92,-0.54,91.9215861482,130.88,98.1850000296,-4.36,98.2817573653,14.8050000296,0,14.8050000296,83.38,-4.36,83.493915946,133.04
2021-02-13 16:00:00,107.1158333603,-0.77,107.1186008893,13.4958333603,0,13.4958333603,93.62,-0.77,93.6231664707,130.88,98.5158333603,-4.51,98.6190119738,13.4958333603,0,13.4958333603,85.02,-4.51,85.1395354697,133.04
2021-02-13 16:30:00,110.66683335970001,-0.05,110.6668446549,13.1868333597,0,13.1868333597,97.48,-0.05,97.4800128231,130.41,101.6568333597,-3.83,101.7289568841,13.1868333597,0,13.1868333597,88.47,-3.83,88.552864437,132.63
2021-02-13 17:00:00,117.6511666964,27.26,120.7679784754,14.8811666964,0,14.8811666964,102.77,27.26,106.3239413303,131.99,107.8611666964,-6.05,108.0307075841,14.8811666964,0,14.8811666964,92.98,-6.05,93.176622068,132.44
2021-02-13 17:30:00,123.4556667017,36.09,128.62266418,17.5256667017,0,17.5256667017,105.93,36.09,111.909128314,132.95,112.5556667017,-6.0,112.7154741225,17.5256667017,0,17.5256667017,95.03,-6.0,95.2192254747,132.76
2021-02-13 18:00:00,129.1710000353,37.28,134.443094468,17.6610000353,0,17.6610000353,111.51,37.28,117.5766919929,132.3,118.0010000353,-4.68,118.0937695619,17.6610000353,0,17.6610000353,100.34,-4.68,100.4490816285,132.21
2021-02-13 18:30:00,129.4016667002,37.77,134.8012026831,16.7916667002,0,16.7916667002,112.61,37.77,118.7753551879,132.84,118.4916667002,-5.04,118.598805548,16.7916667002,0,16.7916667002,101.7,-5.04,101.824808372,132.84
2021-02-13 19:00:00,125.5255000305,38.22,131.2151651216,15.2255000305,0,15.2255000305,110.3,38.22,116.7341355388,133.4,115.0255000305,-5.84,115.1736569588,15.2255000305,0,15.2255000305,99.8,-5.84,99.9707237145,133.45
2021-02-13 19:30:00,116.7416666965,18.7,118.2298893812,14.9416666965,0,14.9416666965,101.8,18.7,103.503284972,133.4,106.1216666965,-5.28,106.2529366298,14.9416666965,0,14.9416666965,91.18,-5.28,91.3327476867,134.18
2021-02-13 20:00:00,110.128166694,5.22,110.2518095061,13.648166694,0,13.648166694,96.48,5.22,96.6211094948,131.94,99.238166694,-23.57,101.9988168009,13.648166694,0,13.648166694,85.59,-23.57,88.776083491,132.46
2021-02-13 20:30:00,106.5328333573,7.85,106.8216601777,11.9728333573,0,11.9728333573,94.56,7.85,94.8852786263,131.23,95.8828333573,-28.86,100.1319995437,11.9728333573,0,11.9728333573,83.91,-28.86,88.7343659469,131.07
2021-02-13 21:00:00,102.067166689,7.22,102.322211254,11.147166689,0,11.147166689,90.92,7.22,91.206221279,131.71,91.727166689,-29.61,96.3878893263,11.147166689,0,11.147166689,80.58,-29.61,85.8480547246,131.55
2021-02-13 21:30:00,97.3666666763,12.0,98.1033525403,4.8066666763,0,4.8066666763,92.56,12.0,93.3346323719,131.97,87.1066666763,-24.55,90.5001319306,4.8066666763,0,4.8066666763,82.3,-24.55,85.8835985506,131.73
2021-02-13 22:00:00,91.2685000093,15.05,92.5010356372,4.6685000093,0,4.6685000093,86.6,15.05,87.8980232997,131.3,81.4085000093,-20.56,83.9646203694,4.6685000093,0,4.6685000093,76.74,-20.56,79.4464675111,130.94
2021-02-13 22:30:00,86.4925000094,13.9,87.6022976747,4.7125000094,0,4.7125000094,81.78,13.9,82.9528685459,131.71,77.0325000094,-21.78,80.0523232499,4.7125000094,0,4.7125000094,72.32,-21.78,75.5284767488,131.19
2021-02-13 23:00:00,81.3511666762,12.9,82.3676047945,4.7811666762,0,4.7811666762,76.57,12.9,77.6490495756,132.19,72.2511666762,-22.9,75.7934105716,4.7811666762,0,4.7811666762,67.47,-22.9,71.2503396483,131.59
2021-02-13 23:30:00,79.2345000095,12.3,80.1835144638,4.7645000095,0,4.7645000095,74.47,12.3,75.4789434213,131.89,70.3745000095,-23.25,74.1156714305,4.7645000095,0,4.7645000095,65.61,-23.25,69.6077193995,131.26
2021-02-14 00:00:00,76.714833343,11.63,77.5913819625,4.854833343,0,4.854833343,71.86,11.63,72.795030737,131.34,68.094833343,-23.58,72.061936749,4.854833343,0,4.854833343,63.24,-23.58,67.4930663105,130.65
2021-02-14 00:30:00,85.2820000139,1.4,85.2934905275,6.9320000139,0,6.9320000139,78.35,1.4,78.3625069788,130.74,77.6820000139,8.18,78.1114942,6.9320000139,0,6.9320000139,70.75,8.18,71.2213093112,132.5
2021-02-14 01:00:00,86.339666682,-1.21,86.3481449873,7.649666682,0,7.649666682,78.69,-1.21,78.6993024111,130.31,78.889666682,7.76,79.2704050021,7.649666682,0,7.649666682,71.24,7.76,71.6613926742,132.5
2021-02-14 01:30:00,86.2733333431,-0.73,86.2764217276,4.8633333431,0,4.8633333431,81.41,-0.73,81.4132728737,130.62,79.2233333431,8.42,79.6695233197,4.8633333431,0,4.8633333431,74.36,8.42,74.8351922561,132.82
2021-02-14 02:00:00,84.0875000099,-0.93,84.0926427097,4.9275000099,0,4.9275000099,79.16,-0.93,79.1654627979,131.37,77.2675000099,8.34,77.7162927434,4.9275000099,0,4.9275000099,72.34,8.34,72.8191678063,133.57
2021-02-14 02:30:00,83.6521666788,-1.34,83.6628985277,6.0521666788,0,6.0521666788,77.6,-1.34,77.6115687253,131.69,76.6921666788,8.0,77.1082902799,6.0521666788,0,6.0521666788,70.64,8.0,71.0915578673,133.86
2021-02-14 03:00:00,81.9180000122,-1.51,81.931915796,6.1080000122,0,6.1080000122,75.81,-1.51,75.8250367623,131.93,75.1380000122,7.8,75.5417702059,6.1080000122,0,6.1080000122,69.03,7.8,69.4692802611,134.07
2021-02-14 03:30:00,80.4041666764,-1.26,80.414038693,4.8441666764,0,4.8441666764,75.56,-1.26,75.5705048283,132.3,73.8841666764,8.17,74.3345073668,4.8441666764,0,4.8441666764,69.04,8.17,69.5217268198,134.44
2021-02-14 04:00:00,77.8921666764,1.96,77.9168225067,4.8721666764,0,4.8721666764,73.02,1.96,73.0463003854,132.3,70.8321666764,-9.3,71.4400856388,4.8721666764,0,4.8721666764,65.96,-9.3,66.6123982454,133.73
2021-02-14 04:30:00,75.7030000097,4.43,75.832506951,4.8630000097,0,4.8630000097,70.84,4.43,70.9783805113,132.3,68.1630000097,-24.59,72.4628364772,4.8630000097,0,4.8630000097,63.3,-24.59,67.9084538184,132.83
2021-02-14 05:00:00,73.7611666765,4.11,73.8755833105,4.9011666765,0,4.9011666765,68.86,4.11,68.9825463433,132.5,66.4011666765,-24.92,70.9233483135,4.9011666765,0,4.9011666765,61.5,-24.92,66.3570373058,132.99
2021-02-14 05:30:00,73.0273333432,3.7,73.1210052941,4.9173333432,0,4.9173333432,68.11,3.7,68.2104251563,132.5,65.6373333432,-24.69,70.1274242248,4.9173333432,0,4.9173333432,60.72,-24.69,65.5478031668,132.99
2021-02-14 06:00:00,72.52750001,3.42,72.6080894783,4.97750001,0,4.97750001,67.55,3.42,67.6365204605,132.41,65.08750001,-23.9,69.336805937,4.97750001,0,4.97750001,60.11,-23.9,64.6871092259,132.74
2021-02-14 06:30:00,73.6948333477,3.27,73.767346178,7.1848333477,0,7.1848333477,66.51,3.27,66.5903371369,132.13,65.7948333477,-23.77,69.95693672,7.1848333477,0,7.1848333477,58.61,-23.77,63.2466995186,132.41
2021-02-14 07:00:00,75.8925000097,3.81,75.9880757601,4.8325000097,0,4.8325000097,71.06,3.81,71.1620664399,131.48,68.0525000097,-21.68,71.4224415542,4.8325000097,0,4.8325000097,63.22,-21.68,66.834054194,131.7
2021-02-14 07:30:00,74.9978333427,3.91,75.0996877897,4.7078333427,0,4.7078333427,70.29,3.91,70.3986661805,131.82,67.1878333427,-21.69,70.602132045,4.7078333427,0,4.7078333427,62.48,-21.69,66.1377842084,132.07
2021-02-14 08:00:00,76.5881666761,2.44,76.6270244418,4.6981666761,0,4.6981666761,71.89,2.44,71.9313957879,132.29,68.6181666761,-23.47,72.5209879827,4.6981666761,0,4.6981666761,63.92,-23.47,68.0926376343,132.49
2021-02-14 08:30:00,80.7660000096,7.01,81.0696420219,4.8160000096,0,4.8160000096,75.95,7.01,76.272816914,132.49,72.0160000096,-17.21,74.043827274,4.8160000096,0,4.8160000096,67.2,-17.21,69.3687544936,132.49
2021-02-14 09:00:00,84.9915000141,8.64,85.4295304602,7.0615000141,0,7.0615000141,77.93,8.64,78.4074900759,131.43,75.8715000141,-17.12,77.7790390426,7.0615000141,0,7.0615000141,68.81,-17.12,70.9077605062,131.69
2021-02-14 09:30:00,90.5810000242,8.44,90.9733541504,12.0910000242,0,12.0910000242,78.49,8.44,78.9424708253,131.43,80.7110000242,-17.32,82.5484580407,12.0910000242,0,12.0910000242,68.62,-17.32,70.7720764144,131.69
2021-02-14 10:00:00,95.387833356,5.76,95.5615840825,11.357833356,0,11.357833356,84.03,5.76,84.2271838541,131.1,84.987833356,-17.07,86.685158583,11.357833356,0,11.357833356,73.63,-17.07,75.5828141842,131.04
2021-02-14 10:30:00,98.5603333564,1.92,98.5790328179,11.5203333564,0,11.5203333564,87.04,1.92,87.0611738951,130.58,88.1803333564,-21.94,90.8687778659,11.5203333564,0,11.5203333564,76.66,-21.94,79.7378153701,130.72
2021-02-14 11:00:00,101.6861666898,3.07,101.7324992127,11.5561666898,0,11.5561666898,90.13,3.07,90.1822698761,130.72,91.2461666898,-21.74,93.800269379,11.5561666898,0,11.5561666898,79.69,-21.74,82.6022015445,131.16
2021-02-14 11:30:00,103.2845000257,3.08,103.3304134588,12.8645000257,0,12.8645000257,90.42,3.08,90.4724422131,131.16,93.0145000257,-21.76,95.5258855758,12.8645000257,0,12.8645000257,80.15,-21.76,83.0513100439,131.4
2021-02-14 12:00:00,105.2976666932,3.42,105.3531917458,13.2676666932,0,13.2676666932,92.03,3.42,92.0935247452,130.22,94.9176666932,-21.3,97.2782270114,13.2676666932,0,13.2676666932,81.65,-21.3,84.3825367004,130.65
2021-02-14 12:30:00,106.2863333671,4.86,106.3973884108,16.9063333671,0,16.9063333671,89.38,4.86,89.5120327107,130.03,96.0963333671,-23.34,98.8901455485,16.9063333671,0,16.9063333671,79.19,-23.34,82.5579293587,130.92
2021-02-14 13:00:00,106.7045000353,4.96,106.819716943,17.6445000353,0,17.6445000353,89.06,4.96,89.1980111886,130.26,96.3945000353,-23.39,99.1916918751,17.6445000353,0,17.6445000353,78.75,-23.39,82.1501953741,131.06
2021-02-14 13:30:00,106.8003333722,3.43,106.8553981248,19.4403333722,0,19.4403333722,87.36,3.43,87.4273098065,131.8,96.4103333722,-23.68,99.2758519527,19.4403333722,0,19.4403333722,76.97,-23.68,80.5302632555,132.14
2021-02-14 14:00:00,105.9538333666,2.76,105.9897750025,16.6538333666,0,16.6538333666,89.3,2.76,89.3426415549,132.67,96.0138333666,-24.34,99.0509555621,16.6538333666,0,16.6538333666,79.36,-24.34,83.0087055675,133.19
2021-02-14 14:30:00,105.2061666939,1.51,105.2170024779,13.6361666939,0,13.6361666939,91.57,1.51,91.582449192,132.67,95.0661666939,-23.86,98.014670585,13.6361666939,0,13.6361666939,81.43,-23.86,84.8536652125,132.98
2021-02-14 15:00:00,107.1480000224,2.54,107.1781018156,11.1880000224,0,11.1880000224,95.96,2.54,95.993610204,132.45,96.9480000224,-22.84,99.6021099593,11.1880000224,0,11.1880000224,85.76,-22.84,88.7493278848,132.85
2021-02-14 15:30:00,108.932333353,3.19,108.9790316975,9.812333353,0,9.812333353,99.12,3.19,99.1713189385,132.32,98.292333353,-22.27,100.7836082702,9.812333353,0,9.812333353,88.48,-22.27,91.2395928312,132.73
2021-02-14 16:00:00,108.7648333575,2.31,108.789361039,12.0748333575,0,12.0748333575,96.69,2.31,96.7175899203,132.52,97.9448333575,-23.26,100.6688530849,12.0748333575,0,12.0748333575,85.87,-23.26,88.9645125879,132.96
2021-02-14 16:30:00,112.7591666968,3.24,112.8057058582,15.0691666968,0,15.0691666968,97.69,3.24,97.7437143759,131.83,102.0191666968,-22.52,104.4751682148,15.0691666968,0,15.0691666968,86.95,-22.52,89.8190007738,132.43
2021-02-14 17:00:00,118.2748333624,7.14,118.4901506747,14.5448333624,0,14.5448333624,103.73,7.14,103.975441812,130.59,107.2048333624,-21.01,109.2442053212,14.5448333624,0,14.5448333624,92.66,-21.01,95.0120818633,131.47
2021-02-14 17:30:00,125.2920000285,42.41,132.2750670804,14.2320000285,0,14.2320000285,111.06,42.41,118.8820074696,130.93,114.3020000285,-25.55,117.1227975695,14.2320000285,0,14.2320000285,100.07,-25.55,103.2802372189,130.75
2021-02-14 18:00:00,127.0870000278,42.44,133.9860409747,13.9170000278,0,13.9170000278,113.17,42.44,120.8660518922,131.32,115.7570000278,-24.84,118.3921815638,13.9170000278,0,13.9170000278,101.84,-24.84,104.8256228219,130.96
2021-02-14 18:30:00,124.4836666939,41.45,131.2032231828,13.6136666939,0,13.6136666939,110.87,41.45,118.3649416001,132.17,113.1536666939,-25.67,116.0288808283,13.6136666939,0,13.6136666939,99.54,-25.67,102.7966949858,131.64
2021-02-14 19:00:00,118.6128333565,40.2,125.2399466498,11.5828333565,0,11.5828333565,107.03,40.2,114.3304898091,133.16,107.5328333565,-27.45,110.9811369093,11.5828333565,0,11.5828333565,95.95,-27.45,99.799323645,132.61
2021-02-14 19:30:00,111.8736666894,45.15,120.6409540684,11.3536666894,0,11.3536666894,100.52,45.15,110.1943415063,133.7,100.6236666894,-21.25,102.843010448,11.3536666894,0,11.3536666894,89.27,-21.25,91.7643471071,133.05
2021-02-14 20:00:00,106.8828333536,52.48,119.0717870265,10.1128333536,0,10.1128333536,96.77,52.48,110.084437138,133.21,96.0128333536,-11.64,96.7158403188,10.1128333536,0,10.1128333536,85.9,-11.64,86.6850598431,132.4
2021-02-14 20:30:00,102.9288333428,48.05,113.5920209931,4.7288333428,0,4.7288333428,98.2,48.05,109.3253973238,131.8,92.5788333428,-14.46,93.7012912564,4.7288333428,0,4.7288333428,87.85,-14.46,89.0320958981,130.84
2021-02-14 21:00:00,97.8696666781,45.87,108.0857463113,5.6996666781,0,5.6996666781,92.17,45.87,102.9532214163,132.14,87.5196666781,-16.82,89.1212906967,5.6996666781,0,5.6996666781,81.82,-16.82,83.5309810789,131.13
2021-02-14 21:30:00,95.2066666756,45.54,105.5376756399,4.4666666756,0,4.4666666756,90.74,45.54,101.5265443123,132.91,85.2966666756,-18.15,87.2063291623,4.4666666756,0,4.4666666756,80.83,-18.15,82.8426906854,131.89
2021-02-14 22:00:00,89.6853333422,45.06,100.3686336297,4.4253333422,0,4.4253333422,85.26,45.06,96.4348028463,133.17,80.1853333422,-20.46,82.7544517425,4.4253333422,0,4.4253333422,75.76,-20.46,78.4741307693,132.36
2021-02-14 22:30:00,84.8133333422,43.18,95.172548104,4.4133333422,0,4.4133333422,80.4,43.18,91.2615603636,132.41,75.6133333422,-21.6,78.6380072173,4.4133333422,0,4.4133333422,71.2,-21.6,74.404300951,131.64
2021-02-14 23:00:00,80.0205000088,42.03,90.3869532712,4.3805000088,0,4.3805000088,75.64,42.03,86.5328290304,132.51,71.1205000088,-22.48,74.5887117565,4.3805000088,0,4.3805000088,66.74,-22.48,70.4242713842,131.32
2021-02-14 23:30:00,77.6093333421,42.57,88.5178712002,4.3893333421000005,0,4.3893333421000005,73.22,42.57,84.6957690797,133.34,68.6793333421,-22.53,72.2803689,4.3893333421000005,0,4.3893333421000005,64.29,-22.53,68.1234541109,131.97
2021-02-15 00:00:00,75.7786666754,42.65,86.9564766024,4.3886666754,0,4.3886666754,71.39,42.65,83.1598136121,133.64,66.9186666754,-22.64,70.6447276845,4.3886666754,0,4.3886666754,62.53,-22.64,66.5024097308,132.19
2021-02-15 00:30:00,85.5790000081,43.9,96.1819902185,4.0490000081,0,4.0490000081,81.53,43.9,92.5977910104,132.82,76.3390000081,-20.81,79.1245791283,4.0490000081,0,4.0490000081,72.29,-20.81,75.2256618449,131.43
2021-02-15 01:00:00,88.258500008,43.4,98.352035178,3.978500008,0,3.978500008,84.28,43.4,94.7980928078,132.29,78.738500008,-19.18,81.040877238,3.978500008,0,3.978500008,74.76,-19.18,77.1811505486,130.75
2021-02-15 01:30:00,87.122000008,43.22,97.2533356003,3.982000008,0,3.982000008,83.14,43.22,93.7028708205,132.47,77.752000008,-19.31,80.1139788379,3.982000008,0,3.982000008,73.77,-19.31,76.2554194795,130.93
2021-02-15 02:00:00,83.6276666749,43.1,94.0807984314,4.0976666749,0,4.0976666749,79.53,43.1,90.4578957306,132.84,74.3576666749,-19.62,76.9025811877,4.0976666749,0,4.0976666749,70.26,-19.62,72.948008883,131.28
2021-02-15 02:30:00,83.9733333416,41.2,93.535879279,4.1133333416,0,4.1133333416,79.86,41.2,89.8613354007,131.62,74.8033333416,-20.2,77.4827637543,4.1133333416,0,4.1133333416,70.69,-20.2,73.5194946936,130.09
2021-02-15 03:00:00,82.865666675,41.03,92.467181278,4.185666675,0,4.185666675,78.68,41.03,88.7355808005,131.77,73.775666675,-20.63,76.6057823754,4.185666675,0,4.185666675,69.59,-20.63,72.5835036355,130.19
2021-02-15 03:30:00,80.8121666754,40.66,90.4645891096,4.3421666754,0,4.3421666754,76.47,40.66,86.6077161689,132.14,71.7421666754,-21.26,74.8259719568,4.3421666754,0,4.3421666754,67.4,-21.26,70.6735282832,130.56
2021-02-15 04:00:00,78.6903333418,40.49,88.4963765441,4.2203333418,0,4.2203333418,74.47,40.49,84.7656829147,132.49,69.7103333418,-21.65,72.9948838935,4.2203333418,0,4.2203333418,65.49,-21.65,68.9758117024,130.74
2021-02-15 04:30:00,77.0625000084,40.17,86.9037272362,4.2025000084,0,4.2025000084,72.86,40.17,83.1998106969,132.49,68.1725000084,-21.87,71.5945993591,4.2025000084,0,4.2025000084,63.97,-21.87,67.6051610456,130.63
2021-02-15 05:00:00,75.8391666754,39.93,85.7087166047,4.3791666754,0,4.3791666754,71.46,39.93,81.8592481031,132.34,67.0391666754,-22.04,70.5691963149,4.3791666754,0,4.3791666754,62.66,-22.04,66.423167645,130.55
2021-02-15 05:30:00,76.1541666754,40.21,86.1179493603,4.3441666754,0,4.3441666754,71.81,40.21,82.30139853,132.13,67.2441666754,-21.65,70.6434742341,4.3441666754,0,4.3441666754,62.9,-21.65,66.5216694018,130.42
2021-02-15 06:00:00,77.2325000084,40.39,87.15624566,4.2125000084,0,4.2125000084,73.02,40.39,83.4462251992,132.13,68.3125000084,-21.29,71.5532092739,4.2125000084,0,4.2125000084,64.1,-21.29,67.5431277037,130.29
2021-02-15 06:30:00,82.4838333514,35.58,89.8305024161,9.0138333514,0,9.0138333514,73.47,35.58,81.6319624902,132.33,72.8038333514,-25.98,77.3004434053,9.0138333514,0,9.0138333514,63.79,-25.98,68.8776052139,130.66
2021-02-15 07:00:00,85.6485000249,0.61,85.6506722479,12.4485000249,0,12.4485000249,73.2,0.61,73.2025416225,131.87,76.6785000249,-22.38,79.8777613987,12.4485000249,0,12.4485000249,64.23,-22.38,68.0173308797,132.33
2021-02-15 07:30:00,88.2823333584,3.47,88.3505024502,12.5423333584,0,12.5423333584,75.74,3.47,75.8194467139,130.93,79.2923333584,-21.92,82.2663997597,12.5423333584,0,12.5423333584,66.75,-21.92,70.2570202898,131.68
2021-02-15 08:00:00,92.9145000182,7.93,93.2522879807,9.1145000182,0,9.1145000182,83.8,7.93,84.1743719905,130.17,83.4845000182,-19.61,85.7567131092,9.1145000182,0,9.1145000182,74.37,-19.61,76.9119561577,130.67
2021-02-15 08:30:00,100.5908333503,30.43,105.0928192319,8.4808333503,0,8.4808333503,92.11,30.43,97.0063760791,132.86,90.3308333503,-24.21,93.5188941004,8.4808333503,0,8.4808333503,81.85,-24.21,85.3554134194,131.79
2021-02-15 09:00:00,103.374166693,31.12,107.9568096021,13.144166693,0,13.144166693,90.23,31.12,95.4458343774,133.2,93.064166693,-25.46,96.4839402297,13.144166693,0,13.144166693,79.92,-25.46,83.8773986244,132.36
2021-02-15 09:30:00,105.8573333633,31.44,110.4275718595,14.9973333633,0,14.9973333633,90.86,31.44,96.1457913796,132.71,95.4973333633,-24.86,98.6800905933,14.9973333633,0,14.9973333633,80.5,-24.86,84.2512290712,131.89
2021-02-15 10:00:00,108.0638333673,32.79,112.929075893,16.9838333673,0,16.9838333673,91.08,32.79,96.8026368443,133.36,97.6438333673,-24.53,100.6778977465,16.9838333673,0,16.9838333673,80.66,-24.53,84.3075115277,132.56
2021-02-15 10:30:00,106.9661667061,5.79,107.1227563116,19.7061667061,0,19.7061667061,87.26,5.79,87.4518821982,132.33,97.2461667061,-19.93,99.2674258709,19.7061667061,0,19.7061667061,77.54,-19.93,80.0603303765,133.01
2021-02-15 11:00:00,105.7698333789,-3.41,105.8247879893,22.7598333789,0,22.7598333789,83.01,-3.41,83.0800108329,131.59,96.7098333789,-17.65,98.3072447593,22.7598333789,0,22.7598333789,73.95,-17.65,76.0271333144,132.81
2021-02-15 11:30:00,103.8878333831,-2.98,103.9305649221,24.8878333831,0,24.8878333831,79.0,-2.98,79.0561850838,131.59,95.5378333831,-18.35,97.2841205312,24.8878333831,0,24.8878333831,70.65,-18.35,72.9941436007,132.97
2021-02-15 12:00:00,105.1093333832,-2.69,105.1437495254,24.9293333832,0,24.9293333832,80.18,-2.69,80.2251114053,131.68,97.1393333832,-17.84,98.7639392194,24.9293333832,0,24.9293333832,72.21,-17.84,74.3811111775,133.06
2021-02-15 12:30:00,106.7290000315,-0.89,106.7327107672,15.7490000315,0,15.7490000315,90.98,-0.89,90.9843530504,131.02,97.7190000315,-15.93,99.0089282194,15.7490000315,0,15.7490000315,81.97,-15.93,83.5035675885,132.38
2021-02-15 13:00:00,106.9146666993,-0.81,106.9177349901,16.2946666993,0,16.2946666993,90.62,-0.81,90.6236199895,131.02,97.9846666993,-15.91,99.2679354483,16.2946666993,0,16.2946666993,81.69,-15.91,83.2249013217,132.28
2021-02-15 13:30:00,106.7423333603,-1.54,106.7534417768,13.4723333603,0,13.4723333603,93.27,-1.54,93.2827127607,131.11,97.5423333603,-16.48,98.9247046868,13.4723333603,0,13.4723333603,84.07,-16.48,85.6700373526,132.48
2021-02-15 14:00:00,103.3145000254,-1.45,103.324674766,12.6945000254,0,12.6945000254,90.62,-1.45,90.6315998976,131.54,94.1545000254,-16.44,95.5789907617,12.6945000254,0,12.6945000254,81.46,-16.44,83.102377824,132.87
2021-02-15 14:30:00,99.7503333641,-2.43,99.7799273715,15.3903333641,0,15.3903333641,84.36,-2.43,84.3949909651,131.65,90.7003333641,-17.51,92.3750538423,15.3903333641,0,15.3903333641,75.31,-17.51,77.3187959037,132.87
2021-02-15 15:00:00,100.4685000231,-2.68,100.5042382036,11.5385000231,0,11.5385000231,88.93,-2.68,88.9703731587,131.55,91.4685000231,-17.53,93.1331702267,11.5385000231,0,11.5385000231,79.93,-17.53,81.8297366487,132.87
2021-02-15 15:30:00,102.7770000199,-2.16,102.7996951994,9.9270000199,0,9.9270000199,92.85,-2.16,92.8751209959,131.36,93.5470000199,-16.94,95.0684217431,9.9270000199,0,9.9270000199,83.62,-16.94,85.3186263368,132.6
2021-02-15 16:00:00,103.617000025,-4.19,103.7016817327,12.517000025,0,12.517000025,91.1,-4.19,91.196305298,131.62,94.227000025,-19.01,96.1254785877,12.517000025,0,12.517000025,81.71,-19.01,83.8922177559,132.85
2021-02-15 16:30:00,106.3803333584,-3.86,106.4503401847,12.5203333584,0,12.5203333584,93.86,-3.86,93.9393378729,131.2,97.1203333584,-18.39,98.8460988185,12.5203333584,0,12.5203333584,84.6,-18.39,86.5757015565,132.39
2021-02-15 17:00:00,113.3720025759,-1.97,113.3891170618,12.8720025759,0,12.8720025759,100.5,-1.97,100.5193061058,130.58,103.6820025759,-17.11,105.0842983425,12.8720025759,0,12.8720025759,90.81,-17.11,92.4078362478,131.9
2021-02-15 17:30:00,121.1668469159,-2.25,121.1877357307,23.8768469159,0,23.8768469159,97.29,-2.25,97.3160140984,130.18,110.2468469159,-18.06,111.7162962817,23.8768469159,0,23.8768469159,86.37,-18.06,88.2379765181,131.58
2021-02-15 18:00:00,128.7186803527,18.04,129.9766912633,24.1986803527,0,24.1986803527,104.52,18.04,106.0654137785,130.68,117.1186803527,-20.15,118.8394201752,24.1986803527,0,24.1986803527,92.92,-20.15,95.0796976226,131.1
2021-02-15 18:30:00,129.3400141553,35.48,134.11811832,24.5400141553,0,24.5400141553,104.8,35.48,110.6429862215,132.17,117.6800141553,-24.04,120.1103964342,24.5400141553,0,24.5400141553,93.14,-24.04,96.1924175806,131.57
2021-02-15 19:00:00,124.6840142135,32.76,128.9159454854,24.6640142135,0,24.6640142135,100.02,32.76,105.2483634077,133.18,112.7040142135,-24.73,115.3853011429,24.6640142135,0,24.6640142135,88.04,-24.73,91.4473318364,132.21
2021-02-15 19:30:00,116.8997009419,31.53,121.0771695255,12.8597009419,0,12.8597009419,104.04,31.53,108.7127522419,133.32,105.8797009419,-24.59,108.6976502577,12.8597009419,0,12.8597009419,93.02,-24.59,96.2153236236,132.21
2021-02-15 20:00:00,114.0763333489,33.56,118.9104008501,7.7863333489,0,7.7863333489,106.29,33.56,111.4622702981,133.05,103.5263333489,-21.89,105.8152814893,7.7863333489,0,7.7863333489,95.74,-21.89,98.210588533,131.89
2021-02-15 20:30:00,106.70600002,31.89,111.369396785,9.97600002,0,9.97600002,96.73,31.89,101.8511904692,133.32,96.11600002,-24.49,99.1869223226,9.97600002,0,9.97600002,86.14,-24.49,89.5536693832,132.32
2021-02-15 21:00:00,99.9525000223,30.78,104.584466632,11.1325000223,0,11.1325000223,88.82,30.78,94.0021318907,132.82,89.9625000223,-26.54,93.7956449429,11.1325000223,0,11.1325000223,78.83,-26.54,83.1777644566,132.17
2021-02-15 21:30:00,93.8196666893,25.61,97.2522593963,11.3096666893,0,11.3096666893,82.51,25.61,86.3931258839,132.82,84.1396666893,-31.75,89.9307845545,11.3096666893,0,11.3096666893,72.83,-31.75,79.4498042792,132.17
2021-02-15 22:00:00,91.3213333496,25.89,94.9203772893,8.1213333496,0,8.1213333496,83.2,25.89,87.1351369999,132.82,81.9313333496,-31.38,87.7351000708,8.1213333496,0,8.1213333496,73.81,-31.38,80.2036189957,132.07
2021-02-15 22:30:00,85.5741666767,25.01,89.1540133836,4.9941666767,0,4.9941666767,80.58,25.01,84.3720125397,132.63,76.6241666767,-31.8,82.9608517247,4.9941666767,0,4.9941666767,71.63,-31.8,78.3715311832,131.72
2021-02-15 23:00:00,80.1250000102,23.86,83.6021245342,5.0750000101,0,5.0750000101,75.05,23.86,78.7515212551,132.93,71.5350000102,-33.0,78.779795801,5.0750000101,0,5.0750000101,66.46,-33.0,74.2019649336,131.92
2021-02-15 23:30:00,77.8041666771,21.98,80.8492965481,5.2241666771,0,5.2241666771,72.58,21.98,75.8351949955,133.54,69.2641666771,-32.87,76.6678660553,5.2241666771,0,5.2241666771,64.04,-32.87,71.9830431421,132.56
2021-02-16 00:00:00,75.3763333437,7.7,75.7686058228,5.1663333437,0,5.1663333437,70.21,7.7,70.630971252,132.08,67.6763333437,-14.73,69.2608041741,5.1663333437,0,5.1663333437,62.51,-14.73,64.2220600728,132.68
2021-02-16 00:30:00,85.2733333438,12.56,86.1933580942,5.2233333438,0,5.2233333438,80.05,12.56,81.0293533233,130.29,76.9433333438,-10.68,77.6810076277,5.2233333438,0,5.2233333438,71.72,-10.68,72.5108322942,131.1
2021-02-16 01:00:00,87.4860000101,12.59,88.3872632101,5.0560000101,0,5.0560000101,82.43,12.59,83.3859280694,129.94,78.7960000101,-9.24,79.3359137944,5.0560000101,0,5.0560000101,73.74,-9.24,74.3166549301,130.62
2021-02-16 01:30:00,85.8285000098,13.0,86.8074387016,4.8985000098,0,4.8985000098,80.93,13.0,81.967462447,130.25,77.5985000098,-10.35,78.2856928421,4.8985000098,0,4.8985000098,72.7,-10.35,73.4330477374,130.99
2021-02-16 02:00:00,83.27350001,12.26,84.1711554152,5.02350001,0,5.02350001,78.25,12.26,79.2046090831,131.02,75.21350001,-11.25,76.0502010764,5.02350001,0,5.02350001,70.19,-11.25,71.0858537263,131.62
2021-02-16 02:30:00,82.8425000101,12.16,83.7301941233,5.0425000101,0,5.0425000101,77.8,12.16,78.7445591771,130.86,74.7925000101,-11.33,75.6457993398,5.0425000101,0,5.0425000101,69.75,-11.33,70.664215838,131.36
2021-02-16 03:00:00,81.3025000101,11.75,82.1471789406,5.0725000101,0,5.0725000101,76.23,11.75,77.1302495782,131.16,73.3925000101,-11.74,74.3255451224,5.0725000101,0,5.0725000101,68.32,-11.74,69.3213531316,131.66
2021-02-16 03:30:00,80.5491666765,10.85,81.2766310343,4.9291666765,0,4.9291666765,75.62,10.85,76.3944166808,131.4,72.8491666765,-12.68,73.944462169,4.9291666765,0,4.9291666765,67.92,-12.68,69.0934787082,131.81
2021-02-16 04:00:00,76.6378333428,10.82,77.3978675383,4.7378333428,0,4.7378333428,71.9,10.82,72.7095757105,131.24,69.1478333428,-12.72,70.3080454572,4.7378333428,0,4.7378333428,64.41,-12.72,65.6539907393,131.95
2021-02-16 04:30:00,75.1958333424,10.46,75.9198587463,4.5358333424,0,4.5358333424,70.66,10.46,71.4300160997,131.09,67.8158333424,-13.06,69.0619348985,4.5358333424,0,4.5358333424,63.28,-13.06,64.6136363317,131.95
2021-02-16 05:00:00,74.8096666756,10.26,75.5099584699,4.4896666756,0,4.4896666756,70.32,10.26,71.0645481235,131.09,67.5396666756,-13.29,68.8348071448,4.4896666756,0,4.4896666756,63.05,-13.29,64.4354452146,131.95
2021-02-16 05:30:00,75.3828333421,10.72,76.1412500731,4.4028333421,0,4.4028333421,70.98,10.72,71.784948283,131.33,67.9928333421,-12.81,69.1890272073,4.4028333421,0,4.4028333421,63.59,-12.81,64.8674355898,131.85
2021-02-16 06:00:00,76.1088333422,11.39,76.9563942289,4.4288333422,0,4.4288333422,71.68,11.39,72.5792980126,130.99,68.6088333422,-12.15,69.6763554771,4.4288333422,0,4.4288333422,64.18,-12.15,65.3199425903,131.7
2021-02-16 06:30:00,81.4025000087,13.2,82.4657929548,4.3525000087,0,4.3525000087,77.05,13.2,78.1725175493,130.66,73.3625000087,-10.47,74.1058520464,4.3525000087,0,4.3525000087,69.01,-10.47,69.7997206298,131.5
2021-02-16 07:00:00,86.5025000084,14.69,87.7409745085,4.1825000084,0,4.1825000084,82.32,14.69,83.6204430746,130.14,78.1625000084,-8.98,78.6766598653,4.1825000084,0,4.1825000084,73.98,-8.98,74.5230219462,130.96
2021-02-16 07:30:00,88.3631666745,7.31,88.6650174801,3.9231666745,0,3.9231666745,84.44,7.31,84.7558239887,130.06,80.1031666745,-18.33,82.1736345264,3.9231666745,0,3.9231666745,76.18,-18.33,78.3542040991,131.08
2021-02-16 08:00:00,92.4885000078,4.28,92.587477737,3.9085000078,0,3.9085000078,88.58,4.28,88.6833400363,130.3,83.7385000078,-22.0,86.580230905,3.9085000078,0,3.9085000078,79.83,-22.0,82.805971403,131.37
2021-02-16 08:30:00,96.4666666829,4.83,96.5875078927,8.1266666829,0,8.1266666829,88.34,4.83,88.4719418799,130.3,87.1166666829,-21.76,89.7931579462,8.1266666829,0,8.1266666829,78.99,-21.76,81.9323971332,131.37
2021-02-16 09:00:00,101.7928333641,2.81,101.8316111249,15.3628333641,0,15.3628333641,86.43,2.81,86.4756670977,130.66,92.0628333641,-24.35,95.2286080284,15.3628333641,0,15.3628333641,76.7,-24.35,80.4724331681,131.82
2021-02-16 09:30:00,104.970166684,6.12,105.1484203099,8.680166684,0,8.680166684,96.29,6.12,96.4842914676,130.39,95.220166684,-20.92,97.4911613601,8.680166684,0,8.680166684,86.54,-20.92,89.0326793936,131.59
2021-02-16 10:00:00,103.4316666886,8.3,103.7641540899,10.9816666886,0,10.9816666886,92.45,8.3,92.8218320224,130.28,93.8016666886,-18.7,95.6474917265,10.9816666886,0,10.9816666886,82.82,-18.7,84.9049020964,131.49
2021-02-16 10:30:00,104.4320000287,7.6,104.7081784293,14.3320000287,0,14.3320000287,90.1,7.6,90.4199646096,130.88,94.8620000287,-19.6,96.8656752903,14.3320000287,0,14.3320000287,80.53,-19.6,82.8808838032,132.13
2021-02-16 11:00:00,102.334000032,6.5600000000000005,102.5440449882,15.984000032,0,15.984000032,86.35,6.5600000000000005,86.5988227403,131.15,92.504000032,-20.47,94.741811899,15.984000032,0,15.984000032,76.52,-20.47,79.2106766793,132.32
2021-02-16 11:30:00,101.9730000321,6.5600000000000005,102.1837870484,16.0530000321,0,16.0530000321,85.92,6.5600000000000005,86.1700644075,131.42,91.9930000321,-19.39,94.0142763356,16.0530000321,0,16.0530000321,75.94,-19.39,78.3763720773,132.32
2021-02-16 12:00:00,106.6571666892,8.54,106.9985177756,11.2671666892,0,11.2671666892,95.39,8.54,95.7715182087,131.18,96.7871666892,-17.12,98.2896232352,11.2671666892,0,11.2671666892,85.52,-17.12,87.2167690298,131.99
2021-02-16 12:30:00,106.8775000252,8.73,107.2334505256,12.577500025199999,0,12.577500025199999,94.3,8.73,94.7032359532,130.96,97.1475000252,-16.8,98.5894353424,12.577500025199999,0,12.577500025199999,84.57,-16.8,86.2225312781,131.75
2021-02-16 13:00:00,105.5773333656,8.04,105.8830247046,16.1273333656,0,16.1273333656,89.45,8.04,89.8106012673,131.34,96.2973333656,-17.83,97.9340865752,16.1273333656,0,16.1273333656,80.17,-17.83,82.1287878883,132.15
2021-02-16 13:30:00,102.5350000279,7.93,102.8411937442,13.9750000279,0,13.9750000279,88.56,7.93,88.9143323655,131.9,93.5950000279,-19.56,95.6170362971,13.9750000279,0,13.9750000279,79.62,-19.56,81.9874258652,132.84
2021-02-16 14:00:00,105.8000000337,9.39,106.2158750241,16.8400000337,0,16.8400000337,88.96,9.39,89.4541988953,132.22,96.2000000337,-18.51,97.9645859813,16.8400000337,0,16.8400000337,79.36,-18.51,81.4900589029,133.21
2021-02-16 14:30:00,101.8573333841,6.41,102.0588284477,25.3873333841,0,25.3873333841,76.47,6.41,76.7381847583,132.73,93.3073333841,-21.1,95.663307821,25.3873333841,0,25.3873333841,67.92,-21.1,71.121982537,133.66
2021-02-16 15:00:00,98.8298333885,6.36,99.0342646138,27.5798333885,0,27.5798333885,71.25,6.36,71.5332936471,132.73,91.0698333885,-21.13,93.4889910813,27.5798333885,0,27.5798333885,63.49,-21.13,66.9138027615,133.66
2021-02-16 15:30:00,95.7548333757,6.7,95.9889478785,21.2048333757,0,21.2048333757,74.55,6.7,74.8504676004,132.39,87.7848333757,-20.57,90.1626412147,21.2048333757,0,21.2048333757,66.58,-20.57,69.6851583912,133.23
2021-02-16 16:00:00,95.9780000327,6.13,96.1735586857,16.3380000327,0,16.3380000327,79.64,6.13,79.8755688556,132.39,87.7180000327,-20.94,90.182765148,16.3380000327,0,16.3380000327,71.38,-20.94,74.3880904446,133.23
2021-02-16 16:30:00,100.5590000256,6.03,100.7396316558,12.8090000256,0,12.8090000256,87.75,6.03,87.9569406016,132.29,91.4690000256,-21.02,93.8531745104,12.8090000256,0,12.8090000256,78.66,-21.02,81.4201203635,133.1
2021-02-16 17:00:00,105.3520000227,6.57,105.5566616031,11.3620000227,0,11.3620000227,93.99,6.57,94.2193451474,131.8,95.5320000227,-20.72,97.7531658226,11.3620000227,0,11.3620000227,84.17,-20.72,86.6827970246,132.61
2021-02-16 17:30:00,109.4971666964,6.4,109.6840440289,14.8671666964,0,14.8671666964,94.63,6.4,94.8461749361,131.24,98.9471666964,-20.74,101.0974252751,14.8671666964,0,14.8671666964,84.08,-20.74,86.6001963046,132.11
2021-02-16 18:00:00,114.3526667008,6.58,114.541821103,17.0726667008,0,17.0726667008,97.28,6.58,97.502280999,130.46,103.0026667008,-19.04,104.747653661,17.0726667008,0,17.0726667008,85.93,-19.04,88.014126707,131.22
2021-02-16 18:30:00,116.4101666965,7.13,116.6283147881,14.9401666965,0,14.9401666965,101.47,7.13,101.7201936687,129.84,105.0901666965,-18.41,106.690539582,14.9401666965,0,14.9401666965,90.15,-18.41,92.0106004762,130.61
2021-02-16 19:00:00,115.5033333507,42.18,122.9641102726,8.7033333507,0,8.7033333507,106.8,42.18,114.8276639142,131.96,106.0333333507,-1.79,106.0484412024,8.7033333507,0,8.7033333507,97.33,-1.79,97.3464585899,131.79
2021-02-16 19:30:00,108.5025000085,36.02,114.3251193224,4.2325000085,0,4.2325000085,104.27,36.02,110.3162422311,133.33,98.5525000085,1.97,98.5721875476,4.2325000085,0,4.2325000085,94.32,1.97,94.340570806,133.6
2021-02-16 20:00:00,103.0946666747,23.91,105.830989775,4.0146666747,0,4.0146666747,99.08,23.91,101.9241605312,132.08,92.0946666747,-23.42,95.025912413,4.0146666747,0,4.0146666747,88.08,-23.42,91.1404564395,131.66
2021-02-16 20:30:00,98.3796666853,21.43,100.6866610685,9.3396666853,0,9.3396666853,89.04,21.43,91.5825665725,132.65,87.4596666853,-25.2,91.0177636328,9.3396666853,0,9.3396666853,78.12,-25.2,82.0839472735,132.09
2021-02-16 21:00:00,95.9453333514,24.91,99.1262583371,9.0353333514,0,9.0353333514,86.91,24.91,90.4093811504,131.97,85.4853333514,-20.74,87.9652762072,9.0353333514,0,9.0353333514,76.45,-20.74,79.2133202183,131.41
2021-02-16 21:30:00,90.5381666804,23.58,93.5584097014,6.8881666804,0,6.8881666804,83.65,23.58,86.9099470717,133.02,80.3481666804,-22.35,83.3987433293,6.8881666804,0,6.8881666804,73.46,-22.35,76.7847256946,132.41
2021-02-16 22:00:00,85.1965000087,25.07,88.8084934774,4.3465000087,0,4.3465000087,80.85,25.07,84.6476662407,131.45,75.5765000087,-18.2,77.7370397788,4.3465000087,0,4.3465000087,71.23,-18.2,73.5183847755,130.66
2021-02-16 22:30:00,80.5425000091,26.35,84.7432404839,4.5625000091,0,4.5625000091,75.98,26.35,80.4194186748,131.96,71.2225000091,-17.02,73.2278970581,4.5625000091,0,4.5625000091,66.66,-17.02,68.7985174259,131.1
2021-02-16 23:00:00,75.3275000094,25.66,79.5780614093,4.6775000094,0,4.6775000094,70.65,25.66,75.1655379812,132.88,66.2475000094,-18.22,68.7073479148,4.6775000094,0,4.6775000094,61.57,-18.22,64.2092929411,132.03
2021-02-16 23:30:00,73.2035000096,27.41,78.1668760643,4.7935000096,0,4.7935000096,68.41,27.41,73.6969212383,133.12,64.4535000096,-18.47,67.0477036407,4.7935000096,0,4.7935000096,59.66,-18.47,62.4536348021,132.44
