Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-17 00:00:00,71.7120000097,33.6,79.1932506303,4.8520000097,0,4.8520000097,66.86,33.6,74.827933287,133.43,62.9120000097,-11.95,64.0368819136,4.8520000097,0,4.8520000097,58.06,-11.95,59.2770284343,132.76
2021-02-17 00:30:00,80.4643333431,28.86,85.4833816618,4.8643333431,0,4.8643333431,75.6,28.86,80.9213173397,131.64,71.2643333431,-16.07,73.0537480683,4.8643333431,0,4.8643333431,66.4,-16.07,68.3169444574,131.04
2021-02-17 01:00:00,81.4268333455,19.0,83.6141685881,6.0868333455,0,6.0868333455,75.34,19.0,77.6988777268,131.91,71.8868333455,-25.41,76.2455566472,6.0868333455,0,6.0868333455,65.8,-25.41,70.5358639275,131.14
2021-02-17 01:30:00,79.1001666814,15.75,80.6529532567,7.3701666814,0,7.3701666814,71.73,15.75,73.4387867547,132.8,69.5201666814,-29.22,75.4112854645,7.3701666814,0,7.3701666814,62.15,-29.22,68.6762761075,132.03
2021-02-17 02:00:00,77.23050001,17.35,79.1553702019,5.02050001,0,5.02050001,72.21,17.35,74.265110247,133.33,68.27050001,-29.7,74.4509984595,5.02050001,0,5.02050001,63.25,-29.7,69.8759794207,132.74
2021-02-17 02:30:00,77.4153333434,22.36,80.5797954618,5.0253333434,0,5.0253333434,72.39,22.36,75.7646467688,133.48,68.2253333434,-23.97,72.3136018313,5.0253333434,0,5.0253333434,63.2,-23.97,67.5929056928,132.74
2021-02-17 03:00:00,75.7573333432,29.81,81.4113607261,4.9373333432,0,4.9373333432,70.82,29.81,76.8381968815,133.27,66.7873333432,-15.83,68.6377213717,4.9373333432,0,4.9373333432,61.85,-15.83,63.8436480787,132.52
2021-02-17 03:30:00,73.3051666765,29.93,79.1798734621,4.9351666765,0,4.9351666765,68.37,29.93,74.6341865367,133.27,64.4551666765,-15.65,66.3279052232,4.9351666765,0,4.9351666765,59.52,-15.65,61.5430979071,132.4
2021-02-17 04:00:00,71.4656666767,29.07,77.1518399881,5.0056666767,0,5.0056666767,66.46,29.07,72.5396202085,133.07,62.7656666767,-16.44,64.8829909404,5.0056666767,0,5.0056666767,57.76,-16.44,60.0540689712,132.4
2021-02-17 04:30:00,70.40100001,27.83,75.7021116113,4.98100001,0,4.98100001,65.42,27.83,71.0934968897,131.14,61.89100001,-16.15,63.9634144041,4.98100001,0,4.98100001,56.91,-16.15,59.1571686273,130.96
2021-02-17 05:00:00,71.6135000097,28.11,76.9328634826,4.8335000097,0,4.8335000097,66.78,28.11,72.4550929887,131.68,63.0435000097,-15.5,64.9209742184,4.8335000097,0,4.8335000097,58.21,-15.5,60.2383108993,131.55
2021-02-17 05:30:00,72.4120000093,30.04,78.395786528,4.6520000093,0,4.6520000093,67.76,30.04,74.120302212,132.62,63.9220000093,-16.11,65.9208175404,4.6520000093,0,4.6520000093,59.27,-16.11,61.4203956353,132.62
2021-02-17 06:00:00,73.9251666759,31.01,80.1657680563,4.6251666759,0,4.6251666759,69.3,31.01,75.9217366767,132.81,65.4151666759,-16.05,67.3553749246,4.6251666759,0,4.6251666759,60.79,-16.05,62.873099176,132.28
2021-02-17 06:30:00,80.2256666756,32.18,86.4390536364,4.4856666756,0,4.4856666756,75.74,32.18,82.2927700348,132.01,71.3656666756,-14.58,72.8397884405,4.4856666756,0,4.4856666756,66.88,-14.58,68.4507910838,131.52
2021-02-17 07:00:00,86.3990000155,32.72,92.3871506416,7.7490000155,0,7.7490000155,78.65,32.72,85.1846283082,131.76,76.9790000155,-13.17,78.0974733483,7.7490000155,0,7.7490000155,69.23,-13.17,70.4715673162,131.15
2021-02-17 07:30:00,87.9908333465,31.62,93.4997922618,6.5608333465,0,6.5608333465,81.43,31.62,87.3537022684,132.16,78.0808333465,-12.31,79.0452568854,6.5608333465,0,6.5608333465,71.52,-12.31,72.5716645806,131.29
2021-02-17 08:00:00,89.8565000086,32.8,95.6557922648,4.3165000086,0,4.3165000086,85.54,32.8,91.6129445002,131.73,79.8065000086,-11.67,80.6552313469,4.3165000086,0,4.3165000086,75.49,-11.67,76.3867069587,130.97
2021-02-17 08:30:00,94.1811666773,34.59,100.3322493354,5.3011666773,0,5.3011666773,88.88,34.59,95.373594354,131.5,83.9911666773,-11.02,84.7110174641,5.3011666773,0,5.3011666773,78.69,-11.02,79.4578913639,130.97
2021-02-17 09:00:00,98.3040000203,27.65,102.1185532603,10.1340000203,0,10.1340000203,88.17,27.65,92.4038494869,131.69,88.0640000203,-18.65,90.0171683601,10.1340000203,0,10.1340000203,77.93,-18.65,80.1305647054,131.13
2021-02-17 09:30:00,98.5121666994,26.32,101.9675898892,16.3821666994,0,16.3821666994,82.13,26.32,86.2443001015,132.37,88.5821666994,-20.56,90.9368674255,16.3821666994,0,16.3821666994,72.2,-20.56,75.0703243632,131.8
2021-02-17 10:00:00,99.7638333635,26.82,103.306025223,15.0838333635,0,15.0838333635,84.68,26.82,88.825755274,131.76,90.1038333635,-19.8,92.253676278,15.0838333635,0,15.0838333635,75.02,-19.8,77.588919312,131.21
2021-02-17 10:30:00,97.1935000231,21.02,99.4405191395,11.5535000231,0,11.5535000231,85.64,21.02,88.1819142455,132.17,87.4835000231,-27.64,91.7460210379,11.5535000231,0,11.5535000231,75.93,-27.64,80.8042975342,131.78
2021-02-17 11:00:00,96.9063333563,21.26,99.2110127182,11.4963333563,0,11.4963333563,85.41,21.26,88.0162240726,131.97,87.3163333563,-27.27,91.4756523387,11.4963333563,0,11.4963333563,75.82,-27.27,80.5749669562,131.56
2021-02-17 11:30:00,98.1605000269,26.55,101.6876898427,13.4705000269,0,13.4705000269,84.69,26.55,88.7541469454,132.58,87.8905000269,-20.92,90.3459262778,13.4705000269,0,13.4705000269,74.42,-20.92,77.304481112,132.08
2021-02-17 12:00:00,101.3306666911,28.95,105.385039318,12.2006666911,0,12.2006666911,89.13,28.95,93.7137097761,131.96,91.4506666911,-17.86,93.1783453289,12.2006666911,0,12.2006666911,79.25,-17.86,81.2375658178,131.46
2021-02-17 12:30:00,105.5616666914,31.13,110.056087404,12.3916666915,0,12.3916666915,93.17,31.13,98.2330178708,132.1,95.5116666914,-17.07,97.0250657005,12.3916666915,0,12.3916666915,83.12,-17.07,84.8546952148,131.83
2021-02-17 13:00:00,104.3773333624,29.85,108.5617346023,14.5473333624,0,14.5473333624,89.83,29.85,94.659660891,132.21,94.0873333624,-18.46,95.8811655084,14.5473333624,0,14.5473333624,79.54,-18.46,81.6540458275,132.02
2021-02-17 13:30:00,106.9060000234,30.26,111.106077426,11.6860000234,0,11.6860000234,95.22,30.26,99.9125417553,131.86,96.6960000234,-16.48,98.0902993191,11.6860000234,0,11.6860000234,85.01,-16.48,86.5926700131,131.79
2021-02-17 14:00:00,103.7273333483,30.78,108.1978192181,7.4773333483,0,7.4773333483,96.25,30.78,101.0518228435,131.86,93.2873333483,-15.95,94.641053794,7.4773333483,0,7.4773333483,85.81,-15.95,87.2797719979,131.79
2021-02-17 14:30:00,103.1855000145,30.83,107.692786728,7.2355000145,0,7.2355000145,95.95,30.83,100.7814040386,131.95,92.5955000145,-15.86,93.9439525618,7.2355000145,0,7.2355000145,85.36,-15.86,86.820903013,131.62
2021-02-17 15:00:00,102.7465000132,30.73,107.2435367049,6.6065000132,0,6.6065000132,96.14,30.73,100.9318210477,132.02,92.1665000132,-15.91,93.529630731,6.6065000132,0,6.6065000132,85.56,-15.91,87.0266723482,131.62
2021-02-17 15:30:00,103.3510000124,30.51,107.7603326998,6.2010000124,0,6.2010000124,97.15,30.51,101.8282013982,132.02,92.7610000124,-16.11,94.1495365007,6.2010000124,0,6.2010000124,86.56,-16.11,88.0463837985,131.62
2021-02-17 16:00:00,105.1265000116,30.58,109.4838682395,5.7765000116,0,5.7765000116,99.35,30.58,103.9497902836,132.02,94.4765000116,-16.17,95.8502892767,5.7765000116,0,5.7765000116,88.7,-16.17,90.1618483617,131.87
2021-02-17 16:30:00,107.6061666879,29.35,111.5370324568,10.6061666879,0,10.6061666879,97.0,29.35,101.3430930059,132.12,96.4961666879,-17.56,98.0809042855,10.6061666879,0,10.6061666879,85.89,-17.56,87.6666738276,132.06
2021-02-17 17:00:00,112.3430000246,29.85,116.2410089191,12.3230000246,0,12.3230000246,100.02,29.85,104.3792263815,131.37,101.2930000246,-16.57,102.6393528526,12.3230000246,0,12.3230000246,88.97,-16.57,90.4998662982,131.3
2021-02-17 17:30:00,118.6585000317,30.37,122.4833724625,15.8685000317,0,15.8685000317,102.79,30.37,107.1826525143,131.17,107.0185000317,-16.0,108.2079449442,15.8685000317,0,15.8685000317,91.15,-16.0,92.543624848,131.02
2021-02-17 18:00:00,121.9431667026,29.99,125.5768131681,17.9431667026,0,17.9431667026,104.0,29.99,108.2377018418,131.28,109.8131667026,-16.46,111.0399170625,17.9431667026,0,17.9431667026,91.87,-16.46,93.3328907728,131.12
2021-02-17 18:30:00,121.7686667016,29.7,125.3383348792,17.4686667016,0,17.4686667016,104.3,29.7,108.4462078636,131.59,109.7186667016,-16.87,111.0080299923,17.4686667016,0,17.4686667016,92.25,-16.87,93.7798453827,131.28
2021-02-17 19:00:00,119.4948333526,30.25,123.2642596131,9.6348333526,0,9.6348333526,109.86,30.25,113.9485941116,131.91,108.3048333526,-14.57,109.2804732216,9.6348333526,0,9.6348333526,98.67,-14.57,99.7399308201,131.28
2021-02-17 19:30:00,114.3660000152,28.85,117.9487365743,7.5860000152,0,7.5860000152,106.78,28.85,110.6087288599,131.65,103.0460000152,-15.64,104.2261374087,7.5860000152,0,7.5860000152,95.46,-15.64,96.7327307585,131.28
2021-02-17 20:00:00,106.37650001,27.61,109.9011913237,4.98650001,0,4.98650001,101.39,27.61,105.0820831541,131.94,95.38650001,-16.9,96.8720516153,4.98650001,0,4.98650001,90.4,-16.9,91.9661350716,131.45
2021-02-17 20:30:00,100.851333343,26.31,104.226712205,4.851333343,0,4.851333343,96.0,26.31,99.540022604,132.25,90.211333343,-18.25,92.0388350835,4.851333343,0,4.851333343,85.36,-18.25,87.2891293346,131.62
2021-02-17 21:00:00,96.3493333433,29.93,100.8910250503,4.9693333433,0,4.9693333433,91.38,29.93,96.1566913948,132.0,85.8693333433,-13.84,86.9775143863,4.9693333433,0,4.9693333433,80.9,-13.84,82.0753044466,131.3
2021-02-17 21:30:00,92.5061666766,24.13,95.6015050781,4.9561666766,0,4.9561666766,87.55,24.13,90.8144228633,132.37,82.4261666766,-19.96,84.8084580275,4.9561666766,0,4.9561666766,77.47,-19.96,80.000015625,131.61
2021-02-17 22:00:00,87.1618333434,22.11,89.922395941,5.0118333434,0,5.0118333434,82.15,22.11,85.0733483531,133.2,77.6018333434,-23.67,81.1314577599,5.0118333434,0,5.0118333434,72.59,-23.67,76.3516666485,132.51
2021-02-17 22:30:00,82.2615000101,21.51,85.0272572998,5.0715000101,0,5.0715000101,77.19,21.51,80.1309940036,133.48,73.1015000101,-25.33,77.3656138328,5.0715000101,0,5.0715000101,68.03,-25.33,72.5926291024,132.85
2021-02-17 23:00:00,77.1425000102,25.88,81.367928005,5.0925000102,0,5.0925000102,72.05,25.88,76.5570173139,133.48,68.3325000102,-20.39,71.3097655139,5.0925000102,0,5.0925000102,63.24,-20.39,66.4458403514,132.85
2021-02-17 23:30:00,75.7673333437,33.24,82.7380589693,5.1673333437,0,5.1673333437,70.6,33.24,78.0336952861,132.6,67.1073333437,-11.84,68.1438169499,5.1673333437,0,5.1673333437,61.94,-11.84,63.0614715972,131.89
2021-02-18 00:00:00,73.6005000104,29.94,79.4571406595,5.2105000104,0,5.2105000104,68.39,29.94,74.6565181347,132.14,65.2305000104,-14.87,66.903923888,5.2105000104,0,5.2105000104,60.02,-14.87,61.8345963034,131.43
2021-02-18 00:30:00,82.3593333438,25.18,86.1225416998,5.2493333438,0,5.2493333438,77.11,25.18,81.1171036219,131.22,73.3393333438,-17.86,75.4826961317,5.2493333438,0,5.2493333438,68.09,-17.86,70.3933782397,130.35
2021-02-18 01:00:00,84.2560000105,18.9,86.3497743933,5.2660000105,0,5.2660000105,78.99,18.9,81.2196410975,131.83,75.0460000105,-24.95,79.0847938455,5.2660000105,0,5.2660000105,69.78,-24.95,74.1063485809,130.96
2021-02-18 01:30:00,82.6760000104,18.1,84.6341005607,5.1860000104,0,5.1860000104,77.49,18.1,79.5758135365,132.36,73.6860000104,-25.98,78.1318564833,5.1860000104,0,5.1860000104,68.5,-25.98,73.2612476006,131.47
2021-02-18 02:00:00,79.8808333438,17.15,81.7011018022,5.2308333438,0,5.2308333438,74.65,17.15,76.5946799719,132.93,70.9108333438,-26.47,75.6902053473,5.2308333438,0,5.2308333438,65.68,-26.47,70.8132988922,131.92
2021-02-18 02:30:00,78.9306666771,17.93,80.9415532474,5.2306666771,0,5.2306666771,73.7,17.93,75.8496862222,132.93,70.1906666771,-28.14,75.6213547127,5.2306666771,0,5.2306666771,64.96,-28.14,70.7930872331,132.15
2021-02-18 03:00:00,77.0040000106,18.14,79.1117919,5.2840000106,0,5.2840000106,71.72,18.14,73.9784968758,133.21,68.4140000106,-28.7,74.1900626597,5.2840000106,0,5.2840000106,63.13,-28.7,69.3475803471,132.54
2021-02-18 03:30:00,74.7341666773,17.54,76.7648830453,5.3341666773,0,5.3341666773,69.4,17.54,71.5822016985,134.14,66.1941666773,-29.86,72.6174035759,5.3341666773,0,5.3341666773,60.86,-29.86,67.7905539142,133.45
2021-02-18 04:00:00,72.2466666774,22.69,75.725933114,5.3466666774,0,5.3466666774,66.9,22.69,70.6430895417,133.83,63.8766666774,-23.68,68.1246720786,5.3466666774,0,5.3466666774,58.53,-23.68,63.1387622622,133.11
2021-02-18 04:30:00,71.2425000105,24.83,75.4454949466,5.2325000105,0,5.2325000105,66.01,24.83,70.5255202037,133.3,62.9625000105,-21.15,66.4198683194,5.2325000105,0,5.2325000105,57.73,-21.15,61.4823177832,132.65
2021-02-18 05:00:00,70.5423333437,24.78,74.7681027817,5.1723333437,0,5.1723333437,65.37,24.78,69.9091217224,133.13,62.4023333437,-21.41,65.9730195363,5.1723333437,0,5.1723333437,57.23,-21.41,61.1036905596,132.96
2021-02-18 05:30:00,71.5265000101,25.19,75.8325543793,5.0365000101,0,5.0365000101,66.49,25.19,71.1017313432,132.94,63.1965000101,-20.84,66.5439945714,5.0365000101,0,5.0365000101,58.16,-20.84,61.7809938411,132.62
2021-02-18 06:00:00,73.455333343,26.09,77.9511006756,4.855333343,0,4.855333343,68.6,26.09,73.3937878843,133.2,64.965333343,-20.06,67.9918975788,4.855333343,0,4.855333343,60.11,-20.06,63.3688858984,132.62
2021-02-18 06:30:00,79.0880000094,27.81,83.8350037006,4.6880000094,0,4.6880000094,74.4,27.81,79.4276784251,132.44,70.1980000094,-18.24,72.5290066478,4.6880000094,0,4.6880000094,65.51,-18.24,68.0018948265,132.11
2021-02-18 07:00:00,83.5323333461,28.98,88.4165771462,6.3823333461,0,6.3823333461,77.15,28.98,82.4133660276,132.1,74.0923333461,-17.11,76.0422643052,6.3823333461,0,6.3823333461,67.71,-17.11,69.8383576554,131.78
2021-02-18 07:30:00,87.5321667005,30.88,92.8194732117,16.9321667005,0,16.9321667005,70.6,30.88,77.057993745,132.68,77.3621667005,-15.69,78.9371961537,16.9321667005,0,16.9321667005,60.43,-15.69,62.4336527844,132.36
2021-02-18 08:00:00,90.589666699,34.81,97.0475337792,16.149666699,0,16.149666699,74.44,34.81,82.176941413,132.0,80.059666699,-11.38,80.8644212986,16.149666699,0,16.149666699,63.91,-11.38,64.9152717009,131.75
2021-02-18 08:30:00,94.8295000282,37.12,101.8357917217,14.0795000282,0,14.0795000282,80.75,37.12,88.8732631335,131.47,84.2695000282,-9.26,84.7767434795,14.0795000282,0,14.0795000282,70.19,-9.26,70.7981899486,131.34
2021-02-18 09:00:00,97.1995000282,35.47,103.4691437373,14.1095000282,0,14.1095000282,83.09,35.47,90.3441697067,131.75,86.7195000282,-10.98,87.4118532302,14.1095000282,0,14.1095000282,72.61,-10.98,73.4354989089,131.57
2021-02-18 09:30:00,102.3065000322,37.89,109.0975345681,16.0965000322,0,16.0965000322,86.21,37.89,94.1690830368,131.75,91.8865000322,-8.67,92.2946249148,16.0965000322,0,16.0965000322,75.79,-8.67,76.2842906502,131.67
2021-02-18 10:00:00,97.5576667125,37.78,104.6175259428,22.9176667125,0,22.9176667125,74.64,37.78,83.6567869333,132.04,87.8876667125,-8.95,88.3422009018,22.9176667125,0,22.9176667125,64.97,-8.95,65.5835604401,131.87
2021-02-18 10:30:00,96.7583333914,37.06,103.612830676,29.0383333914,0,29.0383333914,67.72,37.06,77.1974222368,132.57,87.6383333914,-9.72,88.1757102587,29.0383333914,0,29.0383333914,58.6,-9.72,59.400659929,132.3
2021-02-18 11:00:00,93.8815000672,36.2,100.618964688,33.6215000672,0,33.6215000672,60.26,36.2,70.297280175,133.57,85.0315000672,-11.25,85.7724810396,33.6215000672,0,33.6215000672,51.41,-11.25,52.6265199305,133.21
2021-02-18 11:30:00,91.913500073,37.85,99.4017806464,36.513500073,0,36.513500073,55.4,37.85,67.0953239801,133.79,83.743500073,-11.79,84.5693674121,36.513500073,0,36.513500073,47.23,-11.79,48.6793282616,133.64
2021-02-18 12:00:00,92.8913334014,44.64,103.060804485,34.0413334014,0,34.0413334014,58.85,44.64,73.8650939213,133.06,84.8313334014,-5.0,84.9785568638,34.0413334014,0,34.0413334014,50.79,-5.0,51.0355180242,132.91
2021-02-18 12:30:00,95.3613333917,41.58,104.0321118993,29.1613333917,0,29.1613333917,66.2,41.58,78.1750369364,132.38,86.4413333917,-6.17,86.6612544251,29.1613333917,0,29.1613333917,57.28,-6.17,57.6113469726,132.03
2021-02-18 13:00:00,95.2940000592,41.6,103.9783941368,29.5840000592,0,29.5840000592,65.71,41.6,77.7712292561,132.59,86.9640000592,-6.35,87.1955262975,29.5840000592,0,29.5840000592,57.38,-6.35,57.7302944735,132.25
2021-02-18 13:30:00,91.0771667239,40.48,99.6678518804,28.6271667239,0,28.6271667239,62.45,40.48,74.4219920454,133.31,83.5671667239,-7.72,83.9229989589,28.6271667239,0,28.6271667239,54.94,-7.72,55.4797440513,132.89
2021-02-18 14:00:00,90.68883339,42.12,99.9927942486,28.31883339,0,28.31883339,62.37,42.12,75.2602903263,132.57,82.45883339,-5.58,82.6474174069,28.31883339,0,28.31883339,54.14,-5.58,54.4267948716,132.11
2021-02-18 14:30:00,91.7410000539,41.42,100.6579728134,26.9710000539,0,26.9710000539,64.77,41.42,76.8815276903,132.0,82.8010000539,-4.57,82.9270191791,26.9710000539,0,26.9710000539,55.83,-4.57,56.0167278587,131.39
2021-02-18 15:00:00,89.1110000478,41.0,98.0906230458,23.9110000478,0,23.9110000478,65.2,41.0,77.01973773,132.2,80.4610000478,-4.77,80.6022668955,23.9110000478,0,23.9110000478,56.55,-4.77,56.7508184963,131.49
2021-02-18 15:30:00,91.7331667069,40.45,100.2555553277,20.1031667069,0,20.1031667069,71.63,40.45,82.2621383141,132.02,82.7831667069,-4.95,82.931026703,20.1031667069,0,20.1031667069,62.68,-4.95,62.8751532801,131.3
2021-02-18 16:00:00,94.8468333661,40.02,102.9442674439,16.3668333661,0,16.3668333661,78.48,40.02,88.0948965605,131.62,85.0668333661,-4.5,85.1857742756,16.3668333661,0,16.3668333661,68.7,-4.5,68.8472221662,130.93
2021-02-18 16:30:00,99.0555000228,32.63,104.2914617059,11.3755000228,0,11.3755000228,87.68,32.63,93.554793036,131.31,89.0255000228,-11.06,89.7098838161,11.3755000228,0,11.3755000228,77.65,-11.06,78.4337051273,130.55
2021-02-18 17:00:00,103.5688333483,26.07,106.7995699482,7.4688333483000005,0,7.4688333483000005,96.1,26.07,99.5733644104,131.16,93.5688333483,-18.75,95.4289739762,7.4688333483000005,0,7.4688333483000005,86.1,-18.75,88.1179465262,130.55
2021-02-18 17:30:00,110.6455000234,22.75,112.9601220583,11.7055000234,0,11.7055000234,98.94,22.75,101.5218503574,131.56,100.2555000234,-23.58,102.9911728496,11.7055000234,0,11.7055000234,88.55,-23.58,91.6357948621,131.1
2021-02-18 18:00:00,115.3823333625,22.86,117.6250927828,14.5723333625,0,14.5723333625,100.81,22.86,103.3694137547,131.43,104.1323333625,-23.74,106.8041686991,14.5723333625,0,14.5723333625,89.56,-23.74,92.6530150616,131.02
2021-02-18 18:30:00,118.5520000335,37.1,124.2215227404,16.7420000335,0,16.7420000335,101.81,37.1,108.3590609963,132.54,104.5720000335,-26.66,107.9169068821,16.7420000335,0,16.7420000335,87.83,-26.66,91.7870606349,131.13
2021-02-18 19:00:00,115.4538333669,19.06,117.0165425874,16.7838333669,0,16.7838333669,98.67,19.06,100.494042112,132.88,100.1638333669,-22.91,102.7504823091,16.7838333669,0,16.7838333669,83.38,-22.91,86.4701827221,131.87
2021-02-18 19:30:00,111.0148333556,19.03,112.6340717766,11.1448333556,0,11.1448333556,99.87,19.03,101.6668962839,132.88,95.9448333556,-23.47,98.7737411848,11.1448333556,0,11.1448333556,84.8,-23.47,87.9879588353,131.87
2021-02-18 20:00:00,103.3195000145,-5.7,103.476611286,7.2295000145,0,7.2295000145,96.09,-5.7,96.2589117952,130.3,92.6195000145,-21.65,95.1162146163,7.2295000145,0,7.2295000145,85.39,-21.65,88.0918531988,131.4
2021-02-18 20:30:00,97.8901666726,-7.84,98.203616691,2.9901666726,0,2.9901666726,94.9,-7.84,95.2232933688,130.03,88.0601666726,-21.82,90.7232349204,2.9901666726,0,2.9901666726,85.07,-21.82,87.8237855026,131.4
2021-02-18 21:00:00,93.1868333394,-9.46,93.6657755417,3.0268333394,0,3.0268333394,90.16,-9.46,90.6549347802,130.28,83.8068333394,-23.25,86.9721094051,3.0268333394,0,3.0268333394,80.78,-23.25,84.0593296428,131.53
2021-02-18 21:30:00,88.8621666731,-5.82,89.0525522702,3.2221666731,0,3.2221666731,85.64,-5.82,85.8375325834,130.28,79.7821666731,-19.49,82.128279046,3.2221666731,0,3.2221666731,76.56,-19.49,79.0018588389,131.44
2021-02-18 22:00:00,85.5098333397,30.25,90.7027788868,3.1798333397,0,3.1798333397,82.33,30.25,87.7114097481,132.58,75.8198333397,-25.16,79.8853724261,3.1798333397,0,3.1798333397,72.64,-25.16,76.8738915367,131.67
2021-02-18 22:30:00,80.140666674,27.56,84.7471536688,3.6806666740000002,0,3.6806666740000002,76.46,27.56,81.2753665018,132.99,70.710666674,-29.36,76.5637510934,3.6806666740000002,0,3.6806666740000002,67.03,-29.36,73.178073902,131.93
2021-02-18 23:00:00,75.1090000078,26.66,79.7001724099,3.8890000078,0,3.8890000078,71.22,26.66,76.046327985,133.28,66.0090000078,-30.11,72.5520515356,3.8890000078,0,3.8890000078,62.12,-30.11,69.0326480732,132.16
2021-02-18 23:30:00,73.2860000085,26.49,77.9266186694,4.2660000085,0,4.2660000085,69.02,26.49,73.9288881291,134.05,64.2360000085,-30.62,71.1607201839,4.2660000085,0,4.2660000085,59.97,-30.62,67.3348743223,132.88
2021-02-19 00:00:00,70.1906666757,8.13,70.6599362325,4.5106666757,0,4.5106666757,65.68,8.13,66.181260943,133.29,62.0706666757,-27.76,67.9954797142,4.5106666757,0,4.5106666757,57.56,-27.76,63.9043910854,133.01
2021-02-19 00:30:00,78.2681666759,-10.13,78.9209909645,4.6381666759,0,4.6381666759,73.63,-10.13,74.3235749947,131.1,70.3681666759,-22.78,73.9635537365,4.6381666759,0,4.6381666759,65.73,-22.78,69.5655180388,132.18
2021-02-19 01:00:00,80.2348333427,-8.29,80.6619649,4.6648333427,0,4.6648333427,75.57,-8.29,76.0233450987,130.34,72.3448333427,-23.13,75.9524312407,4.6648333427,0,4.6648333427,67.68,-23.13,71.5232780289,131.65
2021-02-19 01:30:00,78.9310000092,-8.58,79.3959643965,4.5910000092,0,4.5910000092,74.34,-8.58,74.8334951743,131.2,71.3210000092,-23.67,75.1462170858,4.5910000092,0,4.5910000092,66.73,-23.67,70.8036849324,132.44
2021-02-19 02:00:00,76.256166676,-9.39,76.8321225538,4.686166676,0,4.686166676,71.57,-9.39,72.1833568075,132.06,68.996166676,-24.51,73.2202916956,4.686166676,0,4.686166676,64.31,-24.51,68.8223524736,133.29
2021-02-19 02:30:00,75.8215000094,-6.29,76.0819555721,4.6915000094,0,4.6915000094,71.13,-6.29,71.4075696268,131.95,68.4815000094,-21.35,71.7324079028,4.6915000094,0,4.6915000094,63.79,-21.35,67.2680206339,133.19
2021-02-19 03:00:00,74.116666676,-1.22,74.1267069224,4.666666676,0,4.666666676,69.45,-1.22,69.4607147962,131.95,66.926666676,-16.06,68.8266104959,4.666666676,0,4.666666676,62.26,-16.06,64.2979875268,133.19
2021-02-19 03:30:00,71.1781666762,-1.8,71.2009228267,4.7481666762,0,4.7481666762,66.43,-1.8,66.4543820978,130.61,64.2181666762,-16.31,66.2569923197,4.7481666762,0,4.7481666762,59.47,-16.31,61.6660117082,131.78
2021-02-19 04:00:00,69.2911666761,-2.2800000000000002,69.328667803,4.7411666761,0,4.7411666761,64.55,-2.2800000000000002,64.5902539088,131.24,62.5811666761,-16.85,64.8099137675,4.7411666761,0,4.7411666761,57.84,-16.85,60.2444030595,132.41
2021-02-19 04:30:00,68.2021666762,-2.66,68.2540192174,4.7721666762,0,4.7721666762,63.43,-2.66,63.4857503697,131.02,61.7121666762,-17.13,64.0455183122,4.7721666762,0,4.7721666762,56.94,-17.13,59.4609157346,132.16
2021-02-19 05:00:00,68.551166676,-3.15,68.6235014601,4.691166676,0,4.691166676,63.86,-3.15,63.9376422775,131.13,62.151166676,-17.67,64.6142122075,4.691166676,0,4.691166676,57.46,-17.67,60.1155595499,132.3
2021-02-19 05:30:00,69.5835000096,-3.02,69.6490048284,4.7835000096,0,4.7835000096,64.8,-3.02,64.8703352851,130.85,63.1735000096,-17.46,65.5419156224,4.7835000096,0,4.7835000096,58.39,-17.46,60.9445953305,132.04
2021-02-19 06:00:00,71.1063333428,-2.49,71.1499173679,4.7163333428000005,0,4.7163333428000005,66.39,-2.49,66.4366781229,130.32,64.5663333428,-16.93,66.7490546849,4.7163333428000005,0,4.7163333428000005,59.85,-16.93,62.1984517492,131.88
2021-02-19 06:30:00,76.5528333422,-0.09,76.5528862468,4.4228333422,0,4.4228333422,72.13,-0.09,72.1300561486,130.17,69.4228333422,-14.81,70.9849694601,4.4228333422,0,4.4228333422,65.0,-14.81,66.6658540784,131.77
2021-02-19 07:00:00,81.769666675,2.23,81.8000689984,4.169666675,0,4.169666675,77.6,2.23,77.632035269,129.55,74.309666675,-13.65,75.5529553449,4.169666675,0,4.169666675,70.14,-13.65,71.4558751958,131.26
2021-02-19 07:30:00,84.188500008,-2.85,84.2367261566,3.978500008,0,3.978500008,80.21,-2.85,80.2606167432,129.92,76.058500008,-16.29,77.7834141926,3.978500008,0,3.978500008,72.08,-16.29,73.8978382634,131.26
2021-02-19 08:00:00,87.7976666748,-4.25,87.900470838,4.0576666748,0,4.0576666748,83.74,-4.25,83.8477793385,130.0,79.2176666748,-18.03,81.2435819828,4.0576666748,0,4.0576666748,75.16,-18.03,77.2923443816,131.45
2021-02-19 08:30:00,93.0063333425,12.33,93.8200774985,4.5863333425,0,4.5863333425,88.42,12.33,89.2755582452,130.23,83.8063333425,-19.29,85.9977069945,4.5863333425,0,4.5863333425,79.22,-19.29,81.5347318632,131.13
2021-02-19 09:00:00,97.274166677,27.99,101.2210630388,5.154166677,0,5.154166677,92.12,27.99,96.2784217777,131.0,87.624166677,-21.23,90.1593449723,5.154166677,0,5.154166677,82.47,-21.23,85.1587564494,131.21
2021-02-19 09:30:00,99.6861666787,28.1,103.5709506912,5.9961666787,0,5.9961666787,93.69,28.1,97.8132204766,131.0,89.9361666787,-19.54,92.0343722576,5.9961666787,0,5.9961666787,83.94,-19.54,86.1843094768,130.8
2021-02-19 10:00:00,100.9500000132,28.42,104.8742051349,6.6100000132,0,6.6100000132,94.34,28.42,98.5278234815,131.0,91.1200000132,-19.04,93.088001388,6.6100000132,0,6.6100000132,84.51,-19.04,86.6282961855,130.71
2021-02-19 10:30:00,102.5578333546,27.63,106.2145285843,10.6178333546,0,10.6178333546,91.94,27.63,96.0019817504,131.3,92.6278333546,-19.98,94.75819707,10.6178333546,0,10.6178333546,82.01,-19.98,84.4087702789,130.91
2021-02-19 11:00:00,104.8146666862,28.9,108.725913896,9.7446666862,0,9.7446666862,95.07,28.9,99.3655619418,131.12,94.8246666862,-18.71,96.6528918975,9.7446666862,0,9.7446666862,85.08,-18.71,87.1129754973,130.76
2021-02-19 11:30:00,104.8008333519,27.68,108.3946358047,9.2608333519,0,9.2608333519,95.54,27.68,99.4689599825,130.44,94.6808333519,-19.37,96.6419013896,9.2608333519,0,9.2608333519,85.42,-19.37,87.5886596541,130.14
2021-02-19 12:00:00,101.5878333586,19.0,103.3493487473,12.6178333586,0,12.6178333586,88.97,19.0,90.9761556673,131.21,91.0478333586,-27.71,95.1711724173,12.6178333586,0,12.6178333586,78.43,-27.71,83.1811817661,130.7
2021-02-19 12:30:00,102.6351666987,17.46,104.1096971625,16.0151666987,0,16.0151666987,86.62,17.46,88.3621864827,131.59,91.7651666987,-31.09,96.8887708625,16.0151666987,0,16.0151666987,75.75,-31.09,81.8819308517,131.19
2021-02-19 13:00:00,102.6850000331,16.11,103.9410473864,16.525000033,0,16.525000033,86.16,16.11,87.6531670848,132.23,91.7650000331,-32.03,97.194321496,16.525000033,0,16.525000033,75.24,-32.03,81.7739475628,131.78
2021-02-19 13:30:00,102.6933333639,22.24,105.0739659354,15.2733333639,0,15.2733333639,87.42,22.24,90.2046229414,132.33,91.8033333639,-25.14,95.1833578769,15.2733333639,0,15.2733333639,76.53,-25.14,80.5534636127,131.78
2021-02-19 14:00:00,100.3715000249,23.54,103.0949543734,12.4615000249,0,12.4615000249,87.91,23.54,91.0071409286,132.73,89.9415000249,-23.77,93.0294917042,12.4615000249,0,12.4615000249,77.48,-23.77,81.0442058385,132.22
2021-02-19 14:30:00,98.7198333556,23.38,101.4506278825,11.1398333556,0,11.1398333556,87.58,23.38,90.6470120853,132.52,88.4098333556,-23.74,91.5417185439,11.1398333556,0,11.1398333556,77.27,-23.74,80.8346491302,132.22
2021-02-19 15:00:00,100.8846666848,23.18,103.5134212173,9.0746666848,0,9.0746666848,91.81,23.18,94.6910159413,132.52,90.1346666848,-22.16,92.8187682443,9.0746666848,0,9.0746666848,81.06,-22.16,84.0344524585,132.22
2021-02-19 15:30:00,99.296333345,23.48,102.0346618349,5.836333345,0,5.836333345,93.46,23.48,96.3643191228,132.52,88.626333345,-21.69,91.2418931313,5.836333345,0,5.836333345,82.79,-21.69,85.5841118433,132.06
2021-02-19 16:00:00,99.4471666775,23.21,102.1197486296,5.4171666775,0,5.4171666775,94.03,23.21,96.8521811835,132.7,88.8071666775,-22.04,91.5012265125,5.4171666775,0,5.4171666775,83.39,-22.04,86.2534271783,132.26
2021-02-19 16:30:00,103.333333343,23.44,105.9585361345,4.833333343,0,4.833333343,98.5,23.44,101.2505980229,132.85,92.613333343,-21.83,95.1513447772,4.833333343,0,4.833333343,87.78,-21.83,90.4537301608,132.37
2021-02-19 17:00:00,109.1045000192,22.82,111.4654400451,9.6045000192,0,9.6045000192,99.5,22.82,102.0833110748,132.71,98.4145000192,-22.44,100.9404151667,9.6045000192,0,9.6045000192,88.81,-22.44,91.6011446435,132.21
2021-02-19 17:30:00,113.4038333456,24.8,116.0838895691,6.1438333456,0,6.1438333456,107.26,24.8,110.0897252245,131.62,102.5438333456,-19.65,104.4095793365,6.1438333456,0,6.1438333456,96.4,-19.65,98.3823281896,131.12
2021-02-19 18:00:00,117.8723333494,26.15,120.7381856301,8.0523333494,0,8.0523333494,109.82,26.15,112.8904553096,130.91,106.7123333494,-18.18,108.2498706183,8.0523333494,0,8.0523333494,98.66,-18.18,100.3210247157,130.39
2021-02-19 18:30:00,118.0370000172,27.29,121.15063959,8.5870000172,0,8.5870000172,109.45,27.29,112.8009157764,130.82,107.3470000172,-19.92,109.179598885,8.5870000172,0,8.5870000172,98.76,-19.92,100.7489156269,130.66
2021-02-19 19:00:00,113.3228333646,23.39,115.7115234615,15.6228333646,0,15.6228333646,97.7,23.39,100.4608485929,132.11,102.0528333646,-23.94,104.8232054353,15.6228333646,0,15.6228333646,86.43,-23.94,89.6842711962,131.88
2021-02-19 19:30:00,107.4390000242,21.81,109.6303554049,12.0890000242,0,12.0890000242,95.35,21.81,97.812568722,132.92,96.6890000242,-25.28,99.9391871374,12.0890000242,0,12.0890000242,84.6,-25.28,88.2963102287,132.49
2021-02-19 20:00:00,101.2861666896,20.07,103.2554718292,11.4661666896,0,11.4661666896,89.82,20.07,92.0349786766,133.46,91.0261666896,-27.58,95.1126669913,11.4661666896,0,11.4661666896,79.56,-27.58,84.2048098389,133.05
2021-02-19 20:30:00,96.2950000233,21.02,98.5625051908,11.6550000233,0,11.6550000233,84.64,21.02,87.2110658116,132.91,86.4450000233,-27.57,90.7350149007,11.6550000233,0,11.6550000233,74.79,-27.57,79.7097798266,132.8
2021-02-19 21:00:00,92.41316669,21.02,94.7735921956,11.64316669,0,11.64316669,80.77,21.02,83.4603696373,132.7,82.85316669,-27.35,87.2506144996,11.64316669,0,11.64316669,71.21,-27.35,76.2816268835,132.8
2021-02-19 21:30:00,90.6086666805,21.65,93.1592881983,6.8986666805,0,6.8986666805,83.71,21.65,86.4643660707,132.33,81.2986666805,-26.34,85.4591645409,6.8986666805,0,6.8986666805,74.4,-26.34,78.9249998416,132.43
2021-02-19 22:00:00,84.8061666775,21.38,87.4596495907,5.4161666775,0,5.4161666775,79.39,21.38,82.21846812,132.8,75.4461666775,-25.99,79.7972691659,5.4161666775,0,5.4161666775,70.03,-25.99,74.6972623327,132.84
2021-02-19 22:30:00,80.1398333465,21.07,82.8633681961,6.5798333465,0,6.5798333465,73.56,21.07,76.5180926317,133.36,70.7998333465,-25.58,75.279165789,6.5798333465,0,6.5798333465,64.22,-25.58,69.1270193195,133.0
2021-02-19 23:00:00,75.8095000148,23.15,79.2653946719,7.3895000148,0,7.3895000148,68.42,23.15,72.2303184265,133.45,66.7195000148,-23.4,70.7039721814,7.3895000148,0,7.3895000148,59.33,-23.4,63.7778088366,133.09
2021-02-19 23:30:00,74.6986666821,27.85,79.7214732935,7.7186666821,0,7.7186666821,66.98,27.85,72.5392507543,132.33,65.6886666821,-17.98,68.1049288266,7.7186666821,0,7.7186666821,57.97,-17.98,60.694326753,132.53
2021-02-20 00:00:00,73.9030000091,27.76,78.9447338988,4.5530000091,0,4.5530000091,69.35,27.76,74.6996659966,131.51,65.4930000091,-17.37,67.7572870634,4.5530000091,0,4.5530000091,60.94,-17.37,63.3671878814,131.61
2021-02-20 00:30:00,82.6566666755,29.36,87.7162137002,4.3966666755,0,4.3966666755,78.26,29.36,83.586106501,131.15,73.5966666755,-14.77,75.064120895,4.3966666755,0,4.3966666755,69.2,-14.77,70.7586948721,130.96
2021-02-20 01:00:00,84.3475000088,29.97,89.5136953641,4.4175000088,0,4.4175000088,79.93,29.97,85.3639607797,130.91,75.1175000088,-14.21,76.4497410563,4.4175000088,0,4.4175000088,70.7,-14.21,72.113896719,130.72
2021-02-20 01:30:00,82.7586666754,29.86,87.980773524,4.3486666754,0,4.3486666754,78.41,29.86,83.9032043488,131.29,73.8286666754,-15.01,75.3390477977,4.3486666754,0,4.3486666754,69.48,-15.01,71.0828425149,131.15
2021-02-20 02:00:00,80.0121666754,29.53,85.2875589761,4.3821666754,0,4.3821666754,75.63,29.53,81.1906263062,131.67,71.2621666754,-15.54,72.9368768133,4.3821666754,0,4.3821666754,66.88,-15.54,68.6616778123,131.5
2021-02-20 02:30:00,78.8521666776,28.48,83.8377873619,5.4421666776,0,5.4421666776,73.41,28.48,78.7409582111,132.0,69.8621666776,-15.86,71.6398069015,5.4421666776,0,5.4421666776,64.42,-15.86,66.3436206428,131.83
2021-02-20 03:00:00,76.9516666761,28.2,81.9560797271,4.7416666761,0,4.7416666761,72.21,28.2,77.5211203479,132.21,68.0616666761,-15.34,69.7689477543,4.7416666761,0,4.7416666761,63.32,-15.34,65.1516538547,131.83
2021-02-20 03:30:00,73.7925000133,28.11,78.9652148621,6.6525000133,0,6.6525000133,67.14,28.11,72.7870297512,132.47,64.9125000133,-17.02,67.1067288577,6.6525000133,0,6.6525000133,58.26,-17.02,60.6952057415,132.15
2021-02-20 04:00:00,71.2701666799,28.27,76.6722215576,6.6301666799,0,6.6301666799,64.64,28.27,70.5515591607,132.8,62.6401666799,-17.96,65.1640397895,6.6301666799,0,6.6301666799,56.01,-17.96,58.819058986,132.57
2021-02-20 04:30:00,70.1505000093,28.19,75.602703335,4.6705000092999995,0,4.6705000092999995,65.48,28.19,71.2902973763,132.8,61.8405000093,-17.45,64.2553495159,4.6705000092999995,0,4.6705000092999995,57.17,-17.45,59.7738354132,132.57
2021-02-20 05:00:00,68.4728333424,27.83,73.9123657174,4.5528333424,0,4.5528333424,63.92,27.83,69.7156747081,132.99,60.3228333424,-17.8,62.8942304386,4.5528333424,0,4.5528333424,55.77,-17.8,58.541719312,132.66
2021-02-20 05:30:00,68.579500009,27.76,73.9848999559,4.519500009,0,4.519500009,64.06,27.76,69.8161958288,132.99,60.489500009,-17.74,63.0371891136,4.519500009,0,4.519500009,55.97,-17.74,58.714125217,132.66
2021-02-20 06:00:00,68.866500009,28.04,74.3561458354,4.506500009,0,4.506500009,64.36,28.04,70.2029287138,132.69,60.756500009,-17.38,63.1934861623,4.506500009,0,4.506500009,56.25,-17.38,58.8738218566,132.35
2021-02-20 06:30:00,71.5798333422,24.9,75.7870869033,4.4098333422,0,4.4098333422,67.17,24.9,71.6367147488,132.84,63.3098333422,-20.99,66.6986888763,4.4098333422,0,4.4098333422,58.9,-20.99,62.5283143864,132.52
2021-02-20 07:00:00,75.0563333418,23.67,78.7002037781,4.2463333418,0,4.2463333418,70.81,23.67,74.6614023442,132.84,66.7063333418,-22.47,70.3891739397,4.2463333418,0,4.2463333418,62.46,-22.47,66.3788558202,132.52
2021-02-20 07:30:00,76.2611666747,23.61,79.8323095156,4.0411666747,0,4.0411666747,72.22,23.61,75.9813167825,132.71,67.8211666747,-22.5,71.45600499,4.0411666747,0,4.0411666747,63.78,-22.5,67.632376862,132.52
2021-02-20 08:00:00,78.4768333414,24.36,82.1706941147,4.0268333414,0,4.0268333414,74.45,24.36,78.3339779406,132.43,69.7668333414,-21.74,73.0755679724,4.0268333414,0,4.0268333414,65.74,-21.74,69.2414269062,132.19
2021-02-20 08:30:00,82.487166675,25.35,86.2945836427,4.167166675,0,4.167166675,78.32,25.35,82.3203796153,131.63,73.637166675,-21.21,76.6309103164,4.167166675,0,4.167166675,69.47,-21.21,72.6357005886,131.45
2021-02-20 09:00:00,87.5618333435,26.35,91.4406756235,5.0818333435,0,5.0818333435,82.48,26.35,86.5867940277,132.05,78.2418333435,-17.9,80.2632822962,5.0818333435,0,5.0818333435,73.16,-17.9,75.3179633288,131.62
2021-02-20 09:30:00,91.6881666791,26.84,95.5358859747,6.2081666791,0,6.2081666791,85.48,26.84,89.594731988,131.78,82.3581666791,-17.18,84.130969439,6.2081666791,0,6.2081666791,76.15,-17.18,78.0639154796,131.39
2021-02-20 10:00:00,94.146000022,26.38,97.77204979,10.986000022,0,10.986000022,83.16,26.38,87.2438536517,131.86,84.396000022,-17.88,86.269225218,10.986000022,0,10.986000022,73.41,-17.88,75.5560884377,131.48
2021-02-20 10:30:00,96.3418333594,26.59,99.9438690218,13.0118333594,0,13.0118333594,83.33,26.59,87.4695204057,132.22,86.3018333594,-18.05,88.1692063092,13.0118333594,0,13.0118333594,73.29,-18.05,75.4799748278,131.86
2021-02-20 11:00:00,97.7943333596,26.93,101.4344938236,13.1143333596,0,13.1143333596,84.68,26.93,88.8590304921,132.08,87.7643333596,-17.64,89.5195387055,13.1143333596,0,13.1143333596,74.65,-17.64,76.7058804786,131.74
2021-02-20 11:30:00,98.0983333611,27.21,101.8020977594,13.8683333611,0,13.8683333611,84.23,27.21,88.5159703104,132.08,88.0283333611,-17.37,89.7257174634,13.8683333611,0,13.8683333611,74.16,-17.37,76.1670696561,131.74
2021-02-20 12:00:00,101.288333356,28.61,105.2514065181,11.358333356,0,11.358333356,89.93,28.61,94.3712721118,131.59,91.298333356,-15.48,92.6013826765,11.358333356,0,11.358333356,79.94,-15.48,81.4250207246,131.26
2021-02-20 12:30:00,101.7483333494,27.99,105.5280220575,8.0283333494,0,8.0283333494,93.72,27.99,97.8104212239,131.18,91.6683333494,-15.14,92.910187488,8.0283333494,0,8.0283333494,83.64,-15.14,84.9992305848,130.74
2021-02-20 13:00:00,101.7168333573,20.73,103.8077409842,11.9968333573,0,11.9968333573,89.72,20.73,92.0837189736,132.18,91.4368333573,-24.56,94.6778120492,11.9968333573,0,11.9968333573,79.44,-24.56,83.1499079975,131.85
2021-02-20 13:30:00,101.4323333553,20.21,103.4261202497,10.9923333553,0,10.9923333553,90.44,20.21,92.6705870274,132.69,91.3623333553,-25.45,94.8408058598,10.9923333553,0,10.9923333553,80.37,-25.45,84.3032585373,132.34
2021-02-20 14:00:00,99.4233333556,19.92,101.3992387325,11.1333333556,0,11.1333333556,88.29,19.92,90.5092840542,133.21,89.6133333556,-27.33,93.6881978432,11.1333333556,0,11.1333333556,78.48,-27.33,83.1025829923,133.01
2021-02-20 14:30:00,95.9811666817,20.28,98.1002688966,7.5311666817,0,7.5311666817,88.45,20.28,90.7451425697,133.21,86.3611666817,-26.91,90.4566150739,7.5311666817,0,7.5311666817,78.83,-26.91,83.2965605532,133.01
2021-02-20 15:00:00,96.0208333466,20.11,98.1040903152,6.6508333466,0,6.6508333466,89.37,20.11,91.6046341623,133.34,86.3808333466,-27.08,90.5260999362,6.6508333466,0,6.6508333466,79.73,-27.08,84.2033211934,133.01
2021-02-20 15:30:00,96.6340000123,20.17,98.7165581774,6.1740000123,0,6.1740000123,90.46,20.17,92.6813924151,133.43,87.0740000123,-28.15,91.511223236,6.1740000123,0,6.1740000123,80.9,-28.15,85.6576470608,133.21
2021-02-20 16:00:00,96.632000012,20.47,98.7763348496,6.002000012,0,6.002000012,90.63,20.47,92.9129581921,133.43,87.022000012,-28.31,91.5111172814,6.002000012,0,6.002000012,81.02,-28.31,85.8236360218,133.21
2021-02-20 16:30:00,99.3626666774,20.98,101.5534338624,5.3626666774,0,5.3626666774,94.0,20.98,96.3128257295,132.97,89.5426666774,-27.51,93.6733113309,5.3626666774,0,5.3626666774,84.18,-27.51,88.5611229604,132.76
2021-02-20 17:00:00,104.8310000102,22.43,107.2037474305,5.1210000102,0,5.1210000102,99.71,22.43,102.2017074221,132.14,94.6810000102,-25.55,98.0678044158,5.1210000102,0,5.1210000102,89.56,-25.55,93.1332169529,131.93
2021-02-20 17:30:00,110.508500024,21.44,112.5690995681,12.018500024,0,12.018500024,98.49,21.44,100.7965956766,131.75,99.498500024,-22.18,101.9406881821,12.018500024,0,12.018500024,87.48,-22.18,90.2480071802,131.1
2021-02-20 18:00:00,110.667000031,21.32,112.7019400714,15.487000031,0,15.487000031,95.18,21.32,97.5385810846,131.85,99.067000031,-23.11,101.7268037202,15.487000031,0,15.487000031,83.58,-23.11,86.7161374832,131.29
2021-02-20 18:30:00,112.081500034,21.91,114.2029366955,16.991500034,0,16.991500034,95.09,21.91,97.5815361634,132.19,100.221500034,-24.15,103.090113828,16.991500034,0,16.991500034,83.23,-24.15,86.6628836354,131.78
2021-02-20 19:00:00,106.3820000343,21.26,108.4855637,17.1520000343,0,17.1520000343,89.23,21.26,91.727752071,131.97,94.8620000343,-25.66,98.2712300244,17.1520000343,0,17.1520000343,77.71,-25.66,81.8369091547,131.68
2021-02-20 19:30:00,100.0206666917,20.02,102.0045791396,12.5006666917,0,12.5006666917,87.52,20.02,89.7805702811,131.97,88.9106666917,-26.63,92.8130570101,12.5006666917,0,12.5006666917,76.41,-26.63,80.9175197346,131.68
2021-02-20 20:00:00,97.0308333452,20.74,99.2226295745,5.9508333452,0,5.9508333452,91.08,20.74,93.4115303375,132.23,86.7208333452,-25.68,90.4431608033,5.9508333452,0,5.9508333452,80.77,-25.68,84.7540872171,131.81
2021-02-20 20:30:00,90.9228333415,20.14,93.1266944697,4.0928333415,0,4.0928333415,86.83,20.14,89.1351137319,132.43,80.8428333415,-24.93,84.599459825,4.0928333415,0,4.0928333415,76.75,-24.93,80.697381618,131.81
2021-02-20 21:00:00,87.042500008,20.03,89.3173986838,3.992500008,0,3.992500008,83.05,20.03,85.4312788152,132.43,77.082500008,-24.15,80.7770654795,3.992500008,0,3.992500008,73.09,-24.15,76.9764288597,131.7
2021-02-20 21:30:00,83.0601666773,20.77,85.6176628299,5.3201666773,0,5.3201666773,77.74,20.77,80.4667664319,132.8,73.0501666773,-23.09,76.6124986643,5.3201666773,0,5.3201666773,67.73,-23.09,71.5576760383,132.0
2021-02-20 22:00:00,78.2341666805,22.4,81.3777908043,6.9241666805,0,6.9241666805,71.31,22.4,74.7454085546,133.26,68.3441666805,-23.51,72.2747896521,6.9241666805,0,6.9241666805,61.42,-23.51,65.7657699719,132.64
2021-02-20 22:30:00,75.1991666806,28.81,80.5290678541,6.9591666806,0,6.9591666806,68.24,28.81,74.0723544921,133.18,65.6691666806,-16.88,67.8039368512,6.9591666806,0,6.9591666806,58.71,-16.88,61.0884481715,132.64
2021-02-20 23:00:00,72.7300000083,29.0,78.2984859445,4.1500000083,0,4.1500000083,68.58,29.0,74.4594950292,133.54,63.9200000083,-16.77,66.0832755019,4.1500000083,0,4.1500000083,59.77,-16.77,62.0780621476,132.93
2021-02-20 23:30:00,70.8183333443,28.11,76.1932309176,5.4883333443,0,5.4883333443,65.33,28.11,71.1208900394,133.69,61.9383333443,-17.83,64.4535960011,5.4883333443,0,5.4883333443,56.45,-17.83,59.1989138414,133.12
2021-02-21 00:00:00,69.2605000079,28.42,74.864632914,3.9505000079,0,3.9505000079,65.31,28.42,71.2256449602,133.85,60.7905000079,-17.52,63.2648029414,3.9505000079,0,3.9505000079,56.84,-17.52,59.4788701977,133.22
2021-02-21 00:30:00,77.4536666743,29.62,82.9241513752,3.8336666743,0,3.8336666743,73.62,29.62,79.3552065085,132.62,68.4336666743,-15.74,70.2204694836,3.8336666743,0,3.8336666743,64.6,-15.74,66.4899060008,132.06
2021-02-21 01:00:00,75.6290000074,29.92,81.3323554443,3.6890000074,0,3.6890000074,71.94,29.92,77.9138626946,131.89,66.3490000074,-16.42,68.3506123014,3.6890000074,0,3.6890000074,62.66,-16.42,64.7757053223,131.53
2021-02-21 01:30:00,73.3786666743,29.75,79.1801188613,3.7986666743,0,3.7986666743,69.58,29.75,75.6732376736,132.56,64.2186666743,-17.12,66.4615042669,3.7986666743,0,3.7986666743,60.42,-17.12,62.7986528518,132.17
2021-02-21 02:00:00,70.7543333414,29.19,76.539086659,4.0543333414,0,4.0543333414,66.7,29.19,72.8075964443,133.18,61.5943333414,-17.18,63.9454009275,4.0543333414,0,4.0543333414,57.54,-17.18,60.0500124896,132.7
2021-02-21 02:30:00,70.1163333415,29.14,75.9304932241,4.0663333415,0,4.0663333415,66.05,29.14,72.192396414,133.61,60.7963333415,-16.89,63.098860907,4.0663333415,0,4.0663333415,56.73,-16.89,59.1909199118,133.01
2021-02-21 03:00:00,67.8463333409,25.03,72.3161520533,3.7763333409,0,3.7763333409,64.07,25.03,68.78565112,133.83,58.8063333409,-16.77,61.150778744,3.7763333409,0,3.7763333409,55.03,-16.77,57.5285476959,133.41
2021-02-21 03:30:00,67.7961666739,-1.48,67.8123190554,3.6261666739000002,0,3.6261666739000002,64.17,-1.48,64.1870648963,132.23,60.4961666739,-11.07,61.5006592017,3.6261666739000002,0,3.6261666739000002,56.87,-11.07,57.9373955231,133.12
2021-02-21 04:00:00,65.3655000076,-2.07,65.3982682587,3.7755000076,0,3.7755000076,61.59,-2.07,61.6247758617,132.61,58.3155000076,-11.67,59.4717280826,3.7755000076,0,3.7755000076,54.54,-11.67,55.7745506481,133.51
2021-02-21 04:30:00,61.686333341,-2.08,61.721391114,3.816333341,0,3.816333341,57.87,-2.08,57.9073682704,132.17,54.936333341,-13.23,56.5069342731,3.816333341,0,3.816333341,51.12,-13.23,52.8042356256,133.25
2021-02-21 05:00:00,61.4633333412,-1.8399999999999999,61.4908687971,3.9533333412,0,3.9533333412,57.51,-1.8399999999999999,57.539427352,131.85,54.9433333412,-12.91,56.4396844308,3.9533333412,0,3.9533333412,50.99,-12.91,52.5989372516,132.96
2021-02-21 05:30:00,61.2040000075,-1.88,61.2328671296,3.7340000075,0,3.7340000075,57.47,-1.88,57.5007417343,131.75,54.7040000075,-12.93,56.2113201839,3.7340000075,0,3.7340000075,50.97,-12.93,52.5844634849,132.89
2021-02-21 06:00:00,61.5048333406,-1.75,61.5297247211,3.6248333406,0,3.6248333406,57.88,-1.75,57.9064495544,131.63,55.0348333406,-12.73,56.4879259738,3.6248333406,0,3.6248333406,51.41,-12.73,52.9626377742,132.89
2021-02-21 06:30:00,64.2076666743,0.58,64.2102862457,3.7976666743000003,0,3.7976666743000003,60.41,0.58,60.4127842431,130.57,57.8876666743,-12.99,59.3272454526,3.7976666743000003,0,3.7976666743000003,54.09,-12.99,55.6279444165,132.17
2021-02-21 07:00:00,66.0198333411,1.04,66.0280243107,3.8598333411,0,3.8598333411,62.16,1.04,62.1686995199,130.36,59.5298333411,-11.63,60.655238501,3.8598333411,0,3.8598333411,55.67,-11.63,56.8718366153,131.86
2021-02-21 07:30:00,65.9941666742,1.01,66.0018949351,3.7541666742,0,3.7541666742,62.24,1.01,62.2481943513,130.25,59.4841666742,-11.61,60.6065853264,3.7541666742,0,3.7541666742,55.73,-11.61,56.9264876837,131.86
2021-02-21 08:00:00,68.1433333409,2.21,68.1791608837,3.7733333409,0,3.7733333409,64.37,2.21,64.4079265308,129.6,61.4733333409,-11.5,62.5397530539,3.7733333409,0,3.7733333409,57.7,-11.5,58.8348536159,131.47
2021-02-21 08:30:00,73.2806666747,33.96,80.7671821243,4.0306666747,0,4.0306666747,69.25,33.96,77.1287501519,131.21,65.1506666747,-17.01,67.3346082499,4.0306666747,0,4.0306666747,61.12,-17.01,63.4428443562,131.47
2021-02-21 09:00:00,74.7620000102,39.26,84.4434973549,5.0920000102,0,5.0920000102,69.67,39.26,79.9703476296,131.87,65.3020000102,-16.49,67.3518470818,5.0920000102,0,5.0920000102,60.21,-16.49,62.4272712843,131.47
2021-02-21 09:30:00,78.4013333455,39.59,87.8301609378,6.0913333455,0,6.0913333455,72.31,39.59,82.4384873709,131.35,68.5313333455,-15.85,70.340359326,6.0913333455,0,6.0913333455,62.44,-15.85,64.4203081334,130.91
2021-02-21 10:00:00,81.6370000157,35.93,89.1939721706,7.8570000157,0,7.8570000157,73.78,35.93,82.0637148806,131.05,71.4870000157,-18.03,73.7256540917,7.8570000157,0,7.8570000157,63.63,-18.03,66.1351479926,130.52
2021-02-21 10:30:00,84.7046666845,32.95,90.8877497693,8.9046666845,0,8.9046666845,75.8,32.95,82.6519358515,132.69,74.5546666845,-21.89,77.7018045121,8.9046666845,0,8.9046666845,65.65,-21.89,69.2032846041,131.65
2021-02-21 11:00:00,86.7030000174,33.13,92.8170626125,8.7030000174,0,8.7030000174,78.0,33.13,84.7443030534,133.56,76.3030000174,-21.31,79.2228749267,8.7030000174,0,8.7030000174,67.6,-21.31,70.8793065711,132.29
2021-02-21 11:30:00,90.142333355,33.35,96.1138011041,10.842333355000001,0,10.842333355000001,79.3,33.35,86.0273938929,133.29,79.722333355,-20.45,82.3034199506,10.842333355000001,0,10.842333355000001,68.88,-20.45,71.8516311575,131.97
2021-02-21 12:00:00,91.2583333615,33.56,97.2335179242,14.0783333615,0,14.0783333615,77.18,33.56,84.1607153011,133.1,81.2283333615,-20.01,83.6566927429,14.0783333615,0,14.0783333615,67.15,-20.01,70.0679855569,131.74
2021-02-21 12:30:00,91.2758333686,33.72,97.3052730181,17.6258333686,0,17.6258333686,73.65,33.72,81.0022277471,132.85,81.8558333686,-19.67,84.1860223343,17.6258333686,0,17.6258333686,64.23,-19.67,67.1744132836,131.56
2021-02-21 13:00:00,92.0341667024,34.19,98.1796513571,17.8541667024,0,17.8541667024,74.18,34.19,81.6800373408,132.97,82.5841667024,-19.42,84.836790309,17.8541667024,0,17.8541667024,64.73,-19.42,67.5803913869,131.68
2021-02-21 13:30:00,93.1271666889,34.08,99.1671093433,11.1171666889,0,11.1171666889,82.01,34.08,88.8092703494,133.1,82.9771666889,-19.53,85.2445370198,11.1171666889,0,11.1171666889,71.86,-19.53,74.466640182,131.81
2021-02-21 14:00:00,91.4073333533,35.58,98.087904406,9.9973333533,0,9.9973333533,81.41,35.58,88.8455091718,133.6,81.3573333533,-18.74,83.4877433541,9.9973333533,0,9.9973333533,71.36,-18.74,73.7796530217,132.32
2021-02-21 14:30:00,88.0803333592,40.84,97.0878505512,12.9103333592,0,12.9103333592,75.17,40.84,85.547849184,132.95,78.1503333592,-14.01,79.3961882218,12.9103333592,0,12.9103333592,65.24,-14.01,66.7273384753,131.76
2021-02-21 15:00:00,89.8343333707,39.59,98.1711543792,18.6643333707,0,18.6643333707,71.17,39.59,81.4403892427,132.95,80.0843333707,-15.09,81.4936104945,18.6643333707,0,18.6643333707,61.42,-15.09,63.2465374546,131.68
2021-02-21 15:30:00,91.6118333564,41.07,100.3965781833,11.5418333564,0,11.5418333564,80.07,41.07,89.9886092792,132.41,81.5918333564,-14.17,82.8131400833,11.5418333564,0,11.5418333564,70.05,-14.17,71.4688141779,131.29
