Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-21 16:00:00,93.6668333551,40.31,101.9724069088,10.9068333551,0,10.9068333551,82.76,40.31,92.0549493509,132.2,83.1668333551,-13.71,84.289301043,10.9068333551,0,10.9068333551,72.26,-13.71,73.5491108036,130.97
2021-02-21 16:30:00,95.9800000189,40.82,104.2997258081,9.4700000189,0,9.4700000189,86.51,40.82,95.6569521781,131.77,84.5000000189,-13.51,85.5731856553,9.4700000189,0,9.4700000189,75.03,-13.51,76.2366119394,130.61
2021-02-21 17:00:00,109.4518378146,35.45,115.0495862704,14.8518378146,0,14.8518378146,94.6,35.45,101.0240689143,131.95,98.6718378146,-20.93,100.8672220184,14.8518378146,0,14.8518378146,83.82,-20.93,86.3936183986,130.99
2021-02-21 17:30:00,117.4825132969,33.65,122.2066423341,19.9325132969,0,19.9325132969,97.55,33.65,103.1907214821,131.78,106.2925132969,-23.0,108.7524638019,19.9325132969,0,19.9325132969,86.36,-23.0,89.3702948412,130.86
2021-02-21 18:00:00,116.2148467562,28.47,119.6512912867,19.7948467562,0,19.7948467562,96.42,28.47,100.5353534832,132.13,104.2948467562,-29.17,108.2972943332,19.7948467562,0,19.7948467562,84.5,-29.17,89.3931703208,131.23
2021-02-21 18:30:00,114.9908472344,25.25,117.7304440138,19.9908472344,0,19.9908472344,95.0,25.25,98.298334167,132.72,103.1408472344,-32.94,108.2731636567,19.9908472344,0,19.9908472344,83.15,-32.94,89.4369392365,131.81
2021-02-21 19:00:00,109.9546805282,23.19,112.3735194343,20.0146805282,0,20.0146805282,89.94,23.19,92.88153584,133.57,98.1446805282,-34.74,104.1116992272,20.0146805282,0,20.0146805282,78.13,-34.74,85.505347786,132.5
2021-02-21 19:30:00,102.9588471595,27.05,106.4529318921,17.9888471595,0,17.9888471595,84.97,27.05,89.171763468,133.45,91.6188471595,-31.23,96.7952790938,17.9888471595,0,17.9888471595,73.63,-31.23,79.9793085742,132.43
2021-02-21 20:00:00,98.7721009953,29.27,103.0177695111,11.3921009953,0,11.3921009953,87.38,29.27,92.1520336184,133.06,88.4921009953,-28.11,92.8494697808,11.3921009953,0,11.3921009953,77.1,-28.11,82.0644996329,132.04
2021-02-21 20:30:00,95.559833355,28.56,99.7364294069,10.829833355,0,10.829833355,84.73,28.56,89.4139055181,133.2,85.629833355,-28.86,90.3624256005,10.829833355,0,10.829833355,74.8,-28.86,80.1744323335,132.04
2021-02-21 21:00:00,90.2733333532,28.05,94.5308267958,9.9233333532,0,9.9233333532,80.35,28.05,85.1053758584,133.95,80.4633333532,-29.76,85.7904750791,9.9233333532,0,9.9233333532,70.54,-29.76,76.5607549597,132.85
2021-02-21 21:30:00,87.7251666743,28.43,92.2169711498,3.8251666743,0,3.8251666743,83.9,28.43,88.5859746235,133.95,78.2051666743,-29.13,83.4542089685,3.8251666743,0,3.8251666743,74.38,-29.13,79.8807943125,132.85
2021-02-21 22:00:00,80.4401666744,-1.5,80.4541510091,3.8501666744,0,3.8501666744,76.59,-1.5,76.6046871934,131.62,72.5701666744,-15.19,74.1428701302,3.8501666744,0,3.8501666744,68.72,-15.19,70.3787929706,132.55
2021-02-21 22:30:00,73.8166666746,-8.35,74.2874335198,3.9866666746,0,3.9866666746,69.83,-8.35,70.3274583644,129.85,67.1566666746,-11.3,68.1007186368,3.9866666746,0,3.9866666746,63.17,-11.3,64.1727270731,131.77
2021-02-21 23:00:00,69.0500000079,-9.13,69.6509827719,3.9300000079,0,3.9300000079,65.12,-9.13,65.7569106634,130.52,62.8800000079,-12.09,64.0317304232,3.9300000079,0,3.9300000079,58.95,-12.09,60.1769939429,132.48
2021-02-21 23:30:00,67.266500008,-9.21,67.8940801788,3.976500008,0,3.976500008,63.29,-9.21,63.9566118552,131.14,61.346500008,-11.78,62.4672831427,3.976500008,0,3.976500008,57.37,-11.78,58.5669300886,133.01
2021-02-22 00:00:00,65.256166675,-10.31,66.0655991353,4.146166675,0,4.146166675,61.11,-10.31,61.9736088993,131.37,59.446166675,-11.52,60.5521026253,4.146166675,0,4.146166675,55.3,-11.52,56.4871702248,133.18
2021-02-22 00:30:00,74.2756666748,-8.42,74.751395037,4.0456666748,0,4.0456666748,70.23,-8.42,70.732943527,130.18,67.5056666748,-9.86,68.2219512562,4.0456666748,0,4.0456666748,63.46,-9.86,64.2214232169,131.99
2021-02-22 01:00:00,77.4343333415,9.86,78.0595643086,4.0943333415,0,4.0943333415,73.34,9.86,73.9998324322,130.72,69.8543333415,-12.86,71.0282161298,4.0943333415,0,4.0943333415,65.76,-12.86,67.005650508,131.8
2021-02-22 01:30:00,77.1341666746,32.16,83.5700022052,3.9441666746,0,3.9441666746,73.19,32.16,79.9439910187,132.39,68.8741666746,-17.39,71.0356455247,3.9441666746,0,3.9441666746,64.93,-17.39,67.2184275329,132.36
2021-02-22 02:00:00,74.8960000081,30.49,80.8643983296,4.0360000081,0,4.0360000081,70.86,30.49,77.1412969816,133.4,66.4060000081,-16.59,68.4469498011,4.0360000081,0,4.0360000081,62.37,-16.59,64.5387093146,133.01
2021-02-22 02:30:00,74.4628333415,30.57,80.4937168309,4.0928333415,0,4.0928333415,70.37,30.57,76.7232806911,133.4,65.8728333415,-16.63,67.9395839878,4.0928333415,0,4.0928333415,61.78,-16.63,63.9791004938,133.01
2021-02-22 03:00:00,72.5151666747,29.51,78.2897790127,3.9951666747,0,3.9951666747,68.52,29.51,74.6044938325,133.9,63.8251666747,-16.37,65.8910373347,3.9951666747,0,3.9951666747,59.83,-16.37,62.0290722162,133.27
2021-02-22 03:30:00,69.4931666745,16.76,71.4856476116,3.9231666745,0,3.9231666745,65.57,16.76,67.6780799078,133.45,61.4431666745,-14.41,63.1103068523,3.9231666745,0,3.9231666745,57.52,-14.41,59.2975421076,133.43
2021-02-22 04:00:00,66.2655000075,-1.63,66.285544361,3.7355000074999998,0,3.7355000074999998,62.53,-1.63,62.5512413946,132.49,59.1455000075,-11.17,60.191021516,3.7355000074999998,0,3.7355000074999998,55.41,-11.17,56.524658336,133.43
2021-02-22 04:30:00,65.0228333409,-1.57,65.0417846901,3.7628333409,0,3.7628333409,61.26,-1.57,61.2801150456,132.42,58.0028333409,-11.14,59.0629179398,3.7628333409,0,3.7628333409,54.24,-11.14,55.3721699051,133.56
2021-02-22 05:00:00,64.1520000075,-1.65,64.1732156352,3.7420000075,0,3.7420000075,60.41,-1.65,60.4325293199,132.55,57.2020000075,-11.22,58.2919994927,3.7420000075,0,3.7420000075,53.46,-11.22,54.6247196789,133.56
2021-02-22 05:30:00,65.1461666741,-1.63,65.1665553204,3.7061666741,0,3.7061666741,61.44,-1.63,61.4616181043,132.31,58.1561666741,-11.11,59.2078695971,3.7061666741,0,3.7061666741,54.45,-11.11,55.5718867774,133.11
2021-02-22 06:00:00,67.1870000071,-0.18,67.1872411247,3.5270000071,0,3.5270000071,63.66,-0.18,63.6602544764,131.54,60.1370000071,-11.12,61.1564646611,3.5270000071,0,3.5270000071,56.61,-11.12,57.6918235108,132.49
2021-02-22 06:30:00,73.8268333401,2.05,73.8552897295,3.3868333401,0,3.3868333401,70.44,2.05,70.4698240384,130.58,66.5568333401,-12.15,67.6567407156,3.3868333401,0,3.3868333401,63.17,-12.15,64.3278431163,131.84
2021-02-22 07:00:00,79.9465000134,2.8,79.9955177768,6.6765000134,0,6.6765000134,73.27,2.8,73.3234812321,130.32,72.1765000134,-12.46,73.2441038868,6.6765000134,0,6.6765000134,65.5,-12.46,66.6745948619,131.74
2021-02-22 07:30:00,84.8558333398,20.7,87.3441609485,3.2558333398,0,3.2558333398,81.6,20.7,84.1846185476,130.49,76.2158333398,-12.26,77.1956012457,3.2558333398,0,3.2558333398,72.96,-12.26,73.9828980238,131.01
2021-02-22 08:00:00,93.2256666825,42.08,102.2827029776,7.9156666825,0,7.9156666825,85.31,42.08,95.1237220676,132.3,83.5056666825,-15.15,84.8688333141,7.9156666825,0,7.9156666825,75.59,-15.15,77.0932591087,131.48
2021-02-22 08:30:00,97.4906666916,38.29,104.7404133655,12.4806666916,0,12.4806666916,85.01,38.29,93.2353162702,132.48,87.3806666916,-18.6,89.3383507318,12.4806666916,0,12.4806666916,74.9,-18.6,77.1749311629,131.48
2021-02-22 09:00:00,99.5918360575,34.52,105.4047636936,15.6118360575,0,15.6118360575,83.98,34.52,90.7979669376,133.22,89.0218360575,-21.84,91.6617308098,15.6118360575,0,15.6118360575,73.41,-21.84,76.5899059929,132.11
2021-02-22 09:30:00,103.3840137133,34.71,109.0552079979,27.3040137133,0,27.3040137133,76.08,34.71,83.623863221,133.46,92.4240137133,-23.52,95.3697473566,27.3040137133,0,27.3040137133,65.12,-23.52,69.2373078622,132.53
2021-02-22 10:00:00,101.978013674,34.25,107.5759163238,33.148013674,0,33.148013674,68.83,34.25,76.8806308507,133.73,91.698013674,-26.25,95.3812780988,33.148013674,0,33.148013674,58.55,-26.25,64.1651385099,133.01
2021-02-22 10:30:00,99.8218470082,33.86,105.408257457,38.4118470082,0,38.4118470082,61.41,33.86,70.1262269055,134.2,90.8818470082,-26.7,94.7227539487,38.4118470082,0,38.4118470082,52.47,-26.7,58.8726668328,133.45
2021-02-22 11:00:00,95.969847012,20.48,98.130738994,44.489847012,0,44.489847012,51.48,20.48,55.4041586887,133.56,87.109847012,-23.32,90.1773133691,44.489847012,0,44.489847012,42.62,-23.32,48.5827829586,133.23
2021-02-22 11:30:00,93.9628677349,-2.46,93.9950643011,37.2428677349,0,37.2428677349,56.72,-2.46,56.7733211993,131.17,87.2928677349,-16.43,88.8256137462,37.2428677349,0,37.2428677349,50.05,-16.43,52.6777695048,132.41
2021-02-22 12:00:00,91.5291667334,-1.29,91.5382568269,33.3691667334,0,33.3691667334,58.16,-1.29,58.1743044651,131.17,85.3391667334,-16.09,86.8427399312,33.3691667334,0,33.3691667334,51.97,-16.09,54.4037590613,132.49
2021-02-22 12:30:00,89.1640000683,-1.11,89.1709089792,34.1340000683,0,34.1340000683,55.03,-1.11,55.0411936644,131.43,82.9040000683,-15.92,84.4187160961,34.1340000683,0,34.1340000683,48.77,-15.92,51.3026246892,132.63
2021-02-22 13:00:00,90.2616667345,-1.46,90.2734738541,33.9116667345,0,33.9116667345,56.35,-1.46,56.3689107576,131.78,84.1316667345,-16.22,85.6809532365,33.9116667345,0,33.9116667345,50.22,-16.22,52.7743953068,132.98
2021-02-22 13:30:00,89.2313334002,-2.4,89.2636032232,33.4513334002,0,33.4513334002,55.78,-2.4,55.8316075355,132.29,83.1413334002,-17.1,84.8816312259,33.4513334002,0,33.4513334002,49.69,-17.1,52.5500342531,133.46
2021-02-22 14:00:00,88.030166733,-2.76,88.0734230914,33.180166733,0,33.180166733,54.85,-2.76,54.9193963914,132.49,81.630166733,-17.18,83.4184423306,33.180166733,0,33.180166733,48.45,-17.18,51.4057866392,133.56
2021-02-22 14:30:00,88.0135000651,-3.88,88.0989817972,32.5535000651,0,32.5535000651,55.46,-3.88,55.5955573765,132.49,81.2535000651,-16.84,82.9802197685,32.5535000651,0,32.5535000651,48.7,-16.84,51.5293663846,133.43
2021-02-22 15:00:00,88.3630000601,4.5600000000000005,88.4805819354,30.0530000601,0,30.0530000601,58.31,4.5600000000000005,58.4880303994,131.71,81.7030000601,-9.18,82.217106607,30.0530000601,0,30.0530000601,51.65,-9.18,52.4594595855,132.71
2021-02-22 15:30:00,89.5056667183,4.91,89.640239149,25.8356667183,0,25.8356667183,63.67,4.91,63.8590400805,130.96,82.9456667183,-10.87,83.6548894408,25.8356667183,0,25.8356667183,57.11,-10.87,58.135264685,132.2
2021-02-22 16:00:00,90.4881667151,3.69,90.5633723724,24.1981667151,0,24.1981667151,66.29,3.69,66.392621578,130.87,83.3081667151,-12.13,84.1866232927,24.1981667151,0,24.1981667151,59.11,-12.13,60.341768287,132.06
2021-02-22 16:30:00,94.2708333725,3.14,94.3231128873,19.6008333725,0,19.6008333725,74.67,3.14,74.7359919985,130.63,86.2108333725,-12.82,87.1588216464,19.6008333725,0,19.6008333725,66.61,-12.82,67.8324737865,131.94
2021-02-22 17:00:00,103.0985000218,0.21,103.0987138947,10.8785000218,0,10.8785000218,92.22,0.21,92.2202391018,129.84,93.9485000218,-13.35,94.8922713204,10.8785000218,0,10.8785000218,83.07,-13.35,84.135886517,130.93
2021-02-22 17:30:00,106.2802689754,-4.33,106.3684373932,13.5702689754,0,13.5702689754,92.71,-4.33,92.8110607633,129.84,95.9002689754,-16.83,97.3658589525,13.5702689754,0,13.5702689754,82.33,-16.83,84.0325996266,130.8
2021-02-22 18:00:00,113.3161803752,-7.14,113.5409015942,19.7561803752,0,19.7561803752,93.56,-7.14,93.8320478302,129.57,102.0961803752,-19.98,104.0328335056,19.7561803752,0,19.7561803752,82.34,-19.98,84.7294281817,130.66
2021-02-22 18:30:00,118.2525139497,16.17,119.3529469909,19.8125139497,0,19.8125139497,98.44,16.17,99.7592226313,131.16,106.6625139497,-26.72,109.9584025078,19.8125139497,0,19.8125139497,86.85,-26.72,90.867380836,131.14
2021-02-22 19:00:00,119.1336676531,23.02,121.3373444924,8.8536676531,0,8.8536676531,110.28,23.02,112.6569962319,130.93,108.6636676531,-24.5,111.3913940474,8.8536676531,0,8.8536676531,99.81,-24.5,102.7729833176,130.61
2021-02-22 19:30:00,112.6385000128,21.28,114.6310171163,6.3885000128,0,6.3885000128,106.25,21.28,108.360052141,131.92,102.1285000128,-26.06,105.4009208445,6.3885000128,0,6.3885000128,95.74,-26.06,99.2233399962,131.51
2021-02-22 20:00:00,105.3243333422,19.24,107.0672349226,4.4343333422,0,4.4343333422,100.89,19.24,102.7081773765,132.44,95.0643333422,-27.43,98.9425710895,4.4343333422,0,4.4343333422,90.63,-27.43,94.6900300982,131.9
2021-02-22 20:30:00,100.5590000084,17.3,102.0362802276,4.2090000084,0,4.2090000084,96.35,17.3,97.8908192835,132.58,90.2890000084,-27.83,94.480751598,4.2090000084,0,4.2090000084,86.08,-27.83,90.4669845855,131.83
2021-02-22 21:00:00,94.1421666809,19.26,96.0921180293,7.0921666809,0,7.0921666809,87.05,19.26,89.155202316,132.49,83.9521666809,-25.71,87.8007425391,7.0921666809,0,7.0921666809,76.86,-25.71,81.0460591269,131.74
2021-02-22 21:30:00,89.5995000085,22.43,92.3643616433,4.2495000085,0,4.2495000085,85.35,22.43,88.248101396,132.22,79.5995000085,-21.55,82.4650404814,4.2495000085,0,4.2495000085,75.35,-21.55,78.3710724694,131.38
2021-02-22 22:00:00,84.368500009,22.63,87.3507910312,4.498500009,0,4.498500009,79.87,22.63,83.0140578456,133.2,74.828500009,-22.67,78.1871684715,4.498500009,0,4.498500009,70.33,-22.67,73.8934218994,132.43
2021-02-22 22:30:00,80.0621666759,29.63,85.3691245875,4.6021666759,0,4.6021666759,75.46,29.63,81.0687886921,132.63,71.0021666759,-15.78,72.7345589982,4.6021666759,0,4.6021666759,66.4,-15.78,68.2493106192,131.94
2021-02-22 23:00:00,74.9413333425,29.0,80.3567261849,4.5813333425,0,4.5813333425,70.36,29.0,76.1020998396,133.15,66.1813333425,-16.69,68.2533880697,4.5813333425,0,4.5813333425,61.6,-16.69,63.8209691246,132.46
2021-02-22 23:30:00,72.7428333426,28.63,78.1741434409,4.6528333426,0,4.6528333426,68.09,28.63,73.864233564,133.06,64.1528333426,-16.98,66.3619350674,4.6528333426,0,4.6528333426,59.5,-16.98,61.8754426247,132.38
2021-02-23 00:00:00,70.3540000095,28.38,75.8624394371,4.7740000095,0,4.7740000095,65.58,28.38,71.4574054945,133.18,61.9840000095,-17.27,64.344923321,4.7740000095,0,4.7740000095,57.21,-17.27,59.7598276437,132.58
2021-02-23 00:30:00,78.4873333431,29.46,83.8340807506,4.8673333431,0,4.8673333431,73.62,29.46,79.2956240911,131.76,69.6873333431,-16.44,71.6002655614,4.8673333431,0,4.8673333431,64.82,-16.44,66.8723111609,131.34
2021-02-23 01:00:00,80.5980000096,28.92,85.6294575806,4.8080000096,0,4.8080000096,75.79,28.92,81.1202225096,131.41,71.5180000096,-15.42,73.1614702243,4.8080000096,0,4.8080000096,66.71,-15.42,68.4689747258,130.74
2021-02-23 01:30:00,78.9103333429,28.76,83.9879652586,4.7703333429,0,4.7703333429,74.14,28.76,79.5228093065,131.79,70.0303333429,-16.0,71.8348633194,4.7703333429,0,4.7703333429,65.26,-16.0,67.1927644914,131.13
2021-02-23 02:00:00,76.0810000095,28.58,81.2719814108,4.7410000095000004,0,4.7410000095000004,71.34,28.58,76.8518835163,132.44,67.3810000095,-16.53,69.3789597953,4.7410000095000004,0,4.7410000095000004,62.64,-16.53,64.7843383851,131.71
2021-02-23 02:30:00,75.5860000096,28.32,80.7171964172,4.7860000096,0,4.7860000096,70.8,28.32,76.253933669,132.69,66.7860000096,-16.62,68.8229191278,4.7860000096,0,4.7860000096,62.0,-16.62,64.1889741311,131.88
2021-02-23 03:00:00,73.5430000097,27.74,78.6007662203,4.8430000097,0,4.8430000097,68.7,27.74,74.0891193091,133.06,64.7030000097,-16.46,66.763836096,4.8430000097,0,4.8430000097,59.86,-16.46,62.0818105406,132.11
2021-02-23 03:30:00,70.8726666764,28.44,76.3660165376,4.8626666764,0,4.8626666764,66.01,28.44,71.8759605153,132.77,62.4426666764,-18.53,65.1340734306,4.8626666764,0,4.8626666764,57.58,-18.53,60.4881583452,132.11
2021-02-23 04:00:00,69.127333343,28.39,74.7300496127,4.827333343,0,4.827333343,64.3,28.39,70.2885630811,133.07,60.807333343,-18.75,63.6324939656,4.827333343,0,4.827333343,55.98,-18.75,59.0366233791,132.4
2021-02-23 04:30:00,66.6228333481,27.17,71.950057841,7.3728333481,0,7.3728333481,59.25,27.17,65.1826004391,133.15,57.9928333481,-19.53,61.1930520544,7.3728333481,0,7.3728333481,50.62,-19.53,54.256845651,132.4
2021-02-23 05:00:00,65.8526666822,26.61,71.0258108659,7.7626666822,0,7.7626666822,58.09,26.61,63.8947587835,133.15,57.0826666822,-19.06,60.180681581,7.7626666822,0,7.7626666822,49.32,-19.06,52.8748144205,132.4
2021-02-23 05:30:00,66.7756666821,26.58,71.8713159809,7.6956666821,0,7.6956666821,59.08,26.58,64.7838158802,132.62,57.9456666821,-18.78,60.9129599283,7.6956666821,0,7.6956666821,50.25,-18.78,53.6446726153,131.81
2021-02-23 06:00:00,68.5133333487,27.05,73.6598896724,7.7033333487,0,7.7033333487,60.81,27.05,66.5549291939,132.14,59.5633333487,-18.11,62.2556244818,7.7033333487,0,7.7033333487,51.86,-18.11,54.9311541841,131.32
2021-02-23 06:30:00,75.6041666808,29.32,81.0903965923,7.0841666808,0,7.0841666808,68.52,29.32,74.5295431356,132.42,66.2541666808,-16.13,68.1893796905,7.0841666808,0,7.0841666808,59.17,-16.13,61.3291594594,131.68
2021-02-23 07:00:00,81.8070000089,24.13,85.2915127692,4.4670000089,0,4.4670000089,77.34,24.13,81.0168655281,131.95,72.4570000089,-20.48,75.2957319527,4.4670000089,0,4.4670000089,67.99,-20.48,71.0075383322,131.07
2021-02-23 07:30:00,84.0265000124,18.71,86.0843586509,6.2165000124,0,6.2165000124,77.81,18.71,80.0278713949,132.84,74.0265000124,-26.22,78.5328663942,6.2165000124,0,6.2165000124,67.81,-26.22,72.7027131543,131.89
2021-02-23 08:00:00,87.5730000165,19.9,89.805569604,8.2630000165,0,8.2630000165,79.31,19.9,81.7684908752,132.48,77.0930000165,-25.14,81.0885334159,8.2630000165,0,8.2630000165,68.83,-25.14,73.2774760755,131.6
2021-02-23 08:30:00,91.5448333501,21.53,94.0425298102,8.3848333501,0,8.3848333501,83.16,21.53,85.9018422387,132.31,81.3148333501,-23.45,84.6286276786,8.3848333501,0,8.3848333501,72.93,-23.45,76.6073586544,131.6
2021-02-23 09:00:00,95.2996666852,23.32,98.1114105001,9.2696666852,0,9.2696666852,86.03,23.32,89.1346358045,132.09,84.7996666852,-21.72,87.5370885392,9.2696666852,0,9.2696666852,75.53,-21.72,78.5909619486,131.37
2021-02-23 09:30:00,95.5001666857,23.85,98.4332481278,9.5001666857,0,9.5001666857,86.0,23.85,89.2458542454,132.44,85.1501666857,-21.48,87.8176593095,9.5001666857,0,9.5001666857,75.65,-21.48,78.6404024659,131.76
2021-02-23 10:00:00,96.8716666857,24.32,99.8778364126,9.5316666857,0,9.5316666857,87.34,24.32,90.6627707496,132.78,86.2316666857,-21.29,88.8209684669,9.5316666857,0,9.5316666857,76.7,-21.29,79.5999629397,132.12
2021-02-23 10:30:00,96.9845000188,24.39,100.0043266259,9.4145000188,0,9.4145000188,87.57,24.39,90.9031187584,133.07,86.3745000188,-21.37,88.9788241859,9.4145000188,0,9.4145000188,76.96,-21.37,79.8718880458,132.36
2021-02-23 11:00:00,96.7028333531,24.45,99.7458795064,9.8628333531,0,9.8628333531,86.84,24.45,90.2163405376,132.74,85.9928333531,-21.26,88.5819111788,9.8628333531,0,9.8628333531,76.13,-21.26,79.0428016963,132.0
2021-02-23 11:30:00,95.8450000247,23.9,98.7799272612,12.3350000247,0,12.3350000247,83.51,23.9,86.8627083391,132.22,84.9250000247,-21.55,87.6165402717,12.3350000247,0,12.3350000247,72.59,-21.55,75.7212691389,131.45
2021-02-23 12:00:00,97.0618333583,24.09,100.0066377541,12.4918333583,0,12.4918333583,84.57,24.09,87.9341401277,132.67,86.0618333583,-21.55,88.7188912295,12.4918333583,0,12.4918333583,73.57,-21.55,76.6612509681,131.9
2021-02-23 12:30:00,98.3828333666,22.56,100.9362942714,16.6328333666,0,16.6328333666,81.75,22.56,84.8057551113,132.55,87.2528333666,-23.17,90.2768288682,16.6328333666,0,16.6328333666,70.62,-23.17,74.3238407242,131.81
2021-02-23 13:00:00,98.7385000342,22.2,101.203415896,17.1185000342,0,17.1185000342,81.62,22.2,84.5852493051,132.55,87.5185000342,-23.5,90.6186396292,17.1185000342,0,17.1185000342,70.4,-23.5,74.218663421,131.81
2021-02-23 13:30:00,99.1351667,22.31,101.6145529766,16.6751667,0,16.6751667,82.46,22.31,85.4247487558,133.04,88.0251667,-23.68,91.1546618257,16.6751667,0,16.6751667,71.35,-23.68,75.1768907311,132.25
2021-02-23 14:00:00,97.5931667049,22.5,100.1532634889,19.1031667049,0,19.1031667049,78.49,22.5,81.65127127,131.83,87.2331667049,-23.6,90.3691616281,19.1031667049,0,19.1031667049,68.13,-23.6,72.1017121849,131.17
2021-02-23 14:30:00,96.624500034,27.57,100.4808385058,17.024500034,0,17.024500034,79.6,27.57,84.2393310752,133.18,86.244500034,-19.95,88.5218407294,17.024500034,0,17.024500034,69.22,-19.95,72.0375658945,132.6
2021-02-23 15:00:00,93.5498333702,26.93,97.3488378132,18.4198333702,0,18.4198333702,75.13,26.93,79.810662195,133.18,83.2598333702,-20.52,85.7512113782,18.4198333702,0,18.4198333702,64.84,-20.52,68.0095287441,132.6
2021-02-23 15:30:00,96.6506666929,27.74,100.5527671036,13.1306666929,0,13.1306666929,83.52,27.74,88.0062384152,132.07,86.1706666929,-18.0,88.0305844483,13.1306666929,0,13.1306666929,73.04,-18.0,75.2252723491,131.43
2021-02-23 16:00:00,97.7835000163,26.61,101.3395528677,8.1435000163,0,8.1435000163,89.64,26.61,93.5062655655,131.66,87.5935000163,-19.45,89.7269399072,8.1435000163,0,8.1435000163,79.45,-19.45,81.7961184898,131.13
2021-02-23 16:30:00,101.4666666804,24.67,104.4226668269,6.8766666804,0,6.8766666804,94.59,24.67,97.7541661516,132.23,91.0866666804,-21.83,93.6660544005,6.8766666804,0,6.8766666804,84.21,-21.83,86.9935227474,131.7
2021-02-23 17:00:00,106.2493333458,23.04,108.7187308444,6.2093333458,0,6.2093333458,100.04,23.04,102.6588681021,131.19,95.6293333458,-21.79,98.0804440047,6.2093333458,0,6.2093333458,89.42,-21.79,92.0366258617,130.55
2021-02-23 17:30:00,113.23150002,16.45,114.4201690996,9.99150002,0,9.99150002,103.24,16.45,104.5423364001,130.6,103.32150002,3.71,103.3880866753,9.99150002,0,9.99150002,93.33,3.71,93.4037097764,131.96
2021-02-23 18:00:00,114.6491666982,16.4,115.8161967283,15.7891666982,0,15.7891666982,98.86,16.4,100.2110752362,131.67,104.3891666982,1.18,104.3958357596,15.7891666982,0,15.7891666982,88.6,1.18,88.6078574394,133.43
2021-02-23 18:30:00,116.1456667002,16.4,117.297808561,16.7456667002,0,16.7456667002,99.4,16.4,100.7438335582,131.9,105.7856667002,0.88,105.7893268681,16.7456667002,0,16.7456667002,89.04,0.88,89.0443485012,133.69
2021-02-23 19:00:00,112.8048333668,20.94,114.731922458,16.7148333668,0,16.7148333668,96.09,20.94,98.3451661242,132.81,102.1148333668,-4.68,102.2220210792,16.7148333668,0,16.7148333668,85.4,-4.68,85.5281380599,133.9
2021-02-23 19:30:00,109.9460000193,26.55,113.1062572108,9.6260000193,0,9.6260000193,100.32,26.55,103.7738160617,131.37,98.4060000193,-30.24,102.9475518883,9.6260000193,0,9.6260000193,88.78,-30.24,93.7888372889,129.95
2021-02-23 20:00:00,103.655166676,22.68,106.107379473,4.655166676,0,4.655166676,99.0,22.68,101.5646710229,132.26,93.025166676,-16.7,94.5122829853,4.655166676,0,4.655166676,88.37,-16.7,89.9341253363,131.76
2021-02-23 20:30:00,98.4421666759,18.93,100.245723499,4.5921666759,0,4.5921666759,93.85,18.93,95.740103405,132.84,89.1621666759,-4.15,89.2586940658,4.5921666759,0,4.5921666759,84.57,-4.15,84.6717627075,133.54
2021-02-23 21:00:00,93.9416666797,17.17,95.497882901,6.5316666797,0,6.5316666797,87.41,17.17,89.0803962721,133.4,85.0116666797,-6.08,85.2288089302,6.5316666797,0,6.5316666797,78.48,-6.08,78.715162453,134.09
2021-02-23 21:30:00,89.769833347,17.35,91.4310968935,6.829833347,0,6.829833347,82.94,17.35,84.7352706964,133.72,81.139833347,-11.96,82.0165480594,6.829833347,0,6.829833347,74.31,-11.96,75.2663118533,134.2
2021-02-23 22:00:00,84.1036666808,20.78,86.6327602536,7.0736666808,0,7.0736666808,77.03,20.78,79.7836405537,133.1,74.1036666808,-40.15,84.2815277243,7.0736666808,0,7.0736666808,67.03,-40.15,78.1347771482,131.83
2021-02-23 22:30:00,78.4703333427,19.99,80.9764985345,4.6603333426999995,0,4.6603333426999995,73.81,19.99,76.4690538715,133.1,68.8003333427,-40.31,79.7394630535,4.6603333426999995,0,4.6603333426999995,64.14,-40.31,75.7551034584,131.76
2021-02-23 23:00:00,73.4303333429,19.2,75.8989713688,4.7703333429,0,4.7703333429,68.66,19.2,71.2940081634,133.64,64.0403333429,-41.45,76.284118889,4.7703333429,0,4.7703333429,59.27,-41.45,72.32589716,132.31
2021-02-23 23:30:00,69.7471666828,18.24,72.0927517874,8.0871666828,0,8.0871666828,61.66,18.24,64.3012690388,133.74,59.977166682800004,-42.67,73.6069930326,8.0871666828,0,8.0871666828,51.89,-42.67,67.1811059748,132.39
2021-02-24 00:00:00,67.5078333495,18.02,69.8715103855,8.0978333495,0,8.0978333495,59.41,18.02,62.0827552546,134.16,57.8678333495,-43.19,72.2084637461,8.0978333495,0,8.0978333495,49.77,-43.19,65.897109193,132.8
2021-02-24 00:30:00,72.6106666762,19.14,75.0909349733,4.7606666762,0,4.7606666762,67.85,19.14,70.4979581265,133.01,62.5006666762,-41.35,74.9410157055,4.7606666762,0,4.7606666762,57.74,-41.35,71.0192234539,131.7
2021-02-24 01:00:00,74.5335000095,19.59,77.0649772832,4.7335000095,0,4.7335000095,69.8,19.59,72.4969523497,132.71,64.2335000095,-40.71,76.0476602103,4.7335000095,0,4.7335000095,59.5,-40.71,72.0940642494,131.42
2021-02-24 01:30:00,73.0700000097,19.46,75.6169061878,4.8300000097,0,4.8300000097,68.24,19.46,70.9604763231,132.82,62.8800000097,-40.92,75.0222687021,4.8300000097,0,4.8300000097,58.05,-40.92,71.0228758922,131.55
2021-02-24 02:00:00,70.796833343,19.15,73.3410806533,4.836833343,0,4.836833343,65.96,19.15,68.683652349,133.62,60.726833343,-41.79,73.7167035879,4.836833343,0,4.836833343,55.89,-41.79,69.7860745421,132.31
2021-02-24 02:30:00,74.3001666765,19.51,76.8189746622,4.9101666765,0,4.9101666765,69.39,19.51,72.0805951696,133.32,64.7501666765,-41.02,76.6500129461,4.9101666765,0,4.9101666765,59.84,-41.02,72.5497484489,132.03
2021-02-24 03:00:00,68.3006666762,19.38,70.9969398525,4.7906666762,0,4.7906666762,63.51,19.38,66.4010880935,133.94,58.3106666762,-41.86,71.7801744789,4.7906666762,0,4.7906666762,53.52,-41.86,67.945934389,132.6
2021-02-24 03:30:00,66.0016666763,26.68,71.1901847451,4.8016666763,0,4.8016666763,61.2,26.68,66.762732119,133.56,56.1116666763,-33.61,65.407577827,4.8016666763,0,4.8016666763,51.31,-33.61,61.3379833382,132.23
2021-02-24 04:00:00,66.8666666765,26.56,71.9484865194,4.9166666765,0,4.9166666765,61.95,26.56,67.4035318066,134.04,57.4666666765,-33.96,66.7510253023,4.9166666765,0,4.9166666765,52.55,-33.96,62.5682355513,132.71
2021-02-24 04:30:00,66.5421666765,26.53,71.6358907672,4.9221666765,0,4.9221666765,61.62,26.53,67.0884885804,133.62,57.4521666765,-33.72,66.6167385559,4.9221666765,0,4.9221666765,52.53,-33.72,62.4214650581,132.32
2021-02-24 05:00:00,65.6225000096,26.29,70.6928327874,4.7925000096,0,4.7925000096,60.83,26.29,66.2680390535,133.4,56.6725000096,-33.68,65.9250685046,4.7925000096,0,4.7925000096,51.88,-33.68,61.853672486,132.01
2021-02-24 05:30:00,66.5358333427,26.25,71.5267755362,4.6758333427,0,4.6758333427,61.86,26.25,67.1991227621,132.83,57.5658333427,-33.18,66.4434915431,4.6758333427,0,4.6758333427,52.89,-33.18,62.4360833173,131.5
2021-02-24 06:00:00,66.8556666761,25.52,71.5608172585,4.6956666761,0,4.6956666761,62.16,25.52,67.1947617006,132.51,57.3956666761,-31.44,65.442617255,4.6956666761,0,4.6956666761,52.7,-31.44,61.3658178467,130.96
2021-02-24 06:30:00,74.8345000094,26.85,79.5055022728,4.6945000094000005,0,4.6945000094000005,70.14,26.85,75.1035425263,131.99,65.0745000094,-28.47,71.0297927033,4.6945000094000005,0,4.6945000094000005,60.38,-28.47,66.7554140126,130.36
2021-02-24 07:00:00,80.0378333424,25.95,84.1395107316,4.5378333424,0,4.5378333424,75.5,25.95,79.8351582951,131.65,70.2978333424,-31.09,76.8659448172,4.5378333424,0,4.5378333424,65.76,-31.09,72.7390246017,130.22
2021-02-24 07:30:00,83.769833342,26.75,87.9371791574,4.349833342,0,4.349833342,79.42,26.75,83.803931292,132.14,73.639833342,-31.21,79.9805548533,4.349833342,0,4.349833342,69.29,-31.21,75.9945274345,130.76
2021-02-24 08:00:00,87.5030000102,27.89,91.8402259949,5.1230000102,0,5.1230000102,82.38,27.89,86.9730791682,131.87,77.1230000102,-30.07,82.7777870602,5.1230000102,0,5.1230000102,72.0,-30.07,78.0269498315,130.56
2021-02-24 08:30:00,90.5545000127,21.85,93.1533143402,6.3745000127,0,6.3745000127,84.18,21.85,86.9695055752,131.87,80.0145000127,-36.73,88.042109881,6.3745000127,0,6.3745000127,73.64,-36.73,82.29181308,130.56
2021-02-24 09:00:00,92.633166682,21.6,95.1181558354,7.643166682,0,7.643166682,84.99,21.6,87.6918473976,132.11,81.943166682,-37.34,90.0497538357,7.643166682,0,7.643166682,74.3,-37.34,83.1550695989,130.87
2021-02-24 09:30:00,92.756500019,22.21,95.3784692464,9.506500019,0,9.506500019,83.25,22.21,86.1617467325,131.99,82.256500019,-36.75,90.0926983466,9.506500019,0,9.506500019,72.75,-36.75,81.5053679214,130.71
2021-02-24 10:00:00,91.3560000221,22.12,93.9958144814,11.0260000221,0,11.0260000221,80.33,22.12,83.3198853816,132.3,80.7260000221,-37.13,88.8556356095,11.0260000221,0,11.0260000221,69.7,-37.13,78.9729504324,131.08
2021-02-24 10:30:00,91.3818333555,21.54,93.8861601484,11.0918333555,0,11.0918333555,80.29,21.54,83.1291507234,132.86,80.7518333555,-37.34,88.9670399096,11.0918333555,0,11.0918333555,69.66,-37.34,79.0366446656,131.52
2021-02-24 11:00:00,91.0966666899,20.82,93.4455728326,11.6366666899,0,11.6366666899,79.46,20.82,82.1423398741,133.05,80.2566666899,-37.0,88.3749543037,11.6366666899,0,11.6366666899,68.62,-37.0,77.9596331443,131.52
2021-02-24 11:30:00,92.2881666905,21.04,94.6561530546,11.9081666905,0,11.9081666905,80.38,21.04,83.0880617177,132.75,81.4981666905,-36.57,89.3270176034,11.9081666905,0,11.9081666905,69.59,-36.57,78.6138219399,131.25
2021-02-24 12:00:00,92.7710000217,21.16,95.1535813568,10.851000021699999,0,10.851000021699999,81.92,21.16,84.6086993163,132.51,82.1310000217,-36.23,89.7669987499,10.851000021699999,0,10.851000021699999,71.28,-36.23,79.9590601496,131.02
2021-02-24 12:30:00,95.2021666868,21.84,97.6751664542,10.0421666868,0,10.0421666868,85.16,21.84,87.915932572,132.51,84.5021666868,-35.57,91.6833740367,10.0421666868,0,10.0421666868,74.46,-35.57,82.519794595,131.02
2021-02-24 13:00:00,94.4665000304,24.07,97.4847912651,15.1965000304,0,15.1965000304,79.27,24.07,82.8438157016,132.85,83.4365000304,-34.54,90.3031623883,15.1965000304,0,15.1965000304,68.24,-34.54,76.4833916612,131.47
2021-02-24 13:30:00,93.9633333646,27.09,97.7904704815,15.6433333646,0,15.6433333646,78.32,27.09,82.8727367715,133.29,82.8833333646,-32.32,88.9619545066,15.6433333646,0,15.6433333646,67.24,-32.32,74.6042894209,131.93
2021-02-24 14:00:00,92.0043333654,27.24,95.9521493142,16.0543333654,0,16.0543333654,75.95,27.24,80.6871743216,133.72,81.3043333654,-33.85,88.069388121,16.0543333654,0,16.0543333654,65.25,-33.85,73.5077206829,132.52
2021-02-24 14:30:00,90.630666698,26.84,94.5214438428,15.650666698,0,15.650666698,74.98,26.84,79.6390984379,133.12,80.230666698,-34.18,87.2079828846,15.650666698,0,15.650666698,64.58,-34.18,73.0674263951,131.94
2021-02-24 15:00:00,90.5673333587,27.72,94.7145198568,12.6873333587,0,12.6873333587,77.88,27.72,82.6661526866,132.86,80.7173333587,-32.88,87.1572274946,12.6873333587,0,12.6873333587,68.03,-32.88,75.5590848277,131.67
2021-02-24 15:30:00,88.8746666922,26.9,92.8564288547,12.7446666922,0,12.7446666922,76.13,26.9,80.7427204149,133.0,78.8946666922,-33.78,85.8222397311,12.7446666922,0,12.7446666922,66.15,-33.78,74.2759106306,131.82
2021-02-24 16:00:00,92.0893333558,28.96,96.5356251231,11.2193333558,0,11.2193333558,80.87,28.96,85.8990017404,132.66,81.8793333558,-31.43,87.7044476112,11.2193333558,0,11.2193333558,70.66,-31.43,77.3348595395,131.49
2021-02-24 16:30:00,94.6545000235,28.2,98.7659575699,11.7545000235,0,11.7545000235,82.9,28.2,87.5651186261,132.82,83.6745000235,-32.47,89.753678778,11.7545000235,0,11.7545000235,71.92,-32.47,78.9099949309,131.69
2021-02-24 17:00:00,103.0765000171,29.72,107.275548266,8.5465000171,0,8.5465000171,94.53,29.72,99.091873027,131.59,91.7465000171,-27.93,95.90362436,8.5465000171,0,8.5465000171,83.2,-27.93,87.7628902213,130.32
2021-02-24 17:30:00,109.2151666824,24.74,111.9822317757,7.8751666824,0,7.8751666824,101.34,24.74,104.3161694082,131.2,98.8851666824,5.42,99.0335932389,7.8751666824,0,7.8751666824,91.01,5.42,91.1712482091,131.62
2021-02-24 18:00:00,109.5078333581,23.86,112.0770501343,12.4078333581,0,12.4078333581,97.1,23.86,99.9885473442,130.89,98.5778333581,3.29,98.6327193663,12.4078333581,0,12.4078333581,86.17,3.29,86.232783789,131.48
2021-02-24 18:30:00,110.1216666934,23.38,112.5762225132,13.3816666934,0,13.3816666934,96.74,23.38,99.5251325043,130.74,98.7916666934,2.67,98.8277405796,13.3816666934,0,13.3816666934,85.41,2.67,85.4517232126,131.35
2021-02-24 19:00:00,112.7695000231,24.18,115.3327036684,11.5395000231,0,11.5395000231,101.23,24.18,104.0777848534,130.74,102.0995000231,3.81,102.1705632996,11.5395000231,0,11.5395000231,90.56,3.81,90.6401108781,131.35
2021-02-24 19:30:00,107.8438333467,24.17,110.5191444543,6.6638333467,0,6.6638333467,101.18,24.17,104.0268297123,131.0,97.4938333467,3.62,97.5610165006,6.6638333467,0,6.6638333467,90.83,3.62,90.9021083364,131.63
2021-02-24 20:00:00,100.9700000082,23.64,103.7004845777,4.1000000082,0,4.1000000082,96.87,23.64,99.7128201386,131.95,91.4600000082,0.5,91.4613667157,4.1000000082,0,4.1000000082,87.36,0.5,87.3614308491,132.8
2021-02-24 20:30:00,96.0436666838,21.53,98.4272665986,8.573666683799999,0,8.573666683799999,87.47,21.53,90.080751551,132.3,87.1036666838,-3.04,87.1566999706,8.573666683799999,0,8.573666683799999,78.53,-3.04,78.5888191793,133.29
2021-02-24 21:00:00,90.0456666873,21.13,92.4916157776,10.3156666873,0,10.3156666873,79.73,21.13,82.4824211575,132.52,81.3956666873,-2.2800000000000002,81.4275933297,10.3156666873,0,10.3156666873,71.08,-2.2800000000000002,71.116557847,133.29
2021-02-24 21:30:00,86.5345000215,23.31,89.6190593231,10.7345000215,0,10.7345000215,75.8,23.31,79.3031909825,132.52,78.2145000215,0.16,78.2146636738,10.7345000215,0,10.7345000215,67.48,0.16,67.4801896856,133.37
2021-02-24 22:00:00,83.2568333458,23.83,86.6000531107,6.2468333458,0,6.2468333458,77.01,23.83,80.612709916,132.41,75.3468333458,0.8200000000000001,75.351295246,6.2468333458,0,6.2468333458,69.1,0.8200000000000001,69.1048652412,133.54
2021-02-24 22:30:00,77.0200000079,14.43,78.3601001864,3.9500000079,0,3.9500000079,73.07,14.43,74.4812043404,132.41,69.5600000079,-8.7,70.1019514785,3.9500000079,0,3.9500000079,65.61,-8.7,66.1843040305,133.54
2021-02-24 23:00:00,71.9881666742,13.27,73.2010180333,3.7881666742,0,3.7881666742,68.2,13.27,69.4790104996,132.75,64.8981666742,-9.84,65.6399088793,3.7881666742,0,3.7881666742,61.11,-9.84,61.8971542157,133.89
2021-02-24 23:30:00,69.8200000077,23.97,73.8200061032,3.8300000077,0,3.8300000077,65.99,23.97,70.2085536099,132.49,61.1800000077,-23.74,65.6245381008,3.8300000077,0,3.8300000077,57.35,-23.74,62.0693974516,132.13
2021-02-25 00:00:00,68.1080000078,34.66,76.4199925744,3.9080000078,0,3.9080000078,64.2,34.66,72.9585882539,132.31,57.8580000078,-35.27,67.7607634616,3.9080000078,0,3.9080000078,53.95,-35.27,64.4559958421,130.49
2021-02-25 00:30:00,76.8755000079,32.69,83.5372886887,3.9555000079,0,3.9555000079,72.92,32.69,79.9122174639,131.72,66.6955000079,-21.07,69.9445110163,3.9555000079,0,3.9555000079,62.74,-21.07,66.1834760344,130.35
2021-02-25 01:00:00,78.8528333412,28.23,83.7538191723,3.9528333412,0,3.9528333412,74.9,28.23,80.0433813629,131.72,69.7228333412,1.34,69.7357088523,3.9528333412,0,3.9528333412,65.77,1.34,65.7836491843,131.34
2021-02-25 01:30:00,77.2215000078,28.56,82.3336727193,3.8815000078,0,3.8815000078,73.34,28.56,78.704696175,132.14,68.4215000078,0.48,68.4231836683,3.8815000078,0,3.8815000078,64.54,0.48,64.5417849149,131.94
2021-02-25 02:00:00,74.1925000079,28.94,79.636993021,3.9625000079,0,3.9625000079,70.23,28.94,75.959044886,132.58,66.0225000079,-0.58,66.0250475751,3.9625000079,0,3.9625000079,62.06,-0.58,62.0627102212,132.48
2021-02-25 02:30:00,73.7266666746,29.67,79.4728272993,3.9466666746,0,3.9466666746,69.78,29.67,75.825835307,132.87,65.4766666746,-2.12,65.5109783075,3.9466666746,0,3.9466666746,61.53,-2.12,61.5665111891,133.04
2021-02-25 03:00:00,71.4525000079,29.36,77.2493971328,3.9725000079,0,3.9725000079,67.48,29.36,73.5904885158,132.87,63.4025000079,-2.7199999999999998,63.4608178899,3.9725000079,0,3.9725000079,59.43,-2.7199999999999998,59.4922120954,133.04
2021-02-25 03:30:00,68.8086666747,29.45,74.8460761132,3.9986666747,0,3.9986666747,64.81,29.45,71.1873485951,133.12,60.9786666747,-2.7800000000000002,61.0420034846,3.9986666747,0,3.9986666747,56.98,-2.7800000000000002,57.0477764685,133.29
2021-02-25 04:00:00,66.5623333412,29.19,72.6814991578,3.9123333412,0,3.9123333412,62.65,29.19,69.1164133907,133.56,58.8723333412,-3.36,58.9681374391,3.9123333412,0,3.9123333412,54.96,-3.36,55.0626116344,133.73
2021-02-25 04:30:00,65.1483333409,29.73,71.6112996468,3.8083333409,0,3.8083333409,61.34,29.73,68.1650093523,133.56,57.7483333409,-4.22,57.9023177745,3.8083333409,0,3.8083333409,53.94,-4.22,54.1048241842,133.82
2021-02-25 05:00:00,64.4625000079,29.89,71.0550913536,3.9525000079,0,3.9525000079,60.51,29.89,67.4897933024,133.69,57.0325000079,-4.1,57.1796822058,3.9525000079,0,3.9525000079,53.08,-4.1,53.2381104097,133.9
2021-02-25 05:30:00,64.8941666776,29.75,71.3884820456,5.4441666776,0,5.4441666776,59.45,29.75,66.4783047317,133.39,57.2641666776,-4.19,57.4172525055,5.4441666776,0,5.4441666776,51.82,-4.19,51.9891190539,133.56
2021-02-25 06:00:00,67.3200000075,30.46,73.8904188715,3.7600000075,0,3.7600000075,63.56,30.46,70.4818075818,133.1,59.8000000075,-3.25,59.8882501072,3.7600000075,0,3.7600000075,56.04,-3.25,56.134161613,133.27
2021-02-25 06:30:00,73.7278333406,31.5,80.1750797262,3.6278333406,0,3.6278333406,70.1,31.5,76.8521958047,131.65,65.8778333406,-2.18,65.9138932673,3.6278333406,0,3.6278333406,62.25,-2.18,62.2881601912,131.94
2021-02-25 07:00:00,79.023000008,27.45,83.6548685389,3.9830000080000003,0,3.9830000080000003,75.04,27.45,79.9030919302,131.39,70.953000008,-7.83,71.3837314108,3.9830000080000003,0,3.9830000080000003,66.97,-7.83,67.4261803753,131.94
2021-02-25 07:30:00,83.567833345,26.7,87.7295433134,5.817833345,0,5.817833345,77.75,26.7,82.2067667531,131.13,75.097833345,-8.27,75.5518197869,5.817833345,0,5.817833345,69.28,-8.27,69.7718517742,131.59
2021-02-25 08:00:00,87.5246666792,22.08,90.266791664,6.2646666792,0,6.2646666792,81.26,22.08,84.2063774307,131.21,78.3346666792,-10.63,79.0526211061,6.2646666792,0,6.2646666792,72.07,-10.63,72.8497206584,131.4
2021-02-25 08:30:00,90.4363333605,19.27,92.4665522862,13.596333360500001,0,13.596333360500001,76.84,19.27,79.2194325907,132.34,80.4463333605,-15.47,81.9202871769,13.596333360500001,0,13.596333360500001,66.85,-15.47,68.6166408388,132.67
2021-02-25 09:00:00,91.9773333711,20.63,94.2625416275,18.907333371100002,0,18.907333371100002,73.07,20.63,75.9264235955,133.07,82.4173333711,-15.53,83.8677395666,18.907333371100002,0,18.907333371100002,63.51,-15.53,65.381197603,133.49
2021-02-25 09:30:00,93.6065000452,29.28,98.0790255392,22.5965000452,0,22.5965000452,71.01,29.28,76.8097552398,132.8,84.0365000452,-7.93,84.4098231241,22.5965000452,0,22.5965000452,61.44,-7.93,61.9496448739,133.34
2021-02-25 10:00:00,92.0641667158,29.34,96.6263234997,24.5641667158,0,24.5641667158,67.5,29.34,73.6008532559,132.8,82.9941667158,-7.87,83.3664717308,24.5641667158,0,24.5641667158,58.43,-7.87,58.9576271571,133.34
2021-02-25 10:30:00,90.7018333984,32.21,96.2512684687,32.5318333984,0,32.5318333984,58.17,32.21,66.4923529438,132.8,82.3918333984,-4.8,82.5315346443,32.5318333984,0,32.5318333984,49.86,-4.8,50.090514072,133.34
2021-02-25 11:00:00,87.1786667312,33.02,93.222531252,32.2786667312,0,32.2786667312,54.9,33.02,64.0650481932,132.8,80.2286667312,-3.64,80.311198257,32.2786667312,0,32.2786667312,47.95,-3.64,48.0879621111,133.34
2021-02-25 11:30:00,86.3083333914,33.56,92.6034665269,29.0183333914,0,29.0183333914,57.29,33.56,66.3959162901,132.72,78.7183333914,-2.95,78.7735901931,29.0183333914,0,29.0183333914,49.7,-2.95,49.7874733241,133.07
2021-02-25 12:00:00,87.0715000542,33.54,93.3079724445,27.1215000542,0,27.1215000542,59.95,33.54,68.6944983241,132.58,79.2615000542,-2.94,79.316007154,27.1215000542,0,27.1215000542,52.14,-2.94,52.222822597,132.93
2021-02-25 12:30:00,87.3400000505,32.8,93.2958499013,25.2300000505,0,25.2300000505,62.11,32.8,70.2388218865,132.58,79.4500000505,-2.5,79.4893232329,25.2300000505,0,25.2300000505,54.22,-2.5,54.2776049582,132.84
2021-02-25 13:00:00,86.0681667273,32.99,92.1741255657,30.3181667273,0,30.3181667273,55.75,32.99,64.7796464949,132.8,78.8781667273,-1.82,78.8991608717,30.3181667273,0,30.3181667273,48.56,-1.82,48.5940942914,132.84
2021-02-25 13:30:00,85.5163333965,34.47,92.202083369,31.6063333965,0,31.6063333965,53.91,34.47,63.9880379446,133.2,78.3463333965,-0.27,78.3467986371,31.6063333965,0,31.6063333965,46.74,-0.27,46.7407798395,133.22
2021-02-25 14:00:00,83.5098333967,40.12,92.6472162234,31.6898333967,0,31.6898333967,51.82,40.12,65.5356910393,133.45,76.0998333967,5.74,76.3160025356,31.6898333967,0,31.6898333967,44.41,5.74,44.7794115638,133.47
2021-02-25 14:30:00,83.0973333916,39.9,92.1801324407,29.1273333916,0,29.1273333916,53.97,39.9,67.1175900938,132.82,75.8073333916,5.67,76.0190811306,29.1273333916,0,29.1273333916,46.68,5.67,47.0230932628,132.78
2021-02-25 15:00:00,83.7610000538,39.5,92.6075327931,26.9210000538,0,26.9210000538,56.84,39.5,69.2173070843,132.52,76.3210000538,5.4,76.5117967977,26.9210000538,0,26.9210000538,49.4,5.4,49.6942652627,132.53
2021-02-25 15:30:00,84.135000047,38.73,92.6213319539,23.515000047,0,23.515000047,60.62,38.73,71.9360639735,132.44,76.515000047,4.8100000000000005,76.6660376712,23.515000047,0,23.515000047,53.0,4.8100000000000005,53.217817505,132.43
2021-02-25 16:00:00,85.4066667064,38.23,93.5726007862,19.8766667064,0,19.8766667064,65.53,38.23,75.866420767,132.19,77.2066667064,4.37,77.3302417164,19.8766667064,0,19.8766667064,57.33,4.37,57.496311186,132.19
2021-02-25 16:30:00,90.6526666989,38.38,98.4425232287,16.1326666989,0,16.1326666989,74.52,38.38,83.8227582462,131.66,82.0526666989,4.72,82.1883112882,16.1326666989,0,16.1326666989,65.92,4.72,66.0887645519,131.7
2021-02-25 17:00:00,96.7408333566,33.32,102.3181862551,11.6408333566,0,11.6408333566,85.1,33.32,91.3905487455,131.35,87.8808333566,0.49,87.8821994004,11.6408333566,0,11.6408333566,76.24,0.49,76.2415746165,131.31
2021-02-25 17:30:00,103.835035703,27.23,107.3461109656,10.475035703,0,10.475035703,93.36,27.23,97.25,131.18,94.005035703,-5.21,94.1493007808,10.475035703,0,10.475035703,83.53,-5.21,83.6923234234,131.14
2021-02-25 18:00:00,110.2145132186,23.55,112.7024463976,21.7245132186,0,21.7245132186,88.49,23.55,91.5700966473,131.58,99.0445132186,-9.63,99.5115696726,21.7245132186,0,21.7245132186,77.32,-9.63,77.9173876615,131.61
2021-02-25 18:30:00,116.0616799921,24.06,118.5293092977,22.3816799921,0,22.3816799921,93.68,24.06,96.7203494617,131.58,104.4816799921,-9.28,104.8929923969,22.3816799921,0,22.3816799921,82.1,-9.28,82.6228079891,131.61
2021-02-25 19:00:00,115.2461799753,23.41,117.5997878352,22.4461799753,0,22.4461799753,92.8,23.41,95.7071998337,131.74,103.7561799753,-9.91,104.2283693774,22.4461799753,0,22.4461799753,81.31,-9.91,81.9116853691,131.81
2021-02-25 19:30:00,109.2508676453,23.33,111.7141037705,14.0908676453,0,14.0908676453,95.16,23.33,97.9781327644,131.44,98.6408676453,-9.56,99.1030492458,14.0908676453,0,14.0908676453,84.55,-9.56,85.0887542511,131.46
2021-02-25 20:00:00,105.0070000252,21.93,107.2725265588,12.6170000252,0,12.6170000252,92.39,21.93,94.9570271228,131.84,94.9070000252,-11.01,95.5434914256,12.6170000252,0,12.6170000252,82.29,-11.01,83.0232750498,131.89
2021-02-25 20:30:00,98.7113333532,20.81,100.8810360393,9.9113333532,0,9.9113333532,88.8,20.81,91.2057898381,131.84,88.9213333532,-11.99,89.7260476412,9.9113333532,0,9.9113333532,79.01,-11.99,79.9145806471,131.89
2021-02-25 21:00:00,95.6646666756,21.32,98.0115852854,4.4646666756,0,4.4646666756,91.2,21.32,93.6588618338,132.02,86.4046666756,-11.35,87.1469386916,4.4646666756,0,4.4646666756,81.94,-11.35,82.7223434146,132.0
2021-02-25 21:30:00,90.3666666735,19.59,92.4656830704,3.4166666735,0,3.4166666735,86.95,19.59,89.1295158744,132.9,81.4166666735,-13.98,82.6081957933,3.4166666735,0,3.4166666735,78.0,-13.98,79.2429201885,132.93
2021-02-25 22:00:00,85.2013333401,18.08,87.098528133,3.3913333401,0,3.3913333401,81.81,18.08,83.7840229399,131.76,76.7213333401,-15.69,78.3092528983,3.3913333401,0,3.3913333401,73.33,-15.69,74.9897659684,131.86
2021-02-25 22:30:00,78.6920000066,18.12,80.7512555013,3.2920000066,0,3.2920000066,75.4,18.12,77.5467239798,133.66,70.3020000066,-15.15,71.9158793656,3.2920000066,0,3.2920000066,67.01,-15.15,68.7012561748,133.58
2021-02-25 23:00:00,72.4815000067,17.1,74.4713222873,3.3515000067000003,0,3.3515000067000003,69.13,17.1,71.2135303155,133.45,64.4015000067,-15.69,66.2852117981,3.3515000067000003,0,3.3515000067000003,61.05,-15.69,63.0339479963,133.29
2021-02-25 23:30:00,70.7111666735,21.45,73.8929739037,3.4411666735,0,3.4411666735,67.27,21.45,70.6070492231,133.72,62.9211666735,-12.05,64.0646214034,3.4411666735,0,3.4411666735,59.48,-12.05,60.6883258955,133.67
2021-02-26 00:00:00,68.9310000069,25.48,73.4895445757,3.4410000069,0,3.4410000069,65.49,25.48,70.2721175147,133.49,61.4210000069,-8.41,61.9940911849,3.4410000069,0,3.4410000069,57.98,-8.41,58.5867604498,133.49
2021-02-26 00:30:00,77.3541666732,26.0,81.6067834295,3.2641666732,0,3.2641666732,74.09,26.0,78.5196032848,132.34,69.1241666732,-6.41,69.4207355065,3.2641666732,0,3.2641666732,65.86,-6.41,66.1711999287,132.29
2021-02-26 01:00:00,79.2268333398,27.4,83.8310868417,3.2568333398,0,3.2568333398,75.97,27.4,80.7601442545,131.43,71.1968333398,-7.11,71.5509690893,3.2568333398,0,3.2568333398,67.94,-7.11,68.3110218047,131.67
2021-02-26 01:30:00,77.8686666735,27.22,82.4891365545,3.4186666735,0,3.4186666735,74.45,27.22,79.2699873849,131.73,70.0386666735,-7.6,70.4498036151,3.4186666735,0,3.4186666735,66.62,-7.6,67.0521021296,132.0
2021-02-26 02:00:00,75.5023333403,27.14,80.2320505772,3.4623333403,0,3.4623333403,72.04,27.14,76.9827331289,132.52,67.8523333403,-8.02,68.3246627487,3.4623333403,0,3.4623333403,64.39,-8.02,64.8875373242,132.74
2021-02-26 02:30:00,75.0275000071,27.35,79.8570488894,3.5675000071,0,3.5675000071,71.46,27.35,76.5150579951,132.68,67.2875000071,-7.95,67.7555175407,3.5675000071,0,3.5675000071,63.72,-7.95,64.2140241692,132.88
2021-02-26 03:00:00,72.792000011,26.77,77.5584177611,5.502000011,0,5.502000011,67.29,26.77,72.4194518068,133.41,64.702000011,-7.29,65.1113884464,5.502000011,0,5.502000011,59.2,-7.29,59.647163386,133.43
2021-02-26 03:30:00,71.8580000067,31.02,78.2675703275,3.3580000067,0,3.3580000067,68.5,31.02,75.1963456559,133.53,63.7680000067,-1.04,63.7764801855,3.3580000067,0,3.3580000067,60.41,-1.04,60.418951497,133.35
2021-02-26 04:00:00,70.0220000068,30.86,76.5207167044,3.4020000068,0,3.4020000068,66.62,30.86,73.4204603636,133.97,62.0720000068,-1.34,62.0864621705,3.4020000068,0,3.4020000068,58.67,-1.34,58.6853005445,133.76
2021-02-26 04:30:00,68.5780000068,30.81,75.1811025786,3.3780000068,0,3.3780000068,65.2,30.81,72.1130785642,133.89,60.6980000068,-1.4100000000000001,60.7143747791,3.3780000068,0,3.3780000068,57.32,-1.4100000000000001,57.3373394918,133.65
2021-02-26 05:00:00,67.5136666753,31.22,74.3826833876,4.3136666753,0,4.3136666753,63.2,31.22,70.4906263272,134.04,59.7036666753,-2.26,59.7464259557,4.3136666753,0,4.3136666753,55.39,-2.26,55.4360866223,133.95
2021-02-26 05:30:00,68.7550000063,31.66,75.6941584659,3.1250000062,0,3.1250000062,65.63,31.66,72.8673623785,133.48,61.1050000062,-1.9,61.1345321873,3.1250000062,0,3.1250000062,57.98,-1.9,58.0111230714,133.4
2021-02-26 06:00:00,70.8275000066,31.12,77.3627116716,3.3075000065999998,0,3.3075000065999998,67.52,31.12,74.3465184121,132.28,63.0475000066,-1.37,63.062383059,3.3075000065999998,0,3.3075000065999998,59.74,-1.37,59.7557068404,132.18
2021-02-26 06:30:00,78.8056666774,27.8,83.5653821894,5.3556666774,0,5.3556666774,73.45,27.8,78.5349762845,131.31,70.8256666774,-6.16,71.0930422777,5.3556666774,0,5.3556666774,65.47,-6.16,65.7591552561,131.4
2021-02-26 07:00:00,84.0841666838,27.61,88.5011818391,8.5841666838,0,8.5841666838,75.5,27.61,80.3900621968,131.67,75.3141666838,-5.88,75.5433524758,8.5841666838,0,8.5841666838,66.73,-5.88,66.9885609638,131.69
2021-02-26 07:30:00,92.0221666781,28.2,96.2461384167,5.7021666781,0,5.7021666781,86.32,28.2,90.8095942068,132.42,83.3021666781,-6.63,83.5655902466,5.7021666781,0,5.7021666781,77.6,-6.63,77.8827124592,132.55
