Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-02-26 08:00:00,95.2138333583,29.18,99.584870652,12.4838333583,0,12.4838333583,82.73,29.18,87.7252831286,132.74,86.2838333583,-7.12,86.5771003153,12.4838333583,0,12.4838333583,73.8,-7.12,74.1426624825,133.04
2021-02-26 08:30:00,96.8965000447,28.76,101.0745730681,22.3265000447,0,22.3265000447,74.57,28.76,79.9238543865,133.18,87.3465000447,-6.5,87.5880189869,22.3265000447,0,22.3265000447,65.02,-6.5,65.3440923114,133.33
2021-02-26 09:00:00,100.0330000566,35.47,106.1353946633,28.3130000566,0,28.3130000566,71.72,35.47,80.0117447629,132.43,90.9730000566,0.75,90.9760915807,28.3130000566,0,28.3130000566,62.66,0.75,62.6644883487,132.74
2021-02-26 09:30:00,99.1980000623,36.33,105.641431817,31.1380000623,0,31.1380000623,68.06,36.33,77.1494167185,132.32,90.6480000623,1.57,90.6615950405,31.1380000623,0,31.1380000623,59.51,1.57,59.5307063623,132.74
2021-02-26 10:00:00,99.3705000638,37.76,106.3029344982,31.8805000638,0,31.8805000638,67.49,37.76,77.3351000517,132.41,91.2505000638,3.08,91.3024652563,31.8805000638,0,31.8805000638,59.37,3.08,59.4498385195,132.74
2021-02-26 10:30:00,96.8345000653,37.76,103.9362208419,32.6645000653,0,32.6645000653,64.17,37.76,74.4553994013,132.55,89.0845000653,3.13,89.1394696635,32.6645000653,0,32.6645000653,56.42,3.13,56.5067544635,132.81
2021-02-26 11:00:00,94.6526667379,37.87,101.9473600472,35.6026667379,0,35.6026667379,59.05,37.87,70.1501204561,132.55,87.2226667379,3.21,87.281714539,35.6026667379,0,35.6026667379,51.62,3.21,51.7197109427,132.81
2021-02-26 11:30:00,92.8308334078,38.04,100.322506105,37.2208334078,0,37.2208334078,55.61,38.04,67.3759133519,132.79,85.6208334078,3.32,85.6851767428,37.2208334078,0,37.2208334078,48.4,3.32,48.5137341379,132.81
2021-02-26 12:00:00,91.3621667421,38.03,98.9612369153,37.6921667421,0,37.6921667421,53.67,38.03,65.7780343276,133.96,84.3921667421,3.0,84.4454723915,37.6921667421,0,37.6921667421,46.7,3.0,46.7962605344,133.9
2021-02-26 12:30:00,91.6453334101,38.05,99.2303866557,38.3753334101,0,38.3753334101,53.27,38.05,65.4636952822,134.12,84.7053334101,2.96,84.757035744,38.3753334101,0,38.3753334101,46.33,2.96,46.4244601476,133.9
2021-02-26 13:00:00,89.6643334099,38.57,97.6080815601,38.2743334099,0,38.2743334099,51.39,38.57,64.2540037663,134.3,83.4443334099,1.4,83.45607694,38.2743334099,0,38.2743334099,45.17,1.4,45.1916906079,134.33
2021-02-26 13:30:00,89.204000078,41.04,98.1918287329,39.014000078,0,39.014000078,50.19,41.04,64.8329985424,133.84,83.084000078,3.1,83.1418130002,39.014000078,0,39.014000078,44.07,3.1,44.1788965457,133.97
2021-02-26 14:00:00,88.3103334066,40.56,97.1793629655,36.6103334066,0,36.6103334066,51.7,40.56,65.7115180163,134.17,81.9003334066,2.47,81.9375708214,36.6103334066,0,36.6103334066,45.29,2.47,45.3573037118,134.3
2021-02-26 14:30:00,84.0601667352,18.28,86.0248221826,34.2601667352,0,34.2601667352,49.8,18.28,53.0490188411,132.87,78.9601667352,6.5,79.2272549748,34.2601667352,0,34.2601667352,44.7,6.5,45.170122869,133.96
2021-02-26 15:00:00,81.9513333974,9.19,82.4650055818,32.0213333974,0,32.0213333974,49.93,9.19,50.7687009879,132.17,77.4413333974,7.42,77.7959929454,32.0213333974,0,32.0213333974,45.42,7.42,46.022090348,133.73
2021-02-26 15:30:00,82.2306667224,8.97,82.7184589412,27.8606667224,0,27.8606667224,54.37,8.97,55.1049707377,132.17,77.1606667224,7.21,77.4967908306,27.8606667224,0,27.8606667224,49.3,7.21,49.8244327614,133.73
2021-02-26 16:00:00,85.1270000456,8.38,85.5384740147,22.7970000456,0,22.7970000456,62.33,8.38,62.8908045743,131.89,79.1470000456,6.55,79.4175680578,22.7970000456,0,22.7970000456,56.35,6.55,56.7294015481,133.54
2021-02-26 16:30:00,90.1765000346,8.83,90.6077814456,17.3165000346,0,17.3165000346,72.86,8.83,73.3931093496,131.23,83.5265000346,6.57,83.7844920498,17.3165000346,0,17.3165000346,66.21,6.57,66.5351711503,132.99
2021-02-26 17:00:00,96.390000024,9.93,96.9001393427,12.010000024,0,12.010000024,84.38,9.93,84.9622816313,130.06,88.790000024,7.1,89.0734197405,12.010000024,0,12.010000024,76.78,7.1,77.1075768002,131.9
2021-02-26 17:30:00,104.5556666932,15.08,105.6375588399,13.2756666932,0,13.2756666932,91.28,15.08,92.5172675775,130.19,96.1956666932,1.28,96.2041822924,13.2756666932,0,13.2756666932,82.92,1.28,82.9298788134,131.68
2021-02-26 18:00:00,110.7081666883,41.33,118.1713462371,10.8181666883,0,10.8181666883,99.89,41.33,108.1026410408,131.51,101.4981666883,-6.26,101.6910293049,10.8181666883,0,10.8181666883,90.68,-6.26,90.8958194858,131.56
2021-02-26 18:30:00,114.4158333529,37.17,120.302085692,9.8058333529,0,9.8058333529,104.61,37.17,111.0173905296,131.43,104.5858333529,-10.93,105.1554156386,9.8058333529,0,9.8058333529,94.78,-10.93,95.408140638,131.56
2021-02-26 19:00:00,114.5935000282,35.17,119.8690917156,14.1135000282,0,14.1135000282,100.48,35.17,106.4573121021,131.92,104.4235000282,-12.34,105.1500972807,14.1135000282,0,14.1135000282,90.31,-12.34,91.1491727883,131.96
2021-02-26 19:30:00,110.1623333612,32.58,114.8790498375,13.9123333612,0,13.9123333612,96.25,32.58,101.6145604724,132.7,100.0423333612,-12.8,100.8578626798,13.9123333612,0,13.9123333612,86.13,-12.8,87.0759260646,132.44
2021-02-26 20:00:00,104.1795000212,30.39,108.5215200993,10.5895000212,0,10.5895000212,93.59,30.39,98.4004075195,133.4,94.2795000212,-13.92,95.3015767144,10.5895000212,0,10.5895000212,83.69,-13.92,84.8397459921,132.95
2021-02-26 20:30:00,101.1325000108,31.21,105.838776724,5.4025000108,0,5.4025000108,95.73,31.21,100.6891106327,133.51,91.8225000108,-14.41,92.9463264913,5.4025000108,0,5.4025000108,86.42,-14.41,87.6131525514,133.21
2021-02-26 21:00:00,95.1753333482,29.1,99.5246405567,7.4453333482,0,7.4453333482,87.73,29.1,92.4303137504,133.64,85.8653333482,-16.54,87.4438509616,7.4453333482,0,7.4453333482,78.42,-16.54,80.145293062,133.32
2021-02-26 21:30:00,89.526166686,26.17,93.2727367535,9.686166686,0,9.686166686,79.84,26.17,84.0196078306,134.0,80.116166686,-18.31,82.181848753,9.686166686,0,9.686166686,70.43,-18.31,72.7711549998,133.48
2021-02-26 22:00:00,83.6043333519,12.62,84.5514574399,9.2843333519,0,9.2843333519,74.32,12.62,75.3838629947,133.58,74.9143333519,-16.15,76.6353693901,9.2843333519,0,9.2843333519,65.63,-16.15,67.5878642953,133.62
2021-02-26 22:30:00,79.4283333414,-12.78,80.4499132218,4.0383333413999996,0,4.0383333413999996,75.39,-12.78,76.4655510671,131.52,72.2783333414,-11.63,73.2080212177,4.0383333413999996,0,4.0383333413999996,68.24,-11.63,69.2239445568,133.08
2021-02-26 23:00:00,73.9151666739,-13.36,75.1128581831,3.6251666739,0,3.6251666739,70.29,-13.36,71.5484011002,131.43,67.2951666739,-12.81,68.5035441249,3.6251666739,0,3.6251666739,63.67,-12.81,64.9458620699,133.08
2021-02-26 23:30:00,72.5861666736,-13.57,73.843730217,3.4561666736,0,3.4561666736,69.13,-13.57,70.4492853051,131.82,66.0761666736,-13.0,67.3428526443,3.4561666736,0,3.4561666736,62.62,-13.0,63.9551749274,133.45
2021-02-27 00:00:00,69.7430000071,-14.55,71.2445685648,3.5530000071,0,3.5530000071,66.19,-14.55,67.770337169,131.18,63.5030000071,-13.95,65.0171785754,3.5530000071,0,3.5530000071,59.95,-13.95,61.5516449821,132.82
2021-02-27 00:30:00,78.433000007,-11.39,79.2557101419,3.513000007,0,3.513000007,74.92,-11.39,75.7808584011,130.0,71.583000007,-12.83,72.7236879566,3.513000007,0,3.513000007,68.07,-12.83,69.268562855,131.88
2021-02-27 01:00:00,80.6053333404,-10.61,81.3006264608,3.5553333404,0,3.5553333404,77.05,-10.61,77.7770827429,129.57,73.5753333404,-13.06,74.7254526661,3.5553333404,0,3.5553333404,70.02,-13.06,71.2275508494,131.5
2021-02-27 01:30:00,79.3693333402,-11.06,80.1362257339,3.4393333402,0,3.4393333402,75.93,-11.06,76.7312745887,129.84,72.6593333402,-13.93,73.9825899888,3.4393333402,0,3.4393333402,69.22,-13.93,70.6077424933,131.86
2021-02-27 02:00:00,76.0686666734,-11.28,76.9004580576,3.3886666734,0,3.3886666734,72.68,-11.28,73.55012440510001,130.18,69.6386666734,-14.12,71.0557407678,3.3886666734,0,3.3886666734,66.25,-14.12,67.7380018896,132.19
2021-02-27 02:30:00,75.59983334020001,-11.49,76.4679991962,3.4398333402,0,3.4398333402,72.16,-11.49,73.0690474825,130.51,69.1298333402,-14.33,70.5994529557,3.4398333402,0,3.4398333402,65.69,-14.33,67.2348495945,132.46
2021-02-27 03:00:00,73.6385000072,-11.87,74.5890446601,3.5885000072,0,3.5885000072,70.05,-11.87,71.0485707105,130.75,67.3785000072,-14.69,68.9612816239,3.5885000072,0,3.5885000072,63.79,-14.69,65.4596073927,132.73
2021-02-27 03:30:00,71.2160000075,-12.97,72.3874267885,3.7460000075,0,3.7460000075,67.47,-12.97,68.7053258489,131.21,65.1160000075,-15.1,66.843873743,3.7460000075,0,3.7460000075,61.37,-15.1,63.2003710432,133.12
2021-02-27 04:00:00,69.121166674,-13.71,70.4677215637,3.671166674,0,3.671166674,65.45,-13.71,66.8705211584,131.59,63.131166674,-14.77,64.8359244989,3.671166674,0,3.671166674,59.46,-14.77,61.266993561,133.34
2021-02-27 04:30:00,67.5015000073,-13.86,68.9097388127,3.6315000073,0,3.6315000073,63.87,-13.86,65.3565337208,131.49,61.7015000073,-14.89,63.4727280267,3.6315000073,0,3.6315000073,58.07,-14.89,59.9486196672,133.19
2021-02-27 05:00:00,66.4085000071,-13.93,67.8537675682,3.5485000071,0,3.5485000071,62.86,-13.93,64.3849710724,131.49,60.7285000071,-14.95,62.5416118525,3.5485000071,0,3.5485000071,57.18,-14.95,59.1020718757,133.19
2021-02-27 05:30:00,66.7840000069,-13.77,68.1888228152,3.4540000069,0,3.4540000069,63.33,-13.77,64.8097353798,131.32,61.1040000069,-14.8,62.8708105312,3.4540000069,0,3.4540000069,57.65,-14.8,59.5194296008,133.04
2021-02-27 06:00:00,67.6411666737,-13.53,68.9810722516,3.5111666737,0,3.5111666737,64.13,-13.53,65.541725641,131.13,61.9111666737,-14.55,63.5979170956,3.5111666737,0,3.5111666737,58.4,-14.55,60.1852349003,132.87
2021-02-27 06:30:00,72.1041666735,-11.89,73.0779238326,3.4141666735,0,3.4141666735,68.69,-11.89,69.7114639066,130.42,65.9741666735,-13.17,67.2758468417,3.4141666735,0,3.4141666735,62.56,-13.17,63.9312325863,132.16
2021-02-27 07:00:00,74.6041666733,-10.68,75.3647403301,3.3341666733,0,3.3341666733,71.27,-10.68,72.0657706543,131.17,68.1541666733,-12.09,69.2181951147,3.3341666733,0,3.3341666733,64.82,-12.09,65.9378533166,132.94
2021-02-27 07:30:00,76.2121666739,-9.88,76.8499105343,3.6321666739,0,3.6321666739,72.58,-9.88,73.2493740588,131.34,69.5121666739,-11.45,70.4488737717,3.6321666739,0,3.6321666739,65.88,-11.45,66.8676072549,133.14
2021-02-27 08:00:00,79.2783333468,-9.19,79.8092114874,6.7283333468,0,6.7283333468,72.55,-9.19,73.1297381371,131.26,72.4683333468,-10.91,73.2849741629,6.7283333468,0,6.7283333468,65.74,-10.91,66.6391454027,133.14
2021-02-27 08:30:00,82.500333358,-8.22,82.9088258522,12.350333358,0,12.350333358,70.15,-8.22,70.6299575251,131.04,75.820333358,-10.12,76.4927274355,12.350333358,0,12.350333358,63.47,-10.12,64.2717301774,132.92
2021-02-27 09:00:00,85.7700000378,-7.35,86.0843505319,18.9200000378,0,18.9200000378,66.85,-7.35,67.252843806,131.04,79.3800000378,-9.42,79.9369802157,18.9200000378,0,18.9200000378,60.46,-9.42,61.189443534,133.1
2021-02-27 09:30:00,87.7235000504,-6.65,87.9751951467,25.2235000504,0,25.2235000504,62.5,-6.65,62.8527843456,130.83,81.7335000504,-8.88,82.2144721475,25.2235000504,0,25.2235000504,56.51,-8.88,57.2034483226,132.93
2021-02-27 10:00:00,87.7623333981,-6.22,87.9824730471,32.4023333981,0,32.4023333981,55.36,-6.22,55.7083297183,130.93,82.2923333981,-8.45,82.7250302878,32.4023333981,0,32.4023333981,49.89,-8.45,50.6005395228,133.03
2021-02-27 10:30:00,83.2555000681,-5.15,83.4146317596,34.0355000681,0,34.0355000681,49.22,-5.15,49.4886946686,131.51,78.3955000681,-7.39,78.7430411587,34.0355000681,0,34.0355000681,44.36,-7.39,44.9713430976,133.53
2021-02-27 11:00:00,79.6940000737,-2.5300000000000002,79.7341491944,36.8640000737,0,36.8640000737,42.83,-2.5300000000000002,42.9046594206,131.81,75.4140000737,-4.5600000000000005,75.5517372872,36.8640000737,0,36.8640000737,38.55,-4.5600000000000005,38.8187596402,133.73
2021-02-27 11:30:00,77.2826667479,2.98,77.3400994288,40.5926667479,0,40.5926667479,36.69,2.98,36.8108204201,131.58,73.3826667479,1.03,73.3898949381,40.5926667479,0,40.5926667479,32.79,1.03,32.8061731996,133.37
2021-02-27 12:00:00,76.5828334134,4.85,76.7362552749,40.0228334134,0,40.0228334134,36.56,4.85,36.8802941962,131.89,73.1228334134,3.05,73.1864144934,40.0228334134,0,40.0228334134,33.1,3.05,33.2402241268,133.59
2021-02-27 12:30:00,75.1495000835,8.12,75.5869152883,41.7595000835,0,41.7595000835,33.39,8.12,34.3631561414,131.69,71.4895000835,6.46,71.7807789188,41.7595000835,0,41.7595000835,29.73,6.46,30.4237489472,133.31
2021-02-27 13:00:00,74.6045000749,7.92,75.0237151268,37.4445000749,0,37.4445000749,37.16,7.92,37.9946311997,131.62,71.1445000749,6.36,71.4282121497,37.4445000749,0,37.4445000749,33.7,6.36,34.2948917479,133.2
2021-02-27 13:30:00,73.6816667411,7.58,74.0705367454,37.2416667411,0,37.2416667411,36.44,7.58,37.2200214938,131.99,70.3216667412,6.12,70.5874720701,37.2416667411,0,37.2416667411,33.08,6.12,33.6413555018,133.55
2021-02-27 14:00:00,71.794333407,8.17,72.2577000005,36.844333407,0,36.844333407,34.95,8.17,35.8922192125,132.39,68.814333407,4.42,68.9561373792,36.844333407,0,36.844333407,31.97,4.42,32.2740964242,134.19
2021-02-27 14:30:00,69.9098334034,7.88,70.3525351817,35.0398334034,0,35.0398334034,34.87,7.88,35.7492839089,131.84,67.1398334034,3.26,67.218932076,35.0398334034,0,35.0398334034,32.1,3.26,32.2651142877,133.72
2021-02-27 15:00:00,69.5066667287,7.09,69.8673372881,31.0066667287,0,31.0066667287,38.5,7.09,39.1473894404,131.84,66.4866667287,2.54,66.5351670374,31.0066667287,0,31.0066667287,35.48,2.54,35.5708026336,133.72
2021-02-27 15:30:00,70.9165000535,6.36,71.2011206361,26.7465000535,0,26.7465000535,44.17,6.36,44.6255364113,131.84,67.2065000535,1.78,67.2300680458,26.7465000535,0,26.7465000535,40.46,1.78,40.4991357932,133.72
2021-02-27 16:00:00,75.5470000467,6.26,75.8059154424,23.3670000467,0,23.3670000467,52.18,6.26,52.5541625373,131.53,71.1870000467,1.6,71.2049785876,23.3670000467,0,23.3670000467,47.82,1.6,47.8467595559,133.43
2021-02-27 16:30:00,80.7090000374,6.1,80.9391912922,18.7090000374,0,18.7090000374,62.0,6.1,62.2993579421,130.77,75.0090000374,2.71,75.0579388647,18.7090000374,0,18.7090000374,56.3,2.71,56.3651851767,132.6
2021-02-27 17:00:00,90.0335000286,4.25,90.1337540958,14.3235000286,0,14.3235000286,75.71,4.25,75.8291935866,130.02,83.2235000286,1.33,83.2341267571,14.3235000286,0,14.3235000286,68.9,1.33,68.9128355243,131.86
2021-02-27 17:30:00,99.3325688256,2.71,99.3695291802,10.1225688256,0,10.1225688256,89.21,2.71,89.2511523735,129.56,91.2625688256,-0.09,91.262613203,10.1225688256,0,10.1225688256,81.14,-0.09,81.1400499137,131.44
2021-02-27 18:00:00,108.6848467582,27.64,112.1443958246,19.8048467582,0,19.8048467582,88.88,27.64,93.0785904491,131.22,98.5748467582,-4.86,98.694579453,19.8048467582,0,19.8048467582,78.77,-4.86,78.9197852253,131.56
2021-02-27 18:30:00,112.2883469782,38.03,118.553590275,23.8983469782,0,23.8983469782,88.39,38.03,96.2240770286,131.58,101.3583469782,-6.51,101.5671925483,23.8983469782,0,23.8983469782,77.46,-6.51,77.7330798309,131.28
2021-02-27 19:00:00,113.5980136537,38.66,119.9962678839,19.4880136537,0,19.4880136537,94.11,38.66,101.7412782503,131.38,103.1580136537,-5.58,103.3088194733,19.4880136537,0,19.4880136537,83.67,-5.58,83.8558602603,131.13
2021-02-27 19:30:00,110.1103469885,37.8,116.4179046106,19.3903469885,0,19.3903469885,90.72,37.8,98.28,131.66,99.9303469885,-6.49,100.1408725209,19.3903469885,0,19.3903469885,80.54,-6.49,80.801062493,131.37
2021-02-27 20:00:00,103.7805136695,36.24,109.9260324833,19.4205136695,0,19.4205136695,84.36,36.24,91.814743914,131.82,94.0605136695,-7.89,94.3908487713,19.4205136695,0,19.4205136695,74.64,-7.89,75.0558571998,131.54
2021-02-27 20:30:00,95.5204676324,34.5,101.5598825162,10.8704676324,0,10.8704676324,84.65,34.5,91.4104616551,132.35,86.1004676324,-8.15,86.4853341701,10.8704676324,0,10.8704676324,75.23,-8.15,75.6701751022,131.84
2021-02-27 21:00:00,92.2070000129,34.25,98.3625607199,6.4370000129000005,0,6.4370000129000005,85.77,34.25,92.3555921425,132.58,82.7270000129,-6.72,82.9994875353,6.4370000129000005,0,6.4370000129000005,76.29,-6.72,76.585393516,131.84
2021-02-27 21:30:00,86.5070000096,34.62,93.1772796912,4.7770000096,0,4.7770000096,81.73,34.62,88.75999831,132.95,77.5470000096,-8.93,78.0594780311,4.7770000096,0,4.7770000096,72.77,-8.93,73.3158768617,132.48
2021-02-27 22:00:00,83.2850000071,34.64,90.2015566728,3.5750000071,0,3.5750000071,79.71,34.64,86.9115280041,133.28,74.8450000071,-9.8,75.4838659984,3.5750000071,0,3.5750000071,71.27,-9.8,71.9406206534,132.88
2021-02-27 22:30:00,76.0255000132,32.28,82.5946429998,6.6155000132,0,6.6155000132,69.41,32.28,76.5489810514,133.28,67.1955000132,-10.82,68.0610580437,6.6155000132,0,6.6155000132,60.58,-10.82,61.5386772689,132.71
2021-02-27 23:00:00,70.9086666771,31.42,77.5580776575,5.2386666771,0,5.2386666771,65.67,31.42,72.7994869487,132.98,62.6186666771,-11.08,63.5913816207,5.2386666771,0,5.2386666771,57.38,-11.08,58.4399760438,132.36
2021-02-27 23:30:00,70.203500007,32.18,77.2274809458,3.503500007,0,3.503500007,66.7,32.18,74.0570212742,133.45,62.243500007,-10.55,63.1312584472,3.503500007,0,3.503500007,58.74,-10.55,59.6798969503,132.85
2021-02-28 00:00:00,68.0966666737,31.94,75.215155468,3.5366666737,0,3.5366666737,64.56,31.94,72.028863659,133.63,60.3066666737,-10.89,61.2820213872,3.5366666737,0,3.5366666737,56.77,-10.89,57.8050603321,133.04
2021-02-28 00:30:00,76.0258333405,32.92,82.8471709543,3.6058333405000003,0,3.6058333405000003,72.42,32.92,79.5511332415,132.26,67.8858333405,-10.08,68.6301156078,3.6058333405000003,0,3.6058333405000003,64.28,-10.08,65.06554234,131.81
2021-02-28 01:00:00,76.9931666778,32.24,83.4707452649,5.5831666777999995,0,5.5831666777999995,71.41,32.24,78.3505309491,131.99,68.3331666778,-9.69,69.0167933783,5.5831666777999995,0,5.5831666777999995,62.75,-9.69,63.4937681981,131.37
2021-02-28 01:30:00,76.2845000071,32.39,82.8760341796,3.5645000071,0,3.5645000071,72.72,32.39,79.6072264308,132.17,67.9945000071,-9.3,68.627560289,3.5645000071,0,3.5645000071,64.43,-9.3,65.0977334475,131.59
2021-02-28 02:00:00,73.9233333403,32.44,80.7280175165,3.4833333403,0,3.4833333403,70.44,32.44,77.5509329409,132.67,65.7533333403,-9.53,66.4403623211,3.4833333403,0,3.4833333403,62.27,-9.53,62.9950299627,132.03
2021-02-28 02:30:00,73.4491666737,32.52,80.326399677,3.5291666737,0,3.5291666737,69.92,32.52,77.1126241286,132.82,65.2491666737,-9.55,65.9443420743,3.5291666737,0,3.5291666737,61.72,-9.55,62.4544706166,132.19
2021-02-28 03:00:00,71.569000007,32.64,78.660608706,3.4990000070000002,0,3.4990000070000002,68.07,32.64,75.4910226451,133.23,63.549000007000004,-10.36,64.3879259014,3.4990000070000002,0,3.4990000070000002,60.05,-10.36,60.9371159475,132.66
2021-02-28 03:30:00,69.2380000072,33.01,76.7043723981,3.5780000072,0,3.5780000072,65.66,33.01,73.4907864974,133.51,61.4780000072,-11.19,62.488083543,3.5780000072,0,3.5780000072,57.9,-11.19,58.9714006956,133.03
2021-02-28 04:00:00,67.0283333404,32.38,74.4396525408,3.5283333404,0,3.5283333404,63.5,32.38,71.2791301855,134.04,59.3183333404,-11.18,60.3627125822,3.5283333404,0,3.5283333404,55.79,-11.18,56.8991783772,133.4
2021-02-28 04:30:00,64.460500007,15.65,66.3330879814,3.480500007,0,3.480500007,60.98,15.65,62.9561982651,133.4,57.340500007,-8.28,57.9352340208,3.480500007,0,3.480500007,53.86,-8.28,54.4927334605,133.49
2021-02-28 05:00:00,62.7073333401,2.75,62.7676043404,3.3973333401,0,3.3973333401,59.31,2.75,59.3737197757,132.77,56.1973333401,-5.8,56.4958429846,3.3973333401,0,3.3973333401,52.8,-5.8,53.1176053677,133.49
2021-02-28 05:30:00,62.8751666733,2.84,62.9392737819,3.3151666733000003,0,3.3151666733000003,59.56,2.84,59.6276714286,132.7,56.3251666733,-5.72,56.6148637795,3.3151666733000003,0,3.3151666733000003,53.01,-5.72,53.3177128167,133.39
2021-02-28 06:00:00,63.5153333401,3.25,63.5984281983,3.3653333401,0,3.3653333401,60.15,3.25,60.2377373413,132.56,56.9153333401,-5.34,57.1652933974,3.3653333401,0,3.3653333401,53.55,-5.34,53.8155934651,133.26
2021-02-28 06:30:00,66.5790000067,4.42,66.7255546391,3.3390000067,0,3.3390000067,63.24,4.42,63.3942741894,131.82,59.8190000067,-5.19,60.043724583,3.3390000067,0,3.3390000067,56.48,-5.19,56.7179557107,132.69
2021-02-28 07:00:00,68.4648333401,6.19,68.7440870497,3.4048333401,0,3.4048333401,65.06,6.19,65.3538040209,131.95,61.7748333401,-5.57,62.0254377994,3.4048333401,0,3.4048333401,58.37,-5.57,58.6351583949,133.0
2021-02-28 07:30:00,68.9323333412,6.57,69.2447216751,3.9323333412,0,3.9323333412,65.0,6.57,65.3311939276,132.03,62.2323333412,-5.44,62.4696479347,3.9323333412,0,3.9323333412,58.3,-5.44,58.5532543929,133.09
2021-02-28 08:00:00,71.9131666808,6.88,72.2415250536,7.0831666808,0,7.0831666808,64.83,6.88,65.1940434396,131.95,65.1731666808,-5.18,65.3786972584,7.0831666808,0,7.0831666808,58.09,-5.18,58.3204981117,133.09
2021-02-28 08:30:00,74.9983333588,7.72,75.3946178888,12.7383333588,0,12.7383333588,62.26,7.72,62.7367994083,131.67,68.4283333588,-4.45,68.5728758786,12.7383333588,0,12.7383333588,55.69,-4.45,55.8675093413,132.84
2021-02-28 09:00:00,78.3128333721,8.93,78.8203322168,19.3728333721,0,19.3728333721,58.94,8.93,59.6126538581,131.11,71.9328333721,-3.37,72.0117311064,19.3728333721,0,19.3728333721,52.56,-3.37,52.6679266727,132.39
2021-02-28 09:30:00,81.0793333892,9.19,81.5984951016,27.9493333892,0,27.9493333892,53.13,9.19,53.9189484319,131.3,74.7993333892,-3.32,74.8729769374,27.9493333892,0,27.9493333892,46.85,-3.32,46.967487691,132.63
2021-02-28 10:00:00,81.7633334068,8.97,82.2538971101,36.7533334068,0,36.7533334068,45.01,8.97,45.8951086718,131.72,75.7533334068,-3.81,75.8490845182,36.7533334068,0,36.7533334068,39.0,-3.81,39.1856619186,132.97
2021-02-28 10:30:00,84.6960000771,10.19,85.3067906386,38.5460000771,0,38.5460000771,46.15,10.19,47.2615975185,131.38,79.4060000771,-2.44,79.4434795829,38.5460000771,0,38.5460000771,40.86,-2.44,40.9327888129,132.56
2021-02-28 11:00:00,82.8706667427,11.26,83.6321409888,38.0006667427,0,38.0006667427,44.87,11.26,46.2612634933,131.24,78.1106667427,-1.25,78.1206679374,38.0006667427,0,38.0006667427,40.11,-1.25,40.1294729594,132.37
2021-02-28 11:30:00,81.6075000809,11.54,82.419388917,40.4675000809,0,40.4675000809,41.14,11.54,42.7278738062,131.24,77.1575000809,-1.01,77.1641103023,40.4675000809,0,40.4675000809,36.69,-1.01,36.7038989754,132.37
2021-02-28 12:00:00,80.8876667503,11.66,81.7237433817,41.8276667503,0,41.8276667503,39.06,11.66,40.7632089021,131.39,76.6876667503,-0.85,76.6923772719,41.8276667503,0,41.8276667503,34.86,-0.85,34.8703613403,132.37
2021-02-28 12:30:00,81.1026667516,11.71,81.9436797698,42.4426667516,0,42.4426667516,38.66,11.71,40.394550375,131.39,76.9226667516,-0.78,76.926621271,42.4426667516,0,42.4426667516,34.48,-0.78,34.4888213774,132.37
2021-02-28 13:00:00,80.0575000849,11.62,80.8964011551,42.4675000849,0,42.4675000849,37.59,11.62,39.3450441606,131.48,75.9475000849,-0.9,75.9528325288,42.4675000849,0,42.4675000849,33.48,-0.9,33.4920945896,132.37
2021-02-28 13:30:00,78.2145000834,10.99,78.9828343585,41.7245000834,0,41.7245000834,36.49,10.99,38.1090566664,131.68,74.2145000834,-1.48,74.2292558405,41.7245000834,0,41.7245000834,32.49,-1.48,32.5236913649,132.62
2021-02-28 14:00:00,75.8351667473,10.24,76.5233958707,40.3151667473,0,40.3151667473,35.52,10.24,36.966579500899996,132.05,71.9251667473,-2.18,71.9581962783,40.3151667473,0,40.3151667473,31.61,-2.18,31.6850832412,132.96
2021-02-28 14:30:00,75.2203334087,9.67,75.8393529648,37.6703334087,0,37.6703334087,37.55,9.67,38.7751389424,132.25,71.1403334087,-2.7199999999999998,71.1923130506,37.6703334087,0,37.6703334087,33.47,-2.7199999999999998,33.580340975,133.18
2021-02-28 15:00:00,75.4915000685,9.3,76.0621889153,34.2415000685,0,34.2415000685,41.25,9.3,42.2853698104,132.42,71.0315000685,-3.13,71.1004282827,34.2415000685,0,34.2415000685,36.79,-3.13,36.9229061695,133.36
2021-02-28 15:30:00,78.1941667269,8.14,78.6167113921,30.1041667269,0,30.1041667269,48.09,8.14,48.7740474023,132.42,72.8241667269,-2.9,72.8818856745,30.1041667269,0,30.1041667269,42.72,-2.9,42.8183185097,133.36
2021-02-28 16:00:00,82.1776667168,8.02,82.5680889147,25.0676667168,0,25.0676667168,57.11,8.02,57.6703780116,132.14,75.8576667168,-2.73,75.9067750581,25.0676667168,0,25.0676667168,50.79,-2.73,50.8633168403,132.93
2021-02-28 16:30:00,90.2121667047,9.56,90.7173005636,19.0021667047,0,19.0021667047,71.21,9.56,71.8488531572,130.82,82.9721667047,-2.61,83.0132070677,19.0021667047,0,19.0021667047,63.97,-2.61,64.0232223494,131.82
2021-02-28 17:00:00,98.9253691156,7.08,99.1784001416,14.1253691156,0,14.1253691156,84.8,7.08,85.0950433339,130.06,90.7053691156,-7.31,90.9994510225,14.1253691156,0,14.1253691156,76.58,-7.31,76.9280995476,131.36
2021-02-28 17:30:00,107.004680175,2.6,107.0362629176,18.914680175,0,18.914680175,88.09,2.6,88.1283614962,130.3,97.554680175,-11.63,98.2454707559,18.914680175,0,18.914680175,78.64,-11.63,79.4953237618,131.64
2021-02-28 18:00:00,109.7063464942,-4.55,109.8006601124,22.0063464942,0,22.0063464942,87.7,-4.55,87.8179508984,131.29,99.6863464942,-20.65,101.8027022105,22.0063464942,0,22.0063464942,77.68,-20.65,80.3778881285,132.81
2021-02-28 18:30:00,112.2685131531,-3.75,112.3311245631,22.4485131531,0,22.4485131531,89.82,-3.75,89.8982474801,130.64,102.0885131531,-20.73,104.1719608043,22.4485131531,0,22.4485131531,79.64,-20.73,82.2937573574,132.3
2021-02-28 19:00:00,111.0363464533,-4.02,111.1090933889,21.8663464533,0,21.8663464533,89.17,-4.02,89.2605696823,130.8,101.1163464533,-20.93,103.2597715476,21.8663464533,0,21.8663464533,79.25,-20.93,81.9672336974,132.44
2021-02-28 19:30:00,107.8933464415,-4.07,107.970084312,17.1033464415,0,17.1033464415,90.79,-4.07,90.8811806701,131.04,98.7533464415,-20.61,100.881096016,17.1033464415,0,17.1033464415,81.65,-20.61,84.211012344,132.68
2021-02-28 20:00:00,99.9224675308,-3.14,99.9717916087,7.1924675308,0,7.1924675308,92.73,-3.14,92.7831477155,131.04,91.5824675308,-19.32,93.5981343779,7.1924675308,0,7.1924675308,84.39,-19.32,86.5732897608,132.68
2021-02-28 20:30:00,95.4866666745,-2.79,95.5274181196,3.8966666745,0,3.8966666745,91.59,-2.79,91.6324844146,131.12,87.3066666745,-18.84,89.3162899241,3.8966666745,0,3.8966666745,83.41,-18.84,85.5112489676,132.68
2021-02-28 21:00:00,91.1903333408,-4.09,91.2820080564,3.7503333408,0,3.7503333408,87.44,-4.09,87.5356024712,131.37,83.4103333408,-20.02,85.7792755159,3.7503333408,0,3.7503333408,79.66,-20.02,82.1371779403,132.94
2021-02-28 21:30:00,84.4481666743,-4.65,84.5760920985,3.8381666743,0,3.8381666743,80.61,-4.65,80.7440065887,131.37,76.9481666743,-19.85,79.4672439093,3.8381666743,0,3.8381666743,73.11,-19.85,75.7568122349,132.85
2021-02-28 22:00:00,76.7546666741,-6.21,77.0054735473,3.7046666741000003,0,3.7046666741000003,73.05,-6.21,73.313481707,131.45,69.6146666741,-20.24,72.4973062682,3.7046666741000003,0,3.7046666741000003,65.91,-20.24,68.9477026448,132.76
2021-02-28 22:30:00,72.1303333412,-7.09,72.477948977,3.9103333412,0,3.9103333412,68.22,-7.09,68.5874368963,132.27,65.3903333412,-21.16,68.7287515853,3.9103333412,0,3.9103333412,61.48,-21.16,65.0195047659,133.59
2021-02-28 23:00:00,67.7335000079,-0.47000000000000003,67.7351306438,3.9735000079000002,0,3.9735000079000002,63.76,-0.47000000000000003,63.7617322538,131.65,61.2435000079,-14.1,62.8456545294,3.9735000079000002,0,3.9735000079000002,57.27,-14.1,58.9801907423,133.01
2021-02-28 23:30:00,65.8890000079,-0.4,65.8902141599,3.9390000079,0,3.9390000079,61.95,-0.4,61.9512913505,132.08,59.6290000079,-14.08,61.2687852168,3.9390000079,0,3.9390000079,55.69,-14.08,57.4423406557,133.47
2021-03-01 00:00:00,64.0306666745,-0.65,64.0339657899,3.9206666745,0,3.9206666745,60.11,-0.65,60.1135142876,132.28,58.0106666745,-14.31,59.7495903586,3.9206666745,0,3.9206666745,54.09,-14.31,55.9509088398,133.64
2021-03-01 00:30:00,72.5328333412,0.68,72.5360207931,3.9128333412,0,3.9128333412,68.62,0.68,68.6233691974,131.42,65.7028333412,-13.01,66.9785219981,3.9128333412,0,3.9128333412,61.79,-13.01,63.1447875917,132.82
2021-03-01 01:00:00,74.6490000079,0.6900000000000001,74.652188864,3.9690000079,0,3.9690000079,70.68,0.6900000000000001,70.6833679164,130.85,67.4390000079,-11.73,68.4515275364,3.9690000079,0,3.9690000079,63.47,-11.73,64.5448200865,132.14
2021-03-01 01:30:00,73.4905000082,0.30000000000000004,73.4911123297,4.1005000082,0,4.1005000082,69.39,0.30000000000000004,69.3906485054,131.04,66.4305000082,-11.71,67.4546916926,4.1005000082,0,4.1005000082,62.33,-11.71,63.4204462299,132.26
2021-03-01 02:00:00,71.2710000082,-0.07,71.271034384,4.1010000082,0,4.1010000082,67.17,-0.07,67.1700364746,131.64,64.4310000082,-12.14,65.5647265079,4.1010000082,0,4.1010000082,60.33,-12.14,61.5393248257,132.85
2021-03-01 02:30:00,70.7501666746,-0.04,70.750177982,3.9901666746,0,3.9901666746,66.76,-0.04,66.7600119832,131.75,63.9001666746,-12.14,65.0431464572,3.9901666746,0,3.9901666746,59.91,-12.14,61.1276345036,132.95
2021-03-01 03:00:00,68.8358333412,-0.29,68.8364442122,3.9558333412,0,3.9558333412,64.88,-0.29,64.8806481164,131.95,62.1258333412,-12.37,63.3453713253,3.9558333412,0,3.9558333412,58.17,-12.37,59.470713801,133.15
2021-03-01 03:30:00,66.5013333412,-0.52,66.5033663521,3.9313333412,0,3.9313333412,62.57,-0.52,62.5721607426,132.2,60.0013333412,-12.6,61.3100318278,3.9313333412,0,3.9313333412,56.07,-12.6,57.4682947372,133.36
2021-03-01 04:00:00,64.7496666745,1.4100000000000001,64.7650170575,3.9196666745,0,3.9196666745,60.83,1.4100000000000001,60.846339249,132.3,58.4296666745,-10.51,59.3673820182,3.9196666745,0,3.9196666745,54.51,-10.51,55.5139640091,133.48
2021-03-01 04:30:00,64.0023333412,7.24,64.41052921,3.9323333412,0,3.9323333412,60.07,7.24,60.50473122,131.95,57.8423333412,-4.43,58.0117266279,3.9323333412,0,3.9323333412,53.91,-4.43,54.0917091614,133.12
2021-03-01 05:00:00,63.3748333415,7.07,63.767973161,4.0948333415,0,4.0948333415,59.28,7.07,59.7001113902,131.95,57.2648333415,-4.58,57.4476939279,4.0948333415,0,4.0948333415,53.17,-4.58,53.3668932954,133.12
2021-03-01 05:30:00,63.3853333473,6.7,63.7384537273,6.9853333473,0,6.9853333473,56.4,6.7,56.7965667977,131.95,56.8353333473,-5.06,57.060132463,6.9853333473,0,6.9853333473,49.85,-5.06,50.1061483253,133.04
2021-03-01 06:00:00,66.3426666786,7.46,66.7607745763,5.9526666786,0,5.9526666786,60.39,7.46,60.8490238213,131.67,59.6526666786,-4.34,59.8103355773,5.9526666786,0,5.9526666786,53.7,-4.34,53.8750925753,132.79
2021-03-01 06:30:00,74.0496666796,9.6,74.6693587448,6.4896666796,0,6.4896666796,67.56,9.6,68.2386518038,130.86,66.6696666796,-2.43,66.7139367387,6.4896666796,0,6.4896666796,60.18,-2.43,60.2290403377,132.03
2021-03-01 07:00:00,80.0915000227,9.81,80.6900519016,11.3515000227,0,11.3515000227,68.74,9.81,69.4364724046,130.68,73.0415000227,-2.6,73.0877604361,11.3515000227,0,11.3515000227,61.69,-2.6,61.7447657701,131.89
2021-03-01 07:30:00,72.3858333459,6.72,72.6970925772,6.2658333459,0,6.2658333459,66.12,6.72,66.460610891,130.52,83.6558333459,-5.83,83.8587345051,6.2658333459,0,6.2658333459,77.39,-5.83,77.6092842384,131.59
2021-03-01 08:00:00,68.5255000265,3.16,68.5983218008,13.2555000265,0,13.2555000265,55.27,3.16,55.3602610182,130.62,85.1655000265,-9.55,85.6992700947,13.2555000265,0,13.2555000265,71.91,-9.55,72.541371644,131.69
2021-03-01 08:30:00,74.7676003639,-5.52,74.9710908563,12.7076003639,0,12.7076003639,62.06,-5.52,62.3050078244,130.98,91.6476003639,-14.38,92.7688905424,12.7076003639,0,12.7076003639,78.94,-14.38,80.2390677912,131.69
2021-03-01 09:00:00,79.2225135073,-9.06,79.7388879181,23.7325135073,0,23.7325135073,55.49,-9.06,56.2247605597,132.03,95.2425135073,-19.06,97.1309424395,23.7325135073,0,23.7325135073,71.51,-19.06,74.0065112,132.9
2021-03-01 09:30:00,84.3090136968,-6.77,84.5803918797,22.8990136968,0,22.8990136968,61.41,-6.77,61.7820443171,131.59,99.7290136968,-16.92,101.1541525244,22.8990136968,0,22.8990136968,76.83,-16.92,78.6710575752,132.49
2021-03-01 10:00:00,78.1763676113,-5.83,78.3934522323,18.0863676113,0,18.0863676113,60.09,-5.83,60.3721541772,131.59,96.4963676113,-15.67,97.7604105054,18.0863676113,0,18.0863676113,78.41,-15.67,79.9604714844,132.33
2021-03-01 10:30:00,77.0823333793,-5.12,77.2521877955,22.9823333793,0,22.9823333793,54.1,-5.12,54.3417371824,131.84,95.9623333793,-15.24,97.1649475253,22.9823333793,0,22.9823333793,72.98,-15.24,74.5542621183,132.61
2021-03-01 11:00:00,76.7410000629,-5.25,76.9203717533,31.4710000629,0,31.4710000629,45.27,-5.25,45.5734067193,132.09,95.8210000629,-15.7,97.0986820357,31.4710000629,0,31.4710000629,64.35,-15.7,66.2375459992,132.82
2021-03-01 11:30:00,77.7403334109,-3.46,77.8172926722,38.7603334109,0,38.7603334109,38.98,-3.46,39.1332595116,132.23,96.3703334109,-14.36,97.4343407722,38.7603334109,0,38.7603334109,57.61,-14.36,59.3727353252,133.05
2021-03-01 12:00:00,76.4671667453,-2.13,76.4968266666,39.3271667453,0,39.3271667453,37.14,-2.13,37.2010282116,132.12,99.0471667453,-11.87,99.7558927597,39.3271667453,0,39.3271667453,59.72,-11.87,60.8882197145,132.82
2021-03-01 12:30:00,80.227666753,-1.2,80.2366407113,43.157666753,0,43.157666753,37.07,-1.2,37.0894176282,132.04,97.177666753,-12.55,97.9846999054,43.157666753,0,43.157666753,54.02,-12.55,55.458659378,132.9
2021-03-01 13:00:00,79.9046667459,-0.39,79.9056184994,39.6046667459,0,39.6046667459,40.3,-0.39,40.3018870526,132.04,95.8646667459,-11.94,96.6053721607,39.6046667459,0,39.6046667459,56.26,-11.94,57.5130524316,133.04
2021-03-01 13:30:00,74.5838334189,-2.71,74.6330510395,42.7838334189,0,42.7838334189,31.8,-2.71,31.915264373,132.77,94.6038334189,-13.11,95.5078918077,42.7838334189,0,42.7838334189,51.82,-13.11,53.4526379143,133.56
2021-03-01 14:00:00,75.0020000778,-2.8,75.0542471528,38.9220000778,0,38.9220000778,36.08,-2.8,36.1884843562,132.93,93.0720000778,-11.69,93.8032691247,38.9220000778,0,38.9220000778,54.15,-11.69,55.3974602306,133.46
2021-03-01 14:30:00,72.2516667353,-2.96,72.312273827,34.3416667354,0,34.3416667354,37.91,-2.96,38.0253823123,133.07,89.8816667353,-12.1,90.692469451,34.3416667354,0,34.3416667354,55.54,-12.1,56.8427796646,133.64
2021-03-01 15:00:00,71.5818333953,-3.79,71.6820965949,30.9918333953,0,30.9918333953,40.59,-3.79,40.7665573724,133.26,88.6118333953,-12.79,89.53011291,30.9918333953,0,30.9918333953,57.62,-12.79,59.0224406476,133.81
2021-03-01 15:30:00,71.9123333869,-4.17,72.0331353833,26.7823333869,0,26.7823333869,45.13,-4.17,45.3222439868,133.39,88.9023333869,-13.0,89.847787294,26.7823333869,0,26.7823333869,62.12,-13.0,63.4656946704,133.81
2021-03-01 16:00:00,74.1663333776,-4.59,74.3082304101,22.1563333776,0,22.1563333776,52.01,-4.59,52.2121460965,133.27,91.0863333776,-13.16,92.032090752,22.1563333776,0,22.1563333776,68.93,-13.16,70.1749991094,133.69
2021-03-01 16:30:00,78.082000035,-4.86,78.2331025172,17.492000035,0,17.492000035,60.59,-4.86,60.7846008459,132.86,96.052000035,-13.16,96.9493285728,17.492000035,0,17.492000035,78.56,-13.16,79.6546244734,133.21
2021-03-01 17:00:00,85.3763333617,-4.04,85.4718661214,14.1663333617,0,14.1663333617,71.21,-4.04,71.3245098125,132.09,102.9663333617,-11.72,103.6311932091,14.1663333617,0,14.1663333617,88.8,-11.72,89.57007536,132.4
2021-03-01 17:30:00,92.7980034361,-1.9,92.8174522476,11.9380034361,0,11.9380034361,80.86,-1.9,80.8823194524,131.33,110.3580034361,-10.22,110.8302184533,11.9380034361,0,11.9380034361,98.42,-10.22,98.9492031297,131.76
2021-03-01 18:00:00,103.7771803052,-0.51,103.7784334633,22.5571803052,0,22.5571803052,81.22,-0.51,81.2216011908,130.89,118.8871803052,-9.87,119.2961799091,22.5571803052,0,22.5571803052,96.33,-9.87,96.8343213948,131.49
2021-03-01 18:30:00,105.7910136795,-2.25,105.8149378648,22.3910136795,0,22.3910136795,83.4,-2.25,83.4303451989,130.81,119.1610136795,-9.12,119.5095041456,22.3910136795,0,22.3910136795,96.77,-9.12,97.1988029762,131.14
2021-03-01 19:00:00,105.3166803073,-3.63,105.3792202047,25.0966803073,0,25.0966803073,80.22,-3.63,80.3020877686,132.41,118.1466803073,-11.06,118.6632279505,25.0966803073,0,25.0966803073,93.05,-11.06,93.7049950643,132.85
2021-03-01 19:30:00,101.071846983,-5.36,101.2138718386,24.301846983,0,24.301846983,76.77,-5.36,76.9568872811,133.34,114.201846983,-12.55,114.8893570107,24.301846983,0,24.301846983,89.9,-12.55,90.7717604765,133.75
2021-03-01 20:00:00,94.2011802927,-4.1,94.290362013,16.6511802927,0,16.6511802927,77.55,-4.1,77.6583060593,133.75,109.7211802927,-12.47,110.4275251231,16.6511802927,0,16.6511802927,93.07,-12.47,93.9016815611,134.24
2021-03-01 20:30:00,86.043267651,1.3900000000000001,86.0544944094,6.883267651,0,6.883267651,79.16,1.3900000000000001,79.172202824,131.69,102.783267651,-8.56,103.1390988375,6.883267651,0,6.883267651,95.9,-8.56,96.2812733609,132.37
2021-03-01 21:00:00,79.818000008,-3.58,79.8982448197,3.978000008,0,3.978000008,75.84,-3.58,75.9244492901,131.97,97.438000008,-13.91,98.4258703063,3.978000008,0,3.978000008,93.46,-13.91,94.4894687254,132.7
2021-03-01 21:30:00,75.2215000077,-6.63,75.5131178234,3.8415000077,0,3.8415000077,71.38,-6.63,71.687246425,132.95,91.3515000077,-14.41,92.4810502409,3.8415000077,0,3.8415000077,87.51,-14.41,88.6884896703,133.44
2021-03-01 22:00:00,68.1391666744,-7.69,68.5717298534,3.8691666744,0,3.8691666744,64.27,-7.69,64.728424977,132.95,80.2391666744,-14.76,81.5854243637,3.8691666744,0,3.8691666744,76.37,-14.76,77.783253339,133.32
2021-03-01 22:30:00,62.2471666746,-8.92,62.8830355423,3.9571666746,0,3.9571666746,58.29,-8.92,58.9685551799,132.14,71.9871666746,-16.09,73.7634073632,3.9571666746,0,3.9571666746,68.03,-16.09,69.9068594631,132.6
2021-03-01 23:00:00,58.1583333413,-9.74,58.9682909456,4.0083333414,0,4.0083333414,54.15,-9.74,55.0189976281,132.48,67.3583333414,-17.05,69.4827141851,4.0083333414,0,4.0083333414,63.35,-17.05,65.6043062611,132.96
2021-03-01 23:30:00,56.1753333415,-9.95,57.0497202099,4.0953333415,0,4.0953333415,52.08,-9.95,53.0219662027,132.93,65.2053333415,-17.44,67.4973265854,4.0953333415,0,4.0953333415,61.11,-17.44,63.5498678205,133.42
2021-03-02 00:00:00,54.6440000084,-10.15,55.578676099,4.1840000084,0,4.1840000084,50.46,-10.15,51.4707110889,133.27,63.3340000084,-17.95,65.8285504706,4.1840000084,0,4.1840000084,59.15,-17.95,61.8136311828,133.8
2021-03-02 00:30:00,61.6101666746,-7.8100000000000005,62.1032103652,3.9601666746,0,3.9601666746,57.65,-7.8100000000000005,58.1766155771,131.96,71.6001666746,-16.63,73.5060593953,3.9601666746,0,3.9601666746,67.64,-16.63,69.6543358306,132.63
2021-03-02 01:00:00,63.577500008,-5.75,63.8369877678,3.987500008,0,3.987500008,59.59,-5.75,59.8667737564,131.01,73.967500008,-16.67,75.8226876168,3.987500008,0,3.987500008,69.98,-16.67,71.9380935249,131.89
2021-03-02 01:30:00,62.8491666745,-5.9,63.1254920906,3.9091666744999998,0,3.9091666744999998,58.94,-5.9,59.2345642341,131.21,72.9091666745,-17.14,74.8967701918,3.9091666744999998,0,3.9091666744999998,69.0,-17.14,71.0969732126,132.14
2021-03-02 02:00:00,60.4946666746,-6.13,60.8044537519,3.9746666746,0,3.9746666746,56.52,-6.13,56.8514494098,131.65,70.3646666746,-17.61,72.5348083077,3.9746666746,0,3.9746666746,66.39,-17.61,68.685836968,132.66
2021-03-02 02:30:00,64.0175000081,-5.51,64.2541859126,4.0475000081,0,4.0475000081,59.97,-5.51,60.2225954273,131.73,70.0575000081,-17.75,72.271127066,4.0475000081,0,4.0475000081,66.01,-17.75,68.3548286517,132.9
2021-03-02 03:00:00,63.2345000081,-5.59,63.4811002683,4.0545000081,0,4.0545000081,59.18,-5.59,59.4434226807,131.97,68.3345000081,-18.09,70.6884148313,4.0545000081,0,4.0545000081,64.28,-18.09,66.7769907977,133.27
2021-03-02 03:30:00,61.1591666746,-6.11,61.4636133687,3.9791666746,0,3.9791666746,57.18,-6.11,57.5055171266,132.45,65.9891666746,-18.83,68.6231667763,3.9791666746,0,3.9791666746,62.01,-18.83,64.8059333703,133.78
2021-03-02 04:00:00,59.2446666744,-6.27,59.575527101,3.8746666744000002,0,3.8746666744000002,55.37,-6.27,55.723871007,132.83,63.5446666744,-17.17,65.8235031183,3.8746666744000002,0,3.8746666744000002,59.67,-17.17,62.0912054964,133.95
2021-03-02 04:30:00,58.2735000078,-1.28,58.2875561604,3.8935000078,0,3.8935000078,54.38,-1.28,54.3950622759,132.52,62.3035000078,-11.51,63.3577636381,3.8935000078,0,3.8935000078,58.41,-11.51,59.5332528928,133.51
2021-03-02 05:00:00,57.6098333411,-1.33,57.6251837098,3.8998333411,0,3.8998333411,53.71,-1.33,53.7264646148,132.52,61.5698333411,-11.58,62.6493477832,3.8998333411,0,3.8998333411,57.67,-11.58,58.8211297069,133.51
2021-03-02 05:30:00,58.9190000117,-1.06,58.9285343648,5.8490000117,0,5.8490000117,53.07,-1.06,53.0805849629,132.52,61.1290000117,-11.83,62.2631796685,5.8490000117,0,5.8490000117,55.28,-11.83,56.5316486581,133.51
2021-03-02 06:00:00,60.7886666744,-0.23,60.7891017868,3.8486666744,0,3.8486666744,56.94,-0.23,56.9404645222,132.15,64.9286666744,-10.26,65.7343088205,3.8486666744,0,3.8486666744,61.08,-10.26,61.9357247475,133.1
2021-03-02 06:30:00,67.6658333407,2.49,67.7116319526,3.6658333407,0,3.6658333407,64.0,2.49,64.0484199649,131.29,72.7858333407,-9.1,73.3524882679,3.6658333407,0,3.6658333407,69.12,-9.1,69.7164571676,132.4
2021-03-02 07:00:00,76.8398333424,3.81,76.9342322253,4.5498333424,0,4.5498333424,72.29,3.81,72.3903322274,131.47,81.7198333424,-8.25,82.1352157209,4.5498333424,0,4.5498333424,77.17,-8.25,77.6097377911,132.56
2021-03-02 07:30:00,85.1900000082,4.4,85.3035526892,4.1200000082,0,4.1200000082,81.07,4.4,81.1893151837,130.85,91.5000000082,-6.44,91.726351729,4.1200000082,0,4.1200000082,87.38,-6.44,87.6169960681,131.78
2021-03-02 08:00:00,91.5369687635,-0.05,91.5369824192,12.6669687635,0,12.6669687635,78.87,-0.05,78.8700158489,131.04,97.6669687635,-10.84,98.2666901216,12.6669687635,0,12.6669687635,85.0,-10.84,85.6884216216,131.95
2021-03-02 08:30:00,97.141347318,-1.32,97.1503152787,23.971347318,0,23.971347318,73.17,-1.32,73.1819055505,131.04,101.241347318,-13.38,102.1216666862,23.971347318,0,23.971347318,77.27,-13.38,78.4198782197,132.13
2021-03-02 09:00:00,97.795177954,-0.96,97.7998897293,27.125177954,0,27.125177954,70.67,-0.96,70.6765201464,130.94,102.315177954,-12.73,103.104066553,27.125177954,0,27.125177954,75.19,-12.73,76.2600091791,131.96
2021-03-02 09:30:00,97.0034333828,-0.04,97.00344163,24.6434333828,0,24.6434333828,72.36,-0.04,72.3600110558,130.8,101.9434333828,-11.6,102.6012846405,24.6434333828,0,24.6434333828,77.3,-11.6,78.1655294871,131.73
2021-03-02 10:00:00,96.8416667222,0.13,96.841753978,27.7816667222,0,27.7816667222,69.06,0.13,69.0601223573,131.0,102.0316667222,-11.48,102.6754664665,27.7816667222,0,27.7816667222,74.25,-11.48,75.1322360908,131.94
2021-03-02 10:30:00,96.1185000612,0.12,96.1185749687,30.6085000612,0,30.6085000612,65.51,0.12,65.5101099068,131.24,101.4885000612,-11.61,102.1504172516,30.6085000612,0,30.6085000612,70.88,-11.61,71.8245536011,132.17
2021-03-02 11:00:00,95.0646667331,0.02,95.0646688369,33.2146667331,0,33.2146667331,61.85,0.02,61.8500032336,131.24,100.5246667331,-11.75,101.2090466401,33.2146667331,0,33.2146667331,67.31,-11.75,68.327875717,132.17
2021-03-02 11:30:00,94.4186667383,0.42,94.419600871,35.8186667383,0,35.8186667383,58.6,0.42,58.6015051001,131.24,100.0586667383,-11.47,100.7139398964,35.8186667383,0,35.8186667383,64.24,-11.47,65.2559460892,132.24
2021-03-02 12:00:00,94.1038334095,0.47000000000000003,94.1050071057,38.0638334095,0,38.0638334095,56.04,0.47000000000000003,56.041970879,131.38,99.6838334095,-11.48,100.3426980064,38.0638334095,0,38.0638334095,61.62,-11.48,62.6802584551,132.24
2021-03-02 12:30:00,94.6888334087,0.9400000000000001,94.6934991026,37.6788334087,0,37.6788334087,57.01,0.9400000000000001,57.017748991,131.48,100.3588334087,-11.0,100.9598704593,37.6788334087,0,37.6788334087,62.68,-11.0,63.6379006568,132.4
2021-03-02 13:00:00,93.8558334086,0.29,93.8562814351,37.6558334086,0,37.6558334086,56.2,0.29,56.2007482157,131.78,99.6958334086,-11.71,100.3811899663,37.6558334086,0,37.6558334086,62.04,-11.71,63.1354551738,132.72
2021-03-02 13:30:00,93.7768334026,0.61,93.7788173471,34.6568334026,0,34.6568334026,59.12,0.61,59.1231469054,132.11,99.8268334026,-11.23,100.4565058481,34.6568334026,0,34.6568334026,65.17,-11.23,66.1304906983,133.01
2021-03-02 14:00:00,91.4866667285,0.13,91.4867590917,30.9366667285,0,30.9366667285,60.55,0.13,60.5501395539,132.32,97.0566667285,-12.04,97.80060407,30.9366667285,0,30.9366667285,66.12,-12.04,67.2072615124,133.28
2021-03-02 14:30:00,89.8421667204,0.01,89.8421672769,26.8721667204,0,26.8721667204,62.97,0.01,62.970000794,132.32,96.7921667204,-11.57,97.4812209527,26.8721667204,0,26.8721667204,69.92,-11.57,70.870807107,133.12
2021-03-02 15:00:00,89.3495000475,-0.93,89.3543398987,23.7395000475,0,23.7395000475,65.61,-0.93,65.6165908898,132.52,96.2395000475,-12.36,97.0299488271,23.7395000475,0,23.7395000475,72.5,-12.36,73.5460372828,133.4
2021-03-02 15:30:00,89.0130000446,-1.83,89.0318093545,22.2930000446,0,22.2930000446,66.72,-1.83,66.7450919544,132.66,96.0530000446,-11.51,96.7401618645,22.2930000446,0,22.2930000446,73.76,-11.51,74.6526469725,133.26
2021-03-02 16:00:00,90.7923333686,-2.24,90.819961454,17.6123333686,0,17.6123333686,73.18,-2.24,73.2142745645,132.52,97.6723333686,-11.75,98.3765582121,17.6123333686,0,17.6123333686,80.06,-11.75,80.9176501142,133.06
2021-03-02 16:30:00,93.9163333618,-1.9,93.9355506298,14.2163333618,0,14.2163333618,79.7,-1.9,79.722644211,132.0,101.1863333618,-11.31,101.8164532833,14.2163333618,0,14.2163333618,86.97,-11.31,87.7023203798,132.62
2021-03-02 17:00:00,99.8146021648,-0.88,99.8184812814,13.5346021648,0,13.5346021648,86.28,-0.88,86.2844875977,131.4,106.4646021648,-11.47,107.080681797,13.5346021648,0,13.5346021648,92.93,-11.47,93.6351739465,132.21
2021-03-02 17:30:00,108.0175140107,-0.36,108.0181139117,22.6575140107,0,22.6575140107,85.36,-0.36,85.3607591344,131.29,113.3975140107,-11.93,114.0233356984,22.6575140107,0,22.6575140107,90.74,-11.93,91.5208855945,132.21
2021-03-02 18:00:00,112.5253473365,0.81,112.5282626419,24.0653473365,0,24.0653473365,88.46,0.81,88.4637083781,130.53,118.1153473365,-9.77,118.5187250034,24.0653473365,0,24.0653473365,94.05,-9.77,94.5560965776,131.34
2021-03-02 18:30:00,115.9465146007,0.2,115.9466870938,29.4365146006,0,29.4365146006,86.51,0.2,86.5102311868,130.39,121.6565146007,-8.7,121.9671986428,29.4365146006,0,29.4365146006,92.22,-8.7,92.6294683133,130.96
2021-03-02 19:00:00,115.8710146532,0.23,115.8712429241,28.7610146532,0,28.7610146532,87.11,0.23,87.1103036385,130.53,121.4910146532,-8.86,121.8136537564,28.7610146532,0,28.7610146532,92.73,-8.86,93.1523080766,131.1
2021-03-02 19:30:00,111.2600146376,0.01,111.260015087,20.4600146376,0,20.4600146376,90.8,0.01,90.8000005507,130.69,116.8400146376,-9.32,117.2111403431,20.4600146376,0,20.4600146376,96.38,-9.32,96.8295760602,131.36
2021-03-02 20:00:00,104.3543479461,-1.29,104.3623209557,15.3443479461,0,15.3443479461,89.01,-1.29,89.0193473353,131.08,112.0043479461,-10.07,112.4561197038,15.3443479461,0,15.3443479461,96.66,-10.07,97.1831286798,131.59
2021-03-02 20:30:00,99.1156812692,-2.9,99.158097367,14.0456812692,0,14.0456812692,85.07,-2.9,85.119415529,131.66,106.4656812692,-13.06,107.26371655,14.0456812692,0,14.0456812692,92.42,-13.06,93.338202254,132.43
2021-03-02 21:00:00,93.5515145971,-3.71,93.6250499782,11.6815145971,0,11.6815145971,81.87,-3.71,81.9540175952,131.97,100.6315145971,-15.25,101.7804707697,11.6815145971,0,11.6815145971,88.95,-15.25,90.2477977571,132.87
2021-03-02 21:30:00,83.4933343545,-3.36,83.5609147966,5.1133343545,0,5.1133343545,78.38,-3.36,78.4519853159,131.82,89.2633343545,-15.12,90.5348400346,5.1133343545,0,5.1133343545,84.15,-15.12,85.4975841764,132.74
2021-03-02 22:00:00,73.415666674,-4.22,73.5368513957,3.685666674,0,3.685666674,69.73,-4.22,69.8575786869,131.44,79.255666674,-15.43,80.7437031597,3.685666674,0,3.685666674,75.57,-15.43,77.129176062,132.36
2021-03-02 22:30:00,68.9265000076,-4.87,69.0983306838,3.7765000076,0,3.7765000076,65.15,-4.87,65.3317640968,131.77,74.3165000076,-16.4,76.1045476524,3.7765000076,0,3.7765000076,70.54,-16.4,72.4213476815,132.79
2021-03-02 23:00:00,64.2923333408,-6.08,64.5791802859,3.7223333408,0,3.7223333408,60.57,-6.08,60.8743895247,132.64,69.0923333408,-17.62,71.3036810163,3.7223333408,0,3.7223333408,65.37,-17.62,67.703037598,133.66
