Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-02 23:30:00,63.0743333455,-5.0,63.2722018503,6.0943333455,0,6.0943333455,56.98,-5.0,57.1989545359,133.04,65.2643333455,-15.83,67.1566981547,6.0943333455,0,6.0943333455,59.17,-15.83,61.2509412173,133.95
2021-03-03 00:00:00,61.5508333428,8.04,62.0737197628,4.7308333428000005,0,4.7308333428000005,56.82,8.04,57.3860087478,131.78,64.6708333428,-2.16,64.7068951909,4.7308333428000005,0,4.7308333428000005,59.94,-2.16,59.9789062921,132.69
2021-03-03 00:30:00,69.0788333406,7.36,69.4698122619,3.6488333406,0,3.6488333406,65.43,7.36,65.8426495518,130.5,74.2088333406,-2.69,74.2575723127,3.6488333406,0,3.6488333406,70.56,-2.69,70.611257601,131.36
2021-03-03 01:00:00,70.6681666764,3.48,70.7537997665,4.8581666764,0,4.8581666764,65.81,3.48,65.9019461018,130.5,74.8881666764,-6.42,75.1628492551,4.8581666764,0,4.8581666764,70.03,-6.42,70.3236610253,131.24
2021-03-03 01:30:00,69.378166676,3.22,69.452850275,4.678166676,0,4.678166676,64.7,3.22,64.7800771843,130.66,73.598166676,-6.77,73.9088833502,4.678166676,0,4.678166676,68.92,-6.77,69.2517097262,131.44
2021-03-03 02:00:00,66.778666674,2.42,66.82250162,3.658666674,0,3.658666674,63.12,2.42,63.1663739659,131.16,71.778666674,-7.38,72.1570605658,3.658666674,0,3.658666674,68.12,-7.38,68.5186018538,131.98
2021-03-03 02:30:00,66.4853333406,2.3,66.5251046554,3.6253333406,0,3.6253333406,62.86,2.3,62.9020635592,131.54,71.5253333406,-7.5600000000000005,71.9237576151,3.6253333406,0,3.6253333406,67.9,-7.5600000000000005,68.3195696708,132.32
2021-03-03 03:00:00,64.8998333408,2.13,64.9347770279,3.7098333408,0,3.7098333408,61.19,2.13,61.2270610106,131.73,69.7598333408,-8.0,70.2170516878,3.7098333408,0,3.7098333408,66.05,-8.0,66.5327175155,132.52
2021-03-03 03:30:00,62.6210000075,2.85,62.6858209002,3.7410000075000003,0,3.7410000075000003,58.88,2.85,58.9489346808,131.92,67.5310000075,-9.43,68.1862219368,3.7410000075000003,0,3.7410000075000003,63.79,-9.43,64.483245886,132.96
2021-03-03 04:00:00,60.7103333409,3.3,60.7999553812,3.7603333409,0,3.7603333409,56.95,3.3,57.0455300615,132.23,65.5403333409,-11.03,66.4619905994,3.7603333409,0,3.7603333409,61.78,-11.03,62.7569063928,133.51
2021-03-03 04:30:00,59.3461666739,2.2800000000000002,59.3899477933,3.6361666739,0,3.6361666739,55.71,2.2800000000000002,55.7566363763,132.57,63.7761666739,-10.45,64.6266348778,3.6361666739,0,3.6361666739,60.14,-10.45,61.0411508738,133.69
2021-03-03 05:00:00,58.4831666738,2.27,58.5272046504,3.5431666738,0,3.5431666738,54.94,2.27,54.9868757068,132.46,62.7331666738,-10.1,63.5410119601,3.5431666738,0,3.5431666738,59.19,-10.1,60.0455335558,133.52
2021-03-03 05:30:00,59.5610000096,2.63,59.6190374138,4.8210000096000005,0,4.8210000096000005,54.74,2.63,54.803143158,132.46,62.7310000096,-10.07,63.534111013,4.8210000096000005,0,4.8210000096000005,57.91,-10.07,58.7790183654,133.6
2021-03-03 06:00:00,61.2806666737,3.14,61.3610601928,3.5406666737,0,3.5406666737,57.74,3.14,57.8253162551,132.46,65.8206666737,-9.02,66.4358379294,3.5406666737,0,3.5406666737,62.28,-9.02,62.9297926264,133.48
2021-03-03 06:30:00,67.6056666739,4.52,67.7565979549,3.5956666739000003,0,3.5956666739000003,64.01,4.52,64.1693891197,131.89,72.6756666739,-7.19,73.030463688,3.5956666739000003,0,3.5956666739000003,69.08,-7.19,69.4531676743,132.85
2021-03-03 07:00:00,76.869500007,5.5,77.0660108694,3.5095000069999998,0,3.5095000069999998,73.36,5.5,73.5658861158,131.46,82.57950000700001,-6.41,82.8279054511,3.5095000069999998,0,3.5095000069999998,79.07,-6.41,79.3293955605,132.43
2021-03-03 07:30:00,84.9791666736,-0.32,84.9797691721,3.4891666735999998,0,3.4891666735999998,81.49,-0.32,81.4906282955,131.32,91.2391666736,-12.01,92.0262225417,3.4891666735999998,0,3.4891666735999998,87.75,-12.01,88.568067609,132.23
2021-03-03 08:00:00,89.7655000122,-1.13,89.7726121511,6.0955000122,0,6.0955000122,83.67,-1.13,83.6776302246,131.11,96.2555000122,-12.45,97.0573221483,6.0955000122,0,6.0955000122,90.16,-12.45,91.0155376845,132.12
2021-03-03 08:30:00,94.2056360846,0.39,94.2064433577,8.0556360846,0,8.0556360846,86.15,0.39,86.1508827581,130.78,100.8356360846,-10.62,101.3933425063,8.0556360846,0,8.0556360846,92.78,-10.62,93.3858276185,131.74
2021-03-03 09:00:00,98.874181267,-0.35000000000000003,98.8748007392,18.764181267,0,18.764181267,80.11,-0.35000000000000003,80.1107645701,131.03,105.334181267,-11.32,105.9407010699,18.764181267,0,18.764181267,86.57,-11.32,87.3069716575,132.0
2021-03-03 09:30:00,100.4128479954,-0.12,100.4129196993,22.1828479954,0,22.1828479954,78.23,-0.12,78.2300920362,131.03,104.8628479954,-11.89,105.5347762101,22.1828479954,0,22.1828479954,82.68,-11.89,83.5305602759,132.3
2021-03-03 10:00:00,99.682181397,-0.93,99.6865195905,25.202181397,0,25.202181397,74.48,-0.93,74.4858060304,130.71,104.012181397,-12.78,104.7943809513,25.202181397,0,25.202181397,78.81,-12.78,79.8394921076,132.52
2021-03-03 10:30:00,99.7005148609,-1.16,99.7072628424,26.0305148609,0,26.0305148609,73.67,-1.16,73.6791320524,131.29,104.0405148609,-13.01,104.8507931898,26.0305148609,0,26.0305148609,78.01,-13.01,79.0874212502,132.64
2021-03-03 11:00:00,99.4663481969,-1.13,99.4727667436,27.0463481969,0,27.0463481969,72.42,-1.13,72.4288153983,131.51,103.7563481969,-13.04,104.5725651936,27.0463481969,0,27.0463481969,76.71,-13.04,77.810447242,132.84
2021-03-03 11:30:00,99.6696815384,-1.15,99.6763157323,28.2796815384,0,28.2796815384,71.39,-1.15,71.3992619009,131.59,104.1496815384,-13.25,104.9891359358,28.2796815384,0,28.2796815384,75.87,-13.25,77.0183056163,132.95
2021-03-03 12:00:00,99.7713481515,-0.54,99.7728094821,28.7813481515,0,28.7813481515,70.99,-0.54,70.9920537807,131.59,104.3613481515,-14.14,105.3149115177,28.7813481515,0,28.7813481515,75.58,-14.14,76.8913259087,133.12
2021-03-03 12:30:00,101.1171814459,-0.48,101.1183207117,31.4771814459,0,31.4771814459,69.64,-0.48,69.6416542021,131.49,105.5971814459,-14.13,106.5383575494,31.4771814459,0,31.4771814459,74.12,-14.13,75.454829534,132.98
2021-03-03 13:00:00,99.3268481099,-1.4100000000000001,99.3368554739,33.3068481099,0,33.3068481099,66.02,-1.4100000000000001,66.0350550844,131.8,104.1768481099,-14.76,105.217267034,33.3068481099,0,33.3068481099,70.87,-14.76,72.3907072766,133.21
2021-03-03 13:30:00,97.4245147517,-2.75,97.4633191237,33.0445147517,0,33.0445147517,64.38,-2.75,64.4387065357,132.22,102.3745147517,-15.65,103.5638149676,33.0445147517,0,33.0445147517,69.33,-15.65,71.0744074896,133.59
2021-03-03 14:00:00,95.7361813686,-2.84,95.7782962003,30.9561813686,0,30.9561813686,64.78,-2.84,64.8422238977,132.22,99.9661813686,-15.86,101.2164858974,30.9561813686,0,30.9561813686,69.01,-15.86,70.8090368527,133.59
2021-03-03 14:30:00,97.2223480511,-2.11,97.2452418402,31.8723480511,0,31.8723480511,65.35,-2.11,65.3840546311,132.11,101.4623480511,-15.32,102.6124284482,31.8723480511,0,31.8723480511,69.59,-15.32,71.2563716449,133.47
2021-03-03 15:00:00,96.9113479985,-2.22,96.9367720263,28.5513479985,0,28.5513479985,68.36,-2.22,68.3960378969,132.11,100.7813479985,-15.35,101.9436246383,28.5513479985,0,28.5513479985,72.23,-15.35,73.8430457118,133.34
2021-03-03 15:30:00,91.9108012602,-3.5,91.977417817,23.3908012602,0,23.3908012602,68.52,-3.5,68.6093317268,132.33,95.8008012602,-15.89,97.1096577179,23.3908012602,0,23.3908012602,72.41,-15.89,74.1329899572,133.34
2021-03-03 16:00:00,92.2201667092,-2.96,92.26765819,21.2501667092,0,21.2501667092,70.97,-2.96,71.0317006695,132.22,96.7701667092,-15.15,97.948903337,21.2501667092,0,21.2501667092,75.52,-15.15,77.0246252831,133.27
2021-03-03 16:30:00,94.9095000351,3.16,94.9620913676,17.5295000351,0,17.5295000351,77.38,3.16,77.4444962538,131.36,101.5895000351,-8.65,101.9570940022,17.5295000351,0,17.5295000351,84.06,-8.65,84.5038821593,132.41
2021-03-03 17:00:00,100.4368032241,2.5700000000000003,100.4696787189,16.6968032241,0,16.6968032241,83.74,2.5700000000000003,83.7794276657,130.85,106.0068032241,-8.99,106.3873226931,16.6968032241,0,16.6968032241,89.31,-8.99,89.76132909,131.93
2021-03-03 17:30:00,108.2843476305,-0.45,108.2852826647,28.2143476305,0,28.2143476305,80.07,-0.45,80.0712645086,131.0,113.8243476305,-11.78,114.4322966365,28.2143476305,0,28.2143476305,85.61,-11.78,86.4166679524,132.03
2021-03-03 18:00:00,110.839347901,-0.38,110.8399992923,29.769347901,0,29.769347901,81.07,-0.38,81.0708905835,130.66,116.699347901,-11.44,117.2587369901,29.769347901,0,29.769347901,86.93,-11.44,87.6795215544,131.6
2021-03-03 18:30:00,113.619181254,0.01,113.619181694,29.749181254,0,29.749181254,83.87,0.01,83.8700005962,130.74,119.609181254,-10.92,120.1066302926,29.749181254,0,29.749181254,89.86,-10.92,90.5210804178,131.7
2021-03-03 19:00:00,114.4960146016,0.84,114.4990958901,27.5860146016,0,27.5860146016,86.91,0.84,86.914059277,130.82,120.3460146016,-10.38,120.7928293836,27.5860146016,0,27.5860146016,92.76,-10.38,93.3389629255,131.81
2021-03-03 19:30:00,105.7292010947,0.9500000000000001,105.7334689874,12.4992010947,0,12.4992010947,93.23,0.9500000000000001,93.2348400546,130.7,113.6792010947,-9.57,114.0813116225,12.4992010947,0,12.4992010947,101.18,-9.57,101.631576294,131.54
2021-03-03 20:00:00,101.1396666919,-1.1,101.1456483421,12.5996666919,0,12.5996666919,88.54,-1.1,88.5468328061,131.37,108.9196666919,-11.94,109.5721560994,12.5996666919,0,12.5996666919,96.32,-11.94,97.0572305395,132.25
2021-03-03 20:30:00,93.3040000258,-4.5,93.4124532427,12.9040000258,0,12.9040000258,80.4,-4.5,80.5258343639,132.43,100.6340000258,-15.24,101.7814303358,12.9040000258,0,12.9040000258,87.73,-15.24,89.043868402,133.31
2021-03-03 21:00:00,86.1460000244,-6.52,86.3923823043,12.2160000244,0,12.2160000244,73.93,-6.52,74.2169475255,133.34,92.6360000244,-16.24,94.0487432161,12.2160000244,0,12.2160000244,80.42,-16.24,82.0433665813,134.1
2021-03-03 21:30:00,80.5953333476,0.41000000000000003,80.5963762052,7.1153333476,0,7.1153333476,73.48,0.41000000000000003,73.4811438398,132.57,86.6053333476,-9.78,87.1557924882,7.1153333476,0,7.1153333476,79.49,-9.78,80.0893781971,133.36
2021-03-03 22:00:00,73.4730000163,-3.88,73.5753772086,8.1430000163,0,8.1430000163,65.33,-3.88,65.4451167009,131.19,77.3830000163,-16.48,79.1183865579,8.1430000163,0,8.1430000163,69.24,-16.48,71.1742088119,132.29
2021-03-03 22:30:00,68.4315000126,-4.73,68.5947745384,6.3015000126,0,6.3015000126,62.13,-4.73,62.3097889581,131.28,71.1315000126,-17.82,73.3296849444,6.3015000126,0,6.3015000126,64.83,-17.82,67.2345246135,132.42
2021-03-03 23:00:00,63.4575000071,-5.27,63.6759547015,3.5275000071,0,3.5275000071,59.93,-5.27,60.1612649468,131.85,68.0675000071,-17.87,70.3741533321,3.5275000071,0,3.5275000071,64.54,-17.87,66.9682648723,132.93
2021-03-03 23:30:00,61.3933333398,-5.77,61.6638814751,3.2533333398,0,3.2533333398,58.14,-5.77,58.4256151016,132.67,66.0133333398,-18.54,68.5674250547,3.2533333398,0,3.2533333398,62.76,-18.54,65.4411888645,133.71
2021-03-04 00:00:00,60.0731666755,-6.72,60.4478598002,4.4231666755,0,4.4231666755,55.65,-6.72,56.0542674557,133.01,63.3731666755,-18.3,65.9624761094,4.4231666755,0,4.4231666755,58.95,-18.3,61.7251366949,133.89
2021-03-04 00:30:00,67.4670000067,-6.12,67.7440070405,3.3270000067,0,3.3270000067,64.14,-6.12,64.4313122635,132.05,72.3970000067,-15.86,74.1138665161,3.3270000067,0,3.3270000067,69.07,-15.86,70.867513714,132.77
2021-03-04 01:00:00,68.7998333402,-5.05,68.9849227559,3.4398333402,0,3.4398333402,65.36,-5.05,65.554802265,131.32,74.2598333402,-16.71,76.1166666882,3.4398333402,0,3.4398333402,70.82,-16.71,72.7646651885,132.24
2021-03-04 01:30:00,68.3493333445,-5.39,68.5615305301,5.5593333445,0,5.5593333445,62.79,-5.39,63.0209187493,131.51,71.9093333445,-18.25,74.1890471838,5.5593333445,0,5.5593333445,66.35,-18.25,68.8141337227,132.59
2021-03-04 02:00:00,65.3991666737,-5.67,65.6444963544,3.5391666737,0,3.5391666737,61.86,-5.67,62.1193085924,131.92,70.5691666737,-18.05,72.8409897312,3.5391666737,0,3.5391666737,67.03,-18.05,69.4177455698,132.89
2021-03-04 02:30:00,64.9806666738,-5.8100000000000005,65.2398891888,3.5706666738,0,3.5706666738,61.41,-5.8100000000000005,61.6842297512,132.19,70.1506666738,-18.26,72.4882310088,3.5706666738,0,3.5706666738,66.58,-18.26,69.0385689307,133.21
2021-03-04 03:00:00,63.0998333403,-6.19,63.4027212947,3.4598333403,0,3.4598333403,59.64,-6.19,59.960367744,132.46,68.0698333403,-18.77,70.6103045665,3.4598333403,0,3.4598333403,64.61,-18.77,67.281238098,133.47
2021-03-04 03:30:00,61.0846666736,-6.54,61.4337700505,3.4546666736000002,0,3.4546666736000002,57.63,-6.54,57.999900862,132.71,65.7546666736,-19.24,68.5117054915,3.4546666736000002,0,3.4546666736000002,62.3,-19.24,65.2032790586,133.72
2021-03-04 04:00:00,59.4065000069,-7.32,59.8557820354,3.4565000069,0,3.4565000069,55.95,-7.32,56.4268101172,133.17,63.5565000069,-18.21,66.1137867099,3.4565000069,0,3.4565000069,60.1,-18.21,62.7982014074,134.02
2021-03-04 04:30:00,58.35583334,-1.6800000000000002,58.3800110039,3.35583334,0,3.35583334,55.0,-1.6800000000000002,55.0256521997,132.75,62.23583334,-11.94,63.3708336029,3.35583334,0,3.35583334,58.88,-11.94,60.0784320701,133.54
2021-03-04 05:00:00,57.5840000067,-1.71,57.6093842769,3.3340000067,0,3.3340000067,54.25,-1.71,54.2769435396,132.75,61.3640000067,-11.98,62.5224831306,3.3340000067,0,3.3340000067,58.03,-11.98,59.2537028379,133.54
2021-03-04 05:30:00,58.54833334,-1.43,58.5657940857,3.32833334,0,3.32833334,55.22,-1.43,55.238512833,132.49,62.38833334,-11.62,63.4612364908,3.32833334,0,3.32833334,59.06,-11.62,60.1922586385,133.29
2021-03-04 06:00:00,60.9253333399,-0.67,60.9290172461,3.2953333399,0,3.2953333399,57.63,-0.67,57.6338945413,132.49,64.8753333399,-10.78,65.7648635364,3.2953333399,0,3.2953333399,61.58,-10.78,62.5164362388,133.29
2021-03-04 06:30:00,67.9005000081,0.8300000000000001,67.9055726826,4.0505000081,0,4.0505000081,63.85,0.8300000000000001,63.8553944471,131.9,72.4305000081,-8.78,72.9607136165,4.0505000081,0,4.0505000081,68.38,-8.78,68.9413721941,132.66
2021-03-04 07:00:00,74.5876666839,0.31,74.5883108895,8.6176666839,0,8.6176666839,65.97,0.31,65.9707283574,132.0,79.0276666839,-9.41,79.5859296704,8.6176666839,0,8.6176666839,70.41,-9.41,71.0360204403,132.66
2021-03-04 07:30:00,84.2811666779,3.29,84.3453564614,5.6311666779,0,5.6311666779,78.65,3.29,78.7187817487,130.89,90.2111666779,-7.41,90.5149860155,5.6311666779,0,5.6311666779,84.58,-7.41,84.9039722275,131.74
2021-03-04 08:00:00,87.0458333531,2.52,87.0823030479,9.875833353099999,0,9.875833353099999,77.17,2.52,77.2111345597,131.12,93.4758333531,-7.87,93.8065473251,9.875833353099999,0,9.875833353099999,83.6,-7.87,83.9696189107,131.9
2021-03-04 08:30:00,91.6855000263,0.30000000000000004,91.6859908332,13.1255000263,0,13.1255000263,78.56,0.30000000000000004,78.5605728085,131.01,98.5055000263,-10.5,99.0635328232,13.1255000263,0,13.1255000263,85.38,-10.5,86.0232201211,131.81
2021-03-04 09:00:00,96.4695028299,-0.89,96.473608185,16.1595028299,0,16.1595028299,80.31,-0.89,80.314931364,131.27,101.1495028299,-12.65,101.9374534836,16.1595028299,0,16.1595028299,84.99,-12.65,85.9262625744,132.24
2021-03-04 09:30:00,97.5230146201,-0.8,97.5262958417,19.5330146201,0,19.5330146201,77.99,-0.8,77.9941029822,131.51,103.6930146201,-12.01,104.3862126002,19.5330146201,0,19.5330146201,84.16,-12.01,85.0126208277,132.48
2021-03-04 10:00:00,97.1563479665,-1.06,97.1621302267,22.0363479665,0,22.0363479665,75.12,-1.06,75.1274783285,131.51,104.0063479665,-12.01,104.6974713989,22.0363479665,0,22.0363479665,81.97,-12.01,82.8451628039,132.48
2021-03-04 10:30:00,97.7641812855,-1.47,97.7752322545,24.2241812855,0,24.2241812855,73.54,-1.47,73.554690537,131.83,104.6341812855,-12.53,105.3817479134,24.2241812855,0,24.2241812855,80.41,-12.53,81.3803969024,132.77
2021-03-04 11:00:00,100.2488479403,-0.05,100.2488604092,22.7588479403,0,22.7588479403,77.49,-0.05,77.4900161311,131.51,106.7888479403,-11.2,107.3745688905,22.7588479403,0,22.7588479403,84.03,-11.2,84.7731142521,132.46
2021-03-04 11:30:00,99.0534011212,0.34,99.0539846431,18.2534011212,0,18.2534011212,80.8,0.34,80.8007153434,131.4,103.5034011212,-11.47,104.1370008386,18.2534011212,0,18.2534011212,85.25,-11.47,86.0181573855,132.38
2021-03-04 12:00:00,99.1418333708,0.30000000000000004,99.1422872649,18.7118333708,0,18.7118333708,80.43,0.30000000000000004,80.4305594908,131.4,104.8718333708,-11.01,105.4481936049,18.7118333708,0,18.7118333708,86.16,-11.01,86.8606107508,132.3
2021-03-04 12:30:00,101.1550000358,1.24,101.1625999678,17.9150000358,0,17.9150000358,83.24,1.24,83.2492354319,131.09,108.4250000358,-9.5,108.8403906313,17.9150000358,0,17.9150000358,90.51,-9.5,91.007198067,131.95
2021-03-04 13:00:00,98.5098333724,-0.6000000000000001,98.5116605842,19.5198333724,0,19.5198333724,78.99,-0.6000000000000001,78.9922787366,131.45,105.7898333724,-11.3,106.3916295813,19.5198333724,0,19.5198333724,86.27,-11.3,87.0069129437,132.2
2021-03-04 13:30:00,97.0621666996,-1.5,97.0737565175,16.4821666996,0,16.4821666996,80.58,-1.5,80.5939600715,131.63,103.2921666996,-12.69,104.0687647736,16.4821666996,0,16.4821666996,86.81,-12.69,87.7326176516,132.5
2021-03-04 14:00:00,94.2966666939,-1.18,94.3040494867,13.6366666939,0,13.6366666939,80.66,-1.18,80.6686308301,131.74,101.6566666939,-11.93,102.3543002679,13.6366666939,0,13.6366666939,88.02,-11.93,88.8248011537,132.5
2021-03-04 14:30:00,93.5221666929,-1.56,93.5351766071,13.0921666929,0,13.0921666929,80.43,-1.56,80.4451272608,131.84,100.8521666929,-12.36,101.6067376046,13.0921666929,0,13.0921666929,87.76,-12.36,88.6261090199,132.66
2021-03-04 15:00:00,95.3915000185,-0.65,95.3937145507,9.2415000185,0,9.2415000185,86.15,-0.65,86.1524520835,131.45,102.5215000185,-11.55,103.1700560533,9.2415000185,0,9.2415000185,93.28,-11.55,93.9923449011,132.33
2021-03-04 15:30:00,94.6903333552,-1.9300000000000002,94.7100001632,10.9103333552,0,10.9103333552,83.78,-1.9300000000000002,83.8022272974,131.72,101.9003333552,-12.79,102.699863865,10.9103333552,0,10.9103333552,90.99,-12.79,91.8845155617,132.63
2021-03-04 16:00:00,95.9551666897,-1.96,95.975182284,11.5051666897,0,11.5051666897,84.45,-1.96,84.4727417573,131.72,103.5751666897,-12.72,104.3533111827,11.5051666897,0,11.5051666897,92.07,-12.72,92.9445173208,132.63
2021-03-04 16:30:00,101.2618333503,0.09,101.2618733457,8.5018333503,0,8.5018333503,92.76,0.09,92.7600436611,131.1,109.3818333503,-10.38,109.8732445461,8.5018333503,0,8.5018333503,100.88,-10.38,101.4126165721,131.84
2021-03-04 17:00:00,103.7465000099,1.3,103.7546445433,4.9565000099,0,4.9565000099,98.79,1.3,98.7985531271,130.42,112.2465000099,-7.86,112.5213595922,4.9565000099,0,4.9565000099,107.29,-7.86,107.5775241396,131.1
2021-03-04 17:30:00,107.6591666761,0.11,107.659222872,4.7291666761,0,4.7291666761,102.93,0.11,102.9300587778,130.11,116.7091666761,-7.74,116.9655384557,4.7291666761,0,4.7291666761,111.98,-7.74,112.2471736838,130.62
2021-03-04 18:00:00,110.8460000138,-5.2,110.967904004,6.8760000138,0,6.8760000138,103.97,-5.2,104.099956292,130.55,120.0060000138,-13.47,120.7595997811,6.8760000138,0,6.8760000138,113.13,-13.47,113.929091105,131.08
2021-03-04 18:30:00,111.7590000139,-5.04,111.8725868303,6.9290000139,0,6.9290000139,104.83,-5.04,104.9510862259,130.41,121.0390000139,-13.23,121.7598966177,6.9290000139,0,6.9290000139,114.11,-13.23,114.87438792,131.01
2021-03-04 19:00:00,109.1261666937,-8.33,109.4436346128,13.4961666937,0,13.4961666937,95.63,-8.33,95.9921132177,131.34,116.7761666937,-17.32,118.0536128531,13.4961666937,0,13.4961666937,103.28,-17.32,104.7222077689,131.98
2021-03-04 19:30:00,103.7141666931,-10.54,104.2483571709,13.1941666931,0,13.1941666931,90.52,-10.54,91.1315642355,132.31,111.8341666931,-20.24,113.6509500177,13.1941666931,0,13.1941666931,98.64,-20.24,100.6951200406,132.96
2021-03-04 20:00:00,100.8578333477,-10.35,101.3874994642,7.1978333477,0,7.1978333477,93.66,-10.35,94.2301337153,132.43,108.6378333477,-19.2,110.3214341571,7.1978333477,0,7.1978333477,101.44,-19.2,103.2410461009,132.96
2021-03-04 20:30:00,91.5626666727,-10.7,92.1857468821,3.0126666727,0,3.0126666727,88.55,-10.7,89.19412817,132.23,98.6526666727,-19.95,100.6496455117,3.0126666727,0,3.0126666727,95.64,-19.95,97.6985777788,132.85
2021-03-04 21:00:00,82.1488333396,-9.05,82.6458306211,3.1388333396,0,3.1388333396,79.01,-9.05,79.52661567050001,132.0,88.6688333396,-18.41,90.5598702837,3.1388333396,0,3.1388333396,85.53,-18.41,87.4889078684,132.65
2021-03-04 21:30:00,78.8340000133,-5.5600000000000005,79.0298244848,6.6440000133,0,6.6440000133,72.19,-5.5600000000000005,72.4037961712,132.6,84.8940000133,-15.04,86.2159662606,6.6440000133,0,6.6440000133,78.25,-15.04,79.6822696715,133.28
2021-03-04 22:00:00,74.8950000134,-6.19,75.1503634522,6.6850000134,0,6.6850000134,68.21,-6.19,68.4902927428,133.03,80.5350000134,-16.47,82.2018681488,6.6850000134,0,6.6850000134,73.85,-16.47,75.6642808728,133.77
2021-03-04 22:30:00,69.1863333399,-5.85,69.4332141055,3.2663333399,0,3.2663333399,65.92,-5.85,66.1790669321,132.12,74.2963333399,-16.48,76.102138917,3.2663333399,0,3.2663333399,71.03,-16.48,72.9167422476,132.94
2021-03-04 23:00:00,65.0998333436,-6.1,65.385000584,5.1398333436,0,5.1398333436,59.96,-6.1,60.269491453,131.78,68.3398333436,-19.15,70.9722151369,5.1398333436,0,5.1398333436,63.2,-19.15,66.0375839958,132.87
2021-03-04 23:30:00,63.2986666774,-6.38,63.6193807195,5.3586666774000005,0,5.3586666774000005,57.94,-6.38,58.2902050091,132.28,66.1586666774,-19.34,68.9275327901,5.3586666774000005,0,5.3586666774000005,60.8,-19.34,63.8018463683,133.36
2021-03-05 00:00:00,60.9500000086,-6.54,61.2998703183,4.2900000086,0,4.2900000086,56.66,-6.54,57.0361920188,132.38,64.6100000086,-18.87,67.3092044308,4.2900000086,0,4.2900000086,60.32,-18.87,63.2026842784,133.36
2021-03-05 00:30:00,68.4415000067,-5.32,68.6479520683,3.3615000067,0,3.3615000067,65.08,-5.32,65.2970810986,131.26,73.9515000067,-17.23,75.9321885187,3.3615000067,0,3.3615000067,70.59,-17.23,72.6623767847,132.22
2021-03-05 01:00:00,70.7421666735,-5.04,70.92147591290001,3.4021666735,0,3.4021666735,67.34,-5.04,67.5283436788,130.41,76.2421666735,-14.77,77.6596476883,3.4021666735,0,3.4021666735,72.84,-14.77,74.3223956826,131.13
2021-03-05 01:30:00,69.7768333386,-5.5,69.993260181,2.6568333386000003,0,2.6568333386000003,67.12,-5.5,67.3449656619,130.79,75.1268333386,-14.78,76.5668955064,2.6568333386000003,0,2.6568333386000003,72.47,-14.78,73.9618097399,131.47
2021-03-05 02:00:00,67.567500005,-5.91,67.8254757221,2.497500005,0,2.497500005,65.07,-5.91,65.3378374298,131.29,72.717500005,-15.37,74.3240990997,2.497500005,0,2.497500005,70.22,-15.37,71.8824408322,131.99
2021-03-05 02:30:00,67.2378333383,-6.18,67.5212457825,2.4678333383,0,2.4678333383,64.77,-6.18,65.064162947,131.62,72.3678333383,-15.75,74.0619052015,2.4678333383,0,2.4678333383,69.9,-15.75,71.6524423868,132.34
2021-03-05 03:00:00,65.7551666734,-6.06,66.033821215,3.3751666734,0,3.3751666734,62.38,-6.06,62.67366273,132.05,69.9751666734,-17.47,72.1229842073,3.3751666734,0,3.3751666734,66.6,-17.47,68.8531836591,132.94
2021-03-05 03:30:00,63.0566666722,-5.91,63.3330191275,2.7566666722,0,2.7566666722,60.3,-5.91,60.5889272062,132.51,68.0966666722,-18.85,70.6574731494,2.7566666722,0,2.7566666722,65.34,-18.85,68.0046917499,133.57
2021-03-05 04:00:00,61.3201666738,-6.82,61.6982596262,3.5701666738,0,3.5701666738,57.75,-6.82,58.1513103894,132.93,66.0401666738,-19.21,68.7773779255,3.5701666738,0,3.5701666738,62.47,-19.21,65.3569047615,133.9
2021-03-05 04:30:00,60.1873333408,-7.09,60.6034916046,3.7173333407999998,0,3.7173333407999998,56.47,-7.09,56.9133464136,133.21,64.5173333408,-17.58,66.8695947453,3.7173333407999998,0,3.7173333407999998,60.8,-17.58,63.2905711777,133.97
2021-03-05 05:00:00,59.7711666738,-1.6600000000000001,59.7942134788,3.5911666738,0,3.5911666738,56.18,-1.6600000000000001,56.2045193912,132.62,63.9011666738,-11.82,64.9851637089,3.5911666738,0,3.5911666738,60.31,-11.82,61.4573714049,133.38
2021-03-05 05:30:00,60.344000007,-1.03,60.3527898017,3.514000007,0,3.514000007,56.83,-1.03,56.8393332121,132.31,64.564000007,-11.04,65.5010816469,3.514000007,0,3.514000007,61.05,-11.04,62.0401813344,133.01
2021-03-05 06:00:00,62.1361666734,0.19,62.1364571638,3.3761666734,0,3.3761666734,58.76,0.19,58.760307181,131.56,66.6761666734,-10.37,67.4777600566,3.3761666734,0,3.3761666734,63.3,-10.37,64.1437986091,132.32
2021-03-05 06:30:00,67.7375000066,-1.04,67.745483297,3.2775000066,0,3.2775000066,64.46,-1.04,64.4683891531,131.43,73.3275000066,-14.19,74.6878728925,3.2775000066,0,3.2775000066,70.05,-14.19,71.4727822321,132.43
2021-03-05 07:00:00,72.7751666769,-1.6800000000000002,72.7945553242,5.1251666769,0,5.1251666769,67.65,-1.6800000000000002,67.6708570952,131.83,77.0151666769,-15.79,78.6171736854,5.1251666769,0,5.1251666769,71.89,-15.79,73.6036425729,132.93
2021-03-05 07:30:00,77.1070000131,-0.72,77.1103615023,6.5570000131,0,6.5570000131,70.55,-0.72,70.5536738944,131.53,80.8670000131,-14.84,82.2173782793,6.5570000131,0,6.5570000131,74.31,-14.84,75.7773165268,132.6
2021-03-05 08:00:00,82.0103333537,0.35000000000000003,82.0110802074,10.1603333537,0,10.1603333537,71.85,0.35000000000000003,71.8508524654,131.34,85.9503333537,-13.54,87.0102948139,10.1603333537,0,10.1603333537,75.79,-13.54,76.9899714249,132.42
2021-03-05 08:30:00,87.4775000279,-1.3900000000000001,87.4885427421,13.9675000279,0,13.9675000279,73.51,-1.3900000000000001,73.5231405749,131.48,91.4375000279,-12.26,92.2557532697,13.9675000279,0,13.9675000279,77.47,-12.26,78.4341029145,132.24
2021-03-05 09:00:00,90.0480000385,1.38,90.058573778,19.2280000385,0,19.2280000385,70.82,1.38,70.8334440783,131.56,94.2480000385,-8.46,94.6269364993,19.2280000385,0,19.2280000385,75.02,-8.46,75.4955098003,132.24
2021-03-05 09:30:00,90.1590000373,2.55,90.1950541201,18.6390000373,0,18.6390000373,71.52,2.55,71.5654448739,131.43,94.5490000373,-7.16,94.8197184559,18.6390000373,0,18.6390000373,75.91,-7.16,76.2469258397,132.08
2021-03-05 10:00:00,86.664500029,3.52,86.7359554354,14.524500029,0,14.524500029,72.14,3.52,72.2258264058,131.43,93.114500029,-5.44,93.2732743912,14.524500029,0,14.524500029,78.59,-5.44,78.7780534159,131.99
2021-03-05 10:30:00,85.582166697,3.7800000000000002,85.6656036957,15.152166697,0,15.152166697,70.43,3.7800000000000002,70.5313639454,131.29,92.002166697,-5.21,92.1495674268,15.152166697,0,15.152166697,76.85,-5.21,77.0264019671,131.81
2021-03-05 11:00:00,84.7861667092,1.75,84.8042249256,21.2661667092,0,21.2661667092,63.52,1.75,63.544102008,131.58,91.2461667092,-7.29,91.536916264,21.2661667092,0,21.2661667092,69.98,-7.29,70.3586846096,132.12
2021-03-05 11:30:00,84.2785000455,1.22,84.2873298303,22.7385000455,0,22.7385000455,61.54,1.22,61.5520917597,131.76,90.5985000455,-7.86,90.9388135533,22.7385000455,0,22.7385000455,67.86,-7.86,68.3136823777,132.28
2021-03-05 12:00:00,84.1090000491,0.43,84.1100992108,24.5390000491,0,24.5390000491,59.57,0.43,59.5715519355,131.94,90.0390000491,-8.84,90.4719134861,24.5390000491,0,24.5390000491,65.5,-8.84,66.0938393498,132.47
2021-03-05 12:30:00,84.6865000597,0.75,84.689821067,29.8265000597,0,29.8265000597,54.86,0.75,54.8651264466,132.25,90.0965000597,-10.53,90.7097581465,29.8265000597,0,29.8265000597,60.27,-10.53,61.1829535083,133.07
2021-03-05 13:00:00,82.9810000652,-0.43,82.9821141682,32.6210000652,0,32.6210000652,50.36,-0.43,50.3618357489,132.46,87.8210000652,-11.77,88.6062128322,32.6210000652,0,32.6210000652,55.2,-11.77,56.4408796884,133.3
2021-03-05 13:30:00,80.6426667219,-0.34,80.6433834608,27.5926667219,0,27.5926667219,53.05,-0.34,53.051089527,131.86,85.6426667219,-11.55,86.4179892339,27.5926667219,0,27.5926667219,58.05,-11.55,59.1878788267,132.63
2021-03-05 14:00:00,81.0816667225,0.08,81.0817061889,27.9316667225,0,27.9316667225,53.15,0.08,53.1500602069,131.86,84.1416667225,-11.99,84.9916477005,27.9316667225,0,27.9316667225,56.21,-11.99,57.4745526298,132.82
2021-03-05 14:30:00,82.8181667172,-0.08,82.8182053561,25.2681667172,0,25.2681667172,57.55,-0.08,57.5500556038,132.22,88.2181667172,-12.09,89.0427596099,25.2681667172,0,25.2681667172,62.95,-12.09,64.1004726972,133.03
2021-03-05 15:00:00,84.1418333756,-1.07,84.148636494,21.1318333756,0,21.1318333756,63.01,-1.07,63.019084411,132.41,89.5418333756,-13.15,90.5022785584,21.1318333756,0,21.1318333756,68.41,-13.15,69.6624044948,133.21
2021-03-05 15:30:00,87.1503333745,-2.12,87.1761148898,20.5603333745,0,20.5603333745,66.59,-2.12,66.623738262,132.3,93.1303333745,-14.1,94.1916609602,20.5603333745,0,20.5603333745,72.57,-14.1,73.9270917864,133.11
2021-03-05 16:00:00,88.2190000398,-2.34,88.250028714,19.8990000398,0,19.8990000398,68.32,-2.34,68.3600614394,132.3,94.6490000398,-14.18,95.7053060626,19.8990000398,0,19.8990000398,74.75,-14.18,76.0830789335,133.11
2021-03-05 16:30:00,90.5781667005,-1.83,90.5966510575,16.9281667005,0,16.9281667005,73.65,-1.83,73.6727317262,132.1,97.6881667005,-13.23,98.5799716642,16.9281667005,0,16.9281667005,80.76,-13.23,81.8364863615,132.82
2021-03-05 17:00:00,96.1761666969,-1.23,96.1840316295,15.1261666969,0,15.1261666969,81.05,-1.23,81.0593325904,131.64,103.7461666969,-11.13,104.341477871,15.1261666969,0,15.1261666969,88.62,-11.13,89.3161872227,132.14
2021-03-05 17:30:00,100.6120000214,-0.63,100.6139724308,10.6820000214,0,10.6820000214,89.93,-0.63,89.9322066893,130.84,109.3420000214,-10.28,109.8241838971,10.6820000214,0,10.6820000214,98.66,-10.28,99.1941228098,131.32
2021-03-05 18:00:00,105.7468691528,-4.54,105.8442815443,9.2668691528,0,9.2668691528,96.48,-4.54,96.5867589269,130.51,114.6668691528,-13.36,115.4425419042,9.2668691528,0,9.2668691528,105.4,-13.36,106.2433508508,130.95
2021-03-05 18:30:00,111.6120134808,-3.52,111.6675062552,13.8220134808,0,13.8220134808,97.79,-3.52,97.8533315733,130.98,120.4920134808,-12.32,121.1202200818,13.8220134808,0,13.8220134808,106.67,-12.32,107.379100853,131.43
2021-03-05 19:00:00,111.2408415052,-3.13,111.2848674294,11.3308415052,0,11.3308415052,99.91,-3.13,99.9590166018,131.95,120.1908415052,-12.13,120.8013877475,11.3308415052,0,11.3308415052,108.86,-12.13,109.5337231176,132.41
2021-03-05 19:30:00,107.1396666942,-3.03,107.1825036064,13.7496666942,0,13.7496666942,93.39,-3.03,93.439140621,132.8,113.2796666942,-13.29,114.0565955407,13.7496666942,0,13.7496666942,99.53,-13.29,100.4133706236,133.44
2021-03-05 20:00:00,99.6056666941,-1.47,99.616513378,13.7356666941,0,13.7356666941,85.87,-1.47,85.8825814703,132.49,106.8456666941,-9.59,107.2751816187,13.7356666941,0,13.7356666941,93.11,-9.59,93.6025651358,132.89
2021-03-05 20:30:00,97.5976666847,-1.09,97.6037532183,9.0176666847,0,9.0176666847,88.58,-1.09,88.5867061133,132.38,104.5676666847,-9.49,104.9974143295,9.0176666847,0,9.0176666847,95.55,-9.49,96.0201156008,132.89
2021-03-05 21:00:00,92.1448333438,-1.88,92.1640098518,5.2348333438,0,5.2348333438,86.91,-1.88,86.9303313004,132.85,97.2548333438,-10.7,97.841671126,5.2348333438,0,5.2348333438,92.02,-10.7,92.6400043178,133.37
2021-03-05 21:30:00,86.8321666873,-2.9699999999999998,86.8829446532,10.332166687299999,0,10.332166687299999,76.5,-2.9699999999999998,76.5576312329,132.94,91.8821666873,-12.96,92.7916707208,10.332166687299999,0,10.332166687299999,81.55,-12.96,82.5733861483,133.58
2021-03-05 22:00:00,83.4391666826,-2.75,83.4844718297,7.9791666826,0,7.9791666826,75.46,-2.75,75.5100927029,132.8,89.4791666826,-12.83,90.3943038594,7.9791666826,0,7.9791666826,81.5,-12.83,82.5036902205,133.45
2021-03-05 22:30:00,75.1393333402,-2.42,75.1782935082,3.4093333402,0,3.4093333402,71.73,-2.42,71.7708109192,132.66,80.5993333402,-12.84,81.6156733408,3.4093333402,0,3.4093333402,77.19,-12.84,78.2506338632,133.45
2021-03-05 23:00:00,66.0408333401,-1.92,66.0687374502,3.4008333401,0,3.4008333401,62.64,-1.92,62.6694183793,131.81,71.1408333401,-14.24,72.5520211182,3.4008333401,0,3.4008333401,67.74,-14.24,69.2205547507,132.8
2021-03-05 23:30:00,64.6771666737,-1.92,64.7056588634,3.5271666737,0,3.5271666737,61.15,-1.92,61.1801348478,132.36,69.7271666737,-14.49,71.2168370004,3.5271666737,0,3.5271666737,66.2,-14.49,67.7672494646,133.35
2021-03-06 00:00:00,62.6770000075,-2.09,62.7118364421,3.7370000075,0,3.7370000075,58.94,-2.09,58.9770438391,132.66,67.5570000075,-14.74,69.1463364902,3.7370000075,0,3.7370000075,63.82,-14.74,65.5000763358,133.65
2021-03-06 00:30:00,70.2520000075,-0.88,70.2575113782,3.7620000075,0,3.7620000075,66.49,-0.88,66.4958231771,131.71,75.9520000075,-12.97,77.0514581636,3.7620000075,0,3.7620000075,72.19,-12.97,73.3458724128,132.65
2021-03-06 01:00:00,71.6901666742,-0.6900000000000001,71.6934871364,3.7701666742,0,3.7701666742,67.92,-0.6900000000000001,67.9235047682,131.21,77.5701666742,-12.59,78.5852330776,3.7701666742,0,3.7701666742,73.8,-12.59,74.8662013194,132.1
2021-03-06 01:30:00,70.3103333403,-1.02,70.317731579,3.4603333403,0,3.4603333403,66.85,-1.02,66.8577811477,131.38,76.1103333403,-13.01,77.2142664354,3.4603333403,0,3.4603333403,72.65,-13.01,73.8057084513,132.31
2021-03-06 02:00:00,68.168000006,-1.24,68.1792770922,2.998000006,0,2.998000006,65.17,-1.24,65.1817957715,131.59,73.728000006,-13.39,74.9340382262,2.998000006,0,2.998000006,70.73,-13.39,71.9862834157,132.51
2021-03-06 02:30:00,68.0036666728,-1.3599999999999999,68.01726458,3.0836666728,0,3.0836666728,64.92,-1.3599999999999999,64.9342436623,131.75,73.5536666728,-13.55,74.7913389439,3.0836666728,0,3.0836666728,70.47,-13.55,71.7608765275,132.66
2021-03-06 03:00:00,66.4728333392,-1.72,66.4950823154,2.9128333392,0,2.9128333392,63.56,-1.72,63.5832682394,132.02,71.9128333392,-14.03,73.2686597316,2.9128333392,0,2.9128333392,69.0,-14.03,70.4119371982,132.96
2021-03-06 03:30:00,64.4410000056,-2.08,64.4745599576,2.8010000056,0,2.8010000056,61.64,-2.08,61.6750841102,132.3,69.6110000056,-14.58,71.1214997155,2.8010000056,0,2.8010000056,66.81,-14.58,68.3823990512,133.25
2021-03-06 04:00:00,62.6951666724,-2.39,62.7407046826,2.8451666724,0,2.8451666724,59.85,-2.39,59.8977011245,132.63,67.7151666724,-15.01,69.3588054789,2.8451666724,0,2.8451666724,64.87,-15.01,66.5839094677,133.62
2021-03-06 04:30:00,61.2013333389,-2.46,61.2507534848,2.7713333389,0,2.7713333389,58.43,-2.46,58.4817621144,132.92,66.0313333389,-14.94,67.7003735773,2.7713333389,0,2.7713333389,63.26,-14.94,65.0002399996,133.85
2021-03-06 05:00:00,59.9205000054,-3.58,60.0273497741,2.7105000054,0,2.7105000054,57.21,-3.58,57.3219024457,133.21,64.3505000054,-13.96,65.8473116456,2.7105000054,0,2.7105000054,61.64,-13.96,63.2010379662,133.93
2021-03-06 05:30:00,60.2161666722,-3.58,60.3224927261,2.7561666722,0,2.7561666722,57.46,-3.58,57.571416519,133.13,64.6161666722,-13.77,66.0671014606,2.7561666722,0,2.7561666722,61.86,-13.77,63.3740680405,133.79
2021-03-06 06:00:00,60.7101666722,-3.48,60.809824349,2.7501666721999998,0,2.7501666721999998,57.96,-3.48,58.0643780644,133.0,65.1601666722,-13.62,66.5683988146,2.7501666721999998,0,2.7501666721999998,62.41,-13.62,63.8788893141,133.65
2021-03-06 06:30:00,63.8725000055,-2.66,63.9278644799,2.7625000055,0,2.7625000055,61.11,-2.66,61.1678649292,132.32,68.6825000055,-12.46,69.8035629965,2.7625000055,0,2.7625000055,65.92,-12.46,67.0872417081,133.01
2021-03-06 07:00:00,65.676166672,-1.23,65.6876835391,2.666166672,0,2.666166672,63.01,-1.23,63.0220040938,131.88,70.826166672,-12.02,71.8388911764,2.666166672,0,2.666166672,68.16,-12.02,69.2117475578,132.66
2021-03-06 07:30:00,66.9926666747,-0.48,66.9943862439,4.0326666747,0,4.0326666747,62.96,-0.48,62.9618297066,132.07,72.3326666747,-11.87,73.3001471232,4.0326666747,0,4.0326666747,68.3,-11.87,69.3237830762,132.87
2021-03-06 08:00:00,69.8556666828,-0.05,69.8556845768,8.0656666828,0,8.0656666828,61.79,-0.05,61.7900202298,132.21,75.3356666828,-11.31,76.1799105706,8.0656666828,0,8.0656666828,67.27,-11.31,68.2141407627,132.99
2021-03-06 08:30:00,73.4556666923,0.76,73.4595982102,12.7956666923,0,12.7956666923,60.66,0.76,60.6647607759,131.89,79.0456666923,-10.85,79.7868405367,12.7956666923,0,12.7956666923,66.25,-10.85,67.1325926805,132.74
2021-03-06 09:00:00,77.1165000397,1.26,77.1267928697,19.8265000397,0,19.8265000397,57.29,1.26,57.3038541461,131.74,80.6665000397,-11.28,81.4513513003,19.8265000397,0,19.8265000397,60.84,-11.28,61.876845427,132.74
2021-03-06 09:30:00,79.7473333827,2.09,79.7747158042,24.6673333827,0,24.6673333827,55.08,2.09,55.1196380612,131.74,83.7373333827,-10.4,84.3806909313,24.6673333827,0,24.6673333827,59.07,-10.4,59.9785369945,132.74
2021-03-06 10:00:00,79.5373333866,2.84,79.5880204695,26.6473333866,0,26.6473333866,52.89,2.84,52.9661939354,131.74,86.1473333866,-8.83,86.5986833019,26.6473333866,0,26.6473333866,59.5,-8.83,60.151632563,132.58
2021-03-06 10:30:00,79.5943333895,3.61,79.6761570843,28.0743333895,0,28.0743333895,51.52,3.61,51.646321263,131.49,86.6143333895,-7.84,86.9684330577,28.0743333895,0,28.0743333895,58.54,-7.84,59.0626548675,132.33
2021-03-06 11:00:00,77.7566667306,2.51,77.7971678216,31.9766667306,0,31.9766667306,45.78,2.51,45.8487567988,131.86,84.6066667306,-8.97,85.0808377678,31.9766667306,0,31.9766667306,52.63,-8.97,53.3889295641,132.62
2021-03-06 11:30:00,80.1021667283,2.91,80.1550074204,30.8221667283,0,30.8221667283,49.28,2.91,49.3658434548,131.86,85.1421667283,-9.19,85.6367015665,30.8221667283,0,30.8221667283,54.32,-9.19,55.0919095694,132.73
2021-03-06 12:00:00,79.0230000727,0.24,79.0233645227,36.3530000727,0,36.3530000727,42.67,0.24,42.6706749419,131.75,82.8230000727,-12.23,83.7210979446,36.3530000727,0,36.3530000727,46.47,-12.23,48.0524068076,132.65
2021-03-06 12:30:00,79.8373334032,0.01,79.8373340295,34.9373334032,0,34.9373334032,44.9,0.01,44.9000011136,131.83,85.9973334032,-11.57,86.7721513647,34.9373334032,0,34.9373334032,51.06,-11.57,52.3544506227,132.65
2021-03-06 13:00:00,80.8848333961,-0.03,80.8848389596,31.4048333961,0,31.4048333961,49.48,-0.03,49.4800090946,132.14,87.3148333961,-11.6,88.0820079869,31.4048333961,0,31.4048333961,55.91,-11.6,57.1006838838,132.88
2021-03-06 13:30:00,81.0961667256,-0.44,81.0973603614,29.4761667256,0,29.4761667256,51.62,-0.44,51.6218752081,132.25,87.6461667256,-12.02,88.4665526722,29.4761667256,0,29.4761667256,58.17,-12.02,59.3988998215,132.99
2021-03-06 14:00:00,82.3990000567,0.32,82.3996214211,28.3490000567,0,28.3490000567,54.05,0.32,54.0509472627,132.25,88.6890000567,-11.49,89.4301897072,28.3490000567,0,28.3490000567,60.34,-11.49,61.4242273049,133.08
2021-03-06 14:30:00,79.8726667185,0.15,79.8728075676,25.9126667185,0,25.9126667185,53.96,0.15,53.9602084874,132.49,86.0526667185,-11.8,86.8579383209,25.9126667185,0,25.9126667185,60.14,-11.8,61.2867000254,133.27
2021-03-06 15:00:00,79.2614360626,-0.75,79.264984367,28.6914360626,0,28.6914360626,50.57,-0.75,50.575561292,132.9,84.9714360626,-11.31,85.7208320453,28.6914360626,0,28.6914360626,56.28,-11.31,57.4051783378,133.56
2021-03-06 15:30:00,79.5433464977,6.21,79.7853875848,32.4133464977,0,32.4133464977,47.13,6.21,47.5373642517,132.33,85.1033464977,-3.7,85.1837401451,32.4133464977,0,32.4133464977,52.69,-3.7,52.8197510407,132.9
2021-03-06 16:00:00,77.6630054543,6.25,77.9140867635,25.6930054543,0,25.6930054543,51.97,6.25,52.3444686667,132.18,83.6430054543,-3.49,83.715783825,25.6930054543,0,25.6930054543,57.95,-3.49,58.0549963397,132.74
2021-03-06 16:30:00,83.8136667111,6.19,84.0419349347,22.0536667111,0,22.0536667111,61.76,6.19,62.0694264514,131.84,89.7636667111,-3.58,89.8350280315,22.0536667111,0,22.0536667111,67.71,-3.58,67.8045758043,132.45
2021-03-06 17:00:00,89.3551666999,7.83,89.6975736347,16.5951666999,0,16.5951666999,72.76,7.83,73.1800963377,131.58,95.9851666999,-2.09,96.0079180401,16.5951666999,0,16.5951666999,79.39,-2.09,79.4175056269,132.19
2021-03-06 17:30:00,96.8878333589,5.27,97.0310525192,12.7978333589,0,12.7978333589,84.09,5.27,84.2549761142,130.91,104.4078333589,-4.72,104.5144682171,12.7978333589,0,12.7978333589,91.61,-4.72,91.7315131239,131.52
2021-03-06 18:00:00,100.2565000313,0.03,100.2565045198,15.6565000313,0,15.6565000313,84.6,0.03,84.6000053191,131.03,106.2065000313,-9.34,106.6163976549,15.6565000313,0,15.6565000313,90.55,-9.34,91.030424035,131.52
2021-03-06 18:30:00,107.0535000443,1.83,107.0691401466,22.1435000443,0,22.1435000443,84.91,1.83,84.9297180026,130.58,113.2335000443,-7.19,113.4615425256,22.1435000443,0,22.1435000443,91.09,-7.19,91.3733232404,131.07
2021-03-06 19:00:00,108.200666709,1.8599999999999999,108.2166524906,21.160666709,0,21.160666709,87.04,1.8599999999999999,87.059871353,130.58,114.560666709,-7.06,114.7780029309,21.160666709,0,21.160666709,93.4,-7.06,93.6664486356,131.07
2021-03-06 19:30:00,102.8505000296,0.09,102.8505394072,14.8105000296,0,14.8105000296,88.04,0.09,88.0400460018,131.2,109.0405000296,-9.2,109.4279244375,14.8105000296,0,14.8105000296,94.23,-9.2,94.6780486702,131.76
2021-03-06 20:00:00,95.9610000221,-0.46,95.962102547,11.0710000221,0,11.0710000221,84.89,-0.46,84.8912463096,131.69,103.7910000221,-9.29,104.2059297046,11.0710000221,0,11.0710000221,92.72,-9.29,93.1842395473,132.18
2021-03-06 20:30:00,90.5816666879,-0.65,90.5839988075,10.6116666879,0,10.6116666879,79.97,-0.65,79.972641572,131.81,98.0716666879,-10.12,98.5924246935,10.6116666879,0,10.6116666879,87.46,-10.12,88.043546044,132.37
2021-03-06 21:00:00,84.0035000166,0.59,84.0055719286,8.3135000166,0,8.3135000166,75.69,0.59,75.6922994762,131.02,90.7635000166,-10.46,91.3642410096,8.3135000166,0,8.3135000166,82.45,-10.46,83.1108542851,131.78
2021-03-06 21:30:00,77.6103333411,-0.91,77.6156681432,3.8803333411,0,3.8803333411,73.73,-0.91,73.7356155464,131.39,83.8503333411,-10.59,84.5164274056,3.8803333411,0,3.8803333411,79.97,-10.59,80.6681411711,132.04
2021-03-06 22:00:00,73.6408333406,-1.04,73.6481767263,3.6508333406,0,3.6508333406,69.99,-1.04,69.9977263916,131.86,79.6208333406,-11.93,80.509639186,3.6508333406,0,3.6508333406,75.97,-11.93,76.9010129972,132.67
2021-03-06 22:30:00,69.6741666739,-1.71,69.6951476194,3.5941666739,0,3.5941666739,66.08,-1.71,66.1021217511,132.52,75.3141666739,-13.8,76.5680331586,3.5941666739,0,3.5941666739,71.72,-13.8,73.0355968005,133.43
2021-03-06 23:00:00,65.8475000071,-2.38,65.8904974726,3.5375000071000002,0,3.5375000071000002,62.31,-2.38,62.3554368119,132.8,70.9575000071,-14.59,72.4419416309,3.5375000071000002,0,3.5375000071000002,67.42,-14.59,68.9806095943,133.72
2021-03-06 23:30:00,64.3730000072,-0.76,64.3774862038,3.5830000072,0,3.5830000072,60.79,-0.76,60.7947505958,132.9,69.2030000072,-11.66,70.1784212561,3.5830000072,0,3.5830000072,65.62,-11.66,66.6478806865,133.72
2021-03-07 00:00:00,62.8250000071,4.5600000000000005,62.9902708828,3.5350000071,0,3.5350000071,59.29,4.5600000000000005,59.4650964852,132.29,67.3950000071,-5.41,67.6117898443,3.5350000071,0,3.5350000071,63.86,-5.41,64.0887486225,133.03
2021-03-07 00:30:00,70.6466666738,6.92,70.984772396,3.5666666738,0,3.5666666738,67.08,6.92,67.4359903909,130.88,76.4266666738,-4.93,76.5855095881,3.5666666738,0,3.5666666738,72.86,-4.93,73.0266013176,131.84
2021-03-07 01:00:00,72.9278333405,6.68,73.2331296323,3.6078333405,0,3.6078333405,69.32,6.68,69.6411142932,130.73,78.7178333405,-2.81,78.7679718276,3.6078333405,0,3.6078333405,75.11,-2.81,75.1625451937,131.43
2021-03-07 01:30:00,71.900166674,6.52,72.1951824415,3.6901666740000003,0,3.6901666740000003,68.21,6.52,68.520905569,131.15,77.560166674,-3.06,77.6205066623,3.6901666740000003,0,3.6901666740000003,73.87,-3.06,73.9333517433,131.84
2021-03-07 02:00:00,69.9188333408,6.28,70.2002966927,3.7288333408,0,3.7288333408,66.19,6.28,66.4872506576,131.55,75.3888333408,-3.45,75.4677327902,3.7288333408,0,3.7288333408,71.66,-3.45,71.7430003554,132.25
2021-03-07 02:30:00,69.8230000075,6.31,70.1075418913,3.7330000075000003,0,3.7330000075000003,66.09,6.31,66.3905430012,131.64,75.3530000075,-3.42,75.4305707928,3.7330000075000003,0,3.7330000075000003,71.62,-3.42,71.7016094659,132.35
2021-03-07 03:00:00,68.5520000077,6.18,68.8300014895,3.8320000077,0,3.8320000077,64.72,6.18,65.0143891766,131.83,73.8820000077,-3.65,73.9721057233,3.8320000077,0,3.8320000077,70.05,-3.65,70.1450283342,132.54
2021-03-07 03:30:00,66.4565000075,6.12,66.7377014382,3.7665000075,0,3.7665000075,62.69,6.12,62.988018702,132.1,71.6865000075,-4.84,71.8497034324,3.7665000075,0,3.7665000075,67.92,-4.84,68.0922315687,132.94
2021-03-07 04:00:00,64.0305000075,6.15,64.3251695,3.7405000075,0,3.7405000075,60.29,6.15,60.6028596685,131.65,69.2405000075,-5.77,69.480499,3.7405000075,0,3.7405000075,65.5,-5.77,65.7536531305,132.58
2021-03-07 04:30:00,62.7531666741,5.94,63.0336697934,3.6931666741,0,3.6931666741,59.06,5.94,59.3579581859,131.81,67.79316667410001,-6.11,68.0679480203,3.6931666741,0,3.6931666741,64.1,-6.11,64.3905435604,132.74
2021-03-07 05:00:00,61.5116666741,5.86,61.790166993,3.7216666741,0,3.7216666741,57.79,5.86,58.0863469328,131.81,66.4416666741,-6.19,66.7293876072,3.7216666741,0,3.7216666741,62.72,-6.19,63.0247134067,132.74
2021-03-07 05:30:00,61.3661666741,5.79,61.6387095279,3.6961666741,0,3.6961666741,57.67,5.79,57.9599258109,131.92,66.2461666741,-6.06,66.5227645172,3.6961666741,0,3.6961666741,62.55,-6.06,62.842868330499996,132.85
2021-03-07 06:00:00,61.4781666739,6.02,61.772205542500004,3.6181666739000002,0,3.6181666739000002,57.86,6.02,58.1723301923,131.92,66.2881666739,-5.31,66.5005048175,3.6181666739000002,0,3.6181666739000002,62.67,-5.31,62.8945546133,132.67
2021-03-07 06:30:00,64.1755000075,6.46,64.4998170634,3.7455000075,0,3.7455000075,60.43,6.46,60.774307894,131.39,69.2755000075,-4.62,69.4293835583,3.7455000075,0,3.7455000075,65.53,-4.62,65.692657885,132.16
2021-03-07 07:00:00,65.2281666741,7.03,65.6059039086,3.7081666741,0,3.7081666741,61.52,7.03,61.9203625635,131.39,70.4781666741,-3.93,70.587653862,3.7081666741,0,3.7081666741,66.77,-3.93,66.8855574844,132.16
2021-03-07 07:30:00,65.824333343,7.08,66.2039973117,4.814333343,0,4.814333343,61.01,7.08,61.4194309645,131.39,71.114333343,-3.86,71.2190143628,4.814333343,0,4.814333343,66.3,-3.86,66.4122699507,132.16
2021-03-07 08:00:00,68.347500016,7.65,68.7742921333,8.007500016,0,8.007500016,60.34,7.65,60.8230063381,131.68,73.877500016,-3.19,73.9463393862,8.007500016,0,8.007500016,65.87,-3.19,65.9471985758,132.43
2021-03-07 08:30:00,71.8546666943,8.27,72.3290123377,13.7946666943,0,13.7946666943,58.06,8.27,58.6460271459,131.61,76.9346666943,-2.71,76.9823813568,13.7946666943,0,13.7946666943,63.14,-2.71,63.1981305103,132.43
2021-03-07 09:00:00,74.3103333723,9.28,74.8875426616,19.4703333723,0,19.4703333723,54.84,9.28,55.6196368201,131.51,80.4703333723,-1.25,80.4800413335,19.4703333723,0,19.4703333723,61.0,-1.25,61.0128060328,132.18
2021-03-07 09:30:00,76.6501667213,10.17,77.3219047774,27.3201667213,0,27.3201667213,49.33,10.17,50.3674279669,131.43,83.0601667213,-0.34,83.0608625995,27.3201667213,0,27.3201667213,55.74,-0.34,55.7410369477,132.18
2021-03-07 10:00:00,77.4873333973,10.97,78.2600008754,31.9773333973,0,31.9773333973,45.51,10.97,46.8134702837,131.23,83.5773333973,0.17,83.5775062909,31.9773333973,0,31.9773333973,51.6,0.17,51.600280038,131.92
2021-03-07 10:30:00,76.9436667366,11.53,77.8027554195,34.9436667366,0,34.9436667366,42.0,11.53,43.5538850161,131.04,83.3036667366,0.35000000000000003,83.3044019951,34.9436667366,0,34.9436667366,48.36,0.35000000000000003,48.361266526,131.78
2021-03-07 11:00:00,76.5661667345,11.69,77.4534310952,33.9261667345,0,33.9261667345,42.64,11.69,44.2134108614,131.04,82.5061667345,0.34,82.5068672852,33.9261667345,0,33.9261667345,48.58,0.34,48.5811897755,131.78
2021-03-07 11:30:00,76.3805000705,11.75,77.2789964416,35.2705000705,0,35.2705000705,41.11,11.75,42.7562229389,131.22,82.1805000705,0.35000000000000003,82.1812453778,35.2705000705,0,35.2705000705,46.91,0.35000000000000003,46.9113056736,131.97
2021-03-07 12:00:00,76.8691667418,11.95,77.7924886835,37.5691667418,0,37.5691667418,39.3,11.95,41.0766661257,131.22,82.6691667418,0.54,82.6709303793,37.5691667418,0,37.5691667418,45.1,0.54,45.1032327001,131.97
2021-03-07 12:30:00,77.6960000765,12.24,78.6542181188,38.2260000765,0,38.2260000765,39.47,12.24,41.3243088266,131.3,83.7160000765,0.9400000000000001,83.7212772765,38.2260000765,0,38.2260000765,45.49,0.9400000000000001,45.4997109881,131.97
