Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-07 13:00:00,77.4375000786,12.25,78.4004395296,39.3175000786,0,39.3175000786,38.12,12.25,40.0399413086,131.66,83.2775000786,0.73,83.2806995609,39.3175000786,0,39.3175000786,43.96,0.73,43.9660607742,132.36
2021-03-07 13:30:00,75.671166742,11.5,76.5400253207,37.681166742,0,37.681166742,37.99,11.5,39.6924438653,132.11,81.791166742,-0.13,81.7912700539,37.681166742,0,37.681166742,44.11,-0.13,44.1101915661,132.84
2021-03-07 14:00:00,73.7658334006,10.78,74.5493566524,33.6158334006,0,33.6158334006,40.15,10.78,41.5719965842,132.59,79.6858334006,-1.13,79.6938450869,33.6158334006,0,33.6158334006,46.07,-1.13,46.0838561755,133.32
2021-03-07 14:30:00,73.7951667295,9.26,74.3738813875,31.4251667295,0,31.4251667295,42.37,9.26,43.3700876181,132.96,79.4251667295,-2.03,79.4511045235,31.4251667295,0,31.4251667295,48.0,-2.03,48.0429068646,133.6
2021-03-07 15:00:00,74.1438333865,8.21,74.5969981249,26.5638333865,0,26.5638333865,47.58,8.21,48.2831285233,132.8,79.6038333865,-2.42,79.640609552,26.5638333865,0,26.5638333865,53.04,-2.42,53.0951786888,133.45
2021-03-07 15:30:00,77.2611667121,8.38,77.7142990814,22.7011667121,0,22.7011667121,54.56,8.38,55.1998007243,132.44,82.7311667121,-2.18,82.7598836728,22.7011667121,0,22.7011667121,60.03,-2.18,60.0695704995,133.06
2021-03-07 16:00:00,82.2286667019,8.77,82.6950211776,17.6086667019,0,17.6086667019,64.62,8.77,65.2124014279,131.89,87.9386667019,-1.3900000000000001,87.9496515133,17.6086667019,0,17.6086667019,70.33,-1.3900000000000001,70.3437346179,132.49
2021-03-07 16:30:00,91.8470000355,10.67,92.4646976717,17.7570000355,0,17.7570000355,74.09,10.67,74.8543719498,131.07,98.8270000355,0.7000000000000001,98.829479084,17.7570000355,0,17.7570000355,81.07,0.7000000000000001,81.0730220234,131.65
2021-03-07 17:00:00,99.8320000304,3.05,99.8785799362,15.1820000304,0,15.1820000304,84.65,3.05,84.7049290183,130.96,107.6420000304,-6.25,107.8232937288,15.1820000304,0,15.1820000304,92.46,-6.25,92.6709992392,131.45
2021-03-07 17:30:00,102.2980000341,-5.95,102.4708900663,17.0580000341,0,17.0580000341,85.24,-5.95,85.4474113125,132.06,108.9980000341,-16.55,110.2472970709,17.0580000341,0,17.0580000341,91.94,-16.55,93.4176969316,132.74
2021-03-07 18:00:00,103.9731666961,-4.77,104.0825263568,14.6931666961,0,14.6931666961,89.28,-4.77,89.4073335918,131.72,110.8231666961,-15.8,111.9437996342,14.6931666961,0,14.6931666961,96.13,-15.8,97.4197972693,132.43
2021-03-07 18:30:00,109.0165000342,13.92,109.9016090861,17.0965000342,0,17.0965000342,91.92,13.92,92.9680203081,132.92,113.0865000342,-16.76,114.3217131169,17.0965000342,0,17.0965000342,95.99,-16.76,97.4421761867,132.23
2021-03-07 19:00:00,109.5298333753,8.0,109.8216026073,20.9998333753,0,20.9998333753,88.53,8.0,88.890724488,133.45,113.1598333753,-16.52,114.3593384448,20.9998333753,0,20.9998333753,92.16,-16.52,93.628927154,133.06
2021-03-07 19:30:00,100.9263333733,-26.48,104.342298078,20.0063333733,0,20.0063333733,80.92,-26.48,85.142450047,131.2,107.7263333733,-13.86,108.6142831402,20.0063333733,0,20.0063333733,87.72,-13.86,88.80820908,133.14
2021-03-07 20:00:00,92.7330000291,-39.3,100.7169265535,14.5330000291,0,14.5330000291,78.2,-39.3,87.5198834551,130.02,101.2830000291,-13.76,102.2134222834,14.5330000291,0,14.5330000291,86.75,-13.76,87.8345040403,132.88
2021-03-07 20:30:00,87.4630000175,-39.47,95.9565384539,8.7330000175,0,8.7330000175,78.73,-39.47,88.0698234357,129.88,96.8130000175,-13.7,97.7775381792,8.7330000175,0,8.7330000175,88.08,-13.7,89.1390845813,132.68
2021-03-07 21:00:00,86.8293333485,-39.59,95.4290376654,7.5793333485000005,0,7.5793333485000005,79.25,-39.59,88.5885466638,130.31,94.0593333485,-14.64,95.1918472873,7.5793333485000005,0,7.5793333485000005,86.48,-14.64,87.7104326748,133.27
2021-03-07 21:30:00,80.9313333401,-34.62,88.0251391149,3.3613333401,0,3.3613333401,77.57,-34.62,84.944978074,130.41,89.5413333401,-15.05,90.7973175612,3.3613333401,0,3.3613333401,86.18,-15.05,87.4842551549,133.01
2021-03-07 22:00:00,77.8966666733,-8.89,78.4023136062,3.3166666733,0,3.3166666733,74.58,-8.89,75.107978937,131.81,84.4566666733,-22.69,87.4514988183,3.3166666733,0,3.3166666733,81.14,-22.69,84.2528082618,133.01
2021-03-07 22:30:00,73.4911666734,-11.84,74.4388150027,3.3511666734,0,3.3511666734,70.14,-11.84,71.1323077089,132.32,79.2511666734,-23.41,82.636405531,3.3511666734,0,3.3511666734,75.9,-23.41,79.4281946163,133.23
2021-03-07 23:00:00,68.968000007,-10.07,69.6992820979,3.478000007,0,3.478000007,65.49,-10.07,66.2596785383,132.39,74.018000007,-20.86,76.9012608806,3.478000007,0,3.478000007,70.54,-20.86,73.5597117993,133.23
2021-03-07 23:30:00,67.4025000071,-7.72,67.8431677268,3.5325000071,0,3.5325000071,63.87,-7.72,64.3348684618,132.47,72.3125000071,-18.61,74.6688004274,3.5325000071,0,3.5325000071,68.78,-18.61,71.2532139626,133.32
2021-03-08 00:00:00,65.5906666737,-8.07,66.0852514159,3.5406666737,0,3.5406666737,62.05,-8.07,62.5725770606,132.88,70.2406666737,-18.39,72.6081493689,3.5406666737,0,3.5406666737,66.7,-18.39,69.1887425814,133.63
2021-03-08 00:30:00,72.9485000073,-3.63,73.0387606228,3.6485000073,0,3.6485000073,69.3,-3.63,69.3950063045,131.93,78.7785000073,-15.35,80.2600433803,3.6485000073,0,3.6485000073,75.13,-15.35,76.682067004,132.88
2021-03-08 01:00:00,71.8546666739,-2.27,71.8905141366,3.6246666739,0,3.6246666739,68.23,-2.27,68.2677508052,131.49,77.7346666739,-14.32,79.0426517958,3.6246666739,0,3.6246666739,74.11,-14.32,75.4808220676,132.46
2021-03-08 01:30:00,71.0638333408,-2.48,71.1070939435,3.7138333408,0,3.7138333408,67.35,-2.48,67.395644518,131.59,76.8838333408,-14.61,78.2596698764,3.7138333408,0,3.7138333408,73.17,-14.61,74.6143484861,132.57
2021-03-08 02:00:00,69.3410000076,-2.64,69.3912377901,3.7810000076,0,3.7810000076,65.56,-2.64,65.6131328318,131.95,75.0610000076,-14.87,76.5197400815,3.7810000076,0,3.7810000076,71.28,-14.87,72.81452671,132.91
2021-03-08 02:30:00,69.7505000077,-2.6,69.7989416204,3.8705000077,0,3.8705000077,65.88,-2.6,65.9312854417,132.08,75.5405000077,-14.83,76.9824398251,3.8705000077,0,3.8705000077,71.67,-14.83,73.1882353934,133.05
2021-03-08 03:00:00,68.3635000078,-2.73,68.4179876445,3.9035000078,0,3.9035000078,64.46,-2.73,64.5177843699,132.28,74.0135000078,-15.06,75.5301382456,3.9035000078,0,3.9035000078,70.11,-15.06,71.709244174,133.26
2021-03-08 03:30:00,66.8886666744,-2.99,66.9554615359,3.8886666744,0,3.8886666744,63.0,-2.99,63.0709132644,132.66,72.3786666744,-15.49,74.0176430966,3.8886666744,0,3.8886666744,68.49,-15.49,70.2197992022,133.64
2021-03-08 04:00:00,65.3310000076,-3.25,65.4117884023,3.7810000076,0,3.7810000076,61.55,-3.25,61.6357444994,132.99,70.6210000076,-15.88,72.3843908731,3.7810000076,0,3.7810000076,66.84,-15.88,68.7005094595,134.02
2021-03-08 04:30:00,63.9973333407,-4.41,64.149098004,3.6973333407,0,3.6973333407,60.3,-4.41,60.4610461372,133.32,68.7973333407,-14.53,70.3149626665,3.6973333407,0,3.6973333407,65.1,-14.53,66.7018058226,134.02
2021-03-08 05:00:00,63.272666674,-4.45,63.4289590648,3.682666674,0,3.682666674,59.59,-4.45,59.7559252292,133.15,67.992666674,-14.6,69.5425245547,3.682666674,0,3.682666674,64.31,-14.6,65.9464638931,133.9
2021-03-08 05:30:00,63.924166674,-4.19,64.061339238,3.664166674,0,3.664166674,60.26,-4.19,60.4054939554,132.74,68.714166674,-14.21,70.1680896256,3.664166674,0,3.664166674,65.05,-14.21,66.5839815571,133.46
2021-03-08 06:00:00,65.5865000071,-3.7,65.6907830915,3.5465000071,0,3.5465000071,62.04,-3.7,62.1502341106,132.18,70.5665000071,-13.67,71.8783682567,3.5465000071,0,3.5465000071,67.02,-13.67,68.3999217836,132.92
2021-03-08 06:30:00,72.2983333403,-1.29,72.3098409885,3.4883333403,0,3.4883333403,68.81,-1.29,68.8220909302,130.98,78.2483333403,-13.18,79.3505770019,3.4883333403,0,3.4883333403,74.76,-13.18,75.9129106279,131.92
2021-03-08 07:00:00,78.1491666734,-0.18,78.149373969,3.3691666734,0,3.3691666734,74.78,-0.18,74.7802166352,131.1,84.6791666734,-10.66,85.347506516,3.3691666734,0,3.3691666734,81.31,-10.66,82.0058028435,131.92
2021-03-08 07:30:00,85.3208333435,20.6,87.7724592479,5.0708333435,0,5.0708333435,80.25,20.6,82.8518104811,132.66,89.4108333435,-11.41,90.1359263511,5.0708333435,0,5.0708333435,84.34,-11.41,85.1083057051,131.92
2021-03-08 08:00:00,89.9321667,7.67,90.2586478259,16.6521667,0,16.6521667,73.28,7.67,73.6803046954,133.24,94.1821667,-8.65,94.5785547801,16.6521667,0,16.6521667,77.53,-8.65,78.0110466537,133.02
2021-03-08 08:30:00,91.3166667044,-2.27,91.3448768021,18.8566667044,0,18.8566667044,72.46,-2.27,72.4955481392,131.83,96.7066667044,-5.48,96.8618076699,18.8566667044,0,18.8566667044,77.85,-5.48,78.0426351426,132.47
2021-03-08 09:00:00,91.9078333831,1.11,91.9145360494,24.9078333831,0,24.9078333831,67.0,1.11,67.0091941453,132.11,97.7078333831,-2.83,97.748808711,24.9078333831,0,24.9078333831,72.8,-2.83,72.8549854162,132.82
2021-03-08 09:30:00,92.6626667355,2.81,92.7052636398,34.3926667355,0,34.3926667355,58.27,2.81,58.3377150735,132.36,98.5526667355,-1.19,98.559850957,34.3926667355,0,34.3926667355,64.16,-1.19,64.1710347431,133.06
2021-03-08 10:00:00,88.8446667485,2.16,88.8709199326,40.9346667485,0,40.9346667485,47.91,2.16,47.9586665786,133.11,94.9146667485,-2.66,94.9519329134,40.9346667485,0,40.9346667485,53.98,-2.66,54.0454993501,133.92
2021-03-08 10:30:00,87.3556667516,2.31,87.3862037945,42.4656667516,0,42.4656667516,44.89,2.31,44.9493959915,133.68,93.2656667516,-2.7199999999999998,93.3053213628,42.4656667516,0,42.4656667516,50.8,-2.7199999999999998,50.8727667815,134.48
2021-03-08 11:00:00,84.9145000718,4.51,85.0341838465,35.9145000718,0,35.9145000718,49.0,4.51,49.207114323,132.09,90.0645000718,0.04,90.0645089544,35.9145000718,0,35.9145000718,54.15,0.04,54.1500147738,132.82
2021-03-08 11:30:00,83.2005000769,4.8,83.3388457626,38.4605000769,0,38.4605000769,44.74,4.8,44.9967509938,132.09,88.3105000769,0.28,88.3109439641,38.4605000769,0,38.4605000769,49.85,0.28,49.8507863529,132.82
2021-03-08 12:00:00,82.19350008,4.52,82.3176885937,40.00350008,0,40.00350008,42.19,4.52,42.4314329242,132.42,87.23350008,-0.07,87.2335281655,40.00350008,0,40.00350008,47.23,-0.07,47.2300518738,133.1
2021-03-08 12:30:00,82.3598334148,4.3,82.4720083429,40.7398334148,0,40.7398334148,41.62,4.3,41.8415391686,132.51,87.3798334148,-0.33,87.3804565541,40.7398334148,0,40.7398334148,46.64,-0.33,46.6411674382,133.1
2021-03-08 13:00:00,81.3658334133,3.86,81.4573412716,39.9958334133,0,39.9958334133,41.37,3.86,41.5496871228,132.74,86.4858334133,-0.8,86.4895333621,39.9958334133,0,39.9958334133,46.49,-0.8,46.4968826912,133.38
2021-03-08 13:30:00,81.0435000823,3.04,81.1004963338,41.1635000823,0,41.1635000823,39.88,3.04,39.9956997689,133.11,83.4835000823,-2.41,83.5182787538,41.1635000823,0,41.1635000823,42.32,-2.41,42.3885656752,133.89
2021-03-08 14:00:00,78.4866667415,4.92,78.6407226327,37.4066667415,0,37.4066667415,41.08,4.92,41.3735761084,133.31,82.8566667415,0.5700000000000001,82.858627333,37.4066667415,0,37.4066667415,45.45,0.5700000000000001,45.4535741169,133.89
2021-03-08 14:30:00,76.7963334047,10.59,77.5230605975,35.6663334047,0,35.6663334047,41.13,10.59,42.4714610062,132.36,81.9463334047,6.1,82.1730585926,35.6663334047,0,35.6663334047,46.28,6.1,46.680278491,132.99
2021-03-08 15:00:00,75.8986667334,10.55,76.6283897254,33.3686667334,0,33.3686667334,42.53,10.55,43.8189844702,132.28,81.1186667334,5.25,81.2883791978,33.3686667334,0,33.3686667334,47.75,5.25,48.0377455757,132.99
2021-03-08 15:30:00,76.7371667252,10.75,77.4864843506,29.2571667252,0,29.2571667252,47.48,10.75,48.681751201,132.47,81.8371667252,4.63,81.9680349746,29.2571667252,0,29.2571667252,52.58,4.63,52.7834566886,133.29
2021-03-08 16:00:00,79.3006667135,10.43,79.9836273321,23.4206667135,0,23.4206667135,55.88,10.43,56.8450463981,132.13,84.3806667135,4.38,84.4942679418,23.4206667135,0,23.4206667135,60.96,4.38,61.1171498027,132.93
2021-03-08 16:30:00,86.4131667025,10.15,87.0072288925,17.8931667025,0,17.8931667025,68.52,10.15,69.2676901593,131.75,91.8431667025,3.85,91.92382591,17.8931667025,0,17.8931667025,73.95,3.85,74.0501519242,132.63
2021-03-08 17:00:00,94.9316666987,9.07,95.3639672109,16.0316666987,0,16.0316666987,78.9,9.07,79.419612817,131.18,101.1316666987,2.96,101.1749752126,16.0316666987,0,16.0316666987,85.1,2.96,85.1514627003,131.95
2021-03-08 17:30:00,100.4566666892,0.81,100.4599322232,11.2466666892,0,11.2466666892,89.21,0.81,89.2136772025,130.98,107.1266666892,-4.24,107.210542,11.2466666892,0,11.2466666892,95.88,-4.24,95.9737047321,131.67
2021-03-08 18:00:00,104.3820000169,-6.06,104.55776168,8.4620000169,0,8.4620000169,95.92,-6.06,96.1112376364,131.23,111.0120000169,-9.04,111.3794673526,8.4620000169,0,8.4620000169,102.55,-9.04,102.9476765158,131.75
2021-03-08 18:30:00,107.7616666815,-6.45,107.9545242497,7.4416666815,0,7.4416666815,100.32,-6.45,100.5271351427,130.6,114.6616666815,-8.78,114.9973313003,7.4416666815,0,7.4416666815,107.22,-8.78,107.5788864043,131.05
2021-03-08 19:00:00,109.4850000152,-5.91,109.6443948788,7.6150000152,0,7.6150000152,101.87,-5.91,102.0412906622,130.46,116.4150000152,-7.88,116.6813893839,7.6150000152,0,7.6150000152,108.8,-7.88,109.0849870514,130.8
2021-03-08 19:30:00,106.0015000137,-7.33,106.2546323939,6.8715000137,0,6.8715000137,99.13,-7.33,99.4006327948,130.9,112.7015000137,-9.61,113.110477876,6.8715000137,0,6.8715000137,105.83,-9.61,106.2654271153,131.36
2021-03-08 20:00:00,100.7118333457,-9.32,101.1421562744,6.1618333457,0,6.1618333457,94.55,-9.32,95.0082359588,131.63,107.0318333457,-12.54,107.7639315789,6.1618333457,0,6.1618333457,100.87,-12.54,101.6464878882,132.2
2021-03-08 20:30:00,97.4233333439,-10.1,97.9454740141,5.3033333439,0,5.3033333439,92.12,-10.1,92.6720259841,132.19,103.2133333439,-14.47,104.2227090416,5.3033333439,0,5.3033333439,97.91,-14.47,98.9734762449,132.93
2021-03-08 21:00:00,92.6210000047,-10.46,93.2097700988,2.3710000047,0,2.3710000047,90.25,-10.46,90.8541363946,132.35,98.2410000047,-15.67,99.482877833,2.3710000047,0,2.3710000047,95.87,-15.67,97.1421937162,133.21
2021-03-08 21:30:00,84.7961666712,-39.56,93.5702061669,2.2461666712,0,2.2461666712,82.55,-39.56,91.539587611,130.66,93.5061666712,-12.06,94.2806809773,2.2461666712,0,2.2461666712,91.26,-12.06,92.0534149285,133.21
2021-03-08 22:00:00,79.8836666712,-41.41,89.9788214017,2.2536666712,0,2.2536666712,77.63,-41.41,87.984117885,130.06,88.1636666712,-14.35,89.323874865,2.2536666712,0,2.2536666712,85.91,-14.35,87.1002330651,132.56
2021-03-08 22:30:00,75.2286666712,-42.89,86.5962146351,2.2586666712,0,2.2586666712,72.97,-42.89,84.6414378422,130.06,83.1486666712,-16.19,84.7101934197,2.2586666712,0,2.2586666712,80.89,-16.19,82.4942919237,132.56
2021-03-08 23:00:00,69.4755000075,-37.1,78.7607459417,3.7355000074999998,0,3.7355000074999998,65.74,-37.1,75.4861417745,130.67,75.5855000075,-10.8,76.3531781354,3.7355000074999998,0,3.7355000074999998,71.85,-10.8,72.6571572524,133.33
2021-03-08 23:30:00,66.4090000112,-34.36,74.7714175503,5.5990000112,0,5.5990000112,60.81,-34.36,69.8460142027,130.85,70.7190000112,-8.21,71.1939678806,5.5990000112,0,5.5990000112,65.12,-8.21,65.6354972557,133.59
2021-03-09 00:00:00,64.1163333401,-24.94,68.7961321659,3.4063333400999998,0,3.4063333400999998,60.71,-24.94,65.6331295917,129.75,70.3163333401,-0.21,70.3166469224,3.4063333400999998,0,3.4063333400999998,66.91,-0.21,66.9103295463,132.54
2021-03-09 00:30:00,74.5483333379,13.9,75.8331326233,2.2983333379,0,2.2983333379,72.25,13.9,73.5749447842,131.33,80.2183333379,-5.62,80.4149575857,2.2983333379,0,2.2983333379,77.92,-5.62,78.122409077,132.06
2021-03-09 01:00:00,76.8341666713,17.37,78.7731303686,2.3141666713,0,2.3141666713,74.52,17.37,76.5176273809,131.07,82.1241666713,-3.74,82.209283852,2.3141666713,0,2.3141666713,79.81,-3.74,79.8975825667,131.15
2021-03-09 01:30:00,76.1318333383,17.03,78.0133126296,2.4818333383,0,2.4818333383,73.65,17.03,75.593276156,131.29,81.0418333383,-3.91,81.1361007865,2.4818333383,0,2.4818333383,78.56,-3.91,78.6572418789,131.34
2021-03-09 02:00:00,75.2481666774,16.43,77.0209808319,5.3581666774,0,5.3581666774,69.89,16.43,71.795243575,131.93,77.2881666774,-5.7,77.4980690621,5.3581666774,0,5.3581666774,71.93,-5.7,72.1554911285,132.14
2021-03-09 02:30:00,74.0568333378,16.72,75.9208335309,2.2368333378,0,2.2368333378,71.82,16.72,73.7405641421,131.93,78.9368333378,-4.5,79.0649964106,2.2368333378,0,2.2368333378,76.7,-4.5,76.8318944189,131.97
2021-03-09 03:00:00,72.9765000042,16.61,74.8429131773,2.1065000042,0,2.1065000042,70.87,16.61,72.7904458016,132.16,77.7865000042,-4.71,77.9289656219,2.1065000042,0,2.1065000042,75.68,-4.71,75.8264234947,132.22
2021-03-09 03:30:00,71.3370000044,16.31,73.1777539258,2.1870000044,0,2.1870000044,69.15,16.31,71.0474390812,132.49,75.9070000044,-5.19,76.0842214238,2.1870000044,0,2.1870000044,73.72,-5.19,73.9024661294,132.53
2021-03-09 04:00:00,69.5265000041,15.52,71.2376628113,2.0565000041,0,2.0565000041,67.47,15.52,69.2320106598,132.89,73.8165000041,-5.37,74.0115705336,2.0565000041,0,2.0565000041,71.76,-5.37,71.9606454946,132.88
2021-03-09 04:30:00,68.0650000033,15.09,69.717661503,1.6450000033,0,1.6450000033,66.42,15.09,68.1125869425,133.26,72.1050000033,-5.92,72.3476152024,1.6450000033,0,1.6450000033,70.46,-5.92,70.7082597721,133.25
2021-03-09 05:00:00,67.2525000035,15.01,68.9071756548,1.7325000035,0,1.7325000035,65.52,15.01,67.2173377932,133.26,71.0925000035,-6.07,71.351162967,1.7325000035,0,1.7325000035,69.36,-6.07,69.6250996409,133.25
2021-03-09 05:30:00,69.0725000072,14.8,70.6402877772,3.5825000072,0,3.5825000072,65.49,14.8,67.141493132,132.74,71.3625000072,-6.08,71.6210360667,3.5825000072,0,3.5825000072,67.78,-6.08,68.0521476516,132.7
2021-03-09 06:00:00,73.5828333368,15.22,75.1404136392,1.7128333368000002,0,1.7128333368000002,71.87,15.22,73.4639047424,132.4,77.9128333368,-4.57,78.0467455988,1.7128333368000002,0,1.7128333368000002,76.2,-4.57,76.3369170192,132.2
2021-03-09 06:30:00,86.7971666827,16.67,88.383465898,7.9971666827,0,7.9971666827,78.8,16.67,80.543956322,131.54,90.2271666827,-4.74,90.3515866357,7.9971666827,0,7.9971666827,82.23,-4.74,82.366501079,131.59
2021-03-09 07:00:00,89.9195000215,10.63,90.5456425462,10.7395000215,0,10.7395000215,79.18,10.63,79.8903579914,132.1,95.6595000215,-8.9,96.0726284868,10.7395000215,0,10.7395000215,84.92,-8.9,85.3851064296,131.88
2021-03-09 07:30:00,95.1611666945,10.09,95.694596225,13.9311666945,0,13.9311666945,81.23,10.09,81.8542668405,132.18,100.4011666945,-9.16,100.8181525005,13.9311666945,0,13.9311666945,86.47,-9.16,86.9538182025,131.88
2021-03-09 08:00:00,98.185500041,10.91,98.7897794222,20.485500041,0,20.485500041,77.7,10.91,78.4622081005,132.18,101.885500041,-8.87,102.2708757105,20.485500041,0,20.485500041,81.4,-8.87,81.8818471946,132.06
2021-03-09 08:30:00,97.7086667096,11.88,98.4282375651,21.4886667096,0,21.4886667096,76.22,11.88,77.1402800099,132.18,103.7286667096,-6.97,103.9625759462,21.4886667096,0,21.4886667096,82.24,-6.97,82.5348320408,131.92
2021-03-09 09:00:00,101.2213333789,13.73,102.1482806072,22.7813333789,0,22.7813333789,78.44,13.73,79.6325718535,131.9,107.0213333789,-5.08,107.1418321581,22.7813333789,0,22.7813333789,84.24,-5.08,84.3930328878,131.65
2021-03-09 09:30:00,101.6003333799,14.81,102.6740660678,23.2603333799,0,23.2603333799,78.34,14.81,79.727609396,131.9,106.9603333799,-4.18,107.0419792265,23.2603333799,0,23.2603333799,83.7,-4.18,83.8043101517,131.65
2021-03-09 10:00:00,98.9303333908,14.69,100.015033694,28.7203333908,0,28.7203333908,70.21,14.69,71.7303297079,132.25,104.6003333908,-4.51,104.6975159469,28.7203333908,0,28.7203333908,75.88,-4.51,76.0139099113,132.03
2021-03-09 10:30:00,95.3771667286,14.1,96.4137642309,30.9471667286,0,30.9471667286,64.43,14.1,65.9547943671,133.03,100.1571667286,-5.37,100.3010216652,30.9471667286,0,30.9471667286,69.21,-5.37,69.4180163934,132.81
2021-03-09 11:00:00,93.8613334019,14.6,94.9900516264,34.3013334019,0,34.3013334019,59.56,14.6,61.3233528111,133.39,98.2613334019,-4.82,98.3794797807,34.3013334019,0,34.3013334019,63.96,-4.82,64.1413595116,133.14
2021-03-09 11:30:00,92.469166736,14.59,93.6131128467,34.669166736,0,34.669166736,57.8,14.59,59.6129860014,133.46,96.749166736,-4.9,96.8731710233,34.669166736,0,34.669166736,62.08,-4.9,62.2730792558,133.14
2021-03-09 12:00:00,91.9483334043,14.36,93.0629121392,35.4983334043,0,35.4983334043,56.45,14.36,58.2478506041,133.59,96.0783334043,-5.19,96.2184091001,35.4983334043,0,35.4983334043,60.58,-5.19,60.8019119765,133.25
2021-03-09 12:30:00,92.8781667353,14.16,93.9513675053,34.3281667353,0,34.3281667353,58.55,14.16,60.2379290813,133.59,97.1881667353,-5.35,97.3353083592,34.3281667353,0,34.3281667353,62.86,-5.35,63.087257826,133.25
2021-03-09 13:00:00,89.6465000653,14.17,90.7594836585,32.6465000653,0,32.6465000653,57.0,14.17,58.7349035923,134.03,93.7065000653,-6.08,93.9035385621,32.6465000653,0,32.6465000653,61.06,-6.08,61.3619588996,133.7
2021-03-09 13:30:00,87.6568333938,13.54,88.6964037638,30.2168333938,0,30.2168333938,57.44,13.54,59.0142796279,134.37,91.0768333938,-7.33,91.3713219836,30.2168333938,0,30.2168333938,60.86,-7.33,61.2998246327,134.11
2021-03-09 14:00:00,86.1841667119,13.05,87.166582426,22.6141667119,0,22.6141667119,63.57,13.05,64.8956654947,134.37,90.2141667119,-7.52,90.5270472043,22.6141667119,0,22.6141667119,67.6,-7.52,68.0169861138,134.11
2021-03-09 14:30:00,85.7846667039,12.85,86.7417520084,18.5946667039,0,18.5946667039,67.19,12.85,68.4077378664,134.22,89.9746667039,-7.64,90.2984509749,18.5946667039,0,18.5946667039,71.38,-7.64,71.7877008965,133.9
2021-03-09 15:00:00,85.9476666978,12.87,86.9059164315,15.5876666978,0,15.5876666978,70.36,12.87,71.5273828684,134.04,90.3676666978,-7.46,90.6750615352,15.5876666978,0,15.5876666978,74.78,-7.46,75.1511809621,133.7
2021-03-09 15:30:00,86.6188333605,12.67,87.5405688394,13.5788333605,0,13.5788333605,73.04,12.67,74.1307662175,133.84,91.2388333605,-7.55,91.550681117,13.5788333605,0,13.5788333605,77.66,-7.55,78.0261372875,133.54
2021-03-09 16:00:00,92.5638333586,13.2,93.5002847378,12.6438333586,0,12.6438333586,79.92,13.2,81.0027555087,133.23,97.2038333586,-6.75,97.4379172582,12.6438333586,0,12.6438333586,84.56,-6.75,84.8289814863,132.92
2021-03-09 16:30:00,97.7940000257,13.87,98.772685197,12.8340000257,0,12.8340000257,84.96,13.87,86.0847169944,132.7,103.3740000257,-5.25,103.5072286428,12.8340000257,0,12.8340000257,90.54,-5.25,90.6920839985,132.38
2021-03-09 17:00:00,103.4195000239,15.09,104.5145974742,11.9295000239,0,11.9295000239,91.49,15.09,92.7260923365,131.76,109.2195000239,-4.94,109.3311610908,11.9295000239,0,11.9295000239,97.29,-4.94,97.4153360616,131.59
2021-03-09 17:30:00,109.2881666932,11.91,109.9352149184,13.2681666932,0,13.2681666932,96.02,11.91,96.7558189465,131.55,114.1681666932,-8.75,114.5029815598,13.2681666932,0,13.2681666932,100.9,-8.75,101.278687294,131.48
2021-03-09 18:00:00,111.6366666849,9.0,111.9988631573,9.1266666849,0,9.1266666849,102.51,9.0,102.904324982,131.44,119.0266666849,-11.24,119.556200099,9.1266666849,0,9.1266666849,109.9,-11.24,110.4732890793,131.35
2021-03-09 18:30:00,115.2053333533,9.25,115.5760846068,9.9653333533,0,9.9653333533,105.24,9.25,105.6457292085,131.44,121.2853333533,-11.17,121.7986083115,9.9653333533,0,9.9653333533,111.32,-11.17,111.8790029451,131.35
2021-03-09 19:00:00,113.5660000142,9.22,113.9396540245,7.0760000142,0,7.0760000142,106.49,9.22,106.8883927281,131.33,122.2060000142,-10.23,122.6334348351,7.0760000142,0,7.0760000142,115.13,-10.23,115.5836052388,131.18
2021-03-09 19:30:00,109.1911666739,7.97,109.4816504243,3.6411666739,0,3.6411666739,105.55,7.97,105.8504766168,132.05,117.2711666739,-12.11,117.8947778024,3.6411666739,0,3.6411666739,113.63,-12.11,114.2734833634,131.92
2021-03-09 20:00:00,102.7420000066,7.45,103.011752074,3.2820000066,0,3.2820000066,99.46,7.45,99.7386289258,132.74,110.5320000066,-15.53,111.6176685183,3.2820000066,0,3.2820000066,107.25,-15.53,108.3685535568,132.9
2021-03-09 20:30:00,93.0996666727,5.49,93.2613962718,3.0096666727,0,3.0096666727,90.09,5.49,90.2571227106,132.27,99.8796666727,-15.4,101.0599219011,3.0096666727,0,3.0096666727,96.87,-15.4,98.0864766418,132.25
2021-03-09 21:00:00,85.7818333393,3.25,85.8433773279,3.0018333393,0,3.0018333393,82.78,3.25,82.843774057,131.61,91.7718333393,-16.06,93.1664799939,3.0018333393,0,3.0018333393,88.77,-16.06,90.2110663943,131.44
2021-03-09 21:30:00,81.5858333394,5.35,81.7610585895,3.0258333394,0,3.0258333394,78.56,5.35,78.7419589545,133.61,86.9758333394,-15.18,88.2905883154,3.0258333394,0,3.0258333394,83.95,-15.18,85.31139959,133.5
2021-03-09 22:00:00,76.6911666728,9.07,77.2256430574,3.0511666728,0,3.0511666728,73.64,9.07,74.1964588104,133.73,81.4311666728,-11.45,82.2322163491,3.0511666728,0,3.0511666728,78.38,-11.45,79.2119113518,133.64
2021-03-09 22:30:00,71.535500008,10.13,72.2491845033,3.985500008,0,3.985500008,67.55,10.13,68.3053394692,133.14,74.975500008,-10.98,75.7752334305,3.985500008,0,3.985500008,70.99,-10.98,71.8341179385,133.17
2021-03-09 23:00:00,66.6745000061,16.52,68.6906059885,3.0545000061,0,3.0545000061,63.62,16.52,65.7298623154,132.77,70.5845000061,-5.29,70.7824536246,3.0545000061,0,3.0545000061,67.53,-5.29,67.7368806486,132.91
2021-03-09 23:30:00,65.2800000063,16.43,67.3158473231,3.1700000063,0,3.1700000063,62.11,16.43,64.2463773298,133.53,68.9900000063,-5.72,69.2267181143,3.1700000063,0,3.1700000063,65.82,-5.72,66.0680770115,133.69
2021-03-10 00:00:00,63.4340000063,16.09,65.4428029412,3.1440000063,0,3.1440000063,60.29,16.09,62.4000977563,133.53,66.9740000063,-6.19,67.2594437744,3.1440000063,0,3.1440000063,63.83,-6.19,64.1294394175,133.69
2021-03-10 00:30:00,70.9806666729,17.23,73.0419601416,3.1206666729,0,3.1206666729,67.86,17.23,70.0132308925,132.63,75.4806666729,-4.31,75.6036185734,3.1206666729,0,3.1206666729,72.36,-4.31,72.488245254,132.75
2021-03-10 01:00:00,72.5948333397,18.3,74.8658789277,3.1848333397,0,3.1848333397,69.41,18.3,71.7818786324,131.59,77.5848333397,-4.64,77.7234582629,3.1848333397,0,3.1848333397,74.4,-4.64,74.544547755,131.89
2021-03-10 01:30:00,71.6301666731,18.62,74.0107098846,3.2401666731,0,3.2401666731,68.39,18.62,70.8794504776,131.7,76.6601666731,-5.13,76.8316214482,3.2401666731,0,3.2401666731,73.42,-5.13,73.59900339000001,132.07
2021-03-10 02:00:00,69.8481666732,17.93,72.1127678543,3.2581666732,0,3.2581666732,66.59,17.93,68.9616777638,132.94,74.5081666732,-5.33,74.698566258,3.2581666732,0,3.2581666732,71.25,-5.33,71.4490825693,133.23
2021-03-10 02:30:00,69.8246666732,17.86,72.0726277863,3.2446666732000002,0,3.2446666732000002,66.58,17.86,68.9338523514,133.35,74.2846666732,-4.74,74.4357394183,3.2446666732000002,0,3.2446666732000002,71.04,-4.74,71.1979578359,133.55
2021-03-10 03:00:00,68.6391666772,17.59,70.8572036009,5.2491666772,0,5.2491666772,63.39,17.59,65.7852582271,133.95,70.9891666772,-7.11,71.3443332404,5.2491666772,0,5.2491666772,65.74,-7.11,66.1233672766,134.19
2021-03-10 03:30:00,66.1103333398,23.06,70.016710679,3.2503333398,0,3.2503333398,62.86,23.06,66.9562782717,133.73,67.7003333398,-39.21,78.2352812632,3.2503333398,0,3.2503333398,64.45,-39.21,75.4402187165,131.94
2021-03-10 04:00:00,64.5233333397,22.97,68.4900098209,3.1933333397,0,3.1933333397,61.33,22.97,65.4903794461,133.56,65.5133333397,-39.45,76.4741743681,3.1933333397,0,3.1933333397,62.32,-39.45,73.7569311997,131.94
2021-03-10 04:30:00,63.3070000064,22.95,67.33853837,3.1970000064,0,3.1970000064,60.11,22.95,64.3421681326,133.34,64.3870000064,-39.38,75.474963861,3.1970000064,0,3.1970000064,61.19,-39.38,72.7667540845,131.86
2021-03-10 05:00:00,63.2775000111,22.8,67.2598097503,5.5375000111,0,5.5375000111,57.74,22.8,62.078559906,133.63,61.9175000111,-40.53,74.0030925544,5.5375000111,0,5.5375000111,56.38,-40.53,69.4361958923,132.18
2021-03-10 05:30:00,63.7510000063,23.09,67.8036732176,3.1510000063,0,3.1510000063,60.6,23.09,64.8498889745,133.42,64.8110000063,-39.25,75.7695731928,3.1510000063,0,3.1510000063,61.66,-39.25,73.0925310822,131.94
2021-03-10 06:00:00,65.4955000063,23.1,69.4497697698,3.1655000063,0,3.1655000063,62.33,23.1,66.4728433272,133.0,66.8855000063,-37.97,76.9115791744,3.1655000063,0,3.1655000063,63.72,-37.97,74.1751932926,131.34
2021-03-10 06:30:00,72.9465000102,17.57,75.03263799,5.0865000102,0,5.0865000102,67.86,17.57,70.0976782782,131.98,75.3165000102,0.62,75.3190518646,5.0865000102,0,5.0865000102,70.23,0.62,70.2327366689,132.08
2021-03-10 07:00:00,78.2728333424,17.86,80.2845940355,4.5428333424,0,4.5428333424,73.73,17.86,75.8623259596,131.4,82.5328333424,8.79,82.999594454,4.5428333424,0,4.5428333424,77.99,8.79,78.4837830383,132.22
2021-03-10 07:30:00,82.9600000102,11.77,83.7907781423,5.1000000102,0,5.1000000102,77.86,11.77,78.7446029897,131.21,87.7500000102,0.92,87.7548226697,5.1000000102,0,5.1000000102,82.65,0.92,82.6551202286,132.3
2021-03-10 08:00:00,87.9106666883,11.72,88.6884643998,10.8306666883,0,10.8306666883,77.08,11.72,77.9659207603,131.21,91.8806666883,0.65,91.8829658375,10.8306666883,0,10.8306666883,81.05,0.65,81.0526063739,132.53
2021-03-10 08:30:00,91.5516666826,12.57,92.4105652638,7.9816666826,0,7.9816666826,83.57,12.57,84.51005738960001,130.82,98.2316666826,4.24,98.3231302352,7.9816666826,0,7.9816666826,90.25,4.24,90.3495439944,131.84
2021-03-10 09:00:00,96.4243333605,11.89,97.1546404656,13.564333360500001,0,13.564333360500001,82.86,11.89,83.7087313248,131.38,103.6943333605,1.78,103.7096098299,13.564333360500001,0,13.564333360500001,90.13,1.78,90.1475751199,132.56
2021-03-10 09:30:00,97.4581666967,13.32,98.364204139,15.0381666967,0,15.0381666967,82.42,13.32,83.4893933383,130.91,105.0981666967,2.17,105.1205666985,15.0381666967,0,15.0381666967,90.06,2.17,90.0861393334,132.17
2021-03-10 10:00:00,98.1033333657,13.47,99.0237593584,16.1933333657,0,16.1933333657,81.91,13.47,83.0101740752,130.98,105.7133333657,2.31,105.7385688918,16.1933333657,0,16.1933333657,89.52,2.31,89.5497989947,132.17
2021-03-10 10:30:00,97.8628333653,13.27,98.7584277634,16.0028333653,0,16.0028333653,81.86,13.27,82.9285988064,131.08,105.4828333653,2.07,105.5031422981,16.0028333653,0,16.0028333653,89.48,2.07,89.5039401367,132.36
2021-03-10 11:00:00,100.752166695,14.56,101.7987853254,14.152166695,0,14.152166695,86.6,14.56,87.8154519433,130.63,107.602166695,4.29,107.6876519265,14.152166695,0,14.152166695,93.45,4.29,93.5484184794,131.86
2021-03-10 11:30:00,99.7813333547,14.73,100.8627155397,10.6813333547,0,10.6813333547,89.1,14.73,90.3093732677,130.5,104.8613333547,4.36,104.9519358227,10.6813333547,0,10.6813333547,94.18,4.36,94.2808676243,131.86
2021-03-10 12:00:00,99.7978333639,12.15,100.5347205901,15.2778333639,0,15.2778333639,84.52,12.15,85.3888335791,130.91,106.4578333639,4.26,106.5430330173,15.2778333639,0,15.2778333639,91.18,4.26,91.2794609975,131.86
2021-03-10 12:30:00,101.0330000351,11.83,101.7232323321,17.5430000351,0,17.5430000351,83.49,11.83,84.3239527062,131.09,107.6530000351,3.99,107.7269163977,17.5430000351,0,17.5430000351,90.11,3.99,90.1982937754,131.86
2021-03-10 13:00:00,98.4193333615,12.3,99.1849543999,14.0693333615,0,14.0693333615,84.35,12.3,85.2420817437,130.88,105.7193333615,4.19,105.8023324242,14.0693333615,0,14.0693333615,91.65,4.19,91.7457279659,131.7
2021-03-10 13:30:00,98.9785000156,13.95,99.9567204611,7.7985000156,0,7.7985000156,91.18,13.95,92.2409610748,130.66,105.9485000156,5.39,106.0855162383,7.7985000156,0,7.7985000156,98.15,5.39,98.2978870577,131.54
2021-03-10 14:00:00,96.8130000249,12.37,97.6000710748,12.4330000249,0,12.4330000249,84.38,12.37,85.2818931544,131.38,103.7330000249,3.29,103.7851597973,12.4330000249,0,12.4330000249,91.3,3.29,91.3592584252,132.31
2021-03-10 14:30:00,92.9620000295,12.56,93.8066471498,14.7420000295,0,14.7420000295,78.22,12.56,79.2219792734,131.78,100.5820000295,0.25,100.5823107208,14.7420000295,0,14.7420000295,85.84,0.25,85.8403640486,133.0
2021-03-10 15:00:00,91.8690000284,11.91,92.6377960997,14.1790000284,0,14.1790000284,77.69,11.91,78.5976093784,132.75,98.9990000284,1.8,99.0153624778,14.1790000284,0,14.1790000284,84.82,1.8,84.8390971192,133.72
2021-03-10 15:30:00,92.1731666939,11.06,92.8343484837,13.6331666939,0,13.6331666939,78.54,11.06,79.3149115867,133.0,99.0131666939,2.75,99.0513486973,13.6331666939,0,13.6331666939,85.38,2.75,85.4242758237,133.72
2021-03-10 16:00:00,94.9206666847,12.98,95.8040362608,9.0206666847,0,9.0206666847,85.9,12.98,86.8751425898,132.43,101.6006666847,4.76,101.7121087717,9.0206666847,0,9.0206666847,92.58,4.76,92.7022869189,133.12
2021-03-10 16:30:00,98.9230000225,12.35,99.6909345601,11.2730000225,0,11.2730000225,87.65,12.35,88.5157895519,132.3,106.0430000225,4.44,106.1359102933,11.2730000225,0,11.2730000225,94.77,4.44,94.8739505871,132.98
2021-03-10 17:00:00,105.8606666895,10.37,106.3673711809,11.4006666895,0,11.4006666895,94.46,10.37,95.0275144366,131.67,113.9506666895,2.05,113.9691051951,11.4006666895,0,11.4006666895,102.55,2.05,102.5704879583,132.55
2021-03-10 17:30:00,112.3943333554,11.38,112.9689805672,11.0243333554,0,11.0243333554,101.37,11.38,102.0067708537,130.75,121.3043333554,2.3,121.3261360581,11.0243333554,0,11.0243333554,110.28,2.3,110.3039817958,131.81
2021-03-10 18:00:00,113.1196666942,10.71,113.6255389119,13.7896666942,0,13.7896666942,99.33,10.71,99.9057205569,130.61,122.3596666942,1.29,122.3664665402,13.7896666942,0,13.7896666942,108.57,1.29,108.5776634488,131.72
2021-03-10 18:30:00,112.490000028,10.32,112.9623942129,14.020000028,0,14.020000028,98.47,10.32,99.0093091583,130.61,121.710000028,0.91,121.7134019195,14.020000028,0,14.020000028,107.69,0.91,107.6938447638,131.58
2021-03-10 19:00:00,111.5678333642,9.18,111.9448696528,15.4478333642,0,15.4478333642,96.12,9.18,96.5573756893,131.39,119.3278333642,-1.06,119.3325413096,15.4478333642,0,15.4478333642,103.88,-1.06,103.8854080225,132.3
2021-03-10 19:30:00,106.5435000274,7.79,106.8279059895,13.7235000274,0,13.7235000274,92.82,7.79,93.1463176943,131.94,115.2735000274,-2.4,115.2984813802,13.7235000274,0,13.7235000274,101.55,-2.4,101.5783564545,132.73
2021-03-10 20:00:00,98.2465000217,5.97,98.4277179788,10.8465000217,0,10.8465000217,87.4,5.97,87.6036580286,132.77,106.3265000217,-3.81,106.3947400338,10.8465000217,0,10.8465000217,95.48,-3.81,95.555986207,133.58
2021-03-10 20:30:00,94.4980000124,6.4,94.7144762237,6.1880000124,0,6.1880000124,88.31,6.4,88.5416066039,132.77,101.5080000124,-2.12,101.5301357554,6.1880000124,0,6.1880000124,95.32,-2.12,95.3435724105,133.35
2021-03-10 21:00:00,88.5766666736,5.3,88.7350882064,3.4466666736000002,0,3.4466666736000002,85.13,5.3,85.2948234068,133.05,95.1466666736,-3.8200000000000003,95.2233195131,3.4466666736000002,0,3.4466666736000002,91.7,-3.8200000000000003,91.7795314871,133.7
2021-03-10 21:30:00,84.3120000069,3.68,84.3922730181,3.4620000069,0,3.4620000069,80.85,3.68,80.9337068223,133.24,90.4020000069,-6.01,90.6015546514,3.4620000069,0,3.4620000069,86.94,-6.01,87.1474824651,133.98
2021-03-10 22:00:00,77.8576666736,2.21,77.889025927,3.4676666736,0,3.4676666736,74.39,2.21,74.4228204249,132.31,83.4476666736,-7.11,83.7500159598,3.4676666736,0,3.4676666736,79.98,-7.11,80.2954077143,133.03
2021-03-10 22:30:00,70.2615000071,2.14,70.2940821353,3.5615000071000003,0,3.5615000071000003,66.7,2.14,66.734321005,133.24,75.2615000071,-7.74,75.658449517,3.5615000071000003,0,3.5615000071000003,71.7,-7.74,72.1165556582,134.04
2021-03-10 23:00:00,65.7788333404,6.75,66.1242573919,3.5388333404,0,3.5388333404,62.24,6.75,62.6049526795,133.48,69.4088333404,-24.26,73.5264152919,3.5388333404,0,3.5388333404,65.87,-24.26,70.1954735008,133.56
2021-03-10 23:30:00,63.9758333405,14.71,65.6451929056,3.5658333405000002,0,3.5658333405000002,60.41,14.71,62.175173502,132.2,65.7858333405,-29.63,72.1506255572,3.5658333405000002,0,3.5658333405000002,62.22,-29.63,68.9149134803,130.94
2021-03-11 00:00:00,62.0818333404,14.62,63.7800786367,3.5318333404,0,3.5318333404,58.55,14.62,60.3477166097,132.35,63.6918333404,-29.34,70.1247833099,3.5318333404,0,3.5318333404,60.16,-29.34,66.9332592961,131.06
2021-03-11 00:30:00,69.436500007,6.76,69.7647843343,3.486500007,0,3.486500007,65.95,6.76,66.2955511328,132.03,72.206500007,-37.54,81.3820019615,3.486500007,0,3.486500007,68.72,-37.54,78.3051083902,130.69
2021-03-11 01:00:00,71.3035000069,6.42,71.5919374876,3.4535000069,0,3.4535000069,67.85,6.42,68.1530549572,132.03,74.3735000069,-37.77,83.4145694905,3.4535000069,0,3.4535000069,70.92,-37.77,80.3506023624,130.69
2021-03-11 01:30:00,70.7708333426,5.94,71.019676513,4.6408333426,0,4.6408333426,66.13,5.94,66.3962385983,132.56,72.6508333426,-39.07,82.4900508266,4.6408333426,0,4.6408333426,68.01,-39.07,78.4335706187,131.26
2021-03-11 02:00:00,68.2751666737,5.8,68.5210798537,3.5051666737,0,3.5051666737,64.77,5.8,65.0291696087,133.17,70.9551666737,-39.3,81.1118097301,3.5051666737,0,3.5051666737,67.45,-39.3,78.0640282076,131.8
2021-03-11 02:30:00,68.0493333403,11.42,69.0009287478,3.4993333403,0,3.4993333403,64.55,11.42,65.5524133804,132.69,70.6293333403,-33.32,78.0943348016,3.4993333403,0,3.4993333403,67.13,-33.32,74.9443747055,131.38
2021-03-11 03:00:00,66.7788333403,11.29,67.7264843491,3.4788333403,0,3.4788333403,63.3,11.29,64.2989432262,132.82,69.1688333403,-33.64,76.9153892642,3.4788333403,0,3.4788333403,65.69,-33.64,73.8026130974,131.54
2021-03-11 03:30:00,64.9106666736,11.01,65.8377911841,3.4506666736,0,3.4506666736,61.46,11.01,62.438383227,132.82,67.0506666736,-34.2,75.2690633751,3.4506666736,0,3.4506666736,63.6,-34.2,72.212187337,131.81
2021-03-11 04:00:00,62.9155000067,10.91,63.854430082,3.3655000067,0,3.3655000067,59.55,10.91,60.5411479904,133.31,64.6855000067,-34.41,73.26842438,3.3655000067,0,3.3655000067,61.32,-34.41,70.3149379577,132.06
2021-03-11 04:30:00,61.44333334,15.52,63.3731300468,3.3333333400000003,0,3.3333333400000003,58.11,15.52,60.1468411473,132.93,63.29333334,-30.9,70.4333446976,3.3333333400000003,0,3.3333333400000003,59.96,-30.9,67.453773801,131.78
2021-03-11 05:00:00,60.7471666734,19.92,63.9298416927,3.3771666734,0,3.3771666734,57.37,19.92,60.7299209616,132.11,62.5771666734,-26.14,67.8174121364,3.3771666734,0,3.3771666734,59.2,-26.14,64.7142920845,131.06
2021-03-11 05:30:00,61.6301666734,19.87,64.7541067747,3.3801666733999998,0,3.3801666733999998,58.25,19.87,61.5457504626,131.73,63.4601666734,-25.45,68.3732056746,3.3801666733999998,0,3.3801666733999998,60.08,-25.45,65.248056676,130.85
2021-03-11 06:00:00,63.8756666744,19.76,66.862234431,3.8756666744,0,3.8756666744,60.0,19.76,63.1700688618,131.32,64.8356666744,-24.22,69.2117914312,3.8756666744,0,3.8756666744,60.96,-24.22,65.595197995,130.58
2021-03-11 06:30:00,71.1945000057,19.47,73.8087916922,2.8345000057,0,2.8345000057,68.36,19.47,71.0786219619,130.93,75.3045000057,-7.47,75.6740947822,2.8345000057,0,2.8345000057,72.47,-7.47,72.8539758695,131.43
2021-03-11 07:00:00,76.942000021,18.03,79.0262758027,10.522000021,0,10.522000021,66.42,18.03,68.8236681673,131.18,80.502000021,5.16,80.6672027988,10.522000021,0,10.522000021,69.98,5.16,70.1699793359,132.93
2021-03-11 07:30:00,83.5283333557,18.39,85.5287938252,11.2083333557,0,11.2083333557,72.32,18.39,74.6215417959,130.84,90.2783333557,5.79,90.4638136135,11.2083333557,0,11.2083333557,79.07,5.79,79.2817065911,132.62
2021-03-11 08:00:00,90.3566666916,19.82,92.5049167105,12.4566666916,0,12.4566666916,77.9,19.82,80.3818536736,131.09,95.9566666916,8.18,96.3046950183,12.4566666916,0,12.4566666916,83.5,8.18,83.8997163285,132.78
2021-03-11 08:30:00,92.1048333676,19.22,94.0888342454,17.1148333676,0,17.1148333676,74.99,19.22,77.4138779548,131.31,98.7748333676,8.1,99.1063958924,17.1148333676,0,17.1148333676,81.66,8.1,82.0607433552,132.78
2021-03-11 09:00:00,90.2706667127,19.35,92.3212639036,23.0106667127,0,23.0106667127,67.26,19.35,69.9880711264,131.92,96.4506667127,8.08,96.788519512,23.0106667127,0,23.0106667127,73.44,8.08,73.8831509886,133.04
2021-03-11 09:30:00,89.7233333795,21.63,92.2937346342,23.0933333795,0,23.0933333795,66.63,21.63,70.0529356987,131.69,96.4733333795,10.38,97.0301419836,23.0933333795,0,23.0933333795,73.38,10.38,74.1105174722,132.66
2021-03-11 10:00:00,89.2625000387,22.05,91.9456166065,19.3425000387,0,19.3425000387,69.92,22.05,73.3144521905,131.59,94.7925000387,10.59,95.3822109389,19.3425000387,0,19.3425000387,75.45,10.59,76.1895701524,132.66
2021-03-11 10:30:00,88.9280000418,22.09,91.6305478071,20.8780000418,0,20.8780000418,68.05,22.09,71.5455840706,131.9,93.8780000418,10.27,94.4380844355,20.8780000418,0,20.8780000418,73.0,10.27,73.7188775009,132.99
2021-03-11 11:00:00,91.5523333722,22.74,94.3341790969,19.4323333722,0,19.4323333722,72.12,22.74,75.6201163712,131.73,95.9623333722,10.89,96.5782663245,19.4323333722,0,19.4323333722,76.53,10.89,77.3009249621,132.85
2021-03-11 11:30:00,89.8833333843,22.39,92.6300476102,25.4633333843,0,25.4633333843,64.42,22.39,68.2000623167,132.03,96.2233333843,10.82,96.8297593077,25.4633333843,0,25.4633333843,70.76,10.82,71.5824699211,132.98
2021-03-11 12:00:00,86.9653333855,21.77,89.6487708273,26.0653333855,0,26.0653333855,60.9,21.77,64.6741285214,132.03,93.1453333855,10.07,93.6880890588,26.0653333855,0,26.0653333855,67.08,10.07,67.8316393728,132.98
2021-03-11 12:30:00,87.5920000374,21.88,90.2834030737,18.7220000374,0,18.7220000374,68.87,21.88,72.2621014087,131.77,93.5420000374,10.53,94.1328139971,18.7220000374,0,18.7220000374,74.82,10.53,75.5573510653,132.85
2021-03-11 13:00:00,93.1483333718,17.68,94.8113622407,19.2283333718,0,19.2283333718,73.92,17.68,76.0049261561,132.06,100.5783333718,6.25,100.772335707,19.2283333718,0,19.2283333718,81.35,6.25,81.5897358741,133.29
2021-03-11 13:30:00,89.8486667235,12.89,90.7685794314,28.4086667235,0,28.4086667235,61.44,12.89,62.7775891541,133.05,95.6486667235,2.31,95.67655693,28.4086667235,0,28.4086667235,67.24,2.31,67.2796678054,134.01
2021-03-11 14:00:00,87.599000035,11.43,88.3415514191,17.519000035,0,17.519000035,70.08,11.43,71.0059948173,133.42,92.619000035,2.06,92.6419061089,17.519000035,0,17.519000035,75.1,2.06,75.1282476835,134.14
2021-03-11 14:30:00,90.112833366,12.69,91.0019716119,16.352833366,0,16.352833366,73.76,12.69,74.8436617223,132.99,96.062833366,3.8,96.1379631275,16.352833366,0,16.352833366,79.71,3.8,79.8005269406,133.78
2021-03-11 15:00:00,86.4196667078,12.13,87.2668075151,20.5596667078,0,20.5596667078,65.86,12.13,66.967727302,133.18,92.7496667078,3.11,92.8017929482,20.5596667078,0,20.5596667078,72.19,3.11,72.2569595264,133.78
2021-03-11 15:30:00,86.5753333608,11.38,87.3200592449,13.7353333608,0,13.7353333608,72.84,11.38,73.7236054463,133.18,91.5253333608,2.18,91.5512918904,13.7353333608,0,13.7353333608,77.79,2.18,77.8205403476,133.89
2021-03-11 16:00:00,91.13233336,11.97,91.9150862679,13.33233336,0,13.33233336,77.8,11.97,78.7154425764,132.85,97.32233336,3.2800000000000002,97.3775896736,13.33233336,0,13.33233336,83.99,3.2800000000000002,84.0540213196,133.44
2021-03-11 16:30:00,93.1191667045,10.74,93.7364753324,18.8991667045,0,18.8991667045,74.22,10.74,74.993039677,132.85,99.6891667045,2.19,99.7132190747,18.8991667045,0,18.8991667045,80.79,2.19,80.8196770595,133.44
2021-03-11 17:00:00,97.5310000379,11.66,98.2255138363,18.9610000379,0,18.9610000379,78.57,11.66,79.4304758893,131.98,105.3410000379,3.23,105.3905080593,18.9610000379,0,18.9610000379,86.38,3.23,86.4403684629,132.66
2021-03-11 17:30:00,100.1856666961,12.89,101.0114840567,14.6956666961,0,14.6956666961,85.49,12.89,86.4563022573,131.48,108.5156666961,4.18,108.5961432026,14.6956666961,0,14.6956666961,93.82,4.18,93.9130704428,132.15
2021-03-11 18:00:00,102.8470000232,13.27,103.6995579247,11.6070000232,0,11.6070000232,91.24,13.27,92.1999484815,131.12,111.5170000232,3.89,111.5848260033,11.6070000232,0,11.6070000232,99.91,3.89,99.9856999775,131.83
2021-03-11 18:30:00,106.424833364,13.05,107.2219551051,15.334833364,0,15.334833364,91.09,13.05,92.0200554227,130.91,113.484833364,3.77,113.5474363588,15.334833364,0,15.334833364,98.15,3.77,98.2223772875,131.59
2021-03-11 19:00:00,108.7875000333,12.95,109.5555688383,16.6475000333,0,16.6475000333,92.14,12.95,93.045591513,130.82,114.6175000333,4.17,114.6933311657,16.6475000333,0,16.6475000333,97.97,4.17,98.0587058858,131.43
2021-03-11 19:30:00,104.8411666975,11.64,105.4853536492,15.4011666975,0,15.4011666975,89.44,11.64,90.1942525885,131.4,111.4411666975,2.89,111.4786335353,15.4011666975,0,15.4011666975,96.04,2.89,96.0834725642,132.08
2021-03-11 20:00:00,99.1646666935,10.98,99.7706946975,13.3946666935,0,13.3946666935,85.77,10.98,86.4699560541,131.4,107.0146666935,2.55,107.0450437317,13.3946666935,0,13.3946666935,93.62,2.55,93.6547217176,131.97
2021-03-11 20:30:00,96.1648333445,11.54,96.8547715509,5.5848333445,0,5.5848333445,90.58,11.54,91.312145961,131.4,103.3648333445,2.67,103.3993117595,5.5848333445,0,5.5848333445,97.78,2.67,97.8164469811,131.97
2021-03-11 21:00:00,92.9983333437,10.53,93.592579325,5.1783333437,0,5.1783333437,87.82,10.53,88.4490435222,131.95,98.0283333437,0.11,98.0283950605,5.1783333437,0,5.1783333437,92.85,0.11,92.8500651588,132.72
2021-03-11 21:30:00,89.4075000124,8.43,89.804041994,6.1775000124,0,6.1775000124,83.23,8.43,83.6558294442,132.8,92.9975000124,-2.3,93.0259372893,6.1775000124,0,6.1775000124,86.82,-2.3,86.8504599873,133.59
2021-03-11 22:00:00,82.7996666728,6.49,83.0536266585,3.0696666728,0,3.0696666728,79.73,6.49,79.9937060024,131.86,88.3796666728,-2.73,88.4218207299,3.0696666728,0,3.0696666728,85.31,-2.73,85.3536701027,132.44
2021-03-11 22:30:00,76.7338333389,4.83,76.885694891,2.7638333389,0,2.7638333389,73.97,4.83,74.1275239031,131.76,82.0538333389,-4.5600000000000005,82.1804427197,2.7638333389,0,2.7638333389,79.29,-4.5600000000000005,79.4210154808,132.34
2021-03-11 23:00:00,71.8146666719,3.7,71.909918295,2.6146666719000002,0,2.6146666719000002,69.2,3.7,69.2988455892,131.88,76.6446666719,-5.98,76.8775996585,2.6146666719000002,0,2.6146666719000002,74.03,-5.98,74.2711336927,132.47
2021-03-11 23:30:00,69.3026666719,3.55,69.3935307347,2.6026666719,0,2.6026666719,66.7,3.55,66.7944047058,132.23,74.0026666719,-6.24,74.2652831042,2.6026666719,0,2.6026666719,71.4,-6.24,71.6721535884,132.79
2021-03-12 00:00:00,67.3543333389,2.92,67.4175987375,2.7843333389,0,2.7843333389,64.57,2.92,64.6359907482,132.66,71.8843333389,-7.03,72.227268255,2.7843333389,0,2.7843333389,69.1,-7.03,69.4566836237,133.25
2021-03-12 00:30:00,76.3531666747,4.16,76.4664087116,4.0031666747,0,4.0031666747,72.35,4.16,72.4694977215,131.99,80.8631666747,-5.62,81.0582267549,4.0031666747,0,4.0031666747,76.86,-5.62,77.0651931808,132.57
2021-03-12 01:00:00,78.273500006,5.1,78.4394722266,2.993500006,0,2.993500006,75.28,5.1,75.4525572794,131.54,84.043500006,-5.02,84.1932912604,2.993500006,0,2.993500006,81.05,-5.02,81.2053132498,132.14
2021-03-12 01:30:00,75.7051666729,5.42,75.8989371531,3.1251666729,0,3.1251666729,72.58,5.42,72.7820912038,131.76,81.5151666729,-5.77,81.7191244307,3.1251666729,0,3.1251666729,78.39,-5.77,78.6020674028,132.48
2021-03-12 02:00:00,73.0621666728,5.17,73.24485715,3.0721666728,0,3.0721666728,69.99,5.17,70.1806882269,132.01,78.6821666728,-6.12,78.9198185016,3.0721666728,0,3.0721666728,75.61,-6.12,75.8572771723,132.74
2021-03-12 02:30:00,72.3060000062,5.01,72.4793607649,3.0960000062,0,3.0960000062,69.21,5.01,69.3910959706,131.84,77.8960000062,-6.3,78.1503475166,3.0960000062,0,3.0960000062,74.8,-6.3,75.0648386397,132.74
2021-03-12 03:00:00,71.028000006,4.93,71.1988882277,3.018000006,0,3.018000006,68.01,4.93,68.1884521015,131.95,76.488000006,-6.45,76.7594726723,3.018000006,0,3.018000006,73.47,-6.45,73.7525823277,132.84
2021-03-12 03:30:00,67.049000006,15.91,68.9107865417,2.989000006,0,2.989000006,64.06,15.91,66.006148956,132.97,70.549000006,-20.87,73.5711784726,2.989000006,0,2.989000006,67.56,-20.87,70.7100452553,132.29
2021-03-12 04:00:00,63.6171666727,20.08,66.7109458445,3.0371666727,0,3.0371666727,60.58,20.08,63.8211783031,132.97,65.9971666727,-26.93,71.2800877443,3.0371666727,0,3.0371666727,62.96,-26.93,68.4776350351,131.7
2021-03-12 04:30:00,62.2406666729,20.0,65.3750761979,3.1006666729,0,3.1006666729,59.14,20.0,62.4302779106,133.23,64.4306666729,-27.25,69.9562242257,3.1006666729,0,3.1006666729,61.33,-27.25,67.1113358532,132.0
