Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-12 05:00:00,61.1953333397,20.09,64.4086711752,3.1753333397,0,3.1753333397,58.02,20.09,61.3997434848,133.23,63.1953333397,-27.16,68.7845604472,3.1753333397,0,3.1753333397,60.02,-27.16,65.8791772869,131.84
2021-03-12 05:30:00,61.619666673,20.08,64.808870696,3.179666673,0,3.179666673,58.44,20.08,61.7935271691,132.78,63.729666673,-26.5,69.0197103316,3.179666673,0,3.179666673,60.55,-26.5,66.0950262879,131.39
2021-03-12 06:00:00,64.0500000077,19.69,67.0081980133,3.8500000077000003,0,3.8500000077000003,60.2,19.69,63.338267264,132.44,65.5300000077,-24.35,69.9078207428,3.8500000077000003,0,3.8500000077000003,61.68,-24.35,66.3124792177,130.81
2021-03-12 06:30:00,71.3983333432,19.75,74.0795822355,4.9283333432,0,4.9283333432,66.47,19.75,69.3420752502,131.56,73.4083333432,-25.44,77.6915504043,4.9283333432,0,4.9283333432,68.48,-25.44,73.052748066,130.12
2021-03-12 07:00:00,74.6610000191,13.09,75.7998220568,9.5410000191,0,9.5410000191,65.12,13.09,66.4226053388,131.56,78.4810000191,-32.71,85.0247697086,9.5410000191,0,9.5410000191,68.94,-32.71,76.3064066773,130.2
2021-03-12 07:30:00,81.8961666824,10.34,82.5463367889,7.8661666824,0,7.8661666824,74.03,10.34,74.7486220609,131.56,87.7361666824,-4.92,87.8740083536,7.8661666824,0,7.8661666824,79.87,-4.92,80.0213927647,131.67
2021-03-12 08:00:00,85.044500023,8.34,85.4524580346,11.484500023,0,11.484500023,73.56,8.34,74.0312717708,132.34,92.344500023,9.2,92.8016523802,11.484500023,0,11.484500023,80.86,9.2,81.3816908156,133.57
2021-03-12 08:30:00,89.3646666961,8.6,89.7775230986,14.7346666961,0,14.7346666961,74.63,8.6,75.1238770299,132.62,96.5746666961,9.67,97.0575867589,14.7346666961,0,14.7346666961,81.84,9.67,82.4093107604,133.75
2021-03-12 09:00:00,91.1265000418,9.11,91.5807354735,20.8965000418,0,20.8965000418,70.23,9.11,70.8183945031,132.62,98.3965000418,10.18,98.9217044964,20.8965000418,0,20.8965000418,77.5,10.18,78.1657367393,133.75
2021-03-12 09:30:00,90.5316667085,9.14,90.9918802807,20.9016667085,0,20.9016667085,69.63,9.14,70.2273201824,132.62,97.6016667085,10.19,98.1321631488,20.9016667085,0,20.9016667085,76.7,10.19,77.3739368263,133.75
2021-03-12 10:00:00,90.0406667067,8.79,90.4687004493,20.0006667067,0,20.0006667067,70.04,8.79,70.5894163455,133.0,97.0906667067,10.16,97.6208131576,20.0006667067,0,20.0006667067,77.09,10.16,77.7566312285,134.16
2021-03-12 10:30:00,90.50250004,8.13,90.8669324534,19.99250004,0,19.99250004,70.51,8.13,70.9771582976,133.29,97.28250004,10.89,97.8901267444,19.99250004,0,19.99250004,77.29,10.89,78.0534188873,134.31
2021-03-12 11:00:00,91.7623333648,10.2,92.3274922466,15.7223333648,0,15.7223333648,76.04,10.2,76.7210636006,132.49,98.6623333648,12.85,99.4956206322,15.7223333648,0,15.7223333648,82.94,12.85,83.9295305599,133.73
2021-03-12 11:30:00,91.3883333728,9.77,91.909087563,19.7283333728,0,19.7283333728,71.66,9.77,72.3229458747,132.67,97.7583333728,12.28,98.5265961242,19.7283333728,0,19.7283333728,78.03,12.28,78.9903747301,133.87
2021-03-12 12:00:00,89.9250000365,9.84,90.4617666839,18.2550000365,0,18.2550000365,71.67,9.84,72.3423423729,132.8,96.2250000365,12.34,97.0130209406,18.2550000365,0,18.2550000365,77.97,12.34,78.9404617417,134.05
2021-03-12 12:30:00,93.1831667081,10.31,93.7517928242,20.7131667081,0,20.7131667081,72.47,10.31,73.1997062836,132.8,99.8631667081,12.88,100.6903494133,20.7131667081,0,20.7131667081,79.15,12.88,80.1911273147,133.95
2021-03-12 13:00:00,88.7361667044,9.61,89.2550244041,18.8461667044,0,18.8461667044,69.89,9.61,70.5476023689,133.07,95.7361667044,11.97,96.4815760404,18.8461667044,0,18.8461667044,76.89,11.97,77.8161487096,134.25
2021-03-12 13:30:00,88.7511667125,12.31,89.6008130144,22.9411667125,0,22.9411667125,65.81,12.31,66.9514167139,133.07,93.8311667125,-5.52,93.9933946969,22.9411667125,0,22.9411667125,70.89,-5.52,71.1045884595,133.61
2021-03-12 14:00:00,87.2506667227,14.52,88.4506034098,28.0406667227,0,28.0406667227,59.21,14.52,60.9643707423,132.83,92.2206667227,-20.39,94.447887593,28.0406667227,0,28.0406667227,64.18,-20.39,67.3411055745,132.63
2021-03-12 14:30:00,83.3906667186,13.6,84.4923860225,25.9506667186,0,25.9506667186,57.44,13.6,59.0280746764,133.18,87.6306667186,-21.59,90.2511044228,25.9506667186,0,25.9506667186,61.68,-21.59,65.3494491178,132.85
2021-03-12 15:00:00,83.1478333664,13.06,84.1672489365,16.5478333664,0,16.5478333664,66.6,13.06,67.8684285953,133.36,87.1378333664,-22.07,89.8893036117,16.5478333664,0,16.5478333664,70.59,-22.07,73.9596714433,132.92
2021-03-12 15:30:00,86.0755000282,13.17,87.0772105956,14.0955000282,0,14.0955000282,71.98,13.17,73.174922617,133.23,90.6155000282,-21.72,93.1822260163,14.0955000282,0,14.0955000282,76.52,-21.72,79.5428739737,132.77
2021-03-12 16:00:00,87.7016666869,13.3,88.7044099223,10.1116666869,0,10.1116666869,77.59,13.3,78.7216495,132.82,93.1416666869,-20.69,95.4119812875,10.1116666869,0,10.1116666869,83.03,-20.69,85.5690189262,132.28
2021-03-12 16:30:00,92.5676666836,13.53,93.5512363106,8.4576666836,0,8.4576666836,84.11,13.53,85.1912730272,132.19,98.0476666836,-17.57,99.6094867073,8.4576666836,0,8.4576666836,89.59,-17.57,91.296620967,131.37
2021-03-12 17:00:00,98.4695000161,14.91,99.5919200207,8.0295000161,0,8.0295000161,90.44,14.91,91.6607969636,131.22,104.9095000161,-16.19,106.1513979824,8.0295000161,0,8.0295000161,96.88,-16.19,98.2234722457,130.47
2021-03-12 17:30:00,101.5916666852,10.6,102.1431678571,9.2816666852,0,9.2816666852,92.31,10.6,92.9166083109,131.0,109.4216666852,-20.41,111.3088911102,9.2816666852,0,9.2816666852,100.14,-20.41,102.1987656481,130.25
2021-03-12 18:00:00,104.3028333591,8.58,104.6551357877,12.8928333591,0,12.8928333591,91.41,8.58,91.8117884588,131.0,112.2428333591,-21.78,114.3364423116,12.8928333591,0,12.8928333591,99.35,-21.78,101.709345195,130.16
2021-03-12 18:30:00,107.4823333655,8.56,107.8226580348,16.0923333655,0,16.0923333655,91.39,8.56,91.7900087155,131.17,112.5823333655,-23.1,114.9277676892,16.0923333655,0,16.0923333655,96.49,-23.1,99.2165817795,130.5
2021-03-12 19:00:00,105.9870000338,7.77,106.2714311382,16.8870000338,0,16.8870000338,89.1,7.77,89.4381512555,130.95,110.8070000338,-24.11,113.3996620651,16.8870000338,0,16.8870000338,93.92,-24.11,96.9652437732,130.67
2021-03-12 19:30:00,101.5048333673,6.99,101.7452273914,17.0048333673,0,17.0048333673,84.5,6.99,84.7886201091,131.8,106.1348333673,-26.34,109.3544624326,17.0048333673,0,17.0048333673,89.13,-26.34,92.94058586,131.23
2021-03-12 20:00:00,96.6505000347,6.34,96.8582198729,17.330500034700002,0,17.330500034700002,79.32,6.34,79.5729727986,131.59,100.7305000347,-27.89,104.5202647204,17.330500034700002,0,17.330500034700002,83.4,-27.89,87.9398209004,131.36
2021-03-12 20:30:00,91.6776667001,3.79,91.7559734926,16.6976667001,0,16.6976667001,74.98,3.79,75.0757251047,131.92,95.6976667001,-28.46,99.8399469743,16.6976667001,0,16.6976667001,79.0,-28.46,83.9700637132,132.06
2021-03-12 21:00:00,88.3030000251,4.41,88.4130528454,12.5630000251,0,12.5630000251,75.74,4.41,75.868278615,132.84,94.1130000251,-27.57,98.06814811,12.5630000251,0,12.5630000251,81.55,-27.57,86.0843040281,132.06
2021-03-12 21:30:00,84.3638333483,5.63,84.5514829983,7.4738333483,0,7.4738333483,76.89,5.63,77.0958429489,132.84,89.6538333483,-26.65,93.530916461,7.4738333483,0,7.4738333483,82.18,-26.65,86.3931415102,132.14
2021-03-12 22:00:00,79.1985000088,7.78,79.5797135182,4.4085000088,0,4.4085000088,74.79,7.78,75.1935668791,132.84,84.0585000088,-24.65,87.5982529719,4.4085000088,0,4.4085000088,79.65,-24.65,83.3771251603,132.14
2021-03-12 22:30:00,74.8015000077,6.94,75.1227529009,3.8615000077,0,3.8615000077,70.94,6.94,71.2786587977,132.96,79.0215000077,-25.91,83.160841527,3.8615000077,0,3.8615000077,75.16,-25.91,79.5006521986,132.34
2021-03-12 23:00:00,71.7531666757,6.46,72.0433794876,4.5131666757,0,4.5131666757,67.24,6.46,67.5496054763,133.19,74.4131666757,-27.08,79.187409193,4.5131666757,0,4.5131666757,69.9,-27.08,74.9622331578,132.63
2021-03-12 23:30:00,71.3360000136,5.5600000000000005,71.5523479555,6.8160000136,0,6.8160000136,64.52,5.5600000000000005,64.7591229094,132.66,71.6860000136,-28.82,77.2623776359,6.8160000136,0,6.8160000136,64.87,-28.82,70.9838664768,132.82
2021-03-13 00:00:00,68.1045000075,5.22,68.3042555136,3.7445000075,0,3.7445000075,64.36,5.22,64.5713403918,133.05,71.1845000075,-28.28,76.5962886915,3.7445000075,0,3.7445000075,67.44,-28.28,73.1294195246,132.74
2021-03-13 00:30:00,75.297666674,6.34,75.5641066019,3.657666674,0,3.657666674,71.64,6.34,71.9199916574,132.76,79.427666674,-26.46,83.7190888225,3.657666674,0,3.657666674,75.77,-26.46,80.2572395488,132.18
2021-03-13 01:00:00,76.6356666738,6.73,76.9306070854,3.5456666738,0,3.5456666738,73.09,6.73,73.3991893688,132.58,81.1356666738,-26.3,85.2917722093,3.5456666738,0,3.5456666738,77.59,-26.3,81.9261746941,132.01
2021-03-13 01:30:00,73.8661666736,7.17,74.2133376089,3.4861666736,0,3.4861666736,70.38,7.17,70.7442810409,133.02,78.1961666736,-26.36,82.5196345269,3.4861666736,0,3.4861666736,74.71,-26.36,79.2239465061,132.51
2021-03-13 02:00:00,68.9873333403,7.3,69.3724885052,3.4773333403,0,3.4773333403,65.51,7.3,65.9154769383,133.54,72.8673333403,-26.6,77.5706662865,3.4773333403,0,3.4773333403,69.39,-26.6,74.3137409905,133.04
2021-03-13 02:30:00,68.7990000069,7.15,69.1695373843,3.4690000069,0,3.4690000069,65.33,7.15,65.7200989044,133.77,72.6290000069,-26.95,77.4678910389,3.4690000069,0,3.4690000069,69.16,-26.95,74.2253871664,133.3
2021-03-13 03:00:00,67.3531666734,11.13,68.2665801175,3.3631666734,0,3.3631666734,63.99,11.13,64.9507274786,133.51,70.9831666734,-22.83,74.5641928206,3.3631666734,0,3.3631666734,67.62,-22.83,71.3699747793,133.04
2021-03-13 03:30:00,65.5538333401,12.91,66.8129715369,3.3938333401,0,3.3938333401,62.16,12.91,63.4864843884,133.38,68.9238333401,-21.07,72.0724614697,3.3938333401,0,3.3938333401,65.53,-21.07,68.8340453555,132.9
2021-03-13 04:00:00,63.5990000068,19.34,66.4745695877,3.3990000068,0,3.3990000068,60.2,19.34,63.2303376553,132.81,66.6690000068,-13.87,68.0964937563,3.3990000068,0,3.3990000068,63.27,-13.87,64.7724463024,132.47
2021-03-13 04:30:00,62.1781666736,20.74,65.5459534288,3.4481666736,0,3.4481666736,58.73,20.74,62.2845125212,132.52,65.0781666736,-12.57,66.2810129494,3.4481666736,0,3.4481666736,61.63,-12.57,62.8988219286,132.47
2021-03-13 05:00:00,60.8051666738,20.57,64.1902889402,3.5451666738,0,3.5451666738,57.26,20.57,60.8426864956,133.32,63.5051666738,-12.88,64.7981527072,3.5451666738,0,3.5451666738,59.96,-12.88,61.3277751105,132.6
2021-03-13 05:30:00,60.7376666737,20.58,64.1295606796,3.5076666737,0,3.5076666737,57.23,20.58,60.8178370217,133.32,63.4076666737,-12.83,64.6926664546,3.5076666737,0,3.5076666737,59.9,-12.83,61.2586230665,132.52
2021-03-13 06:00:00,61.329000007,20.69,64.7249746378,3.4990000070000002,0,3.4990000070000002,57.83,20.69,61.4197443824,132.92,64.089000007,-12.51,65.2985453276,3.4990000070000002,0,3.4990000070000002,60.59,-12.51,61.867990108,132.27
2021-03-13 06:30:00,64.6501666735,21.38,68.0936740888,3.4201666735,0,3.4201666735,61.23,21.38,64.8553567564,131.83,67.8801666735,-11.14,68.7882012239,3.4201666735,0,3.4201666735,64.46,-11.14,65.4155272088,131.5
2021-03-13 07:00:00,66.5928333411,21.47,69.9683239216,3.8828333411,0,3.8828333411,62.71,21.47,66.283519822,131.54,69.5128333411,-8.62,70.0452596477,3.8828333411,0,3.8828333411,65.63,-8.62,66.1936651048,131.1
2021-03-13 07:30:00,68.5505000158,21.33,71.7923390928,7.9105000158,0,7.9105000158,60.64,21.33,64.282023148,131.73,69.8605000158,-8.98,70.4352884743,7.9105000158,0,7.9105000158,61.95,-8.98,62.5974672012,131.32
2021-03-13 08:00:00,70.5260000202,21.96,73.8658126527,10.0960000202,0,10.0960000202,60.43,21.96,64.2963956999,131.89,73.8660000202,-7.72,74.268326755,10.0960000202,0,10.0960000202,63.77,-7.72,64.2355921589,130.99
2021-03-13 08:30:00,73.0930000305,23.48,76.7717204019,15.2730000305,0,15.2730000305,57.82,23.48,62.4056311562,131.18,76.9030000305,-8.08,77.3263073843,15.2730000305,0,15.2730000305,61.63,-8.08,62.1574074427,130.46
2021-03-13 09:00:00,77.9458333705,25.37,81.9706645076,18.5958333705,0,18.5958333705,59.35,25.37,64.545018398,130.72,80.8358333705,-8.02,81.2327049698,18.5958333705,0,18.5958333705,62.24,-8.02,62.7545854898,130.31
2021-03-13 09:30:00,81.1391667289,19.23,83.3867931837,31.1191667289,0,31.1191667289,50.02,19.23,53.5891154993,131.37,82.6091667289,-15.28,84.01043285,31.1191667289,0,31.1191667289,51.49,-15.28,53.7093893095,131.24
2021-03-13 10:00:00,80.588166744,14.73,81.9232904561,38.678166744,0,38.678166744,41.91,14.73,44.4232033964,132.36,79.968166744,-17.33,81.8244254022,38.678166744,0,38.678166744,41.29,-17.33,44.779381416,131.81
2021-03-13 10:30:00,78.8135000743,15.45,80.3135747801,37.1535000743,0,37.1535000743,41.66,15.45,44.4326242754,132.26,81.5535000743,-15.65,83.0415310214,37.1535000743,0,37.1535000743,44.4,-15.65,47.0774096569,131.56
2021-03-13 11:00:00,77.9240000684,15.05,79.3640490819,34.2240000684,0,34.2240000684,43.7,15.05,46.2189625587,132.47,80.8340000684,-15.04,82.221269554,34.2240000684,0,34.2240000684,46.61,-15.04,48.9764606724,131.56
2021-03-13 11:30:00,78.0811667356,15.36,79.5776237318,34.4811667356,0,34.4811667356,43.6,15.36,46.2265032206,132.63,82.0311667356,-14.84,83.3626889922,34.4811667356,0,34.4811667356,47.55,-14.84,49.8119272865,131.87
2021-03-13 12:00:00,77.1610000587,14.7,78.548774211,29.3410000587,0,29.3410000587,47.82,14.7,50.0284159254,132.9,80.9310000587,-15.45,82.3925316427,29.3410000587,0,29.3410000587,51.59,-15.45,53.853789096,132.02
2021-03-13 12:30:00,82.1110000512,16.17,83.6880232137,25.6010000512,0,25.6010000512,56.51,16.17,58.7779635578,132.14,86.3310000512,-13.61,87.3972177466,25.6010000512,0,25.6010000512,60.73,-13.61,62.2363639683,131.32
2021-03-13 13:00:00,83.0095000612,16.65,84.6628584469,30.5895000612,0,30.5895000612,52.42,16.65,55.0007172681,132.25,84.8495000612,-14.18,86.0262172865,30.5895000612,0,30.5895000612,54.26,-14.18,56.0822610101,131.73
2021-03-13 13:30:00,76.6110000634,15.77,78.2172502119,31.6810000634,0,31.6810000634,44.93,15.77,47.6172006737,133.04,81.1110000634,-16.43,82.7583181999,31.6810000634,0,31.6810000634,49.43,-16.43,52.0890564322,132.41
2021-03-13 14:00:00,81.4730000698,17.65,83.3628948656,34.8830000698,0,34.8830000698,46.59,17.65,49.8211862565,132.88,83.9630000698,-15.35,85.3546008175,34.8830000698,0,34.8830000698,49.08,-15.35,51.4243998507,132.31
2021-03-13 14:30:00,74.8751667233,17.24,76.8342904688,28.3151667233,0,28.3151667233,46.56,17.24,49.6492819686,133.2,77.6651667233,-15.76,79.2480644695,28.3151667233,0,28.3151667233,49.35,-15.76,51.8054060886,132.65
2021-03-13 15:00:00,74.9786667111,17.05,76.8928017552,22.1986667111,0,22.1986667111,52.78,17.05,55.4655830223,133.2,78.4386667111,-15.71,79.9964282666,22.1986667111,0,22.1986667111,56.24,-15.71,58.3929935866,132.51
2021-03-13 15:30:00,77.6930000549,16.35,79.3947401125,27.4330000549,0,27.4330000549,50.26,16.35,52.8525316328,133.2,79.1030000549,-16.54,80.8137130547,27.4330000549,0,27.4330000549,51.67,-16.54,54.2527464743,132.51
2021-03-13 16:00:00,73.9028333784,14.03,75.2228002759,22.5128333784,0,22.5128333784,51.39,14.03,53.270751825,133.2,76.7328333784,-18.17,78.8547818352,22.5128333784,0,22.5128333784,54.22,-18.17,57.183540464000004,132.41
2021-03-13 16:30:00,80.616500038,15.03,82.0056155295,18.986500038,0,18.986500038,61.63,15.03,63.4362498892,132.64,85.586500038,-16.22,87.1099155593,18.986500038,0,18.986500038,66.6,-16.22,68.5466877391,131.81
2021-03-13 17:00:00,84.9031667074,14.58,86.1459466077,20.3531667074,0,20.3531667074,64.55,14.58,66.1761203154,131.95,88.8731667074,-15.59,90.2301937302,20.3531667074,0,20.3531667074,68.52,-15.59,70.2711783023,131.04
2021-03-13 17:30:00,91.3595358437,14.48,92.4999199436,17.0695358437,0,17.0695358437,74.29,14.48,75.6880076366,131.95,97.2695358437,-14.69,98.3725505578,17.0695358437,0,17.0695358437,80.2,-14.69,81.5342633498,130.93
2021-03-13 18:00:00,98.6663471524,7.72,98.9679062141,22.2663471524,0,22.2663471524,76.4,7.72,76.7890513029,132.41,105.0463471524,-22.03,107.3315235616,22.2663471524,0,22.2663471524,82.78,-22.03,85.6612473643,131.47
2021-03-13 18:30:00,102.651180424,6.8100000000000005,102.8768241269,23.841180424,0,23.841180424,78.81,6.8100000000000005,79.1036800661,132.41,106.501180424,-23.96,109.163102886,23.841180424,0,23.841180424,82.66,-23.96,86.0625191358,131.66
2021-03-13 19:00:00,105.7483674913,7.5,106.0139954302,17.1983674913,0,17.1983674913,88.55,7.5,88.8670495741,132.03,110.3383674913,-22.7,112.6492136708,17.1983674913,0,17.1983674913,93.14,-22.7,95.8663110795,131.14
2021-03-13 19:30:00,102.3868333669,6.32,102.5817042504,16.7968333669,0,16.7968333669,85.59,6.32,85.8230184741,132.57,106.6468333669,-24.43,109.4091950761,16.7968333669,0,16.7968333669,89.85,-24.43,93.1120153364,131.77
2021-03-13 20:00:00,94.1766666952,6.22,94.3818465056,14.2566666952,0,14.2566666952,79.92,6.22,80.1616791241,132.57,100.0166666952,-24.09,102.8769250941,14.2566666952,0,14.2566666952,85.76,-24.09,89.0792102569,131.77
2021-03-13 20:30:00,89.2368333605,5.22,89.3893776028,13.6068333605,0,13.6068333605,75.63,5.22,75.8099287693,132.57,95.2068333605,-25.08,98.4547993677,13.6068333605,0,13.6068333605,81.6,-25.08,85.3672443037,131.62
2021-03-13 21:00:00,84.6848333527,4.42,84.8001025941,9.6748333527,0,9.6748333527,75.01,4.42,75.1401124567,132.88,90.1548333527,-26.59,93.9942661913,9.6748333527,0,9.6748333527,80.48,-26.59,84.7588254992,132.01
2021-03-13 21:30:00,81.7638333402,5.6,81.9553808025,3.4138333402,0,3.4138333402,78.35,5.6,78.5498726924,132.63,86.9438333402,-27.08,91.0634754217,3.4138333402,0,3.4138333402,83.53,-27.08,87.8099498918,132.01
2021-03-13 22:00:00,77.5735000062,4.14,77.6838947479,3.0935000062,0,3.0935000062,74.48,4.14,74.594973021,132.63,82.2835000062,-28.35,87.0304364764,3.0935000062,0,3.0935000062,79.19,-28.35,84.1117031096,131.93
2021-03-13 22:30:00,73.3405000063,2.89,73.3974184913,3.1705000063,0,3.1705000063,70.17,2.89,70.2294881086,133.21,77.5005000063,-30.23,83.1876216828,3.1705000063,0,3.1705000063,74.33,-30.23,80.2421447869,132.54
2021-03-13 23:00:00,69.5776666729,2.16,69.6111865984,3.1076666729,0,3.1076666729,66.47,2.16,66.5050862717,133.48,73.2276666729,-31.0,79.5191245321,3.1076666729,0,3.1076666729,70.12,-31.0,76.6669055069,132.8
2021-03-13 23:30:00,67.9328333397,2.13,67.9662176788,3.1828333397,0,3.1828333397,64.75,2.13,64.7850245041,133.78,71.2828333397,-31.19,77.8078301261,3.1828333397,0,3.1828333397,68.1,-31.19,74.9027776521,133.11
2021-03-14 00:00:00,64.2038333396,17.12,66.447171614,3.1238333396,0,3.1238333396,61.08,17.12,63.4339089131,133.06,67.2138333396,-15.78,69.041348424,3.1238333396,0,3.1238333396,64.09,-15.78,66.0040642688,132.47
2021-03-14 00:30:00,69.926166673,15.06,71.5295210775,3.176166673,0,3.176166673,66.75,15.06,68.4278167122,131.88,73.926166673,-16.55,75.7560599488,3.176166673,0,3.176166673,70.75,-16.55,72.6599270575,131.18
2021-03-14 01:00:00,72.1998333438,13.47,73.4456045987,5.2298333438,0,5.2298333438,66.97,13.47,68.3112128424,131.75,74.5898333438,-18.85,76.9348148646,5.2298333438,0,5.2298333438,69.36,-18.85,71.8758102563,131.18
2021-03-14 01:30:00,70.832833342,13.27,72.065131508,4.352833342,0,4.352833342,66.48,13.27,67.7914692273,132.12,74.032833342,-19.62,76.5885423066,4.352833342,0,4.352833342,69.68,-19.62,72.3895489694,131.55
2021-03-14 02:00:00,68.3395000064,13.37,69.6350785246,3.2095000064,0,3.2095000064,65.13,13.37,66.488147816,132.55,72.2995000064,-19.52,74.888237402,3.2095000064,0,3.2095000064,69.09,-19.52,71.7945575932,131.95
2021-03-14 02:30:00,67.8426666732,13.24,69.1225362767,3.2426666732,0,3.2426666732,64.6,13.24,65.9428358505,132.9,71.8026666732,-19.77,74.4746657688,3.2426666732,0,3.2426666732,68.56,-19.77,71.3535317977,132.3
2021-03-14 03:00:00,66.0655000063,12.87,67.3074081442,3.1555000063,0,3.1555000063,62.91,12.87,64.2129659804,133.59,69.7655000063,-20.33,72.6672821229,3.1555000063,0,3.1555000063,66.61,-20.33,69.6433844669,132.96
2021-03-14 03:30:00,63.6058333396,12.71,64.8632880359,3.1458333396000002,0,3.1458333396000002,60.46,12.71,61.7815158441,133.86,66.9258333396,-20.4,69.9659000385,3.1458333396000002,0,3.1458333396000002,63.78,-20.4,66.9630375655,133.12
2021-03-14 04:00:00,61.8825000063,14.15,63.4796527009,3.1425000063,0,3.1425000063,58.74,14.15,60.4202788805,133.86,64.8925000063,-19.73,67.8255811406,3.1425000063,0,3.1425000063,61.75,-19.73,64.8254224822,133.12
2021-03-14 04:30:00,61.8035000062,18.36,64.4729572225,3.1035000062,0,3.1035000062,58.7,18.36,61.5043055403,133.59,64.6335000062,-15.36,66.4335677429,3.1035000062,0,3.1035000062,61.53,-15.36,63.4182189911,132.9
2021-03-14 05:00:00,63.3781666728,17.59,65.7738558304,3.0581666728,0,3.0581666728,60.32,17.59,62.8324000815,133.7,66.2281666728,-16.25,68.1926136824,3.0581666728,0,3.0581666728,63.17,-16.25,65.2266157331,133.09
2021-03-14 05:30:00,63.0968333391,17.77,65.5513789132,2.8668333391000003,0,2.8668333391000003,60.23,17.77,62.7967021427,133.59,65.9868333391,-15.95,67.8871466046,2.8668333391000003,0,2.8668333391000003,63.12,-15.95,65.1040467252,132.9
2021-03-14 06:00:00,63.433833339,18.14,65.9765929106,2.853833339,0,2.853833339,60.58,18.14,63.2376153883,133.38,66.283833339,-15.51,68.0742731296,2.853833339,0,2.853833339,63.43,-15.51,65.2987365881,132.7
2021-03-14 06:30:00,66.3546666723,18.5,68.8853525011,2.8246666723000002,0,2.8246666723000002,63.53,18.5,66.1688060947,133.21,69.5446666723,-14.84,71.1103808355,2.8246666723000002,0,2.8246666723000002,66.72,-14.84,68.3504498888,132.55
2021-03-14 07:00:00,67.1420000058,18.98,69.7731220799,2.8820000058,0,2.8820000058,64.26,18.98,67.004387916,133.01,70.5520000058,-14.17,71.9609172038,2.8820000058,0,2.8820000058,67.67,-14.17,69.1376727986,132.3
2021-03-14 07:30:00,66.9461666748,18.85,69.5493474624,4.0461666748,0,4.0461666748,62.9,18.85,65.6637837777,132.72,70.4161666748,-14.02,71.7983072862,4.0461666748,0,4.0461666748,66.37,-14.02,67.8346320105,132.05
2021-03-14 08:00:00,68.8143333496,19.32,71.4749947489,8.1443333496,0,8.1443333496,60.67,19.32,63.6719035368,132.72,72.0643333496,-13.5,73.3179251011,8.1443333496,0,8.1443333496,63.92,-13.5,65.3300574009,132.05
2021-03-14 08:30:00,71.4668333545,20.19,74.2640180015,10.5968333545,0,10.5968333545,60.87,20.19,64.1310611171,132.33,75.1068333545,-12.05,76.0673314672,10.5968333545,0,10.5968333545,64.51,-12.05,65.6257769478,131.63
2021-03-14 09:00:00,74.5415000242,21.03,77.4512499955,12.1215000242,0,12.1215000242,62.42,21.03,65.8674221448,131.8,78.6115000242,-10.59,79.3215987992,12.1215000242,0,12.1215000242,66.49,-10.59,67.3280639852,131.11
2021-03-14 09:30:00,78.1066666963,21.71,81.0677215814,14.8066666963,0,14.8066666963,63.3,21.71,66.9194598006,131.61,81.8966666963,-10.18,82.5269435758,14.8066666963,0,14.8066666963,67.09,-10.18,67.8579435291,131.01
2021-03-14 10:00:00,79.7638333653,22.35,82.8359318963,15.9738333653,0,15.9738333653,63.79,22.35,67.5920601846,131.37,83.6538333653,-9.43,84.1836607466,15.9738333653,0,15.9738333653,67.68,-9.43,68.3337932505,130.79
2021-03-14 10:30:00,81.7158333757,22.83,84.8450724809,21.1858333757,0,21.1858333757,60.53,22.83,64.6922700174,131.61,85.4158333757,-9.08,85.8970953599,21.1858333757,0,21.1858333757,64.23,-9.08,64.8686310939,131.08
2021-03-14 11:00:00,81.493000054,23.59,84.8386536774,26.993000054,0,26.993000054,54.5,23.59,59.3863460738,131.61,85.513000054,-8.35,85.9197048309,26.993000054,0,26.993000054,58.52,-8.35,59.112713522600004,131.08
2021-03-14 11:30:00,81.2776667218,23.56,84.6234761029,27.5576667218,0,27.5576667218,53.72,23.56,58.6592874147,131.71,85.1576667218,-8.47,85.5778540365,27.5576667218,0,27.5576667218,57.6,-8.47,58.2194202994,131.08
2021-03-14 12:00:00,81.0053333905,23.57,84.3647375253,28.5853333905,0,28.5853333905,52.42,23.57,57.4752233575,131.71,84.5453333905,-8.66,84.9876990988,28.5853333905,0,28.5853333905,55.96,-8.66,56.626117649,131.08
2021-03-14 12:30:00,81.9456667319,23.58,85.2707962677,32.6056667319,0,32.6056667319,49.34,23.58,54.6850253726,131.71,83.9356667319,-9.16,84.4340082533,32.6056667319,0,32.6056667319,51.33,-9.16,52.1409100419,131.08
2021-03-14 13:00:00,81.4990000701,23.57,84.8388585049,35.0390000701,0,35.0390000701,46.46,23.57,52.0967993259,132.08,82.0190000701,-9.85,82.6083462641,35.0390000701,0,35.0390000701,46.98,-9.85,48.0014885186,131.48
2021-03-14 13:30:00,79.9435000779,21.03,82.6633177698,38.9435000779,0,38.9435000779,41.0,21.03,46.0788552375,132.58,81.5035000779,-11.82,82.3561347135,38.9435000779,0,38.9435000779,42.56,-11.82,44.1708727557,131.86
2021-03-14 14:00:00,77.9855000676,20.06,80.5241691717,33.7955000676,0,33.7955000676,44.19,20.06,48.5299876365,132.91,81.5955000676,-12.11,82.4892582782,33.7955000676,0,33.7955000676,47.8,-12.11,49.3101622386,132.07
2021-03-14 14:30:00,80.2815000489,19.32,82.5734924179,24.4315000489,0,24.4315000489,55.85,19.32,59.097249513,132.67,83.6115000489,-12.69,84.569019389,24.4315000489,0,24.4315000489,59.18,-12.69,60.5252715814,131.88
2021-03-14 15:00:00,83.6625000317,20.14,86.0525043886,15.8425000317,0,15.8425000317,67.82,20.14,70.7472402289,132.15,86.0825000317,-12.0,86.9148825674,15.8425000317,0,15.8425000317,70.24,-12.0,71.2576844979,131.45
2021-03-14 15:30:00,85.065333351,21.43,87.7231773143,8.815333351,0,8.815333351,76.25,21.43,79.2042132718,131.48,89.565333351,-9.97,90.1185321578,8.815333351,0,8.815333351,80.75,-9.97,81.36315751,130.77
2021-03-14 16:00:00,91.1253333495,15.93,92.5072498675,8.0653333495,0,8.0653333495,83.06,15.93,84.5738050462,131.81,96.3153333495,-13.74,97.2904467983,8.0653333495,0,8.0653333495,88.25,-13.74,89.3132134681,130.9
2021-03-14 16:30:00,91.3128333578,6.55,91.5474523722,12.2528333578,0,12.2528333578,79.06,6.55,79.3308647375,132.5,97.1728333578,-23.53,99.981100428,12.2528333578,0,12.2528333578,84.92,-23.53,88.1196192684,131.62
2021-03-14 17:00:00,96.3903333464,9.5,96.8573505864,6.5203333464,0,6.5203333464,89.87,9.5,90.3707192624,131.97,103.1403333464,-21.64,105.3860425426,6.5203333464,0,6.5203333464,96.62,-21.64,99.0137061219,131.24
2021-03-14 17:30:00,99.3156666749,11.5,99.9792560839,4.1256666749,0,4.1256666749,95.19,11.5,95.8821469305,131.34,106.7556666749,-19.83,108.5817722604,4.1256666749,0,4.1256666749,102.63,-19.83,104.5282057628,130.62
2021-03-14 18:00:00,99.791166691,9.58,100.2499543618,12.171166691,0,12.171166691,87.62,9.58,88.1421624423,132.07,107.511166691,-22.43,109.8260254369,12.171166691,0,12.171166691,95.34,-22.43,97.9429451262,131.36
2021-03-14 18:30:00,100.7670000189,10.61,101.3240365994,9.4370000189,0,9.4370000189,91.33,10.61,91.94422766,131.9,107.7270000189,-21.87,109.9245351733,9.4370000189,0,9.4370000189,98.29,-21.87,100.6936989091,131.23
2021-03-14 19:00:00,98.6140000157,10.34,99.1546095706,7.8640000157,0,7.8640000157,90.75,10.34,91.3371671336,132.15,105.4940000157,-23.01,107.9742753591,7.8640000157,0,7.8640000157,97.63,-23.01,100.3049201186,131.56
2021-03-14 19:30:00,95.2896666805,10.36,95.8511876613,6.8996666805,0,6.8996666805,88.39,10.36,88.9950655935,132.15,102.1696666805,-23.06,104.7396982505,6.8996666805,0,6.8996666805,95.27,-23.06,98.0211023199,131.48
2021-03-14 20:00:00,87.7703333471,8.98,88.228520422,6.8903333471,0,6.8903333471,80.88,8.98,81.3769918343,131.88,93.9303333471,-24.74,97.1338001043,6.8903333471,0,6.8903333471,87.04,-24.74,90.4877295549,131.21
2021-03-14 20:30:00,81.2788333401,8.45,81.7168969622,3.3988333401,0,3.3988333401,77.88,8.45,78.3370723221,131.88,86.8488333401,-25.52,90.52066202,3.3988333401,0,3.3988333401,83.45,-25.52,87.2649580301,131.29
2021-03-14 21:00:00,77.0883333397,7.03,77.4082168577,3.1883333397,0,3.1883333397,73.9,7.03,74.2336237833,132.8,81.9783333397,-26.57,86.1766327792,3.1883333397,0,3.1883333397,78.79,-26.57,83.1494377612,132.06
2021-03-14 21:30:00,72.5940000067,5.33,72.7894067635,3.3640000067,0,3.3640000067,69.23,5.33,69.4348745228,133.7,76.8040000067,-27.02,81.4182707814,3.3640000067,0,3.3640000067,73.44,-27.02,78.2528849308,132.76
2021-03-14 22:00:00,66.5003333395,-20.06,69.4600455965,3.0703333395,0,3.0703333395,63.43,-20.06,66.5264496272,132.64,72.2203333395,-25.21,76.4939255606,3.0703333395,0,3.0703333395,69.15,-25.21,73.602082851,133.37
2021-03-14 22:30:00,62.4458333398,-25.41,67.4177291334,3.2358333398,0,3.2358333398,59.21,-25.41,64.4320743109,132.33,68.1958333398,-23.64,72.1770135494,3.2358333398,0,3.2358333398,64.96,-23.64,69.127788913,133.37
2021-03-14 23:00:00,58.5345000077,-16.9,60.925345228,3.8645000077000002,0,3.8645000077000002,54.67,-16.9,57.2225383918,132.0,63.6745000077,-14.37,65.2758672959,3.8645000077000002,0,3.8645000077000002,59.81,-14.37,61.5120557289,133.01
2021-03-14 23:30:00,57.1203333431,-16.55,59.469613932,4.8603333431,0,4.8603333431,52.26,-16.55,54.8179724178,129.97,62.2503333431,-14.39,63.8919095138,4.8603333431,0,4.8603333431,57.39,-14.39,59.1665800938,130.99
2021-03-15 00:00:00,55.8206666801,-18.81,58.9046936043,6.7306666801,0,6.7306666801,49.09,-18.81,52.570373786,130.55,59.2006666801,-17.11,61.6236240039,6.7306666801,0,6.7306666801,52.47,-17.11,55.1892471411,131.64
2021-03-15 00:30:00,63.0458333431,-19.99,66.1390746982,4.8958333431,0,4.8958333431,58.15,-19.99,61.4900203285,129.89,69.0558333431,-19.21,71.6779758274,4.8958333431,0,4.8958333431,64.16,-19.21,66.9740972317,131.07
2021-03-15 01:00:00,64.3790000095,-26.08,69.4609389673,4.7490000095,0,4.7490000095,59.63,-26.08,65.0838174971,130.25,70.3590000095,-23.59,74.2083349923,4.7490000095,0,4.7490000095,65.61,-23.59,69.7220209116,131.21
2021-03-15 01:30:00,63.2880000096,-26.31,68.5389454632,4.7880000096,0,4.7880000096,58.5,-26.31,64.1441041718,130.33,69.1780000096,-23.88,73.1836736255,4.7880000096,0,4.7880000096,64.39,-23.88,68.6755160155,131.32
2021-03-15 02:00:00,61.2745000095,-26.62,66.8071010554,4.7745000095,0,4.7745000095,56.5,-26.62,62.4569803945,130.9,67.0145000095,-24.28,71.2773569342,4.7745000095,0,4.7745000095,62.24,-24.28,66.8082030891,131.87
2021-03-15 02:30:00,60.7283333429,-25.88,66.0129144229,4.7983333429,0,4.7983333429,55.93,-25.88,61.6274232789,131.31,66.7083333429,-25.51,71.4196180149,4.7983333429,0,4.7983333429,61.91,-25.51,66.9597505969,132.48
2021-03-15 03:00:00,59.3725000096,-24.71,64.3092361748,4.8025000096,0,4.8025000096,54.57,-24.71,59.9038312631,131.84,65.1525000096,-24.62,69.6490678868,4.8025000096,0,4.8025000096,60.35,-24.62,65.1787304264,133.04
2021-03-15 03:30:00,57.6725000096,-21.26,61.4662904148,4.8025000096,0,4.8025000096,52.87,-21.26,56.9844233102,131.84,63.1525000096,-21.09,66.5809759426,4.8025000096,0,4.8025000096,58.35,-21.09,62.044424407,133.12
2021-03-15 04:00:00,55.8135000096,-19.69,59.1848197034,4.8235000096,0,4.8235000096,50.99,-19.69,54.659639589,131.84,61.1435000096,-19.51,64.1807423876,4.8235000096,0,4.8235000096,56.32,-19.51,59.6035443577,132.99
2021-03-15 04:30:00,54.8876666763,-12.67,56.3310292216,4.7976666763,0,4.7976666763,50.09,-12.67,51.6675623578,131.08,60.1576666763,-12.77,61.4981118404,4.7976666763,0,4.7976666763,55.36,-12.77,56.8137527365,132.29
2021-03-15 05:00:00,54.1301666761,-12.68,55.5954795319,4.7401666761,0,4.7401666761,49.39,-12.68,50.9917101106,131.01,59.2801666761,-12.84,60.6547917411,4.7401666761,0,4.7401666761,54.54,-12.84,56.0310378273,132.29
2021-03-15 05:30:00,55.3751666798,-12.46,56.7596748124,6.5551666798,0,6.5551666798,48.82,-12.46,50.3849580728,130.41,58.7851666798,-13.15,60.2380139245,6.5551666798,0,6.5551666798,52.23,-13.15,53.85996101,131.72
2021-03-15 06:00:00,57.0031666755,-11.68,58.1874850035,4.4231666755,0,4.4231666755,52.58,-11.68,53.8616635465,130.2,62.4031666755,-11.02,63.3687273908,4.4231666755,0,4.4231666755,57.98,-11.02,59.0179701447,131.32
2021-03-15 06:30:00,66.1693333435,11.19,67.1088427491,5.0993333435,0,5.0993333435,61.07,11.19,62.0867216078,130.99,69.7593333435,-13.66,71.0841767803,5.0993333435,0,5.0993333435,64.66,-13.66,66.0871485237,130.79
2021-03-15 07:00:00,73.3181666818,16.57,75.167269909,7.5581666818,0,7.5581666818,65.76,16.57,67.8155033897,131.87,74.6781666818,-18.09,76.8379898159,7.5581666818,0,7.5581666818,67.12,-18.09,69.5150523268,131.29
2021-03-15 07:30:00,78.1798333495,13.08,79.2664666966,8.0998333495,0,8.0998333495,70.08,13.08,71.2902012902,132.66,79.8898333495,-20.95,82.5910889419,8.0998333495,0,8.0998333495,71.79,-20.95,74.7844007798,131.88
2021-03-15 08:00:00,81.4491666901,13.52,82.5636551668,11.6991666901,0,11.6991666901,69.75,13.52,71.0482434688,132.86,83.5891666901,-19.12,85.7480214812,11.6991666901,0,11.6991666901,71.89,-19.12,74.3891557957,131.97
2021-03-15 08:30:00,82.4411667096,13.04,83.4660863372,21.4811667096,0,21.4811667096,60.96,13.04,62.3390984856,132.64,84.4111667096,-19.41,86.6140471591,21.4811667096,0,21.4811667096,62.93,-19.41,65.8553946158,131.72
2021-03-15 09:00:00,82.5381667161,13.46,83.628467431,24.7381667161,0,24.7381667161,57.8,13.46,59.346538231,132.53,84.2081667161,-18.94,86.3118702247,24.7381667161,0,24.7381667161,59.47,-18.94,62.4131756923,131.63
2021-03-15 09:30:00,84.3570000412,15.37,85.7457891441,20.5970000412,0,20.5970000412,63.76,15.37,65.5863895942,131.9,85.6970000412,-16.78,87.3243620994,20.5970000412,0,20.5970000412,65.1,-16.78,67.2278097219,131.1
2021-03-15 10:00:00,83.135333382,15.01,84.4794871939,24.355333382,0,24.355333382,58.78,15.01,60.6662055843,132.12,86.055333382,-16.78,87.6760446387,24.355333382,0,24.355333382,61.7,-16.78,63.9410541045,131.29
2021-03-15 10:30:00,82.392166723,14.59,83.6739937933,28.182166723,0,28.182166723,54.21,14.59,56.1390434546,132.56,84.042166723,-18.65,86.0866324553,28.182166723,0,28.182166723,55.86,-18.65,58.8911037424,131.97
2021-03-15 11:00:00,82.597000056,15.85,84.1040243879,27.977000056,0,27.977000056,54.62,15.85,56.8732529402,132.35,85.837000056,-16.92,87.4887248656,27.977000056,0,27.977000056,57.86,-16.92,60.283214911,131.7
2021-03-15 11:30:00,81.241333397,14.87,82.5909871119,31.841333397,0,31.841333397,49.4,14.87,51.5895037774,132.53,83.811333397,-18.23,85.7710470135,31.841333397,0,31.841333397,51.97,-18.23,55.0746202892,131.92
2021-03-15 12:00:00,79.4458333946,14.71,80.7961913939,30.6458333946,0,30.6458333946,48.8,14.71,50.9688542151,132.69,83.6058333946,-17.83,85.4859302904,30.6458333946,0,30.6458333946,52.96,-17.83,55.8808598717,132.02
2021-03-15 12:30:00,81.4871667248,15.76,82.9972044158,29.0671667248,0,29.0671667248,52.42,15.76,54.7378662354,132.36,85.9671667248,-16.6,87.5552040412,29.0671667248,0,29.0671667248,56.9,-16.6,59.272000135,131.65
2021-03-15 13:00:00,80.2490000513,16.03,81.8343626433,25.639000051300002,0,25.639000051300002,54.61,16.03,56.9140843729,132.48,83.8190000513,-16.76,85.4781982122,25.639000051300002,0,25.639000051300002,58.18,-16.76,60.5459329765,131.85
2021-03-15 13:30:00,79.4886667157,15.64,81.0127010798,24.5386667157,0,24.5386667157,54.95,15.64,57.1324084912,132.99,82.7286667157,-16.97,84.4512474542,24.5386667157,0,24.5386667157,58.19,-16.97,60.614000033,132.3
2021-03-15 14:00:00,77.9501667108,15.63,79.5017319952,22.0501667108,0,22.0501667108,55.9,15.63,58.044008304,133.3,81.2601667108,-16.85,82.9887775176,22.0501667108,0,22.0501667108,59.21,-16.85,61.5609177969,132.62
2021-03-15 14:30:00,75.0143333711,15.3,76.5587370005,18.8943333711,0,18.8943333711,56.12,15.3,58.1682421945,133.1,78.4543333711,-17.2,80.3176345811,18.8943333711,0,18.8943333711,59.56,-17.2,61.9938190467,132.44
2021-03-15 15:00:00,76.0811666988,14.84,77.514963241,16.0611666988,0,16.0611666988,60.02,14.84,61.8273887529,132.81,78.8611666988,-17.75,80.834065301,16.0611666988,0,16.0611666988,62.8,-17.75,65.2602673914,132.19
2021-03-15 15:30:00,77.65366669470001,14.79,79.0495797024,14.0036666947,0,14.0036666947,63.65,14.79,65.3457466099,132.9,80.5536666947,-17.76,82.4882465443,14.0036666947,0,14.0036666947,66.55,-17.76,68.8790251092,132.36
2021-03-15 16:00:00,80.601166692,14.86,81.9595489989,12.651166692,0,12.651166692,67.95,14.86,69.5558919143,132.58,83.911166692,-17.32,85.6800227335,12.651166692,0,12.651166692,71.26,-17.32,73.3346439277,132.03
2021-03-15 16:30:00,86.9026666892,15.08,88.2013598403,11.2426666892,0,11.2426666892,75.66,15.08,77.1481820913,131.82,90.9426666892,-16.38,92.4060226638,11.2426666892,0,11.2426666892,79.7,-16.38,81.3658060858,131.24
2021-03-15 17:00:00,94.341166689,15.17,95.5530461694,11.181166689,0,11.181166689,83.16,15.17,84.5323281355,131.38,99.251166689,-15.37,100.4342122443,11.181166689,0,11.181166689,88.07,-15.37,89.4011286282,130.69
2021-03-15 17:30:00,98.979333355,12.83,99.8074011854,10.809333355,0,10.809333355,88.17,12.83,89.098584725,131.15,105.809333355,-19.35,107.5641089073,10.809333355,0,10.809333355,95.0,-19.35,96.9506188737,130.69
2021-03-15 18:00:00,101.7445000216,9.83,102.2182575896,10.8245000216,0,10.8245000216,90.92,9.83,91.4498512847,131.32,109.0745000216,-22.12,111.2948379529,10.8245000216,0,10.8245000216,98.25,-22.12,100.7092691861,130.84
2021-03-15 18:30:00,104.8785000429,8.88,105.2537608413,21.4485000429,0,21.4485000429,83.43,8.88,83.901247309,131.64,110.3585000429,-24.71,113.0910369203,21.4485000429,0,21.4485000429,88.91,-24.71,92.2798580406,131.29
2021-03-15 19:00:00,104.9811666963,10.61,105.5159583234,14.8111666963,0,14.8111666963,90.17,10.61,90.7920756454,131.29,112.6611666963,-22.79,114.9431275952,14.8111666963,0,14.8111666963,97.85,-22.79,100.4689335068,130.86
2021-03-15 19:30:00,99.9995000164,9.06,100.4090812802,8.1995000164,0,8.1995000164,91.8,9.06,92.245995035,131.82,107.4095000164,-24.88,110.2534130709,8.1995000164,0,8.1995000164,99.21,-24.88,102.2821514244,131.43
2021-03-15 20:00:00,94.5956666818,6.1,94.7921418419,7.5556666818,0,7.5556666818,87.04,6.1,87.2534904746,132.5,101.0256666818,-26.9,104.5456614523,7.5556666818,0,7.5556666818,93.47,-26.9,97.2638211258,131.98
2021-03-15 20:30:00,89.4983333453,4.53,89.6129040462,5.9983333453,0,5.9983333453,83.5,4.53,83.6227893579,132.5,95.3183333453,-27.61,99.2365697298,5.9983333453,0,5.9983333453,89.32,-27.61,93.4899700503,131.98
2021-03-15 21:00:00,85.4415000073,3.17,85.5002855171,3.6615000073,0,3.6615000073,81.78,3.17,81.8414155547,132.87,90.2615000073,-28.0,94.5047003253,3.6615000073,0,3.6615000073,86.6,-28.0,91.0140648471,132.08
2021-03-15 21:30:00,81.197500007,2.39,81.2326665042,3.497500007,0,3.497500007,77.7,2.39,77.73674871,133.21,85.737500007,-30.21,90.9041418608,3.497500007,0,3.497500007,82.24,-30.21,87.6131365721,132.58
2021-03-15 22:00:00,76.2586666736,7.75,76.6514627574,3.4886666736,0,3.4886666736,72.77,7.75,73.1815236245,133.1,80.2786666736,-25.23,84.1499686447,3.4886666736,0,3.4886666736,76.79,-25.23,80.8285654951,132.58
2021-03-15 22:30:00,72.1078333401,8.63,72.6224244226,3.4078333401,0,3.4078333401,68.7,8.63,69.2399227325,133.45,75.5578333401,-24.37,79.3906989455,3.4078333401,0,3.4078333401,72.15,-24.37,76.1545756997,132.9
2021-03-15 23:00:00,65.0696666734,9.0,65.6891278751,3.3896666734,0,3.3896666734,61.68,9.0,62.333156506,133.73,67.7496666734,-24.75,72.128911224,3.3896666734,0,3.3896666734,64.36,-24.75,68.9548555216,133.28
2021-03-15 23:30:00,61.4963333404,10.75,62.4288516178,3.5263333404,0,3.5263333404,57.97,10.75,58.9583191755,133.59,63.9363333404,-22.88,67.9069151192,3.5263333404,0,3.5263333404,60.41,-22.88,64.5976973274,133.13
2021-03-16 00:00:00,59.9873333406,17.04,62.3605785839,3.6573333406,0,3.6573333406,56.33,17.04,58.8509175799,133.15,62.2173333406,-15.94,64.2267869975,3.6573333406,0,3.6573333406,58.56,-15.94,60.6906681459,132.68
2021-03-16 00:30:00,67.5745000073,18.3,70.0085926958,3.6645000073,0,3.6645000073,63.91,18.3,66.47840326,132.19,70.8345000073,-14.49,72.3013588481,3.6645000073,0,3.6645000073,67.17,-14.49,68.7151293385,131.73
2021-03-16 01:00:00,69.3790000074,18.64,71.8393711138,3.6890000074,0,3.6890000074,65.69,18.64,68.2834218533,131.47,72.9290000074,-13.29,74.1300421022,3.6890000074,0,3.6890000074,69.24,-13.29,70.5039126574,130.96
2021-03-16 01:30:00,68.2733333405,18.57,70.7537486316,3.5733333405,0,3.5733333405,64.7,18.57,67.3122195444,131.67,71.8133333405,-13.96,73.1576137218,3.5733333405,0,3.5733333405,68.24,-13.96,69.6532784584,131.24
2021-03-16 02:00:00,65.9221666738,18.53,68.4769520274,3.5521666738,0,3.5521666738,62.37,18.53,65.0644127,132.25,69.1421666738,-14.4,70.6257687558,3.5521666738,0,3.5521666738,65.59,-14.4,67.1521265486,131.79
2021-03-16 02:30:00,65.2951666738,18.37,67.8300500586,3.5451666738,0,3.5451666738,61.75,18.37,64.4245248333,132.56,68.4351666738,-14.62,69.9794000951,3.5451666738,0,3.5451666738,64.89,-14.62,66.5165881566,132.08
2021-03-16 03:00:00,63.3476666741,18.14,65.8937513961,3.7076666741,0,3.7076666741,59.64,18.14,62.3377028772,132.78,66.1376666741,-14.46,67.6999450007,3.7076666741,0,3.7076666741,62.43,-14.46,64.0827316833,132.25
2021-03-16 03:30:00,61.8945000087,17.99,64.4559479903,4.3745000087,0,4.3745000087,57.52,17.99,60.2676571637,132.78,63.9145000087,-14.99,65.6487883465,4.3745000087,0,4.3745000087,59.54,-14.99,61.3979779797,132.25
2021-03-16 04:00:00,60.7040000114,17.57,63.1955735585,5.7040000114,0,5.7040000114,55.0,17.57,57.738244691,133.12,61.1340000114,-16.82,63.405665026,5.7040000114,0,5.7040000114,55.43,-16.82,57.9257913196,132.82
2021-03-16 04:30:00,58.8605000075,17.65,61.4498247445,3.7605000075,0,3.7605000075,55.1,17.65,57.8578646339,133.01,60.9005000075,-16.24,63.0286323917,3.7605000075,0,3.7605000075,57.14,-16.24,59.4030066579,132.72
2021-03-16 05:00:00,57.9883333408,17.29,60.5110808335,3.7083333408,0,3.7083333408,54.28,17.29,56.9672054782,132.92,59.9283333408,-16.63,62.1929420192,3.7083333408,0,3.7083333408,56.22,-16.63,58.6280248687,132.88
2021-03-16 05:30:00,58.353166674,17.38,60.8864226316,3.643166674,0,3.643166674,54.71,17.38,57.4042550688,132.21,60.443166674,-16.19,62.5738962953,3.643166674,0,3.643166674,56.8,-16.19,59.0623069309,132.3
2021-03-16 06:00:00,60.2685000085,17.65,62.7997977169,4.2685000085,0,4.2685000085,56.0,17.65,58.7156069542,131.51,61.9785000085,-15.63,63.9189436967,4.2685000085,0,4.2685000085,57.71,-15.63,59.7891378095,131.6
2021-03-16 06:30:00,68.0316666859,18.43,70.4838461781,9.6216666859,0,9.6216666859,58.41,18.43,61.2486163109,130.88,67.9516666859,-14.35,69.45035280970001,9.6216666859,0,9.6216666859,58.33,-14.35,60.0692217363,130.99
2021-03-16 07:00:00,73.6090000198,17.39,75.6352892764,9.9190000198,0,9.9190000198,63.69,17.39,66.021422281,130.41,74.2190000198,-15.03,75.725562817,9.9190000198,0,9.9190000198,64.3,-15.03,66.0332560154,130.5
2021-03-16 07:30:00,77.7953333556,12.69,78.8235370427,11.1553333556,0,11.1553333556,66.64,12.69,67.8374947945,131.18,78.8753333556,-20.76,81.5616074631,11.1553333556,0,11.1553333556,67.72,-20.76,70.8306148498,131.28
2021-03-16 08:00:00,80.9066666902,13.72,82.0617274673,11.7866666902,0,11.7866666902,69.12,13.72,70.4685234697,130.88,81.9666666902,-19.43,84.2381110205,11.7866666902,0,11.7866666902,70.18,-19.43,72.8200336446,130.99
2021-03-16 08:30:00,82.7568333618,14.49,84.0157935633,14.2368333618,0,14.2368333618,68.52,14.49,70.0353517875,130.48,84.2268333618,-18.28,86.1876897135,14.2368333618,0,14.2368333618,69.99,-18.28,72.3378082333,130.58
2021-03-16 09:00:00,83.6610000344,15.12,85.0163356465,17.2210000344,0,17.2210000344,66.44,15.12,68.1387408161,130.56,85.1210000344,-17.64,86.9295936196,17.2210000344,0,17.2210000344,67.9,-17.64,70.1539706645,130.66
2021-03-16 09:30:00,83.3576667065,15.27,84.7447549926,19.9076667065,0,19.9076667065,63.45,15.27,65.2615920737,130.76,85.2876667065,-17.34,87.0325323786,19.9076667065,0,19.9076667065,65.38,-17.34,67.6403725596,130.8
2021-03-16 10:00:00,82.1221667119,15.83,83.6339594032,22.6021667119,0,22.6021667119,59.52,15.83,61.5891167334,131.13,85.7221667119,-16.34,87.2656029933,22.6021667119,0,22.6021667119,63.12,-16.34,65.2006901804,131.04
2021-03-16 10:30:00,79.8813333823,16.25,81.5174209782,24.5013333823,0,24.5013333823,55.38,16.25,57.7148758987,131.68,83.3413333823,-16.29,84.9184429317,24.5013333823,0,24.5013333823,58.84,-16.29,61.0533348803,131.4
2021-03-16 11:00:00,77.7555000464,16.37,79.4600194278,23.1855000464,0,23.1855000464,54.57,16.37,56.9724652793,131.8,81.6555000464,-16.18,83.2430963373,23.1855000464,0,23.1855000464,58.47,-16.18,60.6673989883,131.4
2021-03-16 11:30:00,76.8700000528,16.72,78.6673713055,26.4100000528,0,26.4100000528,50.46,16.72,53.1579721208,131.99,79.6000000528,-16.07,81.2059413369,26.4100000528,0,26.4100000528,53.19,-16.07,55.5645660471,131.53
2021-03-16 12:00:00,77.1371667189,16.7,78.9242199164,26.0971667189,0,26.0971667189,51.04,16.7,53.7026219099,132.28,79.7471667189,-16.21,81.3779742909,26.0971667189,0,26.0971667189,53.65,-16.21,56.0453976701,131.76
2021-03-16 12:30:00,76.4705000627,16.24,78.1759232746,31.3405000627,0,31.3405000627,45.13,16.24,47.9630534891,132.51,77.6605000627,-16.93,79.484452379,31.3405000627,0,31.3405000627,46.32,-16.93,49.3170082223,131.97
2021-03-16 13:00:00,77.1625000746,15.72,78.74750674,37.3025000746,0,37.3025000746,39.86,15.72,42.8478470871,132.94,76.7725000746,-17.85,78.8202973079,37.3025000746,0,37.3025000746,39.47,-17.85,43.3186264787,132.38
2021-03-16 13:30:00,75.602833395,14.69,77.0167807517,30.832833395,0,30.832833395,44.77,14.69,47.1184571055,133.26,77.002833395,-19.16,79.3507526798,30.832833395,0,30.832833395,46.17,-19.16,49.9877434978,132.74
2021-03-16 14:00:00,72.9611667201,13.93,74.2790465014,26.7011667201,0,26.7011667201,46.26,13.93,48.3118256745,133.53,74.2411667201,-21.33,77.244545024,26.7011667201,0,26.7011667201,47.54,-21.33,52.1058585957,133.18
2021-03-16 14:30:00,71.9515000451,14.53,73.4039457982,22.5615000451,0,22.5615000451,49.39,14.53,51.4829389215,133.28,73.4215000451,-21.08,76.3877154317,22.5615000451,0,22.5615000451,50.86,-21.08,55.0554811077,132.95
2021-03-16 15:00:00,71.2698333724,14.57,72.7438935508,19.5198333724,0,19.5198333724,51.75,14.57,53.7619512295,133.38,73.0198333724,-21.01,75.982341144,19.5198333724,0,19.5198333724,53.5,-21.01,57.4775617089,133.04
2021-03-16 15:30:00,72.6206667044,14.35,74.0248859006,18.8606667044,0,18.8606667044,53.76,14.35,55.6422510328,133.2,73.2206667044,-21.58,76.3345428534,18.8606667044,0,18.8606667044,54.36,-21.58,58.48680193,132.9
2021-03-16 16:00:00,74.0041666989,14.33,75.3788139254,16.1241666989,0,16.1241666989,57.88,14.33,59.6275381011,132.87,76.1641666989,-21.01,79.008862724,16.1241666989,0,16.1241666989,60.04,-21.01,63.6099182518,132.52
2021-03-16 16:30:00,78.9615000321,14.25,80.2370300255,16.0415000321,0,16.0415000321,62.92,14.25,64.5134784367,132.87,81.0215000321,-21.13,83.7314777575,16.0415000321,0,16.0415000321,64.98,-21.13,68.3291833699,132.52
2021-03-16 17:00:00,84.930166693,14.1,86.0926432078,13.160166693,0,13.160166693,71.77,14.1,73.1419366711,132.52,89.120166693,-18.78,91.0773984663,13.160166693,0,13.160166693,75.96,-18.78,78.2471085728,131.94
2021-03-16 17:30:00,91.4633333577,13.97,92.5240630803,12.163333357700001,0,12.163333357700001,79.3,13.97,80.5211208317,132.08,97.2533333577,-17.4,98.7976257264,12.163333357700001,0,12.163333357700001,85.09,-17.4,86.8508382228,131.34
2021-03-16 18:00:00,94.3005000165,14.97,95.4813343191,8.2305000165,0,8.2305000165,86.07,14.97,87.3621531328,131.36,100.8205000165,-15.91,102.0681209956,8.2305000165,0,8.2305000165,92.59,-15.91,93.9469861145,130.62
2021-03-16 18:30:00,99.4191666926,16.09,100.7127539384,12.9591666926,0,12.9591666926,86.46,16.09,87.944412557,131.0,105.5591666926,-16.89,106.9018698285,12.9591666926,0,12.9591666926,92.6,-16.89,94.1277435191,130.53
2021-03-16 19:00:00,100.7723333698,14.8,101.8533414905,18.2123333698,0,18.2123333698,82.56,14.8,83.8760609471,131.18,105.0223333698,-18.88,106.7058803742,18.2123333698,0,18.2123333698,86.81,-18.88,88.8393522039,130.78
2021-03-16 19:30:00,98.713166703,14.03,99.7052164159,18.163166703,0,18.163166703,80.55,14.03,81.7627262266,131.79,102.673166703,-19.81,104.5667980806,18.163166703,0,18.163166703,84.51,-19.81,86.8007845587,131.35
2021-03-16 20:00:00,95.6711666885,13.58,96.6301636941,10.9211666885,0,10.9211666885,84.75,13.58,85.831106832,131.95,99.3711666885,-19.19,101.2071384292,10.9211666885,0,10.9211666885,88.45,-19.19,90.5077819859,131.35
2021-03-16 20:30:00,88.4835000191,11.81,89.2681683224,9.5635000191,0,9.5635000191,78.92,11.81,79.7987625217,132.16,93.8335000191,-20.48,96.0424704276,9.5635000191,0,9.5635000191,84.27,-20.48,86.7229110443,131.59
