Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-16 21:00:00,84.5803333536,10.86,85.2746878634,10.1203333536,0,10.1203333536,74.46,10.86,75.2477986389,132.16,89.9303333536,-21.66,92.5020024491,10.1203333536,0,10.1203333536,79.81,-21.66,82.6969872486,131.59
2021-03-16 21:30:00,80.9228333446,11.75,81.7714342329,5.6128333446,0,5.6128333446,75.31,11.75,76.2211164967,132.27,85.9828333446,-20.89,88.4841213437,5.6128333446,0,5.6128333446,80.37,-20.89,83.0405262507,131.7
2021-03-16 22:00:00,76.7068333414,10.68,77.4467603019,4.0368333414,0,4.0368333414,72.67,10.68,73.4506044904,132.74,80.6268333414,-21.73,83.5037673082,4.0368333414,0,4.0368333414,76.59,-21.73,79.6129449273,132.11
2021-03-16 22:30:00,74.8801666742,9.13,75.4347152256,3.7901666742,0,3.7901666742,71.09,9.13,71.673879482,132.99,78.4101666742,-24.11,82.0332026553,3.7901666742,0,3.7901666742,74.62,-24.11,78.4183428797,132.44
2021-03-16 23:00:00,69.131333341,8.73,69.6803713358,3.811333341,0,3.811333341,65.32,8.73,65.9007989329,133.17,72.011333341,-24.42,76.0392565031,3.811333341,0,3.811333341,68.2,-24.42,72.4401573714,132.63
2021-03-16 23:30:00,63.6630000075,8.9,64.2820936961,3.7630000075,0,3.7630000075,59.9,8.9,60.5575759092,133.32,66.1630000075,-24.88,70.6863280274,3.7630000075,0,3.7630000075,62.4,-24.88,67.1771866038,132.84
2021-03-17 00:00:00,59.2796666745,9.03,59.9634870654,3.9296666745,0,3.9296666745,55.35,9.03,56.0817563919,133.32,61.5096666745,-24.82,66.3285119267,3.9296666745,0,3.9296666745,57.58,-24.82,62.7015853069,132.92
2021-03-17 00:30:00,66.6985000079,9.9,67.4292214348,3.9285000079,0,3.9285000079,62.77,9.9,63.5459117489,132.52,69.8185000079,-23.16,73.5595577974,3.9285000079,0,3.9285000079,65.89,-23.16,69.8418048163,131.98
2021-03-17 01:00:00,68.9863333447,9.96,69.7016196967,5.6963333447,0,5.6963333447,63.29,9.96,64.0689136789,132.19,70.7363333447,-23.35,74.4906125297,5.6963333447,0,5.6963333447,65.04,-23.35,69.1044434172,131.71
2021-03-17 01:30:00,67.6571666763,9.77,68.3589431067,4.8271666763,0,4.8271666763,62.83,9.77,63.5850752929,132.49,70.1171666763,-23.44,73.9313915919,4.8271666763,0,4.8271666763,65.29,-23.44,69.3701499206,131.97
2021-03-17 02:00:00,65.1631666741,9.75,65.8885482538,3.7131666741,0,3.7131666741,61.45,9.75,62.2186869035,132.85,68.1031666741,-23.53,72.0534677239,3.7131666741,0,3.7131666741,64.39,-23.53,68.5545986787,132.28
2021-03-17 02:30:00,64.8636666742,9.61,65.5716962906,3.7636666742,0,3.7636666742,61.1,9.61,61.8511285265,133.0,67.7736666742,-23.75,71.8145695139,3.7636666742,0,3.7636666742,64.01,-23.75,68.2740258078,132.42
2021-03-17 03:00:00,63.2483333409,9.3,63.9284105106,3.8083333409,0,3.8083333409,59.44,9.3,60.1631415403,133.39,65.958333341,-24.3,70.2921883079,3.8083333409,0,3.8083333409,62.15,-24.3,66.7316454165,132.79
2021-03-17 03:30:00,61.3571666742,9.75,62.1270021995,3.7871666742,0,3.7871666742,57.57,9.75,58.3897884908,133.55,63.777166674200004,-24.07,68.1681148998,3.7871666742,0,3.7871666742,59.99,-24.07,64.638726782,132.93
2021-03-17 04:00:00,59.8850000077,17.08,62.2731051572,3.8450000077,0,3.8450000077,56.04,17.08,58.5850492873,132.58,62.1650000077,-16.41,64.2944424189,3.8450000077,0,3.8450000077,58.32,-16.41,60.5847381772,132.04
2021-03-17 04:30:00,59.2743333409,16.96,61.6529658087,3.7843333409,0,3.7843333409,55.49,16.96,58.0239752171,132.76,61.5043333409,-16.65,63.7181726018,3.7843333409,0,3.7843333409,57.72,-16.65,60.0734625271,132.22
2021-03-17 05:00:00,58.5450000072,16.93,60.9437603521,3.6250000072,0,3.6250000072,54.92,16.93,57.4702644852,132.85,60.7050000072,-16.76,62.9761433074,3.6250000072,0,3.6250000072,57.08,-16.76,59.4896965869,132.22
2021-03-17 05:30:00,59.6861666737,16.92,62.0380922676,3.5261666737,0,3.5261666737,56.16,16.92,58.6534909447,132.47,61.9761666737,-16.5,64.1349766942,3.5261666737,0,3.5261666737,58.45,-16.5,60.7342778009,131.93
2021-03-17 06:00:00,62.1473333403,17.52,64.5696634753,3.4773333403,0,3.4773333403,58.67,17.52,61.2300522619,131.96,64.7473333403,-15.29,66.5281990939,3.4773333403,0,3.4773333403,61.27,-15.29,63.1490063263,131.34
2021-03-17 06:30:00,69.3591666779,18.84,71.872384142,5.6191666779,0,5.6191666779,63.74,18.84,66.4660304216,131.15,70.7191666779,-13.79,72.0511251516,5.6191666779,0,5.6191666779,65.1,-13.79,66.544527198,130.56
2021-03-17 07:00:00,74.5613333417,18.31,76.7766144714,4.2013333417,0,4.2013333417,70.36,18.31,72.703409136,131.4,78.5613333417,-13.69,79.7452142541,4.2013333417,0,4.2013333417,74.36,-13.69,75.6096931617,130.68
2021-03-17 07:30:00,79.0440000185,13.14,80.1287310452,9.2340000185,0,9.2340000185,69.81,13.14,71.0358761472,131.95,81.1440000185,-20.1,83.596403864,9.2340000185,0,9.2340000185,71.91,-20.1,74.6663116807,131.24
2021-03-17 08:00:00,82.0503333621,14.22,83.2734387715,14.3803333621,0,14.3803333621,67.67,14.22,69.1479377856,131.76,83.7203333621,-18.97,85.8426183097,14.3803333621,0,14.3803333621,69.34,-18.97,71.8880831571,131.08
2021-03-17 08:30:00,83.732666708,15.03,85.0709137956,20.642666708,0,20.642666708,63.09,15.03,64.8556011459,131.76,85.072666708,-18.21,86.9997857515,20.642666708,0,20.642666708,64.43,-18.21,66.9539319234,131.08
2021-03-17 09:00:00,83.1645000624,15.07,84.5188675423,31.1945000624,0,31.1945000624,51.97,15.07,54.1108658219,132.12,84.6645000624,-18.29,86.6175598295,31.1945000624,0,31.1945000624,53.47,-18.29,56.5116359699,131.44
2021-03-17 09:30:00,80.7971667439,14.43,82.0756179011,38.6271667439,0,38.6271667439,42.17,14.43,44.5705485719,132.48,82.0071667439,-19.24,84.2339183308,38.6271667439,0,38.6271667439,43.38,-19.24,47.4552631433,131.93
2021-03-17 10:00:00,79.1931667482,14.44,80.4988898036,40.7731667482,0,40.7731667482,38.42,14.44,41.0440007797,132.66,80.2631667482,-19.35,82.5626939753,40.7731667482,0,40.7731667482,39.49,-19.35,43.9759320538,132.16
2021-03-17 10:30:00,75.7495000794,13.64,76.9677618375,39.6995000794,0,39.6995000794,36.05,13.64,38.5441577934,133.16,77.5595000794,-19.93,80.079216733,39.6995000794,0,39.6995000794,37.86,-19.93,42.7853304299,132.58
2021-03-17 11:00:00,74.2798334227,14.21,75.626832231,44.6798334227,0,44.6798334227,29.6,14.21,32.8341910209,133.28,74.7698334227,-20.25,77.4634784273,44.6798334227,0,44.6798334227,30.09,-20.25,36.2694168688,132.77
2021-03-17 11:30:00,76.0971667588,14.25,77.4199024071,46.0771667588,0,46.0771667588,30.02,14.25,33.2304513963,133.28,76.2871667588,-20.22,78.9213546012,46.0771667588,0,46.0771667588,30.21,-20.22,36.3523383017,132.77
2021-03-17 12:00:00,72.8455000857,14.33,74.2416041228,42.8355000857,0,42.8355000857,30.01,14.33,33.2558115222,133.0,75.1655000857,-19.48,77.6487141112,42.8355000857,0,42.8355000857,32.33,-19.48,37.7451890974,132.24
2021-03-17 12:30:00,73.0798334145,13.44,74.3054214165,40.5598334145,0,40.5598334145,32.52,13.44,35.1878388083,132.88,74.2698334145,-20.4,77.0205696902,40.5598334145,0,40.5598334145,33.71,-20.4,39.4020824323,132.24
2021-03-17 13:00:00,74.8263334014,13.52,76.0379548008,34.0163334014,0,34.0163334014,40.81,13.52,42.9912374793,132.8,77.8163334014,-19.62,80.2516426251,34.0163334014,0,34.0163334014,43.8,-19.62,47.9935870716,132.01
2021-03-17 13:30:00,70.7420000527,14.18,72.1491716616,26.3520000527,0,26.3520000527,44.39,14.18,46.5998336907,132.55,73.5820000527,-19.11,76.0230414529,26.3520000527,0,26.3520000527,47.23,-19.11,50.9496319908,131.82
2021-03-17 14:00:00,72.6693333939,14.77,74.1551408596,30.2593333939,0,30.2593333939,42.41,14.77,44.9083622503,132.76,74.7393333939,-18.95,77.1042829949,30.2593333939,0,30.2593333939,44.48,-18.95,48.3484529225,132.03
2021-03-17 14:30:00,72.232000053,14.28,73.6300226243,26.492000053,0,26.492000053,45.74,14.28,47.9172828946,133.17,73.712000053,-19.82,76.3301470705,26.492000053,0,26.492000053,47.22,-19.82,51.2109441428,132.46
2021-03-17 15:00:00,72.7475000487,12.87,73.8771660484,24.3675000487,0,24.3675000487,48.38,12.87,50.0625738451,133.43,76.2875000487,-20.58,79.014676255,24.3675000487,0,24.3675000487,51.92,-20.58,55.8500026858,132.66
2021-03-17 15:30:00,73.9771667014,12.3,74.9927409365,17.3671667014,0,17.3671667014,56.61,12.3,57.9308389375,133.43,77.5271667014,-21.0,80.320990885,17.3671667014,0,17.3671667014,60.16,-21.0,63.7198995605,132.66
2021-03-17 16:00:00,75.7283333562,13.19,76.8684367793,11.4083333561,0,11.4083333561,64.32,13.19,65.658499069,132.99,79.5383333562,-19.86,81.9802785618,11.4083333561,0,11.4083333561,68.13,-19.86,70.9656008218,132.28
2021-03-17 16:30:00,81.6775000211,13.47,82.7807641285,10.5675000211,0,10.5675000211,71.11,13.47,72.3745328137,132.83,85.7275000211,-19.42,87.8996055729,10.5675000211,0,10.5675000211,75.16,-19.42,77.6283582204,132.09
2021-03-17 17:00:00,89.6436666933,12.93,90.5713634557,13.3336666933,0,13.3336666933,76.31,12.93,77.3976808438,132.6,94.7936666933,-18.6,96.6012383211,13.3336666933,0,13.3336666933,81.46,-18.6,83.5565173999,131.72
2021-03-17 17:30:00,96.6628333648,11.77,97.3767747161,15.7328333648,0,15.7328333648,80.93,11.77,81.7814025314,132.27,102.8728333648,-19.51,104.706542033,15.7328333648,0,15.7328333648,87.14,-19.51,89.2973667025,131.42
2021-03-17 18:00:00,100.3598333693,11.92,101.0652390979,17.9898333693,0,17.9898333693,82.37,11.92,83.2280199212,131.9,105.9298333693,-19.84,107.7717736592,17.9898333693,0,17.9898333693,87.94,-19.84,90.1502590124,131.12
2021-03-17 18:30:00,101.8508333642,12.08,102.564704733,15.4208333642,0,15.4208333642,86.43,12.08,87.2701054199,131.45,108.3508333642,-18.42,109.9054115624,15.4208333642,0,15.4208333642,92.93,-18.42,94.7379612405,130.55
2021-03-17 19:00:00,104.6216667002,13.0,105.4262450395,16.7716667002,0,16.7716667002,87.85,13.0,88.8066579711,130.99,109.8416667002,-17.62,111.245926413,16.7716667002,0,16.7716667002,93.07,-17.62,94.7232247128,130.16
2021-03-17 19:30:00,101.7715000295,12.81,102.5745305534,14.7315000295,0,14.7315000295,87.04,12.81,87.9775977167,131.09,108.5715000295,-17.39,109.9553669388,14.7315000295,0,14.7315000295,93.84,-17.39,95.437716339,130.16
2021-03-17 20:00:00,97.0308333626,11.63,97.7253269273,14.6508333626,0,14.6508333626,82.38,11.63,83.1968827541,131.57,103.2708333626,-19.2,105.0404923037,14.6508333626,0,14.6508333626,88.62,-19.2,90.676040937,130.84
2021-03-17 20:30:00,95.559666692,11.54,96.2539427675,12.679666692,0,12.679666692,82.88,11.54,83.6795434978,131.57,99.969666692,-20.87,102.124880213,12.679666692,0,12.679666692,87.29,-20.87,89.7502144844,131.06
2021-03-17 21:00:00,89.0648333442,11.09,89.7526191185,5.4248333442,0,5.4248333442,83.64,11.09,84.3720196511,131.43,94.7648333442,-21.17,97.1006824834,5.4248333442,0,5.4248333442,89.34,-21.17,91.8139668024,130.85
2021-03-17 21:30:00,85.4306666768,10.39,86.0601586615,5.0806666768,0,5.0806666768,80.35,10.39,81.0189767894,131.85,90.7906666768,-22.27,93.4820734452,5.0806666768,0,5.0806666768,85.71,-22.27,88.555954063,131.29
2021-03-17 22:00:00,80.9370000083,9.36,81.4764234018,4.1670000083,0,4.1670000083,76.77,9.36,77.3384930032,132.44,85.3370000083,-23.03,88.3899568414,4.1670000083,0,4.1670000083,81.17,-23.03,84.3738691776,131.81
2021-03-17 22:30:00,76.2525000077,8.13,76.68468333,3.8525000077,0,3.8525000077,72.4,8.13,72.8550403198,133.01,80.0125000077,-25.05,83.8421293711,3.8525000077,0,3.8525000077,76.16,-25.05,80.1738617007,132.46
2021-03-17 23:00:00,71.6285000074,7.66,72.0369184051,3.6985000074,0,3.6985000074,67.93,7.66,68.3605185761,133.2,74.7285000074,-25.76,79.0438252703,3.6985000074,0,3.6985000074,71.03,-25.76,75.5568560754,132.68
2021-03-17 23:30:00,69.7085000072,7.53,70.1140205184,3.6185000071999998,0,3.6185000071999998,66.09,7.53,66.5175841413,133.53,72.5485000072,-26.32,77.175302094,3.6185000071999998,0,3.6185000071999998,68.93,-26.32,73.7840585764,133.04
2021-03-18 00:00:00,68.0473333405,7.41,68.4495995223,3.5973333405,0,3.5973333405,64.45,7.41,64.8745759138,133.53,70.6773333405,-26.55,75.4995890593,3.5973333405,0,3.5973333405,67.08,-26.55,72.1431140165,133.12
2021-03-18 00:30:00,75.1453333404,8.59,75.6347091146,3.5453333404,0,3.5453333404,71.6,8.59,72.1134391081,133.07,78.7253333404,-24.71,82.5121943082,3.5453333404,0,3.5453333404,75.18,-24.71,79.1366950283,132.49
2021-03-18 01:00:00,76.8151666739,8.79,77.3164531722,3.5951666739,0,3.5951666739,73.22,8.79,73.7457286899,132.9,80.6051666739,-24.3,84.1883774313,3.5951666739,0,3.5951666739,77.01,-24.3,80.7528953041,132.29
2021-03-18 01:30:00,75.6051666738,8.57,76.0893299206,3.5651666738000003,0,3.5651666738000003,72.04,8.57,72.5479599989,133.02,79.3051666738,-24.68,83.0566786066,3.5651666738000003,0,3.5651666738000003,75.74,-24.68,79.659588249,132.45
2021-03-18 02:00:00,73.4938333407,8.19,73.9487636077,3.6738333407,0,3.6738333407,69.82,8.19,70.298709092,133.35,76.9438333407,-25.29,80.9934416429,3.6738333407,0,3.6738333407,73.27,-25.29,77.5117862006,132.71
2021-03-18 02:30:00,74.3710000126,8.03,74.8032522213,6.3210000126,0,6.3210000126,68.05,8.03,68.5221380285,133.35,75.2510000126,-26.36,79.7343251235,6.3210000126,0,6.3210000126,68.93,-26.36,73.7983367021,132.85
2021-03-18 03:00:00,73.0781666747,7.62,73.4743686229,4.0281666747,0,4.0281666747,69.05,7.62,69.4691794971,133.47,75.9081666747,-26.21,80.3057523962,4.0281666747,0,4.0281666747,71.88,-26.21,76.5094667345,132.85
2021-03-18 03:30:00,71.2048333402,7.31,71.579077886,3.4448333402,0,3.4448333402,67.76,7.31,68.1531635363,133.61,74.2448333402,-26.56,78.8525768616,3.4448333402,0,3.4448333402,70.8,-26.56,75.6179449602,133.0
2021-03-18 04:00:00,69.7333333403,7.04,70.0877976452,3.5033333403,0,3.5033333403,66.23,7.04,66.6031117892,133.78,72.5433333403,-26.98,77.3980336451,3.5033333403,0,3.5033333403,69.04,-26.98,74.124503371,133.15
2021-03-18 04:30:00,68.4956666737,6.9,68.8423296604,3.4956666737,0,3.4956666737,65.0,6.9,65.3652048111,133.97,71.1756666737,-27.32,76.2388216491,3.4956666737,0,3.4956666737,67.68,-27.32,72.9860589428,133.31
2021-03-18 05:00:00,67.094166674,6.98,67.456264362,3.654166674,0,3.654166674,63.44,6.98,63.8228329048,134.07,69.664166674,-27.24,74.8004927683,3.654166674,0,3.654166674,66.01,-27.24,71.4096471074,133.31
2021-03-18 05:30:00,67.1565000073,7.25,67.5467097143,3.6265000072999998,0,3.6265000072999998,63.53,7.25,63.9423443424,133.85,69.9165000073,-26.65,74.8233885444,3.6265000072999998,0,3.6265000072999998,66.29,-26.65,71.4463896919,133.15
2021-03-18 06:00:00,69.4098333405,8.06,69.8762374799,3.5698333405,0,3.5698333405,65.84,8.06,66.3315098577,133.29,72.4398333405,-25.42,76.7704751476,3.5698333405,0,3.5698333405,68.87,-25.42,73.4115338349,132.5
2021-03-18 06:30:00,76.3796666732,9.85,77.012180732,3.2496666732,0,3.2496666732,73.13,9.85,73.7903747111,132.45,80.1696666732,-22.96,83.3926678701,3.2496666732,0,3.2496666732,76.92,-22.96,80.2735822049,131.65
2021-03-18 07:00:00,82.166500009,11.02,82.9021961333,4.506500009,0,4.506500009,77.66,11.02,78.4379754966,132.11,86.676500009,-20.53,89.0746684182,4.506500009,0,4.506500009,82.17,-20.53,84.6958664871,131.16
2021-03-18 07:30:00,88.0900000208,11.94,88.895510031,10.4100000208,0,10.4100000208,77.68,11.94,78.5922769743,132.11,91.7500000208,-18.14,93.5260504021,10.4100000208,0,10.4100000208,81.34,-18.14,83.3381977247,131.07
2021-03-18 08:00:00,90.9246667087,11.79,91.6858719547,21.0146667087,0,21.0146667087,69.91,11.79,70.8971945848,132.36,92.5746667087,-18.92,94.4882813698,21.0146667087,0,21.0146667087,71.56,-18.92,74.0189165011,131.39
2021-03-18 08:30:00,89.3978333806,12.3,90.2400277768,23.6478333806,0,23.6478333806,65.75,12.3,66.890600984,132.36,93.2678333806,-17.54,94.9027941818,23.6478333806,0,23.6478333806,69.62,-17.54,71.7955151803,131.26
2021-03-18 09:00:00,89.1420000602,12.75,90.0492014109,30.1020000602,0,30.1020000602,59.04,12.75,60.4010273091,132.22,92.0620000602,-17.36,93.6844781972,30.1020000602,0,30.1020000602,61.96,-17.36,64.3460270724,131.26
2021-03-18 09:30:00,90.0838333969,13.96,91.1590842401,31.8038333969,0,31.8038333969,58.28,13.96,59.9286242125,131.87,92.1738333969,-16.45,93.6302198176,31.8038333969,0,31.8038333969,60.37,-16.45,62.571074787,131.11
2021-03-18 10:00:00,87.8833333982,14.49,89.0698624069,32.4233333982,0,32.4233333982,55.46,14.49,57.3216512323,132.2,88.6533333982,-16.64,90.2014585393,32.4233333982,0,32.4233333982,56.23,-16.64,58.6404510556,131.49
2021-03-18 10:30:00,86.1206667317,14.48,87.3294889388,32.5106667317,0,32.5106667317,53.61,14.48,55.5310948929,132.35,88.9006667317,-16.11,90.3485508757,32.5106667317,0,32.5106667317,56.39,-16.11,58.646092794,131.49
2021-03-18 11:00:00,86.1316667247,14.45,87.335368052,29.0216667247,0,29.0216667247,57.11,14.45,58.9097156673,132.47,89.9116667247,-15.72,91.2755510157,29.0216667247,0,29.0216667247,60.89,-15.72,62.88648901,131.38
2021-03-18 11:30:00,87.7093333926,14.52,88.9030796102,29.6293333926,0,29.6293333926,58.08,14.52,59.867493684,132.61,91.6693333926,-15.63,92.9922770161,29.6293333926,0,29.6293333926,62.04,-15.63,63.9785784462,131.54
2021-03-18 12:00:00,88.0183333878,14.31,89.1740046895,27.2283333878,0,27.2283333878,60.79,14.31,62.4515828462,132.61,91.7183333878,-15.87,93.0811988504,27.2283333878,0,27.2283333878,64.49,-15.87,66.4139819616,131.69
2021-03-18 12:30:00,88.47983339,13.82,89.5526287538,28.31983339,0,28.31983339,60.16,13.82,61.7269633143,132.72,91.91983339,-16.32,93.3573680565,28.31983339,0,28.31983339,63.6,-16.32,65.6605086791,131.69
2021-03-18 13:00:00,85.8608333916,13.7,86.9469534296,29.1108333916,0,29.1108333916,56.75,13.7,58.3802406641,132.72,89.9608333916,-16.55,91.4705091519,29.1108333916,0,29.1108333916,60.85,-16.55,63.0604868361,131.78
2021-03-18 13:30:00,84.3496667261,13.43,85.4121254671,29.7296667261,0,29.7296667261,54.62,13.43,56.2468603568,132.98,87.9196667261,-17.9,89.7233403147,29.7296667261,0,29.7296667261,58.19,-17.9,60.8809173715,132.07
2021-03-18 14:00:00,81.6513333924,13.33,82.7322739005,29.5113333924,0,29.5113333924,52.14,13.33,53.8169908115,133.21,84.3813333924,-20.14,86.75153615400001,29.5113333924,0,29.5113333924,54.87,-20.14,58.4494354122,132.5
2021-03-18 14:30:00,79.5901667207,13.01,80.6464800139,27.0201667207,0,27.0201667207,52.57,13.01,54.1559322697,133.21,82.3301667207,-20.86,84.9317134659,27.0201667207,0,27.0201667207,55.31,-20.86,59.1129063742,132.5
2021-03-18 15:00:00,80.1731667241,12.81,81.1901026146,28.7131667241,0,28.7131667241,51.46,12.81,53.0304412578,133.37,81.4931667241,-21.54,84.2918016341,28.7131667241,0,28.7131667241,52.78,-21.54,57.0061400202,132.72
2021-03-18 15:30:00,80.5075000525,12.3,81.441681986,26.2575000525,0,26.2575000525,54.25,12.3,55.6269044618,133.37,81.2475000525,-22.48,84.3000988421,26.2575000525,0,26.2575000525,54.99,-22.48,59.4074953184,132.87
2021-03-18 16:00:00,80.4551667061,11.6,81.2871075245,19.7051667061,0,19.7051667061,60.75,11.6,61.8475747301,133.37,83.1651667061,-22.18,86.0720474559,19.7051667061,0,19.7051667061,63.46,-22.18,67.2244300831,132.66
2021-03-18 16:30:00,88.5330000278,12.92,89.4707689356,13.9230000278,0,13.9230000278,74.61,12.92,75.7203968558,133.04,93.2630000278,-20.04,95.3917647085,13.9230000278,0,13.9230000278,79.34,-20.04,81.8317615599,132.34
2021-03-18 17:00:00,91.4060000347,11.93,92.1812439835,17.3560000347,0,17.3560000347,74.05,11.93,75.0048491766,132.76,97.1060000347,-19.89,99.1220830226,17.3560000347,0,17.3560000347,79.75,-19.89,82.1929108865,131.97
2021-03-18 17:30:00,96.1693333703,12.1,96.9275537754,18.4593333703,0,18.4593333703,77.71,12.1,78.6463864396,132.13,102.3293333703,-19.03,104.0837805232,18.4593333703,0,18.4593333703,83.87,-19.03,86.0018476546,131.36
2021-03-18 18:00:00,99.2766666992,11.95,99.9932950297,16.2566666992,0,16.2566666992,83.02,11.95,83.8756394909,131.92,105.8666666992,-19.43,107.6349200678,16.2566666992,0,16.2566666992,89.61,-19.43,91.6922952052,131.24
2021-03-18 18:30:00,101.3466666963,11.76,102.0266849919,14.7966666963,0,14.7966666963,86.55,11.76,87.3452923746,131.78,107.9266666963,-17.9,109.4009843839,14.7966666963,0,14.7966666963,93.13,-17.9,94.8346292237,130.91
2021-03-18 19:00:00,103.1611666956,12.01,103.8579145467,14.4511666956,0,14.4511666956,88.71,12.01,89.5192951268,131.78,109.8411666956,-17.23,111.184328037,14.4511666956,0,14.4511666956,95.39,-17.23,96.9336113018,130.91
2021-03-18 19:30:00,102.984000015,13.36,103.8469732785,7.514000015,0,7.514000015,95.47,13.36,96.4002619291,131.62,109.334000015,-16.11,110.5145042937,7.514000015,0,7.514000015,101.82,-16.11,103.0865873914,130.91
2021-03-18 20:00:00,92.2363333525,10.92,92.8805016692,9.5963333525,0,9.5963333525,82.64,10.92,83.358358909,132.37,97.7463333525,-19.24,99.6219016274,9.5963333525,0,9.5963333525,88.15,-19.24,90.2252741753,131.64
2021-03-18 20:30:00,82.7386666869,10.43,83.3934761545,10.1286666869,0,10.1286666869,72.61,10.43,73.355279292,131.0,87.8586666869,-21.27,90.3966714653,10.1286666869,0,10.1286666869,77.73,-21.27,80.5876280827,130.52
2021-03-18 21:00:00,81.1990000129,11.23,81.971888493,6.4690000129000005,0,6.4690000129000005,74.73,11.23,75.5690796556,131.55,86.0490000129,-21.11,88.6005784588,6.4690000129000005,0,6.4690000129000005,79.58,-21.11,82.33230532420001,131.13
2021-03-18 21:30:00,75.9171666748,10.16,76.5940062664,4.0771666748,0,4.0771666748,71.84,10.16,72.5548840534,132.86,80.0771666748,-21.73,82.97316146,4.0771666748,0,4.0771666748,76.0,-21.73,79.045511574,132.31
2021-03-18 22:00:00,70.9290000084,9.74,71.594627188,4.1890000084,0,4.1890000084,66.74,9.74,67.4469806589,133.18,74.6390000084,-23.85,78.3568939038,4.1890000084,0,4.1890000084,70.45,-23.85,74.3775839887,132.8
2021-03-18 22:30:00,66.1330000081,9.42,66.8005246242,4.0530000081,0,4.0530000081,62.08,9.42,62.790626689,133.0,69.3530000081,-24.51,73.5566360713,4.0530000081,0,4.0530000081,65.3,-24.51,69.7483340303,132.6
2021-03-18 23:00:00,61.9336666745,10.34,62.7908804505,3.9036666745,0,3.9036666745,58.03,10.34,58.9440115703,133.59,64.5336666745,-23.67,68.7376391394,3.9036666745,0,3.9036666745,60.63,-23.67,65.086602308,133.15
2021-03-18 23:30:00,60.8631666743,17.44,63.3125473949,3.8231666743,0,3.8231666743,57.04,17.44,59.6465858201,133.69,63.2131666743,-16.05,65.2189155153,3.8231666743,0,3.8231666743,59.39,-16.05,61.5205217793,133.23
2021-03-19 00:00:00,58.927833341,17.59,61.4971352363,3.8478333410000003,0,3.8478333410000003,55.08,17.59,57.8205370089,133.06,61.307833341,-17.18,63.6694811426,3.8478333410000003,0,3.8478333410000003,57.46,-17.18,59.9733607529,132.8
2021-03-19 00:30:00,66.3908333408,18.16,68.8297054453,3.7308333408000003,0,3.7308333408000003,62.66,18.16,65.2384947711,132.14,69.6408333408,-15.73,71.3952279106,3.7308333408000003,0,3.7308333408000003,65.91,-15.73,67.7610581381,131.89
2021-03-19 01:00:00,68.0206666744,18.21,70.4160151871,3.8506666744,0,3.8506666744,64.17,18.21,66.7037705081,131.68,71.3806666744,-13.7,72.6834890114,3.8506666744,0,3.8506666744,67.53,-13.7,68.9056666755,131.22
2021-03-19 01:30:00,66.9798333412,17.82,69.3098151376,3.9198333412,0,3.9198333412,63.06,17.82,65.5295048051,131.88,70.1398333412,-14.24,71.5707609372,3.9198333412,0,3.9198333412,66.22,-14.24,67.7337877281,131.43
2021-03-19 02:00:00,64.7961666745,17.52,67.1229738294,3.8961666745,0,3.8961666745,60.9,17.52,63.3700276156,132.19,67.6861666745,-14.81,69.2874682687,3.8961666745,0,3.8961666745,63.79,-14.81,65.4866413859,131.76
2021-03-19 02:30:00,64.2473333408,17.4,66.5618497445,3.7573333408,0,3.7573333408,60.49,17.4,62.9428319986,132.44,67.0573333408,-15.08,68.7320329598,3.7573333408,0,3.7573333408,63.3,-15.08,65.0714714756,132.01
2021-03-19 03:00:00,62.5156666741,17.37,64.8839385342,3.7256666741,0,3.7256666741,58.79,17.37,61.3023735266,132.71,64.9956666741,-15.41,66.7974908691,3.7256666741,0,3.7256666741,61.27,-15.41,63.1781686977,132.3
2021-03-19 03:30:00,61.2996666785,17.11,63.6427626278,5.9296666785,0,5.9296666785,55.37,17.11,57.9533346754,132.92,61.4296666785,-17.33,63.827367549,5.9296666785,0,5.9296666785,55.5,-17.33,58.1427458932,132.67
2021-03-19 04:00:00,58.647166674,17.05,61.075303183,3.677166674,0,3.677166674,54.97,17.05,57.5534829528,132.92,60.727166674,-16.76,62.9975108417,3.677166674,0,3.677166674,57.05,-16.76,59.4609123711,132.67
2021-03-19 04:30:00,58.486500013,16.92,60.8847853225,6.476500013,0,6.476500013,52.01,16.92,54.6930205785,133.11,57.796500013,-17.8,60.475411646,6.476500013,0,6.476500013,51.32,-17.8,54.319263618,132.87
2021-03-19 05:00:00,57.3233333435,16.86,59.7513526676,5.0733333435,0,5.0733333435,52.25,16.86,54.9028423672,133.11,57.9833333435,-17.43,60.5464437075,5.0733333435,0,5.0733333435,52.91,-17.43,55.7070282819,132.87
2021-03-19 05:30:00,57.9623333406,17.12,60.4377902168,3.6323333406,0,3.6323333406,54.33,17.12,56.9635260496,132.99,60.0123333406,-16.64,62.2765586154,3.6323333406,0,3.6323333406,56.38,-16.64,58.7843006253,132.68
2021-03-19 06:00:00,59.8566666742,17.44,62.345602454,3.7666666742,0,3.7666666742,56.09,17.44,58.7387580734,132.63,62.1366666742,-16.0,64.1635827037,3.7666666742,0,3.7666666742,58.37,-16.0,60.5231930751,132.33
2021-03-19 06:30:00,65.2078333407,18.92,67.8971864586,3.6878333407,0,3.6878333407,61.52,18.92,64.3636294813,131.22,68.2278333407,-13.02,69.4590357144,3.6878333407,0,3.6878333407,64.54,-13.02,65.8402004857,130.8
2021-03-19 07:00:00,71.3115000078,19.03,73.8069843129,3.9015000078,0,3.9015000078,67.41,19.03,70.0446214923,131.22,75.1215000078,-12.96,76.2312361399,3.9015000078,0,3.9015000078,71.22,-12.96,72.3895710721,130.8
2021-03-19 07:30:00,76.1290000111,13.3,77.2820460566,5.5390000111,0,5.5390000111,70.59,13.3,71.8320130582,131.54,79.4690000111,-19.43,81.8098213099,5.5390000111,0,5.5390000111,73.93,-19.43,76.4406292491,131.15
2021-03-19 08:00:00,80.0821666852,13.88,81.2761208535,9.2421666852,0,9.2421666852,70.84,13.88,72.1869794354,131.71,81.5921666852,-19.35,83.8552572256,9.2421666852,0,9.2421666852,72.35,-19.35,74.8928901832,131.34
2021-03-19 08:30:00,82.2861666878,14.59,83.5696196484,10.5761666878,0,10.5761666878,71.71,14.59,73.1791787328,131.32,86.6761666878,-17.32,88.3897068198,10.5761666878,0,10.5761666878,76.1,-17.32,78.0460915101,130.92
2021-03-19 09:00:00,82.8605000252,15.17,84.2377074975,12.6005000252,0,12.6005000252,70.26,15.17,71.879040756,131.4,87.2205000252,-16.7,88.8048738789,12.6005000252,0,12.6005000252,74.62,-16.7,76.4659035126,131.02
2021-03-19 09:30:00,83.8291666947,14.97,85.1553291857,14.0191666947,0,14.0191666947,69.81,14.97,71.3970377537,131.54,88.0391666947,-17.02,89.6692548887,14.0191666947,0,14.0191666947,74.02,-17.02,75.9515687791,131.19
2021-03-19 10:00:00,83.0648333631,13.92,84.2231140581,14.8948333631,0,14.8948333631,68.17,13.92,69.576686469,131.99,87.1648333631,-18.35,89.0754212745,14.8948333631,0,14.8948333631,72.27,-18.35,74.5632308849,131.54
2021-03-19 10:30:00,79.8318333606,13.74,81.0056122606,13.6518333606,0,13.6518333606,66.18,13.74,67.5912716259,132.17,83.7118333606,-18.79,85.7947267878,13.6518333606,0,13.6518333606,70.06,-18.79,72.5359752123,131.74
2021-03-19 11:00:00,77.6825000314,12.53,78.6865408512,15.7025000314,0,15.7025000314,61.98,12.53,63.2338619728,132.43,81.8625000314,-20.09,84.291618868,15.7025000314,0,15.7025000314,66.16,-20.09,69.1429945837,132.02
2021-03-19 11:30:00,77.6555000344,9.21,78.199749268,17.1755000344,0,17.1755000344,60.48,9.21,61.1772384143,133.02,81.2855000344,-22.48,84.3367234118,17.1755000344,0,17.1755000344,64.11,-22.48,67.9370480666,132.41
2021-03-19 12:00:00,77.1988333678,8.14,77.6267961038,17.2188333678,0,17.2188333678,59.98,8.14,60.5298273581,133.02,81.5888333678,-24.93,85.312617064,17.2188333678,0,17.2188333678,64.37,-24.93,69.0289924597,132.41
2021-03-19 12:30:00,79.7760000408,7.03,80.0851489511,20.4160000408,0,20.4160000408,59.36,7.03,59.7748316602,133.31,84.5660000408,-25.93,88.452095865,20.4160000408,0,20.4160000408,64.15,-25.93,69.1923940907,132.67
2021-03-19 13:00:00,79.0146667112,6.01,79.2429028714,22.2746667112,0,22.2746667112,56.74,6.01,57.0574070564,133.65,83.5546667112,-27.1,87.8395829295,22.2746667112,0,22.2746667112,61.28,-27.1,67.0048386313,132.98
2021-03-19 13:30:00,78.3508333769,5.82,78.5666945394,21.7708333769,0,21.7708333769,56.58,5.82,56.8785442852,134.0,82.9308333769,-28.25,87.610419612,21.7708333769,0,21.7708333769,61.16,-28.25,67.3691925141,133.44
2021-03-19 14:00:00,78.979500035,7.54,79.3385973268,17.509500035,0,17.509500035,61.47,7.54,61.9307072461,134.0,83.269500035,-27.09,87.565277,17.509500035,0,17.509500035,65.76,-27.09,71.1213448973,133.44
2021-03-19 14:30:00,75.1918333565,7.37,75.5521588276,11.6018333565,0,11.6018333565,63.59,7.37,64.0156621461,134.0,79.3418333565,-27.43,83.9495766539,11.6018333565,0,11.6018333565,67.74,-27.43,73.0829152402,133.61
2021-03-19 15:00:00,74.294166687,3.45,74.3742274159,10.154166687,0,10.154166687,64.14,3.45,64.2327182984,134.19,78.764166687,-28.0,83.5930257491,10.154166687,0,10.154166687,68.61,-28.0,74.1035228582,134.03
2021-03-19 15:30:00,71.89583335,-25.2,76.1843215701,8.34583335,0,8.34583335,63.55,-25.2,68.364043912,132.03,78.47583335,-22.87,81.7404020053,8.34583335,0,8.34583335,70.13,-22.87,73.7648547752,133.34
2021-03-19 16:00:00,73.4538333498,-23.98,77.2690496498,8.2538333498,0,8.2538333498,65.2,-23.98,69.4699964013,131.27,80.4638333498,-22.76,83.6208471456,8.2538333498,0,8.2538333498,72.21,-22.76,75.7119653688,132.69
2021-03-19 16:30:00,76.5701666838,-22.04,79.6790563824,8.5601666838,0,8.5601666838,68.01,-22.04,71.4921093548,130.3,84.5701666838,-21.56,87.2751206984,8.5601666838,0,8.5601666838,76.01,-21.56,79.008567257,131.81
2021-03-19 17:00:00,80.5965000278,-23.16,83.8581028687,13.9065000278,0,13.9065000278,66.69,-23.16,70.5970374733,130.3,88.9365000278,-21.92,91.5979663377,13.9065000278,0,13.9065000278,75.03,-21.92,78.1664077466,131.81
2021-03-19 17:30:00,85.5276666873,-21.39,88.1618617599,10.2976666873,0,10.2976666873,75.23,-21.39,78.2117957855,129.77,94.1676666873,-19.3,96.1251239236,10.2976666873,0,10.2976666873,83.87,-19.3,86.0619945156,131.07
2021-03-19 18:00:00,87.4711666858,-20.91,89.9357164945,9.5811666858,0,9.5811666858,77.89,-20.91,80.6478778394,130.17,96.3011666858,-19.4,98.2358117239,9.5811666858,0,9.5811666858,86.72,-19.4,88.8634818134,131.58
2021-03-19 18:30:00,89.8201666968,-21.44,92.3435755505,15.0901666968,0,15.0901666968,74.73,-21.44,77.7447522345,130.17,97.5601666968,-20.3,99.6497673149,15.0901666968,0,15.0901666968,82.47,-20.3,84.9316837229,131.58
2021-03-19 19:00:00,90.0993333714,-22.63,92.8978297592,19.0193333714,0,19.0193333714,71.08,-22.63,74.5954643393,130.01,96.9893333714,-21.77,99.4025336087,19.0193333714,0,19.0193333714,77.97,-21.77,80.9521698289,131.58
2021-03-19 19:30:00,86.6366667019,-24.1,89.9262031736,17.6066667019,0,17.6066667019,69.03,-24.1,73.1160098747,130.41,92.3166667019,-23.77,95.3277496375,17.6066667019,0,17.6066667019,74.71,-23.77,78.400235969,132.01
2021-03-19 20:00:00,81.6496667014,-25.56,85.5568914375,17.3496667014,0,17.3496667014,64.3,-25.56,69.1939563835,130.17,86.8896667014,-25.57,90.5739426075,17.3496667014,0,17.3496667014,69.54,-25.57,74.0920812233,131.78
2021-03-19 20:30:00,77.1080000342,-26.71,81.603111272,17.0980000342,0,17.0980000342,60.01,-26.71,65.6857990741,130.08,81.9680000342,-27.0,86.3003651766,17.0980000342,0,17.0980000342,64.87,-27.0,70.2646205426,131.7
2021-03-19 21:00:00,75.8718333491,-1.38,75.8843824232,7.8818333491,0,7.8818333491,67.99,-1.38,68.0040035586,131.48,79.2718333491,-29.85,84.7056436286,7.8818333491,0,7.8818333491,71.39,-29.85,77.3792905111,131.56
2021-03-19 21:30:00,72.1360000148,6.7,72.4464802329,7.4160000148,0,7.4160000148,64.72,6.7,65.0658773859,132.19,73.7960000148,-27.46,78.7394514725,7.4160000148,0,7.4160000148,66.38,-27.46,71.8356179064,131.84
2021-03-19 22:00:00,68.1510000126,7.94,68.611969821,6.3110000126,0,6.3110000126,61.84,7.94,62.3476479107,131.83,69.3510000126,-25.24,73.8012113908,6.3110000126,0,6.3110000126,63.04,-25.24,67.9050749208,131.4
2021-03-19 22:30:00,63.6625000069,8.37,64.210363705,3.4525000069000003,0,3.4525000069000003,60.21,8.37,60.7889874895,132.14,66.7725000069,-22.68,70.5191403604,3.4525000069000003,0,3.4525000069000003,63.32,-22.68,67.259235797,131.4
2021-03-19 23:00:00,60.0326666737,8.42,60.6202727473,3.5126666737,0,3.5126666737,56.52,8.42,57.1437380646,131.95,62.6426666737,-22.39,66.5237986588,3.5126666737,0,3.5126666737,59.13,-22.39,63.2271223448,131.23
2021-03-19 23:30:00,59.1661666766,8.65,59.795131734899996,4.9461666766,0,4.9461666766,54.22,8.65,54.9056545358,132.67,60.2861666766,-23.16,64.5817891712,4.9461666766,0,4.9461666766,55.34,-23.16,59.9908426345,132.02
2021-03-20 00:00:00,56.6716666736,9.04,57.3881468908,3.4716666736,0,3.4716666736,53.2,9.04,53.9625944521,132.55,59.0616666736,-23.46,63.5503900088,3.4716666736,0,3.4716666736,55.59,-23.46,60.3375480112,132.02
2021-03-20 00:30:00,63.8783333444,9.53,64.58531079790001,5.5283333444,0,5.5283333444,58.35,9.53,59.1231206889,131.95,65.2383333444,-22.57,69.0322029024,5.5283333444,0,5.5283333444,59.71,-22.57,63.8332906875,131.3
2021-03-20 01:00:00,64.5131666736,7.58,64.9569478521,3.4831666736,0,3.4831666736,61.03,7.58,61.4989211287,131.37,68.0931666736,-24.5,72.3666314515,3.4831666736,0,3.4831666736,64.61,-24.5,69.0992192431,130.75
2021-03-20 01:30:00,63.1731666736,4.79,63.3545032935,3.4431666736,0,3.4431666736,59.73,4.79,59.9217573174,131.92,66.6531666736,-27.84,72.2337194641,3.4431666736,0,3.4431666736,63.21,-27.84,69.0693108406,131.31
2021-03-20 02:00:00,61.0415000069,3.49,61.141187616,3.4715000069,0,3.4715000069,57.57,3.49,57.675688119,132.71,64.0715000069,-28.77,70.2343933777,3.4715000069,0,3.4715000069,60.6,-28.77,67.0825826873,132.07
2021-03-20 02:30:00,60.5301666736,2.77,60.5935143191,3.4801666736,0,3.4801666736,57.05,2.77,57.1172075648,132.92,63.3401666736,-28.59,69.4936314654,3.4801666736,0,3.4801666736,59.86,-28.59,66.3370763601,132.07
2021-03-20 03:00:00,58.6166666735,3.21,58.7044948186,3.4166666735,0,3.4166666735,55.2,3.21,55.2932554657,133.25,61.4066666735,-30.02,68.3518771648,3.4166666735,0,3.4166666735,57.99,-30.02,65.299620979,132.71
2021-03-20 03:30:00,56.5708333404,4.99,56.7904858654,3.5208333404000003,0,3.5208333404000003,53.05,4.99,53.2841683805,133.25,58.9808333404,-28.02,65.2982319939,3.5208333404000003,0,3.5208333404000003,55.46,-28.02,62.1363983507,132.71
2021-03-20 04:00:00,54.7620000071,8.39,55.4009814424,3.5620000071,0,3.5620000071,51.2,8.39,51.8828690417,133.41,56.9320000071,-25.3,62.3004223486,3.5620000071,0,3.5620000071,53.37,-25.3,59.0630756057,133.08
2021-03-20 04:30:00,53.8488333404,14.83,55.8536100187,3.5388333404,0,3.5388333404,50.31,14.83,52.4502144896,133.05,55.8388333404,-18.41,58.7954369728,3.5388333404,0,3.5388333404,52.3,-18.41,55.4456319289,132.68
2021-03-20 05:00:00,53.1203333404,16.71,55.6865685259,3.5303333404,0,3.5303333404,49.59,16.71,52.3296493395,132.96,54.9703333404,-16.37,57.356032355400004,3.5303333404,0,3.5303333404,51.44,-16.37,53.9819460561,132.53
2021-03-20 05:30:00,53.3670000069,16.89,55.9759661796,3.4670000069,0,3.4670000069,49.9,16.89,52.6809462709,132.96,55.2570000069,-16.17,57.5743428079,3.4670000069,0,3.4670000069,51.79,-16.17,54.2556264363,132.53
2021-03-20 06:00:00,54.0456666736,16.97,56.6472857796,3.4656666736,0,3.4656666736,50.58,16.97,53.350888465,132.58,56.0456666736,-16.01,58.2875359995,3.4656666736,0,3.4656666736,52.58,-16.01,54.9634105565,132.17
2021-03-20 06:30:00,56.7740000067,17.61,59.4424021786,3.3540000067,0,3.3540000067,53.42,17.61,56.2477421769,131.9,59.2640000067,-15.36,61.2221471103,3.3540000067,0,3.3540000067,55.91,-15.36,57.9815289553,131.54
2021-03-20 07:00:00,59.3920000072,17.59,61.9420516681,3.5920000072000002,0,3.5920000072000002,55.8,17.59,58.5068209699,131.6,61.9920000072,-12.66,63.2715075282,3.5920000072000002,0,3.5920000072000002,58.4,-12.66,59.7564691059,130.92
2021-03-20 07:30:00,61.9536666808,18.6,64.6855224544,7.0836666808,0,7.0836666808,54.87,18.6,57.9368354331,131.25,62.4936666808,-13.79,63.9970505197,7.0836666808,0,7.0836666808,55.41,-13.79,57.1001943955,130.83
2021-03-20 08:00:00,65.2121666843,19.12,67.9573475326,8.8321666843,0,8.8321666843,56.38,19.12,59.5338458358,131.11,65.5021666843,-13.19,66.8169884112,8.8321666843,0,8.8321666843,56.67,-13.19,58.1847488608,130.72
2021-03-20 08:30:00,69.2153333532,11.74,70.2039170644,9.9153333532,0,9.9153333532,59.3,11.74,60.450952019,131.77,69.8053333532,-21.28,72.9768659545,9.9153333532,0,9.9153333532,59.89,-21.28,63.5582449412,131.36
2021-03-20 09:00:00,72.4245000168,9.99,73.1102475901,8.4145000168,0,8.4145000168,64.01,9.99,64.7848763216,132.06,75.7245000168,-22.35,78.9539258226,8.4145000168,0,8.4145000168,67.31,-22.35,70.9236110192,131.56
2021-03-20 09:30:00,77.1536667067,8.71,77.643753041,20.0236667067,0,20.0236667067,57.13,8.71,57.7901462189,132.23,78.3136667067,-24.4,82.0267663208,20.0236667067,0,20.0236667067,58.29,-24.4,63.1908545598,131.84
2021-03-20 10:00:00,77.3523333787,7.89,77.7536853089,22.6623333787,0,22.6623333787,54.69,7.89,55.2562050814,132.6,78.2723333787,-24.34,81.9694685388,22.6623333787,0,22.6623333787,55.61,-24.34,60.7034405944,132.11
2021-03-20 10:30:00,77.1420000504,8.19,77.575539133,25.2120000504,0,25.2120000504,51.93,8.19,52.5718650991,132.69,77.8820000504,-25.18,81.8513184491,25.2120000504,0,25.2120000504,52.67,-25.18,58.3794595727,132.33
2021-03-20 11:00:00,77.5571667151,9.14,78.0938775377,24.2171667151,0,24.2171667151,53.34,9.14,54.1174204855,132.69,80.0071667151,-23.76,83.4606753254,24.2171667151,0,24.2171667151,55.79,-23.76,60.6387804957,132.25
2021-03-20 11:30:00,77.1033333703,10.34,77.7935705365,18.5033333703,0,18.5033333703,58.6,10.34,59.505256910599996,132.54,79.2733333703,-22.57,82.4236997692,18.5033333703,0,18.5033333703,60.77,-22.57,64.8259037731,131.97
2021-03-20 12:00:00,78.484000041,10.02,79.121038052,20.494000041,0,20.494000041,57.99,10.02,58.8493033094,132.86,78.874000041,-23.59,82.3261561259,20.494000041,0,20.494000041,58.38,-23.59,62.9659630277,132.4
2021-03-20 12:30:00,80.160500049,9.15,80.6810279316,24.500500049,0,24.500500049,55.66,9.15,56.4070749109,132.94,80.840500049,-24.57,84.4918419031,24.500500049,0,24.500500049,56.34,-24.57,61.4644653438,132.4
2021-03-20 13:00:00,78.8900000507,8.21,79.3160526502,25.3600000507,0,25.3600000507,53.53,8.21,54.1559322697,133.15,80.8500000507,-25.8,84.8667338137,25.3600000507,0,25.3600000507,55.49,-25.8,61.1946084226,132.64
2021-03-20 13:30:00,77.242333376,8.19,77.6753124575,21.322333376,0,21.322333376,55.92,8.19,56.5165683672,133.15,81.512333376,-25.05,85.2746327603,21.322333376,0,21.322333376,60.19,-25.05,65.1946209438,132.55
2021-03-20 14:00:00,74.4455000364,8.04,74.878395253,18.1955000364,0,18.1955000364,56.25,8.04,56.821686881,133.34,78.6555000364,-25.34,82.6365735372,18.1955000364,0,18.1955000364,60.46,-25.34,65.5555276083,132.78
2021-03-20 14:30:00,74.0656666947,9.35,74.6535028176,14.0156666947,0,14.0156666947,60.05,9.35,60.7735551042,133.21,78.0756666947,-24.14,81.7223918508,14.0156666947,0,14.0156666947,64.06,-24.14,68.4574554011,132.67
2021-03-20 15:00:00,70.0118333534,9.44,70.6453849129,10.0118333534,0,10.0118333534,60.0,9.44,60.7380737265,132.8,73.6618333534,-23.93,77.4513433904,10.0118333534,0,10.0118333534,63.65,-23.93,67.9997602937,132.3
2021-03-20 15:30:00,70.6245000182,9.52,71.2632472094,9.1245000182,0,9.1245000182,61.5,9.52,62.2324706243,132.71,74.5445000182,-23.73,78.2303993533,9.1245000182,0,9.1245000182,65.42,-23.73,69.5908708093,132.21
2021-03-20 16:00:00,71.2546666837,9.7,71.9118733187,8.5246666837,0,8.5246666837,62.73,9.7,63.4755299308,132.44,75.1846666837,-23.43,78.7508666895,8.5246666837,0,8.5246666837,66.66,-23.43,70.6577702733,131.93
2021-03-20 16:30:00,74.7398333478,10.03,75.4098374806,7.2098333478,0,7.2098333478,67.53,10.03,68.2707975638,132.03,78.9798333478,-21.79,81.9305692379,7.2098333478,0,7.2098333478,71.77,-21.79,75.0049131724,131.41
2021-03-20 17:00:00,79.3238333453,12.15,80.2489441463,5.9938333453,0,5.9938333453,73.33,12.15,74.3297477461,130.91,84.4538333453,-20.85,86.9894963011,5.9938333453,0,5.9938333453,78.46,-20.85,81.183089988,130.47
2021-03-20 17:30:00,83.368666677,10.52,84.0297862874,5.158666677,0,5.158666677,78.21,10.52,78.9143491388,130.91,89.048666677,-20.57,91.3935989933,5.158666677,0,5.158666677,83.89,-20.57,86.3750947901,130.28
2021-03-20 18:00:00,87.7080000192,9.74,88.247157843,9.5980000192,0,9.5980000192,78.11,9.74,78.7149267928,130.91,91.2780000192,-21.71,93.8242899654,9.5980000192,0,9.5980000192,81.68,-21.71,84.5159541152,130.28
2021-03-20 18:30:00,88.0396666852,9.57,88.5582735268,9.2796666852,0,9.2796666852,78.76,9.57,79.3392872416,130.91,91.7196666852,-21.89,94.2956486634,9.2796666852,0,9.2796666852,82.44,-21.89,85.2966921985,130.36
2021-03-20 19:00:00,89.0763333509,10.03,89.6392439908,8.8063333509,0,8.8063333509,80.27,10.03,80.8942136373,130.57,93.2463333509,-21.03,95.588386237,8.8063333509,0,8.8063333509,84.44,-21.03,87.0193915171,129.9
2021-03-20 19:30:00,86.5475000155,9.23,87.0382827205,7.7575000155,0,7.7575000155,78.79,9.23,79.3287904862,131.56,91.3775000155,-22.72,94.1596830341,7.7575000155,0,7.7575000155,83.62,-22.72,86.6516174113,130.98
2021-03-20 20:00:00,80.2755000078,7.8,80.6535547977,3.8855000078,0,3.8855000078,76.39,7.8,76.7871870822,131.4,85.7355000078,-24.29,89.1099324519,3.8855000078,0,3.8855000078,81.85,-24.29,85.3781388881,130.84
2021-03-20 20:30:00,76.1275000076,12.44,77.1372144779,3.7875000076000003,0,3.7875000076000003,72.34,12.44,73.4018337646,131.4,81.2675000076,-21.6,84.089039461,3.7875000076000003,0,3.7875000076000003,77.48,-21.6,80.4345100066,131.08
2021-03-20 21:00:00,72.6668333408,12.42,73.7205878149,3.7268333408,0,3.7268333408,68.94,12.42,70.0498394002,131.58,77.3668333408,-21.96,80.4230595114,3.7268333408,0,3.7268333408,73.64,-21.96,76.8445912215,131.32
2021-03-20 21:30:00,69.7035000093,11.81,70.6969165773,4.6335000093000005,0,4.6335000093000005,65.07,11.81,66.133055275,131.58,73.1035000093,-22.91,76.6093324185,4.6335000093000005,0,4.6335000093000005,68.47,-22.91,72.2011703506,131.4
2021-03-20 22:00:00,67.0751666807,10.21,67.8477861484,7.0051666807,0,7.0051666807,60.07,10.21,60.9315107313,132.94,67.5151666807,-23.97,71.6439713578,7.0051666807,0,7.0051666807,60.51,-23.97,65.0847217095,132.58
2021-03-20 22:30:00,63.4895000142,8.87,64.1061113471,7.0995000142,0,7.0995000142,56.39,8.87,57.0833513382,131.68,63.5595000142,-24.83,68.2373720336,7.0995000142,0,7.0995000142,56.46,-24.83,61.6786875671,131.37
2021-03-20 23:00:00,59.7698333443,8.65,60.392511771,5.4898333443,0,5.4898333443,54.28,8.65,54.9649060765,131.68,60.7698333443,-24.8,65.635452651,5.4898333443,0,5.4898333443,55.28,-24.8,60.588104443,131.37
2021-03-20 23:30:00,57.9420000074,9.9,58.7816754172,3.6920000074,0,3.6920000074,54.25,9.9,55.1459200667,132.83,60.4220000074,-23.54,64.8455833877,3.6920000074,0,3.6920000074,56.73,-23.54,61.4200659394,132.4
2021-03-21 00:00:00,56.3578333409,17.15,58.9094888696,3.7878333409,0,3.7878333409,52.57,17.15,55.2967214218,132.11,58.6378333409,-15.86,60.7448359856,3.7878333409,0,3.7878333409,54.85,-15.86,57.0969535089,131.7
2021-03-21 00:30:00,63.4106666776,15.7,65.3253599187,5.4806666776,0,5.4806666776,57.93,15.7,60.0197875704,130.66,65.2606666776,-17.37,67.5327440225,5.4806666776,0,5.4806666776,59.78,-17.37,62.252432081,130.34
2021-03-21 01:00:00,63.4998333411,5.04,63.69953245,3.8698333411,0,3.8698333411,59.63,5.04,59.8426144148,132.03,67.1998333411,-29.27,73.2976841453,3.8698333411,0,3.8698333411,63.33,-29.27,69.7669104949,131.51
2021-03-21 01:30:00,62.2723333451,3.25,62.3570846035,5.9023333451,0,5.9023333451,56.37,3.25,56.4636112908,132.46,63.5623333451,-30.35,70.436444546,5.9023333451,0,5.9023333451,57.66,-30.35,65.1597889806,131.85
2021-03-21 02:00:00,60.1166666794,2.91,60.1870560224,6.3766666794,0,6.3766666794,53.74,2.91,53.818730011,132.69,60.5966666794,-30.79,67.97043557800001,6.3766666794,0,6.3766666794,54.22,-30.79,62.3524859168,132.07
2021-03-21 02:30:00,58.6165000087,3.13,58.7000082902,4.3365000087,0,4.3365000087,54.28,3.13,54.3701692107,132.41,61.0265000087,-30.2,68.0901880105,4.3365000087,0,4.3365000087,56.69,-30.2,64.2323602244,131.73
2021-03-21 03:00:00,57.7595000121,5.07,57.9815896785,6.0495000121,0,6.0495000121,51.71,5.07,51.9579541553,133.24,58.2695000121,-29.26,65.2033912589,6.0495000121,0,6.0495000121,52.22,-29.26,59.8588005226,132.65
2021-03-21 03:30:00,55.2398333412,8.48,55.8869357504,3.9498333412,0,3.9498333412,51.29,8.48,51.9862914623,133.12,57.4298333412,-25.16,62.6993728645,3.9498333412,0,3.9498333412,53.48,-25.16,59.1027579729,132.45
2021-03-21 04:00:00,53.2620000074,8.42,53.9234368785,3.7220000074,0,3.7220000074,49.54,8.42,50.2504527343,133.12,55.2220000074,-25.34,60.7584141072,3.7220000074,0,3.7220000074,51.5,-25.34,57.3965643571,132.45
2021-03-21 04:30:00,51.7820000073,8.25,52.435083911,3.6420000073,0,3.6420000073,48.14,8.25,48.8418068871,133.43,53.5820000073,-25.69,59.4222754931,3.6420000073,0,3.6420000073,49.94,-25.69,56.160303596,132.74
2021-03-21 05:00:00,50.8225000069,8.31,51.4974038855,3.4425000069,0,3.4425000069,47.38,8.31,48.1032275424,133.43,52.5425000069,-25.7,58.4910617699,3.4425000069,0,3.4425000069,49.1,-25.7,55.4193107139,132.74
2021-03-21 05:30:00,50.8941666737,8.35,51.5745935651,3.4941666737,0,3.4941666737,47.4,8.35,48.1298504049,133.43,52.6641666737,-25.55,58.5347499476,3.4941666737,0,3.4941666737,49.17,-25.55,55.4120149426,132.74
2021-03-21 06:00:00,51.5541666736,8.51,52.2518152929,3.4541666736,0,3.4541666736,48.1,8.51,48.8470070731,133.43,53.3641666736,-25.35,59.0792415724,3.4541666736,0,3.4541666736,49.91,-25.35,55.9788406454,132.74
2021-03-21 06:30:00,53.3653333405,8.87,54.0974648439,3.5653333405,0,3.5653333405,49.8,8.87,50.5837612283,132.97,55.4553333405,-24.67,60.6951636945,3.5653333405,0,3.5653333405,51.89,-24.67,57.4559048314,132.25
2021-03-21 07:00:00,55.3990000075,9.25,56.1659300807,3.7390000075,0,3.7390000075,51.66,9.25,52.4815977272,132.24,57.7190000075,-23.82,62.4409750233,3.7390000075,0,3.7390000075,53.98,-23.82,59.0019728484,131.52
2021-03-21 07:30:00,56.4641666754,7.24,56.9264412936,4.3841666754,0,4.3841666754,52.08,7.24,52.5808330098,132.15,58.7241666754,-23.51,63.2554175682,4.3841666754,0,4.3841666754,54.34,-23.51,59.2077334476,131.15
2021-03-21 08:00:00,59.1408333438,6.46,59.4926026376,5.2208333438,0,5.2208333438,53.92,6.46,54.3055982381,132.15,61.6108333438,-23.63,65.9869054079,5.2208333438,0,5.2208333438,56.39,-23.63,61.1408946614,131.15
2021-03-21 08:30:00,62.5391666783,7.47,62.9837143143,5.8391666783,0,5.8391666783,56.7,7.47,57.1899545375,131.56,65.5491666783,-23.51,69.637729373,5.8391666783,0,5.8391666783,59.71,-23.51,64.1716775533,130.66
2021-03-21 09:00:00,66.4013333469,8.59,66.9546501017,6.7713333469,0,6.7713333469,59.63,8.59,60.245539254,131.84,69.9313333469,-23.56,73.7933939027,6.7713333469,0,6.7713333469,63.16,-23.56,67.4111207443,131.07
2021-03-21 09:30:00,69.7443333499,9.13,70.3393839497,8.2943333499,0,8.2943333499,61.45,9.13,62.1245474833,131.71,73.5543333499,-22.75,76.9922233381,8.2943333499,0,8.2943333499,65.26,-22.75,69.1117218712,130.94
2021-03-21 10:00:00,71.7963333532,9.66,72.4432818345,9.9163333532,0,9.9163333532,61.88,9.66,62.6294659086,131.71,75.7063333532,-22.14,78.8773003454,9.9163333532,0,9.9163333532,65.79,-22.14,69.4154428063,130.94
2021-03-21 10:30:00,72.9633333577,7.58,73.3560114419,12.163333357700001,0,12.163333357700001,60.8,7.58,61.2706814064,132.55,76.7133333577,-24.62,80.567238471,12.163333357700001,0,12.163333357700001,64.55,-24.62,69.085793764,131.78
2021-03-21 11:00:00,73.0578333638,7.79,73.4719750369,15.2578333638,0,15.2578333638,57.8,7.79,58.3225865339,132.74,76.6478333638,-24.57,80.4895972121,15.2578333638,0,15.2578333638,61.39,-24.57,66.1242542491,131.95
2021-03-21 11:30:00,73.6390000423,7.13,73.9833712886,21.1290000423,0,21.1290000423,52.51,7.13,52.9918578651,133.08,76.9790000423,-23.7,80.5447481063,21.1290000423,0,21.1290000423,55.85,-23.7,60.6705241448,132.08
2021-03-21 12:00:00,73.6416667115,7.57,74.0297235984,22.4216667115,0,22.4216667115,51.22,7.57,51.7763778185,133.08,77.2716667115,-24.47,81.0536327155,22.4216667115,0,22.4216667115,54.85,-24.47,60.0608308301,132.22
2021-03-21 12:30:00,73.8743333776,7.69,74.2735028929,22.1443333776,0,22.1443333776,51.73,7.69,52.2984607804,132.96,77.3243333776,-24.89,81.2315494884,22.1443333776,0,22.1443333776,55.18,-24.89,60.5338293849,132.11
