Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-21 13:00:00,74.7855000515,7.0,75.1123892441,25.7655000515,0,25.7655000515,49.02,7.0,49.5172737537,133.4,78.3055000515,-25.82,82.4525544681,25.7655000515,0,25.7655000515,52.54,-25.82,58.5416432977,132.65
2021-03-21 13:30:00,71.534166718,5.32,71.7317182844,25.644166718,0,25.644166718,45.89,5.32,46.1973429972,133.84,74.804166718,-27.75,79.7854990482,25.644166718,0,25.644166718,49.16,-27.75,56.4514667657,133.05
2021-03-21 14:00:00,69.9600000478,11.68,70.9283018737,23.9100000478,0,23.9100000478,46.05,11.68,47.5081561419,133.77,73.0200000478,-23.32,76.6533939691,23.9100000478,0,23.9100000478,49.11,-23.32,54.365563549,133.23
2021-03-21 14:30:00,68.752500044,13.47,70.0595972176,21.992500044,0,21.992500044,46.76,13.47,48.6614683297,133.6,71.682500044,-22.06,75.0001627502,21.992500044,0,21.992500044,49.69,-22.06,54.366715001,133.12
2021-03-21 15:00:00,71.6253333675,14.64,73.1062102698,17.1053333675,0,17.1053333675,54.52,14.64,56.4513950226,133.36,74.8853333675,-20.74,77.7043161836,17.1053333675,0,17.1053333675,57.78,-20.74,61.3895430835,132.84
2021-03-21 15:30:00,71.8201666899,14.95,73.359654057,11.6101666899,0,11.6101666899,60.21,14.95,62.0382672227,133.12,75.2801666899,-20.25,77.9561799786,11.6101666899,0,11.6101666899,63.67,-20.25,66.8126589802,132.64
2021-03-21 16:00:00,74.4410000213,15.11,75.9590322751,10.6410000213,0,10.6410000213,63.8,15.11,65.5648694043,132.82,78.3010000213,-19.57,80.7095502672,10.6410000213,0,10.6410000213,67.66,-19.57,70.4333763212,132.28
2021-03-21 16:30:00,79.0523333523,14.98,80.4591312931,9.4623333523,0,9.4623333523,69.59,14.98,71.1840466678,132.09,83.0123333523,-16.95,84.7251437803,9.4623333523,0,9.4623333523,73.55,-16.95,75.4778444313,131.29
2021-03-21 17:00:00,85.8998333611,9.41,86.4137111312,13.889833361099999,0,13.889833361099999,72.01,9.41,72.6222293792,132.22,90.9098333611,-22.2,93.5811829469,13.889833361099999,0,13.889833361099999,77.02,-22.2,80.1556011767,131.38
2021-03-21 17:30:00,89.7880000329,9.35,90.2735146647,16.4680000329,0,16.4680000329,73.32,9.35,73.9137666474,132.14,95.7980000329,-22.43,98.3888291947,16.4680000329,0,16.4680000329,79.33,-22.43,82.440001213,131.26
2021-03-21 18:00:00,91.2441666977,9.65,91.7530405837,15.5141666977,0,15.5141666977,75.73,9.65,76.3423565264,132.14,97.5441666977,-22.0,99.9943221225,15.5141666977,0,15.5141666977,82.03,-22.0,84.9289167481,131.26
2021-03-21 18:30:00,91.5575000282,9.38,92.0367329463,14.1175000282,0,14.1175000282,77.44,9.38,78.0060125888,131.96,97.9675000282,-21.65,100.3312192779,14.1175000282,0,14.1175000282,83.85,-21.65,86.5999133949,130.99
2021-03-21 19:00:00,92.742833361,9.5,93.2281241891,13.812833361,0,13.812833361,78.93,9.5,79.4996534584,131.7,98.672833361,-20.84,100.849559461,13.812833361,0,13.812833361,84.86,-20.84,87.3814923196,130.68
2021-03-21 19:30:00,92.4350000337,9.19,92.8907171424,16.8550000337,0,16.8550000337,75.58,9.19,76.1366698773,132.07,96.0250000337,-23.65,98.8945050621,16.8550000337,0,16.8550000337,79.17,-23.65,82.626941127,131.35
2021-03-21 20:00:00,86.5645000266,8.63,86.9936179547,13.2945000266,0,13.2945000266,73.27,8.63,73.7764854137,132.64,92.1545000266,-23.21,95.0323943461,13.2945000266,0,13.2945000266,78.86,-23.21,82.2046452459,131.78
2021-03-21 20:30:00,82.5230000216,7.5600000000000005,82.8685654067,10.8030000216,0,10.8030000216,71.72,7.5600000000000005,72.1173488143,132.64,87.9030000216,-25.06,91.4053664333,10.8030000216,0,10.8030000216,77.1,-25.06,81.0704237068,131.92
2021-03-21 21:00:00,80.4473333445,7.36,80.783309181,5.5773333445,0,5.5773333445,74.87,7.36,75.2308879384,132.72,85.2173333445,-25.06,88.8256579055,5.5773333445,0,5.5773333445,79.64,-25.06,83.4897191276,131.92
2021-03-21 21:30:00,74.9061666739,6.11,75.1549459834,3.6061666739,0,3.6061666739,71.3,6.11,71.5613170645,132.0,79.2561666739,-26.21,83.477566183,3.6061666739,0,3.6061666739,75.65,-26.21,80.0617674049,131.25
2021-03-21 22:00:00,70.9255000105,5.42,71.1322919056,5.2455000105,0,5.2455000105,65.68,5.42,65.903253334,132.5,73.2355000105,-27.79,78.330853192,5.2455000105,0,5.2455000105,67.99,-27.79,73.4501477194,131.82
2021-03-21 22:30:00,64.4836666832,5.47,64.7152545302,8.2536666832,0,8.2536666832,56.23,5.47,56.4954316737,132.06,64.4836666832,-27.64,70.1577712652,8.2536666832,0,8.2536666832,56.23,-27.64,62.6560651494,131.49
2021-03-21 23:00:00,58.6760000141,5.04,58.8920586977,7.0260000141,0,7.0260000141,51.65,5.04,51.8953186713,132.46,57.9960000141,-28.69,64.7043438853,7.0260000141,0,7.0260000141,50.97,-28.69,58.48980253,131.96
2021-03-21 23:30:00,56.9441666797,5.2,57.1810993147,6.5041666797,0,6.5041666797,50.44,5.2,50.7073328031,133.15,56.5141666797,-29.43,63.7179404524,6.5041666797,0,6.5041666797,50.01,-29.43,58.0269334017,132.66
2021-03-22 00:00:00,54.191166674,4.63,54.3885966494,3.651166674,0,3.651166674,50.54,4.63,50.7516354416,132.03,56.291166674,-28.66,63.1671674647,3.651166674,0,3.651166674,52.64,-28.66,59.9363428981,131.48
2021-03-22 00:30:00,61.5040000071,6.09,61.804774224,3.5640000070999998,0,3.5640000070999998,57.94,6.09,58.2591769595,131.86,64.4940000071,-25.98,69.5301117281,3.5640000070999998,0,3.5640000070999998,60.93,-25.98,66.2376426211,131.1
2021-03-22 01:00:00,63.5823333435,6.07,63.8714178127,5.0723333435,0,5.0723333435,58.51,6.07,58.8240172039,131.74,64.6223333435,-26.53,69.8561870328,5.0723333435,0,5.0723333435,59.55,-26.53,65.192356914,131.1
2021-03-22 01:30:00,62.6110000113,5.6,62.8609363788,5.6510000113,0,5.6510000113,56.96,5.6,57.2346188945,132.01,62.6810000113,-27.5,68.448212266,5.6510000113,0,5.6510000113,57.03,-27.5,63.3140655779,131.38
2021-03-22 02:00:00,60.7485000115,5.27,60.9766607289,5.7285000114999995,0,5.7285000114999995,55.02,5.27,55.2718128887,132.11,60.5685000115,-27.98,66.7189897528,5.7285000114999995,0,5.7285000114999995,54.84,-27.98,61.5654610963,131.55
2021-03-22 02:30:00,60.550833345,5.35,60.7867248565,5.850833345,0,5.850833345,54.7,5.35,54.9610089063,132.5,60.470833345,-28.03,66.6513509649,5.850833345,0,5.850833345,54.62,-28.03,61.3923879646,131.84
2021-03-22 03:00:00,58.0655000059,5.42,58.3179105502,2.9555000059000003,0,2.9555000059000003,55.11,5.42,55.3758837401,132.5,60.5955000059,-27.14,66.395739479,2.9555000059000003,0,2.9555000059000003,57.64,-27.14,63.7098830638,131.7
2021-03-22 03:30:00,56.4066666719,4.37,56.5756921746,2.6066666719000002,0,2.6066666719000002,53.8,4.37,53.9771887004,133.02,58.5966666719,-27.14,64.5766904158,2.6066666719000002,0,2.6066666719000002,55.99,-27.14,62.221055118,132.17
2021-03-22 04:00:00,54.6915000049,5.18,54.9362591809,2.4715000049,0,2.4715000049,52.22,5.18,52.4762879785,133.21,56.8615000049,-27.93,63.3507307204,2.4715000049,0,2.4715000049,54.39,-27.93,61.1421049687,132.47
2021-03-22 04:30:00,53.8325000053,4.87,54.0523353503,2.6625000053,0,2.6625000053,51.17,4.87,51.4012237208,133.02,55.9425000053,-28.13,62.616772568100004,2.6625000053,0,2.6625000053,53.28,-28.13,60.2499402489,132.31
2021-03-22 05:00:00,53.5411666718,4.95,53.7694990546,2.5711666718,0,2.5711666718,50.97,4.95,51.2097978906,132.67,55.5511666718,-27.93,62.1773030824,2.5711666718,0,2.5711666718,52.98,-27.93,59.8912789979,131.95
2021-03-22 05:30:00,55.837166677,5.07,56.0668715242,5.157166677,0,5.157166677,50.68,5.07,50.9329686942,132.58,55.237166677,-28.53,62.1699725149,5.157166677,0,5.157166677,50.08,-28.53,57.6365101303,131.95
2021-03-22 06:00:00,58.2693333439,5.19,58.5000111824,5.2693333439,0,5.2693333439,53.0,5.19,53.2535078657,132.03,57.8093333439,-27.95,64.211537294,5.2693333439,0,5.2693333439,52.54,-27.95,59.51179799,131.35
2021-03-22 06:30:00,64.6306666766,5.1,64.8315746767,4.9606666766,0,4.9606666766,59.67,5.1,59.887552129,133.19,67.6706666766,-28.31,73.35376765,4.9606666766,0,4.9606666766,62.71,-28.31,68.8040711005,132.44
2021-03-22 07:00:00,71.8561666794,6.34,72.1353192955,6.3861666794,0,6.3861666794,65.47,6.34,65.7762609153,133.12,75.5161666794,-26.6,80.0640458006,6.3861666794,0,6.3861666794,69.13,-26.6,74.0710260493,132.32
2021-03-22 07:30:00,79.1423333509,5.67,79.345181506,8.7923333509,0,8.7923333509,70.35,5.67,70.5781226727,133.01,83.4523333509,-27.1,87.7422471886,8.7923333509,0,8.7923333509,74.66,-27.1,79.4262274063,132.11
2021-03-22 08:00:00,99.2683333606,3.17,99.3189352953,13.6283333606,0,13.6283333606,85.64,3.17,85.6986493476,132.44,36.0683333606,-6.8,36.7037419265,13.6283333606,0,13.6283333606,22.44,-6.8,23.4476779234,133.88
2021-03-22 08:30:00,108.1673333771,8.89,108.5320418582,21.8673333771,0,21.8673333771,86.3,8.89,86.756683316,131.92,21.8673333771,0.0,21.8673333771,21.8673333771,0,21.8673333771,0.0,0.0,0.0,134.99
2021-03-22 09:00:00,90.9390000503,8.93,91.3764008382,25.1290000503,0,25.1290000503,65.81,8.93,66.4131086458,131.99,70.1890000503,1.18,70.1989182827,25.1290000503,0,25.1290000503,45.06,1.18,45.0754478624,134.63
2021-03-22 09:30:00,85.5505000564,11.41,86.3080306802,28.1905000564,0,28.1905000564,57.36,11.41,58.4838242594,131.99,80.2505000564,-13.62,81.3980783514,28.1905000564,0,28.1905000564,52.06,-13.62,53.8121547608,132.9
2021-03-22 10:00:00,84.9663333832,12.06,85.8179550478,24.9363333832,0,24.9363333832,60.03,12.06,61.2294414477,132.28,79.0663333832,-14.52,80.3885282529,24.9363333832,0,24.9363333832,54.13,-14.52,56.043619619,132.77
2021-03-22 10:30:00,85.6463333764,11.81,86.4567552064,21.5463333764,0,21.5463333764,64.1,11.81,65.1788777136,132.86,78.1963333764,-14.63,79.5531486084,21.5463333764,0,21.5463333764,56.65,-14.63,58.5086267144,133.17
2021-03-22 11:00:00,85.9613333799,11.62,86.7431567125,23.2613333799,0,23.2613333799,62.7,11.62,63.7676595148,132.94,75.4513333799,-15.63,77.053232306,23.2613333799,0,23.2613333799,52.19,-15.63,54.4802074152,133.17
2021-03-22 11:30:00,86.4781667134,12.02,87.3095282206,23.3481667134,0,23.3481667134,63.13,12.02,64.2641214053,132.94,77.9781667134,-14.36,79.2893692999,23.3481667134,0,23.3481667134,54.63,-14.36,56.4858079521,133.09
2021-03-22 12:00:00,85.3070000477,12.02,86.1496642892,23.8370000477,0,23.8370000477,61.47,12.02,62.6341863522,132.94,76.3770000477,-14.92,77.8206433813,23.8370000477,0,23.8370000477,52.54,-14.92,54.6173781868,133.21
2021-03-22 12:30:00,85.0180000459,11.69,85.8179260516,22.9380000459,0,22.9380000459,62.08,11.69,63.1710574551,132.94,76.0280000459,-14.86,77.4666146864,22.9380000459,0,22.9380000459,53.09,-14.86,55.1304607273,133.07
2021-03-22 13:00:00,83.7965000473,11.7,84.6093577577,23.6465000473,0,23.6465000473,60.15,11.7,61.2773408366,133.14,74.9165000473,-14.65,76.3354732699,23.6465000473,0,23.6465000473,51.27,-14.65,53.3219973369,133.3
2021-03-22 13:30:00,81.5040000473,12.53,82.4615238988,23.6540000473,0,23.6540000473,57.85,12.53,59.1914132286,133.6,72.7940000473,-15.19,74.3619697351,23.6540000473,0,23.6540000473,49.14,-15.19,51.4341880465,133.88
2021-03-22 14:00:00,77.3620000512,17.09,79.2271869494,25.6020000512,0,25.6020000512,51.76,17.09,54.5084002701,133.39,72.6520000512,-13.79,73.9491528784,25.6020000512,0,25.6020000512,47.05,-13.79,49.0292422948,134.01
2021-03-22 14:30:00,75.4420000504,16.86,77.3030075198,25.1920000504,0,25.1920000504,50.25,16.86,53.0030385921,132.88,72.6520000504,-13.9,73.9697445671,25.1920000504,0,25.1920000504,47.46,-13.9,49.453630807,133.56
2021-03-22 15:00:00,74.7516667184,17.05,76.6714691211,25.8716667184,0,25.8716667184,48.88,17.05,51.7683001459,132.6,73.2716667184,-13.92,74.5821932079,25.8716667184,0,25.8716667184,47.4,-13.92,49.4016841818,133.28
2021-03-22 15:30:00,74.2853333832,16.62,76.1218441438,24.9453333832,0,24.9453333832,49.34,16.62,52.0639990781,132.6,74.4053333832,-14.22,75.7519771086,24.9453333832,0,24.9453333832,49.46,-14.22,51.4635793547,133.28
2021-03-22 16:00:00,78.8073333725,16.76,80.5698044759,19.6073333725,0,19.6073333725,59.2,16.76,61.5267226496,132.11,73.4773333725,-13.86,74.7731109393,19.6073333725,0,19.6073333725,53.87,-13.86,55.6244235925,132.82
2021-03-22 16:30:00,85.7348333621,16.02,87.2187024188,14.3848333621,0,14.3848333621,71.35,16.02,73.1263488764,131.66,74.7148333621,-12.44,75.7433820497,14.3848333621,0,14.3848333621,60.33,-12.44,61.5992085988,132.3
2021-03-22 17:00:00,93.444000027,9.48,93.9236474007,13.504000027,0,13.504000027,79.94,9.48,80.5001490682,131.66,78.704000027,-13.46,79.8466731946,13.504000027,0,13.504000027,65.2,-13.46,66.5748571159,131.65
2021-03-22 17:30:00,101.479833362,7.18,101.7335194475,14.309833362,0,14.309833362,87.17,7.18,87.4652005085,130.91,80.809833362,-13.14,81.8711717761,14.309833362,0,14.309833362,66.5,-13.14,67.7857625169,130.75
2021-03-22 18:00:00,103.1488333509,7.51,103.4218638473,8.7888333509,0,8.7888333509,94.36,7.51,94.6583842034,130.25,86.3188333509,-9.61,86.852133486,8.7888333509,0,8.7888333509,77.53,-9.61,78.1233191819,129.98
2021-03-22 18:30:00,105.324500027,4.83,105.4351895998,13.524500027,0,13.524500027,91.8,4.83,91.9269759102,130.74,87.834500027,0.25,87.8348558091,13.524500027,0,13.524500027,74.31,0.25,74.3104205344,132.76
2021-03-22 19:00:00,107.5411666989,4.96,107.6554881785,16.1111666989,0,16.1111666989,91.43,4.96,91.564439058,130.55,85.9811666989,-1.25,85.990252511,16.1111666989,0,16.1111666989,69.87,-1.25,69.8811805853,132.76
2021-03-22 19:30:00,108.0698333653,4.8100000000000005,108.1768227653,15.9798333653,0,15.9798333653,92.09,4.8100000000000005,92.2155312298,130.8,85.4298333653,-2.21,85.4584140317,15.9798333653,0,15.9798333653,69.45,-2.21,69.48515381,133.22
2021-03-22 20:00:00,104.4730000248,4.02,104.5503138885,12.4030000248,0,12.4030000248,92.07,4.02,92.1577196984,130.64,84.4030000248,-2.88,84.452121425,12.4030000248,0,12.4030000248,72.0,-2.88,72.0575769784,133.03
2021-03-22 20:30:00,97.916500022,-1.15,97.9232529921,10.976500022,0,10.976500022,86.94,-1.15,86.9476054874,130.8,77.616500022,-3.89,77.7139188026,10.976500022,0,10.976500022,66.64,-3.89,66.7534396118,132.69
2021-03-22 21:00:00,88.7441666856,-12.43,89.6104459353,9.4541666856,0,9.4541666856,79.29,-12.43,80.2583889696,130.96,67.2341666856,-6.64,67.5612519859,9.4541666856,0,9.4541666856,57.78,-6.64,58.1602785413,131.86
2021-03-22 21:30:00,83.9915000181,-15.16,85.3486829148,9.0415000181,0,9.0415000181,74.95,-15.16,76.4678239523,132.0,63.5315000181,-6.59,63.8723695705,9.0415000181,0,9.0415000181,54.49,-6.59,54.8870494744,132.58
2021-03-22 22:00:00,81.5830000097,-11.46,82.3839637951,4.8630000097,0,4.8630000097,76.72,-11.46,77.5711931067,132.24,60.8230000097,-4.76,61.0089741774,4.8630000097,0,4.8630000097,55.96,-4.76,56.1620797336,133.05
2021-03-22 22:30:00,75.7548333373,-3.66,75.8431959635,1.9748333373,0,1.9748333373,73.78,-3.66,73.8707249186,132.57,55.1548333373,-8.09,55.7449884785,1.9748333373,0,1.9748333373,53.18,-8.09,53.7918255872,133.99
2021-03-22 23:00:00,70.8368333372,-1.28,70.8483969984,1.9468333372000002,0,1.9468333372000002,68.89,-1.28,68.901890395,133.17,49.1968333372,-21.66,53.7539208841,1.9468333372000002,0,1.9468333372000002,47.25,-21.66,51.9780540228,133.01
2021-03-22 23:30:00,68.7923333373,9.52,69.4479339217,1.9923333373,0,1.9923333373,66.8,9.52,67.4749612819,131.76,48.0823333373,-18.15,51.3939031322,1.9923333373,0,1.9923333373,46.09,-18.15,49.5349432219,132.48
2021-03-23 00:00:00,66.6238333374,0.74,66.6279428511,2.0438333374,0,2.0438333374,64.58,0.74,64.5842395635,131.43,46.0438333374,-19.33,49.9367949352,2.0438333374,0,2.0438333374,44.0,-19.33,48.0588066851,131.34
2021-03-23 00:30:00,74.3441666709,0.49,74.3457814404,2.0941666709,0,2.0941666709,72.25,0.49,72.2516615726,130.28,52.3241666709,-18.0,55.3337005612,2.0941666709,0,2.0941666709,50.23,-18.0,53.3577820004,130.11
2021-03-23 01:00:00,75.6960000042,-7.26,76.0433561637,2.1060000042,0,2.1060000042,73.59,-7.26,73.9472494417,130.63,54.7560000042,-7.34,55.2457703038,2.1060000042,0,2.1060000042,52.65,-7.34,53.1591770064,131.33
2021-03-23 01:30:00,74.0680000043,-9.5,74.6747522569,2.1280000043,0,2.1280000043,71.94,-9.5,72.5645478178,131.34,53.9580000043,-6.21,54.3141773799,2.1280000043,0,2.1280000043,51.83,-6.21,52.200699229,132.58
2021-03-23 02:00:00,71.2586666709,-10.62,72.0456936653,2.1386666709,0,2.1386666709,69.12,-10.62,69.9311003774,132.13,51.7186666709,-7.46,52.2539193001,2.1386666709,0,2.1386666709,49.58,-7.46,50.1380893134,133.4
2021-03-23 02:30:00,70.8593333375,-11.98,71.8649116123,2.0893333375,0,2.0893333375,68.77,-11.98,69.8056824335,132.87,51.3493333375,-6.84,51.8028921413,2.0893333375,0,2.0893333375,49.26,-6.84,49.7326170637,133.89
2021-03-23 03:00:00,69.101000004,-7.8100000000000005,69.5409541317,1.9810000040000002,0,1.9810000040000002,67.12,-7.8100000000000005,67.572853277,132.72,50.041000004,-5.75,50.3702708092,1.9810000040000002,0,1.9810000040000002,48.06,-5.75,48.4027488889,134.07
2021-03-23 03:30:00,66.843500004,-0.03,66.8435067361,1.993500004,0,1.993500004,64.85,-0.03,64.8500069391,132.28,48.893500004,-5.49,49.2007565251,1.993500004,0,1.993500004,46.9,-5.49,47.220229775,134.48
2021-03-23 04:00:00,65.1416666707,1.09,65.1507853877,1.9916666706,0,1.9916666706,63.15,1.09,63.159406267,132.48,46.4816666707,-13.59,48.4276102702,1.9916666706,0,1.9916666706,44.49,-13.59,46.5193314655,133.71
2021-03-23 04:30:00,64.2023333374,2.33,64.2445990412,2.0223333374,0,2.0223333374,62.18,2.33,62.2236393985,132.48,45.2923333374,-21.59,50.1749295878,2.0223333374,0,2.0223333374,43.27,-21.59,48.3572228318,132.79
2021-03-23 05:00:00,63.4148333375,2.24,63.4543827267,2.0748333375,0,2.0748333375,61.34,2.24,61.3808862758,132.48,45.0348333375,-21.63,49.9599150693,2.0748333375,0,2.0748333375,42.96,-21.63,48.0980093143,132.67
2021-03-23 05:30:00,64.6030000043,1.92,64.6315248897,2.1730000043,0,2.1730000043,62.43,1.92,62.4595172892,131.66,46.6030000043,-19.6,50.5568947761,2.1730000043,0,2.1730000043,44.43,-19.6,48.5611459914,131.65
2021-03-23 06:00:00,67.3001666711,2.32,67.3401428121,2.2201666711,0,2.2201666711,65.08,2.32,65.1213390526,131.48,48.9301666711,-18.64,52.3603935285,2.2201666711,0,2.2201666711,46.71,-18.64,50.2918850313,131.44
2021-03-23 06:30:00,74.3923333494,3.48,74.4736843534,8.0423333494,0,8.0423333494,66.35,3.48,66.4411988152,132.28,55.862333349400004,-17.01,58.3946948553,8.0423333494,0,8.0423333494,47.82,-17.01,50.7552214063,132.11
2021-03-23 07:00:00,79.8636666901,1.7000000000000002,79.8817579751,11.7136666901,0,11.7136666901,68.15,1.7000000000000002,68.1711999308,132.36,60.2336666901,-16.34,62.4106577672,11.7136666901,0,11.7136666901,48.52,-16.34,51.1975194712,131.93
2021-03-23 07:30:00,87.5798333525,4.37,87.6887912452,9.5798333525,0,9.5798333525,78.0,4.37,78.122320114,130.93,66.4498333525,-14.37,67.9858606813,9.5798333525,0,9.5798333525,56.87,-14.37,58.6574274922,130.64
2021-03-23 08:00:00,87.1566666973,4.15,87.2554127249,15.3166666973,0,15.3166666973,71.84,4.15,71.9597672314,130.69,70.0966666973,-14.45,71.5705608618,15.3166666973,0,15.3166666973,54.78,-14.45,56.6537809859,130.35
2021-03-23 08:30:00,87.6768333692,3.65,87.7527755097,17.9568333692,0,17.9568333692,69.72,3.65,69.8154775104,131.04,72.3268333692,-13.71,73.6147738244,17.9568333692,0,17.9568333692,54.37,-13.71,56.0719270224,130.53
2021-03-23 09:00:00,95.3505000415,-0.23,95.3507774387,20.7305000415,0,20.7305000415,74.62,-0.23,74.6203544618,131.8,43.6505000415,-3.9,43.8243785338,20.7305000415,0,20.7305000415,22.92,-3.9,23.2494387029,131.73
2021-03-23 09:30:00,105.5396667055,1.6,105.5517941501,19.4096667055,0,19.4096667055,86.13,1.6,86.1448599743,131.6,19.4096667055,0.0,19.4096667055,19.4096667055,0,19.4096667055,0.0,0.0,0.0,131.73
2021-03-23 10:00:00,97.15183338,1.01,97.1570832677,23.32183338,0,23.32183338,73.83,1.01,73.8369081151,132.36,57.40183338,-8.8,58.0724588371,23.32183338,0,23.32183338,34.08,-8.8,35.1978181142,132.89
2021-03-23 10:30:00,95.8133333839,0.7000000000000001,95.8158904052,25.2833333839,0,25.2833333839,70.53,0.7000000000000001,70.5334736136,132.98,63.3733333839,-9.6,64.0963289447,25.2833333839,0,25.2833333839,38.09,-9.6,39.2811417858,133.57
2021-03-23 11:00:00,95.5166667061,2.11,95.5399692205,19.7366667061,0,19.7366667061,75.78,2.11,75.8093694737,132.71,64.1766667061,-6.52,64.507014731,19.7366667061,0,19.7366667061,44.44,-6.52,44.9157433424,133.06
2021-03-23 11:30:00,93.4228333688,2.08,93.4459854389,17.7128333688,0,17.7128333688,75.71,2.08,75.7385667939,132.57,63.6028333688,-6.08,63.8927759026,17.7128333688,0,17.7128333688,45.89,-6.08,46.2910196474,132.88
2021-03-23 12:00:00,91.3588333724,1.77,91.3759778889,19.5188333724,0,19.5188333724,71.84,1.77,71.8618013968,132.74,64.0988333724,-6.2,64.3979847487,19.5188333724,0,19.5188333724,44.58,-6.2,45.009070197,132.98
2021-03-23 12:30:00,90.7325000443,1.54,90.7455682901,22.1625000443,0,22.1625000443,68.57,1.54,68.5872910968,133.12,65.4625000443,-6.15,65.7507521786,22.1625000443,0,22.1625000443,43.3,-6.15,43.7345687071,133.28
2021-03-23 13:00:00,90.9595000463,2.84,91.0038254618,23.1695000463,0,23.1695000463,67.79,2.84,67.8494635204,133.12,66.1495000463,-5.91,66.4129840948,23.1695000463,0,23.1695000463,42.98,-5.91,43.3844269295,133.28
2021-03-23 13:30:00,88.5230000508,14.09,89.6373227958,25.4030000508,0,25.4030000508,63.12,14.09,64.6735069406,132.25,68.1630000508,-4.13,68.2880038947,25.4030000508,0,25.4030000508,42.76,-4.13,42.9589862543,133.56
2021-03-23 14:00:00,85.1786667227,14.9,86.472049037,27.9986667227,0,27.9986667227,57.18,14.9,59.0894440658,132.97,67.7986667227,-6.22,68.0833871761,27.9986667227,0,27.9986667227,39.8,-6.22,40.2831031575,134.6
2021-03-23 14:30:00,83.1840000539,14.71,84.4746232011,26.9340000539,0,26.9340000539,56.25,14.71,58.1416081649,132.54,64.8040000539,-6.43,65.1222183512,26.9340000539,0,26.9340000539,37.87,-6.43,38.4120007289,134.21
2021-03-23 15:00:00,83.4673333789,14.21,84.668293011,22.8073333789,0,22.8073333789,60.66,14.21,62.3021644889,132.44,62.3273333789,-6.84,62.7015317686,22.8073333789,0,22.8073333789,39.52,-6.84,40.107555398,134.1
2021-03-23 15:30:00,84.7548010498,13.69,85.8533191029,20.4148010498,0,20.4148010498,64.34,13.69,65.7803291266,132.19,61.1248010498,-7.38,61.5687071764,20.4148010498,0,20.4148010498,40.71,-7.38,41.3735241429,133.89
2021-03-23 16:00:00,91.5753471687,12.62,92.4408384269,28.9053471687,0,28.9053471687,62.67,12.62,63.9280321925,132.19,64.6953471687,-8.81,65.2924501399,28.9053471687,0,28.9053471687,35.79,-8.81,36.8583803225,134.0
2021-03-23 16:30:00,95.8361806778,11.86,96.5672466569,28.5361806778,0,28.5361806778,67.3,11.86,68.3370294935,131.86,64.9261806778,-9.93,65.6811528325,28.5361806778,0,28.5361806778,36.39,-9.93,37.7205116614,133.73
2021-03-23 17:00:00,102.5341807052,12.69,103.3164764831,25.9441807052,0,25.9441807052,76.59,12.69,77.6341690237,131.15,67.5741807052,-9.54,68.2442781336,25.9441807052,0,25.9441807052,41.63,-9.54,42.7091149522,133.1
2021-03-23 17:30:00,107.9681710606,6.23,108.1477640184,18.6681710606,0,18.6681710606,89.3,6.23,89.5170536825,131.15,71.1881710606,-9.64,71.8379099011,18.6681710606,0,18.6681710606,52.52,-9.64,53.3973782128,132.5
2021-03-23 18:00:00,112.185333366,1.01,112.1898797684,16.175333366,0,16.175333366,96.01,1.01,96.0153123205,131.3,71.515333366,-9.41,72.1317614262,16.175333366,0,16.175333366,55.34,-9.41,56.1343361945,132.15
2021-03-23 18:30:00,115.2465000271,1.9500000000000002,115.2629960937,13.5465000271,0,13.5465000271,101.7,1.9500000000000002,101.7186929723,131.09,69.4165000271,-8.75,69.9657986163,13.5465000271,0,13.5465000271,55.87,-8.75,56.5510335891,132.08
2021-03-23 19:00:00,119.2016666876,3.31,119.247613985,10.4916666876,0,10.4916666876,108.71,3.31,108.7603797345,130.41,71.8016666876,-6.95,72.1372430796,10.4916666876,0,10.4916666876,61.31,-6.95,61.7026628275,131.43
2021-03-23 19:30:00,116.6106666782,3.3,116.6573511749,5.7806666782,0,5.7806666782,110.83,3.3,110.8791184128,130.41,67.6406666782,-7.48,68.0529954423,5.7806666782,0,5.7806666782,61.86,-7.48,62.3105929999,131.54
2021-03-23 20:00:00,109.3586666747,-2.21,109.3809950442,4.0086666747,0,4.0086666747,105.35,-2.21,105.3731778016,130.74,63.7586666747,-8.4,64.3096227336,4.0086666747,0,4.0086666747,59.75,-8.4,60.337571214,131.28
2021-03-23 20:30:00,103.4685000169,-6.85,103.6949998589,8.4285000169,0,8.4285000169,95.04,-6.85,95.2865368245,131.42,61.1185000169,-11.48,62.1873093509,8.4285000169,0,8.4285000169,52.69,-11.48,53.9261207579,131.62
2021-03-23 21:00:00,96.8398333538,-8.03,97.1721885314,10.2298333538,0,10.2298333538,86.61,-8.03,86.9814520458,131.99,58.0798333538,-12.67,59.4457394807,10.2298333538,0,10.2298333538,47.85,-12.67,49.4990040304,132.14
2021-03-23 21:30:00,92.2341666866,-9.17,92.6888904042,9.9541666866,0,9.9541666866,82.28,-9.17,82.7894153863,132.63,55.6241666866,-13.61,57.2649982064,9.9541666866,0,9.9541666866,45.67,-13.61,47.6548108799,132.74
2021-03-23 22:00:00,88.4143333515,0.31,88.4148768138,9.1043333515,0,9.1043333515,79.31,0.31,79.3106058481,131.37,55.2643333515,-11.97,56.5457994973,9.1043333515,0,9.1043333515,46.16,-11.97,47.686753926,132.36
2021-03-23 22:30:00,83.3750000043,2.46,83.4112835636,2.1750000043,0,2.1750000043,81.2,2.46,81.2372550004,131.21,48.9550000044,-11.81,50.3593896451,2.1750000043,0,2.1750000043,46.78,-11.81,48.2477408798,132.36
2021-03-23 23:00:00,78.0133333373,1.31,78.024331323,1.9933333373000002,0,1.9933333373000002,76.02,1.31,76.0312863235,132.01,45.6433333373,-12.59,47.3478825096,1.9933333373000002,0,1.9933333373000002,43.65,-12.59,45.4294023734,133.12
2021-03-23 23:30:00,75.1555000039,0.71,75.1588536424,1.9555000039000001,0,1.9555000039000001,73.2,0.71,73.203443225,131.89,44.0555000039,-12.64,45.8329213622,1.9555000039000001,0,1.9555000039000001,42.1,-12.64,43.9565649249,132.93
2021-03-24 00:00:00,72.6486666705,-7.27,73.0115173723,1.9186666705,0,1.9186666705,70.73,-7.27,71.1026427076,131.19,42.3086666705,-14.63,44.7667306762,1.9186666705,0,1.9186666705,40.39,-14.63,42.9579911076,131.5
2021-03-24 00:30:00,81.0708333371,-6.5,81.3309905139,1.8908333371000001,0,1.8908333371000001,79.18,-6.5,79.4463491924,130.75,46.4008333371,-14.06,48.4842338743,1.8908333371000001,0,1.8908333371000001,44.51,-14.06,46.677871631,131.17
2021-03-24 01:00:00,83.0731666705,-5.76,83.2726162712,1.8931666704999999,0,1.8931666704999999,81.18,-5.76,81.3840893541,130.68,47.9331666705,-13.58,49.819723675,1.8931666704999999,0,1.8931666704999999,46.04,-13.58,48.0010208225,131.17
2021-03-24 01:30:00,81.5040000039,-6.15,81.7356991567,1.9440000039,0,1.9440000039,79.56,-6.15,79.7973439408,131.3,46.8640000039,-13.59,48.7946984453,1.9440000039,0,1.9440000039,44.92,-13.59,46.9307415241,131.67
2021-03-24 02:00:00,78.3263333373,-7.01,78.6393959417,1.9963333373,0,1.9963333373,76.33,-7.01,76.6512165592,131.69,44.9963333373,-14.01,47.1269574002,1.9963333373,0,1.9963333373,43.0,-14.01,45.2247730785,131.95
2021-03-24 02:30:00,77.4498333374,-7.43,77.8054084494,2.0098333374,0,2.0098333374,75.44,-7.43,75.805003133,131.92,44.5998333374,-14.25,46.8210170086,2.0098333374,0,2.0098333374,42.59,-14.25,44.9106958307,132.19
2021-03-24 03:00:00,75.300500004,-7.41,75.6642147971,2.010500004,0,2.010500004,73.29,-7.41,73.663642321,132.14,43.420500004,-15.43,46.0806328147,2.010500004,0,2.010500004,41.41,-15.43,44.1913226776,132.49
2021-03-24 03:30:00,72.763500004,-7.67,73.1666305964,2.013500004,0,2.013500004,70.75,-7.67,71.1645375169,132.44,42.053500004,-16.07,45.0193487579,2.013500004,0,2.013500004,40.04,-16.07,43.1444840043,132.76
2021-03-24 04:00:00,70.598500004,-9.04,71.1749239748,1.998500004,0,1.998500004,68.6,-9.04,69.193074798,132.84,40.528500004,-15.22,43.2921206754,1.998500004,0,1.998500004,38.53,-15.22,41.4271565522,132.87
2021-03-24 04:30:00,68.9318333373,-9.23,69.5470383786,1.9818333372999999,0,1.9818333372999999,66.95,-9.23,67.5832479243,132.73,39.6718333373,-15.63,42.6397849472,1.9818333372999999,0,1.9818333372999999,37.69,-15.63,40.8023651275,132.87
2021-03-24 05:00:00,68.3475000038,-9.02,68.9401273336,1.9175000038,0,1.9175000038,66.43,-9.02,67.0395801001,132.56,39.4675000038,-15.41,42.369230068,1.9175000038,0,1.9175000038,37.55,-15.41,40.5890453201,132.63
2021-03-24 05:30:00,69.8185000038,-5.87,70.0648260026,1.8985000038000002,0,1.8985000038000002,67.92,-5.87,68.1731860778,132.22,40.7685000038,-13.34,42.8955264866,1.8985000038000002,0,1.8985000038000002,38.87,-13.34,41.095407286,132.44
2021-03-24 06:00:00,73.6455000041,8.64,74.1505851013,2.0655000041,0,2.0655000041,71.58,8.64,72.0995561706,132.09,44.4155000041,-1.5899999999999999,44.4439505514,2.0655000041,0,2.0655000041,42.35,-1.5899999999999999,42.379837187,132.66
2021-03-24 06:30:00,82.1960000101,11.02,82.9314344363,5.0360000101,0,5.0360000101,77.16,11.02,77.942966328,131.99,49.2560000101,-0.07,49.2560497502,5.0360000101,0,5.0360000101,44.22,-0.07,44.2200554048,132.66
2021-03-24 07:00:00,86.5778333509,11.66,87.3594690216,8.7678333509,0,8.7678333509,77.81,11.66,78.6787881198,131.99,52.3778333509,-0.06,52.3778677165,8.7678333509,0,8.7678333509,43.61,-0.06,43.6100412749,132.82
2021-03-24 07:30:00,95.1645000147,13.12,96.0646473114,7.3745000147,0,7.3745000147,87.79,13.12,88.7649621191,130.91,57.0545000147,-1.55,57.0755505618,7.3745000147,0,7.3745000147,49.68,-1.55,49.704173869,132.19
2021-03-24 08:00:00,97.7086666955,8.76,98.1005664989,14.3986666955,0,14.3986666955,83.31,8.76,83.7692885251,130.41,60.3386666955,-10.08,61.1748404051,14.3986666955,0,14.3986666955,45.94,-10.08,47.0328608528,132.1
2021-03-24 08:30:00,100.1870000325,2.36,100.2147921991,16.2270000325,0,16.2270000325,83.96,2.36,83.9931616264,130.73,62.4470000325,-11.03,63.4136319182,16.2270000325,0,16.2270000325,46.22,-11.03,47.5178840017,131.78
2021-03-24 09:00:00,102.0088333635,-2.1,102.0304468489,15.0888333635,0,15.0888333635,86.92,-2.1,86.9453644538,131.22,63.2588333635,-10.02,64.0474854972,15.0888333635,0,15.0888333635,48.17,-10.02,49.2011107598,131.69
2021-03-24 09:30:00,100.7316666899,-5.02,100.8566759026,11.6316666899,0,11.6316666899,89.1,-5.02,89.2413043383,131.38,59.7816666899,-7.87,60.2974673782,11.6316666899,0,11.6316666899,48.15,-7.87,48.7889270224,131.26
2021-03-24 10:00:00,98.79366669,2.94,98.8374027282,11.66366669,0,11.66366669,87.13,2.94,87.1795876338,131.21,61.82366669,-6.2,62.133773127,11.66366669,0,11.66366669,50.16,-6.2,50.5417213795,131.85
2021-03-24 10:30:00,96.3096666957,3.58,96.376181181,14.4996666957,0,14.4996666957,81.81,3.58,81.8882928141,131.93,64.1996666957,-7.21,64.6032607833,14.4996666957,0,14.4996666957,49.7,-7.21,50.2202558735,132.7
2021-03-24 11:00:00,93.8350000364,3.8,93.911912087,18.2150000364,0,18.2150000364,75.62,3.8,75.7154171883,132.19,65.2950000364,-8.09,65.7942636539,18.2150000364,0,18.2150000364,47.08,-8.09,47.7700167469,133.03
2021-03-24 11:30:00,93.3868333742,3.75,93.4620947104,20.4368333742,0,20.4368333742,72.95,3.75,73.0463209204,132.32,66.1368333742,-8.12,66.6334385183,20.4368333742,0,20.4368333742,45.7,-8.12,46.41577749,133.16
2021-03-24 12:00:00,91.2665000451,3.8200000000000003,91.3464089632,22.5465000451,0,22.5465000451,68.72,3.8200000000000003,68.826090983,132.52,67.9765000451,-7.97,68.4421321876,22.5465000451,0,22.5465000451,45.43,-7.97,46.1238094697,133.3
2021-03-24 12:30:00,90.6490000508,3.36,90.7112496342,25.3890000508,0,25.3890000508,65.26,3.36,65.3464398418,132.6,68.0290000508,-8.06,68.5048060205,25.3890000508,0,25.3890000508,42.64,-8.06,43.3950826707,133.3
2021-03-24 13:00:00,90.322500052,3.02,90.3729739227,25.992500052,0,25.992500052,64.33,3.02,64.4008485969,132.76,68.342500052,-8.16,68.8279224832,25.992500052,0,25.992500052,42.35,-8.16,43.1289705419,133.48
2021-03-24 13:30:00,87.4401667241,3.86,87.5253240882,28.7401667241,0,28.7401667241,58.7,3.86,58.8267762163,133.02,68.2701667241,-7.21,68.6498344102,28.7401667241,0,28.7401667241,39.53,-7.21,40.1821477773,133.64
2021-03-24 14:00:00,81.8385000604,14.1,83.0442658595,30.2185000604,0,30.2185000604,51.62,14.1,53.511068014,132.38,67.6985000604,-4.76,67.8656357108,30.2185000604,0,30.2185000604,37.48,-4.76,37.7810534528,133.89
2021-03-24 14:30:00,79.1080000624,13.69,80.283820125,31.1780000624,0,31.1780000624,47.93,13.69,49.8467752217,132.66,65.7480000624,-4.97,65.9355777422,31.1780000624,0,31.1780000624,34.57,-4.97,34.9254319945,134.06
2021-03-24 15:00:00,78.0293333969,14.21,79.312678497,31.7793333969,0,31.7793333969,46.25,14.21,48.3837431375,132.58,65.2993333969,-6.59,65.6310219491,31.7793333969,0,31.7793333969,33.52,-6.59,34.1616524776,134.22
2021-03-24 15:30:00,79.67433339,13.46,80.8032858313,28.32433339,0,28.32433339,51.35,13.46,53.0847821885,132.39,65.89433339,-7.45,66.3141438376,28.32433339,0,28.32433339,37.57,-7.45,38.3015326064,134.05
2021-03-24 16:00:00,84.4120000451,13.25,85.4455864958,22.5420000451,0,22.5420000451,61.87,13.25,63.2728962511,131.95,67.3520000451,-8.05,67.8313674495,22.5420000451,0,22.5420000451,44.81,-8.05,45.5273390393,133.71
2021-03-24 16:30:00,90.7693333675,13.39,91.751642928,17.0893333675,0,17.0893333675,73.68,13.39,74.8868112554,131.7,66.3493333675,-7.95,66.8239219016,17.0893333675,0,17.0893333675,49.26,-7.95,49.8973957236,133.6
2021-03-24 17:00:00,97.7830000251,13.73,98.7422300432,12.5430000251,0,12.5430000251,85.24,13.73,86.3386964229,131.1,67.3230000251,-6.2,67.6078866138,12.5430000251,0,12.5430000251,54.78,-6.2,55.1297415194,132.98
2021-03-24 17:30:00,103.465666686,13.14,104.2967103162,9.675666686,0,9.675666686,93.79,13.14,94.7059855553,130.72,67.745666686,-6.09,68.0188463202,9.675666686,0,9.675666686,58.07,-6.09,58.3884663268,132.52
2021-03-24 18:00:00,108.4075000212,5.72,108.5582998247,10.5775000212,0,10.5775000212,97.83,5.72,97.9970780177,131.5,68.0075000212,-9.24,68.6323368328,10.5775000212,0,10.5775000212,57.43,-9.24,58.1685696919,132.84
2021-03-24 18:30:00,112.6048333556,5.91,112.7598181758,11.1148333556,0,11.1148333556,101.49,5.91,101.661930928,131.5,68.6648333556,-9.24,69.283742247,11.1148333556,0,11.1148333556,57.55,-9.24,58.2870491619,132.84
2021-03-24 19:00:00,113.9346666822,6.77,114.1356262171,7.7546666822,0,7.7546666822,106.18,6.77,106.3956075221,130.77,69.0546666822,-8.46,69.5709608284,7.7546666822,0,7.7546666822,61.3,-8.46,61.8810277872,132.28
2021-03-24 19:30:00,110.8568333577,3.96,110.9275398722,12.1768333577,0,12.1768333577,98.68,3.96,98.7594248667,131.55,67.3568333577,-9.72,68.0545472395,12.1768333577,0,12.1768333577,55.18,-9.72,56.0295529163,132.8
2021-03-24 20:00:00,106.3265000328,1.79,106.3415662345,16.3765000328,0,16.3765000328,89.95,1.79,89.9678086873,131.85,64.7965000328,-9.41,65.476213364,16.3765000328,0,16.3765000328,48.42,-9.41,49.3259009041,132.8
2021-03-24 20:30:00,99.3961666931,5.79,99.5646626735,13.2161666931,0,13.2161666931,86.18,5.79,86.3742814731,131.15,61.6361666931,-9.15,62.3116324984,13.2161666931,0,13.2161666931,48.42,-9.15,49.2769611482,132.52
2021-03-24 21:00:00,97.1825000127,1.98,97.2026682181,6.3625000127,0,6.3625000127,90.82,1.98,90.8415807877,130.84,57.5925000127,-9.51,58.3723920849,6.3625000127,0,6.3625000127,51.23,-9.51,52.1052108719,131.89
2021-03-24 21:30:00,91.3825000037,-0.79,91.3859147075,1.8425000037,0,1.8425000037,89.54,-0.79,89.5434849668,131.29,53.7625000037,-9.85,54.657377422,1.8425000037,0,1.8425000037,51.92,-9.85,52.8460868939,132.03
2021-03-24 22:00:00,85.1768333374,-2.93,85.2272130096,2.0368333374,0,2.0368333374,83.14,-2.93,83.191613159,132.12,50.4268333374,-11.29,51.675232176,2.0368333374,0,2.0368333374,48.39,-11.29,49.6895985091,132.74
2021-03-24 22:30:00,79.5878333379,-3.95,79.6857936863,2.2778333379,0,2.2778333379,77.31,-3.95,77.4108429098,132.76,47.7178333379,-12.12,49.2329769409,2.2778333379,0,2.2778333379,45.44,-12.12,47.0285870509,133.39
2021-03-24 23:00:00,72.8961666726,-4.7,73.0475264165,2.9861666726,0,2.9861666726,69.91,-4.7,70.0678107265,133.06,43.0961666726,-12.32,44.8225610812,2.9861666726,0,2.9861666726,40.11,-12.32,41.9594387474,133.61
2021-03-24 23:30:00,69.0913333431,-5.8,69.334351826,4.8913333431,0,4.8913333431,64.2,-5.8,64.4614613548,133.24,41.0613333431,-12.21,42.8382678912,4.8913333431,0,4.8913333431,36.17,-12.21,38.1752930572,133.68
2021-03-25 00:00:00,67.4356666741,-6.23,67.7228324849,3.7256666741,0,3.7256666741,63.71,-6.23,64.0138813071,132.84,39.3456666741,-12.28,41.2174706409,3.7256666741,0,3.7256666741,35.62,-12.28,37.6773512869,133.15
2021-03-25 00:30:00,76.1445000074,-4.45,76.2744215407,3.6945000074000003,0,3.6945000074000003,72.45,-4.45,72.5865345639,132.0,43.6045000074,-11.52,45.1005855937,3.6945000074000003,0,3.6945000074000003,39.91,-11.52,41.5393608521,132.63
2021-03-25 01:00:00,77.8778333425,-3.41,77.9524536248,4.5778333425,0,4.5778333425,73.3,-3.41,73.3792756846,130.62,44.7778333425,-11.08,46.1283075654,4.5778333425,0,4.5778333425,40.2,-11.08,41.6989975899,131.45
2021-03-25 01:30:00,76.0741666774,-3.88,76.173047961,5.3841666774,0,5.3841666774,70.69,-3.88,70.7964017447,130.91,44.0941666774,-11.21,45.4968090637,5.3841666774,0,5.3841666774,38.71,-11.21,40.3004739426,131.64
2021-03-25 02:00:00,72.9001666789,-4.86,73.0619867086,6.1201666789,0,6.1201666789,66.78,-4.86,66.9566128176,131.67,42.9501666789,-11.57,44.481251306,6.1201666789,0,6.1201666789,36.83,-11.57,38.6045826295,132.3
2021-03-25 02:30:00,71.8896666797,-4.86,72.05375615,6.5196666797,0,6.5196666797,65.37,-4.86,65.550411898,132.08,42.6396666797,-11.93,44.277150705,6.5196666797,0,6.5196666797,36.12,-11.93,38.0391811163,132.69
2021-03-25 03:00:00,69.5535000135,-5.09,69.73949716,6.7435000135,0,6.7435000135,62.81,-5.09,63.0159043417,132.08,41.6235000135,-12.14,43.3577600133,6.7435000135,0,6.7435000135,34.88,-12.14,36.9322893956,132.69
2021-03-25 03:30:00,67.7351666776,-5.9,67.9916377567,5.4651666776,0,5.4651666776,62.27,-5.9,62.5488840828,132.49,39.6651666776,-12.36,41.5463000466,5.4651666776,0,5.4651666776,34.2,-12.36,36.3649501581,133.18
2021-03-25 04:00:00,66.2528333409,-6.24,66.5460406463,3.8028333409,0,3.8028333409,62.45,-6.24,62.7609759325,132.79,37.7528333409,-12.38,39.7308548268,3.8028333409,0,3.8028333409,33.95,-12.38,36.1367804321,133.41
2021-03-25 04:30:00,65.0573333411,-6.41,65.3723544127,3.8873333411,0,3.8873333411,61.17,-6.41,61.5049347614,132.86,37.2173333411,-12.43,39.238180399,3.8873333411,0,3.8873333411,33.33,-12.43,35.5723741125,133.41
2021-03-25 05:00:00,64.4668333413,-6.94,64.8393106152,3.9968333413,0,3.9968333413,60.47,-6.94,60.866940945,133.04,36.9368333413,-12.57,39.0171059573,3.9968333413,0,3.9968333413,32.94,-12.57,35.2568929431,133.52
2021-03-25 05:30:00,65.6010000082,-6.83,65.9555918939,4.1010000082,0,4.1010000082,61.5,-6.83,61.8780970942,132.63,37.6510000082,-12.48,39.6654535032,4.1010000082,0,4.1010000082,33.55,-12.48,35.7959899989,133.17
2021-03-25 06:00:00,68.3795000083,-1.73,68.4013809904,4.1595000083,0,4.1595000083,64.22,-1.73,64.2432977049,132.77,39.5595000083,-6.48,40.0867115252,4.1595000083,0,4.1595000083,35.4,-6.48,35.9881980655,133.17
2021-03-25 06:30:00,75.3251666782,7.74,75.7217824347,5.7451666782,0,5.7451666782,69.58,7.74,70.0091708278,131.5,44.7051666782,0.64,44.7097475694,5.7451666782,0,5.7451666782,38.96,0.64,38.9652563189,132.33
2021-03-25 07:00:00,83.7746666835,13.66,84.8810366215,8.4346666835,0,8.4346666835,75.34,13.66,76.568343328,131.1,49.5246666835,2.67,49.5965876862,8.4346666835,0,8.4346666835,41.09,2.67,41.176656008,132.6
2021-03-25 07:30:00,88.8675000307,15.0,90.1245391761,15.3675000307,0,15.3675000307,73.5,15.0,75.0149985003,129.92,55.7975000307,2.05,55.8351458284,15.3675000307,0,15.3675000307,40.43,2.05,40.4819391828,131.65
2021-03-25 08:00:00,90.7911667053,16.58,92.2926451659,19.3211667053,0,19.3211667053,71.47,16.58,73.3679582652,129.92,57.631166705300004,1.13,57.6422438479,19.3211667053,0,19.3211667053,38.31,1.13,38.3266617383,131.88
2021-03-25 08:30:00,91.5098333771,13.83,92.5490059628,21.8898333771,0,21.8898333771,69.62,13.83,70.9803726392,130.46,59.9498333771,-3.23,60.0367839074,21.8898333771,0,21.8898333771,38.06,-3.23,38.1968126943,132.3
2021-03-25 09:00:00,91.9710000506,10.79,92.6017761726,25.3210000506,0,25.3210000506,66.65,10.79,67.5177502587,131.34,61.2610000506,-8.29,61.8193677354,25.3210000506,0,25.3210000506,35.94,-8.29,36.8837050742,133.12
2021-03-25 09:30:00,89.491166719,11.4,90.2143498604,26.161166719,0,26.161166719,63.33,11.4,64.3478740908,131.34,63.341166719,-8.0,63.8443685952,26.161166719,0,26.161166719,37.18,-8.0,38.0309400357,133.04
2021-03-25 10:00:00,91.5298333852,13.26,92.4853393762,25.9498333852,0,25.9498333852,65.58,13.26,66.9071296649,131.21,66.0398333852,-6.57,66.3658383022,25.9498333852,0,25.9498333852,40.09,-6.57,40.6247830763,132.9
2021-03-25 10:30:00,86.6125000572,13.87,87.7160308391,28.6125000572,0,28.6125000572,58.0,13.87,59.6353661848,131.37,67.3625000572,-6.03,67.6318513273,28.6125000572,0,28.6125000572,38.75,-6.03,39.2163664814,132.98
2021-03-25 11:00:00,85.8961667245,13.64,86.9724155003,28.8961667245,0,28.8961667245,57.0,13.64,58.609296191,131.37,67.2961667245,-6.11,67.5729691208,28.8961667245,0,28.8961667245,38.4,-6.11,38.8830567214,132.98
2021-03-25 11:30:00,86.5193333957,14.04,87.65110753,31.1793333957,0,31.1793333957,55.34,14.04,57.0932325237,131.37,68.8293333957,-6.04,69.0938400706,31.1793333957,0,31.1793333957,37.65,-6.04,38.1314056914,132.98
2021-03-25 12:00:00,83.6413333973,14.38,84.86846913,31.9713333973,0,31.9713333973,51.67,14.38,53.633695565400004,131.48,68.8213333973,-5.79,69.0644628632,31.9713333973,0,31.9713333973,36.85,-5.79,37.3020991366,132.98
2021-03-25 12:30:00,80.8963333982,12.89,81.916841109,32.4563333982,0,32.4563333982,48.44,12.89,50.1256989976,131.72,68.7363333982,-6.1,69.0064745443,32.4563333982,0,32.4563333982,36.28,-6.1,36.789242993,133.09
2021-03-25 13:00:00,82.3821667301,12.55,83.3326100344,31.7221667301,0,31.7221667301,50.66,12.55,52.1913603961,131.84,68.4521667301,-6.37,68.7479165506,31.7221667301,0,31.7221667301,36.73,-6.37,37.2782751747,133.21
2021-03-25 13:30:00,79.6740000722,11.3,80.4713382982,36.0940000722,0,36.0940000722,43.58,11.3,45.0211772392,132.57,70.4140000722,-6.06,70.6742881546,36.0940000722,0,36.0940000722,34.32,-6.06,34.8509110354,133.7
2021-03-25 14:00:00,78.5476667352,15.72,80.1052704231,34.2876667352,0,34.2876667352,44.26,15.72,46.9687768629,131.66,68.3376667352,-4.66,68.4963670191,34.2876667352,0,34.2876667352,34.05,-4.66,34.367398796,133.21
2021-03-25 14:30:00,77.7608333939,15.95,79.3797814945,30.2908333939,0,30.2908333939,47.47,15.95,50.0779732018,131.84,63.9408333939,-4.71,64.1140723641,30.2908333939,0,30.2908333939,33.65,-4.71,33.9780311378,133.4
2021-03-25 15:00:00,77.7820000578,15.27,79.266717057,28.9120000578,0,28.9120000578,48.87,15.27,51.200095703,132.1,62.3320000578,-4.9,62.5243011253,28.9120000578,0,28.9120000578,33.42,-4.9,33.7773059909,133.64
2021-03-25 15:30:00,78.2605000511,14.09,79.5187648813,25.5605000511,0,25.5605000511,52.7,14.09,54.5510595681,132.21,60.1005000511,-5.61,60.3617611273,25.5605000511,0,25.5605000511,34.54,-5.61,34.9926235084,133.64
2021-03-25 16:00:00,81.7718333783,14.05,82.9700863808,22.4618333783,0,22.4618333783,59.31,14.05,60.9514446096,132.05,59.9018333783,-5.76,60.178129267,22.4618333783,0,22.4618333783,37.44,-5.76,37.8804857413,133.64
2021-03-25 16:30:00,87.8436667098,13.36,88.8538090405,21.5436667098,0,21.5436667098,66.3,13.36,67.6326814491,131.69,60.7136667098,-6.8100000000000005,61.0943976592,21.5436667098,0,21.5436667098,39.17,-6.8100000000000005,39.757577894,133.45
2021-03-25 17:00:00,91.360000042,10.75,91.9902826807,21.010000042,0,21.010000042,70.35,10.75,71.1666003122,131.39,61.410000042,-7.9,61.9160569252,21.010000042,0,21.010000042,40.4,-7.9,41.1651551679,133.01
2021-03-25 17:30:00,97.4273333655,4.49,97.5307407268,16.1073333655,0,16.1073333655,81.32,4.49,81.4438610332,131.05,61.0573333655,-8.75,61.6811191347,16.1073333655,0,16.1073333655,44.95,-8.75,45.7937222772,132.17
2021-03-25 18:00:00,101.5620000217,1.44,101.5722080513,10.8720000217,0,10.8720000217,90.69,1.44,90.7014316315,130.85,59.9820000217,-10.07,60.8214207875,10.8720000217,0,10.8720000217,49.11,-10.07,50.1317962974,131.84
2021-03-25 18:30:00,107.7866666887,-1.42,107.7960199444,11.0166666887,0,11.0166666887,96.77,-1.42,96.7804179574,130.85,64.6766666887,-8.61,65.2472475585,11.0166666887,0,11.0166666887,53.66,-8.61,54.3463678639,131.38
2021-03-25 19:00:00,110.3590000199,-1.08,110.3642844646,9.9290000199,0,9.9290000199,100.43,-1.08,100.4358068619,130.37,64.2390000199,-7.48,64.673020059,9.9290000199,0,9.9290000199,54.31,-7.48,54.8226823496,130.88
2021-03-25 19:30:00,106.4503333597,-3.29,106.5011623053,13.1803333597,0,13.1803333597,93.27,-3.29,93.3280075861,131.34,63.0903333597,-8.9,63.7149916694,13.1803333597,0,13.1803333597,49.91,-8.9,50.6973184695,131.64
2021-03-25 20:00:00,101.9138333495,0.93,101.9180765516,8.0638333495,0,8.0638333495,93.85,0.93,93.8546077718,131.58,60.8538333495,-7.92,61.3670549507,8.0638333495,0,8.0638333495,52.79,-7.92,53.3808064757,132.22
2021-03-25 20:30:00,94.8956666794,6.3,95.1045611657,6.3556666794,0,6.3556666794,88.54,6.3,88.7638530033,131.22,57.2956666794,-7.68,57.8080947639,6.3556666794,0,6.3556666794,50.94,-7.68,51.5156869313,132.56
2021-03-25 21:00:00,91.6716666755,-3.16,91.7261144443,4.3916666754,0,4.3916666754,87.28,-3.16,87.3371856657,131.39,53.5916666754,-11.75,54.8646446908,4.3916666754,0,4.3916666754,49.2,-11.75,50.5836188899,132.11
2021-03-25 21:30:00,85.1580000212,-8.14,85.5461546045,10.5980000212,0,10.5980000212,74.56,-8.14,75.0030212725,132.28,50.8180000212,-12.66,52.3712203997,10.5980000212,0,10.5980000212,40.22,-12.66,42.1654360822,132.62
2021-03-25 22:00:00,80.4995000233,-3.65,80.5822064975,11.6495000233,0,11.6495000233,68.85,-3.65,68.9466822987,132.21,49.6295000233,-11.65,50.9785226597,11.6495000233,0,11.6495000233,37.98,-11.65,39.7266019186,132.96
2021-03-25 22:30:00,74.5916666812,-7.06,74.9250314534,7.2916666813,0,7.2916666813,67.3,-7.06,67.6692958438,132.21,46.4516666813,-11.85,47.939334971,7.2916666813,0,7.2916666813,39.16,-11.85,40.9136664209,132.25
2021-03-25 23:00:00,70.1288333471,4.23,70.2562891606,6.8588333471,0,6.8588333471,63.27,4.23,63.4112434825,132.21,44.0788333471,-10.06,45.2122455673,6.8588333471,0,6.8588333471,37.22,-10.06,38.555570285,133.43
2021-03-25 23:30:00,68.479166675,1.8599999999999999,68.5044222551,4.179166675,0,4.179166675,64.3,1.8599999999999999,64.3268963965,131.26,42.039166675,-10.98,43.4494181173,4.179166675,0,4.179166675,37.86,-10.98,39.4200456621,132.34
2021-03-26 00:00:00,66.2613333418,-1.74,66.2841753078,4.2313333418,0,4.2313333418,62.03,-1.74,62.0543995217,131.86,40.6213333418,-11.79,42.297716516,4.2313333418,0,4.2313333418,36.39,-11.79,38.2522705208,132.6
2021-03-26 00:30:00,74.1965000085,-0.36,74.1973733599,4.2565000085,0,4.2565000085,69.94,-0.36,69.9409265023,131.07,45.0265000085,-10.98,46.3459394448,4.2565000085,0,4.2565000085,40.77,-10.98,42.2226633456,131.92
2021-03-26 01:00:00,75.7505000084,-0.65,75.7532887175,4.1805000084,0,4.1805000084,71.57,-0.65,71.5729515949,130.43,45.7605000084,-10.87,47.0338203957,4.1805000084,0,4.1805000084,41.58,-10.87,42.9773579923,131.36
2021-03-26 01:30:00,73.936166675,-1.02,73.9432021391,4.146166675,0,4.146166675,69.79,-1.02,69.7974533919,130.73,44.756166675,-11.0,46.0881162062,4.146166675,0,4.146166675,40.61,-11.0,42.0734132202,131.64
2021-03-26 02:00:00,70.9923333418,-1.8,71.015149041,4.2523333418,0,4.2523333418,66.74,-1.8,66.7642688869,131.4,43.1723333418,-11.42,44.6572140441,4.2523333418,0,4.2523333418,38.92,-11.42,40.5608530482,132.7
2021-03-26 02:30:00,69.8456666751,-1.79,69.8685999094,4.2356666751,0,4.2356666751,65.61,-1.79,65.6344132296,131.69,42.7456666751,-11.51,44.2681840547,4.2356666751,0,4.2356666751,38.51,-11.51,40.1932855089,132.7
2021-03-26 03:00:00,67.6166666753,-2.09,67.6489594323,4.2966666753,0,4.2966666753,63.32,-2.09,63.3544828722,131.78,41.7066666753,-11.57,43.2817622696,4.2966666753,0,4.2966666753,37.41,-11.57,39.1583069093,132.83
2021-03-26 03:30:00,65.5141666753,-2.2,65.5510948433,4.3241666753,0,4.3241666753,61.19,-2.2,61.2295361733,132.14,40.4641666753,-11.79,42.1468015955,4.3241666753,0,4.3241666753,36.14,-11.79,38.0145195945,133.24
2021-03-26 04:00:00,63.219833342,-2.17,63.2570646473,4.319833342,0,4.319833342,58.9,-2.17,58.9399601289,132.58,39.229833342,-12.22,41.089028025,4.319833342,0,4.319833342,34.91,-12.22,36.986977438,133.71
2021-03-26 04:30:00,62.2470000084,-2.77,62.3086022155,4.2070000084,0,4.2070000084,58.04,-2.77,58.1060625064,132.88,38.5570000084,-12.55,40.5480548195,4.2070000084,0,4.2070000084,34.35,-12.55,36.5708217026,133.99
