Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-26 05:00:00,61.6136666752,-2.8,61.6772561092,4.2436666752,0,4.2436666752,57.37,-2.8,57.438287753,132.63,38.2836666752,-12.47,40.2633832917,4.2436666752,0,4.2436666752,34.04,-12.47,36.2522068294,133.66
2021-03-26 05:30:00,62.9408333418,2.05,62.9742090205,4.2408333418,0,4.2408333418,58.7,2.05,58.7357855145,131.9,39.4308333418,-8.97,40.4382432609,4.2408333418,0,4.2408333418,35.19,-8.97,36.3152447328,133.14
2021-03-26 06:00:00,66.0966666753,14.16,67.5964122242,4.2966666753,0,4.2966666753,61.8,14.16,63.4014637055,130.91,41.6866666753,0.43,41.6888843518,4.2966666753,0,4.2966666753,37.39,0.43,37.3924725045,132.53
2021-03-26 06:30:00,73.1313333422,16.43,74.9542314777,4.4413333422,0,4.4413333422,68.69,16.43,70.6276220752,130.8,45.3813333422,1.51,45.4064479553,4.4413333422,0,4.4413333422,40.94,1.51,40.967837385,132.53
2021-03-26 07:00:00,79.2393333524,14.58,80.5695249467,9.5393333524,0,9.5393333524,69.7,14.58,71.2086118387,131.04,49.4293333524,1.48,49.4514852726,9.5393333524,0,9.5393333524,39.89,1.48,39.9174460606,132.36
2021-03-26 07:30:00,84.5046666893,13.83,85.6288946108,11.3146666893,0,11.3146666893,73.19,13.83,74.4851998722,131.62,51.3346666893,1.85,51.367991046,11.3146666893,0,11.3146666893,40.02,1.85,40.0627370508,132.8
2021-03-26 08:00:00,88.4745000267,10.7,89.1191738908,13.3745000267,0,13.3745000267,75.1,10.7,75.8584207587,130.69,55.5745000267,-2.93,55.6516841904,13.3745000267,0,13.3745000267,42.2,-2.93,42.3015945326,132.24
2021-03-26 08:30:00,92.1768333546,7.52,92.4830741665,10.6468333546,0,10.6468333546,81.53,7.52,81.8760728174,130.88,59.0168333546,-5.32,59.2561306466,10.6468333546,0,10.6468333546,48.37,-5.32,48.6616820507,132.24
2021-03-26 09:00:00,93.7486666947,5.72,93.9230052065,13.9986666947,0,13.9986666947,79.75,5.72,79.9548678943,131.61,60.0186666947,-6.23,60.341140624,13.9986666947,0,13.9986666947,46.02,-6.23,46.4397814379,132.63
2021-03-26 09:30:00,92.2188333672,5.06,92.3575488393,16.9288333672,0,16.9288333672,75.29,5.06,75.4598416378,131.76,60.3488333672,-6.66,60.71521464,16.9288333672,0,16.9288333672,43.42,-6.66,43.9278044068,132.7
2021-03-26 10:00:00,91.3241667064,4.96,91.4587613333,19.8841667064,0,19.8841667064,71.44,4.96,71.611976652,132.09,62.2441667064,-6.8100000000000005,62.6155922193,19.8841667064,0,19.8841667064,42.36,-6.8100000000000005,42.903912409,132.91
2021-03-26 10:30:00,92.7188333714,6.44,92.9422167895,19.0088333714,0,19.0088333714,73.71,6.44,73.9907946977,132.09,64.6488333714,-5.8100000000000005,64.9093811115,19.0088333714,0,19.0088333714,45.64,-5.8100000000000005,46.0083220733,132.91
2021-03-26 11:00:00,91.0548333779,7.5600000000000005,91.3681360294,22.3048333779,0,22.3048333779,68.75,7.5600000000000005,69.1644135376,132.0,68.9148333779,-5.15,69.1069950114,22.3048333779,0,22.3048333779,46.61,-5.15,46.8936520224,132.91
2021-03-26 11:30:00,85.5043333893,7.96,85.8740509604,28.0043333893,0,28.0043333893,57.5,7.96,58.0483557045,132.21,72.6143333893,-4.95,72.7828545303,28.0043333893,0,28.0043333893,44.61,-4.95,44.8837899469,133.05
2021-03-26 12:00:00,81.044833401,7.25,81.3684676087,33.814833401,0,33.814833401,47.23,7.25,47.7832125333,132.79,71.324833401,-4.89,71.4922650339,33.814833401,0,33.814833401,37.51,-4.89,37.8274001221,133.51
2021-03-26 12:30:00,83.4803334029,7.48,83.8147747421,34.7903334029,0,34.7903334029,48.69,7.48,49.2612068468,133.14,70.2803334029,-5.07,70.4629701561,34.7903334029,0,34.7903334029,35.49,-5.07,35.8503138062,133.84
2021-03-26 13:00:00,81.3843333957,7.7,81.7477811458,31.1643333957,0,31.1643333957,50.22,7.7,50.8068735507,133.55,66.6643333957,-3.88,66.7771498874,31.1643333957,0,31.1643333957,35.5,-3.88,35.7114043409,134.14
2021-03-26 13:30:00,80.9975000636,14.01,82.2002136041,31.7975000636,0,31.7975000636,49.2,14.01,51.1558413087,133.29,67.3175000636,4.91,67.4963251949,31.7975000636,0,31.7975000636,35.52,4.91,35.8577536943,133.64
2021-03-26 14:00:00,78.9431667295,25.31,82.901264606,31.3931667295,0,31.3931667295,47.55,25.31,53.8664886548,132.36,66.1431667295,7.05,66.5178247164,31.3931667295,0,31.3931667295,34.75,7.05,35.4579328219,133.76
2021-03-26 14:30:00,78.5636667341,21.13,81.3555568521,33.7336667341,0,33.7336667341,44.83,21.13,49.560123083,132.13,66.3736667341,5.33,66.5873301442,33.7336667341,0,33.7336667341,32.64,5.33,33.072322265,133.23
2021-03-26 15:00:00,75.6105000647,14.85,77.0549817989,32.3405000647,0,32.3405000647,43.27,14.85,45.7472993738,132.25,63.4805000647,2.73,63.5391752265,32.3405000647,0,32.3405000647,31.14,2.73,31.2594385746,132.92
2021-03-26 15:30:00,74.8958333972,13.74,76.1457382935,31.9558333972,0,31.9558333972,42.94,13.74,45.0847113776,132.56,59.5358333972,2.5300000000000002,59.5895658509,31.9558333972,0,31.9558333972,27.58,2.5300000000000002,27.6957993205,133.15
2021-03-26 16:00:00,81.0496667207,13.38,82.1466546826,27.0196667207,0,27.0196667207,54.03,13.38,55.6620633825,132.4,59.2496667207,1.6800000000000002,59.2734797908,27.0196667207,0,27.0196667207,32.23,1.6800000000000002,32.2737555918,133.15
2021-03-26 16:30:00,84.5530000537,13.51,85.6255214179,26.8630000537,0,26.8630000537,57.69,13.51,59.250790712,132.11,61.8530000537,1.7000000000000002,61.8763574853,26.8630000537,0,26.8630000537,34.99,1.7000000000000002,35.0312731713,132.87
2021-03-26 17:00:00,91.762333377,14.52,92.9040162038,21.822333377,0,21.822333377,69.94,14.52,71.4313236613,131.03,66.042333377,3.29,66.1242307923,21.822333377,0,21.822333377,44.22,3.29,44.3422202872,131.78
2021-03-26 17:30:00,96.5328333591,8.88,96.9404060046,12.8928333591,0,12.8928333591,83.64,8.88,84.1100707407,130.9,63.3728333591,-5.71,63.6295537307,12.8928333591,0,12.8928333591,50.48,-5.71,50.801914334,132.12
2021-03-26 18:00:00,102.2526666871,1.24,102.260185041,10.2026666871,0,10.2026666871,92.05,1.24,92.0583516038,130.77,62.3726666871,-7.84,62.8634643466,10.2026666871,0,10.2026666871,52.17,-7.84,52.7558006289,131.42
2021-03-26 18:30:00,107.1278333511,0.52,107.1290953873,8.8678333511,0,8.8678333511,98.26,0.52,98.2613759317,130.05,63.7878333511,-7.77,64.2593229316,8.8678333511,0,8.8678333511,54.92,-7.77,55.4669207727,130.72
2021-03-26 19:00:00,107.3716666956,-1.94,107.3891913043,14.4716666956,0,14.4716666956,92.9,-1.94,92.9202539816,130.87,64.6216666956,-8.93,65.2357624813,14.4716666956,0,14.4716666956,50.15,-8.93,50.9388594297,131.4
2021-03-26 19:30:00,105.0140000345,-2.73,105.0494793097,17.2440000345,0,17.2440000345,87.77,-2.73,87.812446726,131.9,64.8940000345,-9.56,65.5943964106,17.2440000345,0,17.2440000345,47.65,-9.56,48.5995483518,132.34
2021-03-26 20:00:00,99.8050000324,3.7,99.8735602222,16.1850000324,0,16.1850000324,83.62,3.7,83.7018183793,130.83,62.0550000324,-9.0,62.7042504861,16.1850000324,0,16.1850000324,45.87,-9.0,46.7445922006,131.99
2021-03-26 20:30:00,97.1291666853,4.24,97.221667446,9.2991666853,0,9.2991666853,87.83,4.24,87.9322836051,131.04,58.3291666853,-8.87,58.9997337807,9.2991666853,0,9.2991666853,49.03,-8.87,49.8258748042,132.23
2021-03-26 21:00:00,92.8515000077,4.3,92.9510142693,3.8715000077,0,3.8715000077,88.98,4.3,89.0838391629,131.72,54.6115000077,-8.65,55.292299944,3.8715000077,0,3.8715000077,50.74,-8.65,51.4720322117,132.88
2021-03-26 21:30:00,88.0966666747,3.79,88.1781536391,4.0266666747,0,4.0266666747,84.07,3.79,84.1553860427,132.45,51.7266666747,-10.03,52.6901218947,4.0266666747,0,4.0266666747,47.7,-10.03,48.7431113082,133.6
2021-03-26 22:00:00,82.981666675,2.16,83.0097741483,4.151666675,0,4.151666675,78.83,2.16,78.8595872421,131.91,48.901666675,-10.56,50.0288577082,4.151666675,0,4.151666675,44.75,-10.56,45.979083287899996,132.94
2021-03-26 22:30:00,78.4586666751,1.38,78.4708020632,4.2186666751,0,4.2186666751,74.24,1.38,74.2528248621,132.3,46.7286666751,-11.05,48.0174009004,4.2186666751,0,4.2186666751,42.51,-11.05,43.9226888977,133.24
2021-03-26 23:00:00,73.2611666752,0.30000000000000004,73.2617809134,4.2511666752,0,4.2511666752,69.01,0.30000000000000004,69.0106520763,132.3,43.5511666752,-11.67,45.0876149155,4.2511666752,0,4.2511666752,39.3,-11.67,40.9960839593,133.07
2021-03-26 23:30:00,71.3005000084,3.5700000000000003,71.389818612,4.2005000084,0,4.2005000084,67.1,3.5700000000000003,67.1949023364,132.83,42.6105000084,-7.8100000000000005,43.3203279185,4.2005000084,0,4.2005000084,38.41,-7.8100000000000005,39.1959717318,133.57
2021-03-27 00:00:00,68.913666675,7.74,69.3469613941,4.153666675,0,4.153666675,64.76,7.74,65.2208954247,133.13,41.483666675,-1.54,41.5122415776,4.153666675,0,4.153666675,37.33,-1.54,37.3617518326,133.64
2021-03-27 00:30:00,72.8328333337,8.67,73.3470552334,0.1628333337,0,0.1628333337,72.67,8.67,73.1853660235,132.36,42.1328333337,-0.79,42.1402390207,0.1628333337,0,0.1628333337,41.97,-0.79,41.9774344142,132.92
2021-03-27 01:00:00,74.699166667,9.01,75.240584798,0.159166667,0,0.159166667,74.54,9.01,75.0825658858,131.81,43.149166667,-0.5,43.1520634971,0.159166667,0,0.159166667,42.99,-0.5,42.9929075546,132.39
2021-03-27 01:30:00,72.9350000003,8.82,73.4663639024,0.1550000003,0,0.1550000003,72.78,8.82,73.3124873402,131.81,42.3450000003,-0.65,42.3499884891,0.1550000003,0,0.1550000003,42.19,-0.65,42.1950068136,132.39
2021-03-27 02:00:00,70.471666667,8.4,70.9705277057,0.16166666700000001,0,0.16166666700000001,70.31,8.4,70.81,132.38,40.631666667,-0.92,40.6420808539,0.16166666700000001,0,0.16166666700000001,40.47,-0.92,40.4804557781,132.92
2021-03-27 02:30:00,69.7598333337,8.49,70.2745647211,0.1698333337,0,0.1698333337,69.59,8.49,70.1059783471,132.8,40.3998333337,-0.9,40.409856884,0.1698333337,0,0.1698333337,40.23,-0.9,40.2400658548,133.31
2021-03-27 03:00:00,67.722166667,8.07,68.201295868,0.16216666700000001,0,0.16216666700000001,67.56,8.07,68.0402711635,133.12,39.382166667,-1.13,39.3983749841,0.16216666700000001,0,0.16216666700000001,39.22,-1.13,39.2362753074,133.58
2021-03-27 03:30:00,63.322666667,6.67,63.6729849608,0.16266666700000001,0,0.16266666700000001,63.16,6.67,63.511215545,133.01,37.392666667,-1.54,37.4243653315,0.16266666700000001,0,0.16266666700000001,37.23,-1.54,37.2618370454,133.28
2021-03-27 04:00:00,62.3223333337,6.0,62.6104881961,0.1623333337,0,0.1623333337,62.16,6.0,62.4489039135,133.26,36.7523333337,-1.52,36.7837519221,0.1623333337,0,0.1623333337,36.59,-1.52,36.6215578587,133.51
2021-03-27 04:30:00,61.1958333336,5.99,61.488292523,0.1558333336,0,0.1558333336,61.04,5.99,61.3332022644,133.26,36.0658333336,-1.57,36.0999893913,0.1558333336,0,0.1558333336,35.91,-1.57,35.9443041385,133.4
2021-03-27 05:00:00,56.3931666669,4.82,56.5987777847,0.10316666690000001,0,0.10316666690000001,56.29,4.82,56.4959865831,133.41,33.7231666669,-1.78,33.7701106016,0.10316666690000001,0,0.10316666690000001,33.62,-1.78,33.6670877861,133.53
2021-03-27 05:30:00,58.4038333336,4.89,58.6081892576,0.1338333336,0,0.1338333336,58.27,4.89,58.4748236423,133.28,35.0338333336,-1.81,35.0805584056,0.1338333336,0,0.1338333336,34.9,-1.81,34.9469040117,133.36
2021-03-27 06:00:00,62.5128333336,5.77,62.7785570987,0.1428333336,0,0.1428333336,62.37,5.77,62.6363297137,132.95,37.2328333336,-1.6600000000000001,37.2698199358,0.1428333336,0,0.1428333336,37.09,-1.6600000000000001,37.1271288952,133.17
2021-03-27 06:30:00,65.9200000004,6.63,66.2525720259,0.1800000004,0,0.1800000004,65.74,6.63,66.0734780377,132.72,39.4500000004,-1.24,39.4694831487,0.1800000004,0,0.1800000004,39.27,-1.24,39.289572408,133.0
2021-03-27 07:00:00,68.1645000016,7.49,68.5747705827,0.8145000016,0,0.8145000016,67.35,7.49,67.7652019845,132.72,42.7745000016,-0.96,42.7852714189,0.8145000016,0,0.8145000016,41.96,-0.96,41.9709804508,133.07
2021-03-27 07:30:00,66.551500004,7.61,66.9851793517,2.001500004,0,2.001500004,64.55,7.61,64.997035317,132.72,43.001500004,-0.74,43.0078667524,2.001500004,0,2.001500004,41.0,-0.74,41.006677505,133.07
2021-03-27 08:00:00,64.5208333401,8.34,65.0576170398,3.3808333401,0,3.3808333401,61.14,8.34,61.7062006609,132.53,43.5408333401,-0.13,43.5410274104,3.3808333401,0,3.3808333401,40.16,-0.13,40.1602104078,132.92
2021-03-27 08:30:00,62.8956666769,9.91,63.6716026713,5.1256666769,0,5.1256666769,57.77,9.91,58.6138294262,132.21,44.1956666769,0.63,44.2001567081,5.1256666769,0,5.1256666769,39.07,0.63,39.0750790146,132.64
2021-03-27 09:00:00,60.3518333439,11.16,61.3749899224,5.3018333439,0,5.3018333439,55.05,11.16,56.1698148475,131.76,43.8618333439,1.33,43.8819931668,5.3018333439,0,5.3018333439,38.56,1.33,38.5829301635,132.25
2021-03-27 09:30:00,59.4163333395,12.17,60.6498933841,3.0663333395,0,3.0663333395,56.35,12.17,57.6492098818,131.51,40.2063333395,2.15,40.2637770285,3.0663333395,0,3.0663333395,37.14,2.15,37.2021786996,132.02
2021-03-27 10:00:00,64.052666679,12.6,65.2801969106,6.172666679,0,6.172666679,57.88,12.6,59.2355839002,131.4,42.452666679000004,2.5,42.5262143643,6.172666679,0,6.172666679,36.28,2.5,36.3660336028,131.92
2021-03-27 10:30:00,60.2885000133,12.82,61.6364797328,6.6485000133,0,6.6485000133,53.64,12.82,55.1507207568,131.28,41.6085000133,3.09,41.7230796245,6.6485000133,0,6.6485000133,34.96,3.09,35.0962918269,131.78
2021-03-27 11:00:00,55.3218333453,12.64,56.7474655354,5.9918333453,0,5.9918333453,49.33,12.64,50.9236536395,131.69,40.1518333453,3.05,40.2675082541,5.9918333453,0,5.9918333453,34.16,3.05,34.2958904244,132.14
2021-03-27 11:30:00,59.0120000213,10.94,60.0174953369,10.6520000213,0,10.6520000213,48.36,10.94,49.5819846315,131.89,45.3420000213,1.3599999999999999,45.3623915367,10.6520000213,0,10.6520000213,34.69,1.3599999999999999,34.7166487438,132.3
2021-03-27 12:00:00,56.6020000236,9.78,57.4407068782,11.7820000236,0,11.7820000236,44.82,9.78,45.8746204344,132.18,43.2620000236,0.39,43.2637578816,11.7820000236,0,11.7820000236,31.48,0.39,31.4824157269,132.54
2021-03-27 12:30:00,59.762833349,11.53,60.8649090191,7.822833349,0,7.822833349,51.94,11.53,53.2043654224,131.75,46.052833349,2.08,46.0997815555,7.822833349,0,7.822833349,38.23,2.08,38.286542022,132.12
2021-03-27 13:00:00,60.6733333456,11.58,61.7685177033,6.1233333456,0,6.1233333456,54.55,11.58,55.7655709197,131.75,44.9233333456,1.92,44.9643445285,6.1233333456,0,6.1233333456,38.8,1.92,38.8474761085,132.21
2021-03-27 13:30:00,56.895666679,10.91,57.9322447938,6.145666679,0,6.145666679,50.75,10.91,51.9094461539,131.99,42.465666679,1.29,42.4852556364,6.145666679,0,6.145666679,36.32,1.29,36.3429016453,132.38
2021-03-27 14:00:00,50.404000016,9.69,51.3269843028,8.024000016,0,8.024000016,42.38,9.69,43.473675943,132.69,38.114000016,-0.5,38.1172795097,8.024000016,0,8.024000016,30.09,-0.5,30.0941539173,133.1
2021-03-27 14:30:00,47.4566666849,10.29,48.5594410269,9.1166666849,0,9.1166666849,38.34,10.29,39.6968474819,132.69,40.0166666849,0.34,40.018111057,9.1166666849,0,9.1166666849,30.9,0.34,30.9018704935,133.1
2021-03-27 15:00:00,53.1150000119,9.98,54.0444597185,5.9350000119,0,5.9350000119,47.18,9.98,48.2239857332,132.77,43.0250000119,0.4,43.0268593558,5.9350000119,0,5.9350000119,37.09,0.4,37.0921568529,133.1
2021-03-27 15:30:00,59.6051666798,9.88,60.4184598854,6.5651666798,0,6.5651666798,53.04,9.88,53.9523493464,132.77,46.5951666798,0.16,46.5954413856,6.5651666798,0,6.5651666798,40.03,0.16,40.0303197589,133.1
2021-03-27 16:00:00,62.1555000077,9.92,62.9421367702,3.8355000077,0,3.8355000077,58.32,9.92,59.1576605352,132.44,44.9155000077,0.29,44.9164362003,3.8355000077,0,3.8355000077,41.08,0.29,41.0810235997,132.87
2021-03-27 16:30:00,71.5630000063,10.68,72.3555483007,3.1330000063,0,3.1330000063,68.43,10.68,69.2584095977,131.84,47.4630000063,0.71,47.4683101616,3.1330000063,0,3.1330000063,44.33,0.71,44.3356854013,132.4
2021-03-27 17:00:00,79.5976666822,9.46,80.1578451635,7.7676666822,0,7.7676666822,71.83,9.46,72.4502622494,131.45,50.9676666822,-0.13,50.9678324733,7.7676666822,0,7.7676666822,43.2,-0.13,43.2001956014,132.1
2021-03-27 17:30:00,85.7886666807,11.01,86.4922853834,6.9986666807,0,6.9986666807,78.79,11.01,79.5555416046,130.74,54.1286666807,0.67,54.1328131232,6.9986666807,0,6.9986666807,47.13,0.67,47.1347621188,131.54
2021-03-27 18:00:00,91.6765000127,7.18,91.9572349224,6.3365000127,0,6.3365000127,85.34,7.18,85.6415086275,130.96,54.7465000127,-6.74,55.1598301632,6.3365000127,0,6.3365000127,48.41,-6.74,48.8769444626,132.22
2021-03-27 18:30:00,95.8708333421,6.06,96.062168858,4.3708333421,0,4.3708333421,91.5,6.06,91.7004558331,130.53,56.8608333421,-8.84,57.543896013,4.3708333421,0,4.3708333421,52.49,-8.84,53.2291809067,131.95
2021-03-27 19:00:00,93.9108333337,-0.89,93.9150505373,0.1708333337,0,0.1708333337,93.74,-0.89,93.7442248888,131.78,55.4408333337,-10.36,56.4004929121,0.1708333337,0,0.1708333337,55.27,-10.36,56.2325750789,132.59
2021-03-27 19:30:00,95.7495000003,-1.4,95.7597344937,0.1595000003,0,0.1595000003,95.59,-1.4,95.6002515687,132.17,55.4495000003,-10.21,56.3816561506,0.1595000003,0,0.1595000003,55.29,-10.21,56.2248005777,132.88
2021-03-27 20:00:00,91.602666667,0.39,91.6034968792,0.16266666700000001,0,0.16266666700000001,91.44,0.39,91.4408316891,132.17,54.332666667,-9.32,55.1262284865,0.16266666700000001,0,0.16266666700000001,54.17,-9.32,54.9659103445,132.88
2021-03-27 20:30:00,86.3495000004,2.6,86.3886343816,0.1895000004,0,0.1895000004,86.16,2.6,86.1992204141,132.07,51.7395000004,-9.82,52.6631584724,0.1895000004,0,0.1895000004,51.55,-9.82,52.4769940069,133.08
2021-03-27 21:00:00,83.1615000004,2.24,83.1916623365,0.1915000004,0,0.1915000004,82.97,2.24,83.0002319274,132.44,49.4215000004,-10.79,50.5856576738,0.1915000004,0,0.1915000004,49.23,-10.79,50.3985813292,133.53
2021-03-27 21:30:00,77.1221666671,0.99,77.1285206096,0.1921666671,0,0.1921666671,76.93,0.99,76.936369813,132.83,46.4121666671,-11.59,47.8374049749,0.1921666671,0,0.1921666671,46.22,-11.59,47.6509863487,133.78
2021-03-27 22:00:00,71.949166667,4.85,72.1124474975,0.179166667,0,0.179166667,71.77,4.85,71.9336875184,132.4,43.869166667,-5.18,44.173931046,0.179166667,0,0.179166667,43.69,-5.18,43.9960055005,133.04
2021-03-27 22:30:00,66.2510000004,6.1,66.5312332747,0.1910000004,0,0.1910000004,66.06,6.1,66.3410400883,132.04,41.6810000004,-1.62,41.7124700903,0.1910000004,0,0.1910000004,41.49,-1.62,41.521614853,132.45
2021-03-27 23:00:00,65.7545000004,6.25,66.0508650231,0.20450000040000002,0,0.20450000040000002,65.55,6.25,65.8472854414,132.46,40.6745000004,-1.97,40.7221788499,0.20450000040000002,0,0.20450000040000002,40.47,-1.97,40.5179194925,132.9
2021-03-27 23:30:00,63.2745000004,5.8100000000000005,63.5406834265,0.20450000040000002,0,0.20450000040000002,63.07,5.8100000000000005,63.3370428738,131.91,39.8545000004,-1.9100000000000001,39.9002414815,0.20450000040000002,0,0.20450000040000002,39.65,-1.9100000000000001,39.6959771262,132.3
2021-03-28 00:00:00,61.2725000004,5.68,61.5352066406,0.20250000040000002,0,0.20250000040000002,61.07,5.68,61.3335740032,132.4,38.6525000004,-2.11,38.7100485182,0.20250000040000002,0,0.20250000040000002,38.45,-2.11,38.5078511475,132.73
2021-03-28 00:30:00,72.4395000155,6.12,72.6975622872,7.7495000155,0,7.7495000155,64.69,6.12,64.9788465579,132.14,48.7795000155,-1.6800000000000002,48.8084216274,7.7495000155,0,7.7495000155,41.03,-1.6800000000000002,41.0643799417,132.47
2021-03-28 01:00:00,75.2835000092,7.7,75.6762536972,4.6235000092,0,4.6235000092,70.66,7.7,71.0783061138,131.66,48.7135000092,-1.28,48.7303138011,4.6235000092,0,4.6235000092,44.09,-1.28,44.1085762636,132.19
2021-03-28 01:30:00,73.2970000093,7.34,73.6635989506,4.6270000093,0,4.6270000093,68.67,7.34,69.0611649192,0.003,47.3170000093,-1.56,47.342708941,4.6270000093,0,4.6270000093,42.69,-1.56,42.7184936532,0.003
2021-03-28 02:00:00,70.5910000093,6.93,70.9303474002,4.6410000093,0,4.6410000093,65.95,6.93,66.3131012697,0.003,45.6310000093,-1.87,45.6693010878,4.6410000093,0,4.6410000093,40.99,-1.87,41.0326333544,0.003
2021-03-28 02:30:00,69.6438333427,7.03,69.9977458399,4.6638333427,0,4.6638333427,64.98,7.03,65.3591715064,131.97,45.1438333427,-1.92,45.1846443924,4.6638333427,0,4.6638333427,40.48,-1.92,40.5255080166,132.49
2021-03-28 03:00:00,67.9166666761,6.54,68.2308230377,4.7366666761000005,0,4.7366666761000005,63.18,6.54,63.5175881154,132.5,44.1066666761,-2.24,44.1635103369,4.7366666761000005,0,4.7366666761000005,39.37,-2.24,39.4336721597,132.99
2021-03-28 03:30:00,65.6258333426,6.28,65.9256278083,4.6458333426,0,4.6458333426,60.98,6.28,61.3025187085,132.63,42.8658333426,-2.34,42.9296548805,4.6458333426,0,4.6458333426,38.22,-2.34,38.2915656509,133.09
2021-03-28 04:00:00,63.5158333422,5.88,63.7874241929,4.4558333422,0,4.4558333422,59.06,5.88,59.3519839601,132.84,41.6058333422,-2.48,41.6796805182,4.4558333422,0,4.4558333422,37.15,-2.48,37.232685909,133.28
2021-03-28 04:30:00,62.2941666752,5.82,62.5654505439,4.2641666752,0,4.2641666752,58.03,5.82,58.3211222457,133.01,40.8541666752,-2.48,40.9293700749,4.2641666752,0,4.2641666752,36.59,-2.48,36.6739485194,133.42
2021-03-28 05:00:00,61.5078333432,5.72,61.7732301453,4.9478333432,0,4.9478333432,56.56,5.72,56.84850042,133.25,40.8778333432,-2.44,40.9505904577,4.9478333432,0,4.9478333432,35.93,-2.44,36.012754685,133.63
2021-03-28 05:30:00,62.8951666786,5.52,63.1369336564,5.9651666786,0,5.9651666786,56.93,5.52,57.1969868087,133.25,42.265166678599996,-2.32,42.3287929709,5.9651666786,0,5.9651666786,36.3,-2.32,36.3740621872,133.63
2021-03-28 06:00:00,64.8665000088,6.43,65.1844131936,4.4065000088,0,4.4065000088,60.46,6.43,60.8009580517,133.51,42.4665000088,-1.98,42.5126336869,4.4065000088,0,4.4065000088,38.06,-1.98,38.1114680903,133.78
2021-03-28 06:30:00,66.9885000088,6.5,67.3031138464,4.3785000088,0,4.3785000088,62.61,6.5,62.9465018885,133.35,43.5285000088,-1.57,43.5568044399,4.3785000088,0,4.3785000088,39.15,-1.57,39.181467558,133.6
2021-03-28 07:00:00,69.6560000097,7.22,70.0291848971,4.8560000097,0,4.8560000097,64.8,7.22,65.2009846551,133.0,45.4260000097,-1.11,45.4395596026,4.8560000097,0,4.8560000097,40.57,-1.11,40.585182025,133.32
2021-03-28 07:30:00,72.1103333445,8.63,72.6249067129,5.5703333445,0,5.5703333445,66.54,8.63,67.0973062052,132.8,46.6903333445,-1.1,46.7032892612,5.5703333445,0,5.5703333445,41.12,-1.1,41.1347104037,133.07
2021-03-28 08:00:00,75.3360000125,9.1,75.8836141593,6.2360000125,0,6.2360000125,69.1,9.1,69.6966283259,132.58,48.9460000125,-0.72,48.9512953579,6.2360000125,0,6.2360000125,42.71,-0.72,42.7160684052,132.85
2021-03-28 08:30:00,77.8740000168,9.15,78.4097084462,8.4040000168,0,8.4040000168,69.47,9.15,70.0699892964,133.22,49.8540000168,-0.85,49.8612456491,8.4040000168,0,8.4040000168,41.45,-0.85,41.4587144036,133.67
2021-03-28 09:00:00,78.5051666908,8.84,79.0013088319,12.0651666908,0,12.0651666908,66.44,8.84,67.0255115609,132.9,51.0851666908,-1.21,51.0994946729,12.0651666908,0,12.0651666908,39.02,-1.21,39.0387563839,133.36
2021-03-28 09:30:00,83.7111667014,9.19,84.2141052943,17.3911667014,0,17.3911667014,66.32,9.19,66.9537041544,132.66,56.4611667014,-0.64,56.4647938568,17.3911667014,0,17.3911667014,39.07,-0.64,39.075241522,133.18
2021-03-28 10:00:00,89.317666701,10.84,89.9730581058,17.157666701,0,17.157666701,72.16,10.84,72.9696594483,132.55,61.267666701,1.28,61.2810360795,17.157666701,0,17.157666701,44.11,1.28,44.1285678444,133.07
2021-03-28 10:30:00,92.8681666992,12.28,93.6765434144,16.2881666992,0,16.2881666992,76.58,12.28,77.5583315963,132.29,63.2181666992,2.5,63.2675793816,16.2881666992,0,16.2881666992,46.93,2.5,46.9965413621,132.79
2021-03-28 11:00:00,94.1438333684,13.09,95.049510579,17.5538333684,0,17.5538333684,76.59,13.09,77.7005546956,131.65,63.3538333684,2.62,63.4079853211,17.5538333684,0,17.5538333684,45.8,2.62,45.8748776565,132.11
2021-03-28 11:30:00,90.1963333678,13.74,91.2368683866,17.2163333678,0,17.2163333678,72.98,13.74,74.2621572539,130.96,59.3263333678,0.06,59.3263637084,17.2163333678,0,17.2163333678,42.11,0.06,42.1100427452,131.57
2021-03-28 12:00:00,88.3570000392,12.99,89.3067721728,19.5770000392,0,19.5770000392,68.78,12.99,69.9959177381,130.86,60.1070000392,-0.44,60.1086104789,19.5770000392,0,19.5770000392,40.53,-0.44,40.5323882839,131.48
2021-03-28 12:30:00,88.726333383,11.43,89.4595279196,24.826333383,0,24.826333383,63.9,11.43,64.9142118492,130.68,64.106333383,-1.11,64.1159424778,24.826333383,0,24.826333383,39.28,-1.11,39.2956804242,131.63
2021-03-28 13:00:00,86.3715000486,11.29,87.1062576434,24.3015000486,0,24.3015000486,62.07,11.29,63.0884220757,130.94,62.6415000486,-1.3900000000000001,62.6569200355,24.3015000486,0,24.3015000486,38.34,-1.3900000000000001,38.365188648,131.76
2021-03-28 13:30:00,84.1668333868,11.25,84.915359873,26.7568333868,0,26.7568333868,57.41,11.25,58.5018854397,131.51,63.4268333868,-1.4,63.4422823792,26.7568333868,0,26.7568333868,36.67,-1.4,36.6967151118,132.06
2021-03-28 14:00:00,85.7086667173,10.87,86.3952108074,25.3186667173,0,25.3186667173,60.39,10.87,61.3604840268,131.8,66.5086667173,-0.14,66.5088140664,25.3186667173,0,25.3186667173,41.19,-0.14,41.1902379211,132.4
2021-03-28 14:30:00,86.9548333794,10.72,87.6131351342,23.0548333794,0,23.0548333794,63.9,10.72,64.7929656676,131.89,66.3448333794,-0.02,66.344836394,23.0548333794,0,23.0548333794,43.29,-0.02,43.29000462,132.4
2021-03-28 15:00:00,90.0566667008,11.88,90.8368736651,17.0466667008,0,17.0466667008,73.01,11.88,73.9702271188,132.01,63.7466667008,0.2,63.7469804419,17.0466667008,0,17.0466667008,46.7,0.2,46.7004282636,132.4
2021-03-28 15:30:00,89.5541666956,11.3,90.2642718496,14.4641666956,0,14.4641666956,75.09,11.3,75.9354864342,131.84,59.5341666956,-1.07,59.5437814061,14.4641666956,0,14.4641666956,45.07,-1.07,45.0826995642,132.4
2021-03-28 16:00:00,95.4716666997,4.35,95.5707154018,16.5016666997,0,16.5016666997,78.97,4.35,79.08971741,131.4,63.8916666997,-10.37,64.7277527314,16.5016666997,0,16.5016666997,47.39,-10.37,48.5113285738,132.17
2021-03-28 16:30:00,101.6336667038,4.87,101.7502781699,18.5736667038,0,18.5736667038,83.06,4.87,83.2026471935,131.15,68.4436667038,-10.0,69.1703369362,18.5736667038,0,18.5736667038,49.87,-10.0,50.8627260378,131.97
2021-03-28 17:00:00,104.0868333636,2.32,104.1126854887,15.1468333636,0,15.1468333636,88.94,2.32,88.97025345590001,131.15,67.5068333636,-10.88,68.3779712392,15.1468333636,0,15.1468333636,52.36,-10.88,53.4784442556,132.24
2021-03-28 17:30:00,104.9575000296,-1.81,104.9731056627,14.8175000296,0,14.8175000296,90.14,-1.81,90.1581704561,130.7,66.7975000296,-12.06,67.8774602516,14.8175000296,0,14.8175000296,51.98,-12.06,53.3606971469,131.87
2021-03-28 18:00:00,103.7763333643,-3.06,103.8214378948,15.4763333643,0,15.4763333643,88.3,-3.06,88.3530056082,130.9,64.1063333643,-11.25,65.085977579,15.4763333643,0,15.4763333643,48.63,-11.25,49.9143205904,131.87
2021-03-28 18:30:00,101.3083333634,-3.79,101.3792015596,15.0083333633,0,15.0083333633,86.3,-3.79,86.3831818122,131.87,62.2183333634,-11.73,63.3144052054,15.0083333633,0,15.0083333633,47.21,-11.73,48.6454211617,132.52
2021-03-28 19:00:00,103.1863333571,-3.49,103.2453364161,11.8663333571,0,11.8663333571,91.32,-3.49,91.3866647821,132.25,63.6863333571,-10.09,64.4806727358,11.8663333571,0,11.8663333571,51.82,-10.09,52.7931861134,132.64
2021-03-28 19:30:00,97.83383336,-0.07,97.8338584025,13.33383336,0,13.33383336,84.5,-0.07,84.5000289941,132.49,60.07383336,-11.03,61.0780349599,13.33383336,0,13.33383336,46.74,-11.03,48.0238326251,132.82
2021-03-28 20:00:00,92.8140000144,3.61,92.8841789471,7.1940000144,0,7.1940000144,85.62,3.61,85.696070505,132.49,56.3740000144,-11.94,57.624573557,7.1940000144,0,7.1940000144,49.18,-11.94,50.6086553862,132.64
2021-03-28 20:30:00,89.936166681,7.95,90.286857168,7.166166681,0,7.166166681,82.77,7.95,83.1509194176,132.82,54.656166681,-6.04,54.9888912078,7.166166681,0,7.166166681,47.49,-6.04,47.8725568567,133.43
2021-03-28 21:00:00,84.451500013,5.61,84.6376272969,6.521500013,0,6.521500013,77.93,5.61,78.1316645157,133.04,50.771500013,-5.06,51.0230223877,6.521500013,0,6.521500013,44.25,-5.06,44.5383666068,134.16
2021-03-28 21:30:00,76.2688333422,-22.37,79.4817704846,4.4088333422,0,4.4088333422,71.86,-22.37,75.2613878426,133.04,44.8388333422,-12.15,46.4558228372,4.4088333422,0,4.4088333422,40.43,-12.15,42.216198313,134.0
2021-03-28 22:00:00,70.3750000087,-23.62,74.2330453789,4.3350000087,0,4.3350000087,66.04,-23.62,70.136908971,133.46,41.4650000087,-12.78,43.3897986365,4.3350000087,0,4.3350000087,37.13,-12.78,39.2678659975,133.84
2021-03-28 22:30:00,66.4266666755,-22.84,70.2436306409,4.4166666755,0,4.4166666755,62.01,-22.84,66.0825672927,130.83,39.8766666755,-12.87,41.9020935652,4.4166666755,0,4.4166666755,35.46,-12.87,37.7233150717,130.86
2021-03-28 23:00:00,62.0108333457,-24.15,66.5474714187,6.1608333457,0,6.1608333457,55.85,-24.15,60.8477197601,131.43,38.5408333457,-13.24,40.7516065325,6.1608333457,0,6.1608333457,32.38,-13.24,34.9823098151,131.36
2021-03-28 23:30:00,6.1608333457,0.0,6.1608333457,6.1608333457,0,6.1608333457,0.0,0.0,0.0,130.12,6.1608333457,0.0,6.1608333457,6.1608333457,0,6.1608333457,0.0,0.0,0.0,130.11
2021-03-29 00:00:00,6.1608333457,0.0,6.1608333457,6.1608333457,0,6.1608333457,0.0,0.0,0.0,131.03,6.1608333457,0.0,6.1608333457,6.1608333457,0,6.1608333457,0.0,0.0,0.0,130.9
2021-03-29 00:30:00,60.5936666815,-25.52,65.74848167,7.4136666815,0,7.4136666815,53.18,-25.52,58.9862933231,130.85,38.8236666815,-13.3,41.0386049299,7.4136666815,0,7.4136666815,31.41,-13.3,34.109794781,130.55
2021-03-29 01:00:00,61.2365000089,-24.4,65.9186539102,4.4365000089,0,4.4365000089,56.8,-24.4,61.8190909024,130.7,37.3265000089,-13.13,39.568478653,4.4365000089,0,4.4365000089,32.89,-13.13,35.4139661716,130.55
2021-03-29 01:30:00,68.9635000088,-22.8,72.6347322806,4.4235000088,0,4.4235000088,64.54,-22.8,68.4488977267,130.33,41.3635000088,-12.53,43.2196718287,4.4235000088,0,4.4235000088,36.94,-12.53,39.0072365081,130.3
2021-03-29 02:00:00,70.9798333422,-21.59,74.1907328531,4.4198333422000005,0,4.4198333422000005,66.56,-21.59,69.974007317,129.92,42.3198333422,-12.47,44.118807714,4.4198333422000005,0,4.4198333422000005,37.9,-12.47,39.898758126,129.92
2021-03-29 02:30:00,70.1925000133,-22.42,73.6861144186,6.6525000133,0,6.6525000133,63.54,-22.42,67.3794330638,129.92,43.4325000133,-12.55,45.2093414839,6.6525000133,0,6.6525000133,36.78,-12.55,38.8622040034,129.83
2021-03-29 03:00:00,67.3245000153,-23.27,71.2325852564,7.6445000153,0,7.6445000153,59.68,-23.27,64.0561886159,130.26,42.4645000153,-12.83,44.3603726489,7.6445000153,0,7.6445000153,34.82,-12.83,37.1085071109,130.16
2021-03-29 03:30:00,65.24750001539999,-23.57,69.374211046,7.6775000154,0,7.6775000154,57.57,-23.57,62.2081168337,130.44,41.3375000154,-12.96,43.3214785934,7.6775000154,0,7.6775000154,33.66,-12.96,36.0687842878,130.3
2021-03-29 04:00:00,63.6448333485,-23.93,67.9949241632,7.5948333485,0,7.5948333485,56.05,-23.93,60.9446256859,130.67,40.2548333485,-13.16,42.3513542631,7.5948333485,0,7.5948333485,32.66,-13.16,35.2116628406,130.52
2021-03-29 04:30:00,63.2796666755,-23.17,67.3881674671,4.4396666755,0,4.4396666755,58.84,-23.17,63.2376035283,130.67,37.8796666755,-13.12,40.0874487521,4.4396666755,0,4.4396666755,33.44,-13.12,35.9216926105,130.52
2021-03-29 05:00:00,62.2336666748,-23.31,66.455890392,4.0836666748,0,4.0836666748,58.15,-23.31,62.6480534414,130.67,36.8136666748,-13.12,39.0817150858,4.0836666748,0,4.0836666748,32.73,-13.12,35.26169735,130.52
2021-03-29 05:30:00,62.0668333452,-23.97,66.5345977781,5.9168333452,0,5.9168333452,56.15,-23.97,61.05230053,130.67,38.0768333452,-12.99,40.2316459717,5.9168333452,0,5.9168333452,32.16,-12.99,34.6843725617,130.35
2021-03-29 06:00:00,64.4448333426,-23.05,68.4429619797,4.6448333426,0,4.6448333426,59.8,-23.05,64.0885520198,130.16,38.4948333426,-12.71,40.5388245276,4.6448333426,0,4.6448333426,33.85,-12.71,36.1575248047,129.98
2021-03-29 06:30:00,69.9125000143,-23.35,73.70875225,7.1525000143,0,7.1525000143,62.76,-23.35,66.962975591,129.81,44.7125000143,-1.83,44.7499336036,7.1525000143,0,7.1525000143,37.56,-1.83,37.6045542455,131.06
2021-03-29 07:00:00,78.6308333531,-2.25,78.6630183365,9.8808333531,0,9.8808333531,68.75,-2.25,68.7868083283,130.49,49.1208333531,0.97,49.1304098223,9.8808333531,0,9.8808333531,39.24,0.97,39.2519872108,131.6
2021-03-29 07:30:00,88.5708333527,12.81,89.4923942064,9.6908333527,0,9.6908333527,78.88,12.81,79.913393746,131.66,53.5308333527,1.28,53.5461344957,9.6908333527,0,9.6908333527,43.84,1.28,43.8586821507,132.14
2021-03-29 08:00:00,92.1956666934,5.88,92.3829819666,13.3756666934,0,13.3756666934,78.82,5.88,79.0390207429,131.66,56.9456666934,-6.82,57.3526054784,13.3756666934,0,13.3756666934,43.57,-6.82,44.1005362779,132.14
2021-03-29 08:30:00,95.7201666884,-0.8200000000000001,95.7236789455,10.8801666884,0,10.8801666884,84.84,-0.8200000000000001,84.8439626609,132.84,58.3101666884,-8.11,58.87145012,10.8801666884,0,10.8801666884,47.43,-8.11,48.1183644776,132.76
2021-03-29 09:00:00,93.5768333527,0.13,93.5769236528,9.6968333527,0,9.6968333527,83.88,0.13,83.8801007391,131.94,57.7868333527,-6.86,58.1925915296,9.6968333527,0,9.6968333527,48.09,-6.86,48.5768226627,131.83
2021-03-29 09:30:00,93.1016666931,0.30000000000000004,93.1021500345,13.2416666931,0,13.2416666931,79.86,0.30000000000000004,79.8605634841,131.94,59.8416666931,-6.53,60.1968933801,13.2416666931,0,13.2416666931,46.6,-6.53,47.055296195,131.83
2021-03-29 10:00:00,91.3443333626,0.5,91.3457018007,14.6243333626,0,14.6243333626,76.72,0.5,76.7216292841,132.45,59.8243333626,-6.66,60.1939071857,14.6243333626,0,14.6243333626,45.2,-6.66,45.6880246892,132.47
2021-03-29 10:30:00,87.6743333728,0.15,87.6744616885,19.7543333728,0,19.7543333728,67.92,0.15,67.9201656358,133.25,60.0643333728,-6.8,60.4480284503,19.7543333728,0,19.7543333728,40.31,-6.8,40.8795315531,133.26
2021-03-29 11:00:00,84.5078333837,9.04,84.9899729568,25.1678333837,0,25.1678333837,59.34,9.04,60.0246382746,132.82,61.1378333837,-5.27,61.3645465301,25.1678333837,0,25.1678333837,35.97,-5.27,36.3540066568,133.73
2021-03-29 11:30:00,81.2853333955,17.55,83.158330462,31.0953333955,0,31.0953333955,50.19,17.55,53.1699031408,132.61,63.8553333955,0.28,63.8559472802,31.0953333955,0,31.0953333955,32.76,0.28,32.761196559300004,133.85
2021-03-29 12:00:00,78.38583340939999,22.3,81.4961893544,38.0558334094,0,38.0558334094,40.33,22.3,46.0846926864,132.23,68.1558334094,5.08,68.3448902826,38.0558334094,0,38.0558334094,30.1,5.08,30.5256678879,133.45
2021-03-29 12:30:00,76.9303334144,22.52,80.1587587183,40.5503334144,0,40.5503334144,36.38,22.52,42.7861519653,132.08,69.0903334144,5.27,69.2910316803,40.5503334144,0,40.5503334144,28.54,5.27,29.0224826643,133.21
2021-03-29 13:00:00,74.9920000839,22.22,78.2146308345,41.9520000839,0,41.9520000839,33.04,22.22,39.816705037,132.58,69.3120000839,5.0,69.4921100243,41.9520000839,0,41.9520000839,27.36,5.0,27.8131192066,133.71
2021-03-29 13:30:00,72.0281667527,21.4,75.1399814064,43.0081667527,0,43.0081667527,29.02,21.4,36.0571823636,132.44,68.9781667527,4.43,69.120274801,43.0081667527,0,43.0081667527,25.97,4.43,26.345128582,133.53
2021-03-29 14:00:00,69.5743334225,21.77,72.9007597435,44.5743334225,0,44.5743334225,25.0,21.77,33.1501568624,132.6,69.1443334225,4.63,69.2991756404,44.5743334225,0,44.5743334225,24.57,4.63,25.0024358813,133.62
2021-03-29 14:30:00,68.1503334215,21.51,71.4643130902,44.0703334215,0,44.0703334215,24.08,21.51,32.2881789514,132.45,67.9103334215,4.55,68.0625880012,44.0703334215,0,44.0703334215,23.84,4.55,24.2703131418,133.43
2021-03-29 15:00:00,67.6080000861,20.93,70.7736290976,43.0580000861,0,43.0580000861,24.55,20.93,32.2609268311,132.14,66.9880000861,4.39,67.1316933761,43.0580000861,0,43.0580000861,23.93,4.39,24.3293444219,133.1
2021-03-29 15:30:00,66.9318334155,20.02,69.861797317,41.0718334155,0,41.0718334155,25.86,20.02,32.7038224066,131.41,65.6818334155,4.01,65.8041286001,41.0718334155,0,41.0718334155,24.61,4.01,24.9345583478,132.36
2021-03-29 16:00:00,68.2990000811,18.0,70.631107963,40.5490000811,0,40.5490000811,27.75,18.0,33.0766156068,131.26,65.7590000811,5.22,65.9658585305,40.5490000811,0,40.5490000811,25.21,5.22,25.7447567477,131.86
2021-03-29 16:30:00,74.1671667358,18.2,76.3675888163,34.5471667358,0,34.5471667358,39.62,18.2,43.6002798156,131.16,64.6271667358,5.01,64.8210674109,34.5471667358,0,34.5471667358,30.08,5.01,30.4943683325,131.86
2021-03-29 17:00:00,80.1475000592,17.57,82.0507566433,29.6075000592,0,29.6075000592,50.54,17.57,53.5069761807,131.02,64.7775000592,5.07,64.975606299,29.6075000592,0,29.6075000592,35.17,5.07,35.533558786,131.75
2021-03-29 17:30:00,85.1306667206,17.13,86.8370158187,26.9606667206,0,26.9606667206,58.17,17.13,60.6398037596,131.23,66.2206667206,4.83,66.396578232,26.9606667206,0,26.9606667206,39.26,4.83,39.5559919608,132.0
2021-03-29 18:00:00,88.9553333767,14.65,90.153612441,21.6953333767,0,21.6953333767,67.26,14.65,68.8369820663,130.61,65.0453333767,-0.33,65.0461704798,21.6953333767,0,21.6953333767,43.35,-0.33,43.3512560372,131.76
2021-03-29 18:30:00,91.7280000328,11.05,92.3911710609,16.3780000328,0,16.3780000328,75.35,11.05,76.1559255738,130.61,62.4680000328,-7.35,62.8989151583,16.3780000328,0,16.3780000328,46.09,-7.35,46.672375127,132.21
2021-03-29 19:00:00,94.3416666951,3.68,94.413412579,14.2416666952,0,14.2416666952,80.1,3.68,80.184489772,130.85,59.6616666952,-9.0,60.3366760175,14.2416666952,0,14.2416666952,45.42,-9.0,46.3030927693,131.88
2021-03-29 19:30:00,95.2888333548,1.82,95.3062126103,10.7388333548,0,10.7388333548,84.55,1.82,84.5695861406,130.85,57.3688333548,-8.03,57.9280928436,10.7388333548,0,10.7388333548,46.63,-8.03,47.3163586934,131.61
2021-03-29 20:00:00,95.3183333535,1.34,95.3277518527,10.0683333535,0,10.0683333535,85.25,1.34,85.2605307279,130.85,56.8483333535,-7.87,57.390503613999996,10.0683333535,0,10.0683333535,46.78,-7.87,47.4373829379,131.49
2021-03-29 20:30:00,96.3126666873,0.87,96.3165959969,10.3226666873,0,10.3226666873,85.99,0.87,85.9944009805,131.02,57.2926666873,-7.94,57.8402390741,10.3226666873,0,10.3226666873,46.97,-7.94,47.636377906,131.68
2021-03-29 21:00:00,93.1463333467,0.09,93.1463768267,6.7063333467,0,6.7063333467,86.44,0.09,86.4400468533,132.11,54.3563333467,-9.19,55.1277341717,6.7063333467,0,6.7063333467,47.65,-9.19,48.528121744,132.82
2021-03-29 21:30:00,87.1525000111,-0.78,87.1559903747,5.5725000111,0,5.5725000111,81.58,-0.78,81.5837287699,132.63,51.4625000111,-9.48,52.3283795602,5.5725000111,0,5.5725000111,45.89,-9.48,46.8589639237,133.25
2021-03-29 22:00:00,82.652166674,6.4,82.8995817596,3.6821666740000003,0,3.6821666740000003,78.97,6.4,79.2289145451,131.88,47.602166674,-8.6,48.372784415,3.6821666740000003,0,3.6821666740000003,43.92,-8.6,44.7540657371,133.25
2021-03-29 22:30:00,77.1570000083,5.43,77.3478348131,4.1370000083,0,4.1370000083,73.02,5.43,73.2216177095,131.68,44.9170000083,-9.0,45.8097903263,4.1370000083,0,4.1370000083,40.78,-9.0,41.7613266073,132.92
2021-03-29 23:00:00,70.847333345,4.64,70.9991143755,5.847333345,0,5.847333345,65.0,4.64,65.1654018633,132.33,42.507333345,-9.77,43.6156656272,5.847333345,0,5.847333345,36.66,-9.77,37.9395374247,133.53
2021-03-29 23:30:00,66.498000012,4.74,66.6667203753,6.008000012,0,6.008000012,60.49,4.74,60.6754291291,132.69,40.598000012,-9.32,41.6540514833,6.008000012,0,6.008000012,34.59,-9.32,35.8236025547,133.78
2021-03-30 00:00:00,63.8620000112,11.37,64.8662619968,5.6020000112,0,5.6020000112,58.26,11.37,59.3591147171,132.43,39.4820000112,0.65,39.4873501882,5.6020000112,0,5.6020000112,33.88,0.65,33.8862346684,133.18
2021-03-30 00:30:00,60.3680000002,11.38,61.4312609672,0.0880000002,0,0.0880000002,60.28,11.38,61.3447862495,132.43,35.0380000002,0.79,35.0469049134,0.0880000002,0,0.0880000002,34.95,0.79,34.9589273291,133.18
2021-03-30 01:00:00,59.4626666669,11.06,60.4824960393,0.1326666669,0,0.1326666669,59.33,11.06,60.3520712155,132.43,34.5526666669,0.74,34.5605898936,0.1326666669,0,0.1326666669,34.42,0.74,34.4279537585,133.18
2021-03-30 01:30:00,66.3156666669,12.16,67.4213115082,0.1356666669,0,0.1356666669,66.18,12.16,67.2878740933,132.14,37.8556666669,1.12,37.8722312361,0.1356666669,0,0.1356666669,37.72,1.12,37.7366241203,133.11
2021-03-30 02:00:00,67.9708333337,12.36,69.085481717,0.1608333337,0,0.1608333337,67.81,12.36,68.9272493285,131.94,38.7708333337,1.18,38.7887859746,0.1608333337,0,0.1608333337,38.61,1.18,38.6280273894,132.95
2021-03-30 02:30:00,68.1895000003,12.45,69.3167397552,0.1695000003,0,0.1695000003,68.02,12.45,69.1500028923,132.26,38.5395000003,1.1400000000000001,38.5563569373,0.1695000003,0,0.1695000003,38.37,1.1400000000000001,38.3869313699,133.34
2021-03-30 03:00:00,65.9075000003,12.12,67.0126328112,0.1575000003,0,0.1575000003,65.75,12.12,66.8577362764,132.66,37.2875000003,0.91,37.2986026048,0.1575000003,0,0.1575000003,37.13,0.91,37.141149686,133.7
2021-03-30 03:30:00,64.4685000003,12.02,65.5794776762,0.1385000003,0,0.1385000003,64.33,12.02,65.443328919,132.91,36.4085000003,0.87,36.4188930676,0.1385000003,0,0.1385000003,36.27,0.87,36.2804327427,133.9
2021-03-30 04:00:00,62.838666667,11.72,63.9222686431,0.148666667,0,0.148666667,62.69,11.72,63.776127979,132.91,35.638666667,0.81,35.6478703684,0.148666667,0,0.148666667,35.49,0.81,35.4992422454,133.9
2021-03-30 04:30:00,61.3183333336,11.21,62.3345979598,0.1483333336,0,0.1483333336,61.17,11.21,62.1886886821,132.91,34.9683333336,0.62,34.9738293032,0.1483333336,0,0.1483333336,34.82,0.62,34.8255193788,133.83
2021-03-30 05:00:00,60.272166667,11.01,61.2695207647,0.152166667,0,0.152166667,60.12,11.01,61.1198372053,132.91,34.882166667,0.5,34.8857499759,0.152166667,0,0.152166667,34.73,0.5,34.7335990073,133.65
2021-03-30 05:30:00,61.950166667,11.05,62.9279401384,0.150166667,0,0.150166667,61.8,11.05,62.7801122968,132.91,36.990166667,0.4,36.9923293407,0.150166667,0,0.150166667,36.84,0.4,36.842171488700004,133.65
2021-03-30 06:00:00,63.719166667,11.39,64.7291611311,0.149166667,0,0.149166667,63.57,11.39,64.582327304,132.52,39.579166667,0.53,39.582715092,0.149166667,0,0.149166667,39.43,0.53,39.4335618477,133.41
2021-03-30 06:30:00,72.2236666714,13.74,73.5190154141,2.3636666714,0,2.3636666714,69.86,13.74,71.1983651498,131.48,44.8236666714,1.43,44.8464713647,2.3636666714,0,2.3636666714,42.46,1.43,42.4840734864,132.55
2021-03-30 07:00:00,75.5096666763,14.15,76.8240344004,4.7996666763,0,4.7996666763,70.71,14.15,72.111903317,131.15,46.9196666763,1.17,46.9342521088,4.7996666763,0,4.7996666763,42.12,1.17,42.1362468666,132.36
2021-03-30 07:30:00,80.9955000026,12.04,81.8854847984,1.3055000026,0,1.3055000026,79.69,12.04,80.5944024111,130.54,51.5355000026,-6.63,51.960221906,1.3055000026,0,1.3055000026,50.23,-6.63,50.6656668761,132.36
2021-03-30 08:00:00,81.9628333429,4.28,82.0745054789,4.8028333429,0,4.8028333429,77.16,4.28,77.278612824,131.14,52.7228333429,-10.68,53.7936757966,4.8028333429,0,4.8028333429,47.92,-10.68,49.0957106069,132.48
2021-03-30 08:30:00,79.761666681,2.61,79.8043580999,7.181666681,0,7.181666681,72.58,2.61,72.6269130557,131.62,52.381666681,-10.51,53.4256408879,7.181666681,0,7.181666681,45.2,-10.51,46.4058196781,132.77
2021-03-30 09:00:00,78.069000018,2.96,78.1250943283,8.999000018,0,8.999000018,69.07,2.96,69.1333964159,132.22,52.099000018,-9.4,52.9402096981,8.999000018,0,8.999000018,43.1,-9.4,44.1131499669,133.32
2021-03-30 09:30:00,72.1650000212,6.22,72.432559171,10.6250000213,0,10.6250000213,61.54,6.22,61.8535366814,132.22,52.4150000212,-8.27,53.0634066681,10.6250000213,0,10.6250000213,41.79,-8.27,42.6004342701,133.48
2021-03-30 10:00:00,67.3643333576,11.21,68.2906839087,12.1343333576,0,12.1343333576,55.23,11.21,56.3561620411,131.97,53.4943333576,-7.51,54.018920772,12.1343333576,0,12.1343333576,41.36,-7.51,42.036290274,133.71
2021-03-30 10:30:00,63.6951666858,13.56,65.1225602931,9.5751666858,0,9.5751666858,54.12,13.56,55.7929027745,131.79,52.0551666858,-7.39,52.5771098358,9.5751666858,0,9.5751666858,42.48,-7.39,43.1180066793,133.71
2021-03-30 11:00:00,55.2920000182,14.02,57.0417887694,9.1220000182,0,9.1220000182,46.17,14.02,48.2517284664,131.79,47.8920000182,-6.82,48.375159594,9.1220000182,0,9.1220000182,38.77,-6.82,39.3652803877,133.62
2021-03-30 11:30:00,46.5446666869,13.38,48.4296437835,10.1146666869,0,10.1146666869,36.43,13.38,38.8093970579,131.97,44.7046666869,-6.73,45.2084076648,10.1146666869,0,10.1146666869,34.59,-6.73,35.2386293718,133.62
2021-03-30 12:00:00,42.1066666882,13.27,44.148208113,10.7666666882,0,10.7666666882,31.34,13.27,34.0336377721,132.17,43.2266666882,-6.71,43.7443574987,10.7666666882,0,10.7666666882,32.46,-6.71,33.1462773174,133.77
2021-03-30 12:30:00,40.0485000227,13.72,42.3334472264,11.3685000227,0,11.3685000227,28.68,13.72,31.7927790544,132.17,42.3785000227,-6.41,42.8605338765,11.3685000227,0,11.3685000227,31.01,-6.41,31.6655680511,133.77
2021-03-30 13:00:00,37.378500021,13.61,39.7791951128,10.498500021,0,10.498500021,26.88,13.61,30.1291636127,132.71,39.528500021,-6.82,40.1125256486,10.498500021,0,10.498500021,29.03,-6.82,29.8203504339,134.19
2021-03-30 13:30:00,41.1841666893,14.11,43.5342128204,11.3341666893,0,11.3341666893,29.85,14.11,33.0168835598,132.93,40.4041666893,-7.24,41.0477074373,11.3341666893,0,11.3341666893,29.07,-7.24,29.9580122839,134.34
2021-03-30 14:00:00,38.3923333554,14.08,40.8927580444,11.0523333554,0,11.0523333554,27.34,14.08,30.7525933866,133.07,38.9123333554,-7.21,39.5746609229,11.0523333554,0,11.0523333554,27.86,-7.21,28.7778334834,134.47
2021-03-30 14:30:00,40.6798333473,12.95,42.6913497229,6.9798333473,0,6.9798333473,33.7,12.95,36.1025276123,133.07,36.7298333473,-7.8,37.5489102068,6.9798333473,0,6.9798333473,29.75,-7.8,30.7555279584,134.38
2021-03-30 15:00:00,45.604000013,16.52,48.5039711486,6.484000013,0,6.484000013,39.12,16.52,42.4651009654,132.69,38.004000013,-1.43,38.0308942438,6.484000013,0,6.484000013,31.52,-1.43,31.5524214602,133.78
2021-03-30 15:30:00,52.1921666777,18.3,55.3074340619,5.5121666777,0,5.5121666777,46.68,18.3,50.1389309818,132.6,40.1321666777,1.98,40.1809806033,5.5121666777,0,5.5121666777,34.62,1.98,34.6765742253,133.61
2021-03-30 16:00:00,58.4080000078,17.99,61.1157472744,3.9080000078,0,3.9080000078,54.5,17.99,57.3924219736,132.49,42.9880000078,1.44,43.0121116044,3.9080000078,0,3.9080000078,39.08,1.44,39.1065211953,133.61
2021-03-30 16:30:00,68.54983334,17.99,70.871148932,3.33983334,0,3.33983334,65.21,17.99,67.6460213169,132.27,47.49983334,1.25,47.5162779196,3.33983334,0,3.33983334,44.16,1.25,44.1776878073,133.61
2021-03-30 17:00:00,75.8958333385,18.22,78.0521999571,2.5958333385,0,2.5958333385,73.3,18.22,75.5305130394,131.95,50.4258333385,2.3,50.4782593587,2.5958333385,0,2.5958333385,47.83,2.3,47.8852680895,133.18
2021-03-30 17:30:00,82.6090000037,17.75,84.4944340274,1.8490000037,0,1.8490000037,80.76,17.75,82.6876054799,131.4,54.9790000037,3.7800000000000002,55.108790963,1.8490000037,0,1.8490000037,53.13,3.7800000000000002,53.2642966723,132.51
2021-03-30 18:00:00,86.8318333361,18.14,88.7064083395,1.3618333361000001,0,1.3618333361000001,85.47,18.14,87.3737975597,131.13,55.2618333361,4.03,55.4085834836,1.3618333361000001,0,1.3618333361000001,53.9,4.03,54.0504477317,132.38
2021-03-30 18:30:00,89.6958333352,18.1,91.503838814,0.9558333352,0,0.9558333352,88.74,18.1,90.5670889452,130.97,55.9958333352,4.0,56.1385193152,0.9558333352,0,0.9558333352,55.04,4.0,55.1851574248,132.22
2021-03-30 19:00:00,91.4163333345,19.57,93.4875975749,0.6063333345,0,0.6063333345,90.81,19.57,92.8947845683,130.39,57.6163333345,2.47,57.6692532197,0.6063333345,0,0.6063333345,57.01,2.47,57.0634821931,132.03
2021-03-30 19:30:00,91.3065000007,19.17,93.2971909672,0.3365000007,0,0.3365000007,90.97,19.17,92.9678966095,130.32,57.5065000007,2.08,57.5441043229,0.3365000007,0,0.3365000007,57.17,2.08,57.2078255136,132.03
2021-03-30 20:00:00,91.0630000003,18.84,92.9914811639,0.1330000003,0,0.1330000003,90.93,18.84,92.8612432611,130.23,57.0730000003,1.76,57.1001307269,0.1330000003,0,0.1330000003,56.94,1.76,56.9671940682,131.92
2021-03-30 20:30:00,87.9426666669,11.25,88.6593205506,0.1326666669,0,0.1326666669,87.81,11.25,88.5277278597,131.24,54.7326666669,-9.34,55.5238723476,0.1326666669,0,0.1326666669,54.6,-9.34,55.3931006534,133.3
2021-03-30 21:00:00,86.5481666668,10.81,87.2206469444,0.0881666668,0,0.0881666668,86.46,10.81,87.1331607369,131.48,53.4381666668,-9.93,54.3529443242,0.0881666668,0,0.0881666668,53.35,-9.93,54.2662639215,133.54
