Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-03-30 21:30:00,85.2266666669,9.77,85.7848332233,0.1366666669,0,0.1366666669,85.09,9.77,85.6490572044,131.73,53.3966666669,-10.48,54.415387632,0.1366666669,0,0.1366666669,53.26,-10.48,54.2812859096,133.7
2021-03-30 22:00:00,78.7175000003,6.71,79.0029677056,0.1375000003,0,0.1375000003,78.58,6.71,78.8659654097,132.51,46.1975000003,-9.17,47.0988100304,0.1375000003,0,0.1375000003,46.06,-9.17,46.9639489396,133.92
2021-03-30 22:30:00,72.4315000003,6.11,72.6887494203,0.1315000003,0,0.1315000003,72.3,6.11,72.5577156476,132.7,39.6515000003,-9.5,40.7736612566,0.1315000003,0,0.1315000003,39.52,-9.5,40.6457919101,134.08
2021-03-30 23:00:00,67.1216666669,14.2,68.6072746591,0.1316666669,0,0.1316666669,66.99,14.2,68.478464498,132.44,37.1816666669,-1.0,37.1951117236,0.1316666669,0,0.1316666669,37.05,-1.0,37.0634928198,133.78
2021-03-30 23:30:00,63.7911666669,14.09,65.3287153151,0.1311666669,0,0.1311666669,63.66,14.09,65.200641868,132.44,35.3111666669,-0.72,35.3185063583,0.1311666669,0,0.1311666669,35.18,-0.72,35.1873670513,133.78
2021-03-31 00:00:00,60.3726666669,13.56,61.8767523427,0.1326666669,0,0.1326666669,60.24,13.56,61.7473173506,132.68,33.4226666669,-0.91,33.4350526712,0.1326666669,0,0.1326666669,33.29,-0.91,33.3024353464,133.87
2021-03-31 00:30:00,63.5361666747,13.36,64.9256041613,4.0061666747,0,4.0061666747,59.53,13.36,61.0107408577,132.8,37.0961666747,-0.9500000000000001,37.1083290106,4.0061666747,0,4.0061666747,33.09,-0.9500000000000001,33.1036342416,133.97
2021-03-31 01:00:00,62.7173333412,13.25,64.1016879764,3.9173333412,0,3.9173333412,58.8,13.25,60.2743934022,132.8,36.5073333412,-1.0,36.5210266515,3.9173333412,0,3.9173333412,32.59,-1.0,32.6053385199,133.97
2021-03-31 01:30:00,69.1910000075,14.14,70.6210597629,3.7610000075,0,3.7610000075,65.43,14.14,66.9404548834,132.43,39.5510000075,-0.77,39.5584946831,3.7610000075,0,3.7610000075,35.79,-0.77,35.7982820817,133.62
2021-03-31 02:00:00,70.5506666738,13.75,71.8780847555,3.5506666738,0,3.5506666738,67.0,13.75,68.3963632074,132.19,40.2706666738,-0.53,40.274154173,3.5506666738,0,3.5506666738,36.72,-0.53,36.7238246919,133.4
2021-03-31 02:30:00,70.2400000072,13.41,71.5086407437,3.5800000072,0,3.5800000072,66.66,13.41,67.9954682313,132.27,40.2600000072,-0.6000000000000001,40.2644706978,3.5800000072,0,3.5800000072,36.68,-0.6000000000000001,36.6849069782,133.4
2021-03-31 03:00:00,67.7315000071,13.22,69.0095971095,3.5515000071,0,3.5515000071,64.18,13.22,65.527404954,132.46,38.8015000071,-0.66,38.8071127862,3.5515000071,0,3.5515000071,35.25,-0.66,35.256178182,133.62
2021-03-31 03:30:00,65.988000007,12.94,67.2447748522,3.508000007,0,3.508000007,62.48,12.94,63.8059088173,132.77,37.658000007,-0.76,37.6656682475,3.508000007,0,3.508000007,34.15,-0.76,34.1584557613,133.84
2021-03-31 04:00:00,64.5793333406,12.7,65.8162616282,3.6093333406,0,3.6093333406,60.97,12.7,62.278655252,132.9,36.8493333406,-0.91,36.8605679235,3.6093333406,0,3.6093333406,33.24,-0.91,33.2524540448,133.92
2021-03-31 04:30:00,63.5523333409,12.53,64.775766866,3.8023333409,0,3.8023333409,59.75,12.53,61.0496797698,133.22,36.4223333409,-1.21,36.4424267304,3.8023333409,0,3.8023333409,32.62,-1.21,32.6424340391,134.25
2021-03-31 05:00:00,62.4901666745,12.16,63.6622849968,3.9301666745,0,3.9301666745,58.56,12.16,59.8091899293,133.3,35.9601666745,-1.37,35.9862541432,3.9301666745,0,3.9301666745,32.03,-1.37,32.0592857063,134.25
2021-03-31 05:30:00,63.4991666743,12.35,64.6889995929,3.8091666743,0,3.8091666743,59.69,12.35,60.9542336512,133.14,36.8691666743,-1.15,36.8870973547,3.8091666743,0,3.8091666743,33.06,-1.15,33.0799954655,134.08
2021-03-31 06:00:00,65.7193333408,12.8,66.954243889,3.7093333407999998,0,3.7093333407999998,62.01,12.8,63.3172970048,132.9,38.7593333408,-0.89,38.7695501782,3.7093333407999998,0,3.7093333407999998,35.05,-0.89,35.0612977512,133.94
2021-03-31 06:30:00,74.7103333475,13.78,75.9705357945,7.0903333475,0,7.0903333475,67.62,13.78,69.0098022023,131.96,47.6103333475,-0.92,47.6192213446,7.0903333475,0,7.0903333475,40.52,-0.92,40.5304428794,133.19
2021-03-31 07:00:00,79.7888333545,14.02,81.0112234698,10.5788333545,0,10.5788333545,69.21,14.02,70.6157524919,131.24,53.7388333545,-1.18,53.7517870429,10.5788333545,0,10.5788333545,43.16,-1.18,43.1761276633,132.55
2021-03-31 07:30:00,91.1903333519,11.33,91.8914892514,9.3003333519,0,9.3003333519,81.89,11.33,82.6700731825,131.13,58.2403333519,-4.66,58.4264668532,9.3003333519,0,9.3003333519,48.94,-4.66,49.1613588095,132.65
2021-03-31 08:00:00,94.7670000225,11.14,95.4195152642,11.2370000225,0,11.2370000225,83.53,11.14,84.2695704273,131.37,62.8270000225,-6.31,63.1430758819,11.2370000225,0,11.2370000225,51.59,-6.31,51.9744571881,133.11
2021-03-31 08:30:00,95.1340000376,10.41,95.701860291,18.7940000376,0,18.7940000376,76.34,10.41,77.0465034898,131.44,66.1940000376,-6.86,66.5485179473,18.7940000376,0,18.7940000376,47.4,-6.86,47.8938367642,133.11
2021-03-31 09:00:00,92.4121667131,9.8,92.930342497,23.1921667131,0,23.1921667131,69.22,9.8,69.9102882271,131.54,66.0921667131,-7.25,66.4886230932,23.1921667131,0,23.1921667131,42.9,-7.25,43.5083038051,133.11
2021-03-31 09:30:00,92.6250000525,10.31,93.1970317913,26.2250000525,0,26.2250000525,66.4,10.31,67.1956553655,131.62,68.5150000525,-7.05,68.8767575615,26.2250000525,0,26.2250000525,42.29,-7.05,42.8736119309,133.23
2021-03-31 10:00:00,90.835166724,10.12,91.3971657863,28.655166724,0,28.655166724,62.18,10.12,62.9981491792,132.22,68.415166724,-7.86,68.8651917725,28.655166724,0,28.655166724,39.76,-7.86,40.5294608896,133.84
2021-03-31 10:30:00,91.3146667128,12.36,92.1473708624,23.0446667128,0,23.0446667128,68.27,12.36,69.3798421734,131.84,68.7146667128,-7.95,69.1730288584,23.0446667128,0,23.0446667128,45.67,-7.95,46.3567837538,133.84
2021-03-31 11:00:00,88.8671667132,12.44,89.7336443015,23.2571667132,0,23.2571667132,65.61,12.44,66.77893155780001,131.84,65.5871667132,-8.94,66.1936555681,23.2571667132,0,23.2571667132,42.33,-8.94,43.2637550381,133.95
2021-03-31 11:30:00,86.138333385,12.26,87.0064369937,25.828333385,0,25.828333385,60.31,12.26,61.5435106246,132.17,63.028333385,-8.76,63.634176425,25.828333385,0,25.828333385,37.2,-8.76,38.2175038431,133.15
2021-03-31 12:00:00,84.8691667219,11.81,85.6869392619,27.6291667219,0,27.6291667219,57.24,11.81,58.4456474,132.26,65.8991667219,-9.18,66.5354986052,27.6291667219,0,27.6291667219,38.27,-9.18,39.3556260273,134.24
2021-03-31 12:30:00,87.1555000539,12.62,88.0644399837,26.9255000539,0,26.9255000539,60.23,12.62,61.5379338295,132.08,69.7855000539,-7.97,70.2391409242,26.9255000539,0,26.9255000539,42.86,-7.97,43.5947301861,133.97
2021-03-31 13:00:00,85.2623333807,12.78,86.2148124948,23.6823333807,0,23.6823333807,61.58,12.78,62.8921680339,132.16,68.3723333807,-7.54,68.7868270232,23.6823333807,0,23.6823333807,44.69,-7.54,45.3216030167,133.97
2021-03-31 13:30:00,84.6241667086,13.2,85.6474727656,20.9741667086,0,20.9741667086,63.65,13.2,65.0043267791,132.16,66.9441667086,-7.98,67.4181122274,20.9741667086,0,20.9741667086,45.97,-7.98,46.6574892166,134.07
2021-03-31 14:00:00,82.1431667097,13.11,83.1827622593,21.5031667097,0,21.5031667097,60.64,13.11,62.0409679164,132.4,65.9731667097,-8.09,66.4673365323,21.5031667097,0,21.5031667097,44.47,-8.09,45.1998783184,134.27
2021-03-31 14:30:00,77.7133333859,13.48,78.8737762881,26.2733333859,0,26.2733333859,51.44,13.48,53.1769122834,132.48,68.9333333859,-7.93,69.3879625849,26.2733333859,0,26.2733333859,42.66,-7.93,43.3907881929,134.27
2021-03-31 15:00:00,76.1968333904,12.72,77.2512512437,28.5268333904,0,28.5268333904,47.67,12.72,49.3378890914,132.28,69.2468333904,-8.11,69.7201264672,28.5268333904,0,28.5268333904,40.72,-8.11,41.5197603558,133.95
2021-03-31 15:30:00,75.1270000593,12.82,76.2129814265,29.6570000593,0,29.6570000593,45.47,12.82,47.2427063154,132.28,68.6270000593,-8.15,69.1092442235,29.6570000593,0,29.6570000593,38.97,-8.15,39.8131058824,133.95
2021-03-31 16:00:00,75.1920000602,12.52,76.2272082203,30.1220000602,0,30.1220000602,45.07,12.52,46.7766533647,132.47,68.4720000602,-7.96,68.9331298597,30.1220000602,0,30.1220000602,38.35,-7.96,39.1673856672,133.95
2021-03-31 16:30:00,80.4645000554,12.15,81.3766444944,27.7045000554,0,27.7045000554,52.76,12.15,54.1409281413,132.47,68.1745000554,-8.15,68.6599225007,27.7045000554,0,27.7045000554,40.47,-8.15,41.282482968,133.95
2021-03-31 17:00:00,85.8560000469,11.78,86.6603781671,23.4660000469,0,23.4660000469,62.39,11.78,63.4923656828,132.47,67.4360000469,-8.38,67.9546797677,23.4660000469,0,23.4660000469,43.97,-8.38,44.7614264741,133.95
2021-03-31 17:30:00,92.263000046,11.32,92.9548469823,23.023000046,0,23.023000046,69.24,11.32,70.1592474304,132.25,69.303000046,-8.62,69.8370261064,23.023000046,0,23.023000046,46.28,-8.62,47.075925907,133.81
2021-03-31 18:00:00,96.0863333723,10.95,96.7082517727,19.4963333723,0,19.4963333723,76.59,10.95,77.3687960356,132.09,69.1063333723,-8.69,69.6505664885,19.4963333723,0,19.4963333723,49.61,-8.69,50.3653472141,133.67
2021-03-31 18:30:00,99.243833364,11.56,99.9148240292,15.323833364,0,15.323833364,83.92,11.56,84.7124548104,131.78,68.233833364,-8.56,68.7686673969,15.323833364,0,15.323833364,52.91,-8.56,53.5979635807,133.53
2021-03-31 19:00:00,101.7120000267,12.06,102.424482178,13.3720000267,0,13.3720000267,88.34,12.06,89.1594033179,131.49,67.7620000267,-8.68,68.3156720499,13.3720000267,0,13.3720000267,54.39,-8.68,55.0782579608,133.38
2021-03-31 19:30:00,98.1756666984,10.23,98.7072157022,15.8556666984,0,15.8556666984,82.32,10.23,82.9532115111,131.76,65.3256666984,-10.36,66.1420617277,15.8556666984,0,15.8556666984,49.47,-10.36,50.5431548283,133.6
2021-03-31 20:00:00,99.4953333584,11.01,100.1026546107,12.5453333584,0,12.5453333584,86.95,11.01,87.6442958783,131.48,65.0053333584,-9.67,65.720638045,12.5453333584,0,12.5453333584,52.46,-9.67,53.343795328,133.37
2021-03-31 20:30:00,98.2166666852,9.55,98.6798668156,9.2466666852,0,9.2466666852,88.97,9.55,89.4810784468,131.48,63.3666666852,-7.54,63.8136822851,9.2466666852,0,9.2466666852,54.12,-7.54,54.6427122314,133.03
2021-03-31 21:00:00,94.0035000118,8.64,94.3997225339,5.9235000118,0,5.9235000118,88.08,8.64,88.5027457201,131.57,60.8235000118,-7.99,61.346053285400004,5.9235000118,0,5.9235000118,54.9,-7.99,55.4783750663,133.03
2021-03-31 21:30:00,89.2136666845,6.69,89.46415161,8.9136666845,0,8.9136666845,80.3,6.69,80.5781986644,132.25,57.0436666845,-10.01,57.9152830332,8.9136666845,0,8.9136666845,48.13,-10.01,49.1599125304,133.73
2021-03-31 22:00:00,82.7790000172,6.8100000000000005,83.0586476163,8.6190000172,0,8.6190000172,74.16,6.8100000000000005,74.4720195778,132.47,50.8990000172,-11.75,52.2376368412,8.6190000172,0,8.6190000172,42.28,-11.75,43.8823529451,134.11
2021-03-31 22:30:00,77.8973333406,6.14,78.1389412622,3.6173333406,0,3.6173333406,74.28,6.14,74.5333348241,132.03,47.2973333406,-11.64,48.7085961728,3.6173333406,0,3.6173333406,43.68,-11.64,45.2043360752,133.61
2021-03-31 23:00:00,72.3121666738,3.7800000000000002,72.4108959277,3.5421666738,0,3.5421666738,68.77,3.7800000000000002,68.8738070677,131.35,43.7921666738,-10.79,45.1018620678,3.5421666738,0,3.5421666738,40.25,-10.79,41.6711722897,132.58
2021-03-31 23:30:00,68.9420000072,2.55,68.9891430951,3.6020000072,0,3.6020000072,65.34,2.55,65.3897400209,131.17,41.3720000072,-11.49,42.9378910124,3.6020000072,0,3.6020000072,37.77,-11.49,39.4790197447,132.28
2021-04-01 00:00:00,65.3965000075,1.8399999999999999,65.4223800639,3.7365000075,0,3.7365000075,61.66,1.8399999999999999,61.6874476697,131.39,39.4065000075,-11.96,41.1814745103,3.7365000075,0,3.7365000075,35.67,-11.96,37.6216759329,132.48
2021-04-01 00:30:00,64.9538333409,2.01,64.9849256803,3.7838333409000002,0,3.7838333409000002,61.17,2.01,61.2030146316,131.59,39.5738333409,-12.01,41.3561166612,3.7838333409000002,0,3.7838333409000002,35.79,-12.01,37.7513469958,132.7
2021-04-01 01:00:00,64.0071666743,1.87,64.0344773202,3.8071666743,0,3.8071666743,60.2,1.87,60.229037017,131.73,39.0271666743,-12.17,40.8806633829,3.8071666743,0,3.8071666743,35.22,-12.17,37.2633506277,132.88
2021-04-01 01:30:00,70.2373333408,3.04,70.3030909336,3.7273333408,0,3.7273333408,66.51,3.04,66.5794390184,131.48,42.5273333408,-11.68,44.1021142473,3.7273333408,0,3.7273333408,38.8,-11.68,40.5199012832,132.66
2021-04-01 02:00:00,70.8665000071,2.86,70.9241878576,3.5565000071,0,3.5565000071,67.31,2.86,67.3707332601,131.48,42.8065000071,-11.81,44.4057715039,3.5565000071,0,3.5565000071,39.25,-11.81,40.9882739329,132.66
2021-04-01 02:30:00,70.4043333406,2.9699999999999998,70.4669500769,3.6543333406,0,3.6543333406,66.75,2.9699999999999998,66.8160414871,131.48,42.8743333406,-11.91,44.4978264571,3.6543333406,0,3.6543333406,39.22,-11.91,40.9884922875,132.66
2021-04-01 03:00:00,68.0115000073,2.7800000000000002,68.0682931565,3.6315000073,0,3.6315000073,64.38,2.7800000000000002,64.4399937927,131.48,41.6115000073,-12.05,43.32111994,3.6315000073,0,3.6315000073,37.98,-12.05,39.8457387935,132.66
2021-04-01 03:30:00,66.3403333403,2.42,66.3844577269,3.4603333403,0,3.4603333403,62.88,2.42,62.9265508351,131.75,40.5203333403,-12.21,42.3199895322,3.4603333403,0,3.4603333403,37.06,-12.21,39.0195809819,132.91
2021-04-01 04:00:00,65.4846666709,2.05,65.5167464775,2.1146666709,0,2.1146666709,63.37,2.05,63.403149764,131.86,38.5046666709,-12.4,40.4520624374,2.1146666709,0,2.1146666709,36.39,-12.4,38.4446628285,132.91
2021-04-01 04:30:00,64.161833337,7.5,64.5986908317,1.851833337,0,1.851833337,62.31,7.5,62.7597490435,132.44,36.681833337,-6.84,37.3141058712,1.851833337,0,1.851833337,34.83,-6.84,35.4952743334,133.54
2021-04-01 05:00:00,62.1053333375,12.52,63.3547380151,2.0653333375,0,2.0653333375,60.04,12.52,61.331492726,132.77,34.2853333375,-1.25,34.3081124818,2.0653333375,0,2.0653333375,32.22,-1.25,32.244238245,133.87
2021-04-01 05:30:00,63.2568333375,12.7,64.5191209169,2.1068333375,0,2.1068333375,61.15,12.7,62.4548837162,132.64,35.0968333375,-1.19,35.1170017274,2.1068333375,0,2.1068333375,32.99,-1.19,33.0114555874,133.73
2021-04-01 06:00:00,65.2526666709,13.29,66.5923014144,2.1126666709,0,2.1126666709,63.14,13.29,64.5235127686,132.24,36.3426666709,-0.9400000000000001,36.3548211487,2.1126666709,0,2.1126666709,34.23,-0.9400000000000001,34.2429043745,133.39
2021-04-01 06:30:00,72.1165000062,13.25,73.3236119755,3.0765000062,0,3.0765000062,69.04,13.25,70.299958037,130.88,40.6765000062,1.71,40.7124274976,3.0765000062,0,3.0765000062,37.6,1.71,37.638864223,131.78
2021-04-01 07:00:00,77.6063333414,7.52,77.9698234876,4.0263333414,0,4.0263333414,73.58,7.52,73.9632800787,130.88,44.5663333414,-3.7,44.7196608607,4.0263333414,0,4.0263333414,40.54,-3.7,40.7084954279,131.78
2021-04-01 07:30:00,85.4165000053,-2.81,85.4627086697,2.6465000053,0,2.6465000053,82.77,-2.81,82.8176853094,132.47,47.9165000053,-9.17,48.7860622797,2.6465000053,0,2.6465000053,45.27,-9.17,46.1894122067,132.81
2021-04-01 08:00:00,89.6533333617,-0.16,89.6534761337,14.1833333617,0,14.1833333617,75.47,-0.16,75.4701696036,133.06,54.0133333617,-8.98,54.7547311275,14.1833333617,0,14.1833333617,39.83,-8.98,40.8297599797,133.7
2021-04-01 08:30:00,88.7763333744,9.55,89.2885203562,20.5263333744,0,20.5263333744,68.25,9.55,68.9149113037,131.95,56.6463333744,-7.06,57.0845923587,20.5263333744,0,20.5263333744,36.12,-7.06,36.8035052678,133.54
2021-04-01 09:00:00,88.3989026284,10.05,88.9683566551,24.7789026284,0,24.7789026284,63.62,10.05,64.4089038876,131.95,58.5989026284,-6.64,58.9739009161,24.7789026284,0,24.7789026284,33.82,-6.64,34.4656640731,133.54
2021-04-01 09:30:00,92.250513497,11.95,93.0212864911,27.240513497,0,27.240513497,65.01,11.95,66.0991875896,131.65,62.120513497,-5.1,62.3295130507,27.240513497,0,27.240513497,34.88,-5.1,35.2508780032,133.26
2021-04-01 10:00:00,91.0408466628,11.84,91.8075234448,31.3508466628,0,31.3508466628,59.69,11.84,60.8529514486,131.95,63.6708466628,-5.64,63.9201557785,31.3508466628,0,31.3508466628,32.32,-5.64,32.8084135551,133.61
2021-04-01 10:30:00,84.0006350918,11.23,84.7479769423,35.2606350918,0,35.2606350918,48.74,11.23,50.0170021093,132.12,63.0406350918,-7.99,63.5449586732,35.2606350918,0,35.2606350918,27.78,-7.99,28.9062017567,133.92
2021-04-01 11:00:00,84.488500066,12.85,85.4601026409,32.978500066,0,32.978500066,51.51,12.85,53.0886296678,131.76,65.808500066,-6.52,66.1306969639,32.978500066,0,32.978500066,32.83,-6.52,33.4711711776,133.52
2021-04-01 11:30:00,81.6196667301,13.97,82.8065872811,31.7296667301,0,31.7296667301,49.89,13.97,51.8090050088,131.57,66.3696667301,-5.71,66.6148389015,31.7296667301,0,31.7296667301,34.64,-5.71,35.1074593213,133.3
2021-04-01 12:00:00,80.5425000679,14.25,81.7933788102,33.9625000679,0,33.9625000679,46.58,14.25,48.7109730964,131.94,68.2625000679,-5.65,68.4959226197,33.9625000679,0,33.9625000679,34.3,-5.65,34.7622280644,133.6
2021-04-01 12:30:00,80.2476667343,14.31,81.5135824038,33.8076667343,0,33.8076667343,46.44,14.31,48.5947497164,132.03,69.0776667343,-5.8,69.3207331284,33.8076667343,0,33.8076667343,35.27,-5.8,35.743711335,133.6
2021-04-01 13:00:00,79.7346667415,13.05,80.7955418348,37.4246667415,0,37.4246667415,42.31,13.05,44.2768404473,132.52,69.5646667415,-6.83,69.899154207,37.4246667415,0,37.4246667415,32.14,-6.83,32.8577007717,134.01
2021-04-01 13:30:00,74.7180000781,11.99,75.6739032671,39.0580000781,0,39.0580000781,35.66,11.99,37.6217450419,132.85,64.1180000781,-12.88,65.3988710454,39.0580000781,0,39.0580000781,25.06,-12.88,28.1761956268,133.54
2021-04-01 14:00:00,74.465333405,12.97,75.586419277,35.855333405,0,35.855333405,38.61,12.97,40.7302467461,132.3,58.855333405,-22.89,63.1498406191,35.855333405,0,35.855333405,23.0,-22.89,32.4492234114,131.32
2021-04-01 14:30:00,76.6433333959,14.83,78.0649053931,31.2733333959,0,31.2733333959,45.37,14.83,47.7322302014,131.75,58.2233333959,-21.02,61.9015100925,31.2733333959,0,31.2733333959,26.95,-21.02,34.1781055648,130.82
2021-04-01 15:00:00,74.5836667368,13.43,75.7831659665,35.0536667368,0,35.0536667368,39.53,13.43,41.749081427,132.28,59.0336667368,-21.41,62.7961934228,35.0536667368,0,35.0536667368,23.98,-21.41,32.1469827511,131.2
2021-04-01 15:30:00,74.5061667397,13.31,75.6856986639,36.5361667397,0,36.5361667397,37.97,13.31,40.2352705968,132.72,60.2161667397,-21.66,63.9932991557,36.5361667397,0,36.5361667397,23.68,-21.66,32.0920239312,131.67
2021-04-01 16:00:00,77.200833397,13.34,78.344905879,31.810833397,0,31.810833397,45.39,13.34,47.3096998511,132.72,59.020833397,-22.65,63.2177291183,31.810833397,0,31.810833397,27.21,-22.65,35.4034828795,131.78
2021-04-01 16:30:00,77.8201667266,11.7,78.694779683,29.9801667266,0,29.9801667266,47.84,11.7,49.2499299492,132.72,57.1401667266,-24.01,61.9796640322,29.9801667266,0,29.9801667266,27.16,-24.01,36.251147568,131.86
2021-04-01 17:00:00,81.1075000577,10.72,81.8128655262,28.8375000577,0,28.8375000577,52.27,10.72,53.3579544211,132.41,58.7075000577,-23.91,63.3897362593,28.8375000577,0,28.8375000577,29.87,-23.91,38.2610114869,131.4
2021-04-01 17:30:00,86.9945000473,10.83,87.6660249954,23.6745000473,0,23.6745000473,63.32,10.83,64.2394839643,131.95,58.2745000473,-23.54,62.8494149199,23.6745000473,0,23.6745000473,34.6,-23.54,41.848436052,131.04
2021-04-01 18:00:00,90.7538333723,11.21,91.4435474584,19.4938333723,0,19.4938333723,71.26,11.21,72.1363410494,131.56,57.1438333723,-23.33,61.7228206783,19.4938333723,0,19.4938333723,37.65,-23.33,44.2923401956,130.75
2021-04-01 18:30:00,93.145166699,9.4,93.6182785538,16.145166699,0,16.145166699,77.0,9.4,77.5716443038,130.93,55.925166699,-19.06,59.0839053407,16.145166699,0,16.145166699,39.78,-19.06,44.1104522761,130.55
2021-04-01 19:00:00,93.6993333603,-0.54,93.7008893883,13.4693333603,0,13.4693333603,80.23,-0.54,80.2318172548,131.04,55.5493333603,-9.8,56.4071665373,13.4693333603,0,13.4693333603,42.08,-9.8,43.206092163,131.69
2021-04-01 19:30:00,94.8073333617,-1.03,94.812928228,14.2073333617,0,14.2073333617,80.6,-1.03,80.6065809968,131.04,54.3973333617,-10.13,55.3325110299,14.2073333617,0,14.2073333617,40.19,-10.13,41.4469902405,131.69
2021-04-01 20:00:00,93.8770000258,-1.03,93.8826503346,12.9070000258,0,12.9070000258,80.97,-1.03,80.9765509268,130.37,52.9570000258,-10.47,53.9820780605,12.9070000258,0,12.9070000258,40.05,-10.47,41.395934583,131.13
2021-04-01 20:30:00,94.5473333597,-1.16,94.5544491044,13.1773333597,0,13.1773333597,81.37,-1.16,81.3782679835,130.11,53.2773333597,-10.5,54.3021569546,13.1773333597,0,13.1773333597,40.1,-10.5,41.4518998358,130.85
2021-04-01 21:00:00,90.6645000192,-2.27,90.6929129741,9.6045000192,0,9.6045000192,81.06,-2.27,81.0917782516,130.66,50.1145000192,-11.2,51.3507849227,9.6045000192,0,9.6045000192,40.51,-11.2,42.029752557,131.38
2021-04-01 21:30:00,90.019500008,-1.54,90.0326717459,4.019500008,0,4.019500008,86.0,-1.54,86.0137872669,130.17,49.139500008,-10.3,50.2073745683,4.019500008,0,4.019500008,45.12,-10.3,46.2807130455,130.9
2021-04-01 22:00:00,84.3740000042,-2.59,84.413742819,2.1140000042000002,0,2.1140000042000002,82.26,-2.59,82.300763666,130.66,45.2740000042,-10.64,46.5074690387,2.1140000042000002,0,2.1140000042000002,43.16,-10.64,44.4521675512,131.32
2021-04-01 22:30:00,79.5880000044,-3.19,79.6519042126,2.1880000044,0,2.1880000044,77.4,-3.19,77.465709188,131.25,42.7080000044,-11.42,44.2084795528,2.1880000044,0,2.1880000044,40.52,-11.42,42.0985367917,131.84
2021-04-01 23:00:00,74.2948333377,-4.24,74.4157232087,2.1848333377,0,2.1848333377,72.11,-4.24,72.2345464442,131.43,39.6148333377,-11.94,41.3750966207,2.1848333377,0,2.1848333377,37.43,-11.94,39.2882743322,131.94
2021-04-01 23:30:00,71.0898333378,-4.9,71.2585040819,2.2298333378,0,2.2298333378,68.86,-4.9,69.0341191006,132.23,37.7298333378,-12.28,39.677937493,2.2298333378,0,2.2298333378,35.5,-12.28,37.5639241827,132.66
2021-04-02 00:00:00,67.5700000045,-5.86,67.8236278933,2.2300000045,0,2.2300000045,65.34,-5.86,65.6022499614,132.64,35.4600000045,-12.72,37.6724036971,2.2300000045,0,2.2300000045,33.23,-12.72,35.5813335894,133.01
2021-04-02 00:30:00,66.0788333363,-5.54,66.3106613984,1.4888333363,0,1.4888333363,64.59,-5.54,64.8271524903,133.26,34.3788333363,-12.44,36.5603307092,1.4888333363,0,1.4888333363,32.89,-12.44,35.163982994,133.62
2021-04-02 01:00:00,65.2846666696,0.44,65.2861493899,1.4546666696,0,1.4546666696,63.83,0.44,63.8315165103,132.51,34.7646666696,-2.0,34.8221488229,1.4546666696,0,1.4546666696,33.31,-2.0,33.3699880132,132.39
2021-04-02 01:30:00,71.4508333363,2.19,71.4843876972,1.4608333363,0,1.4608333363,69.99,2.19,70.0242543695,131.62,38.0508333363,-1.7000000000000002,38.0887899202,1.4608333363,0,1.4608333363,36.59,-1.7000000000000002,36.6294703756,131.69
2021-04-02 02:00:00,72.5153333361,2.29,72.5514828852,1.3853333361,0,1.3853333361,71.13,2.29,71.1668532394,131.34,38.3253333361,-1.82,38.3685232362,1.3853333361,0,1.3853333361,36.94,-1.82,36.9848076918,131.51
2021-04-02 02:30:00,72.0140000026,2.3,72.0507196104,1.2840000026,0,1.2840000026,70.73,2.3,70.7673858497,131.34,38.0740000026,-1.83,38.1179534628,1.2840000026,0,1.2840000026,36.79,-1.83,36.8354856083,131.51
2021-04-02 03:00:00,69.5655000025,1.74,69.5872573867,1.2555000025,0,1.2555000025,68.31,1.74,68.3321571443,131.8,36.8155000025,-1.99,36.8692438278,1.2555000025,0,1.2555000025,35.56,-1.99,35.6156384191,131.87
2021-04-02 03:30:00,67.6365000025,1.45,67.6520408604,1.2265000025,0,1.2265000025,66.41,1.45,66.4258278082,132.28,35.8065000025,-2.15,35.8709902627,1.2265000025,0,1.2265000025,34.58,-2.15,34.6467732985,132.31
2021-04-02 04:00:00,66.1353333357,1.22,66.1465850625,1.2053333357,0,1.2053333357,64.93,1.22,64.9414605626,132.49,35.0153333357,-2.26,35.0881912987,1.2053333357,0,1.2053333357,33.81,-2.26,33.8854496798,132.49
2021-04-02 04:30:00,64.7610000025,1.04,64.7693501691,1.2410000025,0,1.2410000025,63.52,1.04,63.5285132834,132.59,34.1710000025,-2.36,34.2523990571,1.2410000025,0,1.2410000025,32.93,-2.36,33.0144589536,132.49
2021-04-02 05:00:00,63.6706666693,0.64,63.6738831399,1.3106666693,0,1.3106666693,62.36,0.64,62.36328407,132.9,33.5206666693,-2.48,33.6122818915,1.3106666693,0,1.3106666693,32.21,-2.48,32.3053323772,132.85
2021-04-02 05:30:00,63.978333336,0.64,63.9815343396,1.308333336,0,1.308333336,62.67,0.64,62.6732678261,132.82,33.798333336,-2.39,33.8827306498,1.308333336,0,1.308333336,32.49,-2.39,32.5777869107,132.71
2021-04-02 06:00:00,64.6141666701,0.79,64.6189959259,1.7241666701,0,1.7241666701,62.89,0.79,62.8949616424,132.56,34.4241666701,-2.22,34.4956758295,1.7241666701,0,1.7241666701,32.7,-2.22,32.7752711659,132.49
2021-04-02 06:30:00,68.0263333389,1.3900000000000001,68.0405329751,2.7763333389,0,2.7763333389,65.25,1.3900000000000001,65.2648036847,131.92,37.0163333389,-1.76,37.0581507074,2.7763333389,0,2.7763333389,34.24,-1.76,34.2852038057,131.88
2021-04-02 07:00:00,71.7965000026,2.7199999999999998,71.8480049314,1.3165000026,0,1.3165000026,70.48,2.7199999999999998,70.5324662833,132.15,38.2865000026,-1.35,38.3102934269,1.3165000026,0,1.3165000026,36.97,-1.35,36.9946401523,132.28
2021-04-02 07:30:00,75.9186666708,3.26,75.9886277615,2.0886666708,0,2.0886666708,73.83,3.26,73.9019384049,131.28,40.9486666708,-0.71,40.9548214759,2.0886666708,0,2.0886666708,38.86,-0.71,38.8664855628,131.5
2021-04-02 08:00:00,79.5313333416,4.04,79.6338783627,4.1113333416,0,4.1113333416,75.42,4.04,75.528127211,131.06,44.2413333416,0.08,44.241405672,4.1113333416,0,4.1113333416,40.13,0.08,40.1300797408,131.28
2021-04-02 08:30:00,80.4146666851,4.19,80.5237525087,9.2246666851,0,9.2246666851,71.19,4.19,71.313197937,131.06,48.0646666851,0.46,48.0668678359,9.2246666851,0,9.2246666851,38.84,0.46,38.8427239004,131.14
2021-04-02 09:00:00,83.4085000271,4.62,83.5363530253,13.5285000271,0,13.5285000271,69.88,4.62,70.0325552868,130.97,52.0585000271,1.25,52.07350502,13.5285000271,0,13.5285000271,38.53,1.25,38.5502710756,130.95
2021-04-02 09:30:00,82.5871667103,3.38,82.6563034816,21.8271667103,0,21.8271667103,60.76,3.38,60.8539398889,131.56,53.6671667103,1.18,53.6801376928,21.8271667103,0,21.8271667103,31.84,1.18,31.8618580751,131.32
2021-04-02 10:00:00,79.471833397,3.46,79.5471175058,31.851833397,0,31.851833397,47.62,3.46,47.7455338225,131.97,59.661833397,0.18,59.6621049268,31.851833397,0,31.851833397,27.81,0.18,27.8105825182,131.7
2021-04-02 10:30:00,82.8066667402,4.33,82.9197983393,36.7766667402,0,36.7766667402,46.03,4.33,46.2332110068,131.97,63.1166667402,0.07,63.1167055572,36.7766667402,0,36.7766667402,26.34,0.07,26.3400930143,131.7
2021-04-02 11:00:00,88.1266667471,4.61,88.2471613818,40.1966667471,0,40.1966667471,47.93,4.61,48.1511889781,131.97,65.4166667471,0.03,65.416673626,40.1966667471,0,40.1966667471,25.22,0.03,25.220017843,131.8
2021-04-02 11:30:00,88.8751667512,5.9,89.0707879445,42.2751667512,0,42.2751667512,46.6,5.9,46.9720129439,131.75,68.1751667512,1.21,68.1859036866,42.2751667512,0,42.2751667512,25.9,1.21,25.9282490732,131.62
2021-04-02 12:00:00,87.8085000807,7.51,88.129068907,40.3385000807,0,40.3385000807,47.47,7.51,48.0603890954,131.75,67.9285000807,2.39,67.9705320209,40.3385000807,0,40.3385000807,27.59,2.39,27.6933241053,131.62
2021-04-02 12:30:00,86.3191667511,7.34,86.630676718,42.2391667511,0,42.2391667511,44.08,7.34,44.6869332132,131.19,69.8191667511,1.76,69.8413462487,42.2391667511,0,42.2391667511,27.58,1.76,27.6360995801,131.07
2021-04-02 13:00:00,84.1460000864,6.86,84.425167637,43.1860000864,0,43.1860000864,40.96,6.86,41.5304851886,131.19,69.6560000864,1.49,69.6719344358,43.1860000864,0,43.1860000864,26.47,1.49,26.5119029871,131.07
2021-04-02 13:30:00,81.7030000873,6.05,81.926691153,43.6730000873,0,43.6730000873,38.03,6.05,38.5082250954,131.51,68.7130000873,1.12,68.7221273027,43.6730000873,0,43.6730000873,25.04,1.12,25.0650354079,131.26
2021-04-02 14:00:00,78.505166754,5.7,78.7118238073,43.685166754,0,43.685166754,34.82,5.7,35.2834578804,131.84,67.475166754,0.97,67.4821385886,43.685166754,0,43.685166754,23.79,0.97,23.8097669035,131.54
2021-04-02 14:30:00,76.3591667534,5.87,76.5844582619,43.3491667534,0,43.3491667534,33.01,5.87,33.5278540918,132.28,66.3291667534,0.62,66.3320643595,43.3491667534,0,43.3491667534,22.98,0.62,22.9883622731,132.03
2021-04-02 15:00:00,74.9685000849,5.51,75.1707130802,42.4485000849,0,42.4485000849,32.52,5.51,32.9834882934,132.75,64.9785000849,0.18,64.9787493977,42.4485000849,0,42.4485000849,22.53,0.18,22.5307190298,132.51
2021-04-02 15:30:00,75.5671667475,4.88,75.7245738862,40.4271667475,0,40.4271667475,35.14,4.88,35.4772321356,132.86,63.6271667475,-0.04,63.6271793208,40.4271667475,0,40.4271667475,23.2,-0.04,23.2000344827,132.58
2021-04-02 16:00:00,77.8401667468,3.9,77.9378057118,40.0701667468,0,40.0701667468,37.77,3.9,37.9708164252,133.1,62.4701667468,-0.99,62.4780107988,40.0701667468,0,40.0701667468,22.4,-0.99,22.4218665592,132.88
2021-04-02 16:30:00,79.32166674,3.15,79.384188063,36.69166674,0,36.69166674,42.63,3.15,42.7462208856,133.1,58.12166674,-2.14,58.1610500648,36.69166674,0,36.69166674,21.43,-2.14,21.5365851518,133.0
2021-04-02 17:00:00,84.9760000639,3.5700000000000003,85.0509581772,31.9260000639,0,31.9260000639,53.05,3.5700000000000003,53.1699858943,132.76,57.3860000639,-2.21,57.4285391015,31.9260000639,0,31.9260000639,25.46,-2.21,25.555737125,132.7
2021-04-02 17:30:00,90.730333389,4.11,90.8233752779,27.820333389,0,27.820333389,62.91,4.11,63.0441131272,132.26,58.150333389,-2.05,58.1864569573,27.820333389,0,27.820333389,30.33,-2.05,30.3992006474,132.36
2021-04-02 18:00:00,98.7110000409,5.21,98.8483972003,20.4310000409,0,20.4310000409,78.28,5.21,78.4531866784,131.24,61.1510000409,0.03,61.1510073997,20.4310000409,0,20.4310000409,40.72,0.03,40.7200110511,131.33
2021-04-02 18:30:00,99.7263333597,1.58,99.7388488272,13.2063333597,0,13.2063333597,86.52,1.58,86.5344255196,131.07,57.4863333597,-4.31,57.64767665,13.2063333597,0,13.2063333597,44.28,-4.31,44.4892627496,131.33
2021-04-02 19:00:00,99.4941666905,-3.68,99.5621996816,11.9341666905,0,11.9341666905,87.56,-3.68,87.6372979958,131.32,54.0341666905,-11.71,55.2884732104,11.9341666905,0,11.9341666905,42.1,-11.71,43.6982162107,131.82
2021-04-02 19:30:00,97.1040000199,-4.47,97.2068295947,9.934000019900001,0,9.934000019900001,87.17,-4.47,87.2845335669,131.21,50.4040000199,-12.58,51.9501647543,9.934000019900001,0,9.934000019900001,40.47,-12.58,42.3801521942,131.71
2021-04-02 20:00:00,95.624333355,-5.89,95.805559492,10.824333355,0,10.824333355,84.8,-5.89,85.0043063615,131.4,49.994333355,-12.99,51.6543654264,10.824333355,0,10.824333355,39.17,-12.99,41.2677719292,131.71
2021-04-02 20:30:00,97.7028333519,-5.3,97.8464799826,9.2628333519,0,9.2628333519,88.44,-5.3,88.5986659042,131.18,50.0528333519,-12.75,51.6512209589,9.2628333519,0,9.2628333519,40.79,-12.75,42.7362445706,131.71
2021-04-02 21:00:00,96.0750000172,-5.7,96.243938138,8.6250000172,0,8.6250000172,87.45,-5.7,87.63556641,131.43,48.8850000172,-13.1,50.6098135413,8.6250000172,0,8.6250000172,40.26,-13.1,42.337661721,131.91
2021-04-02 21:30:00,97.8170000053,-4.53,97.9218381671,2.6270000053,0,2.6270000053,95.19,-4.53,95.2977281996,131.69,47.6870000053,-11.92,49.1542100893,2.6270000053,0,2.6270000053,45.06,-11.92,46.6099774726,132.27
2021-04-02 22:00:00,91.702333338,-5.53,91.8689220555,2.352333338,0,2.352333338,89.35,-5.53,89.5209662593,132.38,44.472333338,-12.64,46.233732626,2.352333338,0,2.352333338,42.12,-12.64,43.975720574,132.83
2021-04-02 22:30:00,87.7276666694,-6.16,87.9436700352,1.3876666694,0,1.3876666694,86.34,-6.16,86.5594662645,132.99,41.6476666694,-13.49,43.7779423798,1.3876666694,0,1.3876666694,40.26,-13.49,42.4599540744,133.46
2021-04-02 23:00:00,82.6000000026,-0.32,82.600619855,1.3100000026,0,1.3100000026,81.29,-0.32,81.2906298413,132.85,39.2600000026,-5.33,39.620152703,1.3100000026,0,1.3100000026,37.95,-5.33,38.3224659958,133.06
2021-04-02 23:30:00,79.4536666692,0.92,79.4589928654,1.2736666692,0,1.2736666692,78.18,0.92,78.1854129618,132.61,37.7836666692,-3.19,37.9180902337,1.2736666692,0,1.2736666692,36.51,-3.19,36.6490954868,132.71
2021-04-03 00:00:00,76.0715000026,0.62,76.074026531,1.2815000026,0,1.2815000026,74.79,0.62,74.7925698181,133.0,36.0315000026,-3.34,36.1859723157,1.2815000026,0,1.2815000026,34.75,-3.34,34.9101432251,133.02
2021-04-03 00:30:00,75.006833336,0.67,75.0098256704,1.346833336,0,1.346833336,73.66,0.67,73.6630470453,133.28,35.726833336,-3.32,35.8807611433,1.346833336,0,1.346833336,34.38,-3.32,34.5399305153,133.29
2021-04-03 01:00:00,73.8165000027,-0.1,73.8165677382,1.3665000027,0,1.3665000027,72.45,-0.1,72.4500690131,133.63,35.1265000027,-3.2800000000000002,35.2793055833,1.3665000027,0,1.3665000027,33.76,-3.2800000000000002,33.9189622483,133.54
2021-04-03 01:30:00,79.9331666694,0.42,79.9342700836,1.3631666694,0,1.3631666694,78.57,0.42,78.5711225578,132.77,38.1831666694,-2.75,38.2820678243,1.3631666694,0,1.3631666694,36.82,-2.75,36.9225527287,132.73
2021-04-03 02:00:00,81.0611666694,0.28,81.0616502534,1.3711666694,0,1.3711666694,79.69,0.28,79.6904919046,132.22,38.7011666694,-2.55,38.7850847823,1.3711666694,0,1.3711666694,37.33,-2.55,37.4169934655,132.13
2021-04-03 02:30:00,80.903333336,0.01,80.9033339541,1.353333336,0,1.353333336,79.55,0.01,79.5500006285,132.52,38.563333336,-2.7199999999999998,38.6591396436,1.353333336,0,1.353333336,37.21,-2.7199999999999998,37.309281687,132.45
2021-04-03 03:00:00,78.3721666693,-0.24,78.3725341458,1.3221666693,0,1.3221666693,77.05,-0.24,77.0503737824,132.88,37.1621666693,-2.83,37.2697669909,1.3221666693,0,1.3221666693,35.84,-2.83,35.9515576853,132.75
2021-04-03 03:30:00,76.3956666692,-0.68,76.3986929589,1.2656666692,0,1.2656666692,75.13,-0.68,75.1330772696,133.12,36.0256666692,-2.98,36.1487075697,1.2656666692,0,1.2656666692,34.76,-2.98,34.8875049265,132.92
2021-04-03 04:00:00,74.6841666692,-1.26,74.6947946719,1.2741666692,0,1.2741666692,73.41,-1.26,73.4208124444,133.4,35.2541666692,-3.19,35.3981972357,1.2741666692,0,1.2741666692,33.98,-3.19,34.1294081402,133.15
2021-04-03 04:30:00,73.0883333358,-1.63,73.1065070278,1.2583333358,0,1.2583333358,71.83,-1.63,71.8484919814,133.4,34.4583333358,-3.25,34.6112588081,1.2583333358,0,1.2583333358,33.2,-3.25,33.3586945188,133.15
2021-04-03 05:00:00,71.8011666692,-2.16,71.8336490445,1.2511666692,0,1.2511666692,70.55,-2.16,70.5830581655,133.65,33.8011666692,-3.43,33.9747519225,1.2511666692,0,1.2511666692,32.55,-3.43,32.7302215086,133.35
2021-04-03 05:30:00,71.9393333359,-1.54,71.9558147811,1.2793333359,0,1.2793333359,70.66,-1.54,70.6767797795,133.53,34.0893333359,-3.22,34.2410725195,1.2793333359,0,1.2793333359,32.81,-3.22,32.9676280615,133.24
2021-04-03 06:00:00,72.8730000026,-1.16,72.8822319182,1.3030000026,0,1.3030000026,71.57,-1.16,71.5793999695,133.33,34.5230000026,-3.1,34.6619031385,1.3030000026,0,1.3030000026,33.22,-3.1,33.3643282564,133.07
2021-04-03 06:30:00,76.7858333359,-0.30000000000000004,76.7864193792,1.2658333359,0,1.2658333359,75.52,-0.30000000000000004,75.5205958663,132.9,36.1358333359,-2.69,36.2358186175,1.2658333359,0,1.2658333359,34.87,-2.69,34.9736043324,132.77
2021-04-03 07:00:00,79.4253333359,0.88,79.4302082052,1.2953333359,0,1.2953333359,78.13,0.88,78.1349556857,132.53,36.1453333359,-1.87,36.1936737838,1.2953333359,0,1.2953333359,34.85,-1.87,34.9001346702,132.48
2021-04-03 07:30:00,84.0316666712,1.8599999999999999,84.0522492474,2.2916666712,0,2.2916666712,81.74,1.8599999999999999,81.761159483,132.11,38.9116666713,-1.57,38.9433268113,2.2916666712,0,2.2916666712,36.62,-1.57,36.6536396556,132.2
2021-04-03 08:00:00,88.7068333431,3.63,88.7810744571,4.8768333431,0,4.8768333431,83.83,3.63,83.9085561787,131.4,43.4468333431,-0.87,43.4555431164,4.8768333431,0,4.8768333431,38.57,-0.87,38.5798107823,131.65
2021-04-03 08:30:00,91.4040000195,3.67,91.4776481965,9.7640000195,0,9.7640000195,81.64,3.67,81.7224479565,131.4,49.2640000195,-0.2,49.2644059938,9.7640000195,0,9.7640000195,39.5,-0.2,39.5005063259,131.55
2021-04-03 09:00:00,96.7888333573,4.95,96.91532780040001,11.9688333573,0,11.9688333573,84.82,4.95,84.9643154507,131.4,54.2688333573,0.23,54.2693207435,11.9688333573,0,11.9688333573,42.3,0.23,42.3006252909,131.55
2021-04-03 09:30:00,101.471666697,6.45,101.6764556929,15.151666697,0,15.151666697,86.32,6.45,86.5606429043,130.99,59.891666697,0.9,59.8984285248,15.151666697,0,15.151666697,44.74,0.9,44.7490513866,131.26
2021-04-03 10:00:00,102.9658333702,7.19,103.2165633105,18.4358333702,0,18.4358333702,84.53,7.19,84.8352344253,130.99,64.2558333702,1.09,64.2650777802,18.4358333702,0,18.4358333702,45.82,1.09,45.8329630288,131.26
2021-04-03 10:30:00,104.5876667098,7.54,104.8591036954,21.5676667098,0,21.5676667098,83.02,7.54,83.3616938408,130.99,67.7076667098,1.03,67.7155006722,21.5676667098,0,21.5676667098,46.14,1.03,46.1514951004,131.26
2021-04-03 11:00:00,103.7041667132,7.15,103.9503568713,23.2541667132,0,23.2541667132,80.45,7.15,80.7671034518,131.11,68.5541667132,0.72,68.5579475607,23.2541667132,0,23.2541667132,45.3,0.72,45.305721493,131.36
2021-04-03 11:30:00,100.9486667189,7.07,101.1959397028,26.1186667189,0,26.1186667189,74.83,7.07,75.163247668,131.34,69.1086667189,0.68,69.1120120939,26.1186667189,0,26.1186667189,42.99,0.68,42.9953776585,131.52
2021-04-03 12:00:00,101.9606667251,6.47,102.1657401433,29.2206667251,0,29.2206667251,72.74,6.47,73.0271764482,131.59,70.0706667251,0.48,70.0723107604,29.2206667251,0,29.2206667251,40.85,0.48,40.8528199761,131.69
2021-04-03 12:30:00,100.6515000639,6.21,100.8428905036,31.9615000639,0,31.9615000639,68.69,6.21,68.9701399158,131.8,70.5215000639,0.61,70.5241382171,31.9615000639,0,31.9615000639,38.56,0.61,38.5648246463,131.81
2021-04-03 13:00:00,95.6100000712,5.83,95.7875827736,35.5800000712,0,35.5800000712,60.03,5.83,60.3124348704,132.19,71.2200000712,0.5,71.2217551745,35.5800000712,0,35.5800000712,35.64,0.5,35.6435071226,132.14
2021-04-03 13:30:00,90.6968334101,5.25,90.8486548641,38.3668334101,0,38.3668334101,52.33,5.25,52.5926934089,132.55,70.5668334101,0.33,70.5676050148,38.3668334101,0,38.3668334101,32.2,0.33,32.2016909494,132.39
2021-04-03 14:00:00,85.6890000783,4.75,85.8205525176,39.1490000783,0,39.1490000783,46.54,4.75,46.7817710225,133.1,68.4190000783,-0.17,68.4192112766,39.1490000783,0,39.1490000783,29.27,-0.17,29.2704936754,132.87
2021-04-03 14:30:00,82.0738334122,4.49,82.1965585105,39.4338334122,0,39.4338334122,42.64,4.49,42.8757472238,133.48,66.8638334122,-0.52,66.8658554015,39.4338334122,0,39.4338334122,27.43,-0.52,27.4349284672,133.24
2021-04-03 15:00:00,78.2705000791,4.16,78.38097207,39.5505000791,0,39.5505000791,38.72,4.16,38.942829892,133.35,65.1305000791,-0.47000000000000003,65.1321958831,39.5505000791,0,39.5505000791,25.58,-0.47000000000000003,25.5843174621,133.07
2021-04-03 15:30:00,77.5883334111,3.85,77.683794845,38.8983334111,0,38.8983334111,38.69,3.85,38.8810828039,133.45,63.9083334111,-0.51,63.9103683246,38.8983334111,0,38.8983334111,25.01,-0.51,25.0151993796,133.07
2021-04-03 16:00:00,78.2075000719,3.5700000000000003,78.2889389856,35.9275000719,0,35.9275000719,42.28,3.5700000000000003,42.4304525076,133.45,62.1075000719,-0.67,62.111113862,35.9275000719,0,35.9275000719,26.18,-0.67,26.1885719351,133.17
2021-04-03 16:30:00,81.7578333978,3.61,81.837493986,32.2378333978,0,32.2378333978,49.52,3.61,49.6514098491,133.38,60.8778333978,-0.67,60.8815201782,32.2378333978,0,32.2378333978,28.64,-0.67,28.6478358694,133.17
2021-04-03 17:00:00,87.6596667221,4.31,87.7655585627,27.7096667221,0,27.7096667221,59.95,4.31,60.1047302631,132.96,60.0496667221,-0.46,60.0514285711,27.7096667221,0,27.7096667221,32.34,-0.46,32.343271325,132.77
2021-04-03 17:30:00,95.1865000444,5.17,95.326799436,22.2165000444,0,22.2165000444,72.97,5.17,73.1529206526,132.3,59.4265000444,-0.1,59.4265841819,22.2165000444,0,22.2165000444,37.21,-0.1,37.2101343722,132.29
2021-04-03 18:00:00,99.3061667015,5.28,99.4464335456,17.3961667015,0,17.3961667015,81.91,5.28,82.0800006092,131.7,57.8661667015,0.37,57.8673495913,17.3961667015,0,17.3961667015,40.47,0.37,40.471691341,131.73
2021-04-03 18:30:00,102.7373333624,4.2,102.8231475224,14.5473333624,0,14.5473333624,88.19,4.2,88.2899546947,131.22,58.0773333624,0.25,58.0778714356,14.5473333624,0,14.5473333624,43.53,0.25,43.5307178898,131.21
2021-04-03 19:00:00,98.8590000257,-1.49,98.8702280067,12.8690000257,0,12.8690000257,85.99,-1.49,86.0029080904,131.46,53.3990000257,-5.13,53.6448516052,12.8690000257,0,12.8690000257,40.53,-5.13,40.8533695061,131.41
2021-04-03 19:30:00,98.4793333533,-6.22,98.675566873,9.9693333533,0,9.9693333533,88.51,-6.22,88.7282846673,131.67,50.8693333533,-10.85,52.0135710734,9.9693333533,0,9.9693333533,40.9,-10.85,42.3146842125,131.7
2021-04-03 20:00:00,101.0158333491,-5.4,101.1600641914,7.8658333491,0,7.8658333491,93.15,-5.4,93.3063904564,131.25,51.2358333491,-9.91,52.1854263082,7.8658333491,0,7.8658333491,43.37,-9.91,44.4878073184,131.36
2021-04-03 20:30:00,97.8211666952,-7.68,98.1221843092,14.2711666952,0,14.2711666952,83.55,-7.68,83.9022341776,131.36,51.3211666952,-11.03,52.4930762192,14.2711666952,0,14.2711666952,37.05,-11.03,38.656996779400004,131.24
2021-04-03 21:00:00,97.0958333574,-7.44,97.3804623904,12.0558333574,0,12.0558333574,85.04,-7.44,85.3648358518,131.7,49.3858333574,-12.2,50.8704288994,12.0558333574,0,12.0558333574,37.33,-12.2,39.2730047233,131.84
2021-04-03 21:30:00,94.6963333507,-6.75,94.9366001607,8.6963333507,0,8.6963333507,86.0,-6.75,86.2644915362,131.95,48.3663333507,-13.07,50.1011686669,8.6963333507,0,8.6963333507,39.67,-13.07,41.7676166426,132.24
2021-04-03 22:00:00,91.3188333413,-6.3,91.53589089970001,3.9688333413,0,3.9688333413,87.35,-6.3,87.576894784,132.2,45.1388333413,-12.54,46.8483284164,3.9688333413,0,3.9688333413,41.17,-12.54,43.0374313825,132.49
2021-04-03 22:30:00,88.3380000024,-6.62,88.5857022574,1.2180000024,0,1.2180000024,87.12,-6.62,87.3711554233,132.78,41.7280000024,-13.03,43.7150647283,1.2180000024,0,1.2180000024,40.51,-13.03,42.5539774874,133.08
2021-04-03 23:00:00,81.9630000053,-4.22,82.0715649289,2.6730000053,0,2.6730000053,79.29,-4.22,79.4022197423,132.78,39.5630000053,-8.54,40.4742210478,2.6730000053,0,2.6730000053,36.89,-8.54,37.8656004838,132.86
2021-04-03 23:30:00,80.1376666693,0.54,80.1394860178,1.3176666693,0,1.3176666693,78.82,0.54,78.8218497626,132.16,37.9676666693,-2.69,38.062840308,1.3176666693,0,1.3176666693,36.65,-2.69,36.7485863674,132.1
2021-04-04 00:00:00,76.6671666694,-0.18,76.6673779721,1.3571666694,0,1.3571666694,75.31,-0.18,75.3102151106,133.01,35.9871666694,-3.19,36.1282751441,1.3571666694,0,1.3571666694,34.63,-3.19,34.7766157065,132.87
2021-04-04 00:30:00,75.6775000027,-0.38,75.6784540451,1.3375000027000001,0,1.3375000027000001,74.34,-0.38,74.340971207,133.44,35.6175000027,-3.26,35.7663795546,1.3375000027000001,0,1.3375000027000001,34.28,-3.26,34.4346627688,133.32
2021-04-04 01:00:00,74.0801666693,-1.4,74.0933944003,1.3301666693,0,1.3301666693,72.75,-1.4,72.7634695434,133.15,34.9701666693,-3.15,35.11175098,1.3301666693,0,1.3301666693,33.64,-3.15,33.7871588033,132.88
2021-04-04 01:30:00,80.8630000026,-0.12,80.863089042,1.3030000026,0,1.3030000026,79.56,-0.12,79.5600904977,132.53,38.5030000026,-2.64,38.5934011095,1.3030000026,0,1.3030000026,37.2,-2.64,37.2935597657,132.38
2021-04-04 02:00:00,82.18733333590001,0.09,82.1873826135,1.2773333359,0,1.2773333359,80.91,0.09,80.9100500556,132.22,39.0573333359,-2.59,39.1431141749,1.2773333359,0,1.2773333359,37.78,-2.59,37.8686743893,132.08
2021-04-04 02:30:00,82.1610000026,0.87,82.1656060735,1.2810000026,0,1.2810000026,80.88,0.87,80.884679019,132.22,39.0610000026,-2.79,39.1605135462,1.2810000026,0,1.2810000026,37.78,-2.79,37.8828787185,132.18
2021-04-04 03:00:00,79.8075000025,0.64,79.8100661361,1.2375000025,0,1.2375000025,78.57,0.64,78.5726065496,132.94,37.7675000025,-2.98,37.8848842738,1.2375000025,0,1.2375000025,36.53,-2.98,36.6513478606,132.88
2021-04-04 03:30:00,77.8131666691,0.29,77.8137070642,1.2231666691,0,1.2231666691,76.59,0.29,76.5905490253,133.31,36.7231666691,-3.07,36.8512668738,1.2231666691,0,1.2231666691,35.5,-3.07,35.6324978075,133.18
2021-04-04 04:00:00,76.3011666691,-0.22,76.3014838327,1.2311666691,0,1.2311666691,75.07,-0.22,75.0703223651,133.41,35.9711666691,-3.29,36.1213085524,1.2311666691,0,1.2311666691,34.74,-3.29,34.8954395301,133.29
2021-04-04 04:30:00,74.4171666691,-0.64,74.4199186714,1.2171666691,0,1.2171666691,73.2,-0.64,73.2027977607,133.48,35.0271666691,-3.36,35.1879525529,1.2171666691,0,1.2171666691,33.81,-3.36,33.9765463224,133.29
2021-04-04 05:00:00,72.9423333358,-1.57,72.9592276033,1.2323333358,0,1.2323333358,71.71,-1.57,71.7271845258,133.67,34.2823333358,-3.3,34.4407952717,1.2323333358,0,1.2323333358,33.05,-3.3,33.2143417818,133.29
2021-04-04 05:30:00,72.9388333358,-1.57,72.9557284138,1.2288333358,0,1.2288333358,71.71,-1.57,71.7271845258,133.77,34.2588333358,-3.29,34.4164460909,1.2288333358,0,1.2288333358,33.03,-3.29,33.1934481487,133.45
2021-04-04 06:00:00,73.4320000024,-1.24,73.4424688063,1.2220000024,0,1.2220000024,72.21,-1.24,72.2206459401,133.84,34.5720000024,-3.17,34.7170287347,1.2220000024,0,1.2220000024,33.35,-3.17,33.5003194015,133.45
2021-04-04 06:30:00,76.2873333358,-0.5,76.2889718602,1.2173333358,0,1.2173333358,75.07,-0.5,75.0716650941,133.5,35.4273333358,-2.77,35.5354590133,1.2173333358,0,1.2173333358,34.21,-2.77,34.3219608997,133.24
2021-04-04 07:00:00,78.188333336,0.13,78.1884414083,1.348333336,0,1.348333336,76.84,0.13,76.8401099687,133.02,34.998333336,-2.24,35.0699434887,1.348333336,0,1.348333336,33.65,-2.24,33.7244733095,132.8
2021-04-04 07:30:00,81.8351666717,0.59,81.8372934803,2.4951666717,0,2.4951666717,79.34,0.59,79.3421936929,132.77,37.4751666717,-2.03,37.5301081409,2.4951666717,0,2.4951666717,34.98,-2.03,35.0388541479,132.57
2021-04-04 08:00:00,86.1726666778,1.26,86.1818779232,5.5726666778,0,5.5726666778,80.6,1.26,80.6098480336,132.58,41.7126666778,-1.6099999999999999,41.7437260121,5.5726666778,0,5.5726666778,36.14,-1.6099999999999999,36.1758441505,132.44
2021-04-04 08:30:00,88.5215000209,2.15,88.5476056478,10.4615000209,0,10.4615000209,78.06,2.15,78.0896030211,132.58,46.4315000209,-1.19,46.4467468634,10.4615000209,0,10.4615000209,35.97,-1.19,35.9896790761,132.44
2021-04-04 09:00:00,91.5843333739,2.0,91.6061685671,20.2943333739,0,20.2943333739,71.29,2.0,71.3180489077,133.15,53.2043333739,-1.31,53.2204583761,20.2943333739,0,20.2943333739,32.91,-1.31,32.9360623026,133.05
2021-04-04 09:30:00,90.3783333913,1.78,90.3958602292,28.9683333913,0,28.9683333913,61.41,1.78,61.4357916853,133.69,57.7283333913,-1.5,57.747817934,28.9683333913,0,28.9683333913,28.76,-1.5,28.7990902634,133.45
2021-04-04 10:00:00,91.4495000687,2.58,91.4858866865,34.3395000687,0,34.3395000687,57.11,2.58,57.1682473057,133.59,62.1295000687,-1.1400000000000001,62.1399579883,34.3395000687,0,34.3395000687,27.79,-1.1400000000000001,27.8133726829,133.38
2021-04-04 10:30:00,95.6175000713,5.01,95.7486627577,35.6675000713,0,35.6675000713,59.95,5.01,60.1589777174,133.1,67.3775000713,0.6900000000000001,67.3810330573,35.6675000713,0,35.6675000713,31.71,0.6900000000000001,31.7175062071,132.9
2021-04-04 11:00:00,93.9191667393,5.59,94.085376021,36.3191667393,0,36.3191667393,57.6,5.59,57.8706151687,133.1,68.0591667393,1.16,68.0690515377,36.3191667393,0,36.3191667393,31.74,1.16,31.761190154,132.9
2021-04-04 11:30:00,91.9381667451,6.22,92.1483309911,39.2281667451,0,39.2281667451,52.71,6.22,53.0757242061,132.82,69.4581667451,1.46,69.4735095385,39.2281667451,0,39.2281667451,30.23,1.46,30.2652358326,132.55
2021-04-04 12:00:00,90.180833417,6.3,90.4006234259,41.850833417,0,41.850833417,48.33,6.3,48.7388848867,133.0,70.830833417,1.52,70.8471408213,41.850833417,0,41.850833417,28.98,1.52,29.0198345964,132.7
2021-04-04 12:30:00,89.586000086,6.04,89.7893813957,43.016000086,0,43.016000086,46.57,6.04,46.960052172,133.0,71.576000086,1.38,71.5893021918,43.016000086,0,43.016000086,28.56,1.38,28.593320898400002,132.6
2021-04-04 13:00:00,87.8750000874,5.72,88.0609677459,43.6750000873,0,43.6750000873,44.2,5.72,44.5685808614,133.14,71.3850000873,1.25,71.3959434245,43.6750000873,0,43.6750000873,27.71,1.25,27.7381794644,132.77
