Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-04 13:30:00,84.2005000876,5.11,84.3554166311,43.8205000876,0,43.8205000876,40.38,5.11,40.7020454031,133.67,69.6505000876,0.9,69.6563145914,43.8205000876,0,43.8205000876,25.83,0.9,25.8456746865,133.21
2021-04-04 14:00:00,80.1480000871,2.2800000000000002,80.1804235332,43.5480000871,0,43.5480000871,36.6,2.2800000000000002,36.6709476289,133.91,67.5780000871,0.91,67.5841268034,43.5480000871,0,43.5480000871,24.03,0.91,24.0472243721,133.51
2021-04-04 14:30:00,75.7621667523,-27.19,80.4934904884,42.8321667523,0,42.8321667523,32.93,-27.19,42.7045782089,131.73,66.2521667523,4.48,66.4034637604,42.8321667523,0,42.8321667523,23.42,4.48,23.8446388104,133.39
2021-04-04 15:00:00,74.5681667498,-26.54,79.1503827687,41.5681667498,0,41.5681667498,33.0,-26.54,42.3482183805,130.71,64.7281667498,2.39,64.7722754795,41.5681667498,0,41.5681667498,23.16,2.39,23.2829916463,132.61
2021-04-04 15:30:00,75.392000079,-26.42,79.8872334977,39.492000079,0,39.492000079,35.9,-26.42,44.5738308876,130.71,63.802000079,2.26,63.8420144895,39.492000079,0,39.492000079,24.31,2.26,24.4148254141,132.71
2021-04-04 16:00:00,77.3483334064,-26.32,81.7037764167,36.5383334064,0,36.5383334064,40.81,-26.32,48.5612860209,130.57,62.5383334064,2.19,62.5766669395,36.5383334064,0,36.5383334064,26.0,2.19,26.0920696764,132.58
2021-04-04 16:30:00,82.3053333989,-26.01,86.3173679274,32.7953333989,0,32.7953333989,49.51,-26.01,55.9263819677,130.38,62.0653333989,2.11,62.1011892794,32.7953333989,0,32.7953333989,29.27,2.11,29.3459537245,132.45
2021-04-04 17:00:00,87.9423333899,-24.43,91.2725528407,28.2623333899,0,28.2623333899,59.68,-24.43,64.4866443537,129.68,61.3123333899,2.13,61.3493204992,28.2623333899,0,28.2623333899,33.05,2.13,33.1185657902,131.99
2021-04-04 17:30:00,94.6063333793,-1.49,94.61806601,22.9763333793,0,22.9763333793,71.63,-1.49,71.6454953225,130.48,60.4663333793,-0.58,60.4691150285,22.9763333793,0,22.9763333793,37.49,-0.58,37.4944862613,131.31
2021-04-04 18:00:00,96.9033333728,5.01,97.0327579674,19.7233333728,0,19.7233333728,77.18,5.01,77.342436605,130.97,59.4633333728,-0.43,59.4648880921,19.7233333728,0,19.7233333728,39.74,-0.43,39.7423263033,131.04
2021-04-04 18:30:00,98.3430000359,3.62,98.4096034748,17.9730000359,0,17.9730000359,80.37,3.62,80.451484138,130.76,57.0830000359,-1.58,57.1048622545,17.9730000359,0,17.9730000359,39.11,-1.58,39.1419020999,130.9
2021-04-04 19:00:00,97.3246666947,-3.9,97.4027758703,14.0146666947,0,14.0146666947,83.31,-3.9,83.4012356024,131.68,49.9646666947,-11.04,51.1698106105,14.0146666947,0,14.0146666947,35.95,-11.04,37.6069687691,132.03
2021-04-04 19:30:00,100.036833352,-4.86,100.154818292,9.336833352,0,9.336833352,90.7,-4.86,90.8301139491,131.31,50.466833352,-11.49,51.7582975819,9.336833352,0,9.336833352,41.13,-11.49,42.704765542,131.61
2021-04-04 20:00:00,97.717000007,-4.49,97.820101157,3.517000007,0,3.517000007,94.2,-4.49,94.3069461917,130.99,47.317000007,-11.07,48.5946847882,3.517000007,0,3.517000007,43.8,-11.07,45.1772608731,131.39
2021-04-04 20:30:00,98.2745000076,-4.83,98.3931209574,3.7845000076,0,3.7845000076,94.49,-4.83,94.6133658634,131.07,48.8945000076,-10.91,50.0969083975,3.7845000076,0,3.7845000076,45.11,-10.91,46.410561298,131.39
2021-04-04 21:00:00,98.1168333359,-4.55,98.2222759046,1.2968333359,0,1.2968333359,96.82,-4.55,96.9268533483,131.15,46.9468333359,-11.06,48.232030439,1.2968333359,0,1.2968333359,45.65,-11.06,46.9706940549,131.6
2021-04-04 21:30:00,93.2926666719,-5.72,93.4678557299,2.6126666719,0,2.6126666719,90.68,-5.72,90.8602267221,132.45,45.5126666719,-12.16,47.109111938,2.6126666719,0,2.6126666719,42.9,-12.16,44.5900840995,132.85
2021-04-04 22:00:00,89.5271666693,-6.47,89.7606510217,1.3171666693000001,0,1.3171666693000001,88.21,-6.47,88.446961508,132.76,42.7371666693,-13.06,44.6881305821,1.3171666693000001,0,1.3171666693000001,41.42,-13.06,43.4301738426,133.17
2021-04-04 22:30:00,84.6043333379,-7.0,84.8934227107,2.2643333379,0,2.2643333379,82.34,-7.0,82.6370110786,133.04,41.0143333379,-13.73,43.2514559194,2.2643333379,0,2.2643333379,38.75,-13.73,41.1105266325,133.4
2021-04-04 23:00:00,79.6825000043,-2.73,79.7292525171,2.1725000043,0,2.1725000043,77.51,-2.73,77.5580621212,132.87,38.6825000043,-5.97,39.140474021,2.1725000043,0,2.1725000043,36.51,-5.97,36.9948780239,132.88
2021-04-04 23:30:00,76.5606666723,-1.32,76.5720450381,2.8306666723,0,2.8306666723,73.73,-1.32,73.741815139,132.51,37.8806666723,-3.15,38.0114115436,2.8306666723,0,2.8306666723,35.05,-3.15,35.1912631203,132.33
2021-04-05 00:00:00,74.0941666703,-1.62,74.1118744505,1.7941666703,0,1.7941666703,72.3,-1.62,72.3181471002,132.84,35.9941666703,-3.36,36.1506519206,1.7941666703,0,1.7941666703,34.2,-3.36,34.3646562619,132.63
2021-04-05 00:30:00,73.4550000027,-1.43,73.4689180905,1.3450000027,0,1.3450000027,72.11,-1.43,72.1241776383,132.84,35.6450000027,-3.27,35.7946773305,1.3450000027,0,1.3450000027,34.3,-3.27,34.4555206027,132.72
2021-04-05 01:00:00,72.3355000028,-1.51,72.351258874,1.3755000028,0,1.3755000028,70.96,-1.51,70.9760642752,132.96,35.1155000028,-3.32,35.2720957762,1.3755000028,0,1.3755000028,33.74,-3.32,33.9029497242,132.86
2021-04-05 01:30:00,79.185000003,-0.36,79.1858183355,1.4850000030000001,0,1.4850000030000001,77.7,-0.36,77.7008339724,132.53,38.685000003,-2.95,38.7973159539,1.4850000030000001,0,1.4850000030000001,37.2,-2.95,37.3167857673,132.75
2021-04-05 02:00:00,80.2900000031,0.08,80.2900398586,1.5500000031,0,1.5500000031,78.74,0.08,78.7400406401,132.22,39.2900000031,-2.75,39.3861219244,1.5500000031,0,1.5500000031,37.74,-2.75,37.8400594608,132.55
2021-04-05 02:30:00,80.0133333363,-0.1,80.0133958259,1.4933333363,0,1.4933333363,78.52,-0.1,78.520063678,132.41,39.1933333363,-2.91,39.3012147142,1.4933333363,0,1.4933333363,37.7,-2.91,37.8121422297,132.74
2021-04-05 03:00:00,77.7813333363,-0.29,77.7818739525,1.4713333363,0,1.4713333363,76.31,-0.29,76.3105510398,132.79,38.0113333363,-3.02,38.1311140934,1.4713333363,0,1.4713333363,36.54,-3.02,36.6645878199,133.05
2021-04-05 03:30:00,75.7816666695,-0.85,75.7864335037,1.4216666695,0,1.4216666695,74.36,-0.85,74.364857964,133.34,36.9616666695,-3.29,37.1078011069,1.4216666695,0,1.4216666695,35.54,-3.29,35.6919556763,133.5
2021-04-05 04:00:00,73.8060000027,-0.42,73.8071950179,1.3660000026999999,0,1.3660000026999999,72.44,-0.42,72.4412175491,133.42,35.9560000027,-3.27,36.1043880463,1.3660000026999999,0,1.3660000026999999,34.59,-3.27,34.7442225413,133.62
2021-04-05 04:30:00,72.0055000027,8.09,72.4585407708,1.3355000027,0,1.3355000027,70.67,8.09,71.1315471503,132.52,35.4655000027,-1.69,35.5057430628,1.3355000027,0,1.3355000027,34.13,-1.69,34.1718158721,133.48
2021-04-05 05:00:00,70.7008333364,7.75,71.1243301161,1.5308333364,0,1.5308333364,69.17,7.75,69.6028117248,132.42,34.9908333364,-1.8,35.0371005875,1.5308333364,0,1.5308333364,33.46,-1.8,33.5083810412,133.37
2021-04-05 05:30:00,70.9881666702,7.88,71.42418503,1.7581666702,0,1.7581666702,69.23,7.88,69.6770213198,132.28,35.2881666702,-1.67,35.3276606492,1.7581666702,0,1.7581666702,33.53,-1.67,33.5715623706,133.21
2021-04-05 06:00:00,72.0308333371,8.19,72.4949450047,1.8708333371,0,1.8708333371,70.16,8.19,70.6364049198,131.97,36.0208333371,-1.55,36.0541666704,1.8708333371,0,1.8708333371,34.15,-1.55,34.185157598,132.97
2021-04-05 06:30:00,75.9280000038,9.42,76.5101142632,1.8880000038,0,1.8880000038,74.04,9.42,74.6368407692,131.73,37.3480000038,-0.85,37.3576712909,1.8880000038,0,1.8880000038,35.46,-0.85,35.4701860722,132.87
2021-04-05 07:00:00,78.3373333372,10.76,79.0728486548,1.9273333371999999,0,1.9273333371999999,76.41,10.76,77.1638885749,131.42,38.0473333372,-0.4,38.0494359232,1.9273333371999999,0,1.9273333371999999,36.12,-0.4,36.1222147715,132.61
2021-04-05 07:30:00,81.8218333384,12.01,82.6985641403,2.5518333384,0,2.5518333384,79.27,12.01,80.1746406291,131.02,40.0818333384,0.04,40.0818532976,2.5518333384,0,2.5518333384,37.53,0.04,37.5300213163,132.26
2021-04-05 08:00:00,85.1785000109,12.2,86.0477592045,5.4685000109,0,5.4685000109,79.71,12.2,80.6382297673,130.72,43.8385000109,0.41000000000000003,43.8404172335,5.4685000109,0,5.4685000109,38.37,0.41000000000000003,38.3721904509,131.94
2021-04-05 08:30:00,90.4376666803,13.38,91.4220758602,6.8276666803,0,6.8276666803,83.61,13.38,84.6738241725,130.61,46.9676666803,0.92,46.9766762702,6.8276666803,0,6.8276666803,40.14,0.92,40.1505417149,131.94
2021-04-05 09:00:00,93.6931666896,13.96,94.7274568661,11.4631666896,0,11.4631666896,82.23,13.96,83.4065614925,130.36,51.6331666896,0.93,51.6415414409,11.4631666896,0,11.4631666896,40.17,0.93,40.1807640545,131.7
2021-04-05 09:30:00,96.551500037,15.37,97.7672187362,18.521500037,0,18.521500037,78.03,15.37,79.5293518143,130.55,57.721500037,0.48,57.7234957927,18.521500037,0,18.521500037,39.2,0.48,39.2029386654,131.93
2021-04-05 10:00:00,97.7088333827,14.59,98.7921263108,24.6788333827,0,24.6788333827,73.03,14.59,74.47314281,130.92,61.3888333827,-0.79,61.3939163443,24.6788333827,0,24.6788333827,36.71,-0.79,36.7184994247,132.19
2021-04-05 10:30:00,98.6510000571,15.14,99.8060088986,28.5310000571,0,28.5310000571,70.12,15.14,71.7358627187,130.48,63.5010000571,-0.78,63.5057903521,28.5310000571,0,28.5310000571,34.97,-0.78,34.9786978031,131.83
2021-04-05 11:00:00,98.0585000619,15.35,99.2526671399,30.9285000619,0,30.9285000619,67.13,15.35,68.8626124976,130.14,65.0085000619,-0.88,65.0144559332,30.9285000619,0,30.9285000619,34.08,-0.88,34.0913596091,131.45
2021-04-05 11:30:00,97.1353333947,10.06,97.6548851502,30.6753333947,0,30.6753333947,66.46,10.06,67.2170752116,130.87,65.0053333947,-1.06,65.0139751881,30.6753333947,0,30.6753333947,34.33,-1.06,34.346360797,131.56
2021-04-05 12:00:00,100.7681667206,3.0,100.8128137899,26.9781667206,0,26.9781667206,73.79,3.0,73.8509586938,132.16,67.2381667206,-0.03,67.2381734133,26.9781667206,0,26.9781667206,40.26,-0.03,40.2600111773,131.93
2021-04-05 12:30:00,98.4915000603,3.45,98.5519055327,30.1515000603,0,30.1515000603,68.34,3.45,68.4270275549,132.16,66.1815000603,0.39,66.182649163,30.1515000603,0,30.1515000603,36.03,0.39,36.0321106792,131.86
2021-04-05 13:00:00,95.4456667261,3.41,95.5065620614,29.7156667261,0,29.7156667261,65.73,3.41,65.8183940855,132.47,69.2356667261,0.04,69.2356782808,29.7156667261,0,29.7156667261,39.52,0.04,39.5200202429,132.19
2021-04-05 13:30:00,88.4235000624,2.75,88.4662526803,31.2035000624,0,31.2035000624,57.22,2.75,57.2860445484,132.83,67.5535000624,-0.29,67.5541225291,31.2035000624,0,31.2035000624,36.35,-0.29,36.3511567904,132.45
2021-04-05 14:00:00,89.4910000576,3.31,89.5521925544,28.7810000576,0,28.7810000576,60.71,3.31,60.8001661182,133.02,67.2610000576,-1.1400000000000001,67.2706602372,28.7810000576,0,28.7810000576,38.48,-1.1400000000000001,38.4968829907,132.83
2021-04-05 14:30:00,87.7061667276,3.34,87.7697401275,30.4761667276,0,30.4761667276,57.23,3.34,57.3273800204,133.37,67.0361667276,-1.09,67.0450277764,30.4761667276,0,30.4761667276,36.56,-1.09,36.5762450232,133.12
2021-04-05 15:00:00,86.4995000724,16.55,88.0685302068,36.2195000724,0,36.2195000724,50.28,16.55,52.9337406575,132.75,67.0095000724,1.53,67.0269647229,36.2195000724,0,36.2195000724,30.79,1.53,30.8279905281,133.68
2021-04-05 15:30:00,82.1616667392,19.52,84.4486227321,36.2416667391,0,36.2416667391,45.92,19.52,49.8966612109,132.4,65.4816667391,2.14,65.5166259734,36.2416667391,0,36.2416667391,29.24,2.14,29.3182059478,133.59
2021-04-05 16:00:00,81.8933333972,19.18,84.1093957588,31.9533333972,0,31.9533333972,49.94,19.18,53.4965045587,132.4,61.8133333972,1.99,61.8453578345,31.9533333972,0,31.9533333972,29.86,1.99,29.9262376519,133.66
2021-04-05 16:30:00,89.6606667342,19.53,91.7630429924,33.7706667342,0,33.7706667342,55.89,19.53,59.2039947976,132.23,67.1806667342,1.88,67.2069667732,33.7706667342,0,33.7706667342,33.41,1.88,33.4628525383,133.52
2021-04-05 17:00:00,96.9346667271,20.44,99.0662566845,30.1946667271,0,30.1946667271,66.74,20.44,69.7998653294,131.51,68.8346667271,2.35,68.8747692804,30.1946667271,0,30.1946667271,38.64,2.35,38.7113949632,132.93
2021-04-05 17:30:00,102.1698333838,15.57,103.3494061602,25.2298333838,0,25.2298333838,76.94,15.57,78.4996082793,131.25,68.5798333838,1.78,68.6029295799,25.2298333838,0,25.2298333838,43.35,1.78,43.3865290154,132.25
2021-04-05 18:00:00,104.5855000502,9.39,105.0061851547,25.0855000502,0,25.0855000502,79.5,9.39,80.0526208191,131.56,67.7755000502,0.16,67.7756889087,25.0855000502,0,25.0855000502,42.69,0.16,42.690299835,132.08
2021-04-05 18:30:00,104.7030000373,7.58,104.97701947,18.6430000373,0,18.6430000373,86.06,7.58,86.3931710264,130.79,62.7930000373,-2.8200000000000003,62.8562904862,18.6430000373,0,18.6430000373,44.15,-2.8200000000000003,44.2399694846,131.52
2021-04-05 19:00:00,101.9025000338,0.58,101.9041506178,16.9025000338,0,16.9025000338,85.0,0.58,85.0019788005,131.31,59.0625000338,-11.78,60.2258026949,16.9025000338,0,16.9025000338,42.16,-11.78,43.7748101081,132.22
2021-04-05 19:30:00,102.0165000227,0.9500000000000001,102.0209232308,11.3265000227,0,11.3265000227,90.69,0.9500000000000001,90.694975605,130.84,54.7765000227,-11.92,56.0584637208,11.3265000227,0,11.3265000227,43.45,-11.92,45.0553981228,131.9
2021-04-05 20:00:00,101.9303333585,0.79,101.9333947172,12.5903333585,0,12.5903333585,89.34,0.79,89.3434927681,130.73,53.4703333585,-12.02,54.8047164893,12.5903333585,0,12.5903333585,40.88,-12.02,42.6105010531,131.77
2021-04-05 20:30:00,101.6435000295,-6.63,101.8595012665,14.7635000295,0,14.7635000295,86.88,-6.63,87.1326075588,131.7,54.3435000295,-12.98,55.8721432868,14.7635000295,0,14.7635000295,39.58,-12.98,41.654013012,131.93
2021-04-05 21:00:00,99.3125000288,-8.25,99.6545792323,14.3825000288,0,14.3825000288,84.93,-8.25,85.3297568261,132.55,52.9225000288,-13.56,54.6320840651,14.3825000288,0,14.3825000288,38.54,-13.56,40.8559077735,132.66
2021-04-05 21:30:00,99.4705000173,-3.76,99.5415389358,8.6705000173,0,8.6705000173,90.8,-3.76,90.8778168752,132.0,51.2905000173,-11.79,52.6281245346,8.6705000173,0,8.6705000173,42.62,-11.79,44.2206795515,132.5
2021-04-05 22:00:00,93.200000011,-1.6600000000000001,93.2147821005,5.490000011,0,5.490000011,87.71,-1.6600000000000001,87.7257071787,131.15,47.810000011,-11.63,49.2041969861,5.490000011,0,5.490000011,42.32,-11.63,43.8889427988,131.86
2021-04-05 22:30:00,90.2396666776,-2.16,90.2655141352,5.4796666776,0,5.4796666776,84.76,-2.16,84.7875179493,131.65,44.5596666776,-12.13,46.1811735929,5.4796666776,0,5.4796666776,39.08,-12.13,40.9192289761,132.36
2021-04-05 23:00:00,82.8116666735,-2.99,82.8656275981,3.3916666734,0,3.3916666734,79.42,-2.99,79.4762637521,132.12,40.7716666734,-12.92,42.7697931177,3.3916666734,0,3.3916666734,37.38,-12.92,39.5498520857,132.75
2021-04-05 23:30:00,79.3320000051,-3.2,79.3965126741,2.5620000051,0,2.5620000051,76.77,-3.2,76.8366637745,132.57,38.5020000051,-13.26,40.7213900106,2.5620000051,0,2.5620000051,35.94,-13.26,38.3081088022,133.21
2021-04-06 00:00:00,76.2698333363,0.48,76.2713437481,1.4798333363,0,1.4798333363,74.79,0.48,74.791540297,132.44,36.2398333363,-8.59,37.243974281,1.4798333363,0,1.4798333363,34.76,-8.59,35.8056657528,132.95
2021-04-06 00:30:00,76.2266666694,5.16,76.4011145961,1.3866666694,0,1.3866666694,74.84,5.16,75.0176725845,132.08,36.6266666694,-2.51,36.7125702085,1.3866666694,0,1.3866666694,35.24,-2.51,35.3292753959,132.49
2021-04-06 01:00:00,75.2081666693,5.27,75.3925807607,1.3081666693,0,1.3081666693,73.9,5.27,74.0876703642,132.18,36.2081666693,-2.44,36.2902870414,1.3081666693,0,1.3081666693,34.9,-2.44,34.9851911528,132.49
2021-04-06 01:30:00,82.0998333379,5.57,82.2885625959,2.2598333379,0,2.2598333379,79.84,5.57,80.0340583752,131.48,40.3098333379,-1.81,40.3504493621,2.2598333379,0,2.2598333379,38.05,-1.81,38.0930256084,131.86
2021-04-06 02:00:00,83.756333338,6.07,83.9759982032,2.316333338,0,2.316333338,81.44,6.07,81.6658955746,130.94,41.286333338,-1.52,41.3143040664,2.316333338,0,2.316333338,38.97,-1.52,38.9996320495,131.37
2021-04-06 02:30:00,84.9890000026,5.6,85.1732946495,1.3190000026,0,1.3190000026,83.67,5.6,83.8571934899,130.94,41.0690000026,-1.47,41.095299746,1.3190000026,0,1.3190000026,39.75,-1.47,39.7771718452,131.28
2021-04-06 03:00:00,82.863666669,5.42,83.0407349066,1.153666669,0,1.153666669,81.71,5.42,81.889562827,131.12,39.803666669,-1.49,39.8315450403,1.153666669,0,1.153666669,38.65,-1.49,38.6787099061,131.45
2021-04-06 03:30:00,81.0591666688,4.93,81.2089490207,1.0791666688000001,0,1.0791666688000001,79.98,4.93,80.1317995555,131.45,38.8891666688,-1.74,38.9280732145,1.0791666688000001,0,1.0791666688000001,37.81,-1.74,37.850015852,131.73
2021-04-06 04:00:00,79.7941666689,4.8100000000000005,79.9390088404,1.1041666689,0,1.1041666689,78.69,4.8100000000000005,78.8368708156,131.72,38.2941666689,-1.83,38.3378677141,1.1041666689,0,1.1041666689,37.19,-1.83,37.2349969786,132.01
2021-04-06 04:30:00,78.4663333357,4.51,78.5958368309,1.1763333357,0,1.1763333357,77.29,4.51,77.4214711821,131.97,37.6863333357,-2.0,37.7393656583,1.1763333357,0,1.1763333357,36.51,-2.0,36.5647384785,132.24
2021-04-06 05:00:00,77.4991666692,5.15,77.6700929214,1.2591666692,0,1.2591666692,76.24,5.15,76.4137428739,132.18,37.1791666692,-2.21,37.2447920415,1.2591666692,0,1.2591666692,35.92,-2.21,35.9879215849,132.52
2021-04-06 05:30:00,77.567000005,5.12,77.7357954213,2.507000005,0,2.507000005,75.06,5.12,75.2344203141,131.89,38.347000005,-2.03,38.4006941263,2.507000005,0,2.507000005,35.84,-2.03,35.8974441987,132.22
2021-04-06 06:00:00,79.9810000045,5.86,80.1953861623,2.2410000045,0,2.2410000045,77.74,5.86,77.9605489976,131.6,39.4910000045,-1.72,39.5284388935,2.2410000045,0,2.2410000045,37.25,-1.72,37.2896889233,132.0
2021-04-06 06:30:00,88.6658333404,8.6,89.0819285936,3.5558333404,0,3.5558333404,85.11,8.6,85.5433930821,131.21,44.5458333404,-0.7000000000000001,44.5513329542,3.5558333404,0,3.5558333404,40.99,-0.7000000000000001,40.9959766319,131.85
2021-04-06 07:00:00,90.4350000161,8.23,90.8087117402,8.0550000161,0,8.0550000161,82.38,8.23,82.7900797197,130.85,44.2150000161,-0.89,44.2239564764,8.0550000161,0,8.0550000161,36.16,-0.89,36.1709510519,131.55
2021-04-06 07:30:00,97.6681666857,-1.74,97.68366487669999,9.508166685700001,0,9.508166685700001,88.16,-1.74,88.1771693807,131.6,48.3381666857,-9.37,49.2379453119,9.508166685700001,0,9.508166685700001,38.83,-9.37,39.9445340441,132.11
2021-04-06 08:00:00,102.8471666916,-2.39,102.8749327897,12.4471666916,0,12.4471666916,90.4,-2.39,90.4315879547,131.15,52.8971666916,-10.18,53.8678256847,12.4471666916,0,12.4471666916,40.45,-10.18,41.7113281975,131.73
2021-04-06 08:30:00,107.1041667044,-0.88,107.1077818155,18.8541667044,0,18.8541667044,88.25,-0.88,88.2543874263,131.15,57.8841667044,-9.45,58.650483843399996,18.8541667044,0,18.8541667044,39.03,-9.45,40.1577315096,131.73
2021-04-06 09:00:00,109.6431667171,-0.23,109.643407954,25.2231667171,0,25.2231667171,84.42,-0.23,84.4203133138,131.6,64.1731667171,-9.01,64.8025881158,25.2231667171,0,25.2231667171,38.95,-9.01,39.9785267362,132.16
2021-04-06 09:30:00,112.662500061,0.68,112.6645521892,30.492500061,0,30.492500061,82.17,0.68,82.1728136308,131.72,68.172500061,-8.44,68.6929644474,30.492500061,0,30.492500061,37.68,-8.44,38.6136763337,132.28
2021-04-06 10:00:00,114.3860000556,1.5,114.3958347525,27.7960000556,0,27.7960000556,86.59,1.5,86.6029912878,131.62,69.3560000556,-7.89,69.8033440726,27.7960000556,0,27.7960000556,41.56,-7.89,42.3023131755,132.28
2021-04-06 10:30:00,110.4193333892,3.6,110.4780031776,27.9193333892,0,27.9193333892,82.5,3.6,82.5785080999,131.62,69.6593333892,-5.73,69.8946037132,27.9193333892,0,27.9193333892,41.74,-5.73,42.1314668627,132.18
2021-04-06 11:00:00,110.1473333948,2.04,110.1662228362,30.7373333948,0,30.7373333948,79.41,2.04,79.4361989272,132.27,68.0873333948,-7.7,68.5213468112,30.7373333948,0,30.7373333948,37.35,-7.7,38.1354493877,132.81
2021-04-06 11:30:00,106.6231667354,2.12,106.6442407478,34.3631667354,0,34.3631667354,72.26,2.12,72.2910921207,132.45,69.1131667354,-7.36,69.5039525221,34.3631667354,0,34.3631667354,34.75,-7.36,35.520868514200004,132.9
2021-04-06 12:00:00,103.1160000664,1.83,103.132237296,33.1860000664,0,33.1860000664,69.93,1.83,69.9539405609,132.68,69.1560000664,-7.47,69.5582722987,33.1860000664,0,33.1860000664,35.97,-7.47,36.7374713338,133.02
2021-04-06 12:30:00,105.7161667308,2.94,105.7570399938,32.0561667308,0,32.0561667308,73.66,2.94,73.7186489296,132.1,69.3361667308,-6.69,69.6581661897,32.0561667308,0,32.0561667308,37.28,-6.69,37.8755131978,132.52
2021-04-06 13:00:00,110.9846667188,3.85,111.0514238841,26.0746667188,0,26.0746667188,84.91,3.85,84.9972387787,131.71,69.2546667188,-5.71,69.4896608305,26.0746667188,0,26.0746667188,43.18,-5.71,43.5559008631,132.21
2021-04-06 13:30:00,106.9675000624,0.67,106.9695983427,31.1775000624,0,31.1775000624,75.79,0.67,75.7929614146,132.54,71.4875000624,-7.38,71.8674270109,31.1775000624,0,31.1775000624,40.31,-7.38,40.9800012201,132.76
2021-04-06 14:00:00,103.2235000581,0.11,103.2235586688,29.0735000581,0,29.0735000581,74.15,0.11,74.1500815913,132.63,67.3435000581,-8.63,67.894211094,29.0735000581,0,29.0735000581,38.27,-8.63,39.230980105,132.96
2021-04-06 14:30:00,101.7583334008,-0.48,101.7594654885,33.7183334008,0,33.7183334008,68.04,-0.48,68.0416931006,132.87,70.7583334008,-8.84,71.308396039,33.7183334008,0,33.7183334008,37.04,-8.84,38.0802731083,133.1
2021-04-06 15:00:00,111.565833387,2.61,111.596358719,26.845833387,0,26.845833387,84.72,2.61,84.7601940772,131.86,72.195833387,-7.35,72.5690075614,26.845833387,0,26.845833387,45.35,-7.35,45.9417566055,132.43
2021-04-06 15:30:00,113.3963333744,3.31,113.4446319697,20.5163333744,0,20.5163333744,92.88,3.31,92.9389611519,131.7,69.8363333744,-7.16,70.2024149099,20.5163333744,0,20.5163333744,49.32,-7.16,49.8370143568,132.43
2021-04-06 16:00:00,114.5823333726,2.94,114.6200450232,19.6523333726,0,19.6523333726,94.93,2.94,94.9755152658,131.82,67.4723333726,-7.35,67.8714834872,19.6523333726,0,19.6523333726,47.82,-7.35,48.3815553698,132.52
2021-04-06 16:30:00,117.6626667086,3.13,117.7042906481,20.9426667086,0,20.9426667086,96.72,3.13,96.7706324253,131.56,68.9026667086,-6.94,69.251289371,20.9426667086,0,20.9426667086,47.96,-6.94,48.4595212523,132.28
2021-04-06 17:00:00,119.6328333661,3.19,119.6753563571,16.3828333661,0,16.3828333661,103.25,3.19,103.2992671804,131.05,69.3728333661,-7.49,69.7759995216,16.3828333661,0,16.3828333661,52.99,-7.49,53.5167282259,131.89
2021-04-06 17:30:00,122.6370000359,-3.54,122.6880816453,17.9570000359,0,17.9570000359,104.68,-3.54,104.7398396027,132.26,71.8170000359,-8.85,72.3602376596,17.9570000359,0,17.9570000359,53.86,-8.85,54.5822507781,132.47
2021-04-06 18:00:00,121.666500033,-3.4,121.713997676,16.496500033,0,16.496500033,105.17,-3.4,105.224944286,131.78,70.786500033,-8.6,71.3070023695,16.496500033,0,16.496500033,54.29,-8.6,54.9669364255,131.99
2021-04-06 18:30:00,121.3191667026,-5.32,121.43575507,17.9891667026,0,17.9891667026,103.33,-5.32,103.4668608783,132.0,69.5091667026,-9.39,70.1405471585,17.9891667026,0,17.9891667026,51.52,-9.39,52.3687168069,132.11
2021-04-06 19:00:00,117.8008333696,-8.47,118.1049416517,18.1108333696,0,18.1108333696,99.69,-8.47,100.0491729101,132.64,64.3408333696,-10.46,65.1855385702,18.1108333696,0,18.1108333696,46.23,-10.46,47.3985706536,132.49
2021-04-06 19:30:00,114.0330000341,-9.75,114.4490611442,17.0730000341,0,17.0730000341,96.96,-9.75,97.4489820368,132.9,62.2030000341,-10.91,63.1525242033,17.0730000341,0,17.0730000341,45.13,-10.91,46.4300010769,132.66
2021-04-06 20:00:00,113.3250000278,-9.37,113.7117079781,13.8950000278,0,13.8950000278,99.43,-9.37,99.8705251814,132.78,59.9850000278,-10.87,60.9619317963,13.8950000278,0,13.8950000278,46.09,-10.87,47.3544612471,132.66
2021-04-06 20:30:00,111.4003333648,-10.7,111.9130210198,15.7103333648,0,15.7103333648,95.69,-10.7,96.286375464,132.88,60.1003333648,-11.19,61.1331838739,15.7103333648,0,15.7103333648,44.39,-11.19,45.7786871808,132.55
2021-04-06 21:00:00,108.4586666984,-10.48,108.9638140943,15.8486666984,0,15.8486666984,92.61,-10.48,93.2010863671,133.05,58.9086666984,-11.47,60.0149307438,15.8486666984,0,15.8486666984,43.06,-11.47,44.5614687819,132.77
2021-04-06 21:30:00,102.960333358,1.03,102.9654852132,12.310333358,0,12.310333358,90.65,1.03,90.6558514383,131.65,55.710333358,-10.11,56.620255588,12.310333358,0,12.310333358,43.4,-10.11,44.5620028724,132.57
2021-04-06 22:00:00,102.196000016,1.81,102.2120272731,8.006000016,0,8.006000016,94.19,1.81,94.2073893068,131.32,54.436000016,-9.54,55.2656285384,8.006000016,0,8.006000016,46.43,-9.54,47.3999630802,132.27
2021-04-06 22:30:00,95.3035000113,-3.5300000000000002,95.3688524331,5.6335000113,0,5.6335000113,89.67,-3.5300000000000002,89.7394550908,131.65,49.6835000113,-10.81,50.8459071447,5.6335000113,0,5.6335000113,44.05,-10.81,45.3570126882,132.09
2021-04-06 23:00:00,90.3201666714,-4.37,90.4258226811,2.3901666714,0,2.3901666714,87.93,-4.37,88.0385245219,132.19,44.5101666714,-11.57,45.9893448216,2.3901666714,0,2.3901666714,42.12,-11.57,43.680193452,132.63
2021-04-06 23:30:00,86.078000003,-4.93,86.2190639274,1.518000003,0,1.518000003,84.56,-4.93,84.7035920136,132.67,41.448000003,-12.01,43.1529466462,1.518000003,0,1.518000003,39.93,-12.01,41.6970622466,133.01
2021-04-07 00:00:00,81.8656666695,-6.0,82.085244589,1.4056666695,0,1.4056666695,80.46,-6.0,80.6834034979,133.18,38.7856666695,-12.6,40.780975209,1.4056666695,0,1.4056666695,37.38,-12.6,39.4464751277,133.47
2021-04-07 00:30:00,81.0881666694,-5.63,81.2833788287,1.3681666694,0,1.3681666694,79.72,-5.63,79.9185541661,133.07,38.3881666694,-12.85,40.4817717033,1.3681666694,0,1.3681666694,37.02,-12.85,39.1867694509,133.47
2021-04-07 01:00:00,79.9146666693,-5.74,80.1205438627,1.2946666693,0,1.2946666693,78.62,-5.74,78.8292585275,132.92,37.6146666693,-12.92,39.7717179493,1.2946666693,0,1.2946666693,36.32,-12.92,38.5495629028,133.27
2021-04-07 01:30:00,87.5191666692,-4.02,87.6114429425,1.2491666692,0,1.2491666692,86.27,-4.02,86.3636109713,131.8,41.5391666692,-11.63,43.1365189552,1.2491666692,0,1.2491666692,40.29,-11.63,41.9349615476,132.19
2021-04-07 02:00:00,89.6495000024,-4.06,89.7413864985,1.1995000024,0,1.1995000024,88.45,-4.06,88.5431312977,131.2,42.5595000024,-11.28,44.0289613829,1.1995000024,0,1.1995000024,41.36,-11.28,42.8705959837,131.64
2021-04-07 02:30:00,90.2143333357,-4.07,90.3060952495,1.2043333357,0,1.2043333357,89.01,-4.07,89.1030021941,131.11,42.7143333357,-11.35,44.1965696895,1.2043333357,0,1.2043333357,41.51,-11.35,43.0337379274,131.64
2021-04-07 03:00:00,87.4405000048,-4.95,87.5804974928,2.3805000048,0,2.3805000048,85.06,-4.95,85.2039089479,131.45,42.0705000048,-11.66,43.656415,2.3805000048,0,2.3805000048,39.69,-11.66,41.3672781314,131.8
2021-04-07 03:30:00,86.3405000024,-4.87,86.4777360982,1.2205000024000001,0,1.2205000024000001,85.12,-4.87,85.2592006765,131.76,40.7705000024,-11.75,42.4298971298,1.2205000024000001,0,1.2205000024000001,39.55,-11.75,41.2585142728,132.15
2021-04-07 04:00:00,85.0786666692,-4.93,85.2213847705,1.2486666692,0,1.2486666692,83.83,-4.93,83.9748402797,132.14,40.1686666692,-11.92,41.8999783052,1.2486666692,0,1.2486666692,38.92,-11.92,40.7044567584,132.52
2021-04-07 04:30:00,82.1920000067,-5.87,82.401345651,3.3520000067,0,3.3520000067,78.84,-5.87,79.0582222163,132.55,40.2020000067,-12.54,42.1123782817,3.3520000067,0,3.3520000067,36.85,-12.54,38.9252373146,132.85
2021-04-07 05:00:00,82.2986666692,-5.17,82.4608964026,1.2486666692,0,1.2486666692,81.05,-5.17,81.2147240345,132.55,38.7886666692,-12.72,40.8210614998,1.2486666692,0,1.2486666692,37.54,-12.72,39.6364731024,133.01
2021-04-07 05:30:00,82.096833339,-5.29,82.267090287,2.836833339,0,2.836833339,79.26,-5.29,79.436337403,132.86,40.196833339,-12.45,42.0807308692,2.836833339,0,2.836833339,37.36,-12.45,39.379843829,133.18
2021-04-07 06:00:00,84.9258333356,-4.75,85.0585661044,1.1258333356,0,1.1258333356,83.8,-4.75,83.9345131635,132.98,40.5458333356,-12.02,42.2900106512,1.1258333356,0,1.1258333356,39.42,-12.02,41.211852664,133.41
2021-04-07 06:30:00,90.6330000089,-6.91,90.8960328651,4.4730000089,0,4.4730000089,86.16,-6.91,86.4366455851,132.09,45.3230000089,-11.02,46.6434853952,4.4730000089,0,4.4730000089,40.85,-11.02,42.3103167088,132.4
2021-04-07 07:00:00,96.3330000181,-7.63,96.6346924892,9.0430000181,0,9.0430000181,87.29,-7.63,87.6228337821,132.09,50.0830000181,-10.52,51.1759444545,9.0430000181,0,9.0430000181,41.04,-10.52,42.3668738521,132.4
2021-04-07 07:30:00,98.0836666976,-0.87,98.0875250623,15.4736666976,0,15.4736666976,82.61,-0.87,82.6145810375,131.41,53.7136666976,-9.41,54.5316980306,15.4736666976,0,15.4736666976,38.24,-9.41,39.3807783062,132.4
2021-04-07 08:00:00,104.3423333685,1.43,104.3521319034,17.5923333685,0,17.5923333685,86.75,1.43,86.7617853666,130.67,55.7723333685,-7.45,56.2677142718,17.5923333685,0,17.5923333685,38.18,-7.45,38.900062982,131.65
2021-04-07 08:30:00,107.9430000442,2.37,107.9690148077,22.1130000442,0,22.1130000442,85.83,2.37,85.8627148418,130.92,60.5730000442,-6.64,60.9358509775,22.1130000442,0,22.1130000442,38.46,-6.64,39.0289789772,131.85
2021-04-07 09:00:00,108.5453333819,3.47,108.6007840625,24.2653333819,0,24.2653333819,84.28,3.47,84.3514036635,130.92,62.6553333819,-6.14,62.9554636326,24.2653333819,0,24.2653333819,38.39,-6.14,38.8779076083,131.85
2021-04-07 09:30:00,107.3576667212,4.21,107.4401819797,27.2876667212,0,27.2876667212,80.07,4.21,80.1806023923,130.92,65.4776667212,-5.61,65.7175542702,27.2876667212,0,27.2876667212,38.19,-5.61,38.59984715,131.85
2021-04-07 10:00:00,109.195666722,5.7,109.3443351567,27.675666722,0,27.675666722,81.52,5.7,81.7190332787,130.79,67.335666722,-5.26,67.540799617,27.675666722,0,27.675666722,39.66,-5.26,40.0072893358,131.85
2021-04-07 10:30:00,106.5330000382,9.35,106.9425200617,19.1030000382,0,19.1030000382,87.43,9.35,87.9285357549,130.55,64.0030000382,-5.42,64.2320824346,19.1030000382,0,19.1030000382,44.9,-5.42,45.225948304,132.0
2021-04-07 11:00:00,110.5400000328,9.92,110.9842241368,16.4100000328,0,16.4100000328,94.13,9.92,94.6512720464,130.39,64.2800000328,-5.27,64.4956688795,16.4100000328,0,16.4100000328,47.87,-5.27,48.1592130334,131.93
2021-04-07 11:30:00,111.516666716,7.94,111.7989738569,24.666666716,0,24.666666716,86.85,7.94,87.2121900883,131.23,68.476666716,-6.43,68.7778945922,24.666666716,0,24.666666716,43.81,-6.43,44.2793518471,132.45
2021-04-07 12:00:00,109.5628333969,4.95,109.6745957912,31.7928333969,0,31.7928333969,77.77,4.95,77.9273725978,132.04,71.9028333969,-7.23,72.2654160059,31.7928333969,0,31.7928333969,40.11,-7.23,40.7564105387,132.87
2021-04-07 12:30:00,108.4873333916,3.48,108.5431338521,29.1473333916,0,29.1473333916,79.34,3.48,79.4162829651,132.28,70.7773333916,-6.02,71.0328890165,29.1473333916,0,29.1473333916,41.63,-6.02,42.0630158215,132.79
2021-04-07 13:00:00,106.8403333999,3.64,106.9023219626,33.2903333999,0,33.2903333999,73.55,3.64,73.6400169745,132.41,72.8203333999,-6.2,73.0837940755,33.2903333999,0,33.2903333999,39.53,-6.2,40.0132590525,132.88
2021-04-07 13:30:00,105.4481667297,3.09,105.493430917,31.4981667297,0,31.4981667297,73.95,3.09,74.0145296547,132.75,71.0081667297,-6.72,71.3254382553,31.4981667297,0,31.4981667297,39.51,-6.72,40.0774063532,133.21
2021-04-07 14:00:00,105.7946667169,5.08,105.9165610551,25.0946667169,0,25.0946667169,80.7,5.08,80.8597328712,132.47,70.4146667169,-5.22,70.6078868742,25.0946667169,0,25.0946667169,45.32,-5.22,45.619631739,133.02
2021-04-07 14:30:00,102.8376667067,5.21,102.9695576065,20.0176667067,0,20.0176667067,82.82,5.21,82.9837122573,132.47,66.1776667067,-5.07,66.3715938542,20.0176667067,0,20.0176667067,46.16,-5.07,46.4375979138,133.02
2021-04-07 15:00:00,103.0683333747,4.69,103.1749845875,20.6783333747,0,20.6783333747,82.39,4.69,82.5233797175,132.58,65.7683333747,-5.28,65.9799369118,20.6783333747,0,20.6783333747,45.09,-5.28,45.3980891668,133.02
2021-04-07 15:30:00,106.3541667061,4.42,106.4459730368,19.7341667061,0,19.7341667061,86.62,4.42,86.7326974099,132.58,65.4341667061,-5.44,65.6599099339,19.7341667061,0,19.7341667061,45.7,-5.44,46.0226422536,133.12
2021-04-07 16:00:00,107.0576667043,4.2,107.1400205347,18.8376667043,0,18.8376667043,88.22,4.2,88.3199207427,132.58,64.7276667043,-5.62,64.9711877449,18.8376667043,0,18.8376667043,45.89,-5.62,46.2328508747,133.12
2021-04-07 16:30:00,107.4331667095,3.38,107.486323359,21.4031667095,0,21.4031667095,86.03,3.38,86.0963721651,132.16,64.5431667095,-6.55,64.8746704723,21.4031667095,0,21.4031667095,43.14,-6.55,43.6344141705,132.71
2021-04-07 17:00:00,110.7586667121,2.67,110.7908441698,22.7386667121,0,22.7386667121,88.02,2.67,88.0604865987,132.0,65.0786667121,-7.13,65.4680820021,22.7386667121,0,22.7386667121,42.34,-7.13,42.9361444473,132.58
2021-04-07 17:30:00,118.3883333757,2.87,118.4231159,21.1583333757,0,21.1583333757,97.23,2.87,97.2723485889,131.43,67.6283333756,-6.76,67.9653520197,21.1583333757,0,21.1583333757,46.47,-6.76,46.9591151961,132.12
2021-04-07 18:00:00,120.5225000436,4.45,120.6046247735,21.7825000436,0,21.7825000436,98.74,4.45,98.840225111,130.79,70.9925000436,-6.64,71.3023468228,21.7825000436,0,21.7825000436,49.21,-6.64,49.6559533188,131.68
2021-04-07 18:30:00,120.002833381,4.14,120.0742254585,23.822833381,0,23.822833381,96.18,4.14,96.2690604504,130.79,72.102833381,-6.94,72.4360558118,23.822833381,0,23.822833381,48.28,-6.94,48.7762442179,131.68
2021-04-07 19:00:00,116.1863333757,3.21,116.2306679121,21.1863333757,0,21.1863333757,95.0,3.21,95.0542166345,130.61,68.4263333757,-7.4,68.8253085663,21.1863333757,0,21.1863333757,47.24,-7.4,47.816080977,131.46
2021-04-07 19:30:00,113.641500034,3.62,113.699142169,16.981500034,0,16.981500034,96.66,3.62,96.7277623022,130.61,63.911500034,-9.22,64.5731231751,16.981500034,0,16.981500034,46.93,-9.22,47.8271188762,131.81
2021-04-07 20:00:00,110.8193333643,2.46,110.8466339016,15.4893333643,0,15.4893333643,95.33,2.46,95.3617349884,130.93,61.0093333643,-9.87,61.802553811,15.4893333643,0,15.4893333643,45.52,-9.87,46.5777554204,132.0
2021-04-07 20:30:00,110.6260000304,1.97,110.6435392724,15.2060000304,0,15.2060000304,95.42,1.97,95.4403337169,130.81,60.7360000304,-9.91,61.5391728876,15.2060000304,0,15.2060000304,45.53,-9.91,46.5960191433,131.86
2021-04-07 21:00:00,110.4213333593,2.04,110.4401759363,12.9613333593,0,12.9613333593,97.46,2.04,97.4813479595,130.99,59.6813333593,-9.72,60.4676769153,12.9613333593,0,12.9613333593,46.72,-9.72,47.7204023453,132.05
2021-04-07 21:30:00,109.8761666766,1.49,109.886268949,4.9461666766,0,4.9461666766,104.93,1.49,104.9405784242,131.17,54.2161666766,-9.92,55.1162329001,4.9461666766,0,4.9461666766,49.27,-9.92,50.2587236209,132.24
2021-04-07 22:00:00,103.1746666707,-1.45,103.1848551998,2.0146666707,0,2.0146666707,101.16,-1.45,101.1703914196,131.28,50.3646666707,-11.4,51.6387417435,2.0146666707,0,2.0146666707,48.35,-11.4,49.6757737735,132.24
2021-04-07 22:30:00,97.2970000037,3.24,97.3509312217,1.8570000037,0,1.8570000037,95.44,3.24,95.4949799728,131.17,47.6570000037,-11.31,48.9806670979,1.8570000037,0,1.8570000037,45.8,-11.31,47.1757999402,132.52
2021-04-07 23:00:00,90.9843333357,2.07,91.0078777499,1.2043333357,0,1.2043333357,89.78,2.07,89.803860162,131.94,43.5443333357,-11.71,45.0913857145,1.2043333357,0,1.2043333357,42.34,-11.71,43.9294855422,133.15
2021-04-07 23:30:00,86.472166669,-0.39,86.4730461383,1.172166669,0,1.172166669,85.3,-0.39,85.3008915545,132.3,41.092166669,-11.16,42.5806500837,1.172166669,0,1.172166669,39.92,-11.16,41.4505971006,133.15
2021-04-08 00:00:00,82.0875000023,0.97,82.0932308819,1.1575000023,0,1.1575000023,80.93,0.97,80.9358128396,132.72,38.7275000023,-9.07,39.7754215116,1.1575000023,0,1.1575000023,37.57,-9.07,38.6493182346,133.45
2021-04-08 00:30:00,81.407666669,6.72,81.6845554098,1.167666669,0,1.167666669,80.24,6.72,80.5209041181,131.65,39.017666669,-0.92,39.0285115306,1.167666669,0,1.167666669,37.85,-0.92,37.8611793266,132.17
2021-04-08 01:00:00,80.576166669,6.5600000000000005,80.8427624161,1.156166669,0,1.156166669,79.42,6.5600000000000005,79.6904636704,131.65,38.756166669,-0.93,38.7673232875,1.156166669,0,1.156166669,37.6,-0.93,37.6114995713,132.17
2021-04-08 01:30:00,88.1530000023,7.57,88.4774338993,1.1430000023,0,1.1430000023,87.01,7.57,87.3386798618,130.88,42.8630000023,-0.03,42.8630105008,1.1430000023,0,1.1430000023,41.72,-0.03,41.7200107862,131.43
2021-04-08 02:00:00,90.039666669,8.65,90.4542098183,1.149666669,0,1.149666669,88.89,8.65,89.3098796327,130.29,43.839666669,0.21,43.8401696352,1.149666669,0,1.149666669,42.69,0.21,42.6905165113,130.96
2021-04-08 02:30:00,89.9426666687,2.7199999999999998,89.983785692,1.0026666687,0,1.0026666687,88.94,2.7199999999999998,88.981582364,130.8,43.5826666687,-7.5,44.2232838441,1.0026666687,0,1.0026666687,42.58,-7.5,43.2354761741,131.59
2021-04-08 03:00:00,87.2970000021,0.12,87.2970824791,1.0270000021,0,1.0270000021,86.27,0.12,86.2700834589,131.25,42.0670000021,-10.74,43.4163573918,1.0270000021,0,1.0270000021,41.04,-10.74,42.4220367262,132.05
2021-04-08 03:30:00,85.3960000023,0.17,85.3961692138,1.1360000023,0,1.1360000023,84.26,0.17,84.2601714928,131.25,41.0460000023,-11.18,42.5413506625,1.1360000023,0,1.1360000023,39.91,-11.18,41.4463568966,132.14
2021-04-08 04:00:00,83.9410000023,0.14,83.9411167509,1.1510000023,0,1.1510000023,82.79,0.14,82.7901183717,131.41,40.2610000023,-11.86,41.971510828,1.1510000023,0,1.1510000023,39.11,-11.86,40.8687129722,132.35
2021-04-08 04:30:00,82.2075000023,0.55,82.2093398382,1.1575000023,0,1.1575000023,81.05,0.55,81.0518661105,131.24,39.4775000023,-13.13,41.6037246702,1.1575000023,0,1.1575000023,38.32,-13.13,40.5070277853,132.35
2021-04-08 05:00:00,81.155666669,0.46,81.1569703259,1.155666669,0,1.155666669,80.0,0.46,80.0013224891,131.55,39.025666669,-13.23,41.2072270234,1.155666669,0,1.155666669,37.87,-13.23,40.11445874,132.58
2021-04-08 05:30:00,81.5641666689,0.35000000000000003,81.5649176079,1.0941666689,0,1.0941666689,80.47,0.35000000000000003,80.4707611496,131.13,39.4241666689,-12.97,41.5028410779,1.0941666689,0,1.0941666689,38.33,-12.97,40.4649206103,132.17
2021-04-08 06:00:00,83.535666669,-5.96,83.7480101604,1.165666669,0,1.165666669,82.37,-5.96,82.5853407089,132.03,40.265666669,-13.57,42.4908085625,1.165666669,0,1.165666669,39.1,-13.57,41.387859331,132.41
2021-04-08 06:30:00,89.5935000023,-7.99,89.9490708271,1.1435000023,0,1.1435000023,88.45,-7.99,88.8101491948,132.03,43.3735000023,-12.18,45.0512253157,1.1435000023,0,1.1435000023,42.23,-12.18,43.9513970199,132.0
2021-04-08 07:00:00,93.3230000024,-10.11,93.8690280628,1.2130000024,0,1.2130000024,92.11,-10.11,92.6631760733,132.17,46.0430000024,-10.46,47.2161990129,1.2130000024,0,1.2130000024,44.83,-10.46,46.0341232131,131.79
2021-04-08 07:30:00,99.925833338,-7.51,100.2076457576,2.315833338,0,2.315833338,97.61,-7.51,97.8984790485,132.3,50.115833338,-8.4,50.8149264602,2.315833338,0,2.315833338,47.8,-8.4,48.5324633622,132.0
2021-04-08 08:00:00,101.9488333601,-8.71,102.3202263655,13.3888333601,0,13.3888333601,88.56,-8.71,88.9872895418,132.51,52.5088333601,-8.61,53.2100524416,13.3888333601,0,13.3888333601,39.12,-8.61,40.0562916406,132.0
2021-04-08 08:30:00,103.4345000324,-7.34,103.6946064025,16.2245000324,0,16.2245000324,87.21,-7.34,87.518339221,132.28,55.6045000324,-7.83,56.1530882842,16.2245000324,0,16.2245000324,39.38,-7.83,40.150881684,131.84
2021-04-08 09:00:00,108.6228333594,-5.51,108.7624936595,13.0328333594,0,13.0328333594,95.59,-5.51,95.7486720535,131.73,60.5328333594,-4.04,60.667499656,13.0328333594,0,13.0328333594,47.5,-4.04,47.671496725,131.14
2021-04-08 09:30:00,110.2888333586,-4.42,110.3773670804,12.6388333586,0,12.6388333586,97.65,-4.42,97.7499815857,132.15,61.4888333586,-2.77,61.5511943654,12.6388333586,0,12.6388333586,48.85,-2.77,48.9284722835,131.56
2021-04-08 10:00:00,111.3023333626,-4.46,111.391655935,14.6123333626,0,14.6123333626,96.69,-4.46,96.7928081006,132.69,62.2323333626,-3.1,62.3094961924,14.6123333626,0,14.6123333626,47.62,-3.1,47.7207963052,132.13
2021-04-08 10:30:00,111.1713333636,-4.71,111.2710630031,15.1513333636,0,15.1513333636,96.02,-4.71,96.1354487169,132.6,63.7013333636,-3.18,63.7806575092,15.1513333636,0,15.1513333636,48.55,-3.18,48.654032720800004,131.95
2021-04-08 11:00:00,109.5460000372,3.08,109.5892901891,18.6060000372,0,18.6060000372,90.94,3.08,90.9921425179,132.35,65.4160000372,-3.8,65.5262776363,18.6060000372,0,18.6060000372,46.81,-3.8,46.9639872668,132.66
2021-04-08 11:30:00,109.5266667121,5.99,109.6903406006,22.7266667121,0,22.7266667121,86.8,5.99,87.0064371182,132.19,68.2066667121,-4.28,68.3408207734,22.7266667121,0,22.7266667121,45.48,-4.28,45.6809456995,132.83
2021-04-08 12:00:00,106.6743333865,5.78,106.8308092427,26.5943333865,0,26.5943333865,80.08,5.78,80.2883229368,132.75,70.6643333865,-4.5,70.8074714487,26.5943333865,0,26.5943333865,44.07,-4.5,44.2991523621,133.32
2021-04-08 12:30:00,103.3875000554,5.41,103.5289489356,27.6975000554,0,27.6975000554,75.69,5.41,75.8830956142,132.38,70.9375000554,-4.26,71.0652975376,27.6975000554,0,27.6975000554,43.24,-4.26,43.4493406164,132.81
2021-04-08 13:00:00,100.6805000621,5.04,100.8065706824,31.0505000621,0,31.0505000621,69.63,5.04,69.8121658452,132.66,72.2505000621,-4.42,72.3855728666,31.0505000621,0,31.0505000621,41.2,-4.42,41.4364139375,133.05
2021-04-08 13:30:00,96.7820000657,4.85,96.9034469806,32.8420000657,0,32.8420000657,63.94,4.85,64.123678154,133.24,72.0720000657,-5.17,72.2571940603,32.8420000657,0,32.8420000657,39.23,-5.17,39.5692026708,133.59
2021-04-08 14:00:00,91.6473333967,4.27,91.7467526332,31.6973333967,0,31.6973333967,59.95,4.27,60.1018751787,133.35,69.9773333967,-6.2,70.2514568484,31.6973333967,0,31.6973333967,38.28,-6.2,38.7788395907,133.72
2021-04-08 14:30:00,90.3101667232,3.88,90.3934766096,28.2801667232,0,28.2801667232,62.03,3.88,62.1512292718,133.58,67.5101667232,-6.7,67.8418205165,28.2801667232,0,28.2801667232,39.23,-6.7,39.798026333,133.99
2021-04-08 15:00:00,85.9131667208,3.8,85.9971639997,27.0431667208,0,27.0431667208,58.87,3.8,58.992515627,133.83,65.5531667208,-6.89,65.9142607265,27.0431667208,0,27.0431667208,38.51,-6.89,39.1215055947,134.25
2021-04-08 15:30:00,86.100500048,3.5300000000000002,86.172832195,23.980500048,0,23.980500048,62.12,3.5300000000000002,62.2202161681,133.91,62.600500048,-8.95,63.2370548512,23.980500048,0,23.980500048,38.62,-8.95,39.6434975753,134.54
2021-04-08 16:00:00,87.5458333756,2.92,87.5945166174,21.1558333756,0,21.1558333756,66.39,2.92,66.454183465,133.47,60.585833375600004,-9.64,61.3479649689,21.1558333756,0,21.1558333756,39.43,-9.64,40.5913106465,134.11
2021-04-08 16:30:00,92.1278333706,2.85,92.171905598,18.6578333706,0,18.6578333706,73.47,2.85,73.525256885,133.03,60.6678333706,-9.66,61.4320893824,18.6578333706,0,18.6578333706,42.01,-9.66,43.1063301616,133.75
2021-04-08 17:00:00,98.9811666995,2.22,99.0060592145,16.4111666995,0,16.4111666995,82.57,2.22,82.5998383776,132.19,61.8211666995,-7.82,62.3137950384,16.4111666995,0,16.4111666995,45.41,-7.82,46.0784168565,132.69
2021-04-08 17:30:00,105.9448333627,2.25,105.9687228207,14.6648333627,0,14.6648333627,91.28,2.25,91.3077263982,131.45,62.2048333627,-7.29,62.6305468097,14.6648333627,0,14.6648333627,47.54,-7.29,48.0956931544,132.01
2021-04-08 18:00:00,110.0398333581,4.59,110.1355211795,12.3998333581,0,12.3998333581,97.64,4.59,97.7478270858,130.44,63.6698333581,-8.35,64.2150307938,12.3998333581,0,12.3998333581,51.27,-8.35,51.9455041365,131.5
2021-04-08 18:30:00,111.7293333525,3.86,111.7959906767,9.5793333525,0,9.5793333525,102.15,3.86,102.2229039893,130.52,63.8793333525,-7.01,64.2628145163,9.5793333525,0,9.5793333525,54.3,-7.01,54.7506173481,131.4
2021-04-08 19:00:00,110.2836666817,3.31,110.3333278605,7.5336666817,0,7.5336666817,102.75,3.31,102.8033005307,130.8,61.5636666817,-7.33,61.9984996214,7.5336666817,0,7.5336666817,54.03,-7.33,54.5249465841,131.73
2021-04-08 19:30:00,108.8853333431,2.7199999999999998,108.9193013989,4.8653333431,0,4.8653333431,104.02,2.7199999999999998,104.0555563149,130.8,58.5553333431,-7.74,59.0646650961,4.8653333431,0,4.8653333431,53.69,-7.74,54.2450338741,131.73
2021-04-08 20:00:00,107.5470000063,2.1,107.5675007164,3.1670000063,0,3.1670000063,104.38,2.1,104.4011225993,130.49,56.3070000063,-8.02,56.8752903264,3.1670000063,0,3.1670000063,53.14,-8.02,53.7417900707,131.4
2021-04-08 20:30:00,107.0655000067,1.83,107.0811383563,3.3655000067,0,3.3655000067,103.7,1.83,103.7161458019,130.36,56.1155000067,-7.99,56.6814735254,3.3655000067,0,3.3655000067,52.75,-7.99,53.3516878833,131.29
2021-04-08 21:00:00,104.1133333413,0.47000000000000003,104.114394199,3.9733333413,0,3.9733333413,100.14,0.47000000000000003,100.1411029498,131.13,55.1933333413,-8.72,55.8779244901,3.9733333413,0,3.9733333413,51.22,-8.72,51.9569706584,131.94
2021-04-08 21:30:00,98.6876666765,-0.89,98.691679761,4.9076666765,0,4.9076666765,93.78,-0.89,93.7842230868,131.63,52.3276666765,-11.32,53.538090177,4.9076666765,0,4.9076666765,47.42,-11.32,48.7524235295,132.49
2021-04-08 22:00:00,94.5160000052,0.04,94.5160084694,2.6060000052,0,2.6060000052,91.91,0.04,91.9100087042,131.21,48.5560000052,-12.18,50.0603389572,2.6060000052,0,2.6060000052,45.95,-12.18,47.5368793675,132.3
2021-04-08 22:30:00,89.2353333386,-3.6,89.3079207912,2.6453333386,0,2.6453333386,86.59,-3.6,86.664803121,130.96,45.6553333386,-13.45,47.5952934885,2.6453333386,0,2.6453333386,43.01,-13.45,45.0639834014,131.72
2021-04-08 23:00:00,82.5151666721,-5.57,82.7029481392,2.6951666721,0,2.6951666721,79.82,-5.57,80.0141068812,132.07,42.0251666721,-13.34,44.0916118305,2.6951666721,0,2.6951666721,39.33,-13.34,41.5307657045,132.5
2021-04-08 23:30:00,77.9116666722,-7.02,78.2272855444,2.7816666722,0,2.7816666722,75.13,-7.02,75.4572547871,132.55,39.6416666722,-13.1,41.7501106172,2.7816666722,0,2.7816666722,36.86,-13.1,39.1186605088,132.77
2021-04-09 00:00:00,72.149833344,-8.0,72.5919999143,5.309833344,0,5.309833344,66.84,-8.0,67.3170528172,133.01,38.189833344,-13.69,40.56944011,5.309833344,0,5.309833344,32.88,-13.69,35.6161550423,133.12
2021-04-09 00:30:00,72.9470000054,-7.8,73.3628298922,2.7170000054,0,2.7170000054,70.23,-7.8,70.6618206672,133.01,36.927000005400004,-13.55,39.334537361,2.7170000054,0,2.7170000054,34.21,-13.55,36.7957416014,133.12
2021-04-09 01:00:00,72.1545000055,-7.74,72.5684468005,2.7445000055,0,2.7445000055,69.41,-7.74,69.8402154922,133.16,36.6445000055,-13.52,39.0590550404,2.7445000055,0,2.7445000055,33.9,-13.52,36.4965806618,133.28
2021-04-09 01:30:00,79.2261666732,-6.5,79.4923611785,3.2561666732,0,3.2561666732,75.97,-6.5,76.2475632398,132.41,40.7161666732,-12.76,42.6687687725,3.2561666732,0,3.2561666732,37.46,-12.76,39.5735922049,132.62
2021-04-09 02:00:00,79.2511666785,-7.19,79.5766518516,5.9311666785,0,5.9311666785,73.32,-7.19,73.6716940215,132.33,42.5211666785,-12.82,44.4117328608,5.9311666785,0,5.9311666785,36.59,-12.82,38.7708717983,132.41
2021-04-09 02:30:00,79.8506666783,-7.46,80.1983825832,5.8006666783,0,5.8006666783,74.05,-7.46,74.4248218003,132.53,42.7306666783,-13.02,44.6702392513,5.8006666783,0,5.8006666783,36.93,-13.02,39.1579532152,132.63
2021-04-09 03:00:00,79.7565000053,-6.71,80.0382620569,2.6365000053000003,0,2.6365000053000003,77.12,-6.71,77.4113589856,132.53,40.2965000053,-13.0,42.3415624732,2.6365000053000003,0,2.6365000053000003,37.66,-13.0,39.8406275051,132.71
2021-04-09 03:30:00,77.4103333388,-6.68,77.6980186853,2.7303333388,0,2.7303333388,74.68,-6.68,74.9781621541,132.78,39.1903333388,-13.09,41.318643821,2.7303333388,0,2.7303333388,36.46,-13.09,38.7386073575,132.93
2021-04-09 04:00:00,75.040333341,-7.5600000000000005,75.4201911157,3.850333341,0,3.850333341,71.19,-7.5600000000000005,71.5902905428,133.08,38.520333341,-13.48,40.8108622882,3.850333341,0,3.850333341,34.67,-13.48,37.1983776528,133.13
2021-04-09 04:30:00,74.4816666719,-7.64,74.8724800592,2.6016666719,0,2.6016666719,71.88,-7.64,72.2848808535,133.22,37.3016666719,-13.63,39.7138670555,2.6016666719,0,2.6016666719,34.7,-13.63,37.2809187119,133.25
