Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-09 05:00:00,73.4023333384,-7.45,73.7794350718,2.5123333384,0,2.5123333384,70.89,-7.45,71.2803942189,133.22,36.7823333384,-13.46,39.1677373078,2.5123333384,0,2.5123333384,34.27,-13.46,36.8185347346,133.25
2021-04-09 05:30:00,74.3316666716,-7.52,74.7110906772,2.4616666716,0,2.4616666716,71.87,-7.52,72.2623505015,133.03,37.2316666716,-13.35,39.5527433074,2.4616666716,0,2.4616666716,34.77,-13.35,37.2448036644,133.07
2021-04-09 06:00:00,76.2708333383,-7.11,76.6015151163,2.4708333383,0,2.4708333383,73.8,-7.11,74.1417028399,132.79,38.2008333383,-13.12,40.3910642066,2.4708333383,0,2.4708333383,35.73,-13.12,38.0626759438,132.88
2021-04-09 06:30:00,83.1160000047,-7.38,83.4429976498,2.3360000047,0,2.3360000047,80.78,-7.38,81.1164151082,132.07,41.4860000047,-12.3,43.2709856184,2.3360000047,0,2.3360000047,39.15,-12.3,41.0367213603,132.11
2021-04-09 07:00:00,85.750833349,-11.08,86.4637023268,7.850833349,0,7.850833349,77.9,-11.08,78.684028875,133.16,44.180833349,-13.66,46.2443686887,7.850833349,0,7.850833349,36.33,-13.66,38.8132000742,132.93
2021-04-09 07:30:00,92.2923333535,5.84,92.4769181787,10.0723333535,0,10.0723333535,82.22,5.84,82.4271435875,131.51,50.8223333535,-9.03,51.618315233,10.0723333535,0,10.0723333535,40.75,-9.03,41.738512192,132.74
2021-04-09 08:00:00,97.5923333606,8.81,97.9891811925,13.6523333606,0,13.6523333606,83.94,8.81,84.4010645667,131.0,55.6323333606,-8.18,56.2304980873,13.6523333606,0,13.6523333606,41.98,-8.18,42.7695312109,132.55
2021-04-09 08:30:00,102.1116667014,11.12,102.7153682588,17.3616667014,0,17.3616667014,84.75,11.12,85.4764113659,130.6,61.8516667014,-7.66,62.324186908,17.3616667014,0,17.3616667014,44.49,-7.66,45.144608759,132.38
2021-04-09 09:00:00,101.066333385,11.32,101.6983094446,25.816333385,0,25.816333385,75.25,11.32,76.096681268,131.05,65.676333385,-8.34,66.2037488885,25.816333385,0,25.816333385,39.86,-8.34,40.7231531196,132.85
2021-04-09 09:30:00,98.1551667299,11.17,98.7886919428,31.6051667299,0,31.6051667299,66.55,11.17,67.480896556,131.41,67.8951667299,-8.54,68.4301488036,31.6051667299,0,31.6051667299,36.29,-8.54,37.2813049664,133.12
2021-04-09 10:00:00,100.4103333903,14.05,101.3885474379,28.5003333903,0,28.5003333903,71.91,14.05,73.269711341,131.34,70.1503333903,-6.74,70.4733770638,28.5003333903,0,28.5003333903,41.65,-6.74,42.1918250376,133.24
2021-04-09 10:30:00,100.214833391,13.89,101.1728468097,28.824833391,0,28.824833391,71.39,13.89,72.7287027246,131.58,69.724833391,-7.03,70.0783368196,28.824833391,0,28.824833391,40.9,-7.03,41.4997698789,133.43
2021-04-09 11:00:00,93.3338334086,11.38,94.0250437849,37.6338334086,0,37.6338334086,55.7,11.38,56.8506323624,132.22,66.9838334086,-7.41,67.3924479308,37.6338334086,0,37.6338334086,29.35,-7.41,30.2709530739,133.67
2021-04-09 11:30:00,91.3648334164,9.85,91.8942614379,41.5548334164,0,41.5548334164,49.81,9.85,50.7745861628,132.62,66.9348334164,-7.2,67.3209619991,41.5548334164,0,41.5548334164,25.38,-7.2,26.3815162567,133.77
2021-04-09 12:00:00,91.2530000843,10.47,91.8516789416,42.1730000843,0,42.1730000843,49.08,10.47,50.1843332127,132.55,68.7430000843,-8.6,69.2788572408,42.1730000843,0,42.1730000843,26.57,-8.6,27.9271355495,133.87
2021-04-09 12:30:00,90.7001667469,8.48,91.0957224457,40.1001667469,0,40.1001667469,50.6,8.48,51.3056566082,132.89,67.2601667469,-9.38,67.9110773793,40.1001667469,0,40.1001667469,27.16,-9.38,28.7341260525,134.09
2021-04-09 13:00:00,89.0176667349,7.65,89.3457748913,34.0976667349,0,34.0976667349,54.92,7.65,55.4502380518,133.15,61.6876667349,-9.93,62.4817823625,34.0976667349,0,34.0976667349,27.59,-9.93,29.3225681004,134.3
2021-04-09 13:30:00,89.4670000625,7.94,89.8186378219,31.2570000625,0,31.2570000625,58.21,7.94,58.7490229706,133.23,59.9070000625,-10.09,60.7507757686,31.2570000625,0,31.2570000625,28.65,-10.09,30.374834979,134.45
2021-04-09 14:00:00,88.7328333891,9.07,89.1951827245,27.8928333891,0,27.8928333891,60.84,9.07,61.5123605465,133.02,61.9428333891,-9.19,62.6208488307,27.8928333891,0,27.8928333891,34.05,-9.19,35.2683796055,134.27
2021-04-09 14:30:00,89.1020000478,9.45,89.6017238256,23.8920000478,0,23.8920000478,65.21,9.45,65.8911723981,132.9,60.1520000478,-8.79,60.7908480756,23.8920000478,0,23.8920000478,36.26,-8.79,37.3102090586,134.18
2021-04-09 15:00:00,89.885166709,16.41,91.3708448812,21.185166709,0,21.185166709,68.7,16.41,70.6326985185,132.2,59.955166709,3.0,60.030175871,21.185166709,0,21.185166709,38.77,3.0,38.8858959007,133.07
2021-04-09 15:30:00,94.5721666954,16.13,95.9378528708,14.3521666954,0,14.3521666954,80.22,16.13,81.8255785192,131.94,58.2021666954,3.46,58.304920959,14.3521666954,0,14.3521666954,43.85,3.46,43.9862944563,132.8
2021-04-09 16:00:00,97.0161667018,15.44,98.2371121396,17.5861667018,0,17.5861667018,79.43,15.44,80.9167380707,132.2,59.8061667018,2.81,59.8721444043,17.5861667018,0,17.5861667018,42.22,2.81,42.3134080405,133.1
2021-04-09 16:30:00,99.494666699,15.64,100.7164251825,16.164666699,0,16.164666699,83.33,15.64,84.7850134163,132.2,57.664666699,2.12,57.7036236774,16.164666699,0,16.164666699,41.5,2.12,41.5541141164,133.21
2021-04-09 17:00:00,102.5601667024,15.8,103.7700717646,17.8601667024,0,17.8601667024,84.7,15.8,86.1610700955,131.63,60.7201667024,2.61,60.7762350295,17.8601667024,0,17.8601667024,42.86,2.61,42.9393956641,132.66
2021-04-09 17:30:00,106.8551666966,16.78,108.1646663645,14.9551666966,0,14.9551666966,91.9,16.78,93.4193684415,130.79,62.2451666966,2.92,62.3136195152,14.9551666966,0,14.9551666966,47.29,2.92,47.3800643731,132.01
2021-04-09 18:00:00,113.5066666904,18.41,114.9899625322,11.8466666904,0,11.8466666904,101.66,18.41,103.3135213803,130.04,66.0066666904,4.63,66.1688517928,11.8466666904,0,11.8466666904,54.16,4.63,54.3575431748,131.38
2021-04-09 18:30:00,113.784333352,9.52,114.1818939953,9.324333352,0,9.324333352,104.46,9.52,104.8929072912,130.91,64.034333352,-1.13,64.0443030084,9.324333352,0,9.324333352,54.71,-1.13,54.7216684687,131.91
2021-04-09 19:00:00,110.8040000202,-0.37,110.8046177759,10.0940000202,0,10.0940000202,100.71,-0.37,100.710679672,132.03,61.9240000202,-8.45,62.4978741918,10.0940000202,0,10.0940000202,51.83,-8.45,52.5142971009,132.62
2021-04-09 19:30:00,109.2191666936,-3.17,109.2651603817,13.4591666936,0,13.4591666936,95.76,-3.17,95.8124548271,132.45,61.0491666936,-9.53,61.788523643,13.4591666936,0,13.4591666936,47.59,-9.53,48.5348225504,132.8
2021-04-09 20:00:00,100.6155000334,-4.1,100.6990012213,16.6955000334,0,16.6955000334,83.92,-4.1,84.0200952154,132.64,56.4555000334,-11.97,57.710522299,16.6955000334,0,16.6955000334,39.76,-11.97,41.5227467781,133.08
2021-04-09 20:30:00,101.1431666954,2.26,101.1684129023,14.3731666954,0,14.3731666954,86.77,2.26,86.7994268414,130.74,56.543166695400004,-11.22,57.6456251588,14.3731666954,0,14.3731666954,42.17,-11.22,43.6371092076,131.94
2021-04-09 21:00:00,99.5796666951,2.11,99.6020186497,14.2096666951,0,14.2096666951,85.37,2.11,85.3960713382,130.64,55.8896666951,-11.72,57.1052820962,14.2096666951,0,14.2096666951,41.68,-11.72,43.296429414,131.86
2021-04-09 21:30:00,94.7748333463,1.97,94.7953054524,6.4648333463,0,6.4648333463,88.31,1.97,88.3319704297,130.24,51.5448333463,-11.43,52.796919841,6.4648333463,0,6.4648333463,45.08,-11.43,46.506465142,131.43
2021-04-09 22:00:00,91.8250000056,2.22,91.8518319144,2.7950000056,0,2.7950000056,89.03,2.22,89.0576740096,130.44,46.8450000056,-12.24,48.4176788531,2.7950000056,0,2.7950000056,44.05,-12.24,45.7189249655,131.78
2021-04-09 22:30:00,86.4873333386,0.64,86.489701283,2.6173333386,0,2.6173333386,83.87,0.64,83.8724418388,131.65,44.0273333386,-13.15,45.9491956503,2.6173333386,0,2.6173333386,41.41,-13.15,43.4477916585,132.82
2021-04-09 23:00:00,80.21766667200001,-2.04,80.2436019026,2.657666672,0,2.657666672,77.56,-2.04,77.5868236236,132.57,40.557666672,-12.59,42.4668391321,2.657666672,0,2.657666672,37.9,-12.59,39.9364257289,133.28
2021-04-09 23:30:00,76.7341666719,-2.96,76.7912360548,2.6141666719,0,2.6141666719,74.12,-2.96,74.179080609,132.9,38.5841666719,-12.7,40.6205356657,2.6141666719,0,2.6141666719,35.97,-12.7,38.1461780523,133.48
2021-04-10 00:00:00,72.7856666719,-3.31,72.8608905578,2.6356666719,0,2.6356666719,70.15,-3.31,70.2280471037,132.9,36.6256666719,-12.98,38.8576872596,2.6356666719,0,2.6356666719,33.99,-12.98,36.3840693161,133.48
2021-04-10 00:30:00,71.8848333387,-3.3,71.9605396321,2.6948333387,0,2.6948333387,69.19,-3.3,69.2686516398,133.02,36.4548333387,-12.99,38.7000642603,2.6948333387,0,2.6948333387,33.76,-12.99,36.1728862548,133.48
2021-04-10 01:00:00,70.4688333387,-3.41,70.5512903647,2.6888333387000003,0,2.6888333387000003,67.78,-3.41,67.8657240439,132.78,35.7988333387,-12.94,38.06573352,2.6888333387000003,0,2.6888333387000003,33.11,-12.94,35.5487791633,133.25
2021-04-10 01:30:00,77.6716666721,-2.38,77.708121864,2.7216666721,0,2.7216666721,74.95,-2.38,74.9877783375,132.06,39.5416666721,-12.34,41.4224456449,2.7216666721,0,2.7216666721,36.82,-12.34,38.8328211697,132.64
2021-04-10 02:00:00,79.3445000056,-2.18,79.3744422414,2.7945000056,0,2.7945000056,76.55,-2.18,76.5810348585,131.62,40.4245000056,-12.18,42.2195760365,2.7945000056,0,2.7945000056,37.63,-12.18,39.5521086669,132.2
2021-04-10 02:30:00,78.8823333388,-2.25,78.9144157488,2.7423333388,0,2.7423333388,76.14,-2.25,76.1732374263,131.62,40.2423333388,-12.3,42.0801068505,2.7423333388,0,2.7423333388,37.5,-12.3,39.465681294,132.2
2021-04-10 03:00:00,76.5001666722,-2.5,76.5410053558,2.7701666722000002,0,2.7701666722000002,73.73,-2.5,73.7723721999,131.85,39.0101666722,-12.43,40.9426184286,2.7701666722000002,0,2.7701666722000002,36.24,-12.43,38.3124327079,132.38
2021-04-10 03:30:00,74.5570000057,-2.7,74.6058727571,2.8570000057,0,2.8570000057,71.7,-2.7,71.7508188107,132.06,38.0670000057,-12.59,40.0949446868,2.8570000057,0,2.8570000057,35.21,-12.59,37.3932106137,132.63
2021-04-10 04:00:00,72.6471666724,-3.17,72.7162961483,2.8471666724,0,2.8471666724,69.8,-3.17,69.8719464449,132.38,36.9771666724,-12.93,39.1726403899,2.8471666724,0,2.8471666724,34.13,-12.93,36.4971478338,132.95
2021-04-10 04:30:00,70.9430000056,-3.44,71.0263532064,2.8030000056,0,2.8030000056,68.14,-3.44,68.2267777343,132.55,36.0130000056,-13.01,38.2909423938,2.8030000056,0,2.8030000056,33.21,-13.01,35.6674108957,133.04
2021-04-10 05:00:00,69.261833339,-3.7,69.3605908098,2.831833339,0,2.831833339,66.43,-3.7,66.5329610043,133.07,35.231833339,-13.25,37.6409960074,2.831833339,0,2.831833339,32.4,-13.25,35.0046068397,133.46
2021-04-10 05:30:00,69.2585000055,-3.75,69.3599475419,2.7485000055,0,2.7485000055,66.51,-3.75,66.6156333003,133.07,35.1885000055,-13.22,37.5898780609,2.7485000055,0,2.7485000055,32.44,-13.22,35.0303011691,133.46
2021-04-10 06:00:00,70.0873333386,-3.34,70.1668717738,2.6373333386,0,2.6373333386,67.45,-3.34,67.5326446987,133.2,35.6873333386,-13.08,38.0088431924,2.6373333386,0,2.6373333386,33.05,-13.08,35.5441823651,133.64
2021-04-10 06:30:00,73.7381666718,-2.41,73.7775394285,2.5881666718,0,2.5881666718,71.15,-2.41,71.1908041814,132.92,37.6081666718,-12.69,39.6914386287,2.5881666718,0,2.5881666718,35.02,-12.69,37.2483086864,133.44
2021-04-10 07:00:00,76.6990000054,-1.27,76.7095137634,2.6790000054,0,2.6790000054,74.02,-1.27,74.0308942267,132.43,39.5790000054,-11.91,41.3321344891,2.6790000054,0,2.6790000054,36.9,-11.91,38.7744516402,133.02
2021-04-10 07:30:00,82.1943333399,-0.42,82.1954063995,3.2643333399,0,3.2643333399,78.93,-0.42,78.9311174379,131.9,42.4943333399,-11.12,43.9251951162,3.2643333399,0,3.2643333399,39.23,-11.12,40.7755723442,132.54
2021-04-10 08:00:00,87.2960000099,0.06,87.2960206294,4.9260000099,0,4.9260000099,82.37,0.06,82.3700218526,131.68,45.7260000099,-10.55,46.9272796665,4.9260000099,0,4.9260000099,40.8,-10.55,42.1419327986,132.37
2021-04-10 08:30:00,90.5068333524,0.62,90.5089569241,9.5568333524,0,9.5568333524,80.95,0.62,80.9523742703,131.5,49.1268333524,-9.75,50.0850102849,9.5568333524,0,9.5568333524,39.57,-9.75,40.7534955556,132.17
2021-04-10 09:00:00,96.0573333617,1.8399999999999999,96.0749545541,14.1973333617,0,14.1973333617,81.86,1.8399999999999999,81.8806765971,131.77,54.7373333617,-9.64,55.5797198945,14.1973333617,0,14.1973333617,40.54,-9.64,41.6703875672,132.58
2021-04-10 09:30:00,92.7305000487,0.5700000000000001,92.7322518829,24.3305000487,0,24.3305000487,68.4,0.5700000000000001,68.4023749588,131.77,59.3705000487,-10.49,60.2901018081,24.3305000487,0,24.3305000487,35.04,-10.49,36.5765184237,132.33
2021-04-10 10:00:00,93.1365000639,1.32,93.1458536068,31.9365000639,0,31.9365000639,61.2,1.32,61.2142336389,131.77,65.1865000639,-10.14,65.9704433105,31.9365000639,0,31.9365000639,33.25,-10.14,34.7617908054,132.47
2021-04-10 10:30:00,89.6556667455,1.32,89.6653833962,39.4156667455,0,39.4156667455,50.24,1.32,50.2573377727,132.46,68.6956667455,-10.25,69.4561525684,39.4156667455,0,39.4156667455,29.28,-10.25,31.0222645853,133.02
2021-04-10 11:00:00,87.0335000869,1.48,87.0460828377,43.4635000869,0,43.4635000869,43.57,1.48,43.5951293151,132.63,70.2835000869,-10.18,71.0169190015,43.4635000869,0,43.4635000869,26.82,-10.18,28.6870144839,133.14
2021-04-10 11:30:00,91.2138334175,10.81,91.8521611434,42.0838334175,0,42.0838334175,49.13,10.81,50.3051985385,132.11,73.2638334175,0.8300000000000001,73.2685347678,42.0838334175,0,42.0838334175,31.18,0.8300000000000001,31.1910451893,132.55
2021-04-10 12:00:00,91.04833341,10.49,91.6506362048,38.34833341,0,38.34833341,52.7,10.49,53.7338822346,131.26,71.70833341,1.8900000000000001,71.7332362329,38.34833341,0,38.34833341,33.36,1.8900000000000001,33.4134957764,131.52
2021-04-10 12:30:00,88.7010000841,8.29,89.0875497245,42.0510000841,0,42.0510000841,46.65,8.29,47.3808674467,132.23,72.3310000841,0.8300000000000001,72.3357620625,42.0510000841,0,42.0510000841,30.28,0.8300000000000001,30.2913733594,132.36
2021-04-10 13:00:00,84.4883334213,6.74,84.7567465416,43.9883334213,0,43.9883334213,40.5,6.74,41.0570042745,132.46,71.5183334213,0.24,71.5187361141,43.9883334213,0,43.9883334213,27.53,0.24,27.5310461116,132.36
2021-04-10 13:30:00,81.7868334227,6.95,82.0815973365,44.6868334227,0,44.6868334227,37.1,6.95,37.7453639537,132.31,70.5268334227,0.07,70.5268681612,44.6868334227,0,44.6868334227,25.84,0.07,25.8400948141,132.36
2021-04-10 14:00:00,79.3855000849,6.78,79.6745004611,42.4455000849,0,42.4455000849,36.94,6.78,37.5570499374,132.03,68.4355000849,0.15,68.4356644731,42.4455000849,0,42.4455000849,25.99,0.15,25.9904328552,131.97
2021-04-10 14:30:00,77.4300000709,7.92,77.833998426,35.4500000709,0,35.4500000709,41.98,7.92,42.7205664756,132.03,64.1200000709,1.2,64.1312280336,35.4500000709,0,35.4500000709,28.67,1.2,28.6951023696,131.97
2021-04-10 15:00:00,77.6951667371,7.36,78.0429915771,35.2151667371,0,35.2151667371,42.48,7.36,43.1128751071,132.31,63.3451667371,1.02,63.3533783547,35.2151667371,0,35.2151667371,28.13,1.02,28.1484866378,132.26
2021-04-10 15:30:00,79.4620000602,6.96,79.7662275249,30.0820000602,0,30.0820000602,49.38,6.96,49.8680859869,132.6,60.9620000602,0.65,60.9654652351,30.0820000602,0,30.0820000602,30.88,0.65,30.8868402398,132.56
2021-04-10 16:00:00,81.6333333871,6.75,81.9119259931,26.903333387099998,0,26.903333387099998,54.73,6.75,55.144676987,132.6,60.3633333871,0.44,60.3649369883,26.903333387099998,0,26.903333387099998,33.46,0.44,33.4628928815,132.56
2021-04-10 16:30:00,85.3786667178,7.63,85.718922243,25.5486667178,0,25.5486667178,59.83,7.63,60.3145571152,132.31,60.3386667178,0.78,60.3437080504,25.5486667178,0,25.5486667178,34.79,0.78,34.7987427934,132.46
2021-04-10 17:00:00,91.551833384,8.23,91.9210046506,25.351833384,0,25.351833384,66.2,8.23,66.7096162483,131.95,63.301833384,0.92,63.3085184614,25.351833384,0,25.351833384,37.95,0.92,37.9611498772,132.22
2021-04-10 17:30:00,92.6411667227,7.32,92.9299099953,28.0011667227,0,28.0011667227,64.64,7.32,65.0531475026,132.06,63.2011667227,-0.08,63.2012173546,28.0011667227,0,28.0011667227,35.2,-0.08,35.200090909,132.34
2021-04-10 18:00:00,95.2353333809,7.69,95.5453024704,23.7653333809,0,23.7653333809,71.47,7.69,71.8825222151,131.73,62.4453333809,0.22,62.4457209186,23.7653333809,0,23.7653333809,38.68,0.22,38.6806256413,132.08
2021-04-10 18:30:00,99.0428333777,8.19,99.3808781582,22.1928333777,0,22.1928333777,76.85,8.19,77.285177104,131.56,60.9928333777,0.71,60.9969656905,22.1928333777,0,22.1928333777,38.8,0.71,38.8064955903,131.93
2021-04-10 19:00:00,97.1741667084,6.83,97.4138982665,20.8641667084,0,20.8641667084,76.31,6.83,76.6150442146,131.23,58.8541667084,0.18,58.8544419644,20.8641667084,0,20.8641667084,37.99,0.18,37.9904264256,131.53
2021-04-10 19:30:00,95.5260000371,6.47,95.7448566926,18.5260000371,0,18.5260000371,77.0,6.47,77.2713459181,131.67,56.3660000371,0.13,56.3661499499,18.5260000371,0,18.5260000371,37.84,0.13,37.840223308,131.95
2021-04-10 20:00:00,94.0558333671,-0.4,94.0566839219,16.9058333671,0,16.9058333671,77.15,-0.4,77.1510369341,130.7,52.6458333671,-9.31,53.4626960686,16.9058333671,0,16.9058333671,35.74,-9.31,36.9326914806,131.25
2021-04-10 20:30:00,93.7761666963,-2.17,93.8012704618,14.8061666963,0,14.8061666963,78.97,-2.17,78.9998088605,132.69,53.3261666963,-11.3,54.510274761,14.8061666963,0,14.8061666963,38.52,-11.3,40.1432484983,133.26
2021-04-10 21:00:00,91.0386666932,-3.74,91.1154566101,13.2486666932,0,13.2486666932,77.79,-3.74,77.8798542628,132.69,53.0486666932,-12.02,54.3933951682,13.2486666932,0,13.2486666932,39.8,-12.02,41.5754783496,133.14
2021-04-10 21:30:00,84.1641666876,-2.41,84.1986642068,10.4441666876,0,10.4441666876,73.72,-2.41,73.759382454,131.58,50.2041666876,-11.41,51.4844292266,10.4441666876,0,10.4441666876,39.76,-11.41,41.3647881658,132.19
2021-04-10 22:00:00,79.9788333457,0.0,79.9788333457,6.1788333457,0,6.1788333457,73.8,0.0,73.8,131.58,46.5988333457,-10.62,47.7936781298,6.1788333457,0,6.1788333457,40.42,-10.62,41.7918748084,132.41
2021-04-10 22:30:00,77.0148333399,0.31,77.0154572432,3.2948333399,0,3.2948333399,73.72,0.31,73.7206517877,132.0,42.9848333399,-10.87,44.337938577,3.2948333399,0,3.2948333399,39.69,-10.87,41.1515856317,132.84
2021-04-10 23:00:00,72.1791666725,-0.31,72.179832374,2.9291666725,0,2.9291666725,69.25,-0.31,69.2506938593,132.91,39.8791666725,-11.46,41.4931263524,2.9291666725,0,2.9291666725,36.95,-11.46,38.6863554758,133.69
2021-04-10 23:30:00,69.6075000059,7.5,70.0103853515,2.9375000059,0,2.9375000059,66.67,7.5,67.0905276474,132.79,38.9575000059,-1.76,38.9972358855,2.9375000059,0,2.9375000059,36.02,-1.76,36.0629727005,133.39
2021-04-11 00:00:00,66.5748333391,7.41,66.9859428099,2.9048333391,0,2.9048333391,63.67,7.41,64.0997425892,133.41,37.1648333391,-1.13,37.1820082449,2.9048333391,0,2.9048333391,34.26,-1.13,34.2786303694,133.88
2021-04-11 00:30:00,65.7863333392,5.92,66.0521616166,2.9563333392,0,2.9563333392,62.83,5.92,63.1082823408,133.41,36.7863333392,-1.1400000000000001,36.803993269,2.9563333392,0,2.9563333392,33.83,-1.1400000000000001,33.849202354,133.66
2021-04-11 01:00:00,65.0636666725,5.86,65.3270259607,2.9136666724999998,0,2.9136666724999998,62.15,5.86,62.4256525797,133.53,36.4336666725,-1.12,36.4508774545,2.9136666724999998,0,2.9136666724999998,33.52,-1.12,33.5387059977,133.78
2021-04-11 01:30:00,72.6555000056,6.75,72.9683779528,2.7955000056,0,2.7955000056,69.86,6.75,70.1853410621,132.8,40.3955000056,-0.51,40.3987192953,2.7955000056,0,2.7955000056,37.6,-0.51,37.6034586175,133.16
2021-04-11 02:00:00,74.3791666722,7.36,74.7424245984,2.7791666722,0,2.7791666722,71.6,7.36,71.9772853059,132.34,41.0491666722,-0.54,41.0527183568,2.7791666722,0,2.7791666722,38.27,-0.54,38.2738095831,132.78
2021-04-11 02:30:00,74.6125000055,7.44,74.9825230109,2.7725000055,0,2.7725000055,71.84,7.44,72.22422862170001,132.44,41.1425000055,-0.73,41.1489757674,2.7725000055,0,2.7725000055,38.37,-0.73,38.376943599,132.9
2021-04-11 03:00:00,72.4340000057,7.42,72.8130534782,2.8440000057,0,2.8440000057,69.59,7.42,69.9844589891,132.61,39.9840000057,-0.72,39.9904820733,2.8440000057,0,2.8440000057,37.14,-0.72,37.1469783428,133.01
2021-04-11 03:30:00,70.3693333391,7.08,70.7246030359,2.8693333390999998,0,2.8693333390999998,67.5,7.08,67.8702909969,133.12,38.8993333391,-0.91,38.9099760245,2.8693333390999998,0,2.8693333390999998,36.03,-0.91,36.0414899803,133.48
2021-04-11 04:00:00,68.7816666723,6.84,69.1209322147,2.8416666723,0,2.8416666723,65.94,6.84,66.2938096658,133.29,37.9316666724,-0.97,37.9440672114,2.8416666723,0,2.8416666723,35.09,-0.97,35.1034043933,133.63
2021-04-11 04:30:00,67.2143333388,6.51,67.5288583213,2.7443333388,0,2.7443333388,64.47,6.51,64.7978471865,133.59,37.0343333388,-1.09,37.0503703875,2.7443333388,0,2.7443333388,34.29,-1.09,34.3073199186,133.87
2021-04-11 05:00:00,65.5371666722,6.1,65.8204391919,2.7471666722,0,2.7471666722,62.79,6.1,63.085609294,133.81,36.0771666722,-1.22,36.097788784,2.7471666722,0,2.7471666722,33.33,-1.22,33.3523207588,134.08
2021-04-11 05:30:00,65.3706666718,5.4,65.5933232967,2.5506666718,0,2.5506666718,62.82,5.4,63.05166453,133.98,35.8306666718,-1.1400000000000001,35.8487973877,2.5506666718,0,2.5506666718,33.28,-1.1400000000000001,33.2995195161,134.08
2021-04-11 06:00:00,65.6788333383,5.77,65.9317984638,2.4588333383,0,2.4588333383,63.22,5.77,63.4827638025,133.82,36.0788333383,-0.97,36.0918704842,2.4588333383,0,2.4588333383,33.62,-0.97,33.633990248,133.96
2021-04-11 06:30:00,68.0343333382,6.31,68.3263244494,2.4143333382,0,2.4143333382,65.62,6.31,65.9226857766,133.11,37.4243333382,-0.63,37.4296356622,2.4143333382,0,2.4143333382,35.01,-0.63,35.0156679217,133.31
2021-04-11 07:00:00,70.4393333388,7.11,70.7972582888,2.7093333388,0,2.7093333388,67.73,7.11,68.102165898,133.23,39.1793333388,-0.22,39.1799510065,2.7093333388,0,2.7093333388,36.47,-0.22,36.4706635531,133.48
2021-04-11 07:30:00,73.2228333415,8.1,73.6694870524,4.1028333415,0,4.1028333415,69.12,8.1,69.5929910264,133.31,41.9828333415,0.15,41.9831013074,4.1028333415,0,4.1028333415,37.88,0.15,37.8802969893,133.62
2021-04-11 08:00:00,75.3311666821,8.67,75.8284483138,7.7111666821,0,7.7111666821,67.62,8.67,68.1735527899,133.2,46.0411666821,0.59,46.0449468395,7.7111666821,0,7.7111666821,38.33,0.59,38.3345405607,133.49
2021-04-11 08:30:00,76.1398333599,9.06,76.676970624,13.2998333599,0,13.2998333599,62.84,9.06,63.4897566541,133.12,50.2598333599,0.91,50.2680708737,13.2998333599,0,13.2998333599,36.96,0.91,36.9712009543,133.49
2021-04-11 09:00:00,77.2041667056,9.76,77.8186414473,19.4741667056,0,19.4741667056,57.73,9.76,58.5492143414,133.12,55.2341667056,1.46,55.2534593638,19.4741667056,0,19.4741667056,35.76,1.46,35.7897918407,133.49
2021-04-11 09:30:00,79.3691667173,11.61,80.2138187933,25.3291667173,0,25.3291667173,54.04,11.61,55.2730829609,132.96,61.1691667173,2.15,61.2069396138,25.3291667173,0,25.3291667173,35.84,2.15,35.9044300888,133.32
2021-04-11 10:00:00,79.8491667252,12.82,80.8717616149,29.2491667252,0,29.2491667252,50.6,12.82,52.1987777635,132.82,64.6091667252,2.6,64.6614601205,29.2491667252,0,29.2491667252,35.36,2.6,35.4554593822,133.23
2021-04-11 10:30:00,80.5796667271,13.8,81.7528145684,30.2096667271,0,30.2096667271,50.37,13.8,52.2262089377,132.37,66.6796667271,2.81,66.7388496667,30.2096667271,0,30.2096667271,36.47,2.81,36.5780945376,132.88
2021-04-11 11:00:00,79.8933333964,14.01,81.112420881,31.5133333964,0,31.5133333964,48.38,14.01,50.3676930184,132.56,66.7033333964,3.04,66.7725713612,31.5133333964,0,31.5133333964,35.19,3.04,35.3210659522,133.07
2021-04-11 11:30:00,77.0011667361,12.7,78.0414612801,34.7411667361,0,34.7411667361,42.26,12.7,44.1270619915,132.99,66.9411667361,3.05,67.0106133683,34.7411667361,0,34.7411667361,32.2,3.05,32.3441262055,133.25
2021-04-11 12:00:00,78.7661667371,12.74,79.7898278132,35.2361667371,0,35.2361667371,43.53,12.74,45.3560194462,132.91,67.0961667371,2.11,67.1293355458,35.2361667371,0,35.2361667371,31.86,2.11,31.9297932972,133.32
2021-04-11 12:30:00,78.1520000782,12.48,79.14218544,39.1120000782,0,39.1120000782,39.04,12.48,40.986241594,132.91,67.9020000782,1.74,67.9242903137,39.1120000782,0,39.1120000782,28.79,1.74,28.8425328291,133.22
2021-04-11 13:00:00,80.3086667419,13.68,81.4654795227,37.6286667419,0,37.6286667419,42.68,13.68,44.8187996269,132.63,69.6586667419,3.02,69.7241009427,37.6286667419,0,37.6286667419,32.03,3.02,32.172057752,132.99
2021-04-11 13:30:00,79.1403333993,13.43,80.2717713181,32.9603333993,0,32.9603333993,46.18,13.43,48.0932146981,132.96,65.7103333993,2.83,65.7712461144,32.9603333993,0,32.9603333993,32.75,2.83,32.8720458749,133.32
2021-04-11 14:00:00,74.2590000637,12.88,75.3677218076,31.8490000637,0,31.8490000637,42.41,12.88,44.3227086266,133.21,63.9090000637,2.5300000000000002,63.9590586949,31.8490000637,0,31.8490000637,32.06,2.5300000000000002,32.1596719511,133.51
2021-04-11 14:30:00,74.050500075,12.27,75.060172271,37.490500075,0,37.490500075,36.56,12.27,38.5640570998,133.57,65.660500075,1.28,65.6729751884,37.490500075,0,37.490500075,28.17,1.28,28.1990655874,133.92
2021-04-11 15:00:00,71.3798334096,12.19,72.41323579,38.1098334096,0,38.1098334096,33.27,12.19,35.4328802103,133.73,64.5398334096,-0.44,64.5413332411,38.1098334096,0,38.1098334096,26.43,-0.44,26.433662251,134.29
2021-04-11 15:30:00,72.4886667382,13.21,73.6825006734,35.7886667382,0,35.7886667382,36.7,13.21,39.0050522369,133.29,64.8786667382,0.6900000000000001,64.8823357913,35.7886667382,0,35.7886667382,29.09,0.6900000000000001,29.0981820738,133.84
2021-04-11 16:00:00,75.3655000655,13.31,76.5317888208,32.7355000655,0,32.7355000655,42.63,13.31,44.6595230606,133.29,64.4155000655,0.63,64.418580772,32.7355000655,0,32.7355000655,31.68,0.63,31.6862635853,133.84
2021-04-11 16:30:00,80.8725000573,13.73,82.0297151373,28.6325000573,0,28.6325000573,52.24,13.73,54.0141694373,132.86,64.4925000573,0.88,64.4985035767,28.6325000573,0,28.6325000573,35.86,0.88,35.8707959209,133.54
2021-04-11 17:00:00,87.6965000451,14.08,88.8196066201,22.5265000451,0,22.5265000451,65.17,14.08,66.6736477178,132.24,66.1765000451,1.9500000000000002,66.2052237985,22.5265000451,0,22.5265000451,43.65,1.9500000000000002,43.6935349909,132.92
2021-04-11 17:30:00,93.0350000475,14.43,94.1474170322,23.7450000475,0,23.7450000475,69.29,14.43,70.7766133691,131.41,69.2150000475,3.47,69.3019273294,23.7450000475,0,23.7450000475,45.47,3.47,45.6022126656,132.04
2021-04-11 18:00:00,95.803833388,12.9,96.6684255165,27.323833388,0,27.323833388,68.48,12.9,69.6844344169,131.41,68.283833388,1.88,68.3097086962,27.323833388,0,27.323833388,40.96,1.88,41.0031218324,132.04
2021-04-11 18:30:00,95.0493333803,12.02,95.8063472639,23.4993333803,0,23.4993333803,71.55,12.02,72.5526215929,131.81,64.3493333803,1.05,64.3578993325,23.4993333803,0,23.4993333803,40.85,1.05,40.8634922639,132.53
2021-04-11 19:00:00,94.7266667043,11.73,95.4501665002,18.8266667043,0,18.8266667043,75.9,11.73,76.8010605396,131.63,60.1266667043,0.8300000000000001,60.1323951708,18.8266667043,0,18.8266667043,41.3,0.8300000000000001,41.3083393518,132.41
2021-04-11 19:30:00,93.8946666973,11.36,94.5793742536,15.3146666973,0,15.3146666973,78.58,11.36,79.3968891078,131.23,56.9446666973,0.5,56.9468617684,15.3146666973,0,15.3146666973,41.63,0.5,41.633002534,132.07
2021-04-11 20:00:00,92.7113333603,10.81,93.3394205759,13.4813333603,0,13.4813333603,79.23,10.81,79.9640481717,131.23,54.8213333603,0.1,54.8214245656,13.4813333603,0,13.4813333603,41.34,0.1,41.3401209481,132.16
2021-04-11 20:30:00,93.090333359,10.65,93.6975595461,12.830333359,0,12.830333359,80.26,10.65,80.963510917,131.13,54.750333359,0.15,54.7505388368,12.830333359,0,12.830333359,41.92,0.15,41.9202683675,131.9
2021-04-11 21:00:00,92.4196666922,10.29,92.9907462681,12.7496666922,0,12.7496666922,79.67,10.29,80.3317683112,131.28,54.1496666922,0.03,54.1496750025,12.7496666922,0,12.7496666922,41.4,0.03,41.4000108696,132.06
2021-04-11 21:30:00,87.7368333514,9.6,88.2604777153,9.0368333514,0,9.0368333514,78.7,9.6,79.2833526032,131.66,50.8268333514,-0.31,50.8277787094,9.0368333514,0,9.0368333514,41.79,-0.31,41.7911497808,132.41
2021-04-11 22:00:00,85.0145000111,9.7,85.566086811,5.5645000111,0,5.5645000111,79.45,9.7,80.0399431534,131.76,48.5845000111,0.22,48.5849981098,5.5645000111,0,5.5645000111,43.02,0.22,43.0205625254,132.41
2021-04-11 22:30:00,79.8463333387,8.77,80.3265202012,2.6763333387,0,2.6763333387,77.17,8.77,77.6667354792,132.38,44.6763333387,0.27,44.6771491994,2.6763333387,0,2.6763333387,42.0,0.27,42.0008678482,132.93
2021-04-11 23:00:00,74.1868333388,8.3,74.649690159,2.7368333388,0,2.7368333388,71.45,8.3,71.9304698998,133.13,41.5768333388,-0.05,41.5768634036,2.7368333388,0,2.7368333388,38.84,-0.05,38.8400321833,133.62
2021-04-11 23:30:00,70.4430000055,7.32,70.8223033357,2.7530000055,0,2.7530000055,67.69,7.32,68.0846421743,132.91,39.6030000055,-0.55,39.6068189765,2.7530000055,0,2.7530000055,36.85,-0.55,36.8541042491,133.34
2021-04-12 00:00:00,67.2496666722,6.77,67.5895743996,2.7496666722,0,2.7496666722,64.5,6.77,64.8543205962,133.27,37.7096666722,-0.78,37.7177327066,2.7496666722,0,2.7496666722,34.96,-0.78,34.9687002904,133.64
2021-04-12 00:30:00,66.8885000054,6.98,67.2517050562,2.6885000054,0,2.6885000054,64.2,6.98,64.578327634,133.35,37.4785000054,-0.73,37.4856087406,2.6885000054,0,2.6885000054,34.79,-0.73,34.7976579672,133.64
2021-04-12 01:00:00,66.3080000054,6.91,66.6670755675,2.7080000054,0,2.7080000054,63.6,6.91,63.9742768619,133.35,37.2980000054,-0.74,37.3053401593,2.7080000054,0,2.7080000054,34.59,-0.74,34.597914677,133.73
2021-04-12 01:30:00,73.8760000054,8.2,74.3296937757,2.6860000054,0,2.6860000054,71.19,8.2,71.6607012246,132.82,41.3560000054,-0.27,41.3568813675,2.6860000054,0,2.6860000054,38.67,-0.27,38.6709425797,133.34
2021-04-12 02:00:00,75.957333339,8.45,76.4259052152,2.827333339,0,2.827333339,73.13,8.45,73.6165701456,132.42,42.517333339,-0.14,42.5175638326,2.827333339,0,2.827333339,39.69,-0.14,39.6902469128,132.92
2021-04-12 02:30:00,76.8755000055,9.04,77.4051942772,2.7455000055000003,0,2.7455000055000003,74.13,9.04,74.679170456,131.98,42.9455000055,0.0,42.9455000055,2.7455000055000003,0,2.7455000055000003,40.2,0.0,40.2,132.55
2021-04-12 03:00:00,74.9523333389,8.72,75.4578734987,2.8023333389,0,2.8023333389,72.15,8.72,72.6750362917,132.3,42.0323333389,-0.14,42.0325664921,2.8023333389,0,2.8023333389,39.23,-0.14,39.230249808,132.83
2021-04-12 03:30:00,73.141166672,8.79,73.6674579591,2.691166672,0,2.691166672,70.45,8.79,70.9962435626,132.64,40.811166672,-0.24,40.8118723552,2.691166672,0,2.691166672,38.12,-0.24,38.1207555014,133.15
2021-04-12 04:00:00,71.0883333418,7.79,71.5138814309,4.2383333418,0,4.2383333418,66.85,7.79,67.3023521134,133.08,40.6283333418,-0.48,40.6311687025,4.2383333418,0,4.2383333418,36.39,-0.48,36.3931655672,133.45
2021-04-12 04:30:00,70.1271666722,7.47,70.5238995339,2.7571666722,0,2.7571666722,67.37,7.47,67.7828724679,133.43,39.5671666722,-0.35000000000000003,39.5687146426,2.7571666722,0,2.7571666722,36.81,-0.35000000000000003,36.8116639124,133.73
2021-04-12 05:00:00,68.867500006,7.17,69.2397390021,2.997500006,0,2.997500006,65.87,7.17,66.2590808871,133.61,39.257500006,-0.41000000000000003,39.2596409398,2.997500006,0,2.997500006,36.26,-0.41000000000000003,36.2623179072,133.92
2021-04-12 05:30:00,68.6810000084,6.73,69.0099461103,4.1810000084,0,4.1810000084,64.5,6.73,64.8501572859,133.25,40.3910000084,-0.46,40.3936193188,4.1810000084,0,4.1810000084,36.21,-0.46,36.2129217269,133.46
2021-04-12 06:00:00,70.6770000068,7.72,71.0973749864,3.4070000068,0,3.4070000068,67.27,7.72,67.7115300374,132.49,40.9770000068,-0.30000000000000004,40.9780981691,3.4070000068,0,3.4070000068,37.57,-0.30000000000000004,37.5711977451,132.9
2021-04-12 06:30:00,77.6788333508,10.01,78.3211417865,8.7288333508,0,8.7288333508,68.95,10.01,69.6728254056,131.65,46.1988333508,0.58,46.2024739919,8.7288333508,0,8.7288333508,37.47,0.58,37.4744886556,132.3
2021-04-12 07:00:00,85.1773397319,11.35,85.9302141496,15.7873397319,0,15.7873397319,69.39,11.35,70.3121227101,131.73,51.6773397319,0.78,51.6832259226,15.7873397319,0,15.7873397319,35.89,0.78,35.898474898,132.48
2021-04-12 07:30:00,88.6503379027,11.26,89.362576117,19.4603379027,0,19.4603379027,69.19,11.26,70.1002403705,131.24,55.9803379027,0.6900000000000001,55.9845901271,19.4603379027,0,19.4603379027,36.52,0.6900000000000001,36.5265177645,131.99
2021-04-12 08:00:00,92.2979000399,5.49,92.4610320717,19.8679000399,0,19.8679000399,72.43,5.49,72.6377656595,130.92,59.8379000399,-8.02,60.3729631638,19.8679000399,0,19.8679000399,39.97,-8.02,40.7666689834,131.99
2021-04-12 08:30:00,94.4938333779,7.89,94.8226589294,22.2638333779,0,22.2638333779,72.23,7.89,72.6596518021,130.73,63.3438333779,-6.9,63.7185312684,22.2638333779,0,22.2638333779,41.08,-6.9,41.6554486232,131.99
2021-04-12 09:00:00,94.0873333947,8.6,94.4795549594,30.6673333947,0,30.6673333947,63.42,8.6,64.0004406235,131.13,69.8373333947,-6.31,70.1218171162,30.6673333947,0,30.6673333947,39.17,-6.31,39.6749921235,132.32
2021-04-12 09:30:00,92.6603334034,9.36,93.1318795388,35.0103334034,0,35.0103334034,57.65,9.36,58.404897911,131.33,72.0003334034,-6.17,72.264215973,35.0103334034,0,35.0103334034,36.99,-6.17,37.5010533185,132.46
2021-04-12 10:00:00,91.6051667387,9.72,92.1194060621,36.0351667387,0,36.0351667387,55.57,9.72,56.4136800785,131.33,71.9051667387,-6.16,72.1685430345,36.0351667387,0,36.0351667387,35.87,-6.16,36.3950889544,132.46
2021-04-12 10:30:00,93.2805000594,8.99,93.7127088037,29.7105000594,0,29.7105000594,63.57,8.99,64.2025311028,131.13,65.8905000594,-6.45,66.2054416048,29.7105000594,0,29.7105000594,36.18,-6.45,36.7504408137,132.46
2021-04-12 11:00:00,92.0046667286,9.65,92.5093573637,30.9646667286,0,30.9646667286,61.04,9.65,61.7980913945,131.21,64.9846667286,-6.16,65.2759719179,30.9646667286,0,30.9646667286,34.02,-6.16,34.5731977115,132.4
2021-04-12 11:30:00,94.1451667231,13.09,95.050831229,28.2151667231,0,28.2151667231,65.93,13.09,67.2169100748,130.33,70.3351667231,-5.37,70.5398651683,28.2151667231,0,28.2151667231,42.12,-5.37,42.46093852,131.73
2021-04-12 12:00:00,90.6723333951,14.04,91.7528944683,30.8623333951,0,30.8623333951,59.81,14.04,61.4358014516,130.21,70.7923333951,-5.23,70.9852616218,30.8623333951,0,30.8623333951,39.93,-5.23,40.2710541208,131.73
2021-04-12 12:30:00,92.6371667271,14.37,93.7450881872,30.2271667271,0,30.2271667271,62.41,14.37,64.0429933716,130.21,71.8671667271,-5.24,72.0579437216,30.2271667271,0,30.2271667271,41.64,-5.24,41.9684071654,132.01
2021-04-12 13:00:00,91.5108333923,13.6,92.5159047308,29.4908333923,0,29.4908333923,62.02,13.6,63.4936248768,130.61,72.4508333923,-5.68,72.6731426267,29.4908333923,0,29.4908333923,42.96,-5.68,43.3338666634,132.38
2021-04-12 13:30:00,88.7743333981,13.61,89.8115492032,32.3843333981,0,32.3843333981,56.39,13.61,58.0091734125,131.39,72.1243333981,-6.01,72.3743018489,32.3843333981,0,32.3843333981,39.74,-6.01,40.1918859971,132.98
2021-04-12 14:00:00,87.3020000681,11.8,88.095852433,34.0620000681,0,34.0620000681,53.24,11.8,54.5319869434,132.08,70.3720000681,-5.73,70.6048956772,34.0620000681,0,34.0620000681,36.31,-5.73,36.759338949400004,133.34
2021-04-12 14:30:00,83.6925000645,11.8,84.5202612812,32.2625000645,0,32.2625000645,51.43,11.8,52.7663235407,132.36,69.9925000645,-5.24,70.1883727214,32.2625000645,0,32.2625000645,37.73,-5.24,38.0921317335,133.5
2021-04-12 15:00:00,81.8506667288,11.74,82.6883259231,31.0906667288,0,31.0906667288,50.76,11.74,52.0999539347,132.36,69.6806667288,-5.42,69.8911418978,31.0906667288,0,31.0906667288,38.59,-5.42,38.9687631315,133.5
2021-04-12 15:30:00,82.8361667217,10.65,83.5179802027,27.5061667217,0,27.5061667217,55.33,10.65,56.345642245,132.64,68.1861667217,-5.46,68.404421876,27.5061667217,0,27.5061667217,40.68,-5.46,41.0447804233,133.64
2021-04-12 16:00:00,86.8433333788,10.38,87.461471245,22.7433333788,0,22.7433333788,64.1,10.38,64.9350013475,132.64,66.4633333788,-5.66,66.7039000646,22.7433333788,0,22.7433333788,43.72,-5.66,44.0848500054,133.76
2021-04-12 16:30:00,88.5040000466,9.81,89.0460225066,23.3140000466,0,23.3140000466,65.19,9.81,65.9239880468,132.64,67.5040000466,-5.65,67.7400363323,23.3140000466,0,23.3140000466,44.19,-5.65,44.5497317613,133.64
2021-04-12 17:00:00,94.3943333847,10.24,94.9481320256,25.6843333847,0,25.6843333847,68.71,10.24,69.4688541722,132.25,68.7543333847,-5.23,68.9529641072,25.6843333847,0,25.6843333847,43.07,-5.23,43.3863780466,133.34
2021-04-12 17:30:00,99.8550000449,9.79,100.3337686622,22.4450000449,0,22.4450000449,77.41,9.79,78.0266121269,131.76,68.6450000449,-5.34,68.852390163,22.4450000449,0,22.4450000449,46.2,-5.34,46.5075864779,132.91
2021-04-12 18:00:00,102.9550000453,10.51,103.4900581425,22.6650000453,0,22.6650000453,80.29,10.51,80.9749603273,131.0,69.8850000453,-6.22,70.161254488,22.6650000453,0,22.6650000453,47.22,-6.22,47.6278993868,132.44
2021-04-12 18:30:00,102.6843333655,10.35,103.204625956,16.0743333655,0,16.0743333655,86.61,10.35,87.2262265606,130.72,67.0043333655,-7.1,67.3794530235,16.0743333655,0,16.0743333655,50.93,-7.1,51.4225135519,132.2
2021-04-12 19:00:00,102.7266667053,9.29,103.1458780194,19.3266667053,0,19.3266667053,83.4,9.29,83.9158155534,130.72,67.4666667053,-8.3,67.9752978392,19.3266667053,0,19.3266667053,48.14,-8.3,48.8502773789,132.32
2021-04-12 19:30:00,100.1880000335,7.7,100.4834580949,16.7280000335,0,16.7280000335,83.46,7.7,83.814447442,130.88,61.2080000335,-9.92,62.0066582562,16.7280000335,0,16.7280000335,44.48,-9.92,45.5727637959,132.46
2021-04-12 20:00:00,98.9263333649,7.27,99.1931062778,15.8063333649,0,15.8063333649,83.12,7.27,83.4373255803,130.66,59.5063333649,-10.14,60.3640895777,15.8063333649,0,15.8063333649,43.7,-10.14,44.8610031096,132.22
2021-04-12 20:30:00,100.997333371,3.1,101.0448976844,18.847333371,0,18.847333371,82.15,3.1,82.2084697583,130.96,60.627333371,-10.96,61.6100247661,18.847333371,0,18.847333371,41.78,-10.96,43.1936337902,132.11
2021-04-12 21:00:00,100.1165000372,-3.24,100.1689132401,18.5965000372,0,18.5965000372,81.52,-3.24,81.5843612465,132.34,59.5265000372,-11.29,60.587691049200004,18.5965000372,0,18.5965000372,40.93,-11.29,42.4585562637,132.82
2021-04-12 21:30:00,95.4963333627,-2.56,95.5306405596,14.7063333627,0,14.7063333627,80.79,-2.56,80.8305492991,133.06,55.2863333627,-11.03,56.3758774362,14.7063333627,0,14.7063333627,40.58,-11.03,42.0523162263,133.59
2021-04-12 22:00:00,89.1355000257,2.17,89.1619103924,12.8255000257,0,12.8255000257,76.31,2.17,76.3408475195,133.06,51.3155000257,-11.37,52.5600365571,12.8255000257,0,12.8255000257,38.49,-11.37,40.1342372545,134.23
2021-04-12 22:30:00,85.4785000144,3.15,85.5365212334,7.1985000144,0,7.1985000144,78.28,3.15,78.3433526216,132.28,44.8685000144,-12.74,46.6421471798,7.1985000144,0,7.1985000144,37.67,-12.74,39.7660219283,133.7
2021-04-12 23:00:00,81.0971666779,2.5700000000000003,81.1378785967,5.5971666779,0,5.5971666779,75.5,2.5700000000000003,75.5437283962,132.28,43.3171666779,-12.12,44.9807884435,5.5971666779,0,5.5971666779,37.72,-12.12,39.6193488084,133.5
2021-04-12 23:30:00,76.5588333384,6.88,76.8673491291,2.5388333384,0,2.5388333384,74.02,6.88,74.3390529937,132.9,40.7788333384,-5.65,41.1683828738,2.5388333384,0,2.5388333384,38.24,-5.65,38.6551432542,133.92
2021-04-13 00:00:00,72.8840000049,9.76,73.5345840861,2.4640000049,0,2.4640000049,70.42,9.76,71.0931360963,133.32,38.8640000049,-1.26,38.8844197126,2.4640000049,0,2.4640000049,36.4,-1.26,36.4218011636,134.16
2021-04-13 00:30:00,71.9466666718,9.51,72.5724668533,2.5466666718,0,2.5466666718,69.4,9.51,70.0485553027,133.32,38.5366666718,-1.32,38.5592670855,2.5466666718,0,2.5466666718,35.99,-1.32,36.0141985889,134.06
2021-04-13 01:00:00,71.0946666718,8.93,71.6533078732,2.5546666718,0,2.5546666718,68.54,8.93,69.1192918077,132.46,38.1046666718,-1.47,38.1330109245,2.5546666718,0,2.5546666718,35.55,-1.47,35.5803794246,133.18
2021-04-13 01:30:00,79.168500005,9.75,79.7666214218,2.518500005,0,2.518500005,76.65,9.75,77.2676193499,131.76,42.158500005,0.59,42.1626282705,2.518500005,0,2.518500005,39.64,0.59,39.6443905238,132.43
2021-04-13 02:00:00,81.0215000049,9.27,81.5500849972,2.4715000049,0,2.4715000049,78.55,9.27,79.0951035147,131.16,43.0815000049,0.9,43.0908997664,2.4715000049,0,2.4715000049,40.61,0.9,40.6199716888,131.8
2021-04-13 02:30:00,81.788000005,9.11,82.2937971223,2.478000005,0,2.478000005,79.31,9.11,79.8314987959,131.16,43.488000005,0.87,43.4967015351,2.478000005,0,2.478000005,41.01,0.87,41.019227199,131.8
2021-04-13 03:00:00,79.9673333382,8.79,80.4489807345,2.4473333382,0,2.4473333382,77.52,8.79,78.0167578152,131.43,42.4373333382,0.76,42.4441381213,2.4473333382,0,2.4473333382,39.99,0.76,39.9972211535,132.01
2021-04-13 03:30:00,78.2775000049,8.66,78.7550798807,2.4375000049,0,2.4375000049,75.84,8.66,76.3328317305,131.76,41.4575000049,0.64,41.4624397094,2.4375000049,0,2.4375000049,39.02,0.64,39.0252482375,132.28
2021-04-13 04:00:00,77.1625000047,8.48,77.6270687774,2.3325000047,0,2.3325000047,74.83,8.48,75.3089589624,131.76,40.7025000047,0.5,40.7055709532,2.3325000047,0,2.3325000047,38.37,0.5,38.373257615200004,132.28
2021-04-13 04:30:00,75.4276666714,7.77,75.826814515,2.3476666714,0,2.3476666714,73.08,7.77,73.4918995536,130.99,39.7476666714,0.17,39.7480302131,2.3476666714,0,2.3476666714,37.4,0.17,37.4003863616,131.47
2021-04-13 05:00:00,74.291833338,7.41,74.6604620982,2.311833338,0,2.311833338,71.98,7.41,72.3604069917,130.99,39.021833338,0.0,39.021833338,2.311833338,0,2.311833338,36.71,0.0,36.71,131.47
2021-04-13 05:30:00,74.256333341,7.38,74.6221645441,3.8263333409999998,0,3.8263333409999998,70.43,7.38,70.8156006823,131.36,40.196333341,0.22,40.1969353814,3.8263333409999998,0,3.8263333409999998,36.37,0.22,36.3706653775,131.74
2021-04-13 06:00:00,75.6641666773,7.68,76.0529323496,5.3341666773,0,5.3341666773,70.33,7.68,70.7480833663,131.81,42.0241666773,0.46,42.0266842009,5.3341666773,0,5.3341666773,36.69,0.46,36.6928835062,132.16
2021-04-13 06:30:00,81.8863333421,7.54,82.2327379346,4.4063333421,0,4.4063333421,77.48,7.54,77.84601467,131.07,44.7863333421,-4.85,45.0481759257,4.4063333421,0,4.4063333421,40.38,-4.85,40.6702212927,132.08
2021-04-13 07:00:00,87.0788333471,5.88,87.2771311231,6.8588333471,0,6.8588333471,80.22,5.88,80.4352087086,131.85,49.1088333471,-9.99,50.114644693,6.8588333471,0,6.8588333471,42.25,-9.99,43.4150043188,133.24
2021-04-13 07:30:00,93.6335000319,7.03,93.8970352472,15.9335000319,0,15.9335000319,77.7,7.03,78.0173756288,131.24,54.7235000319,-9.84,55.6011425758,15.9335000319,0,15.9335000319,38.79,-9.84,40.0186169176,132.8
2021-04-13 08:00:00,97.0726667101,7.69,97.3767873891,21.7326667101,0,21.7326667101,75.34,7.69,75.7314445921,130.66,59.5426667101,-9.49,60.2941892636,21.7326667101,0,21.7326667101,37.81,-9.49,38.9827679879,132.26
2021-04-13 08:30:00,97.9065000538,8.77,98.2985028004,26.9165000538,0,26.9165000538,70.99,8.77,71.5296651747,130.92,64.3965000538,-8.52,64.9576755987,26.9165000538,0,26.9165000538,37.48,-8.52,38.4361912785,132.63
2021-04-13 09:00:00,97.5578333954,9.48,98.0173518149,31.0578333954,0,31.0578333954,66.5,9.48,67.1723187035,132.03,67.4078333954,-6.41,67.7119199482,31.0578333954,0,31.0578333954,36.35,-6.41,36.9108466443,133.53
2021-04-13 09:30:00,98.203833397,11.93,98.9258196522,31.833833397,0,31.833833397,66.37,11.93,67.4336844611,131.79,71.723833397,-4.43,71.8605119461,31.833833397,0,31.833833397,39.89,-4.43,40.1352338974,133.33
2021-04-13 10:00:00,93.3268333977,12.62,94.176229655,32.1668333977,0,32.1668333977,61.16,12.62,62.448458748,132.0,71.1568333977,-3.91,71.2641778117,32.1668333977,0,32.1668333977,38.99,-3.91,39.1855611163,133.55
2021-04-13 10:30:00,89.3280000714,12.07,90.1397609091,35.6980000714,0,35.6980000714,53.63,12.07,54.9714635061,132.52,71.6480000714,-4.03,71.7612486948,35.6980000714,0,35.6980000714,35.95,-4.03,36.1751765718,133.92
2021-04-13 11:00:00,86.7435059491,15.38,88.0964257184,38.0135059491,0,38.0135059491,48.73,15.38,51.0994843418,132.52,71.8035059491,-1.76,71.8250726877,38.0135059491,0,38.0135059491,33.79,-1.76,33.835805,133.92
2021-04-13 11:30:00,86.8801742457,20.49,89.2636811752,38.2501742457,0,38.2501742457,48.63,20.49,52.7704178494,132.22,71.4001742457,4.7,71.5546985341,38.2501742457,0,38.2501742457,33.15,4.7,33.4815247562,133.3
2021-04-13 12:00:00,87.2537334035,20.72,89.6801672214,35.0337334035,0,35.0337334035,52.22,20.72,56.180484156,132.4,70.8337334035,4.91,71.0037033392,35.0337334035,0,35.0337334035,35.8,4.91,36.1351366401,133.38
2021-04-13 12:30:00,88.4975000652,19.74,90.6723503489,32.6075000652,0,32.6075000652,55.89,19.74,59.2736003631,131.84,70.4775000652,6.31,70.759410084,32.6075000652,0,32.6075000652,37.87,6.31,38.3920955406,132.57
2021-04-13 13:00:00,89.4831716933,19.0,91.4780739647,29.9831716933,0,29.9831716933,59.5,19.0,62.4599871918,131.84,68.7931716933,5.87,69.0431558638,29.9831716933,0,29.9831716933,38.81,5.87,39.251407618100004,132.57
2021-04-13 13:30:00,88.8164333808,17.49,90.5221461217,23.6164333808,0,23.6164333808,65.2,17.49,67.5051116583,132.03,64.5064333808,5.38,64.7303973996,23.6164333808,0,23.6164333808,40.89,5.38,41.2424114232,132.7
2021-04-13 14:00:00,88.4305000449,17.38,90.1222377562,22.4305000449,0,22.4305000449,66.0,17.38,68.2500139194,132.14,63.1805000449,5.49,63.4185752435,22.4305000449,0,22.4305000449,40.75,5.49,41.1181541414,132.78
2021-04-13 14:30:00,88.7253333764,17.92,90.5169110319,21.5253333764,0,21.5253333764,67.2,17.92,69.5483026392,131.76,62.4453333764,5.65,62.7004159515,21.5253333764,0,21.5253333764,40.92,5.65,41.3082183106,132.49
2021-04-13 15:00:00,89.2680000341,17.57,90.9806612973,17.0680000341,0,17.0680000341,72.2,17.57,74.3070985842,131.68,59.9580000341,5.2,60.1830687826,17.0680000341,0,17.0680000341,42.89,5.2,43.2040750393,132.49
2021-04-13 15:30:00,91.7085000265,17.19,93.3056540468,13.2285000265,0,13.2285000265,78.48,17.19,80.3405657187,131.44,58.2085000265,5.09,58.430621897500004,13.2285000265,0,13.2285000265,44.98,5.09,45.2670796496,132.27
2021-04-13 16:00:00,95.4976667006,16.65,96.9382630609,16.9676667006,0,16.9676667006,78.53,16.65,80.2756712834,131.55,60.6376667006,4.59,60.8111397927,16.9676667006,0,16.9676667006,43.67,4.59,43.9105568172,132.43
2021-04-13 16:30:00,97.8488333709,12.56,98.6516487041,18.7588333709,0,18.7588333709,79.09,12.56,80.081094523,130.47,61.3988333709,0.12,61.3989506368,18.7588333709,0,18.7588333709,42.64,0.12,42.6401688552,131.51
2021-04-13 17:00:00,101.7681359737,5.23,101.90243569,16.8481359737,0,16.8481359737,84.92,5.23,85.0808985613,131.86,65.1081359737,-7.75,65.5677654794,16.8481359737,0,16.8481359737,48.26,-7.75,48.8783193246,132.88
2021-04-13 17:30:00,106.4610133254,7.48,106.7234639537,23.3510133254,0,23.3510133254,83.11,7.48,83.4459256045,132.17,69.1910133254,-8.51,69.7123835842,23.3510133254,0,23.3510133254,45.84,-8.51,46.6232313337,133.44
2021-04-13 18:00:00,108.5766799818,7.0,108.8020929756,24.8566799818,0,24.8566799818,83.72,7.0,84.0121324572,131.87,69.3866799818,-8.76,69.9374646301,24.8566799818,0,24.8566799818,44.53,-8.76,45.3834606437,133.2
2021-04-13 18:30:00,110.47417999,7.06,110.6995394952,22.12417999,0,22.12417999,88.35,7.06,88.6316314867,131.59,66.58417999,-9.09,67.2017940604,22.12417999,0,22.12417999,44.46,-9.09,45.3797278529,132.99
2021-04-13 19:00:00,109.8518466587,5.46,109.9874529859,23.3518466587,0,23.3518466587,86.5,5.46,86.6721500829,131.68,65.0018466587,-10.18,65.7941674394,23.3518466587,0,23.3518466587,41.65,-10.18,42.8760410952,133.07
2021-04-13 19:30:00,108.7520133147,5.29,108.8805974451,19.3520133147,0,19.3520133147,89.4,5.29,89.5563738659,131.4,61.0220133147,-10.72,61.9564726964,19.3520133147,0,19.3520133147,41.67,-10.72,43.0268207052,132.83
2021-04-13 20:00:00,103.5206341209,5.92,103.6897684866,7.7206341209,0,7.7206341209,95.8,5.92,95.9827401151,130.92,56.5406341209,-9.54,57.3398195567,7.7206341209,0,7.7206341209,48.82,-9.54,49.7433814693,132.38
2021-04-13 20:30:00,102.6201666936,4.09,102.701639287,13.4801666936,0,13.4801666936,89.14,4.09,89.2337811594,131.34,57.3601666936,-11.08,58.4205025922,13.4801666936,0,13.4801666936,43.88,-11.08,45.2572734486,132.73
2021-04-13 21:00:00,103.9345000185,5.17,104.0630058863,9.2545000185,0,9.2545000185,94.68,5.17,94.8210488236,130.33,56.1845000185,-10.27,57.1154177288,9.2545000185,0,9.2545000185,46.93,-10.27,48.0405849257,131.79
