Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-13 21:30:00,98.0203333576,2.17,98.0443504315,12.1503333576,0,12.1503333576,85.87,2.17,85.8974143965,131.76,53.4003333576,-11.06,54.5336520206,12.1503333576,0,12.1503333576,41.25,-11.06,42.7069795233,132.89
2021-04-13 22:00:00,90.9790000276,2.83,91.023004488,13.7990000276,0,13.7990000276,77.18,2.83,77.2318671275,131.64,49.9690000276,-11.7,51.3204731443,13.7990000276,0,13.7990000276,36.17,-11.7,38.0152456259,132.89
2021-04-13 22:30:00,83.9341666899,2.5700000000000003,83.9735031896,11.6141666899,0,11.6141666899,72.32,2.5700000000000003,72.3656500005,132.6,46.9141666899,-12.76,48.618480398,11.6141666899,0,11.6141666899,35.3,-12.76,37.5354179409,133.83
2021-04-13 23:00:00,81.7115000094,3.74,81.7970466079,4.6815000094,0,4.6815000094,77.03,3.74,77.1207397527,131.06,44.1815000094,-2.02,44.2276536013,4.6815000094,0,4.6815000094,39.5,-2.02,39.5516169075,131.31
2021-04-13 23:30:00,76.2486666711,0.21,76.2489558559,2.2186666711,0,2.2186666711,74.03,0.21,74.0302978516,132.12,40.1786666711,-1.92,40.2245156026,2.2186666711,0,2.2186666711,37.96,-1.92,38.0085253595,131.91
2021-04-14 00:00:00,72.1431666713,1.9300000000000002,72.1689780817,2.3131666713,0,2.3131666713,69.83,1.9300000000000002,69.85666611,132.56,38.0631666713,-2.03,38.1172606183,2.3131666713,0,2.3131666713,35.75,-2.03,35.8075885812,132.54
2021-04-14 00:30:00,71.4340000047,8.06,71.8872725638,2.3340000047,0,2.3340000047,69.1,8.06,69.5684813691,132.34,37.9540000047,-0.89,37.9644335708,2.3340000047,0,2.3340000047,35.62,-0.89,35.6311170187,132.89
2021-04-14 01:00:00,70.8490000045,8.71,71.3823850935,2.2690000045,0,2.2690000045,68.58,8.71,69.1308939621,132.64,37.5490000045,-1.01,37.5625811326,2.2690000045,0,2.2690000045,35.28,-1.01,35.2944542386,133.29
2021-04-14 01:30:00,78.4658333379,10.04,79.1055535434,2.2958333379,0,2.2958333379,76.17,10.04,76.8288389864,131.88,41.3958333379,-0.53,41.3992260524,2.2958333379,0,2.2958333379,39.1,-0.53,39.1035919066,132.69
2021-04-14 02:00:00,80.3860000047,10.31,81.044463702,2.3260000047,0,2.3260000047,78.06,10.31,78.7379178033,131.41,42.5460000047,-0.36,42.5475230348,2.3260000047,0,2.3260000047,40.22,-0.36,40.2216111065,132.28
2021-04-14 02:30:00,80.8610000048,10.41,81.5283350852,2.3810000048,0,2.3810000048,78.48,10.41,79.1674080667,131.31,42.8010000048,-0.4,42.8028690792,2.3810000048,0,2.3810000048,40.42,-0.4,40.4219791698,132.17
2021-04-14 03:00:00,78.6635000047,10.16,79.3169076112,2.3735000047,0,2.3735000047,76.29,10.16,76.9635608584,130.41,41.6335000047,-1.38,41.6563647315,2.3735000047,0,2.3735000047,39.26,-1.38,39.2842462063,131.39
2021-04-14 03:30:00,77.0465000047,10.57,77.7681687001,2.3365000047,0,2.3365000047,74.71,10.57,75.454019111,130.27,40.7665000047,-2.3,40.83133016,2.3365000047,0,2.3365000047,38.43,-2.3,38.4987649153,131.39
2021-04-14 04:00:00,75.8221666713,10.54,76.5512413925,2.3121666713,0,2.3121666713,73.51,10.54,74.2617781904,130.38,40.0821666713,-2.35,40.150997311,2.3121666713,0,2.3121666713,37.77,-2.35,37.843036347500004,131.48
2021-04-14 04:30:00,74.7041666713,10.28,75.4081621448,2.3341666713,0,2.3341666713,72.37,10.28,73.0964793954,130.38,39.5741666713,-2.44,39.6493161067,2.3341666713,0,2.3341666713,37.24,-2.44,37.3198499461,131.48
2021-04-14 05:00:00,73.3065000046,10.06,73.993557442,2.2865000046,0,2.2865000046,71.02,10.06,71.7289620725,130.47,38.9165000046,-2.41,38.991051186199996,2.2865000046,0,2.2865000046,36.63,-2.41,36.7091950334,131.48
2021-04-14 05:30:00,73.9431666719,9.26,74.5207319976,2.6031666719,0,2.6031666719,71.34,9.26,71.9384681516,129.99,39.7431666719,-1.13,39.7592278233,2.6031666719,0,2.6031666719,37.14,-1.13,37.1571863843,130.81
2021-04-14 06:00:00,76.2020000052,2.11,76.2312068959,2.6220000052,0,2.6220000052,73.58,2.11,73.6102472486,130.7,40.7220000052,-1.87,40.7649136443,2.6220000052,0,2.6220000052,38.1,-1.87,38.1458634717,130.81
2021-04-14 06:30:00,82.0386666744,2.71,82.0834144618,3.8586666744,0,3.8586666744,78.18,2.71,78.226955073,131.1,44.5486666744,-0.8200000000000001,44.556212838,3.8586666744,0,3.8586666744,40.69,-0.8200000000000001,40.6982616336,131.12
2021-04-14 07:00:00,87.1473333457,-0.91,87.1520843656,6.1873333457,0,6.1873333457,80.96,-0.91,80.9651140924,131.95,48.3373333457,-7.65,48.9389445633,6.1873333457,0,6.1873333457,42.15,-7.65,42.8385924139,132.33
2021-04-14 07:30:00,94.5571666885,-2.14,94.5813796271,10.9371666885,0,10.9371666885,83.62,-2.14,83.6473789189,131.95,53.2171666885,-9.67,54.0885914991,10.9371666885,0,10.9371666885,42.28,-9.67,43.3717338828,132.46
2021-04-14 08:00:00,97.8798333637,-0.52,97.8812146395,15.1598333637,0,15.1598333637,82.72,-0.52,82.7216344133,131.85,58.9098333637,-8.18,59.4750440684,15.1598333637,0,15.1598333637,43.75,-8.18,44.5081441986,132.46
2021-04-14 08:30:00,98.1896667053,1.7000000000000002,98.2043820188,19.2996667053,0,19.2996667053,78.89,1.7000000000000002,78.9083145175,131.24,63.4396667053,-6.95,63.8192276017,19.2996667053,0,19.2996667053,44.14,-6.95,44.6838013155,132.12
2021-04-14 09:00:00,97.9078333781,2.91,97.9510690947,22.3878333781,0,22.3878333781,75.52,2.91,75.576044485,131.4,67.0378333781,-5.96,67.302248878,22.3878333781,0,22.3878333781,44.65,-5.96,45.0460220219,132.26
2021-04-14 09:30:00,95.9835000557,2.88,96.0266977613,27.8435000557,0,27.8435000557,68.14,2.88,68.200835772,131.78,69.7035000557,-5.7,69.936170327,27.8435000557,0,27.8435000557,41.86,-5.7,42.2462968791,132.48
2021-04-14 10:00:00,92.7483333997,3.15,92.8018095105,33.1883333997,0,33.1883333997,59.56,3.15,59.643240187,132.49,70.8483333997,-5.71,71.0780588193,33.1883333997,0,33.1883333997,37.66,-5.71,38.0904148048,133.21
2021-04-14 10:30:00,87.6505000677,3.25,87.7107328787,33.8505000677,0,33.8505000677,53.8,3.25,53.8980751048,132.91,70.0905000677,-5.97,70.3442897451,33.8505000677,0,33.8505000677,36.24,-5.97,36.7284426569,133.59
2021-04-14 11:00:00,83.5675000709,3.5,83.640762001,35.4575000709,0,35.4575000709,48.11,3.5,48.2371444014,132.91,69.6475000709,-5.75,69.8844529644,35.4575000709,0,35.4575000709,34.19,-5.75,34.6701398901,133.41
2021-04-14 11:30:00,81.6003334072,3.6,81.6797062444,36.9303334072,0,36.9303334072,44.67,3.6,44.814829019,133.18,68.9803334072,-5.59,69.2064628266,36.9303334072,0,36.9303334072,32.05,-5.59,32.5338377693,133.41
2021-04-14 12:00:00,81.8776667355,2.93,81.9300751254,34.4076667355,0,34.4076667355,47.47,2.93,47.5603385186,133.18,67.7476667355,-6.05,68.0172687492,34.4076667355,0,34.4076667355,33.34,-6.05,33.8844816989,133.41
2021-04-14 12:30:00,83.3843333958,2.71,83.4283594221,31.2143333958,0,31.2143333958,52.17,2.71,52.2403388197,133.18,67.2643333958,-6.29,67.5577874651,31.2143333958,0,31.2143333958,36.05,-6.29,36.5946252884,133.27
2021-04-14 13:00:00,83.0573333872,1.85,83.0779340704,26.9573333872,0,26.9573333872,56.1,1.85,56.1304952766,133.38,64.7073333872,-6.58,65.0410285442,26.9573333872,0,26.9573333872,37.75,-6.58,38.319171442,133.43
2021-04-14 13:30:00,82.2311667106,0.5,82.2326868014,21.9611667106,0,21.9611667106,60.27,0.5,60.2720739646,133.56,61.0411667106,-7.54,61.50508624,21.9611667106,0,21.9611667106,39.08,-7.54,39.8007286365,133.63
2021-04-14 14:00:00,86.1691667051,0.77,86.1726069621,19.1991667051,0,19.1991667051,66.97,0.77,66.9744264626,133.56,57.6091667051,-7.76,58.129456289,19.1991667051,0,19.1991667051,38.41,-7.76,39.186039606,133.73
2021-04-14 14:30:00,86.733333375,1.44,86.7452864329,20.813333375,0,20.813333375,65.92,1.44,65.9357262795,133.46,59.783333375,-7.51,60.253191197,20.813333375,0,20.813333375,38.97,-7.51,39.6870381863,133.73
2021-04-14 15:00:00,85.7946667068,1.2,85.8030584265,20.0846667068,0,20.0846667068,65.71,1.2,65.7209563229,133.64,59.2546667068,-7.66,59.7477290492,20.0846667068,0,20.0846667068,39.17,-7.66,39.9119593606,133.88
2021-04-14 15:30:00,85.6916667094,1.0,85.6975013838,21.3516667094,0,21.3516667094,64.34,1.0,64.3477707462,133.76,60.9916667094,-7.76,61.4833392716,21.3516667094,0,21.3516667094,39.64,-7.76,40.3924151296,133.97
2021-04-14 16:00:00,88.1030000319,0.4,88.1039080553,15.9530000319,0,15.9530000319,72.15,0.4,72.1511087926,133.76,57.5830000319,-8.04,58.1415814428,15.9530000319,0,15.9530000319,41.63,-8.04,42.3992747579,133.97
2021-04-14 16:30:00,92.1968333579,0.54,92.1984147436,12.2968333579,0,12.2968333579,79.9,0.54,79.9018247601,133.45,56.8168333579,-8.06,57.3856789872,12.2968333579,0,12.2968333579,44.52,-8.06,45.243717796,133.84
2021-04-14 17:00:00,95.6121666995,1.07,95.6181537207,16.3921666995,0,16.3921666995,79.22,1.07,79.2272257497,133.84,60.0721666995,-7.8100000000000005,60.5777295049,16.3921666995,0,16.3921666995,43.68,-7.8100000000000005,44.3727224768,134.2
2021-04-14 17:30:00,98.9078333649,1.31,98.9165082327,15.8078333649,0,15.8078333649,83.1,1.31,83.11032487,133.32,62.2478333649,-7.68,62.719814721,15.8078333649,0,15.8078333649,46.44,-7.68,47.0707552521,133.78
2021-04-14 18:00:00,102.6213333589,1.45,102.631576819,12.7713333589,0,12.7713333589,89.85,1.45,89.861699294,132.47,61.7013333589,-7.72,62.1824166325,12.7713333589,0,12.7713333589,48.93,-7.72,49.5352732909,133.07
2021-04-14 18:30:00,104.0193333599,1.11,104.025255648,13.2693333599,0,13.2693333599,90.75,1.11,90.7567881759,132.47,62.2393333599,-7.94,62.7437504225,13.2693333599,0,13.2693333599,48.97,-7.94,49.6095202557,133.07
2021-04-14 19:00:00,106.1193333656,-0.06,106.1193503276,16.1293333656,0,16.1293333656,89.99,-0.06,89.9900200022,132.47,63.0293333656,-8.46,63.5945631679,16.1293333656,0,16.1293333656,46.9,-8.46,47.6569155527,132.99
2021-04-14 19:30:00,106.3138333582,-0.34,106.3143770301,12.4138333582,0,12.4138333582,93.9,-0.34,93.9006155464,132.2,58.9838333582,-9.09,59.6801532976,12.4138333582,0,12.4138333582,46.57,-9.09,47.4488461398,132.86
2021-04-14 20:00:00,103.9321666892,-1.16,103.9386399406,11.2621666892,0,11.2621666892,92.67,-1.16,92.6772598861,132.36,56.0321666892,-9.76,56.8758411268,11.2621666892,0,11.2621666892,44.77,-9.76,45.8215069591,132.97
2021-04-14 20:30:00,101.5055000256,-2.25,101.5304340355,12.7755000256,0,12.7755000256,88.73,-2.25,88.758522971,132.6,55.5255000256,-10.34,56.4800562419,12.7755000256,0,12.7755000256,42.75,-10.34,43.9827022817,133.15
2021-04-14 21:00:00,99.7556666923,-3.03,99.8016730181,12.8056666923,0,12.8056666923,86.95,-3.03,87.0027781166,132.82,54.9756666923,-10.5,55.9694017143,12.8056666923,0,12.8056666923,42.17,-10.5,43.4575528533,133.29
2021-04-14 21:30:00,95.8258333588,-1.92,95.8450663253,12.7158333588,0,12.7158333588,83.11,-1.92,83.1321748783,132.6,52.7658333588,-11.12,53.9248325917,12.7158333588,0,12.7158333588,40.05,-11.12,41.5650923252,133.29
2021-04-14 22:00:00,93.6431666842,0.58,93.6449628472,8.7831666842,0,8.7831666842,84.86,0.58,84.861982065,131.24,50.3331666842,-10.57,51.431046737,8.7831666842,0,8.7831666842,41.55,-10.57,42.8733880163,132.19
2021-04-14 22:30:00,86.2388333383,0.58,86.2407837137,2.4788333383,0,2.4788333383,83.76,0.58,83.7620080944,131.24,45.6288333383,-10.93,46.9196689227,2.4788333383,0,2.4788333383,43.15,-10.93,44.5127779407,132.27
2021-04-14 23:00:00,79.1278333379,0.79,79.1317768583,2.2978333379,0,2.2978333379,76.83,0.79,76.8340614571,132.19,41.6178333379,-11.93,43.2939828584,2.2978333379,0,2.2978333379,39.32,-11.93,41.0899902653,133.23
2021-04-14 23:30:00,74.8850000046,1.3,74.8962831234,2.3250000046,0,2.3250000046,72.56,1.3,72.5716446004,132.08,39.3950000047,-11.31,40.9863651153,2.3250000046,0,2.3250000046,37.07,-11.31,38.7569477642,133.07
2021-04-15 00:00:00,70.8081666715,0.66,70.811242521,2.3981666715,0,2.3981666715,68.41,0.66,68.413183671,132.0,37.3281666715,-11.48,39.0535840487,2.3981666715,0,2.3981666715,34.93,-11.48,36.7681288618,132.9
2021-04-15 00:30:00,70.3076666715,0.58,70.310058973,2.4076666715,0,2.4076666715,67.9,0.58,67.9024771271,132.22,37.1376666715,-11.58,38.901191316,2.4076666715,0,2.4076666715,34.73,-11.58,36.6096886083,133.11
2021-04-15 01:00:00,69.6920000049,0.59,69.6944973774,2.4720000049,0,2.4720000049,67.22,0.59,67.2225892093,132.32,36.8620000049,-11.66,38.6621603686,2.4720000049,0,2.4720000049,34.39,-11.66,36.3129136809,133.23
2021-04-15 01:30:00,76.913000005,1.76,76.9331344075,2.483000005,0,2.483000005,74.43,1.76,74.4508059056,131.53,40.493000005,-11.17,42.0053800054,2.483000005,0,2.483000005,38.01,-11.17,39.6172815827,132.59
2021-04-15 02:00:00,79.1535000048,2.6,79.1961903314,2.3935000048,0,2.3935000048,76.76,2.6,76.8040207281,131.53,41.5735000048,-10.88,42.9736000662,2.3935000048,0,2.3935000048,39.18,-10.88,40.6625970641,132.72
2021-04-15 02:30:00,79.3466666715,2.49,79.3857267516,2.4166666715,0,2.4166666715,76.93,2.49,76.9702864747,131.65,41.5666666715,-11.05,43.010350826,2.4166666715,0,2.4166666715,39.15,-11.05,40.6795403121,132.8
2021-04-15 03:00:00,77.2123333382,2.23,77.2445293826,2.4423333382,0,2.4423333382,74.77,2.23,74.8032472557,131.92,40.5523333382,-11.12,42.0493298303,2.4423333382,0,2.4423333382,38.11,-11.12,39.6992002438,133.07
2021-04-15 03:30:00,75.2653333384,1.75,75.2856752811,2.5253333384000003,0,2.5253333384000003,72.74,1.75,72.7610479584,132.38,39.6453333384,-11.36,41.240781461,2.5253333384000003,0,2.5253333384000003,37.12,-11.36,38.819376605,133.48
2021-04-15 04:00:00,73.8841666715,1.55,73.9004234409,2.4341666715,0,2.4341666715,71.45,1.55,71.4668104787,132.63,38.8041666715,-11.5,40.4723776306,2.4341666715,0,2.4341666715,36.37,-11.5,38.1448148508,133.59
2021-04-15 04:30:00,72.539500005,1.31,72.5513277685,2.489500005,0,2.489500005,70.05,1.31,70.062248037,132.63,38.199500005,-11.58,39.9161396008,2.489500005,0,2.489500005,35.71,-11.58,37.5406512996,133.59
2021-04-15 05:00:00,71.4950000047,1.02,71.5022756678,2.3350000047,0,2.3350000047,69.16,1.02,69.1675212799,132.77,37.5350000047,-11.67,39.3073164354,2.3350000047,0,2.3350000047,35.2,-11.67,37.084078794,133.59
2021-04-15 05:30:00,72.2601666713,1.11,72.2686916124,2.3301666712999998,0,2.3301666712999998,69.93,1.11,69.93880896900001,132.22,38.2801666713,-11.45,39.9558964408,2.3301666712999998,0,2.3301666712999998,35.95,-11.45,37.7293652213,133.14
2021-04-15 06:00:00,74.4763333378,1.96,74.5021196172,2.2563333378,0,2.2563333378,72.22,1.96,72.2465916151,132.38,39.6363333378,-10.71,41.0578009697,2.2563333378,0,2.2563333378,37.38,-10.71,38.884039142,133.27
2021-04-15 06:30:00,80.7688333396,2.21,80.7990627361,3.1088333396,0,3.1088333396,77.66,2.21,77.6914390393,132.65,43.7388333396,-9.24,44.704173652,3.1088333396,0,3.1088333396,40.63,-9.24,41.6674273264,133.46
2021-04-15 07:00:00,88.1192689629,9.09,88.5868707121,7.3192689629,0,7.3192689629,80.8,9.09,81.3097048328,131.91,48.3792689629,1.27,48.3959354221,7.3192689629,0,7.3192689629,41.06,1.27,41.0796360743,132.4
2021-04-15 07:30:00,95.7148471444,9.77,96.2121866702,17.2448471444,0,17.2448471444,78.47,9.77,79.075873691,131.67,54.8848471444,1.6800000000000002,54.9105531393,17.2448471444,0,17.2448471444,37.64,1.6800000000000002,37.677473376,132.21
2021-04-15 08:00:00,98.7223388555,9.98,99.2255037231,15.3323388555,0,15.3323388555,83.39,9.98,83.9850730785,130.86,58.7423388555,-0.8,58.7477861218,15.3323388555,0,15.3323388555,43.41,-0.8,43.4173709476,131.83
2021-04-15 08:30:00,96.1973667009,7.28,96.472440418,17.1073667009,0,17.1073667009,79.09,7.28,79.4243445047,131.34,62.0373667009,-8.2,62.5769515652,17.1073667009,0,17.1073667009,44.93,-8.2,45.6721457784,132.98
2021-04-15 09:00:00,95.9825000423,8.23,96.3346937213,21.1525000423,0,21.1525000423,74.83,8.23,75.2812181092,131.88,65.4425000423,-7.41,65.8606780392,21.1525000423,0,21.1525000423,44.29,-7.41,44.9055920794,133.34
2021-04-15 09:30:00,94.4906667203,9.29,94.9462489899,26.8406667203,0,26.8406667203,67.65,9.29,68.284892912,132.27,69.7306667203,-6.69,70.0508528232,26.8406667203,0,26.8406667203,42.89,-6.69,43.4086189598,133.51
2021-04-15 10:00:00,91.8711667284,9.83,92.3955636166,30.8611667284,0,30.8611667284,61.01,9.83,61.7968364886,132.49,70.8511667284,-6.61,71.1588359009,30.8611667284,0,30.8611667284,39.99,-6.61,40.5326066273,133.71
2021-04-15 10:30:00,89.1375000647,9.63,89.6561811466,32.3675000647,0,32.3675000647,56.77,9.63,57.5809847085,132.56,70.4875000647,-6.69,70.8042637514,32.3675000647,0,32.3675000647,38.12,-6.69,38.7025903526,133.71
2021-04-15 11:00:00,85.603333402,9.36,86.1135313963,34.343333402,0,34.343333402,51.26,9.36,52.1075541548,132.56,71.413333402,-6.71,71.7278766421,34.343333402,0,34.343333402,37.07,-6.71,37.6723904206,133.58
2021-04-15 11:30:00,85.0665000697,9.25,85.5679375357,34.8465000697,0,34.8465000697,50.22,9.25,51.0647716141,132.69,70.7165000697,-6.78,71.0407754892,34.8465000697,0,34.8465000697,35.87,-6.78,36.5051407339,133.58
2021-04-15 12:00:00,84.6510000715,9.31,85.1614226813,35.7610000715,0,35.7610000715,48.89,9.31,49.7685462918,132.69,69.7510000715,-6.82,70.0836244138,35.7610000715,0,35.7610000715,33.99,-6.82,34.6674559205,133.69
2021-04-15 12:30:00,82.5400000741,9.63,83.0998707113,37.0500000741,0,37.0500000741,45.49,9.63,46.4981397477,132.53,70.1600000741,-6.9,70.49847949,37.0500000741,0,37.0500000741,33.11,-6.9,33.8213261124,133.5
2021-04-15 13:00:00,79.7368334105,9.07,80.2510280453,38.5868334105,0,38.5868334105,41.15,9.07,42.1377194447,132.97,70.7268334105,-6.59,71.0331828393,38.5868334105,0,38.5868334105,32.14,-6.59,32.8086528221,133.81
2021-04-15 13:30:00,76.0283334145,7.75,76.4223133763,40.5683334145,0,40.5683334145,35.46,7.75,36.297026049,133.56,70.1283334145,-5.82,70.3694219636,40.5683334145,0,40.5683334145,29.56,-5.82,30.1274957472,134.11
2021-04-15 14:00:00,72.5636667475,8.5,73.0598092787,40.4336667475,0,40.4336667475,32.13,8.5,33.2353260854,133.64,69.0936667475,-5.44,69.3074915476,40.4336667475,0,40.4336667475,28.66,-5.44,29.1717191814,134.2
2021-04-15 14:30:00,71.6213334156,15.76,73.3348007445,41.1413334156,0,41.1413334156,30.48,15.76,34.3133793148,132.9,70.2313334156,3.21,70.3046534259,41.1413334156,0,41.1413334156,29.09,3.21,29.2665713742,133.37
2021-04-15 15:00:00,70.4710000819,15.72,72.203048776,40.9610000819,0,40.9610000819,29.51,15.72,33.4358864097,132.9,68.7610000819,3.2800000000000002,68.8391860227,40.9610000819,0,40.9610000819,27.8,3.2800000000000002,27.9928276528,133.37
2021-04-15 15:30:00,70.7216667454,15.31,72.3598662744,39.3516667454,0,39.3516667454,31.37,15.31,34.9066326076,133.04,68.2816667454,2.87,68.3419557338,39.3516667454,0,39.3516667454,28.93,2.87,29.0720105944,133.57
2021-04-15 16:00:00,72.4256667419,14.56,73.8746966356,37.6056667419,0,37.6056667419,34.82,14.56,37.7415685949,133.04,67.5656667419,2.46,67.6104350102,37.6056667419,0,37.6056667419,29.96,2.46,30.0608250053,133.57
2021-04-15 16:30:00,76.522333401,14.12,77.8141498003,33.842333401,0,33.842333401,42.68,14.12,44.9550531086,133.04,67.742333401,2.14,67.7761265831,33.842333401,0,33.842333401,33.9,2.14,33.9674785641,133.57
2021-04-15 17:00:00,82.413500063,13.55,83.5199825948,31.493500063,0,31.493500063,50.92,13.55,52.692019319799996,132.92,68.413500063,1.92,68.4404368109,31.493500063,0,31.493500063,36.92,1.92,36.9698904516,133.45
2021-04-15 17:30:00,89.0795000521,11.98,89.8814648831,26.0395000521,0,26.0395000521,63.04,11.98,64.1682320155,132.57,67.7395000521,3.0,67.8058984699,26.0395000521,0,26.0395000521,41.7,3.0,41.8077743966,132.93
2021-04-15 18:00:00,94.2823333734,11.6,94.9932544255,20.0523333734,0,20.0523333734,74.23,11.6,75.1309050924,131.72,66.0223333734,3.14,66.0969598701,20.0523333734,0,20.0523333734,45.97,3.14,46.07711471,132.17
2021-04-15 18:30:00,100.5275000406,10.39,101.0630019562,20.2875000406,0,20.2875000406,80.24,10.39,80.9098862933,131.53,63.9975000406,2.08,64.0312924393,20.2875000406,0,20.2875000406,43.71,2.08,43.759461834,132.04
2021-04-15 19:00:00,102.7386666963,10.51,103.2748456041,14.8386666963,0,14.8386666963,87.9,10.51,88.5260984117,131.21,60.3186666963,1.71,60.3429005934,14.8386666963,0,14.8386666963,45.48,1.71,45.5121357442,131.86
2021-04-15 19:30:00,102.1758333563,10.39,102.702741064,11.4858333563,0,11.4858333563,90.69,10.39,91.2832306615,130.94,59.7558333563,2.34,59.8016322529,11.4858333563,0,11.4858333563,48.27,2.34,48.326685175,131.51
2021-04-15 20:00:00,103.158666693,9.38,103.5842406637,13.158666693,0,13.158666693,90.0,9.38,90.4874820072,130.86,59.108666693,1.29,59.1227416332,13.158666693,0,13.158666693,45.95,1.29,45.9681041593,131.51
2021-04-15 20:30:00,101.3150000262,8.93,101.7077879531,13.0850000262,0,13.0850000262,88.23,8.93,88.6807634157,131.16,55.7350000262,0.13,55.7351516363,13.0850000262,0,13.0850000262,42.65,0.13,42.6501981238,131.86
2021-04-15 21:00:00,101.8916666923,8.98,102.2866176063,12.8016666923,0,12.8016666923,89.09,8.98,89.5414345429,131.3,56.9616666923,0.33,56.9626225903,12.8016666923,0,12.8016666923,44.16,0.33,44.1612329991,131.99
2021-04-15 21:30:00,96.7683333514,8.55,97.1453181559,9.0383333514,0,9.0383333514,87.73,8.55,88.1456487865,131.66,51.2383333514,-1.51,51.2605784656,9.0383333514,0,9.0383333514,42.2,-1.51,42.2270067611,132.52
2021-04-15 22:00:00,94.7955000086,8.81,95.2040068583,4.2755000086,0,4.2755000086,90.52,8.81,90.9477130004,131.24,50.5255000086,-0.11,50.5256197499,4.2755000086,0,4.2755000086,46.25,-0.11,46.2501308106,131.98
2021-04-15 22:30:00,88.4118333434,8.26,88.7968460878,5.0118333434,0,5.0118333434,83.4,8.26,83.8080401871,130.88,46.7318333434,-2.12,46.7798957634,5.0118333434,0,5.0118333434,41.72,-2.12,41.7738291278,131.73
2021-04-15 23:00:00,79.3831666824,-0.79,79.3870975192,7.8631666824,0,7.8631666824,71.52,-0.79,71.5243629821,132.48,41.0331666824,-4.09,41.2364992208,7.8631666824,0,7.8631666824,33.17,-4.09,33.421205843,132.47
2021-04-15 23:30:00,77.9290000084,1.12,77.9370479445,4.1990000084,0,4.1990000084,73.73,1.12,73.738506223,132.48,41.6490000084,-2.33,41.7141235279,4.1990000084,0,4.1990000084,37.45,-2.33,37.5224119694,132.47
2021-04-16 00:00:00,72.3783333385,7.37,72.7525947088,2.5983333385,0,2.5983333385,69.78,7.37,70.1681216793,131.56,38.4983333385,-1.08,38.513479067,2.5983333385,0,2.5983333385,35.9,-1.08,35.9162414515,132.11
2021-04-16 00:30:00,71.3893333381,7.08,71.7395519533,2.3693333381,0,2.3693333381,69.02,7.08,69.3821792682,130.72,37.9193333381,-1.17,37.9373792032,2.3693333381,0,2.3693333381,35.55,-1.17,35.5692479538,131.24
2021-04-16 01:00:00,70.6365000047,6.94,70.97660694140001,2.3465000047,0,2.3465000047,68.29,6.94,68.6417343895,130.87,37.5965000047,-1.18,37.6150131278,2.3465000047,0,2.3465000047,35.25,-1.18,35.2697448247,131.37
2021-04-16 01:30:00,78.2018333381,1.28,78.2123080943,2.3618333381,0,2.3618333381,75.84,1.28,75.8508009186,130.67,41.1618333381,-2.42,41.2329106873,2.3618333381,0,2.3618333381,38.8,-2.42,38.8753958179,130.72
2021-04-16 02:00:00,79.7893333381,-5.84,80.0027706678,2.3593333381,0,2.3593333381,77.43,-5.84,77.6499227302,131.07,41.5593333381,-8.67,42.4540585516,2.3593333381,0,2.3593333381,39.2,-8.67,40.147339887,131.02
2021-04-16 02:30:00,79.8980000047,-9.86,80.504099304,2.3480000047000003,0,2.3480000047000003,77.55,-9.86,78.1743058812,131.38,41.4080000047,-13.52,43.5593028455,2.3480000047000003,0,2.3480000047000003,39.06,-13.52,41.3336908587,131.4
2021-04-16 03:00:00,77.5656666713,-10.2,78.233449663,2.3256666713,0,2.3256666713,75.24,-10.2,75.9282398058,131.56,40.0956666713,-13.71,42.3748343456,2.3256666713,0,2.3256666713,37.77,-13.71,40.1813016215,131.54
2021-04-16 03:30:00,75.668166671,-10.21,76.3538836429,2.188166671,0,2.188166671,73.48,-10.21,74.1859454344,131.72,39.078166671,-13.95,41.4934405704,2.188166671,0,2.188166671,36.89,-13.95,39.439505575,131.65
2021-04-16 04:00:00,74.2990000045,-10.06,74.9769631398,2.2490000045,0,2.2490000045,72.05,-10.06,72.748925078,131.82,38.3890000045,-14.16,40.9172447917,2.2490000045,0,2.2490000045,36.14,-14.16,38.8150125596,131.78
2021-04-16 04:30:00,72.8146666711,-11.57,73.7281532552,2.2346666711,0,2.2346666711,70.58,-11.57,71.522033668,132.43,37.4846666711,-13.2,39.7409138728,2.2346666711,0,2.2346666711,35.25,-13.2,37.6404370325,132.1
2021-04-16 05:00:00,71.6713333379,-11.3,72.5566676635,2.2613333379,0,2.2613333379,69.41,-11.3,70.3238089128,132.65,37.1513333379,-14.27,39.7976691375,2.2613333379,0,2.2613333379,34.89,-14.27,37.6954241255,132.46
2021-04-16 05:30:00,72.6483333377,-10.83,73.451135027,2.1983333377,0,2.1983333377,70.45,-10.83,71.2775658956,132.52,37.8983333377,-13.95,40.3842316973,2.1983333377,0,2.1983333377,35.7,-13.95,38.3287424787,132.35
2021-04-16 06:00:00,75.0038333376,1.37,75.0163443213,2.1238333376,0,2.1238333376,72.88,1.37,72.8928755092,132.52,39.7238333376,-6.55,40.2602214976,2.1238333376,0,2.1238333376,37.6,-6.55,38.1662481782,132.89
2021-04-16 06:30:00,81.3383333377,8.96,81.8303493219,2.1683333377,0,2.1683333377,79.17,8.96,79.6754071216,130.76,43.4883333377,-0.73,43.4944598367,2.1683333377,0,2.1683333377,41.32,-0.73,41.326447948,131.48
2021-04-16 07:00:00,86.5435000238,4.25,86.6477922186,11.8835000238,0,11.8835000238,74.66,4.25,74.7808672055,131.47,49.3935000238,-1.82,49.427019378,11.8835000238,0,11.8835000238,37.51,-1.82,37.5541276027,131.76
2021-04-16 07:30:00,94.0476666924,7.4,94.3383464466,12.8576666924,0,12.8576666924,81.19,7.4,81.5265361707,130.83,54.7376666924,-1.92,54.7713296801,12.8576666924,0,12.8576666924,41.88,-1.92,41.9239883599,131.54
2021-04-16 08:00:00,95.2588333714,2.79,95.2996822413,19.0488333714,0,19.0488333714,76.21,2.79,76.2610529694,131.59,57.5988333714,-10.92,58.6248412002,19.0488333714,0,19.0488333714,38.55,-10.92,40.0668054629,132.76
2021-04-16 08:30:00,96.9620000486,-0.66,96.9642462634,24.3020000486,0,24.3020000486,72.66,-0.66,72.6629974609,132.55,64.0020000486,-8.61,64.578542181,24.3020000486,0,24.3020000486,39.7,-8.61,40.6229257932,133.18
2021-04-16 09:00:00,94.5895000537,0.9,94.5937816159,26.8295000537,0,26.8295000537,67.76,0.9,67.765976714,132.71,66.7495000537,-7.25,67.1420751646,26.8295000537,0,26.8295000537,39.92,-7.25,40.5730070367,133.35
2021-04-16 09:30:00,91.9680000644,1.6099999999999999,91.9820913865,32.1780000644,0,32.1780000644,59.79,1.6099999999999999,59.8116727738,133.09,69.7580000644,-6.66,70.0752036956,32.1780000644,0,32.1780000644,37.58,-6.66,38.1655865932,133.6
2021-04-16 10:00:00,89.3523334098,1.49,89.3647558368,38.2423334098,0,38.2423334098,51.11,1.49,51.131714229,132.81,70.0523334098,-7.93,70.4997469227,38.2423334098,0,38.2423334098,31.81,-7.93,32.7835477031,133.37
2021-04-16 10:30:00,85.0096667378,1.8399999999999999,85.0295774356,35.5696667378,0,35.5696667378,49.44,1.8399999999999999,49.4742276342,133.01,69.8596667378,-6.97,70.206509219,35.5696667378,0,35.5696667378,34.29,-6.97,34.9912131827,133.29
2021-04-16 11:00:00,80.1410000734,5.24,80.3121254404,36.6910000734,0,36.6910000734,43.45,5.24,43.7648272018,132.47,69.5010000734,-6.42,69.7968868303,36.6910000734,0,36.6910000734,32.81,-6.42,33.4322075251,132.88
2021-04-16 11:30:00,77.7726667397,8.81,78.2700695784,36.5326667397,0,36.5326667397,41.24,8.81,42.17053118,131.98,67.9726667397,-5.91,68.22911053,36.5326667397,0,36.5326667397,31.44,-5.91,31.9906501966,132.75
2021-04-16 12:00:00,77.4691667455,10.22,78.1403877405,39.4091667455,0,39.4091667455,38.06,10.22,39.4082732431,131.91,68.4291667455,-5.6,68.6579264286,39.4091667455,0,39.4091667455,29.02,-5.6,29.5553785291,132.75
2021-04-16 12:30:00,77.4388334204,9.66,78.0390192244,43.5088334204,0,43.5088334204,33.93,9.66,35.2783290421,132.28,66.9888334204,-7.09,67.3629861498,43.5088334204,0,43.5088334204,23.48,-7.09,24.52709726,133.21
2021-04-16 13:00:00,74.8385000832,9.24,75.4067549673,41.5785000832,0,41.5785000832,33.26,9.24,34.5196349923,132.38,64.8985000832,-7.6,65.3419873668,41.5785000832,0,41.5785000832,23.32,-7.6,24.527176763699998,133.35
2021-04-16 13:30:00,74.8906667391,9.38,75.4757998608,36.2406667391,0,36.2406667391,38.65,9.38,39.7719360856,132.1,66.7906667391,-6.71,67.1268743758,36.2406667391,0,36.2406667391,30.55,-6.71,31.2782128645,133.01
2021-04-16 14:00:00,70.82833340010001,8.83,71.3766188064,33.3683334001,0,33.3683334001,37.46,8.83,38.4866275478,132.5,64.2583334001,-6.88,64.6255971837,33.3683334001,0,33.3683334001,30.89,-6.88,31.646903482,133.37
2021-04-16 14:30:00,69.626166733,8.85,70.1863633047,33.186166733,0,33.186166733,36.44,8.85,37.4992813264,132.64,64.296166733,-7.05,64.6815240742,33.186166733,0,33.186166733,31.11,-7.05,31.8988181599,133.51
2021-04-16 15:00:00,68.8213334029,9.13,69.424295685,34.7913334029,0,34.7913334029,34.03,9.13,35.2334755595,132.64,65.2213334029,-7.03,65.5991099852,34.7913334029,0,34.7913334029,30.43,-7.03,31.2314873165,133.51
2021-04-16 15:30:00,68.8371667353,8.85,69.4037320621,34.3071667353,0,34.3071667353,34.53,8.85,35.6460853391,132.98,65.4271667353,-7.2,65.8221402494,34.3071667353,0,34.3071667353,31.12,-7.2,31.9420475236,133.84
2021-04-16 16:00:00,70.2570000656,8.73,70.79730897580001,32.7970000656,0,32.7970000656,37.46,8.73,38.4638076638,133.14,64.6470000656,-7.43,65.0725711608,32.7970000656,0,32.7970000656,31.85,-7.43,32.7051586145,134.05
2021-04-16 16:30:00,74.7141667257,7.8,75.1202150524,29.5341667257,0,29.5341667257,45.18,7.8,45.8483631115,133.14,64.1741667257,-7.68,64.6320823968,29.5341667257,0,29.5341667257,34.64,-7.68,35.481149925,133.97
2021-04-16 17:00:00,81.3001667244,7.1,81.6096018212,28.8501667244,0,28.8501667244,52.45,7.1,52.9283714089,132.49,65.5301667244,-7.73,65.9845106894,28.8501667244,0,28.8501667244,36.68,-7.73,37.4856679279,133.39
2021-04-16 17:30:00,88.2631667148,7.07,88.5458722839,24.0631667148,0,24.0631667148,64.2,7.07,64.5881173282,131.9,65.6531667148,-7.91,66.127954752,24.0631667148,0,24.0631667148,41.59,-7.91,42.3355193661,132.94
2021-04-16 18:00:00,95.6981667101,7.09,95.9604460789,21.7081667101,0,21.7081667101,73.99,7.09,74.328919002,131.1,65.0381667101,-8.13,65.544336361,21.7081667101,0,21.7081667101,43.33,-8.13,44.0861179965,132.3
2021-04-16 18:30:00,101.5596666943,0.55,101.5611559557,13.8096666943,0,13.8096666943,87.75,0.55,87.7517236298,130.33,61.0096666943,-9.1,61.6845963766,13.8096666943,0,13.8096666943,47.2,-9.1,48.0692209215,131.03
2021-04-16 19:00:00,103.3666666876,0.5,103.3678759679,10.4666666876,0,10.4666666876,92.9,0.5,92.9013455231,131.62,59.2066666876,-9.07,59.8973645518,10.4666666876,0,10.4666666876,48.74,-9.07,49.5767334543,132.35
2021-04-16 19:30:00,104.7610000208,0.06,104.7610172028,10.4210000208,0,10.4210000208,94.34,0.06,94.3400190799,131.48,58.3910000208,-9.72,59.1944869345,10.4210000208,0,10.4210000208,47.97,-9.72,48.9448597914,132.28
2021-04-16 20:00:00,101.1418333531,-0.5700000000000001,101.1434395007,9.9018333531,0,9.9018333531,91.24,-0.5700000000000001,91.2417804517,131.48,53.0318333531,-12.51,54.4873879792,9.9018333531,0,9.9018333531,43.13,-12.51,44.9076496824,132.45
2021-04-16 20:30:00,99.810500021,-2.6,99.8443584508,10.520500021,0,10.520500021,89.29,-2.6,89.3278461623,131.75,52.130500021,-12.14,53.5254017495,10.520500021,0,10.520500021,41.61,-12.14,43.3448001495,132.45
2021-04-16 21:00:00,98.7875000243,-3.58,98.8523472713,12.1275000243,0,12.1275000243,86.66,-3.58,86.7339149353,131.82,53.5575000243,-11.67,54.8141834642,12.1275000243,0,12.1275000243,41.43,-11.67,43.0422327488,132.45
2021-04-16 21:30:00,94.8958333584,-5.59,95.0603349919,12.5158333584,0,12.5158333584,82.38,-5.59,82.5694404729,132.87,51.7758333584,-12.48,53.2586830475,12.5158333584,0,12.5158333584,39.26,-12.48,41.1958493055,133.25
2021-04-16 22:00:00,87.8415000276,-2.34,87.8726620008,13.8215000276,0,13.8215000276,74.02,-2.34,74.0569780642,133.02,49.5615000276,-12.57,51.1306873119,13.8215000276,0,13.8215000276,35.74,-12.57,37.886046244,133.73
2021-04-16 22:30:00,85.6636666735,2.69,85.7058917925,3.4336666735,0,3.4336666735,82.23,2.69,82.2739873836,131.86,45.7536666735,-10.56,46.9564863898,3.4336666735,0,3.4336666735,42.32,-10.56,43.6176111221,133.01
2021-04-16 23:00:00,79.9996666727,1.56,80.0148752905,3.0396666727,0,3.0396666727,76.96,1.56,76.975809187,131.86,42.4696666727,-11.02,43.8761095278,3.0396666727,0,3.0396666727,39.43,-11.02,40.9409977895,133.01
2021-04-16 23:30:00,75.5093333378,2.31,75.5446591171,2.2093333378,0,2.2093333378,73.3,2.31,73.3363900121,132.43,39.7493333378,-9.41,40.8479816,2.2093333378,0,2.2093333378,37.54,-9.41,38.7014172867,133.44
2021-04-17 00:00:00,71.782333338,7.42,72.1648098414,2.322333338,0,2.322333338,69.46,7.42,69.8551930783,132.43,38.202333338,-1.4,38.2279776141,2.322333338,0,2.322333338,35.88,-1.4,35.9073028784,133.36
2021-04-17 00:30:00,71.1368333378,7.5600000000000005,71.5374213774,2.2368333378,0,2.2368333378,68.9,7.5600000000000005,69.3135167193,131.29,37.7668333378,-1.47,37.7954309456,2.2368333378,0,2.2368333378,35.53,-1.47,35.5603965107,131.9
2021-04-17 01:00:00,69.8133333378,6.4,70.1060732871,2.2533333378,0,2.2533333378,67.56,6.4,67.8624609044,131.81,37.0933333378,-1.62,37.1286921142,2.2533333378,0,2.2533333378,34.84,-1.62,34.877643269000004,132.42
2021-04-17 01:30:00,76.7665000044,-10.18,77.4385428771,2.2065000044,0,2.2065000044,74.56,-10.18,75.2517508102,130.44,39.646500004399996,-11.65,41.3227233202,2.2065000044,0,2.2065000044,37.44,-11.65,39.2106630905,130.96
2021-04-17 02:00:00,77.9400000044,-11.73,78.8177422963,2.2000000044,0,2.2000000044,75.74,-11.73,76.6429416189,132.22,40.1100000044,-12.41,41.9859524169,2.2000000044,0,2.2000000044,37.91,-12.41,39.88955001,131.97
2021-04-17 02:30:00,78.3218333377,-11.82,79.2087241241,2.1618333377,0,2.1618333377,76.16,-11.82,77.0717717456,132.22,40.1318333377,-12.59,42.0603393596,2.1618333377,0,2.1618333377,37.97,-12.59,40.0028623976,131.8
2021-04-17 03:00:00,76.1865000044,-12.17,77.1523925937,2.2165000044,0,2.2165000044,73.97,-12.17,74.9644569113,132.22,39.0665000044,-13.07,41.1948579631,2.2165000044,0,2.2165000044,36.85,-13.07,39.0991994803,131.92
2021-04-17 03:30:00,74.2145000043,-11.55,75.1078858103,2.1645000043,0,2.1645000043,72.05,-11.55,72.969891051,132.65,37.9945000043,-14.42,40.6388783135,2.1645000043,0,2.1645000043,35.83,-14.42,38.6228598113,132.28
2021-04-17 04:00:00,72.8890000045,-11.73,73.8268191219,2.2390000045,0,2.2390000045,70.65,-11.73,71.6171445954,132.65,37.3090000045,-14.48,40.0203933181,2.2390000045,0,2.2390000045,35.07,-14.48,37.9417355955,132.49
2021-04-17 04:30:00,71.4568333377,-2.69,71.5074480782,2.1868333377,0,2.1868333377,69.27,-2.69,69.3222114477,132.89,36.8368333377,-12.83,39.0071940846,2.1868333377,0,2.1868333377,34.65,-12.83,36.9490378765,132.71
2021-04-17 05:00:00,69.959166671,-0.36,69.9600929194,2.149166671,0,2.149166671,67.81,-0.36,67.8109556045,132.66,36.109166671,-12.65,38.2608731954,2.149166671,0,2.149166671,33.96,-12.65,36.2395378006,133.28
2021-04-17 05:30:00,69.8893333376,-0.04,69.8893447842,2.1193333376,0,2.1193333376,67.77,-0.04,67.7700118046,132.66,36.2293333376,-12.56,38.3447283741,2.1193333376,0,2.1193333376,34.11,-12.56,36.3489435885,133.59
2021-04-17 06:00:00,70.849500004,0.01,70.8495007097,1.989500004,0,1.989500004,68.86,0.01,68.8600007261,132.28,36.739500004,-12.45,38.7916661223,1.989500004,0,1.989500004,34.75,-12.45,36.9129381112,133.12
2021-04-17 06:30:00,74.678500004,1.55,74.6945838923,1.998500004,0,1.998500004,72.68,1.55,72.6965260518,132.02,38.948500004,-11.81,40.6996529784,1.998500004,0,1.998500004,36.95,-11.81,38.7914758678,132.94
2021-04-17 07:00:00,77.3376666744,2.23,77.3698105636,3.8776666744,0,3.8776666744,73.46,2.23,73.4938398779,131.89,41.8376666744,-11.43,43.3709032966,3.8776666744,0,3.8776666744,37.96,-11.43,39.6434925303,132.94
2021-04-17 07:30:00,80.9335000153,2.74,80.9798680212,7.6535000153,0,7.6535000153,73.28,2.74,73.3312075449,132.0,46.0935000153,-11.17,47.4276253218,7.6535000153,0,7.6535000153,38.44,-11.17,40.030019985,133.1
2021-04-17 08:00:00,84.4963333533,4.3,84.6056756379,9.986333353300001,0,9.986333353300001,74.51,4.3,74.6339741673,132.3,49.9563333533,-10.53,51.0540511821,9.986333353300001,0,9.986333353300001,39.97,-10.53,41.3337852126,133.46
2021-04-17 08:30:00,85.5126666954,5.39,85.6823684625,14.3426666954,0,14.3426666954,71.17,5.39,71.3738117239,132.0,53.9326666954,-9.99,54.8500924053,14.3426666954,0,14.3426666954,39.59,-9.99,40.8309710881,133.29
2021-04-17 09:00:00,84.1470000414,6.02,84.36206502900001,20.6770000414,0,20.6770000414,63.47,6.02,63.7548531486,132.0,57.5570000414,-9.69,58.3669799952,20.6770000414,0,20.6770000414,36.88,-9.69,38.1317518611,133.45
2021-04-17 09:30:00,80.8198333964,6.18,81.0557701229,31.5298333964,0,31.5298333964,49.29,6.18,49.6759146871,132.19,61.0298333964,-12.0,62.1983967992,31.5298333964,0,31.5298333964,29.5,-12.0,31.8472918786,133.62
2021-04-17 10:00:00,78.2433334087,6.78,78.536536866,37.6633334087,0,37.6633334087,40.58,6.78,41.1424938476,132.58,64.2733334087,-11.73,65.334939255,37.6633334087,0,37.6633334087,26.61,-11.73,29.0806636788,134.12
2021-04-17 10:30:00,75.3880000777,7.72,75.7822469693,38.8280000777,0,38.8280000777,36.56,7.72,37.3661879244,132.52,63.2680000777,-11.34,64.2762431527,38.8280000777,0,38.8280000777,24.44,-11.34,26.9427021659,133.91
2021-04-17 11:00:00,75.793166744,8.65,76.2851664813,38.643166744,0,38.643166744,37.15,8.65,38.1437412953,132.52,66.793166744,-10.03,67.5420463392,38.643166744,0,38.643166744,28.15,-10.03,29.883497118,133.91
2021-04-17 11:30:00,73.3626667427,8.74,73.8814487649,38.0026667427,0,38.0026667427,35.36,8.74,36.424129365,132.52,65.9226667427,-9.67,66.6281238702,38.0026667427,0,38.0026667427,27.92,-9.67,29.5471707613,133.82
2021-04-17 12:00:00,70.9593334077,8.3,71.4431032197,37.1793334077,0,37.1793334077,33.78,8.3,34.7847437823,132.52,63.2393334077,-9.49,63.9474267649,37.1793334077,0,37.1793334077,26.06,-9.49,27.7341612457,133.7
2021-04-17 12:30:00,71.8298334075,7.86,72.2585951105,37.0798334075,0,37.0798334075,34.75,7.86,35.6278276071,132.52,62.7798334075,-9.45,63.4870851644,37.0798334075,0,37.0798334075,25.7,-9.45,27.3823391988,133.53
2021-04-17 13:00:00,70.4036667419,8.99,70.9753224065,37.6136667419,0,37.6136667419,32.79,8.99,34.0000617646,132.69,62.4736667419,-7.89,62.9699224724,37.6136667419,0,37.6136667419,24.86,-7.89,26.0820187102,133.63
2021-04-17 13:30:00,67.0838334089,14.0,68.5291230415,37.7738334089,0,37.7738334089,29.31,14.0,32.4819349793,132.77,62.1738334089,0.88,62.1800607973,37.7738334089,0,37.7738334089,24.4,0.88,24.4158636956,133.63
2021-04-17 14:00:00,64.3328334072,13.74,65.7837446045,36.9128334072,0,36.9128334072,27.42,13.74,30.6699201173,132.77,59.4528334072,0.97,59.4607458761,36.9128334072,0,36.9128334072,22.54,0.97,22.5608621289,133.21
2021-04-17 14:30:00,61.8416667431,13.53,63.3044441217,38.2116667431,0,38.2116667431,23.63,13.53,27.2293554826,133.06,59.7116667431,0.88,59.718150886000004,38.2116667431,0,38.2116667431,21.5,0.88,21.518001766,133.52
2021-04-17 15:00:00,58.5793334129,13.48,60.1103044669,39.7893334129,0,39.7893334129,18.79,13.48,23.1251918911,133.43,59.9593334129,0.85,59.9653580271,39.7893334129,0,39.7893334129,20.17,0.85,20.187902318,133.86
2021-04-17 15:30:00,58.2153334139,12.64,59.5717604616,40.2753334139,0,40.2753334139,17.94,12.64,21.9456875035,133.43,60.3053334139,0.52,60.3075752966,40.2753334139,0,40.2753334139,20.03,0.52,20.0367487383,133.86
2021-04-17 16:00:00,60.0530000754,12.24,61.2876856967,37.6930000754,0,37.6930000754,22.36,12.24,25.490923875,131.95,59.0630000754,0.22,59.0634098059,37.6930000754,0,37.6930000754,21.37,0.22,21.3711323986,132.36
2021-04-17 16:30:00,64.9926667401,11.27,65.9625623365,36.7226667401,0,36.7226667401,28.27,11.27,30.4336294254,132.18,60.3126667401,0.43,60.3141995661,36.7226667401,0,36.7226667401,23.59,0.43,23.593918708,132.6
2021-04-17 17:00:00,72.5280000592,11.85,73.4896815382,29.5980000592,0,29.5980000592,42.93,11.85,44.5354622745,131.86,58.9580000592,1.54,58.9781092523,29.5980000592,0,29.5980000592,29.36,1.54,29.400360542,132.19
2021-04-17 17:30:00,79.8965000486,12.1,80.8075536074,24.2865000486,0,24.2865000486,55.61,12.1,56.9111772853,131.78,58.8665000486,1.48,58.8851019186,24.2865000486,0,24.2865000486,34.58,1.48,34.6116569959,132.19
2021-04-17 18:00:00,85.6348333705,11.91,86.4590815727,18.5748333705,0,18.5748333705,67.06,11.91,68.1094097757,131.62,57.5248333705,1.2,57.5373483426,18.5748333705,0,18.5748333705,38.95,1.2,38.9684808531,132.19
2021-04-17 18:30:00,90.0190000253,14.34,91.1540233098,12.6490000253,0,12.6490000253,77.37,14.34,78.6876896344,130.97,55.6790000253,-0.19,55.679324204,12.6490000253,0,12.6490000253,43.03,-0.19,43.0304194727,131.63
2021-04-17 19:00:00,92.34900001930001,9.09,92.7952903145,9.6290000193,0,9.6290000193,82.72,9.09,83.2179457809,130.74,53.6790000193,-0.64,53.6828151559,9.6290000193,0,9.6290000193,44.05,-0.64,44.0546490169,131.95
2021-04-17 19:30:00,91.2511666934,2.15,91.2764916225,13.3811666934,0,13.3811666934,77.87,2.15,77.899675224,130.61,51.1411666934,-2.76,51.2155887476,13.3811666934,0,13.3811666934,37.76,-2.76,37.8607342771,131.34
2021-04-17 20:00:00,92.3796666955,1.35,92.3895303526,14.4196666955,0,14.4196666955,77.96,1.35,77.9716878104,131.75,51.7796666955,-3.07,51.8705965177,14.4196666955,0,14.4196666955,37.36,-3.07,37.4859240249,131.87
2021-04-17 20:30:00,92.6726666925,1.6400000000000001,92.6871768471,12.8926666925,0,12.8926666925,79.78,1.6400000000000001,79.7968545746,131.65,50.8126666925,-3.05,50.9041216052,12.8926666925,0,12.8926666925,37.92,-3.05,38.0424618026,131.74
2021-04-17 21:00:00,91.4590000273,-0.56,91.4607144406,13.6390000273,0,13.6390000273,77.82,-0.56,77.8220148801,131.57,50.6090000273,-1.96,50.6469395301,13.6390000273,0,13.6390000273,36.97,-1.96,37.0219191831,131.74
2021-04-17 21:30:00,92.1113333514,-0.24,92.111646016,9.0213333514,0,9.0213333514,83.09,-0.24,83.0903466114,131.94,52.0113333514,-0.27,52.0120341555,9.0213333514,0,9.0213333514,42.99,-0.27,42.9908478632,131.74
2021-04-17 22:00:00,87.0250000127,-0.34,87.0256641871,6.3350000127,0,6.3350000127,80.69,-0.34,80.6907163185,132.19,48.2250000127,-1.27,48.2417197685,6.3350000127,0,6.3350000127,41.89,-1.27,41.9092471896,131.83
2021-04-17 22:30:00,81.1501666718,0.85,81.1546181733,2.5701666718,0,2.5701666718,78.58,0.85,78.5845970913,132.66,42.8901666718,-2.4,42.9572624493,2.5701666718,0,2.5701666718,40.32,-2.4,40.3913654139,132.38
2021-04-17 23:00:00,76.0733333378,6.94,76.3892377572,2.2333333378,0,2.2333333378,73.84,6.94,74.1654178172,132.44,39.9733333378,-1.42,39.9985472003,2.2333333378,0,2.2333333378,37.74,-1.42,37.7667049132,132.47
2021-04-17 23:30:00,72.5456666712,6.4,72.8274244551,2.2556666712,0,2.2556666712,70.29,6.4,70.5807629599,132.07,38.0356666712,-1.6400000000000001,38.071006542,2.2556666712,0,2.2556666712,35.78,-1.6400000000000001,35.8175655231,132.67
2021-04-18 00:00:00,68.7153333378,6.37,69.0099553378,2.2253333378,0,2.2253333378,66.49,6.37,66.7944383912,132.16,35.9353333378,-2.04,35.9931907741,2.2253333378,0,2.2253333378,33.71,-2.04,33.7716700801,132.67
2021-04-18 00:30:00,67.9865000045,6.29,68.2768502705,2.2565000045,0,2.2565000045,65.73,6.29,66.03027336,132.16,35.8165000045,-1.94,35.8690015553,2.2565000045,0,2.2565000045,33.56,-1.94,33.61602594,132.67
2021-04-18 01:00:00,67.0273333379,6.17,67.3107147072,2.2973333379,0,2.2973333379,64.73,6.17,65.0233942516,131.97,35.2873333379,-2.05,35.3468300432,2.2973333379,0,2.2973333379,32.99,-2.05,33.0536321756,132.45
2021-04-18 01:30:00,73.6890000045,7.15,74.0350675131,2.2590000045,0,2.2590000045,71.43,7.15,71.7869584256,132.16,38.4690000045,-1.8399999999999999,38.5129791284,2.2590000045,0,2.2590000045,36.21,-1.8399999999999999,36.2567193772,132.63
2021-04-18 02:00:00,75.1940000045,7.49,75.5661150032,2.2740000045,0,2.2740000045,72.92,7.49,73.3036595267,131.32,39.2140000045,-1.73,39.2521425703,2.2740000045,0,2.2740000045,36.94,-1.73,36.9804880985,131.93
2021-04-18 02:30:00,74.8791666735,7.22,75.2264448297,3.4191666735,0,3.4191666735,71.46,7.22,71.8238122074,131.0,39.9091666735,-1.74,39.9470798003,3.4191666735,0,3.4191666735,36.49,-1.74,36.531461783,131.67
2021-04-18 03:00:00,72.481333342,6.45,72.7677551051,4.321333342,0,4.321333342,68.16,6.45,68.4645024812,131.0,39.051333342,-2.0,39.1025144433,4.321333342,0,4.321333342,34.73,-2.0,34.7875394358,131.67
2021-04-18 03:30:00,71.3770000044,6.67,71.6879699087,2.1970000044,0,2.1970000044,69.18,6.67,69.5008007148,131.34,37.0570000044,-2.1,37.1164552365,2.1970000044,0,2.1970000044,34.86,-2.1,34.9231957301,131.85
2021-04-18 04:00:00,69.641666671,6.37,69.9323861791,2.1416666709,0,2.1416666709,67.5,6.37,67.7999033923,131.34,36.171666671,-2.17,36.2366992116,2.1416666709,0,2.1416666709,34.03,-2.17,34.0991172906,131.96
2021-04-18 04:30:00,68.2691666711,6.28,68.5574030865,2.2291666710999998,0,2.2291666710999998,66.04,6.28,66.3379227893,131.3,35.4991666711,-2.17,35.5654289211,2.2291666710999998,0,2.2291666710999998,33.27,-2.17,33.3406928542,131.77
2021-04-18 05:00:00,66.9776666711,6.0,67.2458759531,2.2176666711,0,2.2176666711,64.76,6.0,65.0373554198,131.3,34.8276666711,-2.27,34.9015653768,2.2176666711,0,2.2176666711,32.61,-2.27,32.6889124934,131.77
2021-04-18 05:30:00,66.9508333375,6.41,67.2569861396,2.0908333375,0,2.0908333375,64.86,6.41,65.175974868,131.8,34.6508333375,-2.19,34.7199704923,2.0908333375,0,2.0908333375,32.56,-2.19,32.6335670744,132.24
2021-04-18 06:00:00,67.3990000041,6.62,67.723331294,2.0590000041,0,2.0590000041,65.34,6.62,65.6745003788,132.99,34.9890000041,-2.06,35.0495894596,2.0590000041,0,2.0590000041,32.93,-2.06,32.994370732,133.45
2021-04-18 06:30:00,69.7728333375,7.29,70.1526362437,2.0828333375,0,2.0828333375,67.69,7.29,68.0814233106,132.82,36.2428333375,-1.79,36.2870096361,2.0828333375,0,2.0828333375,34.16,-1.79,34.2068662698,133.29
2021-04-18 07:00:00,72.0005000068,7.98,72.4413721655,3.3905000068,0,3.3905000068,68.61,7.98,69.072516242,132.4,38.4205000068,-1.46,38.4482303984,3.3905000068,0,3.3905000068,35.03,-1.46,35.0604121482,132.95
2021-04-18 07:30:00,75.1228333441,8.79,75.635336911,5.3628333441,0,5.3628333441,69.76,8.79,70.3116043054,132.31,41.2328333441,-1.04,41.24594702,5.3628333441,0,5.3628333441,35.87,-1.04,35.8850734986,132.85
2021-04-18 08:00:00,78.1866666831,9.48,78.759286735,8.2066666831,0,8.2066666831,69.98,9.48,70.6191956907,132.14,45.6966666831,-0.49,45.6992937138,8.2066666831,0,8.2066666831,37.49,-0.49,37.4932020505,132.77
2021-04-18 08:30:00,78.9568333609,10.45,79.6453641738,13.7868333609,0,13.7868333609,65.17,10.45,66.0025105583,131.53,50.1468333609,0.05,50.1468582877,13.7868333609,0,13.7868333609,36.36,0.05,36.3600343784,132.22
2021-04-18 09:00:00,79.096500039,10.57,79.7996316935,19.486500039,0,19.486500039,59.61,10.57,60.5398794184,131.53,54.536500039,0.72,54.5412526121,19.486500039,0,19.486500039,35.05,0.72,35.0573943698,132.22
2021-04-18 09:30:00,77.942666722,10.75,78.6805045468,27.682666722,0,27.682666722,50.26,10.75,51.3967907558,131.63,59.942666722,1.4100000000000001,59.959247775,27.682666722,0,27.682666722,32.26,1.4100000000000001,32.2907989991,132.22
2021-04-18 10:00:00,79.1933333917,13.48,80.3323997755,29.1833333917,0,29.1833333917,50.01,13.48,51.794888744,131.95,61.6333333917,1.9,61.6626125377,29.1833333917,0,29.1833333917,32.45,1.9,32.5055764447,132.39
2021-04-18 10:30:00,76.0311667331,14.14,77.3348428252,33.2411667331,0,33.2411667331,42.79,14.14,45.0657708244,132.69,63.1211667331,2.39,63.1663976316,33.2411667331,0,33.2411667331,29.88,2.39,29.9754316066,133.33
2021-04-18 11:00:00,73.1155000729,14.46,74.531657374,36.4455000729,0,36.4455000729,36.67,14.46,39.4180225278,132.49,63.7455000729,2.77,63.8056555451,36.4455000729,0,36.4455000729,27.3,2.77,27.4401694601,133.12
2021-04-18 11:30:00,71.0950000754,14.68,72.5947755402,37.7150000754,0,37.7150000754,33.38,14.68,36.4654192352,132.49,63.6750000754,2.9699999999999998,63.744227461,37.7150000754,0,37.7150000754,25.96,2.9699999999999998,26.1293417445,133.02
2021-04-18 12:00:00,70.0731667416,14.53,71.5637449914,37.4831667416,0,37.4831667416,32.59,14.53,35.6823345649,132.49,63.1031667416,2.98,63.1734916941,37.4831667416,0,37.4831667416,25.62,2.98,25.7927276572,132.94
2021-04-18 12:30:00,70.6190000744,14.48,72.0882346261,37.1890000744,0,37.1890000744,33.43,14.48,36.4312407145,132.66,63.4390000744,2.83,63.5020915438,37.1890000744,0,37.1890000744,26.25,2.83,26.4021097642,133.04
2021-04-18 13:00:00,69.9003334079,14.5,71.3884207035,37.2903334079,0,37.2903334079,32.61,14.5,35.6884028782,132.83,63.0303334079,2.76,63.0907325169,37.2903334079,0,37.2903334079,25.74,2.76,25.8875491308,133.17
2021-04-18 13:30:00,66.8595000745,13.95,68.299306367,37.2495000745,0,37.2495000745,29.61,13.95,32.7315535837,132.93,61.3495000745,2.52,61.4012341846,37.2495000745,0,37.2495000745,24.1,2.52,24.2313928613,133.29
