Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-23 10:00:00,86.4741667434,9.23,86.9653633003,38.3541667434,0,38.3541667434,48.12,9.23,48.9972172679,131.29,69.0341667434,-5.95,69.2901051951,38.3541667434,0,38.3541667434,30.68,-5.95,31.2516383571,132.67
2021-04-23 10:30:00,87.2266667471,11.15,87.9364195986,40.2266667471,0,40.2266667471,47.0,11.15,48.3044770182,130.96,73.7466667471,-4.31,73.8725047383,40.2266667471,0,40.2266667471,33.52,-4.31,33.7959538998,132.25
2021-04-23 11:00:00,84.6471667497,11.58,85.4355853187,41.4971667497,0,41.4971667497,43.15,11.58,44.6768273269,130.96,73.9271667497,-3.88,74.0289158615,41.4971667497,0,41.4971667497,32.43,-3.88,32.6612813588,132.25
2021-04-23 11:30:00,79.1403334183,11.42,79.9600448571,42.4603334183,0,42.4603334183,36.68,11.42,38.4166474331,130.88,72.1003334183,-3.89,72.2051949587,42.4603334183,0,42.4603334183,29.64,-3.89,29.8941750179,132.09
2021-04-23 12:00:00,76.9566667556,11.51,77.812651016,44.4866667556,0,44.4866667556,32.47,11.51,34.4496879521,131.02,72.1366667556,-3.85,72.2393327116,44.4866667556,0,44.4866667556,27.65,-3.85,27.9167512437,132.09
2021-04-23 12:30:00,75.9586667572,11.46,76.8182963592,45.2486667572,0,45.2486667572,30.71,11.46,32.7785859976,131.02,72.4486667572,-3.91,72.5540999179,45.2486667572,0,45.2486667572,27.2,-3.91,27.4795942474,131.96
2021-04-23 13:00:00,73.712000092,12.1,74.6985204509,45.992000092,0,45.992000092,27.72,12.1,30.2457997084,131.02,72.212000092,-5.32,72.407702334,45.992000092,0,45.992000092,26.22,-5.32,26.7542669494,131.96
2021-04-23 13:30:00,71.1138334258,11.47,72.0328966828,46.2338334258,0,46.2338334258,24.88,11.47,27.3966293547,130.95,71.1838334258,-5.95,71.4320701169,46.2338334258,0,46.2338334258,24.95,-5.95,25.6496588671,131.96
2021-04-23 14:00:00,68.762833426,10.79,69.6042481517,46.322833426,0,46.322833426,22.44,10.79,24.8993513972,131.32,69.902833426,-6.15,70.1728481749,46.322833426,0,46.322833426,23.58,-6.15,24.3688099833,132.35
2021-04-23 14:30:00,67.1145000928,10.81,67.9794985471,46.4145000928,0,46.4145000928,20.7,10.81,23.352646531,131.59,69.1245000928,-6.14,69.3966577948,46.4145000928,0,46.4145000928,22.71,-6.14,23.525384162599998,132.56
2021-04-23 15:00:00,66.1781667584,10.41,66.9919238081,45.8881667584,0,45.8881667584,20.29,10.41,22.804653034,131.59,68.1081667584,-6.32,68.4007659255,45.8881667584,0,45.8881667584,22.22,-6.32,23.1013159798,132.47
2021-04-23 15:30:00,66.4143334214,8.87,67.0040340861,44.0543334214,0,44.0543334214,22.36,8.87,24.0550722302,131.79,66.5443334214,-7.09,66.9209713805,44.0543334214,0,44.0543334214,22.49,-7.09,23.5810983629,132.74
2021-04-23 16:00:00,68.330833416,7.96,68.7929094844,41.340833416,0,41.340833416,26.99,7.96,28.1393265733,132.5,65.450833416,-7.5600000000000005,65.8860015091,41.340833416,0,41.340833416,24.11,-7.5600000000000005,25.2674830563,133.39
2021-04-23 16:30:00,72.7336667419,6.75,73.0462098792,37.5936667419,0,37.5936667419,35.14,6.75,35.7824272514,132.82,65.1436667419,-6.74,65.4914110138,37.5936667419,0,37.5936667419,27.55,-6.74,28.3624769722,133.64
2021-04-23 17:00:00,78.3151667328,6.22,78.5617829507,33.0851667328,0,33.0851667328,45.23,6.22,45.6556820122,133.12,64.7251667328,-6.52,65.0527294477,33.0851667328,0,33.0851667328,31.64,-6.52,32.3047984052,133.84
2021-04-23 17:30:00,84.2488333922,6.35,84.4878004682,29.4388333922,0,29.4388333922,54.81,6.35,55.1766127993,133.26,65.3188333922,-6.66,65.6574869738,29.4388333922,0,29.4388333922,35.88,-6.66,36.4928760171,133.84
2021-04-23 18:00:00,88.0435000474,6.1,88.2545630582,23.6935000474,0,23.6935000474,64.35,6.1,64.6384753842,133.13,63.0135000474,-6.91,63.3912398382,23.6935000474,0,23.6935000474,39.32,-6.91,39.9225562809,133.84
2021-04-23 18:30:00,90.8005000346,5.84,90.9881113472,17.3005000346,0,17.3005000346,73.5,5.84,73.7316458517,132.86,59.7505000346,-7.13,60.1744061407,17.3005000346,0,17.3005000346,42.45,-7.13,43.0446210345,133.7
2021-04-23 19:00:00,94.1088333608,5.97,94.2980032479,13.7488333608,0,13.7488333608,80.36,5.97,80.5814525806,132.59,56.5188333608,-7.36,56.9960360417,13.7488333608,0,13.7488333608,42.77,-7.36,43.3986462923,133.52
2021-04-23 19:30:00,95.3370000201,6.12,95.5332296787,10.0570000201,0,10.0570000201,85.28,6.12,85.4993146171,132.09,54.3670000201,-7.49,54.8805137657,10.0570000201,0,10.0570000201,44.31,-7.49,44.9385825322,133.19
2021-04-23 20:00:00,92.8895000119,5.48,93.051005435,5.9495000119,0,5.9495000119,86.94,5.48,87.1125364112,131.86,52.2595000119,-7.9,52.853243434,5.9495000119,0,5.9495000119,46.31,-7.9,46.9789963707,133.03
2021-04-23 20:30:00,88.87300002,2.92,88.9209566556,9.98300002,0,9.98300002,78.89,2.92,78.9440213062,131.86,50.03300002,-9.95,51.012778703,9.98300002,0,9.98300002,40.05,-9.95,41.2674811444,133.03
2021-04-23 21:00:00,90.5696666887,4.58,90.6853953186,10.9996666887,0,10.9996666887,79.57,4.58,79.7017019894,132.6,51.4196666887,-9.65,52.31734533,10.9996666887,0,10.9996666887,40.42,-9.65,41.5559730965,133.67
2021-04-23 21:30:00,88.0140000218,6.1,88.2251336062,10.8940000218,0,10.8940000218,77.12,6.1,77.3608712464,131.78,49.9640000218,-9.81,50.9179477019,10.8940000218,0,10.8940000218,39.07,-9.81,40.2827630631,133.01
2021-04-23 22:00:00,83.3856666883,3.93,83.4782265567,10.8256666883,0,10.8256666883,72.56,3.93,72.6663505345,131.34,47.5456666883,-10.59,48.7107639114,10.8256666883,0,10.8256666883,36.72,-10.59,38.2165736298,132.81
2021-04-23 22:30:00,83.2796666799,-3.35,83.347017837,6.6296666799,0,6.6296666799,76.65,-3.35,76.7231712066,131.04,46.6496666799,-10.93,47.9130076425,6.6296666799,0,6.6296666799,40.02,-10.93,41.4857240506,131.56
2021-04-23 23:00:00,75.1180000081,-4.84,75.2737638571,4.0580000081,0,4.0580000081,71.06,-4.84,71.2246389952,131.04,41.2380000081,-11.53,42.8195462922,4.0580000081,0,4.0580000081,37.18,-11.53,38.9267684248,131.56
2021-04-23 23:30:00,70.5893333407,-5.97,70.8413359662,3.6593333407,0,3.6593333407,66.93,-5.97,67.1957275428,131.97,38.6193333407,-12.01,40.4437017059,3.6593333407,0,3.6593333407,34.96,-12.01,36.965412212,132.31
2021-04-24 00:00:00,66.6906666741,-2.77,66.7481679257,3.7406666741,0,3.7406666741,62.95,-2.77,63.0109149275,132.77,36.6706666741,-10.85,38.2421272202,3.7406666741,0,3.7406666741,32.93,-10.85,34.6714205074,132.98
2021-04-24 00:30:00,66.315666674,8.94,66.9155530981,3.685666674,0,3.685666674,62.63,8.94,63.2648441079,133.25,37.125666674,0.01,37.1256680208,3.685666674,0,3.685666674,33.44,0.01,33.4400014952,133.68
2021-04-24 01:00:00,64.6833333409,9.37,65.3584769719,3.7633333409,0,3.7633333409,60.92,9.37,61.6363796795,131.52,36.3733333409,-1.55,36.4063439297,3.7633333409,0,3.7633333409,32.61,-1.55,32.6468160775,132.14
2021-04-24 01:30:00,70.1003333409,4.19,70.2254429285,3.7803333409,0,3.7803333409,66.32,4.19,66.4522272012,130.28,38.5203333409,-8.71,39.4927864387,3.7803333409,0,3.7803333409,34.74,-8.71,35.8152439612,131.1
2021-04-24 02:00:00,70.5606666741,3.05,70.6265543652,3.7406666741,0,3.7406666741,66.82,3.05,66.889572431,130.62,38.5206666741,-10.43,39.9077268335,3.7406666741,0,3.7406666741,34.78,-10.43,36.3102368486,131.67
2021-04-24 02:30:00,70.1215000076,3.02,70.1865027146,3.7915000076,0,3.7915000076,66.33,3.02,66.398714596,130.62,38.3415000076,-10.5,39.7532466955,3.7915000076,0,3.7915000076,34.55,-10.5,36.1102824691,131.76
2021-04-24 03:00:00,68.1048333408,2.7,68.1583327582,3.7448333408,0,3.7448333408,64.36,2.7,64.4166096593,130.77,37.2948333408,-10.59,38.7692235403,3.7448333408,0,3.7448333408,33.55,-10.59,35.1816798917,131.84
2021-04-24 03:30:00,65.9675000074,3.41,66.0555762766,3.7175000074,0,3.7175000074,62.25,3.41,62.3433284322,131.07,36.2775000074,-12.31,38.3091778402,3.7175000074,0,3.7175000074,32.56,-12.31,34.8093335185,132.1
2021-04-24 04:00:00,64.5163333409,3.11,64.5912483836,3.7663333409,0,3.7663333409,60.75,3.11,60.8295536725,131.15,35.4563333409,-12.49,37.5919096878,3.7663333409,0,3.7663333409,31.69,-12.49,34.0625336697,132.46
2021-04-24 04:30:00,63.1625000075,2.94,63.230886497,3.7625000075,0,3.7625000075,59.4,2.94,59.4727130708,131.37,34.8025000075,-12.61,37.0165653022,3.7625000075,0,3.7625000075,31.04,-12.61,33.503637116,132.66
2021-04-24 05:00:00,61.9140000076,3.0,61.9866388582,3.7940000076000002,0,3.7940000076000002,58.12,3.0,58.1973745112,131.66,34.2240000076,-12.67,36.4939868543,3.7940000076000002,0,3.7940000076000002,30.43,-12.67,32.9623087784,132.97
2021-04-24 05:30:00,62.300166674,2.87,62.366238203099996,3.670166674,0,3.670166674,58.63,2.87,58.7002027254,132.0,34.480166674,-12.59,36.7068112735,3.670166674,0,3.670166674,30.81,-12.59,33.2830918035,133.34
2021-04-24 06:00:00,62.966666674,3.18,63.0469151667,3.6566666740000002,0,3.6566666740000002,59.31,3.18,59.3951891991,132.0,34.926666674,-12.44,37.0759442895,3.6566666740000002,0,3.6566666740000002,31.27,-12.44,33.6536253619,133.19
2021-04-24 06:30:00,66.4751666741,4.23,66.6096140535,3.7251666741,0,3.7251666741,62.75,4.23,62.8924113069,131.84,36.8151666741,-12.05,38.7370494132,3.7251666741,0,3.7251666741,33.09,-12.05,35.2157720347,133.19
2021-04-24 07:00:00,70.0418333427,5.51,70.2582274043,4.6618333427,0,4.6618333427,65.38,5.51,65.6117710476,131.47,39.4918333427,-11.42,41.1098686542,4.6618333427,0,4.6618333427,34.83,-11.42,36.6544035554,132.96
2021-04-24 07:30:00,74.4500000136,6.32,74.7177683154,6.8200000136,0,6.8200000136,67.63,6.32,67.924658998,131.47,43.2500000136,-10.73,44.5611422787,6.8200000136,0,6.8200000136,36.43,-10.73,37.9773327131,133.15
2021-04-24 08:00:00,77.390166689,7.28,77.7318229566,11.180166689,0,11.180166689,66.21,7.28,66.609027166,130.64,47.880166689,-10.15,48.9441810859,11.180166689,0,11.180166689,36.7,-10.15,38.0777165807,132.43
2021-04-24 08:30:00,80.9575000327,8.88,81.4430550234,16.3375000327,0,16.3375000327,64.62,8.88,65.2272857016,130.05,52.8675000327,-9.24,53.6688937813,16.3375000327,0,16.3375000327,36.53,-9.24,37.6804790309,131.95
2021-04-24 09:00:00,81.9813333786,9.78,82.5626272749,22.6213333786,0,22.6213333786,59.36,9.78,60.1602692813,130.05,57.7313333786,-8.33,58.3292015518,22.6213333786,0,22.6213333786,35.11,-8.33,36.08463662,131.95
2021-04-24 09:30:00,80.3183333984,10.63,81.018711295,32.5583333985,0,32.5583333985,47.76,10.63,48.928667466,130.58,63.6883333984,-7.51,64.1295868619,32.5583333985,0,32.5583333985,31.13,-7.51,32.0230698091,132.3
2021-04-24 10:00:00,74.005166748,9.55,74.6188126775,40.685166748,0,40.685166748,33.32,9.55,34.6615767097,130.39,63.465166748,-8.52,64.0345046858,40.685166748,0,40.685166748,22.78,-8.52,24.3211595118,131.95
2021-04-24 10:30:00,72.0601667589,9.97,72.7466049608,46.1001667589,0,46.1001667589,25.96,9.97,27.8086767035,130.83,66.5601667589,-8.52,67.1032502862,46.1001667589,0,46.1001667589,20.46,-8.52,22.1630774036,132.24
2021-04-24 11:00:00,73.0091667611,6.34,73.2839275091,47.2291667611,0,47.2291667611,25.78,6.34,26.5481449446,130.75,70.1991667611,-7.87,70.6389404929,47.2291667611,0,47.2291667611,22.97,-7.87,24.2808113538,132.06
2021-04-24 11:30:00,69.6796667625,3.81,69.7837521213,47.8996667625,0,47.8996667625,21.78,3.81,22.110732688,130.9,69.5796667625,-8.01,70.0392042129,47.8996667625,0,47.8996667625,21.68,-8.01,23.1123884529,131.62
2021-04-24 12:00:00,66.0410000934,3.36,66.126419027,46.7110000934,0,46.7110000934,19.33,3.36,19.6198496426,131.08,67.1710000934,-8.13,67.6612160218,46.7110000934,0,46.7110000934,20.46,-8.13,22.0160963842,131.48
2021-04-24 12:30:00,65.2296667609,3.32,65.3141012779,47.1396667609,0,47.1396667609,18.09,3.32,18.3921314697,131.24,67.0896667609,-8.29,67.5999074415,47.1396667609,0,47.1396667609,19.95,-8.29,21.6038561373,131.59
2021-04-24 13:00:00,63.6158334281,3.21,63.6967688565,47.4058334281,0,47.4058334281,16.21,3.21,16.5247753389,131.39,66.6358334281,-8.32,67.1532329576,47.4058334281,0,47.4058334281,19.23,-8.32,20.9526919512,131.73
2021-04-24 13:30:00,61.5145000948,1.6800000000000002,61.5374367513,47.4045000948,0,47.4045000948,14.11,1.6800000000000002,14.2096622057,131.48,65.3645000948,-8.77,65.9502143487,47.4045000948,0,47.4045000948,17.96,-8.77,19.9868581823,131.83
2021-04-24 14:00:00,59.191500094,1.27,59.2051229488,47.021500094,0,47.021500094,12.17,1.27,12.2360859755,131.95,63.691500094,-8.96,64.3186503608,47.021500094,0,47.021500094,16.67,-8.96,18.9253929946,132.19
2021-04-24 14:30:00,58.4896667595,0.79,58.4950016467,46.4396667595,0,46.4396667595,12.05,0.79,12.0758684988,132.38,62.8096667595,-9.16,63.4740879292,46.4396667595,0,46.4396667595,16.37,-9.16,18.7585313924,132.57
2021-04-24 15:00:00,58.557333423,5.57,58.8216473555,44.847333423,0,44.847333423,13.71,5.57,14.7982769267,132.75,61.607333423,-6.85,61.9869827584,44.847333423,0,44.847333423,16.76,-6.85,18.1058029372,132.88
2021-04-24 15:30:00,59.8385000837,6.98,60.2442237253,41.8285000837,0,41.8285000837,18.01,6.98,19.3152918694,132.53,59.8785000837,-6.45,60.2248891428,41.8285000837,0,41.8285000837,18.05,-6.45,19.16781156,132.99
2021-04-24 16:00:00,62.7338334073,6.23,63.0424202738,36.9738334073,0,36.9738334073,25.76,6.23,26.5026508108,132.53,57.3338334073,-6.85,57.7415877265,36.9738334073,0,36.9738334073,20.36,-6.85,21.4814361717,133.14
2021-04-24 16:30:00,68.0661667326,6.11,68.3398504072,32.9761667326,0,32.9761667326,35.09,6.11,35.6179757987,132.72,56.9461667326,-7.25,57.4058220526,32.9761667326,0,32.9761667326,23.97,-7.25,25.0424319905,133.43
2021-04-24 17:00:00,74.4310000583,6.49,74.7134115784,29.1710000583,0,29.1710000583,45.26,6.49,45.7229450058,132.72,57.6610000583,-7.39,58.1326330707,29.1710000583,0,29.1710000583,28.49,-7.39,29.4328422005,133.43
2021-04-24 17:30:00,80.3896667159,6.69,80.6675561468,24.6196667159,0,24.6196667159,55.77,6.69,56.1698228589,132.52,58.1496667159,-7.48,58.6287825148,24.6196667159,0,24.6196667159,33.53,-7.48,34.3542035274,133.55
2021-04-24 18:00:00,83.852333371,6.23,84.0834508792,18.812333371,0,18.812333371,65.04,6.23,65.3376958578,132.52,56.722333371,-7.58,57.2265629148,18.812333371,0,18.812333371,37.91,-7.58,38.6603737695,133.55
2021-04-24 18:30:00,85.9586667023,5.17,86.1140016562,17.8286667023,0,17.8286667023,68.13,5.17,68.3258794309,132.15,56.6786667023,-7.58,57.1832812905,17.8286667023,0,17.8286667023,38.85,-7.58,39.5825580275,133.14
2021-04-24 19:00:00,87.8100000336,5.16,87.9614785341,16.8100000336,0,16.8100000336,71.0,5.16,71.1872572867,131.95,56.2400000336,-7.5600000000000005,56.7458474585,16.8100000336,0,16.8100000336,39.43,-7.5600000000000005,40.1482066847,132.9
2021-04-24 19:30:00,87.5911666953,4.98,87.7326215444,14.3311666953,0,14.3311666953,73.26,4.98,73.4290678138,131.62,54.2311666953,-7.79,54.7878046753,14.3311666953,0,14.3311666953,39.9,-7.79,40.6533405761,132.6
2021-04-24 20:00:00,86.1680000254,4.42,86.2812878229,12.6980000254,0,12.6980000254,73.47,4.42,73.6028348639,131.43,52.2280000254,-8.2,52.8677972555,12.6980000254,0,12.6980000254,39.53,-8.2,40.3715357647,132.45
2021-04-24 20:30:00,84.3616666992,2.65,84.4032778289,16.2616666992,0,16.2616666992,68.1,2.65,68.1515407016,131.53,51.3716666992,-9.67,52.2738657405,16.2616666992,0,16.2616666992,35.11,-9.67,36.4173173092,132.59
2021-04-24 21:00:00,85.1821666956,4.59,85.3057420281,14.4721666956,0,14.4721666956,70.71,4.59,70.8588187878,132.07,52.3621666956,-9.04,53.1367867024,14.4721666956,0,14.4721666956,37.89,-9.04,38.9534812308,133.04
2021-04-24 21:30:00,85.3105000166,8.24,85.7075201665,8.3105000166,0,8.3105000166,77.0,8.24,77.4396384289,131.41,50.2305000166,-8.45,50.9362899309,8.3105000166,0,8.3105000166,41.92,-8.45,42.7631722397,132.96
2021-04-24 22:00:00,81.4055000073,8.78,81.8776149594,3.6555000073,0,3.6555000073,77.75,8.78,78.2441748631,131.41,44.2555000073,-8.81,45.1238892483,3.6555000073,0,3.6555000073,40.6,-8.81,41.5448685159,132.96
2021-04-24 22:30:00,77.4871666738,11.06,78.2725021904,3.5871666738,0,3.5871666738,73.9,11.06,74.7230459765,131.68,42.4271666738,-3.76,42.5934510456,3.5871666738,0,3.5871666738,38.84,-3.76,39.0215735203,133.34
2021-04-24 23:00:00,72.1581666737,10.63,72.9369448066,3.5381666737,0,3.5381666737,68.62,10.63,69.4384713253,132.26,39.7781666737,0.51,39.7814359208,3.5381666737,0,3.5381666737,36.24,0.51,36.2435883985,133.62
2021-04-24 23:30:00,68.4765000071,3.85,68.5846451709,3.5465000071,0,3.5465000071,64.93,3.85,65.0440420023,131.87,37.7265000071,-0.84,37.7358503652,3.5465000071,0,3.5465000071,34.18,-0.84,34.1903202676,132.67
2021-04-25 00:00:00,64.991666674,3.36,65.0784629279,3.651666674,0,3.651666674,61.34,3.36,61.4319558536,131.04,35.921666674,-1.07,35.9375992052,3.651666674,0,3.651666674,32.27,-1.07,32.2877345133,131.19
2021-04-25 00:30:00,61.6436666783,1.98,61.6754573679,5.7936666783,0,5.7936666783,55.85,1.98,55.8850865616,131.59,36.8736666783,-1.32,36.8972857308,5.7936666783,0,5.7936666783,31.08,-1.32,31.108018259,131.68
2021-04-25 01:00:00,62.7975000075,3.05,62.8715238179,3.7275000074999998,0,3.7275000074999998,59.07,3.05,59.1486889119,132.51,34.9975000075,-1.17,35.0170516573,3.7275000074999998,0,3.7275000074999998,31.27,-1.17,31.2918807361,132.45
2021-04-25 01:30:00,68.4233333407,3.76,68.5265652536,3.6733333407,0,3.6733333407,64.75,3.76,64.8590787785,132.35,37.6233333407,-1.03,37.6374296634,3.6733333407,0,3.6733333407,33.95,-1.03,33.965620854,132.35
2021-04-25 02:00:00,68.9870000076,4.07,69.1069538472,3.7770000076,0,3.7770000076,65.21,4.07,65.3368885087,132.11,37.9270000076,-1.0,37.9401809375,3.7770000076,0,3.7770000076,34.15,-1.0,34.1646381512,132.24
2021-04-25 02:30:00,68.3150000074,4.02,68.4331763549,3.7150000074,0,3.7150000074,64.6,4.02,64.7249596369,132.11,37.5250000074,-1.07,37.540252071,3.7150000074,0,3.7150000074,33.81,-1.07,33.8269271439,132.24
2021-04-25 03:00:00,63.7628333453,2.44,63.8095017706,5.9628333453,0,5.9628333453,57.8,2.44,57.8514788056,131.89,37.7528333453,-1.3599999999999999,37.7773215778,5.9628333453,0,5.9628333453,31.79,-1.3599999999999999,31.8190776108,131.98
2021-04-25 03:30:00,64.2318333408,3.08,64.3056359452,3.7418333408,0,3.7418333408,60.49,3.08,60.5683622034,132.62,35.2118333408,-1.44,35.241265687,3.7418333408,0,3.7418333408,31.47,-1.44,31.5029284353,132.52
2021-04-25 04:00:00,62.9676666743,2.69,63.0250993367,3.8076666743,0,3.8076666743,59.16,2.69,59.2211254537,132.14,34.5676666743,-1.5899999999999999,34.6042147621,3.8076666743,0,3.8076666743,30.76,-1.5899999999999999,30.80106654,132.12
2021-04-25 04:30:00,61.927333341,2.64,61.9835802026,3.857333341,0,3.857333341,58.07,2.64,58.1299793566,132.29,34.087333341,-1.6099999999999999,34.1253336145,3.857333341,0,3.857333341,30.23,-1.6099999999999999,30.2728426151,132.25
2021-04-25 05:00:00,60.9281666744,2.27,60.9704386921,3.8781666744,0,3.8781666744,57.05,2.27,57.0951434012,132.81,33.5881666744,-1.6600000000000001,33.6291620554,3.8781666744,0,3.8781666744,29.71,-1.6600000000000001,29.7563388205,132.72
2021-04-25 05:30:00,61.0443333408,2.2800000000000002,61.0868973923,3.7243333408,0,3.7243333408,57.32,2.2800000000000002,57.3653275071,133.02,33.5543333408,-1.5899999999999999,33.5919839537,3.7243333408,0,3.7243333408,29.83,-1.5899999999999999,29.8723450703,132.86
2021-04-25 06:00:00,61.5793333408,2.43,61.6272601589,3.7393333408,0,3.7393333408,57.84,2.43,57.8910226201,132.88,33.8393333408,-1.51,33.8730066713,3.7393333408,0,3.7393333408,30.1,-1.51,30.1378516155,132.71
2021-04-25 06:30:00,64.1303333413,2.92,64.1967760441,3.9603333413,0,3.9603333413,60.17,2.92,60.2408109175,132.79,35.3203333413,-1.31,35.3446183646,3.9603333413,0,3.9603333413,31.36,-1.31,31.3873493624,132.71
2021-04-25 07:00:00,63.8658333473,2.44,63.9124265628,7.0058333473,0,7.0058333473,56.86,2.44,56.9123290685,132.33,38.5158333473,-1.11,38.5318247484,7.0058333473,0,7.0058333473,31.51,-1.11,31.5295448746,132.29
2021-04-25 07:30:00,66.8950000187,3.06,66.9649507392,9.3450000187,0,9.3450000187,57.55,3.06,57.6312944502,132.41,41.7850000187,-0.75,41.7917303609,9.3450000187,0,9.3450000187,32.44,-0.75,32.4486686938,132.29
2021-04-25 08:00:00,69.6078333609,3.73,69.7076994686,13.7978333609,0,13.7978333609,55.81,3.73,55.9345063445,132.28,46.1878333609,-0.27,46.1886225231,13.7978333609,0,13.7978333609,32.39,-0.27,32.3911253278,132.18
2021-04-25 08:30:00,73.8903333693,6.25,74.1541898035,17.9603333693,0,17.9603333693,55.93,6.25,56.278125413,131.96,50.3103333693,0.6000000000000001,50.3139110359,17.9603333693,0,17.9603333693,32.35,0.6000000000000001,32.3555636638,131.86
2021-04-25 09:00:00,74.9430000485,7.4,75.3074581716,24.2330000485,0,24.2330000485,50.71,7.4,51.2470886978,131.96,55.4430000485,1.38,55.4601717846,24.2330000485,0,24.2330000485,31.21,1.38,31.2404945543,131.99
2021-04-25 09:30:00,73.8198333986,7.51,74.200861875,32.6298333986,0,32.6298333986,41.19,7.51,41.8690362918,131.71,62.1098333986,2.05,62.1436553865,32.6298333986,0,32.6298333986,29.48,2.05,29.5511911773,131.78
2021-04-25 10:00:00,74.621333407,9.75,75.2556037743,36.811333407,0,36.811333407,37.81,9.75,39.0468769558,131.82,64.881333407,2.83,64.9430236797,36.811333407,0,36.811333407,28.07,2.83,28.2122987365,131.78
2021-04-25 10:30:00,71.0381667524,9.67,71.6933053747,42.8781667524,0,42.8781667524,28.16,9.67,29.7740574998,132.03,68.4481667524,3.27,68.5262317056,42.8781667524,0,42.8781667524,25.57,3.27,25.778242764,131.92
2021-04-25 11:00:00,68.8230000929,10.18,69.5718171517,46.4630000929,0,46.4630000929,22.36,10.18,24.5683129254,132.03,70.0230000929,3.6,70.1154800455,46.4630000929,0,46.4630000929,23.56,3.6,23.8334554775,131.92
2021-04-25 11:30:00,67.1100000976,9.92,67.8392107346,48.7900000976,0,48.7900000976,18.32,9.92,20.8333578667,131.73,70.8500000976,3.69,70.9460260609,48.7900000976,0,48.7900000976,22.06,3.69,22.3664860897,131.67
2021-04-25 12:00:00,66.1115000997,10.04,66.869515068,49.8415000997,0,49.8415000997,16.27,10.04,19.1184335132,131.59,71.1015000997,3.74,71.1997957611,49.8415000997,0,49.8415000997,21.26,3.74,21.5864587184,131.39
2021-04-25 12:30:00,64.7173334353,10.07,65.4960926084,50.9773334353,0,50.9773334353,13.74,10.07,17.0350374229,131.48,71.8273334353,3.88,71.9320528584,50.9773334353,0,50.9773334353,20.85,3.88,21.2079442662,131.26
2021-04-25 13:00:00,62.8261667693,9.77,63.5812875846,51.2961667693,0,51.2961667693,11.53,9.77,15.1127032658,131.48,71.2061667693,3.77,71.3058979747,51.2961667693,0,51.2961667693,19.91,3.77,20.2637854312,131.26
2021-04-25 13:30:00,60.6115001025,9.59,61.3654792589,51.2515001025,0,51.2515001025,9.36,9.59,13.4006604315,131.88,69.9415001025,3.76,70.0424945058,51.2515001025,0,51.2515001025,18.69,3.76,19.0644617023,131.67
2021-04-25 14:00:00,60.6108334302,10.11,61.4482321073,48.4508334302,0,48.4508334302,12.16,10.11,15.8138451997,132.31,64.9008334302,3.05,64.9724609349,48.4508334302,0,48.4508334302,16.45,3.05,16.7303616219,132.06
2021-04-25 14:30:00,62.5473334342,9.98,63.338529504,50.4573334342,0,50.4573334342,12.09,9.98,15.6770054538,132.61,67.2573334342,3.17,67.3319968565,50.4573334342,0,50.4573334342,16.8,3.17,17.0964586976,132.51
2021-04-25 15:00:00,62.554666764,10.2,63.3808041441,48.644666764,0,48.644666764,13.91,10.2,17.2490028697,132.83,66.504666764,3.33,66.5879839114,48.644666764,0,48.644666764,17.86,3.33,18.1677874272,132.74
2021-04-25 15:30:00,61.9003334231,13.11,63.2734018201,44.8603334231,0,44.8603334231,17.04,13.11,21.4996209269,133.19,64.0703334231,3.63,64.1730825576,44.8603334231,0,44.8603334231,19.21,3.63,19.5499616368,133.09
2021-04-25 16:00:00,64.9701667511,18.37,67.5172531111,42.2201667511,0,42.2201667511,22.75,18.37,29.2407147655,133.19,63.8301667511,4.38,63.9802671726,42.2201667511,0,42.2201667511,21.61,4.38,22.049410423,133.37
2021-04-25 16:30:00,70.8443334101,18.36,73.184760547,38.3643334101,0,38.3643334101,32.48,18.36,37.3100522648,132.69,63.9643334101,4.19,64.1014200201,38.3643334101,0,38.3643334101,25.6,4.19,25.9406264381,133.53
2021-04-25 17:00:00,77.3521667342,18.42,79.5151186786,33.7621667342,0,33.7621667342,43.59,18.42,47.3221354125,132.87,63.9921667342,4.07,64.1214652307,33.7621667342,0,33.7621667342,30.23,4.07,30.5027506956,133.73
2021-04-25 17:30:00,84.1748333903,18.85,86.259637585,28.5048333903,0,28.5048333903,55.67,18.85,58.7747513819,132.76,63.6748333903,4.1,63.8066956305,28.5048333903,0,28.5048333903,35.17,4.1,35.4081756096,133.73
2021-04-25 18:00:00,88.7630000454,19.4,90.8582972384,22.6930000454,0,22.6930000454,66.07,19.4,68.8593123695,131.93,61.9330000454,4.18,62.0738986581,22.6930000454,0,22.6930000454,39.24,4.18,39.4620070448,133.0
2021-04-25 18:30:00,91.786666701,17.98,93.5311316305,17.176666701,0,17.176666701,74.61,17.98,76.7458956557,131.18,59.746666701,3.36,59.841071028900004,17.176666701,0,17.176666701,42.57,3.36,42.7023945464,132.45
2021-04-25 19:00:00,92.8998333567,11.81,93.6475047063,11.6998333567,0,11.6998333567,81.2,11.81,82.0543484527,131.0,56.4698333567,0.77,56.4750828183,11.6998333567,0,11.6998333567,44.77,0.77,44.776621132,132.28
2021-04-25 19:30:00,92.7245000153,11.23,93.4020653042,7.6645000153,0,7.6645000153,85.06,11.23,85.7981147812,131.24,53.4945000153,0.42,53.4961487576,7.6645000153,0,7.6645000153,45.83,0.42,45.8319244632,132.17
2021-04-25 20:00:00,91.5240000119,10.65,92.1415491415,5.9740000119,0,5.9740000119,85.55,10.65,86.2103532066,130.92,51.3040000119,0.01,51.3040009865,5.9740000119,0,5.9740000119,45.33,0.01,45.330001103,131.89
2021-04-25 20:30:00,91.7475000161,10.22,92.31496173,8.0675000161,0,8.0675000161,83.68,10.22,84.3017840855,131.26,50.6075000161,-0.1,50.6075988156,8.0675000161,0,8.0675000161,42.54,-0.1,42.5401175363,132.22
2021-04-25 21:00:00,90.151833343,10.22,90.7292756232,4.841833343,0,4.841833343,85.31,10.22,85.9199889432,131.41,49.641833343,-0.08,49.6418978047,4.841833343,0,4.841833343,44.8,-0.08,44.8000714285,132.34
2021-04-25 21:30:00,85.2041666799,7.55,85.5380179781,6.6141666799,0,6.6141666799,78.59,7.55,78.9518245514,131.13,49.6541666799,-0.76,49.6599825682,6.6141666799,0,6.6141666799,43.04,-0.76,43.0467095142,132.06
2021-04-25 22:00:00,80.1071666787,5.84,80.31975942,6.0271666787000004,0,6.0271666787000004,74.08,5.84,74.3098378413,131.79,46.1971666787,0.19,46.1975573937,6.0271666787000004,0,6.0271666787000004,40.17,0.19,40.1704493378,132.46
2021-04-25 22:30:00,78.3883333404,14.76,79.7658348159,3.5083333403,0,3.5083333403,74.88,14.76,76.3208490519,133.01,42.4683333403,1.53,42.4958849385,3.5083333403,0,3.5083333403,38.96,1.53,38.9900307771,133.32
2021-04-25 23:00:00,71.9711666739,8.21,72.4379246832,3.6311666739,0,3.6311666739,68.34,8.21,68.8313860096,132.58,39.0511666739,0.12,39.051351047,3.6311666739,0,3.6311666739,35.42,0.12,35.4202032744,133.78
2021-04-25 23:30:00,68.0250000077,4.41,68.1677983071,3.8350000077,0,3.8350000077,64.19,4.41,64.3413102136,131.65,37.1050000077,-0.67,37.1110485647,3.8350000077,0,3.8350000077,33.27,-0.67,33.2767456342,132.24
2021-04-26 00:00:00,64.0896666745,7.68,64.5481818059,3.9096666745,0,3.9096666745,60.18,7.68,60.6680706797,131.84,35.3496666745,-0.22,35.3503512571,3.9096666745,0,3.9096666745,31.44,-0.22,31.4407697107,132.04
2021-04-26 00:30:00,63.9328333412,11.78,65.0090422867,3.9128333412,0,3.9128333412,60.02,11.78,61.165094621,132.49,35.2628333412,0.37,35.264774425,3.9128333412,0,3.9128333412,31.35,0.37,31.3521833371,132.96
2021-04-26 01:00:00,62.9558333414,11.75,64.0429500547,4.0358333414,0,4.0358333414,58.92,11.75,60.08018725,131.54,34.8658333414,0.4,34.8681277758,4.0358333414,0,4.0358333414,30.83,0.4,30.8325947659,132.41
2021-04-26 01:30:00,69.1451666748,13.15,70.3844910082,4.0651666748,0,4.0651666748,65.08,13.15,66.3952475709,131.54,37.8551666748,0.84,37.8644852596,4.0651666748,0,4.0651666748,33.79,0.84,33.8004393463,132.41
2021-04-26 02:00:00,69.8458333413,13.38,71.1158550194,3.9758333413,0,3.9758333413,65.87,13.38,67.215186528,131.76,38.1258333413,0.89,38.1362198961,3.9758333413,0,3.9758333413,34.15,0.89,34.161595396,132.72
2021-04-26 02:30:00,69.754000008,13.37,71.023780645,3.984000008,0,3.984000008,65.77,13.37,67.1151979808,131.53,38.194000008,0.86,38.2036809301,3.984000008,0,3.984000008,34.21,0.86,34.2208079975,132.53
2021-04-26 03:00:00,67.7180000079,13.15,68.9829690943,3.9480000079,0,3.9480000079,63.77,13.15,65.1117147678,131.65,37.1680000079,0.76,37.1757693207,3.9480000079,0,3.9480000079,33.22,0.76,33.2286924209,132.67
2021-04-26 03:30:00,66.138500008,12.92,67.3886309648,3.988500008,0,3.988500008,62.15,12.92,63.4787279331,131.92,36.418500008,0.61,36.423608317,3.988500008,0,3.988500008,32.43,0.61,32.4357364646,132.91
2021-04-26 04:00:00,64.9501666745,12.7,66.1801643323,3.9101666745,0,3.9101666745,61.04,12.7,62.347185983,132.11,35.7101666745,0.52,35.7139525105,3.9101666745,0,3.9101666745,31.8,0.52,31.8042512882,133.07
2021-04-26 04:30:00,63.9465000076,12.66,65.1876557579,3.7765000076,0,3.7765000076,60.17,12.66,61.4874336755,132.11,35.2065000076,0.56,35.2109534489,3.7765000076,0,3.7765000076,31.43,0.56,31.4349884683,133.07
2021-04-26 05:00:00,63.6851666743,12.38,64.8773061581,3.8151666743,0,3.8151666743,59.87,12.38,61.1365790669,132.11,35.0651666743,0.46,35.0681837838,3.8151666743,0,3.8151666743,31.25,0.46,31.2533854166,133.07
2021-04-26 05:30:00,65.2853333408,12.8,66.5283003647,3.7153333408,0,3.7153333408,61.57,12.8,62.8864444853,132.23,36.0053333408,0.74,36.0129369669,3.7153333408,0,3.7153333408,32.29,0.74,32.2984782923,133.15
2021-04-26 06:00:00,67.6728333407,13.31,68.9693299399,3.6828333407000002,0,3.6828333407000002,63.99,13.31,65.359591492,132.06,37.4628333407,0.9400000000000001,37.4746245066,3.6828333407000002,0,3.6828333407000002,33.78,0.9400000000000001,33.7930762139,132.99
2021-04-26 06:30:00,74.3485000099,9.08,74.9009068952,4.9485000099,0,4.9485000099,69.4,9.08,69.9914737665,131.73,41.9185000099,0.72,41.9246829813,4.9485000099,0,4.9485000099,36.97,0.72,36.9770104254,132.71
2021-04-26 07:00:00,81.0050000134,8.49,81.448696289,6.7250000135,0,6.7250000135,74.28,8.49,74.7636174887,131.31,47.0250000134,1.24,47.0413459232,6.7250000135,0,6.7250000135,40.3,1.24,40.31907241,131.81
2021-04-26 07:30:00,89.6086666854,11.07,90.2898557155,9.3586666854,0,9.3586666854,80.25,11.07,81.0099216146,131.78,53.3586666854,2.7199999999999998,53.4279487763,9.3586666854,0,9.3586666854,44.0,2.7199999999999998,44.0839925597,132.15
2021-04-26 08:00:00,92.606333362,12.79,93.4853843056,14.356333362,0,14.356333362,78.25,12.79,79.2883761973,131.07,54.736333362,2.4,54.7889239712,14.356333362,0,14.356333362,40.38,2.4,40.4512595601,131.64
2021-04-26 08:30:00,93.7788333826,12.88,94.6591991863,24.6288333826,0,24.6288333826,69.15,12.88,70.3392984042,131.29,61.8688333826,2.8200000000000003,61.9330682602,24.6288333826,0,24.6288333826,37.24,2.8200000000000003,37.3466196596,132.08
2021-04-26 09:00:00,94.6648333919,14.09,95.7076735749,29.2948333919,0,29.2948333919,65.37,14.09,66.8712569046,131.39,66.5048333919,3.96,66.622627271,29.2948333919,0,29.2948333919,37.21,3.96,37.4201242649,132.08
2021-04-26 09:30:00,92.5945000686,14.68,93.7509671574,34.3045000686,0,34.3045000686,58.29,14.68,60.1101197803,131.39,69.1045000686,4.33,69.2400233227,34.3045000686,0,34.3045000686,34.8,4.33,35.0683461258,132.08
2021-04-26 10:00:00,87.8718334145,14.64,89.0830438839,40.5718334145,0,40.5718334145,47.3,14.64,49.5138324108,131.21,70.6418334145,4.17,70.7648043038,40.5718334145,0,40.5718334145,30.07,4.17,30.3577634222,131.78
2021-04-26 10:30:00,84.068666756,15.51,85.4874308313,44.678666756,0,44.678666756,39.39,15.51,42.333582414,131.37,71.798666756,4.37,71.9315330571,44.678666756,0,44.678666756,27.12,4.37,27.4698252634,131.78
2021-04-26 11:00:00,85.3601667564,17.21,87.0777937747,44.8501667564,0,44.8501667564,40.51,17.21,44.0141363655,132.07,74.8901667564,5.97,75.1277443878,44.8501667564,0,44.8501667564,30.04,5.97,30.6274794915,132.57
2021-04-26 11:30:00,81.9013334237,17.41,83.7313353326,45.2013334237,0,45.2013334237,36.7,17.41,40.6201686358,131.75,73.7813334237,6.22,74.0430520831,45.2013334237,0,45.2013334237,28.58,6.22,29.2490136586,132.23
2021-04-26 12:00:00,78.9791667569,17.4,80.8731647805,45.1391667569,0,45.1391667569,33.84,17.4,38.0513547722,131.65,72.4191667569,6.07,72.6731079132,45.1391667569,0,45.1391667569,27.28,6.07,27.9471519121,132.14
2021-04-26 12:30:00,78.1868334239,17.12,80.0392111459,45.2968334239,0,45.2968334239,32.89,17.12,37.0789225841,131.73,72.5168334239,6.22,72.7830992046,45.2968334239,0,45.2968334239,27.22,6.22,27.9216188642,132.14
2021-04-26 13:00:00,75.7781667583,16.72,77.6008309057,45.8381667583,0,45.8381667583,29.94,16.72,34.2923023432,131.73,72.1881667583,5.89,72.4280575463,45.8381667583,0,45.8381667583,26.35,5.89,27.000270369,132.14
2021-04-26 13:30:00,71.7960000943,15.05,73.3564457259,47.1260000943,0,47.1260000943,24.67,15.05,28.8982940673,132.01,69.6560000943,4.99,69.8345075814,47.1260000943,0,47.1260000943,22.53,4.99,23.075983186,132.38
2021-04-26 14:00:00,69.4346667694,13.75,70.7830166733,51.3446667694,0,51.3446667694,18.09,13.75,22.722469056,132.2,69.2546667694,4.07,69.3741577919,51.3446667694,0,51.3446667694,17.91,4.07,18.3666273442,132.48
2021-04-26 14:30:00,72.7045000982,15.01,74.2377561254,49.1045000982,0,49.1045000982,23.6,15.01,27.9689131001,132.65,71.3645000982,5.22,71.5551554695,49.1045000982,0,49.1045000982,22.26,5.22,22.8638579422,132.88
2021-04-26 15:00:00,72.1615000936,15.11,73.7264823232,46.7915000936,0,46.7915000936,25.37,15.11,29.5287825689,132.46,70.1715000936,5.41,70.3797380315,46.7915000936,0,46.7915000936,23.38,5.41,23.9977603122,132.74
2021-04-26 15:30:00,70.0526667525,14.46,71.5294884585,42.9326667525,0,42.9326667525,27.12,14.46,30.7341178497,132.57,66.7726667525,5.1,66.9671488511,42.9326667525,0,42.9326667525,23.84,5.1,24.3794093448,132.84
2021-04-26 16:00:00,72.5016667476,13.7,73.7846981506,40.4516667476,0,40.4516667476,32.05,13.7,34.8553080606,132.47,66.4416667476,4.77,66.6126713186,40.4516667476,0,40.4516667476,25.99,4.77,26.4240988493,132.72
2021-04-26 16:30:00,77.1566667403,13.45,78.3201999645,36.8166667403,0,36.8166667403,40.34,13.45,42.5231478139,131.95,66.4066667403,4.52,66.560316913,36.8166667403,0,36.8166667403,29.59,4.52,29.9332340384,132.18
2021-04-26 17:00:00,80.6268334057,11.72,81.4741963141,36.1668334057,0,36.1668334057,44.46,11.72,45.9787994624,132.06,68.1868334057,4.12,68.3111897854,36.1668334057,0,36.1668334057,32.02,4.12,32.2839712551,132.33
2021-04-26 17:30:00,83.5580000729,9.92,84.1447905469,36.4280000729,0,36.4280000729,47.13,9.92,48.1626753825,132.28,67.9480000729,3.02,68.0150800477,36.4280000729,0,36.4280000729,31.52,3.02,31.6643458799,132.46
2021-04-26 18:00:00,86.1820000699,7.86,86.5396830134,34.9620000699,0,34.9620000699,51.22,7.86,51.8195715922,132.55,67.7520000699,0.22,67.752357254,34.9620000699,0,34.9620000699,32.79,0.22,32.7907380216,132.63
2021-04-26 18:30:00,71.9828333922,3.44,72.0649838907,29.4428333922,0,29.4428333922,42.54,3.44,42.6788612782,132.74,72.8428333922,-14.18,74.2101797371,29.4428333922,0,29.4428333922,43.4,-14.18,45.6577748034,132.98
2021-04-26 19:00:00,72.0543333815,3.19,72.1249128877,24.0843333815,0,24.0843333815,47.97,3.19,48.0759503286,132.99,73.0843333815,-14.34,74.4778852131,24.0843333815,0,24.0843333815,49.0,-14.34,51.0552210846,134.14
2021-04-26 19:30:00,73.1276667039,3.58,73.2152445708,18.6376667039,0,18.6376667039,54.49,3.58,54.6074765943,132.57,74.3376667039,-13.8,75.6077290426,18.6376667039,0,18.6376667039,55.7,-13.8,57.3840570193,133.73
2021-04-26 20:00:00,77.0828333599,5.49,77.2780906777,13.2728333599,0,13.2728333599,63.81,5.49,64.045735221,132.19,78.5928333599,-11.72,79.4618893277,13.2728333599,0,13.2728333599,65.32,-11.72,66.3630981796,133.37
2021-04-26 20:30:00,76.1808333491,5.98,76.4151802312,7.8808333490999996,0,7.8808333490999996,68.3,5.98,68.5612893694,131.69,77.8408333491,-11.14,78.6339299316,7.8808333490999996,0,7.8808333490999996,69.96,-11.14,70.8413805625,132.85
2021-04-26 21:00:00,75.971500015,5.58,76.1761459679,7.501500015,0,7.501500015,68.47,5.58,68.6969962953,131.48,77.631500015,-11.57,78.488946321,7.501500015,0,7.501500015,70.13,-11.57,71.0779980022,132.63
2021-04-26 21:30:00,74.9660000146,5.18,75.1447507029,7.3160000146,0,7.3160000146,67.65,5.18,67.8480279743,131.61,76.6160000146,-12.1,77.5655945522,7.3160000146,0,7.3160000146,69.3,-12.1,70.3484186034,132.79
2021-04-26 22:00:00,69.8575000172,3.65,69.9527898561,8.5775000172,0,8.5775000172,61.28,3.65,61.3886056203,132.06,71.2875000172,-13.91,72.6319196958,8.5775000172,0,8.5775000172,62.71,-13.91,64.2341980568,133.26
2021-04-26 22:30:00,65.066000014,4.33,65.2099168672,7.006000014,0,7.006000014,58.06,4.33,58.2212375341,132.9,66.426000014,-13.39,67.7621249509,7.006000014,0,7.006000014,59.42,-13.39,60.910003283500004,134.11
2021-04-26 23:00:00,59.1603333403,10.76,60.130879263,3.5003333403,0,3.5003333403,55.66,10.76,56.6905036139,133.4,60.4303333403,-6.73,60.8039315145,3.5003333403,0,3.5003333403,56.93,-6.73,57.326414505,134.6
2021-04-26 23:30:00,55.1131666752,9.59,55.9413017454,4.2631666752,0,4.2631666752,50.85,9.59,51.7464066385,133.15,56.2631666752,-7.65,56.7808631875,4.2631666752,0,4.2631666752,52.0,-7.65,52.5597041468,134.36
2021-04-27 00:00:00,53.2273333439,9.16,54.0097640701,5.2873333439,0,5.2873333439,47.94,9.16,48.8072658525,132.16,49.6873333439,-8.14,50.3496841582,5.2873333439,0,5.2873333439,44.4,-8.14,45.14,133.36
2021-04-27 00:30:00,61.0525000002,10.65,61.9744322788,0.1225000002,0,0.1225000002,60.93,10.65,61.853758172,132.74,32.1625000002,-6.07,32.7302811822,0.1225000002,0,0.1225000002,32.04,-6.07,32.6099141367,134.02
2021-04-27 01:00:00,63.0231666669,11.37,64.0405842941,0.1231666669,0,0.1231666669,62.9,11.37,63.9193781259,132.99,32.1931666669,-5.94,32.7365786246,0.1231666669,0,0.1231666669,32.07,-5.94,32.6154641236,134.34
2021-04-27 01:30:00,68.8248333336,12.05,69.8717409501,0.1248333336,0,0.1248333336,68.7,12.05,69.7487813514,132.99,35.0648333336,-5.72,35.5283117628,0.1248333336,0,0.1248333336,34.94,-5.72,35.4051126252,134.41
2021-04-27 02:00:00,65.6120000002,11.44,66.6018629171,0.1220000002,0,0.1220000002,65.49,11.44,66.4816794313,132.61,34.7320000002,-5.72,35.1998611363,0.1220000002,0,0.1220000002,34.61,-5.72,35.0794883087,134.18
2021-04-27 02:30:00,69.2965000003,12.14,70.3518621806,0.1265000003,0,0.1265000003,69.17,12.14,70.2272632245,132.52,35.3565000003,-5.71,35.8146086432,0.1265000003,0,0.1265000003,35.23,-5.71,35.689732417,133.97
2021-04-27 03:00:00,67.3930000002,11.59,68.3823409151,0.1230000002,0,0.1230000002,67.27,11.59,68.2611236356,132.28,34.2530000002,-6.03,34.779719795,0.1230000002,0,0.1230000002,34.13,-6.03,34.658589123,133.84
2021-04-27 03:30:00,65.6803333336,11.52,66.6829557444,0.12033333360000001,0,0.12033333360000001,65.56,11.52,66.5644349484,132.72,33.4203333336,-6.0,33.9546562363,0.12033333360000001,0,0.12033333360000001,33.3,-6.0,33.8362231935,134.3
2021-04-27 04:00:00,64.6888333336,11.43,65.690867387,0.11883333360000001,0,0.11883333360000001,64.57,11.43,65.5738499709,132.72,32.8588333336,-6.07,33.4147845728,0.11883333360000001,0,0.11883333360000001,32.74,-6.07,33.2979353714,134.3
2021-04-27 04:30:00,63.7980000002,11.22,64.7771040108,0.11800000020000001,0,0.11800000020000001,63.68,11.22,64.6608908073,132.9,32.4380000002,-6.23,33.0308453421,0.11800000020000001,0,0.11800000020000001,32.32,-6.23,32.914970758,134.3
2021-04-27 05:00:00,63.1278333336,11.17,64.1084412647,0.1178333336,0,0.1178333336,63.01,11.17,63.9924136129,133.16,32.1878333336,-6.17,32.7738541327,0.1178333336,0,0.1178333336,32.07,-6.17,32.6581352805,134.61
2021-04-27 05:30:00,60.1781666669,10.3,61.0532697191,0.11816666690000001,0,0.11816666690000001,60.06,10.3,60.9368000473,132.88,32.5281666669,-6.01,33.0787201492,0.11816666690000001,0,0.11816666690000001,32.41,-6.01,32.9625272089,134.12
2021-04-27 06:00:00,63.8381666669,10.95,64.7704718478,0.11816666690000001,0,0.11816666690000001,63.72,10.95,64.6540091564,132.88,34.0781666669,-5.72,34.5548816143,0.11816666690000001,0,0.11816666690000001,33.96,-5.72,34.4383507154,134.12
2021-04-27 06:30:00,74.214666667,13.08,75.3584975202,0.184666667,0,0.184666667,74.03,13.08,75.1766406539,132.37,38.734666667,-3.36,38.8801234798,0.184666667,0,0.184666667,38.55,-3.36,38.6961509714,133.71
2021-04-27 07:00:00,78.6940000025,9.11,79.2195540027,1.2340000025,0,1.2340000025,77.46,9.11,77.9938696309,131.35,40.9240000025,-3.62,41.0837945692,1.2340000025,0,1.2340000025,39.69,-3.62,39.8547425032,132.8
2021-04-27 07:30:00,86.5588333419,8.75,86.9999662615,4.2688333419,0,4.2688333419,82.29,8.75,82.7538917514,131.86,47.5888333419,-2.6,47.6598054847,4.2688333419,0,4.2688333419,43.32,-2.6,43.3979538688,132.88
2021-04-27 08:00:00,82.6973333471,9.1,83.196507996,6.9073333471,0,6.9073333471,75.79,9.1,76.3343572712,131.69,46.5073333471,-2.79,46.59094499,6.9073333471,0,6.9073333471,39.6,-2.79,39.698162426,132.61
2021-04-27 08:30:00,74.9646666859,9.64,75.5819479197,9.6246666859,0,9.6246666859,65.34,9.64,66.0472951755,131.69,43.4446666859,-2.37,43.5092629615,9.6246666859,0,9.6246666859,33.82,-2.37,33.9029394006,132.61
2021-04-27 09:00:00,72.3596666855,11.5,73.2678057733,9.4196666855,0,9.4196666855,62.94,11.5,63.9819787128,131.69,45.5296666855,-0.48,45.5321968336,9.4196666855,0,9.4196666855,36.11,-0.48,36.1131901111,132.61
2021-04-27 09:30:00,66.8926666856,12.2,67.9960944195,9.4426666856,0,9.4426666856,57.45,12.2,58.731103344,131.16,44.5826666856,0.11,44.5828023883,9.4426666856,0,9.4426666856,35.14,0.11,35.140172168,132.61
2021-04-27 10:00:00,58.7490000163,12.22,60.0064446782,8.1590000163,0,8.1590000163,50.59,12.22,52.0449469209,131.25,40.8190000163,0.22,40.8195928732,8.1590000163,0,8.1590000163,32.66,0.22,32.660740959099996,132.52
2021-04-27 10:30:00,52.812333357,10.2,53.7883124351,11.852333357,0,11.852333357,40.96,10.2,42.2109180189,131.33,39.172333357,-1.56,39.2033837906,11.852333357,0,11.852333357,27.32,-1.56,27.3645025535,132.52
2021-04-27 11:00:00,51.410166696,10.24,52.4200614242,14.690166696,0,14.690166696,36.72,10.24,38.1210702893,132.11,41.930166696,-1.55,41.9588057404,14.690166696,0,14.690166696,27.24,-1.55,27.2840631138,133.17
2021-04-27 11:30:00,51.6473333604,10.53,52.7098467389,13.5373333604,0,13.5373333604,38.11,10.53,39.5379943851,132.83,43.2873333604,-0.26,43.2881141822,13.5373333604,0,13.5373333604,29.75,-0.26,29.7511361128,133.13
2021-04-27 12:00:00,47.1340000215,9.66,48.1137148642,10.7640000215,0,10.7640000215,36.37,9.66,37.6310045043,132.83,39.7840000215,0.06,39.7840452658,10.7640000215,0,10.7640000215,29.02,0.06,29.0200620261,133.13
2021-04-27 12:30:00,45.6165000159,9.63,46.6219044409,7.9365000159,0,7.9365000159,37.68,9.63,38.8911210947,132.93,35.6165000159,0.12,35.6167021688,7.9365000159,0,7.9365000159,27.68,0.12,27.6802601144,133.13
2021-04-27 13:00:00,49.3000000137,10.86,50.4819730335,6.8600000137,0,6.8600000137,42.44,10.86,43.8074559864,132.83,36.3000000137,-0.13,36.3002327953,6.8600000137,0,6.8600000137,29.44,-0.13,29.4402870231,132.99
2021-04-27 13:30:00,47.0198333459,10.52,48.1823113588,6.2798333459,0,6.2798333459,40.74,10.52,42.0763353918,132.83,36.3798333459,-0.45,36.3826163748,6.2798333459,0,6.2798333459,30.1,-0.45,30.1033635994,133.19
2021-04-27 14:00:00,48.2286666793,10.16,49.2872183194,6.2986666793,0,6.2986666793,41.93,10.16,43.143371449200004,133.2,39.1486666793,-0.68,39.1545719267,6.2986666793,0,6.2986666793,32.85,-0.68,32.857037298,133.5
2021-04-27 14:30:00,49.8935000118,9.97,50.8798805367,5.9235000118,0,5.9235000118,43.97,9.97,45.0861597389,133.3,40.8435000118,-0.8300000000000001,40.8519325518,5.9235000118,0,5.9235000118,34.92,-0.8300000000000001,34.929862582,133.61
2021-04-27 15:00:00,53.6280000122,9.33,54.4335492625,6.1080000122,0,6.1080000122,47.52,9.33,48.4272578204,133.3,43.8980000122,-1.4100000000000001,43.9206387143,6.1080000122,0,6.1080000122,37.79,-1.4100000000000001,37.8162954294,133.61
2021-04-27 15:30:00,46.6583333534,14.95,48.9949239342,10.0483333534,0,10.0483333534,36.61,14.95,39.5448429002,133.51,41.9683333534,-3.05,42.079015013,10.0483333534,0,10.0483333534,31.92,-3.05,32.065384763,133.88
2021-04-27 16:00:00,51.015666693,14.85,53.1330476082,13.175666693,0,13.175666693,37.84,14.85,40.6495768736,133.01,45.065666693,-2.99,45.1647474751,13.175666693,0,13.175666693,31.89,-2.99,32.0298641895,134.19
2021-04-27 16:30:00,60.1038333568,16.01,62.199605177,11.7138333568,0,11.7138333568,48.39,16.01,50.9697184611,132.6,46.3838333568,-2.9,46.4744015224,11.7138333568,0,11.7138333568,34.67,-2.9,34.7910750049,133.75
2021-04-27 17:00:00,62.0801666901,15.9,64.0839847097,11.7201666901,0,11.7201666901,50.36,15.9,52.8104118522,132.01,47.4801666901,-2.6,47.5513010224,11.7201666901,0,11.7201666901,35.76,-2.6,35.8543944308,133.42
2021-04-27 17:30:00,64.492166688,12.66,65.7230185256,10.672166688,0,10.672166688,53.82,12.66,55.2889500714,131.7,47.502166688,-2.6,47.5732681246,10.672166688,0,10.672166688,36.83,-2.6,36.9216589551,133.12
2021-04-27 18:00:00,72.0836666864,6.01,72.3337756719,9.8736666864,0,9.8736666864,62.21,6.01,62.4996335989,131.38,48.9536666864,-2.87,49.0377240708,9.8736666864,0,9.8736666864,39.08,-2.87,39.185243396,132.64
2021-04-27 18:30:00,80.6656666831,6.7,80.9434356908,8.2256666831,0,8.2256666831,72.44,6.7,72.7491828133,131.86,49.2656666831,-3.19,49.3688364632,8.2256666831,0,8.2256666831,41.04,-3.19,41.1637911276,132.41
2021-04-27 19:00:00,88.7421666796,2.54,88.7785094884,6.4621666796,0,6.4621666796,82.28,2.54,82.3191958173,131.32,50.6021666796,-3.5700000000000003,50.7279427206,6.4621666796,0,6.4621666796,44.14,-3.5700000000000003,44.2841337276,132.12
2021-04-27 19:30:00,97.3795000079,-8.38,97.7394056754,3.9395000079,0,3.9395000079,93.44,-8.38,93.8150201194,133.05,52.2595000079,-4.74,52.4740215828,3.9395000079,0,3.9395000079,48.32,-4.74,48.551930960600004,132.43
2021-04-27 20:00:00,90.7198333357,3.5700000000000003,90.7900493471,1.1698333357,0,1.1698333357,89.55,3.5700000000000003,89.6211325525,133.05,47.1898333357,-3.51,47.3201909363,1.1698333357,0,1.1698333357,46.02,-3.51,46.1536618266,132.43
2021-04-27 20:30:00,90.6753333412,6.73,90.924743478,3.9353333412,0,3.9353333412,86.74,6.73,87.000692526,131.34,47.2953333412,-3.81,47.4485474578,3.9353333412,0,3.9353333412,43.36,-3.81,43.5270685896,132.01
2021-04-27 21:00:00,95.0401666722,7.28,95.3185799363,2.7701666722000002,0,2.7701666722000002,92.27,7.28,92.5567463776,131.16,51.1201666722,-2.88,51.2012288973,2.7701666722000002,0,2.7701666722000002,48.35,-2.88,48.4356986117,132.17
2021-04-27 21:30:00,87.843666667,6.58,88.0897620243,0.143666667,0,0.143666667,87.7,6.58,87.946497372,130.99,44.463666667,-3.47,44.5988626926,0.143666667,0,0.143666667,44.32,-3.47,44.4556329389,132.03
2021-04-27 22:00:00,79.4896666692,4.03,79.5917584124,1.2796666692,0,1.2796666692,78.21,4.03,78.3137599659,131.67,39.9596666692,-5.58,40.3473835622,1.2796666692,0,1.2796666692,38.68,-5.58,39.0804145321,132.7
2021-04-27 22:30:00,74.6590000097,8.84,75.1805286125,4.8490000097,0,4.8490000097,69.81,8.84,70.367476152,132.77,39.3390000097,-7.13,39.9799177308,4.8490000097,0,4.8490000097,34.49,-7.13,35.2192702934,133.65
2021-04-27 23:00:00,72.6398333405,11.49,73.5429499526,3.5898333405000002,0,3.5898333405000002,69.05,11.49,69.9994471407,132.57,39.3398333405,-5.87,39.7753615604,3.5898333405000002,0,3.5898333405000002,35.75,-5.87,36.2287096099,134.1
2021-04-27 23:30:00,68.5655000046,11.2,69.4742239315,2.2955000046,0,2.2955000046,66.27,11.2,67.2097678913,132.49,36.7055000046,-5.94,37.1830247638,2.2955000046,0,2.2955000046,34.41,-5.94,34.918930396,134.17
2021-04-28 00:00:00,62.8258333336,10.76,63.7405909454,0.1458333336,0,0.1458333336,62.68,10.76,63.5968552682,132.24,32.5158333336,-6.18,33.0979125834,0.1458333336,0,0.1458333336,32.37,-6.18,32.9546552098,133.87
2021-04-28 00:30:00,63.4790000073,10.43,64.3301511107,3.6590000073,0,3.6590000073,59.82,10.43,60.7224612479,132.54,35.3490000073,-6.2,35.8886026688,3.6590000073,0,3.6590000073,31.69,-6.2,32.2908051928,134.13
2021-04-28 01:00:00,63.8566666717,10.91,64.7819571982,2.5366666717,0,2.5366666717,61.32,10.91,62.2829872437,133.07,34.3366666717,-6.09,34.8725504964,2.5366666717,0,2.5366666717,31.8,-6.09,32.3778952373,134.55
2021-04-28 01:30:00,70.2358333402,11.83,71.2251443312,3.4558333402,0,3.4558333402,66.78,11.83,67.8197412263,133.19,37.9758333402,-5.78,38.413178961,3.4558333402,0,3.4558333402,34.52,-5.78,35.0005542813,134.63
2021-04-28 02:00:00,70.6585000069,11.84,71.643626536,3.4485000069,0,3.4485000069,67.21,11.84,68.2449243534,132.76,38.1085000069,-5.85,38.5548994653,3.4485000069,0,3.4485000069,34.66,-5.85,35.1502219054,134.26
