Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-04-28 02:30:00,70.3478333403,11.54,71.288072324,3.4978333403,0,3.4978333403,66.85,11.54,67.8387359847,132.6,38.0478333403,-5.97,38.5133551108,3.4978333403,0,3.4978333403,34.55,-5.97,35.0619936684,134.17
2021-04-28 03:00:00,68.1121666739,11.33,69.0480712911,3.6321666739,0,3.6321666739,64.48,11.33,65.4678493613,132.76,36.9821666739,-6.08,37.4786212646,3.6321666739,0,3.6321666739,33.35,-6.08,33.8996887891,134.25
2021-04-28 03:30:00,66.3736666738,11.44,67.3523364682,3.5736666738,0,3.5736666738,62.8,11.44,63.8334833767,133.09,35.7636666738,-7.93,36.6322911371,3.5736666738,0,3.5736666738,32.19,-7.93,33.1523905624,134.55
2021-04-28 04:00:00,65.604500007,12.42,66.7698047112,3.524500007,0,3.524500007,62.08,12.42,63.3102108668,133.26,33.024500007,-20.28,38.7543029961,3.524500007,0,3.524500007,29.5,-20.28,35.7984413069,134.41
2021-04-28 04:30:00,64.5811666738,12.25,65.7327132328,3.5511666738,0,3.5511666738,61.03,12.25,62.2472762456,133.26,32.5711666738,-20.29,38.3740146257,3.5511666738,0,3.5511666738,29.02,-20.29,35.4096667592,132.18
2021-04-28 05:00:00,63.4586666737,11.65,64.5191822329,3.4986666737,0,3.4986666737,59.96,11.65,61.0812909163,133.26,31.8486666737,-20.38,37.8111355144,3.4986666737,0,3.4986666737,28.35,-20.38,34.915138550500004,132.18
2021-04-28 05:30:00,64.8235000069,11.86,65.8995125411,3.4635000069,0,3.4635000069,61.36,11.86,62.4956734502,132.73,32.8735000069,-20.06,38.5106557034,3.4635000069,0,3.4635000069,29.41,-20.06,35.5998834268,131.59
2021-04-28 06:00:00,67.1486666735,12.43,68.2894452755,3.4386666735,0,3.4386666735,63.71,12.43,64.9112393966,132.35,34.2286666735,-19.76,39.5228949123,3.4386666735,0,3.4386666735,30.79,-19.76,36.58526616,131.24
2021-04-28 06:30:00,74.633166674,13.93,75.9220288704,3.683166674,0,3.683166674,70.95,13.93,72.3045461918,132.35,38.243166674,-17.09,41.8880400265,3.683166674,0,3.683166674,34.56,-17.09,38.5546586031,131.24
2021-04-28 07:00:00,80.2811666869,14.57,81.5925892751,10.1211666869,0,10.1211666869,70.16,14.57,71.656894295,131.45,42.4211666869,-17.26,45.7980674601,10.1211666869,0,10.1211666869,32.3,-17.26,36.6223647516,130.41
2021-04-28 07:30:00,87.3436666953,7.6,87.6736911039,14.3236666953,0,14.3236666953,73.02,7.6,73.4144427208,131.33,50.0936666953,-9.46,50.9790843678,14.3236666953,0,14.3236666953,35.77,-9.46,36.9997905399,130.86
2021-04-28 08:00:00,90.6083333632,5.32,90.7643788876,14.9383333632,0,14.9383333632,75.67,5.32,75.856781503,131.33,55.0783333632,-2.7800000000000002,55.148446996,14.9383333632,0,14.9383333632,40.14,-2.7800000000000002,40.2361528976,130.86
2021-04-28 08:30:00,91.5668333597,6.24,91.7792055507,13.1868333597,0,13.1868333597,78.38,6.24,78.6279975581,132.5,56.4668333597,-1.8,56.4955154828,13.1868333597,0,13.1868333597,43.28,-1.8,43.3174145119,133.03
2021-04-28 09:00:00,92.6155000272,7.05,92.8834395643,13.6055000272,0,13.6055000272,79.01,7.05,79.3239093842,132.04,57.5255000272,-1.3,57.5401872901,13.6055000272,0,13.6055000272,43.92,-1.3,43.9392353142,132.59
2021-04-28 09:30:00,99.472166692,10.18,99.9917213893,12.642166692,0,12.642166692,86.83,10.18,87.4247179006,132.04,63.272166692,1.05,63.2808784539,12.642166692,0,12.642166692,50.63,1.05,50.6408866431,132.59
2021-04-28 10:00:00,98.2993333563,10.34,98.8416639798,11.4893333563,0,11.4893333563,86.81,10.34,87.4236335324,131.12,62.3293333563,1.35,62.3439515642,11.4893333563,0,11.4893333563,50.84,1.35,50.8579207204,131.81
2021-04-28 10:30:00,96.8440000243,10.31,97.3912544365,12.1540000243,0,12.1540000243,84.69,10.31,85.3152518604,131.64,62.7340000243,0.06,62.7340287169,12.1540000243,0,12.1540000243,50.58,0.06,50.5800355872,132.33
2021-04-28 11:00:00,95.0520000259,10.28,95.6062817441,12.9620000259,0,12.9620000259,82.09,10.28,82.731170063,132.19,62.8620000259,-0.5700000000000001,62.8645842049,12.9620000259,0,12.9620000259,49.9,-0.5700000000000001,49.9032554048,132.94
2021-04-28 11:30:00,93.3243333626,10.5,93.9131577447,14.6543333626,0,14.6543333626,78.67,10.5,79.3676187119,132.33,63.2643333626,-0.35000000000000003,63.2653015153,14.6543333626,0,14.6543333626,48.61,-0.35000000000000003,48.6112600125,133.13
2021-04-28 12:00:00,89.8815000385,12.48,90.7437846311,19.2615000385,0,19.2615000385,70.62,12.48,71.7142579966,132.25,62.3515000385,-0.31,62.3522706648,19.2615000385,0,19.2615000385,43.09,-0.31,43.0911150935,133.01
2021-04-28 12:30:00,90.4806667199,13.72,91.5149684482,26.6006667199,0,26.6006667199,63.88,13.72,65.3367645357,132.35,64.0806667199,0.19,64.0809483955,26.6006667199,0,26.6006667199,37.48,0.19,37.4804815871,133.3
2021-04-28 13:00:00,89.2243333878,13.25,90.2027946823,27.2243333878,0,27.2243333878,62.0,13.25,63.4000197161,132.35,63.6343333878,0.06,63.6343616744,27.2243333878,0,27.2243333878,36.41,0.06,36.4100494369,133.3
2021-04-28 13:30:00,89.8005000616,13.03,90.7408987795,30.7905000616,0,30.7905000616,59.01,13.03,60.4314570402,132.35,64.7005000616,-0.23,64.700908867,30.7905000616,0,30.7905000616,33.91,-0.23,33.9107799969,133.2
2021-04-28 14:00:00,90.9295000532,14.27,92.0424189161,26.6095000532,0,26.6095000532,64.32,14.27,65.8839532815,132.49,64.6495000532,0.97,64.6567765755,26.6095000532,0,26.6095000532,38.04,0.97,38.0523652353,133.4
2021-04-28 14:30:00,89.8505000492,14.32,90.9844753741,24.6005000492,0,24.6005000492,65.25,14.32,66.8028809259,132.25,65.3705000492,1.13,65.3802659576,24.6005000492,0,24.6005000492,40.77,1.13,40.7856567926,133.15
2021-04-28 15:00:00,87.2980000457,13.05,88.2680197579,22.8480000457,0,22.8480000457,64.45,13.05,65.7579272788,131.98,60.2180000457,-0.19,60.2182997892,22.8480000457,0,22.8480000457,37.37,-0.19,37.3704830046,132.88
2021-04-28 15:30:00,91.0675000386,13.47,92.0582992634,19.2875000386,0,19.2875000386,71.78,13.47,73.0329329823,132.55,57.4875000386,-0.11,57.4876052787,19.2875000386,0,19.2875000386,38.2,-0.11,38.2001583766,133.48
2021-04-28 16:00:00,93.7290000366,14.37,94.8241654214,18.2990000366,0,18.2990000366,75.43,14.37,76.7865990912,132.32,59.4390000366,0.52,59.4412745939,18.2990000366,0,18.2990000366,41.14,0.52,41.1432862081,133.35
2021-04-28 16:30:00,89.1380000406,12.33,89.9867320844,20.2980000406,0,20.2980000406,68.84,12.33,69.935502429,132.0,58.3680000406,-1.2,58.3803342637,20.2980000406,0,20.2980000406,38.07,-1.2,38.0889078342,133.06
2021-04-28 17:00:00,94.6446667071,12.28,95.4379973391,20.2146667071,0,20.2146667071,74.43,12.28,75.4362200803,132.44,62.3346667071,-1.27,62.3476027886,20.2146667071,0,20.2146667071,42.12,-1.27,42.1391421365,133.45
2021-04-28 17:30:00,98.8825000391,12.96,99.7281826465,19.5425000391,0,19.5425000391,79.34,12.96,80.3915244289,132.23,65.2225000391,-0.91,65.2288479996,19.5425000391,0,19.5425000391,45.68,-0.91,45.6890632427,133.29
2021-04-28 18:00:00,102.8580000381,13.14,103.6939138611,19.0380000381,0,19.0380000381,83.82,13.14,84.8436915746,131.83,66.9280000381,-0.7000000000000001,66.9316605882,19.0380000381,0,19.0380000381,47.89,-0.7000000000000001,47.8951156174,132.98
2021-04-28 18:30:00,101.381166697,12.59,102.1599190527,15.181166697,0,15.181166697,86.2,12.59,87.114568816,131.54,67.101166697,-0.6000000000000001,67.1038491601,15.181166697,0,15.181166697,51.92,-0.6000000000000001,51.9234667564,132.77
2021-04-28 19:00:00,95.4695000266,11.36,96.1429926481,13.2895000266,0,13.2895000266,82.18,11.36,82.9614488784,131.54,84.5995000266,1.03,84.6057699259,13.2895000266,0,13.2895000266,71.31,1.03,71.3174382602,132.77
2021-04-28 19:30:00,97.0886666918,11.65,97.7851302601,12.5586666918,0,12.5586666918,84.53,11.65,85.32903023,131.79,71.4486666918,0.66,71.4517149692,12.5586666918,0,12.5586666918,58.89,0.66,58.8936983047,132.3
2021-04-28 20:00:00,106.353333356,10.35,106.8557626707,11.343333356,0,11.343333356,95.01,10.35,95.5720806512,131.79,25.063333356,-0.8,25.0760977609,11.343333356,0,11.343333356,13.72,-0.8,13.743303824,132.5
2021-04-28 20:30:00,87.1678333538,4.78,87.298794789,10.2578333538,0,10.2578333538,76.91,4.78,77.0583966872,131.04,75.0978333538,-4.25,75.2179970116,10.2578333538,0,10.2578333538,64.84,-4.25,64.9791358822,132.33
2021-04-28 21:00:00,85.9033333475,4.87,86.0412667283,7.0933333475,0,7.0933333475,78.81,4.87,78.9603254806,131.04,70.6133333475,-4.82,70.7776465167,7.0933333475,0,7.0933333475,63.52,-4.82,63.7026121913,131.62
2021-04-28 21:30:00,87.7946666842,4.97,87.9352284252,8.7846666842,0,8.7846666842,79.01,4.97,79.1661607001,131.13,68.0546666842,-6.28,68.3438077481,8.7846666842,0,8.7846666842,59.27,-6.28,59.6017726246,131.81
2021-04-28 22:00:00,81.3946666794,3.29,81.4611310004,6.3846666794,0,6.3846666794,75.01,3.29,75.0821163793,131.59,64.1646666794,-6.93,64.5378133352,6.3846666794,0,6.3846666794,57.78,-6.93,58.1941002164,132.44
2021-04-28 22:30:00,74.1876666729,2.13,74.2182375591,3.1276666729000002,0,3.1276666729000002,71.06,2.13,71.0919158555,132.22,60.4976666729,-6.86,60.885361729,3.1276666729000002,0,3.1276666729000002,57.37,-6.86,57.7786855164,132.91
2021-04-28 23:00:00,68.4971666714,2.61,68.5468740499,2.3571666714,0,2.3571666714,66.14,2.61,66.1914775481,133.05,54.7671666714,-6.48,55.1491880739,2.3571666714,0,2.3571666714,52.41,-6.48,52.8090759245,133.53
2021-04-28 23:30:00,64.6281666712,8.73,65.2151272887,2.2581666712,0,2.2581666712,62.37,8.73,62.9780104481,133.4,51.7481666712,-7.3,52.2605276842,2.2581666712,0,2.2581666712,49.49,-7.3,50.0254945003,133.91
2021-04-29 00:00:00,61.5433333381,8.55,62.1344057537,2.3633333381,0,2.3633333381,59.18,8.55,59.7944387046,132.55,49.1233333381,-7.8,49.7387361947,2.3633333381,0,2.3633333381,46.76,-7.8,47.4060924355,133.91
2021-04-29 00:30:00,60.9063333382,8.5,61.4965969847,2.4263333382,0,2.4263333382,58.48,8.5,59.0945039746,133.18,48.5163333382,-7.99,49.1698556087,2.4263333382,0,2.4263333382,46.09,-7.99,46.7774325931,134.5
2021-04-29 01:00:00,59.8438333383,8.2,60.4030163868,2.5038333382999998,0,2.5038333382999998,57.34,8.2,57.9233597092,133.18,47.8738333383,-8.05,48.5459207195,2.5038333382999998,0,2.5038333382999998,45.37,-8.05,46.0786219412,134.5
2021-04-29 01:30:00,65.278500005,9.09,65.9083504793,2.478500005,0,2.478500005,62.8,9.09,63.4544568963,132.68,52.008500005,-7.18,52.5017759011,2.478500005,0,2.478500005,49.53,-7.18,50.0477102373,133.97
2021-04-29 02:00:00,66.2458333382,9.42,66.9122323247,2.4558333382,0,2.4558333382,63.79,9.42,64.4817842495,131.84,52.8658333382,-7.0,53.3272569569,2.4558333382,0,2.4558333382,50.41,-7.0,50.8936941084,133.19
2021-04-29 02:30:00,66.0385000051,9.36,66.6985238436,2.5285000051,0,2.5285000051,63.51,9.36,64.1960255779,131.5,52.8785000051,-7.12,53.355694755,2.5285000051,0,2.5285000051,50.35,-7.12,50.8509282118,132.86
2021-04-29 03:00:00,64.2528333383,8.94,64.8717981253,2.5028333383,0,2.5028333383,61.75,8.94,62.3937985701,131.5,51.1428333383,-7.59,51.7029738204,2.5028333383,0,2.5028333383,48.64,-7.59,49.2286268344,132.86
2021-04-29 03:30:00,62.8580000048,8.81,63.4723897817,2.3980000048,0,2.3980000048,60.46,8.81,61.0985081651,131.86,49.6280000048,-7.85,50.2450085529,2.3980000048,0,2.3980000048,47.23,-7.85,47.877921843,133.27
2021-04-29 04:00:00,61.7638333383,8.79,62.3861780256,2.4638333383,0,2.4638333383,59.3,8.79,59.9479282378,132.04,48.5638333383,-8.15,49.2429528817,2.4638333383,0,2.4638333383,46.1,-8.15,46.8148747729,133.45
2021-04-29 04:30:00,60.770000005,8.57,61.371310892,2.480000005,0,2.480000005,58.29,8.57,58.9166275342,132.19,47.790000005,-8.3,48.5054027967,2.480000005,0,2.480000005,45.31,-8.3,46.0639349166,133.59
2021-04-29 05:00:00,60.1003333383,8.48,60.69563796,2.4703333383,0,2.4703333383,57.63,8.48,58.2505562205,132.35,47.4603333383,-8.32,48.1840807797,2.4703333383,0,2.4703333383,44.99,-8.32,45.7528414418,133.7
2021-04-29 05:30:00,61.3201666714,9.18,62.0035099056,2.3801666714,0,2.3801666714,58.94,9.18,59.6506160907,132.35,48.4501666714,-7.94,49.0964586349,2.3801666714,0,2.3801666714,46.07,-7.94,46.7492085495,133.7
2021-04-29 06:00:00,63.2098333381,9.55,63.9271892909,2.3798333381,0,2.3798333381,60.83,9.55,61.5750874949,132.25,49.9798333381,-7.6,50.5543642083,2.3798333381,0,2.3798333381,47.6,-7.6,48.2029044768,133.61
2021-04-29 06:30:00,69.9710000053,10.79,70.7980574716,2.6710000053,0,2.6710000053,67.3,10.79,68.1594754968,131.97,55.6110000053,-4.8100000000000005,55.8186297001,2.6710000053,0,2.6710000053,52.94,-4.8100000000000005,53.1580633583,133.38
2021-04-29 07:00:00,71.6490000169,10.44,72.4056130657,8.4490000169,0,8.4490000169,63.2,10.44,64.0564875715,131.63,59.5290000169,-4.12,59.6714022209,8.4490000169,0,8.4490000169,51.08,-4.12,51.2458856885,132.9
2021-04-29 07:30:00,82.1991666996,6.88,82.4865892501,16.4691666996,0,16.4691666996,65.73,6.88,66.0890860884,130.86,69.9191666996,-4.32,70.0524965434,16.4691666996,0,16.4691666996,53.45,-4.32,53.6242939347,131.6
2021-04-29 08:00:00,86.0733333714,4.8100000000000005,86.2076262152,19.0433333714,0,19.0433333714,67.03,4.8100000000000005,67.2023585896,130.86,73.9233333714,-3.77,74.0194036503,19.0433333714,0,19.0433333714,54.88,-3.77,55.0093382981,131.6
2021-04-29 08:30:00,84.6551667119,2.2,84.6837484469,22.6051667119,0,22.6051667119,62.05,2.2,62.0889885567,131.39,75.5251667119,-3.4,75.6016587573,22.6051667119,0,22.6051667119,52.92,-3.4,53.0291089874,131.84
2021-04-29 09:00:00,83.2856667168,2.2,83.3147182704,25.0856667168,0,25.0856667168,58.2,2.2,58.241565913,132.09,74.7456667168,-3.2800000000000002,74.8175988184,25.0856667168,0,25.0856667168,49.66,-3.2800000000000002,49.7682027001,132.17
2021-04-29 09:30:00,82.8236667188,2.31,82.8558740751,26.0836667188,0,26.0836667188,56.74,2.31,56.7870029144,132.47,75.5436667188,-2.89,75.5989264562,26.0836667188,0,26.0836667188,49.46,-2.89,49.5443609304,132.53
2021-04-29 10:00:00,87.5675000537,4.72,87.6946148041,26.8275000537,0,26.8275000537,60.74,4.72,60.9231154817,132.38,80.3475000537,-1.11,80.3551670079,26.8275000537,0,26.8275000537,53.52,-1.11,53.5315094127,132.38
2021-04-29 10:30:00,80.542166726,7.83,80.9218729449,29.642166726,0,29.642166726,50.9,7.83,51.4987271687,131.97,73.462166726,-1.56,73.478728487,29.642166726,0,29.642166726,43.82,-1.56,43.8477593498,132.06
2021-04-29 11:00:00,79.2561667296,10.43,79.9395075333,31.4761667296,0,31.4761667296,47.78,10.43,48.905145946,132.51,75.1061667296,0.37,75.1070781007,31.4761667296,0,31.4761667296,43.63,0.37,43.6315688464,132.94
2021-04-29 11:30:00,80.7265000665,10.86,81.4537133161,33.2265000665,0,33.2265000665,47.5,10.86,48.7256564861,132.17,73.8465000665,0.35000000000000003,73.847329485,33.2265000665,0,33.2265000665,40.62,0.35000000000000003,40.6215078499,132.64
2021-04-29 12:00:00,79.6271667371,10.43,80.3073507381,35.2171667371,0,35.2171667371,44.41,10.43,45.6183406099,132.17,75.6171667371,-0.38,75.6181215407,35.2171667371,0,35.2171667371,40.4,-0.38,40.4017870892,132.64
2021-04-29 12:30:00,79.7511667411,10.03,80.3794096555,37.2011667411,0,37.2011667411,42.55,10.03,43.7161686336,132.36,77.4811667411,-0.35000000000000003,77.4819572517,37.2011667411,0,37.2011667411,40.28,-0.35000000000000003,40.2815205771,132.88
2021-04-29 13:00:00,78.2780000835,10.19,78.93846589,41.7480000835,0,41.7480000835,36.53,10.19,37.9246226085,132.06,77.4180000835,-2.18,77.448687122,41.7480000835,0,41.7480000835,35.67,-2.18,35.7365541148,132.51
2021-04-29 13:30:00,77.831666749,9.47,78.4056710253,41.181666749,0,41.181666749,36.65,9.47,37.8537105183,132.41,72.691666749,-3.7,72.7857706887,41.181666749,0,41.181666749,31.51,-3.7,31.7264889328,133.05
2021-04-29 14:00:00,81.1556667296,11.7,81.9947086239,31.4656667296,0,31.4656667296,49.69,11.7,51.0488599285,132.74,82.4056667296,0.2,82.405909431,31.4656667296,0,31.4656667296,50.94,0.2,50.9403926173,133.45
2021-04-29 14:30:00,77.1923333833,11.46,78.038374747,24.9623333833,0,24.9623333833,52.23,11.46,53.4724648768,132.24,79.6923333833,0.8200000000000001,79.6965519961,24.9623333833,0,24.9623333833,54.73,0.8200000000000001,54.7361425385,132.78
2021-04-29 15:00:00,76.1891667095,10.83,76.9550389766,21.4291667095,0,21.4291667095,54.76,10.83,55.8206637366,132.24,74.4791667095,0.85,74.4840169012,21.4291667095,0,21.4291667095,53.05,0.85,53.0568091766,132.78
2021-04-29 15:30:00,74.410000033,10.47,75.142990391,16.480000033,0,16.480000033,57.93,10.47,58.8685467801,132.48,73.060000033,0.33,73.060745307,16.480000033,0,16.480000033,56.58,0.33,56.580962346,132.94
2021-04-29 16:00:00,78.4245000272,10.58,79.1349392148,13.6245000272,0,13.6245000272,64.8,10.58,65.6580261659,132.8,71.3445000272,-0.1,71.3445701097,13.6245000272,0,13.6245000272,57.72,-0.1,57.720086625,133.27
2021-04-29 16:30:00,86.9568333591,11.99,87.7795589408,12.8668333591,0,12.8668333591,74.09,11.99,75.0539019639,132.59,74.2468333591,0.88,74.2520482132,12.8668333591,0,12.8668333591,61.38,0.88,61.3863079196,133.18
2021-04-29 17:00:00,89.3061666956,12.09,90.1208050888,14.4661666956,0,14.4661666956,74.84,12.09,75.810247988,132.1,80.4561666956,1.63,80.4726764769,14.4661666956,0,14.4661666956,65.99,1.63,66.0101280108,132.83
2021-04-29 17:30:00,92.8613333773,10.22,93.4220297179,21.9813333773,0,21.9813333773,70.88,10.22,71.6130071984,131.78,85.3213333773,0.73,85.3244562202,21.9813333773,0,21.9813333773,63.34,0.73,63.3442065228,132.46
2021-04-29 18:00:00,94.9613333732,10.07,95.4937680481,19.9313333732,0,19.9313333732,75.03,10.07,75.7027463174,131.98,85.3413333732,0.48,85.342683236,19.9313333732,0,19.9313333732,65.41,0.48,65.4117611749,132.54
2021-04-29 18:30:00,93.8938333642,9.79,94.4028391725,15.4238333642,0,15.4238333642,78.47,9.79,79.078347226,131.53,83.5538333642,0.27,83.5542696087,15.4238333642,0,15.4238333642,68.13,0.27,68.1305350045,132.2
2021-04-29 19:00:00,92.9300000307,9.51,93.4153360306,15.3700000307,0,15.3700000307,77.56,9.51,78.1408580705,131.53,81.4400000307,-0.1,81.4400614256,15.3700000307,0,15.3700000307,66.07,-0.1,66.0700756773,132.2
2021-04-29 19:30:00,92.3751666981,9.81,92.8946043778,15.7351666981,0,15.7351666981,76.64,9.81,77.2652942789,131.53,79.9651666981,-0.74,79.9685906157,15.7351666981,0,15.7351666981,64.23,-0.74,64.2342626641,132.2
2021-04-29 20:00:00,89.0728333575,5.38,89.2351614686,12.0628333575,0,12.0628333575,77.01,5.38,77.1976975045,131.44,76.6228333575,-3.95,76.7245794496,12.0628333575,0,12.0628333575,64.56,-3.95,64.6807243311,132.2
2021-04-29 20:30:00,88.0388333617,4.32,88.1447592298,14.1588333617,0,14.1588333617,73.88,4.32,74.0061943353,131.44,74.5488333617,-4.88,74.7083861128,14.1588333617,0,14.1588333617,60.39,-4.88,60.5868508837,132.1
2021-04-29 21:00:00,88.4476666926,3.96,88.5362713433,12.9776666926,0,12.9776666926,75.47,3.96,75.5738215257,132.0,74.7576666926,-4.73,74.9071533922,12.9776666926,0,12.9776666926,61.78,-4.73,61.9608045461,132.6
2021-04-29 21:30:00,87.7791666823,4.66,87.902774151,7.8191666823,0,7.8191666823,79.96,4.66,80.095675289,132.0,74.3791666823,-4.17,74.4959685913,7.8191666823,0,7.8191666823,66.56,-4.17,66.6904978239,132.49
2021-04-29 22:00:00,79.4066666762,3.24,79.4727394307,4.7566666762,0,4.7566666762,74.65,3.24,74.7202790412,132.0,66.9566666762,-5.64,67.1937855191,4.7566666762,0,4.7566666762,62.2,-5.64,62.4551807299,132.49
2021-04-29 22:30:00,75.0026666735,4.41,75.1322042013,3.4326666735,0,3.4326666735,71.57,4.41,71.7057389614,132.47,61.5326666735,-5.54,61.78155605,3.4326666735,0,3.4326666735,58.1,-5.54,58.3635297082,132.99
2021-04-29 23:00:00,69.0401666732,9.43,69.6811991449,3.2901666732,0,3.2901666732,65.75,9.43,66.4227927748,133.17,56.3801666732,-5.62,56.6595763671,3.2901666732,0,3.2901666732,53.09,-5.62,53.3866322219,133.81
2021-04-29 23:30:00,66.3176666785,13.42,67.6618748904,5.9076666785,0,5.9076666785,60.41,13.42,61.8826672017,133.3,49.5376666785,-2.81,49.6173006113,5.9076666785,0,5.9076666785,43.63,-2.81,43.7203956981,134.49
2021-04-30 00:00:00,62.2443333426,12.78,63.5427842738,4.6543333426,0,4.6543333426,57.59,12.78,58.9909865996,132.82,49.8443333426,-0.67,49.8488361587,4.6543333426,0,4.6543333426,45.19,-0.67,45.1949665339,134.16
2021-04-30 00:30:00,61.3730000067,7.5600000000000005,61.8368719279,3.3530000067,0,3.3530000067,58.02,7.5600000000000005,58.5104606032,131.7,49.5830000067,-6.43,49.9981878638,3.3530000067,0,3.3530000067,46.23,-6.43,46.6750232994,132.85
2021-04-30 01:00:00,60.5941666734,7.54,61.061482416,3.3541666734,0,3.3541666734,57.24,7.54,57.7344715053,131.7,48.9841666734,-6.47,49.4096092343,3.3541666734,0,3.3541666734,45.63,-6.47,46.0864166539,132.85
2021-04-30 01:30:00,65.9055000067,8.26,66.4211000446,3.3555000067,0,3.3555000067,62.55,8.26,63.0930273485,131.7,52.8455000067,-5.95,53.1794073957,3.3555000067,0,3.3555000067,49.49,-5.95,49.8463900398,132.85
2021-04-30 02:00:00,66.9385000067,8.45,67.4697360536,3.3285000067,0,3.3285000067,63.61,8.45,64.1687977135,131.27,53.4485000067,-5.8,53.76227444,3.3285000067,0,3.3285000067,50.12,-5.8,50.454478493,132.44
2021-04-30 02:30:00,66.91083334,8.06,67.3945340384,3.34083334,0,3.34083334,63.57,8.06,64.0789239922,131.02,53.46083334,-5.93,53.7887125837,3.34083334,0,3.34083334,50.12,-5.93,50.4695878723,132.17
2021-04-30 03:00:00,65.1415000067,7.71,65.5961822297,3.3315000067,0,3.3315000067,61.81,7.71,62.2890054504,131.02,51.8415000067,-6.3,52.222898454,3.3315000067,0,3.3315000067,48.51,-6.3,48.9173803469,132.06
2021-04-30 03:30:00,63.5595000067,7.61,64.0134528135,3.3595000067,0,3.3595000067,60.2,7.61,60.679091127,131.15,50.5895000067,-6.48,51.0028225781,3.3595000067,0,3.3595000067,47.23,-6.48,47.6724585059,132.25
2021-04-30 04:00:00,62.59983334,7.27,63.0205683424,3.33983334,0,3.33983334,59.26,7.27,59.7042753913,131.32,49.72983334,-6.76,50.1871888436,3.33983334,0,3.33983334,46.39,-6.76,46.879949872,132.44
2021-04-30 04:30:00,61.7538333399,7.12,62.1629337482,3.3038333399,0,3.3038333399,58.45,7.12,58.8820592371,131.54,49.0938333399,-6.88,49.5735702972,3.3038333399,0,3.3038333399,45.79,-6.88,46.3039793106,132.67
2021-04-30 05:00:00,61.0906666734,7.1,61.5018662693,3.3906666734,0,3.3906666734,57.7,7.1,58.1351872793,131.81,48.7106666734,-6.91,49.1983449698,3.3906666734,0,3.3906666734,45.32,-6.91,45.8437618439,132.9
2021-04-30 05:30:00,62.4196666734,7.29,62.8439248266,3.3496666734,0,3.3496666734,59.07,7.29,59.5181400919,131.89,49.9696666734,-6.53,50.3945283483,3.3496666734,0,3.3496666734,46.62,-6.53,47.0751027614,132.9
2021-04-30 06:00:00,64.3571666732,8.18,64.8749358551,3.2871666731999998,0,3.2871666731999998,61.07,8.18,61.6153982378,131.65,51.3671666732,-6.08,51.7257403237,3.2871666731999998,0,3.2871666731999998,48.08,-6.08,48.4629012751,132.72
2021-04-30 06:30:00,71.3560000092,9.9,72.0394942883,4.6160000092,0,4.6160000092,66.74,9.9,67.4702719722,131.8,57.2260000092,-4.44,57.3979849564,4.6160000092,0,4.6160000092,52.61,-4.44,52.7970235904,132.94
2021-04-30 07:00:00,78.8298333493,6.92,79.1329831731,7.9898333492999996,0,7.9898333492999996,70.84,6.92,71.1771873566,131.3,64.0398333493,-4.51,64.1984451167,7.9898333492999996,0,7.9898333492999996,56.05,-4.51,56.2311532871,132.49
2021-04-30 07:30:00,84.8648333561,3.62,84.9420057483,11.3648333561,0,11.3648333561,73.5,3.62,73.5890915829,131.3,72.2048333561,-3.87,72.3084701814,11.3648333561,0,11.3648333561,60.84,-3.87,60.9629600659,132.13
2021-04-30 08:00:00,86.8975000278,4.94,87.0378027703,13.8775000278,0,13.8775000278,73.02,4.94,73.1869113981,131.05,77.4575000278,-2.25,77.4901723482,13.8775000278,0,13.8775000278,63.58,-2.25,63.619799591,131.45
2021-04-30 08:30:00,85.7656667016,5.72,85.9561980591,17.4756667016,0,17.4756667016,68.29,5.72,68.5291361393,130.61,80.8656667016,-1.37,80.8772709177,17.4756667016,0,17.4756667016,63.39,-1.37,63.4048026572,131.07
2021-04-30 09:00:00,83.6068333785,6.23,83.83862765800001,22.5668333785,0,22.5668333785,61.04,6.23,61.3571063529,130.48,83.3068333785,-0.73,83.3100317342,22.5668333785,0,22.5668333785,60.74,-0.73,60.7443865719,131.07
2021-04-30 09:30:00,82.7026667246,6.22,82.936237456,28.9826667246,0,28.9826667246,53.72,6.22,54.0788942195,130.72,80.4826667246,-2.08,80.5095400751,28.9826667246,0,28.9826667246,51.5,-2.08,51.5419867681,131.22
2021-04-30 10:00:00,81.6026667321,6.03,81.8251557761,32.6926667321,0,32.6926667321,48.91,6.03,49.2803104698,131.02,74.6326667321,-3.94,74.7365944069,32.6926667321,0,32.6926667321,41.94,-3.94,42.1246626099,131.64
2021-04-30 10:30:00,78.7076667366,6.4,78.9674414118,34.9776667366,0,34.9776667366,43.73,6.4,44.19584709,131.32,78.0576667366,-2.88,78.1107786184,34.9776667366,0,34.9776667366,43.08,-2.88,43.1761600886,132.08
2021-04-30 11:00:00,77.4933334064,6.45,77.7612964297,36.5133334064,0,36.5133334064,40.98,6.45,41.4844898727,131.41,78.0833334064,-3.51,78.1621843083,36.5133334064,0,36.5133334064,41.57,-3.51,41.7179218083,131.92
2021-04-30 11:30:00,77.1195000669,6.44,77.3879247078,33.4695000669,0,33.4695000669,43.65,6.44,44.1225123945,131.66,74.4995000669,-4.34,74.6258072668,33.4695000669,0,33.4695000669,41.03,-4.34,41.2588960104,132.05
2021-04-30 12:00:00,82.4200000643,6.29,82.6596667704,32.1400000643,0,32.1400000643,50.28,6.29,50.6719103646,131.73,73.7200000643,-4.44,73.8535849467,32.1400000643,0,32.1400000643,41.58,-4.44,41.8163843487,132.18
2021-04-30 12:30:00,81.5970000754,4.43,81.7171666256,37.7170000754,0,37.7170000754,43.88,4.43,44.1030531823,131.73,75.9570000754,-5.74,76.1735745548,37.7170000754,0,37.7170000754,38.24,-5.74,38.668400535800004,132.28
2021-04-30 13:00:00,79.6258334065,3.36,79.6966934426,36.5858334065,0,36.5858334065,43.04,3.36,43.1709531977,131.73,75.6358334065,-6.85,75.9453869244,36.5858334065,0,36.5858334065,39.05,-6.85,39.6462482462,132.46
2021-04-30 13:30:00,79.9641667194,1.52,79.9786118855,26.3841667194,0,26.3841667194,53.58,1.52,53.6015559476,132.23,77.9341667194,-4.22,78.0483359352,26.3841667194,0,26.3841667194,51.55,-4.22,51.722440971,132.84
2021-04-30 14:00:00,93.8376667207,3.27,93.8946249557,26.9976667207,0,26.9976667207,66.84,3.27,66.9199409743,132.5,27.0976667207,-0.01,27.0976685658,26.9976667207,0,26.9976667207,0.1,-0.01,0.1004987562,132.41
2021-04-30 14:30:00,73.9183333913,0.98,73.9248294644,28.9683333913,0,28.9683333913,44.95,0.98,44.9606817119,132.17,64.9483333913,-6.35,65.2580149124,28.9683333913,0,28.9683333913,35.98,-6.35,36.5360493212,132.1
2021-04-30 15:00:00,69.7290000506,-1.4,69.7430530451,25.2790000506,0,25.2790000506,44.45,-1.4,44.4720417791,132.79,78.0890000506,-7.2,78.4202265292,25.2790000506,0,25.2790000506,52.81,-7.2,53.2985562656,132.94
2021-04-30 15:30:00,71.6643333808,-3.39,71.7444686294,23.7543333808,0,23.7543333808,47.91,-3.39,48.0297845092,132.88,82.1643333808,-5.59,82.3542699556,23.7543333808,0,23.7543333808,58.41,-5.59,58.6768796035,133.17
2021-04-30 16:00:00,74.1253333881,-3.15,74.1922337573,27.3653333881,0,27.3653333881,46.76,-3.15,46.8659801989,133.32,85.4253333881,-5.51,85.6028485768,27.3653333881,0,27.3653333881,58.06,-5.51,58.3208684778,133.17
2021-04-30 16:30:00,73.7061667248,-3.41,73.7850060192,29.0461667248,0,29.0461667248,44.66,-3.41,44.7899955347,133.4,88.66616672480001,-5.73,88.8511227935,29.0461667248,0,29.0461667248,59.62,-5.73,59.894718465,133.06
2021-04-30 17:00:00,73.4273333951,-3.15,73.4948691374,30.8973333951,0,30.8973333951,42.53,-3.15,42.646493408,133.4,92.0573333951,-5.23,92.2057781911,30.8973333951,0,30.8973333951,61.16,-5.23,61.3832102451,133.06
2021-04-30 17:30:00,75.5735000532,-2.36,75.6103399694,26.6035000532,0,26.6035000532,48.97,-2.36,49.0268344889,133.4,95.6035000532,-4.32,95.7010534029,26.6035000532,0,26.6035000532,69.0,-4.32,69.1351025167,132.92
2021-04-30 18:00:00,72.9578333691,-2.91,73.0158445128,17.8978333691,0,17.8978333691,55.06,-2.91,55.1368452126,132.77,92.8478333691,-4.38,92.9510869293,17.8978333691,0,17.8978333691,74.95,-4.38,75.0778722394,132.26
2021-04-30 18:30:00,72.6291667046,-4.32,72.7575305807,18.9691667046,0,18.9691667046,53.66,-4.32,53.8336140344,132.36,91.5291667046,-5.44,91.6906863189,18.9691667046,0,18.9691667046,72.56,-5.44,72.7636392713,131.8
2021-04-30 19:00:00,80.3205000322,-1.79,80.3404432738,16.1205000322,0,16.1205000322,64.2,-1.79,64.224949202,132.36,96.1405000322,-5.15,96.2783373685,16.1205000322,0,16.1205000322,80.02,-5.15,80.1855529382,131.71
2021-04-30 19:30:00,76.2446666984,-3.29,76.315616357,15.854666698399999,0,15.854666698399999,60.39,-3.29,60.4795519163,131.56,91.9946666984,-7.01,92.2613613651,15.854666698399999,0,15.854666698399999,76.14,-7.01,76.4620147524,131.23
2021-04-30 20:00:00,70.9173333622,-4.67,71.0709298603,14.4173333622,0,14.4173333622,56.5,-4.67,56.6926706021,131.76,87.2673333622,-8.57,87.6871277449,14.4173333622,0,14.4173333622,72.85,-8.57,73.3523510189,131.45
2021-04-30 20:30:00,68.1326666897,-4.92,68.3100773696,11.5026666897,0,11.5026666897,56.63,-4.92,56.8433223871,132.16,84.7726666897,-9.0,85.249076345,11.5026666897,0,11.5026666897,73.27,-9.0,73.8206807067,131.85
2021-04-30 21:00:00,68.5471666928,-5.49,68.7666646102,13.0671666928,0,13.0671666928,55.48,-5.49,55.7509686015,132.16,81.7771666928,-10.79,82.4859326934,13.0671666928,0,13.0671666928,68.71,-10.79,69.5520538877,131.85
2021-04-30 21:30:00,67.8103333617,-6.17,68.0904560906,14.1803333617,0,14.1803333617,53.63,-6.17,53.9837549639,132.81,78.7703333617,-12.4,79.7403625394,14.1803333617,0,14.1803333617,64.59,-12.4,65.7695073723,132.78
2021-04-30 22:00:00,64.4508333616,-7.48,64.8834364148,14.1108333616,0,14.1108333616,50.34,-7.48,50.8926910273,132.81,74.4808333616,-13.54,75.7015596816,14.1108333616,0,14.1108333616,60.37,-13.54,61.8697704861,132.78
2021-04-30 22:30:00,66.3908333514,-4.46,66.5404715425,9.0308333514,0,9.0308333514,57.36,-4.46,57.5331313245,133.31,75.3108333514,-13.24,76.4658042532,9.0308333514,0,9.0308333514,66.28,-13.24,67.589466635,133.29
2021-04-30 23:00:00,59.7315000142,-5.15,59.9531032887,7.0815000142,0,7.0815000142,52.65,-5.15,52.901275977,131.44,66.7115000142,-14.84,68.3421526888,7.0815000142,0,7.0815000142,59.63,-14.84,61.4488608519,131.73
2021-04-30 23:30:00,55.9296666735,-5.19,56.1699538384,3.4096666735,0,3.4096666735,52.52,-5.19,52.7758135892,132.1,66.3196666735,-13.86,67.7524744027,3.4096666735,0,3.4096666735,62.91,-13.86,64.4186906107,132.52
2021-05-01 00:00:00,52.8733333403,-8.34,53.5270490361,3.4933333403,0,3.4933333403,49.38,-8.34,50.0793370563,132.49,62.3433333403,-13.27,63.7399726387,3.4933333403,0,3.4933333403,58.85,-13.27,60.3275674961,132.8
2021-05-01 00:30:00,51.620500007,-9.04,52.4060838164,3.5005000070000003,0,3.5005000070000003,48.12,-9.04,48.9617810134,132.99,60.890500007,-13.56,62.3821015284,3.5005000070000003,0,3.5005000070000003,57.39,-13.56,58.970210276,132.88
2021-05-01 01:00:00,50.6233333403,-9.15,51.4436038637,3.4833333403,0,3.4833333403,47.14,-9.15,48.019809454,132.11,59.7533333403,-13.71,61.3059943666,3.4833333403,0,3.4833333403,56.27,-13.71,57.9161203811,132.03
2021-05-01 01:30:00,55.0603333402,-7.21,55.5303917466,3.4403333402,0,3.4403333402,51.62,-7.21,52.1210945779,131.63,64.8703333402,-13.49,66.2581334454,3.4403333402,0,3.4403333402,61.43,-13.49,62.8937596269,131.74
2021-05-01 02:00:00,55.9465000069,-6.68,56.3438839895,3.4665000069,0,3.4665000069,52.48,-6.68,52.9034290004,131.63,65.8665000069,-13.29,67.1938979608,3.4665000069,0,3.4665000069,62.4,-13.29,63.7995619107,131.74
2021-05-01 02:30:00,55.9535000069,-5.5600000000000005,56.229065109,3.4735000069,0,3.4735000069,52.48,-5.5600000000000005,52.7737055739,131.38,65.9935000069,-13.99,67.4600781438,3.4735000069,0,3.4735000069,62.52,-13.99,64.0661416038,131.52
2021-05-01 03:00:00,54.260500007,-5.78,54.5674835503,3.490500007,0,3.490500007,50.77,-5.78,51.0979578848,131.26,63.990500007,-14.62,65.6393821661,3.490500007,0,3.490500007,60.5,-14.62,62.2414202923,131.64
2021-05-01 03:30:00,52.811500007,-5.8100000000000005,53.1301292393,3.501500007,0,3.501500007,49.31,-5.8100000000000005,49.6511047208,131.51,62.361500007,-14.72,64.0752298718,3.501500007,0,3.501500007,58.86,-14.72,60.672712153,131.95
2021-05-01 04:00:00,51.7578333404,-6.05,52.1102275191,3.5178333404,0,3.5178333404,48.24,-6.05,48.6178989674,131.51,61.0978333404,-15.11,62.9385203106,3.5178333404,0,3.5178333404,57.58,-15.11,59.5295598841,131.95
2021-05-01 04:30:00,50.6790000071,-6.07,51.0412180666,3.5390000071000003,0,3.5390000071000003,47.14,-6.07,47.5291962903,131.81,59.8490000071,-15.18,61.7441106653,3.5390000071000003,0,3.5390000071000003,56.31,-15.18,58.320223765,132.27
2021-05-01 05:00:00,49.7733333405,-6.26,50.1654493833,3.5833333405000003,0,3.5833333405000003,46.19,-6.26,46.6122698439,131.89,58.8433333405,-15.45,60.8378202981,3.5833333405000003,0,3.5833333405000003,55.26,-15.45,57.3791782792,132.35
2021-05-01 05:30:00,50.2376666758,-6.48,50.6538601987,4.5476666758,0,4.5476666758,45.69,-6.48,46.1472263522,132.02,57.7476666758,-16.09,59.9473194271,4.5476666758,0,4.5476666758,53.2,-16.09,55.5799253328,132.47
2021-05-01 06:00:00,50.1540000069,-6.31,50.5493799832,3.4440000069,0,3.4440000069,46.71,-6.31,47.1342783969,132.02,59.5640000069,-15.36,61.5125978708,3.4440000069,0,3.4440000069,56.12,-15.36,58.184052798,132.47
2021-05-01 06:30:00,52.9063333413,-5.65,53.2071668822,4.0063333413,0,4.0063333413,48.9,-5.65,49.2253237673,131.79,62.9063333413,-14.34,64.5200927964,4.0063333413,0,4.0063333413,58.9,-14.34,60.6205047818,132.22
2021-05-01 07:00:00,56.5580000162,-5.54,56.8286808384,8.1080000162,0,8.1080000162,48.45,-5.54,48.7657061879,131.79,62.6280000162,-15.32,64.4745592155,8.1080000162,0,8.1080000162,54.52,-15.32,56.6315530425,132.22
2021-05-01 07:30:00,59.2813333488,-4.79,59.4745372711,7.7413333488,0,7.7413333488,51.54,-4.79,51.7621067964,132.06,70.8813333488,-11.79,71.8551843454,7.7413333488,0,7.7413333488,63.14,-11.79,64.231329583,132.66
2021-05-01 08:00:00,63.3480000273,-1.07,63.3570359744,13.6480000273,0,13.6480000273,49.7,-1.07,49.7115167743,132.3,72.7980000273,-6.8,73.1149014085,13.6480000273,0,13.6480000273,59.15,-6.8,59.5395876707,132.66
2021-05-01 08:30:00,65.8391667048,2.26,65.8779437474,19.0591667048,0,19.0591667048,46.78,2.26,46.834559889,132.22,75.7891667048,-3.11,75.8529491174,19.0591667048,0,19.0591667048,56.73,-3.11,56.8151828299,132.58
2021-05-01 09:00:00,66.8496667115,3.48,66.9401847879,22.3996667115,0,22.3996667115,44.45,3.48,44.5860168663,132.22,80.1296667115,-0.8200000000000001,80.1338623011,22.3996667115,0,22.3996667115,57.73,-0.8200000000000001,57.7358233682,132.58
2021-05-01 09:30:00,69.2810000626,3.88,69.3895623972,31.2810000626,0,31.2810000626,38.0,3.88,38.1975706034,132.48,77.5510000626,-1.99,77.5765280913,31.2810000626,0,31.2810000626,46.27,-1.99,46.3127736159,132.75
2021-05-01 10:00:00,68.6355000708,4.19,68.7632748636,35.3755000708,0,35.3755000708,33.26,4.19,33.5228832292,132.55,76.6555000708,-1.79,76.6763965709,35.3755000708,0,35.3755000708,41.28,-1.79,41.3187911246,132.97
2021-05-01 10:30:00,66.1498334065,4.88,66.3295926394,36.5898334065,0,36.5898334065,29.56,4.88,29.9601068089,132.71,75.7598334065,-0.98,75.7661715925,36.5898334065,0,36.5898334065,39.17,-0.98,39.1822574643,133.14
2021-05-01 11:00:00,66.1896667367,4.36,66.3331107571,35.0096667367,0,35.0096667367,31.18,4.36,31.4833606847,132.86,73.3296667367,-1.9100000000000001,73.354537172,35.0096667367,0,35.0096667367,38.32,-1.9100000000000001,38.3675709421,132.97
2021-05-01 11:30:00,69.726333398,3.99,69.8404014102,32.346333398,0,32.346333398,37.38,3.99,37.5923462955,133.19,74.566333398,-2.1,74.5958985228,32.346333398,0,32.346333398,42.22,-2.1,42.2721941706,133.2
2021-05-01 12:00:00,74.9043333987,4.29,75.0270835226,32.6943333987,0,32.6943333987,42.21,4.29,42.4274463054,133.27,78.8043333987,-1.9100000000000001,78.8274765701,32.6943333987,0,32.6943333987,46.11,-1.9100000000000001,46.1495417095,133.2
2021-05-01 12:30:00,67.8898333919,2.62,67.9403700165,29.2798333919,0,29.2798333919,38.61,2.62,38.6987919708,133.2,73.4298333919,-3.39,73.5080439949,29.2798333919,0,29.2798333919,44.15,-3.39,44.279957091200004,133.12
2021-05-01 13:00:00,64.1368333992,1.6099999999999999,64.1570377938,32.9368333992,0,32.9368333992,31.2,1.6099999999999999,31.2415124474,133.42,71.0468333992,-4.48,71.1879409455,32.9368333992,0,32.9368333992,38.11,-4.48,38.3724184799,133.28
2021-05-01 13:30:00,61.4376667353,1.75,61.4625853173,34.3376667353,0,34.3376667353,27.1,1.75,27.1564449072,133.34,70.2976667353,-5.32,70.4986833099,34.3376667353,0,34.3376667353,35.96,-5.32,36.3513961217,133.59
2021-05-01 14:00:00,56.4295000668,2.29,56.4759468959,33.4095000668,0,33.4095000668,23.02,2.29,23.1336227167,133.67,71.2695000668,-4.6,71.41779638,33.4095000668,0,33.4095000668,37.86,-4.6,38.138426816,133.88
2021-05-01 14:30:00,56.1351667279,3.52,56.2454206454,30.6351667279,0,30.6351667279,25.5,3.52,25.7418025787,134.0,70.5051667279,-4.76,70.6656644725,30.6351667279,0,30.6351667279,39.87,-4.76,40.153138109,134.03
2021-05-01 15:00:00,65.4061667188,5.05,65.6008318915,26.0861667188,0,26.0861667188,39.32,5.05,39.6429678506,134.0,75.5061667188,-4.01,75.612573773,26.0861667188,0,26.0861667188,49.42,-4.01,49.5824212801,134.16
2021-05-01 15:30:00,63.5060000345,4.32,63.6527645934,17.2660000345,0,17.2660000345,46.24,4.32,46.4413608758,133.68,74.31600003450001,-4.4,74.4461406732,17.2660000345,0,17.2660000345,57.05,-4.4,57.2194241495,133.92
2021-05-01 16:00:00,63.2270000388,2.84,63.2907507769,19.3970000388,0,19.3970000388,43.83,2.84,43.921913665,133.68,75.6970000388,-5.58,75.9023860947,19.3970000388,0,19.3970000388,56.3,-5.58,56.5758464364,133.92
2021-05-01 16:30:00,62.9341667015,2.76,62.9946580149,17.4241667015,0,17.4241667015,45.51,2.76,45.5936146845,133.68,77.8341667015,-5.5600000000000005,78.0325003195,17.4241667015,0,17.4241667015,60.41,-5.5600000000000005,60.6653253515,134.11
2021-05-01 17:00:00,65.6570000345,2.5,65.7045786344,17.2370000345,0,17.2370000345,48.42,2.5,48.4844964911,133.26,82.2970000345,-3.93,82.3907829473,17.2370000345,0,17.2370000345,65.06,-3.93,65.1785892759,133.86
2021-05-01 17:30:00,75.2906666963,4.45,75.4220590515,14.8206666963,0,14.8206666963,60.47,4.45,60.6335171337,133.26,90.5406666963,-1.05,90.546754916,14.8206666963,0,14.8206666963,75.72,-1.05,75.727279761,133.72
2021-05-01 18:00:00,77.7668333672,4.38,77.8900813452,16.9368333672,0,16.9368333672,60.83,4.38,60.9874847817,133.56,93.0368333672,-0.68,93.0393183713,16.9368333672,0,16.9368333672,76.1,-0.68,76.1030380471,133.61
2021-05-01 18:30:00,75.0601667017,3.27,75.1313617957,17.5001667017,0,17.5001667017,57.56,3.27,57.6528099922,133.42,90.9901667017,-1.57,91.0037105639,17.5001667017,0,17.5001667017,73.49,-1.57,73.5067683958,133.34
2021-05-01 19:00:00,74.7471666973,3.37,74.8230968971,15.3171666973,0,15.3171666973,59.43,3.37,59.5254718587,133.52,89.9271666973,-1.6800000000000002,89.9428580278,15.3171666973,0,15.3171666973,74.61,-1.6800000000000002,74.6289119578,133.43
2021-05-01 19:30:00,76.5691666934,4.0,76.6735762053,13.3491666934,0,13.3491666934,63.22,4.0,63.3464158418,133.32,90.6891666934,-1.48,90.7012423043,13.3491666934,0,13.3491666934,77.34,-1.48,77.354159552,133.21
2021-05-01 20:00:00,74.0863333505,4.2,74.2052881493,8.5863333505,0,8.5863333505,65.5,4.2,65.6345183573,133.17,88.5363333505,-1.58,88.5504303951,8.5863333505,0,8.5863333505,79.95,-1.58,79.9656107336,133.12
2021-05-01 20:30:00,64.7483333431,-0.13,64.7484638482,4.8583333431,0,4.8583333431,59.89,-0.13,59.8901410918,132.96,79.3983333431,-5.36,79.5790483586,4.8583333431,0,4.8583333431,74.54,-5.36,74.7324641638,133.12
2021-05-01 21:00:00,65.4871666852,-8.29,66.0097954886,9.2571666852,0,9.2571666852,56.23,-8.29,56.8378131177,132.67,80.4371666852,-10.63,81.1365188084,9.2571666852,0,9.2571666852,71.18,-10.63,71.9693636209,132.75
2021-05-01 21:30:00,70.0793333544,-5.55,70.2987586192,10.5493333544,0,10.5493333544,59.53,-5.55,59.7881543452,132.28,78.5393333544,-10.38,79.2222903213,10.5493333544,0,10.5493333544,67.99,-10.38,68.7777907467,132.0
2021-05-01 22:00:00,66.7265000121,-4.63,66.8869397107,6.0665000121,0,6.0665000121,60.66,-4.63,60.8364405599,132.28,78.9165000121,-8.61,79.3847975003,6.0665000121,0,6.0665000121,72.85,-8.61,73.3570351091,132.26
2021-05-01 22:30:00,60.9676666746,-4.78,61.1547608919,3.9676666746,0,3.9676666746,57.0,-4.78,57.2000734265,132.6,72.5776666746,-10.13,73.2812022276,3.9676666746,0,3.9676666746,68.61,-10.13,69.3537958586,132.47
2021-05-01 23:00:00,56.6946666737,-6.76,57.096259328,3.5346666737,0,3.5346666737,53.16,-6.76,53.5880882286,133.23,66.8246666737,-11.13,67.7452062958,3.5346666737,0,3.5346666737,63.29,-11.13,64.2611935775,133.27
2021-05-01 23:30:00,54.1491666737,-7.04,54.6048885308,3.5391666737,0,3.5391666737,50.61,-7.04,51.097296406,132.5,63.6991666737,-11.72,64.7683737246,3.5391666737,0,3.5391666737,60.16,-11.72,61.2909781289,132.38
2021-05-02 00:00:00,51.4006666735,-7.21,51.9038788,3.4406666735,0,3.4406666735,47.96,-7.21,48.4989247303,133.03,60.3306666735,-12.11,61.5340673227,3.4406666735,0,3.4406666735,56.89,-12.11,58.1646301458,132.98
2021-05-02 00:30:00,50.668500007,-7.25,51.1845620569,3.488500007,0,3.488500007,47.18,-7.25,47.7337920136,133.4,59.478500007,-12.3,60.7369900726,3.488500007,0,3.488500007,55.99,-12.3,57.3251262537,133.36
2021-05-02 01:00:00,49.7493333403,-7.19,50.2662139792,3.4993333403,0,3.4993333403,46.25,-7.19,46.8055402704,133.75,58.4293333403,-12.87,59.8299581698,3.4993333403,0,3.4993333403,54.93,-12.87,56.4175664133,133.72
2021-05-02 01:30:00,54.2286666735,-5.7,54.5274086051,3.4086666735,0,3.4086666735,50.82,-5.7,51.1386585667,133.93,63.7686666735,-12.69,65.0190660446,3.4086666735,0,3.4086666735,60.36,-12.69,61.6795403679,133.97
2021-05-02 02:00:00,54.9711666734,-5.34,55.2299263574,3.3911666734,0,3.3911666734,51.58,-5.34,51.8556843557,133.48,64.6011666734,-12.28,65.7579587242,3.3911666734,0,3.3911666734,61.21,-12.28,62.4296604187,133.64
2021-05-02 02:30:00,54.8906666734,-5.37,55.1527169581,3.3906666734,0,3.3906666734,51.5,-5.37,51.7792130106,133.15,64.5306666734,-12.37,65.705584552,3.3906666734,0,3.3906666734,61.14,-12.37,62.3788145126,133.31
2021-05-02 03:00:00,53.329000007,-5.75,53.6380903999,3.489000007,0,3.489000007,49.84,-5.75,50.1705899906,133.15,62.619000007,-12.95,63.944051028,3.489000007,0,3.489000007,59.13,-12.95,60.5314744575,133.31
2021-05-02 03:30:00,51.8658333404,-5.82,52.1913505103,3.5158333404,0,3.5158333404,48.35,-5.82,48.6990236042,133.56,60.8158333404,-13.12,62.2149498504,3.5158333404,0,3.5158333404,57.3,-13.12,58.7828580455,133.71
2021-05-02 04:00:00,50.9426666735,-6.04,51.2994823347,3.4026666735,0,3.4026666735,47.54,-6.04,47.9221577144,133.46,59.7126666735,-13.4,61.1977333016,3.4026666735,0,3.4026666735,56.31,-13.4,57.8824334319,133.63
2021-05-02 04:30:00,49.9453333401,-6.21,50.3299157804,3.4053333401,0,3.4053333401,46.54,-6.21,46.9524834274,133.63,58.4753333401,-13.72,60.0633249932,3.4053333401,0,3.4053333401,55.07,-13.72,56.7533549669,133.82
2021-05-02 05:00:00,48.792500007,-6.33,49.201391819,3.482500007,0,3.482500007,45.31,-6.33,45.7500273224,133.77,57.192500007,-13.93,58.864479587,3.482500007,0,3.482500007,53.71,-13.93,55.4870164994,134.0
2021-05-02 05:30:00,48.9040000069,-6.25,49.301761801,3.4740000069,0,3.4740000069,45.43,-6.25,45.8579044441,133.84,57.3540000069,-13.77,58.9838470837,3.4740000069,0,3.4740000069,53.88,-13.77,55.6117550523,134.0
2021-05-02 06:00:00,48.8375000068,-6.24,49.2345306357,3.3975000068,0,3.3975000068,45.44,-6.24,45.8664496119,133.84,57.4175000068,-13.69,59.026988802,3.3975000068,0,3.3975000068,54.02,-13.69,55.7276995757,134.0
2021-05-02 06:30:00,50.6596666745,-5.79,50.9894687908,3.9196666745,0,3.9196666745,46.74,-5.79,47.097257882,133.84,59.7596666745,-13.08,61.174375036,3.9196666745,0,3.9196666745,55.84,-13.08,57.3514777491,134.0
2021-05-02 07:00:00,52.5166666774,-5.48,52.8018056406,5.3766666774,0,5.3766666774,47.14,-5.48,47.4574546304,133.66,62.1466666774,-12.61,63.4130923321,5.3766666774,0,5.3766666774,56.77,-12.61,58.1536327326,133.86
2021-05-02 07:30:00,55.376666683,-1.76,55.4046280821,8.156666683,0,8.156666683,47.22,-1.76,47.2527882775,133.59,65.656666683,-8.96,66.2652207415,8.156666683,0,8.156666683,57.5,-8.96,58.1939137711,133.57
2021-05-02 08:00:00,58.5673333585,6.0,58.8738697278,12.5673333585,0,12.5673333585,46.0,6.0,46.389654019,133.59,69.3473333585,-1.87,69.3725417145,12.5673333585,0,12.5673333585,56.78,-1.87,56.8107850676,133.57
2021-05-02 08:30:00,60.6921667032,6.72,61.0630616586,18.2621667032,0,18.2621667032,42.43,6.72,42.9588558972,133.42,72.1621667032,-0.92,72.1680310338,18.2621667032,0,18.2621667032,53.9,-0.92,53.9078510052,133.57
2021-05-02 09:00:00,62.8113333811,7.58,63.2670530459,23.8713333811,0,23.8713333811,38.94,7.58,39.6708961331,132.67,74.9113333811,0.16,74.9115042496,23.8713333811,0,23.8713333811,51.04,0.16,51.0402507831,132.98
2021-05-02 09:30:00,59.6163333941,6.89,60.0131594516,30.3963333941,0,30.3963333941,29.22,6.89,30.0213340809,132.52,73.1563333941,-0.19,73.1565801256,30.3963333941,0,30.3963333941,42.76,-0.19,42.7604221214,132.8
2021-05-02 10:00:00,62.5266667423,7.08,62.9262302534,37.8266667423,0,37.8266667423,24.7,7.08,25.6946764914,132.52,76.4166667423,0.17,76.416855837,37.8266667423,0,37.8266667423,38.59,0.17,38.5903744475,132.66
2021-05-02 10:30:00,62.3641667438,7.64,62.8303978472,38.5441667438,0,38.5441667438,23.82,7.64,25.0152353577,132.52,75.8941667438,0.74,75.8977743134,38.5441667438,0,38.5441667438,37.35,0.74,37.3573299367,132.59
2021-05-02 11:00:00,62.5468334053,7.98,63.0538402402,35.9868334053,0,35.9868334053,26.56,7.98,27.7329046441,132.63,75.8768334053,0.91,75.8822900789,35.9868334053,0,35.9868334053,39.89,0.91,39.9003784443,132.59
2021-05-02 11:30:00,64.6046667394,8.51,65.1627429174,36.3846667394,0,36.3846667394,28.22,8.51,29.4752184046,132.54,78.3346667394,1.56,78.3501985523,36.3846667394,0,36.3846667394,41.95,1.56,41.9789959384,132.47
2021-05-02 12:00:00,62.0825000766,8.8,62.7030845793,38.3125000766,0,38.3125000766,23.77,8.8,25.3466546116,133.09,77.3125000766,1.62,77.3294708898,38.3125000766,0,38.3125000766,39.0,1.62,39.0336316527,132.95
2021-05-02 12:30:00,64.3826667536,8.82,64.9839994022,43.4526667536,0,43.4526667536,20.93,8.82,22.7124921574,134.07,75.7626667536,-0.03,75.7626726932,43.4526667536,0,43.4526667536,32.31,-0.03,32.3100139276,133.89
2021-05-02 13:00:00,62.549000085,9.21,63.2234253393,42.499000085,0,42.499000085,20.05,9.21,22.0641473889,134.07,73.519000085,-1.78,73.5405450993,42.499000085,0,42.499000085,31.02,-1.78,31.0710283061,134.12
2021-05-02 13:30:00,64.9083334027,10.56,65.7617316158,34.6783334027,0,34.6783334027,30.23,10.56,32.021344444,134.2,75.7183334027,-0.33,75.7190525118,34.6783334027,0,34.6783334027,41.04,-0.33,41.0413267329,134.44
2021-05-02 14:00:00,65.1898333937,10.57,66.0411937952,30.1798333937,0,30.1798333937,35.01,10.57,36.5708217026,133.88,75.2098333937,0.28,75.2103546003,30.1798333937,0,30.1798333937,45.03,0.28,45.0308705223,134.14
2021-05-02 14:30:00,64.9668333906,11.45,65.9681130608,28.6368333906,0,28.6368333906,36.33,11.45,38.0916185007,134.07,74.6868333906,0.85,74.6916700972,28.6368333906,0,28.6368333906,46.05,0.85,46.0578440659,134.27
2021-05-02 15:00:00,63.226000052,11.23,64.2155742991,25.976000052,0,25.976000052,37.25,11.23,38.9059815453,134.07,74.196000052,0.66,74.1989354621,25.976000052,0,25.976000052,48.22,0.66,48.2245165865,134.27
2021-05-02 15:30:00,65.5255000545,11.28,66.4893191227,27.2555000545,0,27.2555000545,38.27,11.28,39.8977605888,133.94,75.7455000545,0.81,75.7498308811,27.2555000545,0,27.2555000545,48.49,0.81,48.4967648406,134.05
2021-05-02 16:00:00,62.5355000477,10.81,63.4629408885,23.835500047700002,0,23.835500047700002,38.7,10.81,40.1814148581,133.94,73.9655000477,0.21,73.965798159,23.835500047700002,0,23.835500047700002,50.13,0.21,50.1304398544,134.05
2021-05-02 16:30:00,67.8215000526,10.9,68.6918180673,26.3015000526,0,26.3015000526,41.52,10.9,42.9269192931,134.06,79.3515000526,0.9,79.3566037617,26.3015000526,0,26.3015000526,53.05,0.9,53.057633758,134.26
2021-05-02 17:00:00,70.4245000606,10.86,71.2569281459,30.2945000606,0,30.2945000606,40.13,10.86,41.5735071891,133.82,80.7145000606,-0.22,80.7147998822,30.2945000606,0,30.2945000606,50.42,-0.22,50.420479966,133.99
2021-05-02 17:30:00,68.1243333962,9.24,68.7481083426,31.4443333962,0,31.4443333962,36.68,9.24,37.8259170411,133.74,78.6843333962,-1.82,78.7053792444,31.4443333962,0,31.4443333962,47.24,-1.82,47.2750462718,134.15
2021-05-02 18:00:00,70.2825000617,8.54,70.7994450184,30.8325000617,0,30.8325000617,39.45,8.54,40.363772123,133.74,82.4425000617,-1.69,82.459820012,30.8325000617,0,30.8325000617,51.61,-1.69,51.6376626117,134.15
