Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-02 18:30:00,69.8310000502,7.5,70.2326033122,25.1110000502,0,25.1110000502,44.72,7.5,45.3445520432,133.49,83.3010000502,-0.18,83.3011945255,25.1110000502,0,25.1110000502,58.19,-0.18,58.1902783977,133.75
2021-05-02 19:00:00,69.2335000407,7.11,69.5976265966,20.3335000407,0,20.3335000407,48.9,7.11,49.4141892577,133.26,83.2235000407,0.19,83.2237169262,20.3335000407,0,20.3335000407,62.89,0.19,62.8902870084,133.22
2021-05-02 19:30:00,68.9556667061,5.74,69.1941585026,19.7156667061,0,19.7156667061,49.24,5.74,49.5734324008,132.91,77.3256667061,-2.93,77.3811581171,19.7156667061,0,19.7156667061,57.61,-2.93,57.6844606458,132.82
2021-05-02 20:00:00,67.800166702,5.43,68.0172588747,17.680166702,0,17.680166702,50.12,5.43,50.4132849555,133.15,75.470166702,-3.34,75.5440378986,17.680166702,0,17.680166702,57.79,-3.34,57.8864379626,133.3
2021-05-02 20:30:00,67.1031666997,5.11,67.2974522633,16.5131666997,0,16.5131666997,50.59,5.11,50.8474207802,133.15,74.5731666997,-3.7800000000000002,74.6689064579,16.5131666997,0,16.5131666997,58.06,-3.7800000000000002,58.1829184555,133.3
2021-05-02 21:00:00,67.1463333655,4.93,67.327074676,16.0663333655,0,16.0663333655,51.08,4.93,51.3173586616,133.15,74.5963333655,-3.9,74.6982125059,16.0663333655,0,16.0663333655,58.53,-3.9,58.6597894643,133.3
2021-05-02 21:30:00,69.2450000171,6.57,69.5559841233,8.5350000171,0,8.5350000171,60.71,6.57,61.0644659356,133.29,78.8650000171,-1.6800000000000002,78.8828918568,8.5350000171,0,8.5350000171,70.33,-1.6800000000000002,70.3500625444,133.45
2021-05-02 22:00:00,64.6380000104,6.49,64.9629982786,5.1980000104,0,5.1980000104,59.44,6.49,59.7932579811,132.8,75.6880000104,-1.35,75.7000386101,5.1980000104,0,5.1980000104,70.49,-1.35,70.5029261804,132.89
2021-05-02 22:30:00,60.9481666796,5.45,61.1913516896,6.4681666796,0,6.4681666796,54.48,5.45,54.7519214275,132.8,66.6781666796,-4.16,66.8078102601,6.4681666796,0,6.4681666796,60.21,-4.16,60.35353925,132.82
2021-05-02 23:00:00,56.5456666764,4.74,56.7439866407,4.8656666764,0,4.8656666764,51.68,4.74,51.8969170568,132.96,64.0156666764,-4.36,64.1639710431,4.8656666764,0,4.8656666764,59.15,-4.36,59.3104720939,133.22
2021-05-02 23:30:00,53.4488333405,4.8,53.6639337494,3.5788333405,0,3.5788333405,49.87,4.8,50.1004680617,133.12,62.3888333405,-3.9,62.5106113039,3.5788333405,0,3.5788333405,58.81,-3.9,58.9391728819,133.31
2021-05-03 00:00:00,50.7225000074,4.64,50.9342871453,3.7125000074,0,3.7125000074,47.01,4.64,47.2384345634,133.12,59.0125000074,-4.36,59.1733449885,3.7125000074,0,3.7125000074,55.3,-4.36,55.4716107572,133.31
2021-05-03 00:30:00,49.8886666741,4.67,50.1067656362,3.7286666741000003,0,3.7286666741000003,46.16,4.67,46.3956301822,133.51,58.1186666741,-4.44,58.288017773600004,3.7286666741000003,0,3.7286666741000003,54.39,-4.44,54.5709235766,133.7
2021-05-03 01:00:00,49.1798333408,4.76,49.4096509543,3.7098333408,0,3.7098333408,45.47,4.76,45.7184700094,133.79,57.3098333408,-4.42,57.4800260747,3.7098333408,0,3.7098333408,53.6,-4.42,53.7819337696,133.97
2021-05-03 01:30:00,53.6820000075,5.24,53.937136787200004,3.7420000075,0,3.7420000075,49.94,5.24,50.2141533833,133.63,62.4120000075,-3.74,62.5239581675,3.7420000075,0,3.7420000075,58.67,-3.74,58.7890848713,133.8
2021-05-03 02:00:00,54.6535000075,5.42,54.9215937776,3.7435000075,0,3.7435000075,50.91,5.42,51.1977001437,133.63,63.5035000075,-3.54,63.6020920505,3.7435000075,0,3.7435000075,59.76,-3.54,59.8647575791,133.8
2021-05-03 02:30:00,54.4613333408,5.49,54.7373449233,3.7213333408000002,0,3.7213333408000002,50.74,5.49,51.0361411159,133.56,63.4213333408,-3.43,63.5140175294,3.7213333408000002,0,3.7213333408000002,59.7,-3.43,59.7984523211,133.8
2021-05-03 03:00:00,53.0241666742,5.36,53.2943885554,3.7841666742,0,3.7841666742,49.24,5.36,49.5308711815,133.47,61.7041666742,-3.77,61.8192290874,3.7841666742,0,3.7841666742,57.92,-3.77,58.042564554,133.65
2021-05-03 03:30:00,51.618333341,5.45,51.905248645,3.818333341,0,3.818333341,47.8,5.45,48.1096923707,133.92,59.968333341,-3.76,60.0860932637,3.818333341,0,3.818333341,56.15,-3.76,56.2757505503,134.11
2021-05-03 04:00:00,50.4816666743,5.31,50.7601691311,3.8216666743000003,0,3.8216666743000003,46.66,5.31,46.9611722596,133.92,58.6516666743,-4.03,58.789955806,3.8216666743000003,0,3.8216666743000003,54.83,-4.03,54.9779028338,134.11
2021-05-03 04:30:00,50.0920000124,5.95,50.444137075,6.1820000124,0,6.1820000124,43.91,5.95,44.3112920146,134.22,54.3920000124,-3.49,54.5038509222,6.1820000124,0,6.1820000124,48.21,-3.49,48.3361583082,134.39
2021-05-03 05:00:00,49.6833333473,8.59,50.4204493485,7.0033333473,0,7.0033333473,42.68,8.59,43.5358530409,134.11,52.9133333473,1.7000000000000002,52.9406351107,7.0033333473,0,7.0033333473,45.91,1.7000000000000002,45.9414638426,134.39
2021-05-03 05:30:00,49.2641666769,7.95,49.9015091792,5.0941666769,0,5.0941666769,44.17,7.95,44.8797437604,133.83,55.7741666769,3.11,55.8608070878,5.0941666769,0,5.0941666769,50.68,3.11,50.7753335784,133.84
2021-05-03 06:00:00,49.1721666745,7.37,49.7214126455,3.8921666745,0,3.8921666745,45.28,7.37,45.8758683842,133.39,57.6121666745,4.21,57.7657844137,3.8921666745,0,3.8921666745,53.72,4.21,53.8847149014,133.23
2021-05-03 06:30:00,51.2763333422,6.05,51.632013916,4.4263333422,0,4.4263333422,46.85,6.05,47.2390198882,132.97,60.1363333422,-1.74,60.1615008776,4.4263333422,0,4.4263333422,55.71,-1.74,55.7371662358,132.69
2021-05-03 07:00:00,53.3841666781,5.9,53.7092101219,5.7141666781,0,5.7141666781,47.67,5.9,48.0337266928,132.28,63.0241666781,-2.69,63.0815479001,5.7141666781,0,5.7141666781,57.31,-2.69,57.3730964826,132.69
2021-05-03 07:30:00,55.9825000148,7.27,56.4525748563,7.4025000148,0,7.4025000148,48.58,7.27,49.1209659921,131.88,66.7525000148,-2.46,66.7978132743,7.4025000148,0,7.4025000148,59.35,-2.46,59.4009604299,132.55
2021-05-03 08:00:00,58.8871666885,8.49,59.4960376882,10.9171666885,0,10.9171666885,47.97,8.49,48.7155108769,131.48,70.1771666885,-1.6,70.1954038697,10.9171666885,0,10.9171666885,59.26,-1.6,59.281595795,132.19
2021-05-03 08:30:00,61.1141666981,8.59,61.7149047735,15.7341666981,0,15.7341666981,45.38,8.59,46.1858473994,131.56,69.6041666981,-2.43,69.6465715003,15.7341666981,0,15.7341666981,53.87,-2.43,53.9247790909,132.36
2021-05-03 09:00:00,63.8751666991,9.89,64.6362825419,16.2251666991,0,16.2251666991,47.65,9.89,48.6655381148,131.81,75.1851666991,-0.07,75.1851992853,16.2251666991,0,16.2251666991,58.96,-0.07,58.9600415536,132.76
2021-05-03 09:30:00,67.3425000341,10.38,68.1377774134,17.0325000341,0,17.0325000341,50.31,10.38,51.3696457064,131.61,74.9425000341,-0.74,74.9461534127,17.0325000341,0,17.0325000341,57.91,-0.74,57.9147278333,132.36
2021-05-03 10:00:00,68.9378333774,10.93,69.7989238511,22.0478333774,0,22.0478333774,46.89,10.93,48.1470352151,132.64,77.4278333774,0.16,77.4279986925,22.0478333774,0,22.0478333774,55.38,0.16,55.3802311299,133.37
2021-05-03 10:30:00,65.0583333689,11.52,66.0703953427,17.7683333689,0,17.7683333689,47.29,11.52,48.6729339572,132.64,80.7783333689,2.25,80.8096630475,17.7683333689,0,17.7683333689,63.01,2.25,63.0501593971,133.27
2021-05-03 11:00:00,67.5351667013,11.46,68.5005864309,17.3251667013,0,17.3251667013,50.21,11.46,51.5012203739,132.64,81.7851667013,2.24,81.8158364399,17.3251667013,0,17.3251667013,64.46,2.24,64.4989085179,133.01
2021-05-03 11:30:00,67.6461667014,11.81,68.6693524754,17.3761667014,0,17.3761667014,50.27,11.81,51.6386386343,132.71,83.1161667014,2.68,83.1593624743,17.3761667014,0,17.3761667014,65.74,2.68,65.794604642,133.01
2021-05-03 12:00:00,67.0640000424,12.07,68.1415071868,21.1840000424,0,21.1840000424,45.88,12.07,47.4411140257,132.64,83.1440000424,2.86,83.1931748586,21.1840000424,0,21.1840000424,61.96,2.86,62.0259719795,132.85
2021-05-03 12:30:00,67.5511667098,11.99,68.6069983592,21.5811667098,0,21.5811667098,45.97,11.99,47.5079046054,132.64,82.6111667098,2.41,82.6463124716,21.5811667098,0,21.5811667098,61.03,2.41,61.0775654394,132.85
2021-05-03 13:00:00,66.6671667126,11.2,67.6014135761,22.9471667126,0,22.9471667126,43.72,11.2,45.13178924,132.27,79.1371667126,0.58,79.1392921076,22.9471667126,0,22.9471667126,56.19,0.58,56.1929933355,132.51
2021-05-03 13:30:00,66.509666702,11.19,67.444435388,17.659666702,0,17.659666702,48.85,11.19,50.1152531671,132.49,81.379666702,1.77,81.3989130918,17.659666702,0,17.659666702,63.72,1.77,63.744578593,132.77
2021-05-03 14:00:00,66.5375000329,11.18,67.4702253637,16.4475000329,0,16.4475000329,50.09,11.18,51.3225145526,132.49,80.6175000329,1.67,80.6347952906,16.4475000329,0,16.4475000329,64.17,1.67,64.1917268813,132.77
2021-05-03 14:30:00,67.3808333587,11.02,68.2760360896,12.6908333587,0,12.6908333587,54.69,11.02,55.7892149075,132.64,81.4808333587,1.62,81.4969361684,12.6908333587,0,12.6908333587,68.79,1.62,68.8090728029,132.86
2021-05-03 15:00:00,69.2466666884,11.37,70.1739107322,10.8766666884,0,10.8766666884,58.37,11.37,59.4670816503,132.54,83.2666666884,2.23,83.2965226249,10.8766666884,0,10.8766666884,72.39,2.23,72.4243398313,132.75
2021-05-03 15:30:00,70.3500000208,4.72,70.5081619596,10.4000000208,0,10.4000000208,59.95,4.72,60.1355211169,131.83,84.8300000208,-3.42,84.8989122635,10.4000000208,0,10.4000000208,74.43,-3.42,74.5085317262,132.04
2021-05-03 16:00:00,72.6798333539,4.29,72.80633404,10.2698333539,0,10.2698333539,62.41,4.29,62.5572713599,132.17,84.8798333539,-4.27,84.9871696798,10.2698333539,0,10.2698333539,74.61,-4.27,74.732088155,132.3
2021-05-03 16:30:00,76.6231666886,3.92,76.7233737097,10.9731666886,0,10.9731666886,65.65,3.92,65.7669286192,131.75,86.1131666886,-5.0,86.258202376,10.9731666886,0,10.9731666886,75.14,-5.0,75.3061723898,132.3
2021-05-03 17:00:00,79.663833355,2.76,79.7116299219,10.823833355,0,10.823833355,68.84,2.76,68.895306081,130.26,93.643833355,-1.76,93.6603711578,10.823833355,0,10.823833355,82.82,-1.76,82.8386986861,131.61
2021-05-03 17:30:00,83.9948333716,1.32,84.0052047978,19.1248333716,0,19.1248333716,64.87,1.32,64.8834285469,130.35,95.7848333716,-4.12,95.8733993557,19.1248333716,0,19.1248333716,76.66,-4.12,76.7706324059,131.02
2021-05-03 18:00:00,85.3696667047,-0.55,85.3714383929,19.0096667047,0,19.0096667047,66.36,-0.55,66.3622791953,130.35,97.9796667047,-10.82,98.5752884224,19.0096667047,0,19.0096667047,78.97,-10.82,79.7077994929,131.48
2021-05-03 18:30:00,83.3200000359,-1.19,83.3284975622,17.9300000359,0,17.9300000359,65.39,-1.19,65.4008272119,130.27,96.0700000359,-12.39,96.8656647471,17.9300000359,0,17.9300000359,78.14,-12.39,79.1161911368,132.06
2021-05-03 19:00:00,79.3993333638,-0.63,79.4018327157,15.2393333638,0,15.2393333638,64.16,-0.63,64.1630929741,130.27,93.0293333638,-13.97,94.072407039,15.2393333638,0,15.2393333638,77.79,-13.97,79.0344545119,132.52
2021-05-03 19:30:00,75.9595000286,0.21,75.9597903143,14.2895000286,0,14.2895000286,61.67,0.21,61.6703575472,130.84,90.3595000286,-15.61,91.6979353389,14.2895000286,0,14.2895000286,76.07,-15.61,77.6551157362,133.15
2021-05-03 20:00:00,71.4288333566,-0.5700000000000001,71.431107612,11.6088333566,0,11.6088333566,59.82,-0.5700000000000001,59.8227155853,130.84,88.9588333566,-13.27,89.9431316564,11.6088333566,0,11.6088333566,77.35,-13.27,78.4800318552,133.51
2021-05-03 20:30:00,70.0178333621,0.17,70.0180397378,14.4078333621,0,14.4078333621,55.61,0.17,55.6102598447,131.47,81.9778333621,-8.87,82.4563039601,14.4078333621,0,14.4078333621,67.57,-8.87,68.1497013933,133.38
2021-05-03 21:00:00,68.0501666958,-0.30000000000000004,68.0508279694,14.5601666958,0,14.5601666958,53.49,-0.30000000000000004,53.4908412721,132.18,79.5901666958,-9.72,80.1815005763,14.5601666958,0,14.5601666958,65.03,-9.72,65.7524090813,132.69
2021-05-03 21:30:00,70.7056666872,0.84,70.7106562102,10.2456666872,0,10.2456666872,60.46,0.84,60.4658349814,132.96,81.6556666872,-7.35,81.9857939043,10.2456666872,0,10.2456666872,71.41,-7.35,71.7872593153,133.21
2021-05-03 22:00:00,65.0241666803,0.01,65.0241674493,6.8341666803,0,6.8341666803,58.19,0.01,58.1900008593,132.96,77.9741666803,-6.51,78.2454520691,6.8341666803,0,6.8341666803,71.14,-6.51,71.4372430879,133.21
2021-05-03 22:30:00,59.3470000095,-0.84,59.3529444099,4.7470000095,0,4.7470000095,54.6,-0.84,54.6064611562,132.18,71.1470000095,-7.79,71.572199284,4.7470000095,0,4.7470000095,66.4,-7.79,66.85539694,132.55
2021-05-03 23:00:00,54.6311666761,-1.38,54.6485935079,4.7311666761,0,4.7311666761,49.9,-1.38,49.9190785171,132.26,65.2311666761,-8.9,65.8355155363,4.7311666761,0,4.7311666761,60.5,-8.9,61.1511242742,132.42
2021-05-03 23:30:00,51.0515000092,-1.9300000000000002,51.0879687714,4.6115000092,0,4.6115000092,46.44,-1.9300000000000002,46.4800871342,133.01,61.0515000092,-9.78,61.8298799398,4.6115000092,0,4.6115000092,56.44,-9.78,57.2810789005,133.21
2021-05-04 00:00:00,48.4006666762,-2.58,48.4693814145,4.7706666762,0,4.7706666762,43.63,-2.58,43.7062158051,133.39,57.8306666762,-10.64,58.8013231842,4.7706666762,0,4.7706666762,53.06,-10.64,54.1162932951,133.6
2021-05-04 00:30:00,47.9618333428,-2.6,48.0322543464,4.7218333428,0,4.7218333428,43.24,-2.6,43.3180978345,132.97,57.4118333428,-10.72,58.4040838279,4.7218333428,0,4.7218333428,52.69,-10.72,53.7694569435,133.34
2021-05-04 01:00:00,47.4491666762,-2.61,47.5208955962,4.7791666762,0,4.7791666762,42.67,-2.61,42.7497485373,132.8,56.7991666762,-10.77,57.8112293167,4.7791666762,0,4.7791666762,52.02,-10.77,53.1231898515,133.21
2021-05-04 01:30:00,52.3603333428,-1.8599999999999999,52.3933593861,4.7103333428,0,4.7103333428,47.65,-1.8599999999999999,47.6862883857,133.03,62.3503333428,-9.79,63.1142469491,4.7103333428,0,4.7103333428,57.64,-9.79,58.4654915313,133.21
2021-05-04 02:00:00,53.2770000094,-1.51,53.2983942535,4.7070000094,0,4.7070000094,48.57,-1.51,48.593466639,132.87,63.3270000094,-9.38,64.017914135,4.7070000094,0,4.7070000094,58.62,-9.38,59.3657207486,132.97
2021-05-04 02:30:00,53.665666676,-1.5899999999999999,53.6892156748,4.645666676,0,4.645666676,49.02,-1.5899999999999999,49.0457796349,132.8,63.725666676,-9.48,64.4269430696,4.645666676,0,4.645666676,59.08,-9.48,59.8357485121,132.87
2021-05-04 03:00:00,52.1240000093,-1.76,52.1537053043,4.6640000093000005,0,4.6640000093000005,47.46,-1.76,47.492622585,132.8,61.9140000093,-9.78,62.6816703443,4.6640000093000005,0,4.6640000093000005,57.25,-9.78,58.0793500308,132.87
2021-05-04 03:30:00,50.7033333428,-1.76,50.7338704621,4.7133333428,0,4.7133333428,45.99,-1.76,46.0236645651,133.21,60.4933333428,-9.93,61.3029222706,4.7133333428,0,4.7133333428,55.78,-9.93,56.65697927,133.23
2021-05-04 04:00:00,49.8048333426,-2.12,49.8499330419,4.6448333426,0,4.6448333426,45.16,-2.12,45.2097334653,133.12,59.2048333426,-10.38,60.1078754501,4.6448333426,0,4.6448333426,54.56,-10.38,55.5386171956,133.13
2021-05-04 04:30:00,48.5188333428,-2.13,48.5655648474,4.7188333428,0,4.7188333428,43.8,-2.13,43.851760512,133.5,57.8188333428,-10.35,58.7378922768,4.7188333428,0,4.7188333428,53.1,-10.35,54.0992837291,133.56
2021-05-04 05:00:00,47.9278333428,-2.14,47.9755855507,4.7278333428,0,4.7278333428,43.2,-2.14,43.2529721522,133.21,57.1478333428,-10.36,58.079294553,4.7278333428,0,4.7278333428,52.42,-10.36,53.4339405247,133.28
2021-05-04 05:30:00,48.6658333422,-2.22,48.7164421412,4.4458333422,0,4.4458333422,44.22,-2.22,44.2756908472,133.13,58.0358333422,-10.33,58.948001253,4.4458333422,0,4.4458333422,53.59,-10.33,54.5765242572,133.28
2021-05-04 06:00:00,49.8983333418,-1.6800000000000002,49.9266068374,4.2483333418,0,4.2483333418,45.65,-1.6800000000000002,45.6809030121,132.9,59.6683333418,-9.55,60.4277461419,4.2483333418,0,4.2483333418,55.42,-9.55,56.2368108982,132.96
2021-05-04 06:30:00,56.1416666757,-0.02,56.1416702382,4.5416666758,0,4.5416666758,51.6,-0.02,51.600003876,132.22,67.2216666757,-7.34,67.621210213,4.5416666758,0,4.5416666758,62.68,-7.34,63.1083037326,132.3
2021-05-04 07:00:00,62.2846666835,0.92,62.2914609226,8.3946666835,0,8.3946666835,53.89,0.92,53.8978524619,133.47,70.5046666835,-7.1,70.8612589794,8.3946666835,0,8.3946666835,62.11,-7.1,62.5144951191,133.5
2021-05-04 07:30:00,69.2561666845,4.14,69.3797969429,8.9161666845,0,8.9161666845,60.34,4.14,60.4818584371,132.94,79.4161666845,-4.76,79.5586898513,8.9161666845,0,8.9161666845,70.5,-4.76,70.6605094802,133.04
2021-05-04 08:00:00,73.2063333582,5.28,73.3964961273,12.4563333582,0,12.4563333582,60.75,5.28,60.9790201627,132.02,82.5463333582,-3.99,82.6427083952,12.4563333582,0,12.4563333582,70.09,-3.99,70.2034771219,132.24
2021-05-04 08:30:00,73.0276667019,5.8100000000000005,73.2584207032,17.6376667019,0,17.6376667019,55.39,5.8100000000000005,55.6938793765,131.42,82.7376667019,-2.55,82.7769532617,17.6376667019,0,17.6376667019,65.1,-2.55,65.149923254,131.68
2021-05-04 09:00:00,72.1168333762,5.77,72.3472912845,21.4168333762,0,21.4168333762,50.7,5.77,51.0272760394,131.16,82.9068333762,-1.1,82.9141304029,21.4168333762,0,21.4168333762,61.49,-1.1,61.4998382112,131.37
2021-05-04 09:30:00,70.4278333932,5.2,70.6195420295,29.937833393200002,0,29.937833393200002,40.49,5.2,40.8225440168,131.45,81.3178333932,-1.4100000000000001,81.3300567304,29.937833393200002,0,29.937833393200002,51.38,-1.4100000000000001,51.399343381,131.47
2021-05-04 10:00:00,69.2131667417,4.83,69.381491411,37.5031667417,0,37.5031667417,31.71,4.83,32.075738495,131.72,79.7531667417,-3.79,79.8431694344,37.5031667417,0,37.5031667417,42.25,-3.79,42.4196487491,131.71
2021-05-04 10:30:00,68.6570000842,4.96,68.8359300116,42.0770000842,0,42.0770000842,26.58,4.96,27.0388239389,132.55,79.0270000842,-4.45,79.1521903822,42.0770000842,0,42.0770000842,36.95,-4.45,37.2169988043,132.77
2021-05-04 11:00:00,65.2063334203,5.05,65.4015933913,43.5063334203,0,43.5063334203,21.7,5.05,22.2798675939,132.55,76.7863334203,-4.45,76.9151708062,43.5063334203,0,43.5063334203,33.28,-4.45,33.5761954366,132.89
2021-05-04 11:30:00,68.6825000845,7.06,69.044401785,42.2325000845,0,42.2325000845,26.45,7.06,27.3760132233,132.55,78.2725000845,-2.7,78.3190543193,42.2325000845,0,42.2325000845,36.04,-2.7,36.1409961124,132.89
2021-05-04 12:00:00,62.9853334157,6.08,63.2781054196,41.1953334157,0,41.1953334157,21.79,6.08,22.6223451481,132.22,77.7253334157,-2.03,77.7518382714,41.1953334157,0,41.1953334157,36.53,-2.03,36.5863608466,132.51
2021-05-04 12:30:00,62.7615000861,6.18,63.0650322529,43.0415000861,0,43.0415000861,19.72,6.18,20.6656913748,132.32,79.0115000861,-1.74,79.030657,43.0415000861,0,43.0415000861,35.97,-1.74,36.0120604798,132.51
2021-05-04 13:00:00,67.3486667495,7.97,67.8186096358,41.4186667495,0,41.4186667495,25.93,7.97,27.1272151169,132.32,82.4786667495,-0.4,82.4796366916,41.4186667495,0,41.4186667495,41.06,-0.4,41.061948322,132.35
2021-05-04 13:30:00,65.5098334163,8.3,66.0335390104,41.4898334163,0,41.4898334163,24.02,8.3,25.4135869172,132.03,79.9498334163,-0.29,79.9503593694,41.4898334163,0,41.4898334163,38.46,-0.29,38.4610933282,132.17
2021-05-04 14:00:00,61.4323334072,7.46,61.8836261693,36.9423334072,0,36.9423334072,24.49,7.46,25.6010097457,132.03,75.7323334072,-1.1,75.7403216477,36.9423334072,0,36.9423334072,38.79,-1.1,38.805593669,132.17
2021-05-04 14:30:00,61.9631667448,6.4,62.292808839,39.0831667448,0,39.0831667448,22.88,6.4,23.7582490937,132.73,75.0431667448,-0.2,75.0434332576,39.0831667448,0,39.0831667448,35.96,-0.2,35.9605561692,132.88
2021-05-04 15:00:00,61.2256667387,5.61,61.4821467387,36.0056667387,0,36.0056667387,25.22,5.61,25.8364180954,133.17,73.6856667387,-1.0,73.6924520065,36.0056667387,0,36.0056667387,37.68,-1.0,37.6932673033,133.1
2021-05-04 15:30:00,62.0043333996,5.34,62.233857026,33.1543333996,0,33.1543333996,28.85,5.34,29.3400426039,133.54,74.1143333996,-1.4100000000000001,74.1277445716,33.1543333996,0,33.1543333996,40.96,-1.4100000000000001,40.9842616135,133.48
2021-05-04 16:00:00,62.3731667292,5.17,62.5870659787,31.2631667292,0,31.2631667292,31.11,5.17,31.5366612057,133.54,75.6331667292,-1.57,75.649460074,31.2631667292,0,31.2631667292,44.37,-1.57,44.3977679619,133.48
2021-05-04 16:30:00,66.1833333936,4.84,66.3600724766,30.1533333936,0,30.1533333936,36.03,4.84,36.3536311804,133.32,79.3933333936,-1.49,79.4073138153,30.1533333936,0,30.1533333936,49.24,-1.49,49.2625385054,133.29
2021-05-04 17:00:00,69.9940000576,4.51,70.1391484413,28.8240000576,0,28.8240000576,41.17,4.51,41.416289066,132.8,84.1740000576,-1.32,84.1843494107,28.8240000576,0,28.8240000576,55.35,-1.32,55.3657376001,132.74
2021-05-04 17:30:00,72.3236667169,4.49,72.4629068378,25.1336667169,0,25.1336667169,47.19,4.49,47.4031243696,132.99,88.5936667169,-1.11,88.6006201014,25.1336667169,0,25.1336667169,63.46,-1.11,63.4697069475,132.82
2021-05-04 18:00:00,74.2060000418,4.01,74.3142687658,20.8860000418,0,20.8860000418,53.32,4.01,53.4705760208,132.99,90.3360000418,-1.28,90.3450679536,20.8860000418,0,20.8860000418,69.45,-1.28,69.4617945348,132.82
2021-05-04 18:30:00,74.7103333664,4.52,74.8469392274,16.5103333664,0,16.5103333664,58.2,4.52,58.3752550316,132.67,90.8603333664,-1.83,90.8787603318,16.5103333664,0,16.5103333664,74.35,-1.83,74.3725177737,132.49
2021-05-04 19:00:00,71.5223333677,3.37,71.6016834324,17.1723333677,0,17.1723333677,54.35,3.37,54.4543790709,131.77,87.7023333677,-3.84,87.7863592942,17.1723333677,0,17.1723333677,70.53,-3.84,70.634456889,131.71
2021-05-04 19:30:00,71.8555000338,2.11,71.8864728938,16.9155000338,0,16.9155000338,54.94,2.11,54.9805029078,131.55,87.7255000338,-4.95,87.8650434256,16.9155000338,0,16.9155000338,70.81,-4.95,70.9828049601,131.71
2021-05-04 20:00:00,71.9175000311,0.9500000000000001,71.9237743081,15.5575000311,0,15.5575000311,56.36,0.9500000000000001,56.3680059963,131.45,86.5075000311,-4.16,86.6074659694,15.5575000311,0,15.5575000311,70.95,-4.16,71.0718516714,131.53
2021-05-04 20:30:00,70.7200000305,0.23,70.7203740397,15.2700000305,0,15.2700000305,55.45,0.23,55.4504770043,131.45,85.0100000305,-5.11,85.1634440661,15.2700000305,0,15.2700000305,69.74,-5.11,69.9269597509,131.3
2021-05-04 21:00:00,72.96633336,-1.79,72.9882860738,13.31633336,0,13.31633336,59.65,-1.79,59.6768514585,131.6,83.42633336,-9.29,83.9419870976,13.31633336,0,13.31633336,70.11,-9.29,70.7228124441,131.54
2021-05-04 21:30:00,70.412000031,-11.21,71.2987647044,15.522000031,0,15.522000031,54.89,-11.21,56.0229970637,131.29,78.762000031,-24.53,82.4934757959,15.522000031,0,15.522000031,63.24,-24.53,67.8308078973,131.46
2021-05-04 22:00:00,67.5690000282,-8.58,68.1115714458,14.0990000282,0,14.0990000282,53.47,-8.58,54.154014625,131.73,74.6390000282,-23.65,78.2962503905,14.0990000282,0,14.0990000282,60.54,-23.65,64.9954929207,132.56
2021-05-04 22:30:00,64.5991666877,-4.61,64.7634498521,10.5391666877,0,10.5391666877,54.06,-4.61,54.2562042535,132.3,70.4091666877,-20.4,73.3049162994,10.5391666877,0,10.5391666877,59.87,-20.4,63.2501138339,133.34
2021-05-04 23:00:00,55.909333341,-3.19,56.0002647729,3.819333341,0,3.819333341,52.09,-3.19,52.1875866466,132.1,66.159333341,-11.09,67.0823783726,3.819333341,0,3.819333341,62.34,-11.09,63.318746829,133.34
2021-05-04 23:30:00,52.6016666739,-4.34,52.7804029624,3.6016666739,0,3.6016666739,49.0,-4.34,49.191824524,132.92,62.2016666739,-11.6,63.2740652796,3.6016666739,0,3.6016666739,58.6,-11.6,59.7370906556,133.34
2021-05-05 00:00:00,49.5631666743,-4.49,49.7661289512,3.8131666743,0,3.8131666743,45.75,-4.49,45.9698009567,132.74,58.6731666743,-11.93,59.8737453947,3.8131666743,0,3.8131666743,54.86,-11.93,56.1421811119,133.24
2021-05-05 00:30:00,49.0701666743,-4.63,49.2881137542,3.8401666743,0,3.8401666743,45.23,-4.63,45.4663589921,132.74,58.1601666743,-12.14,59.4136734059,3.8401666743,0,3.8401666743,54.32,-12.14,55.6600574919,133.24
2021-05-05 01:00:00,48.3636666747,-4.59,48.5809875797,3.9936666747,0,3.9936666747,44.37,-4.59,44.6067819956,132.57,57.2636666747,-12.17,58.5426034698,3.9936666747,0,3.9936666747,53.27,-12.17,54.6424907924,133.11
2021-05-05 01:30:00,53.2216666748,-3.96,53.368786792,4.0816666748,0,4.0816666748,49.14,-3.96,49.2993022263,132.48,62.9916666748,-11.23,63.9848651673,4.0816666748,0,4.0816666748,58.91,-11.23,59.9708345782,132.96
2021-05-05 02:00:00,53.9758333412,-3.75,54.1059431567,3.9358333412,0,3.9358333412,50.04,-3.75,50.1803158619,131.97,63.9258333412,-10.96,64.8585674246,3.9358333412,0,3.9358333412,59.99,-10.96,60.9829623747,132.41
2021-05-05 02:30:00,54.2660000079,-3.51,54.3793973565,3.9360000079,0,3.9360000079,50.33,-3.51,50.4522447469,132.0,64.2660000079,-10.78,65.1638485436,3.9360000079,0,3.9360000079,60.33,-10.78,61.2855390773,132.51
2021-05-05 03:00:00,52.7481666745,-3.59,52.870191862,3.9381666745,0,3.9381666745,48.81,-3.59,48.9418450817,132.0,62.3381666745,-11.05,63.3099480678,3.9381666745,0,3.9381666745,58.4,-11.05,59.4362052961,132.51
2021-05-05 03:30:00,51.2796666746,-3.7199999999999998,51.4144202949,3.9696666746,0,3.9696666746,47.31,-3.7199999999999998,47.4560270145,132.35,60.5996666746,-11.27,61.6387256607,3.9696666746,0,3.9696666746,56.63,-11.27,57.7405386189,132.87
2021-05-05 04:00:00,50.436666675,-4.02,50.5966179234,4.186666675,0,4.186666675,46.25,-4.02,46.4243782942,132.55,59.396666675,-11.67,60.5322468781,4.186666675,0,4.186666675,55.21,-11.67,56.4298945595,133.08
2021-05-05 04:30:00,49.6066666749,-4.41,49.8023039487,4.1266666749,0,4.1266666749,45.48,-4.41,45.6933091382,132.68,58.4266666749,-12.12,59.6705101264,4.1266666749,0,4.1266666749,54.3,-12.12,55.6361788767,133.22
2021-05-05 05:00:00,48.9043333415,-4.55,49.1155405099,4.0743333415,0,4.0743333415,44.83,-4.55,45.0603084765,133.01,57.5143333415,-12.23,58.8002673439,4.0743333415,0,4.0743333415,53.44,-12.23,54.8215879011,133.6
2021-05-05 05:30:00,50.3616666747,2.33,50.4155369926,4.0216666747,0,4.0216666747,46.34,2.33,46.3985398477,133.01,59.0716666747,-6.18,59.3940586568,4.0216666747,0,4.0216666747,55.05,-6.18,55.3958021875,133.76
2021-05-05 06:00:00,51.7476666747,5.58,52.0476455402,4.0176666747,0,4.0176666747,47.73,5.58,48.0550652897,133.01,60.6676666747,-3.21,60.7525298218,4.0176666747,0,4.0176666747,56.65,-3.21,56.7408723937,133.76
2021-05-05 06:30:00,57.3456666785,3.46,57.4499528877,5.9056666785,0,5.9056666785,51.44,3.46,51.5562333768,132.52,65.2556666785,-6.03,65.5336778584,5.9056666785,0,5.9056666785,59.35,-6.03,59.6555395584,133.39
2021-05-05 07:00:00,63.8925000153,1.16,63.9030293351,7.6625000153,0,7.6625000153,56.23,1.16,56.2419638704,131.86,74.2725000153,-5.52,74.4773432564,7.6625000153,0,7.6625000153,66.61,-5.52,66.8383310683,132.77
2021-05-05 07:30:00,70.3930000215,3.67,70.4886044126,10.7630000215,0,10.7630000215,59.63,3.67,59.7428305322,130.95,81.9330000215,-3.0,81.9879045502,10.7630000215,0,10.7630000215,71.17,-3.0,71.2332008266,131.54
2021-05-05 08:00:00,73.813166696,3.9,73.9161252887,14.663166696,0,14.663166696,59.15,3.9,59.2784319968,130.95,86.103166696,-1.09,86.1100657013,14.663166696,0,14.663166696,71.44,-1.09,71.4483148857,131.54
2021-05-05 08:30:00,74.284333374,4.31,74.4092620903,20.354333374,0,20.354333374,53.93,4.31,54.1019500573,131.11,87.244333374,-0.34,87.2449958787,20.354333374,0,20.354333374,66.89,-0.34,66.8908640997,131.45
2021-05-05 09:00:00,72.9986667137,4.55,73.1403297913,23.5386667137,0,23.5386667137,49.46,4.55,49.6688443594,130.78,85.9986667137,-1.3900000000000001,86.0098992939,23.5386667137,0,23.5386667137,62.46,-1.3900000000000001,62.4754647842,131.04
2021-05-05 09:30:00,71.2966667199,4.74,71.4540571652,26.6366667199,0,26.6366667199,44.66,4.74,44.9108361089,130.78,84.5366667199,-4.47,84.6547631272,26.6366667199,0,26.6366667199,57.9,-4.47,58.0722902941,131.14
2021-05-05 10:00:00,69.813333389,8.51,70.3300904228,27.823333389,0,27.823333389,41.99,8.51,42.8436716447,131.56,84.613333389,2.54,84.6514488192,27.823333389,0,27.823333389,56.79,2.54,56.846773875,132.14
2021-05-05 10:30:00,67.955833405,-0.11,67.9559224334,35.855833405,0,35.855833405,32.1,-0.11,32.100188473,131.43,78.775833405,-4.16,78.8855977265,35.855833405,0,35.855833405,42.92,-4.16,43.1211317106,131.55
2021-05-05 11:00:00,67.9223334083,4.95,68.1024660025,37.4623334083,0,37.4623334083,30.46,4.95,30.859586841,133.06,81.2923334083,1.63,81.3086734055,37.4623334083,0,37.4623334083,43.83,1.63,43.8602986766,132.82
2021-05-05 11:30:00,67.5785000782,4.7,67.7417424696,39.1185000782,0,39.1185000782,28.46,4.7,28.8454779818,132.63,82.3485000782,1.54,82.362898596,39.1185000782,0,39.1185000782,43.23,1.54,43.2574213286,132.19
2021-05-05 12:00:00,64.8115000782,4.26,64.9513521213,39.1115000782,0,39.1115000782,25.7,4.26,26.0506736957,132.5,80.0015000782,0.84,80.005909874,39.1115000782,0,39.1115000782,40.89,0.84,40.8986271163,132.06
2021-05-05 12:30:00,67.2805000865,3.89,67.3928615796,43.2605000865,0,43.2605000865,24.02,3.89,24.3329509102,132.59,77.6005000865,-0.86,77.6052653734,43.2605000865,0,43.2605000865,34.34,-0.86,34.3507670948,132.17
2021-05-05 13:00:00,58.5985000867,2.46,58.6501134902,43.3485000867,0,43.3485000867,15.25,2.46,15.4471388937,132.59,82.0585000867,-0.26,82.0589119869,43.3485000867,0,43.3485000867,38.71,-0.26,38.7108731495,132.36
2021-05-05 13:30:00,44.3866667554,-0.35000000000000003,44.3880466529,44.3866667554,0,44.3866667554,0.0,-0.35000000000000003,0.35000000000000003,133.76,85.4466667554,-7.31,85.7587835712,44.3866667554,0,44.3866667554,41.06,-7.31,41.7056315142,133.18
2021-05-05 14:00:00,43.3898334201,-0.35000000000000003,43.3912450182,43.3898334201,0,43.3898334201,0.0,-0.35000000000000003,0.35000000000000003,132.09,83.5498334201,-7.94,83.926266833,43.3898334201,0,43.3898334201,40.16,-7.94,40.9373814502,131.82
2021-05-05 14:30:00,44.2736667552,-0.36,44.275130355,44.2736667552,0,44.2736667552,0.0,-0.36,0.36,132.28,81.0536667552,-9.83,81.6475706587,44.2736667552,0,44.2736667552,36.78,-9.83,38.0709508681,132.08
2021-05-05 15:00:00,41.849333417,-0.37,41.8509690145,41.849333417,0,41.849333417,0.0,-0.37,0.37,133.49,79.619333417,-4.5600000000000005,79.7498078604,41.849333417,0,41.849333417,37.77,-4.5600000000000005,38.044270265,133.51
2021-05-05 15:30:00,36.330833405999996,-0.36,36.3326169712,36.330833405999996,0,36.330833405999996,0.0,-0.36,0.36,133.74,82.630833406,-1.4,82.6426925346,36.330833405999996,0,36.330833405999996,46.3,-1.4,46.3211614708,132.77
2021-05-05 16:00:00,35.340333404,-0.36,35.3421669554,35.340333404,0,35.340333404,0.0,-0.36,0.36,133.74,84.570333404,-0.35000000000000003,84.5710576502,35.340333404,0,35.340333404,49.23,-0.35000000000000003,49.2312441443,132.77
2021-05-05 16:30:00,34.3776667354,-0.36,34.3795516284,34.3776667354,0,34.3776667354,0.0,-0.36,0.36,133.61,88.3976667354,-1.3,88.4072252945,34.3776667354,0,34.3776667354,54.02,-1.3,54.0356400906,132.5
2021-05-05 17:00:00,34.9443334032,-0.36,34.9461877319,34.9443334032,0,34.9443334032,0.0,-0.36,0.36,133.46,91.5943334032,-1.99,91.6159484565,34.9443334032,0,34.9443334032,56.65,-1.99,56.684941563,132.39
2021-05-05 17:30:00,32.0390000641,-0.36,32.0410225353,32.0390000641,0,32.0390000641,0.0,-0.36,0.36,133.21,101.0290000641,-1.37,101.0382885541,32.0390000641,0,32.0390000641,68.99,-1.37,69.0036013553,132.25
2021-05-05 18:00:00,77.3640000571,9.2,77.9091041203,28.5440000571,0,28.5440000571,48.82,9.2,49.6792954861,133.05,89.7540000571,-3.36,89.8168699424,28.5440000571,0,28.5440000571,61.21,-3.36,61.3021508595,131.89
2021-05-05 18:30:00,95.689833378,7.4,95.9755396542,22.339833378,0,22.339833378,73.35,7.4,73.7223337938,130.92,87.559833378,-7.49,87.8796024182,22.339833378,0,22.339833378,65.22,-7.49,65.6486747772,131.93
2021-05-05 19:00:00,92.3500000352,5.32,92.5031075505,17.6000000352,0,17.6000000352,74.75,5.32,74.9390745873,130.92,83.7100000352,-9.41,84.237237644,17.6000000352,0,17.6000000352,66.11,-9.41,66.7763446139,131.93
2021-05-05 19:30:00,88.76083336720001,3.34,88.8236519179,16.9208333672,0,16.9208333672,71.84,3.34,71.9176000712,131.37,79.8708333672,-11.47,80.6902157809,16.9208333672,0,16.9208333672,62.95,-11.47,63.9864313742,132.44
2021-05-05 20:00:00,88.5018333573,3.75,88.5812452363,11.991833357299999,0,11.991833357299999,76.51,3.75,76.6018446253,131.37,79.8318333573,-10.94,80.5779449799,11.991833357299999,0,11.991833357299999,67.84,-10.94,68.7164405365,132.44
2021-05-05 20:30:00,87.0921666888,3.23,87.1520418496,11.0821666888,0,11.0821666888,76.01,3.23,76.078597516,131.37,78.4721666888,-11.4,79.2959074911,11.0821666888,0,11.0821666888,67.39,-11.4,68.3474366747,132.44
2021-05-05 21:00:00,85.7081666901,2.17,85.7356328336,11.7381666901,0,11.7381666901,73.97,2.17,74.0018229505,131.54,77.0181666901,-12.51,78.0275470607,11.7381666901,0,11.7381666901,65.28,-12.51,66.4678756995,132.58
2021-05-05 21:30:00,87.1276666937,1.9300000000000002,87.1490401754,13.5076666937,0,13.5076666937,73.62,1.9300000000000002,73.6452938075,131.83,78.3176666937,-12.73,79.3455091126,13.5076666937,0,13.5076666937,64.81,-12.73,66.0483837804,132.88
2021-05-05 22:00:00,84.0216666807,2.35,84.0545238033,6.9916666806,0,6.9916666806,77.03,2.35,77.0658380867,131.83,76.0616666806,-11.95,76.9946727913,6.9916666806,0,6.9916666806,69.07,-11.95,70.0961297077,132.88
2021-05-05 22:30:00,77.116500007,1.6400000000000001,77.1339365865,3.516500007,0,3.516500007,73.6,1.6400000000000001,73.6182694716,131.83,69.216500007,-12.69,70.370163942,3.516500007,0,3.516500007,65.7,-12.69,66.9143190954,132.88
2021-05-05 23:00:00,71.072500007,4.07,71.188939852,3.502500007,0,3.502500007,67.57,4.07,67.6924648687,132.3,63.452500007,-8.4,64.0060915627,3.502500007,0,3.502500007,59.95,-8.4,60.5356300042,133.37
2021-05-05 23:30:00,66.8028333405,4.09,66.927921246,3.5728333405,0,3.5728333405,63.23,4.09,63.3621416936,132.82,59.4328333405,-6.45,59.7818047476,3.5728333405,0,3.5728333405,55.86,-6.45,56.2311488412,133.71
2021-05-06 00:00:00,63.2468333397,3.15,63.3252274177,3.2068333397,0,3.2068333397,60.04,3.15,60.1225756268,132.25,56.2568333397,-7.23,56.7195221896,3.2068333397,0,3.2068333397,53.05,-7.23,53.5404090384,132.9
2021-05-06 00:30:00,62.9336666739,3.08,63.0089898428,3.5936666739,0,3.5936666739,59.34,3.08,59.4198788286,132.5,56.0136666739,-7.33,56.4912360836,3.5936666739,0,3.5936666739,52.42,-7.33,52.9300037786,133.2
2021-05-06 01:00:00,62.0275000071,2.91,62.0957233401,3.5475000071,0,3.5475000071,58.48,2.91,58.5523569124,132.5,55.2775000071,-7.45,55.7772759019,3.5475000071,0,3.5475000071,51.73,-7.45,52.263710163,133.2
2021-05-06 01:30:00,67.2748333406,3.7,67.3765033302,3.6448333406,0,3.6448333406,63.63,3.7,63.7374842616,132.58,60.3348333406,-6.61,60.6958335822,3.6448333406,0,3.6448333406,56.69,-6.61,57.074058906,133.28
2021-05-06 02:00:00,68.3581666742,3.94,68.4716185806,3.7481666742,0,3.7481666742,64.61,3.94,64.7300216283,132.14,61.2781666742,-6.38,61.6093995341,3.7481666742,0,3.7481666742,57.53,-6.38,57.8826856668,132.83
2021-05-06 02:30:00,68.4908333407,3.91,68.602349462,3.6908333407000002,0,3.6908333407000002,64.8,3.91,64.9178565573,131.85,61.3308333407,-6.39,61.6628187668,3.6908333407000002,0,3.6908333407000002,57.64,-6.39,57.9931176951,132.55
2021-05-06 03:00:00,66.686166675,3.75,66.7915213616,4.146166675,0,4.146166675,62.54,3.75,62.6523271715,131.97,59.636166675,-6.57,59.9969772212,4.146166675,0,4.146166675,55.49,-6.57,55.8775894255,132.67
2021-05-06 03:30:00,64.9748333418,3.51,65.0695709821,4.2248333418,0,4.2248333418,60.75,3.51,60.8513155158,132.24,58.1148333418,-6.79,58.5101525749,4.2248333418,0,4.2248333418,53.89,-6.79,54.3160768097,132.94
2021-05-06 04:00:00,63.8928333418,3.36,63.9811202813,4.2528333418,0,4.2528333418,59.64,3.36,59.7345729038,132.5,57.1128333418,-6.97,57.5365677837,4.2528333418,0,4.2528333418,52.86,-6.97,53.317544017,133.18
2021-05-06 04:30:00,62.9611666751,3.02,63.0335538352,4.2411666751,0,4.2411666751,58.72,3.02,58.7976087949,132.68,56.2111666751,-7.33,56.6870722386,4.2411666751,0,4.2411666751,51.97,-7.33,52.484376723,133.37
2021-05-06 05:00:00,62.1870000084,3.06,62.2622403231,4.2070000084,0,4.2070000084,57.98,3.06,58.0606923831,133.0,55.5370000084,-7.27,56.010813866,4.2070000084,0,4.2070000084,51.33,-7.27,51.8422781135,133.72
2021-05-06 05:30:00,63.4956666749,3.36,63.5845050817,4.1056666749,0,4.1056666749,59.39,3.36,59.4849703707,133.0,56.6856666749,-6.98,57.1137917352,4.1056666749,0,4.1056666749,52.58,-6.98,53.0412744945,133.72
2021-05-06 06:00:00,65.1995000082,3.94,65.3184384483,4.1195000082,0,4.1195000082,61.08,3.94,61.2069440505,132.85,58.1295000082,-6.45,58.486248565,4.1195000082,0,4.1195000082,54.01,-6.45,54.3937735407,133.56
2021-05-06 06:30:00,71.9173333421,5.91,72.1597598045,4.3973333421,0,4.3973333421,67.52,5.91,67.7781565108,131.76,64.3173333421,-5.33,64.5378049537,4.3973333421,0,4.3973333421,59.92,-5.33,60.1565898302,132.59
2021-05-06 07:00:00,79.4626666772,8.7,79.9375093148,5.2826666772,0,5.2826666772,74.18,8.7,74.6884355172,131.76,71.3426666772,-3.89,71.4486402153,5.2826666772,0,5.2826666772,66.06,-3.89,66.174433885,132.59
2021-05-06 07:30:00,84.3661666872,9.42,84.890438104,10.2561666872,0,10.2561666872,74.11,9.42,74.7062815297,131.54,75.3761666872,-2.74,75.4259511339,10.2561666872,0,10.2561666872,65.12,-2.74,65.177618858,132.59
2021-05-06 08:00:00,92.3675000293,7.82,92.6979366635,14.6575000293,0,14.6575000293,77.71,7.82,78.1024743526,130.92,82.9975000293,-5.04,83.1503855139,14.6575000293,0,14.6575000293,68.34,-5.04,68.5255952181,131.86
2021-05-06 08:30:00,94.6105000368,3.91,94.6912605112,18.3805000368,0,18.3805000368,76.23,3.91,76.3302102709,130.46,85.2805000368,-9.68,85.8281194395,18.3805000368,0,18.3805000368,66.9,-9.68,67.596689268,131.45
2021-05-06 09:00:00,95.617666708,5.21,95.759502331,20.687666708000002,0,20.687666708000002,74.93,5.21,75.1109113245,131.1,86.747666708,-8.41,87.1543790024,20.687666708000002,0,20.687666708000002,66.06,-8.41,66.5931805818,132.22
2021-05-06 09:30:00,96.5403333799,5.93,96.7222873442,23.2703333799,0,23.2703333799,73.27,5.93,73.5095762469,130.99,87.3503333799,-7.94,87.7104574243,23.2703333799,0,23.2703333799,64.08,-7.94,64.570039492,131.98
2021-05-06 10:00:00,90.448166725,9.25,90.9199283101,29.148166725,0,29.148166725,61.3,9.25,61.9939714811,130.99,81.758166725,-7.32,82.0852010184,29.148166725,0,29.148166725,52.61,-7.32,53.1168005437,131.98
2021-05-06 10:30:00,90.9476667359,11.8,91.7099672048,34.6276667359,0,34.6276667359,56.32,11.8,57.5428744503,131.65,83.2876667359,-5.4,83.4625390838,34.6276667359,0,34.6276667359,48.66,-5.4,48.9587132184,132.93
2021-05-06 11:00:00,89.4393333913,12.39,90.2934463706,28.9693333913,0,28.9693333913,60.47,12.39,61.7262747945,131.83,82.3193333913,-4.6,82.4477570949,28.9693333913,0,28.9693333913,53.35,-4.6,53.5479458056,133.18
2021-05-06 11:30:00,87.0008333928,11.73,87.78802829,29.7308333928,0,29.7308333928,57.27,11.73,58.4589240407,131.66,79.6508333928,-4.46,79.7756031639,29.7308333928,0,29.7308333928,49.92,-4.46,50.1188387735,132.86
2021-05-06 12:00:00,87.9960000621,10.86,88.6636093723,31.0460000621,0,31.0460000621,56.95,10.86,57.9762201252,132.19,79.7760000621,-3.41,79.8488464908,31.0460000621,0,31.0460000621,48.73,-3.41,48.8491658066,133.3
2021-05-06 12:30:00,89.7808333994,11.18,90.4742529446,33.0308333994,0,33.0308333994,56.75,11.18,57.840771952,132.55,81.3808333994,-3.13,81.4410028473,33.0308333994,0,33.0308333994,48.35,-3.13,48.4512063833,133.48
2021-05-06 13:00:00,90.9475000643,11.96,91.730525824,32.1475000643,0,32.1475000643,58.8,11.96,60.0040131991,132.55,82.7575000643,-2.14,82.7851642318,32.1475000643,0,32.1475000643,50.61,-2.14,50.6552238175,133.48
2021-05-06 13:30:00,83.9590000551,11.57,84.7524547742,27.5590000551,0,27.5590000551,56.4,11.57,57.574516064,132.24,76.9890000551,-2.34,77.0245527704,27.5590000551,0,27.5590000551,49.43,-2.34,49.4853564199,133.13
2021-05-06 14:00:00,83.3670000516,11.63,84.1743048537,25.8070000516,0,25.8070000516,57.56,11.63,58.723168341,132.55,76.0270000516,-2.32,76.0623897656,25.8070000516,0,25.8070000516,50.22,-2.32,50.2735596512,133.41
2021-05-06 14:30:00,81.5060000576,11.05,82.2516294391,28.7760000576,0,28.7760000576,52.73,11.05,53.8753691403,132.8,74.0660000576,-3.03,74.1279519785,28.7760000576,0,28.7760000576,45.29,-3.03,45.391243649,133.64
2021-05-06 15:00:00,82.3243334016,10.75,83.0232399393,34.1243334016,0,34.1243334016,48.2,10.75,49.3842333139,133.28,75.1443334016,-2.93,75.2014344436,34.1243334016,0,34.1243334016,41.02,-2.93,41.1245097235,134.1
2021-05-06 15:30:00,82.7441667379,12.53,83.6875022279,35.6241667379,0,35.6241667379,47.12,12.53,48.7575153182,133.44,76.3941667379,-0.72,76.3975595918,35.6241667379,0,35.6241667379,40.77,-0.72,40.7763571203,134.24
2021-05-06 16:00:00,81.1601667373,13.43,82.2638290187,35.3001667373,0,35.3001667373,45.86,13.43,47.7860282928,132.27,76.0101667373,0.22,76.0104851151,35.3001667373,0,35.3001667373,40.71,0.22,40.7105944442,133.03
2021-05-06 16:30:00,82.3963334038,13.62,83.5144308391,35.2163334038,0,35.2163334038,47.18,13.62,49.1065861163,131.6,77.5263334038,-0.8300000000000001,77.5307762829,35.2163334038,0,35.2163334038,42.31,-0.8300000000000001,42.3181403183,132.38
2021-05-06 17:00:00,85.4513334031,13.42,86.4987097035,34.8813334031,0,34.8813334031,50.57,13.42,52.3203717494,130.94,79.9813334031,-1.82,80.0020380549,34.8813334031,0,34.8813334031,45.1,-1.82,45.1367078994,131.86
2021-05-06 17:30:00,88.4055000694,12.8,89.3273331211,34.6955000694,0,34.6955000694,53.71,12.8,55.2141657548,130.94,82.1555000694,-3.36,82.2241800911,34.6955000694,0,34.6955000694,47.46,-3.36,47.5787893919,132.01
2021-05-06 18:00:00,91.381833394,12.93,92.2920601918,30.311833394,0,30.311833394,61.07,12.93,62.4237919387,131.1,84.511833394,-3.22,84.5731540361,30.311833394,0,30.311833394,54.2,-3.22,54.2955651964,132.25
2021-05-06 18:30:00,90.6513333886,10.99,91.3150827911,27.6513333886,0,27.6513333886,63.0,10.99,63.9513885698,131.02,82.9913333886,-5.19,83.1534576408,27.6513333886,0,27.6513333886,55.34,-5.19,55.5828363796,132.25
2021-05-06 19:00:00,90.3983333744,10.64,91.0223504248,20.5183333744,0,20.5183333744,69.88,10.64,70.6853874574,131.26,82.2283333744,-5.37,82.403493309,20.5183333744,0,20.5183333744,61.71,-5.37,61.9432078601,132.47
2021-05-06 19:30:00,88.660500036,9.38,89.1553064412,17.990500036,0,17.990500036,70.67,9.38,71.2897839806,130.8,79.880500036,-6.59,80.1518707579,17.990500036,0,17.990500036,61.89,-6.59,62.2398602184,131.99
2021-05-06 20:00:00,88.7105000252,9.13,89.1790878778,12.5905000252,0,12.5905000252,76.12,9.13,76.6655809343,130.59,79.9305000252,-5.18,80.0981724778,12.5905000252,0,12.5905000252,67.34,-5.18,67.5389369179,131.89
2021-05-06 20:30:00,89.6963333541,6.57,89.93662834,10.3963333541,0,10.3963333541,79.3,6.57,79.5716966012,130.41,81.1463333541,-7.65,81.5061342282,10.3963333541,0,10.3963333541,70.75,-7.65,71.1623847268,131.5
2021-05-06 21:00:00,90.3511666854,4.18,90.4478066148,9.3911666854,0,9.3911666854,80.96,4.18,81.067835792,130.5,81.9611666854,-10.0,82.5689581165,9.3911666854,0,9.3911666854,72.57,-10.0,73.255749945,131.59
2021-05-06 21:30:00,87.1071666757,3.33,87.1707943423,4.5071666757,0,4.5071666757,82.6,3.33,82.6670968403,130.5,78.1971666757,-9.18,78.7341684157,4.5071666757,0,4.5071666757,73.69,-9.18,74.2596020727,131.59
2021-05-06 22:00:00,81.306000013,1.44,81.3187508396,6.516000013,0,6.516000013,74.79,1.44,74.8038615313,130.5,72.836000013,-12.2,73.8506797389,6.516000013,0,6.516000013,66.32,-12.2,67.4327991411,131.47
2021-05-06 22:30:00,78.0476666748,1.24,78.0575164439,4.0776666748,0,4.0776666748,73.97,1.24,73.9803926727,131.68,70.0176666748,-12.84,71.1852459895,4.0776666748,0,4.0776666748,65.94,-12.84,67.1784876281,132.69
2021-05-06 23:00:00,71.8601666748,0.13,71.8602842642,4.0801666748,0,4.0801666748,67.78,0.13,67.7801246679,131.23,64.4101666748,-13.85,65.8824109386,4.0801666748,0,4.0801666748,60.33,-13.85,61.8993651018,132.33
2021-05-06 23:30:00,67.2535000084,-0.47000000000000003,67.2551422821,4.2235000084,0,4.2235000084,63.03,-0.47000000000000003,63.0317523158,131.01,60.3635000084,-14.23,62.0181024643,4.2235000084,0,4.2235000084,56.14,-14.23,57.9153908732,132.04
2021-05-07 00:00:00,63.685833342,-0.93,63.6926233442,4.315833342,0,4.315833342,59.37,-0.93,59.377283535,131.01,57.295833342,-14.67,59.1440734,4.315833342,0,4.315833342,52.98,-14.67,54.9735327226,132.04
2021-05-07 00:30:00,63.0333333421,-0.99,63.0411073207,4.4033333421,0,4.4033333421,58.63,-0.99,58.6383577533,131.84,56.7733333421,-14.73,58.653084137,4.4033333421,0,4.4033333421,52.37,-14.73,54.4021120914,132.84
2021-05-07 01:00:00,62.1686666755,-0.93,62.1756223629,4.4386666755,0,4.4386666755,57.73,-0.93,57.73749042,131.84,56.0386666755,-14.66,57.9245005397,4.4386666755,0,4.4386666755,51.6,-14.66,53.6421065955,132.84
2021-05-07 01:30:00,67.7621666755,-0.14,67.7623112989,4.4321666755,0,4.4321666755,63.33,-0.14,63.3301547448,131.73,61.1721666755,-13.92,62.7359575983,4.4321666755,0,4.4321666755,56.74,-13.92,58.4225470174,132.84
2021-05-07 02:00:00,68.7095000089,-0.1,68.709572779,4.4595000089,0,4.4595000089,64.25,-0.1,64.250077821,131.18,61.9995000089,-13.81,63.5189271112,4.4595000089,0,4.4595000089,57.54,-13.81,59.1740458309,132.26
2021-05-07 02:30:00,68.6651666752,-0.16,68.6653530868,4.2651666752,0,4.2651666752,64.4,-0.16,64.4001987575,131.0,61.9151666752,-13.85,63.4453336694,4.2651666752,0,4.2651666752,57.65,-13.85,59.2903449138,132.05
2021-05-07 03:00:00,66.8213333417,-0.52,66.823356617,4.1913333417,0,4.1913333417,62.63,-0.52,62.6321586727,130.9,60.2413333417,-14.16,61.8831466781,4.1913333417,0,4.1913333417,56.05,-14.16,57.8109686824,132.05
2021-05-07 03:30:00,65.3943333417,-0.71,65.3981875376,4.1943333417,0,4.1943333417,61.2,-0.71,61.2041183255,131.02,58.9343333417,-14.36,60.6585958165,4.1943333417,0,4.1943333417,54.74,-14.36,56.5922008761,132.25
2021-05-07 04:00:00,64.154166675,-0.97,64.1614993727,4.144166675,0,4.144166675,60.01,-0.97,60.0178390147,131.02,57.824166675,-14.64,59.6486701583,4.144166675,0,4.144166675,53.68,-14.64,55.6405607448,132.5
2021-05-07 04:30:00,63.1800000082,-1.1400000000000001,63.1902840715,4.1100000082,0,4.1100000082,59.07,-1.1400000000000001,59.0809994838,131.6,56.9200000082,-14.82,58.8176742224,4.1100000082,0,4.1100000082,52.81,-14.82,54.8500546946,132.87
2021-05-07 05:00:00,62.2188333416,-1.24,62.2311885021,4.1188333416,0,4.1188333416,58.1,-1.24,58.1132308515,131.6,56.0588333416,-14.92,58.0103369721,4.1188333416,0,4.1188333416,51.94,-14.92,54.0404478146,132.87
2021-05-07 05:30:00,63.5020000081,-0.85,63.5076885505,4.0620000081,0,4.0620000081,59.44,-0.85,59.4460772465,131.6,57.1620000081,-14.54,58.9822502532,4.0620000081,0,4.0620000081,53.1,-14.54,55.0547146028,132.87
2021-05-07 06:00:00,65.5156666747,-0.49,65.5174990352,4.0056666747,0,4.0056666747,61.51,-0.49,61.5119516842,131.6,58.9056666747,-14.21,60.5953931119,4.0056666747,0,4.0056666747,54.9,-14.21,56.7092064836,132.72
2021-05-07 06:30:00,72.0918333425,1.09,72.100073056,4.5618333425,0,4.5618333425,67.53,1.09,67.5387962582,131.26,64.8418333425,-12.92,66.1164862286,4.5618333425,0,4.5618333425,60.28,-12.92,61.6490454103,132.46
2021-05-07 07:00:00,79.3440000162,0.9500000000000001,79.3496870729,8.0940000162,0,8.0940000162,71.25,0.9500000000000001,71.2563330519,131.26,71.5740000162,-13.46,72.8286281507,8.0940000162,0,8.0940000162,63.48,-13.46,64.8913091253,132.46
2021-05-07 07:30:00,87.0373333702,2.76,87.0810829067,18.4373333702,0,18.4373333702,68.6,2.76,68.6554994156,131.26,78.7873333702,-12.02,79.6989604674,18.4373333702,0,18.4373333702,60.35,-12.02,61.5353792545,132.46
2021-05-07 08:00:00,88.0818333855,8.98,88.5384084596,26.0918333855,0,26.0918333855,61.99,8.98,62.6370537302,131.11,79.6518333855,-6.16,79.8896749378,26.0918333855,0,26.0918333855,53.56,-6.16,53.9130707714,132.46
2021-05-07 08:30:00,91.6841667274,11.28,92.3754557689,30.3841667274,0,30.3841667274,61.3,11.28,62.3291938019,131.39,83.8041667274,-3.96,83.8976755392,30.3841667274,0,30.3841667274,53.42,-3.96,53.5665753992,132.85
2021-05-07 09:00:00,88.3178333982,11.89,89.1145992313,32.4178333982,0,32.4178333982,55.9,11.89,57.1505214324,131.07,81.1278333982,-3.38,81.1982127382,32.4178333982,0,32.4178333982,48.71,-3.38,48.8271287298,132.6
2021-05-07 09:30:00,84.799166742,11.83,85.6203689559,37.689166742,0,37.689166742,47.11,11.83,48.5726363295,131.3,78.179166742,-3.56,78.2601796093,37.689166742,0,37.689166742,40.49,-3.56,40.6462015445,132.74
2021-05-07 10:00:00,86.0166667496,12.86,86.9726770814,41.4666667496,0,41.4666667496,44.55,12.86,46.3689777761,131.66,80.1566667496,-2.47,80.1947138183,41.4666667496,0,41.4666667496,38.69,-2.47,38.7687631993,132.85
