Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-07 10:30:00,85.8033334142,13.3,86.8280025394,40.4233334142,0,40.4233334142,45.38,13.3,47.2888401211,131.8,79.9933334142,-1.8399999999999999,80.0144923793,40.4233334142,0,40.4233334142,39.57,-1.8399999999999999,39.6127567836,132.74
2021-05-07 11:00:00,81.7580000704,12.58,82.7201727242,35.2180000704,0,35.2180000704,46.54,12.58,48.2102478732,131.45,75.5080000704,-2.49,75.5490448294,35.2180000704,0,35.2180000704,40.29,-2.49,40.3668700793,132.35
2021-05-07 11:30:00,83.0691667446,13.68,84.188056538,38.9791667446,0,38.9791667446,44.09,13.68,46.1635191466,131.32,77.3591667446,-1.28,77.3697555859,38.9791667446,0,38.9791667446,38.38,-1.28,38.4013385183,132.22
2021-05-07 12:00:00,78.9391667417,12.9,79.9862616071,37.5291667417,0,37.5291667417,41.41,12.9,43.3727806349,131.08,72.8491667417,-2.19,72.8820773233,37.5291667417,0,37.5291667417,35.32,-2.19,35.3878298289,131.97
2021-05-07 12:30:00,79.7815000829,12.45,80.7470758324,41.4715000829,0,41.4715000829,38.31,12.45,40.28223678,131.28,74.8315000829,-2.5300000000000002,74.8742566218,41.4715000829,0,41.4715000829,33.36,-2.5300000000000002,33.4557991983,132.16
2021-05-07 13:00:00,81.8490000874,13.35,82.9305813034,43.7190000874,0,43.7190000874,38.13,13.35,40.3994975216,131.43,77.1090000874,-1.58,77.1251858635,43.7190000874,0,43.7190000874,33.39,-1.58,33.4273615471,132.33
2021-05-07 13:30:00,78.9126667484,12.71,79.929675799,40.8426667484,0,40.8426667484,38.07,12.71,40.1356325477,131.52,74.5426667484,-2.1,74.5722412561,40.8426667484,0,40.8426667484,33.7,-2.1,33.765366872,132.4
2021-05-07 14:00:00,74.2871667465,11.86,75.2279385815,39.8971667465,0,39.8971667465,34.39,11.86,36.3776263657,132.16,71.1771667465,-2.62,71.2253709436,39.8971667465,0,39.8971667465,31.28,-2.62,31.3895332874,133.01
2021-05-07 14:30:00,75.2168334153,12.07,76.1791108443,40.9968334153,0,40.9968334153,34.22,12.07,36.2862687528,132.36,71.7668334153,-2.36,71.8056263705,40.9968334153,0,40.9968334153,30.77,-2.36,30.8603710282,133.18
2021-05-07 15:00:00,72.1033334112,11.19,72.9664771591,38.9533334112,0,38.9533334112,33.15,11.19,34.9876921217,132.25,68.8433334112,-3.22,68.9185965845,38.9533334112,0,38.9533334112,29.89,-3.22,30.0629423044,133.1
2021-05-07 15:30:00,72.504000068,10.16,73.2124007656,33.984000068,0,33.984000068,38.52,10.16,39.8373693911,132.63,68.914000068,-4.19,69.0412594422,33.984000068,0,33.984000068,34.93,-4.19,35.1804064786,133.52
2021-05-07 16:00:00,73.7383333942,9.07,74.2940556959,30.4183333942,0,30.4183333942,43.32,9.07,44.2593187928,132.88,69.0583333942,-5.31,69.2621795151,30.4183333942,0,30.4183333942,38.64,-5.31,39.0031498728,133.73
2021-05-07 16:30:00,79.5591667214,9.25,80.0950904201,27.3691667214,0,27.3691667214,52.19,9.25,53.0033829109,132.88,73.8791667214,-5.19,74.0612407096,27.3691667214,0,27.3691667214,46.51,-5.19,46.7986773317,133.73
2021-05-07 17:00:00,82.8480000525,9.68,83.4115909973,26.2480000525,0,26.2480000525,56.6,9.68,57.4217937721,132.47,76.6080000525,-4.86,76.7620040908,26.2480000525,0,26.2480000525,50.36,-4.86,50.5939640669,133.4
2021-05-07 17:30:00,87.5360000441,13.3,88.5406195129,22.0660000441,0,22.0660000441,65.47,13.3,66.8072668203,132.19,80.9060000441,-0.92,80.9112306367,22.0660000441,0,22.0660000441,58.84,-0.92,58.8471919466,133.18
2021-05-07 18:00:00,89.8821667064,13.7,90.9202611734,19.8821667064,0,19.8821667064,70.0,13.7,71.3280449753,130.97,82.9221667064,-0.51,82.9237350298,19.8821667064,0,19.8821667064,63.04,-0.51,63.0420629421,131.95
2021-05-07 18:30:00,90.191000033,13.12,91.1402813632,16.511000033,0,16.511000033,73.68,13.12,74.8390058726,130.64,82.781000033,-0.98,82.7868006778,16.511000033,0,16.511000033,66.27,-0.98,66.2772457183,131.7
2021-05-07 19:00:00,91.1643333631,11.65,91.9057026389,14.8943333631,0,14.8943333631,76.27,11.65,77.154620082,130.56,83.6143333631,-2.39,83.6484838103,14.8943333631,0,14.8943333631,68.72,-2.39,68.761548121,131.7
2021-05-07 19:30:00,91.0281666902,6.11,91.2329942015,11.7681666902,0,11.7681666902,79.26,6.11,79.4951551983,130.42,83.3181666902,-8.06,83.7071114101,11.7681666902,0,11.7681666902,71.55,-8.06,72.0025423162,131.5
2021-05-07 20:00:00,89.3491666811,6.63,89.5948128332,7.2291666811,0,7.2291666811,82.12,6.63,82.3872034967,130.62,81.3391666811,-6.5,81.5984683458,7.2291666811,0,7.2291666811,74.11,-6.5,74.3945031572,131.76
2021-05-07 20:30:00,87.0346666814,5.25,87.1928649852,7.3446666814,0,7.3446666814,79.69,5.25,79.8627485127,130.34,78.9146666814,-6.97,79.2218752456,7.3446666814,0,7.3446666814,71.57,-6.97,71.9085933669,131.37
2021-05-07 21:00:00,85.7938333448,5.2,85.9512759649,5.7238333448,0,5.7238333448,80.07,5.2,80.2386745902,130.59,77.4538333448,-7.03,77.7722135457,5.7238333448,0,5.7238333448,71.73,-7.03,72.0736692558,131.53
2021-05-07 21:30:00,83.2023333489,4.1,83.3032908996,7.7723333489,0,7.7723333489,75.43,4.1,75.5413456327,130.51,74.7623333489,-8.21,75.2117716037,7.7723333489,0,7.7723333489,66.99,-8.21,67.4912157247,131.53
2021-05-07 22:00:00,79.4961666773,3.26,79.5629820732,5.2961666773000005,0,5.2961666773000005,74.2,3.26,74.271580029,131.04,71.7561666773,-9.03,72.3221152637,5.2961666773000005,0,5.2961666773000005,66.46,-9.03,67.0706530459,132.02
2021-05-07 22:30:00,74.0013333476,1.09,74.0093604703,7.1513333476,0,7.1513333476,66.85,1.09,66.8588857221,131.97,66.4213333476,-11.25,67.3673216306,7.1513333476,0,7.1513333476,59.27,-11.25,60.3282305393,133.02
2021-05-07 23:00:00,68.720666679,-0.30000000000000004,68.7213215007,6.150666679,0,6.150666679,62.57,-0.30000000000000004,62.5707191904,133.07,61.650666679,-11.14,62.6490566726,6.150666679,0,6.150666679,55.5,-11.14,56.6069748353,134.14
2021-05-07 23:30:00,64.9090000126,8.36,65.4451517122,6.3090000126,0,6.3090000126,58.6,8.36,59.1933239479,132.6,58.4890000126,-5.24,58.7232553804,6.3090000126,0,6.3090000126,52.18,-5.24,52.4424446417,133.99
2021-05-08 00:00:00,61.9585000106,8.12,62.4883198971,5.3185000106,0,5.3185000106,56.64,8.12,57.2190877243,132.6,56.0285000106,-5.28,56.2767377647,5.3185000106,0,5.3185000106,50.71,-5.28,50.9841396907,133.99
2021-05-08 00:30:00,61.385833343,8.29,61.9430757649,4.835833343,0,4.835833343,56.55,8.29,57.1544101535,132.17,55.505833343,-5.09,55.7387265292,4.835833343,0,4.835833343,50.67,-5.09,50.9250135002,133.63
2021-05-08 01:00:00,60.2168333432,8.17,60.768543819,4.9268333432,0,4.9268333432,55.29,8.17,55.8903658961,132.03,54.5068333432,-5.2,54.7543138127,4.9268333432,0,4.9268333432,49.58,-5.2,49.8519447966,133.52
2021-05-08 01:30:00,65.3713333431,9.16,66.0099751784,4.8913333431,0,4.8913333431,60.48,9.16,61.1697310767,132.29,59.3613333431,-3.87,59.4873498844,4.8913333431,0,4.8913333431,54.47,-3.87,54.6073053721,133.72
2021-05-08 02:00:00,66.5086666761,9.55,67.1908121921,4.7086666761,0,4.7086666761,61.8,9.55,62.5335310054,131.22,60.3586666761,-3.68,60.4707453478,4.7086666761,0,4.7086666761,55.65,-3.68,55.7715420264,132.66
2021-05-08 02:30:00,66.5678333429,9.88,67.2970343773,4.8078333429,0,4.8078333429,61.76,9.88,62.5452795981,130.93,60.3578333429,-3.44,60.4557825676,4.8078333429,0,4.8078333429,55.55,-3.44,55.6564111312,132.38
2021-05-08 03:00:00,64.3210000094,9.62,65.0364162774,4.6810000094,0,4.6810000094,59.64,9.62,60.4108765042,131.09,58.3510000094,-3.68,58.4669274213,4.6810000094,0,4.6810000094,53.67,-3.68,53.7960156517,132.48
2021-05-08 03:30:00,62.6313333429,9.66,63.3719142548,4.8013333429,0,4.8013333429,57.83,9.66,58.6312587277,131.4,56.8013333429,-3.67,56.9197713412,4.8013333429,0,4.8013333429,52.0,-3.67,52.1293477803,132.68
2021-05-08 04:00:00,61.3693333437,9.31,62.0715005058,5.1693333437,0,5.1693333437,56.2,9.31,56.9659205139,131.68,55.6493333437,-4.02,55.7943429175,5.1693333437,0,5.1693333437,50.48,-4.02,50.6398143756,132.85
2021-05-08 04:30:00,60.1048333435,9.12,60.7928070683,5.0648333435,0,5.0648333435,55.04,9.12,55.7904651352,131.68,54.5348333435,-4.22,54.6978651119,5.0648333435,0,5.0648333435,49.47,-4.22,49.6496656585,133.04
2021-05-08 05:00:00,58.7590000102,8.82,59.4172742744,5.0790000102,0,5.0790000102,53.68,8.82,54.3997683819,131.61,53.3090000102,-4.5,53.498593272,5.0790000102,0,5.0790000102,48.23,-4.5,48.4394766693,133.17
2021-05-08 05:30:00,59.0440000098,8.95,59.718476514,4.9040000098,0,4.9040000098,54.14,8.95,54.8747856488,131.81,53.5240000098,-4.4,53.7045489419,4.9040000098,0,4.9040000098,48.62,-4.4,48.8186890443,133.33
2021-05-08 06:00:00,59.0653333431,9.4,59.8086415406,4.8853333431,0,4.8853333431,54.18,9.4,54.9893844301,131.99,53.5053333431,-4.01,53.6553892555,4.8853333431,0,4.8853333431,48.62,-4.01,48.7850848108,133.47
2021-05-08 06:30:00,62.0886666763,9.87,62.8682704521,4.8186666763,0,4.8186666763,57.27,9.87,58.1142822377,131.74,56.2486666763,-3.58,56.3624777921,4.8186666763,0,4.8186666763,51.43,-3.58,51.5544498564,133.28
2021-05-08 07:00:00,64.8093333434,10.64,65.6769311739,5.0493333434,0,5.0493333434,59.76,10.64,60.6998121908,131.34,58.6493333434,-2.99,58.7255004375,5.0493333434,0,5.0493333434,53.6,-2.99,53.6833316775,132.95
2021-05-08 07:30:00,69.0328333442,10.89,69.8865092813,5.4228333442,0,5.4228333442,63.61,10.89,64.5354491733,131.34,62.372833344200004,-1.94,62.4029962372,5.4228333442,0,5.4228333442,56.95,-1.94,56.9830334398,132.95
2021-05-08 08:00:00,73.293166679,6.12,73.5482337098,6.173166679,0,6.173166679,67.12,6.12,67.3984332162,130.66,66.263166679,-6.45,66.5763453362,6.173166679,0,6.173166679,60.09,-6.45,60.4351768426,132.19
2021-05-08 08:30:00,77.2856666808,6.5600000000000005,77.5635731145,7.0656666808,0,7.0656666808,70.22,6.5600000000000005,70.5257541612,131.47,69.9356666808,-6.05,70.1968658423,7.0656666808,0,7.0656666808,62.87,-6.05,63.160425901,132.96
2021-05-08 09:00:00,81.4446666816,7.73,81.8106755312,7.4646666816,0,7.4646666816,73.98,7.73,74.382748672,131.07,73.8746666816,-4.92,74.0383196549,7.4646666816,0,7.4646666816,66.41,-4.92,66.5920002703,132.52
2021-05-08 09:30:00,84.3638333619,7.33,84.6816702688,14.2738333619,0,14.2738333619,70.09,7.33,70.4722427627,130.78,76.3838333619,-5.59,76.5881067729,14.2738333619,0,14.2738333619,62.11,-5.59,62.3610471368,132.25
2021-05-08 10:00:00,85.6645000318,7.35,85.9792362475,15.9145000318,0,15.9145000318,69.75,7.35,70.1361889469,130.56,77.6145000318,-4.84,77.7652635512,15.9145000318,0,15.9145000318,61.7,-4.84,61.8895435433,132.08
2021-05-08 10:30:00,86.6055000337,7.17,86.9017924792,16.865500033700002,0,16.865500033700002,69.74,7.17,70.1076065773,130.35,78.5855000337,-4.25,78.7003387258,16.865500033700002,0,16.865500033700002,61.72,-4.25,61.8661531049,131.81
2021-05-08 11:00:00,87.0846667017,7.39,87.3976617224,17.5146667017,0,17.5146667017,69.57,7.39,69.9613964984,130.2,78.9646667017,-4.06,79.0689710779,17.5146667017,0,17.5146667017,61.45,-4.06,61.5839760003,131.81
2021-05-08 11:30:00,87.7531667026,7.38,88.0629471817,17.9531667026,0,17.9531667026,69.8,7.38,70.1890618259,130.38,79.5531667026,-4.06,79.6567004866,17.9531667026,0,17.9531667026,61.6,-4.06,61.7336504671,131.81
2021-05-08 12:00:00,88.3986667033,7.43,88.7103667838,18.3086667033,0,18.3086667033,70.09,7.43,70.4827141929,130.38,80.1586667033,-4.01,80.2589057217,18.3086667033,0,18.3086667033,61.85,-4.01,61.9798564051,131.81
2021-05-08 12:30:00,88.9693333729,7.59,89.2924990176,19.7793333729,0,19.7793333729,69.19,7.59,69.6050587242,130.38,80.3993333729,-4.88,80.5472979485,19.7793333729,0,19.7793333729,60.62,-4.88,60.8161064193,131.95
2021-05-08 13:00:00,88.2701667128,10.81,88.9296262868,23.0601667128,0,23.0601667128,65.21,10.81,66.0999258699,131.37,79.8201667128,-3.73,79.9072707209,23.0601667128,0,23.0601667128,56.76,-3.73,56.8824269876,132.86
2021-05-08 13:30:00,87.4645000486,13.54,88.5063295406,24.3145000486,0,24.3145000486,63.15,13.54,64.5852467674,131.79,79.2345000486,-1.02,79.2410650986,24.3145000486,0,24.3145000486,54.92,-1.02,54.9294711425,133.67
2021-05-08 14:00:00,85.2723333831,12.9,86.2425697704,24.9023333831,0,24.9023333831,60.37,12.9,61.7328672589,131.13,77.3423333831,-1.6,77.3588814109,24.9023333831,0,24.9023333831,52.44,-1.6,52.4644031701,133.15
2021-05-08 14:30:00,84.7026667145,12.78,85.661369056,23.9226667145,0,23.9226667145,60.78,12.78,62.1090718011,131.42,76.7226667145,-1.74,76.7423949834,23.9226667145,0,23.9226667145,52.8,-1.74,52.8286626747,133.51
2021-05-08 15:00:00,87.7871667072,14.09,88.9107121694,20.2471667072,0,20.2471667072,67.54,14.09,68.994055541,131.78,80.1071667072,-0.09,80.1072172644,20.2471667072,0,20.2471667072,59.86,-0.09,59.8600676578,133.86
2021-05-08 15:30:00,85.0975000234,15.0,86.4094005894,11.6775000234,0,11.6775000234,73.42,15.0,74.936615883,131.73,77.7175000234,0.8,77.721617391,11.6775000234,0,11.6775000234,66.04,0.8,66.0448453704,133.68
2021-05-08 16:00:00,85.417833357,14.74,86.6802968119,11.817833357,0,11.817833357,73.6,14.74,75.0614921248,131.73,77.767833357,0.5,77.7694406887,11.817833357,0,11.817833357,65.95,0.5,65.951895348,133.68
2021-05-08 16:30:00,88.2085000205,15.48,89.5565177744,10.2585000205,0,10.2585000205,77.95,15.48,79.4722146413,132.24,80.3585000205,1.18,80.3671632294,10.2585000205,0,10.2585000205,70.1,1.18,70.109930823,133.82
2021-05-08 17:00:00,91.134500019,15.68,92.4735610524,9.514500019,0,9.514500019,81.62,15.68,83.1124948488,132.45,82.784500019,1.8,82.8040665873,9.514500019,0,9.514500019,73.27,1.8,73.2921066691,133.99
2021-05-08 17:30:00,94.9011666932,13.42,95.8453329053,13.2711666932,0,13.2711666932,81.63,13.42,82.7257716797,131.48,85.6811666932,0.91,85.6859990075,13.2711666932,0,13.2711666932,72.41,0.91,72.4157179071,132.99
2021-05-08 18:00:00,97.2826666972,5.94,97.4638437561,15.2526666972,0,15.2526666972,82.03,5.94,82.2447840291,131.25,87.8126666972,-5.5600000000000005,87.9885107981,15.2526666972,0,15.2526666972,72.56,-5.5600000000000005,72.7727091704,132.58
2021-05-08 18:30:00,98.6961666988,6.26,98.8944938863,16.0461666988,0,16.0461666988,82.65,6.26,82.8867305423,131.46,89.1761666988,-5.27,89.3317502744,16.0461666988,0,16.0461666988,73.13,-5.27,73.3196412975,132.41
2021-05-08 19:00:00,97.1393333648,5.89,97.3177382935,15.7493333648,0,15.7493333648,81.39,5.89,81.6028443132,130.82,87.6493333648,-5.65,87.8312480801,15.7493333648,0,15.7493333648,71.9,-5.65,72.1216507021,132.19
2021-05-08 19:30:00,92.3340000257,4.4,92.4387773651,12.8640000257,0,12.8640000257,79.47,4.4,79.5917137647,130.96,83.2840000257,-7.03,83.5801744452,12.8640000257,0,12.8640000257,70.42,-7.03,70.7700310866,132.31
2021-05-08 20:00:00,88.0970000248,3.07,88.1504754007,12.3870000248,0,12.3870000248,75.71,3.07,75.7722178638,131.43,79.4770000248,-8.25,79.904042657,12.3870000248,0,12.3870000248,67.09,-8.25,67.5953445142,132.89
2021-05-08 20:30:00,84.3050000243,2.74,84.3495146939,12.1650000243,0,12.1650000243,72.14,2.74,72.1920161791,131.63,76.0750000243,-9.65,76.6846016401,12.1650000243,0,12.1650000243,63.91,-9.65,64.6344381889,133.04
2021-05-08 21:00:00,82.6330000226,3.42,82.7037429185,11.3030000226,0,11.3030000226,71.33,3.42,71.4119408783,131.97,75.0230000226,-10.99,75.823681211,11.3030000226,0,11.3030000226,63.72,-10.99,64.6607956957,133.64
2021-05-08 21:30:00,78.862833348,3.16,78.9261178804,7.312833348,0,7.312833348,71.55,3.16,71.6197465787,132.08,71.142833348,-11.08,72.0004801149,7.312833348,0,7.312833348,63.83,-11.08,64.7845297891,133.95
2021-05-08 22:00:00,76.0035000098,2.8,76.0550590937,4.9235000098,0,4.9235000098,71.08,2.8,71.1351277499,131.7,68.7935000098,-11.22,69.7024679879,4.9235000098,0,4.9235000098,63.87,-11.22,64.8480169319,133.37
2021-05-08 22:30:00,70.8113333488,1.5,70.8272188543,7.7213333488,0,7.7213333488,63.09,1.5,63.1078291498,131.24,63.7713333488,-12.57,64.9983681109,7.7213333488,0,7.7213333488,56.05,-12.57,57.4422092194,132.95
2021-05-08 23:00:00,66.8240000125,0.66,66.8272592411,6.2640000125,0,6.2640000125,60.56,0.66,60.5635963265,132.1,60.3040000125,-12.59,61.6042248349,6.2640000125,0,6.2640000125,54.04,-12.59,55.4872030292,133.54
2021-05-08 23:30:00,64.7143333435,5.75,64.9692807417,5.0843333435,0,5.0843333435,59.63,5.75,59.9065889531,133.01,58.5843333435,-8.09,59.140275729,5.0843333435,0,5.0843333435,53.5,-8.09,54.1082073257,134.21
2021-05-09 00:00:00,61.7166666768,8.26,62.2669619116,5.0766666768,0,5.0766666768,56.64,8.26,57.2391229842,132.88,55.8266666768,-5.28,56.0757979189,5.0766666768,0,5.0766666768,50.75,-5.28,51.0239247804,134.21
2021-05-09 00:30:00,59.5430000079,8.2,60.1049819062,3.9430000079000003,0,3.9430000079000003,55.6,8.2,56.2014234695,132.12,53.7430000079,-5.32,54.0056705342,3.9430000079000003,0,3.9430000079000003,49.8,-5.32,50.0833545202,133.65
2021-05-09 01:00:00,58.1503333409,7.61,58.6461709548,3.7803333409,0,3.7803333409,54.37,7.61,54.8999908925,132.12,52.4803333409,-5.11,52.7285263171,3.7803333409,0,3.7803333409,48.7,-5.11,48.9673574946,133.65
2021-05-09 01:30:00,64.4040000092,8.75,64.9956746037,4.6040000092,0,4.6040000092,59.8,8.75,60.4367644733,131.76,58.3840000092,-4.04,58.5236111076,4.6040000092,0,4.6040000092,53.78,-4.04,53.9315306662,133.23
2021-05-09 02:00:00,64.5238333461,8.68,65.1050494944,6.3638333461,0,6.3638333461,58.16,8.68,58.8041495134,130.99,58.3438333461,-4.75,58.536872051,6.3638333461,0,6.3638333461,51.98,-4.75,52.1965793898,132.52
2021-05-09 02:30:00,64.7263333431,9.03,65.353187589,4.8963333431,0,4.8963333431,59.83,9.03,60.5076011754,131.13,58.6963333431,-4.35,58.857302418,4.8963333431,0,4.8963333431,53.8,-4.35,53.975573179,132.63
2021-05-09 03:00:00,62.4293333428,8.85,63.053502374,4.7193333428,0,4.7193333428,57.71,8.85,58.3846435289,131.24,56.6293333428,-4.55,56.8118288286,4.7193333428,0,4.7193333428,51.91,-4.55,52.1090260895,132.71
2021-05-09 03:30:00,60.4096666758,8.57,61.0145288262,4.5596666758,0,4.5596666758,55.85,8.57,56.5036936846,131.57,54.7996666758,-4.79,55.008613578,4.5596666758,0,4.5596666758,50.24,-4.79,50.4678283662,133.03
2021-05-09 04:00:00,59.0633333424,8.25,59.6367323511,4.5333333424,0,4.5333333424,54.53,8.25,55.1505521278,131.84,53.3233333424,-5.15,53.571451154,4.5333333424,0,4.5333333424,48.79,-5.15,49.0610497238,133.19
2021-05-09 04:30:00,57.3583333424,8.05,57.9204705076,4.5383333424,0,4.5383333424,52.82,8.05,53.4299064195,132.26,51.9683333424,-5.18,52.2258563394,4.5383333424,0,4.5383333424,47.43,-5.18,47.7120246898,133.62
2021-05-09 05:00:00,56.3003333423,7.32,56.7742013106,4.5003333423,0,4.5003333423,51.8,7.32,52.3146480443,132.26,50.7203333423,-4.3,50.902281033,4.5003333423,0,4.5003333423,46.22,-4.3,46.4195906919,133.62
2021-05-09 05:30:00,56.0968333428,7.18,56.5544614605,4.7168333428,0,4.7168333428,51.38,7.18,51.8792521149,132.37,50.5668333428,-4.36,50.7544503893,4.7168333428,0,4.7168333428,45.85,-4.36,46.0568355404,133.62
2021-05-09 06:00:00,56.0603333434,7.4,56.5466265534,5.0303333434,0,5.0303333434,51.03,7.4,51.5637556817,132.27,50.5003333434,-4.2,50.6746846837,5.0303333434,0,5.0303333434,45.47,-4.2,45.6635620599,133.48
2021-05-09 06:30:00,58.6391666776,7.95,59.1756230947,5.4791666776,0,5.4791666776,53.16,7.95,53.7511683594,132.27,52.8491666776,-3.79,52.9848895301,5.4791666776,0,5.4791666776,47.37,-3.79,47.5213741384,133.48
2021-05-09 07:00:00,60.1620000166,8.24,60.7236679228,8.2820000166,0,8.2820000166,51.88,8.24,52.5302960205,132.58,54.2220000166,-3.62,54.3427059116,8.2820000166,0,8.2820000166,45.94,-3.62,46.0824044512,133.78
2021-05-09 07:30:00,63.5521666843,9.21,64.2160571062,8.7921666843,0,8.7921666843,54.76,9.21,55.5291067819,132.58,57.6021666843,-2.64,57.6626326725,8.7921666843,0,8.7921666843,48.81,-2.64,48.8813430667,133.78
2021-05-09 08:00:00,67.4150000225,9.66,68.1035816095,11.2650000225,0,11.2650000225,56.15,9.66,56.9748900833,132.17,61.1250000225,-2.26,61.1667657127,11.2650000225,0,11.2650000225,49.86,-2.26,49.9111931334,133.4
2021-05-09 08:30:00,71.1176666937,10.69,71.9166087629,13.5076666937,0,13.5076666937,57.61,10.69,58.5934143057,131.89,64.8076666937,-1.29,64.820504181,13.5076666937,0,13.5076666937,51.3,-1.29,51.3162167351,133.15
2021-05-09 09:00:00,74.6253333672,11.53,75.5108024071,16.9453333672,0,16.9453333672,57.68,11.53,58.8211127062,131.35,68.1153333672,-0.2,68.1156269862,16.9453333672,0,16.9453333672,51.17,-0.2,51.1703908525,132.62
2021-05-09 09:30:00,76.1266667142,12.24,77.1043901799,23.7766667142,0,23.7766667142,52.35,12.24,53.7618833375,131.1,69.5066667142,-0.30000000000000004,69.5073141311,23.7766667142,0,23.7766667142,45.73,-0.30000000000000004,45.7309840262,132.18
2021-05-09 10:00:00,79.0858333906,13.74,80.270521632,28.6158333906,0,28.6158333906,50.47,13.74,52.3068685738,131.97,73.2558333906,1.26,73.2666685864,28.6158333906,0,28.6158333906,44.64,1.26,44.6577787177,133.02
2021-05-09 10:30:00,74.9265000676,12.41,75.9472745553,33.8165000676,0,33.8165000676,41.11,12.41,42.9422891798,131.97,69.5565000676,-0.14,69.5566409601,33.8165000676,0,33.8165000676,35.74,-0.14,35.7402742015,133.02
2021-05-09 11:00:00,78.2933334019,13.49,79.4470021787,34.2633334019,0,34.2633334019,44.03,13.49,46.0502008682,132.04,73.0633334019,1.06,73.0710222167,34.2633334019,0,34.2633334019,38.8,1.06,38.8144766807,133.02
2021-05-09 11:30:00,77.1906667271,14.49,78.5389020153,30.2006667271,0,30.2006667271,46.99,14.49,49.1733688087,131.77,72.5006667271,2.22,72.5346474167,30.2006667271,0,30.2006667271,42.3,2.22,42.3582152599,132.74
2021-05-09 12:00:00,75.969500065,14.11,77.2687326163,32.489500065,0,32.489500065,43.48,14.11,45.7121701519,131.45,71.029500065,1.74,71.0508091402,32.489500065,0,32.489500065,38.54,1.74,38.5792586761,132.42
2021-05-09 12:30:00,75.4178333998,13.57,76.6289403211,33.2578333998,0,33.2578333998,42.16,13.57,44.290072251,131.45,70.3878333998,1.22,70.3984054558,33.2578333998,0,33.2578333998,37.13,1.22,37.150037685,132.42
2021-05-09 13:00:00,76.3538333951,14.1,77.6448187204,30.8838333951,0,30.8838333951,45.47,14.1,47.605996471,131.45,71.4138333951,1.75,71.4352721013,30.8838333951,0,30.8838333951,40.53,1.75,40.5677630638,132.42
2021-05-09 13:30:00,73.5485000624,11.92,74.5081758025,31.1785000624,0,31.1785000624,42.37,11.92,44.0148077356,131.45,68.3285000624,-0.45,68.3299818584,31.1785000624,0,31.1785000624,37.15,-0.45,37.1527253375,132.42
2021-05-09 14:00:00,76.1266667196,11.64,77.0114211389,26.4466667196,0,26.4466667196,49.68,11.64,51.0254054369,131.97,69.8666667196,-0.75,69.8706921284,26.4466667196,0,26.4466667196,43.42,-0.75,43.4264769467,132.88
2021-05-09 14:30:00,76.8246667154,11.2,77.6367787581,24.3846667154,0,24.3846667154,52.44,11.2,53.6226966871,131.97,70.5746667154,-1.15,70.5840356029,24.3846667154,0,24.3846667154,46.19,-1.15,46.2043136514,132.88
2021-05-09 15:00:00,78.0905000477,11.16,78.8839134279,23.8605000477,0,23.8605000477,54.23,11.16,55.3664022671,132.1,71.6005000477,-1.27,71.6117623515,23.8605000477,0,23.8605000477,47.74,-1.27,47.7568895553,132.99
2021-05-09 15:30:00,80.1920000474,11.28,80.9814501698,23.6920000474,0,23.6920000474,56.5,11.28,57.6150015187,132.07,73.2220000474,-1.22,73.2321629541,23.6920000474,0,23.6920000474,49.53,-1.22,49.5450229589,133.02
2021-05-09 16:00:00,85.4330000453,12.89,86.3999397959,22.6530000453,0,22.6530000453,62.78,12.89,64.0896286461,132.07,78.3330000453,0.39,78.3339708945,22.6530000453,0,22.6530000453,55.68,0.39,55.6813658238,133.02
2021-05-09 16:30:00,88.0130000405,14.39,89.1816140027,20.2430000405,0,20.2430000405,67.77,14.39,69.2809136776,131.34,80.9730000405,0.8,80.9769518786,20.2430000405,0,20.2430000405,60.73,0.8,60.7352689959,132.33
2021-05-09 17:00:00,89.1288333636,10.45,89.7393527766,15.1288333636,0,15.1288333636,74.0,10.45,74.7342123796,130.8,81.7288333636,-4.34,81.8439845253,15.1288333636,0,15.1288333636,66.6,-4.34,66.7412586037,131.95
2021-05-09 17:30:00,91.6090000323,10.14,92.1684788141,16.1390000323,0,16.1390000323,75.47,10.14,76.1481483688,130.8,83.4990000323,-5.88,83.7057788112,16.1390000323,0,16.1390000323,67.36,-5.88,67.6161519165,132.14
2021-05-09 18:00:00,92.6451666944,10.68,93.2587224437,13.8551666944,0,13.8551666944,78.79,10.68,79.510543326,130.8,84.6051666944,-5.26,84.7685191058,13.8551666944,0,13.8551666944,70.75,-5.26,70.9452612935,132.33
2021-05-09 18:30:00,92.0060000242,10.46,92.5986805546,12.0860000242,0,12.0860000242,79.92,10.46,80.6016004804,130.63,83.8260000242,-5.46,84.00363016,12.0860000242,0,12.0860000242,71.74,-5.46,71.9474752858,132.08
2021-05-09 19:00:00,89.7735000195,9.84,90.3111671155,9.7635000195,0,9.7635000195,80.01,9.84,80.6128134976,130.74,81.7835000195,-5.98,82.0018370248,9.7635000195,0,9.7635000195,72.02,-5.98,72.2678407039,132.18
2021-05-09 19:30:00,87.549166683,9.28,88.0396216875,8.149166683,0,8.149166683,79.4,9.28,79.9404678495,130.91,79.619166683,-6.57,79.8897778398,8.149166683,0,8.149166683,71.47,-6.57,71.7713438637,132.33
2021-05-09 20:00:00,83.4873333525,6.66,83.7525547688,9.5673333525,0,9.5673333525,73.92,6.66,74.2194179444,131.21,75.2473333525,-7.71,75.6412934624,9.5673333525,0,9.5673333525,65.68,-7.71,66.1309798808,132.63
2021-05-09 20:30:00,81.659666684,6.12,81.8886778678,8.669666684,0,8.669666684,72.99,6.12,73.2461227643,131.44,73.509666684,-8.13,73.9578798776,8.669666684,0,8.669666684,64.84,-8.13,65.3477046269,132.63
2021-05-09 21:00:00,75.7013333538,3.75,75.7941578985,10.2113333538,0,10.2113333538,65.49,3.75,65.5972758581,131.58,68.0013333538,-10.36,68.7859792246,10.2113333538,0,10.2113333538,57.79,-10.36,58.7112740451,132.79
2021-05-09 21:30:00,81.4030000216,4.41,81.5223681729,10.8130000216,0,10.8130000216,70.59,4.41,70.7276197818,132.4,73.7930000216,-8.46,74.2763653674,10.8130000216,0,10.8130000216,62.98,-8.46,63.5456686171,133.54
2021-05-09 22:00:00,76.696500014,3.79,76.7900853912,6.986500014,0,6.986500014,69.71,3.79,69.8129515205,131.92,69.206500014,-8.62,69.7412650028,6.986500014,0,6.986500014,62.22,-8.62,62.8142722636,132.91
2021-05-09 22:30:00,71.4303333431,4.23,71.5554709404,4.8803333431,0,4.8803333431,66.55,4.23,66.6842965023,132.77,64.2103333431,-7.0,64.5907648819,4.8803333431,0,4.8803333431,59.33,-7.0,59.7415173895,133.73
2021-05-09 23:00:00,65.6560000115,10.99,66.569440718,5.7260000115,0,5.7260000115,59.93,10.99,60.929344326,133.22,59.0060000115,-1.08,59.0158829244,5.7260000115,0,5.7260000115,53.28,-1.08,53.2909448218,134.0
2021-05-09 23:30:00,61.5683333477,11.28,62.5931152062,7.1783333477,0,7.1783333477,54.39,11.28,55.547371675,132.33,55.1483333477,-0.52,55.1507848632,7.1783333477,0,7.1783333477,47.97,-0.52,47.9728183454,133.26
2021-05-10 00:00:00,58.884333345499996,11.48,59.9929588664,6.1043333455,0,6.1043333455,52.78,11.48,54.0140611323,132.47,52.884333345499996,-0.25,52.8849242545,6.1043333455,0,6.1043333455,46.78,-0.25,46.7806680158,133.36
2021-05-10 00:30:00,58.6281666766,11.28,59.7034364829,4.9881666766,0,4.9881666766,53.64,11.28,54.8132100866,132.8,52.7881666766,-0.27,52.7888571678,4.9881666766,0,4.9881666766,47.8,-0.27,47.8007625462,133.65
2021-05-10 01:00:00,56.487333348,10.78,57.5067581139,7.327333348,0,7.327333348,49.16,10.78,50.3280637418,132.38,50.527333348,-0.84,50.534315225,7.327333348,0,7.327333348,43.2,-0.84,43.2081658949,133.18
2021-05-10 01:30:00,61.6566666798,11.48,62.7163052647,6.5466666798,0,6.5466666798,55.11,11.48,56.2930057822,132.49,55.3166666798,-0.2,55.3170282333,6.5466666798,0,6.5466666798,48.77,-0.2,48.7704100864,133.18
2021-05-10 02:00:00,62.3038333461,11.53,63.3617277986,6.3938333461,0,6.3938333461,55.91,11.53,57.0865045348,132.23,55.9738333461,-0.08,55.9738905157,6.3938333461,0,6.3938333461,49.58,-0.08,49.5800645421,132.96
2021-05-10 02:30:00,62.7810000096,11.87,63.8932771284,4.8110000096,0,4.8110000096,57.97,11.87,59.1727792148,132.03,56.5910000096,0.31,56.5918490782,4.8110000096,0,4.8110000096,51.78,0.31,51.7809279562,132.8
2021-05-10 03:00:00,60.872666676,11.72,61.990644038,4.662666676,0,4.662666676,56.21,11.72,57.4188340181,132.03,54.902666676,0.15,54.9028715837,4.662666676,0,4.662666676,50.24,0.15,50.2402239247,132.8
2021-05-10 03:30:00,59.4481666763,11.47,60.5445738376,4.8381666763,0,4.8381666763,54.61,11.47,55.8015501577,132.28,53.5781666763,-0.05,53.5781900067,4.8381666763,0,4.8381666763,48.74,-0.05,48.7400256463,133.02
2021-05-10 04:00:00,58.3591666764,11.45,59.4717986542,4.8791666764,0,4.8791666764,53.48,11.45,54.6919820449,132.63,52.5791666764,-0.12,52.5793036126,4.8791666764,0,4.8791666764,47.7,-0.12,47.7001509432,133.38
2021-05-10 04:30:00,57.5108333432,11.51,58.6513090376,4.9308333432,0,4.9308333432,52.58,11.51,53.825054575,132.71,51.8208333432,-0.05,51.8208574648,4.9308333432,0,4.9308333432,46.89,-0.05,46.8900266581,133.51
2021-05-10 05:00:00,56.822833343,11.45,57.9649625992,4.812833343,0,4.812833343,52.01,11.45,53.2554466698,132.84,51.202833343,-0.04,51.2028489671,4.812833343,0,4.812833343,46.39,-0.04,46.3900172451,133.51
2021-05-10 05:30:00,58.2040000095,11.56,59.3408730733,4.7540000095,0,4.7540000095,53.45,11.56,54.6857943163,132.84,52.3840000095,0.0,52.3840000095,4.7540000095,0,4.7540000095,47.63,0.0,47.63,133.51
2021-05-10 06:00:00,60.3363333426,12.07,61.5317643273,4.6363333426,0,4.6363333426,55.7,12.07,56.9927618211,132.37,54.1563333426,0.47000000000000003,54.1583727702,4.6363333426,0,4.6363333426,49.52,0.47000000000000003,49.5222303617,133.34
2021-05-10 06:30:00,67.2036666774,14.35,68.7186678777,5.3636666774,0,5.3636666774,61.84,14.35,63.4831324054,132.26,60.5536666774,1.7000000000000002,60.5775251069,5.3636666774,0,5.3636666774,55.19,1.7000000000000002,55.2161760719,133.08
2021-05-10 07:00:00,73.9476666809,16.78,75.8276058409,7.1376666809,0,7.1376666809,66.81,16.78,68.8850092546,131.77,66.9376666809,3.45,67.026515057,7.1376666809,0,7.1376666809,59.8,3.45,59.8994365583,132.74
2021-05-10 07:30:00,80.7450000234,14.6,82.0543419252,11.7150000234,0,11.7150000234,69.03,14.6,70.5570754779,131.45,73.1450000234,0.78,73.1491587677,11.7150000234,0,11.7150000234,61.43,0.78,61.4349517783,132.59
2021-05-10 08:00:00,86.5963333571,15.09,87.9012687672,11.8663333571,0,11.8663333571,74.73,15.09,76.2383171378,130.64,78.7663333571,1.56,78.7817800669,11.8663333571,0,11.8663333571,66.9,1.56,66.918185869,132.14
2021-05-10 08:30:00,88.2360000284,16.03,89.6802798892,14.1960000284,0,14.1960000284,74.04,16.03,75.7554123479,130.3,80.5960000284,3.37,80.6664249894,14.1960000284,0,14.1960000284,66.4,3.37,66.4854638248,131.5
2021-05-10 09:00:00,88.9111667037,16.75,90.4751792738,18.5311667037,0,18.5311667037,70.38,16.75,72.3457455556,130.12,81.3011667037,3.93,81.3960970034,18.5311667037,0,18.5311667037,62.77,3.93,62.8929073903,131.12
2021-05-10 09:30:00,88.706500045,17.26,90.3700766307,22.496500045,0,22.496500045,66.21,17.26,68.42274256420001,130.12,81.756500045,4.45,81.8775170581,22.496500045,0,22.496500045,59.26,4.45,59.4268466268,131.19
2021-05-10 10:00:00,94.9246667185,19.67,96.9412257588,25.9046667185,0,25.9046667185,69.02,19.67,71.7681635546,130.12,59.4546667185,2.87,59.5238968365,25.9046667185,0,25.9046667185,33.55,2.87,33.6725318323,131.19
2021-05-10 10:30:00,98.8925000669,21.3,101.1603507778,33.4725000669,0,33.4725000669,65.42,21.3,68.8001918602,129.92,34.4225000669,0.07,34.422571241200004,33.4725000669,0,33.4725000669,0.9500000000000001,0.07,0.9525754563000001,131.48
2021-05-10 11:00:00,81.1046667373,18.24,83.1304069914,35.2946667373,0,35.2946667373,45.81,18.24,49.3077448278,129.84,82.7146667373,3.19,82.7761571556,35.2946667373,0,35.2946667373,47.42,3.19,47.5271764362,132.0
2021-05-10 11:30:00,78.9801667403,18.44,81.1042559816,36.8301667403,0,36.8301667403,42.15,18.44,46.007130969,130.25,80.7201667403,3.31,80.7880029372,36.8301667403,0,36.8301667403,43.89,3.31,44.0146362021,131.34
2021-05-10 12:00:00,80.0086667341,18.91,82.2129846957,33.7186667341,0,33.7186667341,46.29,18.91,50.003521876,130.18,81.9786667341,3.9699999999999998,82.0747384979,33.7186667341,0,33.7186667341,48.26,3.9699999999999998,48.4230162216,131.34
2021-05-10 12:30:00,80.5720000655,19.08,82.800323638,32.7720000655,0,32.7720000655,47.8,19.08,51.467333329,130.18,82.3720000655,4.12,82.4749707172,32.7720000655,0,32.7720000655,49.6,4.12,49.7708187596,131.23
2021-05-10 13:00:00,77.3701667379,17.76,79.3823676962,35.6201667379,0,35.6201667379,41.75,17.76,45.370476083,130.41,79.8701667379,2.84,79.9206427323,35.6201667379,0,35.6201667379,44.25,2.84,44.341043064,131.5
2021-05-10 13:30:00,78.3506667352,17.56,80.2943371468,34.2606667352,0,34.2606667352,44.09,17.56,47.4582100379,130.75,80.6406667352,4.07,80.7433095154,34.2606667352,0,34.2606667352,46.38,4.07,46.5582355765,131.81
2021-05-10 14:00:00,78.3735000685,17.23,80.245114574,34.2635000685,0,34.2635000685,44.11,17.23,47.3557282702,131.13,80.1435000685,4.08,80.2472865786,34.2635000685,0,34.2635000685,45.88,4.08,46.0610551334,132.02
2021-05-10 14:30:00,77.4556667359,18.16,79.5560551404,34.6356667359,0,34.6356667359,42.82,18.16,46.511697453400004,131.33,79.5456667359,3.1,79.606049371,34.6356667359,0,34.6356667359,44.91,3.1,45.0168646176,132.21
2021-05-10 15:00:00,74.8076667306,17.74,76.8823425871,31.9876667306,0,31.9876667306,42.82,17.74,46.3493257772,131.33,76.9776667306,1.9300000000000002,77.0018576094,31.9876667306,0,31.9876667306,44.99,1.9300000000000002,45.0313779492,132.48
2021-05-10 15:30:00,73.7651667285,17.68,75.8543487381,30.9051667285,0,30.9051667285,42.86,17.68,46.3633691614,131.78,76.6451667285,0.76,76.6489346491,30.9051667285,0,30.9051667285,45.74,0.76,45.7463135127,132.94
2021-05-10 16:00:00,74.8771667259,17.39,76.8700344536,29.6271667259,0,29.6271667259,45.25,17.39,48.4765365925,131.78,77.4671667259,0.44,77.4684162775,29.6271667259,0,29.6271667259,47.84,0.44,47.8420233686,132.94
2021-05-10 16:30:00,77.7118333898,17.26,79.6055063975,28.2218333898,0,28.2218333898,49.49,17.26,52.4134305307,132.52,80.2018333898,0.51,80.2034549074,28.2218333898,0,28.2218333898,51.98,0.51,51.9825018636,133.58
2021-05-10 17:00:00,83.1343333861,17.04,84.8627066947,26.3643333861,0,26.3643333861,56.77,17.04,59.2722068089,132.52,85.4443333861,0.54,85.4460397432,26.3643333861,0,26.3643333861,59.08,0.54,59.0824677887,133.44
2021-05-10 17:30:00,86.8830000474,16.89,88.5094785729,23.7230000474,0,23.7230000474,63.16,16.89,65.3793369498,132.26,88.7230000474,0.35000000000000003,88.7236903956,23.7230000474,0,23.7230000474,65.0,0.35000000000000003,65.0009423009,133.27
2021-05-10 18:00:00,88.0730000429,16.49,89.6034231296,21.4330000429,0,21.4330000429,66.64,16.49,68.6499067734,132.66,90.1830000429,0.09,90.1830449515,21.4330000429,0,21.4330000429,68.75,0.09,68.7500589091,133.83
2021-05-10 18:30:00,89.4291667023,16.23,90.88998161,17.8191667023,0,17.8191667023,71.61,16.23,73.4261874266,132.26,90.7091667023,-0.07,90.7091937117,17.8191667023,0,17.8191667023,72.89,-0.07,72.8900336123,133.38
2021-05-10 19:00:00,88.7610000279,16.04,90.1986514642,13.9510000279,0,13.9510000279,74.81,16.04,76.5102457191,131.94,89.3710000279,-0.32,89.3715729188,13.9510000279,0,13.9510000279,75.42,-0.32,75.420678862,133.11
2021-05-10 19:30:00,86.6320000197,15.56,88.0182766669,9.8620000197,0,9.8620000197,76.77,15.56,78.3310059938,131.65,86.8220000197,-0.81,86.8257783577,9.8620000197,0,9.8620000197,76.96,-0.81,76.9642624859,132.82
2021-05-10 20:00:00,83.7415000148,14.67,85.0167496716,7.3815000148,0,7.3815000148,76.36,14.67,77.7564048809,131.43,83.7915000148,-1.69,83.80854118,7.3815000148,0,7.3815000148,76.41,-1.69,76.4286870226,132.62
2021-05-10 20:30:00,82.3341666775,14.35,83.5753402773,5.4041666775,0,5.4041666775,76.93,14.35,78.2569319613,131.74,82.0141666775,-2.11,82.0413044497,5.4041666775,0,5.4041666775,76.61,-2.11,76.6390514033,133.02
2021-05-10 21:00:00,80.7643333423,13.73,81.9230763597,4.4943333423,0,4.4943333423,76.27,13.73,77.4959727986,131.74,80.2143333423,-2.76,80.2618020826,4.4943333423,0,4.4943333423,75.72,-2.76,75.7702844128,133.02
2021-05-10 21:30:00,79.2668333452,12.8,80.2936539745,5.9368333452,0,5.9368333452,73.33,12.8,74.4387593932,131.74,78.5468333452,-3.75,78.6362990518,5.9368333452,0,5.9368333452,72.61,-3.75,72.706771349,133.02
2021-05-10 22:00:00,74.5290000121,-2.68,74.5771697157,6.0290000121,0,6.0290000121,68.5,-2.68,68.5524062306,131.74,73.7090000121,-18.12,75.9035643615,6.0290000121,0,6.0290000121,67.68,-18.12,70.0636624792,132.95
2021-05-10 22:30:00,70.0855000101,-4.57,70.2343378388,5.0355000101,0,5.0355000101,65.05,-4.57,65.2103320034,131.83,69.3755000101,-20.34,72.2957509239,5.0355000101,0,5.0355000101,64.34,-20.34,67.478523991,132.95
2021-05-10 23:00:00,65.2285000081,-0.45,65.2300522252,4.0485000081,0,4.0485000081,61.18,-0.45,61.1816549302,132.91,64.3085000081,-14.96,66.0256372426,4.0485000081,0,4.0485000081,60.26,-14.96,62.0892035703,133.97
2021-05-10 23:30:00,61.7395000083,2.27,61.781216897,4.1395000083,0,4.1395000083,57.6,2.27,57.6447126803,132.53,60.9595000083,-12.91,62.3115458102,4.1395000083,0,4.1395000083,56.82,-12.91,58.2681774213,133.48
2021-05-11 00:00:00,58.4150000084,1.55,58.4355604575,4.1850000084,0,4.1850000084,54.23,1.55,54.2521465013,132.22,57.5850000084,-13.68,59.1876222361,4.1850000084,0,4.1850000084,53.4,-13.68,55.1244265276,133.24
2021-05-11 00:30:00,57.8956666751,1.88,57.9261825063,4.2256666751,0,4.2256666751,53.67,1.88,53.702917053,132.41,56.9756666751,-13.41,58.532509711,4.2256666751,0,4.2256666751,52.75,-13.41,54.4278476517,133.43
2021-05-11 01:00:00,56.923833342,1.83,56.9532413682,4.313833342,0,4.313833342,52.61,1.83,52.6418179777,132.68,55.973833342,-13.5,57.5788157137,4.313833342,0,4.313833342,51.66,-13.5,53.3948087364,133.68
2021-05-11 01:30:00,61.6403333418,2.42,61.6878196607,4.2403333418,0,4.2403333418,57.4,2.42,57.4509912882,132.68,60.7703333418,-12.84,62.1119876874,4.2403333418,0,4.2403333418,56.53,-12.84,57.9698757977,133.68
2021-05-11 02:00:00,61.6773333417,2.22,61.717273499,4.1973333417,0,4.1973333417,57.48,2.22,57.5228545884,132.47,60.9073333417,-12.83,62.2439728391,4.1973333417,0,4.1973333417,56.71,-12.83,58.1432111256,133.38
2021-05-11 02:30:00,61.2583333414,2.14,61.2957013482,4.0583333415,0,4.0583333415,57.2,2.14,57.2400174703,131.78,60.4383333414,-12.89,61.7976070499,4.0583333415,0,4.0583333415,56.38,-12.89,57.834734373,132.75
2021-05-11 03:00:00,58.4555000118,1.53,58.4755195071,5.8755000118,0,5.8755000118,52.58,1.53,52.6022556551,131.61,57.4155000118,-13.63,59.0111560775,5.8755000118,0,5.8755000118,51.54,-13.63,53.3118045089,132.75
2021-05-11 03:30:00,56.5401666813,0.98,56.5486591207,7.3001666813,0,7.3001666813,49.24,0.98,49.2497512684,132.54,55.2501666813,-14.33,57.07827799,7.3001666813,0,7.3001666813,47.95,-14.33,50.0454933036,133.65
2021-05-11 04:00:00,55.4691666813,0.9400000000000001,55.4771308948,7.3291666813,0,7.3291666813,48.14,0.9400000000000001,48.1491765246,132.54,54.1591666813,-14.45,56.0537049232,7.3291666813,0,7.3291666813,46.83,-14.45,49.0086869851,133.65
2021-05-11 04:30:00,54.5198333478,0.79,54.5255566526,7.2498333478,0,7.2498333478,47.27,0.79,47.2766009777,132.87,53.2598333478,-14.6,55.2247213505,7.2498333478,0,7.2498333478,46.01,-14.6,48.2709032441,133.89
2021-05-11 05:00:00,54.7063333445,0.1,54.7064247415,5.5863333445,0,5.5863333445,49.12,0.1,49.1201017914,133.0,53.3663333445,-13.75,55.1092372896,5.5863333445,0,5.5863333445,47.78,-13.75,49.7191200646,134.01
2021-05-11 05:30:00,56.763833342,0.47000000000000003,56.7657790899,4.353833342,0,4.353833342,52.41,0.47000000000000003,52.4121073799,133.12,55.403833342,-12.88,56.8812723925,4.353833342,0,4.353833342,51.05,-12.88,52.6497568845,134.01
2021-05-11 06:00:00,58.6796666759,0.92,58.686878271,4.6396666759,0,4.6396666759,54.04,0.92,54.0478306688,133.03,57.2896666759,-12.44,58.6247346079,4.6396666759,0,4.6396666759,52.65,-12.44,54.0996866904,133.79
2021-05-11 06:30:00,64.3500000119,2.95,64.4175830153,5.9600000119,0,5.9600000119,58.39,2.95,58.4644729729,132.83,63.1100000119,-11.94,64.2295547354,5.9600000119,0,5.9600000119,57.15,-11.94,58.3839541313,133.62
2021-05-11 07:00:00,70.6915000131,0.39,70.6925758061,6.5315000131000005,0,6.5315000131000005,64.16,0.39,64.161185307,131.58,69.8015000131,-15.16,71.4288107424,6.5315000131000005,0,6.5315000131000005,63.27,-15.16,65.0608830251,132.55
2021-05-11 07:30:00,76.3140000241,1.32,76.3254151622,12.0740000241,0,12.0740000241,64.24,1.32,64.2535602126,132.47,75.2440000241,-14.37,76.6038931102,12.0740000241,0,12.0740000241,63.17,-14.37,64.7838390341,133.54
2021-05-11 08:00:00,80.5861667026,2.9699999999999998,80.6408777471,17.9661667026,0,17.9661667026,62.62,2.9699999999999998,62.6903924059,131.94,79.8361667026,-12.86,80.8652775533,17.9661667026,0,17.9661667026,61.87,-12.86,63.1923769137,133.01
2021-05-11 08:30:00,83.2073333818,4.52,83.3300109715,24.2273333818,0,24.2273333818,58.98,4.52,59.1529441364,132.15,82.5673333818,-11.57,83.3740333784,24.2273333818,0,24.2273333818,58.34,-11.57,59.4762179362,133.27
2021-05-11 09:00:00,83.5426667155,5.75,83.740310854,24.3926667155,0,24.3926667155,59.15,5.75,59.4288229734,132.01,83.1726667155,-10.42,83.8228422839,24.3926667155,0,24.3926667155,58.78,-10.42,59.6964387548,133.27
2021-05-11 09:30:00,85.288333383,6.57,85.5410118671,24.818333383,0,24.818333383,60.47,6.57,60.8258645643,131.9,85.418333383,-9.68,85.9650747567,24.818333383,0,24.818333383,60.6,-9.68,61.3682523786,133.09
2021-05-11 10:00:00,82.6206667217,10.01,83.2248440644,27.5106667217,0,27.5106667217,55.11,10.01,56.0117148461,131.58,83.7906667217,-6.02,84.0066439614,27.5106667217,0,27.5106667217,56.28,-6.02,56.6010494602,133.09
2021-05-11 10:30:00,80.1965000657,10.4,80.8680321437,32.8465000657,0,32.8465000657,47.35,10.4,48.4786808814,132.84,81.8065000657,-5.48,81.9898399376,32.8465000657,0,32.8465000657,48.96,-5.48,49.265728453,134.05
2021-05-11 11:00:00,78.4308334035,9.04,78.9500932765,35.0908334035,0,35.0908334035,43.34,9.04,44.2727591189,133.41,80.2008334035,-6.83,80.4911335404,35.0908334035,0,35.0908334035,45.11,-6.83,45.6241273889,134.46
2021-05-11 11:30:00,76.3346667357,8.56,76.8131170155,34.4946667357,0,34.4946667357,41.84,8.56,42.7066645853,133.12,79.2246667357,-7.14,79.5457567654,34.4946667357,0,34.4946667357,44.73,-7.14,45.2962746813,134.17
2021-05-11 12:00:00,75.984000064,7.84,76.3873933691,32.024000064,0,32.024000064,43.96,7.84,44.6536359102,132.96,78.674000064,-7.68,79.0479644651,32.024000064,0,32.024000064,46.65,-7.68,47.2779536359,133.96
2021-05-11 12:30:00,79.5291667192,7.82,79.9127071188,26.2791667192,0,26.2791667192,53.25,7.82,53.8211380407,132.8,81.7991667192,-7.45,82.1377268736,26.2791667192,0,26.2791667192,55.52,-7.45,56.017612409,133.82
2021-05-11 13:00:00,85.7698333694,8.78,86.2180533079,18.0098333694,0,18.0098333694,67.76,8.78,68.3264663216,132.23,85.6898333694,-6.78,85.9576403984,18.0098333694,0,18.0098333694,67.68,-6.78,68.0187532964,133.21
2021-05-11 13:30:00,86.6745000268,7.99,87.0419959267,13.4145000268,0,13.4145000268,73.26,7.99,73.6944210914,132.0,86.2245000268,-7.64,86.5623128439,13.4145000268,0,13.4145000268,72.81,-7.64,73.2097377403,133.04
2021-05-11 14:00:00,85.6770000237,8.31,86.0790592018,11.8570000237,0,11.8570000237,73.82,8.31,74.2862605062,131.86,85.5170000237,-7.17,85.8170507129,11.8570000237,0,11.8570000237,73.66,-7.17,74.008138066,133.17
2021-05-11 14:30:00,86.6891666875,8.69,87.1236346864,10.4291666875,0,10.4291666875,76.26,8.69,76.7535256519,131.58,85.8691666875,-6.94,86.1491577882,10.4291666875,0,10.4291666875,75.44,-6.94,75.7585453926,132.99
2021-05-11 15:00:00,89.5455000254,9.26,90.0230202493,12.7155000254,0,12.7155000254,76.83,9.26,77.3860226398,131.58,88.8655000254,-6.55,89.1065631408,12.7155000254,0,12.7155000254,76.15,-6.55,76.4311781932,132.99
2021-05-11 15:30:00,87.2791667191,9.77,87.8242895968,26.2191667191,0,26.2191667191,61.06,9.77,61.8366921819,131.43,87.7391667191,-6.19,87.9572480047,26.2191667191,0,26.2191667191,61.52,-6.19,61.8306275239,132.99
2021-05-11 16:00:00,83.3770000573,8.57,83.8162814646,28.6270000573,0,28.6270000573,54.75,8.57,55.4166707769,131.52,85.8670000573,-7.09,86.1592119209,28.6270000573,0,28.6270000573,57.24,-7.09,57.677427994,132.99
2021-05-11 16:30:00,83.9265000601,7.53,84.2636238975,30.0665000601,0,30.0665000601,53.86,7.53,54.3838257205,132.03,86.6265000601,-7.74,86.9715937112,30.0665000601,0,30.0665000601,56.56,-7.74,57.0871369049,132.99
2021-05-11 17:00:00,85.6315000691,5.61,85.815068048,34.5615000691,0,34.5615000691,51.07,5.61,51.3772031158,131.75,82.5915000691,-11.6,83.4021335678,34.5615000691,0,34.5615000691,48.03,-11.6,49.4109390722,132.66
2021-05-11 17:30:00,89.5793334051,4.93,89.7148921489,35.8693334051,0,35.8693334051,53.71,4.93,53.935785894,132.28,85.6693334051,-12.44,86.5678247738,35.8693334051,0,35.8693334051,49.8,-12.44,51.3302405995,133.45
2021-05-11 18:00:00,91.9233333944,5.27,92.0742750302,30.5433333944,0,30.5433333944,61.38,5.27,61.6058219651,132.28,88.0933333944,-11.81,88.8814462559,30.5433333944,0,30.5433333944,57.55,-11.81,58.7492859531,133.45
2021-05-11 18:30:00,93.3613333891,4.69,93.4790600733,27.8613333891,0,27.8613333891,65.5,4.69,65.6676944928,131.83,91.2113333891,-11.43,91.9247096194,27.8613333891,0,27.8613333891,63.35,-11.43,64.3728778291,133.02
2021-05-11 19:00:00,93.1630000433,5.11,93.3030368052,21.6430000433,0,21.6430000433,71.52,5.11,71.7023186515,131.7,93.2230000433,-9.94,93.7514337867,21.6430000433,0,21.6430000433,71.58,-9.94,72.2668665434,132.84
2021-05-11 19:30:00,89.304166698,4.83,89.434686166,15.644166698,0,15.644166698,73.66,4.83,73.8181854288,131.39,88.984166698,-10.31,89.5794508966,15.644166698,0,15.644166698,73.34,-10.31,74.0611348819,132.4
2021-05-11 20:00:00,87.5893333592,4.18,87.6890170905,12.9093333592,0,12.9093333592,74.68,4.18,74.7968903097,131.39,87.2993333592,-10.92,87.9796567676,12.9093333592,0,12.9093333592,74.39,-10.92,75.1872229837,132.4
2021-05-11 20:30:00,85.3331666809,4.2,85.4364637364,7.1031666809,0,7.1031666809,78.23,4.2,78.3426633451,131.77,85.0831666809,-10.89,85.7772542837,7.1031666809,0,7.1031666809,77.98,-10.89,78.7367290405,132.77
2021-05-11 21:00:00,83.2218333441,3.14,83.2810491358,5.3918333441,0,5.3918333441,77.83,3.14,77.8933148608,131.77,82.8318333441,-10.81,83.5342367844,5.3918333441,0,5.3918333441,77.44,-10.81,78.1908543245,132.77
2021-05-11 21:30:00,82.3266666762,2.39,82.3613510453,4.7566666762,0,4.7566666762,77.57,2.39,77.6068102682,131.45,81.5366666762,-11.08,82.286052358,4.7566666762,0,4.7566666762,76.78,-11.08,77.5753491774,132.31
2021-05-11 22:00:00,78.5000000083,1.6099999999999999,78.5165084635,4.1400000083,0,4.1400000083,74.36,1.6099999999999999,74.3774273553,131.65,77.4400000083,-11.96,78.3581214762,4.1400000083,0,4.1400000083,73.3,-11.96,74.2693180257,132.44
2021-05-11 22:30:00,73.5846666749,0.62,73.5872785857,4.1046666749,0,4.1046666749,69.48,0.62,69.4827662086,131.9,72.5646666749,-13.68,73.8428957289,4.1046666749,0,4.1046666749,68.46,-13.68,69.8134227781,132.67
2021-05-11 23:00:00,67.4753333416,-0.29,67.4759565295,4.1553333416000005,0,4.1553333416000005,63.32,-0.29,63.3206640837,132.36,66.6053333416,-15.81,68.4560189432,4.1553333416000005,0,4.1553333416000005,62.45,-15.81,64.4201723065,133.39
2021-05-11 23:30:00,63.3786666752,-0.91,63.3851992939,4.2686666752,0,4.2686666752,59.11,-0.91,59.1170043219,132.54,62.5986666752,-16.49,64.7341731199,4.2686666752,0,4.2686666752,58.33,-16.49,60.616078725,133.72
2021-05-12 00:00:00,60.007833342,-1.75,60.0333454207,4.317833342,0,4.317833342,55.69,-1.75,55.7174891753,133.07,59.127833342,-17.31,61.6095510105,4.317833342,0,4.317833342,54.81,-17.31,57.4784498747,134.0
2021-05-12 00:30:00,59.1733333418,-1.7000000000000002,59.1977480888,4.2533333418,0,4.2533333418,54.92,-1.7000000000000002,54.9463046983,133.15,58.1733333418,-17.28,60.6855428591,4.2533333418,0,4.2533333418,53.92,-17.28,56.621239831,134.08
2021-05-12 01:00:00,57.9400000083,-1.72,57.9655242447,4.1700000083,0,4.1700000083,53.77,-1.72,53.7975027301,133.0,56.9100000083,-17.32,59.48722973,4.1700000083,0,4.1700000083,52.74,-17.32,55.5111700471,133.93
2021-05-12 01:30:00,61.7148333445,-1.8,61.7410775315,5.6048333445,0,5.6048333445,56.11,-1.8,56.1388644345,133.08,60.7348333445,-17.28,63.1452166153,5.6048333445,0,5.6048333445,55.13,-17.28,57.7746942874,133.93
2021-05-12 02:00:00,62.7393333415,-1.3599999999999999,62.7540719645,4.0593333415,0,4.0593333415,58.68,-1.3599999999999999,58.6957579387,132.74,61.9693333415,-16.67,64.1723240563,4.0593333415,0,4.0593333415,57.91,-16.67,60.2615715029,133.64
2021-05-12 02:30:00,62.4021666751,-1.32,62.4161261674,4.2021666751,0,4.2021666751,58.2,-1.32,58.2149671476,132.44,61.5421666751,-16.61,63.7442576164,4.2021666751,0,4.2021666751,57.34,-16.61,59.697300609,133.34
