Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-12 03:00:00,60.7520000086,-1.6400000000000001,60.774131874,4.2920000086,0,4.2920000086,56.46,-1.6400000000000001,56.4838136106,132.44,59.8720000086,-17.02,62.2441706911,4.2920000086,0,4.2920000086,55.58,-17.02,58.127590695,133.34
2021-05-12 03:30:00,59.1928333418,-1.92,59.2239640604,4.2428333418,0,4.2428333418,54.95,-1.92,54.9835329894,132.85,58.2728333418,-17.4,60.8151552303,4.2428333418,0,4.2428333418,54.03,-17.4,56.762671713,133.72
2021-05-12 04:00:00,58.1518333419,-1.97,58.1851924549,4.2618333419,0,4.2618333419,53.89,-1.97,53.9259955865,133.34,57.2318333419,-17.49,59.8446559658,4.2618333419,0,4.2618333419,52.97,-17.49,55.7828020092,134.13
2021-05-12 04:30:00,57.0905000084,-2.1,57.1291098409,4.2205000084,0,4.2205000084,52.87,-2.1,52.9116896347,133.59,56.1205000084,-17.64,58.827545599,4.2205000084,0,4.2205000084,51.9,-17.64,54.8158699648,134.38
2021-05-12 05:00:00,56.7600000086,-0.51,56.7622911886,4.2900000086,0,4.2900000086,52.47,-0.51,52.4724785006,133.59,55.8100000086,-15.92,58.0362171489,4.2900000086,0,4.2900000086,51.52,-15.92,53.9236200565,134.5
2021-05-12 05:30:00,58.3893333417,6.04,58.7009015952,4.1693333417,0,4.1693333417,54.22,6.04,54.5553847022,133.59,57.4093333417,-8.98,58.1074173814,4.1693333417,0,4.1693333417,53.24,-8.98,53.9920179286,134.31
2021-05-12 06:00:00,60.261333342,6.69,60.631546212800004,4.321333342,0,4.321333342,55.94,6.69,56.3386164189,132.85,59.211333342,-8.27,59.7860761059,4.321333342,0,4.321333342,54.89,-8.27,55.5095036908,133.59
2021-05-12 06:30:00,65.8871666824,8.05,66.3771137775,7.8671666824,0,7.8671666824,58.02,8.05,58.5757876601,132.44,64.4871666824,-7.2,64.887862245,7.8671666824,0,7.8671666824,56.62,-7.2,57.0759529049,133.26
2021-05-12 07:00:00,71.8851666862,9.82,72.5528055247,9.7551666862,0,9.7551666862,62.13,9.82,62.901266283,132.34,70.6351666862,-5.5600000000000005,70.8536546184,9.7551666862,0,9.7551666862,60.88,-5.5600000000000005,61.1333624137,133.12
2021-05-12 07:30:00,80.3551667029,11.33,81.1499951685,18.1151667029,0,18.1151667029,62.24,11.33,63.2628366421,132.54,76.3151667029,-5.12,76.4867247886,18.1151667029,0,18.1151667029,58.2,-5.12,58.4247755665,133.38
2021-05-12 08:00:00,83.2803333809,12.52,84.2161761661,23.7803333809,0,23.7803333809,59.5,12.52,60.8029637436,131.67,77.4303333809,-4.8100000000000005,77.5795889875,23.7803333809,0,23.7803333809,53.65,-4.8100000000000005,53.8651891299,132.7
2021-05-12 08:30:00,84.5451667213,13.95,85.6883172663,27.2951667213,0,27.2951667213,57.25,13.95,58.9250795502,131.43,78.9751667213,-3.62,79.0580885087,27.2951667213,0,27.2951667213,51.68,-3.62,51.8066289195,132.61
2021-05-12 09:00:00,84.0148333924,14.51,85.2586202677,29.5148333924,0,29.5148333924,54.5,14.51,56.3984937742,131.77,79.0548333924,-3.0,79.1117354297,29.5148333924,0,29.5148333924,49.54,-3.0,49.6307525633,133.02
2021-05-12 09:30:00,85.016166736,14.58,86.2573185677,34.686166736,0,34.686166736,50.33,14.58,52.3992872089,131.56,80.636166736,-2.71,80.6816923836,34.686166736,0,34.686166736,45.95,-2.71,46.0298446663,132.88
2021-05-12 10:00:00,85.0156667361,14.71,86.2788948155,34.7156667361,0,34.7156667361,50.3,14.71,52.4068134883,131.47,80.1756667361,-2.6,80.2178130877,34.7156667361,0,34.7156667361,45.46,-2.6,45.5342903755,132.7
2021-05-12 10:30:00,84.4255000725,14.58,85.6752091476,36.2255000725,0,36.2255000725,48.2,14.58,50.3568902932,131.47,80.3255000725,-2.61,80.3678919836,36.2255000725,0,36.2255000725,44.1,-2.61,44.1771671794,132.7
2021-05-12 11:00:00,84.1446667376,14.76,85.4294009132,35.4746667376,0,35.4746667376,48.67,14.76,50.8588881121,131.73,80.1046667376,-2.38,80.1400151806,35.4746667376,0,35.4746667376,44.63,-2.38,44.6934145037,132.9
2021-05-12 11:30:00,86.8206667209,15.87,88.2591925516,27.1306667209,0,27.1306667209,59.69,15.87,61.7636867423,131.73,87.6106667209,2.49,87.6460439683,27.1306667209,0,27.1306667209,60.48,2.49,60.5312357383,132.9
2021-05-12 12:00:00,84.773333379,15.77,86.2276692958,22.833333379,0,22.833333379,61.94,15.77,63.9160112961,131.06,85.273333379,2.7199999999999998,85.3167028522,22.833333379,0,22.833333379,62.44,2.7199999999999998,62.4992159951,131.84
2021-05-12 12:30:00,86.8435000447,16.29,88.358121302,22.3535000447,0,22.3535000447,64.49,16.29,66.5155936604,131.06,87.1435000447,3.2800000000000002,87.2052062668,22.3535000447,0,22.3535000447,64.79,3.2800000000000002,64.87297203,131.84
2021-05-12 13:00:00,88.5705000408,16.13,90.0272757417,20.3805000408,0,20.3805000408,68.19,16.13,70.0717703501,130.86,88.4005000408,3.13,88.4558947016,20.3805000408,0,20.3805000408,68.02,3.13,68.0919767667,131.61
2021-05-12 13:30:00,88.7233333678,15.82,90.1227068163,17.2233333678,0,17.2233333678,71.5,15.82,73.2292455239,130.86,88.2533333678,2.77,88.2967935461,17.2233333678,0,17.2233333678,71.03,2.77,71.0839911654,131.61
2021-05-12 14:00:00,87.0936667018,15.23,88.4152683622,17.5436667018,0,17.5436667018,69.55,15.23,71.1980013764,131.1,86.3336667018,2.04,86.3577651759,17.5436667018,0,17.5436667018,68.79,2.04,68.8202419351,131.84
2021-05-12 14:30:00,88.3935000271,15.9,89.81214198,13.5435000271,0,13.5435000271,74.85,15.9,76.5201444066,131.32,87.8235000271,2.75,87.8665445833,13.5435000271,0,13.5435000271,74.28,2.75,74.3308879269,132.12
2021-05-12 15:00:00,87.3515000191,15.86,88.7796381812,9.5515000191,0,9.5515000191,77.8,15.86,79.4001234256,131.32,86.8615000191,2.75,86.9050210607,9.5515000191,0,9.5515000191,77.31,2.75,77.3588947698,132.05
2021-05-12 15:30:00,88.6831666849,15.92,90.1007794265,9.1331666849,0,9.1331666849,79.55,15.92,81.1273622152,131.19,88.0331666849,2.75,88.0761087729,9.1331666849,0,9.1331666849,78.9,2.75,78.947910042,132.05
2021-05-12 16:00:00,91.4143333562,16.45,92.882629393,11.4443333562,0,11.4443333562,79.97,16.45,81.6443715145,131.02,91.2743333562,2.41,91.3061445338,11.4443333562,0,11.4443333562,79.83,2.41,79.8663696433,132.05
2021-05-12 16:30:00,96.0928333527,12.62,96.917991218,9.6628333527,0,9.6628333527,86.43,12.62,87.3464899123,130.42,96.3228333527,-2.37,96.3519855794,9.6628333527,0,9.6628333527,86.66,-2.37,86.6924016278,131.69
2021-05-12 17:00:00,100.4281666936,4.44,100.5262665448,13.4481666936,0,13.4481666936,86.98,4.44,87.0932488773,130.22,100.5581666936,-10.89,101.1461170227,13.4481666936,0,13.4481666936,87.11,-10.89,87.788064109,131.61
2021-05-12 17:30:00,104.3475000243,5.09,104.4715696317,12.1375000243,0,12.1375000243,92.21,5.09,92.3503773679,130.56,104.3075000243,-10.24,104.8089316867,12.1375000243,0,12.1375000243,92.17,-10.24,92.7370826584,132.17
2021-05-12 18:00:00,105.9106666904,4.9,106.0239563438,11.8506666904,0,11.8506666904,94.06,4.9,94.1875448241,130.22,105.9306666904,-10.39,106.4389883711,11.8506666904,0,11.8506666904,94.08,-10.39,94.6519862443,131.84
2021-05-12 18:30:00,105.2020000225,4.44,105.2956523734,11.2720000225,0,11.2720000225,93.93,4.44,94.0348791673,130.61,105.0920000225,-10.94,105.6598886463,11.2720000225,0,11.2720000225,93.82,-10.94,94.4556827301,132.04
2021-05-12 19:00:00,102.2188333552,3.47,102.2777140558,10.9088333552,0,10.9088333552,91.31,3.47,91.3759103922,130.76,102.0988333552,-11.91,102.7911468585,10.9088333552,0,10.9088333552,91.19,-11.91,91.964472488,132.23
2021-05-12 19:30:00,98.9953333534,2.33,99.0227495364,10.0353333534,0,10.0353333534,88.96,2.33,88.9905079208,131.02,98.5153333534,-12.67,99.3267325836,10.0353333534,0,10.0353333534,88.48,-12.67,89.3825447165,132.5
2021-05-12 20:00:00,95.6596666858,0.53,95.6611349004,9.5696666858,0,9.5696666858,86.09,0.53,86.0916314168,131.57,94.8396666858,-13.08,95.737394873,9.5696666858,0,9.5696666858,85.27,-13.08,86.2673710043,132.94
2021-05-12 20:30:00,92.417500018,-0.66,92.4198566845,9.017500018,0,9.017500018,83.4,-0.66,83.4026114699,131.87,91.537500018,-14.18,92.6292950937,9.017500018,0,9.017500018,82.52,-14.18,83.7294619593,133.1
2021-05-12 21:00:00,88.8528333503,-1.49,88.8653256022,8.4928333503,0,8.4928333503,80.36,-1.49,80.3738122774,131.54,88.3028333503,-16.03,89.7460376713,8.4928333503,0,8.4928333503,79.81,-16.03,81.4039126824,132.81
2021-05-12 21:30:00,85.5573333415,-1.77,85.5756401584,4.0973333415,0,4.0973333415,81.46,-1.77,81.4792274141,132.04,84.7473333415,-17.46,86.5272333344,4.0973333415,0,4.0973333415,80.65,-17.46,82.5183258434,133.37
2021-05-12 22:00:00,80.4605000075,-3.12,80.5209690792,3.7605000075,0,3.7605000075,76.7,-3.12,76.763431398,132.11,79.5505000075,-18.82,81.7464032936,3.7605000075,0,3.7605000075,75.79,-18.82,78.091718511,133.37
2021-05-12 22:30:00,74.9558333409,-4.01,75.0630205349,3.7758333409000002,0,3.7758333409000002,71.18,-4.01,71.2928642993,132.3,74.0558333409,-19.79,76.6544881387,3.7758333409000002,0,3.7758333409000002,70.28,-19.79,73.0131666208,133.48
2021-05-12 23:00:00,69.3840000075,2.17,69.4179253294,3.7340000075,0,3.7340000075,65.65,2.17,65.6858538804,132.96,68.3040000075,-13.41,69.6079342965,3.7340000075,0,3.7340000075,64.57,-13.41,65.9478051189,134.14
2021-05-12 23:30:00,66.0650000078,9.83,66.7923133754,3.9250000079,0,3.9250000079,62.14,9.83,62.9127053941,132.96,65.0150000078,-5.45,65.2430281794,3.9250000079,0,3.9250000079,61.09,-5.45,61.3326226408,134.14
2021-05-13 00:00:00,62.6873333414,9.56,63.4121073728,4.0373333414,0,4.0373333414,58.65,9.56,59.4240363826,132.55,61.5773333414,-5.54,61.8260429062,4.0373333414,0,4.0373333414,57.54,-5.54,57.8060827249,133.75
2021-05-13 00:30:00,62.3225000083,8.67,62.9226740316,4.1425000083,0,4.1425000083,58.18,8.67,58.8224557461,133.13,60.9125000083,-4.91,61.1100708334,4.1425000083,0,4.1425000083,56.77,-4.91,56.9819357341,134.33
2021-05-13 01:00:00,61.3005000083,8.77,61.9246655321,4.1505000083,0,4.1505000083,57.15,8.77,57.8189882305,133.68,59.8805000083,-4.85,60.0765909589,4.1505000083,0,4.1505000083,55.73,-4.85,55.9406417553,134.6
2021-05-13 01:30:00,66.0111666755,9.47,66.6869929286,4.4311666755,0,4.4311666755,61.58,9.47,62.3039107922,133.91,64.7311666755,-4.02,64.8558735904,4.4311666755,0,4.4311666755,60.3,-4.02,60.4338514411,134.78
2021-05-13 02:00:00,66.7155000087,9.58,67.3998096541,4.3555000087,0,4.3555000087,62.36,9.58,63.0915683749,133.44,65.4855000087,-3.85,65.5985762909,4.3555000087,0,4.3555000087,61.13,-3.85,61.2511175408,134.24
2021-05-13 02:30:00,66.5303333419,9.35,67.1841332056,4.2903333419,0,4.2903333419,62.24,9.35,62.9383833602,133.36,65.1603333419,-4.09,65.2885682277,4.2903333419,0,4.2903333419,60.87,-4.09,61.0072536671,134.12
2021-05-13 03:00:00,64.7551666755,9.08,65.3886688285,4.3951666755,0,4.3951666755,60.36,9.08,61.0391349873,133.46,63.3851666755,-4.41,63.538393546500004,4.3951666755,0,4.3951666755,58.99,-4.41,59.1546126688,134.33
2021-05-13 03:30:00,63.2655000089,9.1,63.9166135787,4.4355000089,0,4.4355000089,58.83,9.1,59.5296472356,133.78,61.8555000089,-4.44,62.0146473129,4.4355000089,0,4.4355000089,57.42,-4.44,57.5914056088,134.68
2021-05-13 04:00:00,62.0078333423,9.05,62.6647739628,4.4678333423,0,4.4678333423,57.54,9.05,58.2473527295,134.21,60.5978333423,-4.53,60.7669178565,4.4678333423,0,4.4678333423,56.13,-4.53,56.3125012764,134.9
2021-05-13 04:30:00,60.9858333421,8.64,61.5948168958,4.3858333421,0,4.3858333421,56.6,8.64,57.2556512495,133.97,59.5458333421,-4.86,59.7438354009,4.3858333421,0,4.3858333421,55.16,-4.86,55.3736868919,134.78
2021-05-13 05:00:00,60.2918333423,8.5,60.8880543931,4.4718333423,0,4.4718333423,55.82,8.5,56.4634607512,133.97,58.8318333423,-4.99,59.0430750759,4.4718333423,0,4.4718333423,54.36,-4.99,54.5885491656,134.78
2021-05-13 05:30:00,61.4743333424,8.84,62.1066764518,4.5343333424,0,4.5343333424,56.94,8.84,57.6221242233,133.97,59.9343333424,-4.63,60.1129038826,4.5343333424,0,4.5343333424,55.4,-4.63,55.5931371664,134.78
2021-05-13 06:00:00,63.595500009,9.39,64.2849883052,4.505500009,0,4.505500009,59.09,9.39,59.8314315389,133.75,61.925500009,-4.12,62.0624036867,4.505500009,0,4.505500009,57.42,-4.12,57.5676193706,134.54
2021-05-13 06:30:00,70.191666676,11.86,71.1865835025,4.6916666760000005,0,4.6916666760000005,65.5,11.86,66.5650779313,133.68,68.671666676,-2.8,68.7287261927,4.6916666760000005,0,4.6916666760000005,63.98,-2.8,64.0412398381,134.38
2021-05-13 07:00:00,77.6163333436,14.03,78.8741789288,5.1163333436,0,5.1163333436,72.5,14.03,73.8450465502,132.28,76.1863333436,-0.97,76.1925080854,5.1163333436,0,5.1163333436,71.07,-0.97,71.0766192218,133.15
2021-05-13 07:30:00,85.5875000138,10.23,86.1967114142,6.9075000138,0,6.9075000138,78.68,10.23,79.3422667939,131.09,83.8675000138,-5.09,84.0218165631,6.9075000138,0,6.9075000138,76.96,-5.09,77.1281381857,132.13
2021-05-13 08:00:00,90.8273333594,9.94,91.369623427,13.0473333594,0,13.0473333594,77.78,9.94,78.412575522,131.21,88.7373333594,-6.11,88.9474363416,13.0473333594,0,13.0473333594,75.69,-6.11,75.9362113882,132.13
2021-05-13 08:30:00,92.7030000299,10.93,93.3451183219,14.9330000299,0,14.9330000299,77.77,10.93,78.5343096996,131.5,90.9330000299,-5.17,91.079851748,14.9330000299,0,14.9330000299,76.0,-5.17,76.175645058,132.47
2021-05-13 09:00:00,92.2798333695,11.06,92.9402563301,18.0798333695,0,18.0798333695,74.2,11.06,75.0197547317,131.21,86.8398333695,-6.49,87.0820116881,18.0798333695,0,18.0798333695,68.76,-6.49,69.0656043194,132.2
2021-05-13 09:30:00,97.1636667106,11.62,97.8560295978,21.9836667106,0,21.9836667106,75.18,11.62,76.0727073266,131.21,92.5036667106,-5.69,92.6785004999,21.9836667106,0,21.9836667106,70.52,-5.69,70.7491802073,132.44
2021-05-13 10:00:00,98.5218333737,12.79,99.3485568657,20.1618333737,0,20.1618333737,78.36,12.79,79.3969375984,131.21,93.7418333737,-4.57,93.853163102,20.1618333737,0,20.1618333737,73.58,-4.57,73.7217830766,132.31
2021-05-13 10:30:00,96.9603333731,12.69,97.7872299834,19.8903333731,0,19.8903333731,77.07,12.69,78.1077524962,130.99,91.7803333731,-4.89,91.9105091602,19.8903333731,0,19.8903333731,71.89,-4.89,72.0561184078,132.15
2021-05-13 11:00:00,96.4781667007,13.43,97.4084264832,17.0081667007,0,17.0081667007,79.47,13.43,80.5968101106,131.07,96.3681667007,-2.2800000000000002,96.3951344895,17.0081667007,0,17.0081667007,79.36,-2.2800000000000002,79.3927452605,132.15
2021-05-13 11:30:00,93.7978333761,13.03,94.6985451105,21.3878333761,0,21.3878333761,72.41,13.03,73.573018152,130.78,93.5578333761,-2.8,93.5997232156,21.3878333761,0,21.3878333761,72.17,-2.8,72.2242957737,131.65
2021-05-13 12:00:00,93.4226667161,12.53,94.2591934845,24.7126667161,0,24.7126667161,68.71,12.53,69.8431456909,131.24,93.2826667161,-3.34,93.3424421668,24.7126667161,0,24.7126667161,68.57,-3.34,68.6512964189,132.14
2021-05-13 12:30:00,95.203166718,12.92,96.0758520812,25.653166718,0,25.653166718,69.55,12.92,70.7398678257,131.4,94.823166718,-3.02,94.871246152,25.653166718,0,25.653166718,69.17,-3.02,69.2358960367,132.27
2021-05-13 13:00:00,94.9611667169,12.53,95.7842580189,25.1311667169,0,25.1311667169,69.83,12.53,70.9452591792,131.26,93.1411667169,-3.84,93.2202903739,25.1311667169,0,25.1311667169,68.01,-3.84,68.118321324,132.17
2021-05-13 13:30:00,95.1413333823,11.21,95.7994646006,24.5013333823,0,24.5013333823,70.64,11.21,71.5239379509,131.58,89.9013333823,-5.01,90.0408232077,24.5013333823,0,24.5013333823,65.4,-5.01,65.5916160801,132.52
2021-05-13 14:00:00,94.5395000451,11.9,95.2855029308,22.5495000451,0,22.5495000451,71.99,11.9,72.966910994,132.07,91.1395000451,-5.33,91.2952209509,22.5495000451,0,22.5495000451,68.59,-5.33,68.7967804479,132.94
2021-05-13 14:30:00,92.3375000363,12.59,93.1918559368,18.1375000363,0,18.1375000363,74.2,12.59,75.2605348107,132.18,91.9775000363,-3.48,92.0433099846,18.1375000363,0,18.1375000363,73.84,-3.48,73.9219588485,133.23
2021-05-13 15:00:00,92.5226667065,12.03,93.3014724133,19.9226667065,0,19.9226667065,72.6,12.03,73.5899510803,131.97,91.8326667065,-4.09,91.9237008308,19.9226667065,0,19.9226667065,71.91,-4.09,72.0262188373,132.88
2021-05-13 15:30:00,93.654166708,11.78,94.3921148283,20.644166708,0,20.644166708,73.01,11.78,73.9542324685,132.27,93.224166708,-4.24,93.3205382453,20.644166708,0,20.644166708,72.58,-4.24,72.7037413068,133.17
2021-05-13 16:00:00,95.4140000487,11.35,96.0866999396,24.3440000487,0,24.3440000487,71.07,11.35,71.9706009423,132.42,92.5740000487,-5.82,92.7567673273,24.3440000487,0,24.3440000487,68.23,-5.82,68.4777723061,133.17
2021-05-13 16:30:00,98.6481667205,10.63,99.2192405601,26.9381667205,0,26.9381667205,71.71,10.63,72.4935928203,132.42,94.0581667205,-7.09,94.3250063707,26.9381667205,0,26.9381667205,67.12,-7.09,67.4934256058,133.37
2021-05-13 17:00:00,102.6413333845,10.37,103.1638513189,25.5913333845,0,25.5913333845,77.05,10.37,77.7447065722,132.42,101.8513333845,-5.62,102.0062670242,25.5913333845,0,25.5913333845,76.26,-5.62,76.4668032547,133.37
2021-05-13 17:30:00,104.3393333799,10.17,104.8337988921,23.2593333799,0,23.2593333799,81.08,10.17,81.7153308749,132.19,102.0793333799,-6.22,102.2686594381,23.2593333799,0,23.2593333799,78.82,-6.22,79.0650415797,133.04
2021-05-13 18:00:00,104.4330000447,9.17,104.8348243588,22.3530000447,0,22.3530000447,82.08,9.17,82.5906489864,132.05,98.9530000447,-8.39,99.3080475986,22.3530000447,0,22.3530000447,76.6,-8.39,77.0581085935,133.04
2021-05-13 18:30:00,105.4470000429,9.1,105.8389333754,21.4570000429,0,21.4570000429,83.99,9.1,84.4815370362,132.2,99.7470000429,-8.41,100.100909674,21.4570000429,0,21.4570000429,78.29,-8.41,78.7404102098,133.35
2021-05-13 19:00:00,104.4453333761,8.45,104.7865934366,21.3753333761,0,21.3753333761,83.07,8.45,83.4986670552,132.2,98.6753333761,-9.01,99.0858290417,21.3753333761,0,21.3753333761,77.3,-9.01,77.8233261947,133.28
2021-05-13 19:30:00,102.7253333697,8.25,103.0560848078,18.1753333697,0,18.1753333697,84.55,8.25,84.9515450124,132.36,101.3753333697,-7.54,101.6553481909,18.1753333697,0,18.1753333697,83.2,-7.54,83.5409576196,133.43
2021-05-13 20:00:00,98.3643333625,7.77,98.6707402316,14.5843333625,0,14.5843333625,83.78,7.77,84.1395347028,132.36,97.3443333625,-8.37,97.7035113893,14.5843333625,0,14.5843333625,82.76,-8.37,83.1821765765,133.24
2021-05-13 20:30:00,92.6605000218,7.19,92.9390357401,10.9205000218,0,10.9205000218,81.74,7.19,82.0556134582,132.44,91.6505000218,-9.83,92.1761523077,10.9205000218,0,10.9205000218,80.73,-9.83,81.3262675893,133.32
2021-05-13 21:00:00,87.8401666817,5.92,88.0394302723,7.5001666817,0,7.5001666817,80.34,5.92,80.557817746,132.44,86.5001666817,-9.67,87.0390012348,7.5001666817,0,7.5001666817,79.0,-9.67,79.5896280931,133.48
2021-05-13 21:30:00,84.590166681,5.37,84.7604459587,7.180166681,0,7.180166681,77.41,5.37,77.59603727,132.66,83.140166681,-10.11,83.7526084116,7.180166681,0,7.180166681,75.96,-10.11,76.6298486231,133.59
2021-05-13 22:00:00,80.508166677,4.73,80.6469949948,5.188166677,0,5.188166677,75.32,4.73,75.4683728458,132.12,77.828166677,-11.26,78.6384837615,5.188166677,0,5.188166677,72.64,-11.26,73.5075315869,132.95
2021-05-13 22:30:00,78.1635000144,4.06,78.2688720661,7.1835000144,0,7.1835000144,70.98,4.06,71.0960195792,132.02,76.6235000144,-11.7,77.5116169,7.1835000144,0,7.1835000144,69.44,-11.7,70.4187730651,132.95
2021-05-13 23:00:00,71.3696666784,7.24,71.7359527838,5.8896666784,0,5.8896666784,65.48,7.24,65.879040673,132.85,70.3196666784,-8.22,70.7984740073,5.8896666784,0,5.8896666784,64.43,-8.22,64.9522386065,133.72
2021-05-13 23:30:00,66.2651666757,10.3,67.060885131,4.5151666757,0,4.5151666757,61.75,10.3,62.6031349055,133.12,65.2351666757,-5.0,65.426500527,4.5151666757,0,4.5151666757,60.72,-5.0,60.9255151804,133.97
2021-05-14 00:00:00,62.8868333424,9.57,63.6108379746,4.5368333424,0,4.5368333424,58.35,9.57,59.1295814293,133.03,61.7268333424,-5.23,61.9480012146,4.5368333424,0,4.5368333424,57.19,-5.23,57.4286426794,133.84
2021-05-14 00:30:00,62.2181666758,9.27,62.9049534178,4.5681666758,0,4.5681666758,57.65,9.27,58.3905420424,133.68,60.9081666758,-5.27,61.1357315145,4.5681666758,0,4.5681666758,56.34,-5.27,56.5859390662,134.49
2021-05-14 01:00:00,60.9783333426,9.73,61.7497371431,4.6183333426,0,4.6183333426,56.36,9.73,57.193727803,134.27,59.8983333426,-5.8,60.1784873291,4.6183333426,0,4.6183333426,55.28,-5.8,55.5834363817,135.05
2021-05-14 01:30:00,65.6880000094,7.38,66.1012688625,4.6880000094,0,4.6880000094,61.0,7.38,61.4448077546,134.27,64.9380000094,-4.53,65.0958120405,4.6880000094,0,4.6880000094,60.25,-4.53,60.4200579278,135.22
2021-05-14 02:00:00,66.0710000094,0.1,66.0710756855,4.7010000094,0,4.7010000094,61.37,0.1,61.370081473,133.67,65.7910000094,-3.0,65.8593629049,4.7010000094,0,4.7010000094,61.09,-3.0,61.1636174535,134.6
2021-05-14 02:30:00,65.4535000107,-0.36,65.4544900191,5.3635000107,0,5.3635000107,60.09,-0.36,60.0910783728,132.8,65.0135000107,-3.54,65.1098055875,5.3635000107,0,5.3635000107,59.65,-3.54,59.7549504225,134.17
2021-05-14 03:00:00,63.248500009,-6.35,63.5664632757,4.488500009,0,4.488500009,58.76,-6.35,59.1021158674,133.04,62.908500009,-9.46,63.6158075747,4.488500009,0,4.488500009,58.42,-9.46,59.1809766733,134.41
2021-05-14 03:30:00,61.3165000089,-9.29,62.0162661996,4.4565000089,0,4.4565000089,56.86,-9.29,57.6139193251,132.62,60.9765000089,-12.62,62.2687558358,4.4565000089,0,4.4565000089,56.52,-12.62,57.9117846384,133.97
2021-05-14 04:00:00,59.8421666754,-9.7,60.6232209009,4.3621666754,0,4.3621666754,55.48,-9.7,56.3215802335,132.35,59.5021666754,-13.0,60.9057291153,4.3621666754,0,4.3621666754,55.14,-13.0,56.6517396026,133.73
2021-05-14 04:30:00,59.0175000087,-9.93,59.8470567971,4.3575000087,0,4.3575000087,54.66,-9.93,55.5546622706,131.92,58.7375000087,-13.21,60.2046344335,4.3575000087,0,4.3575000087,54.38,-13.21,55.9614912239,133.29
2021-05-14 05:00:00,58.5606666753,-9.91,59.3932637717,4.3206666753,0,4.3206666753,54.24,-9.91,55.1378789944,131.92,58.4306666753,-13.12,59.8855342142,4.3206666753,0,4.3206666753,54.11,-13.12,55.6778816048,133.29
2021-05-14 05:30:00,60.5221666752,-9.65,61.2866637945,4.2521666752,0,4.2521666752,56.27,-9.65,57.0914652115,132.06,60.2721666752,-12.93,61.6434828325,4.2521666752,0,4.2521666752,56.02,-12.93,57.4928282484,133.43
2021-05-14 06:00:00,62.2696666768,-9.24,62.951481222,5.0796666768,0,5.0796666768,57.19,-9.24,57.93162953,131.73,61.8196666768,-12.53,63.0767158945,5.0796666768,0,5.0796666768,56.74,-12.53,58.1070434629,133.1
2021-05-14 06:30:00,67.8748333482,-7.96,68.3399926986,7.4348333482,0,7.4348333482,60.44,-7.96,60.9619159804,131.49,67.2148333482,-11.39,68.1730586231,7.4348333482,0,7.4348333482,59.78,-11.39,60.8554064977,132.81
2021-05-14 07:00:00,74.1951666835,-4.86,74.354168405,8.4151666835,0,8.4151666835,65.78,-4.86,65.9592904753,130.87,71.8551666835,-10.95,72.6847128295,8.4151666835,0,8.4151666835,63.44,-10.95,64.3780715772,132.23
2021-05-14 07:30:00,83.0003333627,-11.92,83.8519036058,14.6803333627,0,14.6803333627,68.32,-11.92,69.3520641365,129.87,77.2403333627,-17.67,79.235711633,14.6803333627,0,14.6803333627,62.56,-17.67,65.007557253,131.51
2021-05-14 08:00:00,89.5273333663,-9.85,90.0675630828,16.4773333663,0,16.4773333663,73.05,-9.85,73.7110914313,130.29,86.2073333663,-14.94,87.4923306703,16.4773333663,0,16.4773333663,69.73,-14.94,71.31252695,131.92
2021-05-14 08:30:00,92.0191667107,-9.04,92.4621470772,22.0091667107,0,22.0091667107,70.01,-9.04,70.5912296252,129.95,87.5091667107,-14.75,88.743544883,22.0091667107,0,22.0091667107,65.5,-14.75,67.14024501,131.49
2021-05-14 09:00:00,91.2416667142,-8.66,91.6517176314,23.7616667142,0,23.7616667142,67.48,-8.66,68.033418259,129.95,85.6516667142,-14.83,86.9260427658,23.7616667142,0,23.7616667142,61.89,-14.83,63.6419751422,131.49
2021-05-14 09:30:00,92.2188333857,-8.63,92.6217584103,26.1788333857,0,26.1788333857,66.04,-8.63,66.6014902236,129.95,87.1488333857,-14.66,88.3732694908,26.1788333857,0,26.1788333857,60.97,-14.66,62.7077068629,131.54
2021-05-14 10:00:00,92.204500062,-8.7,92.6140369042,31.004500062,0,31.004500062,61.2,-8.7,61.8152893708,129.95,87.794500062,-14.61,89.0018333583,31.004500062,0,31.004500062,56.79,-14.61,58.6392036099,131.54
2021-05-14 10:30:00,91.4128334002,-8.69,91.8249541805,33.4328334002,0,33.4328334002,57.98,-8.69,58.627608684,130.09,87.0228334002,-14.58,88.2357633446,33.4328334002,0,33.4328334002,53.59,-14.58,55.5379554899,131.73
2021-05-14 11:00:00,87.4131667378,-8.76,87.8510063638,35.5731667378,0,35.5731667378,51.84,-8.76,52.5749293865,130.25,83.7731667378,-14.74,85.0600438824,35.5731667378,0,35.5731667378,48.2,-14.74,50.4034482947,131.89
2021-05-14 11:30:00,82.7953334038,-8.99,83.2819748412,35.2253334038,0,35.2253334038,47.57,-8.99,48.412033628,130.4,79.4353334038,-15.02,80.8428883265,35.2253334038,0,35.2253334038,44.21,-15.02,46.6918033492,132.03
2021-05-14 12:00:00,83.1395000673,-9.64,83.6965117042,33.6695000673,0,33.6695000673,49.47,-9.64,50.4005009896,130.4,79.7495000673,-15.48,81.2380031819,33.6695000673,0,33.6695000673,46.08,-15.48,48.6106654964,132.03
2021-05-14 12:30:00,85.8615000733,-9.29,86.3626151459,36.6315000733,0,36.6315000733,49.23,-9.29,50.0988722428,130.58,82.3015000733,-15.19,83.6915349023,36.6315000733,0,36.6315000733,45.67,-15.19,48.1298763763,132.22
2021-05-14 13:00:00,89.0020000545,-8.81,89.4369728563,27.2620000545,0,27.2620000545,61.74,-8.81,62.3654046728,130.58,84.2720000545,-14.81,85.5634623726,27.2620000545,0,27.2620000545,57.01,-14.81,58.902259719,132.22
2021-05-14 13:30:00,89.3291667189,-8.64,89.7460284731,26.1191667189,0,26.1191667189,63.21,-8.64,63.7977562301,130.58,84.9591667189,-15.16,86.3011333041,26.1191667189,0,26.1191667189,58.84,-15.16,60.7615931325,132.22
2021-05-14 14:00:00,88.3070000633,-8.15,88.6822911306,31.6270000633,0,31.6270000633,56.68,-8.15,57.2629452613,130.82,85.7170000633,-15.9,87.179206809,31.6270000633,0,31.6270000633,54.09,-15.9,56.3785251669,132.52
2021-05-14 14:30:00,85.5880000564,-7.66,85.9300957387,28.2080000564,0,28.2080000564,57.38,-7.66,57.8890317763,130.99,87.5780000564,-13.66,88.6369093204,28.2080000564,0,28.2080000564,59.37,-13.66,60.9211991018,132.53
2021-05-14 15:00:00,85.2913333922,-7.48,85.6187009468,29.4113333922,0,29.4113333922,55.88,-7.48,56.3784072141,130.99,87.5813333922,-13.48,88.6126422061,29.4113333922,0,29.4113333922,58.17,-13.48,59.7114670729,132.53
2021-05-14 15:30:00,83.69383338989999,-8.12,84.0868131606,28.2938333899,0,28.2938333899,55.4,-8.12,55.9919137019,131.11,86.1238333899,-13.96,87.2479012801,28.2938333899,0,28.2938333899,57.83,-13.96,59.4910959724,132.65
2021-05-14 16:00:00,82.9715000499,-10.52,83.6357592213,24.9315000499,0,24.9315000499,58.04,-10.52,58.9856931806,131.29,84.5015000499,-14.57,85.7484017966,24.9315000499,0,24.9315000499,59.57,-14.57,61.3259308939,132.88
2021-05-14 16:30:00,85.3876667144,-10.95,86.0869103112,23.8576667144,0,23.8576667144,61.53,-10.95,62.4967471153,131.49,87.1176667144,-14.45,88.307929167,23.8576667144,0,23.8576667144,63.26,-14.45,64.8893681584,132.88
2021-05-14 17:00:00,86.8730000531,-11.35,87.6113042834,26.5730000531,0,26.5730000531,60.3,-11.35,61.3588828125,131.27,88.8330000531,-14.74,90.0475957394,26.5730000531,0,26.5730000531,62.26,-14.74,63.9810534455,132.63
2021-05-14 17:30:00,89.2681667169,-11.2,89.9680253701,25.1081667169,0,25.1081667169,64.16,-11.2,65.1302203282,131.18,91.1181667169,-14.5,92.2646752872,25.1081667169,0,25.1081667169,66.01,-14.5,67.5838005738,132.53
2021-05-14 18:00:00,91.0175000455,-11.46,91.7361265508,22.7575000455,0,22.7575000455,68.26,-11.46,69.215310445,130.84,92.2275000455,-14.73,93.3963846444,22.7575000455,0,22.7575000455,69.47,-14.73,71.0144619074,132.22
2021-05-14 18:30:00,90.8783333743,-11.61,91.6169393556,20.4783333743,0,20.4783333743,70.4,-11.61,71.3509081932,130.84,92.0583333743,-14.83,93.2451909948,20.4783333743,0,20.4783333743,71.58,-14.83,73.1001046511,132.22
2021-05-14 19:00:00,90.6575000322,-12.0,91.4482493659,16.1175000322,0,16.1175000322,74.54,-12.0,75.4997456949,130.69,91.3875000322,-15.25,92.6511611484,16.1175000322,0,16.1175000322,75.27,-15.25,76.7993190074,132.06
2021-05-14 19:30:00,88.923666691,-12.21,89.7580224703,12.183666691,0,12.183666691,76.74,-12.21,77.7052874649,130.55,89.223666691,-15.61,90.5788871525,12.183666691,0,12.183666691,77.04,-15.61,78.6055576916,131.94
2021-05-14 20:00:00,86.897000021,-12.95,87.85665093,10.477000021,0,10.477000021,76.42,-12.95,77.5094761948,130.55,86.947000021,-16.41,88.4820259298,10.477000021,0,10.477000021,76.47,-16.41,78.2109263466,131.94
2021-05-14 20:30:00,85.0243333522,-13.48,86.0862803354,9.4143333522,0,9.4143333522,75.61,-13.48,76.8022297853,130.67,85.0043333522,-16.98,86.6836610247,9.4143333522,0,9.4143333522,75.59,-16.98,77.4736632669,132.06
2021-05-14 21:00:00,84.403333351,-13.67,85.5031670803,8.853333351,0,8.853333351,75.55,-13.67,76.7767634119,130.84,83.933333351,-17.22,85.6815782267,8.853333351,0,8.853333351,75.08,-17.22,77.0294411248,132.22
2021-05-14 21:30:00,83.7383333503,-14.04,84.9071850451,8.4983333503,0,8.4983333503,75.24,-14.04,76.5387431305,130.94,83.3683333503,-17.59,85.2037974835,8.4983333503,0,8.4983333503,74.87,-17.59,76.9085495898,132.33
2021-05-14 22:00:00,77.933333342,-14.3,79.2344271501,4.353333342,0,4.353333342,73.58,-14.3,74.9566968322,131.21,77.783333342,-17.8,79.794028259,4.353333342,0,4.353333342,73.43,-17.8,75.556633726,132.61
2021-05-14 22:30:00,71.8588333422,-15.68,73.5496725302,4.4488333422,0,4.4488333422,67.41,-15.68,69.2096127716,131.21,71.7088333422,-19.13,74.2166671261,4.4488333422,0,4.4488333422,67.26,-19.13,69.9275660952,132.61
2021-05-14 23:00:00,66.5376666761,-16.75,68.613581649,4.7076666761,0,4.7076666761,61.83,-16.75,64.0586559334,130.35,66.6376666761,-20.12,69.6088573389,4.7076666761,0,4.7076666761,61.93,-20.12,65.116352017,131.75
2021-05-14 23:30:00,62.9338333428,-17.4,65.2949261369,4.7238333428,0,4.7238333428,58.21,-17.4,60.7549512386,130.45,63.1038333428,-20.71,66.4153437283,4.7238333428,0,4.7238333428,58.38,-20.71,61.9445598903,131.83
2021-05-15 00:00:00,59.0571666758,-18.3,61.8274933648,4.5671666758,0,4.5671666758,54.49,-18.3,57.4808672516,131.18,59.1671666758,-21.65,63.0037785569,4.5671666758,0,4.5671666758,54.6,-21.65,58.7357003874,132.57
2021-05-15 00:30:00,58.4478333425,-18.21,61.2188967757,4.5678333425,0,4.5678333425,53.88,-18.21,56.874058234,130.59,58.5178333425,-21.59,62.3735915199,4.5678333425,0,4.5678333425,53.95,-21.59,58.1096429175,131.98
2021-05-15 01:00:00,57.0088333425,-18.34,59.8862478293,4.5788333425,0,4.5788333425,52.43,-18.34,55.5451212979,130.52,57.1188333425,-21.72,61.1090788869,4.5788333425,0,4.5788333425,52.54,-21.72,56.8525285278,131.98
2021-05-15 01:30:00,61.5706666775,-17.67,64.0560371481,5.4406666775,0,5.4406666775,56.13,-17.67,58.8456098617,130.52,61.6906666775,-21.51,65.3331344351,5.4406666775,0,5.4406666775,56.25,-21.51,60.2224426605,131.98
2021-05-15 02:00:00,62.5680000093,-17.13,64.8705751876,4.6580000093,0,4.6580000093,57.91,-17.13,60.3904379848,130.4,62.6380000093,-21.13,66.105944855,4.6580000093,0,4.6580000093,57.98,-21.13,61.7102689996,131.89
2021-05-15 02:30:00,62.2840000092,-17.63,64.731086482,4.5940000092,0,4.5940000092,57.69,-17.63,60.3237349639,130.11,62.2040000092,-21.04,65.6659669627,4.5940000092,0,4.5940000092,57.61,-21.04,61.3318326809,131.64
2021-05-15 03:00:00,60.3730000093,-17.91,62.9735438905,4.6630000093,0,4.6630000093,55.71,-17.91,58.5181356504,130.03,60.2330000093,-21.32,63.8948878246,4.6630000093,0,4.6630000093,55.57,-21.32,59.5194699237,131.64
2021-05-15 03:30:00,58.6953333425,-18.13,61.431580284,4.6053333425,0,4.6053333425,54.09,-18.13,57.047567871,130.37,58.5553333425,-21.54,62.3914951164,4.6053333425,0,4.6053333425,53.95,-21.54,58.0910845139,131.85
2021-05-15 04:00:00,57.0988333425,-18.49,60.0179712175,4.5588333425,0,4.5588333425,52.54,-18.49,55.6985789765,130.56,56.9988333425,-21.9,61.0612561482,4.5588333425,0,4.5588333425,52.44,-21.9,56.8292495111,132.1
2021-05-15 04:30:00,55.5756666756,-18.72,58.6437816519,4.4456666756,0,4.4456666756,51.13,-18.72,54.4491992595,130.76,55.4756666756,-22.09,59.7119560314,4.4456666756,0,4.4456666756,51.03,-22.09,55.6060158616,132.28
2021-05-15 05:00:00,54.5238333424,-19.05,57.755959886,4.5338333424,0,4.5338333424,49.99,-19.05,53.4967531725,130.76,54.3838333424,-22.42,58.823955401,4.5338333424,0,4.5338333424,49.85,-22.42,54.659664287300004,132.41
2021-05-15 05:30:00,54.5821666756,-19.03,57.8044446302,4.4821666756,0,4.4821666756,50.1,-19.03,53.5924518939,130.92,54.4521666756,-22.39,58.8757212752,4.4821666756,0,4.4821666756,49.97,-22.39,54.7568534523,132.41
2021-05-15 06:00:00,54.8788333424,-18.83,58.0194385445,4.5088333424,0,4.5088333424,50.37,-18.83,53.7745832155,130.92,54.8788333424,-22.19,59.1952907672,4.5088333424,0,4.5088333424,50.37,-22.19,55.0411936644,132.41
2021-05-15 06:30:00,58.0933333438,-18.02,60.8239737192,5.2533333438,0,5.2533333438,52.84,-18.02,55.828182847,130.92,58.1233333438,-21.41,61.941181608,5.2533333438,0,5.2533333438,52.87,-21.41,57.0405557476,132.41
2021-05-15 07:00:00,60.8516666802,-17.36,63.2794985581,6.7816666802,0,6.7816666802,54.07,-17.36,56.7885067597,130.69,60.9516666802,-20.83,64.4126895192,6.7816666802,0,6.7816666802,54.17,-20.83,58.0368658699,132.06
2021-05-15 07:30:00,64.6808333508,-16.56,66.7670862249,8.7508333508,0,8.7508333508,55.93,-16.56,58.3300822904,131.15,64.9408333508,-20.06,67.9684885539,8.7508333508,0,8.7508333508,56.19,-20.06,59.6633865951,132.54
2021-05-15 08:00:00,68.4600000233,-15.33,70.1554025232,11.6400000233,0,11.6400000233,56.82,-15.33,58.8516890157,130.96,69.0200000233,-18.88,71.5556762473,11.6400000233,0,11.6400000233,57.38,-18.88,60.406281130400004,132.35
2021-05-15 08:30:00,74.3170000307,-14.16,75.6539628411,15.3370000307,0,15.3370000307,58.98,-14.16,60.6559642574,130.59,74.6570000307,-17.81,76.7519625389,15.3370000307,0,15.3370000307,59.32,-17.81,61.9359225329,131.96
2021-05-15 09:00:00,77.2518333722,-13.49,78.4208254188,19.4418333722,0,19.4418333722,57.81,-13.49,59.3630878577,130.14,78.2418333722,-17.07,80.0822663855,19.4418333722,0,19.4418333722,58.8,-17.07,61.2276481665,131.51
2021-05-15 09:30:00,79.484500041,-12.37,80.4412993851,20.484500041,0,20.484500041,59.0,-12.37,60.2828076652,130.14,81.254500041,-15.89,82.7936342777,20.484500041,0,20.484500041,60.77,-15.89,62.8130957683,131.59
2021-05-15 10:00:00,78.6530000504,-12.07,79.5737350947,25.1830000504,0,25.1830000504,53.47,-12.07,54.8153792288,129.96,80.9230000504,-15.71,82.433828233,25.1830000504,0,25.1830000504,55.74,-15.71,57.9115851967,131.32
2021-05-15 10:30:00,76.9931667243,-12.56,78.0109051495,28.823166724300002,0,28.823166724300002,48.17,-12.56,49.780543388,129.89,79.8231667243,-15.92,81.3952354005,28.823166724300002,0,28.823166724300002,51.0,-15.92,53.4270193816,131.32
2021-05-15 11:00:00,75.632166726,-12.61,76.6761810712,29.652166726,0,29.652166726,45.98,-12.61,47.6777988166,130.05,78.432166726,-16.11,80.0695752289,29.652166726,0,29.652166726,48.78,-16.11,51.3713976839,131.32
2021-05-15 11:30:00,74.8476667311,-13.03,75.9733776733,32.2376667311,0,32.2376667311,42.61,-13.03,44.5577490455,130.05,78.1076667311,-16.14,79.7578033937,32.2376667311,0,32.2376667311,45.87,-16.14,48.6267056256,131.48
2021-05-15 12:00:00,73.046833394,-12.61,74.1272687268,30.356833394,0,30.356833394,42.69,-12.61,44.5134608854,130.87,72.216833394,-19.43,74.7849979973,30.356833394,0,30.356833394,41.86,-19.43,46.1495882972,132.21
2021-05-15 12:30:00,77.3675000637,-12.47,78.3660064448,31.8475000637,0,31.8475000637,45.52,-12.47,47.1971535159,130.87,75.8675000637,-19.61,78.3608937284,31.8475000637,0,31.8475000637,44.02,-19.61,48.1903776702,132.63
2021-05-15 13:00:00,79.1138333955,-12.34,80.0704329608,31.0838333955,0,31.0838333955,48.03,-12.34,49.5898830408,130.87,76.5638333955,-19.8,79.0826187238,31.0838333955,0,31.0838333955,45.48,-19.8,49.6031289336,132.63
2021-05-15 13:30:00,77.7760000652,-12.5,78.7740832136,32.5960000652,0,32.5960000652,45.18,-12.5,46.8773122096,130.87,75.1060000652,-19.94,77.7078814908,32.5960000652,0,32.5960000652,42.51,-19.94,46.9542724361,132.63
2021-05-15 14:00:00,74.868000065,-13.72,76.1147543761,32.518000065,0,32.518000065,42.35,-13.72,44.5169731675,131.03,71.788000065,-20.09,74.5461270177,32.518000065,0,32.518000065,39.27,-20.09,44.1105542926,132.88
2021-05-15 14:30:00,73.709166728,-15.14,75.247995719,30.659166728,0,30.659166728,43.05,-15.14,45.6346589776,131.34,72.569166728,-19.79,75.2192000728,30.659166728,0,30.659166728,41.91,-19.79,46.3475155753,133.05
2021-05-15 15:00:00,72.8856667222,-14.46,74.3062044081,27.7556667222,0,27.7556667222,45.13,-14.46,47.3899620173,131.66,75.6156667222,-17.71,77.6619157235,27.7556667222,0,27.7556667222,47.86,-17.71,51.0315951152,133.16
2021-05-15 15:30:00,69.4238333814,-14.8,70.9838618375,24.0338333814,0,24.0338333814,45.39,-14.8,47.7419323027,131.49,72.3038333814,-17.93,74.4938200232,24.0338333814,0,24.0338333814,48.27,-17.93,51.4925023668,132.91
2021-05-15 16:00:00,71.485333388,-14.45,72.9311688484,27.325333388,0,27.325333388,44.16,-14.45,46.4640516959,131.66,74.525333388,-17.56,76.5661734488,27.325333388,0,27.325333388,47.2,-17.56,50.3606354209,133.04
2021-05-15 16:30:00,73.8190000469,-14.25,75.1818280432,23.4490000469,0,23.4490000469,50.37,-14.25,52.3469139492,131.75,76.3690000469,-17.41,78.3283618376,23.4490000469,0,23.4490000469,52.92,-17.41,55.7102728408,133.12
2021-05-15 17:00:00,76.3241667055,-14.75,77.7363552226,19.4141667055,0,19.4141667055,56.91,-14.75,58.7903954741,131.75,79.3841667055,-17.72,81.3378406618,19.4141667055,0,19.4141667055,59.97,-17.72,62.5331855897,133.0
2021-05-15 17:30:00,80.9558333834,-14.99,82.331932194,25.0158333834,0,25.0158333834,55.94,-14.99,57.9135882155,131.45,83.1058333834,-18.15,85.0646932772,25.0158333834,0,25.0158333834,58.09,-18.15,60.8594331226,132.74
2021-05-15 18:00:00,84.9108333891,-14.39,86.1215520461,27.8808333891,0,27.8808333891,57.03,-14.39,58.8174548922,131.45,81.2608333891,-21.56,84.0723298303,27.8808333891,0,27.8808333891,53.38,-21.56,57.5695926684,132.74
2021-05-15 18:30:00,88.3028333852,-14.47,89.4805637211,25.9328333852,0,25.9328333852,62.37,-14.47,64.0265398097,131.54,84.5128333852,-21.74,87.2642344079,25.9328333852,0,25.9328333852,58.58,-21.74,62.4839499392,133.38
2021-05-15 19:00:00,86.347500043,-15.25,87.6838255534,21.487500043,0,21.487500043,64.86,-15.25,66.6286882656,131.62,82.577500043,-22.3,85.535568703,21.487500043,0,21.487500043,61.09,-22.3,65.0329001352,133.38
2021-05-15 19:30:00,85.2330000391,-15.58,86.6452577795,19.5730000391,0,19.5730000391,65.66,-15.58,67.4831238163,131.25,80.7630000391,-22.76,83.908758633,19.5730000391,0,19.5730000391,61.19,-22.76,65.2857848233,133.12
2021-05-15 20:00:00,84.3933333728,-15.87,85.8725312179,19.7233333728,0,19.7233333728,64.67,-15.87,66.5887813374,131.18,79.9133333728,-22.98,83.1517964373,19.7233333728,0,19.7233333728,60.19,-22.98,64.4276066605,133.02
2021-05-15 20:30:00,82.3436667023,-16.31,83.9434068047,17.7936667023,0,17.7936667023,64.55,-16.31,66.5786647508,131.13,78.1636667023,-23.28,81.5568341241,17.7936667023,0,17.7936667023,60.37,-23.28,64.7031320726,133.13
2021-05-15 21:00:00,80.9885000292,-16.2,82.5928395019,14.6085000292,0,14.6085000292,66.38,-16.2,68.3282108649,131.13,76.9885000292,-23.08,80.3735997498,14.6085000292,0,14.6085000292,62.38,-23.08,66.5127867406,133.13
2021-05-15 21:30:00,79.6770000218,-16.44,81.3553804764,10.8770000218,0,10.8770000218,68.8,-16.44,70.7369323621,131.19,79.9070000218,-21.63,82.7827612035,10.8770000218,0,10.8770000218,69.03,-21.63,72.3394622595,132.77
2021-05-15 22:00:00,75.3086666787,-16.88,77.1772613982,6.0386666787,0,6.0386666787,69.27,-16.88,71.2970357028,131.19,75.6986666787,-22.09,78.8559207475,6.0386666787,0,6.0386666787,69.66,-22.09,73.0786131505,132.77
2021-05-15 22:30:00,70.5398333427,-16.93,72.5430423129,4.6898333427,0,4.6898333427,65.85,-16.93,67.9915244718,131.07,71.0098333427,-22.06,74.3575149622,4.6898333427,0,4.6898333427,66.32,-22.06,69.8926748665,133.06
2021-05-15 23:00:00,65.0476666749,-17.6,67.3866376951,4.1376666749,0,4.1376666749,60.91,-17.6,63.4017988704,131.07,65.3976666749,-22.7,69.2253191147,4.1376666749,0,4.1376666749,61.26,-22.7,65.33052579,132.77
2021-05-15 23:30:00,61.1683333417,-12.93,62.5199960317,4.1783333417,0,4.1783333417,56.99,-12.93,58.4383863569,131.67,61.6083333417,-17.85,64.1421019077,4.1783333417,0,4.1783333417,57.43,-17.85,60.1400648487,133.38
2021-05-16 00:00:00,57.8753333427,-10.16,58.7603591678,4.7053333427,0,4.7053333427,53.17,-10.16,54.1320099387,131.83,58.4653333427,-14.95,60.3464804515,4.7053333427,0,4.7053333427,53.76,-14.95,55.8000008961,133.52
2021-05-16 00:30:00,56.9516666761,-9.99,57.8212109627,4.7416666761,0,4.7416666761,52.21,-9.99,53.1571650862,131.54,57.4016666761,-14.83,59.2864254041,4.7416666761,0,4.7416666761,52.66,-14.83,54.7083585935,133.2
2021-05-16 01:00:00,55.2575000113,-10.93,56.3281120534,5.6475000113,0,5.6475000113,49.61,-10.93,50.7997736215,131.61,55.3675000113,-14.96,57.3529568331,5.6475000113,0,5.6475000113,49.72,-14.96,51.9218643733,133.34
2021-05-16 01:30:00,60.4211666754,-10.39,61.3079887324,4.3711666754,0,4.3711666754,56.05,-10.39,57.0048647047,131.76,60.6311666754,-13.51,62.1181010046,4.3711666754,0,4.3711666754,56.26,-13.51,57.8593786693,133.49
2021-05-16 02:00:00,60.9040000092,-10.26,61.7621633132,4.6140000092,0,4.6140000092,56.29,-10.26,57.2174073163,131.18,61.1040000092,-13.37,62.5496260351,4.6140000092,0,4.6140000092,56.49,-13.37,58.0506416847,132.63
2021-05-16 02:30:00,60.2616666758,-10.65,61.1955143009,4.5916666758,0,4.5916666758,55.67,-10.65,56.6795501041,131.1,60.4216666758,-13.71,61.9575814884,4.5916666758,0,4.5916666758,55.83,-13.71,57.4887206328,132.61
2021-05-16 03:00:00,57.7741666759,-10.95,58.8026941143,4.6341666758999995,0,4.6341666758999995,53.14,-10.95,54.2564475431,131.1,57.9641666759,-14.01,59.6332517849,4.6341666758999995,0,4.6341666758999995,53.33,-14.01,55.139541166,132.61
2021-05-16 03:30:00,56.1365000103,-11.14,57.2311648789,5.1265000103,0,5.1265000103,51.01,-11.14,52.212256224,130.95,56.5165000103,-14.18,58.2682346859,5.1265000103,0,5.1265000103,51.39,-14.18,53.3104539467,132.7
2021-05-16 04:00:00,54.8035000097,-11.21,55.9382491084,4.8635000097,0,4.8635000097,49.94,-11.21,51.1826894565,130.95,55.1635000097,-14.27,56.9793351429,4.8635000097,0,4.8635000097,50.3,-14.27,52.285016018,132.91
2021-05-16 04:30:00,53.5165000094,-11.4,54.7172347004,4.7165000094,0,4.7165000094,48.8,-11.4,50.1138703355,131.53,53.9065000094,-14.4,55.7966911498,4.7165000094,0,4.7165000094,49.19,-14.4,51.2544251748,133.16
2021-05-16 05:00:00,51.5796666801,-12.1,52.9799208647,6.7296666801,0,6.7296666801,44.85,-12.1,46.4535520709,131.95,51.5796666801,-15.2,53.7726883728,6.7296666801,0,6.7296666801,44.85,-15.2,47.3557018742,133.4
2021-05-16 05:30:00,52.3501666751,-11.48,53.5941260859,4.2201666751,0,4.2201666751,48.13,-11.48,49.4801707758,132.09,52.5001666751,-14.46,54.4551108796,4.2201666751,0,4.2201666751,48.28,-14.46,50.3989087183,133.4
2021-05-16 06:00:00,52.615666675,-11.46,53.8492337889,4.155666675,0,4.155666675,48.46,-11.46,49.7966183591,131.89,52.715666675,-14.48,54.6681983697,4.155666675,0,4.155666675,48.56,-14.48,50.6729118958,133.29
2021-05-16 06:30:00,54.8908333424,-11.13,56.0078609217,4.5208333424,0,4.5208333424,50.37,-11.13,51.5850152661,131.89,55.0008333424,-14.12,56.7843822574,4.5208333424,0,4.5208333424,50.48,-14.12,52.4176000977,133.29
2021-05-16 07:00:00,57.5735000128,-10.45,58.5141897639,6.4235000128,0,6.4235000128,51.15,-10.45,52.2065608904,131.89,57.7635000128,-13.48,59.3155319772,6.4235000128,0,6.4235000128,51.34,-13.48,53.0801846267,133.18
2021-05-16 07:30:00,60.1650000174,-9.87,60.9692063839,8.6750000173,0,8.6750000173,51.49,-9.87,52.4274451027,131.58,60.5050000174,-12.93,61.8711558571,8.6750000173,0,8.6750000173,51.83,-12.93,53.4184780764,133.1
2021-05-16 08:00:00,63.5101666852,-8.8,64.1169343652,9.290166685199999,0,9.290166685199999,54.22,-8.8,54.9294857067,131.58,64.1501666852,-12.28,65.3149468785,9.290166685199999,0,9.290166685199999,54.86,-12.28,56.2175951104,133.1
2021-05-16 08:30:00,68.5533333541,-6.79,68.8887771263,10.3633333541,0,10.3633333541,58.19,-6.79,58.584812025,130.94,68.8533333541,-11.65,69.831969856,10.3633333541,0,10.3633333541,58.49,-11.65,59.6389352688,132.52
2021-05-16 09:00:00,74.8398333614,-5.71,75.0573431289,14.0498333614,0,14.0498333614,60.79,-5.71,61.0575810199,129.78,75.1098333614,-8.93,75.6388257946,14.0498333614,0,14.0498333614,61.06,-8.93,61.7095495041,131.8
2021-05-16 09:30:00,80.7465000259,-6.97,81.0467653051,12.9265000259,0,12.9265000259,67.82,-6.97,68.1772198025,129.55,80.6865000259,-10.32,81.3437993115,12.9265000259,0,12.9265000259,67.76,-10.32,68.5413743661,131.22
2021-05-16 10:00:00,82.9585000268,-12.37,83.87567959,13.3785000268,0,13.3785000268,69.58,-12.37,70.6710216425,129.42,83.1585000268,-15.96,84.6761933881,13.3785000268,0,13.3785000268,69.78,-15.96,71.5819111229,130.89
2021-05-16 10:30:00,87.3035000361,-10.63,87.9482689913,18.0735000361,0,18.0735000361,69.23,-10.63,70.0413435051,129.69,87.9435000361,-14.33,89.1033562702,18.0735000361,0,18.0735000361,69.87,-14.33,71.3243703092,131.42
2021-05-16 11:00:00,86.444166709,-10.99,87.1399682006,21.154166709,0,21.154166709,65.29,-10.99,66.2084903921,129.54,87.554166709,-14.61,88.7647689576,21.154166709,0,21.154166709,66.4,-14.61,67.9883232622,131.04
2021-05-16 11:30:00,84.6378333777,-11.17,85.371726812,22.1678333777,0,22.1678333777,62.47,-11.17,63.460773711,129.77,86.8178333777,-14.56,88.0302777026,22.1678333777,0,22.1678333777,64.65,-14.56,66.2692696504,131.15
2021-05-16 12:00:00,84.3385000495,-11.38,85.1028024838,24.7585000495,0,24.7585000495,59.58,-11.38,60.6570754323,129.77,85.8585000495,-14.89,87.1400833759,24.7585000495,0,24.7585000495,61.1,-14.89,62.8881713838,131.15
2021-05-16 12:30:00,84.7423333933,-12.4,85.6447492199,29.9723333933,0,29.9723333933,54.77,-12.4,56.1561474818,130.05,82.7223333933,-17.32,84.5160744594,29.9723333933,0,29.9723333933,52.75,-17.32,55.5206709253,131.4
2021-05-16 13:00:00,88.4753333921,-12.13,89.3029759798,29.3953333921,0,29.3953333921,59.08,-12.13,60.3123809843,130.15,85.0753333921,-17.61,86.8787917261,29.3953333921,0,29.3953333921,55.68,-17.61,58.3984117935,131.69
2021-05-16 13:30:00,86.3570000622,-12.81,87.3019333105,31.1170000622,0,31.1170000622,55.24,-12.81,56.7058524316,130.22,82.8770000622,-18.33,84.8798329364,31.1170000622,0,31.1170000622,51.76,-18.33,54.9098033142,131.83
2021-05-16 14:00:00,86.8155000534,-11.54,87.579122224,26.6955000534,0,26.6955000534,60.12,-11.54,61.2175301691,130.45,86.2855000534,-17.89,88.1205970217,26.6955000534,0,26.6955000534,59.59,-17.89,62.2175232551,132.07
2021-05-16 14:30:00,84.1991667191,-11.95,85.0429431299,26.2391667191,0,26.2391667191,57.96,-11.95,59.1790849879,130.45,86.5491667191,-17.31,88.2632106813,26.2391667191,0,26.2391667191,60.31,-17.31,62.7449774882,132.16
2021-05-16 15:00:00,79.9316667146,-12.46,80.8969897078,23.9816667146,0,23.9816667146,55.95,-12.46,57.3206254327,130.45,80.8516667146,-18.49,82.9389661771,23.9816667146,0,23.9816667146,56.87,-18.49,59.8003093637,132.08
2021-05-16 15:30:00,83.4131667211,-12.4,84.3298072003,27.2131667211,0,27.2131667211,56.2,-12.4,57.5517158736,130.79,80.5731667211,-19.83,82.977491499,27.2131667211,0,27.2131667211,53.36,-19.83,56.9255522591,132.44
2021-05-16 16:00:00,83.7211667265,-12.0,84.5767920771,29.9411667265,0,29.9411667265,53.78,-12.0,55.1025262579,130.79,81.8511667265,-19.37,84.111892111,29.9411667265,0,29.9411667265,51.91,-19.37,55.4061819656,132.55
2021-05-16 16:30:00,86.5115000605,-12.13,87.35775033,30.2415000605,0,30.2415000605,56.27,-12.13,57.5625729098,130.66,83.8815000605,-19.66,86.1546380202,30.2415000605,0,30.2415000605,53.64,-19.66,57.1293724804,132.48
2021-05-16 17:00:00,88.3103333921,-12.23,89.1531709129,29.4003333921,0,29.4003333921,58.91,-12.23,60.1661117241,130.47,86.1403333921,-19.49,88.3177056819,29.4003333921,0,29.4003333921,56.74,-19.49,59.994063873,132.3
2021-05-16 17:30:00,94.0913333811,-10.77,94.705712169,23.8913333811,0,23.8913333811,70.2,-10.77,71.0213552391,130.19,91.0313333811,-17.87,92.7687477394,23.8913333811,0,23.8913333811,67.14,-17.87,69.4774531773,131.99
2021-05-16 18:00:00,93.8011667181,-12.22,94.593801476,25.7111667181,0,25.7111667181,68.09,-12.22,69.1778613431,129.59,89.9711667181,-17.61,91.6783668082,25.7111667181,0,25.7111667181,64.26,-17.61,66.6292705948,131.42
