Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-16 18:30:00,94.0703333839,-12.93,94.9547919957,25.2703333839,0,25.2703333839,68.8,-12.93,70.0044634291,130.22,89.6903333839,-18.46,91.5703418281,25.2703333839,0,25.2703333839,64.42,-18.46,67.0127450564,131.84
2021-05-16 19:00:00,93.4225000411,-13.0,94.322656419,20.5625000411,0,20.5625000411,72.86,-13.0,74.0106722034,130.61,88.9125000411,-18.41,90.7984623414,20.5625000411,0,20.5625000411,68.35,-18.41,70.7859491707,132.25
2021-05-16 19:30:00,90.6713333715,-13.52,91.6737753961,19.0913333715,0,19.0913333715,71.58,-13.52,72.8456367945,130.61,86.3613333715,-19.72,88.5841876505,19.0913333715,0,19.0913333715,67.27,-19.72,70.1008651872,132.25
2021-05-16 20:00:00,86.6115000306,-14.01,87.7372898917,15.2915000306,0,15.2915000306,71.32,-14.01,72.6830275924,130.88,82.5515000306,-21.31,85.2576463275,15.2915000306,0,15.2915000306,67.26,-21.31,70.5551110835,132.56
2021-05-16 20:30:00,83.8871666934,-15.7,85.3436976926,13.3571666934,0,13.3571666934,70.53,-15.7,72.2562862317,131.48,79.6071666934,-21.54,82.4698283553,13.3571666934,0,13.3571666934,66.25,-21.54,69.6637215486,133.01
2021-05-16 21:00:00,81.7008333579,-17.07,83.4650290324,12.3008333579,0,12.3008333579,69.4,-17.07,71.4684888605,131.48,77.2908333579,-22.32,80.4490852724,12.3008333579,0,12.3008333579,64.99,-22.32,68.7159552069,133.01
2021-05-16 21:30:00,82.8600000166,-15.85,84.3623263237,8.2900000166,0,8.2900000166,74.57,-15.85,76.2358668869,131.79,82.7400000166,-19.38,84.9793622166,8.2900000166,0,8.2900000166,74.45,-19.38,76.931052898,133.25
2021-05-16 22:00:00,78.0025000112,-16.46,79.720270998,5.6025000112,0,5.6025000112,72.4,-16.46,74.2475023149,131.09,77.9125000112,-19.94,80.4236361898,5.6025000112,0,5.6025000112,72.31,-19.94,75.0089308016,132.32
2021-05-16 22:30:00,71.3323333421,-16.92,73.3115828504,4.4023333421,0,4.4023333421,66.93,-16.92,69.035579957,131.26,71.2623333421,-20.4,74.1247607306,4.4023333421,0,4.4023333421,66.86,-20.4,69.9029298385,132.47
2021-05-16 23:00:00,64.3208333418,-17.65,66.6985164886,4.2308333418,0,4.2308333418,60.09,-17.65,62.6285126759,131.7,64.2808333418,-21.06,67.6428054941,4.2308333418,0,4.2308333418,60.05,-21.06,63.6358868878,132.9
2021-05-16 23:30:00,59.9230000084,-17.74,62.4937879313,4.2030000084,0,4.2030000084,55.72,-17.74,58.4758582665,131.7,60.2230000084,-22.45,64.2713951149,4.2030000084,0,4.2030000084,56.02,-22.45,60.3509975063,132.9
2021-05-17 00:00:00,56.4231666747,-18.06,59.243036195,4.0231666747,0,4.0231666747,52.4,-18.06,55.424936626,132.05,56.7131666747,-23.16,61.2598471617,4.0231666747,0,4.0231666747,52.69,-23.16,57.5553794184,133.37
2021-05-17 00:30:00,55.8901666745,-17.91,58.689682491,3.9001666745,0,3.9001666745,51.99,-17.91,54.9884369663,131.78,56.0701666745,-23.08,60.6345610267,3.9001666745,0,3.9001666745,52.17,-23.08,57.0473075614,133.14
2021-05-17 01:00:00,54.8280000075,-18.05,57.7227172335,3.7580000075,0,3.7580000075,51.07,-18.05,54.1659247129,131.78,54.8480000075,-23.25,59.5723560456,3.7580000075,0,3.7580000075,51.09,-23.25,56.1315472796,133.14
2021-05-17 01:30:00,59.4836666741,-17.51,62.0073116736,3.7036666741,0,3.7036666741,55.78,-17.51,58.4637366237,131.89,59.5236666741,-22.71,63.7087984059,3.7036666741,0,3.7036666741,55.82,-22.71,60.2628948857,133.27
2021-05-17 02:00:00,60.0395000074,-17.3,62.4822499686,3.6995000074,0,3.6995000074,56.34,-17.3,58.9362842398,131.71,60.1795000074,-22.42,64.2201574363,3.6995000074,0,3.6995000074,56.48,-22.42,60.7671523111,133.14
2021-05-17 02:30:00,60.0395000079,-17.41,62.5127959797,3.9595000079,0,3.9595000079,56.08,-17.41,58.7203073902,131.39,60.1595000079,-22.54,64.2434202172,3.9595000079,0,3.9595000079,56.2,-22.54,60.5515614993,132.71
2021-05-17 03:00:00,58.1453333419,-17.89,60.8352849047,4.2753333419,0,4.2753333419,53.87,-17.89,56.7629192343,131.46,58.3053333419,-22.97,62.666839685,4.2753333419,0,4.2753333419,54.03,-22.97,58.7099804122,132.85
2021-05-17 03:30:00,56.7570000084,-18.01,59.5459247132,4.1970000084,0,4.1970000084,52.56,-18.01,55.5600008999,132.01,56.7870000084,-23.14,61.3206569596,4.1970000084,0,4.1970000084,52.59,-23.14,57.4557890904,133.35
2021-05-17 04:00:00,55.5918333415,-18.12,58.4703885251,4.1018333415,0,4.1018333415,51.49,-18.12,54.585295639,132.01,55.6618333415,-23.26,60.3263399432,4.1018333415,0,4.1018333415,51.56,-23.26,56.5637799303,133.35
2021-05-17 04:30:00,54.8268333412,-18.32,57.8066090878,3.9368333412,0,3.9368333412,50.89,-18.32,54.0871010501,132.1,54.9168333412,-23.43,59.7061427679,3.9368333412,0,3.9368333412,50.98,-23.43,56.1063748606,133.45
2021-05-17 05:00:00,54.5655000075,-18.3,57.5524438323,3.7455000075,0,3.7455000075,50.82,-18.3,54.0144647294,132.17,54.6455000075,-23.43,59.4566696937,3.7455000075,0,3.7455000075,50.9,-23.43,56.0336943276,133.52
2021-05-17 05:30:00,55.5361666741,-17.73,58.2976732714,3.7161666741,0,3.7161666741,51.82,-17.73,54.7692002863,132.17,55.4861666741,-22.86,60.010784799,3.7161666741,0,3.7161666741,51.77,-22.86,56.5925127557,133.52
2021-05-17 06:00:00,57.550000008,-17.21,60.0681829334,3.990000008,0,3.990000008,53.56,-17.21,56.2570680004,131.91,57.490000008,-22.33,61.6743788045,3.990000008,0,3.990000008,53.5,-22.33,57.9730877218,133.21
2021-05-17 06:30:00,63.4133333478,-15.93,65.3836045678,7.2333333478,0,7.2333333478,56.18,-15.93,58.3948396693,131.78,59.7833333478,-22.53,63.8877754048,7.2333333478,0,7.2333333478,52.55,-22.53,57.1760736672,133.07
2021-05-17 07:00:00,72.0746666933,-13.96,73.4141619781,13.2946666933,0,13.2946666933,58.78,-13.96,60.4149815857,131.5,67.3346666933,-21.2,70.5931819561,13.2946666933,0,13.2946666933,54.04,-21.2,58.0496477164,132.99
2021-05-17 07:30:00,81.2388333669,-11.88,82.102877214,16.7788333669,0,16.7788333669,64.46,-11.88,65.5456024459,131.43,76.4588333669,-18.07,78.5651201223,16.7788333669,0,16.7788333669,59.68,-18.07,62.3556517086,132.99
2021-05-17 08:00:00,86.021500049,-12.89,86.9818979483,24.511500049,0,24.511500049,61.51,-12.89,62.8460993221,130.03,80.911500049,-18.99,83.1101133448,24.511500049,0,24.511500049,56.4,-18.99,59.5111762613,131.51
2021-05-17 08:30:00,87.0320000587,-12.06,87.8636024428,29.3720000587,0,29.3720000587,57.66,-12.06,58.9077176608,130.03,81.6720000587,-18.37,83.7124393002,29.3720000587,0,29.3720000587,52.3,-18.37,55.4323632908,131.6
2021-05-17 09:00:00,86.1313333954,-11.24,86.8616382097,31.0413333954,0,31.0413333954,55.09,-11.24,56.2249562027,129.85,81.0913333954,-17.62,82.9835450668,31.0413333954,0,31.0413333954,50.05,-17.62,53.0609734174,131.37
2021-05-17 09:30:00,88.2021667322,-10.53,88.8285039627,32.7821667322,0,32.7821667322,55.42,-10.53,56.4114997142,129.85,83.6621667322,-16.77,85.326379522,32.7821667322,0,32.7821667322,50.88,-16.77,53.572449076,131.37
2021-05-17 10:00:00,88.1378333978,-10.25,88.7318442053,32.2578333978,0,32.2578333978,55.88,-10.25,56.8122953242,129.69,83.4678333978,-16.5,85.0830724183,32.2578333978,0,32.2578333978,51.21,-16.5,53.8025473375,131.2
2021-05-17 10:30:00,89.2853333906,-9.52,89.7914314324,28.6453333906,0,28.6453333906,60.64,-9.52,61.3827337286,129.69,84.6553333906,-15.84,86.1245091218,28.6453333906,0,28.6453333906,56.01,-15.84,58.2067496086,131.29
2021-05-17 11:00:00,88.7228333848,-9.31,89.209961685,25.7428333848,0,25.7428333848,62.98,-9.31,63.6644052827,129.46,84.3528333848,-15.54,85.7723271227,25.7428333848,0,25.7428333848,58.61,-15.54,60.6351688379,131.18
2021-05-17 11:30:00,90.4056667074,-6.43,90.6340414679,20.3756667074,0,20.3756667074,70.03,-6.43,70.3245746521,129.1,90.9156667074,-12.45,91.7641594134,20.3756667074,0,20.3756667074,70.54,-12.45,71.6302596673,130.53
2021-05-17 12:00:00,88.0820000404,-6.69,88.3356939811,20.2020000404,0,20.2020000404,67.88,-6.69,68.2088740561,129.1,90.3520000404,-12.36,91.1934948957,20.2020000404,0,20.2020000404,70.15,-12.36,71.2305559434,130.53
2021-05-17 12:30:00,86.0748333887,-7.2,86.3754417811,27.6648333887,0,27.6648333887,58.41,-7.2,58.852086624,129.22,88.0948333887,-13.04,89.0547094194,27.6648333887,0,27.6648333887,60.43,-13.04,61.8209228336,130.61
2021-05-17 13:00:00,82.1190000713,-7.92,82.5000398346,35.6590000713,0,35.6590000713,46.46,-7.92,47.1302238484,129.47,80.9990000713,-15.41,82.4518411714,35.6590000713,0,35.6590000713,45.34,-15.41,47.8871976628,130.89
2021-05-17 13:30:00,83.3540000731,-8.2,83.7563688813,36.5340000731,0,36.5340000731,46.82,-8.2,47.5326456238,129.93,79.8840000731,-16.31,81.5320155992,36.5340000731,0,36.5340000731,43.35,-16.31,46.3167205229,131.56
2021-05-17 14:00:00,84.6341667227,-8.38,85.0480251202,28.0141667227,0,28.0141667227,56.62,-8.38,57.2367783859,130.1,84.9941667227,-14.4,86.2053848485,28.0141667227,0,28.0141667227,56.98,-14.4,58.7714250295,131.8
2021-05-17 14:30:00,83.5816667205,-8.28,83.9907936132,26.9316667205,0,26.9316667205,56.65,-8.28,57.2519073918,130.36,84.9316667205,-13.9,86.0615942911,26.9316667205,0,26.9316667205,58.0,-13.9,59.642350725,131.8
2021-05-17 15:00:00,82.8121667111,-8.43,83.2401336819,22.1921667111,0,22.1921667111,60.62,-8.43,61.2033438629,130.54,83.4321667111,-14.07,84.6102318996,22.1921667111,0,22.1921667111,61.24,-14.07,62.8355194138,131.93
2021-05-17 15:30:00,82.1378333745,-8.65,82.5920466598,20.5878333745,0,20.5878333745,61.55,-8.65,62.154846955,130.54,83.4478333745,-14.16,84.6406905389,20.5878333745,0,20.5878333745,62.86,-14.16,64.435123962,131.93
2021-05-17 16:00:00,84.1781667022,-8.83,84.6400180136,17.7681667022,0,17.7681667022,66.41,-8.83,66.9944549944,130.42,85.8481667022,-14.1,86.9983777212,17.7681667022,0,17.7681667022,68.08,-14.1,69.5247898235,131.86
2021-05-17 16:30:00,89.6108333683,-8.52,90.0149535186,17.4708333683,0,17.4708333683,72.14,-8.52,72.6413793922,130.3,90.8108333683,-13.75,91.845903322,17.4708333683,0,17.4708333683,73.34,-13.75,74.6178135568,131.65
2021-05-17 17:00:00,92.6176667026,-7.79,92.9446947675,17.9476667026,0,17.9476667026,74.67,-7.79,75.0752489173,130.1,93.8676667026,-13.06,94.7718441953,17.9476667026,0,17.9476667026,75.92,-13.06,77.0351218601,131.48
2021-05-17 17:30:00,96.2891667086,-8.52,96.6653713872,20.9491667086,0,20.9491667086,75.34,-8.52,75.8202215771,130.0,97.5691667086,-13.72,98.5290855139,20.9491667086,0,20.9491667086,76.62,-13.72,77.838697317,131.4
2021-05-17 18:00:00,95.9003333791,-10.12,96.4328177656,22.8803333791,0,22.8803333791,73.02,-10.12,73.7179408285,130.0,92.2503333791,-17.28,93.8547942758,22.8803333791,0,22.8803333791,69.37,-17.28,71.489826549,131.4
2021-05-17 18:30:00,98.2841667157,-10.96,98.8933720074,24.5141667157,0,24.5141667157,73.77,-10.96,74.5797190931,130.26,94.3841667157,-18.14,96.1115525138,24.5141667157,0,24.5141667157,69.87,-18.14,72.1864010739,131.84
2021-05-17 19:00:00,96.5855000401,-11.19,97.2315530987,20.0455000401,0,20.0455000401,76.54,-11.19,77.3536534367,130.41,95.6655000401,-17.15,97.190588011,20.0455000401,0,20.0455000401,75.62,-17.15,77.5403565893,132.06
2021-05-17 19:30:00,92.7145000269,-12.06,93.495572704,13.4545000269,0,13.4545000269,79.26,-12.06,80.1722595416,130.31,90.6545000269,-18.29,92.4811465929,13.4545000269,0,13.4545000269,77.2,-18.29,79.3370285554,131.81
2021-05-17 20:00:00,89.3241666906,-13.74,90.3747440105,11.9441666906,0,11.9441666906,77.38,-13.74,78.5904065392,130.31,84.6541666906,-20.51,87.1033181806,11.9441666906,0,11.9441666906,72.71,-20.51,75.5473639514,131.89
2021-05-17 20:30:00,89.3280000171,-14.43,90.4860016083,8.5680000171,0,8.5680000171,80.76,-14.43,82.0390303453,130.75,88.6080000171,-18.1,90.4377557607,8.5680000171,0,8.5680000171,80.04,-18.1,82.0610236349,132.41
2021-05-17 21:00:00,87.0518333426,-12.7,87.9733578324,4.6318333426,0,4.6318333426,82.42,-12.7,83.3927239032,130.85,86.5418333426,-16.07,88.0212123201,4.6318333426,0,4.6318333426,81.91,-16.07,83.4715101097,132.08
2021-05-17 21:30:00,83.4331666773,-12.65,84.3867039396,5.2931666773,0,5.2931666773,78.14,-12.65,79.1573249927,130.47,82.5331666773,-16.04,84.0773762779,5.2931666773,0,5.2931666773,77.24,-16.04,78.8878900719,131.63
2021-05-17 22:00:00,77.6475000139,-13.69,78.8451035791,6.9375000139,0,6.9375000139,70.71,-13.69,72.0230532538,130.16,75.5275000139,-17.54,77.5374416546,6.9375000139,0,6.9375000139,68.59,-17.54,70.7971729662,131.36
2021-05-17 22:30:00,72.8755000252,-15.25,74.454019394,12.5755000252,0,12.5755000252,60.3,-15.25,62.198492747,130.16,66.9055000252,-20.46,69.963973112,12.5755000252,0,12.5755000252,54.33,-20.46,58.0548060026,131.43
2021-05-17 23:00:00,69.5146666874,-15.42,71.2043909085,10.3546666874,0,10.3546666874,59.16,-15.42,61.1365847918,129.97,64.6446666874,-20.33,67.7660817159,10.3546666874,0,10.3546666874,54.29,-20.33,57.9716568678,131.43
2021-05-17 23:30:00,66.6478333475,-15.59,68.4469268113,7.0678333475,0,7.0678333475,59.58,-15.59,61.5859115383,130.44,66.2578333475,-18.82,68.8788275154,7.0678333475,0,7.0678333475,59.19,-18.82,62.1099710192,131.81
2021-05-18 00:00:00,59.7268333423,-16.8,62.0446179866,4.4768333423,0,4.4768333423,55.25,-16.8,57.7477488739,130.76,59.3268333423,-19.98,62.6009069776,4.4768333423,0,4.4768333423,54.85,-19.98,58.3757047067,131.92
2021-05-18 00:30:00,58.6483333423,-17.02,61.0680555104,4.4683333423,0,4.4683333423,54.18,-17.02,56.7904287711,130.04,58.1983333423,-20.23,61.6141128624,4.4683333423,0,4.4683333423,53.73,-20.23,57.4122443386,131.19
2021-05-18 01:00:00,57.5573333423,-17.13,60.0523398501,4.4773333423,0,4.4773333423,53.08,-17.13,55.7756514978,130.17,57.0873333423,-20.37,60.6127092954,4.4773333423,0,4.4773333423,52.61,-20.37,56.4158576998,131.32
2021-05-18 01:30:00,62.1581666762,-16.44,64.2954997223,4.7581666762,0,4.7581666762,57.4,-16.44,59.7079023246,130.33,61.8181666762,-19.66,64.8691092216,4.7581666762,0,4.7581666762,57.06,-19.66,60.3519610286,131.48
2021-05-18 02:00:00,62.3381666762,-16.46,64.4746355131,4.7781666762,0,4.7781666762,57.56,-16.46,59.8672297672,130.08,62.0281666762,-19.63,65.0602056653,4.7781666762,0,4.7781666762,57.25,-19.63,60.521891907,131.22
2021-05-18 02:30:00,62.0513333429,-16.75,64.2723149547,4.7813333429,0,4.7813333429,57.27,-16.75,59.6692165191,129.9,61.7113333429,-19.83,64.8191141791,4.7813333429,0,4.7813333429,56.93,-19.83,60.2847725383,131.04
2021-05-18 03:00:00,60.1278333425,-17.04,62.4957433947,4.5778333425,0,4.5778333425,55.55,-17.04,58.1047683069,130.01,59.7878333425,-20.13,63.0856712399,4.5778333425,0,4.5778333425,55.21,-20.13,58.7653043896,131.04
2021-05-18 03:30:00,58.7001666753,-16.91,61.087295469,4.3301666753,0,4.3301666753,54.37,-16.91,56.938958543300004,130.24,58.1301666753,-20.15,61.5234815148,4.3301666753,0,4.3301666753,53.8,-20.15,57.4496518701,131.36
2021-05-18 04:00:00,57.6821666752,-17.16,60.1805446331,4.2421666752,0,4.2421666752,53.44,-17.16,56.1275262238,130.33,57.1421666752,-20.37,60.6643561932,4.2421666752,0,4.2421666752,52.9,-20.37,56.686390783,131.36
2021-05-18 04:30:00,56.8616666749,-17.44,59.4760686078,4.0916666748,0,4.0916666748,52.77,-17.44,55.5772120567,130.44,56.3216666749,-20.63,59.9810556512,4.0916666748,0,4.0916666748,52.23,-20.63,56.1566541026,131.6
2021-05-18 05:00:00,56.1560000079,-17.6,58.8494378638,3.9260000079,0,3.9260000079,52.23,-17.6,55.1156320838,130.54,55.6160000079,-20.78,59.3712713092,3.9260000079,0,3.9260000079,51.69,-20.78,55.7105420903,131.71
2021-05-18 05:30:00,57.028333341,-17.34,59.6062614467,3.848333341,0,3.848333341,53.18,-17.34,55.9355700784,130.54,56.448333341,-20.49,60.0520976901,3.848333341,0,3.848333341,52.6,-20.49,56.4499787422,131.71
2021-05-18 06:00:00,58.800833342,-17.12,61.2424068902,4.3108333420000005,0,4.3108333420000005,54.49,-17.12,57.1161492049,130.37,58.340833342,-20.2,61.7389085993,4.3108333420000005,0,4.3108333420000005,54.03,-20.2,57.682587494,131.49
2021-05-18 06:30:00,66.9785000185,-17.79,69.3008193654,9.2285000185,0,9.2285000185,57.75,-17.79,60.428028265,130.27,65.2385000185,-21.54,68.7024998429,9.2285000185,0,9.2285000185,56.01,-21.54,60.0090968104,131.37
2021-05-18 07:00:00,71.6445000331,-22.13,74.9844736262,16.5645000331,0,16.5645000331,55.08,-22.13,59.3594415405,129.69,67.0545000331,-29.48,73.2487295091,16.5645000331,0,16.5645000331,50.49,-29.48,58.4663193642,130.83
2021-05-18 07:30:00,81.4135000399,-19.96,83.8245762814,19.9735000399,0,19.9735000399,61.44,-19.96,64.6008916347,131.03,76.7935000399,-27.37,81.5252019218,19.9735000399,0,19.9735000399,56.82,-27.37,63.0684493229,132.57
2021-05-18 08:00:00,86.046833386,-18.36,87.9837890509,26.336833386,0,26.336833386,59.71,-18.36,62.468981903,131.03,81.736833386,-25.94,85.7542624712,26.336833386,0,26.336833386,55.4,-25.94,61.1722453405,132.64
2021-05-18 08:30:00,87.2280000617,-16.82,88.8348827588,30.8480000617,0,30.8480000617,56.38,-16.82,58.8355062866,131.29,84.3680000617,-24.12,87.7481272416,30.8480000617,0,30.8480000617,53.52,-24.12,58.7040441537,132.91
2021-05-18 09:00:00,87.6911667255,-14.9,88.9480225844,29.4111667255,0,29.4111667255,58.28,-14.9,60.154537651,131.02,88.8111667255,-20.69,91.1893603177,29.4111667255,0,29.4111667255,59.4,-20.69,62.9002074718,132.64
2021-05-18 09:30:00,85.2786667204,-14.24,86.4594043329,26.8586667204,0,26.8586667204,58.42,-14.24,60.1304748027,130.59,86.9786667204,-20.13,89.2776868229,26.8586667204,0,26.8586667204,60.12,-20.13,63.4005623003,132.06
2021-05-18 10:00:00,87.2420000462,-12.96,88.1993660525,23.0920000462,0,23.0920000462,64.15,-12.96,65.4460396052,130.41,88.7220000462,-18.89,90.7106685688,23.0920000462,0,23.0920000462,65.63,-18.89,68.2944287625,131.89
2021-05-18 10:30:00,88.7228333774,-12.78,89.6385495337,22.0328333774,0,22.0328333774,66.69,-12.78,67.9034940191,130.3,89.7228333774,-18.78,91.6671982187,22.0328333774,0,22.0328333774,67.69,-18.78,70.2468824931,131.77
2021-05-18 11:00:00,88.5650000434,-12.27,89.4109173014,21.6850000434,0,21.6850000434,66.88,-12.27,67.9962300426,130.3,89.9950000434,-18.29,91.8347653822,21.6850000434,0,21.6850000434,68.31,-18.29,70.7161947506,131.77
2021-05-18 11:30:00,89.4078333866,-12.37,90.2595012776,26.6178333866,0,26.6178333866,62.79,-12.37,63.9968827366,129.96,90.6578333866,-16.96,92.2306042176,26.6178333866,0,26.6178333866,64.04,-16.96,66.2477410936,131.7
2021-05-18 12:00:00,89.204166723,-11.93,89.9983792117,28.154166723,0,28.154166723,61.05,-11.93,62.2047216857,129.96,90.824166723,-16.0,92.2227155365,28.154166723,0,28.154166723,62.67,-16.0,64.6802048543,131.55
2021-05-18 12:30:00,86.4166667226,-12.75,87.3521767756,27.9466667226,0,27.9466667226,58.47,-12.75,59.8439921797,130.17,89.1066667226,-16.54,90.6287462917,27.9466667226,0,27.9466667226,61.16,-16.54,63.3570611692,131.55
2021-05-18 13:00:00,83.1913333945,-13.59,84.294045175,30.6013333945,0,30.6013333945,52.59,-13.59,54.3175496502,130.17,87.4213333945,-17.03,89.0646418759,30.6013333945,0,30.6013333945,56.82,-17.03,59.3172259972,131.55
2021-05-18 13:30:00,82.1330000622,-14.53,83.4083365091,31.0930000622,0,31.0930000622,51.04,-14.53,53.0679046129,130.58,86.3330000622,-17.84,88.1569764666,31.0930000622,0,31.0930000622,55.24,-17.84,58.0493169641,131.75
2021-05-18 14:00:00,78.822500051,-15.09,80.2539383101,25.482500051,0,25.482500051,53.34,-15.09,55.4334168169,130.86,82.262500051,-18.51,84.3192683474,25.482500051,0,25.482500051,56.78,-18.51,59.7209217946,132.0
2021-05-18 14:30:00,79.96583338720001,-15.38,81.4314368614,26.9558333872,0,26.9558333872,53.01,-15.38,55.1960551127,130.78,83.1858333872,-18.8,85.2837785064,26.9558333872,0,26.9558333872,56.23,-18.8,59.2895682224,132.0
2021-05-18 15:00:00,80.3823333763,-15.93,81.9456186689,21.4923333763,0,21.4923333763,58.89,-15.93,61.0065324371,130.91,82.5623333763,-19.39,84.8086728616,21.4923333763,0,21.4923333763,61.07,-19.39,64.0743084239,132.09
2021-05-18 15:30:00,80.0306667022,-16.17,81.6478812511,17.7706667022,0,17.7706667022,62.26,-16.17,64.325550911,131.06,81.9506667022,-19.57,84.2549504358,17.7706667022,0,17.7706667022,64.18,-19.57,67.0973717816,132.25
2021-05-18 16:00:00,83.8881666958,-15.9,85.3816989266,14.5881666958,0,14.5881666958,69.3,-15.9,71.1006329086,131.06,85.5381666958,-19.31,87.6906726037,14.5881666958,0,14.5881666958,70.95,-19.31,73.5308003492,132.25
2021-05-18 16:30:00,89.1241666942,-15.01,90.3792962406,13.7841666942,0,13.7841666942,75.34,-15.01,76.820672348,130.77,90.0741666942,-18.45,91.9443201381,13.7841666942,0,13.7841666942,76.29,-18.45,78.4892769746,131.97
2021-05-18 17:00:00,93.7265000241,-14.08,94.7781789589,12.0365000241,0,12.0365000241,81.69,-14.08,82.8945263573,130.49,94.3265000241,-17.73,95.9783387374,12.0365000241,0,12.0365000241,82.29,-17.73,84.1783642036,131.72
2021-05-18 17:30:00,99.1900000225,-13.49,100.1031278456,11.2600000225,0,11.2600000225,87.93,-13.49,88.9587825906,130.11,99.7400000225,-17.32,101.2326528571,11.2600000225,0,11.2600000225,88.48,-17.32,90.1592635285,131.34
2021-05-18 18:00:00,103.1705000275,-12.53,103.9285955641,13.760500027500001,0,13.760500027500001,89.41,-12.53,90.2837139245,129.81,103.9105000275,-17.95,105.4494879834,13.760500027500001,0,13.760500027500001,90.15,-17.95,91.9196660133,131.09
2021-05-18 18:30:00,103.0513333625,-13.27,103.9022146433,14.5913333625,0,14.5913333625,88.46,-13.27,89.4497875906,129.59,103.9413333625,-18.65,105.6012465891,14.5913333625,0,14.5913333625,89.35,-18.65,91.2756539281,131.09
2021-05-18 19:00:00,99.7386666928,-14.07,100.7261958661,13.0786666928,0,13.0786666928,86.66,-14.07,87.7947635113,129.72,100.7886666928,-19.34,102.6274375287,13.0786666928,0,13.0786666928,87.71,-19.34,89.8169232383,131.18
2021-05-18 19:30:00,96.9440000208,-14.98,98.0945438852,10.4240000208,0,10.4240000208,86.52,-14.98,87.8072366038,129.87,97.4340000208,-20.42,99.5507948741,10.4240000208,0,10.4240000208,87.01,-20.42,89.3740258688,131.33
2021-05-18 20:00:00,92.7803333456,-16.4,94.2186300883,6.1203333456,0,6.1203333456,86.66,-16.4,88.1981609786,129.87,93.0903333456,-21.75,95.5974511291,6.1203333456,0,6.1203333456,86.97,-21.75,89.6484433775,131.33
2021-05-18 20:30:00,91.2598333548,-18.89,93.1943629408,10.7298333548,0,10.7298333548,80.53,-18.89,82.7158570046,130.2,87.9698333548,-24.85,91.4123300243,10.7298333548,0,10.7298333548,77.24,-24.85,81.1390171249,131.7
2021-05-18 21:00:00,89.628166684,-18.69,91.5561268466,8.688166684,0,8.688166684,80.94,-18.69,83.0698483206,130.88,89.268166684,-24.51,92.5718406597,8.688166684,0,8.688166684,80.58,-24.51,84.2251536063,132.42
2021-05-18 21:30:00,85.4121666752,-19.05,87.5108034253,4.2521666752,0,4.2521666752,81.16,-19.05,83.365748962,130.88,85.3421666752,-24.68,88.8391119542,4.2521666752,0,4.2521666752,81.09,-24.68,84.7625536425,132.42
2021-05-18 22:00:00,80.0958333415,-20.46,82.6677332377,4.0658333415,0,4.0658333415,76.03,-20.46,78.7348239345,131.01,80.2258333415,-25.34,84.1326329989,4.0658333415,0,4.0658333415,76.16,-25.34,80.26494378,132.42
2021-05-18 22:30:00,74.772166675,-22.26,78.0152838184,4.152166675,0,4.152166675,70.62,-22.26,74.0452024104,131.4,74.652166675,-25.67,78.9423516832,4.152166675,0,4.152166675,70.5,-25.67,75.0279874447,132.86
2021-05-18 23:00:00,68.959166675,-23.34,72.8019386315,4.149166675,0,4.149166675,64.81,-23.34,68.8846260061,130.52,68.929166675,-26.77,73.9449992799,4.149166675,0,4.149166675,64.78,-26.77,70.0933755786,132.14
2021-05-18 23:30:00,64.4458333416,-24.38,68.9031917627,4.1258333416,0,4.1258333416,60.32,-24.38,65.0606394066,131.02,64.4958333416,-27.79,70.2281753887,4.1258333416,0,4.1258333416,60.37,-27.79,66.4591679153,132.5
2021-05-19 00:00:00,59.6963333419,-24.99,64.7159355528,4.3063333419,0,4.3063333419,55.39,-24.99,60.7663739251,131.69,59.6263333419,-28.36,66.0271855209,4.3063333419,0,4.3063333419,55.32,-28.36,62.1658427113,132.9
2021-05-19 00:30:00,57.7721666757,-25.29,63.065103999,4.4921666757,0,4.4921666757,53.28,-25.29,58.9774745136,131.04,57.5621666757,-28.65,64.2979434539,4.4921666757,0,4.4921666757,53.07,-28.65,60.3095962513,132.25
2021-05-19 01:00:00,56.398500009,-25.44,61.8707071502,4.518500009,0,4.518500009,51.88,-25.44,57.7817272154,130.94,56.228500009,-28.79,63.1704702631,4.518500009,0,4.518500009,51.71,-28.79,59.1843577307,132.15
2021-05-19 01:30:00,60.9436666754,-24.74,65.7738406043,4.3836666754,0,4.3836666754,56.56,-24.74,61.7341169857,130.51,60.8336666754,-28.11,67.0142305871,4.3836666754,0,4.3836666754,56.45,-28.11,63.0616729876,131.71
2021-05-19 02:00:00,61.2928333423,-24.6,66.0452225307,4.4928333423,0,4.4928333423,56.8,-24.6,61.8983036924,130.26,61.1928333423,-27.89,67.2489029833,4.4928333423,0,4.4928333423,56.7,-27.89,63.1881484141,131.45
2021-05-19 02:30:00,61.030000009,-24.64,65.8163391651,4.510000009,0,4.510000009,56.52,-24.64,61.6574407513,130.06,60.870000009,-27.93,66.971947867,4.510000009,0,4.510000009,56.36,-27.93,62.9009896584,131.23
2021-05-19 03:00:00,59.0711666759,-25.03,64.1553086849,4.6211666759,0,4.6211666759,54.45,-25.03,59.9274845125,130.06,58.9411666759,-28.32,65.3917695824,4.6211666759,0,4.6211666759,54.32,-28.32,61.2591609476,131.23
2021-05-19 03:30:00,57.5143333428,-25.32,62.8410768515,4.7143333428,0,4.7143333428,52.8,-25.32,58.5571720629,130.36,57.5043333428,-28.56,64.2060896893,4.7143333428,0,4.7143333428,52.79,-28.56,60.020477339,131.53
2021-05-19 04:00:00,56.201666676,-25.57,61.7450584028,4.671666676,0,4.671666676,51.53,-25.57,57.5253491949,130.47,56.191666676,-28.78,63.1331276259,4.671666676,0,4.671666676,51.52,-28.78,59.0135475971,131.64
2021-05-19 04:30:00,55.3828333424,-25.62,61.0216570493,4.5528333424,0,4.5528333424,50.83,-25.62,56.9216417543,130.55,55.3528333424,-28.84,62.4153968107,4.5528333424,0,4.5528333424,50.8,-28.84,58.4156280459,131.64
2021-05-19 05:00:00,54.9925000093,-26.13,60.8847432226,4.6725000093,0,4.6725000093,50.32,-26.13,56.6999056437,130.55,54.9325000093,-29.4,62.3052129222,4.6725000093,0,4.6725000093,50.26,-29.4,58.22737844,131.73
2021-05-19 05:30:00,55.7338333431,-25.78,61.407398407,4.8838333431,0,4.8838333431,50.85,-25.78,57.0116733661,131.6,55.5938333431,-29.04,62.7215744842,4.8838333431,0,4.8838333431,50.71,-29.04,58.4365099916,132.77
2021-05-19 06:00:00,56.5733333487,-26.33,62.4004082213,7.6933333487,0,7.6933333487,48.88,-26.33,55.5204764029,131.3,56.1833333487,-29.6,63.5037553706,7.6933333487,0,7.6933333487,48.49,-29.6,56.8105632783,132.47
2021-05-19 06:30:00,64.1695000172,-24.21,68.5846107553,8.6095000172,0,8.6095000172,55.56,-24.21,60.6055913262,131.13,63.4895000172,-27.77,69.2971104191,8.6095000172,0,8.6095000172,54.88,-27.77,61.5059940168,132.3
2021-05-19 07:00:00,71.9136666868,-21.4,75.0302302831,10.0436666868,0,10.0436666868,61.87,-21.4,65.4664562963,131.13,71.5336666868,-25.98,76.1053603214,10.0436666868,0,10.0436666868,61.49,-25.98,66.7531310127,132.3
2021-05-19 07:30:00,80.3105000281,-14.89,81.6791804241,14.0405000281,0,14.0405000281,66.27,-14.89,67.9221981388,131.13,80.8505000281,-21.93,83.7718822445,14.0405000281,0,14.0405000281,66.81,-21.93,70.3171458465,132.51
2021-05-19 08:00:00,84.0220000491,-13.56,85.1091657358,24.5320000491,0,24.5320000491,59.49,-13.56,61.0158479413,130.06,80.2320000491,-23.17,83.5106144863,24.5320000491,0,24.5320000491,55.7,-23.17,60.3269334543,131.63
2021-05-19 08:30:00,89.1883333963,-12.33,90.0365909728,31.4783333963,0,31.4783333963,57.71,-12.33,59.0124817306,130.3,85.5283333963,-21.24,88.126235671,31.4783333963,0,31.4783333963,54.05,-21.24,58.0735748857,132.17
2021-05-19 09:00:00,89.8368333994,-12.08,90.6453696293,33.0168333994,0,33.0168333994,56.82,-12.08,58.0899199517,129.84,86.9468333994,-18.41,88.874517935,33.0168333994,0,33.0168333994,53.93,-18.41,56.985726283,131.63
2021-05-19 09:30:00,90.3690000654,-11.1,91.0481530445,32.6990000654,0,32.6990000654,57.67,-11.1,58.728518626,129.77,89.2190000654,-16.68,90.7648190252,32.6990000654,0,32.6990000654,56.52,-16.68,58.9298973357,131.25
2021-05-19 10:00:00,88.6008334018,-10.73,89.2481965056,34.2508334018,0,34.2508334018,54.35,-10.73,55.3990559486,130.03,91.7908334018,-14.71,92.9620416977,34.2508334018,0,34.2508334018,57.54,-14.71,59.3905354413,131.44
2021-05-19 10:30:00,84.3071667361,-10.85,85.002475629,34.6971667361,0,34.6971667361,49.61,-10.85,50.782621043,130.03,87.7271667361,-14.71,88.9518964583,34.6971667361,0,34.6971667361,53.03,-14.71,55.0323995479,131.23
2021-05-19 11:00:00,82.6816667351,-10.9,83.397050392,34.2116667351,0,34.2116667351,48.47,-10.9,49.6804881216,130.03,85.9716667351,-14.74,87.2261146745,34.2116667351,0,34.2116667351,51.76,-14.74,53.8178892191,131.23
2021-05-19 11:30:00,80.3623334114,-10.88,81.0954932862,39.0423334114,0,39.0423334114,41.32,-10.88,42.7284074124,130.03,80.7023334114,-15.78,82.230620927,39.0423334114,0,39.0423334114,41.66,-15.78,44.5484455397,131.23
2021-05-19 12:00:00,81.3773334169,-10.58,82.0622129487,41.7673334169,0,41.7673334169,39.61,-10.58,40.9986402214,130.52,83.0973334169,-14.95,84.4314474648,41.7673334169,0,41.7673334169,41.33,-14.95,43.9507838383,131.81
2021-05-19 12:30:00,81.0068334135,-10.84,81.7288973355,40.0768334135,0,40.0768334135,40.93,-10.84,42.3411206748,130.65,84.2068334135,-14.69,85.4785756405,40.0768334135,0,40.0768334135,44.13,-14.69,46.5107836958,131.81
2021-05-19 13:00:00,77.1821667508,-11.8,78.0789783767,42.0521667508,0,42.0521667508,35.13,-11.8,37.0588302568,130.57,75.0621667508,-17.52,77.0796943256,42.0521667508,0,42.0521667508,33.01,-17.52,37.3712523205,131.74
2021-05-19 13:30:00,78.6878334248,-12.04,79.6036225877,45.7378334248,0,45.7378334248,32.95,-12.04,35.0808223963,130.93,76.7578334248,-18.3,78.9091565794,45.7378334248,0,45.7378334248,31.02,-18.3,36.015696578,132.27
2021-05-19 14:00:00,76.6430000815,-11.65,77.5233639718,40.7630000815,0,40.7630000815,35.88,-11.65,37.7239565793,130.93,78.0430000815,-18.27,80.1529959623,40.7630000815,0,40.7630000815,37.28,-18.27,41.5161570958,132.41
2021-05-19 14:30:00,76.2525000763,-11.58,77.1267798361,38.1725000763,0,38.1725000763,38.08,-11.58,39.8017939294,130.93,79.9625000763,-17.23,81.7977647522,38.1725000763,0,38.1725000763,41.79,-17.23,45.2026216054,132.41
2021-05-19 15:00:00,72.8126667364,-11.83,73.7674273462,34.8826667364,0,34.8826667364,37.93,-11.83,39.7320248666,130.93,76.4326667364,-17.45,78.3993306377,34.8826667364,0,34.8826667364,41.55,-17.45,45.0655633494,132.41
2021-05-19 15:30:00,73.4551667341,-12.23,74.4663307807,33.7151667341,0,33.7151667341,39.74,-12.23,41.5793277964,131.04,76.7651667341,-17.92,78.8290379474,33.7151667341,0,33.7151667341,43.05,-17.92,46.6307720288,132.41
2021-05-19 16:00:00,74.799166729,-12.52,75.8397372315,31.149166729,0,31.149166729,43.65,-12.52,45.4100528518,131.13,77.919166729,-18.13,80.0005840212,31.149166729,0,31.149166729,46.77,-18.13,50.1610386655,132.52
2021-05-19 16:30:00,80.42750006200001,-12.57,81.4038553523,30.997500062,0,30.997500062,49.43,-12.57,51.0032332308,131.02,83.477500062,-18.02,85.400312743,30.997500062,0,30.997500062,52.48,-18.02,55.4875733836,132.42
2021-05-19 17:00:00,85.1863333886,-12.8,86.142622413,27.6163333886,0,27.6163333886,57.57,-12.8,58.9757992739,131.09,88.3863333886,-18.12,90.2245993611,27.6163333886,0,27.6163333886,60.77,-18.12,63.4139361655,132.42
2021-05-19 17:30:00,90.9738333864,-13.39,91.953958376,26.5538333864,0,26.5538333864,64.42,-13.39,65.796873026,130.92,94.0138333864,-18.74,95.8633843968,26.5538333864,0,26.5538333864,67.46,-18.74,70.0145641992,132.29
2021-05-19 18:00:00,93.0548333757,-13.37,94.0104191809,21.1748333757,0,21.1748333757,71.88,-13.37,73.1128668567,130.55,95.7348333757,-18.66,97.536423563,21.1748333757,0,21.1748333757,74.56,-18.66,76.8595420231,131.95
2021-05-19 18:30:00,94.3405000411,-13.97,95.3692342844,20.5305000411,0,20.5305000411,73.81,-13.97,75.1204166655,130.38,96.6405000411,-19.18,98.5254213297,20.5305000411,0,20.5305000411,76.11,-19.18,78.4895184085,131.76
2021-05-19 19:00:00,94.2210000328,-14.44,95.3210913029,16.3810000328,0,16.3810000328,77.84,-14.44,79.1680440582,130.47,95.8410000328,-19.74,97.8527714849,16.3810000328,0,16.3810000328,79.46,-19.74,81.8752661064,131.86
2021-05-19 19:30:00,92.8120000272,-14.43,93.9270581305,13.5920000272,0,13.5920000272,79.22,-14.43,80.523495329,130.47,94.0420000272,-19.86,96.1161660134,13.5920000272,0,13.5920000272,80.45,-19.86,82.8650837205,131.86
2021-05-19 20:00:00,90.8448333555,-13.95,91.9096635147,11.0748333555,0,11.0748333555,79.77,-13.95,80.9805865625,130.31,91.7248333555,-19.36,93.7456913895,11.0748333555,0,11.0748333555,80.65,-19.36,82.9411363559,131.74
2021-05-19 20:30:00,87.6068333525,-13.44,88.6317711097,9.5668333525,0,9.5668333525,78.04,-13.44,79.1888578021,130.2,87.9968333525,-18.83,89.9889525445,9.5668333525,0,9.5668333525,78.43,-18.83,80.6587490605,131.67
2021-05-19 21:00:00,86.6523333472,-17.03,88.3099528621,6.9223333472,0,6.9223333472,79.73,-17.03,81.5284845928,130.0,86.8823333472,-21.25,89.44329124,6.9223333472,0,6.9223333472,79.96,-21.25,82.7355068879,131.44
2021-05-19 21:30:00,84.7595000265,-21.29,87.3924307062,13.2295000265,0,13.2295000265,71.53,-21.29,74.6311262142,130.0,79.9395000265,-27.21,84.443518191,13.2295000265,0,13.2295000265,66.71,-27.21,72.0458756627,131.29
2021-05-19 22:00:00,82.2021666976,-22.62,85.2576132071,15.4421666976,0,15.4421666976,66.76,-22.62,70.4880273522,130.72,77.2921666976,-30.39,83.0519785002,15.4421666976,0,15.4421666976,61.85,-30.39,68.9128043255,132.22
2021-05-19 22:30:00,78.0461666947,-24.71,81.8644503782,13.9961666947,0,13.9961666947,64.05,-24.71,68.6511951826,131.16,72.7361666947,-31.59,79.2999246244,13.9961666947,0,13.9961666947,58.74,-31.59,66.6956947636,132.86
2021-05-19 23:00:00,73.7440000224,-25.93,78.1699586753,11.1840000224,0,11.1840000224,62.56,-25.93,67.7208867337,131.74,71.4640000224,-30.32,77.6299278577,11.1840000224,0,11.1840000224,60.28,-30.32,67.4757793582,133.35
2021-05-19 23:30:00,67.7383333427,-25.56,72.4002445027,4.6883333427,0,4.6883333427,63.05,-25.56,68.033933445,131.51,67.6783333427,-29.11,73.6732577266,4.6883333427,0,4.6883333427,62.99,-29.11,69.3911536149,132.74
2021-05-20 00:00:00,62.6348333462,-26.84,68.1432898259,6.4148333462,0,6.4148333462,56.22,-26.84,62.2982664285,131.51,62.3948333462,-30.39,69.4022141455,6.4148333462,0,6.4148333462,55.98,-30.39,63.6970368228,132.74
2021-05-20 00:30:00,62.6780000084,-26.04,67.8720361051,4.1880000084,0,4.1880000084,58.49,-26.04,64.0246960165,132.1,62.5780000084,-29.56,69.20837872,4.1880000084,0,4.1880000084,58.39,-29.56,65.446051829,133.34
2021-05-20 01:00:00,61.4868333415,-23.66,65.8819115871,4.1068333415,0,4.1068333415,57.38,-23.66,62.0665771571,132.1,61.2968333415,-27.17,67.0485695425,4.1068333415,0,4.1068333415,57.19,-27.17,63.3159142712,133.34
2021-05-20 01:30:00,66.5120000079,-16.25,68.4683039446,3.9520000079,0,3.9520000079,62.56,-16.25,64.6360278792,131.8,66.5020000079,-21.27,69.8206910955,3.9520000079,0,3.9520000079,62.55,-21.27,66.0675063855,133.01
2021-05-20 02:00:00,66.8793333414,-16.8,68.9571260146,4.0393333414,0,4.0393333414,62.84,-16.8,65.0469491983,129.98,66.7693333414,-20.54,69.8572506964,4.0393333414,0,4.0393333414,62.73,-20.54,66.0071549152,131.34
2021-05-20 02:30:00,66.339166675,-17.41,68.585662752,4.149166675,0,4.149166675,62.19,-17.41,64.5809894628,129.98,66.159166675,-20.64,69.3040037453,4.149166675,0,4.149166675,62.01,-20.64,65.3547985996,131.24
2021-05-20 03:00:00,64.1263333416,-17.86,66.5670055495,4.1163333416,0,4.1163333416,60.01,-17.86,62.61133843,130.12,63.9763333416,-21.07,67.3566338814,4.1163333416,0,4.1163333416,59.86,-21.07,63.4599440592,131.24
2021-05-20 03:30:00,61.8580000111,-18.24,64.4911603661,5.5380000111,0,5.5380000111,56.32,-18.24,59.2,130.47,61.6680000111,-22.25,65.5591696513,5.5380000111,0,5.5380000111,56.13,-22.25,60.3791305005,131.62
2021-05-20 04:00:00,61.2106666755,-17.6,63.6907035199,4.4206666755,0,4.4206666755,56.79,-17.6,59.4547231093,131.02,61.2506666755,-22.56,65.2732546162,4.4206666755,0,4.4206666755,56.83,-22.56,61.1441125539,132.25
2021-05-20 04:30:00,60.2948333421,-17.65,62.8250700577,4.4048333421,0,4.4048333421,55.89,-17.65,58.6107038006,131.02,60.4148333421,-22.59,64.5000789748,4.4048333421,0,4.4048333421,56.01,-22.59,60.3939417492,132.38
2021-05-20 05:00:00,59.7396666756,-17.77,62.3265647579,4.4796666756,0,4.4796666756,55.26,-17.77,58.0468819145,131.02,59.8296666756,-22.71,63.9947897451,4.4796666756,0,4.4796666756,55.35,-22.71,59.8278079157,132.38
2021-05-20 05:30:00,60.9523333429,-17.35,63.373570516,4.7823333429,0,4.7823333429,56.17,-17.35,58.7885311944,131.02,60.9523333429,-22.28,64.8967282684,4.7823333429,0,4.7823333429,56.17,-22.28,60.427372109,132.38
2021-05-20 06:00:00,62.5260000099,-16.73,64.7255249283,4.9560000099,0,4.9560000099,57.57,-16.73,59.9516288353,130.93,62.3560000099,-21.71,66.027227999,4.9560000099,0,4.9560000099,57.4,-21.71,61.3684291798,132.19
2021-05-20 06:30:00,69.1796666779,-15.32,70.8556891271,5.6396666779,0,5.6396666779,63.54,-15.32,65.3607986487,130.74,69.0396666779,-19.47,71.7325342854,5.6396666779,0,5.6396666779,63.4,-19.47,66.3222504142,132.03
2021-05-20 07:00:00,76.2890000124,-13.0,77.3887041039,6.1890000124,0,6.1890000124,70.1,-13.0,71.2952312571,130.02,76.0190000124,-16.85,77.86405372749999,6.1890000124,0,6.1890000124,69.83,-16.85,71.8341938077,131.2
2021-05-20 07:30:00,83.3320000177,-11.31,84.0960066052,8.8320000177,0,8.8320000177,74.5,-11.31,75.3536070802,130.02,82.5320000177,-15.15,83.9109857344,8.8320000177,0,8.8320000177,73.7,-15.15,75.2410293656,131.2
2021-05-20 08:00:00,88.7535000225,-12.24,89.5935341766,11.2635000225,0,11.2635000225,77.49,-12.24,78.4507342222,130.02,88.3335000225,-16.27,89.8193750047,11.2635000225,0,11.2635000225,77.07,-16.27,78.7686346206,131.2
2021-05-20 08:30:00,91.1420000326,-15.59,92.4657356535,16.3120000326,0,16.3120000326,74.83,-15.59,76.4367516317,129.58,88.2020000326,-20.85,90.6328599888,16.3120000326,0,16.3120000326,71.89,-20.85,74.8524855967,130.82
2021-05-20 09:00:00,94.3453333662,-14.67,95.4790596308,16.4353333662,0,16.4353333662,77.91,-14.67,79.279108219,129.81,88.9553333662,-20.95,91.3890246928,16.4353333662,0,16.4353333662,72.52,-20.95,75.4854482665,131.18
2021-05-20 09:30:00,97.420000033,-13.5,98.3509349545,16.490000033,0,16.490000033,80.93,-13.5,82.0482473914,129.62,92.310000033,-19.81,94.4117164662,16.490000033,0,16.490000033,75.82,-19.81,78.3652250683,131.05
2021-05-20 10:00:00,98.2510000273,-11.36,98.9055539712,13.6310000273,0,13.6310000273,84.62,-11.36,85.3791192271,129.62,98.2010000273,-17.23,99.7010998252,13.6310000273,0,13.6310000273,84.57,-17.23,86.3073449945,131.05
2021-05-20 10:30:00,96.3351666882,-10.48,96.9035331701,10.7751666882,0,10.7751666882,85.56,-10.48,86.1994431537,129.41,96.1451666882,-16.62,97.5710893529,10.7751666882,0,10.7751666882,85.37,-16.62,86.9727618281,130.89
2021-05-20 11:00:00,97.5786666855,-14.84,98.7006676377,9.4186666855,0,9.4186666855,88.16,-14.84,89.400286353,129.41,97.5286666855,-21.27,99.8211086166,9.4186666855,0,9.4186666855,88.11,-21.27,90.6409675588,131.01
2021-05-20 11:30:00,97.5035000184,-16.86,98.9504528329,9.1935000184,0,9.1935000184,88.31,-16.86,89.9050371225,129.84,97.6135000184,-23.36,100.3697413857,9.1935000184,0,9.1935000184,88.42,-23.36,91.4537369384,131.48
2021-05-20 12:00:00,97.5635000222,-15.9,98.850627396,11.0935000222,0,11.0935000222,86.47,-15.9,87.9196843716,130.2,95.5735000222,-23.21,98.3514006331,11.0935000222,0,11.0935000222,84.48,-23.21,87.610356123,131.74
2021-05-20 12:30:00,101.2260000385,-10.55,101.7742874394,19.2560000385,0,19.2560000385,81.97,-10.55,82.6461336059,130.13,96.4060000385,-18.72,98.2066965305,19.2560000385,0,19.2560000385,77.15,-18.72,79.3886698465,131.74
2021-05-20 13:00:00,99.8280000442,-10.55,100.3839234779,22.0880000442,0,22.0880000442,77.74,-10.55,78.45259779,129.65,95.3480000442,-18.79,97.1818152353,22.0880000442,0,22.0880000442,73.26,-18.79,75.6312878378,131.5
2021-05-20 13:30:00,96.3530000522,-11.57,97.0451725696,26.1230000522,0,26.1230000522,70.23,-11.57,71.1766661203,130.05,92.7330000522,-19.67,94.7961929546,26.1230000522,0,26.1230000522,66.61,-19.67,69.4535888202,131.94
2021-05-20 14:00:00,92.6236667229,-11.52,93.3373132096,28.1036667229,0,28.1036667229,64.52,-11.52,65.5403753422,130.59,89.0936667229,-20.48,91.4172404425,28.1036667229,0,28.1036667229,60.99,-20.48,64.3366963715,132.38
2021-05-20 14:30:00,86.6523333888,-12.74,87.5838711277,27.7223333888,0,27.7223333888,58.93,-12.74,60.291396567,131.0,83.8223333888,-20.92,86.3934602545,27.7223333888,0,27.7223333888,56.1,-20.92,59.8736703401,132.82
2021-05-20 15:00:00,87.5861667103,-12.23,88.4359061638,21.8161667103,0,21.8161667103,65.77,-12.23,66.8974274543,131.26,88.7961667103,-18.48,90.6987851211,21.8161667103,0,21.8161667103,66.98,-18.48,69.4825935037,132.99
2021-05-20 15:30:00,84.1575000416,-13.41,85.2192050729,20.8075000416,0,20.8075000416,63.35,-13.41,64.7537690023,131.16,85.7175000416,-18.3,87.6491860395,20.8075000416,0,20.8075000416,64.91,-18.3,67.4403299221,132.63
2021-05-20 16:00:00,87.0421667039,-13.9,88.1450440156,18.6121667039,0,18.6121667039,68.43,-13.9,69.8274652268,131.46,87.9221667039,-17.76,89.6979654056,18.6121667039,0,18.6121667039,69.31,-17.76,71.5492396885,132.77
2021-05-20 16:30:00,90.64350003,-13.75,91.6804591922,15.01350003,0,15.01350003,75.63,-13.75,76.8697560813,131.34,91.51350003,-17.53,93.1773662847,15.01350003,0,15.01350003,76.5,-17.53,78.4828063973,132.54
2021-05-20 17:00:00,94.721833363,-14.68,95.8526374997,14.811833363,0,14.811833363,79.91,-14.68,81.2472184139,131.24,92.271833363,-19.5,94.3098151422,14.811833363,0,14.811833363,77.46,-19.5,79.8767901208,132.47
2021-05-20 17:30:00,101.7066667008,-14.4,102.7210107592,17.0666667008,0,17.0666667008,84.64,-14.4,85.8562146848,131.09,97.0466667008,-20.07,99.1002543778,17.0666667008,0,17.0666667008,79.98,-20.07,82.4597192573,132.47
2021-05-20 18:00:00,103.0140000351,-14.51,104.0308814883,17.5440000351,0,17.5440000351,85.47,-14.51,86.6929120517,130.8,98.4040000351,-20.16,100.4478612162,17.5440000351,0,17.5440000351,80.86,-20.16,83.3352578444,132.33
2021-05-20 18:30:00,102.9935000307,-14.49,104.0077936915,15.3635000307,0,15.3635000307,87.63,-14.49,88.8199133078,130.72,98.4335000307,-20.02,100.4487646927,15.3635000307,0,15.3635000307,83.07,-20.02,85.4483779834,132.33
2021-05-20 19:00:00,101.8291666964,-15.16,102.9514681298,14.859166696399999,0,14.859166696399999,86.97,-15.16,88.2814051769,130.61,97.2091666964,-20.57,99.3616978005,14.859166696399999,0,14.859166696399999,82.35,-20.57,84.8801943919,132.18
2021-05-20 19:30:00,100.0958333602,-15.68,101.3165250888,13.4158333602,0,13.4158333602,86.68,-15.68,88.0868026438,130.74,95.0758333602,-21.23,97.4172828051,13.4158333602,0,13.4158333602,81.66,-21.23,84.3745725915,132.25
2021-05-20 20:00:00,97.1461666928,-16.8,98.5881215112,13.0461666928,0,13.0461666928,84.1,-16.8,85.7615881383,131.04,92.0561666928,-22.34,94.7281026209,13.0461666928,0,13.0461666928,79.01,-22.34,82.1075861294,132.48
2021-05-20 20:30:00,93.1758333581,-14.33,94.2713361631,12.3958333581,0,12.3958333581,80.78,-14.33,82.0411927022,131.47,88.1558333581,-19.65,90.3192861745,12.3958333581,0,12.3958333581,75.76,-19.65,78.2668518595,132.68
2021-05-20 21:00:00,92.4305000164,-10.23,92.9948935872,8.2205000164,0,8.2205000164,84.21,-10.23,84.8291046752,130.87,92.1105000164,-13.69,93.1222868774,8.2205000164,0,8.2205000164,83.89,-13.69,84.9996952936,132.23
2021-05-20 21:30:00,89.2510000154,-11.09,89.9373621125,7.7010000154,0,7.7010000154,81.55,-11.09,82.3006111763,130.1,88.0610000154,-14.73,89.2844478267,7.7010000154,0,7.7010000154,80.36,-14.73,81.6988525011,131.27
2021-05-20 22:00:00,82.749833354,-13.42,83.8309687413,10.319833354,0,10.319833354,72.43,-13.42,73.6627538177,130.22,77.599833354,-19.44,79.9977983232,10.319833354,0,10.319833354,67.28,-19.44,70.0322211557,131.45
2021-05-20 22:30:00,78.3853333563,-14.08,79.6398573918,11.5053333563,0,11.5053333563,66.88,-14.08,68.3460371931,131.11,76.1853333563,-20.23,78.8254902847,11.5053333563,0,11.5053333563,64.68,-20.23,67.7698701489,132.35
2021-05-20 23:00:00,73.6173333486,-14.48,75.0278759486,7.6373333486,0,7.6373333486,65.98,-14.48,67.5502094741,130.79,73.5773333486,-19.68,76.1638128161,7.6373333486,0,7.6373333486,65.94,-19.68,68.8141409886,131.85
2021-05-20 23:30:00,66.5451666808,-16.82,68.6379749743,7.0751666808,0,7.0751666808,59.47,-16.82,61.8028583481,131.3,66.4351666808,-21.6,69.8583665133,7.0751666808,0,7.0751666808,59.36,-21.6,63.16778926,132.22
2021-05-21 00:00:00,63.1466666772,-16.59,65.2895827253,5.2666666772,0,5.2666666772,57.88,-16.59,60.2106510511,131.95,63.1466666772,-21.71,66.7744383162,5.2666666772,0,5.2666666772,57.88,-21.71,61.8176228919,132.8
2021-05-21 00:30:00,62.7226666772,-16.75,64.9206855717,5.2526666772,0,5.2526666772,57.47,-16.75,59.8612011239,132.32,62.7326666772,-21.83,66.4224086316,5.2526666772,0,5.2526666772,57.48,-21.83,61.4857650192,133.21
2021-05-21 01:00:00,61.3355000105,-16.77,63.5867632573,5.2455000105,0,5.2455000105,56.09,-16.77,58.5433258365,132.08,61.3455000105,-21.85,65.1206025121,5.2455000105,0,5.2455000105,56.1,-21.85,60.2049208952,132.95
2021-05-21 01:30:00,65.4931666772,-16.1,67.4430491704,5.2431666772,0,5.2431666772,60.25,-16.1,62.3640321018,132.0,65.6431666772,-21.16,68.969347767,5.2431666772,0,5.2431666772,60.4,-21.16,63.9992624958,132.95
2021-05-21 02:00:00,66.3286666772,-15.77,68.1775983969,5.2586666772,0,5.2586666772,61.07,-15.77,63.0732732621,131.74,66.4886666772,-20.68,69.6304904227,5.2586666772,0,5.2586666772,61.23,-20.68,64.6279761404,132.8
2021-05-21 02:30:00,65.4206666772,-15.91,67.3274960806,5.2606666772,0,5.2606666772,60.16,-15.91,62.2282387667,130.69,65.5106666772,-20.81,68.7364790231,5.2606666772,0,5.2606666772,60.25,-20.81,63.7425964328,131.83
2021-05-21 03:00:00,63.3290000102,-16.0,65.3189271367,5.1090000102,0,5.1090000102,58.22,-16.0,60.3785425462,130.84,63.4590000102,-20.89,66.8089573508,5.1090000102,0,5.1090000102,58.35,-20.89,61.9767262769,131.83
2021-05-21 03:30:00,61.7756666768,-16.37,63.9078234128,5.0456666768,0,5.0456666768,56.73,-16.37,59.0446424327,130.67,61.7856666768,-21.31,65.357361534,5.0456666768,0,5.0456666768,56.74,-21.31,60.6097657148,131.83
2021-05-21 04:00:00,60.5860000102,-16.54,62.8031448037,5.0960000102,0,5.0960000102,55.49,-16.54,57.9026052954,130.6,60.6560000102,-21.47,64.3436961733,5.0960000102,0,5.0960000102,55.56,-21.47,59.5640369686,132.06
2021-05-21 04:30:00,59.4486666768,-16.81,61.7796088499,5.0686666768,0,5.0686666768,54.38,-16.81,56.9188940511,130.11,59.5886666768,-21.7,63.4168683894,5.0686666768,0,5.0686666768,54.52,-21.7,58.6798125423,132.17
2021-05-21 05:00:00,58.8763333433,-16.85,61.2400614627,4.9763333433,0,4.9763333433,53.9,-16.85,56.4724047655,129.78,58.9563333433,-21.77,62.8472922351,4.9763333433,0,4.9763333433,53.98,-21.77,58.2045814348,132.25
2021-05-21 05:30:00,60.0981666767,-16.49,62.3194170215,4.9981666767,0,4.9981666767,55.1,-16.49,57.5146077097,129.78,59.9881666767,-21.45,63.7077910559,4.9981666767,0,4.9981666767,54.99,-21.45,59.0254402779,132.25
2021-05-21 06:00:00,61.9018333439,-16.01,63.9386977608,5.3018333439,0,5.3018333439,56.6,-16.01,58.82074549,129.61,61.8118333439,-20.92,65.2560276246,5.3018333439,0,5.3018333439,56.51,-20.92,60.257999469,132.25
2021-05-21 06:30:00,69.6786666776,-14.34,71.1389639366,5.4886666776,0,5.4886666776,64.19,-14.34,65.7722715132,129.61,69.4786666776,-19.4,72.1362954642,5.4886666776,0,5.4886666776,63.99,-19.4,66.8661356742,131.97
2021-05-21 07:00:00,76.0120000171,-13.06,77.1257917081,8.5620000171,0,8.5620000171,67.45,-13.06,68.7027372089,129.75,75.3620000171,-18.41,77.5780841899,8.5620000171,0,8.5620000171,66.8,-18.41,69.2904618256,131.97
2021-05-21 07:30:00,83.3546666896,-10.31,83.9898598578,11.484666689600001,0,11.484666689600001,71.87,-10.31,72.605736688,129.26,78.1646666896,-16.96,79.9834777857,11.484666689600001,0,11.484666689600001,66.68,-16.96,68.8030813263,131.69
2021-05-21 08:00:00,90.3468333687,-5.48,90.5128758783,17.6968333687,0,17.6968333687,72.65,-5.48,72.8563854442,128.71,84.8368333687,-15.92,86.3176383831,17.6968333687,0,17.6968333687,67.14,-15.92,69.0016376617,131.29
2021-05-21 08:30:00,95.338000035,2.55,95.3720962896,17.508000035,0,17.508000035,77.83,2.55,77.871762533,129.24,90.368000035,-15.58,91.7012095358,17.508000035,0,17.508000035,72.86,-15.58,74.5071540189,131.29
2021-05-21 09:00:00,93.84300004400001,2.56,93.8779114449,22.013000044,0,22.013000044,71.83,2.56,71.8756043453,129.32,89.893000044,-15.48,91.2161271756,22.013000044,0,22.013000044,67.88,-15.48,69.62273192,130.99
