Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-21 09:30:00,94.272500045,1.83,94.2902601796,22.512500045,0,22.512500045,71.76,1.83,71.7833302376,129.51,90.352500045,-16.24,91.8003914174,22.512500045,0,22.512500045,67.84,-16.24,69.7567430432,130.99
2021-05-21 10:00:00,96.5148333725,1.08,96.5208757778,19.5748333725,0,19.5748333725,76.94,1.08,76.9475795591,129.75,95.6348333725,-15.72,96.9182116745,19.5748333725,0,19.5748333725,76.06,-15.72,77.6675092944,131.13
2021-05-21 10:30:00,96.96966671,0.67,96.9719813237,21.649666709999998,0,21.649666709999998,75.32,0.67,75.3229798933,130.37,95.14966671,-16.39,96.5509770796,21.649666709999998,0,21.649666709999998,73.5,-16.39,75.3052594445,131.23
2021-05-21 11:00:00,93.511000052,0.13,93.5110904156,25.991000052,0,25.991000052,67.52,0.13,67.520125148,130.75,89.381000052,-18.0,91.1754526739,25.991000052,0,25.991000052,63.39,-18.0,65.8960704443,131.45
2021-05-21 11:30:00,105.1895000476,-2.54,105.2201621376,23.8095000476,0,23.8095000476,81.38,-2.54,81.4196290829,130.75,55.7595000476,-8.18,56.356315046,23.8095000476,0,23.8095000476,31.95,-8.18,32.9805230401,131.78
2021-05-21 12:00:00,107.7165000449,-3.8,107.7835070032,22.4265000449,0,22.4265000449,85.29,-3.8,85.3746103944,130.75,54.8165000449,-3.17,54.9080829857,22.4265000449,0,22.4265000449,32.39,-3.17,32.5447538015,131.78
2021-05-21 12:30:00,99.0915000503,-2.95,99.1354017605,25.1515000503,0,25.1515000503,73.94,-2.95,73.9988249907,130.68,91.6115000503,-7.2,91.8939983974,25.1515000503,0,25.1515000503,66.46,-7.2,66.8488713442,132.02
2021-05-21 13:00:00,98.2230000539,-2.96,98.2675904843,26.9530000539,0,26.9530000539,71.27,-2.96,71.3314411743,130.02,91.1130000539,-8.33,91.4929925121,26.9530000539,0,26.9530000539,64.16,-8.33,64.6984891632,132.46
2021-05-21 13:30:00,96.0051667202,-4.64,96.1172286168,26.7651667202,0,26.7651667202,69.24,-4.64,69.3952966706,130.52,89.0651667202,-8.07,89.4300219328,26.7651667202,0,26.7651667202,62.3,-8.07,62.8204974511,132.69
2021-05-21 14:00:00,93.7536667172,-5.42,93.9102040405,25.2736667172,0,25.2736667172,68.48,-5.42,68.6941540453,131.19,86.7236667172,-8.6,87.149035387,25.2736667172,0,25.2736667172,61.45,-8.6,62.0488718673,132.96
2021-05-21 14:30:00,92.1940000473,-5.67,92.3681901129,23.6640000473,0,23.6640000473,68.53,-5.67,68.7641607234,131.49,85.2440000473,-8.79,85.6959954961,23.6640000473,0,23.6640000473,61.58,-8.79,62.2041839429,133.35
2021-05-21 15:00:00,91.1276667087,-5.25,91.2787715724,21.0176667087,0,21.0176667087,70.11,-5.25,70.3062913259,131.7,84.4776667087,-9.28,84.9858492488,21.0176667087,0,21.0176667087,63.46,-9.28,64.1349358774,133.35
2021-05-21 15:30:00,90.4045000372,-3.76,90.4826570508,18.5845000372,0,18.5845000372,71.82,-3.76,71.9183564885,131.77,84.1345000372,-8.22,84.5350962412,18.5845000372,0,18.5845000372,65.55,-8.22,66.0633854718,133.61
2021-05-21 16:00:00,90.1148333694,-4.04,90.205347919,18.0348333694,0,18.0348333694,72.08,-4.04,72.193129867,131.67,83.6748333694,-8.5,84.105456062,18.0348333694,0,18.0348333694,65.64,-8.5,66.1880623678,133.61
2021-05-21 16:30:00,96.2195000335,-3.39,96.2791996575,16.7395000335,0,16.7395000335,79.48,-3.39,79.5522626957,131.92,88.9495000335,-7.87,89.296978987,16.7395000335,0,16.7395000335,72.21,-7.87,72.637600456,133.74
2021-05-21 17:00:00,101.4461666974,-2.34,101.4731508213,15.3861666974,0,15.3861666974,86.06,-2.34,86.0918068111,131.72,93.4661666974,-6.94,93.7234651361,15.3861666974,0,15.3861666974,78.08,-6.94,78.3878179311,133.62
2021-05-21 17:30:00,105.1016667002,-2.84,105.1400301653,16.7616667002,0,16.7616667002,88.34,-2.84,88.385639105,131.31,97.3516667002,-7.45,97.6363124524,16.7616667002,0,16.7616667002,80.59,-7.45,80.9336184784,133.16
2021-05-21 18:00:00,102.612333371,-4.28,102.7015548073,18.822333371,0,18.822333371,83.79,-4.28,83.8992401634,131.09,94.692333371,-9.07,95.1257215439,18.822333371,0,18.822333371,75.87,-9.07,76.4102205206,132.88
2021-05-21 18:30:00,103.5410000395,-5.26,103.6745209257,19.7410000395,0,19.7410000395,83.8,-5.26,83.964918865,131.29,95.7710000395,-9.92,96.2833882275,19.7410000395,0,19.7410000395,76.03,-9.92,76.6744240278,133.1
2021-05-21 19:00:00,102.2746667004,-5.58,102.4267731048,16.8446667004,0,16.8446667004,85.43,-5.58,85.6120394571,131.45,94.1646667004,-10.12,94.70691028,16.8446667004,0,16.8446667004,77.32,-10.12,77.9794639633,133.2
2021-05-21 19:30:00,101.1413333623,-3.47,101.2008409762,14.4713333623,0,14.4713333623,86.67,-3.47,86.7394362444,131.45,92.6813333623,-7.89,93.0165665557,14.4713333623,0,14.4713333623,78.21,-7.89,78.6069729731,133.29
2021-05-21 20:00:00,98.0771666869,-4.11,98.1632452873,10.1171666869,0,10.1171666869,87.96,-4.11,88.0559691333,130.66,89.5671666869,-6.84,89.8279630645,10.1171666869,0,10.1171666869,79.45,-6.84,79.7438906751,132.41
2021-05-21 20:30:00,94.9228333514,-4.99,95.0539025577,9.0128333514,0,9.0128333514,85.91,-4.99,86.0547976582,130.27,86.5728333514,-7.58,86.9040383094,9.0128333514,0,9.0128333514,77.56,-7.58,77.929519439,131.85
2021-05-21 21:00:00,96.650666685,-4.49,96.7549041168,9.180666685,0,9.180666685,87.47,-4.49,87.5851642688,130.6,88.720666685,-6.92,88.9901292113,9.180666685,0,9.180666685,79.54,-6.92,79.8404534055,132.19
2021-05-21 21:30:00,91.2115000121,-5.03,91.3500883111,6.0315000121,0,6.0315000121,85.18,-5.03,85.3283850779,130.74,83.4615000121,-7.37,83.7862690676,6.0315000121,0,6.0315000121,77.43,-7.37,77.7799575726,132.19
2021-05-21 22:00:00,87.5468333464,-6.1,87.7590908623,6.5168333464,0,6.5168333464,81.03,-6.1,81.2592819314,130.74,80.1868333464,-9.58,80.7570717778,6.5168333464,0,6.5168333464,73.67,-9.58,74.2902772912,132.35
2021-05-21 22:30:00,80.7313333428,-6.16,80.96600387390001,4.7313333428,0,4.7313333428,76.0,-6.16,76.2492334388,130.74,73.8013333428,-9.72,74.4386673925,4.7313333428,0,4.7313333428,69.07,-9.72,69.7505792091,132.55
2021-05-21 23:00:00,72.2181666761,-7.21,72.5771844181,4.7081666761,0,4.7081666761,67.51,-7.21,67.8939187262,130.74,65.8881666761,-10.54,66.7258728526,4.7081666761,0,4.7081666761,61.18,-10.54,62.0812693169,132.39
2021-05-21 23:30:00,68.2905000095,-8.18,68.7786652353,4.7505000095,0,4.7505000095,63.54,-8.18,64.064373875,131.01,62.4005000095,-11.12,63.38356886,4.7505000095,0,4.7505000095,57.65,-11.12,58.712663881,132.69
2021-05-22 00:00:00,64.6976666764,-6.43,65.0164054172,4.8676666764,0,4.8676666764,59.83,-6.43,60.1745278336,131.89,59.0476666764,-7.8100000000000005,59.5619260932,4.8676666764,0,4.8676666764,54.18,-7.8100000000000005,54.7400082207,133.51
2021-05-22 00:30:00,63.428166678,-2.06,63.4616098766,5.678166678,0,5.678166678,57.75,-2.06,57.7867294454,132.27,57.808166678,-3.29,57.9017118458,5.678166678,0,5.678166678,52.13,-3.29,52.2337151656,133.75
2021-05-22 01:00:00,62.1860000096,-1.85,62.2135121754,4.7960000096,0,4.7960000096,57.39,-1.85,57.4198101704,131.74,56.7960000096,-3.06,56.8783721382,4.7960000096,0,4.7960000096,52.0,-3.06,52.0899568055,133.23
2021-05-22 01:30:00,66.4510000109,-1.26,66.4629445815,5.4510000109,0,5.4510000109,61.0,-1.26,61.013011727,131.74,60.5510000109,-2.66,60.6093986302,5.4510000109,0,5.4510000109,55.1,-2.66,55.1641695306,133.23
2021-05-22 02:00:00,66.2211666805,-1.82,66.2461720896,6.9211666805,0,6.9211666805,59.3,-1.82,59.3279225997,131.4,60.1711666805,-3.23,60.2577978331,6.9211666805,0,6.9211666805,53.25,-3.23,53.3478715602,132.88
2021-05-22 02:30:00,66.5851666758,-1.3,66.5978559808,4.5551666758,0,4.5551666758,62.03,-1.3,62.0436209453,131.15,60.7751666758,-2.64,60.8324788618,4.5551666758,0,4.5551666758,56.22,-2.64,56.2819509257,132.64
2021-05-22 03:00:00,64.2088333422,-1.8399999999999999,64.2351919057,4.4288333422,0,4.4288333422,59.78,-1.8399999999999999,59.8083104593,131.07,58.6488333422,-3.07,58.7291286535,4.4288333422,0,4.4288333422,54.22,-3.07,54.3068439518,132.64
2021-05-22 03:30:00,62.2378333422,-2.15,62.274958042,4.4578333422,0,4.4578333422,57.78,-2.15,57.8199870287,131.6,56.9078333422,-3.2800000000000002,57.0022797413,4.4578333422,0,4.4578333422,52.45,-3.2800000000000002,52.5524585533,132.96
2021-05-22 04:00:00,59.6153333477,-3.03,59.6922848462,7.2053333477,0,7.2053333477,52.41,-3.03,52.4975142269,131.6,54.1753333477,-4.2,54.3378941747,7.2053333477,0,7.2053333477,46.97,-4.2,47.157405569,132.96
2021-05-22 04:30:00,59.5968333425,-2.58,59.6526524511,4.5968333425,0,4.5968333425,55.0,-2.58,55.0604794748,131.89,54.4868333425,-3.66,54.6096201021,4.5968333425,0,4.5968333425,49.89,-3.66,50.0240712058,133.21
2021-05-22 05:00:00,58.6268333422,-2.76,58.6917642241,4.4568333422,0,4.4568333422,54.17,-2.76,54.2402664079,132.03,53.5868333422,-3.81,53.7221072525,4.4568333422,0,4.4568333422,49.13,-3.81,49.2775100832,133.21
2021-05-22 05:30:00,57.8005000123,-3.15,57.8862704073,6.1505000123,0,6.1505000123,51.65,-3.15,51.7459660263,132.03,52.5605000123,-4.22,52.7296364632,6.1505000123,0,6.1505000123,46.41,-4.22,46.6014645693,133.33
2021-05-22 06:00:00,58.9115000103,-2.68,58.9724277392,5.1315000103,0,5.1315000103,53.78,-2.68,53.8467343485,131.41,53.6715000103,-3.8,53.8058538948,5.1315000103,0,5.1315000103,48.54,-3.8,48.6885160998,132.66
2021-05-22 06:30:00,62.1066666817,-2.04,62.1401612993,7.4966666817,0,7.4966666817,54.61,-2.04,54.6480896281,131.13,56.2966666817,-3.35,56.3962514664,7.4966666817,0,7.4966666817,48.8,-3.35,48.9148494836,132.39
2021-05-22 07:00:00,65.5501666832,-1.1,65.5593956058,8.2601666832,0,8.2601666832,57.29,-1.1,57.3005593341,131.23,59.3901666832,-2.59,59.4466146947,8.2601666832,0,8.2601666832,51.13,-2.59,51.1955564478,132.52
2021-05-22 07:30:00,71.9976666793,1.3900000000000001,72.0110832252,6.3376666793,0,6.3376666793,65.66,1.3900000000000001,65.674711267,130.66,65.8476666793,-1.38,65.8621257409,6.3376666793,0,6.3376666793,59.51,-1.38,59.525998521700004,132.31
2021-05-22 08:00:00,77.4743333483,2.63,77.5189604405,7.5043333483,0,7.5043333483,69.97,2.63,70.019410166,130.66,70.8443333483,0.59,70.8467901007,7.5043333483,0,7.5043333483,63.34,0.59,63.342747809,132.31
2021-05-22 08:30:00,81.3531666867,-3.33,81.4212910114,10.0331666867,0,10.0331666867,71.32,-3.33,71.3976981422,129.92,74.1331666867,-5.59,74.3436244947,10.0331666867,0,10.0331666867,64.1,-5.59,64.3432832547,131.51
2021-05-22 09:00:00,84.1021666899,-6.33,84.3400458971,11.6021666899,0,11.6021666899,72.5,-6.33,72.7758126028,130.3,76.6021666899,-10.83,77.3639505298,11.6021666899,0,11.6021666899,65.0,-10.83,65.8960461636,131.84
2021-05-22 09:30:00,87.1688333599,-5.67,87.3530446482,13.2588333599,0,13.2588333599,73.91,-5.67,74.1271677592,131.67,79.4788333599,-9.97,80.1017219056,13.2588333599,0,13.2588333599,66.22,-9.97,66.9663295993,133.32
2021-05-22 10:00:00,88.4275000351,-5.15,88.5773405701,17.5675000351,0,17.5675000351,70.86,-5.15,71.0469007065,131.67,80.7375000351,-9.66,81.3133415371,17.5675000351,0,17.5675000351,63.17,-9.66,63.9043386633,133.21
2021-05-22 10:30:00,85.075000061,-7.15,85.3749268543,30.495000061,0,30.495000061,54.58,-7.15,55.0463341195,131.97,78.705000061,-11.69,79.5684179471,30.495000061,0,30.495000061,48.21,-11.69,49.6070579656,133.5
2021-05-22 11:00:00,82.0041667331,-3.9,82.0968535426,33.2241667331,0,33.2241667331,48.78,-3.9,48.9356557124,132.84,76.3541667331,-8.1,76.7826072591,33.2241667331,0,33.2241667331,43.13,-8.1,43.8840164525,134.3
2021-05-22 11:30:00,84.2050000714,0.53,84.2066680081,35.7050000714,0,35.7050000714,48.5,0.53,48.5028957898,132.84,78.3150000714,-3.52,78.3940663328,35.7050000714,0,35.7050000714,42.61,-3.52,42.7551458891,134.3
2021-05-22 12:00:00,84.9765000715,2.41,85.0106679447,35.7665000715,0,35.7665000715,49.21,2.41,49.2689780694,132.42,79.8165000715,-1.77,79.8361233006,35.7665000715,0,35.7665000715,44.05,-1.77,44.0855463843,133.82
2021-05-22 12:30:00,86.5623334096,1.92,86.5836241174,38.1123334096,0,38.1123334096,48.45,1.92,48.4880284194,132.09,79.4823334096,-2.5700000000000003,79.52387204,38.1123334096,0,38.1123334096,41.37,-2.5700000000000003,41.4497503008,133.43
2021-05-22 13:00:00,84.5268334136,2.31,84.558392055,40.1368334136,0,40.1368334136,44.39,2.31,44.4500641169,132.09,78.8368334136,-2.01,78.8624524263,40.1368334136,0,40.1368334136,38.7,-2.01,38.7521625203,133.51
2021-05-22 13:30:00,80.5425000803,2.0,80.5673278642,40.1425000803,0,40.1425000803,40.4,2.0,40.4494746567,132.28,75.7025000803,-2.1,75.7316216544,40.1425000803,0,40.1425000803,35.56,-2.1,35.6219539049,133.62
2021-05-22 14:00:00,75.2135000874,2.44,75.253067681,43.6935000874,0,43.6935000874,31.52,2.44,31.6143005616,132.59,71.3135000874,-1.38,71.3268511482,43.6935000874,0,43.6935000874,27.62,-1.38,27.6544535292,133.87
2021-05-22 14:30:00,75.1636667564,10.19,75.8512551001,44.8536667564,0,44.8536667564,30.31,10.19,31.9770574006,132.82,72.2036667564,6.86,72.528815605,44.8536667564,0,44.8536667564,27.35,6.86,28.1972002156,134.06
2021-05-22 15:00:00,72.9971667521,10.5,73.7484667898,42.7371667521,0,42.7371667521,30.26,10.5,32.0299484858,132.12,70.2271667521,7.26,70.6014344757,42.7371667521,0,42.7371667521,27.49,7.26,28.4325113207,133.32
2021-05-22 15:30:00,70.8123334158,10.55,71.5939177849,41.2223334158,0,41.2223334158,29.59,10.55,31.4144966536,132.12,68.2223334158,7.36,68.618192753,41.2223334158,0,41.2223334158,27.0,7.36,27.9851674999,133.32
2021-05-22 16:00:00,70.84933341280001,9.97,71.5473895054,39.7193334128,0,39.7193334128,31.13,9.97,32.6875786806,132.4,68.0993334128,6.8100000000000005,68.4389897008,39.7193334128,0,39.7193334128,28.38,6.8100000000000005,29.1856214599,133.53
2021-05-22 16:30:00,74.8785000753,9.6,75.4913887376,37.6685000753,0,37.6685000753,37.21,9.6,38.4284282791,132.63,71.6885000753,6.39,71.9727249939,37.6685000753,0,37.6685000753,34.02,6.39,34.6149173045,133.8
2021-05-22 17:00:00,80.3695000676,9.13,80.8864230951,33.7895000676,0,33.7895000676,46.58,9.13,47.4663385991,132.47,76.3795000676,5.73,76.5941311758,33.7895000676,0,33.7895000676,42.59,5.73,42.9737245302,133.62
2021-05-22 17:30:00,87.7105000563,9.09,88.1802694491,28.1305000563,0,28.1305000563,59.58,9.09,60.2694325508,132.16,82.5405000563,6.06,82.7626591497,28.1305000563,0,28.1305000563,54.41,6.06,54.7464309339,133.34
2021-05-22 18:00:00,92.7805000533,8.88,93.2044826719,26.6505000533,0,26.6505000533,66.13,8.88,66.7235438208,131.34,86.0705000533,5.18,86.2262337078,26.6505000533,0,26.6505000533,59.42,5.18,59.6453585789,132.47
2021-05-22 18:30:00,94.65383338,8.79,95.0610975822,23.32383338,0,23.32383338,71.33,8.79,71.869555446,131.34,87.25383338,5.01,87.3975488186,23.32383338,0,23.32383338,63.93,5.01,64.126008764,132.56
2021-05-22 19:00:00,94.6531667051,8.69,95.0512391677,19.2231667051,0,19.2231667051,75.43,8.69,75.9289207088,131.25,86.9231667051,4.93,87.0628612558,19.2231667051,0,19.2231667051,67.7,4.93,67.879267085,132.56
2021-05-22 19:30:00,93.2820000225,4.58,93.3943677542,11.2720000225,0,11.2720000225,82.01,4.58,82.1377897195,131.25,86.0720000225,0.87,86.0763968105,11.2720000225,0,11.2720000225,74.8,0.87,74.8050593209,132.42
2021-05-22 20:00:00,91.8743333534,3.4,91.9372238494,10.0543333534,0,10.0543333534,81.82,3.4,81.8906124046,131.25,84.3743333534,-0.24,84.3746746888,10.0543333534,0,10.0543333534,74.32,-0.24,74.3203875124,132.42
2021-05-22 20:30:00,88.0491666903,1.1400000000000001,88.0565463487,11.8091666903,0,11.8091666903,76.24,1.1400000000000001,76.2485226086,131.33,80.6191666903,-2.4,80.6548822939,11.8091666903,0,11.8091666903,68.81,-2.4,68.8518416602,132.63
2021-05-22 21:00:00,88.1540000238,0.09,88.1540459661,11.9040000238,0,11.9040000238,76.25,0.09,76.2500531147,131.85,80.9840000238,-2.68,81.0283324514,11.9040000238,0,11.9040000238,69.08,-2.68,69.1319665567,133.15
2021-05-22 21:30:00,89.3988333485,-6.88,89.6631797567,7.5988333485,0,7.5988333485,81.8,-6.88,82.0888201889,130.66,82.2088333485,-8.74,82.6721227532,7.5988333485,0,7.5988333485,74.61,-8.74,75.120168397,131.89
2021-05-22 22:00:00,85.7240000095,-8.03,86.0992745477,4.7740000095,0,4.7740000095,80.95,-8.03,81.347301123,131.07,78.5840000095,-9.88,79.202648046,4.7740000095,0,4.7740000095,73.81,-9.88,74.4683187671,132.17
2021-05-22 22:30:00,79.7455000096,-8.53,80.200409424,4.7955000096,0,4.7955000096,74.95,-8.53,75.4338345837,131.21,72.9555000096,-10.25,73.6720264527,4.7955000096,0,4.7955000096,68.16,-10.25,68.9263962499,132.34
2021-05-22 23:00:00,74.4596666753,-9.02,75.0040156352,4.3396666753,0,4.3396666753,70.12,-9.02,70.6977708277,131.84,68.0296666753,-11.57,69.0065246767,4.3396666753,0,4.3396666753,63.69,-11.57,64.7323798419,132.98
2021-05-22 23:30:00,71.1708333421,-10.18,71.8952009428,4.3808333421,0,4.3808333421,66.79,-10.18,67.561353598,132.84,64.9808333421,-11.67,66.0204332145,4.3808333421,0,4.3808333421,60.6,-11.67,61.7134418097,133.97
2021-05-23 00:00:00,67.3615000112,-7.58,67.7866364689,5.6215000112,0,5.6215000112,61.74,-7.58,62.2035690294,132.84,61.5115000112,-9.66,62.2654015777,5.6215000112,0,5.6215000112,55.89,-9.66,56.7186715289,133.97
2021-05-23 00:30:00,65.593833342,-2.39,65.6373603407,4.323833342,0,4.323833342,61.27,-2.39,61.3165964483,132.92,60.063833342,-5.13,60.2825097,4.323833342,0,4.323833342,55.74,-5.13,55.9755705643,134.07
2021-05-23 01:00:00,61.5600000086,-2.84,61.6254752603,4.3000000086,0,4.3000000086,57.26,-2.84,57.3303863584,132.64,56.2200000086,-5.47,56.4854786734,4.3000000086,0,4.3000000086,51.92,-5.47,52.2073490995,133.9
2021-05-23 01:30:00,66.0208333421,-2.17,66.0564859433,4.3708333421,0,4.3708333421,61.65,-2.17,61.6881787703,132.08,60.3808333421,-4.88,60.5777140134,4.3708333421,0,4.3708333421,56.01,-4.88,56.2221886803,133.31
2021-05-23 02:00:00,66.6680000091,-2.35,66.7094050731,4.5380000091,0,4.5380000091,62.13,-2.35,62.1744272189,131.95,60.8480000091,-3.87,60.9709439414,4.5380000091,0,4.5380000091,56.31,-3.87,56.4428294826,133.12
2021-05-23 02:30:00,65.6663333415,-2.63,65.7189792565,4.0963333415,0,4.0963333415,61.57,-2.63,61.6261454255,131.67,59.8763333415,-3.7199999999999998,59.9917802238,4.0963333415,0,4.0963333415,55.78,-3.7199999999999998,55.9039068402,132.73
2021-05-23 03:00:00,63.2796666746,-3.0,63.350739652,3.9696666746,0,3.9696666746,59.31,-3.0,59.385824066,131.81,57.7896666746,-4.02,57.9293187804,3.9696666746,0,3.9696666746,53.82,-4.02,53.9699249583,132.82
2021-05-23 03:30:00,61.2925000086,-3.41,61.3872841662,4.3125000086,0,4.3125000086,56.98,-3.41,57.0819454819,132.19,56.0025000086,-4.37,56.1727416744,4.3125000086,0,4.3125000086,51.69,-4.37,51.874396382,133.19
2021-05-23 04:00:00,58.841166679,-4.22,58.9922986173,6.181166679,0,6.181166679,52.66,-4.22,52.8288178933,131.78,53.551166679,-5.18,53.801113861,6.181166679,0,6.181166679,47.37,-5.18,47.6523797937,132.83
2021-05-23 04:30:00,57.3836666801,-4.46,57.5567268149,6.6936666801,0,6.6936666801,50.69,-4.46,50.8858300512,131.68,52.1536666801,-5.41,52.4335107367,6.6936666801,0,6.6936666801,45.46,-5.41,45.7807787177,132.83
2021-05-23 05:00:00,57.421000009,-4.12,57.5686168154,4.521000009,0,4.521000009,52.9,-4.12,53.0601960042,131.82,52.501000009,-4.99,52.7376061454,4.521000009,0,4.521000009,47.98,-4.99,48.2387862617,133.12
2021-05-23 05:30:00,56.9126666758,-3.99,57.0523595319,4.5826666758,0,4.5826666758,52.33,-3.99,52.4818921153,132.1,52.0226666758,-4.83,52.246404164,4.5826666758,0,4.5826666758,47.44,-4.83,47.6852440489,133.5
2021-05-23 06:00:00,56.9783333436,-3.92,57.1130183987,5.1383333436,0,5.1383333436,51.84,-3.92,51.9879986151,132.25,52.1283333436,-4.78,52.3470298793,5.1383333436,0,5.1383333436,46.99,-4.78,47.2324941116,133.5
2021-05-23 06:30:00,59.4733333449,-3.45,59.57331516,5.7633333449,0,5.7633333449,53.71,-3.45,53.8206893304,132.25,54.4433333449,-4.35,54.6168384814,5.7633333449,0,5.7633333449,48.68,-4.35,48.8739695544,133.5
2021-05-23 07:00:00,62.0450000136,-2.8,62.1081478285,6.7950000136,0,6.7950000136,55.25,-2.8,55.3209047287,131.81,56.7950000136,-3.8200000000000003,56.9233205861,6.7950000136,0,6.7950000136,50.0,-3.8200000000000003,50.1457116811,133.06
2021-05-23 07:30:00,66.2960000177,-1.73,66.3185684281,8.8660000177,0,8.8660000177,57.43,-1.73,57.4560510303,131.38,60.9160000177,-2.95,60.9873885173,8.8660000177,0,8.8660000177,52.05,-2.95,52.133530477,132.62
2021-05-23 08:00:00,71.4086666889,-0.97,71.4152545209,11.1086666889,0,11.1086666889,60.3,-0.97,60.3078013196,131.76,65.9986666889,-2.34,66.0401363166,11.1086666889,0,11.1086666889,54.89,-2.34,54.9398552965,133.08
2021-05-23 08:30:00,78.7808333591,-0.63,78.7833523325,12.8808333591,0,12.8808333591,65.9,-0.63,65.9030113121,131.83,73.1508333591,-2.2,73.1839082116,12.8808333591,0,12.8808333591,60.27,-2.2,60.3101392802,133.08
2021-05-23 09:00:00,82.6160000305,1.0,82.6220519053,15.2560000305,0,15.2560000305,67.36,1.0,67.3674223939,131.28,76.8060000305,-1.6400000000000001,76.823507084,15.2560000305,0,15.2560000305,61.55,-1.6400000000000001,61.5718450268,132.64
2021-05-23 09:30:00,86.5220000364,1.88,86.5424224892,18.2120000364,0,18.2120000364,68.31,1.88,68.3358654002,130.94,80.5820000364,-1.52,80.5963344692,18.2120000364,0,18.2120000364,62.37,-1.52,62.3885189759,132.33
2021-05-23 10:00:00,88.6083333719,2.87,88.6548004506,19.2783333719,0,19.2783333719,69.33,2.87,69.3893781497,130.66,82.5783333719,0.22,82.5786264264,19.2783333719,0,19.2783333719,63.3,0.22,63.3003823053,132.14
2021-05-23 10:30:00,90.2368333704,3.24,90.2949815699,18.5168333704,0,18.5168333704,71.72,3.24,71.7931473053,130.5,83.9168333704,1.18,83.9251292695,18.5168333704,0,18.5168333704,65.4,1.18,65.4106443937,131.85
2021-05-23 11:00:00,91.6046667056,4.26,91.7036671145,19.4646667056,0,19.4646667056,72.14,4.26,72.2656709649,130.5,84.8846667056,2.15,84.9118904613,19.4646667056,0,19.4646667056,65.42,2.15,65.4553198755,131.72
2021-05-23 11:30:00,92.2661667033,3.89,92.3481327268,18.3261667033,0,18.3261667033,73.94,3.89,74.0422561785,130.36,85.8861667033,-0.06,85.8861876613,18.3261667033,0,18.3261667033,67.56,-0.06,67.560026643,131.72
2021-05-23 12:00:00,93.8566667011,-0.7000000000000001,93.8592770281,17.2066667011,0,17.2066667011,76.65,-0.7000000000000001,76.6531962804,130.22,87.1066667011,-6.68,87.362427758,17.2066667011,0,17.2066667011,69.9,-6.68,70.2184619598,131.72
2021-05-23 12:30:00,98.4878333635,-0.76,98.4907656618,15.0978333635,0,15.0978333635,83.39,-0.76,83.3934631731,130.5,90.9978333635,-6.82,91.253044206,15.0978333635,0,15.0978333635,75.9,-6.82,76.2057898063,132.23
2021-05-23 13:00:00,99.1915000264,-0.17,99.1916457041,13.2115000264,0,13.2115000264,85.98,-0.17,85.9801680622,130.33,91.3115000264,-6.44,91.5383178624,13.2115000264,0,13.2115000264,78.1,-6.44,78.3650661966,132.01
2021-05-23 13:30:00,97.5171666924,-0.81,97.5205306574,12.8471666924,0,12.8471666924,84.67,-0.81,84.6738743651,130.81,89.9771666924,-6.91,90.2421111565,12.8471666924,0,12.8471666924,77.13,-6.91,77.4389114076,132.53
2021-05-23 14:00:00,96.1918333584,-1.5899999999999999,96.2049733894,12.5218333584,0,12.5218333584,83.67,-1.5899999999999999,83.6851062018,130.81,88.8618333584,-7.32,89.1628163968,12.5218333584,0,12.5218333584,76.34,-7.32,76.6901427825,132.53
2021-05-23 14:30:00,96.2243333557,-2.39,96.2540099411,11.1843333557,0,11.1843333557,85.04,-2.39,85.0735781544,131.1,88.5843333557,-6.49,88.8217553084,11.1843333557,0,11.1843333557,77.4,-6.49,77.6716170811,132.71
2021-05-23 15:00:00,97.910500021,-2.44,97.9408985785,10.490500021,0,10.490500021,87.42,-2.44,87.4540450751,131.1,90.080500021,-6.6,90.3219601428,10.490500021,0,10.490500021,79.59,-6.6,79.863183633,132.55
2021-05-23 15:30:00,99.1091666853,-2.03,99.1299542069,9.3391666853,0,9.3391666853,89.77,-2.03,89.7929496119,130.55,91.0491666853,-6.21,91.2606972036,9.3391666853,0,9.3391666853,81.71,-6.21,81.9456417389,132.55
2021-05-23 16:00:00,101.8608333539,-1.69,101.8748520075,10.2708333539,0,10.2708333539,91.59,-1.69,91.6055904408,130.08,93.4908333539,-6.04,93.6857380886,10.2708333539,0,10.2708333539,83.22,-6.04,83.438899801,132.43
2021-05-23 16:30:00,106.6215000222,0.06,106.6215169044,11.1215000222,0,11.1215000222,95.5,0.06,95.5000188482,129.75,97.7115000222,-5.64,97.8741377311,11.1215000222,0,11.1215000222,86.59,-5.64,86.7734850055,132.36
2021-05-23 17:00:00,108.8211666862,-0.25,108.8214538543,9.7911666862,0,9.7911666862,99.03,-0.25,99.0303155604,129.04,99.4211666862,-4.6,99.5275257668,9.7911666862,0,9.7911666862,89.63,-4.6,89.7479632081,131.69
2021-05-23 17:30:00,112.4378333623,-0.28,112.4381819989,14.5078333623,0,14.5078333623,97.93,-0.28,97.9304002851,129.21,102.8878333623,-5.25,103.0216906967,14.5078333623,0,14.5078333623,88.38,-5.25,88.5357944563,131.59
2021-05-23 18:00:00,111.9538333627,-0.46,111.9547783911,14.6638333627,0,14.6638333627,97.29,-0.46,97.2910874644,129.21,102.4338333627,-5.41,102.5765973181,14.6638333627,0,14.6638333627,87.77,-5.41,87.9365737336,131.59
2021-05-23 18:30:00,110.3103333667,-1.48,110.3202612735,16.6603333667,0,16.6603333667,93.65,-1.48,93.6616938775,129.68,100.9603333667,-6.37,101.1610884358,16.6603333667,0,16.6603333667,84.3,-6.37,84.5403270635,131.59
2021-05-23 19:00:00,106.2420000407,-3.63,106.3039955629,20.3420000407,0,20.3420000407,85.9,-3.63,85.9766648574,129.87,97.0920000407,-8.09,97.4284587372,20.3420000407,0,20.3420000407,76.75,-8.09,77.1751942012,131.79
2021-05-23 19:30:00,101.8776667068,-4.28,101.9675309774,20.0776667068,0,20.0776667068,81.8,-4.28,81.9118941302,130.96,93.2876667068,-10.1,93.832823466,20.0776667068,0,20.0776667068,73.21,-10.1,73.9034106114,132.58
2021-05-23 20:00:00,98.2218333692,-6.64,98.4460164273,17.9318333692,0,17.9318333692,80.29,-6.64,80.5640968422,131.35,89.8818333692,-9.3,90.3616841909,17.9318333692,0,17.9318333692,71.95,-9.3,72.5485527078,132.97
2021-05-23 20:30:00,93.9528333727,-8.44,94.3311639849,19.6728333727,0,19.6728333727,74.28,-8.44,74.7579560983,131.54,85.8428333727,-10.97,86.5409321734,19.6728333727,0,19.6728333727,66.17,-10.97,67.0731675113,132.84
2021-05-23 21:00:00,91.2656666988,-8.52,91.6624913363,16.0656666988,0,16.0656666988,75.2,-8.52,75.6811099284,131.54,83.6556666988,-10.81,84.3512102511,16.0656666988,0,16.0656666988,67.59,-10.81,68.4489897661,132.84
2021-05-23 21:30:00,92.0358333544,-7.68,92.3557091968,10.5458333544,0,10.5458333544,81.49,-7.68,81.851099565,131.46,84.2758333544,-9.89,84.85415834,10.5458333544,0,10.5458333544,73.73,-9.89,74.3903555577,132.68
2021-05-23 22:00:00,87.7215000182,-8.38,88.1208599903,9.0815000182,0,9.0815000182,78.64,-8.38,79.0852325027,131.09,80.3315000182,-10.76,81.0489203825,9.0815000182,0,9.0815000182,71.25,-10.76,72.0578940852,132.39
2021-05-23 22:30:00,81.2333333442,-7.63,81.590877837,5.4433333442,0,5.4433333442,75.79,-7.63,76.1730989261,131.4,74.6133333442,-11.11,75.4359437718,5.4433333442,0,5.4433333442,69.17,-11.11,70.0565557246,132.64
2021-05-23 23:00:00,74.3461666773,-9.0,74.888934427,5.3161666773,0,5.3161666773,69.03,-9.0,69.6142291489,131.84,68.3361666773,-11.87,69.3594159156,5.3161666773,0,5.3161666773,63.02,-11.87,64.1281318923,133.07
2021-05-23 23:30:00,70.1288333431,-10.5,70.9105300083,4.8588333431,0,4.8588333431,65.27,-10.5,66.1091740986,132.55,64.3188333431,-12.09,65.4452475174,4.8588333431,0,4.8588333431,59.46,-12.09,60.6766816825,133.62
2021-05-24 00:00:00,66.6720000094,-4.51,66.8243644582,4.6820000094,0,4.6820000094,61.99,-4.51,62.1538430027,133.15,61.3720000094,-7.07,61.7778867003,4.6820000094,0,4.6820000094,56.69,-7.07,57.12916068,134.03
2021-05-24 00:30:00,65.4320000093,-1.9,65.4595800874,4.6520000093,0,4.6520000093,60.78,-1.9,60.8096900173,132.63,60.2320000093,-4.76,60.4197933224,4.6520000093,0,4.6520000093,55.58,-4.76,55.7834563289,133.62
2021-05-24 01:00:00,63.6613333452,-2.4,63.7065566742,5.9213333452,0,5.9213333452,57.74,-2.4,57.789857241600004,132.44,58.4413333452,-5.25,58.6766729047,5.9213333452,0,5.9213333452,52.52,-5.25,52.7817477922,133.43
2021-05-24 01:30:00,69.0060000096,-1.34,69.0190092462,4.7860000096,0,4.7860000096,64.22,-1.34,64.2339785472,132.6,63.5360000096,-4.25,63.677985185,4.7860000096,0,4.7860000096,58.75,-4.25,58.9035228149,133.58
2021-05-24 02:00:00,68.7455000146,-1.92,68.7723067249,7.3055000146,0,7.3055000146,61.44,-1.92,61.4699926794,132.07,62.9655000146,-4.9,63.1558721901,7.3055000146,0,7.3055000146,55.66,-4.9,55.875268232,133.12
2021-05-24 02:30:00,68.147833348,-2.08,68.179568714,7.357833348,0,7.357833348,60.79,-2.08,60.825574391,132.07,62.307833348,-5.05,62.5121475917,7.357833348,0,7.357833348,54.95,-5.05,55.1815639503,133.12
2021-05-24 03:00:00,66.3826666818,-2.21,66.4194439587,7.5726666818,0,7.5726666818,58.81,-2.21,58.8515097512,132.22,60.7226666818,-5.16,60.9415117055,7.5726666818,0,7.5726666818,53.15,-5.16,53.3998885767,133.12
2021-05-24 03:30:00,65.4990000128,-2.15,65.534277311,6.4090000128,0,6.4090000128,59.09,-2.15,59.1291011263,131.91,60.1090000128,-5.01,60.3174268561,6.4090000128,0,6.4090000128,53.7,-5.01,53.9332003501,133.29
2021-05-24 04:00:00,64.0941666823,-2.55,64.1448727701,7.8041666823,0,7.8041666823,56.29,-2.55,56.3477293243,131.91,58.7841666823,-5.4,59.0316716054,7.8041666823,0,7.8041666823,50.98,-5.4,51.2651967713,133.37
2021-05-24 04:30:00,63.3335000157,-2.75,63.3931756914,7.8635000157,0,7.8635000157,55.47,-2.75,55.5381256436,132.25,58.0335000157,-5.6,58.3030627332,7.8635000157,0,7.8635000157,50.17,-5.6,50.4815699043,133.54
2021-05-24 05:00:00,63.1801666802,-2.4,63.2257341732,6.7601666802,0,6.7601666802,56.42,-2.4,56.4710226576,132.46,58.0401666802,-5.23,58.275327955,6.7601666802,0,6.7601666802,51.28,-5.23,51.5460114849,133.54
2021-05-24 05:30:00,65.4440000099,-1.83,65.4695810075,4.9640000099,0,4.9640000099,60.48,-1.83,60.5076796779,132.38,60.3640000099,-4.64,60.5420688216,4.9640000099,0,4.9640000099,55.4,-4.64,55.5939708961,133.54
2021-05-24 06:00:00,69.5190000118,-1.8599999999999999,69.5438779667,5.9190000118,0,5.9190000118,63.6,-1.8599999999999999,63.6271923001,132.17,64.1090000118,-4.82,64.2899392014,5.9190000118,0,5.9190000118,58.19,-4.82,58.3892841196,133.27
2021-05-24 06:30:00,75.7643333507,-1.1,75.7723182177,8.6943333507,0,8.6943333507,67.07,-1.1,67.0790198199,131.72,69.4243333507,-2.84,69.4823982113,8.6943333507,0,8.6943333507,60.73,-2.84,60.796369135,132.83
2021-05-24 07:00:00,82.7841666884,1.03,82.7905740667,10.8741666884,0,10.8741666884,71.91,1.03,71.9173762035,131.11,76.0741666884,-0.98,76.0804786876,10.8741666884,0,10.8741666884,65.2,-0.98,65.2073646147,132.08
2021-05-24 07:30:00,90.8920000206,1.57,90.9055585085,10.2820000206,0,10.2820000206,80.61,1.57,80.6252875964,130.33,83.0920000206,-0.8200000000000001,83.0960460396,10.2820000206,0,10.2820000206,72.81,-0.8200000000000001,72.8146173512,131.58
2021-05-24 08:00:00,97.4336666915,-0.73,97.4364013342,12.433666691500001,0,12.433666691500001,85.0,-0.73,85.0031346481,130.33,89.8136666915,-3.63,89.8869936341,12.433666691500001,0,12.433666691500001,77.38,-3.63,77.4650973019,131.58
2021-05-24 08:30:00,95.5585000468,-1.26,95.5668066391,23.4185000468,0,23.4185000468,72.14,-1.26,72.151002765,130.17,87.2985000468,-4.8,87.4303614909,23.4185000468,0,23.4185000468,63.88,-4.8,64.0600842959,131.58
2021-05-24 09:00:00,99.2515000526,1.43,99.2618011256,26.3115000526,0,26.3115000526,72.94,1.43,72.9540163391,130.54,92.4515000526,-2.11,92.4755749481,26.3115000526,0,26.3115000526,66.14,-2.11,66.1736480784,131.92
2021-05-24 09:30:00,97.9040000531,1.28,97.9123670759,26.5640000531,0,26.5640000531,71.34,1.28,71.3514821149,130.54,91.5440000531,-2.15,91.5692439945,26.5640000531,0,26.5640000531,64.98,-2.15,65.0155589071,131.69
2021-05-24 10:00:00,98.9408333873,3.4,98.9992349029,26.9708333873,0,26.9708333873,71.97,3.4,72.0502664811,130.39,86.6108333873,-3.75,86.6919774837,26.9708333873,0,26.9708333873,59.64,-3.75,59.7577785732,131.58
2021-05-24 10:30:00,98.9471667119,4.44,99.0467334156,22.6071667119,0,22.6071667119,76.34,4.44,76.4690081013,130.13,82.5471667119,-4.43,82.6659520731,22.6071667119,0,22.6071667119,59.94,-4.43,60.1034815963,131.79
2021-05-24 11:00:00,96.5866667233,3.67,96.656366002,28.3066667233,0,28.3066667233,68.28,3.67,68.3785587739,130.13,78.8666667233,-5.26,79.0418795326,28.3066667233,0,28.3066667233,50.56,-5.26,50.8328751892,131.95
2021-05-24 11:30:00,104.2851667211,6.22,104.470495347,27.2251667211,0,27.2251667211,77.06,6.22,77.3106202278,129.98,85.0351667211,-5.31,85.2007962362,27.2251667211,0,27.2251667211,57.81,-5.31,58.0533564921,132.09
2021-05-24 12:00:00,99.574666725,5.64,99.7342661947,29.144666725,0,29.144666725,70.43,5.64,70.6554633415,129.98,87.964666725,-5.59,88.1421051033,29.144666725,0,29.144666725,58.82,-5.59,59.0850277143,132.09
2021-05-24 12:30:00,100.8948333892,5.38,101.038170038,27.9148333892,0,27.9148333892,72.98,5.38,73.1780349559,130.14,86.8648333892,-5.87,87.0629437805,27.9148333892,0,27.9148333892,58.95,-5.87,59.2415344163,132.19
2021-05-24 13:00:00,103.8621667283,6.71,104.0786903141,30.8021667283,0,30.8021667283,73.06,6.71,73.3674839421,130.14,90.5021667283,-4.95,90.6374353262,30.8021667283,0,30.8021667283,59.7,-4.95,59.9048620731,132.26
2021-05-24 13:30:00,97.0435000623,4.51,97.1482424151,31.1335000623,0,31.1335000623,65.91,4.51,66.0641218817,130.14,86.5335000623,-6.49,86.7765333084,31.1335000623,0,31.1335000623,55.4,-6.49,55.7788499344,132.26
2021-05-24 14:00:00,96.9306667256,4.26,97.0242328074,29.4506667256,0,29.4506667256,67.48,4.26,67.6143328001,130.8,84.3006667256,-6.77,84.5720716926,29.4506667256,0,29.4506667256,54.85,-6.77,55.2662229576,132.78
2021-05-24 14:30:00,94.377666723,4.01,94.4628184847,28.147666723,0,28.147666723,66.23,4.01,66.3512848406,131.02,83.017666723,-6.9,83.3039194043,28.147666723,0,28.147666723,54.87,-6.9,55.3021419115,132.96
2021-05-24 15:00:00,92.9063333854,3.36,92.9670714991,26.0563333854,0,26.0563333854,66.85,3.36,66.9343865289,131.02,82.0063333854,-7.37,82.3368423935,26.0563333854,0,26.0563333854,55.95,-7.37,56.4333181729,133.04
2021-05-24 15:30:00,94.5530000379,2.7,94.5915419906,18.9530000379,0,18.9530000379,75.6,2.7,75.6481989211,131.27,79.6530000379,-7.96,80.0497471266,18.9530000379,0,18.9530000379,60.7,-7.96,61.2196994439,133.27
2021-05-24 16:00:00,93.6850000456,3.26,93.7417027451,22.7950000456,0,22.7950000456,70.89,3.26,70.964918798,131.27,82.4750000456,-7.34,82.8009736206,22.7950000456,0,22.7950000456,59.68,-7.34,60.1296765333,133.35
2021-05-24 16:30:00,92.9425000489,1.32,92.9518731136,24.4325000489,0,24.4325000489,68.51,1.32,68.5227152118,131.27,81.9825000489,-10.22,82.6170606731,24.4325000489,0,24.4325000489,57.55,-10.22,58.4504140276,133.24
2021-05-24 17:00:00,101.2983333907,1.1400000000000001,101.3047479032,28.6583333907,0,28.6583333907,72.64,1.1400000000000001,72.6489449338,131.65,85.8683333906,-9.06,86.3449725189,28.6583333907,0,28.6583333907,57.21,-9.06,57.9229462303,133.67
2021-05-24 17:30:00,110.8485000506,3.63,110.9079206525,25.2885000506,0,25.2885000506,85.56,3.63,85.6369692364,131.93,92.5285000506,-6.55,92.7600443166,25.2885000506,0,25.2885000506,67.24,-6.55,67.5582718844,133.85
2021-05-24 18:00:00,110.3100000589,3.68,110.3713663638,29.4700000589,0,29.4700000589,80.84,3.68,80.9237171662,131.48,94.7500000589,-6.43,94.9679283294,29.4700000589,0,29.4700000589,65.28,-6.43,65.5959091712,133.43
2021-05-24 18:30:00,110.9385000433,3.35,110.989068344,21.6685000433,0,21.6685000433,89.27,3.35,89.3328349489,131.48,89.8485000433,-6.64,90.0935211879,21.6685000433,0,21.6685000433,68.18,-6.64,68.5025692949,133.53
2021-05-24 19:00:00,108.6805000366,2.27,108.7042040963,18.2905000366,0,18.2905000366,90.39,2.27,90.4184992134,131.48,85.7905000366,-7.41,86.1099181078,18.2905000366,0,18.2905000366,67.5,-7.41,67.9055086131,133.42
2021-05-24 19:30:00,102.8316667007,-0.53,102.833032516,17.0016667007,0,17.0016667007,85.83,-0.53,85.8316363586,131.76,78.5416667007,-9.9,79.1631442536,17.0016667007,0,17.0016667007,61.54,-9.9,62.3312249198,133.8
2021-05-24 20:00:00,101.2486666964,-1.94,101.2672509146,14.8486666964,0,14.8486666964,86.4,-1.94,86.4217773481,132.17,77.4486666964,-10.27,78.1266207707,14.8486666964,0,14.8486666964,62.6,-10.27,63.4368418192,134.19
2021-05-24 20:30:00,98.9390000269,-2.93,98.9823753318,13.4490000269,0,13.4490000269,85.49,-2.93,85.5401952301,131.45,75.2490000269,-10.94,76.04009209,13.4490000269,0,13.4490000269,61.8,-10.94,62.7608444813,133.37
2021-05-24 21:00:00,97.0000000249,-3.67,97.0694025161,12.4500000249,0,12.4500000249,84.55,-3.67,84.6296130205,131.54,73.1700000249,-11.49,74.0666524398,12.4500000249,0,12.4500000249,60.72,-11.49,61.7975606315,133.37
2021-05-24 21:30:00,99.7978333512,-2.55,99.830406398,8.9278333512,0,8.9278333512,90.87,-2.55,90.905772094,131.76,73.2678333512,-10.52,74.0192259077,8.9278333512,0,8.9278333512,64.34,-10.52,65.1943709226,133.59
2021-05-24 22:00:00,93.7896666803,-3.12,93.841547174,6.8396666803,0,6.8396666803,86.95,-3.12,87.0059589913,131.45,66.1996666803,-10.47,67.0225094173,6.8396666803,0,6.8396666803,59.36,-10.47,60.2762847229,133.31
2021-05-24 22:30:00,81.1168333423,-4.99,81.2701713513,4.4668333423,0,4.4668333423,76.65,-4.99,76.8122555326,131.45,53.4468333423,-11.69,54.7103289546,4.4668333423,0,4.4668333423,48.98,-11.69,50.3556997767,133.31
2021-05-24 23:00:00,75.7818333481,-6.76,76.0827435467,7.3818333481,0,7.3818333481,68.4,-6.76,68.7332350468,131.27,49.9718333481,-13.09,51.6578380129,7.3818333481,0,7.3818333481,42.59,-13.09,44.5562139325,132.99
2021-05-24 23:30:00,71.8013333438,-6.67,72.1104733721,5.2513333438,0,5.2513333438,66.55,-6.67,66.8834164797,131.86,47.9413333438,-12.67,49.5873002167,5.2513333438,0,5.2513333438,42.69,-12.67,44.530495169,133.43
2021-05-25 00:00:00,67.3390000114,-7.84,67.7938531324,5.6990000114,0,5.6990000114,61.64,-7.84,62.1365850365,131.86,44.7790000114,-12.78,46.5670188226,5.6990000114,0,5.6990000114,39.08,-12.78,41.116600054,133.43
2021-05-25 00:30:00,57.543666667,-8.93,58.2324520648,0.153666667,0,0.153666667,57.39,-8.93,58.0806077792,132.17,34.773666667,-12.88,37.0823717346,0.153666667,0,0.153666667,34.62,-12.88,36.9383107356,133.56
2021-05-25 01:00:00,58.8510000003,-8.75,59.4979218212,0.1610000003,0,0.1610000003,58.69,-8.75,59.3386771002,132.63,37.6610000003,-12.4,39.6498539849,0.1610000003,0,0.1610000003,37.5,-12.4,39.4969619085,133.85
2021-05-25 01:30:00,66.1533333337,-7.51,66.5782517881,0.18333333370000002,0,0.18333333370000002,65.97,-7.51,66.3960917525,132.73,43.8333333337,-11.27,45.2589660857,0.18333333370000002,0,0.18333333370000002,43.65,-11.27,45.081430767,133.97
2021-05-25 02:00:00,66.317166667,-7.24,66.7111999198,0.187166667,0,0.187166667,66.13,-7.24,66.5251418638,132.4,43.917166667000004,-12.1,45.5535676765,0.187166667,0,0.187166667,43.73,-12.1,45.373151753,133.68
2021-05-25 02:30:00,66.1418333337,-7.02,66.5133258584,0.18183333370000002,0,0.18183333370000002,65.96,-7.02,66.3325108827,130.85,43.8718333337,-12.5,45.6178447547,0.18183333370000002,0,0.18183333370000002,43.69,-12.5,45.4429983606,132.27
2021-05-25 03:00:00,63.7093333337,-7.23,64.118266148,0.1793333337,0,0.1793333337,63.53,-7.23,63.9400797622,130.69,42.2993333337,-12.68,44.158985501,0.1793333337,0,0.1793333337,42.12,-12.68,43.9872345118,132.14
2021-05-25 03:30:00,62.3375000004,-7.64,62.8039290673,0.1775000004,0,0.1775000004,62.16,-7.64,62.6277510374,130.78,41.2275000004,-12.93,43.2075416598,0.1775000004,0,0.1775000004,41.05,-12.93,43.0382086058,132.25
2021-05-25 04:00:00,61.275666667,-7.61,61.7464122479,0.175666667,0,0.175666667,61.1,-7.61,61.5720886441,130.97,40.605666667,-12.95,42.6206835407,0.175666667,0,0.175666667,40.43,-12.95,42.45335558,132.41
2021-05-25 04:30:00,59.709166667,-7.78,60.2138936133,0.179166667,0,0.179166667,59.53,-7.78,60.0362332263,131.09,39.699166667,-13.08,41.798447747,0.179166667,0,0.179166667,39.52,-13.08,41.6283172852,132.52
2021-05-25 05:00:00,58.9453333337,-8.02,59.4884251079,0.18533333370000002,0,0.18533333370000002,58.76,-8.02,59.304789014,131.09,39.2053333337,-13.17,41.3582768235,0.18533333370000002,0,0.18533333370000002,39.02,-13.17,41.1826334758,132.52
2021-05-25 05:30:00,59.5468333337,-7.94,60.0738625367,0.1968333337,0,0.1968333337,59.35,-7.94,59.8787616772,131.09,39.6068333337,-13.02,41.6919854016,0.1968333337,0,0.1968333337,39.41,-13.02,41.5050418624,132.52
2021-05-25 06:00:00,61.6023333339,-7.29,62.0321817461,0.2923333339,0,0.2923333339,61.31,-7.29,61.7418836771,130.91,41.1923333339,-12.55,43.061709505,0.2923333339,0,0.2923333339,40.9,-12.55,42.7821516523,132.28
2021-05-25 06:30:00,69.4185000014,-5.66,69.6488603097,0.7085000014,0,0.7085000014,68.71,-5.66,68.9427276803,130.63,47.2385000014,-10.01,48.2874308944,0.7085000014,0,0.7085000014,46.53,-10.01,47.5945480071,132.02
2021-05-25 07:00:00,78.6531666685,-3.92,78.7507906435,0.9131666685000001,0,0.9131666685000001,77.74,-3.92,77.8387692606,130.63,56.5931666685,-9.62,57.4049728993,0.9131666685000001,0,0.9131666685000001,55.68,-9.62,56.5049272188,132.02
2021-05-25 07:30:00,86.4240000024,-2.46,86.4590040217,1.2240000024,0,1.2240000024,85.2,-2.46,85.2355066859,131.12,63.2040000024,-8.52,63.7756694697,1.2240000024,0,1.2240000024,61.98,-8.52,62.5628547942,132.73
2021-05-25 08:00:00,83.3103333421,-1.17,83.3185486045,4.3603333421,0,4.3603333421,78.95,-1.17,78.9586689351,130.58,57.9303333421,-11.03,58.9710473124,4.3603333421,0,4.3603333421,53.57,-11.03,54.6937455291,132.25
2021-05-25 08:30:00,85.3581666867,1.13,85.3656460183,10.0281666867,0,10.0281666867,75.33,1.13,75.3384748983,131.64,62.3081666867,-10.33,63.158661606,10.0281666867,0,10.0281666867,52.28,-10.33,53.2907806285,133.72
2021-05-25 09:00:00,83.5328333573,1.82,83.5526579391,11.9628333573,0,11.9628333573,71.57,1.82,71.5931372409,131.25,63.8128333573,-9.68,64.542854764,11.9628333573,0,11.9628333573,51.85,-9.68,52.7458519696,133.48
2021-05-25 09:30:00,82.5873333572,1.8399999999999999,82.6078279043,11.9573333572,0,11.9573333572,70.63,1.8399999999999999,70.6539630877,131.21,63.0573333572,-9.57,63.7794025539,11.9573333572,0,11.9573333572,51.1,-9.57,51.9884112087,133.34
2021-05-25 10:00:00,81.4913333581,2.45,81.5281541093,12.3713333581,0,12.3713333581,69.12,2.45,69.1634072324,131.21,64.2313333581,-9.13,64.876968833,12.3713333581,0,12.3713333581,51.86,-9.13,52.657539821,133.34
2021-05-25 10:30:00,77.1210000242,1.98,77.1464130387,12.1210000242,0,12.1210000242,65.0,1.98,65.0301499306,131.83,61.1610000242,-9.38,61.8761046282,12.1210000242,0,12.1210000242,49.04,-9.38,49.9290096036,134.06
2021-05-25 11:00:00,76.9946666915,2.05,77.0219527079,12.4146666915,0,12.4146666915,64.58,2.05,64.6125289708,131.92,61.6446666915,-9.33,62.3467227006,12.4146666915,0,12.4146666915,49.23,-9.33,50.1063049925,134.06
2021-05-25 11:30:00,78.3028333593,2.64,78.3473248561,13.0028333593,0,13.0028333593,65.3,2.64,65.3533442144,131.92,62.8328333593,-9.19,63.5013468201,13.0028333593,0,13.0028333593,49.83,-9.19,50.6703562253,134.06
2021-05-25 12:00:00,77.7903333574,2.01,77.8162969041,12.0503333574,0,12.0503333574,65.74,2.01,65.7707206894,131.84,61.8503333574,-9.2,62.5308222913,12.0503333574,0,12.0503333574,49.8,-9.2,50.6426697558,134.06
2021-05-25 12:30:00,83.08466669,2.76,83.1304964438,11.66466669,0,11.66466669,71.42,2.76,71.4733097037,131.94,66.84466669,-8.07,67.3300405829,11.66466669,0,11.66466669,55.18,-8.07,55.7669911327,134.16
2021-05-25 13:00:00,82.8330000201,2.42,82.8683431253,10.0330000201,0,10.0330000201,72.8,2.42,72.840211422,131.56,64.3830000201,-8.73,64.9721755183,10.0330000201,0,10.0330000201,54.35,-8.73,55.0466656574,133.84
2021-05-25 13:30:00,83.5800000182,1.29,83.5899545582,9.1100000182,0,9.1100000182,74.47,1.29,74.4811721175,131.56,61.9900000182,-9.77,62.7551830709,9.1100000182,0,9.1100000182,52.88,-9.77,53.7749690841,133.84
2021-05-25 14:00:00,88.5298333496,2.03,88.5531043663,8.1398333496,0,8.1398333496,80.39,2.03,80.4156265909,131.85,66.9098333496,-8.55,67.453897581,8.1398333496,0,8.1398333496,58.77,-8.55,59.3886807397,134.13
2021-05-25 14:30:00,90.0155000158,2.54,90.0513289357,7.8955000158,0,7.8955000158,82.12,2.54,82.1592721487,131.75,67.4155000158,-8.18,67.9099553996,7.8955000158,0,7.8955000158,59.52,-8.18,60.0794707034,134.0
2021-05-25 15:00:00,91.2375000102,3.65,91.3104808229,5.0975000102,0,5.0975000102,86.14,3.65,86.2172958286,131.53,65.4675000102,-7.39,65.8832729726,5.0975000102,0,5.0975000102,60.37,-7.39,60.8206297238,133.84
2021-05-25 15:30:00,93.1290000034,4.44,93.2347802144,1.7090000034,0,1.7090000034,91.42,4.44,91.5277553532,131.39,66.3190000034,-6.38,66.6251766336,1.7090000034,0,1.7090000034,64.61,-6.38,64.9242366147,133.73
2021-05-25 16:00:00,98.0578333361,5.11,98.1908894886,1.3778333361000001,0,1.3778333361000001,96.68,5.11,96.8149497753,131.21,69.3978333361,-5.83,69.642287238,1.3778333361000001,0,1.3778333361000001,68.02,-5.83,68.2693877225,133.6
2021-05-25 16:30:00,99.6665000062,4.31,99.7596477714,3.0765000062,0,3.0765000062,96.59,4.31,96.6861117224,130.76,70.3965000062,-6.6,70.705213479,3.0765000062,0,3.0765000062,67.32,-6.6,67.6427557097,133.28
2021-05-25 17:00:00,104.7615000133,4.54,104.8598277943,6.6715000133,0,6.6715000133,98.09,4.54,98.1950085289,130.66,72.4915000133,-6.99,72.827725999,6.6715000133,0,6.6715000133,65.82,-6.99,66.1901238857,133.41
2021-05-25 17:30:00,107.8648333475,4.71,107.9676172428,7.0748333475,0,7.0748333475,100.79,4.71,100.8999910803,130.38,73.8548333475,-7.16,74.2010916954,7.0748333475,0,7.0748333475,66.78,-7.16,67.162742648,133.3
2021-05-25 18:00:00,107.9993333472,4.5600000000000005,108.0955577415,6.9493333472,0,6.9493333472,101.05,4.5600000000000005,101.1528353532,130.22,74.1293333472,-7.23,74.4810778823,6.9493333472,0,6.9493333472,67.18,-7.23,67.5679310028,133.3
2021-05-25 18:30:00,105.3053333468,3.54,105.364817806,6.7553333468000005,0,6.7553333468000005,98.55,3.54,98.6135594125,130.36,72.4353333468,-7.55,72.8277420841,6.7553333468000005,0,6.7553333468000005,65.68,-7.55,66.1125169692,133.39
2021-05-25 19:00:00,102.4011666793,2.67,102.4359694506,6.3111666793,0,6.3111666793,96.09,2.67,96.1270877537,130.82,69.9311666793,-7.98,70.3850017626,6.3111666793,0,6.3111666793,63.62,-7.98,64.1185215051,133.31
2021-05-25 19:30:00,105.0493333417,3.84,105.1194940795,4.1793333417,0,4.1793333417,100.87,3.84,100.943065636,131.13,72.4593333417,-6.34,72.736171114,4.1793333417,0,4.1793333417,68.28,-6.34,68.5737121644,133.51
2021-05-25 20:00:00,102.642166674,3.19,102.6917254677,3.662166674,0,3.662166674,98.98,3.19,99.0313914877,131.04,72.332166674,-6.32,72.6077457008,3.662166674,0,3.662166674,68.67,-6.32,68.9602153419,133.41
2021-05-25 20:30:00,98.0345000013,1.42,98.0447835966,0.6545000013000001,0,0.6545000013000001,97.38,1.42,97.390352705,131.18,69.76450000130001,-7.5,70.1664838825,0.6545000013000001,0,0.6545000013000001,69.11,-7.5,69.5157687147,133.41
2021-05-25 21:00:00,95.8591666672,-0.09,95.8592089167,0.2891666672,0,0.2891666672,95.57,-0.09,95.5700423773,131.27,68.1091666672,-8.43,68.628882288,0.2891666672,0,0.2891666672,67.82,-8.43,68.3419146644,133.51
2021-05-25 21:30:00,93.203166667,-1.08,93.2094237551,0.16316666700000002,0,0.16316666700000002,93.04,-1.08,93.0462680606,131.27,66.183166667,-9.21,66.820922248,0.16316666700000002,0,0.16316666700000002,66.02,-9.21,66.6593166782,133.51
2021-05-25 22:00:00,91.2810000003,-2.17,91.3067897862,0.1610000003,0,0.1610000003,91.12,-2.17,91.145835341,131.56,64.3310000003,-10.06,65.1128340732,0.1610000003,0,0.1610000003,64.17,-10.06,64.9537720229,133.7
2021-05-25 22:30:00,86.1523333337,-4.12,86.2507909461,0.1623333337,0,0.1623333337,85.99,-4.12,86.0886432696,131.89,60.4323333337,-10.69,61.3705386334,0.1623333337,0,0.1623333337,60.27,-10.69,61.2106935102,133.98
2021-05-25 23:00:00,77.716666667,-6.03,77.9502480934,0.156666667,0,0.156666667,77.56,-6.03,77.7940518292,132.55,53.376666667,-10.11,54.3256904648,0.156666667,0,0.156666667,53.22,-10.11,54.1717684777,134.44
2021-05-25 23:30:00,74.7813333336,-7.22,75.1290637181,0.1413333336,0,0.1413333336,74.64,-7.22,74.9883857674,132.37,53.7413333336,-10.99,54.8535414397,0.1413333336,0,0.1413333336,53.6,-10.99,54.715081102,133.97
2021-05-26 00:00:00,70.6781666669,-8.17,71.1488028248,0.1381666669,0,0.1381666669,70.54,-8.17,71.0115518771,131.68,51.5481666669,-11.72,52.8637104895,0.1381666669,0,0.1381666669,51.41,-11.72,52.728991077,133.21
2021-05-26 00:30:00,73.1680000088,-8.19,73.6249436352,4.3980000088,0,4.3980000088,68.77,-8.19,69.2559672519,131.91,54.0580000088,-11.87,55.3458604139,4.3980000088,0,4.3980000088,49.66,-11.87,51.0589120526,133.37
