Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-26 01:00:00,71.9511666757,-8.38,72.4375233287,4.5211666757,0,4.5211666757,67.43,-8.38,67.9487255215,132.25,53.3211666757,-11.99,54.6526020941,4.5211666757,0,4.5211666757,48.8,-11.99,50.2513691356,133.78
2021-05-26 01:30:00,77.2871666756,-7.54,77.6540902512,4.4871666756,0,4.4871666756,72.8,-7.54,73.1894227331,132.42,56.5971666756,-11.47,57.7477287494,4.4871666756,0,4.4871666756,52.11,-11.47,53.357408108,133.78
2021-05-26 02:00:00,77.5048333445,-7.83,77.8993459008,5.6048333445,0,5.6048333445,71.9,-7.83,72.3250917732,132.17,56.3248333445,-11.8,57.5476050874,5.6048333445,0,5.6048333445,50.72,-11.8,52.0745465655,133.65
2021-05-26 02:30:00,77.6740000091,-7.77,78.0616626611,4.5740000091,0,4.5740000091,73.1,-7.77,73.5117874902,132.17,56.9540000091,-11.55,58.1133428486,4.5740000091,0,4.5740000091,52.38,-11.55,53.6382969528,133.65
2021-05-26 03:00:00,75.4900000092,-8.3,75.9449149146,4.5900000092,0,4.5900000092,70.9,-8.3,71.3841719151,132.1,55.3200000092,-11.96,56.5980918496,4.5900000092,0,4.5900000092,50.73,-11.96,52.1207684134,133.57
2021-05-26 03:30:00,73.7571666759,-8.53,74.2487746435,4.6271666759,0,4.6271666759,69.13,-8.53,69.6542733793,132.43,54.3471666759,-12.15,55.688751339,4.6271666759,0,4.6271666759,49.72,-12.15,51.1830137839,133.88
2021-05-26 04:00:00,72.3140000091,-8.78,72.8450615849,4.5440000091,0,4.5440000091,67.77,-8.78,68.3363834279,132.43,53.3840000091,-12.35,54.7939226281,4.5440000091,0,4.5440000091,48.84,-12.35,50.3772577658,133.88
2021-05-26 04:30:00,71.014500009,-9.24,71.6131050265,4.514500009,0,4.514500009,66.5,-9.24,67.1388680274,132.56,52.434500009,-12.63,53.9341607073,4.514500009,0,4.514500009,47.92,-12.63,49.5564657739,133.97
2021-05-26 05:00:00,70.0403333421,-9.42,70.6709607595,4.3803333421,0,4.3803333421,65.66,-9.42,66.3322847488,132.69,51.7303333421,-12.7,53.2664752699,4.3803333421,0,4.3803333421,47.35,-12.7,49.0235912597,134.05
2021-05-26 05:30:00,71.2426666755,-9.1,71.8214978612,4.3926666755,0,4.3926666755,66.85,-9.1,67.4665287383,132.76,53.1826666755,-12.38,54.6045825432,4.3926666755,0,4.3926666755,48.79,-12.38,50.3361549982,134.05
2021-05-26 06:00:00,73.3900000102,-8.9,73.9276815644,5.0800000102,0,5.0800000102,68.31,-8.9,68.88734354,132.48,54.8200000102,-12.21,56.1633020852,5.0800000102,0,5.0800000102,49.74,-12.21,51.2167130925,133.8
2021-05-26 06:30:00,80.1668333454,-6.03,80.3932961672,6.0168333454,0,6.0168333454,74.15,-6.03,74.3947807309,132.35,59.3068333454,-10.13,60.1657492387,6.0168333454,0,6.0168333454,53.29,-10.13,54.244271587,133.7
2021-05-26 07:00:00,87.7393333495,-2.71,87.7811751836,8.0993333495,0,8.0993333495,79.64,-2.71,79.6860947719,131.52,65.9193333495,-9.66,66.6233750965,8.0993333495,0,8.0993333495,57.82,-9.66,58.6213954116,133.0
2021-05-26 07:30:00,91.0566667011,-1.77,91.0738681001,17.2166667011,0,17.2166667011,73.84,-1.77,73.8612110651,131.26,68.6066667011,-10.39,69.3889531254,17.2166667011,0,17.2166667011,51.39,-10.39,52.4298025936,133.11
2021-05-26 08:00:00,97.0693333831,-0.53,97.0707802763,24.8993333831,0,24.8993333831,72.17,-0.53,72.1719460732,130.93,75.5893333831,-10.01,76.2492453819,24.8993333831,0,24.8993333831,50.69,-10.01,51.6689094137,132.96
2021-05-26 08:30:00,98.094166723,0.75,98.0970338241,28.174166723,0,28.174166723,69.92,0.75,69.9240223385,130.75,77.724166723,-9.55,78.30867508,28.174166723,0,28.174166723,49.55,-9.55,50.461916333,132.96
2021-05-26 09:00:00,96.6765000629,1.62,96.6900722123,31.4465000629,0,31.4465000629,65.23,1.62,65.2501134099,131.05,78.9265000629,-9.1,79.4493701182,31.4465000629,0,31.4465000629,47.48,-9.1,48.3441868274,133.3
2021-05-26 09:30:00,97.0900000679,2.29,97.1170026988,33.9700000679,0,33.9700000679,63.12,2.29,63.1615270556,131.13,80.1200000679,-8.68,80.588813187,33.9700000679,0,33.9700000679,46.15,-8.68,46.9591833404,133.3
2021-05-26 10:00:00,95.382333406,2.09,95.4052285044,36.332333406,0,36.332333406,59.05,2.09,59.086974876,131.13,79.192333406,-8.83,79.6830883581,36.332333406,0,36.332333406,42.86,-8.83,43.7601245428,133.34
2021-05-26 10:30:00,93.7238334068,1.72,93.7396146166,36.7438334068,0,36.7438334068,56.98,1.72,57.005954075,131.25,78.4238334068,-8.99,78.9374293109,36.7438334068,0,36.7438334068,41.68,-8.99,42.6385095893,133.47
2021-05-26 11:00:00,92.0845000795,1.79,92.101896044,39.7745000795,0,39.7745000795,52.31,1.79,52.3406171152,131.43,78.9145000795,-8.98,79.4237919191,39.7745000795,0,39.7745000795,39.14,-8.98,40.1569421147,133.64
2021-05-26 11:30:00,93.4743334104,3.58,93.5428640064,38.5543334104,0,38.5543334104,54.92,3.58,55.0365587587,131.43,80.9543334104,-7.55,81.3056369382,38.5543334104,0,38.5543334104,42.4,-7.55,43.0669536884,133.56
2021-05-26 12:00:00,91.9115000813,4.24,92.009246531,40.6715000813,0,40.6715000813,51.24,4.24,51.415126179,131.14,83.4115000813,-6.87,83.6939379275,40.6715000813,0,40.6715000813,42.74,-6.87,43.2886185966,133.29
2021-05-26 12:30:00,88.2596667477,4.24,88.3614529895,40.5096667477,0,40.5096667477,47.75,4.24,47.9378775083,131.14,81.4196667477,-6.73,81.6973379817,40.5096667477,0,40.5096667477,40.91,-6.73,41.4598721657,133.2
2021-05-26 13:00:00,87.5873334163,4.25,87.6903841649,41.4873334163,0,41.4873334163,46.1,4.25,46.2954911411,131.14,81.3273334163,-6.94,81.6229058574,41.4873334163,0,41.4873334163,39.84,-6.94,40.4399455984,133.2
2021-05-26 13:30:00,84.723666751,3.3,84.7879101507,42.153666751,0,42.153666751,42.57,3.3,42.6977153956,131.14,80.963666751,-7.28,81.2903052877,42.153666751,0,42.153666751,38.81,-7.28,39.4868902295,133.2
2021-05-26 14:00:00,81.7406667557,1.97,81.7644024113,44.5406667557,0,44.5406667557,37.2,1.97,37.2521261138,131.4,80.7506667557,-8.09,81.1549030034,44.5406667557,0,44.5406667557,36.21,-8.09,37.1027249673,133.4
2021-05-26 14:30:00,81.5973334198,1.6600000000000001,81.6142170288,43.2373334198,0,43.2373334198,38.36,1.6600000000000001,38.3959008229,131.62,80.1273334198,-8.42,80.5685171824,43.2373334198,0,43.2373334198,36.89,-8.42,37.8387169444,133.58
2021-05-26 15:00:00,85.2468334159,2.35,85.2792184969,41.3068334159,0,41.3068334159,43.94,2.35,44.002796502,131.62,82.8268334159,-7.75,83.1886220208,41.3068334159,0,41.3068334159,41.52,-7.75,42.2371033571,133.58
2021-05-26 15:30:00,83.2915000818,3.18,83.3521828501,40.9215000818,0,40.9215000818,42.37,3.18,42.4891668546,131.62,83.6715000818,-7.16,83.9772917279,40.9215000818,0,40.9215000818,42.75,-7.16,43.3454507417,133.58
2021-05-26 16:00:00,81.698166744,1.0,81.7042866032,38.678166744,0,38.678166744,43.02,1.0,43.0316209316,131.62,82.458166744,-7.71,82.8178323961,38.678166744,0,38.678166744,43.78,-7.71,44.453711881,133.58
2021-05-26 16:30:00,83.4983334096,0.15,83.4984681427,38.1183334096,0,38.1183334096,45.38,0.15,45.3802479059,132.0,82.9083334096,-7.34,83.2326098879,38.1183334096,0,38.1183334096,44.79,-7.34,45.3874398926,133.86
2021-05-26 17:00:00,87.2976667361,-0.34,87.2983288361,34.7276667361,0,34.7276667361,52.57,-0.34,52.5710994749,132.25,82.7976667361,-7.43,83.1303706051,34.7276667361,0,34.7276667361,48.07,-7.43,48.6408244174,133.86
2021-05-26 17:30:00,92.2956667295,-0.67,92.2980985559,31.4056667295,0,31.4056667295,60.89,-0.67,60.8936860438,132.41,83.9256667295,-7.62,84.270884272,31.4056667295,0,31.4056667295,52.52,-7.62,53.0699048426,134.09
2021-05-26 18:00:00,95.6336667197,-0.73,95.6364528319,26.5336667197,0,26.5336667197,69.1,-0.73,69.1038558982,132.41,83.0336667197,-7.76,83.395487941,26.5336667197,0,26.5336667197,56.5,-7.76,57.0304094322,134.09
2021-05-26 18:30:00,97.1575000423,-1.48,97.168771807,21.1575000423,0,21.1575000423,76.0,-1.48,76.0144091604,132.1,80.4975000423,-8.12,80.9060066563,21.1575000423,0,21.1575000423,59.34,-8.12,59.8929879034,133.86
2021-05-26 19:00:00,97.5285000318,-1.77,97.5445601684,15.8885000318,0,15.8885000318,81.64,-1.77,81.6591850314,132.1,77.6185000318,-8.29,78.0599490596,15.8885000318,0,15.8885000318,61.73,-8.29,62.2841633162,133.86
2021-05-26 19:30:00,97.5133333532,-1.98,97.533433148,9.9133333532,0,9.9133333532,87.6,-1.98,87.6223738551,131.73,73.7633333532,-8.37,74.2366907086,9.9133333532,0,9.9133333532,63.85,-8.37,64.3962685254,133.62
2021-05-26 20:00:00,96.3958333465,-2.65,96.4322517966,6.5858333465,0,6.5858333465,89.81,-2.65,89.8490879197,131.73,70.6758333465,-8.84,71.2265331125,6.5858333465,0,6.5858333465,64.09,-8.84,64.6967827639,133.62
2021-05-26 20:30:00,94.839500011,-3.2800000000000002,94.8962020438,5.519500011,0,5.519500011,89.32,-3.2800000000000002,89.3802036247,131.84,68.899500011,-9.27,69.5203135909,5.519500011,0,5.519500011,63.38,-9.27,64.054330845,133.77
2021-05-26 21:00:00,90.5793333438,-4.78,90.7053693505,5.2293333438,0,5.2293333438,85.35,-4.78,85.4837464083,131.73,64.4393333438,-10.64,65.3118464124,5.2293333438,0,5.2293333438,59.21,-10.64,60.1584050653,133.62
2021-05-26 21:30:00,89.7941666924,-7.26,90.0871798425,12.8641666924,0,12.8641666924,76.93,-7.26,77.2718092191,131.81,65.6041666924,-12.02,66.696229934,12.8641666924,0,12.8641666924,52.74,-12.02,54.092402424,133.62
2021-05-26 22:00:00,86.9465000298,-9.52,87.4661321165,14.8765000298,0,14.8765000298,72.07,-9.52,72.6960473478,132.28,62.2265000298,-12.73,63.5152753749,14.8765000298,0,14.8765000298,47.35,-12.73,49.03137159,133.98
2021-05-26 22:30:00,83.2316666911,-9.99,83.8290548687,12.2216666911,0,12.2216666911,71.01,-9.99,71.7092755507,132.77,59.6216666911,-13.44,61.1177285166,12.2216666911,0,12.2216666911,47.4,-13.44,49.2685863406,134.37
2021-05-26 23:00:00,77.9038333488,-10.19,78.5674445966,7.7538333488,0,7.7538333488,70.15,-10.19,70.8862370281,133.06,55.4338333488,-12.57,56.8411363341,7.7538333488,0,7.7538333488,47.68,-12.57,49.3090995659,134.68
2021-05-26 23:30:00,78.0756666818,-9.72,78.6783841204,7.5556666818,0,7.5556666818,70.52,-9.72,71.1867178623,132.51,58.2956666818,-11.54,59.426899245,7.5556666818,0,7.5556666818,50.74,-11.54,52.0357492499,133.95
2021-05-27 00:00:00,71.1825000095,-10.6,71.9674114277,4.7525000095,0,4.7525000095,66.43,-10.6,67.270386501,132.51,52.5225000095,-12.04,53.8848272452,4.7525000095,0,4.7525000095,47.77,-12.04,49.2639269649,133.95
2021-05-27 00:30:00,69.0975000082,-10.93,69.9566251857,4.0775000082,0,4.0775000082,65.02,-10.93,65.9322781345,132.66,50.8275000082,-12.31,52.2969488314,4.0775000082,0,4.0775000082,46.75,-12.31,48.3435476563,133.93
2021-05-27 01:00:00,67.4195000082,-11.21,68.3451028338,4.1195000082,0,4.1195000082,63.3,-11.21,64.2849445827,132.66,49.7195000082,-12.49,51.2643031853,4.1195000082,0,4.1195000082,45.6,-12.49,47.2795949644,133.93
2021-05-27 01:30:00,72.5340000086,-10.84,73.3395306588,4.3240000086,0,4.3240000086,68.21,-10.84,69.065980772,132.8,53.8640000086,-12.44,55.2818604692,4.3240000086,0,4.3240000086,49.54,-12.44,51.0780305024,134.08
2021-05-27 02:00:00,72.8403333421,-10.65,73.6147856167,4.4003333421,0,4.4003333421,68.44,-10.65,69.2636708528,132.57,54.2303333421,-12.22,55.5900841374,4.4003333421,0,4.4003333421,49.83,-12.22,51.3065034864,133.84
2021-05-27 02:30:00,72.3800000087,-11.06,73.2201338517,4.3700000087,0,4.3700000087,68.01,-11.06,68.903437505,132.43,53.9200000087,-12.53,55.3567276936,4.3700000087,0,4.3700000087,49.55,-12.53,51.1097192323,133.7
2021-05-27 03:00:00,70.1625000084,-11.51,71.1003270557,4.1925000084,0,4.1925000084,65.97,-11.51,66.966566285,132.54,52.512500008399996,-12.8,54.0500014536,4.1925000084,0,4.1925000084,48.32,-12.8,49.9866222103,133.8
2021-05-27 03:30:00,68.3968333419,-11.76,69.4004640561,4.2668333419,0,4.2668333419,64.13,-11.76,65.1993443219,132.7,51.516833341899996,-12.89,53.1049547366,4.2668333419,0,4.2668333419,47.25,-12.89,48.9766740398,133.92
2021-05-27 04:00:00,67.3785000085,-12.02,68.4422578776,4.2285000085,0,4.2285000085,63.15,-12.02,64.2837685579,132.7,50.7485000085,-13.1,52.4120239364,4.2285000085,0,4.2285000085,46.52,-13.1,48.3292913252,133.92
2021-05-27 04:30:00,66.7048333417,-12.27,67.8239462958,4.1748333417,0,4.1748333417,62.53,-12.27,63.7224748421,132.9,50.2648333417,-13.25,51.9818811786,4.1748333417,0,4.1748333417,46.09,-13.25,47.9567576052,134.07
2021-05-27 05:00:00,65.9898333418,-12.58,67.1782293937,4.2198333418,0,4.2198333418,61.77,-12.58,63.0379988578,132.9,49.7898333418,-13.46,51.5771180292,4.2198333418,0,4.2198333418,45.57,-13.46,47.5162761588,134.07
2021-05-27 05:30:00,66.7881666751,-12.35,67.920407153,4.2281666751,0,4.2281666751,62.56,-12.35,63.7673592052,133.05,50.4681666751,-13.2,52.1658494376,4.2281666751,0,4.2281666751,46.24,-13.2,48.0871874827,134.18
2021-05-27 06:00:00,68.095333343,-11.52,69.0629048266,4.835333343,0,4.835333343,63.26,-11.52,64.3003732493,132.96,50.355333343,-12.51,51.8860260194,4.835333343,0,4.835333343,45.52,-12.51,47.2077377132,134.07
2021-05-27 06:30:00,74.0118333447,-9.05,74.5630872151,5.6818333447,0,5.6818333447,68.33,-9.05,68.9267103524,132.96,52.9118333447,-10.57,53.9572702043,5.6818333447,0,5.6818333447,47.23,-10.57,48.3983243512,134.07
2021-05-27 07:00:00,82.1200000141,-6.71,82.3936799901,7.0400000141,0,7.0400000141,75.08,-6.71,75.3792444908,132.44,60.5900000141,-9.51,61.3317878568,7.0400000141,0,7.0400000141,53.55,-9.51,54.3878901963,133.67
2021-05-27 07:30:00,90.4576666934,-3.68,90.5324906518,13.3676666934,0,13.3676666934,77.09,-3.68,77.1777850162,132.06,67.6876666934,-9.15,68.3033141392,13.3676666934,0,13.3676666934,54.32,-9.15,55.0852512021,133.44
2021-05-27 08:00:00,93.8791667106,-2.1,93.9026514124,21.9591667106,0,21.9591667106,71.92,-2.1,71.9506525335,131.65,73.4191667106,-9.56,74.0389602877,21.9591667106,0,21.9591667106,51.46,-9.56,52.3404738228,133.33
2021-05-27 08:30:00,93.5836667124,-0.15,93.5837869256,22.8436667124,0,22.8436667124,70.74,-0.15,70.7401590329,131.84,78.4836667124,-8.12,78.9026003413,22.8436667124,0,22.8436667124,55.64,-8.12,56.2293873344,133.68
2021-05-27 09:00:00,92.642500053,1.01,92.6480054619,26.482500053,0,26.482500053,66.16,1.01,66.1677088919,131.33,82.132500053,-7.18,82.4457395197,26.482500053,0,26.482500053,55.65,-7.18,56.111272486,133.19
2021-05-27 09:30:00,91.6588333956,1.58,91.6724502751,31.1188333956,0,31.1188333956,60.54,1.58,60.5606142637,131.26,83.1088333956,-6.65,83.3744606482,31.1188333956,0,31.1188333956,51.99,-6.65,52.4135726697,133.19
2021-05-27 10:00:00,88.5323334048,2.22,88.5601629295,35.7323334048,0,35.7323334048,52.8,2.22,52.8466498465,131.26,83.2123334048,-6.22,83.4444775325,35.7323334048,0,35.7323334048,47.48,-6.22,47.8856847085,133.07
2021-05-27 10:30:00,85.5306667448,2.1,85.5564430876,39.0606667448,0,39.0606667448,46.47,2.1,46.5174257671,131.26,83.4506667448,-6.41,83.6964866655,39.0606667448,0,39.0606667448,44.39,-6.41,44.8504202879,133.07
2021-05-27 11:00:00,82.732833417,2.36,82.7664867274,41.822833417,0,41.822833417,40.91,2.36,40.9780148372,131.26,83.602833417,-6.48,83.8535876117,41.822833417,0,41.822833417,41.78,-6.48,42.2795316909,133.07
2021-05-27 11:30:00,80.6093334207,4.09,80.7130270435,43.6593334207,0,43.6593334207,36.95,4.09,37.1756721526,130.29,83.4793334207,-7.48,83.81377875,43.6593334207,0,43.6593334207,39.82,-7.48,40.5164509798,132.38
2021-05-27 12:00:00,79.2010000893,4.85,79.3493598912,44.6410000893,0,44.6410000893,34.56,4.85,34.8986547019,130.29,83.2110000893,-7.65,83.5619113942,44.6410000893,0,44.6410000893,38.57,-7.65,39.3213351757,132.38
2021-05-27 12:30:00,79.2486667571,4.69,79.3873244465,45.1986667571,0,45.1986667571,34.05,4.69,34.3714794561,130.29,83.2886667571,-7.7,83.6438402404,45.1986667571,0,45.1986667571,38.09,-7.7,38.8604953648,132.38
2021-05-27 13:00:00,78.4910000898,4.25,78.6059768408,44.8910000898,0,44.8910000898,33.6,4.25,33.8677206201,130.29,82.7510000898,-7.97,83.1339215715,44.8910000898,0,44.8910000898,37.86,-7.97,38.689798397,132.38
2021-05-27 13:30:00,77.384166755,3.66,77.4706709947,44.164166755,0,44.164166755,33.22,3.66,33.4210113551,130.51,81.094166755,-8.35,81.5229193644,44.164166755,0,44.164166755,36.93,-8.35,37.8622159943,132.62
2021-05-27 14:00:00,75.4323334196,3.1,75.496006021,43.1223334196,0,43.1223334196,32.31,3.1,32.4583748823,130.51,79.6423334196,-8.51,80.0957013361,43.1223334196,0,43.1223334196,36.52,-8.51,37.4984066328,132.62
2021-05-27 14:30:00,74.4175000841,2.7199999999999998,74.4671922309,42.0275000841,0,42.0275000841,32.39,2.7199999999999998,32.5040074452,130.51,78.8875000841,-8.71,79.36688081,42.0275000841,0,42.0275000841,36.86,-8.71,37.8751066005,132.62
2021-05-27 15:00:00,74.3348334157,2.09,74.3642088571,41.1848334157,0,41.1848334157,33.15,2.09,33.2158185207,130.51,77.9848334157,-9.05,78.5081953867,41.1848334157,0,41.1848334157,36.8,-9.05,37.8964708119,132.62
2021-05-27 15:30:00,75.5856667481,1.49,75.6003513071,40.7156667481,0,40.7156667481,34.87,1.49,34.9018194368,130.72,77.9556667481,-9.33,78.5120046753,40.7156667481,0,40.7156667481,37.24,-9.33,38.3909689901,132.71
2021-05-27 16:00:00,77.7508334135,1.1400000000000001,77.7591904311,40.1008334135,0,40.1008334135,37.65,1.1400000000000001,37.6672550102,130.79,79.3008334135,-9.92,79.9188875053,40.1008334135,0,40.1008334135,39.2,-9.92,40.4357069927,132.85
2021-05-27 16:30:00,81.0958334081,0.21,81.0961053081,37.3658334081,0,37.3658334081,43.73,0.21,43.7305042276,130.98,79.6558334081,-10.47,80.3409776884,37.3658334081,0,37.3658334081,42.29,-10.47,43.5667878091,133.02
2021-05-27 17:00:00,86.0351667328,-0.04,86.0351760313,33.0751667328,0,33.0751667328,52.96,-0.04,52.9600151057,131.26,79.5451667328,-10.51,80.2364857814,33.0751667328,0,33.0751667328,46.47,-10.51,47.6436879345,133.36
2021-05-27 17:30:00,89.5971667249,-0.73,89.6001405419,29.1271667249,0,29.1271667249,60.47,-0.73,60.4744061567,131.37,79.4771667249,-10.78,80.2049152523,29.1271667249,0,29.1271667249,50.35,-10.78,51.4910759258,133.46
2021-05-27 18:00:00,94.6800000545,-0.9500000000000001,94.6847659887,27.2700000545,0,27.2700000545,67.41,-0.9500000000000001,67.4166937783,131.53,79.2800000545,-10.93,80.0298900952,27.2700000545,0,27.2700000545,52.01,-10.93,53.1460722914,133.64
2021-05-27 18:30:00,96.038333379,-1.24,96.0463381823,22.848333379,0,22.848333379,73.19,-1.24,73.2005034136,131.53,77.868333379,-11.17,78.6654069031,22.848333379,0,22.848333379,55.02,-11.17,56.1424019793,133.83
2021-05-27 19:00:00,97.5360000351,-1.29,97.5445303584,17.5360000351,0,17.5360000351,80.0,-1.29,80.010399949,131.53,75.5360000351,-11.22,76.3647543131,17.5360000351,0,17.5360000351,58.0,-11.22,59.075277401,133.83
2021-05-27 19:30:00,98.0391666959,-1.3900000000000001,98.0490199157,14.6191666959,0,14.6191666959,83.42,-1.3900000000000001,83.4315797525,131.29,73.3491666959,-11.58,74.2576370145,14.6191666959,0,14.6191666959,58.73,-11.58,59.8607492436,133.66
2021-05-27 20:00:00,94.7458333644,-3.66,94.8164993022,15.5558333644,0,15.5558333644,79.19,-3.66,79.2745337419,131.29,68.2658333644,-12.72,69.4407834413,15.5558333644,0,15.5558333644,52.71,-12.72,54.2230808789,133.66
2021-05-27 20:30:00,90.8111666987,-10.19,91.3810926679,16.0011666987,0,16.0011666987,74.81,-10.19,75.5008092672,131.76,64.8411666987,-14.62,66.4689498852,16.0011666987,0,16.0011666987,48.84,-14.62,50.9812710709,134.01
2021-05-27 21:00:00,91.7861666931,-12.58,92.6442485868,13.2061666931,0,13.2061666931,78.58,-12.58,79.5806056775,131.13,64.5761666931,-15.57,66.4266979819,13.2061666931,0,13.2061666931,51.37,-15.57,53.6777588951,132.8
2021-05-27 21:30:00,89.7418333696,-15.02,90.9900931779,18.1118333696,0,18.1118333696,71.63,-15.02,73.1878220744,131.13,63.8318333696,-16.64,65.9650858509,18.1118333696,0,18.1118333696,45.72,-16.64,48.653961812,132.8
2021-05-27 22:00:00,91.0466667013,-15.48,92.3532669558,17.3066667013,0,17.3066667013,73.74,-15.48,75.3473158115,132.06,68.0166667013,-14.22,69.4872315548,17.3066667013,0,17.3066667013,50.71,-14.22,52.6660469373,133.43
2021-05-27 22:30:00,84.9033333491,-15.67,86.3372741856,7.9033333491,0,7.9033333491,77.0,-15.67,78.5782978945,131.71,61.2233333491,-14.4,62.8940104174,7.9033333491,0,7.9033333491,53.32,-14.4,55.2302670644,132.76
2021-05-27 23:00:00,77.3186666758,-16.23,79.0037284976,4.5486666758,0,4.5486666758,72.77,-16.23,74.557935862,131.85,56.6386666758,-14.55,58.4776971401,4.5486666758,0,4.5486666758,52.09,-14.55,54.0839218253,132.96
2021-05-27 23:30:00,72.5800000088,-11.58,73.4979782122,4.4200000088,0,4.4200000088,68.16,-11.58,69.1366906931,131.24,53.7800000088,-13.81,55.5248097786,4.4200000088,0,4.4200000088,49.36,-13.81,51.2554943396,132.66
2021-05-28 00:00:00,68.3465000091,-12.46,69.4729851344,4.5365000091,0,4.5365000091,63.81,-12.46,65.0151343919,131.24,51.0065000091,-14.34,52.9839470328,4.5365000091,0,4.5365000091,46.47,-14.34,48.6322578131,132.66
2021-05-28 00:30:00,67.0771666757,-12.67,68.263278483,4.5371666757,0,4.5371666757,62.54,-12.67,63.8105046211,131.45,50.0671666757,-14.64,52.1636921521,4.5371666757,0,4.5371666757,45.53,-14.64,47.8258350685,132.79
2021-05-28 01:00:00,65.5345000094,-12.93,66.7978711598,4.6845000094,0,4.6845000094,60.85,-12.93,62.2085797941,131.61,49.1845000094,-14.8,51.3629734456,4.6845000094,0,4.6845000094,44.5,-14.8,46.8965883621,132.99
2021-05-28 01:30:00,69.3420000095,-12.3,70.4244486334,4.7320000095,0,4.7320000095,64.61,-12.3,65.7703740296,131.61,51.6220000095,-14.25,53.552715944,4.7320000095,0,4.7320000095,46.89,-14.25,49.0074953451,132.99
2021-05-28 02:00:00,69.7933333433,-12.4,70.8863130595,4.9633333433,0,4.9633333433,64.83,-12.4,66.0052187331,131.02,52.7333333433,-14.52,54.6958393801,4.9633333433,0,4.9633333433,47.77,-14.52,49.9279811328,132.43
2021-05-28 02:30:00,69.1321666764,-12.35,70.2266257866,4.8721666764,0,4.8721666764,64.26,-12.35,65.4360000306,130.88,52.4421666764,-14.55,54.423187574,4.8721666764,0,4.8721666764,47.57,-14.55,49.7454259204,132.22
2021-05-28 03:00:00,66.6290000098,-12.87,67.8605963892,4.8790000098,0,4.8790000098,61.75,-12.87,63.0769323921,130.88,50.7790000098,-14.99,52.945320303,4.8790000098,0,4.8790000098,45.9,-14.99,48.2857132079,132.22
2021-05-28 03:30:00,65.0321666759,-13.09,66.3364967613,4.6121666759,0,4.6121666759,60.42,-13.09,61.8217154405,131.15,49.8021666759,-15.15,52.05553098,4.6121666759,0,4.6121666759,45.19,-15.15,47.6619198103,132.44
2021-05-28 04:00:00,64.0396666758,-13.24,65.3940097253,4.5796666758,0,4.5796666758,59.46,-13.24,60.9162474222,131.39,49.0396666758,-15.28,51.3650397418,4.5796666758,0,4.5796666758,44.46,-15.28,47.0124451608,132.64
2021-05-28 04:30:00,63.4738333426,-13.4,64.8728565673,4.6238333426,0,4.6238333426,58.85,-13.4,60.3562962747,131.48,48.8138333426,-15.35,51.1704292106,4.6238333426,0,4.6238333426,44.19,-15.35,46.7801090208,132.72
2021-05-28 05:00:00,62.6818333426,-13.38,64.0939671981,4.6318333426,0,4.6318333426,58.05,-13.38,59.5720311891,131.48,47.6918333426,-15.19,50.0524431729,4.6318333426,0,4.6318333426,43.06,-15.19,45.6607019219,132.72
2021-05-28 05:30:00,63.4590000094,-13.02,64.7809005972,4.6890000094,0,4.6890000094,58.77,-13.02,60.1949607525,131.67,47.9890000094,-14.78,50.2134695266,4.6890000094,0,4.6890000094,43.3,-14.78,45.7530152012,132.9
2021-05-28 06:00:00,64.8830000101,-12.54,66.083699127,5.0430000101,0,5.0430000101,59.84,-12.54,61.1398168136,131.67,48.4330000101,-14.45,50.5426353683,5.0430000101,0,5.0430000101,43.39,-14.45,45.7328612706,132.9
2021-05-28 06:30:00,71.8995000127,-10.36,72.6420518851,6.3295000127,0,6.3295000127,65.57,-10.36,66.3833902418,131.53,53.8695000127,-13.7,55.5842876325,6.3295000127,0,6.3295000127,47.54,-13.7,49.4746561383,132.82
2021-05-28 07:00:00,75.0193333581,-11.85,75.9494758211,12.3793333581,0,12.3793333581,62.64,-11.85,63.7510164625,130.67,55.4193333581,-14.76,57.3511997246,12.3793333581,0,12.3793333581,43.04,-14.76,45.5005406561,132.11
2021-05-28 07:30:00,88.803666694,-5.39,88.9670912096,13.673666694,0,13.673666694,75.13,-5.39,75.3230973872,130.55,68.193666694,-11.36,69.1333911882,13.673666694,0,13.673666694,54.52,-11.36,55.6909328347,132.33
2021-05-28 08:00:00,91.7050000347,-4.97,91.8395771515,17.3550000347,0,17.3550000347,74.35,-4.97,74.5159271565,130.55,69.2450000347,-11.13,70.1337788074,17.3550000347,0,17.3550000347,51.89,-11.13,53.0702270581,132.33
2021-05-28 08:30:00,92.5555000414,-10.53,93.1525710215,20.7055000414,0,20.7055000414,71.85,-10.53,72.6175144163,130.55,69.4655000414,-15.21,71.1111791212,20.7055000414,0,20.7055000414,48.76,-15.21,51.077213119,132.33
2021-05-28 09:00:00,93.4006667088,-9.69,93.901973577,21.0706667088,0,21.0706667088,72.33,-9.69,72.9761947487,130.11,72.5406667088,-13.76,73.8341785798,21.0706667088,0,21.0706667088,51.47,-13.76,53.2775609427,131.71
2021-05-28 09:30:00,92.4518333881,-10.48,93.0439245562,27.3718333881,0,27.3718333881,65.08,-10.48,65.918410175,130.5,74.9618333881,-14.3,76.3136060274,27.3718333881,0,27.3718333881,47.59,-14.3,49.6920325606,132.0
2021-05-28 10:00:00,93.3391667233,-9.66,93.8377090758,28.3091667233,0,28.3091667233,65.03,-9.66,65.7435662251,130.71,77.7391667233,-13.34,78.8754311737,28.3091667233,0,28.3091667233,49.43,-13.34,51.1984423591,132.17
2021-05-28 10:30:00,89.3233333872,-9.61,89.8388000109,26.9333333872,0,26.9333333872,62.39,-9.61,63.1257807873,130.63,77.1133333872,-13.27,78.2467832316,26.9333333872,0,26.9333333872,50.18,-13.27,51.9049641171,132.08
2021-05-28 11:00:00,85.8185000568,-9.29,86.319864759,28.4185000568,0,28.4185000568,57.4,-9.29,58.146918233,130.36,75.1085000568,-12.92,76.2116341564,28.4185000568,0,28.4185000568,46.69,-12.92,48.4446333457,131.76
2021-05-28 11:30:00,84.1115000639,-10.14,84.7205054458,31.9415000639,0,31.9415000639,52.17,-10.14,53.1462933797,130.29,73.5315000639,-13.9,74.8337591041,31.9415000639,0,31.9415000639,41.59,-13.9,43.8513181102,131.68
2021-05-28 12:00:00,84.6166667262,-9.27,85.1229298595,29.7866667262,0,29.7866667262,54.83,-9.27,55.6081091209,130.56,77.0066667262,-13.04,78.1029341337,29.7866667262,0,29.7866667262,47.22,-13.04,48.9874473718,131.9
2021-05-28 12:30:00,82.9755000667,-9.4,83.5062489358,33.3555000667,0,33.3555000667,49.62,-9.4,50.5025187491,130.56,79.0555000667,-13.22,80.1532313185,33.3555000667,0,33.3555000667,45.7,-13.22,47.5737154319,131.9
2021-05-28 13:00:00,82.5360000728,-9.71,83.1052068646,36.3960000728,0,36.3960000728,46.14,-9.71,47.1506489881,130.45,79.0260000728,-13.51,80.1724939584,36.3960000728,0,36.3960000728,42.63,-13.51,44.7195371175,131.78
2021-05-28 13:30:00,80.6460000716,-10.57,81.3357377022,35.8160000716,0,35.8160000716,44.83,-10.57,46.0592422864,130.55,78.1160000716,-14.15,79.3872279853,35.8160000716,0,35.8160000716,42.3,-14.15,44.6039516187,131.86
2021-05-28 14:00:00,78.6575000645,-11.01,79.4243187972,32.2675000645,0,32.2675000645,46.39,-11.01,47.6786346281,130.8,72.6475000645,-14.07,73.997460535,32.2675000645,0,32.2675000645,40.38,-14.07,42.7610722504,132.14
2021-05-28 14:30:00,78.9861667318,-10.75,79.7143464816,32.5861667318,0,32.5861667318,46.4,-10.75,47.6290090176,131.2,70.7961667318,-13.61,72.0925053242,32.5861667318,0,32.5861667318,38.21,-13.61,40.5615113131,132.46
2021-05-28 15:00:00,76.5725000653,-10.88,77.3415940245,32.6625000653,0,32.6625000653,43.91,-10.88,45.237843671,131.4,70.2925000653,-13.78,71.6304681364,32.6625000653,0,32.6625000653,37.63,-13.78,40.0737482649,132.66
2021-05-28 15:30:00,75.0920000644,-12.4,76.1089250592,32.1920000644,0,32.1920000644,42.9,-12.4,44.6561305982,131.48,72.2620000644,-14.82,73.7660426843,32.1920000644,0,32.1920000644,40.07,-14.82,42.7227960227,132.66
2021-05-28 16:00:00,76.0295000601,-13.38,77.1978579974,30.0295000601,0,30.0295000601,46.0,-13.38,47.9064129319,131.56,71.1195000601,-15.1,72.7048367634,30.0295000601,0,30.0295000601,41.09,-15.1,43.7766844336,132.66
2021-05-28 16:30:00,80.6225000585,-13.16,81.6894920763,29.2425000585,0,29.2425000585,51.38,-13.16,53.0385708706,131.98,71.5525000585,-15.61,73.2354583834,29.2425000585,0,29.2425000585,42.31,-15.61,45.097762694,133.1
2021-05-28 17:00:00,85.8466667253,-12.63,86.7707732353,29.3266667253,0,29.3266667253,56.52,-12.63,57.9139646372,131.83,72.8866667253,-17.16,74.8794483575,29.3266667253,0,29.3266667253,43.56,-17.16,46.8181503266,132.99
2021-05-28 17:30:00,88.4596667177,-12.94,89.401097509,25.5396667177,0,25.5396667177,62.92,-12.94,64.2368274435,131.72,73.1996667177,-17.33,75.2231354544,25.5396667177,0,25.5396667177,47.66,-17.33,50.7129618539,133.12
2021-05-28 18:00:00,90.3873333871,-12.83,91.2933674307,26.9073333871,0,26.9073333871,63.48,-12.83,64.7635646023,131.64,73.6473333871,-17.13,75.6132700988,26.9073333871,0,26.9073333871,46.74,-17.13,49.7801617113,133.12
2021-05-28 18:30:00,91.948833379,-13.34,92.9114823892,22.818833379,0,22.818833379,69.13,-13.34,70.4053442574,131.42,71.418833379,-17.53,73.5387697831,22.818833379,0,22.818833379,48.6,-17.53,51.6648903996,132.92
2021-05-28 19:00:00,92.051166706,-13.41,93.0228218876,19.681166706,0,19.681166706,72.37,-13.41,73.6019361158,131.42,69.861166706,-17.72,72.0734418044,19.681166706,0,19.681166706,50.18,-17.72,53.2168281655,133.07
2021-05-28 19:30:00,88.2443333705,-15.56,89.6056693073,18.5843333705,0,18.5843333705,69.66,-15.56,71.3766712589,131.49,66.4643333705,-19.66,69.3110612412,18.5843333705,0,18.5843333705,47.88,-19.66,51.7591537798,133.07
2021-05-28 20:00:00,89.9565000363,-15.67,91.3111208932,18.1465000363,0,18.1465000363,71.81,-15.67,73.4998299318,131.89,67.8465000363,-19.52,70.5987108039,18.1465000363,0,18.1465000363,49.7,-19.52,53.3958837365,133.48
2021-05-28 20:30:00,89.1148333636,-15.84,90.5116518765,15.1148333636,0,15.1148333636,74.0,-15.84,75.6763212637,131.77,65.4848333636,-19.61,68.357995148,15.1148333636,0,15.1148333636,50.37,-19.61,54.0526502588,133.36
2021-05-28 21:00:00,87.5878333568,-16.07,89.0498369013,11.7378333568,0,11.7378333568,75.85,-16.07,77.5336533384,131.77,62.3378333568,-19.84,65.4188892264,11.7378333568,0,11.7378333568,50.6,-19.84,54.3505804937,133.36
2021-05-28 21:30:00,86.8686666883,-16.24,88.3736547405,10.798666688299999,0,10.798666688299999,76.07,-16.24,77.7842046948,131.77,61.7786666883,-19.96,64.9230718449,10.798666688299999,0,10.798666688299999,50.98,-19.96,54.7481689192,133.36
2021-05-28 22:00:00,83.6581666832,-16.49,85.2678658863,8.2781666832,0,8.2781666832,75.38,-16.49,77.1625848452,131.31,58.8581666832,-20.21,62.2312452496,8.2781666832,0,8.2781666832,50.58,-20.21,54.4681604242,132.96
2021-05-28 22:30:00,79.9945000157,-18.51,82.1081002872,7.8645000157,0,7.8645000157,72.13,-18.51,74.4671538331,131.45,55.9145000157,-19.83,59.3267242649,7.8645000157,0,7.8645000157,48.05,-19.83,51.9810677074,133.08
2021-05-28 23:00:00,74.488333349,-20.03,77.134380824,7.8083333489,0,7.8083333489,66.68,-20.03,69.6234393003,131.97,52.3083333489,-20.65,56.2368583559,7.8083333489,0,7.8083333489,44.5,-20.65,49.0578485056,133.33
2021-05-28 23:30:00,70.3510000145,-20.87,73.3813334782,7.2610000145,0,7.2610000145,63.09,-20.87,66.4522761085,132.49,49.9610000145,-21.26,54.2963085527,7.2610000145,0,7.2610000145,42.7,-21.26,47.6998700208,133.73
2021-05-29 00:00:00,67.4003333423,-20.71,70.5103470042,4.4803333423,0,4.4803333423,62.92,-20.71,66.2407012342,130.5,50.0203333423,-20.67,54.1228477417,4.4803333423,0,4.4803333423,45.54,-20.67,50.0114036996,131.67
2021-05-29 00:30:00,65.5925000091,-21.18,68.9272693312,4.5725000091,0,4.5725000091,61.02,-21.18,64.5912749526,130.57,48.8925000091,-21.03,53.2234671658,4.5725000091,0,4.5725000091,44.32,-21.03,49.0563278283,131.67
2021-05-29 01:00:00,63.5028333426,-21.58,67.0694136141,4.6328333426,0,4.6328333426,58.87,-21.58,62.7006642708,130.85,47.5928333426,-21.37,52.1704388095,4.6328333426,0,4.6328333426,42.96,-21.37,47.9816475332,131.89
2021-05-29 01:30:00,66.7230000095,-21.19,70.0069627271,4.7730000095000005,0,4.7730000095000005,61.95,-21.19,65.4738008672,130.92,49.7430000095,-21.21,54.0761513974,4.7730000095000005,0,4.7730000095000005,44.97,-21.21,49.7208708693,132.08
2021-05-29 02:00:00,66.0415000099,-21.46,69.440703651,4.9315000099,0,4.9315000099,61.11,-21.46,64.7685394308,130.92,49.3115000099,-21.44,53.7707879171,4.9315000099,0,4.9315000099,44.38,-21.44,49.2875034872,132.08
2021-05-29 02:30:00,64.9406666765,-21.82,68.5084125374,4.9306666765,0,4.9306666765,60.01,-21.82,63.853837003,131.11,48.3606666765,-21.64,52.9815409496,4.9306666765,0,4.9306666765,43.43,-21.64,48.5227214818,132.16
2021-05-29 03:00:00,62.349333343,-22.22,66.1903903019,4.839333343,0,4.839333343,57.51,-22.22,61.6532926939,131.11,46.919333343,-21.85,51.7575727923,4.839333343,0,4.839333343,42.08,-21.85,47.4146485804,132.16
2021-05-29 03:30:00,60.8233333428,-22.44,64.830791133,4.7333333428,0,4.7333333428,56.09,-22.44,60.4122644833,131.18,45.9133333428,-22.0,50.9120239103,4.7333333428,0,4.7333333428,41.18,-22.0,46.688246915,132.23
2021-05-29 04:00:00,59.5635000096,-22.96,63.8355084055,4.8035000096000005,0,4.8035000096000005,54.76,-22.96,59.378608943,131.26,45.0235000096,-22.31,50.2479019772,4.8035000096000005,0,4.8035000096000005,40.22,-22.31,45.993309296,132.23
2021-05-29 04:30:00,58.5753333431,-23.25,63.0208868253,4.8653333431,0,4.8653333431,53.71,-23.25,58.5262898192,131.43,44.3753333431,-22.44,49.726490016,4.8653333431,0,4.8653333431,39.51,-22.44,45.4378003429,132.39
2021-05-29 05:00:00,57.7140000093,-23.44,62.2923702958,4.6440000093,0,4.6440000093,53.07,-23.44,58.0160193395,131.43,43.7440000093,-22.52,49.2004871603,4.6440000093,0,4.6440000093,39.1,-22.52,45.1216178788,132.39
2021-05-29 05:30:00,57.8610000093,-23.16,62.3239995674,4.6410000093,0,4.6410000093,53.22,-23.16,58.0409682896,131.61,44.1810000093,-22.33,49.5034308086,4.6410000093,0,4.6410000093,39.54,-22.33,45.4096961012,132.51
2021-05-29 06:00:00,58.7696666772,-23.17,63.1721665083,5.2796666772,0,5.2796666772,53.49,-23.17,58.2926153127,131.51,45.3696666772,-22.36,50.5803939724,5.2796666772,0,5.2796666772,40.09,-22.36,45.9040052719,132.41
2021-05-29 06:30:00,62.5938333462,-22.4,66.481185105,6.4238333462,0,6.4238333462,56.17,-22.4,60.4717198366,131.51,48.9938333462,-21.87,53.6534491524,6.4238333462,0,6.4238333462,42.57,-21.87,47.8591872058,132.41
2021-05-29 07:00:00,64.6375000201,-21.61,68.154225906,10.0575000201,0,10.0575000201,54.58,-21.61,58.7023721838,131.24,49.8075000201,-21.54,54.2656305432,10.0575000201,0,10.0575000201,39.75,-21.54,45.2109953441,132.17
2021-05-29 07:30:00,69.5550000212,-20.23,72.437220598,10.6250000213,0,10.6250000213,58.93,-20.23,62.3056803189,131.01,54.625000021299996,-20.32,58.282012897,10.6250000213,0,10.6250000213,44.0,-20.32,48.4654763724,131.95
2021-05-29 08:00:00,73.7930000274,-18.73,76.1329084762,13.7230000274,0,13.7230000274,60.07,-18.73,62.9223155963,130.63,60.1730000274,-19.09,63.1285833225,13.7230000274,0,13.7230000274,46.45,-19.09,50.2198227795,131.6
2021-05-29 08:30:00,76.6036667037,-17.48,78.5727188816,18.5136667037,0,18.5136667037,58.09,-17.48,60.662991189,130.33,64.4236667037,-18.21,66.9478373926,18.5136667037,0,18.5136667037,45.91,-18.21,49.3895960704,131.37
2021-05-29 09:00:00,77.6620000466,-16.06,79.3051691332,23.3120000466,0,23.3120000466,54.35,-16.06,56.6731514917,130.33,68.3420000466,-17.24,70.4829523387,23.3120000466,0,23.3120000466,45.03,-17.24,48.2174086819,131.37
2021-05-29 09:30:00,79.5456667315,-13.11,80.6187645388,32.415666731499996,0,32.415666731499996,47.13,-13.11,48.9194133244,130.17,73.6756667315,-17.19,75.6544775167,32.415666731499996,0,32.415666731499996,41.26,-17.19,44.6976923342,131.25
2021-05-29 10:00:00,78.9933333999,-12.31,79.9467499129,33.3033333999,0,33.3033333999,45.69,-12.31,47.3192582359,129.96,74.3633333999,-16.8,76.2374275166,33.3033333999,0,33.3033333999,41.06,-16.8,44.3639899017,131.33
2021-05-29 10:30:00,75.785166742,-11.87,76.7091154825,37.645166742,0,37.645166742,38.14,-11.87,39.9444176325,130.32,76.085166742,-16.27,77.8053050772,37.645166742,0,37.645166742,38.44,-16.27,41.7414242689,131.73
2021-05-29 11:00:00,74.3075000772,-11.72,75.2260790399,38.5775000772,0,38.5775000772,35.73,-11.72,37.6030756721,130.14,74.9775000772,-16.05,76.6761241706,38.5775000772,0,38.5775000772,36.4,-16.05,39.7814341119,131.5
2021-05-29 11:30:00,73.3188334126,-11.93,74.2830817413,39.6488334126,0,39.6488334126,33.67,-11.93,35.7210554155,130.03,75.1388334126,-16.27,76.8801481958,39.6488334126,0,39.6488334126,35.49,-16.27,39.0416828531,131.33
2021-05-29 12:00:00,70.5041667489,-11.29,71.4023923195,41.1041667489,0,41.1041667489,29.4,-11.29,31.493238957,130.03,72.8141667489,-15.77,74.5023206305,41.1041667489,0,41.1041667489,31.71,-15.77,35.4149262317,131.33
2021-05-29 12:30:00,69.148833416,-11.13,70.0388325345,41.338833416,0,41.338833416,27.81,-11.13,29.9545155194,130.33,71.708833416,-15.63,73.3924634406,41.338833416,0,41.338833416,30.37,-15.63,34.1560214311,131.65
2021-05-29 13:00:00,67.8346667471,-11.77,68.8482019568,40.2046667471,0,40.2046667471,27.63,-11.77,30.0324790852,130.47,70.3246667471,-16.24,72.1754553369,40.2046667471,0,40.2046667471,30.12,-16.24,34.2191759106,131.78
2021-05-29 13:30:00,61.6688334239,-14.05,63.2490910279,45.2588334239,0,45.2588334239,16.41,-14.05,21.6030229366,130.88,65.3888334239,-19.19,68.14657465,45.2588334239,0,45.2588334239,20.13,-19.19,27.8113825618,132.2
2021-05-29 14:00:00,61.6071667613,-15.04,63.4164379034,47.3171667613,0,47.3171667613,14.29,-15.04,20.7462213427,131.37,70.4571667613,-18.8,72.9222349358,47.3171667613,0,47.3171667613,23.14,-18.8,29.8144193303,132.74
2021-05-29 14:30:00,59.6991667623,-15.14,61.5890421432,47.8391667623,0,47.8391667623,11.86,-15.14,19.2322437589,131.14,67.3791667623,-18.7,69.9259759574,47.8391667623,0,47.8391667623,19.54,-18.7,27.0462862515,132.33
2021-05-29 15:00:00,63.4856667546,-13.87,64.9831269121,43.9556667546,0,43.9556667546,19.53,-13.87,23.9540768973,131.14,71.4256667546,-17.67,73.5789016725,43.9556667546,0,43.9556667546,27.47,-17.67,32.6623606005,132.33
2021-05-29 15:30:00,62.2048334184,-14.33,63.8340833773,42.5448334184,0,42.5448334184,19.66,-14.33,24.328265454,130.72,69.8148334184,-18.4,72.1988293897,42.5448334184,0,42.5448334184,27.27,-18.4,32.8970044229,131.97
2021-05-29 16:00:00,62.6418334115,-14.15,64.2201042755,39.0818334115,0,39.0818334115,23.56,-14.15,27.4826508911,130.72,69.6618334115,-18.1,71.9748639057,39.0818334115,0,39.0818334115,30.58,-18.1,35.5351431684,131.97
2021-05-29 16:30:00,65.0110000721,-14.55,66.6193112422,36.0710000721,0,36.0710000721,28.94,-14.55,32.3917597546,130.72,69.1810000721,-18.32,71.5655864993,36.0710000721,0,36.0710000721,33.11,-18.32,37.8403818691,131.97
2021-05-29 17:00:00,67.4916667344,-15.42,69.230784183,33.8816667344,0,33.8816667344,33.61,-15.42,36.9784869891,130.98,67.4016667344,-19.24,70.0939532241,33.8816667344,0,33.8816667344,33.52,-19.24,38.6492949483,132.22
2021-05-29 17:30:00,74.7038334046,-16.26,76.4529288212,35.6138334046,0,35.6138334046,39.09,-16.26,42.336930687,130.98,69.3638334046,-20.11,72.2201736676,35.6138334046,0,35.6138334046,33.75,-20.11,39.287079301,132.22
2021-05-29 18:00:00,77.1323333995,-16.89,78.9599199319,33.0623333995,0,33.0623333995,44.07,-16.89,47.1957307391,130.98,68.5523333995,-20.8,71.6384143774,33.0623333995,0,33.0623333995,35.49,-20.8,41.1361167346,132.41
2021-05-29 18:30:00,81.1451667182,-16.26,82.7582363377,25.7551667182,0,25.7551667182,55.39,-16.26,57.7272873085,131.09,69.7851667182,-19.47,72.4503305298,25.7551667182,0,25.7551667182,44.03,-19.47,48.14272323,132.49
2021-05-29 19:00:00,85.1975000407,-16.01,86.6887196421,20.3675000407,0,20.3675000407,64.83,-16.01,66.7776085226,130.74,68.2775000407,-17.77,70.5520369076,20.3675000407,0,20.3675000407,47.91,-17.77,51.0993248488,132.12
2021-05-29 19:30:00,81.412000038,-17.56,83.2842563165,18.992000038,0,18.992000038,62.42,-17.56,64.8429641519,130.42,61.772000038,-19.09,64.6545287562,18.992000038,0,18.992000038,42.78,-19.09,46.8460937539,131.67
2021-05-29 20:00:00,81.8963333749,-18.78,84.0220079518,20.7663333749,0,20.7663333749,61.13,-18.78,63.9497091471,130.67,61.2963333749,-20.07,64.4984138193,20.7663333749,0,20.7663333749,40.53,-20.07,45.2270472173,131.94
2021-05-29 20:30:00,83.7271667024,-18.45,85.7358789773,17.887166702400002,0,17.887166702400002,65.84,-18.45,68.3762246691,130.46,61.9171667024,-19.4,64.8852489589,17.887166702400002,0,17.887166702400002,44.03,-19.4,48.1144562476,131.75
2021-05-29 21:00:00,82.3663333581,-18.27,84.3682746704,12.3863333581,0,12.3863333581,69.98,-18.27,72.3256061157,130.46,60.5363333581,-19.2,63.5081699976,12.3863333581,0,12.3863333581,48.15,-19.2,51.8368835869,131.75
2021-05-29 21:30:00,79.2931666826,-18.64,81.4546246849,7.9531666826,0,7.9531666826,71.34,-18.64,73.7349659253,130.35,56.0531666826,-19.51,59.3514750882,7.9531666826,0,7.9531666826,48.1,-19.51,51.9061663004,131.67
2021-05-29 22:00:00,79.156500016,-18.66,81.3261771805,8.016500016,0,8.016500016,71.14,-18.66,73.5465512448,130.44,56.066500016,-19.56,59.3805188934,8.016500016,0,8.016500016,48.05,-19.56,51.8786670993,131.67
2021-05-29 22:30:00,76.5186666827,-19.53,78.9716863876,8.0286666827,0,8.0286666827,68.49,-19.53,71.2200884582,130.37,54.2086666827,-20.25,57.8674523676,8.0286666827,0,8.0286666827,46.18,-20.25,50.4247449176,131.67
2021-05-29 23:00:00,71.9470000158,-20.65,74.8518090046,7.8770000158,0,7.8770000158,64.07,-20.65,67.315580663,130.63,51.1370000158,-21.05,55.3000476547,7.8770000158,0,7.8770000158,43.26,-21.05,48.1095634983,131.94
2021-05-29 23:30:00,68.6406666772,-20.67,71.6853543054,5.2706666772,0,5.2706666772,63.37,-20.67,66.65587596,131.04,51.5206666772,-20.44,55.4271837176,5.2706666772,0,5.2706666772,46.25,-20.44,50.5653646284,132.3
2021-05-30 00:00:00,64.3618333438,-21.56,67.8769415294,5.2518333437999996,0,5.2518333437999996,59.11,-21.56,62.9191997724,131.26,48.6518333438,-20.8,52.9116328204,5.2518333437999996,0,5.2518333437999996,43.4,-20.8,48.1269155463,132.4
2021-05-30 00:30:00,62.428833343,-21.57,66.0501637589,4.848833343,0,4.848833343,57.58,-21.57,61.4875702886,131.08,46.668833343,-20.83,51.1064468106,4.848833343,0,4.848833343,41.82,-20.83,46.7204591159,132.08
2021-05-30 01:00:00,57.1870000095,-21.96,61.2584244825,4.7270000095,0,4.7270000095,52.46,-21.96,56.8708466615,131.21,38.5070000095,-20.63,43.6850769683,4.7270000095,0,4.7270000095,33.78,-20.63,39.5813756709,132.27
2021-05-30 01:30:00,58.9810000094,-21.59,62.8083311521,4.6910000094,0,4.6910000094,54.29,-21.59,58.4254413762,131.32,39.0310000094,-20.29,43.9898063389,4.6910000094,0,4.6910000094,34.34,-20.29,39.8863347526,132.38
2021-05-30 02:00:00,58.0960000093,-21.77,62.0409390409,4.6360000093,0,4.6360000093,53.46,-21.77,57.722651533,130.77,38.3760000093,-20.36,43.442455924,4.6360000093,0,4.6360000093,33.74,-20.36,39.4070704316,131.79
2021-05-30 02:30:00,56.8656666759,-22.08,61.0018888764,4.6056666759,0,4.6056666759,52.26,-22.08,56.7330062662,130.37,37.6356666759,-20.55,42.8806005804,4.6056666759,0,4.6056666759,33.03,-20.55,38.9009434333,131.41
2021-05-30 03:00:00,54.5606666771,-22.79,59.1290998431,5.2306666771,0,5.2306666771,49.33,-22.79,54.3399760765,130.63,35.6406666771,-20.95,41.3419837597,5.2306666771,0,5.2306666771,30.41,-20.95,36.9279108534,131.62
2021-05-30 03:30:00,52.4953333473,-24.4,57.8888592325,6.9853333473,0,6.9853333473,45.51,-24.4,51.6383588043,131.51,33.1953333473,-20.54,39.0361595964,6.9853333473,0,6.9853333473,26.21,-20.54,33.299484981,132.23
2021-05-30 04:00:00,52.4901666763,-24.0,57.7167012025,4.8001666763,0,4.8001666763,47.69,-24.0,53.3885390323,131.51,34.6701666763,-19.8,39.9256866861,4.8001666763,0,4.8001666763,29.87,-19.8,35.836530245,132.23
2021-05-30 04:30:00,51.8571666762,-24.06,57.1668552194,4.7571666762,0,4.7571666762,47.1,-24.06,52.8894469625,131.14,34.2671666762,-19.84,39.5962663898,4.7571666762,0,4.7571666762,29.51,-19.84,35.5593264841,131.83
2021-05-30 05:00:00,51.2171666763,-24.18,56.6380663719,4.7971666763,0,4.7971666763,46.42,-24.18,52.3401260984,131.05,33.8871666763,-19.84,39.2678706495,4.7971666763,0,4.7971666763,29.09,-19.84,35.2115563416,131.72
2021-05-30 05:30:00,51.073833343,-24.34,56.5771336527,4.843833343,0,4.843833343,46.23,-24.34,52.2460381273,130.53,33.873833343,-19.86,39.2664766098,4.843833343,0,4.843833343,29.03,-19.86,35.1732924248,131.14
2021-05-30 06:00:00,51.8120000106,-24.15,57.1638508596,5.3120000106,0,5.3120000106,46.5,-24.15,52.3972566076,130.53,34.7820000106,-19.68,39.9636075041,5.3120000106,0,5.3120000106,29.47,-19.68,35.4370328893,131.14
2021-05-30 06:30:00,53.862500015,-24.1,59.0082952462,7.482500015,0,7.482500015,46.38,-24.1,52.2677185268,130.44,35.822500015,-19.77,40.9158209904,7.482500015,0,7.482500015,28.34,-19.77,34.5544280809,131.01
2021-05-30 07:00:00,56.1265000166,-23.13,60.7056908709,8.2865000166,0,8.2865000166,47.84,-23.13,53.1381454324,130.21,38.3265000166,-19.18,42.8578231309,8.2865000166,0,8.2865000166,30.04,-19.18,35.6409034678,130.88
2021-05-30 07:30:00,58.9836666908,-21.04,62.6239134539,12.0436666908,0,12.0436666908,46.94,-21.04,51.4397239495,129.82,42.3436666908,-20.11,46.8764142061,12.0436666908,0,12.0436666908,30.3,-20.11,36.3662219649,130.44
2021-05-30 08:00:00,62.2836666972,-19.83,65.3642412734,15.2436666972,0,15.2436666972,47.04,-19.83,51.0489030245,130.61,48.8736666972,-19.1,52.4732817387,15.2436666972,0,15.2436666972,33.63,-19.1,38.6754043288,131.54
2021-05-30 08:30:00,65.6405000445,-18.75,68.2659340088,22.2605000445,0,22.2605000445,43.38,-18.75,47.2587230043,130.39,53.1205000445,-18.7,56.3158727623,22.2605000445,0,22.2605000445,30.86,-18.7,36.0836472658,131.34
2021-05-30 09:00:00,67.9715000556,-19.75,70.7826766929,27.7915000556,0,27.7915000556,40.18,-19.75,44.7715858553,129.85,57.7815000556,-18.61,60.7044796426,27.7915000556,0,27.7915000556,29.99,-18.61,35.2949316475,130.83
2021-05-30 09:30:00,67.5713334064,-17.46,69.7906634036,36.5413334064,0,36.5413334064,31.03,-17.46,35.6049504985,129.59,60.3513334064,-18.78,63.2057896393,36.5413334064,0,36.5413334064,23.81,-18.78,30.3249814509,130.44
2021-05-30 10:00:00,73.2530000899,-12.61,74.3304387325,44.9430000899,0,44.9430000899,28.31,-12.61,30.9914213937,131.06,65.6330000899,-17.44,67.9105610402,44.9430000899,0,44.9430000899,20.69,-17.44,27.0597431621,132.17
2021-05-30 10:30:00,70.963000094,-16.25,72.7997931476,46.993000094,0,46.993000094,23.97,-16.25,28.9589951483,130.74,65.883000094,-19.59,68.7338184694,46.993000094,0,46.993000094,18.89,-19.59,27.2139706768,132.17
2021-05-30 11:00:00,67.7756667615,-17.39,69.971087636,47.4356667615,0,47.4356667615,20.34,-17.39,26.7605624007,130.52,67.4556667615,-17.49,69.686204361,47.4356667615,0,47.4356667615,20.02,-17.49,26.5838390756,131.79
2021-05-30 11:30:00,63.1110000938,-17.24,65.4233592292,46.8910000938,0,46.8910000938,16.22,-17.24,23.6707836795,130.25,66.6610000938,-17.19,68.841739036,46.8910000938,0,46.8910000938,19.77,-17.19,26.1982633012,131.12
2021-05-30 12:00:00,67.9648334236,-14.07,69.405932616,45.1448334236,0,45.1448334236,22.82,-14.07,26.8089033718,130.25,70.9848334236,-16.8,72.9457783301,45.1448334236,0,45.1448334236,25.84,-16.8,30.8211875177,131.12
2021-05-30 12:30:00,64.9720000887,-13.36,66.3313681114,44.3420000887,0,44.3420000887,20.63,-13.36,24.5781712094,129.71,69.4220000887,-16.68,71.3977345321,44.3420000887,0,44.3420000887,25.08,-16.68,30.1202390429,130.87
2021-05-30 13:00:00,62.7191667547,-13.52,64.1598338403,44.0391667547,0,44.0391667547,18.68,-13.52,23.0593321673,129.71,67.9691667547,-16.91,70.0411002864,44.0391667547,0,44.0391667547,23.93,-16.91,29.3017576265,130.87
2021-05-30 13:30:00,61.4825000889,-14.16,63.0920234038,44.4425000889,0,44.4425000889,17.04,-14.16,22.1555230135,129.71,66.8025000889,-17.14,68.9663223474,44.4425000889,0,44.4425000889,22.36,-17.14,28.1735549763,130.99
2021-05-30 14:00:00,58.6441667536,-14.82,60.4877730969,43.4541667536,0,43.4541667536,15.19,-14.82,21.2218872865,130.12,64.6841667536,-17.45,66.9965963957,43.4541667536,0,43.4541667536,21.23,-17.45,27.4811826529,131.31
2021-05-30 14:30:00,57.8233334199,-15.51,59.8673365683,43.2733334199,0,43.2733334199,14.55,-15.51,21.2664665612,130.39,63.6033334199,-17.76,66.0363659064,43.2733334199,0,43.2733334199,20.33,-17.76,26.9949347101,131.55
2021-05-30 15:00:00,56.322666754,-16.0,58.5511980261,43.682666754,0,43.682666754,12.64,-16.0,20.3904291274,130.83,62.892666754,-17.92,65.3958250306,43.682666754,0,43.682666754,19.21,-17.92,26.2707156355,131.97
2021-05-30 15:30:00,56.5293334181,-16.33,58.8407548957,42.3993334181,0,42.3993334181,14.13,-16.33,21.5945780232,130.83,62.3193334181,-18.25,64.9365984456,42.3993334181,0,42.3993334181,19.92,-18.25,27.0160859489,131.87
