Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-05-30 16:00:00,57.7601667473,-16.78,60.1481941764,40.3401667473,0,40.3401667473,17.42,-16.78,24.1872859164,130.96,62.0101667473,-18.48,64.7052639283,40.3401667473,0,40.3401667473,21.67,-18.48,28.4798051257,132.07
2021-05-30 16:30:00,61.5186667415,-17.08,63.845694903,37.3986667415,0,37.3986667415,24.12,-17.08,29.5550469463,130.96,62.4886667415,-18.69,65.2238420451,37.3986667415,0,37.3986667415,25.09,-18.69,31.286166272,132.07
2021-05-30 17:00:00,66.1308334012,-17.2,68.3310114541,33.9208334012,0,33.9208334012,32.21,-17.2,36.5147107342,131.06,63.2108334012,-18.69,65.91604933,33.9208334012,0,33.9208334012,29.29,-18.69,34.7450744711,132.15
2021-05-30 17:30:00,72.2468333927,-17.41,74.3149583548,29.7068333927,0,29.7068333927,42.54,-17.41,45.9647658539,130.93,65.6168333927,-18.89,68.2817759325,29.7068333927,0,29.7068333927,35.91,-18.89,40.5753644469,132.05
2021-05-30 18:00:00,77.0065000505,-16.97,78.8541815634,25.2465000505,0,25.2465000505,51.76,-16.97,54.4708958986,131.03,67.9565000505,-18.66,70.4718489832,25.2465000505,0,25.2465000505,42.71,-18.66,46.608365129,132.19
2021-05-30 18:30:00,80.5525000403,-17.33,82.39559553,20.1725000403,0,20.1725000403,60.38,-17.33,62.8177785344,130.53,67.9725000403,-19.11,70.6077393898,20.1725000403,0,20.1725000403,47.8,-19.11,51.4784624868,131.77
2021-05-30 19:00:00,81.9563333641,-17.8,83.8670410739,15.4063333641,0,15.4063333641,66.55,-17.8,68.8893496848,130.53,66.2463333641,-19.82,69.1477337604,15.4063333641,0,15.4063333641,50.84,-19.82,54.5668214211,131.77
2021-05-30 19:30:00,81.2486666931,-18.96,83.4315733964,13.2086666931,0,13.2086666931,68.04,-18.96,70.6323098872,130.33,61.2686666931,-21.15,64.8164486712,13.2086666931,0,13.2086666931,48.06,-21.15,52.5079622534,131.62
2021-05-30 20:00:00,80.2638333552,-19.46,82.5891914531,10.9538333552,0,10.9538333552,69.31,-19.46,71.9900527851,130.41,59.3238333552,-21.44,63.0792422589,10.9538333552,0,10.9538333552,48.37,-21.44,52.9086996627,131.77
2021-05-30 20:30:00,79.1740000204,-20.22,81.7151802252,10.2040000204,0,10.2040000204,68.97,-20.22,71.8728690119,130.32,58.1740000204,-21.91,62.1631915073,10.2040000204,0,10.2040000204,47.97,-21.91,52.7367898151,131.67
2021-05-30 21:00:00,77.715666686,-20.79,80.4484241514,9.655666686,0,9.655666686,68.06,-20.79,71.1645115208,130.44,56.885666686,-22.1,61.0277729752,9.655666686,0,9.655666686,47.23,-22.1,52.1448262055,131.78
2021-05-30 21:30:00,77.7340000171,-21.18,80.567779904,8.5640000171,0,8.5640000171,69.17,-21.18,72.3400393973,130.16,55.7240000171,-22.41,60.0614042286,8.5640000171,0,8.5640000171,47.16,-22.41,52.2137309527,131.48
2021-05-30 22:00:00,77.4536666838,-21.15,80.2894325722,8.5436666838,0,8.5436666838,68.91,-21.15,72.0826650451,130.27,55.5436666838,-22.41,59.8941316714,8.5436666838,0,8.5436666838,47.0,-22.41,52.069262526,131.56
2021-05-30 22:30:00,74.9168333503,-21.85,78.0381600196,8.4968333503,0,8.4968333503,66.42,-21.85,69.9216625946,130.15,53.8868333503,-22.98,58.5821748361,8.4968333503,0,8.4968333503,45.39,-22.98,50.8756572439,131.46
2021-05-30 23:00:00,69.9701666837,-23.1,73.6846946506,8.5401666837,0,8.5401666837,61.43,-23.1,65.6296800236,130.41,50.5701666837,-23.79,55.8865445203,8.5401666837,0,8.5401666837,42.03,-23.79,48.2958072714,131.68
2021-05-30 23:30:00,65.1771666833,-24.43,69.6052293787,8.3371666833,0,8.3371666833,56.84,-24.43,61.8676854262,131.29,46.9071666833,-23.28,52.3664079946,8.3371666833,0,8.3371666833,38.57,-23.28,45.051118743,132.29
2021-05-31 00:00:00,62.9613333438,-25.55,67.9480095104,5.2213333438,0,5.2213333438,57.74,-25.55,63.1403999037,131.29,47.6313333438,-20.77,51.962840724,5.2213333438,0,5.2213333438,42.41,-20.77,47.2228864006,132.29
2021-05-31 00:30:00,59.8833333426,-24.84,64.8308507751,4.6233333426000005,0,4.6233333426000005,55.26,-24.84,60.5862459639,131.29,44.0033333426,-20.06,48.3600759435,4.6233333426000005,0,4.6233333426000005,39.38,-20.06,44.194886582,131.98
2021-05-31 01:00:00,57.1015000093,-25.0,62.3344311221,4.6515000093,0,4.6515000093,52.45,-25.0,58.1033776987,131.07,39.9815000093,-19.9,44.6601650578,4.6515000093,0,4.6515000093,35.33,-19.9,40.5489691608,131.66
2021-05-31 01:30:00,54.7393333423,-25.39,60.3410864566,4.4993333423,0,4.4993333423,50.24,-25.39,56.2912932877,131.07,33.6493333423,-20.53,39.4177439028,4.4993333423,0,4.4993333423,29.15,-20.53,35.6539394738,131.66
2021-05-31 02:00:00,55.5550000093,-25.49,61.12362985,4.6550000093,0,4.6550000093,50.9,-25.49,56.9258298139,130.8,35.3150000093,-20.27,40.7188178323,4.6550000093,0,4.6550000093,30.66,-20.27,36.7547071815,131.44
2021-05-31 02:30:00,55.9028333426,-25.45,61.4233609934,4.6128333426,0,4.6128333426,51.29,-25.45,57.2570222767,130.8,36.7228333426,-19.97,41.8015237606,4.6128333426,0,4.6128333426,32.11,-19.97,37.8133970968,131.44
2021-05-31 03:00:00,54.470000009,-25.79,60.2669478319,4.490000009,0,4.490000009,49.98,-25.79,56.2416616042,130.9,36.000000009,-20.06,41.2116925234,4.490000009,0,4.490000009,31.51,-20.06,37.3534964896,131.44
2021-05-31 03:30:00,53.0993333425,-26.06,59.1494953606,4.5593333425,0,4.5593333425,48.54,-26.06,55.0931502094,131.11,35.1593333425,-20.3,40.5988758599,4.5593333425,0,4.5593333425,30.6,-20.3,36.7212472555,131.62
2021-05-31 04:00:00,52.3358333425,-26.09,58.4784366383,4.5958333425,0,4.5958333425,47.74,-26.09,54.4040044482,131.29,34.7858333425,-20.31,40.2808925092,4.5958333425,0,4.5958333425,30.19,-20.31,36.3858791291,131.81
2021-05-31 04:30:00,52.0216666758,-26.26,58.273848369,4.5816666758,0,4.5816666758,47.44,-26.26,54.2230688914,131.29,34.6816666758,-20.4,40.2365257374,4.5816666758,0,4.5816666758,30.1,-20.4,36.3616556279,131.81
2021-05-31 05:00:00,51.423666676,-26.25,57.7360891853,4.683666676,0,4.683666676,46.74,-26.25,53.6068102017,131.51,34.433666676,-20.32,39.9822435683,4.683666676,0,4.683666676,29.75,-20.32,36.0272799417,131.97
2021-05-31 05:30:00,51.66350001,-26.19,57.9226495706,4.99350001,0,4.99350001,46.67,-26.19,53.5163993557,131.51,34.823500010000004,-20.33,40.3235049685,4.99350001,0,4.99350001,29.83,-20.33,36.0989999861,131.97
2021-05-31 06:00:00,52.7080000114,-25.94,58.745356116,5.6780000114,0,5.6780000114,47.03,-25.94,53.7094451656,131.51,36.0080000114,-20.18,41.2772148384,5.6780000114,0,5.6780000114,30.33,-20.18,36.4299505901,131.97
2021-05-31 06:30:00,55.6406666795,-25.17,61.068917532,6.4006666795000005,0,6.4006666795000005,49.24,-25.17,55.3001491861,131.39,38.5206666795,-19.59,43.2158519693,6.4006666795000005,0,6.4006666795000005,32.12,-19.59,37.6226328159,131.84
2021-05-31 07:00:00,58.1323333494,-24.41,63.0493162584,8.0323333494,0,8.0323333494,50.1,-24.41,55.7302260896,130.91,41.2923333494,-19.01,45.4580784178,8.0323333494,0,8.0323333494,33.26,-19.01,38.3093683059,131.36
2021-05-31 07:30:00,61.024000023,-22.37,64.9949650266,11.514000023,0,11.514000023,49.51,-22.37,54.329154236,130.79,45.794000023,-18.65,49.4460608958,11.514000023,0,11.514000023,34.28,-18.65,39.0248754002,131.26
2021-05-31 08:00:00,64.5121666993,-18.04,66.9870230137,16.3121666993,0,16.3121666993,48.2,-18.04,51.465343679,130.79,51.2421666993,-17.39,54.1125840081,16.3121666993,0,16.3121666993,34.93,-17.39,39.019443871,131.37
2021-05-31 08:30:00,66.4568333762,-16.73,68.5303115592,21.4568333762,0,21.4568333762,45.0,-16.73,48.0093001407,131.41,54.8968333762,-16.65,57.3662340993,21.4568333762,0,21.4568333762,33.44,-16.65,37.3558041006,132.32
2021-05-31 09:00:00,65.0845000536,-16.23,67.0776046622,26.7845000536,0,26.7845000536,38.3,-16.23,41.596909741,130.95,55.0445000536,-16.74,57.5336821883,26.7845000536,0,26.7845000536,28.26,-16.74,32.8459312549,131.93
2021-05-31 09:30:00,67.3928334115,-15.95,69.2545774316,39.0928334115,0,39.0928334115,28.3,-15.95,32.4852658909,130.73,60.3928334115,-16.74,62.6699443711,39.0928334115,0,39.0928334115,21.3,-16.74,27.0909136059,131.73
2021-05-31 10:00:00,63.8258334233,-15.76,65.7427913325,45.0058334233,0,45.0058334233,18.82,-15.76,24.5473012773,130.4,61.0758334233,-16.83,63.3522401211,45.0058334233,0,45.0058334233,16.07,-16.83,23.2700193382,131.37
2021-05-31 10:30:00,62.0495000975,-14.92,63.8180762977,48.7295000975,0,48.7295000975,13.32,-14.92,20.000719987,130.96,62.2895000975,-16.3,64.3868916969,48.7295000975,0,48.7295000975,13.56,-16.3,21.2029148939,131.95
2021-05-31 11:00:00,65.8825001022,-13.16,67.1839967531,51.1025001022,0,51.1025001022,14.78,-13.16,19.789744819,130.82,69.7925001022,-14.51,71.284873364,51.1025001022,0,51.1025001022,18.69,-14.51,23.6612806078,131.81
2021-05-31 11:30:00,66.6818334291,-11.5,67.6662168993,47.8618334291,0,47.8618334291,18.82,-11.5,22.0554392384,130.51,71.6318334291,-13.4,72.874409503,47.8618334291,0,47.8618334291,23.77,-13.4,27.2868631396,131.48
2021-05-31 12:00:00,62.5441667583,-10.99,63.5023849591,45.8241667583,0,45.8241667583,16.72,-10.99,20.0084607104,130.19,68.9441667583,-13.31,70.2171932649,45.8241667583,0,45.8241667583,23.12,-13.31,26.6775279964,131.24
2021-05-31 12:30:00,61.942833425,-11.06,62.9224778018,45.812833425,0,45.812833425,16.13,-11.06,19.5576199984,130.89,68.782833425,-13.36,70.0683079142,45.812833425,0,45.812833425,22.97,-13.36,26.572739791,131.95
2021-05-31 13:00:00,60.236666759,-11.34,61.2947927824,46.156666759,0,46.156666759,14.08,-11.34,18.0787720822,130.89,68.186666759,-13.57,69.5238550693,46.156666759,0,46.156666759,22.03,-13.57,25.8740371802,131.95
2021-05-31 13:30:00,55.7235000929,-12.33,57.0713357353,46.4735000929,0,46.4735000929,9.25,-12.33,15.4140001298,130.96,63.5635000929,-14.4,65.1742168658,46.4735000929,0,46.4735000929,17.09,-14.4,22.3478880434,131.95
2021-05-31 14:00:00,56.7036667592,-12.4,58.0436544675,46.2736667592,0,46.2736667592,10.43,-12.4,16.2032373309,131.2,65.4736667592,-14.17,66.9894763295,46.2736667592,0,46.2736667592,19.2,-14.17,23.8627094019,132.24
2021-05-31 14:30:00,56.3345000907,-12.42,57.6873669054,45.3745000907,0,45.3745000907,10.96,-12.42,16.5643593296,131.2,64.6845000907,-14.21,66.22694808,45.3745000907,0,45.3745000907,19.31,-14.21,23.9749911366,132.17
2021-05-31 15:00:00,56.9046667556,-12.51,58.2635494848,44.4846667556,0,44.4846667556,12.42,-12.51,17.6282869275,131.05,64.5246667556,-14.35,66.101097721,44.4846667556,0,44.4846667556,20.04,-14.35,24.648003976,132.04
2021-05-31 15:30:00,56.2173334211,-12.94,57.687365835,43.9073334211,0,43.9073334211,12.31,-12.94,17.8600027996,131.19,63.5173334211,-14.46,65.1424841784,43.9073334211,0,43.9073334211,19.61,-14.46,24.3648045344,132.2
2021-05-31 16:00:00,57.5913334171,-13.36,59.1206502396,41.8613334171,0,41.8613334171,15.73,-13.36,20.6378899115,130.99,63.4513334171,-14.67,65.1251150663,41.8613334171,0,41.8613334171,21.59,-14.67,26.1024328368,131.97
2021-05-31 16:30:00,61.6800000779,-13.75,63.1940259013,38.9500000779,0,38.9500000779,22.73,-13.75,26.5653044402,131.09,63.9400000779,-14.79,65.6282539,38.9500000779,0,38.9500000779,24.99,-14.79,29.0386673248,132.05
2021-05-31 17:00:00,67.4351667368,-13.55,68.7830227078,35.0851667368,0,35.0851667368,32.35,-13.55,35.0731378693,131.32,64.9051667368,-14.56,66.5182250901,35.0851667368,0,35.0851667368,29.82,-14.56,33.1847254019,132.38
2021-05-31 17:30:00,72.4128333958,-13.45,73.6513471731,31.2428333958,0,31.2428333958,41.17,-13.45,43.3113310809,131.23,66.0628333958,-14.35,67.603405656,31.2428333958,0,31.2428333958,34.82,-14.35,37.6610528265,132.25
2021-05-31 18:00:00,73.7366667259,-15.42,75.3317490827,29.6366667259,0,29.6366667259,44.1,-15.42,46.7181592103,131.31,63.2666667259,-16.03,65.2658564535,29.6366667259,0,29.6366667259,33.63,-16.03,37.2550372433,132.44
2021-05-31 18:30:00,80.9640000483,-14.56,82.2627674214,24.1440000483,0,24.1440000483,56.82,-14.56,58.65582665,131.41,65.3540000483,-15.15,67.0870167939,24.1440000483,0,24.1440000483,41.21,-15.15,43.906566707,132.44
2021-05-31 19:00:00,84.1001667015,-13.28,85.1422130275,17.4001667015,0,17.4001667015,66.7,-13.28,68.0091787923,130.9,64.3801667015,-14.22,65.9318911037,17.4001667015,0,17.4001667015,46.98,-14.22,49.0849141794,132.08
2021-05-31 19:30:00,82.6400000204,-14.02,83.8208208226,10.2000000204,0,10.2000000204,72.44,-14.02,73.7842395095,130.25,58.9800000204,-13.15,60.428163156,10.2000000204,0,10.2000000204,48.78,-13.15,50.5213905193,131.51
2021-05-31 20:00:00,81.121166685,-14.62,82.4280782521,9.171166685,0,9.171166685,71.95,-14.62,73.4203439109,129.93,56.451166685,-13.87,58.1301223128,9.171166685,0,9.171166685,47.28,-13.87,49.2724598534,131.02
2021-05-31 20:30:00,79.5375000237,-14.71,80.8863277076,11.8675000237,0,11.8675000237,67.67,-14.71,69.25036462,130.06,54.9575000237,-15.28,57.0421353813,11.8675000237,0,11.8675000237,43.09,-15.28,45.7189949583,131.26
2021-05-31 21:00:00,81.3011666853,-19.28,83.5559579228,9.3211666853,0,9.3211666853,71.98,-19.28,74.5173724711,130.36,55.9411666853,-16.09,58.2091249729,9.3211666853,0,9.3211666853,46.62,-16.09,49.3184803091,131.62
2021-05-31 21:30:00,77.7246666764,-20.49,80.3801213607,4.8746666764,0,4.8746666764,72.85,-20.49,75.6766978666,130.36,51.9946666764,-16.35,54.5047508277,4.8746666764,0,4.8746666764,47.12,-16.35,49.8760152779,131.18
2021-05-31 22:00:00,77.173666676,-20.57,79.8680144251,4.653666676,0,4.653666676,72.52,-20.57,75.3808682624,130.36,51.423666676,-16.42,53.9815699512,4.653666676,0,4.653666676,46.77,-16.42,49.5686322184,131.18
2021-05-31 22:30:00,72.0390000095,-21.76,75.2536718198,4.7290000095,0,4.7290000095,67.31,-21.76,70.7399017528,130.36,46.9090000095,-17.59,50.0985267437,4.7290000095,0,4.7290000095,42.18,-17.59,45.7007713283,131.09
2021-05-31 23:00:00,67.6738333427,-22.53,71.3256519024,4.6938333427,0,4.6938333427,62.98,-22.53,66.8885737626,130.82,45.2638333427,-18.39,48.8570026596,4.6938333427,0,4.6938333427,40.57,-18.39,44.543428247,131.61
2021-05-31 23:30:00,61.3401666761,-22.74,65.4195968182,4.7201666761,0,4.7201666761,56.62,-22.74,61.0158340105,131.51,40.4701666761,-20.21,45.235809828,4.7201666761,0,4.7201666761,35.75,-20.21,41.0670987531,132.29
2021-06-01 00:00:00,55.2536666762,-24.24,60.3369313204,4.7636666762,0,4.7636666762,50.49,-24.24,56.007300417,130.81,34.6636666762,-20.69,40.3688727541,4.7636666762,0,4.7636666762,29.9,-20.69,36.3605019217,131.72
2021-06-01 00:30:00,56.9645000096,-24.45,61.989973071,4.8245000096,0,4.8245000096,52.14,-24.45,57.5880378204,131.86,38.0045000096,-19.3,42.6243125573,4.8245000096,0,4.8245000096,33.18,-19.3,38.3849241239,132.44
2021-06-01 01:00:00,55.1960000099,-24.76,60.4950908512,4.9460000099,0,4.9460000099,50.25,-24.76,56.018926266,131.86,36.8760000099,-19.47,41.7003630288,4.9460000099,0,4.9460000099,31.93,-19.47,37.3979384459,132.44
2021-06-01 01:30:00,57.2803333434,-24.77,62.406646184,5.0303333434,0,5.0303333434,52.25,-24.77,57.8240036663,131.95,38.2303333434,-19.52,42.925386283,5.0303333434,0,5.0303333434,33.2,-19.52,38.5132496681,132.55
2021-06-01 02:00:00,56.50100001,-24.94,61.7605586287,5.02100001,0,5.02100001,51.48,-24.94,57.2030943219,131.95,37.75100001,-19.6,42.5358437292,5.02100001,0,5.02100001,32.73,-19.6,38.1498741807,132.55
2021-06-01 02:30:00,55.3653333433,-25.21,60.8347288661,4.9653333433,0,4.9653333433,50.4,-25.21,56.3533858788,131.81,36.8553333433,-19.84,41.8561966242,4.9653333433,0,4.9653333433,31.89,-19.84,37.5579245965,132.37
2021-06-01 03:00:00,53.4886666764,-25.53,59.2690337598,4.8686666764,0,4.8686666764,48.62,-25.53,54.9152556217,131.92,35.6386666764,-20.0,40.8670351564,4.8686666764,0,4.8686666764,30.77,-20.0,36.6986770879,132.44
2021-06-01 03:30:00,52.5588333428,-25.58,58.453121066,4.7488333428,0,4.7488333428,47.81,-25.58,54.2229886672,132.1,35.0888333428,-20.09,40.4330845393,4.7488333428,0,4.7488333428,30.34,-20.09,36.3885105493,132.62
2021-06-01 04:00:00,52.0001666759,-25.79,58.0443057873,4.6301666759,0,4.6301666759,47.37,-25.79,53.9355263254,131.81,34.7101666759,-20.3,40.2105169162,4.6301666759,0,4.6301666759,30.08,-20.3,36.2890672242,132.29
2021-06-01 04:30:00,51.8438333427,-25.83,57.9221197442,4.6838333427,0,4.6838333427,47.16,-25.83,53.7703868314,131.73,34.7238333427,-20.38,40.2627495585,4.6838333427,0,4.6838333427,30.04,-20.38,36.3007713417,132.19
2021-06-01 05:00:00,51.4145000092,-26.05,57.6372562775,4.6145000092,0,4.6145000092,46.8,-26.05,53.5615767132,131.73,34.3145000092,-20.57,40.0076219099,4.6145000092,0,4.6145000092,29.7,-20.57,36.1277580262,132.19
2021-06-01 05:30:00,52.8565000095,-25.95,58.8830373983,4.7365000095,0,4.7365000095,48.12,-25.95,54.6711706478,131.73,36.2765000095,-20.5,41.6681467423,4.7365000095,0,4.7365000095,31.54,-20.5,37.6167728547,132.19
2021-06-01 06:00:00,55.3531666778,-25.58,60.9779424158,5.5631666778,0,5.5631666778,49.79,-25.58,55.976606721,131.73,39.1831666778,-20.38,44.1663327762,5.5631666778,0,5.5631666778,33.62,-20.38,39.3147402382,132.19
2021-06-01 06:30:00,61.8610000132,-23.99,66.3498562367,6.6110000132,0,6.6110000132,55.25,-23.99,60.2335670536,131.73,45.3110000132,-19.77,49.4362177174,6.6110000132,0,6.6110000132,38.7,-19.77,43.457368765300004,132.19
2021-06-01 07:00:00,68.7196666835,-22.27,72.2381165943,8.419666683500001,0,8.419666683500001,60.3,-22.27,64.2809684121,131.52,53.2496666835,-18.76,56.4576354615,8.419666683500001,0,8.419666683500001,44.83,-18.76,48.5969803589,132.09
2021-06-01 07:30:00,74.7348333573,-19.76,77.3029942301,11.9748333573,0,11.9748333573,62.76,-19.76,65.7972279051,132.08,58.6448333573,-16.78,60.9982366918,11.9748333573,0,11.9748333573,46.67,-16.78,49.5949322008,132.74
2021-06-01 08:00:00,78.7240000326,-16.93,80.5238665312,16.2940000326,0,16.2940000326,62.43,-16.93,64.6848498491,131.77,63.9140000326,-15.43,65.7501657805,16.2940000326,0,16.2940000326,47.62,-15.43,50.0574599835,132.48
2021-06-01 08:30:00,83.9798333788,-14.22,85.1752359218,22.7498333788,0,22.7498333788,61.23,-14.22,62.8595362694,131.09,70.9098333788,-15.12,72.503923134,22.7498333788,0,22.7498333788,48.16,-15.12,50.4777178565,131.94
2021-06-01 09:00:00,86.034000058,-12.98,87.0076408482,28.994000058,0,28.994000058,57.04,-12.98,58.4982221952,130.17,75.114000058,-14.21,76.4463020997,28.994000058,0,28.994000058,46.12,-14.21,48.2594912945,131.26
2021-06-01 09:30:00,84.1201667439,-12.27,85.0103249789,38.6201667439,0,38.6201667439,45.5,-12.27,47.1253954891,129.93,79.0101667439,-14.11,80.2601928038,38.6201667439,0,38.6201667439,40.39,-14.11,42.7836908179,131.0
2021-06-01 10:00:00,83.4575000821,-14.41,84.6923988322,41.0475000821,0,41.0475000821,42.41,-14.41,44.7912513779,129.73,80.8275000821,-14.42,82.1037220199,41.0475000821,0,41.0475000821,39.78,-14.42,42.3129389194,130.8
2021-06-01 10:30:00,78.776666744,-14.47,80.0945948444,38.656666744,0,38.656666744,40.12,-14.47,42.6496811242,130.21,77.356666744,-14.54,78.7112793044,38.656666744,0,38.656666744,38.7,-14.54,41.3412820314,130.99
2021-06-01 11:00:00,76.6371667467,-13.64,77.8415372854,39.9971667467,0,39.9971667467,36.64,-13.64,39.096536931,130.13,78.7471667467,-13.75,79.9385937494,39.9971667467,0,39.9971667467,38.75,-13.75,41.1172105085,130.91
2021-06-01 11:30:00,71.4593334263,-14.75,72.9657373959,46.4793334263,0,46.4793334263,24.98,-14.75,29.009703549,129.87,77.5193334263,-14.92,78.9420892481,46.4793334263,0,46.4793334263,31.04,-14.92,34.4396283371,130.69
2021-06-01 12:00:00,72.393000103,-14.71,73.8723937876,51.483000103,0,51.483000103,20.91,-14.71,25.5658404908,129.87,80.343000103,-14.93,81.7184346739,51.483000103,0,51.483000103,28.86,-14.93,32.493145431,130.69
2021-06-01 12:30:00,72.5118334375,-14.53,73.9532750354,52.0618334375,0,52.0618334375,20.45,-14.53,25.0863189807,129.98,80.7518334375,-14.76,82.0896839043,52.0618334375,0,52.0618334375,28.69,-14.76,32.2641240389,130.69
2021-06-01 13:00:00,72.9133334355,-14.13,74.2698531888,51.1033334355,0,51.1033334355,21.81,-14.13,25.9871699113,130.15,81.3633334355,-14.43,82.633025648,51.1033334355,0,51.1033334355,30.26,-14.43,33.5245059621,130.98
2021-06-01 13:30:00,74.0971667646,-13.57,75.3295096396,48.9671667646,0,48.9671667646,25.13,-13.57,28.5597934166,130.23,82.1771667646,-13.87,83.3394482671,48.9671667646,0,48.9671667646,33.21,-13.87,35.9900125035,130.98
2021-06-01 14:00:00,68.8983334256,-13.42,70.1931389014,46.1583334256,0,46.1583334256,22.74,-13.42,26.4046208077,130.23,76.6783334257,-13.48,77.8542048764,46.1583334256,0,46.1583334256,30.52,-13.48,33.3643642229,130.98
2021-06-01 14:30:00,67.8193334253,-13.46,69.1421259888,45.9693334253,0,45.9693334253,21.85,-13.46,25.6630882787,130.43,75.2093334253,-13.54,76.4184233956,45.9693334253,0,45.9693334253,29.24,-13.54,32.2228055886,131.21
2021-06-01 15:00:00,67.8483334239,-13.59,69.1959857824,45.2983334239,0,45.2983334239,22.55,-13.59,26.3285130609,130.43,75.2583334239,-13.6,76.4772956488,45.2983334239,0,45.2983334239,29.96,-13.6,32.9023038707,131.21
2021-06-01 15:30:00,68.4846667548,-13.99,69.8989962769,44.0646667548,0,44.0646667548,24.42,-13.99,28.1434983611,130.57,74.9946667548,-13.93,76.2774209164,44.0646667548,0,44.0646667548,30.93,-13.93,33.9221137313,131.41
2021-06-01 16:00:00,66.1636667541,-15.39,67.9299852668,43.7236667541,0,43.7236667541,22.44,-15.39,27.21039691,130.76,71.4736667541,-17.06,73.48148501,43.7236667541,0,43.7236667541,27.75,-17.06,32.5746235588,131.61
2021-06-01 16:30:00,71.8105000882,-17.52,73.9168338263,44.0805000882,0,44.0805000882,27.73,-17.52,32.8009649248,131.1,73.9505000882,-16.84,75.8436685775,44.0805000882,0,44.0805000882,29.87,-16.84,34.2899766696,132.14
2021-06-01 17:00:00,80.6885000803,-16.13,82.2849375354,40.1385000803,0,40.1385000803,40.55,-16.13,43.6403414285,131.58,80.1885000803,-15.39,81.6519910665,40.1385000803,0,40.1385000803,40.05,-15.39,42.9051815053,132.43
2021-06-01 17:30:00,85.1033334019,-10.37,85.73280735,34.2633334019,0,34.2633334019,50.84,-10.37,51.8868239537,131.58,80.3133334019,-13.93,81.5124310895,34.2633334019,0,34.2633334019,46.05,-13.93,48.1107825752,132.43
2021-06-01 18:00:00,87.0763333885,-10.71,87.7325021665,27.6063333885,0,27.6063333885,59.47,-10.71,60.4266911224,131.05,78.0063333885,-14.13,79.2757525901,27.6063333885,0,27.6063333885,50.4,-14.13,52.3432603111,132.43
2021-06-01 18:30:00,86.8526667203,-12.67,87.7719466369,26.8226667203,0,26.8226667203,60.03,-12.67,61.3525044314,131.16,73.4726667203,-15.86,75.1649676046,26.8226667203,0,26.8226667203,46.65,-15.86,49.2723259041,132.57
2021-06-01 19:00:00,88.5180000406,-12.69,89.4229972165,20.2980000406,0,20.2980000406,68.22,-12.69,69.3902334626,131.37,70.3780000406,-16.35,72.2522344963,20.2980000406,0,20.2980000406,50.08,-16.35,52.6813904524,132.8
2021-06-01 19:30:00,91.8263333652,-12.4,92.6597836135,15.9263333652,0,15.9263333652,75.9,-12.4,76.9062416193,130.64,69.4263333652,-15.97,71.2394319498,15.9263333652,0,15.9263333652,53.5,-15.97,55.8327045736,132.19
2021-06-01 20:00:00,88.8693333575,-18.2,90.7138270134,12.0893333575,0,12.0893333575,76.78,-18.2,78.9075940579,130.42,63.7593333575,-17.79,66.1946877793,12.0893333575,0,12.0893333575,51.67,-17.79,54.6468022852,131.95
2021-06-01 20:30:00,81.8753333495,-20.52,84.4075862177,8.1053333495,0,8.1053333495,73.77,-20.52,76.5707731448,130.74,57.5153333495,-19.38,60.6926516994,8.1053333495,0,8.1053333495,49.41,-19.38,53.0747821475,131.95
2021-06-01 21:00:00,81.6885000241,-21.83,84.5550704345,12.0485000241,0,12.0485000241,69.64,-21.83,72.9813572085,131.17,59.7385000241,-19.47,62.831276329,12.0485000241,0,12.0485000241,47.69,-19.47,51.511328851,132.27
2021-06-01 21:30:00,79.8478333579,-22.84,83.0502383618,12.2978333579,0,12.2978333579,67.55,-22.84,71.3068587164,131.62,58.7078333579,-20.16,62.072822536,12.2978333579,0,12.2978333579,46.41,-20.16,50.5995424881,132.56
2021-06-01 22:00:00,83.0606666833,-21.31,85.7507460602,8.3306666833,0,8.3306666833,74.73,-21.31,77.7090020525,131.93,59.9706666833,-18.89,62.8753764398,8.3306666833,0,8.3306666833,51.64,-18.89,54.9865592668,132.84
2021-06-01 22:30:00,78.7606666827,-22.35,81.8704166125,8.0206666827,0,8.0206666827,70.74,-22.35,74.1867245537,131.67,56.1306666827,-19.94,59.5672337972,8.0206666827,0,8.0206666827,48.11,-19.94,52.0785531673,132.66
2021-06-01 23:00:00,68.8835000183,-18.64,71.3609569357,9.1535000183,0,9.1535000183,59.73,-18.64,62.5709397404,132.08,47.7035000183,-21.34,52.2591572262,9.1535000183,0,9.1535000183,38.55,-21.34,44.0624341134,133.02
2021-06-01 23:30:00,65.4148333546,-16.19,67.3885488997,10.6148333546,0,10.6148333546,54.8,-16.19,57.1415444314,132.25,48.3848333546,-22.2,53.2346888668,10.6148333546,0,10.6148333546,37.77,-22.2,43.8111047567,133.75
2021-06-02 00:00:00,65.8085000168,-15.2,67.5410887865,8.3985000168,0,8.3985000168,57.41,-15.2,59.388114130700004,131.77,48.9385000168,-21.15,53.31321866,8.3985000168,0,8.3985000168,40.54,-21.15,45.7254207198,133.58
2021-06-02 00:30:00,62.2623333461,-15.04,64.0531010467,6.3723333461,0,6.3723333461,55.89,-15.04,57.8782662145,131.97,46.2023333461,-21.07,50.7799222786,6.3723333461,0,6.3723333461,39.83,-21.07,45.0596693286,133.78
2021-06-02 01:00:00,57.7383333436,-15.39,59.7542235938,5.1383333436,0,5.1383333436,52.6,-15.39,54.8052196419,131.84,40.8383333436,-21.06,45.9488092368,5.1383333436,0,5.1383333436,35.7,-21.06,41.4489276098,133.67
2021-06-02 01:30:00,58.40650001,-15.68,60.4746363645,5.01650001,0,5.01650001,53.39,-15.68,55.6448964416,131.84,39.66650001,-20.75,44.7659884627,5.01650001,0,5.01650001,34.65,-20.75,40.3879313657,133.67
2021-06-02 02:00:00,57.1585000099,-16.77,59.5678354767,4.9285000099000005,0,4.9285000099000005,52.23,-16.77,54.8562284522,131.43,38.6485000099,-19.63,43.3479348183,4.9285000099000005,0,4.9285000099000005,33.72,-19.63,39.0176280673,133.15
2021-06-02 02:30:00,56.0233333437,-17.23,58.6130256764,5.1933333437,0,5.1933333437,50.83,-17.23,53.6708654672,131.09,37.9133333437,-19.97,42.8511580384,5.1933333437,0,5.1933333437,32.72,-19.97,38.3327444882,132.58
2021-06-02 03:00:00,54.1770000104,-17.32,56.8782008342,5.2170000104,0,5.2170000104,48.96,-17.32,51.9332648694,131.41,36.6270000104,-19.98,41.722146754,5.2170000104,0,5.2170000104,31.41,-19.98,37.2261803037,132.89
2021-06-02 03:30:00,53.2923333434,-17.44,56.0734018336,5.0523333434,0,5.0523333434,48.24,-17.44,51.2957230186,131.48,35.9523333434,-19.96,41.12142839,5.0523333434,0,5.0523333434,30.9,-19.96,36.7860245202,132.89
2021-06-02 04:00:00,52.7651666765,-17.78,55.6802587494,4.9351666765,0,4.9351666765,47.83,-17.78,51.0278090849,131.48,35.4851666765,-20.22,40.8417121833,4.9351666765,0,4.9351666765,30.55,-20.22,36.6353777106,132.89
2021-06-02 04:30:00,52.5843333431,-17.71,55.4865408287,4.8643333431,0,4.8643333431,47.72,-17.71,50.9003192524,131.72,35.3143333431,-20.16,40.6635923089,4.8643333431,0,4.8643333431,30.45,-20.16,36.5188732028,133.13
2021-06-02 05:00:00,52.3996666761,-17.53,55.2541941193,4.7396666761,0,4.7396666761,47.66,-17.53,50.7816551522,131.72,34.9196666761,-20.08,40.2813793306,4.7396666761,0,4.7396666761,30.18,-20.08,36.249673102,133.13
2021-06-02 05:30:00,53.4553333428,-17.58,56.2719207313,4.7553333428,0,4.7553333428,48.7,-17.58,51.7759249072,131.72,36.1353333428,-20.12,41.3591188953,4.7553333428,0,4.7553333428,31.38,-20.12,37.2762498114,133.13
2021-06-02 06:00:00,56.2730000105,-16.99,58.7818903251,5.2730000105,0,5.2730000105,51.0,-16.99,53.7555587823,131.72,39.0430000105,-19.99,43.8629222673,5.2730000105,0,5.2730000105,33.77,-19.99,39.2429993757,133.13
2021-06-02 06:30:00,62.9941666791,-15.46,64.8635231512,6.1941666791,0,6.1941666791,56.8,-15.46,58.866387692800004,131.33,45.5641666791,-19.3,49.4831616326,6.1941666791,0,6.1941666791,39.37,-19.3,43.8461731511,132.86
2021-06-02 07:00:00,68.3455000148,-13.7,69.7050742218,7.3755000148,0,7.3755000148,60.97,-13.7,62.4902464389,131.33,50.2155000148,-18.47,53.5045544018,7.3755000148,0,7.3755000148,42.84,-18.47,46.6519720912,132.86
2021-06-02 07:30:00,76.4745000163,-10.37,77.1743872846,8.1745000163,0,8.1745000163,68.3,-10.37,69.0827539984,131.41,57.7645000163,-17.84,60.4566213259,8.1745000163,0,8.1745000163,49.59,-17.84,52.70136336,133.02
2021-06-02 08:00:00,82.2646666843,-14.67,83.5624573878,8.8346666843,0,8.8346666843,73.43,-14.67,74.8810643621,130.13,61.6446666843,-17.14,63.9831581795,8.8346666843,0,8.8346666843,52.81,-17.14,55.5218488525,132.05
2021-06-02 08:30:00,87.6278333643,-13.46,88.6555626011,15.4878333643,0,15.4878333643,72.14,-13.46,73.384952136,130.22,66.1278333643,-15.91,68.0148398914,15.4878333643,0,15.4878333643,50.64,-15.91,53.0804832307,131.61
2021-06-02 09:00:00,92.7708333771,-12.07,93.5527253771,21.8908333771,0,21.8908333771,70.88,-12.07,71.9003428365,129.44,72.1808333771,-15.11,73.7454053282,21.8908333771,0,21.8908333771,50.29,-15.11,52.5109150558,131.07
2021-06-02 09:30:00,93.2130000344,-10.89,93.8469790425,17.1930000344,0,17.1930000344,76.02,-10.89,76.79604482,128.92,72.1230000344,-14.49,73.5641708576,17.1930000344,0,17.1930000344,54.93,-14.49,56.8090221708,130.88
2021-06-02 10:00:00,92.6580000354,-11.22,93.3348454252,17.6780000354,0,17.6780000354,74.98,-11.22,75.8148323219,129.04,70.2980000354,-14.9,71.8597161765,17.6780000354,0,17.6780000354,52.62,-14.9,54.6888873538,130.69
2021-06-02 10:30:00,94.9823333727,-10.95,95.6114331705,19.6623333727,0,19.6623333727,75.32,-10.95,76.1117921219,129.46,74.0123333727,-14.74,75.4658405589,19.6623333727,0,19.6623333727,54.35,-14.74,56.3133208042,130.89
2021-06-02 11:00:00,97.9448333754,-8.33,98.2984195445,21.0448333754,0,21.0448333754,76.9,-8.33,77.3498474465,129.46,80.6748333754,-14.61,81.9870772753,21.0448333754,0,21.0448333754,59.63,-14.61,61.3937211773,130.89
2021-06-02 11:30:00,93.9366667138,-9.36,94.4018376585,23.5666667138,0,23.5666667138,70.37,-9.36,70.9897633466,128.83,76.4166667138,-15.82,78.0370383321,23.5666667138,0,23.5666667138,52.85,-15.82,55.1669729095,130.47
2021-06-02 12:00:00,89.2081667171,-10.36,89.8077202083,25.1981667171,0,25.1981667171,64.01,-10.36,64.8429618386,129.01,73.4481667171,-16.75,75.3338947227,25.1981667171,0,25.1981667171,48.25,-16.75,51.0747001949,130.67
2021-06-02 12:30:00,87.8341667208,-10.43,88.4512619669,27.0441667208,0,27.0441667208,60.79,-10.43,61.6782700795,129.35,77.7241667208,-16.55,79.4666508193,27.0441667208,0,27.0441667208,50.68,-16.55,53.3138340396,130.99
2021-06-02 13:00:00,85.621166728,-11.44,86.3820455411,30.681166728,0,30.681166728,54.94,-11.44,56.118421218,129.35,77.311166728,-17.36,79.2362675853,30.681166728,0,30.681166728,46.63,-17.36,49.7566729193,130.79
2021-06-02 13:30:00,86.7410000631,-9.95,87.3098138353,31.5710000631,0,31.5710000631,55.17,-9.95,56.0600695683,129.46,80.2110000631,-15.72,81.7369129043,31.5710000631,0,31.5710000631,48.64,-15.72,51.1171986713,131.0
2021-06-02 14:00:00,88.0325000585,-10.18,88.6191484192,29.2325000585,0,29.2325000585,58.8,-10.18,59.6747216164,129.18,74.4325000585,-16.44,76.2264433445,29.2325000585,0,29.2325000585,45.2,-16.44,48.0969188202,130.73
2021-06-02 14:30:00,85.4683333857,-11.25,86.2055596336,26.1983333857,0,26.1983333857,59.27,-11.25,60.3282305393,129.11,72.1683333857,-17.26,74.2036113924,26.1983333857,0,26.1983333857,45.97,-17.26,49.1034469259,130.73
2021-06-02 15:00:00,83.446333391,-12.59,84.3907498272,28.816333391,0,28.816333391,54.63,-12.59,56.0619746352,129.41,74.116333391,-18.1,76.2944354152,28.816333391,0,28.816333391,45.3,-18.1,48.7821688735,130.99
2021-06-02 15:30:00,81.9330000541,-13.83,83.0920296891,27.0330000541,0,27.0330000541,54.9,-13.83,56.6151825927,129.72,73.2530000541,-18.59,75.575062798,27.0330000541,0,27.0330000541,46.22,-18.59,49.8184353428,131.21
2021-06-02 16:00:00,86.0596667154,-12.87,87.0166830853,24.3896667154,0,24.3896667154,61.67,-12.87,62.9986174451,130.0,74.2996667154,-18.08,76.467815936,24.3896667154,0,24.3896667154,49.91,-18.08,53.0838440582,131.41
2021-06-02 16:30:00,90.254333381,-12.84,91.1630972162,23.814333381,0,23.814333381,66.44,-12.84,67.6693372215,129.85,75.204333381,-17.79,77.2798541618,23.814333381,0,23.814333381,51.39,-17.79,54.3821312565,131.41
2021-06-02 17:00:00,93.1370000457,-13.43,94.1002958418,22.8470000457,0,22.8470000457,70.29,-13.43,71.5615050149,130.06,74.6870000457,-17.73,76.7626268169,22.8470000457,0,22.8470000457,51.84,-17.73,54.7881237131,131.55
2021-06-02 17:30:00,95.3320000469,-15.27,96.5472067588,23.4320000469,0,23.4320000469,71.9,-15.27,73.5036250807,130.18,73.2220000469,-17.68,75.3262483525,23.4320000469,0,23.4320000469,49.79,-17.68,52.8358448404,131.62
2021-06-02 18:00:00,97.265833375,-15.11,98.4324867213,20.845833375,0,20.845833375,76.42,-15.11,77.8994768917,130.42,73.58583337499999,-17.55,75.649701741,20.845833375,0,20.845833375,52.74,-17.55,55.5833617191,131.73
2021-06-02 18:30:00,98.8355000441,-15.78,100.0872842522,22.0655000441,0,22.0655000441,76.77,-15.78,78.3750043062,130.21,73.7055000441,-17.88,75.8432273625,22.0655000441,0,22.0655000441,51.64,-17.88,54.6478178887,131.47
2021-06-02 19:00:00,97.9536667073,-16.31,99.3022503341,20.3236667073,0,20.3236667073,77.63,-16.31,79.3248573904,130.21,71.8036667073,-18.38,74.1187624871,20.3236667073,0,20.3236667073,51.48,-18.38,54.6627368506,131.47
2021-06-02 19:30:00,96.2826667054,-16.66,97.713394721,19.3726667054,0,19.3726667054,76.91,-16.66,78.6937335498,130.44,69.8426667054,-18.91,72.3573506461,19.3726667054,0,19.3726667054,50.47,-18.91,53.8962800201,131.78
2021-06-02 20:00:00,93.2863333685,-17.97,95.0013731129,17.5663333685,0,17.5663333685,75.72,-17.97,77.8231283103,130.61,67.4463333685,-19.33,70.1616475352,17.5663333685,0,17.5663333685,49.88,-19.33,53.4945165414,131.98
2021-06-02 20:30:00,89.8570000363,-19.16,91.8770159263,18.1470000363,0,18.1470000363,71.71,-19.16,74.225532669,130.91,64.8970000363,-20.43,68.0367952928,18.1470000363,0,18.1470000363,46.75,-20.43,51.0190885846,132.17
2021-06-02 21:00:00,86.965333369,-19.87,89.2064241408,17.855333369,0,17.855333369,69.11,-19.87,71.9097281319,131.08,62.945333369,-20.86,66.3117982937,17.855333369,0,17.855333369,45.09,-20.86,49.6814623376,132.3
2021-06-02 21:30:00,84.3208333689,-21.22,86.9499358253,17.7708333689,0,17.7708333689,66.55,-21.22,69.8512054298,130.98,61.1408333689,-21.6,64.8441323871,17.7708333689,0,17.7708333689,43.37,-21.6,48.4511805842,132.14
2021-06-02 22:00:00,81.4825000354,-22.06,84.4158836477,17.7125000354,0,17.7125000354,63.77,-22.06,67.4778222826,131.17,59.5325000354,-22.14,63.5161252004,17.7125000354,0,17.7125000354,41.82,-22.14,47.3190447917,132.3
2021-06-02 22:30:00,79.9210000262,-28.83,84.9619629316,13.1110000262,0,13.1110000262,66.81,-28.83,72.7649984539,131.35,58.0310000262,-23.1,62.4596426826,13.1110000262,0,13.1110000262,44.92,-23.1,50.5115471947,132.42
2021-06-02 23:00:00,74.3145000215,-24.78,78.3370494303,10.7545000215,0,10.7545000215,63.56,-24.78,68.2196599229,130.54,54.4245000215,-22.37,58.8425280099,10.7545000215,0,10.7545000215,43.67,-22.37,49.066136999,131.01
2021-06-02 23:30:00,67.341000015,-25.1,71.8666840965,7.5110000150000005,0,7.5110000150000005,59.83,-25.1,64.8817300941,130.54,48.521000015,-22.8,53.6108892153,7.5110000150000005,0,7.5110000150000005,41.01,-22.8,46.9218509865,131.37
2021-06-03 00:00:00,62.827833343,-26.02,68.0027723154,4.837833343,0,4.837833343,57.99,-26.02,63.5600542794,131.19,45.037833343,-20.99,49.6888974745,4.837833343,0,4.837833343,40.2,-20.99,45.3499735391,131.97
2021-06-03 00:30:00,58.8788333403,-22.6,63.0672420161,3.4688333403,0,3.4688333403,55.41,-22.6,59.8416919881,131.81,40.6488333403,-20.83,45.6751196159,3.4688333403,0,3.4688333403,37.18,-20.83,42.6173826038,132.33
2021-06-03 01:00:00,55.9466666739,-16.7,58.385953036,3.6166666739,0,3.6166666739,52.33,-16.7,54.9301274348,132.02,36.8066666739,-19.71,41.7518240517,3.6166666739,0,3.6166666739,33.19,-19.71,38.6012979056,132.94
2021-06-03 01:30:00,57.8480000074,-16.41,60.1305180824,3.6880000074,0,3.6880000074,54.16,-16.41,56.5914631371,131.76,38.2880000074,-19.52,42.9767535368,3.6880000074,0,3.6880000074,34.6,-19.52,39.726444593,133.18
2021-06-03 02:00:00,56.7980000073,-16.8,59.2305056946,3.6680000073,0,3.6680000073,53.13,-16.8,55.7228579669,131.76,37.5580000073,-19.79,42.4528852323,3.6680000073,0,3.6680000073,33.89,-19.79,39.2450786724,133.18
2021-06-03 02:30:00,55.4640000072,-17.19,58.0667839371,3.6140000072,0,3.6140000072,51.85,-17.19,54.6252560635,131.88,36.5240000072,-19.96,41.6221596812,3.6140000072,0,3.6140000072,32.91,-19.96,38.4898648997,133.33
2021-06-03 03:00:00,53.4623333405,-17.48,56.2474131513,3.5723333405,0,3.5723333405,49.89,-17.48,52.8636217072,130.9,35.2923333405,-20.07,40.5999223228,3.5723333405,0,3.5723333405,31.72,-20.07,37.5361598995,132.3
2021-06-03 03:30:00,52.5320000069,-17.54,55.382873027,3.4620000069,0,3.4620000069,49.07,-17.54,52.11061792,131.1,34.6220000069,-20.07,40.0185929848,3.4620000069,0,3.4620000069,31.16,-20.07,37.0641403516,132.48
2021-06-03 04:00:00,52.1466666737,-17.53,55.0143230911,3.5066666737,0,3.5066666737,48.64,-17.53,51.702519281,131.19,34.3766666737,-20.14,39.8418725914,3.5066666737,0,3.5066666737,30.87,-20.14,36.8588727446,132.48
2021-06-03 04:30:00,52.0048333402,-17.35,54.8226704087,3.4348333402,0,3.4348333402,48.57,-17.35,51.5758412437,131.19,34.1948333402,-20.01,39.6192721685,3.4348333402,0,3.4348333402,30.76,-20.01,36.6957449849,132.64
2021-06-03 05:00:00,51.7043333403,-17.7,54.6500511085,3.4843333403,0,3.4843333403,48.22,-17.7,51.3659264493,131.07,33.9943333403,-20.24,39.5635223312,3.4843333403,0,3.4843333403,30.51,-20.24,36.6130809957,132.42
2021-06-03 05:30:00,52.7633333403,-17.32,55.5333390422,3.4733333403,0,3.4733333403,49.29,-17.32,52.2444877475,130.94,34.8933333403,-20.0,40.2187109639,3.4733333403,0,3.4733333403,31.42,-20.0,37.2453540727,132.29
2021-06-03 06:00:00,55.4863333407,-16.85,57.988409942,3.6963333407,0,3.6963333407,51.79,-16.85,54.4621575041,130.94,37.7163333407,-19.74,42.5698179544,3.6963333407,0,3.6963333407,34.02,-19.74,39.332276822,132.29
2021-06-03 06:30:00,61.9328333423,-15.34,63.8043215292,4.4728333423,0,4.4728333423,57.46,-15.34,59.4724070473,130.5,44.8128333423,-19.12,48.7212934164,4.4728333423,0,4.4728333423,40.34,-19.12,44.6417965588,131.96
2021-06-03 07:00:00,66.9070000117,-18.29,69.3618825478,5.8670000117,0,5.8670000117,61.04,-18.29,63.7213127611,130.5,49.1570000117,-19.33,52.8210142855,5.8670000117,0,5.8670000117,43.29,-19.33,47.4096298235,131.96
2021-06-03 07:30:00,74.1526666828,-18.32,76.382199341,8.0726666828,0,8.0726666828,66.08,-18.32,68.5725076106,130.19,55.6726666828,-16.48,58.0606253461,8.0726666828,0,8.0726666828,47.6,-16.48,50.3721192725,131.34
2021-06-03 08:00:00,80.403166689,-16.61,82.1009215151,11.183166689,0,11.183166689,69.22,-16.61,71.1849738358,130.27,62.683166689,-15.43,64.5543514115,11.183166689,0,11.183166689,51.5,-15.43,53.7618349761,131.13
2021-06-03 08:30:00,84.299666699,-14.6,85.5546246884,16.179666699,0,16.179666699,68.12,-14.6,69.6670251984,130.41,65.949666699,-14.64,67.555074848,16.179666699,0,16.179666699,49.77,-14.64,51.8785360241,131.34
2021-06-03 09:00:00,85.2996667083,-12.74,86.2458157858,20.8296667083,0,20.8296667083,64.47,-12.74,65.7167292248,129.96,69.2596667083,-15.52,70.9772627857,20.8296667083,0,20.8296667083,48.43,-15.52,50.8560252084,131.04
2021-06-03 09:30:00,83.156833386,-12.38,84.0733212071,26.346833386,0,26.346833386,56.81,-12.38,58.1432756215,129.62,72.176833386,-15.41,73.8035458337,26.346833386,0,26.346833386,45.83,-15.41,48.3513908797,130.91
2021-06-03 10:00:00,83.2755000551,-12.19,84.1629669714,27.5455000551,0,27.5455000551,55.73,-12.19,57.0476029295,129.62,70.8655000551,-15.25,72.4878030986,27.5455000551,0,27.5455000551,43.32,-15.25,45.9258630839,130.91
2021-06-03 10:30:00,84.4338333851,-11.39,85.1986168908,25.8738333851,0,25.8738333851,58.56,-11.39,59.6574027259,129.62,73.1138333851,-14.82,74.6007039663,25.8738333851,0,25.8738333851,47.24,-14.82,49.5100999797,130.91
2021-06-03 11:00:00,82.5778333858,-10.56,83.250298298,26.2478333858,0,26.2478333858,56.33,-10.56,57.3112772498,129.46,75.4278333858,-13.91,76.6997141408,26.2478333858,0,26.2478333858,49.18,-13.91,51.1092995452,130.74
2021-06-03 11:30:00,78.3093333983,-12.11,79.2401653032,32.4693333983,0,32.4693333983,45.84,-12.11,47.412632283,129.2,75.1593333983,-15.35,76.7108069106,32.4693333983,0,32.4693333983,42.69,-15.35,45.365830754,130.54
2021-06-03 12:00:00,81.9670000723,-10.86,82.6833036402,36.1570000723,0,36.1570000723,45.81,-10.86,47.0796739581,129.36,79.3570000723,-15.67,80.8893216715,36.1570000723,0,36.1570000723,43.2,-15.67,45.9542043778,130.54
2021-06-03 12:30:00,81.1700000745,-9.51,81.7252042646,37.2400000745,0,37.2400000745,43.93,-9.51,44.94758058,129.14,82.8900000745,-15.72,84.3674730708,37.2400000745,0,37.2400000745,45.65,-15.72,48.2808543835,130.63
2021-06-03 13:00:00,74.4455000714,-9.9,75.1008820247,35.7155000714,0,35.7155000714,38.73,-9.9,39.9752786107,129.14,77.6555000714,-15.79,79.2445631658,35.7155000714,0,35.7155000714,41.94,-15.79,44.8139230597,130.63
2021-06-03 13:30:00,72.8576667417,-10.99,73.6818817827,37.4976667417,0,37.4976667417,35.36,-10.99,37.0284984843,129.84,77.3676667417,-16.51,79.1096451582,37.4976667417,0,37.4976667417,39.87,-16.51,43.1531806475,131.25
2021-06-03 14:00:00,71.0666667457,-12.74,72.1995756382,39.4966667457,0,39.4966667457,31.57,-12.74,34.0436851707,129.84,76.5266667457,-16.44,78.2726281864,39.4966667457,0,39.4966667457,37.03,-16.44,40.5153612843,131.25
2021-06-03 14:30:00,69.0926667424,-10.76,69.9254903277,37.8526667424,0,37.8526667424,31.24,-10.76,33.0411137827,129.95,73.4626667424,-15.89,75.161529421,37.8526667424,0,37.8526667424,35.61,-15.89,38.9944124202,131.25
2021-06-03 15:00:00,68.947333411,-10.68,69.769600719,38.837333411,0,38.837333411,30.11,-10.68,31.9479968073,130.06,73.507333411,-16.05,75.239155798,38.837333411,0,38.837333411,34.67,-16.05,38.2048609473,131.48
2021-06-03 15:30:00,69.8410000752,-11.96,70.8576523144,37.5910000752,0,37.5910000752,32.25,-11.96,34.3962803222,130.36,73.5210000752,-15.99,75.2397338649,37.5910000752,0,37.5910000752,35.93,-15.99,39.3274077457,131.69
2021-06-03 16:00:00,70.6078334042,-14.72,72.1258936724,35.4478334042,0,35.4478334042,35.16,-14.72,38.1169778445,130.36,73.0578334042,-15.52,74.6881344105,35.4478334042,0,35.4478334042,37.61,-15.52,40.686392074,131.69
2021-06-03 16:30:00,73.0358333996,-15.33,74.6273532988,33.1458333996,0,33.1458333996,39.89,-15.33,42.7343070612,130.72,73.7258333996,-15.49,75.3355069703,33.1458333996,0,33.1458333996,40.58,-15.49,43.4358895385,131.69
2021-06-03 17:00:00,77.6590000591,-16.29,79.349129738,29.5290000591,0,29.5290000591,48.13,-16.29,50.8120162954,130.72,74.9790000591,-16.19,76.707017605,29.5290000591,0,29.5290000591,45.45,-16.19,48.2474724727,131.69
2021-06-03 17:30:00,79.7335000645,-19.04,81.9753172152,32.2535000645,0,32.2535000645,47.48,-19.04,51.1553711745,130.72,74.4635000645,-20.29,77.1783450319,32.2535000645,0,32.2535000645,42.21,-20.29,46.8334090154,131.69
2021-06-03 18:00:00,84.5815000613,-21.06,87.1639475507,30.6515000613,0,30.6515000613,53.93,-21.06,57.8961872665,130.99,74.2115000613,-19.99,76.8566642611,30.6515000613,0,30.6515000613,43.56,-19.99,47.9277967363,132.08
2021-06-03 18:30:00,89.1580000467,-20.29,91.4375911337,23.3480000467,0,23.3480000467,65.81,-20.29,68.8668294609,131.24,72.5880000467,-19.22,75.0894543247,23.3480000467,0,23.3480000467,49.24,-19.22,52.8581687159,132.17
2021-06-03 19:00:00,92.6511667034,-19.67,94.7161421908,18.3811667034,0,18.3811667034,74.27,-19.67,76.8306045792,130.97,71.8111667034,-18.29,74.1037634895,18.3811667034,0,18.3811667034,53.43,-18.29,56.473790381,131.98
2021-06-03 19:30:00,90.4560000232,-20.04,92.6492824592,11.5960000232,0,11.5960000232,78.86,-20.04,81.3664623786,130.79,64.9260000232,-18.78,67.5875275403,11.5960000232,0,11.5960000232,53.33,-18.78,56.5400504068,131.79
2021-06-03 20:00:00,90.1983333461,-19.87,92.36101038,6.4083333462,0,6.4083333462,83.79,-19.87,86.1137677726,130.91,64.0183333462,-18.2,66.5551425843,6.4083333462,0,6.4083333462,57.61,-18.2,60.4164886434,131.97
2021-06-03 20:30:00,88.3451666759,-20.22,90.629558506,4.6151666759,0,4.6151666759,83.73,-20.22,86.1368753787,130.91,62.0451666759,-18.07,64.6229650189,4.6151666759,0,4.6151666759,57.43,-18.07,60.2057289633,131.97
2021-06-03 21:00:00,86.8471666745,-21.18,89.3925207128,3.8971666745,0,3.8971666745,82.95,-21.18,85.61130124,130.58,60.8771666745,-18.79,63.7110157062,3.8971666745,0,3.8971666745,56.98,-18.79,59.9982041398,131.55
2021-06-03 21:30:00,85.1083333396,-21.8,87.8559525806,3.1183333396,0,3.1183333396,81.99,-21.8,84.8386710174,130.74,58.7283333396,-19.19,61.7840856276,3.1183333396,0,3.1183333396,55.61,-19.19,58.8279542395,131.7
2021-06-03 22:00:00,84.5258333396,-22.31,87.4205502256,3.1358333396,0,3.1358333396,81.39,-22.31,84.3923468094,130.98,59.6858333396,-19.78,62.8780335367,3.1358333396,0,3.1358333396,56.55,-19.78,59.9095226154,131.93
2021-06-03 22:30:00,78.2011666799,-24.61,81.9821600722,6.6111666799,0,6.6111666799,71.59,-24.61,75.7019167525,131.27,53.9111666799,-22.06,58.2499570196,6.6111666799,0,6.6111666799,47.3,-22.06,52.1913172855,132.15
2021-06-03 23:00:00,71.1038333533,-26.67,75.9410562051,10.0038333533,0,10.0038333533,61.1,-26.67,66.6670750821,131.27,51.1838333533,-22.63,55.9633960437,10.0038333533,0,10.0038333533,41.18,-22.63,46.9883953759,132.15
2021-06-03 23:30:00,66.5265000212,-27.57,72.0130551016,10.6065000212,0,10.6065000212,55.92,-27.57,62.3470231848,131.72,47.9565000212,-22.93,53.1564746224,10.6065000212,0,10.6065000212,37.35,-22.93,43.8270167819,132.44
2021-06-04 00:00:00,60.9646666873,-29.02,67.5192638015,10.3046666873,0,10.3046666873,50.66,-29.02,58.38318251,131.72,42.0046666873,-22.03,47.4311387541,10.3046666873,0,10.3046666873,31.7,-22.03,38.6032498632,132.34
2021-06-04 00:30:00,62.6146666801,-27.76,68.492438148,6.6946666801,0,6.6946666801,55.92,-27.76,62.4312742141,131.67,40.3546666801,-20.46,45.245007712,6.6946666801,0,6.6946666801,33.66,-20.46,39.390445542,132.08
2021-06-04 01:00:00,59.3956666759,-27.91,65.6263157572,4.5956666759,0,4.5956666759,54.8,-27.91,61.4980333019,131.67,37.3756666759,-20.62,42.6863544879,4.5956666759,0,4.5956666759,32.78,-20.62,38.7261255485,132.08
2021-06-04 01:30:00,59.4945000063,-27.97,65.7412840687,3.1445000063,0,3.1445000063,56.35,-27.97,62.9098036875,132.08,36.8945000063,-20.65,42.2803338529,3.1445000063,0,3.1445000063,33.75,-20.65,39.5662103315,132.48
2021-06-04 02:00:00,58.195666673,-28.61,64.8480355872,3.185666673,0,3.185666673,55.01,-28.61,62.0050981775,132.25,36.205666673,-20.92,41.8150295855,3.185666673,0,3.185666673,33.02,-20.92,39.0892159041,132.6
2021-06-04 02:30:00,56.7065000062,-28.73,63.5691752578,3.0965000062,0,3.0965000062,53.61,-28.73,60.82306306,131.85,35.2265000062,-20.78,40.8988349796,3.0965000062,0,3.0965000062,32.13,-20.78,38.2641516305,132.24
2021-06-04 03:00:00,55.0703333397,-29.16,62.3141012464,3.1803333397,0,3.1803333397,51.89,-29.16,59.5220774167,130.73,34.2203333397,-21.03,40.1658077708,3.1803333397,0,3.1803333397,31.04,-21.03,37.4932327227,131.03
2021-06-04 03:30:00,54.2545000059,-29.25,61.6369472872,2.9445000059,0,2.9445000059,51.31,-29.25,59.0616508405,131.05,33.6345000059,-21.04,39.6731797395,2.9445000059,0,2.9445000059,30.69,-21.04,37.209645255,131.29
2021-06-04 04:00:00,53.8391666722,-29.18,61.2382908641,2.7591666722,0,2.7591666722,51.08,-29.18,58.8271943917,131.21,33.2691666722,-21.04,39.3639308385,2.7591666722,0,2.7591666722,30.51,-21.04,37.0613235058,131.45
2021-06-04 04:30:00,53.837833339,-29.35,61.3183072062,2.827833339,0,2.827833339,51.01,-29.35,58.851020382,131.39,33.247833339,-21.16,39.4102020007,2.827833339,0,2.827833339,30.42,-21.16,37.0556608361,131.62
2021-06-04 05:00:00,53.5366666727,-29.43,61.0925492874,3.0366666727,0,3.0366666727,50.5,-29.43,58.4497639003,131.39,32.9066666727,-21.25,39.1715612596,3.0366666727,0,3.0366666727,29.87,-21.25,36.657596757,131.62
2021-06-04 05:30:00,54.4533333398,-29.17,61.7742212563,3.2533333398,0,3.2533333398,51.2,-29.17,58.9264702829,131.48,33.8533333398,-21.11,39.895867934099996,3.2533333398,0,3.2533333398,30.6,-21.11,37.1751543373,131.72
2021-06-04 06:00:00,56.942000007,-28.97,63.8878099859,3.492000007,0,3.492000007,53.45,-28.97,60.7960804658,131.34,35.922000007,-20.03,41.1289555484,3.492000007,0,3.492000007,32.43,-20.03,38.117001456,131.56
2021-06-04 06:30:00,63.4451666745,-27.6,69.1885046403,3.9351666745,0,3.9351666745,59.51,-27.6,65.5987812387,130.97,41.9151666745,-19.33,46.1576656402,3.9351666745,0,3.9351666745,37.98,-19.33,42.6160685657,131.08
