Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-04 07:00:00,68.9303333441,-26.06,73.6920243644,5.3603333441,0,5.3603333441,63.57,-26.06,68.7042102058,132.02,50.2403333441,-20.1,54.1119311661,5.3603333441,0,5.3603333441,44.88,-20.1,49.175445092,132.21
2021-06-04 07:30:00,74.3660000182,-24.01,78.1459023795,9.1060000182,0,9.1060000182,65.26,-24.01,69.5366644296,132.11,55.4860000182,-18.49,58.4856931054,9.1060000182,0,9.1060000182,46.38,-18.49,49.9297957136,132.52
2021-06-04 08:00:00,78.6620000293,-21.13,81.4505196337,14.6320000293,0,14.6320000293,64.03,-21.13,67.4263880094,131.51,62.1620000293,-17.4,64.5513303321,14.6320000293,0,14.6320000293,47.53,-17.4,50.6148288548,131.94
2021-06-04 08:30:00,83.5133333734,-19.61,85.784782748,20.0133333734,0,20.0133333734,63.5,-19.61,66.4590257226,130.76,68.7133333734,-15.48,70.4354497627,20.0133333734,0,20.0133333734,48.7,-15.48,51.1010802234,131.32
2021-06-04 09:00:00,83.5328333871,-21.47,86.2478704298,26.8628333871,0,26.8628333871,56.67,-21.47,60.6007409196,130.39,72.5128333871,-14.93,74.0338834982,26.8628333871,0,26.8628333871,45.65,-14.93,48.0294430532,130.92
2021-06-04 09:30:00,83.0935000608,-20.32,85.5419905798,30.3835000608,0,30.3835000608,52.71,-20.32,56.491118771000004,130.88,75.1635000608,-14.27,76.5061085233,30.3835000608,0,30.3835000608,44.78,-14.27,46.9987372171,131.09
2021-06-04 10:00:00,80.1748334008,-19.74,82.5691922623,33.7348334008,0,33.7348334008,46.44,-19.74,50.4612841692,130.55,74.7248334008,-13.93,76.0121413116,33.7348334008,0,33.7348334008,40.99,-13.93,43.2923203351,130.79
2021-06-04 10:30:00,77.9753334075,-19.36,80.3427795138,37.0653334075,0,37.0653334075,40.91,-19.36,45.2596696851,130.55,75.5553334075,-13.89,76.8214846662,37.0653334075,0,37.0653334075,38.49,-13.89,40.9195821093,130.79
2021-06-04 11:00:00,75.4148334125,-19.04,77.7812233038,39.5948334125,0,39.5948334125,35.82,-19.04,40.5659216585,130.55,74.7748334125,-13.59,75.9997619198,39.5948334125,0,39.5948334125,35.18,-13.59,37.7136646323,130.79
2021-06-04 11:30:00,73.7803334149,-18.33,76.02319711,40.8003334149,0,40.8003334149,32.98,-18.33,37.7315425076,130.26,74.6503334149,-14.09,75.9684169834,40.8003334149,0,40.8003334149,33.85,-14.09,36.6653869474,130.59
2021-06-04 12:00:00,69.6338334217,-19.23,72.240318777,44.1838334217,0,44.1838334217,25.45,-19.23,31.8982037112,130.26,72.6238334217,-15.99,74.3633060108,44.1838334217,0,44.1838334217,28.44,-15.99,32.6268861524,130.59
2021-06-04 12:30:00,68.5765000998,-20.49,71.5721766187,49.8765000998,0,49.8765000998,18.7,-20.49,27.740405548600002,130.57,75.1265000998,-16.93,77.0104922542,49.8765000998,0,49.8765000998,25.25,-16.93,30.4004506546,131.01
2021-06-04 13:00:00,67.0355001029,-20.55,70.1146259638,51.4555001029,0,51.4555001029,15.58,-20.55,25.7883481441,130.82,75.8455001029,-16.96,77.7186045028,51.4555001029,0,51.4555001029,24.39,-16.96,29.7071321403,131.23
2021-06-04 13:30:00,70.2545000987,-20.21,73.1036174489,49.3545000987,0,49.3545000987,20.9,-20.21,29.0732540318,130.82,74.5245000987,-16.69,76.3705258261,49.3545000987,0,49.3545000987,25.17,-16.69,30.2007450239,131.23
2021-06-04 14:00:00,64.1125000973,-20.85,67.4176176435,48.6425000973,0,48.6425000973,15.47,-20.85,25.9623458108,130.82,71.1425000973,-18.27,73.4509919613,48.6425000973,0,48.6425000973,22.5,-18.27,28.9834935782,131.23
2021-06-04 14:30:00,62.4801667645,-21.13,65.9564109008,48.9101667645,0,48.9101667645,13.57,-21.13,25.1121842937,131.12,72.9001667645,-19.49,75.4605487277,48.9101667645,0,48.9101667645,23.99,-19.49,30.9092251601,131.6
2021-06-04 15:00:00,62.2915000989,-21.62,65.9367529119,49.4315000989,0,49.4315000989,12.86,-21.62,25.1555957989,131.19,74.0615000989,-19.79,76.6599628026,49.4315000989,0,49.4315000989,24.63,-19.79,31.5955851346,131.73
2021-06-04 15:30:00,63.044000098,-22.99,67.105037429,48.984000098,0,48.984000098,14.06,-22.99,26.9485379937,131.04,72.054000098,-18.86,74.4813972084,48.984000098,0,48.984000098,23.07,-18.86,29.7980620175,131.62
2021-06-04 16:00:00,68.2278334205,-23.08,72.0258540612,43.5678334205,0,43.5678334205,24.66,-23.08,33.7757605392,131.52,72.4278334205,-18.14,74.6649225137,43.5678334205,0,43.5678334205,28.86,-18.14,34.0875226439,131.89
2021-06-04 16:30:00,70.1761667379,-22.69,73.7531726642,35.6261667379,0,35.6261667379,34.55,-22.69,41.3344722961,131.74,71.0761667379,-17.74,73.256597506,35.6261667379,0,35.6261667379,35.45,-17.74,39.6410153755,132.04
2021-06-04 17:00:00,74.4455000652,-22.84,77.8703928329,32.5955000652,0,32.5955000652,41.85,-22.84,47.6769137004,131.74,72.4955000652,-17.91,74.6750669883,32.5955000652,0,32.5955000652,39.9,-17.91,43.7353186795,132.17
2021-06-04 17:30:00,78.6905000555,-23.15,82.0251016396,27.7305000555,0,27.7305000555,50.96,-23.15,55.9718152287,131.61,73.8205000555,-18.19,76.028562583,27.7305000555,0,27.7305000555,46.09,-18.19,49.5496135202,132.03
2021-06-04 18:00:00,83.0931667146,-23.54,86.3632210763,23.9831667146,0,23.9831667146,59.11,-23.54,63.624866994,131.36,73.1731667146,-18.24,75.412266423,23.9831667146,0,23.9831667146,49.19,-18.24,52.4628792576,131.77
2021-06-04 18:30:00,85.4903333709,-24.06,88.8114896838,18.7703333709,0,18.7703333709,66.72,-24.06,70.9256089153,131.36,71.6903333709,-18.53,74.0463692481,18.7703333709,0,18.7703333709,52.92,-18.53,56.0703780975,131.77
2021-06-04 19:00:00,86.3890000298,-24.63,89.8314879435,14.8790000298,0,14.8790000298,71.51,-24.63,75.632777286,131.36,68.1490000298,-19.18,70.7966002366,14.8790000298,0,14.8790000298,53.27,-19.18,56.617711893,131.85
2021-06-04 19:30:00,86.9320000241,-25.38,90.5611231611,12.0720000241,0,12.0720000241,74.86,-25.38,79.0453287677,131.36,62.6120000241,-20.26,65.8082832706,12.0720000241,0,12.0720000241,50.54,-20.26,54.4496023861,131.85
2021-06-04 20:00:00,85.888666685,-26.08,89.760957353,9.158666685,0,9.158666685,76.73,-26.08,81.0410963647,131.36,59.788666685,-20.61,63.2412583996,9.158666685,0,9.158666685,50.63,-20.61,54.6641472997,132.02
2021-06-04 20:30:00,83.7178333498,-27.45,88.103224236,8.2278333498,0,8.2278333498,75.49,-27.45,80.3258526254,131.13,57.5378333498,-21.53,61.4340554301,8.2278333498,0,8.2278333498,49.31,-21.53,53.8053621863,131.73
2021-06-04 21:00:00,81.6110000163,-28.12,86.319694877,8.1510000163,0,8.1510000163,73.46,-28.12,78.6581591445,131.45,56.5210000163,-22.05,60.6698108028,8.1510000163,0,8.1510000163,48.37,-22.05,53.1588130041,132.02
2021-06-04 21:30:00,78.2090000173,-28.05,83.0870036992,8.6490000173,0,8.6490000173,69.56,-28.05,75.0026406202,131.62,53.8390000173,-22.83,58.4794564173,8.6490000173,0,8.6490000173,45.19,-22.83,50.6294874554,132.14
2021-06-04 22:00:00,78.593166691,-26.67,82.9950284687,12.183166691,0,12.183166691,66.41,-26.67,71.5651940541,131.62,55.003166691,-22.69,59.4994491238,12.183166691,0,12.183166691,42.82,-22.69,48.4601743703,132.3
2021-06-04 22:30:00,79.8170000174,-26.41,84.0728350407,8.6970000174,0,8.6970000174,71.12,-26.41,75.8652918007,130.55,55.6970000174,-20.7,59.4192377176,8.6970000174,0,8.6970000174,47.0,-20.7,51.3564991019,131.3
2021-06-04 23:00:00,72.8900000069,-26.9,77.6953158241,3.4500000069,0,3.4500000069,69.44,-26.9,74.4682724387,130.24,51.7500000069,-20.56,55.6846127823,3.4500000069,0,3.4500000069,48.3,-20.56,52.4938434485,130.82
2021-06-04 23:30:00,68.4683333402,-27.73,73.8706001762,3.4383333402,0,3.4383333402,65.03,-27.73,70.695500564,130.56,49.1683333402,-21.23,53.5559324767,3.4383333402,0,3.4383333402,45.73,-21.23,50.4177131572,131.06
2021-06-05 00:00:00,64.0291666734,-28.9,70.2491578945,3.3591666734,0,3.3591666734,60.67,-28.9,67.2016287005,131.05,46.6291666734,-22.22,51.6527597003,3.3591666734,0,3.3591666734,43.27,-22.22,48.6417649762,131.53
2021-06-05 00:30:00,61.6463333395,-29.38,68.2894927072,3.0663333395,0,3.0663333395,58.58,-29.38,65.534729724,131.45,44.6463333395,-22.59,50.036018833,3.0663333395,0,3.0663333395,41.58,-22.59,47.3202335159,131.9
2021-06-05 01:00:00,59.0200000066,-30.0,66.2069513025,3.2800000066,0,3.2800000066,55.74,-30.0,63.3004549747,130.3,42.9500000066,-22.97,48.7065026517,3.2800000066,0,3.2800000066,39.67,-22.97,45.8402639608,130.68
2021-06-05 01:30:00,59.9583333433,-30.23,67.1480054604,5.0083333433,0,5.0083333433,54.95,-30.23,62.7164683317,130.13,42.2583333433,-23.54,48.372495666,5.0083333433,0,5.0083333433,37.25,-23.54,44.0646581741,130.52
2021-06-05 02:00:00,59.3213333394,-30.04,66.4937755671,3.0213333394,0,3.0213333394,56.3,-30.04,63.812942261,130.28,43.2513333394,-23.08,49.0241189175,3.0213333394,0,3.0213333394,40.23,-23.08,46.3803762382,130.66
2021-06-05 02:30:00,58.0200000062,-30.43,65.5156874399,3.1000000062,0,3.1000000062,54.92,-30.43,62.7868720355,130.28,42.3900000062,-23.35,48.3956051778,3.1000000062,0,3.1000000062,39.29,-23.35,45.7047765556,130.66
2021-06-05 03:00:00,56.3291666731,-30.82,64.2094028791,3.2091666731,0,3.2091666731,53.12,-30.82,61.4134089593,130.43,41.6791666731,-23.83,48.0106429301,3.2091666731,0,3.2091666731,38.47,-23.83,45.2527325142,130.79
2021-06-05 03:30:00,55.1263333398,-30.76,63.1275710564,3.2163333398,0,3.2163333398,51.91,-30.76,60.3392550501,130.64,40.7663333398,-23.72,47.1649481498,3.2163333398,0,3.2163333398,37.55,-23.72,44.4144222072,130.96
2021-06-05 04:00:00,54.4695000063,-30.86,62.6040416502,3.1595000063,0,3.1595000063,51.31,-30.86,59.8753346546,130.64,40.3095000063,-23.79,46.8061950041,3.1595000063,0,3.1595000063,37.15,-23.79,44.1144715485,130.96
2021-06-05 04:30:00,54.0255000061,-30.99,62.2827002538,3.0555000061,0,3.0555000061,50.97,-30.99,59.6516638494,130.72,40.0955000061,-23.85,46.652670028,3.0555000061,0,3.0555000061,37.04,-23.85,44.0543312286,130.96
2021-06-05 05:00:00,53.4071666729,-31.34,61.9235096876,3.1071666729,0,3.1071666729,50.3,-31.34,59.2645391444,130.72,40.0571666729,-24.06,46.7275101183,3.1071666729,0,3.1071666729,36.95,-24.06,44.0929257364,130.96
2021-06-05 05:30:00,53.6611666732,-31.19,62.0671967204,3.2511666732,0,3.2511666732,50.41,-31.19,59.2788680729,130.81,40.9311666732,-23.99,47.4434453347,3.2511666732,0,3.2511666732,37.68,-23.99,44.6688090282,131.07
2021-06-05 06:00:00,54.4620000078,-31.17,62.7509230598,3.9220000078,0,3.9220000078,50.54,-31.17,59.3789567103,130.81,42.0120000078,-23.89,48.3294966316,3.9220000078,0,3.9220000078,38.09,-23.89,44.9619861661,131.07
2021-06-05 06:30:00,57.8180000102,-30.28,65.2671397043,5.0880000102,0,5.0880000102,52.73,-30.28,60.8056847671,130.81,44.9080000102,-23.36,50.6203325247,5.0880000102,0,5.0880000102,39.82,-23.36,46.1662430787,130.96
2021-06-05 07:00:00,59.9868333465,-29.46,66.8304704079,6.5668333465,0,6.5668333465,53.42,-29.46,61.0048194817,130.5,46.0068333465,-22.75,51.32437252,6.5668333465,0,6.5668333465,39.44,-22.75,45.5310454525,130.72
2021-06-05 07:30:00,64.1680000182,-27.92,69.9789870342,9.0980000182,0,9.0980000182,55.07,-27.92,61.7432692688,130.98,49.6980000182,-21.82,54.2771001971,9.0980000182,0,9.0980000182,40.6,-21.82,46.0919993057,131.21
2021-06-05 08:00:00,68.4050000244,-26.52,73.3658941767,12.2050000244,0,12.2050000244,56.2,-26.52,62.1429835138,130.98,54.5050000244,-20.59,58.2644242026,12.2050000244,0,12.2050000244,42.3,-20.59,47.0450645658,131.4
2021-06-05 08:30:00,72.8446666965,-21.62,75.9853266501,14.9146666965,0,14.9146666965,57.93,-21.62,61.8329143741,131.24,58.6846666965,-18.04,61.3948833803,14.9146666965,0,14.9146666965,43.77,-18.04,47.3418894849,131.54
2021-06-05 09:00:00,76.8738333687,-14.52,78.2330918269,17.6938333687,0,17.6938333687,59.18,-14.52,60.9352344707,131.97,61.6838333687,-15.5,63.6014567369,17.6938333687,0,17.6938333687,43.99,-15.5,46.6408629852,132.6
2021-06-05 09:30:00,79.3430000474,-14.08,80.582616342,23.7030000474,0,23.7030000474,55.64,-14.08,57.3938672682,131.76,61.5730000474,-15.66,63.5332191443,23.7030000474,0,23.7030000474,37.87,-15.66,40.9801476327,132.85
2021-06-05 10:00:00,79.8628333837,-13.55,81.0041644366,25.1728333837,0,25.1728333837,54.69,-13.55,56.3435763863,131.58,61.9128333837,-15.25,63.7633236084,25.1728333837,0,25.1728333837,36.74,-15.25,39.779267213,132.76
2021-06-05 10:30:00,79.3378333827,-12.85,80.3717257863,24.6878333827,0,24.6878333827,54.65,-12.85,56.1404043448,131.46,62.7478333827,-14.55,64.4126780551,24.6878333827,0,24.6878333827,38.06,-14.55,40.7463630279,132.64
2021-06-05 11:00:00,79.0981667144,-12.35,80.0564955364,23.8481667144,0,23.8481667144,55.25,-12.35,56.6134701286,131.16,65.8581667144,-13.57,67.2416762356,23.8481667144,0,23.8481667144,42.01,-13.57,44.1473102238,132.32
2021-06-05 11:30:00,77.2110000508,-13.2,78.3312104391,25.4110000508,0,25.4110000508,51.8,-13.2,53.4554019721,131.16,66.7510000508,-13.77,68.1565030484,25.4110000508,0,25.4110000508,41.34,-13.77,43.5730249122,132.25
2021-06-05 12:00:00,77.8676667151,-13.35,79.0037721863,24.2276667151,0,24.2276667151,53.64,-13.35,55.2763249502,131.34,66.5276667151,-13.88,67.9601709721,24.2276667151,0,24.2276667151,42.3,-13.88,44.5190341315,132.33
2021-06-05 12:30:00,79.8438333775,-13.46,80.970422553,22.0938333775,0,22.0938333775,57.75,-13.46,59.2978422879,131.34,66.4338333775,-14.08,67.9095031438,22.0938333775,0,22.0938333775,44.34,-14.08,46.5218443315,132.33
2021-06-05 13:00:00,80.9046667057,-12.9,81.926644596,19.5146667057,0,19.5146667057,61.39,-12.9,62.7307109796,131.34,63.7446667057,-13.88,65.2383087872,19.5146667057,0,19.5146667057,44.23,-13.88,46.3567395316,132.4
2021-06-05 13:30:00,81.5071667044,-13.02,82.5405271619,18.8471667044,0,18.8471667044,62.66,-13.02,63.9984062302,131.27,63.1971667044,-14.19,64.770656778,18.8471667044,0,18.8471667044,44.35,-14.19,46.5647785349,132.4
2021-06-05 14:00:00,79.1838333706,-13.41,80.3113165579,18.6438333706,0,18.6438333706,60.54,-13.41,62.0074164919,131.41,62.3938333706,-14.54,64.0656073309,18.6438333706,0,18.6438333706,43.75,-14.54,46.1028643362,132.57
2021-06-05 14:30:00,77.9513333696,-13.98,79.1950173565,18.1313333696,0,18.1313333696,59.82,-13.98,61.4318549289,131.54,62.1313333696,-14.99,63.9140257399,18.1313333696,0,18.1313333696,44.0,-14.99,46.4833314211,132.67
2021-06-05 15:00:00,76.7455000379,-14.35,78.0755677281,18.9655000379,0,18.9655000379,57.78,-14.35,59.5352912145,131.8,62.4555000379,-15.21,64.2808959566,18.9655000379,0,18.9655000379,43.49,-15.21,46.0730311571,132.93
2021-06-05 15:30:00,78.4461667051,-14.05,79.6944387691,19.2261667051,0,19.2261667051,59.22,-14.05,60.8638718782,132.0,61.6561667051,-15.2,63.5021487256,19.2261667051,0,19.2261667051,42.43,-15.2,45.070443752,133.15
2021-06-05 16:00:00,79.2091667032,-13.95,80.4281952416,18.2891667032,0,18.2891667032,60.92,-13.95,62.4967911176,132.12,61.9991667032,-15.11,63.8138603432,18.2891667032,0,18.2891667032,43.71,-15.11,46.2479859021,133.29
2021-06-05 16:30:00,81.6846666994,-13.74,82.8321940661,16.3846666994,0,16.3846666994,65.3,-13.74,66.7298853588,132.03,62.9646666994,-15.06,64.7406584194,16.3846666994,0,16.3846666994,46.58,-15.06,48.9540600972,133.18
2021-06-05 17:00:00,85.7361666919,-13.4,86.777014693,12.6261666919,0,12.6261666919,73.11,-13.4,74.3278689322,131.89,64.2861666919,-15.12,66.0403333421,12.6261666919,0,12.6261666919,51.66,-15.12,53.8272235955,133.1
2021-06-05 17:30:00,90.5826666883,-12.5,91.4410712118,10.7926666883,0,10.7926666883,79.79,-12.5,80.7631976831,131.68,66.1726666883,-15.48,67.9591952324,10.7926666883,0,10.7926666883,55.38,-15.48,57.5028242785,132.96
2021-06-05 18:00:00,93.9903333514,-11.45,94.6851903071,9.0103333514,0,9.0103333514,84.98,-11.45,85.7479031814,131.21,67.9103333514,-15.74,69.7105513957,9.0103333514,0,9.0103333514,58.9,-15.74,60.9668565698,132.69
2021-06-05 18:30:00,94.5630000147,-11.46,95.2548821415,7.3630000147,0,7.3630000147,87.2,-11.46,87.9498243318,130.9,68.3830000147,-15.56,70.1309367613,7.3630000147,0,7.3630000147,61.02,-15.56,62.9726448547,132.54
2021-06-05 19:00:00,93.218500014,-12.04,93.9928207091,6.998500014,0,6.998500014,86.22,-12.04,87.0565907901,130.8,67.738500014,-15.86,69.5704246368,6.998500014,0,6.998500014,60.74,-15.86,62.7764860437,132.42
2021-06-05 19:30:00,91.5230000136,-13.14,92.4614467305,6.8230000136,0,6.8230000136,84.7,-13.14,85.7131821834,130.8,63.9330000136,-16.99,66.1520112373,6.8230000136,0,6.8230000136,57.11,-16.99,59.5836571553,132.34
2021-06-05 20:00:00,88.8396666855,-14.43,90.003951451,9.4396666855,0,9.4396666855,79.4,-14.43,80.700587978,130.97,60.4296666855,-18.35,63.154311933,9.4396666855,0,9.4396666855,50.99,-18.35,54.1913517086,132.6
2021-06-05 20:30:00,85.6801666845,-14.97,86.9781114022,8.9201666845,0,8.9201666845,76.76,-14.97,78.2061282765,131.32,57.8701666845,-20.42,61.367194755,8.9201666845,0,8.9201666845,48.95,-20.42,53.0384662297,132.93
2021-06-05 21:00:00,82.5671666828,-16.15,84.1317984714,8.0871666828,0,8.0871666828,74.48,-16.15,76.2108450288,131.62,55.727166682800004,-21.05,59.5702913078,8.0871666828,0,8.0871666828,47.64,-21.05,52.0833188267,133.4
2021-06-05 21:30:00,79.4511666798,-28.45,84.3912933115,6.5811666798,0,6.5811666798,72.87,-28.45,78.2268457756,131.62,53.2111666798,-22.9,57.9295974389,6.5811666798,0,6.5811666798,46.63,-22.9,51.9496573617,133.32
2021-06-05 22:00:00,77.9720000099,-29.55,83.3836631814,4.9720000099,0,4.9720000099,73.0,-29.55,78.7540633872,130.85,53.3520000099,-20.56,57.1764768507,4.9720000099,0,4.9720000099,48.38,-20.56,52.5674614186,131.43
2021-06-05 22:30:00,73.9070000121,-31.45,80.3202785776,6.0270000121,0,6.0270000121,67.88,-31.45,74.8117430622,130.99,50.0070000121,-20.78,54.1526402884,6.0270000121,0,6.0270000121,43.98,-20.78,48.6420476543,131.18
2021-06-05 23:00:00,69.8595000066,-31.74,76.7318534976,3.3095000066,0,3.3095000066,66.55,-31.74,73.7314729271,131.43,49.6295000066,-20.34,53.6358356969,3.3095000066,0,3.3095000066,46.32,-20.34,50.5891095,131.41
2021-06-05 23:30:00,65.3841666762,-33.05,73.2624852974,4.7841666762,0,4.7841666762,60.6,-33.05,69.0265347529,131.74,45.7741666762,-21.55,50.5932489064,4.7841666762,0,4.7841666762,40.99,-21.55,46.3096383056,131.56
2021-06-06 00:00:00,61.3815000081,-33.49,69.923305437,4.0315000081,0,4.0315000081,57.35,-33.49,66.4123678241,132.22,43.5015000081,-22.57,49.0080136605,4.0315000081,0,4.0315000081,39.47,-22.57,45.4674147055,132.07
2021-06-06 00:30:00,58.9705000095,-31.68,66.9413345503,4.7705000095,0,4.7705000095,54.2,-31.68,62.7794743527,132.66,40.9305000095,-24.72,47.8161503159,4.7705000095,0,4.7705000095,36.16,-24.72,43.8021004063,132.52
2021-06-06 01:00:00,56.9148333445,-21.35,60.7875049219,5.5648333445,0,5.5648333445,51.35,-21.35,55.6115545548,132.88,39.6648333445,-23.3,46.0020543481,5.5648333445,0,5.5648333445,34.1,-23.3,41.3001210652,133.13
2021-06-06 01:30:00,59.0815000062,-27.99,65.3763240247,3.1215000062,0,3.1215000062,55.96,-27.99,62.5696547857,130.77,42.6415000062,-24.2,49.0299655597,3.1215000062,0,3.1215000062,39.52,-24.2,46.3408070711,131.38
2021-06-06 02:00:00,57.9915000064,-29.05,64.8607475519,3.2015000064,0,3.2015000064,54.79,-29.05,62.0148901474,130.77,42.0815000064,-24.45,48.6688313275,3.2015000064,0,3.2015000064,38.88,-24.45,45.9288242828,131.38
2021-06-06 02:30:00,56.3845000062,-29.49,63.6307468207,3.1245000062,0,3.1245000062,53.26,-29.49,60.8792879393,130.77,40.6845000062,-24.76,47.6265277,3.1245000062,0,3.1245000062,37.56,-24.76,44.9867891719,131.31
2021-06-06 03:00:00,54.049166673,-29.83,61.7344419109,3.159166673,0,3.159166673,50.89,-29.83,58.9883124017,130.96,38.739166673,-24.79,45.992033381,3.159166673,0,3.159166673,35.58,-24.79,43.3645073764,131.49
2021-06-06 03:30:00,53.0938333396,-29.97,60.968483979,3.1338333396,0,3.1338333396,49.96,-29.97,58.2597845859,131.1,38.9938333396,-24.94,46.2873917878,3.1338333396,0,3.1338333396,35.86,-24.94,43.6800091575,131.56
2021-06-06 04:00:00,52.3830000063,-30.1,60.4151362628,3.1330000063,0,3.1330000063,49.25,-30.1,57.7197756406,130.99,38.8630000063,-25.07,46.247569336,3.1330000063,0,3.1330000063,35.73,-25.07,43.6478842557,131.42
2021-06-06 04:30:00,51.7105000062,-30.2,59.8833517005,3.1005000062,0,3.1005000062,48.61,-30.2,57.2273719473,130.9,38.6205000062,-25.05,46.0330915834,3.1005000062,0,3.1005000062,35.52,-25.05,43.4646166439,131.32
2021-06-06 05:00:00,51.1218333392,-30.34,59.4470978599,2.9518333392000002,0,2.9518333392000002,48.17,-30.34,56.928591235,130.9,38.2218333392,-25.1,45.7265627815,2.9518333392000002,0,2.9518333392000002,35.27,-25.1,43.2895241369,131.24
2021-06-06 05:30:00,51.0353333392,-30.19,59.2962169877,2.9553333392,0,2.9553333392,48.08,-30.19,56.7725505856,131.02,38.4753333392,-25.0,45.8841070041,2.9553333392,0,2.9553333392,35.52,-25.0,43.43581932,131.37
2021-06-06 06:00:00,51.6463333396,-30.0,59.7272445993,3.1263333396,0,3.1263333396,48.52,-30.0,57.0455116552,131.02,39.4063333396,-24.9,46.6140440991,3.1263333396,0,3.1263333396,36.28,-24.9,44.0028226367,131.37
2021-06-06 06:30:00,54.6233333412,-30.37,62.498363541,3.9433333412,0,3.9433333412,50.68,-30.37,59.0829865528,131.43,41.6633333412,-23.14,47.658083733,3.9433333412,0,3.9433333412,37.72,-23.14,44.2522089844,131.62
2021-06-06 07:00:00,56.9176666764,-30.05,64.3632137163,4.8876666764,0,4.8876666764,52.03,-30.05,60.0843024425,131.43,43.7976666764,-22.45,49.216238238,4.8876666764,0,4.8876666764,38.91,-22.45,44.9220502649,131.62
2021-06-06 07:30:00,59.6358333473,-29.36,66.4713639022,6.9658333473,0,6.9658333473,52.67,-29.36,60.3004021545,132.3,46.8158333473,-21.78,51.6342004102,6.9658333473,0,6.9658333473,39.85,-21.78,45.4135541441,132.44
2021-06-06 08:00:00,63.410833352,-28.44,69.4965278729,9.330833352,0,9.330833352,54.08,-28.44,61.1022094527,132.11,50.350833352,-21.06,54.5777428925,9.330833352,0,9.330833352,41.02,-21.06,46.1103459107,132.27
2021-06-06 08:30:00,68.8571666885,-26.99,73.9578900752,10.9271666885,0,10.9271666885,57.93,-26.99,63.9088804471,131.73,54.7671666885,-19.65,58.1856085909,10.9271666885,0,10.9271666885,43.84,-19.65,48.0423573527,131.92
2021-06-06 09:00:00,73.9548333578,-25.61,78.2635897271,12.2148333578,0,12.2148333578,61.74,-25.61,66.84085352540001,131.07,59.1048333578,-18.08,61.808314378,12.2148333578,0,12.2148333578,46.89,-18.08,50.254935081,131.28
2021-06-06 09:30:00,77.5398333665,-23.8,81.1102074865,16.5598333665,0,16.5598333665,60.98,-23.8,65.4599144515,130.86,64.5798333665,-18.17,67.0872847687,16.5598333665,0,16.5598333665,48.02,-18.17,51.3426654937,131.26
2021-06-06 10:00:00,78.9295000344,-23.09,82.2375466298,17.2095000344,0,17.2095000344,61.72,-23.09,65.8976972284,130.86,65.5295000344,-17.78,67.8987759445,17.2095000344,0,17.2095000344,48.32,-17.78,51.4873848627,131.26
2021-06-06 10:30:00,80.5340000408,-22.07,83.5033536007,20.3840000408,0,20.3840000408,60.15,-22.07,64.0711120553,131.13,67.8240000408,-17.37,70.0129408148,20.3840000408,0,20.3840000408,47.44,-17.37,50.5200009897,131.6
2021-06-06 11:00:00,81.8546667097,-20.47,84.3753954786,21.5346667097,0,21.5346667097,60.32,-20.47,63.6986915093,132.11,69.4946667097,-18.03,71.7954706169,21.5346667097,0,21.5346667097,47.96,-18.03,51.2371203328,132.64
2021-06-06 11:30:00,81.858000049,-20.25,84.3255279972,24.478000049,0,24.478000049,57.38,-20.25,60.8483927479,131.98,71.498000049,-17.83,73.6876713637,24.478000049,0,24.478000049,47.02,-17.83,50.2870689144,132.76
2021-06-06 12:00:00,80.2816667223,-19.56,82.6301374301,27.8316667223,0,27.8316667223,52.45,-19.56,55.9785324924,131.81,73.7416667223,-17.66,75.8268356915,27.8316667223,0,27.8316667223,45.91,-17.66,49.1894673685,132.6
2021-06-06 12:30:00,80.3540000598,-19.11,82.5951416587,29.9140000598,0,29.9140000598,50.44,-19.11,53.9387217127,131.63,75.9840000598,-17.58,77.9911832523,29.9140000598,0,29.9140000598,46.07,-17.58,49.3102555256,132.46
2021-06-06 13:00:00,77.3408333961,-19.37,79.7295516756,31.3708333961,0,31.3708333961,45.97,-19.37,49.8842440055,131.63,76.0608333961,-17.85,78.1272863787,31.3708333961,0,31.3708333961,44.69,-17.85,48.1229529435,132.46
2021-06-06 13:30:00,74.3231667322,-19.8,76.9153633099,32.7631667322,0,32.7631667322,41.56,-19.8,46.0355688571,132.06,75.1731667322,-18.33,77.3756673415,32.7631667322,0,32.7631667322,42.41,-18.33,46.201699103,132.8
2021-06-06 14:00:00,71.7211667324,-20.21,74.514225873,32.8511667324,0,32.8511667324,38.87,-20.21,43.8100559233,132.06,73.9111667324,-18.91,76.2918650168,32.8511667324,0,32.8511667324,41.06,-18.91,45.2052176192,132.8
2021-06-06 14:30:00,69.8916667312,-20.43,72.8164128371,32.2516667312,0,32.2516667312,37.64,-20.43,42.8270300161,132.06,73.6016667312,-19.03,76.0220115862,32.2516667312,0,32.2516667312,41.35,-19.03,45.5188246773,132.89
2021-06-06 15:00:00,68.8140000702,-20.91,71.9207529554,35.1240000702,0,35.1240000702,33.69,-20.91,39.6515346487,132.15,73.3540000702,-18.87,75.7422354193,35.1240000702,0,35.1240000702,38.23,-18.87,42.6334352357,132.89
2021-06-06 15:30:00,68.3173334048,-21.15,71.5162956504,35.7573334048,0,35.7573334048,32.56,-21.15,38.8262295362,132.38,72.8973334048,-18.69,75.2551481132,35.7573334048,0,35.7573334048,37.14,-18.69,41.57758651,133.05
2021-06-06 16:00:00,69.4355000693,-21.27,72.6202559199,34.6255000693,0,34.6255000693,34.81,-21.27,40.7939823994,132.54,72.1555000693,-18.68,74.5342779548,34.6255000693,0,34.6255000693,37.53,-18.68,41.92187138,133.05
2021-06-06 16:30:00,72.1603333996,-21.4,75.2666839733,33.1303333996,0,33.1303333996,39.03,-21.4,44.511806299,132.34,72.4103333996,-18.63,74.7685313688,33.1303333996,0,33.1303333996,39.28,-18.63,43.4740761834,132.98
2021-06-06 17:00:00,75.7376667281,-21.45,78.7165590039,30.7276667281,0,30.7276667281,45.01,-21.45,49.8598295224,132.34,72.6076667281,-18.38,74.8979149757,30.7276667281,0,30.7276667281,41.88,-18.38,45.7357496932,132.98
2021-06-06 17:30:00,79.4375000582,-21.59,82.3191625049,29.1175000582,0,29.1175000582,50.32,-21.59,54.7561001168,132.34,71.2175000582,-18.55,73.5937145043,29.1175000582,0,29.1175000582,42.1,-18.55,46.0055703149,132.98
2021-06-06 18:00:00,83.5733333829,-21.73,86.3521566188,24.7733333829,0,24.7733333829,58.8,-21.73,62.6867840936,132.46,70.9033333829,-18.66,73.3176532958,24.7733333829,0,24.7733333829,46.13,-18.66,49.7611545284,133.08
2021-06-06 18:30:00,85.4340000388,-21.61,88.1246870215,19.4040000388,0,19.4040000388,66.03,-21.61,69.4762765266,132.46,70.5940000388,-18.41,72.9550611094,19.4040000388,0,19.4040000388,51.19,-18.41,54.3998547792,133.21
2021-06-06 19:00:00,84.7053333629,-22.45,87.6298807492,14.8053333629,0,14.8053333629,69.9,-22.45,73.4167045024,132.35,67.1653333629,-19.25,69.8694819342,14.8053333629,0,14.8053333629,52.36,-19.25,55.786486715,133.08
2021-06-06 19:30:00,88.2045000317,-22.62,91.0587624879,15.8345000317,0,15.8345000317,72.37,-22.62,75.8226964701,132.35,67.7045000317,-19.29,70.3988879496,15.8345000317,0,15.8345000317,51.87,-19.29,55.3407715884,133.08
2021-06-06 20:00:00,87.6873333584,-23.25,90.7173132952,12.5173333584,0,12.5173333584,75.17,-23.25,78.6834887381,132.2,65.5373333584,-19.56,68.3939738846,12.5173333584,0,12.5173333584,53.02,-19.56,56.5129542671,132.96
2021-06-06 20:30:00,83.8326666849,-24.13,87.2363049624,9.0926666849,0,9.0926666849,74.74,-24.13,78.5386815525,132.2,61.3626666849,-20.06,64.5583492871,9.0926666849,0,9.0926666849,52.27,-20.06,55.9871101237,132.96
2021-06-06 21:00:00,81.8395000157,-24.66,85.4740859139,7.8395000157,0,7.8395000157,74.0,-24.66,78.0007410221,132.2,59.3995000157,-20.36,62.7919596932,7.8395000157,0,7.8395000157,51.56,-20.36,55.4343142828,132.96
2021-06-06 21:30:00,79.0280000075,-25.32,82.9851021882,3.7280000075,0,3.7280000075,75.3,-25.32,79.443013538,132.2,56.6380000075,-21.04,60.4197372126,3.7280000075,0,3.7280000075,52.91,-21.04,56.9398779416,132.86
2021-06-06 22:00:00,77.717666674,-25.69,81.8535998796,3.647666674,0,3.647666674,74.07,-25.69,78.3986033039,132.2,55.737666674,-21.22,59.6403880458,3.647666674,0,3.647666674,52.09,-21.22,56.2463909953,132.99
2021-06-06 22:30:00,74.7990000063,-26.29,79.284642283,3.1490000063,0,3.1490000063,71.65,-26.29,76.3209447007,132.33,53.3490000063,-21.6,57.5558494132,3.1490000063,0,3.1490000063,50.2,-21.6,54.6497941442,133.07
2021-06-06 23:00:00,69.2993333396,-24.02,73.3441067933,3.1093333396,0,3.1093333396,66.19,-24.02,70.4136101901,132.33,49.5393333396,-21.3,53.92435023,3.1093333396,0,3.1093333396,46.43,-21.3,51.0826281626,133.07
2021-06-06 23:30:00,64.1880000086,-19.15,66.9837431405,4.3180000086,0,4.3180000086,59.87,-19.15,62.858089376,132.19,45.6880000086,-20.64,50.1338502889,4.3180000086,0,4.3180000086,41.37,-20.64,46.2329590228,133.07
2021-06-07 00:00:00,59.9546666784,-20.09,63.2310853656,5.8646666784,0,5.8646666784,54.09,-20.09,57.7004003452,131.39,41.3446666784,-21.67,46.6794426139,5.8646666784,0,5.8646666784,35.48,-21.67,41.5742624709,132.72
2021-06-07 00:30:00,58.6398333397,-19.82,61.89880818,3.1598333397,0,3.1598333397,55.48,-19.82,58.9140288896,131.6,42.6298333397,-20.8,47.4335608042,3.1598333397,0,3.1598333397,39.47,-20.8,44.6152541178,132.8
2021-06-07 01:00:00,56.674166673,-20.29,60.1967214064,3.164166673,0,3.164166673,53.51,-20.29,57.2276524069,131.6,41.274166673,-21.01,46.3138956961,3.164166673,0,3.164166673,38.11,-21.01,43.5177228265,132.8
2021-06-07 01:30:00,58.1155000063,-20.02,61.4671598578,3.1655000063,0,3.1655000063,54.95,-20.02,58.4833557519,131.6,42.2055000063,-20.9,47.0968600947,3.1655000063,0,3.1655000063,39.04,-20.9,44.282407342,132.8
2021-06-07 02:00:00,57.3600000064,-20.28,60.8395266314,3.1900000064,0,3.1900000064,54.17,-20.28,57.8417435768,131.6,41.5600000064,-21.07,46.5959064783,3.1900000064,0,3.1900000064,38.37,-21.07,43.7744423151,132.8
2021-06-07 02:30:00,56.1993333398,-20.48,59.8146760238,3.2193333398,0,3.2193333398,52.98,-20.48,56.800623236,131.6,40.9493333398,-21.21,46.1162878056,3.2193333398,0,3.2193333398,37.73,-21.21,43.28298742,132.8
2021-06-07 03:00:00,54.5250000064,-20.77,58.3469667223,3.1850000064,0,3.1850000064,51.34,-20.77,55.3822038204,131.68,39.7650000064,-21.23,45.0773571265,3.1850000064,0,3.1850000064,36.58,-21.23,42.2943175852,132.8
2021-06-07 03:30:00,53.6483333397,-20.86,57.56112638,3.1983333397,0,3.1983333397,50.45,-20.86,54.5925095595,131.53,39.2683333397,-21.32,44.6827081015,3.1983333397,0,3.1983333397,36.07,-21.32,41.8997291161,132.69
2021-06-07 04:00:00,53.3673333398,-20.91,57.317539792,3.2573333398,0,3.2573333398,50.11,-20.91,54.2976997671,131.53,39.0973333398,-21.39,44.5660585456,3.2573333398,0,3.2573333398,35.84,-21.39,41.7377251417,132.69
2021-06-07 04:30:00,53.3145000063,-20.9,57.2647003915,3.1545000063,0,3.1545000063,50.16,-20.9,54.34,131.63,39.1245000063,-21.36,44.5755101008,3.1545000063,0,3.1545000063,35.97,-21.36,41.8340829946,132.73
2021-06-07 05:00:00,53.0583333398,-20.93,57.0372828665,3.2383333398,0,3.2383333398,49.82,-20.93,54.0379246456,131.63,38.9483333398,-21.38,44.4305870989,3.2383333398,0,3.2383333398,35.71,-21.38,41.6210103193,132.73
2021-06-07 05:30:00,54.0745000067,-20.64,57.8797127755,3.3445000067,0,3.3445000067,50.73,-20.64,54.7680792068,131.73,40.0445000067,-21.23,45.3241092663,3.3445000067,0,3.3445000067,36.7,-21.23,42.3981473652,132.8
2021-06-07 06:00:00,56.2765000084,-20.42,59.8666923522,4.1965000084,0,4.1965000084,52.08,-20.42,55.9401716122,131.73,41.8865000084,-21.01,46.8604202174,4.1965000084,0,4.1965000084,37.69,-21.01,43.1503904965,132.8
2021-06-07 06:30:00,63.0650000119,-18.49,65.7196646865,5.9450000119,0,5.9450000119,57.12,-18.49,60.038108731,131.73,47.3650000119,-19.78,51.329247278,5.9450000119,0,5.9450000119,41.42,-19.78,45.900596946,132.8
2021-06-07 07:00:00,69.6730000156,-15.91,71.4664608833,7.8230000156,0,7.8230000156,61.85,-15.91,63.8635310643,131.13,53.1330000156,-18.38,56.2222383996,7.8230000156,0,7.8230000156,45.31,-18.38,48.8960172202,132.28
2021-06-07 07:30:00,76.7266666881,-12.83,77.7919679727,10.7066666881,0,10.7066666881,66.02,-12.83,67.2551061259,130.8,58.0166666881,-18.22,60.8103775156,10.7066666881,0,10.7066666881,47.31,-18.22,50.69718434,132.09
2021-06-07 08:00:00,81.9610000281,-10.27,82.6019274932,14.0310000281,0,14.0310000281,67.93,-10.27,68.7019490262,130.54,63.2210000281,-16.0,65.2142227167,14.0310000281,0,14.0310000281,49.19,-16.0,51.7267445332,132.09
2021-06-07 08:30:00,81.8580000357,-12.65,82.8296726412,17.8580000357,0,17.8580000357,64.0,-12.65,65.2381981664,130.0,67.4880000357,-16.48,69.4710050944,17.8580000357,0,17.8580000357,49.63,-16.48,52.2946201822,131.66
2021-06-07 09:00:00,81.9405000384,-15.79,83.4480056475,19.1905000384,0,19.1905000384,62.75,-15.79,64.7061558123,130.16,73.1105000384,-17.08,75.0791023912,19.1905000384,0,19.1905000384,53.92,-17.08,56.5605233356,131.66
2021-06-07 09:30:00,83.179166704,-13.96,84.3424885427,18.689166704,0,18.689166704,64.49,-13.96,65.9836472166,130.43,78.409166704,-16.07,80.0390050114,18.689166704,0,18.689166704,59.72,-16.07,61.8443473569,131.66
2021-06-07 10:00:00,80.2450000435,-13.84,81.4297588845,21.7650000435,0,21.7650000435,58.48,-13.84,60.0953908382,129.62,78.2650000435,-15.78,79.8399563615,21.7650000435,0,21.7650000435,56.5,-15.78,58.6622399845,130.87
2021-06-07 10:30:00,78.8678333839,-13.84,80.0729713615,25.2678333839,0,25.2678333839,53.6,-13.84,55.3579768416,129.62,79.0878333839,-15.83,80.6565204392,25.2678333839,0,25.2678333839,53.82,-15.83,56.0997442062,130.79
2021-06-07 11:00:00,78.171166718,-13.75,79.3712404215,25.661166718,0,25.661166718,52.51,-13.75,54.2804071466,129.62,78.021166718,-15.56,79.557627265,25.661166718,0,25.661166718,52.36,-15.56,54.62310134,130.79
2021-06-07 11:30:00,78.5968333867,-13.51,79.7494972926,26.7068333867,0,26.7068333867,51.89,-13.51,53.6198862364,129.62,79.7468333867,-15.36,81.2126039184,26.7068333867,0,26.7068333867,53.04,-15.36,55.2193009735,130.79
2021-06-07 12:00:00,76.6233333866,-13.71,77.8402165932,26.6433333866,0,26.6433333866,49.98,-13.71,51.8262915903,129.62,79.5833333866,-15.58,81.0940401813,26.6433333866,0,26.6433333866,52.94,-15.58,55.1849617197,130.79
2021-06-07 12:30:00,79.9656667301,-12.24,80.8970052325,31.7056667301,0,31.7056667301,48.26,-12.24,49.7880025709,129.81,82.1456667301,-14.98,83.5003650443,31.7056667301,0,31.7056667301,50.44,-14.98,52.617430572,130.79
2021-06-07 13:00:00,80.3278333986,-11.25,81.1117951873,32.6178333986,0,32.6178333986,47.71,-11.25,49.0184312274,129.7,83.8378333986,-14.8,85.1341430271,32.6178333986,0,32.6178333986,51.22,-14.8,53.3153673907,130.79
2021-06-07 13:30:00,75.8441667239,-12.44,76.8576035668,28.6041667239,0,28.6041667239,47.24,-12.44,48.8504984621,129.7,81.3241667239,-15.77,82.839078902,28.6041667239,0,28.6041667239,52.72,-15.77,55.0280955513,130.98
2021-06-07 14:00:00,74.5111667324,-12.61,75.570669362,32.8611667324,0,32.8611667324,41.65,-12.61,43.5170610221,130.09,83.1011667324,-15.88,84.6048362228,32.8611667324,0,32.8611667324,50.24,-15.88,52.6899610932,131.39
2021-06-07 14:30:00,72.7046667415,-12.25,73.7294450406,37.4246667415,0,37.4246667415,35.28,-12.25,37.3462300641,130.09,86.5246667415,-15.69,87.9357382111,37.4246667415,0,37.4246667415,49.1,-15.69,51.5459610445,131.39
2021-06-07 15:00:00,68.0618334041,-12.01,69.1133363855,35.3918334041,0,35.3918334041,32.67,-12.01,34.8075997449,130.26,83.9518334041,-15.92,85.4479767573,35.3918334041,0,35.3918334041,48.56,-15.92,51.1030331781,131.49
2021-06-07 15:30:00,66.0790000663,-13.06,67.3572405148,33.1690000663,0,33.1690000663,32.91,-13.06,35.4066618025,130.06,79.9790000663,-16.29,81.6211035922,33.1690000663,0,33.1690000663,46.81,-16.29,49.5634966482,131.34
2021-06-07 16:00:00,67.0658333991,-13.17,68.3467256679,32.8858333991,0,32.8858333991,34.18,-13.17,36.6295140563,130.39,80.6658333991,-16.19,82.2744965221,32.8858333991,0,32.8858333991,47.78,-16.19,50.4484340689,131.6
2021-06-07 16:30:00,71.6761667293,-13.51,72.9382819718,31.2961667293,0,31.2961667293,40.38,-13.51,42.580095115,130.24,81.5061667293,-16.27,83.1141872059,31.2961667293,0,31.2961667293,50.21,-16.27,52.7802709353,131.52
2021-06-07 17:00:00,76.0150000608,-14.04,77.3007233747,30.4050000608,0,30.4050000608,45.61,-14.04,47.7220462679,130.46,82.7550000608,-16.63,84.4094007505,30.4050000608,0,30.4050000608,52.35,-16.63,54.9279473492,131.66
2021-06-07 17:30:00,78.76183339560001,-15.28,80.2303234434,31.1418333956,0,31.1418333956,47.62,-15.28,50.0114266943,130.38,82.1818333956,-17.39,84.0015823676,31.1418333956,0,31.1418333956,51.04,-17.39,53.9211804396,131.66
2021-06-07 18:00:00,81.9735000552,-15.56,83.4372117901,27.6135000552,0,27.6135000552,54.36,-15.56,56.5431092177,130.63,81.6235000552,-17.45,83.4679475084,27.6135000552,0,27.6135000552,54.01,-17.45,56.7589869536,131.81
2021-06-07 18:30:00,84.5766667088,-15.51,85.9870493247,21.0466667088,0,21.0466667088,63.53,-15.51,65.3958790751,130.63,80.7766667088,-17.35,82.6189589899,21.0466667088,0,21.0466667088,59.73,-17.35,62.1988376097,131.73
2021-06-07 19:00:00,84.7691666957,-15.23,86.1264449649,14.519166695700001,0,14.519166695700001,70.25,-15.23,71.8819546201,130.82,78.3291666957,-17.03,80.1590871657,14.519166695700001,0,14.519166695700001,63.81,-17.03,66.0434478204,132.01
2021-06-07 19:30:00,84.6468333514,-15.27,86.0131344413,9.0368333514,0,9.0368333514,75.61,-15.27,77.1365347938,130.66,73.6068333514,-17.24,75.5988327689,9.0368333514,0,9.0368333514,64.57,-17.24,66.8318973246,131.93
2021-06-07 20:00:00,82.9943333456,-14.84,84.3106456356,6.1443333456,0,6.1443333456,76.85,-14.84,78.2697138106,130.37,69.8543333456,-17.98,72.1311880338,6.1443333456,0,6.1443333456,63.71,-17.98,66.1985233974,131.68
2021-06-07 20:30:00,80.1715000136,-13.85,81.3590309335,6.8215000136,0,6.8215000136,73.35,-13.85,74.6461318489,131.5,65.7515000136,-20.59,68.899984427,6.8215000136,0,6.8215000136,58.93,-20.59,62.4234971785,132.95
2021-06-07 21:00:00,78.5005000079,-13.89,79.7198883685,3.9605000079,0,3.9605000079,74.54,-13.89,75.8231079553,131.5,65.0705000079,-21.01,68.3782865483,3.9605000079,0,3.9605000079,61.11,-21.01,64.6208341017,133.37
2021-06-07 21:30:00,77.2051666734,-14.38,78.5329367913,3.3851666734,0,3.3851666734,73.82,-14.38,75.2075581308,131.78,63.5851666734,-21.2,67.0262144305,3.3851666734,0,3.3851666734,60.2,-21.2,63.8238200048,133.68
2021-06-07 22:00:00,75.4215000065,-15.74,77.0464162906,3.2515000065,0,3.2515000065,72.17,-15.74,73.8664775118,131.95,62.0815000065,-20.43,65.3566947073,3.2515000065,0,3.2515000065,58.83,-20.43,62.2764305335,133.81
2021-06-07 22:30:00,72.3430000065,-12.8,73.4666567222,3.2630000065,0,3.2630000065,69.08,-12.8,70.2558638122,132.26,59.9530000065,-16.01,62.0538661953,3.2630000065,0,3.2630000065,56.69,-16.01,58.907352682,133.68
2021-06-07 23:00:00,67.2746666738,-9.57,67.9519365145,3.5846666738,0,3.5846666738,63.69,-9.57,64.4049765158,132.26,56.7646666738,-10.52,57.7312548157,3.5846666738,0,3.5846666738,53.18,-10.52,54.2105414103,133.68
2021-06-07 23:30:00,62.8385000066,-8.93,63.4698509773,3.2885000066,0,3.2885000066,59.55,-8.93,60.2158401087,131.54,52.6385000066,-10.96,53.7673998157,3.2885000066,0,3.2885000066,49.35,-10.96,50.5523896567,132.74
2021-06-08 00:00:00,58.7591666732,-7.7,59.2615361607,3.2491666732,0,3.2491666732,55.51,-7.7,56.0415033703,131.78,49.1391666732,-11.05,50.3662605455,3.2491666732,0,3.2491666732,45.89,-11.05,47.2016376835,133.11
2021-06-08 00:30:00,57.5090000066,-8.21,58.092075034,3.2890000066000002,0,3.2890000066000002,54.22,-8.21,54.8380570407,131.58,48.8990000066,-11.73,50.2862317304,3.2890000066000002,0,3.2890000066000002,45.61,-11.73,47.094214082,133.03
2021-06-08 01:00:00,55.5303333399,-8.57,56.1877461805,3.2903333399,0,3.2903333399,52.24,-8.57,52.9382895455,131.76,47.5303333399,-11.99,49.0193093322,3.2903333399,0,3.2903333399,44.24,-11.99,45.8359869535,133.21
2021-06-08 01:30:00,56.9681666732,-8.33,57.5739603823,3.2781666732,0,3.2781666732,53.69,-8.33,54.3323568419,131.82,48.6881666732,-11.83,50.1047550039,3.2781666732,0,3.2781666732,45.41,-11.83,46.9256539645,133.27
2021-06-08 02:00:00,55.6405000093,-9.04,56.3700881788,4.6605000093,0,4.6605000093,50.98,-9.04,51.7753029928,131.82,46.7305000093,-12.52,48.378611298,4.6605000093,0,4.6605000093,42.07,-12.52,43.8934539539,133.27
2021-06-08 02:30:00,54.8438333399,-9.19,55.6084719752,3.3038333399,0,3.3038333399,51.54,-9.19,52.3529149141,131.94,46.8638333399,-12.35,48.4638151131,3.3038333399,0,3.3038333399,43.56,-12.35,45.2768826224,133.37
2021-06-08 03:00:00,53.38633334,-9.44,54.2145200798,3.32633334,0,3.32633334,50.06,-9.44,50.942292842,131.94,45.76633334,-12.47,47.4347780367,3.32633334,0,3.32633334,42.44,-12.47,44.2340875344,133.37
2021-06-08 03:30:00,52.4810000062,-9.64,53.3590194967,3.1010000062,0,3.1010000062,49.38,-9.64,50.3121655268,131.94,45.3410000062,-12.9,47.1403890688,3.1010000062,0,3.1010000062,42.24,-12.9,44.1659099306,133.28
2021-06-08 04:00:00,52.1495000063,-9.79,53.0604791809,3.1395000063,0,3.1395000063,49.01,-9.79,49.9782372638,130.66,44.9195000063,-12.99,46.7600425664,3.1395000063,0,3.1395000063,41.78,-12.99,43.7528113382,132.03
2021-06-08 04:30:00,51.9375000062,-10.08,52.9066187438,3.1175000062000002,0,3.1175000062000002,48.82,-10.08,49.8497622863,130.76,44.4275000062,-13.2,46.3469821758,3.1175000062000002,0,3.1175000062000002,41.31,-13.2,43.367684974,132.03
2021-06-08 05:00:00,51.1398333397,-9.72,52.0553643155,3.1998333397,0,3.1998333397,47.94,-9.72,48.9154576796,130.83,43.3498333397,-12.75,45.1859552359,3.1998333397,0,3.1998333397,40.15,-12.75,42.1258234341,132.19
2021-06-08 05:30:00,51.4375000123,-10.2,52.43907329,6.1275000123,0,6.1275000123,45.31,-10.2,46.4439027215,130.83,41.6775000123,-13.47,43.800170174,6.1275000123,0,6.1275000123,35.55,-13.47,38.0163570059,132.19
2021-06-08 06:00:00,54.443666677,-9.42,55.2525948824,5.163666677,0,5.163666677,49.28,-9.42,50.1722512949,130.83,45.793666677,-12.69,47.5194276872,5.163666677,0,5.163666677,40.63,-12.69,42.5656316763,132.19
2021-06-08 06:30:00,61.0161666805,-6.8,61.3939133497,6.9261666805,0,6.9261666805,54.09,-6.8,54.5157601066,130.63,54.6061666805,-12.22,55.9567854647,6.9261666805,0,6.9261666805,47.68,-12.22,49.2210402166,131.95
2021-06-08 07:00:00,67.0618333546,-6.5,67.3761047619,10.6518333546,0,10.6518333546,56.41,-6.5,56.7832554544,129.74,62.1518333546,-9.61,62.8904006136,10.6518333546,0,10.6518333546,51.5,-9.61,52.3889501708,131.26
2021-06-08 07:30:00,73.8646666948,-6.72,74.1697201419,14.0546666948,0,14.0546666948,59.81,-6.72,60.1863315048,129.74,69.2446666948,-8.15,69.7226388318,14.0546666948,0,14.0546666948,55.19,-8.15,55.7885167396,130.82
2021-06-08 08:00:00,77.8258333708,-12.24,78.7824722883,18.7458333708,0,18.7458333708,59.08,-12.24,60.334600355,129.74,74.8358333708,-16.65,76.6656667375,18.7458333708,0,18.7458333708,56.09,-16.65,58.509064255,130.82
2021-06-08 08:30:00,79.3786667123,-11.71,80.2377518942,22.8386667123,0,22.8386667123,56.54,-11.71,57.7398969518,130.08,79.0686667123,-16.45,80.7617270473,22.8386667123,0,22.8386667123,56.23,-16.45,58.5868193368,131.48
2021-06-08 09:00:00,79.5615000513,-10.25,80.2190425673,25.6315000513,0,25.6315000513,53.93,-10.25,54.8954223957,129.78,81.2315000513,-15.25,82.6505843934,25.6315000513,0,25.6315000513,55.6,-15.25,57.6534691064,131.21
2021-06-08 09:30:00,79.1655000554,-8.66,79.6377548593,27.7055000554,0,27.7055000554,51.46,-8.66,52.1835912907,129.54,82.0155000554,-14.19,83.2339975571,27.7055000554,0,27.7055000554,54.31,-14.19,56.1331648849,131.01
2021-06-08 10:00:00,79.2305000649,-8.02,79.6353724204,32.4705000649,0,32.4705000649,46.76,-8.02,47.4427865961,129.37,84.8205000649,-13.9,85.95188905,32.4705000649,0,32.4705000649,52.35,-13.9,54.1639409571,130.8
2021-06-08 10:30:00,75.7750000705,-8.44,76.2435848821,35.2250000705,0,35.2250000705,40.55,-8.44,41.4190306502,129.57,84.8250000705,-14.27,86.0169375004,35.2250000705,0,35.2250000705,49.6,-14.27,51.6119453228,131.1
2021-06-08 11:00:00,73.355666739,-7.61,73.7493453715,36.175666739,0,36.175666739,37.18,-7.61,37.9508168555,129.93,83.585666739,-13.96,84.7434085,36.175666739,0,36.175666739,47.41,-13.96,49.4225626612,131.39
2021-06-08 11:30:00,71.1998334071,-7.47,71.5906221316,36.8598334071,0,36.8598334071,34.34,-7.47,35.143086091,129.73,81.6198334071,-13.78,82.7749092745,36.8598334071,0,36.8598334071,44.76,-13.78,46.8331720045,131.18
2021-06-08 12:00:00,70.2871667468,-7.09,70.6438525938,40.0771667468,0,40.0771667468,30.21,-7.09,31.0308266084,129.65,82.6371667468,-13.54,83.7390764694,40.0771667468,0,40.0771667468,42.56,-13.54,44.6618987505,131.18
2021-06-08 12:30:00,69.8995000828,-7.12,70.2611878054,41.3795000828,0,41.3795000828,28.52,-7.12,29.3953193553,129.48,83.7095000828,-13.43,84.7799817416,41.3795000828,0,41.3795000828,42.33,-13.43,44.409388647,130.97
2021-06-08 13:00:00,68.9001667514,-7.26,69.2816034628,42.3901667514,0,42.3901667514,26.51,-7.26,27.4861365055,129.48,83.9801667514,-13.62,85.0774518166,42.3901667514,0,42.3901667514,41.59,-13.62,43.7633693858,130.97
2021-06-08 13:30:00,67.7845000859,-7.83,68.2352354132,42.9645000859,0,42.9645000859,24.82,-7.83,26.0257814484,129.65,83.3545000859,-14.16,84.5486740557,42.9645000859,0,42.9645000859,40.39,-14.16,42.8002067752,131.12
2021-06-08 14:00:00,66.0368334201,-7.86,66.5029545821,43.3868334201,0,43.3868334201,22.65,-7.86,23.9750307612,129.65,83.0868334201,-14.13,84.279764996,43.3868334201,0,43.3868334201,39.7,-14.13,42.1396120058,131.12
2021-06-08 14:30:00,65.5881667522,-7.71,66.0397737573,42.7781667522,0,42.7781667522,22.81,-7.71,24.0777947495,129.48,82.5081667522,-14.12,83.7076578385,42.7781667522,0,42.7781667522,39.73,-14.12,42.1645265597,130.96
2021-06-08 15:00:00,64.960000085,-8.05,65.4568874226,42.520000085,0,42.520000085,22.44,-8.05,23.8402202171,129.39,82.010000085,-14.33,83.2525616059,42.520000085,0,42.520000085,39.49,-14.33,42.0096298484,130.87
2021-06-08 15:30:00,64.9828334151,-8.28,65.5082211532,40.8728334151,0,40.8728334151,24.11,-8.28,25.4921654631,129.46,81.4028334151,-14.51,82.6859201316,40.8728334151,0,40.8728334151,40.53,-14.51,43.0490534158,130.97
2021-06-08 16:00:00,67.2556667443,-8.53,67.7944364179,38.7956667443,0,38.7956667443,28.46,-8.53,29.7108145294,129.46,82.0556667443,-14.44,83.3165412439,38.7956667443,0,38.7956667443,43.26,-14.44,45.6063723618,130.97
2021-06-08 16:30:00,70.6158334056,-9.05,71.193387527,36.1358334056,0,36.1358334056,34.48,-9.05,35.6479017615,129.46,81.8558334056,-14.55,83.1389196618,36.1358334056,0,36.1358334056,45.72,-14.55,47.979379946,130.97
2021-06-08 17:00:00,75.0720000663,-9.78,75.7063642896,33.1420000663,0,33.1420000663,41.93,-9.78,43.0554677132,129.89,83.3220000663,-14.78,84.6227161881,33.1420000663,0,33.1420000663,50.18,-14.78,52.3113830825,131.34
2021-06-08 17:30:00,79.051000063,-11.21,79.841873168,31.521000063,0,31.521000063,47.53,-11.21,48.8340557398,130.17,85.801000063,-15.1,87.1195822523,31.521000063,0,31.521000063,54.28,-15.1,56.3411785464,131.59
2021-06-08 18:00:00,81.943166724,-11.87,82.7984267529,28.653166724000002,0,28.653166724000002,53.29,-11.87,54.5959797055,130.78,86.363166724,-15.23,87.6957779291,28.653166724000002,0,28.653166724000002,57.71,-15.23,59.6858190863,132.13
2021-06-08 18:30:00,83.3598333801,-12.73,84.3262398139,23.3798333801,0,23.3798333801,59.98,-12.73,61.3160117751,130.78,83.6698333801,-15.89,85.1653281439,23.3798333801,0,23.3798333801,60.29,-15.89,62.3488267732,132.13
2021-06-08 19:00:00,84.1993333696,-12.73,85.1562131608,18.1393333696,0,18.1393333696,66.06,-12.73,67.2753781112,130.91,80.7393333696,-15.97,82.3035895509,18.1393333696,0,18.1393333696,62.6,-15.97,64.6049603359,132.28
2021-06-08 19:30:00,83.738000027,-12.34,84.6423549325,13.508000027,0,13.508000027,70.23,-12.34,71.3058798417,130.77,76.598000027,-16.36,78.3256229349,13.508000027,0,13.508000027,63.09,-16.36,65.1766653029,132.28
2021-06-08 20:00:00,82.3476666875,-14.42,83.600685457,10.4176666875,0,10.4176666875,71.93,-14.42,73.3611702469,130.66,73.2976666875,-17.13,75.272736378,10.4176666875,0,10.4176666875,62.88,-17.13,65.1715528432,132.28
2021-06-08 20:30:00,80.6946666846,-17.65,82.6023712211,8.9746666846,0,8.9746666846,71.72,-17.65,73.859873409,130.2,70.7846666846,-18.27,73.1044590819,8.9746666846,0,8.9746666846,61.81,-18.27,64.453618983,131.59
2021-06-08 21:00:00,78.6071666831,-18.5,80.7547933806,8.1971666831,0,8.1971666831,70.41,-18.5,72.7998495878,130.41,68.6171666831,-18.95,71.1857995924,8.1971666831,0,8.1971666831,60.42,-18.95,63.322025394,131.59
2021-06-08 21:30:00,77.0500000155,-19.05,79.3700510418,7.7400000155,0,7.7400000155,69.31,-19.05,71.8803074562,130.56,67.1900000155,-19.29,69.9042216327,7.7400000155,0,7.7400000155,59.45,-19.29,62.5012527874,131.76
