Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-08 22:00:00,75.299166682,-19.93,77.8920368395,7.649166682,0,7.649166682,67.65,-19.93,70.5246580991,130.56,66.069166682,-19.76,68.9608032584,7.649166682,0,7.649166682,58.42,-19.76,61.6713385618,131.76
2021-06-08 22:30:00,72.6456666806,-20.67,75.5290790852,6.9556666806,0,6.9556666806,65.69,-20.67,68.8652670074,130.69,63.3656666806,-20.6,66.6300811486,6.9556666806,0,6.9556666806,56.41,-20.6,60.0537101269,131.76
2021-06-08 23:00:00,67.4081666739,-21.21,70.666293481,3.6381666739,0,3.6381666739,63.77,-21.21,67.2047394162,130.91,56.2581666739,-21.55,60.2443675169,3.6381666739,0,3.6381666739,52.62,-21.55,56.8618228691,132.02
2021-06-08 23:30:00,62.4035000067,-21.94,66.1480189657,3.3735000067,0,3.3735000067,59.03,-21.94,62.9754277477,131.03,52.3635000067,-22.79,57.10796996,3.3735000067,0,3.3735000067,48.99,-22.79,54.0315111763,132.2
2021-06-09 00:00:00,57.9526666733,-23.31,62.464931558,3.2926666733,0,3.2926666733,54.66,-23.31,59.4228213736,131.51,48.8926666733,-23.47,54.2340645206,3.2926666733,0,3.2926666733,45.6,-23.47,51.2854843011,132.71
2021-06-09 00:30:00,56.0268333401,-23.49,60.7518407468,3.3968333401,0,3.3968333401,52.63,-23.49,57.6341652147,131.81,47.4268333401,-23.09,52.7489584795,3.3968333401,0,3.3968333401,44.03,-23.09,49.7170896172,132.95
2021-06-09 01:00:00,54.1843333402,-23.63,59.1127640998,3.4243333402,0,3.4243333402,50.76,-23.63,55.9906644004,131.32,45.9243333402,-23.28,51.4878897678,3.4243333402,0,3.4243333402,42.5,-23.28,48.4583161078,132.36
2021-06-09 01:30:00,55.5000000068,-23.72,60.3563451573,3.3900000068000002,0,3.3900000068000002,52.11,-23.72,57.254611168,131.54,47.1800000068,-23.41,52.6685912156,3.3900000068000002,0,3.3900000068000002,43.79,-23.41,49.6547298855,132.52
2021-06-09 02:00:00,54.3590000068,-24.03,59.4335072307,3.4090000068,0,3.4090000068,50.95,-24.03,56.332436482,131.54,46.3790000068,-23.7,52.0836024256,3.4090000068,0,3.4090000068,42.97,-23.7,49.0725065592,132.52
2021-06-09 02:30:00,53.3151666736,-24.44,58.6499837803,3.4551666736,0,3.4551666736,49.86,-24.44,55.5277696293,131.68,45.3551666736,-24.07,51.3464316578,3.4551666736,0,3.4551666736,41.9,-24.07,48.3215779958,132.66
2021-06-09 03:00:00,51.8906666735,-24.73,57.4822945595,3.4306666735,0,3.4306666735,48.46,-24.73,54.4053719774,131.85,44.2406666735,-24.29,50.4701960341,3.4306666735,0,3.4306666735,40.81,-24.29,47.4916855881,132.86
2021-06-09 03:30:00,51.0140000068,-24.79,56.7183594323,3.4140000068000003,0,3.4140000068000003,47.6,-24.79,53.6684646697,131.95,43.0340000068,-24.26,49.4011412478,3.4140000068000003,0,3.4140000068000003,39.62,-24.26,46.4574213662,132.93
2021-06-09 04:00:00,50.5406666737,-24.68,56.2446565268,3.5106666737000003,0,3.5106666737000003,47.03,-24.68,53.1123648504,132.07,42.9206666737,-24.21,49.2778624507,3.5106666737000003,0,3.5106666737000003,39.41,-24.21,46.2522669715,133.05
2021-06-09 04:30:00,50.6855000067,-25.04,56.5333663506,3.3455000067,0,3.3455000067,47.34,-25.04,53.5544321228,132.07,43.2155000067,-24.53,49.6920551077,3.3455000067,0,3.3455000067,39.87,-24.53,46.8117271632,132.96
2021-06-09 05:00:00,50.3840000067,-25.04,56.2632122854,3.3440000067,0,3.3440000067,47.04,-25.04,53.2894285952,132.07,42.9040000067,-24.49,49.4015517628,3.3440000067,0,3.3440000067,39.56,-24.49,46.5269137167,133.04
2021-06-09 05:30:00,51.5896666736,-24.69,57.1934419972,3.4496666736,0,3.4496666736,48.14,-24.69,54.1022707472,132.07,44.2496666736,-24.2,50.4348391563,3.4496666736,0,3.4496666736,40.8,-24.2,47.4371162699,132.96
2021-06-09 06:00:00,53.6341666746,-24.29,58.8780768612,3.9641666746,0,3.9641666746,49.67,-24.29,55.2911656596,131.96,45.7041666746,-23.83,51.5435713879,3.9641666746,0,3.9641666746,41.74,-23.83,48.0634632543,132.86
2021-06-09 06:30:00,59.1861666769,-22.29,63.2443390819,5.1361666769,0,5.1361666769,54.05,-22.29,58.4657728932,131.83,50.5261666769,-22.23,55.2002393026,5.1361666769,0,5.1361666769,45.39,-22.23,50.5413197295,132.71
2021-06-09 07:00:00,65.5021666791,-20.09,68.5138083868,6.2321666791,0,6.2321666791,59.27,-20.09,62.5822738481,131.28,56.2721666791,-21.23,60.1437415095,6.2321666791,0,6.2321666791,50.04,-21.23,54.3572856202,132.21
2021-06-09 07:30:00,73.4790000168,-17.26,75.4789443717,8.3790000168,0,8.3790000168,65.1,-17.26,67.3492212279,131.96,62.7390000168,-19.13,65.5906931134,8.3790000168,0,8.3790000168,54.36,-19.13,57.6278274794,133.07
2021-06-09 08:00:00,77.0161666923,-16.16,78.6933004263,12.8261666923,0,12.8261666923,64.19,-16.16,66.1929127626,131.47,64.0661666923,-18.53,66.6920880963,12.8261666923,0,12.8261666923,51.24,-18.53,54.4875995067,132.62
2021-06-09 08:30:00,78.9248333667,-14.59,80.2620546832,16.6948333667,0,16.6948333667,62.23,-14.59,63.9174545801,130.96,66.7248333667,-17.32,68.9360993081,16.6948333667,0,16.6948333667,50.03,-17.32,52.9432082519,132.2
2021-06-09 09:00:00,80.6091666965,-12.17,81.5226757136,14.8991666965,0,14.8991666965,65.71,-12.17,66.8274868598,130.6,70.9591666965,-15.17,72.5626090921,14.8991666965,0,14.8991666965,56.06,-15.17,58.0762645149,131.95
2021-06-09 09:30:00,82.478833365,-11.4,83.2629446588,15.828833365,0,15.828833365,66.65,-11.4,67.6179155254,130.22,72.258833365,-14.25,73.6505363135,15.828833365,0,15.828833365,56.43,-14.25,58.2014381266,131.62
2021-06-09 10:00:00,81.7723333645,-11.67,82.6008680577,15.5923333645,0,15.5923333645,66.18,-11.67,67.2010513311,130.06,70.4023333645,-14.52,71.8840659894,15.5923333645,0,15.5923333645,54.81,-14.52,56.7006745992,131.43
2021-06-09 10:30:00,81.9110000324,-11.74,82.7480484743,16.1910000324,0,16.1910000324,65.72,-11.74,66.7603624915,130.31,70.7710000324,-14.4,72.2211495726,16.1910000324,0,16.1910000324,54.58,-14.4,56.4476429977,131.66
2021-06-09 11:00:00,82.7223333697,-11.48,83.5151174227,18.2023333697,0,18.2023333697,64.52,-11.48,65.533356392,130.21,71.4223333697,-14.09,72.7988860078,18.2023333697,0,18.2023333697,53.22,-14.09,55.0535784486,131.48
2021-06-09 11:30:00,81.9715000374,-11.88,82.8279012072,18.7215000374,0,18.7215000374,63.25,-11.88,64.3560168127,130.13,72.6415000374,-14.23,74.0221617334,18.7215000374,0,18.7215000374,53.92,-14.23,55.7661124699,131.48
2021-06-09 12:00:00,80.6398333687,-11.77,81.4942674409,17.6598333687,0,17.6598333687,62.98,-11.77,64.0703777108,130.22,72.1298333687,-14.06,73.4873898148,17.6598333687,0,17.6598333687,54.47,-14.06,56.2553508566,131.48
2021-06-09 12:30:00,81.8045000344,-11.73,82.6412071903,17.1945000344,0,17.1945000344,64.61,-11.73,65.6661632806,130.11,73.0445000344,-14.08,74.3891483032,17.1945000344,0,17.1945000344,55.85,-14.08,57.5974730348,131.34
2021-06-09 13:00:00,81.885833368,-11.94,82.7517571195,17.335833368,0,17.335833368,64.55,-11.94,65.6450005713,130.11,71.945833368,-14.34,73.3610151171,17.335833368,0,17.335833368,54.61,-14.34,56.4613823777,131.26
2021-06-09 13:30:00,82.0576667022,-12.01,82.9319043831,17.7576667022,0,17.7576667022,64.3,-12.01,65.4120027212,130.24,71.8376667022,-14.35,73.2568963116,17.7576667022,0,17.7576667022,54.08,-14.35,55.9514870222,131.56
2021-06-09 14:00:00,80.9366667025,-11.95,81.8140972994,17.9366667025,0,17.9366667025,63.0,-11.95,64.1233381851,130.35,70.9566667025,-14.31,72.3852516023,17.9366667025,0,17.9366667025,53.02,-14.31,54.917178551,131.56
2021-06-09 14:30:00,80.1541666989,-12.17,81.0728027096,16.1041666989,0,16.1041666989,64.05,-12.17,65.195946193,130.48,70.3341666989,-14.67,71.8477828832,16.1041666989,0,16.1041666989,54.23,-14.67,56.1791936574,131.78
2021-06-09 15:00:00,80.6351666948,-12.68,81.6260528746,14.0551666948,0,14.0551666948,66.58,-12.68,67.7766833063,130.48,70.0151666948,-15.14,71.6333942187,14.0551666948,0,14.0551666948,55.96,-15.14,57.9719000896,131.78
2021-06-09 15:30:00,81.6948333607,-12.57,82.6562199585,13.6648333607,0,13.6648333607,68.03,-12.57,69.1815423361,130.56,70.2748333607,-15.26,71.9125844611,13.6648333607,0,13.6648333607,56.61,-15.26,58.6307061189,131.78
2021-06-09 16:00:00,85.2038333614,-12.45,86.1086274393,14.0438333614,0,14.0438333614,71.16,-12.45,72.2409032336,130.56,74.0438333614,-15.31,75.6100876792,14.0438333614,0,14.0438333614,60.0,-15.31,61.922500757,131.92
2021-06-09 16:30:00,87.7248333688,-12.86,88.6624271582,17.7248333688,0,17.7248333688,70.0,-12.86,71.1714802431,130.56,77.8448333688,-15.28,79.3302998999,17.7248333688,0,17.7248333688,60.12,-15.28,62.0313856044,131.92
2021-06-09 17:00:00,91.463500033,-12.38,92.2975418865,16.523500033,0,16.523500033,74.94,-12.38,75.9556976138,130.56,79.463500033,-14.89,80.8465208744,16.523500033,0,16.523500033,62.94,-14.89,64.677319827,131.92
2021-06-09 17:30:00,93.1885000388,-13.7,94.1901615854,19.4085000388,0,19.4085000388,73.78,-13.7,75.0411780291,130.36,77.6185000388,-16.16,79.2828931629,19.4085000388,0,19.4085000388,58.21,-16.16,60.4115030437,131.7
2021-06-09 18:00:00,94.5385000377,-13.83,95.5447376331,18.8685000377,0,18.8685000377,75.67,-13.83,76.9234541606,130.43,78.2585000377,-16.17,79.9115869456,18.8685000377,0,18.8685000377,59.39,-16.17,61.5519374187,131.7
2021-06-09 18:30:00,92.6868333694,-15.07,93.9039614715,18.0268333694,0,18.0268333694,74.66,-15.07,76.1657436122,130.28,71.7768333694,-18.86,74.2132967098,18.0268333694,0,18.0268333694,53.75,-18.86,56.9628133083,131.7
2021-06-09 19:00:00,92.9635000393,-16.04,94.3371291674,19.6335000393,0,19.6335000393,73.33,-16.04,75.0637762173,130.57,70.1935000393,-20.3,73.0699490062,19.6335000393,0,19.6335000393,50.56,-20.3,54.4830579171,132.14
2021-06-09 19:30:00,92.4236666997,-15.71,93.7493374174,16.4936666997,0,16.4936666997,75.93,-15.71,77.5381776933,130.79,70.4336666997,-19.51,73.0858502363,16.4936666997,0,16.4936666997,53.94,-19.51,57.3599485704,132.42
2021-06-09 20:00:00,88.4670000342,-17.6,90.2007211449,17.1170000342,0,17.1170000342,71.35,-17.6,73.4886555871,130.79,65.6270000342,-21.63,69.0996384469,17.1170000342,0,17.1170000342,48.51,-21.63,53.113811763,132.42
2021-06-09 20:30:00,84.4431666966,-18.58,86.463083462,14.9731666966,0,14.9731666966,69.47,-18.58,71.9117327006,131.15,62.7831666966,-22.64,66.7405095909,14.9731666966,0,14.9731666966,47.81,-22.64,52.8995812838,132.73
2021-06-09 21:00:00,82.1795000232,-18.09,84.1470042489,11.6195000232,0,11.6195000232,70.56,-18.09,72.8420325087,131.31,64.4495000232,-22.84,68.376923397,11.6195000232,0,11.6195000232,52.83,-22.84,57.5558381053,132.88
2021-06-09 21:30:00,78.5971666914,-18.96,80.8516926966,12.3471666914,0,12.3471666914,66.25,-18.96,68.9096807423,131.15,59.3371666914,-24.66,64.2574116422,12.3471666914,0,12.3471666914,46.99,-24.66,53.0676521056,132.88
2021-06-09 22:00:00,76.4166666931,-19.62,78.895192176,13.2166666931,0,13.2166666931,63.2,-19.62,66.1754063078,131.15,56.1066666931,-25.94,61.8129569541,13.2166666931,0,13.2166666931,42.89,-25.94,50.1242027368,132.88
2021-06-09 22:30:00,73.9500000194,-19.48,76.4726938382,9.7100000194,0,9.7100000194,64.24,-19.48,67.1285930137,131.39,55.6200000194,-25.42,61.153583723,9.7100000194,0,9.7100000194,45.91,-25.42,52.4776571504,133.2
2021-06-09 23:00:00,68.9460000171,-20.08,71.8105655064,8.5360000171,0,8.5360000171,60.41,-20.08,63.6598342756,131.39,54.3660000171,-24.83,59.7678078723,8.5360000171,0,8.5360000171,45.83,-24.83,52.1240616222,133.12
2021-06-09 23:30:00,64.9943333458,-20.53,68.1596967941,6.2243333458,0,6.2243333458,58.77,-20.53,62.2526609873,131.39,55.2443333458,-23.82,60.1608574309,6.2243333458,0,6.2243333458,49.02,-23.82,54.5009431111,132.93
2021-06-10 00:00:00,58.3458333405,-22.68,62.5988711415,3.5658333405000002,0,3.5658333405000002,54.78,-22.68,59.2893818487,131.73,49.4458333405,-23.03,54.5460478379,3.5658333405000002,0,3.5658333405000002,45.88,-23.03,51.3357117414,133.07
2021-06-10 00:30:00,56.7020000074,-22.86,61.1367026004,3.7220000074,0,3.7220000074,52.98,-22.86,57.7014731181,132.27,48.3020000074,-23.28,53.6194144384,3.7220000074,0,3.7220000074,44.58,-23.28,50.2924924815,133.26
2021-06-10 01:00:00,54.8701666742,-17.88,57.7098742925,3.7701666742,0,3.7701666742,51.1,-17.88,54.1378278101,132.4,46.4501666742,-22.83,51.7573848263,3.7701666742,0,3.7701666742,42.68,-22.83,48.4023894038,133.36
2021-06-10 01:30:00,55.7426666742,-16.45,58.11925144,3.7526666742,0,3.7526666742,51.99,-16.45,54.530382357,131.99,46.5526666742,-22.51,51.7092919549,3.7526666742,0,3.7526666742,42.8,-22.51,48.3584542764,133.55
2021-06-10 02:00:00,54.7630000066,-16.56,57.2120596529,3.3030000066,0,3.3030000066,51.46,-16.56,54.0589049094,131.99,45.4230000066,-22.54,50.7079927585,3.3030000066,0,3.3030000066,42.12,-22.54,47.7718117722,133.64
2021-06-10 02:30:00,53.6080000065,-16.66,56.1370934828,3.2480000065,0,3.2480000065,50.36,-16.66,53.0441815848,131.99,44.5480000065,-22.81,50.0481808319,3.2480000065,0,3.2480000065,41.3,-22.81,47.1803571415,133.64
2021-06-10 03:00:00,51.9410000065,-17.01,54.6553527267,3.2710000065,0,3.2710000065,48.67,-17.01,51.5568521149,132.18,43.2910000065,-23.12,49.0779490359,3.2710000065,0,3.2710000065,40.02,-23.12,46.2183383518,133.81
2021-06-10 03:30:00,51.3323333396,-17.26,54.1564035557,3.1523333396,0,3.1523333396,48.18,-17.26,51.1783157206,132.18,42.7223333396,-23.5,48.7590788057,3.1523333396,0,3.1523333396,39.57,-23.5,46.0221131631,133.81
2021-06-10 04:00:00,51.0106666729,-17.17,53.8228298626,3.1206666729,0,3.1206666729,47.89,-17.17,50.8749545454,131.84,42.6606666729,-23.39,48.6520768414,3.1206666729,0,3.1206666729,39.54,-23.39,45.9402187631,133.48
2021-06-10 04:30:00,50.9810000063,-17.26,53.8235075189,3.1310000063,0,3.1310000063,47.85,-17.26,50.8677707394,131.84,42.9110000063,-23.44,48.8956799885,3.1310000063,0,3.1310000063,39.78,-23.44,46.1723077179,133.4
2021-06-10 05:00:00,50.8566666728,-17.43,53.7606309958,3.0766666728,0,3.0766666728,47.78,-17.43,50.8599380652,131.76,42.4766666728,-23.46,48.5246206748,3.0766666728,0,3.0766666728,39.4,-23.46,45.8555514633,133.4
2021-06-10 05:30:00,52.0810000062,-17.04,54.7977386545,3.1010000062,0,3.1010000062,48.98,-17.04,51.8594446557,131.54,43.5210000062,-22.98,49.2154228016,3.1010000062,0,3.1010000062,40.42,-22.98,46.4957718508,133.1
2021-06-10 06:00:00,54.3020000077,-16.42,56.7302706219,3.8320000077,0,3.8320000077,50.47,-16.42,53.0738852921,131.54,45.5620000077,-22.58,50.8502924741,3.8320000077,0,3.8320000077,41.73,-22.58,47.4473318533,133.1
2021-06-10 06:30:00,59.9033333459,-15.07,61.7698490038,6.2933333459,0,6.2933333459,53.61,-15.07,55.6878532536,131.29,45.6333333459,-23.14,51.1650340786,6.2933333459,0,6.2933333459,39.34,-23.14,45.6409377642,132.9
2021-06-10 07:00:00,68.601333355,-12.93,69.8092245916,10.841333355,0,10.841333355,57.76,-12.93,59.1895472191,130.84,51.851333355,-23.78,57.0442737765,10.841333355,0,10.841333355,41.01,-23.78,47.4057855119,132.69
2021-06-10 07:30:00,76.9926666929,-9.83,77.6176502123,13.1126666929,0,13.1126666929,63.88,-9.83,64.6319062074,130.44,59.2326666929,-22.95,63.5233130713,13.1126666929,0,13.1126666929,46.12,-22.95,51.5146280196,132.69
2021-06-10 08:00:00,81.8445000293,-12.92,82.8580025408,14.6445000293,0,14.6445000293,67.2,-12.92,68.4307416298,130.25,63.9445000293,-21.91,67.5939877799,14.6445000293,0,14.6445000293,49.3,-21.91,53.9494031478,132.69
2021-06-10 08:30:00,85.3391666972,-12.56,86.2584892783,15.2791666972,0,15.2791666972,70.06,-12.56,71.1769428959,130.52,70.4991666972,-18.78,72.9576651559,15.2791666972,0,15.2791666972,55.22,-18.78,58.3261245069,132.52
2021-06-10 09:00:00,87.5635000385,-12.39,88.4357316869,19.2735000385,0,19.2735000385,68.29,-12.39,69.4048715869,130.17,74.7935000385,-15.73,76.4297098517,19.2735000385,0,19.2735000385,55.52,-15.73,57.7053143133,131.88
2021-06-10 09:30:00,85.1441667034,-12.13,86.0038721431,18.3541667034,0,18.3541667034,66.79,-12.13,67.8825529868,130.17,70.8241667034,-16.32,72.6801554018,18.3541667034,0,18.3541667034,52.47,-16.32,54.9494613258,131.58
2021-06-10 10:00:00,88.2840000405,-11.38,89.014431769,20.2740000405,0,20.2740000405,68.01,-11.38,68.9555255219,130.06,74.1940000405,-16.03,75.9059321925,20.2740000405,0,20.2740000405,53.92,-16.03,56.2523537285,131.58
2021-06-10 10:30:00,88.7591666997,-10.9,89.4259451905,16.4991666997,0,16.4991666997,72.26,-10.9,73.0774766943,129.98,77.8491666997,-14.36,79.1625059977,16.4991666997,0,16.4991666997,61.35,-14.36,63.0081907374,131.58
2021-06-10 11:00:00,84.5956666936,-10.87,85.2911702542,13.4456666936,0,13.4456666936,71.15,-10.87,71.9755472365,129.85,74.3456666936,-14.18,75.6858676115,13.4456666936,0,13.4456666936,60.9,-14.18,62.5290524476,131.26
2021-06-10 11:30:00,85.0130000475,-12.74,85.962304396,23.7530000475,0,23.7530000475,61.26,-12.74,62.5707215877,130.14,67.8630000475,-18.36,70.3027479936,23.7530000475,0,23.7530000475,44.11,-18.36,47.7784648142,131.81
2021-06-10 12:00:00,85.7321667255,-12.59,86.6516734487,29.4321667255,0,29.4321667255,56.3,-12.59,57.6905373523,130.14,70.8521667255,-17.72,73.0344297554,29.4321667255,0,29.4321667255,41.42,-17.72,45.0512463757,131.81
2021-06-10 12:30:00,83.753166724,-12.8,84.7256332894,28.663166724,0,28.663166724,55.09,-12.8,56.5574760752,130.25,73.333166724,-17.19,75.3209761074,28.663166724,0,28.663166724,44.67,-17.19,47.8633993778,131.81
2021-06-10 13:00:00,83.7206667184,-12.17,84.6005847247,25.8506667184,0,25.8506667184,57.87,-12.17,59.1358250133,130.25,79.7406667184,-14.58,81.0626321352,25.8506667184,0,25.8506667184,53.89,-14.58,55.8274887488,131.73
2021-06-10 13:30:00,81.5048333752,-12.61,82.4745413053,20.9548333752,0,20.9548333752,60.55,-12.61,61.8491277222,130.25,76.5848333752,-15.03,78.0457404546,20.9548333752,0,20.9548333752,55.63,-15.03,57.6246284153,131.53
2021-06-10 14:00:00,80.8570000411,-12.05,81.7499660896,20.5470000411,0,20.5470000411,60.31,-12.05,61.502021105,130.25,74.4070000411,-14.56,75.8181723277,20.5470000411,0,20.5470000411,53.86,-14.56,55.7933078424,131.53
2021-06-10 14:30:00,81.8991667068,-12.13,82.7925745902,20.0891667068,0,20.0891667068,61.81,-12.13,62.9889911016,130.44,75.4091667068,-14.94,76.8748725099,20.0891667068,0,20.0891667068,55.32,-14.94,57.3018847858,131.71
2021-06-10 15:00:00,79.9720000369,-12.36,80.9215075854,18.4420000369,0,18.4420000369,61.53,-12.36,62.7591467437,130.44,74.3620000369,-15.13,75.8855977738,18.4420000369,0,18.4420000369,55.92,-15.13,57.9306766748,131.71
2021-06-10 15:30:00,78.2491667022,-13.13,79.343109276,17.7491667022,0,17.7491667022,60.5,-13.13,61.9083750392,130.54,72.8091667022,-15.51,74.4428294456,17.7491667022,0,17.7491667022,55.06,-15.51,57.2028294755,131.84
2021-06-10 16:00:00,80.7146667031,-13.24,81.7933678302,18.2346667031,0,18.2346667031,62.48,-13.24,63.8674251869,130.54,74.2146667031,-15.45,75.8057996057,18.2346667031,0,18.2346667031,55.98,-15.45,58.0729102078,131.84
2021-06-10 16:30:00,83.6393333669,-13.25,84.6823510895,16.7593333669,0,16.7593333669,66.88,-13.25,68.1798863302,130.54,75.0093333669,-15.31,76.5558370873,16.7593333669,0,16.7593333669,58.25,-15.31,60.2283869948,131.73
2021-06-10 17:00:00,85.9445000339,-13.63,87.018584142,16.9645000339,0,16.9645000339,68.98,-13.63,70.3137063452,130.54,72.8145000339,-16.77,74.7207087439,16.9645000339,0,16.9645000339,55.85,-16.77,58.3134238405,131.73
2021-06-10 17:30:00,92.3321667095,-14.15,93.4101253037,21.3921667095,0,21.3921667095,70.94,-14.15,72.3374460428,130.79,75.9121667095,-18.18,78.0587564244,21.3921667095,0,21.3921667095,54.52,-18.18,57.4712345439,132.21
2021-06-10 18:00:00,93.556833371,-14.37,94.6539907791,18.816833371,0,18.816833371,74.74,-14.37,76.1088989541,130.99,76.256833371,-18.29,78.4195685768,18.816833371,0,18.816833371,57.44,-18.29,60.2816530961,132.45
2021-06-10 18:30:00,94.5001666972,-14.57,95.6167684342,15.2501666972,0,15.2501666972,79.25,-14.57,80.5782067311,130.87,78.8001666972,-16.65,80.5399824404,15.2501666972,0,15.2501666972,63.55,-16.65,65.6949389223,132.45
2021-06-10 19:00:00,93.7001666905,-14.45,94.8078252985,11.9101666905,0,11.9101666905,81.79,-14.45,83.0566469345,131.15,77.9001666905,-15.96,79.5182845037,11.9101666905,0,11.9101666905,65.99,-15.96,67.8925747045,132.45
2021-06-10 19:30:00,90.5918333574,-15.5,91.9082709611,12.0218333574,0,12.0218333574,78.57,-15.5,80.0842987108,131.35,69.2618333574,-18.68,71.7366291376,12.0218333574,0,12.0218333574,57.24,-18.68,60.210962457,132.6
2021-06-10 20:00:00,89.1296666882,-16.28,90.6042818191,10.7796666882,0,10.7796666882,78.35,-16.28,80.0235021728,131.13,69.9696666882,-18.55,72.3868548596,10.7796666882,0,10.7796666882,59.19,-18.55,62.0286917483,132.6
2021-06-10 20:30:00,87.0333333503,-16.54,88.5910419516,8.5033333503,0,8.5033333503,78.53,-16.54,80.2529282955,130.75,70.4033333503,-17.77,72.6113093591,8.5033333503,0,8.5033333503,61.9,-17.77,64.4001777948,132.19
2021-06-10 21:00:00,82.7436666748,-17.12,84.4962056828,4.0436666748,0,4.0436666748,78.7,-17.12,80.5405761092,130.75,67.0736666748,-17.78,69.390238227,4.0436666748,0,4.0436666748,63.03,-17.78,65.4897648492,132.03
2021-06-10 21:30:00,79.7245000167,-18.63,81.8722956983,8.3545000167,0,8.3545000167,71.37,-18.63,73.7614655494,131.26,60.5545000167,-20.84,64.0402457231,8.3545000167,0,8.3545000167,52.2,-20.84,56.2062772295,132.63
2021-06-10 22:00:00,78.9866666848,-19.12,81.2678775038,9.0566666848,0,9.0566666848,69.93,-19.12,72.4967537204,131.26,61.0766666848,-22.38,65.0478563315,9.0566666848,0,9.0566666848,52.02,-22.38,56.6298931661,132.63
2021-06-10 22:30:00,74.8470000188,-18.62,77.1283204265,9.3770000188,0,9.3770000188,65.47,-18.62,68.0663301493,131.43,58.2270000188,-24.71,63.253202537,9.3770000188,0,9.3770000188,48.85,-24.71,54.744009718,132.89
2021-06-10 23:00:00,69.602500016,-13.28,70.8580722887,7.992500016,0,7.992500016,61.61,-13.28,63.0249990083,131.74,55.632500016,-23.51,60.3961518479,7.992500016,0,7.992500016,47.64,-23.51,53.1252265878,133.51
2021-06-10 23:30:00,64.7205000116,-13.85,66.1858415505,5.8005000116000005,0,5.8005000116000005,58.92,-13.85,60.5259357631,130.81,52.0805000116,-22.24,56.6303459415,5.8005000116000005,0,5.8005000116000005,46.28,-22.24,51.3464312294,132.99
2021-06-11 00:00:00,58.3565000066,-14.38,60.1021255283,3.2865000066,0,3.2865000066,55.07,-14.38,56.916511664,131.42,46.8065000066,-22.66,52.0031157034,3.2865000066,0,3.2865000066,43.52,-22.66,49.0659352301,133.45
2021-06-11 00:30:00,56.4163333402,-15.6,58.53343205,3.4263333402000002,0,3.4263333402000002,52.99,-15.6,55.2385743842,131.63,45.3763333402,-22.02,50.4370104923,3.4263333402000002,0,3.4263333402000002,41.95,-22.02,47.3780845962,133.64
2021-06-11 01:00:00,54.3628333403,-16.29,56.7510506403,3.4628333403,0,3.4628333403,50.9,-16.29,53.4431857209,131.74,43.8328333403,-21.81,48.9590990382,3.4628333403,0,3.4628333403,40.37,-21.81,45.8847796115,133.48
2021-06-11 01:30:00,55.3515000069,-16.43,57.7384919531,3.4615000069,0,3.4615000069,51.89,-16.43,54.4290088096,130.74,44.5515000069,-21.98,49.6785321126,3.4615000069,0,3.4615000069,41.09,-21.98,46.5994474216,132.39
2021-06-11 02:00:00,54.2603333402,-16.73,56.7809534456,3.4403333402,0,3.4403333402,50.82,-16.73,53.5029466478,130.74,43.7003333402,-22.25,49.0385729202,3.4403333402,0,3.4403333402,40.26,-22.25,45.9992402111,132.39
2021-06-11 02:30:00,53.3026666733,-16.88,55.9116148441,3.2926666733,0,3.2926666733,50.01,-16.88,52.781952408,130.74,43.3826666733,-22.39,48.8197487466,3.2926666733,0,3.2926666733,40.09,-22.39,45.9186258505,132.39
2021-06-11 03:00:00,51.7073333398,-17.49,54.5852399565,3.2373333398,0,3.2373333398,48.47,-17.49,51.5290306526,130.74,42.3973333398,-22.84,48.1580675934,3.2373333398,0,3.2373333398,39.16,-22.84,45.3339960736,132.39
2021-06-11 03:30:00,50.6951666732,-17.44,53.6111324635,3.2451666732,0,3.2451666732,47.45,-17.44,50.5534974062,131.06,41.1451666732,-22.8,47.0400333818,3.2451666732,0,3.2451666732,37.9,-22.8,44.2295150324,132.64
2021-06-11 04:00:00,50.1010000064,-17.34,53.0168445085,3.1810000064,0,3.1810000064,46.92,-17.34,50.0216153278,131.16,40.5310000064,-22.81,46.5086880219,3.1810000064,0,3.1810000064,37.35,-22.81,43.7643530742,132.77
2021-06-11 04:30:00,50.1423333398,-17.43,53.0853886937,3.2323333398,0,3.2323333398,46.91,-17.43,50.0435110679,131.16,40.4023333398,-22.83,46.4064374769,3.2323333398,0,3.2323333398,37.17,-22.83,43.6212998431,132.69
2021-06-11 05:00:00,49.9100000067,-17.51,52.8924210135,3.3300000067,0,3.3300000067,46.58,-17.51,49.7624004646,131.16,40.1300000067,-22.85,46.1794261607,3.3300000067,0,3.3300000067,36.8,-22.85,43.317000127,132.77
2021-06-11 05:30:00,51.1920000066,-17.22,54.0106402913,3.3120000066,0,3.3120000066,47.88,-17.22,50.8824409792,131.16,40.9420000066,-22.56,46.7461331507,3.3120000066,0,3.3120000066,37.63,-22.56,43.874485752,132.67
2021-06-11 06:00:00,53.1166666746,-16.81,55.7131616283,3.9566666746,0,3.9566666746,49.16,-16.81,51.9546119223,130.92,42.8466666746,-22.2,48.2563658508,3.9566666746,0,3.9566666746,38.89,-22.2,44.7802646263,132.52
2021-06-11 06:30:00,59.4173333425,-15.73,61.4642367685,4.5973333425,0,4.5973333425,54.82,-15.73,57.0321426916,130.78,48.3873333425,-22.41,53.3248734457,4.5973333425,0,4.5973333425,43.79,-22.41,49.1911801038,132.34
2021-06-11 07:00:00,64.7268333486,-15.27,66.5036529473,7.6368333486,0,7.6368333486,57.09,-15.27,59.0968780901,130.78,48.5968333486,-23.53,53.9936395468,7.6368333486,0,7.6368333486,40.96,-23.53,47.2375115771,132.47
2021-06-11 07:30:00,75.9671666871,-12.9,77.0546586162,10.2171666871,0,10.2171666871,65.75,-12.9,67.0035260266,129.92,61.2471666871,-19.07,64.1473329703,10.2171666871,0,10.2171666871,51.03,-19.07,54.4768372797,131.66
2021-06-11 08:00:00,80.4333333592,-10.98,81.1793170411,12.9133333592,0,12.9133333592,67.52,-10.98,68.4069499393,129.92,61.0933333592,-17.5,63.5503373786,12.9133333592,0,12.9133333592,48.18,-17.5,51.2597541937,131.66
2021-06-11 08:30:00,84.9938333593,-9.52,85.5253302192,12.9838333593,0,12.9838333593,72.01,-9.52,72.6365644837,130.35,72.0338333593,-14.53,73.4846517882,12.9838333593,0,12.9838333593,59.05,-14.53,60.8113755806,132.17
2021-06-11 09:00:00,85.5636666964,-9.02,86.0377908744,14.8836666964,0,14.8836666964,70.68,-9.02,71.2532301022,130.02,70.9436666964,-15.27,72.5684280134,14.8836666964,0,14.8836666964,56.06,-15.27,58.1024655243,131.68
2021-06-11 09:30:00,85.9260000315,-7.45,86.2483621956,15.7560000315,0,15.7560000315,70.17,-7.45,70.5643776987,130.12,72.7460000315,-12.34,73.7852025855,15.7560000315,0,15.7560000315,56.99,-12.34,58.3106825547,131.93
2021-06-11 10:00:00,81.3626667057,-7.4,81.6984916229,19.5126667057,0,19.5126667057,61.85,-7.4,62.2911109228,129.65,69.1326667057,-11.78,70.1291238063,19.5126667057,0,19.5126667057,49.62,-11.78,50.9991450909,131.29
2021-06-11 10:30:00,77.8091667145,-8.35,78.2559194234,23.9291667145,0,23.9291667145,53.88,-8.35,54.5231776403,129.5,63.0391667145,-14.51,64.6875307927,23.9291667145,0,23.9291667145,39.11,-14.51,41.7148918253,131.07
2021-06-11 11:00:00,81.8685000471,-7.13,82.1783925369,23.5285000471,0,23.5285000471,58.34,-7.13,58.7740801714,130.06,72.6385000471,-12.33,73.6775446733,23.5285000471,0,23.5285000471,49.11,-12.33,50.6341880551,131.85
2021-06-11 11:30:00,78.4015000495,-6.83,78.6984377864,24.7715000495,0,24.7715000495,53.63,-6.83,54.0631649092,130.37,73.3715000495,-12.11,74.3641655606,24.7715000495,0,24.7715000495,48.6,-12.11,50.0860469592,132.01
2021-06-11 12:00:00,76.3143333864,-6.87,76.6229363847,26.5443333864,0,26.5443333864,49.77,-6.87,50.2419127821,130.44,73.9643333864,-12.13,74.9523816386,26.5443333864,0,26.5443333864,47.42,-12.13,48.9468415733,132.01
2021-06-11 12:30:00,78.0011667227,-7.37,78.348573121,28.0211667227,0,28.0211667227,49.98,-7.37,50.5204641705,130.64,73.0511667227,-12.7,74.1469012134,28.0211667227,0,28.0211667227,45.03,-12.7,46.7866530113,132.25
2021-06-11 13:00:00,78.8241667233,-8.07,79.2361922332,28.3041667233,0,28.3041667233,50.52,-8.07,51.1604857287,130.64,64.4841667233,-15.79,66.3892450476,28.3041667233,0,28.3041667233,36.18,-15.79,39.4755177293,132.25
2021-06-11 13:30:00,78.3150000552,-8.84,78.8123393489,27.6050000552,0,27.6050000552,50.71,-8.84,51.4747481781,131.46,63.4750000552,-16.32,65.5394387526,27.6050000552,0,27.6050000552,35.87,-16.32,39.4081121091,133.35
2021-06-11 14:00:00,78.7380000572,-9.19,79.2724968259,28.6080000572,0,28.6080000572,50.13,-9.19,50.9654098384,131.46,64.0280000572,-16.36,66.0850542205,28.6080000572,0,28.6080000572,35.42,-16.36,39.0157147826,133.35
2021-06-11 14:30:00,78.021333389,-10.36,78.7061501015,27.851333389,0,27.851333389,50.17,-10.36,51.2284930483,131.65,64.761333389,-16.77,66.8974080389,27.851333389,0,27.851333389,36.91,-16.77,40.5411025997,133.48
2021-06-11 15:00:00,76.3146667181,-10.5,77.0336183513,25.7046667181,0,25.7046667181,50.61,-10.5,51.6877364565,131.92,62.5946667181,-18.25,65.200880374,25.7046667181,0,25.7046667181,36.89,-18.25,41.1574367521,133.64
2021-06-11 15:30:00,74.4210000439,-10.54,75.1636670708,21.9310000439,0,21.9310000439,52.49,-10.54,53.5377595721,131.92,58.7610000439,-18.77,61.6860440145,21.9310000439,0,21.9310000439,36.83,-18.77,41.3371721336,133.78
2021-06-11 16:00:00,76.7828333757,-10.51,77.4987974178,21.1828333757,0,21.1828333757,55.6,-10.51,56.5846277712,131.55,61.5128333757,-18.96,64.368550317,21.1828333757,0,21.1828333757,40.33,-18.96,44.5644533232,133.49
2021-06-11 16:30:00,82.4026667077,-10.16,83.0266528323,20.5226667077,0,20.5226667077,61.88,-10.16,62.7085321149,131.34,62.8226667077,-18.92,65.6098609377,20.5226667077,0,20.5226667077,42.3,-18.92,46.3384980335,133.35
2021-06-11 17:00:00,86.9901667129,-9.58,87.5160871197,23.1101667129,0,23.1101667129,63.88,-9.58,64.5943557906,130.96,66.4201667129,-18.94,69.0678083203,23.1101667129,0,23.1101667129,43.31,-18.94,47.270283477,133.04
2021-06-11 17:30:00,88.7441667139,-9.98,89.3035695017,23.6341667139,0,23.6341667139,65.11,-9.98,65.8704220421,130.77,69.6841667139,-17.41,71.8261177471,23.6341667139,0,23.6341667139,46.05,-17.41,49.2311953948,132.96
2021-06-11 18:00:00,87.9681667139,-10.84,88.6335374167,23.6081667139,0,23.6081667139,64.36,-10.84,65.2664937008,130.23,68.1281667139,-16.94,70.2026402623,23.6081667139,0,23.6081667139,44.52,-16.94,47.633958475,132.19
2021-06-11 18:30:00,86.9843333752,-11.4,87.7281839133,20.914333375200002,0,20.914333375200002,66.07,-11.4,67.0462892336,130.03,64.7743333752,-17.34,67.0551255625,20.914333375200002,0,20.914333375200002,43.86,-17.34,47.1632823285,131.89
2021-06-11 19:00:00,86.9293333656,-11.03,87.6263082607,16.1493333656,0,16.1493333656,70.78,-11.03,71.6342746177,129.87,68.8393333656,-15.23,70.5039482456,16.1493333656,0,16.1493333656,52.69,-15.23,54.8469598064,131.8
2021-06-11 19:30:00,82.6771666867,-20.41,85.1591568261,10.0071666867,0,10.0071666867,72.67,-20.41,75.4817660101,129.45,63.4571666867,-16.83,65.6510540959,10.0071666867,0,10.0071666867,53.45,-16.83,56.0370538126,131.15
2021-06-11 20:00:00,75.4268333456,-22.51,78.7140857061,6.1368333456,0,6.1368333456,69.29,-22.51,72.8546786418,130.35,55.3768333456,-18.41,58.3568485389,6.1368333456,0,6.1368333456,49.24,-18.41,52.5690564876,131.15
2021-06-11 20:30:00,75.7210000102,-21.07,78.5978036751,5.1010000102,0,5.1010000102,70.62,-21.07,73.696195967,130.96,57.0310000102,-18.22,59.870722078200004,5.1010000102,0,5.1010000102,51.93,-18.22,55.0335652125,131.73
2021-06-11 21:00:00,74.4760000081,-19.89,77.0862288428,4.0260000081,0,4.0260000081,70.45,-19.89,73.2039247582,130.8,55.4060000081,-18.28,58.3436649251,4.0260000081,0,4.0260000081,51.38,-18.28,54.5349685981,131.73
2021-06-11 21:30:00,68.2143333434,-21.78,71.60700855,5.0143333434,0,5.0143333434,63.2,-21.78,66.8476506693,130.47,44.8543333434,-21.42,49.706414271,5.0143333434,0,5.0143333434,39.84,-21.42,45.2331957748,131.48
2021-06-11 22:00:00,72.4800000233,-22.16,75.7919257136,11.6300000233,0,11.6300000233,60.85,-22.16,64.7594634011,130.99,46.4100000233,-22.75,51.6860774499,11.6300000233,0,11.6300000233,34.78,-22.75,41.5597269,132.11
2021-06-11 22:30:00,71.8285000197,-22.17,75.1720846796,9.8285000197,0,9.8285000197,62.0,-22.17,65.844581402,131.58,44.3685000197,-22.86,49.9113553612,9.8285000197,0,9.8285000197,34.54,-22.86,41.419695798,132.82
2021-06-11 23:00:00,67.4366666855,-23.27,71.3386074552,9.3966666855,0,9.3966666855,58.04,-23.27,62.5310682781,131.09,41.3466666855,-23.54,47.5781299128,9.3966666855,0,9.3966666855,31.95,-23.54,39.6854393953,132.34
2021-06-11 23:30:00,61.0770000133,-24.55,65.8263050051,6.6570000133,0,6.6570000133,54.42,-24.55,59.7012470557,131.73,44.6370000133,-22.06,49.7906152823,6.6570000133,0,6.6570000133,37.98,-22.06,43.9217941346,132.94
2021-06-12 00:00:00,57.7063333422,-16.2,59.9371413049,4.4563333422,0,4.4563333422,53.25,-16.2,55.6597026582,132.36,43.3263333422,-20.53,47.9442599368,4.4563333422,0,4.4563333422,38.87,-20.53,43.9585918792,133.19
2021-06-12 00:30:00,55.8650000089,-13.0,57.3576344177,4.4250000088,0,4.4250000088,51.44,-13.0,53.0572671743,132.12,42.0450000089,-17.37,45.491745688,4.4250000088,0,4.4250000088,37.62,-17.37,41.4364730642,133.73
2021-06-12 01:00:00,53.8721666746,-7.0,54.3250434166,3.9421666746,0,3.9421666746,49.93,-7.0,50.4182992573,131.73,40.6021666746,-11.2,42.1185937404,3.9421666746,0,3.9421666746,36.66,-11.2,38.3326962266,133.33
2021-06-12 01:30:00,54.4361666746,-6.84,54.8642127641,3.9661666746,0,3.9661666746,50.47,-6.84,50.9313901244,130.2,40.8661666746,-11.21,42.3757911864,3.9661666746,0,3.9661666746,36.9,-11.21,38.5651928557,131.74
2021-06-12 02:00:00,53.2195000079,-7.09,53.6896943658,3.9595000079,0,3.9595000079,49.26,-7.09,49.7676169813,130.11,39.7695000079,-11.49,41.3960533249,3.9595000079,0,3.9595000079,35.81,-11.49,37.6081932563,131.74
2021-06-12 02:30:00,51.9368333411,-7.43,52.4656035656,3.8968333411,0,3.8968333411,48.04,-7.43,48.6111766984,130.46,38.7568333411,-11.73,40.4930244688,3.8968333411,0,3.8968333411,34.86,-11.73,36.7805995057,132.06
2021-06-12 03:00:00,50.376666674,-7.46,50.9260262065,3.686666674,0,3.686666674,46.69,-7.46,47.2822133577,130.74,37.726666674,-11.67,39.4903820991,3.686666674,0,3.686666674,34.04,-11.67,35.984864874,132.3
2021-06-12 03:30:00,49.5768333406,-7.57,50.151443689,3.6568333406,0,3.6568333406,45.92,-7.57,46.5397819075,130.88,37.1668333406,-11.7,38.9649008798,3.6568333406,0,3.6568333406,33.51,-11.7,35.4938036846,132.44
2021-06-12 04:00:00,49.1153333408,-7.79,49.7292677322,3.7553333408,0,3.7553333408,45.36,-7.79,46.0240556666,130.97,37.0253333408,-11.88,38.8845690345,3.7553333408,0,3.7553333408,33.27,-11.88,35.3274298527,132.51
2021-06-12 04:30:00,48.9328333408,-8.15,49.6069015234,3.7228333408000003,0,3.7228333408000003,45.21,-8.15,45.9387265823,131.22,36.9628333408,-12.06,38.8805175966,3.7228333408000003,0,3.7228333408000003,33.24,-12.06,35.3601640268,132.77
2021-06-12 05:00:00,47.9828333411,-8.2,48.6784582278,3.8628333411,0,3.8628333411,44.12,-8.2,44.8755434507,131.35,36.4228333411,-12.01,38.351830316,3.8628333411,0,3.8628333411,32.56,-12.01,34.7043758048,132.88
2021-06-12 05:30:00,48.5776666746,-8.39,49.2968741356,3.9476666745999998,0,3.9476666745999998,44.63,-8.39,45.4117716016,131.35,36.8976666746,-12.08,38.824788551,3.9476666745999998,0,3.9476666745999998,32.95,-12.08,35.0945708052,132.88
2021-06-12 06:00:00,49.2865000092,-8.39,49.9955116301,4.5865000092,0,4.5865000092,44.7,-8.39,45.4805683782,131.46,38.0465000092,-12.0,39.8940617504,4.5865000092,0,4.5865000092,33.46,-12.0,35.546752313,132.88
2021-06-12 06:30:00,52.414166678,-7.67,52.9723868496,5.644166678,0,5.644166678,46.77,-7.67,47.3947444344,131.46,40.964166678,-11.58,42.5694650145,5.644166678,0,5.644166678,35.32,-11.58,37.1698641375,132.88
2021-06-12 07:00:00,55.0873333484,-6.65,55.4872669667,7.5173333484,0,7.5173333484,47.57,-6.65,48.032566036,131.19,44.7573333484,-10.8,46.0419253339,7.5173333484,0,7.5173333484,37.24,-10.8,38.7744451927,132.68
2021-06-12 07:30:00,59.5838333548,-5.75,59.8606356235,10.7438333548,0,10.7438333548,48.84,-5.75,49.1773128587,131.42,50.6838333548,-9.91,51.6435771761,10.7438333548,0,10.7438333548,39.94,-9.91,41.1510838253,132.94
2021-06-12 08:00:00,63.4843333623,-4.64,63.6536737546,14.4643333623,0,14.4643333623,49.02,-4.64,49.2391104713,131.15,56.2043333623,-8.9,56.9046315224,14.4643333623,0,14.4643333623,41.74,-8.9,42.6783036214,132.68
2021-06-12 08:30:00,67.7408333697,-3.85,67.8501511098,18.1908333697,0,18.1908333697,49.55,-3.85,49.6993460722,130.47,62.9408333697,-6.39,63.2643707412,18.1908333697,0,18.1908333697,44.75,-6.39,45.2039223962,131.97
2021-06-12 09:00:00,70.5658333801,-3.03,70.6308554432,23.3958333801,0,23.3958333801,47.17,-3.03,47.2672169691,130.02,69.0358333801,-5.12,69.2254338411,23.3958333801,0,23.3958333801,45.64,-5.12,45.926288768,131.32
2021-06-12 09:30:00,71.9141667267,-1.44,71.928582469,30.0141667267,0,30.0141667267,41.9,-1.44,41.9247373277,130.28,75.8541667267,-4.35,75.9787938164,30.0141667267,0,30.0141667267,45.84,-4.35,46.045934674,131.54
2021-06-12 10:00:00,71.5193333998,-0.09,71.5193900279,33.2493333998,0,33.2493333998,38.27,-0.09,38.2701058269,130.28,78.5893333998,-3.83,78.6826043305,33.2493333998,0,33.2493333998,45.34,-3.83,45.501477998,131.54
2021-06-12 10:30:00,69.9896667406,0.14,69.9898067611,36.9596667406,0,36.9596667406,33.03,0.14,33.0302966986,130.28,81.7096667406,-3.76,81.7961321754,36.9596667406,0,36.9596667406,44.75,-3.76,44.9076841977,131.65
2021-06-12 11:00:00,66.9711667468,-0.54,66.9733437677,40.0611667468,0,40.0611667468,26.91,-0.54,26.9154175149,130.03,74.7411667468,-6.8100000000000005,75.0507701937,40.0611667468,0,40.0611667468,34.68,-6.8100000000000005,35.3423046787,131.34
2021-06-12 11:30:00,68.1118334208,-0.33,68.1126328367,43.7418334208,0,43.7418334208,24.37,-0.33,24.3722342021,130.03,76.1218334208,-6.97,76.4402670282,43.7418334208,0,43.7418334208,32.38,-6.97,33.1216741727,131.62
2021-06-12 12:00:00,68.3756667532,-0.17,68.3758780853,43.2556667532,0,43.2556667532,25.12,-0.17,25.1205752323,130.17,73.4556667532,-6.49,73.7418136348,43.2556667532,0,43.2556667532,30.2,-6.49,30.8894820287,131.81
2021-06-12 12:30:00,69.2515000875,0.17,69.2517087469,43.7415000875,0,43.7415000875,25.51,0.17,25.5105664382,130.4,81.7615000875,-4.29,81.8739702015,43.7415000875,0,43.7415000875,38.02,-4.29,38.2612663146,131.99
2021-06-12 13:00:00,67.8026667562,0.41000000000000003,67.8039063716,44.7626667562,0,44.7626667562,23.04,0.41000000000000003,23.0436477147,130.4,82.9526667562,-3.58,83.0298821026,44.7626667562,0,44.7626667562,38.19,-3.58,38.3574308316,131.79
2021-06-12 13:30:00,62.7533334183,0.28,62.7539580832,42.5033334183,0,42.5033334183,20.25,0.28,20.25193571,130.51,80.3833334183,-3.71,80.4689032574,42.5033334183,0,42.5033334183,37.88,-3.71,38.0612466953,131.78
2021-06-12 14:00:00,61.5213334188,0.4,61.522633767,42.7213334188,0,42.7213334188,18.8,0.4,18.8042548377,130.51,79.3613334188,-3.86,79.4551498772,42.7213334188,0,42.7213334188,36.64,-3.86,36.8427631971,131.78
2021-06-12 14:30:00,60.3061667544,0.15,60.3063533022,43.8561667544,0,43.8561667544,16.45,0.15,16.4506838764,130.51,79.4061667544,-3.94,79.5038547407,43.8561667544,0,43.8561667544,35.55,-3.94,35.7676683612,131.78
2021-06-12 15:00:00,59.2028334204,-0.11,59.2029356113,43.5128334204,0,43.5128334204,15.69,-0.11,15.6903855912,130.61,77.8228334204,-4.02,77.9265923904,43.5128334204,0,43.5128334204,34.31,-4.02,34.5447029224,131.94
2021-06-12 15:30:00,58.7088334191,-0.96,58.7166817985,42.8588334191,0,42.8588334191,15.85,-0.96,15.8790459411,130.61,76.9288334191,-4.43,77.0562801543,42.8588334191,0,42.8588334191,34.07,-4.43,34.3568013645,131.94
2021-06-12 16:00:00,60.219166747,-1.4100000000000001,60.235671688,40.179166747,0,40.179166747,20.04,-1.4100000000000001,20.0895420555,131.03,75.819166747,-4.76,75.9684384874,40.179166747,0,40.179166747,35.64,-4.76,35.9564625624,132.33
2021-06-12 16:30:00,63.1615000758,-1.74,63.1854626621,37.8915000758,0,37.8915000758,25.27,-1.74,25.3298341882,131.15,76.4715000758,-4.6,76.6097273448,37.8915000758,0,37.8915000758,38.58,-4.6,38.8532675589,132.41
2021-06-12 17:00:00,66.749166738,-2.24,66.78674165,35.689166738,0,35.689166738,31.06,-2.24,31.140667944,131.24,75.969166738,-4.85,76.1238254088,35.689166738,0,35.689166738,40.28,-4.85,40.5709366419,132.41
2021-06-12 17:30:00,73.3505000794,-2.61,73.3969206568,39.7205000794,0,39.7205000794,33.63,-2.61,33.731128057,131.24,71.0505000794,-8.68,71.5787395917,39.7205000794,0,39.7205000794,31.33,-8.68,32.5101722542,132.41
2021-06-12 18:00:00,75.6796667374,-2.2,75.7116368697,35.3796667374,0,35.3796667374,40.3,-2.2,40.3600049554,131.32,70.6796667374,-9.74,71.3476200732,35.3796667374,0,35.3796667374,35.3,-9.74,36.619087918700004,133.0
2021-06-12 18:30:00,78.6243333925,-2.13,78.6531798557,29.5743333925,0,29.5743333925,49.05,-2.13,49.0962259242,131.12,71.3743333925,-9.56,72.0117286782,29.5743333925,0,29.5743333925,41.8,-9.56,42.8792910389,133.0
2021-06-12 19:00:00,78.6836667199,-3.0,78.7408369811,26.5936667199,0,26.5936667199,52.09,-3.0,52.1763174247,130.82,65.3136667199,-10.63,66.1730455729,26.5936667199,0,26.5936667199,38.72,-10.63,40.1526499748,132.74
2021-06-12 19:30:00,77.919833378,-3.21,77.9859252279,22.309833378,0,22.309833378,55.61,-3.21,55.702569061,130.74,59.549833378,-11.05,60.5663698379,22.309833378,0,22.309833378,37.24,-11.05,38.8448207616,132.74
2021-06-12 20:00:00,77.6098333707,-3.75,77.7003779645,18.6698333707,0,18.6698333707,58.94,-3.75,59.0591745625,130.74,58.0998333707,-11.64,59.2543689334,18.6698333707,0,18.6698333707,39.43,-11.64,41.1122183785,132.74
2021-06-12 20:30:00,76.8816667011,-4.72,77.0264180313,17.2016667011,0,17.2016667011,59.68,-4.72,59.8663578314,130.88,57.7116667011,-12.78,59.1097696952,17.2016667011,0,17.2016667011,40.51,-12.78,42.4780943546,132.93
2021-06-12 21:00:00,75.0425000298,-5.22,75.2238340602,14.8825000298,0,14.8825000298,60.16,-5.22,60.3860414334,130.88,55.8125000298,-13.19,57.3499020014,14.8825000298,0,14.8825000298,40.93,-13.19,43.0028022343,132.93
2021-06-12 21:30:00,74.2671666987,-5.99,74.5083361072,16.0371666987,0,16.0371666987,58.23,-5.99,58.5372787205,130.99,54.8471666987,-13.84,56.5663972238,16.0371666987,0,16.0371666987,38.81,-13.84,41.2039039413,133.06
2021-06-12 22:00:00,74.5880000262,-6.07,74.8345818984,13.1180000262,0,13.1180000262,61.47,-6.07,61.7689711749,130.63,61.1880000262,-11.56,62.2704179142,13.1180000262,0,13.1180000262,48.07,-11.56,49.4404540837,132.66
2021-06-12 22:30:00,70.2063333496,-6.61,70.5168160257,8.1463333496,0,8.1463333496,62.06,-6.61,62.4110222637,129.62,57.5863333496,-12.15,58.8541272015,8.1463333496,0,8.1463333496,49.44,-12.15,50.9110606843,131.37
2021-06-12 23:00:00,65.5731666813,-7.33,65.9815814346,7.3031666813000005,0,7.3031666813000005,58.27,-7.33,58.7292244117,129.82,53.9331666813,-12.8,55.4312769857,7.3031666813000005,0,7.3031666813000005,46.63,-12.8,48.3549056457,131.62
2021-06-12 23:30:00,60.4428333479,-7.61,60.9200147991,7.2728333479,0,7.2728333479,53.17,-7.61,53.7118329607,130.17,47.5728333479,-12.44,49.1724320402,7.2728333479,0,7.2728333479,40.3,-12.44,42.1763393385,131.94
2021-06-13 00:00:00,54.9770000144,-8.57,55.6409510216,7.2170000144,0,7.2170000144,47.76,-8.57,48.5228039173,131.07,39.7970000144,-10.74,41.2207327706,7.2170000144,0,7.2170000144,32.58,-10.74,34.3045769541,132.77
2021-06-13 00:30:00,53.7710000133,-8.73,54.4750708345,6.6410000133,0,6.6410000133,47.13,-8.73,47.9317201861,131.92,39.7510000133,-10.66,41.1555294226,6.6410000133,0,6.6410000133,33.11,-10.66,34.7837275173,133.34
2021-06-13 01:00:00,52.2456666758,-8.84,52.9882561177,4.5556666758,0,4.5556666758,47.69,-8.84,48.502388601,131.81,40.0556666758,-10.22,41.3389021727,4.5556666758,0,4.5556666758,35.5,-10.22,36.9418245353,133.19
2021-06-13 01:30:00,52.830000009,-9.09,53.6063149354,4.520000009,0,4.520000009,48.31,-9.09,49.1577481177,130.8,40.460000009,-10.57,41.8178968951,4.520000009,0,4.520000009,35.94,-10.57,37.4620941753,132.12
2021-06-13 02:00:00,51.5021666757,-9.3,52.3351045885,4.5021666757,0,4.5021666757,47.0,-9.3,47.9112721601,129.54,39.2821666757,-10.28,40.6050122366,4.5021666757,0,4.5021666757,34.78,-10.28,36.2674344281,130.88
2021-06-13 02:30:00,50.1203333421,-9.56,51.0239298205,4.3803333421,0,4.3803333421,45.74,-9.56,46.7283768175,129.58,38.2103333421,-10.46,39.6161731382,4.3803333421,0,4.3803333421,33.83,-10.46,35.4101750913,130.85
2021-06-13 03:00:00,48.5040000084,-9.63,49.4507322172,4.2240000084,0,4.2240000084,44.28,-9.63,45.3150670307,129.58,36.8240000084,-10.63,38.3275863657,4.2240000084,0,4.2240000084,32.6,-10.63,34.2893117458,130.85
2021-06-13 03:30:00,47.5691666751,-9.66,48.5400990745,4.2191666751,0,4.2191666751,43.35,-9.66,44.4132649104,129.87,36.1091666751,-10.77,37.6810936409,4.2191666751,0,4.2191666751,31.89,-10.77,33.6595454515,131.12
2021-06-13 04:00:00,47.0335000084,-9.93,48.0703133237,4.2135000084,0,4.2135000084,42.82,-9.93,43.9563112647,130.33,35.6635000084,-10.97,37.3125465876,4.2135000084,0,4.2135000084,31.45,-10.97,33.3083082729,131.59
2021-06-13 04:30:00,46.6153333422,-10.14,47.7054389206,4.4553333422,0,4.4553333422,42.16,-10.14,43.3622554764,130.56,35.2253333422,-11.12,36.9388482369,4.4553333422,0,4.4553333422,30.77,-11.12,32.7176909332,131.78
2021-06-13 05:00:00,46.0283333424,-10.25,47.1558052659,4.5183333424,0,4.5183333424,41.51,-10.25,42.756784257,130.39,34.8683333424,-11.2,36.6229527766,4.5183333424,0,4.5183333424,30.35,-11.2,32.3506182321,131.61
2021-06-13 05:30:00,46.1606666759,-10.26,47.2871520391,4.6206666759,0,4.6206666759,41.54,-10.26,42.7883068139,130.62,35.0506666759,-11.22,36.8026851524,4.6206666759,0,4.6206666759,30.43,-11.22,32.4325962575,131.81
2021-06-13 06:00:00,46.8548333436,-10.17,47.9458476582,5.1448333436,0,5.1448333436,41.71,-10.17,42.9319577937,130.62,36.0748333436,-11.09,37.7409817144,5.1448333436,0,5.1448333436,30.93,-11.09,32.8580735893,131.81
2021-06-13 06:30:00,48.2361666827,-10.31,49.3256918476,8.0261666827,0,8.0261666827,40.21,-10.31,41.5107239156,130.7,35.9861666827,-11.5,37.7790178871,8.0261666827,0,8.0261666827,27.96,-11.5,30.232624762,131.81
2021-06-13 07:00:00,50.0510000214,-9.96,51.0323838669,10.6810000214,0,10.6810000214,39.37,-9.96,40.6103250418,130.33,37.9710000214,-11.35,39.6310401406,10.6810000214,0,10.6810000214,27.29,-11.35,29.5561601024,131.54
2021-06-13 07:30:00,53.9736666903,-8.62,54.657671886,11.8036666903,0,11.8036666903,42.17,-8.62,43.0419946099,130.04,45.0636666903,-9.82,46.1212148102,11.8036666903,0,11.8036666903,33.26,-9.82,34.6793886913,131.19
2021-06-13 08:00:00,58.2050000314,-5.5,58.4642799379,15.7250000314,0,15.7250000314,42.48,-5.5,42.8345701508,130.04,52.4550000314,-9.68,53.3406920493,15.7250000314,0,15.7250000314,36.73,-9.68,37.9841453767,131.19
2021-06-13 08:30:00,61.6633333756,-4.2,61.8062026255,21.1333333756,0,21.1333333756,40.53,-4.2,40.747035475,131.62,59.0433333756,-8.81,59.6969958717,21.1333333756,0,21.1333333756,37.91,-8.81,38.9202286735,133.06
2021-06-13 09:00:00,64.2345000526,-3.15,64.3116902048,26.2845000526,0,26.2845000526,37.95,-3.15,38.0805068244,131.04,64.5445000526,-7.84,65.0189056124,26.2845000526,0,26.2845000526,38.26,-7.84,39.0550022404,132.47
2021-06-13 09:30:00,66.6205000618,-2.46,66.6659030426,30.9105000618,0,30.9105000618,35.71,-2.46,35.7946322792,130.51,69.4505000618,-5.46,69.6647942568,30.9105000618,0,30.9105000618,38.54,-5.46,38.9248403979,132.08
2021-06-13 10:00:00,65.7841667419,-1.42,65.7994908334,37.6341667419,0,37.6341667419,28.15,-1.42,28.1857925203,130.2,70.4741667419,-4.9,70.6443074704,37.6341667419,0,37.6341667419,32.84,-4.9,33.2035480032,131.46
2021-06-13 10:30:00,64.6850000834,-0.96,64.6921234448,41.7150000834,0,41.7150000834,22.97,-0.96,22.9900521965,130.83,71.6050000834,-4.79,71.7650342224,41.7150000834,0,41.7150000834,29.89,-4.79,30.2713759185,132.16
2021-06-13 11:00:00,64.4368334165,0.26,64.4373579591,41.6068334165,0,41.6068334165,22.83,0.26,22.8314804601,130.83,75.5668334165,-3.49,75.64738206050001,41.6068334165,0,41.6068334165,33.96,-3.49,34.1388590905,132.16
2021-06-13 11:30:00,63.1728334204,0.64,63.1760752371,43.5228334204,0,43.5228334204,19.65,0.64,19.6604196293,130.44,76.4828334204,-3.18,76.5489138265,43.5228334204,0,43.5228334204,32.96,-3.18,33.1130487874,131.75
2021-06-13 12:00:00,64.95350008610001,0.77,64.9580639601,43.0735000861,0,43.0735000861,21.88,0.77,21.8935447107,130.14,75.6535000861,-3.36,75.7280771926,43.0735000861,0,43.0735000861,32.58,-3.36,32.7528014069,131.37
