Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-13 12:30:00,64.5556667542,0.9500000000000001,64.5626564671,43.7856667542,0,43.7856667542,20.77,0.9500000000000001,20.791714696,130.14,75.8856667542,-3.31,75.9578206555,43.7856667542,0,43.7856667542,32.1,-3.31,32.2702045237,131.48
2021-06-13 13:00:00,63.5430000883,0.8300000000000001,63.5484205958,44.1430000883,0,44.1430000883,19.4,0.8300000000000001,19.4177470372,130.06,75.5030000883,-3.4,75.579514568,44.1430000883,0,44.1430000883,31.36,-3.4,31.543772761,131.35
2021-06-13 13:30:00,61.9995000886,0.44,62.0010613718,44.2895000886,0,44.2895000886,17.71,0.44,17.7154649953,130.06,74.4195000886,-3.67,74.5099382192,44.2895000886,0,44.2895000886,30.13,-3.67,30.3526901608,131.35
2021-06-13 14:00:00,60.4186667556,0.07,60.418707306,44.4586667556,0,44.4586667556,15.96,0.07,15.960153508,130.15,73.4286667556,-3.86,73.5300530498,44.4586667556,0,44.4586667556,28.97,-3.86,29.2260243619,131.51
2021-06-13 14:30:00,59.6581667549,-0.02,59.6581701073,44.1181667549,0,44.1181667549,15.54,-0.02,15.54001287,130.28,72.6781667549,-4.03,72.789812631,44.1181667549,0,44.1181667549,28.56,-4.03,28.842928076,131.59
2021-06-13 15:00:00,59.4906667539,-0.39,59.491945092,43.6306667539,0,43.6306667539,15.86,-0.39,15.8647943573,130.56,72.3806667539,-4.16,72.5001139292,43.6306667539,0,43.6306667539,28.75,-4.16,29.0494079113,131.89
2021-06-13 15:30:00,59.8210000877,-1.22,59.8334392417,43.8410000877,0,43.8410000877,15.98,-1.22,16.0265030496,130.82,73.0610000877,-4.34,73.1897898194,43.8410000877,0,43.8410000877,29.22,-4.34,29.5405484038,132.14
2021-06-13 16:00:00,60.7270000835,-1.71,60.7510710946,41.7370000835,0,41.7370000835,18.99,-1.71,19.0668350808,130.82,72.2470000835,-4.54,72.389506291,41.7370000835,0,41.7370000835,30.51,-4.54,30.8459349023,132.14
2021-06-13 16:30:00,63.983166745,-2.29,64.0241339396,39.173166745,0,39.173166745,24.81,-2.29,24.9154610634,130.95,72.903166745,-4.84,73.0636525329,39.173166745,0,39.173166745,33.73,-4.84,34.0754823884,132.14
2021-06-13 17:00:00,67.7335000718,-2.24,67.770529229,35.8935000718,0,35.8935000718,31.84,-2.24,31.9186967152,130.82,73.6535000718,-4.76,73.8071519084,35.8935000718,0,35.8935000718,37.76,-4.76,38.0588386581,132.07
2021-06-13 17:30:00,72.1766667307,-2.69,72.2267770315,32.0166667307,0,32.0166667307,40.16,-2.69,40.2499900621,130.82,76.0066667307,-5.15,76.1809417605,32.0166667307,0,32.0166667307,43.99,-5.15,44.2904346332,132.07
2021-06-13 18:00:00,75.9078333932,-2.99,75.9666984307,29.9478333932,0,29.9478333932,45.96,-2.99,46.0571568814,130.55,78.7278333932,-5.5,78.9197171231,29.9478333932,0,29.9478333932,48.78,-5.5,49.0890863635,131.82
2021-06-13 18:30:00,79.6188333799,-2.64,79.662589895,23.2988333799,0,23.2988333799,56.32,-2.64,56.3818410483,130.31,77.9288333799,-6.19,78.1742871535,23.2988333799,0,23.2988333799,54.63,-6.19,54.9795689325,131.65
2021-06-13 19:00:00,79.8991667091,-3.11,79.9596707147,21.1991667091,0,21.1991667091,58.7,-3.11,58.7823281267,129.7,67.7291667091,-9.26,68.3592541146,21.1991667091,0,21.1991667091,46.53,-9.26,47.4424756943,131.21
2021-06-13 19:30:00,83.1321667037,-3.49,83.2053918977,18.5021667037,0,18.5021667037,64.63,-3.49,64.7241608675,129.7,69.8921667037,-8.62,70.42172510340001,18.5021667037,0,18.5021667037,51.39,-8.62,52.1079312581,131.54
2021-06-13 20:00:00,82.6555000288,-9.68,83.2203946459,14.4155000288,0,14.4155000288,68.24,-9.68,68.9231456044,129.43,70.7055000288,-8.36,71.1980149606,14.4155000288,0,14.4155000288,56.29,-8.36,56.9074134011,131.18
2021-06-13 20:30:00,78.3750000318,-11.94,79.2792799538,15.9250000318,0,15.9250000318,62.45,-11.94,63.5811772461,129.98,58.8750000318,-12.48,60.1831872598,15.9250000318,0,15.9250000318,42.95,-12.48,44.7264228393,130.99
2021-06-13 21:00:00,78.49700003,-12.52,79.489177966,14.99700003,0,14.99700003,63.5,-12.52,64.7224875913,130.39,57.45700003,-13.09,58.9292368222,14.99700003,0,14.99700003,42.46,-13.09,44.4319670958,131.66
2021-06-13 21:30:00,76.0333333568,-12.61,77.0719136998,11.7233333568,0,11.7233333568,64.31,-12.61,65.5346335917,130.58,62.0533333568,-10.72,62.9724906661,11.7233333568,0,11.7233333568,50.33,-10.72,51.4589865815,131.89
2021-06-13 22:00:00,74.5081666893,-12.9,75.6166443543,11.3281666893,0,11.3281666893,63.18,-12.9,64.4835048675,130.58,60.7281666893,-11.11,61.7360699223,11.3281666893,0,11.3281666893,49.4,-11.11,50.633902674,131.49
2021-06-13 22:30:00,71.6733333458,-13.17,72.873284631,6.2533333458,0,6.2533333458,65.42,-13.17,66.7324905874,130.58,59.7333333458,-11.06,60.7486190181,6.2533333458,0,6.2533333458,53.48,-11.06,54.6116654205,131.49
2021-06-13 23:00:00,66.8790000095,-13.84,68.2960192272,4.7690000095,0,4.7690000095,62.11,-13.84,63.6333065305,130.58,56.6490000095,-11.04,57.7147364378,4.7690000095,0,4.7690000095,51.88,-11.04,53.0416440168,131.49
2021-06-13 23:30:00,62.1730000094,-14.68,63.8825823693,4.7130000094,0,4.7130000094,57.46,-14.68,59.3055983867,131.03,53.0230000094,-11.46,54.2473052787,4.7130000094,0,4.7130000094,48.31,-11.46,49.6506565918,131.89
2021-06-14 00:00:00,57.6371666762,-14.88,59.5269466919,4.7871666762,0,4.7871666762,52.85,-14.88,54.9047985152,131.03,47.9071666762,-11.09,49.1740248398,4.7871666762,0,4.7871666762,43.12,-11.09,44.5232804272,131.89
2021-06-14 00:30:00,55.7010000095,-15.45,57.8040128543,4.7510000095,0,4.7510000095,50.95,-15.45,53.2410086306,131.11,46.5210000095,-11.57,47.9381720749,4.7510000095,0,4.7510000095,41.77,-11.57,43.3427940954,131.89
2021-06-14 01:00:00,54.256666676,-15.73,56.4908734114,4.656666676,0,4.656666676,49.6,-15.73,52.034535647,131.24,45.736666676,-12.05,47.2974119655,4.656666676,0,4.656666676,41.08,-12.05,42.8108502602,131.89
2021-06-14 01:30:00,54.6665000096,-14.87,56.6528297907,4.7965000096,0,4.7965000096,49.87,-14.87,52.0397328971,131.42,44.9465000096,-11.8,46.469644534,4.7965000096,0,4.7965000096,40.15,-11.8,41.8480883673,132.17
2021-06-14 02:00:00,54.1100000095,-8.64,54.7954532879,4.7300000095,0,4.7300000095,49.38,-8.64,50.1301705563,131.49,44.3200000095,-10.93,45.6478619525,4.7300000095,0,4.7300000095,39.59,-10.93,41.071072545,132.29
2021-06-14 02:30:00,52.858666676,-9.06,53.6294904205,4.658666676,0,4.658666676,48.2,-9.06,49.0440985237,130.91,43.138666676,-10.98,44.5140984698,4.658666676,0,4.658666676,38.48,-10.98,40.0158818471,132.29
2021-06-14 03:00:00,51.1690000092,-9.31,52.0090632673,4.6090000092,0,4.6090000092,46.56,-9.31,47.4816775188,130.81,41.5990000092,-11.04,43.0390334669,4.6090000092,0,4.6090000092,36.99,-11.04,38.6023535552,132.18
2021-06-14 03:30:00,48.8920000091,-8.85,49.6865189452,4.5520000091,0,4.5520000091,44.34,-8.85,45.2145784012,131.04,37.0120000091,-10.31,38.4211431984,4.5520000091,0,4.5520000091,32.46,-10.31,34.0580049328,132.34
2021-06-14 04:00:00,48.5380000091,-9.14,49.3910623988,4.5480000091,0,4.5480000091,43.99,-9.14,44.9294969925,130.54,36.6780000091,-10.58,38.1734473773,4.5480000091,0,4.5480000091,32.13,-10.58,33.8271089513,131.85
2021-06-14 04:30:00,48.4638333426,-8.95,49.2833201221,4.6138333425999996,0,4.6138333425999996,43.85,-8.95,44.7540500961,130.64,36.7638333426,-10.48,38.2283905238,4.6138333425999996,0,4.6138333425999996,32.15,-10.48,33.8149804081,131.93
2021-06-14 05:00:00,48.3523333431,-8.94,49.1718592258,4.8823333431,0,4.8823333431,43.47,-8.94,44.3797757993,130.64,36.6223333431,-10.54,38.1088821601,4.8823333431,0,4.8823333431,31.74,-10.54,33.4442700623,131.93
2021-06-14 05:30:00,49.5330000098,-8.49,50.2553299658,4.9130000098,0,4.9130000098,44.62,-8.49,45.4205294993,130.64,37.7730000098,-10.53,39.2132685419,4.9130000098,0,4.9130000098,32.86,-10.53,34.5059487625,131.93
2021-06-14 06:00:00,51.9383333438,-6.83,52.3854881673,5.2283333438,0,5.2283333438,46.71,-6.83,47.2067050322,130.64,40.0783333438,-11.48,41.6900851956,5.2283333438,0,5.2283333438,34.85,-11.48,36.6921367598,131.93
2021-06-14 06:30:00,58.1266666783,-5.28,58.3659813516,5.8166666783,0,5.8166666783,52.31,-5.28,52.5757976639,131.28,45.0066666783,-10.39,46.1903901855,5.8166666783,0,5.8166666783,39.19,-10.39,40.5439045974,132.89
2021-06-14 07:00:00,63.8673333485,-8.67,64.4531238114,7.5773333485,0,7.5773333485,56.29,-8.67,56.9537795058,130.47,50.0873333485,-8.4,50.7868187817,7.5773333485,0,7.5773333485,42.51,-8.4,43.3319754915,132.13
2021-06-14 07:30:00,69.9556666919,-9.16,70.5528234893,12.6256666919,0,12.6256666919,57.33,-9.16,58.0571657937,130.26,51.8256666919,-9.03,52.6064694506,12.6256666919,0,12.6256666919,39.2,-9.03,40.2266192962,131.32
2021-06-14 08:00:00,75.8160000419,-13.36,76.9841247424,20.9460000419,0,20.9460000419,54.87,-13.36,56.473059949,130.13,58.0460000419,-16.44,60.3291945982,20.9460000419,0,20.9460000419,37.1,-16.44,40.579349428,131.21
2021-06-14 08:30:00,78.9015000499,-12.94,79.9555520907,24.9615000499,0,24.9615000499,53.94,-12.94,55.4704173411,129.88,69.8915000499,-15.45,71.5787976934,24.9615000499,0,24.9615000499,44.93,-15.45,47.5121815959,131.32
2021-06-14 09:00:00,78.0098333912,-11.56,78.8616998658,28.9398333912,0,28.9398333912,49.07,-11.56,50.413277021,130.08,73.3098333912,-13.95,74.6252917706,28.9398333912,0,28.9398333912,44.37,-13.95,46.5112825022,131.32
2021-06-14 09:30:00,74.7743334004,-11.03,75.583475942,33.5443334004,0,33.5443334004,41.23,-11.03,42.6798992501,129.84,72.2543334004,-13.87,73.5735386884,33.5443334004,0,33.5443334004,38.71,-13.87,41.1198370619,131.1
2021-06-14 10:00:00,73.8543334082,-10.03,74.5322981208,37.4243334082,0,37.4243334082,36.43,-10.03,37.785523683,129.84,74.0243334082,-13.35,75.2185112624,37.4243334082,0,37.4243334082,36.6,-13.35,38.958728162,131.1
2021-06-14 10:30:00,72.1728334149,-9.79,72.8337969842,40.7828334149,0,40.7828334149,31.39,-9.79,32.8812438937,129.84,74.7528334149,-13.3,75.9267812011,40.7828334149,0,40.7828334149,33.97,-13.3,36.4808292121,131.1
2021-06-14 11:00:00,70.9670000871,-9.25,71.5672942157,43.5470000871,0,43.5470000871,27.42,-9.25,28.9381910285,129.98,74.7170000871,-12.8,75.8054754092,43.5470000871,0,43.5470000871,31.17,-12.8,33.6958291187,131.38
2021-06-14 11:30:00,70.4323334244,-8.92,70.9949293372,45.5123334244,0,45.5123334244,24.92,-8.92,26.4683357996,129.86,75.0823334244,-12.45,76.1075508241,45.5123334244,0,45.5123334244,29.57,-12.45,32.0840676972,131.25
2021-06-14 12:00:00,68.6970000972,-9.14,69.3023623144,48.5970000972,0,48.5970000972,20.1,-9.14,22.0805253561,129.86,72.2970000972,-14.01,73.6419467631,48.5970000972,0,48.5970000972,23.7,-14.01,27.5312567821,131.25
2021-06-14 12:30:00,71.9325001019,-9.16,72.5133792545,50.9325001019,0,50.9325001019,21.0,-9.16,22.9108184053,130.03,76.7625001019,-13.56,77.9509783254,50.9325001019,0,50.9325001019,25.83,-13.56,29.1729755082,131.55
2021-06-14 13:00:00,71.3478334351,-9.18,71.9359835957,50.8978334351,0,50.8978334351,20.45,-9.18,22.4159519093,129.87,78.6478334351,-12.6,79.6507482955,50.8978334351,0,50.8978334351,27.75,-12.6,30.4765893761,131.36
2021-06-14 13:30:00,70.3633334315,-9.6,71.0152004264,49.1033334315,0,49.1033334315,21.26,-9.6,23.3269715137,129.73,74.8933334315,-13.21,76.0494279563,49.1033334315,0,49.1033334315,25.79,-13.21,28.9763386231,131.06
2021-06-14 14:00:00,69.1260000985,-9.52,69.7784658015,49.2260000985,0,49.2260000985,19.9,-9.52,22.0599274704,130.06,73.9760000985,-13.22,75.1479673083,49.2260000985,0,49.2260000985,24.75,-13.22,28.059417314,131.48
2021-06-14 14:30:00,69.9401667636,-9.85,70.6303718447,48.4501667636,0,48.4501667636,21.49,-9.85,23.6398519454,129.92,74.3701667636,-13.28,75.5465426372,48.4501667636,0,48.4501667636,25.92,-13.28,29.1239557753,131.34
2021-06-14 15:00:00,69.085166761,-10.1,69.8195550429,47.155166761,0,47.155166761,21.93,-10.1,24.1440448144,129.85,75.355166761,-13.37,76.5320720847,47.155166761,0,47.155166761,28.2,-13.37,31.2089234034,131.26
2021-06-14 15:30:00,70.292166758,-10.67,71.097381158,45.652166758,0,45.652166758,24.64,-10.67,26.8510428103,129.98,72.292166758,-15.24,73.8810867175,45.652166758,0,45.652166758,26.64,-15.24,30.6911583359,131.38
2021-06-14 16:00:00,73.9758334247,-11.36,74.8429925303,45.7058334247,0,45.7058334247,28.27,-11.36,30.4670723897,130.22,69.6158334247,-17.7,71.8307334184,45.7058334247,0,45.7058334247,23.91,-17.7,29.7485814788,131.8
2021-06-14 16:30:00,77.6665000888,-12.51,78.667562159,44.3765000888,0,44.3765000888,33.29,-12.51,35.5629610691,130.29,73.3465000888,-18.02,75.5276735725,44.3765000888,0,44.3765000888,28.97,-18.02,34.117170164,132.04
2021-06-14 17:00:00,82.0805000839,-12.87,83.0833641231,41.9305000839,0,41.9305000839,40.15,-12.87,42.1622983245,130.44,77.8205000839,-17.5,79.7639030721,41.9305000839,0,41.9305000839,35.89,-17.5,39.9292136161,132.19
2021-06-14 17:30:00,85.1525000776,-14.25,86.3366131456,38.7825000776,0,38.7825000776,46.37,-14.25,48.5101989276,130.33,76.7425000776,-18.69,78.985615261,38.7825000776,0,38.7825000776,37.96,-18.69,42.3116733302,131.97
2021-06-14 18:00:00,88.7696667376,-14.29,89.9125009812,35.4496667376,0,35.4496667376,53.32,-14.29,55.2016892857,130.33,77.2396667376,-18.88,79.5136498831,35.4496667376,0,35.4496667376,41.79,-18.88,45.8569351353,131.89
2021-06-14 18:30:00,87.2800000569,-14.93,88.5477459336,28.4400000569,0,28.4400000569,58.84,-14.93,60.7046167931,130.33,74.2800000569,-18.81,76.6246338226,28.4400000569,0,28.4400000569,45.84,-18.81,49.5491846552,131.89
2021-06-14 19:00:00,89.4940000435,-14.13,90.6026100274,21.7340000435,0,21.7340000435,67.76,-14.13,69.2175880828,130.44,73.0640000435,-18.35,75.3330644694,21.7340000435,0,21.7340000435,51.33,-18.35,54.5113878011,132.04
2021-06-14 19:30:00,87.0581666991,-15.07,88.3528680293,16.2181666991,0,16.2181666991,70.84,-15.07,72.4252062475,130.17,69.4681666991,-18.85,71.9801964747,16.2181666991,0,16.2181666991,53.25,-18.85,56.4879190624,131.84
2021-06-14 20:00:00,87.0105000276,-15.57,88.3926015855,13.8205000276,0,13.8205000276,73.19,-15.57,74.8278090017,130.17,71.5205000276,-17.73,73.6853772753,13.8205000276,0,13.8205000276,57.7,-17.73,60.362595206,131.84
2021-06-14 20:30:00,81.2108333538,-16.86,82.9425045077,10.2208333538,0,10.2208333538,70.99,-16.86,72.9646469189,130.17,65.8108333538,-18.73,68.4242551053,10.2208333538,0,10.2208333538,55.59,-18.73,58.6605574471,131.61
2021-06-14 21:00:00,79.1215000148,-17.42,81.0164684776,7.3915000148,0,7.3915000148,71.73,-17.42,73.8149666396,130.39,64.6715000148,-18.99,67.4019511154,7.3915000148,0,7.3915000148,57.28,-18.99,60.3458242134,131.84
2021-06-14 21:30:00,77.9885000166,-18.16,80.0749132677,8.2885000166,0,8.2885000166,69.7,-18.16,72.0269088605,130.5,60.8685000166,-20.9,64.3566957998,8.2885000166,0,8.2885000166,52.58,-20.9,56.5815022777,131.92
2021-06-14 22:00:00,77.5303333566,-19.81,80.0211765121,11.6303333566,0,11.6303333566,65.9,-19.81,68.8131244749,130.65,57.6903333566,-22.99,62.1024529531,11.6303333566,0,11.6303333566,46.06,-22.99,51.4787694103,132.19
2021-06-14 22:30:00,76.1085000154,-19.67,78.6092403894,7.7185000154,0,7.7185000154,68.39,-19.67,71.1624971456,130.97,63.2485000154,-20.76,66.5683885504,7.7185000154,0,7.7185000154,55.53,-20.76,59.2837119283,132.6
2021-06-14 23:00:00,69.9991666786,-20.52,72.9448677818,5.9891666786,0,5.9891666786,64.01,-20.52,67.2186767201,130.83,58.7591666786,-21.48,62.5622095899,5.9891666786,0,5.9891666786,52.77,-21.48,56.97423365,132.16
2021-06-14 23:30:00,62.6820000147,-21.93,66.4075148296,7.3720000147,0,7.3720000147,55.31,-21.93,59.4989159565,131.28,51.0720000147,-23.46,56.2024980362,7.3720000147,0,7.3720000147,43.7,-23.46,49.5990080546,132.59
2021-06-15 00:00:00,59.4013333438,-22.49,63.516285337,5.2113333438,0,5.2113333438,54.19,-22.49,58.6715961944,131.52,50.4313333438,-23.01,55.4326571872,5.2113333438,0,5.2113333438,45.22,-23.01,50.737643816,132.86
2021-06-15 00:30:00,56.9816666797,-22.49,61.2593702025,6.5416666797000005,0,6.5416666797000005,50.44,-22.49,55.2267480484,131.85,47.5616666798,-23.81,53.1886100341,6.5416666797000005,0,6.5416666797000005,41.02,-23.81,47.4294897717,133.07
2021-06-15 01:00:00,56.1855000093,-16.01,58.4220036569,4.6255000093,0,4.6255000093,51.56,-16.01,53.9884589519,132.08,48.1555000093,-22.51,53.1568648543,4.6255000093,0,4.6255000093,43.53,-22.51,49.0057241554,133.37
2021-06-15 01:30:00,56.8875000089,-16.08,59.116444897,4.4275000089,0,4.4275000089,52.46,-16.08,54.8690987715,131.59,48.7375000089,-22.65,53.7435243272,4.4275000089,0,4.4275000089,44.31,-22.65,49.763426329,133.45
2021-06-15 02:00:00,55.4913333422,-16.69,57.9469082531,4.4413333422,0,4.4413333422,51.05,-16.69,53.7090178648,130.74,47.4413333422,-23.07,52.7532464336,4.4413333422,0,4.4413333422,43.0,-23.07,48.7977960568,132.59
2021-06-15 02:30:00,54.2803333423,-17.14,56.9221765901,4.5003333423,0,4.5003333423,49.78,-17.14,52.6481528641,130.74,46.2903333423,-23.17,51.7652765949,4.5003333423,0,4.5003333423,41.79,-23.17,47.783396698,132.59
2021-06-15 03:00:00,52.9661666755,-17.32,55.7260909476,4.4261666755,0,4.4261666755,48.54,-17.32,51.5375009095,130.51,45.5461666755,-23.25,51.1372251773,4.4261666755,0,4.4261666755,41.12,-23.25,47.2378756931,132.33
2021-06-15 03:30:00,52.4858333426,-17.51,55.3295834221,4.6158333426,0,4.6158333426,47.87,-17.51,50.9719236443,130.61,45.0458333426,-23.39,50.7564695534,4.6158333426,0,4.6158333426,40.43,-23.39,46.7084253642,132.37
2021-06-15 04:00:00,52.2725000092,-17.45,55.1082276726,4.6025000092,0,4.6025000092,47.67,-17.45,50.763484908,130.61,44.8725000092,-23.27,50.5473456976,4.6025000092,0,4.6025000092,40.27,-23.27,46.5098462694,132.37
2021-06-15 04:30:00,52.5210000092,-17.39,55.3251076995,4.5810000092,0,4.5810000092,47.94,-17.39,50.9966243981,131.08,45.0210000092,-23.1,50.601387746,4.5810000092,0,4.5810000092,40.44,-23.1,46.5725627382,132.77
2021-06-15 05:00:00,52.2321666757,-17.42,55.0604725337,4.5121666757,0,4.5121666757,47.72,-17.42,50.8001456691,131.08,44.6621666757,-23.13,50.2961830775,4.5121666757,0,4.5121666757,40.15,-23.13,46.335940694,132.77
2021-06-15 05:30:00,53.6375000094,-17.01,56.2700764817,4.6775000094,0,4.6775000094,48.96,-17.01,51.8307022912,131.08,45.9375000094,-22.81,51.2888877547,4.6775000094,0,4.6775000094,41.26,-22.81,47.145346536,132.77
2021-06-15 06:00:00,55.6096666766,-16.83,58.100636209,4.9796666766,0,4.9796666766,50.63,-16.83,53.3539670503,130.89,47.3496666766,-22.63,52.4795944572,4.9796666766,0,4.9796666766,42.37,-22.63,48.0347145302,132.56
2021-06-15 06:30:00,61.9158333449,-13.62,63.3961735343,5.7658333449,0,5.7658333449,56.15,-13.62,57.7782562908,130.89,52.6558333449,-22.0,57.0669500258,5.7658333449,0,5.7658333449,46.89,-22.0,51.7945180497,132.56
2021-06-15 07:00:00,67.8563333497,-10.9,68.7262102524,8.1763333497,0,8.1763333497,59.68,-10.9,60.6672267373,130.61,59.1663333497,-21.08,62.8094053629,8.1763333497,0,8.1763333497,50.99,-21.08,55.175596961,132.56
2021-06-15 07:30:00,73.7725000281,-9.4,74.3689569672,14.0425000281,0,14.0425000281,59.73,-9.4,60.4651378895,130.83,64.5625000281,-20.07,67.6100681103,14.0425000281,0,14.0425000281,50.52,-20.07,54.3606043013,133.07
2021-06-15 08:00:00,77.0113333747,-8.06,77.4319641243,20.6713333747,0,20.6713333747,56.34,-8.06,56.9136117287,130.83,67.6413333747,-20.01,70.5389968791,20.6713333747,0,20.6713333747,46.97,-20.01,51.0546863667,133.07
2021-06-15 08:30:00,81.0935000642,-6.78,81.3764348731,32.1035000642,0,32.1035000642,48.99,-6.78,49.4569358129,130.57,68.7535000642,-20.89,71.8570516448,32.1035000642,0,32.1035000642,36.65,-20.89,42.1854785442,133.16
2021-06-15 09:00:00,82.3286667398,-5.34,82.5016664508,36.5686667398,0,36.5686667398,45.76,-5.34,46.0705241993,130.57,77.3086667398,-18.12,79.4038056587,36.5686667398,0,36.5686667398,40.74,-18.12,44.5879131604,133.16
2021-06-15 09:30:00,81.9326667429,-4.33,82.0470034773,38.1026667429,0,38.1026667429,43.83,-4.33,44.0433627236,130.08,81.5526667429,-16.16,83.1383368421,38.1026667429,0,38.1026667429,43.45,-16.16,46.3578267394,132.36
2021-06-15 10:00:00,77.5946667456,-3.49,77.6731125123,39.4446667456,0,39.4446667456,38.15,-3.49,38.3093017425,130.08,78.3446667456,-16.03,79.9677916881,39.4446667456,0,39.4446667456,38.9,-16.03,42.0733989594,132.36
2021-06-15 10:30:00,75.9765000853,-3.36,76.0507604513,42.6665000853,0,42.6665000853,33.31,-3.36,33.479033737500004,129.94,73.7965000853,-18.15,75.9956967521,42.6665000853,0,42.6665000853,31.13,-18.15,36.0346971681,132.36
2021-06-15 11:00:00,76.4421667532,-5.8,76.6618866056,43.2621667532,0,43.2621667532,33.18,-5.8,33.6831174329,129.94,86.4721667532,-15.03,87.768653419,43.2621667532,0,43.2621667532,43.21,-15.03,45.7493715804,132.56
2021-06-15 11:30:00,74.0100000888,-8.13,74.4552013841,44.4100000888,0,44.4100000888,29.6,-8.13,30.6962033483,130.14,87.3900000888,-14.47,88.5798680035,44.4100000888,0,44.4100000888,42.98,-14.47,45.3504277819,132.02
2021-06-15 12:00:00,71.0613334216,-7.89,71.4980084174,44.1413334216,0,44.1413334216,26.92,-7.89,28.0524241377,130.28,86.2013334216,-14.51,87.4140148012,44.1413334216,0,44.1413334216,42.06,-14.51,44.4925128533,131.86
2021-06-15 12:30:00,70.7521667563,-7.78,71.1786309275,44.8021667563,0,44.8021667563,25.95,-7.78,27.0911590745,130.28,86.5821667563,-14.26,87.7486136655,44.8021667563,0,44.8021667563,41.78,-14.26,44.1465287424,131.86
2021-06-15 13:00:00,70.2220000896,-8.19,70.6979872174,44.8220000896,0,44.8220000896,25.4,-8.19,26.6877518723,130.18,86.6120000896,-14.63,87.8389176819,44.8220000896,0,44.8220000896,41.79,-14.63,44.2768675495,131.7
2021-06-15 13:30:00,69.2520000903,-8.54,69.7765800001,45.1420000903,0,45.1420000903,24.11,-8.54,25.5777970123,130.18,85.9720000903,-14.98,87.2673203411,45.1420000903,0,45.1420000903,40.83,-14.98,43.4912554429,131.7
2021-06-15 14:00:00,67.9570000906,-8.36,68.4692884534,45.2870000906,0,45.2870000906,22.67,-8.36,24.1623363937,130.18,85.0170000906,-14.91,86.3145318263,45.2870000906,0,45.2870000906,39.73,-14.91,42.4356100463,131.7
2021-06-15 14:30:00,66.3423334286,-10.27,67.1325413249,47.6123334286,0,47.6123334286,18.73,-10.27,21.3608473615,130.18,81.6023334286,-14.28,82.8423757565,47.6123334286,0,47.6123334286,33.99,-14.28,36.8678518495,131.7
2021-06-15 15:00:00,67.2518334212,-9.93,67.9809826239,43.9218334212,0,43.9218334212,23.33,-9.93,25.3553505202,130.18,83.2818334212,-13.53,84.3737203043,43.9218334212,0,43.9218334212,39.36,-13.53,41.6205538166,131.49
2021-06-15 15:30:00,67.048166754,-10.63,67.885591734,43.668166754,0,43.668166754,23.38,-10.63,25.683093661,130.09,81.008166754,-13.94,82.1988240843,43.668166754,0,43.668166754,37.34,-13.94,39.8572352277,131.33
2021-06-15 16:00:00,68.4840000874,-11.74,69.4829897743,43.7140000874,0,43.7140000874,24.77,-11.74,27.4113206541,129.98,79.7240000874,-14.63,81.0552471463,43.7140000874,0,43.7140000874,36.01,-14.63,38.8684576488,131.21
2021-06-15 16:30:00,71.9601667511,-12.88,73.1037618652,42.2101667511,0,42.2101667511,29.75,-12.88,32.4184654171,130.33,81.5601667511,-14.99,82.9262377084,42.2101667511,0,42.2101667511,39.35,-14.99,42.1084623324,131.56
2021-06-15 17:00:00,75.84916674830001,-14.08,77.1449447236,40.8091667483,0,40.8091667483,35.04,-14.08,37.7630507242,130.69,83.8191667483,-15.2,85.1862237359,40.8091667483,0,40.8091667483,43.01,-15.2,45.6168839357,131.86
2021-06-15 17:30:00,80.2416667452,-15.2,81.6686297305,39.2916667452,0,39.2916667452,40.95,-15.2,43.6800011447,130.84,84.4716667452,-15.77,85.9311083527,39.2916667452,0,39.2916667452,45.18,-15.77,47.8531639497,131.86
2021-06-15 18:00:00,81.1976667349,-15.9,82.7397793276,34.0976667349,0,34.0976667349,47.1,-15.9,49.7113669094,131.32,73.7176667349,-18.92,76.1069036871,34.0976667349,0,34.0976667349,39.62,-18.92,43.9057035019,132.41
2021-06-15 18:30:00,85.6170000581,-16.4,87.173566515,29.0470000581,0,29.0470000581,56.57,-16.4,58.8992775847,131.32,72.2270000581,-19.67,74.857520914,29.0470000581,0,29.0470000581,43.18,-19.67,47.4491443548,132.71
2021-06-15 19:00:00,87.4746667136,-16.53,89.0227960505,23.4646667136,0,23.4646667136,64.01,-16.53,66.109916049,131.24,69.5946667136,-20.04,72.4225050311,23.4646667136,0,23.4646667136,46.13,-20.04,50.29491525,132.71
2021-06-15 19:30:00,87.2715000408,-16.86,88.8851749134,20.4215000408,0,20.4215000408,66.85,-16.86,68.9433252752,131.0,68.1115000408,-20.18,71.0380801952,20.4215000408,0,20.4215000408,47.69,-20.18,51.7838633167,132.57
2021-06-15 20:00:00,85.804166703,-17.78,87.6269560329,18.154166703,0,18.154166703,67.65,-17.78,69.9474867311,130.89,65.804166703,-21.16,69.1226009021,18.154166703,0,18.154166703,47.65,-21.16,52.1370127644,132.47
2021-06-15 20:30:00,84.9166667017,-18.4,86.887284937,17.5166667017,0,17.5166667017,67.4,-18.4,69.86644402,130.89,64.9966667017,-21.48,68.4540508833,17.5166667017,0,17.5166667017,47.48,-21.48,52.1127700281,132.47
2021-06-15 21:00:00,84.0571666927,-17.98,85.9586393122,13.0271666927,0,13.0271666927,71.03,-17.98,73.2703302845,130.89,69.2271666927,-19.25,71.8537619635,13.0271666927,0,13.0271666927,56.2,-19.25,59.405408003,132.47
2021-06-15 21:30:00,79.223166683,-18.41,81.3341148552,8.143166683,0,8.143166683,71.08,-18.41,73.4254349664,130.79,66.623166683,-18.72,69.2032133565,8.143166683,0,8.143166683,58.48,-18.72,61.4031660422,132.12
2021-06-15 22:00:00,77.2313333476,-18.84,79.49606563,7.1313333476,0,7.1313333476,70.1,-18.84,72.587571939,130.62,64.1113333476,-19.05,66.8817281745,7.1313333476,0,7.1313333476,56.98,-19.05,60.0801373168,131.89
2021-06-15 22:30:00,74.5973333426,-19.23,77.036063255,4.6173333426,0,4.6173333426,69.98,-19.23,72.5740539036,130.5,62.1973333426,-19.63,65.22150853,4.6173333426,0,4.6173333426,57.58,-19.63,60.8341458393,131.78
2021-06-15 23:00:00,69.4016666756,-20.24,72.2928000381,4.4816666756,0,4.4816666756,64.92,-20.24,68.0019411488,130.72,58.4916666756,-20.48,61.9734255185,4.4816666756,0,4.4816666756,54.01,-20.48,57.762535436,131.99
2021-06-15 23:30:00,64.3890000091,-21.24,67.8017766889,4.5390000091000005,0,4.5390000091000005,59.85,-21.24,63.5071657374,131.13,54.4790000091,-21.37,58.5204096191,4.5390000091000005,0,4.5390000091000005,49.94,-21.37,54.320166605,132.32
2021-06-16 00:00:00,60.2453333423,-22.08,64.164059952,4.4953333423,0,4.4953333423,55.75,-22.08,59.9632295661,131.72,51.3353333423,-21.65,55.7139026578,4.4953333423,0,4.4953333423,46.84,-21.65,51.6014350576,132.9
2021-06-16 00:30:00,58.3380000089,-22.53,62.5373739858,4.4380000089,0,4.4380000089,53.9,-22.53,58.4192682255,131.62,50.0480000089,-22.12,54.718339749,4.4380000089,0,4.4380000089,45.61,-22.12,50.6908916868,132.69
2021-06-16 01:00:00,56.4758333423,-22.4,60.7559030194,4.4858333423,0,4.4858333423,51.99,-22.4,56.6102473056,131.78,48.6258333423,-22.4,53.5371989203,4.4858333423,0,4.4858333423,44.14,-22.4,49.4984807848,132.85
2021-06-16 01:30:00,57.5880000091,-16.04,59.7800915443,4.5480000091,0,4.5480000091,53.04,-16.04,55.4123018832,131.99,49.5180000091,-21.5,53.9840932581,4.5480000091,0,4.5480000091,44.97,-21.5,49.845269585,133.15
2021-06-16 02:00:00,56.5131666756,-16.31,58.819674495,4.4531666756,0,4.4531666756,52.06,-16.31,54.555107002,131.34,48.6431666756,-21.72,53.2720946109,4.4531666756,0,4.4531666756,44.19,-21.72,49.2393592566,133.15
2021-06-16 02:30:00,55.4001666755,-16.38,57.7709517636,4.4301666755,0,4.4301666755,50.97,-16.38,53.5373262313,131.46,47.790166675500004,-21.96,52.594121638,4.4301666755,0,4.4301666755,43.36,-21.96,48.60381878,133.23
2021-06-16 03:00:00,53.9668333425,-16.62,56.4680750603,4.5768333425000005,0,4.5768333425000005,49.39,-16.62,52.1113855122,131.68,46.7868333425,-22.22,51.7951365885,4.5768333425000005,0,4.5768333425000005,42.21,-22.22,47.7012840498,133.38
2021-06-16 03:30:00,53.5096666758,-16.83,56.0939687289,4.5796666758,0,4.5796666758,48.93,-16.83,51.7435387271,131.87,46.2496666758,-22.28,51.3364399586,4.5796666758,0,4.5796666758,41.67,-22.28,47.2523787761,133.58
2021-06-16 04:00:00,52.8990000089,-16.97,55.554343682,4.4290000089,0,4.4290000089,48.47,-16.97,51.3548615031,131.87,45.3090000089,-22.42,50.5525655314,4.4290000089,0,4.4290000089,40.88,-22.42,46.6243584406,133.58
2021-06-16 04:30:00,52.0650000088,-16.46,54.6049066103,4.4050000088,0,4.4050000088,47.66,-16.46,50.4222887223,132.03,42.6850000088,-21.67,47.870639496,4.4050000088,0,4.4050000088,38.28,-21.67,43.9880358734,133.7
2021-06-16 05:00:00,51.7570000088,-16.63,54.3630752433,4.3770000088,0,4.3770000088,47.38,-16.63,50.2137560834,132.03,42.3170000088,-21.8,47.6021899679,4.3770000088,0,4.3770000088,37.94,-21.8,43.75709771,133.7
2021-06-16 05:30:00,52.8620000092,-16.36,55.3357085883,4.5820000092,0,4.5820000092,48.28,-16.36,50.9765436255,132.24,43.3920000092,-21.54,48.4441664682,4.5820000092,0,4.5820000092,38.81,-21.54,44.3867964602,133.89
2021-06-16 06:00:00,55.665166677,-16.07,57.9383783099,5.155166677,0,5.155166677,50.51,-16.07,53.0047639368,132.05,46.315166677,-21.45,51.041132083,5.155166677,0,5.155166677,41.16,-21.45,46.4138783124,133.69
2021-06-16 06:30:00,62.0960000122,-14.26,63.7123286148,6.1160000122,0,6.1160000122,55.98,-14.26,57.767707242,131.9,52.9260000122,-20.23,56.6605186818,6.1160000122,0,6.1160000122,46.81,-20.23,50.9944016535,133.58
2021-06-16 07:00:00,68.0228333494,-12.32,69.1295035197,8.0428333494,0,8.0428333494,59.98,-12.32,61.2322039453,131.12,58.8828333494,-18.81,61.8142715176,8.0428333494,0,8.0428333494,50.84,-18.81,54.2081331536,132.84
2021-06-16 07:30:00,75.0800000209,-8.98,75.6151228469,10.4700000209,0,10.4700000209,64.61,-8.98,65.231070051,130.63,65.8000000209,-18.49,68.3485193896,10.4700000209,0,10.4700000209,55.33,-18.49,58.3377150735,132.41
2021-06-16 08:00:00,77.9025000383,-17.32,79.8046484374,19.1525000383,0,19.1525000383,58.75,-17.32,61.2498563264,129.87,69.5325000383,-17.49,71.6984564797,19.1525000383,0,19.1525000383,50.38,-17.49,53.3295837224,132.01
2021-06-16 08:30:00,76.8910000403,-18.66,79.1228253236,20.1410000403,0,20.1410000403,56.75,-18.66,59.7390835216,130.99,69.5810000403,-17.08,71.6466465831,20.1410000403,0,20.1410000403,49.44,-17.08,52.3071696806,131.85
2021-06-16 09:00:00,76.5713333815,-17.78,78.6085077827,24.0913333815,0,24.0913333815,52.48,-17.78,55.4100965529,130.99,71.4013333815,-16.3,73.238244167,24.0913333815,0,24.0913333815,47.31,-16.3,50.0392455978,131.85
2021-06-16 09:30:00,75.8956667221,-17.14,77.8070165679,27.7256667221,0,27.7256667221,48.17,-17.14,51.1285487766,130.87,72.4556667221,-15.39,74.0720982567,27.7256667221,0,27.7256667221,44.73,-15.39,47.3035410937,131.75
2021-06-16 10:00:00,73.9356667305,-16.94,75.8514760231,31.9156667305,0,31.9156667305,42.02,-16.94,45.3061143776,130.78,71.1356667305,-15.86,72.8822521688,31.9156667305,0,31.9156667305,39.22,-15.86,42.3054133652,131.51
2021-06-16 10:30:00,74.36866674,-17.08,76.3048163139,36.68866674,0,36.68866674,37.68,-17.08,41.3703855433,130.93,69.42866674,-17.62,71.6296318942,36.68866674,0,36.68866674,32.74,-17.62,37.1802635816,131.75
2021-06-16 11:00:00,74.492000078,-15.98,76.1867342496,38.992000078,0,38.992000078,35.5,-15.98,38.9308412444,131.05,72.492000078,-16.65,74.3795171758,38.992000078,0,38.992000078,33.5,-16.65,37.4095241884,132.04
2021-06-16 11:30:00,73.7950000823,-15.22,75.3481946509,41.1550000823,0,41.1550000823,32.64,-15.22,36.0141361135,130.71,82.0450000823,-13.88,83.2107952041,41.1550000823,0,41.1550000823,40.89,-13.88,43.1815527743,131.67
2021-06-16 12:00:00,72.9746667465,-14.69,74.4385524226,39.9246667465,0,39.9246667465,33.05,-14.69,36.1676457625,130.59,81.7346667465,-13.04,82.7683354198,39.9246667465,0,39.9246667465,41.81,-13.04,43.7963206217,131.3
2021-06-16 12:30:00,72.5623334108,-14.35,73.967660028,38.7423334108,0,38.7423334108,33.82,-14.35,36.7384662173,130.41,81.6523334108,-12.89,82.6635085841,38.7423334108,0,38.7423334108,42.91,-12.89,44.8042431026,131.11
2021-06-16 13:00:00,74.4553334101,-13.93,75.7472215544,38.3853334101,0,38.3853334101,36.07,-13.93,38.666391091,130.27,83.7753334101,-12.84,84.7535963129,38.3853334101,0,38.3853334101,45.39,-12.84,47.1711532613,130.96
2021-06-16 13:30:00,80.6218333967,-14.43,81.9030214354,31.6718333967,0,31.6718333967,48.95,-14.43,51.0326111423,130.27,82.0418333967,-13.39,83.1273392278,31.6718333967,0,31.6718333967,50.37,-13.39,52.1193725979,130.96
2021-06-16 14:00:00,80.1650000608,-14.36,81.4410021718,30.3850000608,0,30.3850000608,49.78,-14.36,51.809825323,130.36,84.7850000608,-14.13,85.9543665866,30.3850000608,0,30.3850000608,54.4,-14.13,56.2051323279,131.19
2021-06-16 14:30:00,74.9898333982,-14.52,76.3826257279,32.4198333982,0,32.4198333982,42.57,-14.52,44.9781647024,130.36,85.3198333982,-14.49,86.5415164594,32.4198333982,0,32.4198333982,52.9,-14.49,54.848610739,131.26
2021-06-16 15:00:00,68.736666736,-15.5,70.4626096165,34.656666736,0,34.656666736,34.08,-15.5,37.4392361033,130.36,82.356666736,-14.8,83.6759257843,34.656666736,0,34.656666736,47.7,-14.8,49.9432678146,131.26
2021-06-16 15:30:00,66.7241667428,-16.18,68.6578970514,38.0741667428,0,38.0741667428,28.65,-16.18,32.9031138344,130.64,76.8641667428,-14.89,78.2931173799,38.0741667428,0,38.0741667428,38.79,-14.89,41.5496835126,131.38
2021-06-16 16:00:00,71.5495000755,-16.44,73.4139262065,37.7395000755,0,37.7395000755,33.81,-16.44,37.5950754754,130.75,77.7795000755,-15.15,79.2412337864,37.7395000755,0,37.7395000755,40.04,-15.15,42.8103270251,131.49
2021-06-16 16:30:00,77.2281667311,-16.95,79.0663786741,32.1981667311,0,32.1981667311,45.03,-16.95,48.1144822273,130.75,78.6781667311,-15.42,80.1749980989,32.1981667311,0,32.1981667311,46.48,-15.42,48.9710812623,131.62
2021-06-16 17:00:00,81.7851667322,-17.65,83.6680105979,32.7751667322,0,32.7751667322,49.01,-17.65,52.0912910187,130.75,77.3951667322,-17.31,79.3073006318,32.7751667322,0,32.7751667322,44.62,-17.31,47.8600094024,131.62
2021-06-16 17:30:00,87.6465000685,-18.16,89.5080698834,34.2565000685,0,34.2565000685,53.39,-18.16,56.3939509167,130.85,77.9165000685,-19.07,80.2162445077,34.2565000685,0,34.2565000685,43.66,-19.07,47.6430530088,131.86
2021-06-16 18:00:00,88.9881667278,-17.51,90.6945087509,30.5681667278,0,30.5681667278,58.42,-17.51,60.9876749844,130.85,76.1281667278,-19.14,78.4973717352,30.5681667278,0,30.5681667278,45.56,-19.14,49.4171346802,132.14
2021-06-16 18:30:00,87.5916667233,-15.91,89.0248739362,28.3116667233,0,28.3116667233,59.28,-15.91,61.3778991169,130.33,72.8516667233,-18.81,75.240822991,28.3116667233,0,28.3116667233,44.54,-18.81,48.3490196385,131.85
2021-06-16 19:00:00,88.7083333842,-15.84,90.1114532776,25.4283333842,0,25.4283333842,63.28,-15.84,65.2323845954,130.33,70.7383333842,-19.13,73.2793880295,25.4283333842,0,25.4283333842,45.31,-19.13,49.1828527029,131.85
2021-06-16 19:30:00,89.8763333808,-15.74,91.2441937987,23.7163333808,0,23.7163333808,66.16,-15.74,68.0065673299,129.99,69.8563333808,-19.41,72.5027959006,23.7163333808,0,23.7163333808,46.14,-19.41,50.0564451395,131.67
2021-06-16 20:00:00,87.9380000467,-16.07,89.3942769545,23.3380000467,0,23.3380000467,64.6,-16.07,66.5687982466,129.99,69.1180000467,-19.86,71.9146544903,23.3380000467,0,23.3380000467,45.78,-19.86,49.9021843209,131.67
2021-06-16 20:30:00,85.2153333727,-17.44,86.9816454306,19.6853333727,0,19.6853333727,65.53,-17.44,67.8110204908,130.22,63.9353333727,-20.79,67.2305804934,19.6853333727,0,19.6853333727,44.25,-20.79,48.8905573705,131.92
2021-06-16 21:00:00,83.0065000359,-18.01,84.9378546245,17.9365000359,0,17.9365000359,65.07,-18.01,67.5164054138,130.41,61.3965000359,-21.23,64.9633982844,17.9365000359,0,17.9365000359,43.46,-21.23,48.3682178708,132.08
2021-06-16 21:30:00,80.6421667018,-19.02,82.8548094582,17.5621667018,0,17.5621667018,63.08,-19.02,65.8851030203,130.41,59.4421667018,-21.79,63.3101514941,17.5621667018,0,17.5621667018,41.88,-21.79,47.209517049,132.08
2021-06-16 22:00:00,78.3580000349,-19.9,80.8454461888,17.4580000349,0,17.4580000349,60.9,-19.9,64.0688691956,130.49,57.2580000349,-22.59,61.5531207007,17.4580000349,0,17.4580000349,39.8,-22.59,45.7640481164,132.08
2021-06-16 22:30:00,74.7421667001,-20.19,77.4211055399,16.7121667001,0,16.7121667001,58.03,-20.19,61.4419807623,130.83,53.8021667001,-24.24,59.0105985533,16.7121667001,0,16.7121667001,37.09,-24.24,44.3085285244,132.41
2021-06-16 23:00:00,70.2161666898,-19.95,72.9952913866,11.5861666898,0,11.5861666898,58.63,-19.95,61.9312473635,131.07,56.2961666898,-23.33,60.9388815451,11.5861666898,0,11.5861666898,44.71,-23.33,50.4308734804,132.81
2021-06-16 23:30:00,65.3021666817,-20.93,68.5743237176,7.5121666817,0,7.5121666817,57.79,-20.93,61.4633956107,131.21,54.4921666817,-22.02,58.7730944367,7.5121666817,0,7.5121666817,46.98,-22.02,51.8844947937,132.81
2021-06-17 00:00:00,58.8175000134,-22.42,62.9456488395,6.7075000134,0,6.7075000134,52.11,-22.42,56.7283747343,131.51,48.6375000134,-22.22,53.4727482701,6.7075000134,0,6.7075000134,41.93,-22.22,47.4536963787,132.81
2021-06-17 00:30:00,57.2478333456,-19.81,60.5784658337,6.1278333456,0,6.1278333456,51.12,-19.81,54.8241780604,131.76,47.6178333456,-22.21,52.5427649875,6.1278333456,0,6.1278333456,41.49,-22.21,47.0606438545,132.94
2021-06-17 01:00:00,56.1416666756,-15.57,58.2607212203,4.4416666755,0,4.4416666755,51.7,-15.57,53.9936561088,131.76,48.1916666756,-21.16,52.6325216664,4.4416666755,0,4.4416666755,43.75,-21.16,48.5984372177,133.32
2021-06-17 01:30:00,55.1875000107,-16.13,57.4964090829,5.3275000107,0,5.3275000107,49.86,-16.13,52.4041649108,131.54,46.1175000107,-21.96,51.079011416,5.3275000107,0,5.3275000107,40.79,-21.96,46.3256484034,133.32
2021-06-17 02:00:00,54.2453333445,-16.51,56.7021718249,5.6053333445,0,5.6053333445,48.64,-16.51,51.3656470805,131.66,45.8353333445,-22.46,51.0424272817,5.6053333445,0,5.6053333445,40.23,-22.46,46.0749877916,133.5
2021-06-17 02:30:00,53.8131666737,-16.38,56.2508782816,3.5131666737,0,3.5131666737,50.3,-16.38,52.8998525518,131.66,47.0831666737,-22.02,51.9779278543,3.5131666737,0,3.5131666737,43.57,-22.02,48.8182885812,133.5
2021-06-17 03:00:00,51.3086666803,-17.56,54.2303685817,6.8186666803,0,6.8186666803,44.49,-17.56,47.8300501777,131.66,43.0386666803,-23.37,48.9743170409,6.8186666803,0,6.8186666803,36.22,-23.37,43.1050495882,133.4
2021-06-17 03:30:00,51.7481666746,-16.94,54.4503108731,3.9481666746,0,3.9481666746,47.8,-16.94,50.7129529805,131.96,45.0181666746,-22.57,50.3591126882,3.9481666746,0,3.9481666746,41.07,-22.57,46.8630963552,133.79
2021-06-17 04:00:00,51.6870000072,-16.78,54.3425649905,3.6170000072,0,3.6170000072,48.07,-16.78,50.914568642,131.96,45.0470000072,-22.5,50.3535719652,3.6170000072,0,3.6170000072,41.43,-22.5,47.1454653175,133.64
2021-06-17 04:30:00,51.5981666738,-16.97,54.3171400581,3.5581666738,0,3.5581666738,48.04,-16.97,50.9492149105,131.96,44.8981666738,-22.62,50.2743450546,3.5581666738,0,3.5581666738,41.34,-22.62,47.123879297,133.64
2021-06-17 05:00:00,51.7358333404,-16.86,54.4137487353,3.5358333404,0,3.5358333404,48.2,-16.86,51.0636818101,131.96,44.7858333404,-22.55,50.1425305304,3.5358333404,0,3.5358333404,41.25,-22.55,47.011328422,133.64
2021-06-17 05:30:00,53.0976666736,-16.34,55.5549980306,3.4876666736,0,3.4876666736,49.61,-16.34,52.231673341,131.96,45.9876666736,-22.16,51.0483210898,3.4876666736,0,3.4876666736,42.5,-22.16,47.9303202576,133.64
2021-06-17 06:00:00,54.765166674,-16.02,57.0601777146,3.645166674,0,3.645166674,51.12,-16.02,53.5713990857,131.79,46.755166674,-21.75,51.5665406122,3.645166674,0,3.645166674,43.11,-21.75,48.2859669055,133.54
2021-06-17 06:30:00,61.0066666748,-14.1,62.6148814482,4.0566666748,0,4.0566666748,56.95,-14.1,58.6695193435,131.79,51.3666666748,-20.29,55.2287836665,4.0566666748,0,4.0566666748,47.31,-20.29,51.477375613,133.46
2021-06-17 07:00:00,67.5346666778,-11.67,68.53553898,5.5746666778,0,5.5746666778,61.96,-11.67,63.049429022,130.96,56.1246666778,-19.76,59.5015614055,5.5746666778,0,5.5746666778,50.55,-19.76,54.2748569782,132.77
2021-06-17 07:30:00,74.0780000256,-10.72,74.8496391962,12.8080000256,0,12.8080000256,61.27,-10.72,62.2007339185,130.35,55.9580000256,-22.1,60.1640072374,12.8080000256,0,12.8080000256,43.15,-22.1,48.4802279285,132.37
2021-06-17 08:00:00,81.1990000395,-13.99,82.3953743084,19.7690000395,0,19.7690000395,61.43,-13.99,63.0028967588,129.79,62.1890000395,-22.06,65.9857206213,19.7690000395,0,19.7690000395,42.42,-22.06,47.8131780998,132.25
2021-06-17 08:30:00,82.9553333778,-10.63,83.6336310095,22.2553333778,0,22.2553333778,60.7,-10.63,61.6237527257,130.38,65.4153333778,-20.55,68.5672541446,22.2553333778,0,22.2553333778,43.16,-20.55,47.8025951178,132.5
2021-06-17 09:00:00,85.5323333817,-9.31,86.0375275895,24.1823333817,0,24.1823333817,61.35,-9.31,62.0523859332,130.12,68.2023333817,-19.64,70.9738534864,24.1823333817,0,24.1823333817,44.02,-19.64,48.2025932912,132.5
2021-06-17 09:30:00,87.0906667159,-8.7,87.5241351229,24.6006667159,0,24.6006667159,62.49,-8.7,63.0927103555,129.95,70.6406667159,-19.21,73.2060645989,24.6006667159,0,24.6006667159,46.04,-19.21,49.8869291498,132.28
2021-06-17 10:00:00,85.7193333875,-8.49,86.1387497958,27.0593333875,0,27.0593333875,58.66,-8.49,59.2712046444,129.95,71.5093333875,-19.59,74.144135719,27.0593333875,0,27.0593333875,44.45,-19.59,48.5754114754,132.28
2021-06-17 10:30:00,83.8101667282,-8.85,84.2761327246,30.7701667282,0,30.7701667282,53.04,-8.85,53.7732656624,130.68,75.8201667282,-19.61,78.3150674053,30.7701667282,0,30.7701667282,45.05,-19.61,49.1330296237,133.05
2021-06-17 11:00:00,84.2790000731,-7.12,84.5792188029,36.5290000731,0,36.5290000731,47.75,-7.12,48.2779131695,131.24,81.3990000731,-18.32,83.4351221782,36.5290000731,0,36.5290000731,44.87,-18.32,48.4658570542,133.53
2021-06-17 11:30:00,85.5618334187,-5.75,85.7548239924,42.7018334187,0,42.7018334187,42.86,-5.75,43.2439833965,131.02,87.3918334187,-18.08,89.2424727822,42.7018334187,0,42.7018334187,44.69,-18.08,48.2087388344,133.29
2021-06-17 12:00:00,81.366666748,-6.14,81.59800278,40.686666748,0,40.686666748,40.68,-6.14,41.140758379,130.68,89.856666748,-16.02,91.2735501614,40.686666748,0,40.686666748,49.17,-16.02,51.7139178558,133.07
2021-06-17 12:30:00,76.5440000682,-6.75,76.8410466251,34.0840000682,0,34.0840000682,42.46,-6.75,42.9931866695,130.68,87.5740000682,-15.49,88.9333772435,34.0840000682,0,34.0840000682,53.49,-15.49,55.6877024127,132.67
2021-06-17 13:00:00,77.412666733,-6.41,77.677596968,33.172666733,0,33.172666733,44.24,-6.41,44.7019652812,130.68,86.202666733,-15.47,87.5797959114,33.172666733,0,33.172666733,53.03,-15.47,55.240400071,132.67
2021-06-17 13:30:00,73.0306667438,-7.51,73.4157911151,38.5906667438,0,38.5906667438,34.44,-7.51,35.2493077946,130.57,84.1006667438,-16.57,85.7174839036,38.5906667438,0,38.5906667438,45.51,-16.57,48.4326852446,132.52
2021-06-17 14:00:00,70.1401667449,-7.03,70.4915873775,39.1101667449,0,39.1101667449,31.03,-7.03,31.8163762864,130.94,81.8101667449,-16.88,83.5334530762,39.1101667449,0,39.1101667449,42.7,-16.88,45.9154048223,132.85
2021-06-17 14:30:00,70.4488334302,-7.86,70.8859487605,48.4088334302,0,48.4088334302,22.04,-7.86,23.3995982872,130.81,79.1188334302,-18.85,81.3333406627,48.4088334302,0,48.4088334302,30.71,-18.85,36.0336870165,132.85
2021-06-17 15:00:00,70.9290000961,-7.95,71.3731430906,48.0490000961,0,48.0490000961,22.88,-7.95,24.2218269336,131.03,82.1290000961,-17.45,83.9623436833,48.0490000961,0,48.0490000961,34.08,-17.45,38.287712128,133.18
2021-06-17 15:30:00,70.0548334258,-10.68,70.8642511166,46.2148334258,0,46.2148334258,23.84,-10.68,26.1229401102,130.63,84.7648334258,-16.72,86.3981214246,46.2148334258,0,46.2148334258,38.55,-16.72,42.019767967,132.59
2021-06-17 16:00:00,71.3588334137,-10.92,72.1895387585,40.1688334137,0,40.1688334137,31.19,-10.92,33.0463689382,130.55,83.5488334137,-16.76,85.2132921837,40.1688334137,0,40.1688334137,43.38,-16.76,46.5050749919,132.1
2021-06-17 16:30:00,75.9031667344,-10.49,76.6246097563,33.8631667344,0,33.8631667344,42.04,-10.49,43.3289937571,130.55,86.2931667344,-16.29,87.8172803328,33.8631667344,0,33.8631667344,52.43,-16.29,54.9023587836,132.02
2021-06-17 17:00:00,78.5351667357,-11.83,79.4211641454,34.5151667357,0,34.5151667357,44.02,-11.83,45.5818966257,130.55,81.6751667357,-18.68,83.7840990959,34.5151667357,0,34.5151667357,47.16,-18.68,50.7248262688,132.02
2021-06-17 17:30:00,84.3016667436,-13.38,85.3568709346,38.4616667436,0,38.4616667436,45.84,-13.38,47.752800965,130.73,84.1916667436,-18.81,86.2673336151,38.4616667436,0,38.4616667436,45.73,-18.81,49.4474367384,132.43
2021-06-17 18:00:00,86.1181667377,-14.47,87.3253659726,35.4981667377,0,35.4981667377,50.62,-14.47,52.6475573982,130.98,80.7581667377,-20.55,83.331770621,35.4981667377,0,35.4981667377,45.26,-20.55,49.7068415814,132.6
2021-06-17 18:30:00,88.2853333904,-14.58,89.4811516011,28.5453333904,0,28.5453333904,59.74,-14.58,61.4934468053,131.19,81.0153333904,-20.24,83.5053402146,28.5453333904,0,28.5453333904,52.47,-20.24,56.2384076944,132.93
2021-06-17 19:00:00,87.6801667173,-15.11,88.9726010386,25.3201667173,0,25.3201667173,62.36,-15.11,64.1644894003,130.91,76.7301667173,-20.27,79.3624053596,25.3201667173,0,25.3201667173,51.41,-20.27,55.2617498818,132.68
2021-06-17 19:30:00,86.5488333789,-15.96,88.0080800793,22.7588333789,0,22.7588333789,63.79,-15.96,65.7562597781,131.04,73.6288333789,-20.18,76.3442041332,22.7588333789,0,22.7588333789,50.87,-20.18,54.7264954113,132.72
2021-06-17 20:00:00,85.4566667027,-16.53,87.0406961365,17.9966667027,0,17.9966667027,67.46,-16.53,69.4556873121,131.04,72.8366667027,-19.9,75.5062250172,17.9966667027,0,17.9966667027,54.84,-19.9,58.338971537,132.72
2021-06-17 20:30:00,81.0840000266,-17.19,82.8861337035,13.3140000266,0,13.3140000266,67.77,-17.19,69.916156931,131.04,67.6040000266,-20.66,70.6904266475,13.3140000266,0,13.3140000266,54.29,-20.66,58.088206204,132.72
2021-06-17 21:00:00,79.6805000162,-17.05,81.4842597244,8.0805000162,0,8.0805000162,71.6,-17.05,73.6020549985,131.25,66.6505000162,-19.85,69.5435953371,8.0805000162,0,8.0805000162,58.57,-19.85,61.8422784186,132.83
2021-06-17 21:30:00,76.6965000196,-18.7,78.9432905019,9.8165000196,0,9.8165000196,66.88,-18.7,69.445117899,130.8,61.6965000196,-21.65,65.3848653334,9.8165000196,0,9.8165000196,51.88,-21.65,56.2161622667,132.28
2021-06-17 22:00:00,76.1896666805,-18.45,78.3917585521,6.9096666805,0,6.9096666805,69.28,-18.45,71.69463648,130.94,62.5396666805,-21.18,66.0287990842,6.9096666805,0,6.9096666805,55.63,-21.18,59.5255348569,132.47
2021-06-17 22:30:00,74.1976666769,-18.83,76.5497396488,5.1076666769,0,5.1076666769,69.09,-18.83,71.6100342131,130.94,60.8876666769,-21.84,64.686115615,5.1076666769,0,5.1076666769,55.78,-21.84,59.9032052565,132.47
2021-06-17 23:00:00,68.5238333405,-19.92,71.3605082358,3.5638333405,0,3.5638333405,64.96,-19.92,67.9456253191,131.3,56.9838333405,-22.92,61.4205475568,3.5638333405,0,3.5638333405,53.42,-22.92,58.129362632,132.8
2021-06-17 23:30:00,63.6111666741,-21.03,66.9973240185,3.7111666741000002,0,3.7111666741000002,59.9,-21.03,63.4844146228,131.48,53.5911666741,-23.71,58.6018536011,3.7111666741000002,0,3.7111666741000002,49.88,-23.71,55.2284211254,133.01
2021-06-18 00:00:00,59.6805000074,-21.7,63.5031659142,3.6905000074,0,3.6905000074,55.99,-21.7,60.0480649147,131.03,50.7405000074,-24.28,56.2504821401,3.6905000074,0,3.6905000074,47.05,-24.28,52.9454521182,132.46
2021-06-18 00:30:00,58.9395000095,-22.03,62.9220594177,4.7495000095,0,4.7495000095,54.19,-22.03,58.4968118789,131.32,51.2395000095,-24.46,56.7783229871,4.7495000095,0,4.7495000095,46.49,-24.46,52.5320064342,132.75
2021-06-18 01:00:00,56.7301666764,-22.15,60.9010206083,4.8601666764,0,4.8601666764,51.87,-22.15,56.4014131029,130.78,49.7101666764,-24.55,55.4418900381,4.8601666764,0,4.8601666764,44.85,-24.55,51.1294924677,132.17
2021-06-18 01:30:00,57.3468333432,-22.2,61.4938964003,4.9468333432,0,4.9468333432,52.4,-22.2,56.9086988078,130.92,50.1868333432,-24.72,55.9445854486,4.9468333432,0,4.9468333432,45.24,-24.72,51.5532346221,132.17
2021-06-18 02:00:00,56.2465000097,-22.61,60.6207956343,4.8465000097,0,4.8465000097,51.4,-22.61,56.1531130036,131.08,49.2765000097,-24.94,55.2284080271,4.8465000097,0,4.8465000097,44.43,-24.94,50.9512364914,132.43
2021-06-18 02:30:00,54.9830000097,-22.96,59.5843258757,4.8330000097,0,4.8330000097,50.15,-22.96,55.1559978606,131.08,48.2730000097,-25.2,54.4547750884,4.8330000097,0,4.8330000097,43.44,-25.2,50.2202508954,132.53
2021-06-18 03:00:00,49.2430000096,-23.93,54.7495931487,4.8130000096,0,4.8130000096,44.43,-23.93,50.4645400256,131.26,41.2730000096,-26.42,49.0048663889,4.8130000096,0,4.8130000096,36.46,-26.42,45.0260813307,132.53
