Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-18 03:30:00,50.6885000097,-24.39,56.2511878384,4.8485000097,0,4.8485000097,45.84,-24.39,51.9247311019,131.59,43.4385000097,-25.4,50.319611317,4.8485000097,0,4.8485000097,38.59,-25.4,46.1990054005,132.9
2021-06-18 04:00:00,52.5960000094,-24.55,58.0434468049,4.6960000094000005,0,4.6960000094000005,47.9,-24.55,53.82483163,131.72,46.2360000094,-24.15,52.1631114569,4.6960000094000005,0,4.6960000094000005,41.54,-24.15,48.049912591,132.9
2021-06-18 04:30:00,52.4590000091,-24.5,57.898157846,4.5490000091,0,4.5490000091,47.91,-24.5,53.8109477709,131.72,46.3190000091,-24.02,52.1767204972,4.5490000091,0,4.5490000091,41.77,-24.02,48.1839527229,132.72
2021-06-18 05:00:00,52.1231666761,-24.61,57.6409282051,4.7131666761,0,4.7131666761,47.41,-24.61,53.4168531458,131.62,46.2631666761,-24.01,52.1225545316,4.7131666761,0,4.7131666761,41.55,-24.01,47.9883590051,132.72
2021-06-18 05:30:00,53.2885000094,-24.43,58.6215756633,4.6785000094,0,4.6785000094,48.61,-24.43,54.4036487747,131.62,47.1385000094,-23.79,52.8015367497,4.6785000094,0,4.6785000094,42.46,-23.79,48.6704807866,132.6
2021-06-18 06:00:00,55.4026666768,-23.82,60.3062838757,5.0626666768,0,5.0626666768,50.34,-23.82,55.6911842216,131.55,48.4426666768,-23.18,53.7029268733,5.0626666768,0,5.0626666768,43.38,-23.18,49.1847212049,132.6
2021-06-18 06:30:00,61.4978333449,-22.09,65.3448667159,5.7978333449,0,5.7978333449,55.7,-22.09,59.920431407,131.38,52.8678333449,-22.1,57.301115195,5.7978333449,0,5.7978333449,47.07,-22.1,51.9999509615,132.35
2021-06-18 07:00:00,67.5228333483,-20.09,70.4481449251,7.4928333483,0,7.4928333483,60.03,-20.09,63.3025196971,131.18,58.6128333483,-20.76,62.1807191428,7.4928333483,0,7.4928333483,51.12,-20.76,55.1745593548,132.35
2021-06-18 07:30:00,74.9780000207,-17.58,77.0114075128,10.3480000207,0,10.3480000207,64.63,-17.58,66.9783046964,131.02,66.2780000207,-19.66,69.1324011354,10.3480000207,0,10.3480000207,55.93,-19.66,59.2847408698,132.17
2021-06-18 08:00:00,79.1696666995,-15.06,80.5893276142,16.4296666995,0,16.4296666995,62.74,-15.06,64.5221760327,130.94,73.3296666995,-18.78,75.6962906506,16.4296666995,0,16.4296666995,56.9,-18.78,59.9190987916,132.28
2021-06-18 08:30:00,82.6625000397,-13.61,83.7754200993,19.8625000397,0,19.8625000397,62.8,-13.61,64.257856329,130.42,77.0825000397,-16.61,78.851784459,19.8625000397,0,19.8625000397,57.22,-16.61,59.582048471,131.92
2021-06-18 09:00:00,80.9211667274,-13.37,82.0182426325,30.3611667274,0,30.3611667274,50.56,-13.37,52.2979014875,130.29,74.2611667274,-18.41,76.509143138,30.3611667274,0,30.3611667274,43.9,-18.41,47.603971473,131.7
2021-06-18 09:30:00,80.5116667409,-12.43,81.4655349297,37.0916667409,0,37.0916667409,43.42,-12.43,45.164159463,130.47,80.8216667409,-17.75,82.7478357105,37.0916667409,0,37.0916667409,43.73,-17.75,47.1950781332,132.09
2021-06-18 10:00:00,80.5883334056,-10.88,81.3194557354,36.1383334056,0,36.1383334056,44.45,-10.88,45.7621776143,130.01,88.7983334056,-14.33,89.9471673574,36.1383334056,0,36.1383334056,52.66,-14.33,54.5749438845,131.59
2021-06-18 10:30:00,75.1646667333,-11.72,76.0728961269,33.3146667333,0,33.3146667333,41.85,-11.72,43.4601069948,129.7,85.4746667333,-14.77,86.7414062208,33.3146667333,0,33.3146667333,52.16,-14.77,54.2108706811,130.9
2021-06-18 11:00:00,71.065166728,-12.47,72.1509447068,30.665166728,0,30.665166728,40.4,-12.47,42.2807391137,129.7,78.845166728,-15.97,80.4462629111,30.665166728,0,30.665166728,48.18,-15.97,50.757790535,130.9
2021-06-18 11:30:00,75.3080000708,-11.76,76.2206827224,35.4080000708,0,35.4080000708,39.9,-11.76,41.5969662355,129.86,81.0180000708,-17.52,82.8906914887,35.4080000708,0,35.4080000708,45.61,-17.52,48.8592110047,131.15
2021-06-18 12:00:00,79.8116667404,-11.09,80.5784726082,36.8516667404,0,36.8516667404,42.96,-11.09,44.3683411905,129.76,85.2616667404,-17.38,87.0150344213,36.8516667404,0,36.8516667404,48.41,-17.38,51.4353234655,131.28
2021-06-18 12:30:00,80.0100000751,-11.21,80.7914860119,37.5500000751,0,37.5500000751,42.46,-11.21,43.9148687804,129.46,87.0500000751,-17.44,88.7798181631,37.5500000751,0,37.5500000751,49.5,-17.44,52.4824122921,131.08
2021-06-18 13:00:00,79.8285000698,-11.93,80.7150191934,34.8985000698,0,34.8985000698,44.93,-11.93,46.4868777183,129.38,84.6885000698,-18.08,86.596930916,34.8985000698,0,34.8985000698,49.79,-18.08,52.9710345378,130.99
2021-06-18 13:30:00,78.7186667401,-12.46,79.6986831343,36.7386667401,0,36.7386667401,41.98,-12.46,43.7900902031,129.52,85.1986667401,-18.61,87.2074819858,36.7386667401,0,36.7386667401,48.46,-18.61,51.9105355395,131.11
2021-06-18 14:00:00,75.7300000755,-12.95,76.8292614271,37.7700000755,0,37.7700000755,37.96,-12.95,40.1081550311,129.76,83.6800000755,-18.83,85.7724391203,37.7700000755,0,37.7700000755,45.91,-18.83,49.6215376626,131.38
2021-06-18 14:30:00,74.9635000709,-13.49,76.1676206986,35.4535000709,0,35.4535000709,39.51,-13.49,41.7494934101,129.99,82.6335000709,-19.23,84.8415478051,35.4535000709,0,35.4535000709,47.18,-19.23,50.9484572877,131.58
2021-06-18 15:00:00,75.958333403,-13.52,77.1521795762,34.828333403,0,34.828333403,41.13,-13.52,43.2951186625,130.21,82.578333403,-19.52,84.8540602895,34.828333403,0,34.828333403,47.75,-19.52,51.5857819559,131.78
2021-06-18 15:30:00,72.9685000656,-14.97,74.488273586,32.8085000656,0,32.8085000656,40.16,-14.97,42.8593805368,130.21,83.8585000656,-18.17,85.8044109196,32.8085000656,0,32.8085000656,51.05,-18.17,54.1871885227,131.78
2021-06-18 16:00:00,74.3113333929,-15.21,75.8519503416,29.7713333929,0,29.7713333929,44.54,-15.21,47.065440612,130.21,84.6013333929,-16.59,86.2126076154,29.7713333929,0,29.7713333929,54.83,-16.59,57.28487584,131.45
2021-06-18 16:30:00,75.552500048,-15.4,77.1060326012,23.992500048,0,23.992500048,51.56,-15.4,53.8107201216,130.09,78.552500048,-16.76,80.3205631441,23.992500048,0,23.992500048,54.56,-16.76,57.0761876793,131.24
2021-06-18 17:00:00,77.4108333774,-15.76,78.9988273596,22.0508333774,0,22.0508333774,55.36,-15.76,57.5595969409,130.09,77.5608333774,-17.16,79.4364429856,22.0508333774,0,22.0508333774,55.51,-17.16,58.1018562526,131.24
2021-06-18 17:30:00,80.1833333798,-15.96,81.7562753059,23.2133333798,0,23.2133333798,56.97,-15.96,59.1633543674,130.09,82.0233333798,-17.26,83.8196565176,23.2133333798,0,23.2133333798,58.81,-17.26,61.2904862112,131.24
2021-06-18 18:00:00,79.7756667122,-17.24,81.6172444975,22.7556667122,0,22.7556667122,57.02,-17.24,59.5692706015,129.92,73.3756667122,-20.21,76.1080322007,22.7556667122,0,22.7556667122,50.62,-20.21,54.5053070811,131.1
2021-06-18 18:30:00,82.8095000458,-18.06,84.7559844367,22.8795000458,0,22.8795000458,59.93,-18.06,62.5920801699,130.15,72.9695000458,-20.75,75.8624441798,22.8795000458,0,22.8795000458,50.09,-20.75,54.2178070379,131.55
2021-06-18 19:00:00,84.0003333753,-18.26,85.9621056464,20.9903333753,0,20.9903333753,63.01,-18.26,65.6024976659,130.27,73.5303333753,-20.81,76.4183618398,20.9903333753,0,20.9903333753,52.54,-20.81,56.5111289924,131.69
2021-06-18 19:30:00,80.8083333693,-19.05,83.0234258623,17.9683333693,0,17.9683333693,62.84,-19.05,65.664054855,130.39,66.2483333693,-21.79,69.7398435201,17.9683333693,0,17.9683333693,48.28,-21.79,52.9694487417,131.78
2021-06-18 20:00:00,79.0595000321,-19.76,81.4914851093,16.0395000321,0,16.0395000321,63.02,-19.76,66.0452723516,130.39,62.0695000321,-22.53,66.0319902338,16.0395000321,0,16.0395000321,46.03,-22.53,51.2480419138,131.78
2021-06-18 20:30:00,77.462666688,-20.16,80.0430529803,10.642666688,0,10.642666688,66.82,-20.16,69.7949711656,130.58,65.062666688,-20.83,68.3157338872,10.642666688,0,10.642666688,54.42,-20.83,58.2702780155,132.04
2021-06-18 21:00:00,76.1355000139,-20.46,78.8367044108,6.9355000139000005,0,6.9355000139000005,69.2,-20.46,72.1612887912,130.87,64.3855000139,-20.77,67.6526829626,6.9355000139000005,0,6.9355000139000005,57.45,-20.77,61.0892412786,132.04
2021-06-18 21:30:00,74.2883333433,-20.94,77.1831592443,4.9883333433,0,4.9883333433,69.3,-20.94,72.3945688571,131.01,62.6483333433,-21.0,66.0743041635,4.9883333433,0,4.9883333433,57.66,-21.0,61.365100831,132.19
2021-06-18 22:00:00,72.8608333425,-21.49,75.9639462861,4.5608333425000005,0,4.5608333425000005,68.3,-21.49,71.6010481767,131.16,60.5008333425,-21.31,64.1441106816,4.5608333425000005,0,4.5608333425000005,55.94,-21.31,59.8615043246,132.33
2021-06-18 22:30:00,72.0738333426,-21.86,75.3159813897,4.6238333426,0,4.6238333426,67.45,-21.86,70.9038934051,131.41,60.0338333426,-21.83,63.879652831,4.6238333426,0,4.6238333426,55.41,-21.83,59.5551593063,132.57
2021-06-18 23:00:00,67.7621666759,-22.15,71.290488374,4.5921666759,0,4.5921666759,63.17,-22.15,66.9408051938,131.6,56.6621666759,-22.53,60.9770615265,4.5921666759,0,4.5921666759,52.07,-22.53,56.7352253895,132.77
2021-06-18 23:30:00,63.9965000089,-16.73,66.1471459202,4.4465000089,0,4.4465000089,59.55,-16.73,61.8554395344,131.81,54.0065000089,-22.19,58.3874827614,4.4465000089,0,4.4465000089,49.56,-22.19,54.3009180401,133.51
2021-06-19 00:00:00,60.2668333421,-16.9,62.5915425684,4.3968333421,0,4.3968333421,55.87,-16.9,58.3700856604,131.81,50.2968333421,-22.57,55.1287252188,4.3968333421,0,4.3968333421,45.9,-22.57,51.1489481808,133.51
2021-06-19 00:30:00,57.6146666756,-17.11,60.1015966189,4.4546666756,0,4.4546666756,53.16,-17.11,55.8456596344,132.19,47.4546666756,-22.37,52.4629611182,4.4546666756,0,4.4546666756,43.0,-22.37,48.4707839838,133.95
2021-06-19 01:00:00,54.6965000093,-17.29,57.3641980094,4.6465000093,0,4.6465000093,50.05,-17.29,52.9523049546,131.87,44.3765000093,-22.2,49.6196911828,4.6465000093,0,4.6465000093,39.73,-22.2,45.511678721,133.6
2021-06-19 01:30:00,55.7600000093,-17.44,58.4237212186,4.6300000093,0,4.6300000093,51.13,-17.44,54.0224999422,131.87,46.2300000093,-22.32,51.3361013406,4.6300000093,0,4.6300000093,41.6,-22.32,47.2095583542,133.6
2021-06-19 02:00:00,54.1518333426,-17.67,56.961828924,4.6418333426,0,4.6418333426,49.51,-17.67,52.5687074218,131.54,44.3418333426,-22.29,49.6290467789,4.6418333426,0,4.6418333426,39.7,-22.29,45.5294860503,133.18
2021-06-19 02:30:00,52.6101666756,-17.98,55.5977520916,4.4701666756,0,4.4701666756,48.14,-17.98,51.3881309253,131.54,42.3401666756,-22.44,47.9191330694,4.4701666756,0,4.4701666756,37.87,-22.44,44.0192060355,133.09
2021-06-19 03:00:00,51.7541666759,-18.22,54.8676787218,4.6241666759,0,4.6241666759,47.13,-18.22,50.529251924,131.65,43.2141666759,-22.85,48.8833990379,4.6241666759,0,4.6241666759,38.59,-22.85,44.8476376189,133.21
2021-06-19 03:30:00,50.398500009,-18.29,53.6146705964,4.498500009,0,4.498500009,45.9,-18.29,49.4098583281,131.73,41.508500009,-22.54,47.2335386457,4.498500009,0,4.498500009,37.01,-22.54,43.3334939741,133.21
2021-06-19 04:00:00,50.2630000088,-18.54,53.5733214379,4.3930000088,0,4.3930000088,45.87,-18.54,49.475130116,131.39,42.2230000088,-22.85,48.0094181358,4.3930000088,0,4.3930000088,37.83,-22.85,44.1953775863,132.92
2021-06-19 04:30:00,49.9453333423,-18.51,53.2649643074,4.4853333423,0,4.4853333423,45.46,-18.51,49.0839250672,131.27,42.4253333423,-22.76,48.144849249,4.4853333423,0,4.4853333423,37.94,-22.76,44.243205128,132.74
2021-06-19 05:00:00,49.6738333424,-18.72,53.0841607161,4.5338333424,0,4.5338333424,45.14,-18.72,48.8677603334,131.27,43.0538333424,-22.99,48.8075062411,4.5338333424,0,4.5338333424,38.52,-22.99,44.8590068994,132.74
2021-06-19 05:30:00,50.2128333425,-18.59,53.5435965572,4.5728333425,0,4.5728333425,45.64,-18.59,49.2808045795,131.27,43.9128333425,-22.85,49.5021154312,4.5728333425,0,4.5728333425,39.34,-22.85,45.4945941844,132.74
2021-06-19 06:00:00,50.989166677,-18.6,54.2757323158,5.149166677,0,5.149166677,45.84,-18.6,49.4698453606,131.27,44.729166677,-22.78,50.1958838115,5.149166677,0,5.149166677,39.58,-22.78,45.6673274891,132.66
2021-06-19 06:30:00,53.7138333458,-17.87,56.6084162709,6.2338333458,0,6.2338333458,47.48,-17.87,50.7315217592,131.15,47.7738333458,-22.16,52.6631251689,6.2338333458,0,6.2338333458,41.54,-22.16,47.0811767058,132.66
2021-06-19 07:00:00,56.4426666822,-16.76,58.8784529535,7.7526666822,0,7.7526666822,48.69,-16.76,51.4938219595,130.87,51.6426666822,-21.46,55.9240254457,7.7526666822,0,7.7526666822,43.89,-21.46,48.8555390923,132.33
2021-06-19 07:30:00,61.0100000184,-16.01,63.0756704462,9.1800000184,0,9.1800000184,51.83,-16.01,54.2463731507,130.77,56.7300000184,-21.1,60.526877518,9.1800000184,0,9.1800000184,47.55,-21.1,52.0212696885,132.33
2021-06-19 08:00:00,65.8361666909,-14.12,67.3333145223,12.1361666909,0,12.1361666909,53.7,-14.12,55.5253491659,130.93,63.3261666909,-19.99,66.4063512608,12.1361666909,0,12.1361666909,51.19,-19.99,54.9546740505,132.54
2021-06-19 08:30:00,71.8046666915,-12.29,72.8488452804,12.4346666915,0,12.4346666915,59.37,-12.29,60.6287143192,131.66,67.1246666915,-18.54,69.6380102993,12.4346666915,0,12.4346666915,54.69,-18.54,57.7471012259,133.34
2021-06-19 09:00:00,73.8928333597,-11.23,74.7413120164,13.2028333597,0,13.2028333597,60.69,-11.23,61.7202478932,131.55,70.3728333597,-17.49,72.5136937073,13.2028333597,0,13.2028333597,57.17,-17.49,59.785525004,133.34
2021-06-19 09:30:00,76.2158333721,-10.08,76.8795138941,19.3658333721,0,19.3658333721,56.85,-10.08,57.7367205511,131.21,74.1758333721,-17.36,76.180206461,19.3658333721,0,19.3658333721,54.81,-17.36,57.4935274618,132.91
2021-06-19 10:00:00,77.4956667266,-10.35,78.1837634129,29.9756667266,0,29.9756667266,47.52,-10.35,48.6340713903,130.98,72.9356667266,-19.66,75.5389110383,29.9756667266,0,29.9756667266,42.96,-19.66,47.2448642712,132.81
2021-06-19 10:30:00,74.6210000655,-11.08,75.4391148594,32.7410000655,0,32.7410000655,41.88,-11.08,43.3209048844,131.06,70.9110000655,-20.31,73.7622263105,32.7410000655,0,32.7410000655,38.17,-20.31,43.2370789948,133.12
2021-06-19 11:00:00,71.8651667343,-10.66,72.6514816762,33.7951667343,0,33.7951667343,38.07,-10.66,39.5342952384,131.26,72.9951667343,-19.63,75.5885657131,33.7951667343,0,33.7951667343,39.2,-19.63,43.8403569785,133.32
2021-06-19 11:30:00,74.4815000727,-10.86,75.2690736829,36.3715000727,0,36.3715000727,38.11,-10.86,39.6271586163,131.26,73.3615000727,-20.09,76.0625912846,36.3715000727,0,36.3715000727,36.99,-20.09,42.0935648288,133.32
2021-06-19 12:00:00,75.5455000736,-10.82,76.3164135777,36.7755000736,0,36.7755000736,38.77,-10.82,40.2515254369,131.26,74.3755000736,-20.02,77.0228239627,36.7755000736,0,36.7755000736,37.6,-20.02,42.5976572126,133.32
2021-06-19 12:30:00,73.837000075,-11.16,74.6756197167,37.477000075,0,37.477000075,36.36,-11.16,38.0341320395,131.43,76.307000075,-19.72,78.8139369683,37.477000075,0,37.477000075,38.83,-19.72,43.5505143483,133.4
2021-06-19 13:00:00,76.5055000649,-11.01,77.2936714109,32.4255000649,0,32.4255000649,44.08,-11.01,45.4341996738,131.43,78.0055000649,-19.15,80.3217314328,32.4255000649,0,32.4255000649,45.58,-19.15,49.4394468011,133.4
2021-06-19 13:30:00,76.5128333927,-11.51,77.3737279299,29.6628333927,0,29.6628333927,46.85,-11.51,48.2431611734,131.74,74.5028333927,-19.62,77.042952848,29.6628333927,0,29.6628333927,44.84,-19.62,48.9445604741,133.61
2021-06-19 14:00:00,71.573666727,-12.38,72.6364520661,30.183666727,0,30.183666727,41.39,-12.38,43.2018113046,131.74,70.933666727,-19.89,73.6695132015,30.183666727,0,30.183666727,40.75,-19.89,45.3450614731,133.61
2021-06-19 14:30:00,72.5536667306,-12.12,73.5590168236,31.9736667306,0,31.9736667306,40.58,-12.12,42.3512786112,132.0,71.8436667306,-20.14,74.6132163179,31.9736667306,0,31.9736667306,39.87,-20.14,44.6680702516,133.85
2021-06-19 15:00:00,73.7028333858,-12.0,74.6733396139,26.2128333858,0,26.2128333858,47.49,-12.0,48.9826510103,132.0,73.0328333858,-19.05,75.4764682027,26.2128333858,0,26.2128333858,46.82,-19.05,50.5471552117,133.97
2021-06-19 15:30:00,74.0418333783,-11.73,74.9652318746,22.4618333783,0,22.4618333783,51.58,-11.73,52.8969687222,132.0,76.7418333783,-17.71,78.7588286496,22.4618333783,0,22.4618333783,54.28,-17.71,57.0960813016,133.85
2021-06-19 16:00:00,73.7118333755,-11.54,74.6096909227,21.0718333755,0,21.0718333755,52.64,-11.54,53.8900844312,132.0,77.4018333755,-17.72,79.4042959158,21.0718333755,0,21.0718333755,56.33,-17.72,59.0513954111,133.63
2021-06-19 16:30:00,75.8745000405,-11.84,76.7927428628,20.2545000405,0,20.2545000405,55.62,-11.84,56.8662465791,132.0,78.9745000405,-17.33,80.853574792,20.2545000405,0,20.2545000405,58.72,-17.33,61.2239111786,133.63
2021-06-19 17:00:00,77.9945000343,-11.93,78.9016282189,17.1445000343,0,17.1445000343,60.85,-11.93,62.0084461989,131.91,71.6245000343,-19.08,74.1223003229,17.1445000343,0,17.1445000343,54.48,-19.08,57.7244904698,133.53
2021-06-19 17:30:00,85.2696667042,-11.12,85.9916883184,18.7596667042,0,18.7596667042,66.51,-11.12,67.4331854505,131.91,73.8496667042,-19.17,76.2971963595,18.7596667042,0,18.7596667042,55.09,-19.17,58.3300694325,133.7
2021-06-19 18:00:00,88.1413333698,-9.75,88.6789554979,18.2113333698,0,18.2113333698,69.93,-9.75,70.6064260532,131.37,74.6513333698,-20.48,77.4096374742,18.2113333698,0,18.2113333698,56.44,-20.48,60.0408527588,133.37
2021-06-19 18:30:00,88.5523333702,-10.59,89.1833159582,18.4223333702,0,18.4223333702,70.13,-10.59,70.9250660909,131.04,71.9923333702,-21.54,75.1456430146,18.4223333702,0,18.4223333702,53.57,-21.54,57.7383451443,133.37
2021-06-19 19:00:00,88.8818333663,-10.46,89.4952060311,16.4718333663,0,16.4718333663,72.41,-10.46,73.1615999005,131.12,70.3918333663,-21.73,73.6695534442,16.4718333663,0,16.4718333663,53.92,-21.73,58.1339771562,133.51
2021-06-19 19:30:00,86.9215000319,-11.0,87.614765695,15.9415000319,0,15.9415000319,70.98,-11.0,71.8272956473,131.12,68.3815000319,-22.25,71.9103055661,15.9415000319,0,15.9415000319,52.44,-22.25,56.9650427894,133.51
2021-06-19 20:00:00,84.949000024,-11.12,85.6737241228,11.979000024,0,11.979000024,72.97,-11.12,73.8124332345,131.27,66.659000024,-21.95,70.1799457409,11.979000024,0,11.979000024,54.68,-21.95,58.9211753107,133.69
2021-06-19 20:30:00,82.991833351,-11.43,83.775230844,8.831833351,0,8.831833351,74.16,-11.43,75.0356615217,131.45,69.741833351,-20.36,72.6529622187,8.831833351,0,8.831833351,60.91,-20.36,64.2227195002,133.84
2021-06-19 21:00:00,79.5930000143,-12.61,80.5857167945,7.1530000143,0,7.1530000143,72.44,-12.61,73.5293526423,131.56,66.5930000143,-21.03,69.8347231032,7.1530000143,0,7.1530000143,59.44,-21.03,63.0505709728,133.72
2021-06-19 21:30:00,76.2086666833,-13.67,77.4249945279,8.3286666833,0,8.3286666833,67.88,-13.67,69.2427851837,131.13,60.4286666833,-23.2,64.729156932,8.3286666833,0,8.3286666833,52.1,-23.2,57.0320085566,133.21
2021-06-19 22:00:00,75.9680000147,-13.77,77.2058930797,7.3680000147,0,7.3680000147,68.6,-13.77,69.9683707113,130.86,64.8280000147,-21.65,68.3475828827,7.3680000147,0,7.3680000147,57.46,-21.65,61.4033720572,133.07
2021-06-19 22:30:00,70.6346666761,-14.07,72.0223648351,4.7246666761,0,4.7246666761,65.91,-14.07,67.3950517471,131.18,60.8046666761,-22.17,64.7202934913,4.7246666761,0,4.7246666761,56.08,-22.17,60.3031947744,133.2
2021-06-19 23:00:00,66.1190000095,-15.46,67.902384069,4.7490000095,0,4.7490000095,61.37,-15.46,63.2873486567,131.18,56.9490000095,-22.64,61.2842410582,4.7490000095,0,4.7490000095,52.2,-22.64,56.8982389886,133.2
2021-06-19 23:30:00,61.3058333429,-16.58,63.5082797898,4.7658333429,0,4.7658333429,56.54,-16.58,58.9208621797,131.86,51.5258333429,-21.65,55.8894802416,4.7658333429,0,4.7658333429,46.76,-21.65,51.5288278539,133.75
2021-06-20 00:00:00,58.3875000094,-17.15,60.8541096176,4.6975000094,0,4.6975000094,53.69,-17.15,56.3625638168,131.95,50.8275000094,-22.41,55.5485630526,4.6975000094,0,4.6975000094,46.13,-22.41,51.2853292863,133.62
2021-06-20 00:30:00,56.4736666761,-18.03,59.2820034061,4.7136666761,0,4.7136666761,51.76,-18.03,54.8103867894,131.95,49.6636666761,-23.34,54.8747244887,4.7136666761,0,4.7136666761,44.95,-23.34,50.6483770717,133.62
2021-06-20 01:00:00,54.2455000093,-18.28,57.2427521286,4.6255000093,0,4.6255000093,49.62,-18.28,52.8800794251,131.65,47.7455000093,-23.42,53.1801576825,4.6255000093,0,4.6255000093,43.12,-23.42,49.069652536,133.29
2021-06-20 01:30:00,55.1986666758,-18.41,58.187807166,4.5786666758,0,4.5786666758,50.62,-18.41,53.8638329494,130.47,48.1786666758,-23.45,53.5825197491,4.5786666758,0,4.5786666758,43.6,-23.45,49.5061864821,132.08
2021-06-20 02:00:00,54.2338333428,-18.56,57.3217435102,4.7338333428,0,4.7338333428,49.5,-18.56,52.8651454174,130.25,47.7438333428,-23.7,53.3025667512,4.7338333428,0,4.7338333428,43.01,-23.7,49.1075360815,131.85
2021-06-20 02:30:00,52.7736666759,-19.11,56.1271057014,4.5936666759,0,4.5936666759,48.18,-19.11,51.8315010394,130.38,46.5036666759,-24.07,52.3636888912,4.5936666759,0,4.5936666759,41.91,-24.07,48.3302493269,131.99
2021-06-20 03:00:00,51.3718333426,-19.22,54.8495547929,4.6118333426,0,4.6118333426,46.76,-19.22,50.5559689849,130.58,45.2918333426,-24.14,51.3233842174,4.6118333426,0,4.6118333426,40.68,-24.14,47.3032979823,132.22
2021-06-20 03:30:00,50.640500009,-19.34,54.2078946387,4.500500009,0,4.500500009,46.14,-19.34,50.0293433897,130.39,44.480500009,-24.18,50.6279298515,4.500500009,0,4.500500009,39.98,-24.18,46.7233646049,132.31
2021-06-20 04:00:00,49.607166676,-19.35,53.2474739834,4.647166676,0,4.647166676,44.96,-19.35,48.9471561993,130.51,42.747166676,-24.23,49.1366783454,4.647166676,0,4.647166676,38.1,-24.23,45.151997741,132.31
2021-06-20 04:30:00,49.4560000091,-19.4,53.1249088178,4.5560000091,0,4.5560000091,44.9,-19.4,48.9118595026,130.97,43.2460000091,-24.05,49.4835226797,4.5560000091,0,4.5560000091,38.69,-24.05,45.5556648508,132.59
2021-06-20 05:00:00,49.293666676,-19.52,53.0178835334,4.6436666760000005,0,4.6436666760000005,44.65,-19.52,48.7304104231,130.55,43.703666676,-24.1,49.9081203906,4.6436666760000005,0,4.6436666760000005,39.06,-24.1,45.8965532475,132.1
2021-06-20 05:30:00,49.4528333425,-19.51,53.1622311947,4.5828333425,0,4.5828333425,44.87,-19.51,48.9280798724,130.43,43.8928333425,-24.06,50.054614361,4.5828333425,0,4.5828333425,39.31,-24.06,46.0886070521,131.95
2021-06-20 06:00:00,50.1178333429,-19.23,53.6804444746,4.7778333429,0,4.7778333429,45.34,-19.23,49.2494517736,130.52,44.8078333429,-23.85,50.7598702607,4.7778333429,0,4.7778333429,40.03,-23.85,46.5963882721,131.95
2021-06-20 06:30:00,52.6498333437,-18.77,55.8955977794,5.1698333437,0,5.1698333437,47.48,-18.77,51.0554923588,130.39,46.8398333437,-23.49,52.3999054165,5.1698333437,0,5.1698333437,41.67,-23.49,47.834809501,131.95
2021-06-20 07:00:00,54.5113333485,-18.76,57.6491375775,7.5613333485,0,7.5613333485,46.95,-18.76,50.5592731356,130.09,47.3113333485,-23.72,52.9244807552,7.5613333485,0,7.5613333485,39.75,-23.72,46.2893173421,131.65
2021-06-20 07:30:00,57.7886666851,-23.93,62.5473812181,9.2286666851,0,9.2286666851,48.56,-23.93,54.1361108688,129.93,49.8886666851,-24.11,55.4091252739,9.2286666851,0,9.2286666851,40.66,-24.11,47.2707911929,131.56
2021-06-20 08:00:00,61.9080000201,-23.96,66.38284467,10.0280000201,0,10.0280000201,51.88,-23.96,57.1455685071,130.5,53.5280000201,-23.28,58.3712702119,10.0280000201,0,10.0280000201,43.5,-23.28,49.3376975547,131.56
2021-06-20 08:30:00,67.0990000226,-23.1,70.9639753962,11.3090000226,0,11.3090000226,55.79,-23.1,60.3832269757,131.74,58.7790000226,-22.34,62.8812089869,11.3090000226,0,11.3090000226,47.47,-22.34,52.4640495959,132.75
2021-06-20 09:00:00,72.2621666916,-21.9,75.507819032,12.4621666916,0,12.4621666916,59.8,-21.9,63.683985428,131.3,64.0621666916,-21.67,67.6280274829,12.4621666916,0,12.4621666916,51.6,-21.67,55.9656046157,132.35
2021-06-20 09:30:00,76.0976666949,-21.02,78.9474209611,14.1176666949,0,14.1176666949,61.98,-21.02,65.4473895583,131.16,68.6176666949,-21.07,71.7797261255,14.1176666949,0,14.1176666949,54.5,-21.07,58.4311124316,132.27
2021-06-20 10:00:00,77.515000032,-19.86,80.018715498,15.985000032,0,15.985000032,61.53,-19.86,64.6557074047,131.08,71.015000032,-20.16,73.8211069379,15.985000032,0,15.985000032,55.03,-20.16,58.6065397375,132.27
2021-06-20 10:30:00,80.7910000503,-13.73,81.9493660081,25.1410000503,0,25.1410000503,55.65,-13.73,57.3187177107,132.0,71.2210000503,-21.36,74.3550969885,25.1410000503,0,25.1410000503,46.08,-21.36,50.7899202598,133.15
2021-06-20 11:00:00,80.3326667195,-12.12,81.2418103089,26.4026667195,0,26.4026667195,53.93,-12.12,55.2751236995,131.48,75.8026667195,-19.81,78.3484548781,26.4026667195,0,26.4026667195,49.4,-19.81,53.2240180745,133.43
2021-06-20 11:30:00,77.8363334019,-12.01,78.7574434415,34.2663334019,0,34.2663334019,43.57,-12.01,45.1949665339,131.23,79.6363334019,-19.97,82.1020492905,34.2663334019,0,34.2663334019,45.37,-19.97,49.570533586,133.14
2021-06-20 12:00:00,76.9736667421,-12.21,77.9360601501,37.7036667421,0,37.7036667421,39.27,-12.21,41.1244088103,131.23,78.4236667421,-20.64,81.0942729499,37.7036667421,0,37.7036667421,40.72,-20.64,45.652250766,133.14
2021-06-20 12:30:00,76.9548334123,-11.25,77.7728029939,39.5048334123,0,39.5048334123,37.45,-11.25,39.1032607336,131.31,82.2648334123,-19.9,84.637537868,39.5048334123,0,39.5048334123,42.76,-19.9,47.1638378421,133.28
2021-06-20 13:00:00,74.6718334141,-10.62,75.4232530817,40.4018334141,0,40.4018334141,34.27,-10.62,35.8778106913,131.16,83.4918334141,-19.37,85.7092944018,40.4018334141,0,40.4018334141,43.09,-19.37,47.2434651566,133.1
2021-06-20 13:30:00,71.3583334166,-11.07,72.2118871654,41.6183334166,0,41.6183334166,29.74,-11.07,31.7334602588,131.24,81.7383334166,-19.7,84.0788032129,41.6183334166,0,41.6183334166,40.12,-19.7,44.6956865928,133.11
2021-06-20 14:00:00,69.2081667511,-11.38,70.1375416239,42.2281667511,0,42.2281667511,26.98,-11.38,29.2818168835,131.24,80.1981667511,-20.0,82.6543764736,42.2281667511,0,42.2281667511,37.97,-20.0,42.9152758351,133.11
2021-06-20 14:30:00,68.4761667468,-11.27,69.3973941321,40.0561667468,0,40.0561667468,28.42,-11.27,30.57301588,131.42,86.3961667468,-17.15,88.0818944423,40.0561667468,0,40.0561667468,46.34,-17.15,49.4117202696,133.29
2021-06-20 15:00:00,64.426500079,-11.99,65.5326942253,39.496500079,0,39.496500079,24.93,-11.99,27.6634235047,131.42,84.746500079,-17.33,86.5002784715,39.496500079,0,39.496500079,45.25,-17.33,48.455045145,132.93
2021-06-20 15:30:00,62.4690000676,-12.95,63.7971666256,33.8190000676,0,33.8190000676,28.65,-12.95,31.4408174194,131.51,80.8990000676,-17.68,82.8083969893,33.8190000676,0,33.8190000676,47.08,-17.68,50.2902455751,132.93
2021-06-20 16:00:00,63.7271667275,-13.2,65.0798876698,30.4171667275,0,30.4171667275,33.31,-13.2,35.8301004743,131.73,78.2171667275,-17.87,80.2325499463,30.4171667275,0,30.4171667275,47.8,-17.87,51.0311365737,133.14
2021-06-20 16:30:00,67.3075000582,-13.43,68.6342805316,29.1075000582,0,29.1075000582,38.2,-13.43,40.4920350192,131.73,78.8775000582,-17.7,80.8390376949,29.1075000582,0,29.1075000582,49.77,-17.7,52.8236963871,133.14
2021-06-20 17:00:00,71.0783333868,-13.0,72.2573835469,26.7483333868,0,26.7483333868,44.33,-13.0,46.1968494597,131.65,80.0583333868,-17.45,81.9380207515,26.7483333868,0,26.7483333868,53.31,-17.45,56.0933026305,133.04
2021-06-20 17:30:00,76.921333374,-11.71,77.8075550833,20.351333374,0,20.351333374,56.57,-11.71,57.76927384,130.99,79.281333374,-17.65,81.2222403136,20.351333374,0,20.351333374,58.93,-17.65,61.5163994395,132.65
2021-06-20 18:00:00,80.7610000336,-9.99,81.3765274906,16.8110000336,0,16.8110000336,63.95,-9.99,64.7255946284,130.99,79.4110000336,-18.35,81.5035546853,16.8110000336,0,16.8110000336,62.6,-18.35,65.2340593555,132.65
2021-06-20 18:30:00,82.4680000277,-9.87,83.0565345326,13.8480000277,0,13.8480000277,68.62,-9.87,69.326194905,130.65,72.6880000277,-20.07,75.4078924783,13.8480000277,0,13.8480000277,58.84,-20.07,62.1687260606,132.65
2021-06-20 19:00:00,86.8496666953,-10.0,87.4234785689,14.3196666953,0,14.3196666953,72.53,-10.0,73.2161245901,130.55,79.7296666953,-18.72,81.8978519336,14.3196666953,0,14.3196666953,65.41,-18.72,68.0360676406,132.82
2021-06-20 19:30:00,84.5793333492,-10.08,85.1778728884,7.9193333492,0,7.9193333492,76.66,-10.08,77.3198680806,130.55,74.3493333492,-18.83,76.6967552734,7.9193333492,0,7.9193333492,66.43,-18.83,69.0471853156,132.72
2021-06-20 20:00:00,82.6978333455,-10.76,83.3948993647,6.0878333455,0,6.0878333455,76.61,-10.76,77.3619396086,130.55,71.1878333455,-19.51,73.8129237764,6.0878333455,0,6.0878333455,65.1,-19.51,67.9606511152,132.72
2021-06-20 20:30:00,80.8530000111,-11.59,81.6794693347,5.5430000111,0,5.5430000111,75.31,-11.59,76.1966154104,130.72,69.3330000111,-20.28,72.2381013769,5.5430000111,0,5.5430000111,63.79,-20.28,66.9361075952,132.88
2021-06-20 21:00:00,78.3500000098,-12.39,79.3236068364,4.8900000098,0,4.8900000098,73.46,-12.39,74.4975415702,131.07,66.9700000098,-20.98,70.179350961,4.8900000098,0,4.8900000098,62.08,-20.98,65.5292820043,133.27
2021-06-20 21:30:00,75.8103333426,-13.09,76.932143747,4.6103333426,0,4.6103333426,71.2,-13.09,72.3932876723,131.33,64.1003333426,-21.61,67.6449912013,4.6103333426,0,4.6103333426,59.49,-21.61,63.2933819605,133.52
2021-06-20 22:00:00,73.5293333428,-13.89,74.8297732312,4.7293333428,0,4.7293333428,68.8,-13.89,70.188119365,130.74,62.7693333428,-22.44,66.6599040526,4.7293333428,0,4.7293333428,58.04,-22.44,62.2269652161,132.88
2021-06-20 22:30:00,70.3310000094,-14.15,71.7403098844,4.6810000094,0,4.6810000094,65.65,-14.15,67.1576131202,130.58,60.1510000094,-22.7,64.2917786511,4.6810000094,0,4.6810000094,55.47,-22.7,59.9350556853,132.74
2021-06-20 23:00:00,65.4145000097,-15.04,67.1212217672,4.8345000097,0,4.8345000097,60.58,-15.04,62.4190515788,130.69,56.3845000097,-23.45,61.0664747741,4.8345000097,0,4.8345000097,51.55,-23.45,56.6330733759,132.84
2021-06-20 23:30:00,61.2011666763,-15.71,63.185337718,4.8211666763,0,4.8211666763,56.38,-15.71,58.527843801,131.08,53.5911666763,-23.75,58.6180488052,4.8211666763,0,4.8211666763,48.77,-23.75,54.2455104133,133.07
2021-06-21 00:00:00,57.2393333428,-16.18,59.4822131526,4.7393333428,0,4.7393333428,52.5,-16.18,54.9367126792,130.86,49.8293333428,-24.18,55.3862335007,4.7393333428,0,4.7393333428,45.09,-24.18,51.1642502144,132.75
2021-06-21 00:30:00,55.6098333427,-16.57,58.0260154103,4.6698333427000005,0,4.6698333427000005,50.94,-16.57,53.5672334548,131.34,48.4798333427,-24.52,54.3279361004,4.6698333427000005,0,4.6698333427000005,43.81,-24.52,50.2050445673,133.23
2021-06-21 01:00:00,53.7276666762,-16.67,56.2543426455,4.7876666762,0,4.7876666762,48.94,-16.67,51.701184706,131.59,47.2476666762,-24.48,53.2128969926,4.7876666762,0,4.7876666762,42.46,-24.48,49.0114476424,133.46
2021-06-21 01:30:00,54.9870000096,-16.5,57.4092341881,4.8170000096,0,4.8170000096,50.17,-16.5,52.8136241892,131.32,49.2070000096,-24.48,54.9599786203,4.8170000096,0,4.8170000096,44.39,-24.48,50.6926276691,133.18
2021-06-21 02:00:00,54.1035000098,-16.7,56.6222457459,4.9035000098,0,4.9035000098,49.2,-16.7,51.9570014531,131.15,48.4435000098,-24.6,54.3316914259,4.9035000098,0,4.9035000098,43.54,-24.6,50.0089152052,133.02
2021-06-21 02:30:00,52.981333343,-17.1,55.6725397553,4.851333343,0,4.851333343,48.13,-17.1,51.0774598037,131.15,47.691333343,-24.91,53.8049382124,4.851333343,0,4.851333343,42.84,-24.91,49.5557635397,133.02
2021-06-21 03:00:00,51.5705000095,-17.3,54.3949121815,4.7505000095,0,4.7505000095,46.82,-17.3,49.9139499539,131.25,46.4505000095,-25.0,52.7508194357,4.7505000095,0,4.7505000095,41.7,-25.0,48.6198519126,133.12
2021-06-21 03:30:00,51.2135000093,-17.33,54.0661768872,4.6335000093000005,0,4.6335000093000005,46.58,-17.33,49.6993490903,131.42,45.8435000093,-25.1,52.2650599646,4.6335000093000005,0,4.6335000093000005,41.21,-25.1,48.2521926963,133.21
2021-06-21 04:00:00,51.1628333428,-17.24,53.9893796562,4.7328333428,0,4.7328333428,46.43,-17.24,49.5273914112,131.42,45.7728333428,-25.06,52.1838660146,4.7328333428,0,4.7328333428,41.04,-25.06,48.0862267183,133.21
2021-06-21 04:30:00,51.1773333429,-17.62,54.1256302328,4.8073333429,0,4.8073333429,46.37,-17.62,49.6048515772,131.42,45.4373333429,-24.9,51.812751918000004,4.8073333429,0,4.8073333429,40.63,-24.9,47.6529841668,133.21
2021-06-21 05:00:00,50.652333343,-18.39,53.8873915966,4.812333343,0,4.812333343,45.84,-18.39,49.3912714961,131.62,43.922333343,-23.41,49.7714724143,4.812333343,0,4.812333343,39.11,-23.41,45.5809192536,133.43
2021-06-21 05:30:00,52.6656666762,-18.04,55.669686962,4.7656666762,0,4.7656666762,47.9,-18.04,51.1844859308,131.91,46.8456666762,-23.27,52.3068770463,4.7656666762,0,4.7656666762,42.08,-23.27,48.085541486,133.43
2021-06-21 06:00:00,55.0080000096,-17.57,57.7458653503,4.7880000096,0,4.7880000096,50.22,-17.57,53.2048240294,131.44,48.4380000096,-22.98,53.6126873504,4.7880000096,0,4.7880000096,43.65,-22.98,49.3295337501,133.02
2021-06-21 06:30:00,61.4695000099,-15.16,63.3113341469,4.9395000099,0,4.9395000099,56.53,-15.16,58.5274849964,131.26,52.1795000099,-21.12,56.2916922936,4.9395000099,0,4.9395000099,47.24,-21.12,51.7462269156,132.9
2021-06-21 07:00:00,69.0248333439,-13.27,70.2888363693,5.2748333439,0,5.2748333439,63.75,-13.27,65.1164756417,130.56,58.8348333439,-20.46,62.2908437461,5.2748333439,0,5.2748333439,53.56,-20.46,57.3348515303,132.31
2021-06-21 07:30:00,77.4550000112,-14.43,78.7877016211,5.5850000112,0,5.5850000112,71.87,-14.43,73.3043095595,130.77,64.9550000112,-20.35,68.0681608864,5.5850000112,0,5.5850000112,59.37,-20.35,62.7608110209,132.7
2021-06-21 08:00:00,82.1588333508,-15.22,83.5567010931,8.7388333508,0,8.7388333508,73.42,-15.22,74.9809629173,130.03,63.3588333508,-20.03,66.449549762,8.7388333508,0,8.7388333508,54.62,-20.03,58.1768450502,131.86
2021-06-21 08:30:00,89.3178333537,-15.57,90.6647685433,10.1978333537,0,10.1978333537,79.12,-15.57,80.6374559371,129.6,73.0178333537,-17.69,75.1301543168,10.1978333537,0,10.1978333537,62.82,-17.69,65.2632247135,131.21
2021-06-21 09:00:00,91.579833354,-14.94,92.7904600546,10.319833354,0,10.319833354,81.26,-14.94,82.6219777057,129.6,77.509833354,-15.99,79.1419886442,10.319833354,0,10.319833354,67.19,-15.99,69.066462194,131.21
2021-06-21 09:30:00,91.1421666857,-13.68,92.16309971,9.492166685699999,0,9.492166685699999,81.65,-13.68,82.7880722085,128.92,78.1821666857,-15.74,79.7508544635,9.492166685699999,0,9.492166685699999,68.69,-15.74,70.4703036747,130.6
2021-06-21 10:00:00,91.6810000215,-16.16,93.0943143535,10.7710000215,0,10.7710000215,80.91,-16.16,82.5080220342,128.92,79.7510000215,-16.89,81.5199000517,10.7710000215,0,10.7710000215,68.98,-16.89,71.0176914578,130.6
2021-06-21 10:30:00,92.2261666895,-16.45,93.6817395347,11.4361666895,0,11.4361666895,80.79,-16.45,82.4477204051,129.5,80.6361666895,-16.99,82.4066227823,11.4361666895,0,11.4361666895,69.2,-16.99,71.2551759523,130.99
2021-06-21 11:00:00,92.321500023,-15.83,93.6688222756,11.481500023,0,11.481500023,80.84,-15.83,82.37532701,129.87,86.561500023,-18.9,88.6008086093,11.481500023,0,11.481500023,75.08,-18.9,77.4223249457,131.09
2021-06-21 11:30:00,92.5600000246,-15.71,93.8837456888,12.3100000246,0,12.3100000246,80.25,-15.71,81.7732633567,129.58,84.8600000246,-17.68,86.6821896596,12.3100000246,0,12.3100000246,72.55,-17.68,74.6731872897,131.26
2021-06-21 12:00:00,91.1798333657,-16.95,92.7419242447,16.1998333657,0,16.1998333657,74.98,-16.95,76.8719903476,129.68,75.5398333657,-19.19,77.9392232764,16.1998333657,0,16.1998333657,59.34,-19.19,62.3657895003,131.17
2021-06-21 12:30:00,94.0643333717,-17.18,95.6203493649,19.1743333717,0,19.1743333717,74.89,-17.18,76.8353076391,130.15,77.8943333717,-19.32,80.2545299121,19.1743333717,0,19.1743333717,58.72,-19.32,61.8166708906,131.58
2021-06-21 13:00:00,93.9860000384,-17.39,95.5812759029,19.2160000384,0,19.2160000384,74.77,-17.39,76.7656498702,130.15,78.3460000384,-19.4,80.7121782758,19.2160000384,0,19.2160000384,59.13,-19.4,62.2311569875,131.58
2021-06-21 13:30:00,92.3623333735,-13.92,93.405390777,20.0923333735,0,20.0923333735,72.27,-13.92,73.5983647916,130.15,78.3323333735,-19.31,80.6773236526,20.0923333735,0,20.0923333735,58.24,-19.31,61.3577517515,131.58
2021-06-21 14:00:00,90.6820000425,-12.19,91.4976569739,21.2620000425,0,21.2620000425,69.42,-12.19,70.4821431286,129.84,77.3920000425,-19.4,79.7864754867,21.2620000425,0,21.2620000425,56.13,-19.4,59.3880198357,131.8
2021-06-21 14:30:00,90.546833371,-11.82,91.3150668483,18.816833371,0,18.816833371,71.73,-11.82,72.6973541472,129.7,81.386833371,-16.93,83.1290655917,18.816833371,0,18.816833371,62.57,-16.93,64.8199799445,131.67
2021-06-21 15:00:00,88.0590000317,-11.26,88.7759825999,15.8290000317,0,15.8290000317,72.23,-11.26,73.1023973615,129.7,79.4790000317,-15.66,81.0070802216,15.8290000317,0,15.8290000317,63.65,-15.66,65.5481357477,131.67
2021-06-21 15:30:00,86.199000029,-11.91,87.0179045139,14.489000029,0,14.489000029,71.71,-11.91,72.6923118356,130.06,78.199000029,-15.83,79.7851646958,14.489000029,0,14.489000029,63.71,-15.83,65.6471857736,131.67
2021-06-21 16:00:00,88.0373333604,-11.76,88.8193090787,13.5573333604,0,13.5573333604,74.48,-11.76,75.4027055218,130.3,78.9073333604,-15.57,80.4288017942,13.5573333604,0,13.5573333604,65.35,-15.57,67.1792185129,131.78
2021-06-21 16:30:00,92.6925000374,-12.5,93.5315431456,18.7125000374,0,18.7125000374,73.98,-12.5,75.0285972147,130.2,76.6725000374,-18.83,78.9508781584,18.7125000374,0,18.7125000374,57.96,-18.83,60.9420257294,132.05
2021-06-21 17:00:00,96.7613333715,-12.32,97.5424934879,19.0913333715,0,19.0913333715,77.67,-12.32,78.641028096,130.2,80.0013333715,-18.53,82.1192683919,19.0913333715,0,19.0913333715,60.91,-18.53,63.6662312376,132.05
2021-06-21 17:30:00,100.5503333727,-11.98,101.2614928853,19.7003333727,0,19.7003333727,80.85,-11.98,81.7327529207,130.07,82.4303333727,-18.04,84.3812861951,19.7003333727,0,19.7003333727,62.73,-18.04,65.2724635662,131.84
2021-06-21 18:00:00,101.2185000382,-12.06,101.9344316214,19.0985000382,0,19.0985000382,82.12,-12.06,83.0008313211,129.84,81.7885000382,-17.89,83.7222242806,19.0985000382,0,19.0985000382,62.69,-17.89,65.1927005116,131.62
2021-06-21 18:30:00,100.9255000353,-12.7,101.7214164145,17.6555000353,0,17.6555000353,83.27,-12.7,84.2329086521,129.84,81.0955000353,-18.43,83.163363484,17.6555000353,0,17.6555000353,63.44,-18.43,66.062837511,131.69
2021-06-21 19:00:00,99.9276666942,-12.79,100.742854193,13.7776666942,0,13.7776666942,86.15,-12.79,87.0942397636,129.94,86.2876666942,-15.7,87.7043409617,13.7776666942,0,13.7776666942,72.51,-15.7,74.190229141,131.69
2021-06-21 19:30:00,94.6888333575,-14.18,95.7446999191,12.0888333575,0,12.0888333575,82.6,-14.18,83.8083074641,129.94,76.6088333575,-18.77,78.8747503857,12.0888333575,0,12.0888333575,64.52,-18.77,67.1948160203,131.36
2021-06-21 20:00:00,91.1268333604,-16.97,92.6934768918,13.5168333604,0,13.5168333604,77.61,-16.97,79.4436466937,130.36,69.5068333604,-19.67,72.2364782072,13.5168333604,0,13.5168333604,55.99,-19.67,59.344662776,131.97
2021-06-21 20:30:00,88.7066666874,-17.31,90.3798031354,10.3566666874,0,10.3566666874,78.35,-17.31,80.2393830983,131.21,72.1266666874,-17.52,74.2240287739,10.3566666874,0,10.3566666874,61.77,-17.52,64.2065674211,132.63
2021-06-21 21:00:00,85.0040000175,-16.43,86.5772771516,8.7740000175,0,8.7740000175,76.23,-16.43,77.9804962795,131.21,66.2740000175,-18.48,68.8022781478,8.7740000175,0,8.7740000175,57.5,-18.48,60.3966919624,132.33
2021-06-21 21:30:00,83.511500014,-16.84,85.1924658323,7.011500014,0,7.011500014,76.5,-16.84,78.331574732,130.82,66.891500014,-17.49,69.1402406282,7.011500014,0,7.011500014,59.88,-17.49,62.3820046167,132.14
2021-06-21 22:00:00,78.3143333424,-18.81,80.5416097857,4.5543333424,0,4.5543333424,73.76,-18.81,76.1206522568,130.52,61.8143333424,-18.4,64.4947424723,4.5543333424,0,4.5543333424,57.26,-18.4,60.1437245272,131.7
2021-06-21 22:30:00,74.2216666754,-20.27,76.939773226,4.3716666754,0,4.3716666754,69.85,-20.27,72.7316671059,130.69,58.3016666754,-19.9,61.6043369994,4.3716666754,0,4.3716666754,53.93,-19.9,57.4843883154,131.7
2021-06-21 23:00:00,69.2225000091,-21.62,72.520196549,4.5325000091,0,4.5325000091,64.69,-21.62,68.2071880376,129.39,56.3125000091,-21.26,60.1920697208,4.5325000091,0,4.5325000091,51.78,-21.26,55.9746013831,130.41
2021-06-21 23:30:00,64.0510000094,-28.79,70.2238898254,4.7210000094,0,4.7210000094,59.33,-28.79,65.9462887508,129.39,53.0510000094,-23.3,57.9422005278,4.7210000094,0,4.7210000094,48.33,-23.3,53.6533214256,130.41
2021-06-22 00:00:00,59.7110000094,-30.63,67.1088699213,4.6910000094,0,4.6910000094,55.02,-30.63,62.9714006514,129.55,49.7010000094,-24.15,55.2576863607,4.6910000094,0,4.6910000094,45.01,-24.15,51.079571259,129.94
2021-06-22 00:30:00,57.7003333428,-30.42,65.2280987602,4.7403333428,0,4.7403333428,52.96,-30.42,61.07485571,130.54,48.6903333428,-24.4,54.4619918937,4.7403333428,0,4.7403333428,43.95,-24.4,50.2689019176,130.83
2021-06-22 01:00:00,56.2975000095,-23.16,60.8752339406,4.7575000095,0,4.7575000095,51.54,-23.16,56.5044883173,130.54,47.7375000095,-23.19,53.0720737032,4.7575000095,0,4.7575000095,42.98,-23.19,48.8370402461,130.83
2021-06-22 01:30:00,58.2100000098,-26.07,63.7812590118,4.8800000098,0,4.8800000098,53.33,-26.07,59.3610461498,130.41,50.2800000098,-23.82,55.6369553533,4.8800000098,0,4.8800000098,45.4,-23.82,51.269409983,131.37
2021-06-22 02:00:00,57.3021666763,-26.16,62.9911414867,4.8021666763,0,4.8021666763,52.5,-26.16,58.6565904226,129.87,49.8321666763,-23.84,55.2412023371,4.8021666763,0,4.8021666763,45.03,-23.84,50.9514131306,130.57
2021-06-22 02:30:00,56.0733333431,-26.65,62.0841462228,4.8933333431,0,4.8933333431,51.18,-26.65,57.7028153559,129.78,48.7933333431,-24.25,54.4871716896,4.8933333431,0,4.8933333431,43.9,-24.25,50.1524924605,130.44
2021-06-22 03:00:00,54.8596666765,-27.06,61.1704718623,4.9296666765,0,4.9296666765,49.93,-27.06,56.7912713364,129.96,47.7896666765,-24.52,53.7129652975,4.9296666765,0,4.9296666765,42.86,-24.52,49.3782340713,130.64
2021-06-22 03:30:00,53.9608333433,-27.02,60.3477583271,4.9708333433,0,4.9708333433,48.99,-27.02,55.9473010967,130.08,46.6108333433,-24.51,52.6622244589,4.9708333433,0,4.9708333433,41.64,-24.51,48.3180059605,130.76
2021-06-22 04:00:00,53.5475000098,-26.96,59.9514500016,4.8975000098,0,4.8975000098,48.65,-26.96,55.6207164643,130.19,46.8675000098,-24.53,52.8988039295,4.8975000098,0,4.8975000098,41.97,-24.53,48.6127740414,130.87
2021-06-22 04:30:00,53.4698333429,-27.14,59.9633444507,4.7898333429,0,4.7898333429,48.68,-27.14,55.7343879486,130.2,46.6698333429,-24.74,52.8217847508,4.7898333429,0,4.7898333429,41.88,-24.74,48.6415665866,130.86
2021-06-22 05:00:00,53.384833343,-26.85,59.7566977925,4.834833343,0,4.834833343,48.55,-26.85,55.4799513338,130.2,46.684833343,-24.55,52.7463379228,4.834833343,0,4.834833343,41.85,-24.55,48.5193260464,130.86
2021-06-22 05:30:00,54.7973333431,-26.65,60.9341467612,4.8873333431,0,4.8873333431,49.91,-26.65,56.5794185195,130.12,47.6073333431,-24.44,53.5142204282,4.8873333431,0,4.8873333431,42.72,-24.44,49.2169889367,130.86
2021-06-22 06:00:00,57.2530000101,-21.73,61.2380511623,5.0730000101,0,5.0730000101,52.18,-21.73,56.5238471798,130.12,49.3630000101,-23.02,54.4667437066,5.0730000101,0,5.0730000101,44.29,-23.02,49.9151730439,130.86
2021-06-22 06:30:00,63.5970000123,-15.11,65.3673504936,6.1270000123,0,6.1270000123,57.47,-15.11,59.4231688822,131.28,53.3870000123,-20.44,57.1661208261,6.1270000123,0,6.1270000123,47.26,-20.44,51.4907875255,132.36
2021-06-22 07:00:00,69.5901666814,-11.39,70.5161215521,7.3701666814,0,7.3701666814,62.22,-11.39,63.2539366364,131.28,57.4201666814,-19.06,60.500901991,7.3701666814,0,7.3701666814,50.05,-19.06,53.5563824394,132.84
2021-06-22 07:30:00,77.4063333555,-13.91,78.6462239624,11.0963333555,0,11.0963333555,66.31,-13.91,67.7532597002,130.4,63.9663333555,-17.16,66.22807111,11.0963333555,0,11.0963333555,52.87,-17.16,55.5850924259,132.25
2021-06-22 08:00:00,82.8321666949,-14.2,84.0405130837,14.0921666949,0,14.0921666949,68.74,-14.2,70.1913641412,130.06,72.2021666949,-15.64,73.8766707116,14.0921666949,0,14.0921666949,58.11,-15.64,60.177917046,131.44
2021-06-22 08:30:00,81.7921667098,-13.85,82.9565008608,21.5421667098,0,21.5421667098,60.25,-13.85,61.8213959726,129.92,75.1121667098,-17.3,77.078710341,21.5421667098,0,21.5421667098,53.57,-17.3,56.2941817598,131.1
2021-06-22 09:00:00,83.418000056,-12.44,84.340478617,27.998000056,0,27.998000056,55.42,-12.44,56.7990316819,129.77,85.228000056,-14.62,86.4728650708,27.998000056,0,27.998000056,57.23,-14.62,59.0679041443,131.1
2021-06-22 09:30:00,80.9115000634,-11.28,81.6939975916,31.6815000634,0,31.6815000634,49.23,-11.28,50.5057551176,129.77,87.0115000634,-13.49,88.0510150042,31.6815000634,0,31.6815000634,55.33,-13.49,56.950759433,130.88
2021-06-22 10:00:00,77.8095000698,-10.79,78.5540731032,34.8795000698,0,34.8795000698,42.93,-10.79,44.2652120745,129.56,88.4095000698,-13.41,89.4207347464,34.8795000698,0,34.8795000698,53.53,-13.41,55.1841372135,130.64
2021-06-22 10:30:00,75.1180000779,-10.4,75.8345167829,38.9280000779,0,38.9280000779,36.19,-10.4,37.6546955903,129.57,89.4980000779,-13.41,90.4970724274,38.9280000779,0,38.9280000779,50.57,-13.41,52.3178076758,130.67
2021-06-22 11:00:00,73.7275000793,-10.29,74.4421142093,39.6675000793,0,39.6675000793,34.06,-10.29,35.5804398511,129.57,89.1675000793,-13.72,90.2168580167,39.6675000793,0,39.6675000793,49.5,-13.72,51.3662184709,130.67
2021-06-22 11:30:00,72.4353334076,-10.34,73.1696188719,37.1153334076,0,37.1153334076,35.32,-10.34,36.8024183988,129.57,86.1953334076,-13.49,87.2445734773,37.1153334076,0,37.1153334076,49.08,-13.49,50.9001620823,130.67
2021-06-22 12:00:00,72.5388334078,-10.82,73.3413577197,37.2288334078,0,37.2288334078,35.31,-10.82,36.9305903013,129.42,86.1588334078,-13.5,87.2100600515,37.2288334078,0,37.2288334078,48.93,-13.5,50.7582003227,130.54
2021-06-22 12:30:00,73.846500071,-10.92,74.6495276123,35.496500071,0,35.496500071,38.35,-10.92,39.8744141023,129.57,86.646500071,-13.72,87.7260188003,35.496500071,0,35.496500071,51.15,-13.72,52.9581051398,130.62
2021-06-22 13:00:00,74.8096667387,-11.2,75.643415031,36.0096667387,0,36.0096667387,38.8,-11.2,40.3841553087,129.43,88.3896667387,-13.92,89.4790455144,36.0096667387,0,36.0096667387,52.38,-13.92,54.1980700763,130.49
2021-06-22 13:30:00,74.0268333993,-12.21,75.0270362144,32.9668333993,0,32.9668333993,41.06,-12.21,42.8369898569,129.65,85.9368333993,-14.55,87.1598636684,32.9668333993,0,32.9668333993,52.97,-14.55,54.931988859,130.69
2021-06-22 14:00:00,73.9885000617,-12.52,75.0403127751,30.8585000617,0,30.8585000617,43.13,-12.52,44.9104364263,129.75,83.6985000617,-14.84,85.0039088077,30.8585000617,0,30.8585000617,52.84,-14.84,54.8843438514,130.69
2021-06-22 14:30:00,72.6826667282,-12.9,73.8185616408,30.7426667282,0,30.7426667282,41.94,-12.9,43.8790792975,129.99,82.7326667282,-15.14,84.1065618365,30.7426667282,0,30.7426667282,51.99,-15.14,54.1496048,131.02
2021-06-22 15:00:00,72.3143333905,-13.17,73.5038210824,28.6043333905,0,28.6043333905,43.71,-13.17,45.6509912269,130.18,80.1443333905,-15.18,81.5692746971,28.6043333905,0,28.6043333905,51.54,-15.18,53.7289865901,131.19
2021-06-22 15:30:00,71.356166725,-13.65,72.6500174101,29.166166725,0,29.166166725,42.19,-13.65,44.3431911346,130.18,79.446166725,-15.31,80.9079075696,29.166166725,0,29.166166725,50.28,-15.31,52.5592475212,131.19
2021-06-22 16:00:00,74.6600000533,-13.86,75.9355990821,26.6400000533,0,26.6400000533,48.02,-13.86,49.980196078,130.34,80.0900000533,-15.36,81.5496027491,26.6400000533,0,26.6400000533,53.45,-15.36,55.6132367337,131.33
2021-06-22 16:30:00,80.2360000504,-13.42,81.35055073,25.1760000504,0,25.1760000504,55.06,-13.42,56.6718625069,130.41,80.8160000504,-14.96,82.1889741032,25.1760000504,0,25.1760000504,55.64,-14.96,57.6160672035,131.43
2021-06-22 17:00:00,83.4045000452,-13.57,84.501216132,22.6145000452,0,22.6145000452,60.79,-13.57,62.2861862695,130.55,82.5645000452,-14.63,83.8506622974,22.6145000452,0,22.6145000452,59.95,-14.63,61.7093137217,131.67
2021-06-22 17:30:00,87.4508333786,-14.02,88.567537273,22.6308333786,0,22.6308333786,64.82,-14.02,66.3188721255,130.39,85.3208333786,-14.48,86.5408285633,22.6308333786,0,22.6308333786,62.69,-14.48,64.3405509768,131.43
2021-06-22 18:00:00,89.2520000407,-14.08,90.3557740893,20.3720000407,0,20.3720000407,68.88,-14.08,70.3043441048,130.5,85.9820000407,-14.32,87.1663164933,20.3720000407,0,20.3720000407,65.61,-14.32,67.1545568074,131.54
