Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-22 18:30:00,89.3305000341,-14.96,90.5744988192,17.0605000341,0,17.0605000341,72.27,-14.96,73.802130728,130.27,83.6905000341,-14.77,84.9838378514,17.0605000341,0,17.0605000341,66.63,-14.77,68.2474160683,131.24
2021-06-22 19:00:00,89.4128333628,-15.16,90.6889208777,14.7328333628,0,14.7328333628,74.68,-15.16,76.2032020325,130.44,81.3228333628,-15.21,82.7329881375,14.7328333628,0,14.7328333628,66.59,-15.21,68.3049939609,131.43
2021-06-22 19:30:00,88.2406666921,-15.96,89.672386264,12.7406666921,0,12.7406666921,75.5,-15.96,77.1684624701,130.44,76.2506666921,-16.59,78.0345581842,12.7406666921,0,12.7406666921,63.51,-16.59,65.6410557502,131.5
2021-06-22 20:00:00,85.5068333586,-17.26,87.2314516159,12.6268333586,0,12.6268333586,72.88,-17.26,74.895941145,130.69,71.6268333586,-18.26,73.9177303289,12.6268333586,0,12.6268333586,59.0,-18.26,61.7610524522,131.81
2021-06-22 20:30:00,81.8166666876,-19.14,84.0256303033,10.4766666876,0,10.4766666876,71.34,-19.14,73.8629487632,130.96,66.4366666876,-19.76,69.3129733929,10.4766666876,0,10.4766666876,55.96,-19.76,59.3462652574,132.17
2021-06-22 21:00:00,79.5400000178,-19.84,81.977052904,8.9000000178,0,8.9000000178,70.64,-19.84,73.3732594342,131.41,63.2900000178,-20.57,66.54884673870001,8.9000000178,0,8.9000000178,54.39,-20.57,58.1497807391,132.58
2021-06-22 21:30:00,77.401166683,-20.24,80.003738687,8.181166683,0,8.181166683,69.22,-20.24,72.1184165106,131.59,61.091166683,-20.96,64.5867807426,8.181166683,0,8.181166683,52.91,-20.96,56.9103654882,132.77
2021-06-22 22:00:00,75.4375000164,-20.72,78.2312904708,8.1875000164,0,8.1875000164,67.25,-20.72,70.369602102,131.59,59.4975000164,-21.41,63.2324331985,8.1875000164,0,8.1875000164,51.31,-21.41,55.5976995927,132.77
2021-06-22 22:30:00,74.0720000246,-21.65,77.1711324761,12.3020000246,0,12.3020000246,61.77,-21.65,65.4542236987,131.59,52.8520000246,-26.18,58.9807282644,12.3020000246,0,12.3020000246,40.55,-26.18,48.2669130979,132.69
2021-06-22 23:00:00,71.2091666909,-22.99,74.8283737683,12.0991666909,0,12.0991666909,59.11,-22.99,63.4234357316,130.0,56.1091666909,-23.84,60.9637940645,12.0991666909,0,12.0991666909,44.01,-23.84,50.0522297206,131.58
2021-06-22 23:30:00,65.6186666879,-23.9,69.8356600735,10.6386666879,0,10.6386666879,54.98,-23.9,59.9500658882,129.23,53.0486666879,-23.93,58.1962708201,10.6386666879,0,10.6386666879,42.41,-23.93,48.6955131403,130.39
2021-06-23 00:00:00,57.567000013,-22.98,61.9841906497,6.507000013,0,6.507000013,51.06,-22.98,55.9928924061,129.7,43.587000013,-22.43,49.0197049168,6.507000013,0,6.507000013,37.08,-22.43,43.336258491,130.78
2021-06-23 00:30:00,55.1246666761,-22.58,59.5700031572,4.6946666761,0,4.6946666761,50.43,-22.58,55.2543328618,130.94,40.7846666761,-21.39,46.053459543,4.6946666761,0,4.6946666761,36.09,-21.39,41.9525946754,131.95
2021-06-23 01:00:00,52.9723333423,-22.95,57.7301532973,4.4723333423,0,4.4723333423,48.5,-22.95,53.6558710674,131.37,39.4223333423,-21.56,44.9327716277,4.4723333423,0,4.4723333423,34.95,-21.56,41.0650228297,132.33
2021-06-23 01:30:00,54.0710000092,-23.02,58.7672820709,4.6110000092,0,4.6110000092,49.46,-23.02,54.5546698276,131.76,40.4110000092,-21.56,45.8026475408,4.6110000092,0,4.6110000092,35.8,-21.56,41.7908315304,132.67
2021-06-23 02:00:00,53.1396666758,-23.84,58.2423366153,4.5596666758,0,4.5596666758,48.58,-23.84,54.1143419067,131.76,39.5796666758,-21.1,44.8526477944,4.5596666758,0,4.5596666758,35.02,-21.1,40.8853323332,132.67
2021-06-23 02:30:00,51.9723333424,-25.11,57.7203216645,4.5423333424,0,4.5423333424,47.43,-25.11,53.6667215321,132.36,38.4723333424,-20.63,43.6545224783,4.5423333424,0,4.5423333424,33.93,-20.63,39.709467385,132.93
2021-06-23 03:00:00,50.525166676,-24.53,56.1650546838,4.655166676,0,4.655166676,45.87,-24.53,52.017091422,132.36,37.355166676,-21.62,43.1605476957,4.655166676,0,4.655166676,32.7,-21.62,39.2009489681,132.93
2021-06-23 03:30:00,49.8736666766,-24.23,55.4479533235,4.9536666766,0,4.9536666766,44.92,-24.23,51.0382141145,132.36,36.7536666766,-22.38,43.0313422307,4.9536666766,0,4.9536666766,31.8,-22.38,38.8857866064,133.12
2021-06-23 04:00:00,49.614333343,-24.39,55.285207543,4.854333343,0,4.854333343,44.76,-24.39,50.9738138656,132.22,36.364333343,-22.56,42.7939054012,4.854333343,0,4.854333343,31.51,-22.56,38.7534991968,133.12
2021-06-23 04:30:00,49.8161666765,-23.09,54.9071813367,4.9161666765,0,4.9161666765,44.9,-23.09,50.4891879515,132.37,36.5861666765,-22.47,42.9353990558,4.9161666765,0,4.9161666765,31.67,-22.47,38.8315567548,133.12
2021-06-23 05:00:00,49.6681666764,-17.74,52.7412019298,4.8681666764,0,4.8681666764,44.8,-17.74,48.1845161852,132.37,36.5981666764,-21.4,42.3955870825,4.8681666764,0,4.8681666764,31.73,-21.4,38.2720903532,133.34
2021-06-23 05:30:00,50.9548333432,-18.95,54.364487867,4.9548333432,0,4.9548333432,46.0,-18.95,49.7504020084,131.32,37.7348333432,-22.03,43.6948343336,4.9548333432,0,4.9548333432,32.78,-22.03,39.4949275224,132.77
2021-06-23 06:00:00,53.5180000109,-22.21,57.943596929899996,5.4680000109,0,5.4680000109,48.05,-22.21,52.9347390661,130.67,40.9180000109,-23.34,47.1066696434,5.4680000109,0,5.4680000109,35.45,-23.34,42.4435872659,132.04
2021-06-23 06:30:00,61.0821666795,-20.51,64.4336184477,6.4021666795,0,6.4021666795,54.68,-20.51,58.4000214041,130.97,49.4021666795,-22.74,54.3845720092,6.4021666795,0,6.4021666795,43.0,-22.74,48.6426520659,132.24
2021-06-23 07:00:00,67.6520000162,-18.57,70.1543869348,8.1120000162,0,8.1120000162,59.54,-18.57,62.3687141121,130.97,56.5520000162,-21.83,60.6191191443,8.1120000162,0,8.1120000162,48.44,-21.83,53.1317466304,132.24
2021-06-23 07:30:00,75.8116666894,-16.16,77.5148657112,11.3516666894,0,11.3516666894,64.46,-16.16,66.4547755997,131.54,66.8016666894,-19.8,69.6742611908,11.3516666894,0,11.3516666894,55.45,-19.8,58.8790497546,132.89
2021-06-23 08:00:00,79.5206666992,-14.21,80.78032268,16.2706666992,0,16.2706666992,63.25,-14.21,64.8265886809,131.29,72.8806666992,-18.25,75.1309129355,16.2706666992,0,16.2706666992,56.61,-18.25,59.4790265556,132.62
2021-06-23 08:30:00,81.1381667097,-13.22,82.2080926492,21.5281667097,0,21.5281667097,59.61,-13.22,61.0583368591,130.85,78.1481667097,-14.99,79.5728349381,21.5281667097,0,21.5281667097,56.62,-14.99,58.5706795248,132.23
2021-06-23 09:00:00,80.3966667192,-12.16,81.3110670177,26.2866667192,0,26.2866667192,54.11,-12.16,55.4595140621,130.47,80.8666667192,-14.09,82.0849918455,26.2866667192,0,26.2866667192,54.58,-14.09,56.3693578108,131.59
2021-06-23 09:30:00,79.0976667287,-11.35,79.9078430564,31.0176667287,0,31.0176667287,48.08,-11.35,49.401507062,130.34,83.3276667287,-13.5,84.4141578318,31.0176667287,0,31.0176667287,52.31,-13.5,54.0239400636,131.45
2021-06-23 10:00:00,76.704666737,-10.93,77.4794863124,35.184666737,0,35.184666737,41.52,-10.93,42.9345466961,130.17,84.644666737,-13.13,85.6569699851,35.184666737,0,35.184666737,49.46,-13.13,51.1731228283,131.24
2021-06-23 10:30:00,74.0193334078,-11.16,74.8559103754,37.2393334078,0,37.2393334078,36.78,-11.16,38.4358426472,130.17,84.5193334078,-13.1,85.52851992,37.2393334078,0,37.2393334078,47.28,-13.1,49.0612718955,131.24
2021-06-23 11:00:00,71.9946667478,-10.65,72.7781185531,40.5546667478,0,40.5546667478,31.44,-10.65,33.1948203791,130.31,85.7746667478,-12.95,86.7467345535,40.5546667478,0,40.5546667478,45.22,-12.95,47.0377603634,131.24
2021-06-23 11:30:00,70.9603334153,-10.16,71.6839906703,40.9903334153,0,40.9903334153,29.97,-10.16,31.6453235092,130.07,86.6403334153,-12.5,87.5374055722,40.9903334153,0,40.9903334153,45.65,-12.5,47.3304605936,131.02
2021-06-23 12:00:00,70.5968334129,-10.11,71.3170736074,39.7768334129,0,39.7768334129,30.82,-10.11,32.4358520776,129.77,86.4368334129,-12.73,87.3692112271,39.7768334129,0,39.7768334129,46.66,-12.73,48.3653646735,130.7
2021-06-23 12:30:00,71.7746667472,-10.02,72.4707057139,40.2446667472,0,40.2446667472,31.53,-10.02,33.0838525568,129.86,86.6046667472,-12.84,87.5513215342,40.2446667472,0,40.2446667472,46.36,-12.84,48.1052512726,130.8
2021-06-23 13:00:00,71.0638334095,-10.94,71.9009876069,38.0638334095,0,38.0638334095,33.0,-10.94,34.766127193,130.09,84.3938334095,-13.35,85.4432069713,38.0638334095,0,38.0638334095,46.33,-13.35,48.2150536658,131.12
2021-06-23 13:30:00,69.9596667451,-11.34,70.8727773626,39.2096667451,0,39.2096667451,30.75,-11.34,32.7743512522,130.42,84.7896667451,-13.77,85.9005266965,39.2096667451,0,39.2096667451,45.58,-13.77,47.614591251,131.38
2021-06-23 14:00:00,67.5425000791,-11.13,68.4533871838,39.5725000791,0,39.5725000791,27.97,-11.13,30.1031194397,130.52,83.6425000791,-13.7,84.757051739,39.5725000791,0,39.5725000791,44.07,-13.7,46.1503510279,131.51
2021-06-23 14:30:00,66.8758334119,-11.26,67.8171415981,39.2858334119,0,39.2858334119,27.59,-11.26,29.7992567021,130.4,82.6258334119,-13.58,83.7343701655,39.2858334119,0,39.2858334119,43.34,-13.58,45.4177498342,131.37
2021-06-23 15:00:00,65.4293334123,-11.64,66.456657084,39.4793334123,0,39.4793334123,25.95,-11.64,28.4410284624,130.5,81.8293334123,-13.91,83.0031800999,39.4793334123,0,39.4793334123,42.35,-13.91,44.5758970745,131.46
2021-06-23 15:30:00,66.9533334121,-11.82,67.9886847571,39.3933334121,0,39.3933334121,27.56,-11.82,29.9877641714,130.73,82.5633334121,-13.89,83.7235697048,39.3933334121,0,39.3933334121,43.17,-13.89,45.3495424453,131.71
2021-06-23 16:00:00,68.7146667437,-13.25,69.9804824626,38.5246667437,0,38.5246667437,30.19,-13.25,32.969661812,130.73,80.0446667437,-14.72,81.3868974351,38.5246667437,0,38.5246667437,41.52,-14.72,44.0521145917,131.71
2021-06-23 16:30:00,72.6051667399,-14.6,74.0585595142,36.5951667399,0,36.5951667399,36.01,-14.6,38.8571756565,131.13,79.2851667399,-15.48,80.7822261699,36.5951667399,0,36.5951667399,42.69,-15.48,45.4099823827,132.07
2021-06-23 17:00:00,78.3301667394,-15.6,79.868485784,36.3901667394,0,36.3901667394,41.94,-15.6,44.7473306466,131.39,74.9701667394,-18.4,77.1951157842,36.3901667394,0,36.3901667394,38.58,-18.4,42.7431444796,132.36
2021-06-23 17:30:00,86.6278334072,-15.58,88.0177136764,36.9378334072,0,36.9378334072,49.69,-15.58,52.0752580406,131.54,76.9578334072,-21.54,79.9154535915,36.9378334072,0,36.9378334072,40.02,-21.54,45.4485643338,132.76
2021-06-23 18:00:00,91.3045000667,-15.55,92.6191893315,33.3545000667,0,33.3545000667,57.95,-15.55,60.0000416667,131.62,77.2645000667,-21.73,80.2620450185,33.3545000667,0,33.3545000667,43.91,-21.73,48.992662716,133.24
2021-06-23 18:30:00,89.883666735,-16.26,91.3425483864,34.163666735,0,34.163666735,55.72,-16.26,58.0440005513,131.7,77.283666735,-21.86,80.3157814132,34.163666735,0,34.163666735,43.12,-21.86,48.3445343343,133.38
2021-06-23 19:00:00,88.4450000609,-16.92,90.0489002474,30.4450000609,0,30.4450000609,58.0,-16.92,60.4176000847,131.7,73.7250000609,-22.32,77.029591937,30.4450000609,0,30.4450000609,43.28,-22.32,48.6964146524,133.38
2021-06-23 19:30:00,89.6101667129,-16.68,91.1493520455,23.1201667129,0,23.1201667129,66.49,-16.68,68.5502917572,131.7,77.4301667129,-19.35,79.8113602013,23.1201667129,0,23.1201667129,54.31,-19.35,57.6541290802,133.3
2021-06-23 20:00:00,86.401166703,-17.33,88.1220205603,18.161166703,0,18.161166703,68.24,-17.33,70.4061538504,131.33,72.751166703,-19.73,75.3790763849,18.161166703,0,18.161166703,54.59,-19.73,58.0460248424,132.74
2021-06-23 20:30:00,82.4523333615,-17.99,84.3921049433,14.1023333615,0,14.1023333615,68.35,-17.99,70.6778791419,131.43,67.4423333615,-20.23,70.4110874028,14.1023333615,0,14.1023333615,53.34,-20.23,57.0474232547,132.83
2021-06-23 21:00:00,80.2365000258,-18.49,82.3393954095,12.9165000258,0,12.9165000258,67.32,-18.49,69.8130539369,131.06,64.0765000258,-20.73,67.3463492371,12.9165000258,0,12.9165000258,51.16,-20.73,55.2003487308,132.44
2021-06-23 21:30:00,79.1393333655,-19.72,81.5592575097,16.0793333655,0,16.0793333655,63.06,-19.72,66.071491583,130.48,55.8693333655,-24.52,61.0132183277,16.0793333655,0,16.0793333655,39.79,-24.52,46.7383621878,131.88
2021-06-23 22:00:00,79.0363333584,-19.95,81.5153021876,12.5363333584,0,12.5363333584,66.5,-19.95,69.4280382843,130.58,64.1163333584,-22.1,67.8182438826,12.5363333584,0,12.5363333584,51.58,-22.1,56.1151173927,132.27
2021-06-23 22:30:00,76.1766666834,-20.05,78.7711054067,8.3566666834,0,8.3566666834,67.82,-20.05,70.7216720673,130.45,62.6866666834,-21.13,66.1520602844,8.3566666834,0,8.3566666834,54.33,-21.13,58.2943033237,131.85
2021-06-23 23:00:00,69.5726666758,-20.61,72.5612020875,4.5726666758,0,4.5726666758,65.0,-20.61,68.1892374206,130.14,58.1826666758,-20.22,61.5960315403,4.5726666758,0,4.5726666758,53.61,-20.22,57.2964265901,131.4
2021-06-23 23:30:00,64.2498333425,-21.92,67.8861361732,4.5598333425,0,4.5598333425,59.69,-21.92,63.5875970611,129.05,53.7098333425,-21.09,57.7021169254,4.5598333425,0,4.5598333425,49.15,-21.09,53.4837414548,130.11
2021-06-24 00:00:00,60.256000009,-22.75,64.4076706386,4.516000009,0,4.516000009,55.74,-22.75,60.2039043584,129.8,50.616000009,-21.52,55.000816875,4.516000009,0,4.516000009,46.1,-21.52,50.8755383264,130.78
2021-06-24 00:30:00,58.1013333424,-23.11,62.5286897045,4.5113333424,0,4.5113333424,53.59,-23.11,58.3606048632,130.2,49.2413333424,-21.85,53.8714340753,4.5113333424,0,4.5113333424,44.73,-21.85,49.7814764747,131.12
2021-06-24 01:00:00,56.1186666757,-23.65,60.8984995666,4.5186666757000005,0,4.5186666757000005,51.6,-23.65,56.7616287645,130.33,47.7186666757,-22.12,52.596250335,4.5186666757000005,0,4.5186666757000005,43.2,-22.12,48.5338479826,131.22
2021-06-24 01:30:00,57.1088333424,-23.61,61.7968522315,4.5088333424,0,4.5088333424,52.6,-23.61,57.6558071663,130.53,48.0588333424,-22.18,52.9301791252,4.5088333424,0,4.5088333424,43.55,-22.18,48.872844198,131.36
2021-06-24 02:00:00,56.0365000095,-23.8,60.8812724351,4.7365000095,0,4.7365000095,51.3,-23.8,56.5520114585,130.31,47.4365000095,-22.43,52.4721491188,4.7365000095,0,4.7365000095,42.7,-22.43,48.2327160753,131.21
2021-06-24 02:30:00,54.8436666763,-24.12,59.9132887972,4.8036666763,0,4.8036666763,50.04,-24.12,55.5497614756,130.31,46.5736666763,-22.72,51.8199269362,4.8036666763,0,4.8036666763,41.77,-22.72,47.5492513085,131.21
2021-06-24 03:00:00,53.6126666763,-24.28,58.8543662624,4.8126666763,0,4.8126666763,48.8,-24.28,54.5064986951,130.62,45.7126666763,-22.9,51.1278583031,4.8126666763,0,4.8126666763,40.9,-22.9,46.8745133308,131.48
2021-06-24 03:30:00,52.6878333428,-24.72,58.1986785276,4.7278333428,0,4.7278333428,47.96,-24.72,53.9559079249,130.75,44.8578333428,-23.11,50.4608493013,4.7278333428,0,4.7278333428,40.13,-23.11,46.3086277059,131.55
2021-06-24 04:00:00,52.4311666763,-24.78,57.9920308236,4.8311666763000005,0,4.8311666763000005,47.6,-24.78,53.6638463027,130.84,44.5111666763,-23.18,50.1852205225,4.8311666763000005,0,4.8311666763000005,39.68,-23.18,45.9544861793,131.7
2021-06-24 04:30:00,52.6681666763,-24.98,58.2918191605,4.8181666763,0,4.8181666763,47.85,-24.98,53.9779853274,130.84,44.8681666763,-23.42,50.6127333869,4.8181666763,0,4.8181666763,40.05,-23.42,46.3950309839,131.7
2021-06-24 05:00:00,52.5756666763,-24.86,58.1568596681,4.7956666763,0,4.7956666763,47.78,-24.86,53.8604493112,130.98,44.9056666763,-23.33,50.6044247042,4.7956666763,0,4.7956666763,40.11,-23.33,46.4015193717,131.79
2021-06-24 05:30:00,53.6473333431,-24.4,58.9355272719,4.8673333431,0,4.8673333431,48.78,-24.4,54.5421708406,130.98,45.4273333431,-22.88,50.8639067971,4.8673333431,0,4.8673333431,40.56,-22.88,46.5683154087,131.79
2021-06-24 06:00:00,55.6215000104,-24.2,60.6579859821,5.1915000104,0,5.1915000104,50.43,-24.2,55.9358999212,130.81,46.7715000104,-22.65,51.9672561641,5.1915000104,0,5.1915000104,41.58,-22.65,47.3489060064,131.62
2021-06-24 06:30:00,61.5675000125,-22.29,65.4782495015,6.2275000125,0,6.2275000125,55.34,-22.29,59.6603695932,130.81,51.4275000125,-21.28,55.656321811,6.2275000125,0,6.2275000125,45.2,-21.28,49.9587669984,131.51
2021-06-24 07:00:00,67.7321666821,-19.94,70.6063028593,7.7221666821,0,7.7221666821,60.01,-19.94,63.2360949142,130.05,57.0421666821,-20.07,60.4699402992,7.7221666821,0,7.7221666821,49.32,-20.07,53.2472280969,130.91
2021-06-24 07:30:00,73.0788333599,-18.76,75.4483497848,13.2888333599,0,13.2888333599,59.79,-18.76,62.6640383314,130.13,57.7288333599,-21.56,61.6234679412,13.2888333599,0,13.2888333599,44.44,-21.56,49.3937971814,131.1
2021-06-24 08:00:00,80.6515000385,-16.92,82.4072257661,19.2415000385,0,19.2415000385,61.41,-16.92,63.6983084548,130.27,64.2415000385,-20.92,67.5619473313,19.2415000385,0,19.2415000385,45.0,-20.92,49.6250581864,131.59
2021-06-24 08:30:00,84.6098333736,-14.6,85.8602579982,20.1398333736,0,20.1398333736,64.47,-14.6,66.1025029783,130.27,71.8998333736,-17.47,73.991803189,20.1398333736,0,20.1398333736,51.76,-17.47,54.628733282,131.59
2021-06-24 09:00:00,84.7528333739,-13.61,85.8386560059,20.2728333739,0,20.2728333739,64.48,-13.61,65.9007018172,129.88,71.9028333739,-16.59,73.7919070576,20.2728333739,0,20.2728333739,51.63,-16.59,54.229927162,131.21
2021-06-24 09:30:00,84.824000042,-12.84,85.7903058808,20.994000042,0,20.994000042,63.83,-12.84,65.1086361399,129.97,72.844000042,-15.85,74.5484462757,20.994000042,0,20.994000042,51.85,-15.85,54.218493155,131.34
2021-06-24 10:00:00,83.0980000457,-12.72,84.0659027882,22.8480000457,0,22.8480000457,60.25,-12.72,61.5780878235,129.81,69.4080000457,-17.72,71.6342716187,22.8480000457,0,22.8480000457,46.56,-17.72,49.8179887189,131.18
2021-06-24 10:30:00,85.2073333874,-12.64,86.1397658633,27.0173333874,0,27.0173333874,58.19,-12.64,59.5470041228,130.06,71.9373333874,-18.52,74.2830420411,27.0173333874,0,27.0173333874,44.92,-18.52,48.5880314481,131.62
2021-06-24 11:00:00,84.344833394,-12.23,85.2268961083,30.334833394,0,30.334833394,54.01,-12.23,55.3773690238,130.22,74.064833394,-18.17,76.2610545802,30.334833394,0,30.334833394,43.73,-18.17,47.3546386323,131.89
2021-06-24 11:30:00,83.8911667374,-12.08,84.756440797,35.3911667374,0,35.3911667374,48.5,-12.08,49.9817606733,130.06,75.0111667374,-17.87,77.1103886342,35.3911667374,0,35.3911667374,39.62,-17.87,43.4635629004,131.68
2021-06-24 12:00:00,81.4825000769,-11.87,82.3425450103,38.442500076900004,0,38.442500076900004,43.04,-11.87,44.6468195956,130.3,78.0125000769,-17.66,79.9864098972,38.442500076900004,0,38.442500076900004,39.57,-17.66,43.3319801071,131.93
2021-06-24 12:30:00,81.8986667366,-11.16,82.6555334701,34.9486667366,0,34.9486667366,46.95,-11.16,48.258140246,130.5,84.3286667366,-15.01,85.6540958365,34.9486667366,0,34.9486667366,49.38,-15.01,51.6108951676,132.04
2021-06-24 13:00:00,82.7443333963,-10.79,83.4448848594,31.4843333963,0,31.4843333963,51.26,-10.79,52.3833150917,130.3,86.2043333963,-14.46,87.4086877621,31.4843333963,0,31.4843333963,54.72,-14.46,56.5983215299,131.61
2021-06-24 13:30:00,82.1456667191,-10.84,82.8578068786,26.2156667191,0,26.2156667191,55.93,-10.84,56.9707863734,130.14,83.0156667191,-15.17,84.3903419878,26.2156667191,0,26.2156667191,56.8,-15.17,58.7908913013,131.48
2021-06-24 14:00:00,80.9805000544,-11.18,81.7486011444,27.2005000544,0,27.2005000544,53.78,-11.18,54.9297806295,130.24,78.4505000544,-16.39,80.1443264292,27.2005000544,0,27.2005000544,51.25,-16.39,53.8070125541,131.63
2021-06-24 14:30:00,79.3743334041,-11.9,80.2614154083,35.3743334041,0,35.3743334041,44.0,-11.9,45.580807364500004,130.36,77.5143334041,-18.55,79.7030387318,35.3743334041,0,35.3743334041,42.14,-18.55,46.0421774029,131.86
2021-06-24 15:00:00,80.7246667265,-11.51,81.5411056959,29.9346667265,0,29.9346667265,50.79,-11.51,52.0778666998,130.51,81.8746667265,-15.66,83.3588426718,29.9346667265,0,29.9346667265,51.94,-15.66,54.2494165867,132.14
2021-06-24 15:30:00,80.8788333807,-11.78,81.7322096179,23.6888333807,0,23.6888333807,57.19,-11.78,58.3906199659,130.36,80.8788333807,-15.52,82.354453972,23.6888333807,0,23.6888333807,57.19,-15.52,59.2584719681,131.76
2021-06-24 16:00:00,81.6326667145,-12.71,82.6161992282,23.8926667145,0,23.8926667145,57.74,-12.71,59.1223451835,130.55,74.4626667145,-18.42,76.7071387436,23.8926667145,0,23.8926667145,50.57,-18.42,53.8202684869,131.92
2021-06-24 16:30:00,86.5861667198,-13.06,87.5655632497,26.5761667198,0,26.5761667198,60.01,-13.06,61.4146863543,130.74,78.3661667198,-18.61,80.5455659013,26.5761667198,0,26.5761667198,51.79,-18.61,55.0321378832,132.35
2021-06-24 17:00:00,90.2685000564,-12.52,91.132609435,28.2085000564,0,28.2085000564,62.06,-12.52,63.3102993201,130.74,81.8085000564,-18.01,83.7674804532,28.2085000564,0,28.2085000564,53.6,-18.01,56.5448503402,132.35
2021-06-24 17:30:00,89.8828333917,-13.61,90.9074025507,29.1628333917,0,29.1628333917,60.72,-13.61,62.226606046,130.57,83.1328333917,-18.38,85.140427458,29.1628333917,0,29.1628333917,53.97,-18.38,57.0139044444,132.19
2021-06-24 18:00:00,90.7213333896,-13.95,91.7875962861,28.1213333896,0,28.1213333896,62.6,-13.95,64.1355010895,130.8,82.0313333896,-18.85,84.1692471017,28.1213333896,0,28.1213333896,53.91,-18.85,57.1105121672,132.38
2021-06-24 18:30:00,89.0975000584,-15.8,90.4875931642,29.1975000584,0,29.1975000584,59.9,-15.8,61.9487691565,130.8,78.7675000584,-19.73,81.2009357424,29.1975000584,0,29.1975000584,49.57,-19.73,53.3522052028,132.38
2021-06-24 19:00:00,89.0640000466,-15.91,90.4738868641,23.2940000466,0,23.2940000466,65.77,-15.91,67.6669860419,131.19,75.6840000466,-19.58,78.175726815,23.2940000466,0,23.2940000466,52.39,-19.58,55.9293169992,132.64
2021-06-24 19:30:00,88.9820000328,-15.9,90.3914062831,16.4020000328,0,16.4020000328,72.58,-15.9,74.3011870699,131.19,75.4620000328,-17.82,77.5375125275,16.4020000328,0,16.4020000328,59.06,-17.82,61.6898370885,132.64
2021-06-24 20:00:00,88.0711666903,-16.46,89.5961048383,11.8111666903,0,11.8111666903,76.26,-16.46,78.0161470466,130.89,72.5211666903,-17.66,74.6404395628,11.8111666903,0,11.8111666903,60.71,-17.66,63.2264161565,132.2
2021-06-24 20:30:00,84.2140000127,-16.58,85.8306134089,6.3640000127,0,6.3640000127,77.85,-16.58,79.5959728881,130.75,69.8840000127,-17.5,72.0418174242,6.3640000127,0,6.3640000127,63.52,-17.5,65.8865722283,132.0
2021-06-24 21:00:00,81.68683334400001,-17.48,83.5361546983,5.356833344,0,5.356833344,76.33,-17.48,78.3059340025,130.75,67.546833344,-18.37,70.0002256768,5.356833344,0,5.356833344,62.19,-18.37,64.8463800069,132.0
2021-06-24 21:30:00,78.755166683,-19.23,81.0689162335,8.175166683,0,8.175166683,70.58,-19.23,73.152780535,130.87,58.085166683,-22.58,62.3196837973,8.175166683,0,8.175166683,49.91,-22.58,54.7801469512,132.0
2021-06-24 22:00:00,80.2800000161,-19.15,82.5324233412,8.0300000161,0,8.0300000161,72.25,-19.15,74.7447991502,131.29,66.4000000161,-19.58,69.2267029558,8.0300000161,0,8.0300000161,58.37,-19.58,61.5664949465,132.77
2021-06-24 22:30:00,74.9673333448,-20.15,77.628110687,5.7273333448,0,5.7273333448,69.24,-20.15,72.1124129398,130.8,61.9973333448,-20.04,65.1557437366,5.7273333448,0,5.7273333448,56.27,-20.04,59.7320224,131.93
2021-06-24 23:00:00,68.58950000909999,-20.94,71.7147342706,4.5495000091,0,4.5495000091,64.04,-20.94,67.3765923745,130.31,57.3995000091,-20.72,61.0247572817,4.5495000091,0,4.5495000091,52.85,-20.72,56.7665473673,131.39
2021-06-24 23:30:00,63.9670000093,-21.83,67.5893925863,4.6370000093,0,4.6370000093,59.33,-21.83,63.218650729,130.31,54.0670000093,-21.49,58.1812735337,4.6370000093,0,4.6370000093,49.43,-21.49,53.8993970282,131.39
2021-06-25 00:00:00,59.7595000096,-22.89,63.9933585725,4.7895000096,0,4.7895000096,54.97,-22.89,59.5453860513,130.43,50.4895000096,-22.21,55.1586231809,4.7895000096,0,4.7895000096,45.7,-22.21,50.8111611755,131.48
2021-06-25 00:30:00,56.2813333427,-23.01,60.8033599634,4.6913333427,0,4.6913333427,51.59,-23.01,56.4888325247,130.03,45.5913333427,-21.97,50.6087993927,4.6913333427,0,4.6913333427,40.9,-21.97,46.427264619,131.01
2021-06-25 01:00:00,54.2620000096,-23.12,58.9821926096,4.7920000096,0,4.7920000096,49.47,-23.12,54.606000586,129.82,44.3720000096,-22.09,49.566546025,4.7920000096,0,4.7920000096,39.58,-22.09,45.327083515300004,130.85
2021-06-25 01:30:00,55.0026666763,-22.9,59.5793868843,4.8326666763,0,4.8326666763,50.17,-22.9,55.1492420619,129.96,44.5226666763,-21.86,49.5996718535,4.8326666763,0,4.8326666763,39.69,-21.86,45.3117611664,130.93
2021-06-25 02:00:00,52.1725000096,-23.0,57.0172759544,4.8225000096,0,4.8225000096,47.35,-23.0,52.6405024672,130.22,39.2325000096,-21.31,44.6464461856,4.8225000096,0,4.8225000096,34.41,-21.31,40.4742411912,131.16
2021-06-25 02:30:00,50.9888333429,-23.33,56.0727208691,4.7588333429,0,4.7588333429,46.23,-23.33,51.7832192897,130.84,38.1988333429,-21.52,43.8436000889,4.7588333429,0,4.7588333429,33.44,-21.52,39.7661162298,131.75
2021-06-25 03:00:00,49.7168333429,-23.32,54.9143507441,4.7868333429,0,4.7868333429,44.93,-23.32,50.6214114778,131.1,37.1468333429,-21.65,42.9954617071,4.7868333429,0,4.7868333429,32.36,-21.65,38.9344590305,131.97
2021-06-25 03:30:00,48.943333343,-23.35,54.2279667582,4.853333343,0,4.853333343,44.09,-23.35,49.8913880344,131.26,36.643333343,-21.62,42.5459549016,4.853333343,0,4.853333343,31.79,-21.62,38.4451362333,132.17
2021-06-25 04:00:00,48.6480000098,-23.89,54.1974169583,4.8980000098000005,0,4.8980000098000005,43.75,-23.89,49.84771409,131.34,36.3480000098,-21.88,42.4253639314,4.8980000098000005,0,4.8980000098000005,31.45,-21.88,38.3123596245,132.25
2021-06-25 04:30:00,48.5216666765,-23.92,54.0973061904,4.8916666764,0,4.8916666764,43.63,-23.92,49.7568417406,131.44,36.4616666765,-21.81,42.4868125049,4.8916666764,0,4.8916666764,31.57,-21.81,38.3710958926,132.41
2021-06-25 05:00:00,48.6830000095,-23.75,54.1673055443,4.7730000095000005,0,4.7730000095000005,43.91,-23.75,49.92144429,131.55,36.6230000095,-21.55,42.492900933,4.7730000095000005,0,4.7730000095000005,31.85,-21.55,38.4554937558,132.41
2021-06-25 05:30:00,49.7655000093,-23.68,55.1121346999,4.6555000093,0,4.6555000093,45.11,-23.68,50.9475661833,131.41,37.3055000093,-21.47,43.0425513991,4.6555000093,0,4.6555000093,32.65,-21.47,39.0766349626,132.27
2021-06-25 06:00:00,52.0525000096,-23.4,57.0703316729,4.8025000096,0,4.8025000096,47.25,-23.4,52.7268669655,131.33,38.8225000096,-21.42,44.3396313358,4.8025000096,0,4.8025000096,34.02,-21.42,40.2017014565,132.17
2021-06-25 06:30:00,57.6493333444,-21.4,61.4931348612,5.5393333444,0,5.5393333444,52.11,-21.4,56.3330462517,130.92,43.1393333444,-20.48,47.7538739936,5.5393333444,0,5.5393333444,37.6,-20.48,42.8157727946,131.76
2021-06-25 07:00:00,65.1545000144,-19.92,68.1316025947,7.1845000144,0,7.1845000144,57.97,-19.92,61.2970415273,129.68,52.7245000144,-19.81,56.3232545381,7.1845000144,0,7.1845000144,45.54,-19.81,49.6621354756,130.68
2021-06-25 07:30:00,74.9623333508,-17.42,76.9597805441,8.7123333508,0,8.7123333508,66.25,-17.42,68.5019627456,129.38,63.2423333508,-18.13,65.7897380117,8.7123333508,0,8.7123333508,54.53,-18.13,57.4649266945,130.44
2021-06-25 08:00:00,77.7528333553,-18.51,79.9257354973,10.9828333553,0,10.9828333553,66.77,-18.51,69.2881880265,129.38,67.1728333553,-18.12,69.5738739828,10.9828333553,0,10.9828333553,56.19,-18.12,59.0393978628,130.56
2021-06-25 08:30:00,77.9386666949,-19.02,80.2259070761,14.1186666949,0,14.1186666949,63.82,-19.02,66.5939396642,129.86,68.6486666949,-17.77,70.9112990925,14.1186666949,0,14.1186666949,54.53,-17.77,57.352365252,130.86
2021-06-25 09:00:00,76.6211667079,-22.47,79.8480061597,20.6111667079,0,20.6111667079,56.01,-22.47,60.3491590662,129.76,66.1911667079,-20.1,69.1757222597,20.6111667079,0,20.6111667079,45.58,-20.1,49.815122202,130.64
2021-06-25 09:30:00,80.93216671,-21.34,83.6983345615,21.66216671,0,21.66216671,59.27,-21.34,62.9946704095,130.48,74.60216671,-17.36,76.5953841809,21.66216671,0,21.66216671,52.94,-17.36,55.7136715717,131.22
2021-06-25 10:00:00,84.212767042,-20.41,86.6507832214,22.242767042,0,22.242767042,61.97,-20.41,65.244532338,130.22,79.972767042,-16.28,81.6130006087,22.242767042,0,22.242767042,57.73,-16.28,59.9815913427,130.8
2021-06-25 10:30:00,82.6391704394,-20.68,85.1874104015,32.2191704394,0,32.2191704394,50.42,-20.68,54.4962273924,130.11,78.1691704394,-19.37,80.5333229613,32.2191704394,0,32.2191704394,45.95,-19.37,49.865813941,130.61
2021-06-25 11:00:00,81.0088334078,-14.87,82.3622971395,37.0888334078,0,37.0888334078,43.92,-14.87,46.3689907158,130.39,79.1988334078,-20.64,81.8441495353,37.0888334078,0,37.0888334078,42.11,-20.64,46.8962866334,131.18
2021-06-25 11:30:00,80.4590024896,-15.25,81.8914744136,42.1890024896,0,42.1890024896,38.27,-15.25,41.1965459717,129.98,78.0490024896,-19.86,80.5361185409,42.1890024896,0,42.1890024896,35.86,-19.86,40.992184621,131.58
2021-06-25 12:00:00,78.7398391751,-15.15,80.1840680766,47.5698391751,0,47.5698391751,31.17,-15.15,34.6567655733,129.98,76.6198391751,-19.58,79.0820849195,47.5698391751,0,47.5698391751,29.05,-19.58,35.0325405873,131.48
2021-06-25 12:30:00,77.4865047849,-14.15,78.7678927215,49.6265047849,0,49.6265047849,27.86,-14.15,31.2474334946,129.98,75.4765047849,-18.43,77.6940646031,49.6265047849,0,49.6265047849,25.85,-18.43,31.7472423999,131.38
2021-06-25 13:00:00,77.6596794644,-14.37,78.9779887976,52.3796794644,0,52.3796794644,25.28,-14.37,29.0787774846,129.83,75.4696794644,-18.59,77.7255467556,52.3796794644,0,52.3796794644,23.09,-18.59,29.6434849503,131.23
2021-06-25 13:30:00,76.207844977,-15.0,77.6700433632,51.787844977,0,51.787844977,24.42,-15.0,28.6589671831,129.83,74.087844977,-19.16,76.525253174,51.787844977,0,51.787844977,22.3,-19.16,29.4006054359,131.23
2021-06-25 14:00:00,73.4591000871,-14.68,74.9115597595,43.4291000871,0,43.4291000871,30.03,-14.68,33.4260871177,130.14,75.1591000871,-17.45,77.1582323922,43.4291000871,0,43.4291000871,31.73,-17.45,36.2118129897,131.52
2021-06-25 14:30:00,68.94300008,-14.29,70.4083898412,40.00300008,0,40.00300008,28.94,-14.29,32.2758067289,131.21,72.09300008,-16.13,73.8754191903,40.00300008,0,40.00300008,32.09,-16.13,35.9158043207,132.47
2021-06-25 15:00:00,65.9586667459,-15.09,67.6627949386,39.6386667459,0,39.6386667459,26.32,-15.09,30.3389271399,132.1,69.2886667459,-16.9,71.3199084368,39.6386667459,0,39.6386667459,29.65,-16.9,34.1281775077,133.24
2021-06-25 15:30:00,67.4088334078,-11.84,68.440751175,37.2188334078,0,37.2188334078,30.19,-11.84,32.4287172118,132.25,70.8288334078,-13.68,72.1378267063,37.2188334078,0,37.2188334078,33.61,-13.68,36.2873876161,133.41
2021-06-25 16:00:00,68.502000066,-12.09,69.560708112,32.992000066,0,32.992000066,35.51,-12.09,37.5117075058,131.67,72.062000066,-14.05,73.4188964335,32.992000066,0,32.992000066,39.07,-14.05,41.519482174,132.85
2021-06-25 16:30:00,70.7876667251,-12.57,71.8950531009,29.2276667251,0,29.2276667251,41.56,-12.57,43.4193332514,131.1,74.3176667251,-14.65,75.7478586329,29.2276667251,0,29.2276667251,45.09,-14.65,47.4102372911,132.28
2021-06-25 17:00:00,74.2543333813,-13.04,75.3906335423,24.0043333813,0,24.0043333813,50.25,-13.04,51.9143920315,131.1,77.9843333813,-15.3,79.4710403413,24.0043333813,0,24.0043333813,53.98,-15.3,56.10642031,132.28
2021-06-25 17:30:00,79.4793333786,-13.0,80.5354855595,22.6293333786,0,22.6293333786,56.85,-13.0,58.3174287842,131.04,82.5593333786,-15.34,83.9723712177,22.6293333786,0,22.6293333786,59.93,-15.34,61.8621087581,132.3
2021-06-25 18:00:00,81.0228333735,-13.07,82.0702408176,20.0628333735,0,20.0628333735,60.96,-13.07,62.3453807431,131.04,84.6628333735,-15.32,86.0377693506,20.0628333735,0,20.0628333735,64.6,-15.32,66.3917344253,132.3
2021-06-25 18:30:00,82.5641667048,-13.23,83.6174295447,19.0741667048,0,19.0741667048,63.49,-13.23,64.8537816939,131.29,85.3041667048,-15.68,86.7332880571,19.0741667048,0,19.0741667048,66.23,-15.68,68.0608205945,132.53
2021-06-25 19:00:00,82.3195000304,-13.54,83.4256056931,15.2095000304,0,15.2095000304,67.11,-13.54,68.4622793953,131.81,85.2495000304,-16.09,86.7546272854,15.2095000304,0,15.2095000304,70.04,-16.09,71.8643840856,133.11
2021-06-25 19:30:00,76.3966666886,-14.44,77.7493683648,10.9766666886,0,10.9766666886,65.42,-14.44,66.994701283,131.81,79.7666666886,-17.65,81.6960440573,10.9766666886,0,10.9766666886,68.79,-17.65,71.0182131569,133.01
2021-06-25 20:00:00,73.4471666837,-12.02,74.424234587,8.527166683699999,0,8.527166683699999,64.92,-12.02,66.0233807071,131.81,76.4771666837,-16.74,78.2878319023,8.527166683699999,0,8.527166683699999,67.95,-16.74,69.981641164,133.16
2021-06-25 20:30:00,71.0500000248,-13.61,72.3417901598,12.4000000248,0,12.4000000248,58.65,-13.61,60.2084263206,131.36,68.6100000248,-20.56,71.624337368,12.4000000248,0,12.4000000248,56.21,-20.56,59.8521319587,132.89
2021-06-25 21:00:00,71.3528333596,-14.78,72.867518336,13.1528333596,0,13.1528333596,58.2,-14.78,60.0473846225,131.73,68.7128333596,-20.63,71.7429464708,13.1528333596,0,13.1528333596,55.56,-20.63,59.2664365387,133.51
2021-06-25 21:30:00,69.0075000254,-16.23,70.8903939878,12.6875000254,0,12.6875000254,56.32,-16.23,58.611904081,132.06,66.1275000254,-21.47,69.5255863665,12.6875000254,0,12.6875000254,53.44,-21.47,57.5916183138,133.73
2021-06-25 22:00:00,67.4415000242,-16.6,69.45441617,12.1115000242,0,12.1115000242,55.33,-16.6,57.7665032696,131.65,64.5315000242,-21.83,68.1238827092,12.1115000242,0,12.1115000242,52.42,-21.83,56.7838471751,133.27
2021-06-25 22:30:00,69.2768333505,-15.88,71.0735818647,8.586833350500001,0,8.586833350500001,60.69,-15.88,62.7331690575,131.43,71.6468333505,-19.11,74.1516070571,8.586833350500001,0,8.586833350500001,63.06,-19.11,65.8920002732,133.02
2021-06-25 23:00:00,66.1556666792,-15.86,68.0302273535,6.2556666792,0,6.2556666792,59.9,-15.86,61.9640992834,131.21,69.2056666792,-18.78,71.7085259959,6.2556666792,0,6.2556666792,62.95,-18.78,65.6916349317,132.57
2021-06-25 23:30:00,56.6750000093,-17.34,59.2682986601,4.6650000093,0,4.6650000093,52.01,-17.34,54.8244078855,131.21,59.3350000093,-20.37,62.7341942333,4.6650000093,0,4.6650000093,54.67,-20.37,58.3416300766,132.49
2021-06-26 00:00:00,55.1980000093,-17.59,57.9329552589,4.6580000093,0,4.6580000093,50.54,-17.59,53.513546883000004,131.21,57.8780000093,-20.6,61.4347042402,4.6580000093,0,4.6580000093,53.22,-20.6,57.0677527155,132.49
2021-06-26 00:30:00,54.0293333428,-17.36,56.7497882064,4.7493333428,0,4.7493333428,49.28,-17.36,52.2483301169,131.48,56.7793333428,-20.29,60.2957444175,4.7493333428,0,4.7493333428,52.03,-20.29,55.8462621847,132.81
2021-06-26 01:00:00,50.9015000095,-17.34,53.7739556218,4.7415000095,0,4.7415000095,46.16,-17.34,49.3094433146,131.1,53.5415000095,-20.33,57.2712940596,4.7415000095,0,4.7415000095,48.8,-20.33,52.8653847049,132.44
2021-06-26 01:30:00,51.3730000097,-17.44,54.2525458388,4.8430000097,0,4.8430000097,46.53,-17.44,49.690990129,131.44,54.0630000097,-20.41,57.7873348585,4.8430000097,0,4.8430000097,49.22,-20.41,53.2839234667,132.74
2021-06-26 02:00:00,49.6921666762,-17.68,52.7436615052,4.7621666762,0,4.7621666762,44.93,-17.68,48.2834060522,131.18,52.3521666762,-20.64,56.2739633906,4.7621666762,0,4.7621666762,47.59,-20.64,51.8730922541,132.52
2021-06-26 02:30:00,46.5720000095,-17.74,49.8363199373,4.7720000095,0,4.7720000095,41.8,-17.74,45.4086731804,131.31,49.0120000095,-20.76,53.2273777762,4.7720000095,0,4.7720000095,44.24,-20.76,48.868754844,132.6
2021-06-26 03:00:00,45.1460000096,-17.8,48.5283558022,4.8060000096,0,4.8060000096,40.34,-17.8,44.0925798746,131.07,47.5760000096,-20.8,51.9241348211,4.8060000096,0,4.8060000096,42.77,-20.8,47.5595721175,132.37
2021-06-26 03:30:00,44.3623333429,-17.85,47.8188155398,4.7923333429,0,4.7923333429,39.57,-17.85,43.409761575,131.26,46.7523333429,-20.89,51.2071554864,4.7923333429,0,4.7923333429,41.96,-20.89,46.872526068,132.55
2021-06-26 04:00:00,44.0231666764,-18.0,47.5608999517,4.8431666764,0,4.8431666764,39.18,-18.0,43.1169618596,131.48,46.3931666764,-21.05,50.9453473269,4.8431666764,0,4.8431666764,41.55,-21.05,46.5779454248,132.71
2021-06-26 04:30:00,43.6666666763,-18.16,47.2923183891,4.8166666763,0,4.8166666763,38.85,-18.16,42.8848236559,131.6,46.0166666763,-21.22,50.6736816503,4.8166666763,0,4.8166666763,41.2,-21.22,46.3435907111,132.89
2021-06-26 05:00:00,43.0611666761,-18.38,46.819744505,4.7311666761,0,4.7311666761,38.33,-18.38,42.5089790515,131.7,45.4011666761,-21.43,50.2046893781,4.7311666761,0,4.7311666761,40.67,-21.43,45.9705753716,132.89
2021-06-26 05:30:00,43.3848333429,-18.27,47.0747986102,4.7848333429,0,4.7848333429,38.6,-18.27,42.7054200307,131.85,45.6748333429,-21.27,50.3845541898,4.7848333429,0,4.7848333429,40.89,-21.27,46.0912681535,133.13
2021-06-26 06:00:00,44.4011666771,-18.22,47.9940829925,5.2311666771,0,5.2311666771,39.17,-18.22,43.200200231,131.76,46.6911666771,-21.25,51.299391279700004,5.2311666771,0,5.2311666771,41.46,-21.25,46.588561901,132.99
2021-06-26 06:30:00,47.6783333459,-17.66,50.8438695483,6.2783333459,0,6.2783333459,41.4,-17.66,45.0092834869,131.76,50.0183333459,-20.64,54.1095487941,6.2783333459,0,6.2783333459,43.74,-20.64,48.3652478542,132.99
2021-06-26 07:00:00,50.663333348,-16.7,53.3447593108,7.3133333480000005,0,7.3133333480000005,43.35,-16.7,46.4554894496,131.45,53.163333348,-19.88,56.7587386458,7.3133333480000005,0,7.3133333480000005,45.85,-19.88,49.9743624271,132.69
2021-06-26 07:30:00,55.356500021,-15.26,57.421334838,10.496500021,0,10.496500021,44.86,-15.26,47.3844615882,130.93,58.006500021,-19.9,61.325068648,10.496500021,0,10.496500021,47.51,-19.9,51.5093205158,132.18
2021-06-26 08:00:00,62.6356666948,-7.91,63.1331516899,14.0456666948,0,14.0456666948,48.59,-7.91,49.2296272584,131.23,64.7356666948,-10.68,65.6107380115,14.0456666948,0,14.0456666948,50.69,-10.68,51.802881194,132.67
2021-06-26 08:30:00,68.7531667024,-6.31,69.0421178094,17.8431667024,0,17.8431667024,50.91,-6.31,51.2995536043,131.58,70.9731667024,-8.78,71.5141859477,17.8431667024,0,17.8431667024,53.13,-8.78,53.8505830981,132.82
2021-06-26 09:00:00,71.3805000391,-4.6,71.5285662224,19.5705000391,0,19.5705000391,51.81,-4.6,52.0138068209,130.75,73.9905000391,-8.0,74.4217313427,19.5705000391,0,19.5705000391,54.42,-8.0,55.0048761475,131.98
2021-06-26 09:30:00,74.8623333808,-3.7,74.953712111,23.7123333808,0,23.7123333808,51.15,-3.7,51.2836474912,130.33,78.2223333808,-7.73,78.6033481445,23.7123333808,0,23.7123333808,54.51,-7.73,55.0553630448,131.65
2021-06-26 10:00:00,74.9075000474,-2.43,74.9469042947,23.7075000474,0,23.7075000474,51.2,-2.43,51.2576326024,129.98,78.5975000474,-6.55,78.8699531742,23.7075000474,0,23.7075000474,54.89,-6.55,55.2794229348,131.43
2021-06-26 10:30:00,75.3758333815,-6.37,75.6445183603,24.0958333815,0,24.0958333815,51.28,-6.37,51.6741260207,129.74,79.2158333815,-9.4,79.7716005752,24.0958333815,0,24.0958333815,55.12,-9.4,55.915779526,131.04
2021-06-26 11:00:00,73.0645000475,-11.64,73.9858822154,23.7745000475,0,23.7745000475,49.29,-11.64,50.6457668517,129.74,74.9145000475,-15.51,76.5032183465,23.7745000475,0,23.7745000475,51.14,-15.51,53.4402441985,131.04
2021-06-26 11:30:00,72.9683333998,-11.55,73.8767905309,33.2383333998,0,33.2383333998,39.73,-11.55,41.3748160117,130.62,73.7083333998,-17.0,75.6433633082,33.2383333998,0,33.2383333998,40.47,-17.0,43.8955681134,132.02
2021-06-26 12:00:00,72.937333404,-10.97,73.7576809837,35.337333404,0,35.337333404,37.6,-10.97,39.1676001307,130.82,77.607333404,-14.92,79.0285049718,35.337333404,0,35.337333404,42.27,-14.92,44.8258775709,132.38
2021-06-26 12:30:00,70.4038334029,-11.23,71.2938472648,34.7838334029,0,34.7838334029,35.62,-11.23,37.3483239249,130.82,75.3938334029,-15.12,76.8950226945,34.7838334029,0,34.7838334029,40.61,-15.12,43.3334339742,132.15
2021-06-26 13:00:00,67.0850000685,-12.6,68.2580195595,34.2350000685,0,34.2350000685,32.85,-12.6,35.1835543969,130.94,71.5550000685,-14.66,73.0413145747,34.2350000685,0,34.2350000685,37.32,-14.66,40.096109537,132.31
2021-06-26 13:30:00,66.0943334081,-12.61,67.2864994532,37.4043334081,0,37.4043334081,28.69,-12.61,31.3389246784,131.18,70.7243334081,-14.49,72.1934306985,37.4043334081,0,37.4043334081,33.32,-14.49,36.334315736,132.31
2021-06-26 14:00:00,67.6276667339,-11.85,68.6580207105,33.6376667339,0,33.6376667339,33.99,-11.85,35.9964248225,131.32,71.7576667339,-13.7,73.0537660569,33.6376667339,0,33.6376667339,38.12,-13.7,40.5070907373,132.47
2021-06-26 14:30:00,67.6580000681,-11.88,68.6930809705,34.0680000681,0,34.0680000681,33.59,-11.88,35.6289559207,131.1,71.7080000681,-13.78,73.0200361118,34.0680000681,0,34.0680000681,37.64,-13.78,40.0831385997,132.28
2021-06-26 15:00:00,67.4086667326,-12.47,68.5523832603,32.9486667326,0,32.9486667326,34.46,-12.47,36.6468620758,131.1,71.3286667326,-14.4,72.767703673,32.9486667326,0,32.9486667326,38.38,-14.4,40.992491995500004,132.28
2021-06-26 15:30:00,67.1360000632,-12.98,68.3792578527,31.5760000632,0,31.5760000632,35.56,-12.98,37.8549072116,131.61,71.0360000632,-14.94,72.5900606486,31.5760000632,0,31.5760000632,39.46,-14.94,42.1935445299,132.78
2021-06-26 16:00:00,67.9000000581,-13.05,69.1426967068,29.0500000581,0,29.0500000581,38.85,-13.05,40.9832282769,131.69,71.4000000581,-15.08,72.9751081417,29.0500000581,0,29.0500000581,42.35,-15.08,44.9547427976,132.86
2021-06-26 16:30:00,69.6958333864,-13.16,70.9273909814,26.5258333864,0,26.5258333864,43.17,-13.16,45.1313028839,131.55,73.2558333864,-15.13,74.8019653828,26.5258333864,0,26.5258333864,46.73,-15.13,49.1183244828,132.74
2021-06-26 17:00:00,71.7303333824,-13.13,72.9221340003,24.5503333824,0,24.5503333824,47.18,-13.13,48.9729445715,131.7,75.1303333824,-15.16,76.6445862025,24.5503333824,0,24.5503333824,50.58,-15.16,52.8030491544,132.88
2021-06-26 17:30:00,74.7796667125,-13.01,75.9029555,22.8996667125,0,22.8996667125,51.88,-13.01,53.4863954665,131.7,78.4296667125,-15.1,79.8700358121,22.8996667125,0,22.8996667125,55.53,-15.1,57.546423868,132.88
2021-06-26 18:00:00,77.8633333771,-13.25,78.9826638231,21.9033333771,0,21.9033333771,55.96,-13.25,57.5072525861,131.34,78.2533333771,-16.81,80.0384925185,21.9033333771,0,21.9033333771,56.35,-16.81,58.8038995306,132.55
2021-06-26 18:30:00,80.2830000429,-13.82,81.4638109585,21.4430000429,0,21.4430000429,58.84,-13.82,60.4411945613,131.05,78.3530000429,-18.49,80.5051098734,21.4430000429,0,21.4430000429,56.91,-18.49,59.8383505789,132.45
2021-06-26 19:00:00,80.0846667048,-14.22,81.3373360839,19.0846667048,0,19.0846667048,61.0,-14.22,62.635520274,131.05,78.2846667048,-18.92,80.5385338896,19.0846667048,0,19.0846667048,59.2,-18.92,62.1498704745,132.66
2021-06-26 19:30:00,78.9366666991,-14.54,80.264618292,16.2066666991,0,16.2066666991,62.73,-14.54,64.3930469849,131.05,77.1766666991,-19.28,79.5484524223,16.2066666991,0,16.2066666991,60.97,-19.28,63.9457527909,132.66
2021-06-26 20:00:00,77.1296666947,-15.12,78.5977091551,14.0096666947,0,14.0096666947,63.12,-15.12,64.905691584,131.05,75.2496666947,-19.93,77.8441856381,14.0096666947,0,14.0096666947,61.24,-19.93,64.40141690990001,132.58
2021-06-26 20:30:00,76.0491666887,-15.18,77.5493917065,11.0191666887,0,11.0191666887,65.03,-15.18,66.7782397192,130.74,77.6391666887,-18.58,79.8314261686,11.0191666887,0,11.0191666887,66.62,-18.58,69.1624233237,132.33
2021-06-26 21:00:00,73.7140000164,-15.22,75.2688660631,8.2240000164,0,8.2240000164,65.49,-15.22,67.2353218182,130.74,77.1740000164,-17.89,79.2204416709,8.2240000164,0,8.2240000164,68.95,-17.89,71.233100452,132.08
2021-06-26 21:30:00,69.1768333432,-15.81,70.960484577,4.9568333432,0,4.9568333432,64.22,-15.81,66.1374666887,130.64,72.4968333432,-18.58,74.8398773703,4.9568333432,0,4.9568333432,67.54,-18.58,70.0490399649,131.97
2021-06-26 22:00:00,68.0946666763,-16.15,69.9836132945,4.8246666763,0,4.8246666763,63.27,-16.15,65.2986630797,130.81,71.3546666763,-18.98,73.8358236663,4.8246666763,0,4.8246666763,66.53,-18.98,69.1844006984,132.15
2021-06-26 22:30:00,66.167666676,-16.63,68.225486538,4.687666676,0,4.687666676,61.48,-16.63,63.6894598815,130.81,69.337666676,-19.48,72.0220967487,4.687666676,0,4.687666676,64.65,-19.48,67.5210552346,132.08
2021-06-26 23:00:00,61.9138333429,-17.03,64.2132670031,4.7738333429,0,4.7738333429,57.14,-17.03,59.623824936,130.44,64.8838333429,-19.98,67.8904428419,4.7738333429,0,4.7738333429,60.11,-19.98,63.3436066229,131.7
2021-06-26 23:30:00,58.6913333428,-17.63,61.2820488362,4.7413333428,0,4.7413333428,53.95,-17.63,56.7575492776,130.75,61.6313333428,-20.59,64.9797610769,4.7413333428,0,4.7413333428,56.89,-20.59,60.5014065952,132.06
2021-06-27 00:00:00,55.1265000093,-18.14,58.034391556,4.6565000093,0,4.6565000093,50.47,-18.14,53.6309658686,130.93,57.9265000093,-21.11,61.653154853,4.6565000093,0,4.6565000093,53.27,-21.11,57.3003054093,132.23
2021-06-27 00:30:00,53.2553333425,-18.33,56.3215716171,4.5953333425,0,4.5953333425,48.66,-18.33,51.9979278433,130.93,56.0053333425,-21.26,59.9047991634,4.5953333425,0,4.5953333425,51.41,-21.26,55.6325057857,132.23
2021-06-27 01:00:00,51.1873333427,-18.76,54.5167927775,4.7073333427,0,4.7073333427,46.48,-18.76,50.123128394,130.84,53.9273333427,-21.68,58.1221100913,4.7073333427,0,4.7073333427,49.22,-21.68,53.7831832453,132.12
2021-06-27 01:30:00,51.5275000101,-18.44,54.7276608059,5.0375000101,0,5.0375000101,46.49,-18.44,50.013535168,131.04,54.3475000101,-21.31,58.3760812092,5.0375000101,0,5.0375000101,49.31,-21.31,53.7177084396,132.47
2021-06-27 02:00:00,50.5370000104,-18.74,53.8996843224,5.2070000104,0,5.2070000104,45.33,-18.74,49.0509581966,131.04,53.3170000104,-21.57,57.5149318883,5.2070000104,0,5.2070000104,48.11,-21.57,52.7241595476,132.47
2021-06-27 02:30:00,49.0981666767,-19.15,52.7005927008,5.0181666767,0,5.0181666767,44.08,-19.15,48.0600551394,131.14,51.7681666767,-22.01,56.2528504262,5.0181666767,0,5.0181666767,46.75,-22.01,51.6720678897,132.47
2021-06-27 03:00:00,47.5311666772,-18.55,51.0226842267,5.2611666772,0,5.2611666772,42.27,-18.55,46.1611893261,131.42,50.3611666772,-23.12,55.4146326261,5.2611666772,0,5.2611666772,45.1,-23.12,50.6808089912,132.69
2021-06-27 03:30:00,46.7130000106,-18.67,50.3057975783,5.2830000106,0,5.2830000106,41.43,-18.67,45.4424229108,131.59,49.5130000106,-23.28,54.7128464809,5.2830000106,0,5.2830000106,44.23,-23.28,49.982509941,133.06
2021-06-27 04:00:00,46.2031666771,-18.6,49.8065518882,5.2131666771,0,5.2131666771,40.99,-18.6,45.0126659953,131.71,48.9331666771,-23.19,54.1500775719,5.2131666771,0,5.2131666771,43.72,-23.19,49.4895392987,133.15
2021-06-27 04:30:00,45.938666677,-18.69,49.595132786,5.188666677,0,5.188666677,40.75,-18.69,44.8316696098,131.71,48.668666677,-23.27,53.9456394542,5.188666677,0,5.188666677,43.48,-23.27,49.3153454819,133.15
2021-06-27 05:00:00,45.6838333438,-18.56,49.3101027071,5.2138333438,0,5.2138333438,40.47,-18.56,44.5229659839,131.71,48.4138333438,-23.13,53.6553460434,5.2138333438,0,5.2138333438,43.2,-23.13,49.0024172873,133.15
2021-06-27 05:30:00,45.7445000106,-18.55,49.3625544439,5.3145000106,0,5.3145000106,40.43,-18.55,44.4824392317,131.71,48.3845000106,-23.17,53.646143768900004,5.3145000106,0,5.3145000106,43.07,-23.17,48.9067868501,133.15
2021-06-27 06:00:00,46.1896666774,-18.55,49.7753735071,5.3896666774,0,5.3896666774,40.8,-18.55,44.8189970883,131.71,48.8196666774,-23.17,54.0389558975,5.3896666774,0,5.3896666774,43.43,-23.17,49.2241180723,133.15
2021-06-27 06:30:00,48.5773333452,-18.09,51.8363329618,5.9373333452,0,5.9373333452,42.64,-18.09,46.3186539096,131.62,51.2273333452,-22.71,56.03555819,5.9373333452,0,5.9373333452,45.29,-22.71,50.6648615907,133.15
2021-06-27 07:00:00,50.8580000136,-17.48,53.7781234832,6.7780000136,0,6.7780000136,44.08,-17.48,47.419371569,131.48,53.5980000136,-22.01,57.9412263026,6.7780000136,0,6.7780000136,46.82,-22.01,51.7354085709,133.01
2021-06-27 07:30:00,54.494333348,-16.75,57.0104803263,7.324333348,0,7.324333348,47.17,-16.75,50.055682994,131.2,57.144333348,-21.2,60.9501011795,7.324333348,0,7.324333348,49.82,-21.2,54.1430734259,132.75
2021-06-27 08:00:00,59.1920000165,-15.83,61.2721940684,8.2720000165,0,8.2720000165,50.92,-15.83,53.3238717649,131.1,61.9920000165,-20.23,65.2093625644,8.2720000165,0,8.2720000165,53.72,-20.23,57.402885816,132.66
2021-06-27 08:30:00,63.9400000174,-15.06,65.6896278132,8.7200000174,0,8.7200000174,55.22,-15.06,57.23680634,131.1,66.8800000174,-19.43,69.6452389064,8.7200000174,0,8.7200000174,58.16,-19.43,61.3197398886,132.66
2021-06-27 09:00:00,68.8776666847,-13.7,70.2269390471,9.0276666847,0,9.0276666847,59.85,-13.7,61.3979844946,131.1,72.0076666847,-17.97,74.2160694282,9.0276666847,0,9.0276666847,62.98,-17.97,65.4935210536,132.66
