Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-06-27 09:30:00,73.3520000191,-12.63,74.4313966469,9.5620000191,0,9.5620000191,63.79,-12.63,65.0283092199,130.7,76.8920000191,-16.84,78.71445399,9.5620000191,0,9.5620000191,67.33,-16.84,69.4039948418,132.31
2021-06-27 10:00:00,76.6143333529,-12.2,77.5796112075,9.7743333529,0,9.7743333529,66.84,-12.2,67.944283056,130.7,80.0143333529,-14.91,81.3916558494,9.7743333529,0,9.7743333529,70.24,-14.91,71.8050534433,132.23
2021-06-27 10:30:00,79.5698333528,-10.84,80.3048191567,9.7198333528,0,9.7198333528,69.85,-10.84,70.6861238151,130.34,83.1398333528,-14.12,84.3303402692,9.7198333528,0,9.7198333528,73.42,-14.12,74.7654385395,131.75
2021-06-27 11:00:00,80.6303333551,-9.59,81.1986376546,10.8903333551,0,10.8903333551,69.74,-9.59,70.3962761799,130.11,84.5003333551,-14.09,85.6669973626,10.8903333551,0,10.8903333551,73.61,-14.09,74.9463821675,131.5
2021-06-27 11:30:00,81.2573333589,-9.3,81.787799974,12.7673333589,0,12.7673333589,68.49,-9.3,69.1185221196,129.78,84.5173333589,-13.78,85.6333348533,12.7673333589,0,12.7673333589,71.75,-13.78,73.0612818119,131.26
2021-06-27 12:00:00,82.6641666929,-12.11,83.5464933736,13.1141666929,0,13.1141666929,69.55,-12.11,70.5964205891,129.78,86.1341666929,-16.48,87.6965510831,13.1141666929,0,13.1141666929,73.02,-16.48,74.8566015793,131.26
2021-06-27 12:30:00,82.3640000329,-15.15,83.7457521395,16.4440000329,0,16.4440000329,65.92,-15.15,67.6385163941,129.91,85.7240000329,-19.63,87.9428284833,16.4440000329,0,16.4440000329,69.28,-19.63,72.0073280993,131.51
2021-06-27 13:00:00,81.7070000328,-15.71,83.2035933981,16.3970000328,0,16.3970000328,65.31,-15.71,67.1729126955,130.34,85.2170000328,-20.22,87.5830205838,16.3970000328,0,16.3970000328,68.82,-20.22,71.7289397663,132.01
2021-06-27 13:30:00,81.9408333641,-15.33,83.3625159913,15.3908333641,0,15.3908333641,66.55,-15.33,68.2928356418,130.34,86.0008333641,-19.67,88.221608687,15.3908333641,0,15.3908333641,70.61,-19.67,73.2985743381,132.17
2021-06-27 14:00:00,81.3950000303,-15.2,82.8020895264,15.1550000303,0,15.1550000303,66.24,-15.2,67.9615891515,130.34,85.6050000303,-19.46,87.7889949264,15.1550000303,0,15.1550000303,70.45,-19.46,73.0882623955,131.89
2021-06-27 14:30:00,81.7746666908,-15.27,83.1881542793,12.0646666908,0,12.0646666908,69.71,-15.27,71.3628544833,130.34,85.8746666908,-19.52,88.065252962,12.0646666908,0,12.0646666908,73.81,-19.52,76.3475376158,131.89
2021-06-27 15:00:00,79.7828333583,-16.25,81.4209002571,12.4628333583,0,12.4628333583,67.32,-16.25,69.2534829449,129.89,79.7028333583,-22.46,82.806963749,12.4628333583,0,12.4628333583,67.24,-22.46,70.8919544095,131.89
2021-06-27 15:30:00,85.4083333569,-15.03,86.7207259357,11.8083333569,0,11.8083333569,73.6,-15.03,75.1189782944,130.11,88.9983333569,-19.7,91.1525827408,11.8083333569,0,11.8083333569,77.19,-19.7,79.6642084,132.32
2021-06-27 16:00:00,84.8966666916,-15.23,86.2519386179,12.4866666916,0,12.4866666916,72.41,-15.23,73.9943308639,129.94,84.8566666916,-21.59,87.5601620717,12.4866666916,0,12.4866666916,72.37,-21.59,75.5218180396,131.78
2021-06-27 16:30:00,89.6700000241,-14.36,90.8125459632,12.0600000241,0,12.0600000241,77.61,-14.36,78.927319098,130.14,91.9200000241,-19.77,94.0220149988,12.0600000241,0,12.0600000241,79.86,-19.77,82.2707268717,132.06
2021-06-27 17:00:00,93.1775000219,-13.72,94.1821899848,10.9375000219,0,10.9375000219,82.24,-13.72,83.3765914391,129.84,96.4075000219,-17.87,98.0496963813,10.9375000219,0,10.9375000219,85.47,-17.87,87.3181412995,131.56
2021-06-27 17:30:00,93.0528333498,-12.84,93.9345271688,8.2328333498,0,8.2328333498,84.82,-12.84,85.7863508957,129.51,96.4328333498,-17.39,97.9882821968,8.2328333498,0,8.2328333498,88.2,-17.39,89.8980094329,130.96
2021-06-27 18:00:00,91.9570000185,-13.47,92.9383169226,9.2670000185,0,9.2670000185,82.69,-13.47,83.7799319646,129.14,95.3170000185,-18.04,97.0091340675,9.2670000185,0,9.2670000185,86.05,-18.04,87.920669356,130.52
2021-06-27 18:30:00,89.089000023,-14.85,90.3181732825,11.489000023,0,11.489000023,77.6,-14.85,79.0081166716,129.14,91.929000023,-19.66,94.0077477936,11.489000023,0,11.489000023,80.44,-19.66,82.8076638965,130.61
2021-06-27 19:00:00,84.9643333603,-17.33,86.7137062024,13.4743333603,0,13.4743333603,71.49,-17.33,73.560512505,129.49,84.5243333603,-22.47,87.4600699176,13.4743333603,0,13.4743333603,71.05,-22.47,74.5184769034,131.03
2021-06-27 19:30:00,84.4766667007,-18.86,86.5563794117,16.9966667007,0,16.9966667007,67.48,-18.86,70.0660402763,130.2,81.5166667007,-24.26,85.0500708406,16.9966667007,0,16.9966667007,64.52,-24.26,68.9302400982,131.7
2021-06-27 20:00:00,81.3608333649,-19.96,83.7734254154,15.7608333649,0,15.7608333649,65.6,-19.96,68.5693925888,130.32,78.7408333649,-25.3,82.7055550673,15.7608333649,0,15.7608333649,62.98,-25.3,67.8717201786,131.81
2021-06-27 20:30:00,78.5051666922,-19.39,80.8642893827,12.7751666922,0,12.7751666922,65.73,-19.39,68.5303217561,130.63,76.4451666922,-26.61,80.9441511822,12.7751666922,0,12.7751666922,63.67,-26.61,69.0069634167,132.11
2021-06-27 21:00:00,76.938333355,-19.79,79.4427544805,10.838333355,0,10.838333355,66.1,-19.79,68.9989427455,130.63,75.898333355,-26.55,80.4080810993,10.838333355,0,10.838333355,65.06,-26.55,70.2688131393,132.37
2021-06-27 21:30:00,75.8360000156,-19.65,78.3404199527,7.8160000156,0,7.8160000156,68.02,-19.65,70.8014328951,130.82,79.0160000156,-24.65,82.7716784804,7.8160000156,0,7.8160000156,71.2,-24.65,75.3462839163,132.44
2021-06-27 22:00:00,70.3806666766,-20.31,73.2525381256,4.9506666766,0,4.9506666766,65.43,-20.31,68.5097146396,130.82,73.4506666766,-25.02,77.5951083203,4.9506666766,0,4.9506666766,68.5,-25.02,72.9263354351,132.3
2021-06-27 22:30:00,67.2346666764,-21.13,70.4767855616,4.8846666764,0,4.8846666764,62.35,-21.13,65.8331178056,131.25,69.9446666764,-24.33,74.0554204395,4.8846666764,0,4.8846666764,65.06,-24.33,69.4604383804,132.67
2021-06-27 23:00:00,61.3163333431,-21.57,64.9996741118,4.8663333431,0,4.8663333431,56.45,-21.57,60.4306826041,131.51,64.0363333431,-25.71,69.0047540973,4.8663333431,0,4.8663333431,59.17,-25.71,64.5142852398,132.67
2021-06-27 23:30:00,56.3151666764,-22.03,60.4708102954,4.8551666764,0,4.8551666764,51.46,-22.03,55.9772498431,131.91,59.1151666764,-27.01,64.9934075978,4.8551666764,0,4.8551666764,54.26,-27.01,60.6109536305,133.25
2021-06-28 00:00:00,52.8801666762,-22.6,57.5071476228,4.7801666762,0,4.7801666762,48.1,-22.6,53.1448021917,132.18,55.5501666762,-27.57,62.0155296499,4.7801666762,0,4.7801666762,50.77,-27.57,57.7728119447,133.6
2021-06-28 00:30:00,51.1335000093,-22.58,55.8971486142,4.6535000093,0,4.6535000093,46.48,-22.58,51.6744308145,132.03,53.7435000093,-27.54,60.3888681236,4.6535000093,0,4.6535000093,49.09,-27.54,56.2874737397,133.48
2021-06-28 01:00:00,48.9830000093,-22.89,54.0674244801,4.6630000093,0,4.6630000093,44.32,-22.89,49.8820057736,131.92,51.4930000093,-27.9,58.5656815034,4.6630000093,0,4.6630000093,46.83,-27.9,54.5110896974,133.38
2021-06-28 01:30:00,47.9186666759,-22.69,53.0191919591,4.6286666759,0,4.6286666759,43.29,-22.69,48.8759675096,131.92,50.4586666759,-27.63,57.5282012817,4.6286666759,0,4.6286666759,45.83,-27.63,53.5145382116,133.38
2021-06-28 02:00:00,46.9676666761,-22.94,52.2705013655,4.7276666761,0,4.7276666761,42.24,-22.94,48.0672570468,131.1,49.4876666761,-27.86,56.7909213964,4.7276666761,0,4.7276666761,44.76,-27.86,52.7222647465,132.66
2021-06-28 02:30:00,46.0721666765,-23.23,51.5972619648,4.8921666765000005,0,4.8921666765000005,41.18,-23.23,47.2802844746,131.26,48.4521666765,-28.15,56.0360148087,4.8921666765000005,0,4.8921666765000005,43.56,-28.15,51.8642082751,132.94
2021-06-28 03:00:00,44.8690000094,-23.43,50.6181001406,4.7190000094,0,4.7190000094,40.15,-23.43,46.4864216734,131.26,47.1990000094,-28.35,55.0587695276,4.7190000094,0,4.7190000094,42.48,-28.35,51.0712531665,132.94
2021-06-28 03:30:00,44.3276666762,-23.39,50.1201968567,4.7576666762,0,4.7576666762,39.57,-23.39,45.9660418135,131.54,46.647666676200004,-28.3,54.5609274695,4.7576666762,0,4.7576666762,41.89,-28.3,50.5535567493,133.2
2021-06-28 04:00:00,44.3653333431,-23.31,50.1162538768,4.8953333431,0,4.8953333431,39.47,-23.31,45.8392517391,131.54,46.5753333431,-28.29,54.4939058613,4.8953333431,0,4.8953333431,41.68,-28.29,50.3740657482,133.2
2021-06-28 04:30:00,44.541833343,-22.97,50.1158240235,4.841833343,0,4.841833343,39.7,-22.97,45.8662283167,131.34,46.711833343,-28.0,54.4609527484,4.841833343,0,4.841833343,41.87,-28.0,50.3696029367,133.2
2021-06-28 05:00:00,44.831833343,-22.92,50.3509650443,4.821833343,0,4.821833343,40.01,-22.92,46.1099392756,131.34,46.941833343,-27.67,54.4900414535,4.821833343,0,4.821833343,42.12,-27.67,50.3956674725,133.2
2021-06-28 05:30:00,46.211833343,-23.13,51.6771752413,4.811833343,0,4.811833343,41.4,-23.13,47.4231683885,131.68,48.091833343,-26.46,54.8904002016,4.811833343,0,4.811833343,43.28,-26.46,50.7276058966,133.49
2021-06-28 06:00:00,47.8985000117,-22.95,53.1127932176,5.8485000117,0,5.8485000117,42.05,-22.95,47.905166736,131.96,49.6085000117,-26.31,56.1535339352,5.8485000117,0,5.8485000117,43.76,-26.31,51.0602947504,133.49
2021-06-28 06:30:00,54.0658333497,-21.42,58.1543698771,8.1858333497,0,8.1858333497,45.88,-21.42,50.6338898367,131.67,55.7758333497,-24.87,61.06930887,8.1858333497,0,8.1858333497,47.59,-24.87,53.6966013822,133.21
2021-06-28 07:00:00,62.2955000188,-20.06,65.4456486146,9.3755000188,0,9.3755000188,52.92,-20.06,56.5944343553,131.43,64.0155000188,-23.56,68.2133259902,9.3755000188,0,9.3755000188,54.64,-23.56,59.5029679932,132.93
2021-06-28 07:30:00,71.4238333553,-17.47,73.5293470062,10.9638333553,0,10.9638333553,60.46,-17.47,62.933397334,131.63,69.1938333553,-24.08,73.2641315679,10.9638333553,0,10.9638333553,58.23,-24.08,63.0125328804,132.93
2021-06-28 08:00:00,77.9421667066,-15.25,79.4200469083,19.9421667066,0,19.9421667066,58.0,-15.25,59.9713473252,130.44,74.5921667066,-24.4,78.4815349874,19.9421667066,0,19.9421667066,54.65,-24.4,59.8496658303,132.08
2021-06-28 08:30:00,81.6116667108,-14.49,82.8880223151,22.0516667108,0,22.0516667108,59.56,-14.49,61.2972568717,129.81,77.6316667108,-21.35,80.513962617,22.0516667108,0,22.0516667108,55.58,-21.35,59.5395574387,131.78
2021-06-28 09:00:00,85.1051667215,-14.3,86.2982004604,27.4351667215,0,27.4351667215,57.67,-14.3,59.4164867692,129.38,81.2451667215,-20.01,83.6730375665,27.4351667215,0,27.4351667215,53.81,-20.01,57.4100705452,131.08
2021-06-28 09:30:00,84.6610000628,-13.93,85.7993579908,31.4010000628,0,31.4010000628,53.26,-13.93,55.0515440292,129.71,81.0410000628,-19.69,83.3986797928,31.4010000628,0,31.4010000628,49.64,-19.69,53.4024877698,131.28
2021-06-28 10:00:00,83.0068334048,-13.4,84.0814747247,35.7168334048,0,35.7168334048,47.29,-13.4,49.1518473712,129.71,78.7368334048,-19.03,81.0038877747,35.7168334048,0,35.7168334048,43.02,-19.03,47.0410597245,131.28
2021-06-28 10:30:00,83.0065000803,-12.93,84.0075232082,40.1265000803,0,40.1265000803,42.88,-12.93,44.7870438855,129.62,78.7665000803,-18.32,80.8689305908,40.1265000803,0,40.1265000803,38.64,-18.32,42.7629746393,131.28
2021-06-28 11:00:00,85.5675000823,-12.3,86.4470188632,41.1675000823,0,41.1675000823,44.4,-12.3,46.0722259067,129.62,81.4175000823,-17.75,83.3298975138,41.1675000823,0,41.1675000823,40.25,-17.75,43.9900556944,131.28
2021-06-28 11:30:00,85.2311667429,-12.47,86.1385667651,38.1111667429,0,38.1111667429,47.12,-12.47,48.7421306469,129.62,81.0011667429,-18.0,82.9770390753,38.1111667429,0,38.1111667429,42.89,-18.0,46.5139989681,131.28
2021-06-28 12:00:00,80.9176667382,-12.96,81.9489499039,35.7676667382,0,35.7676667382,45.15,-12.96,46.9732274812,129.62,77.9776667382,-18.33,80.1030923868,35.7676667382,0,35.7676667382,42.21,-18.33,46.0181811896,131.28
2021-06-28 12:30:00,80.6525000763,-13.18,81.7223235631,38.1325000763,0,38.1325000763,42.52,-13.18,44.515871327,129.81,78.1125000763,-18.36,80.2412130277,38.1325000763,0,38.1325000763,39.98,-18.36,43.9942041637,131.28
2021-06-28 13:00:00,80.4373334162,-13.2,81.5132173767,41.4273334162,0,41.4273334162,39.01,-13.2,41.1827645988,129.67,77.8273334162,-18.33,79.9567553536,41.4273334162,0,41.4273334162,36.4,-18.33,40.7547408285,131.28
2021-06-28 13:30:00,77.4080000863,-13.48,78.5729525814,43.1380000863,0,43.1380000863,34.27,-13.48,36.8258509746,129.84,75.2180000863,-18.33,77.4192252414,43.1380000863,0,43.1380000863,32.08,-18.33,36.9474667603,131.45
2021-06-28 14:00:00,75.6871667563,-13.41,76.8659567793,44.7971667563,0,44.7971667563,30.89,-13.41,33.6752164061,130.07,73.0971667563,-18.25,75.3409469531,44.7971667563,0,44.7971667563,28.3,-18.25,33.6742112009,131.56
2021-06-28 14:30:00,75.1273334237,-13.12,76.2643470263,45.1773334237,0,45.1773334237,29.95,-13.12,32.697658937599996,130.23,72.4673334237,-18.02,74.6741910806,45.1773334237,0,45.1773334237,27.29,-18.02,32.7026680869,131.73
2021-06-28 15:00:00,76.5345000907,-12.39,77.5309087019,45.3645000907,0,45.3645000907,31.17,-12.39,33.5422271175,130.23,74.6245000907,-18.93,76.9880569556,45.3645000907,0,45.3645000907,29.26,-18.93,34.8495695813,131.73
2021-06-28 15:30:00,74.8491667545,-12.79,75.9340626059,43.8991667545,0,43.8991667545,30.95,-12.79,33.4886040318,130.55,72.9491667545,-19.71,75.5649722436,43.8991667545,0,43.8991667545,29.05,-19.71,35.1053642625,132.3
2021-06-28 16:00:00,74.9695000931,-13.76,76.2218049131,46.5295000931,0,46.5295000931,28.44,-13.76,31.5938475023,130.55,72.0995000931,-20.74,75.0232331593,46.5295000931,0,46.5295000931,25.57,-20.74,32.9237376372,132.38
2021-06-28 16:30:00,77.855833422,-14.05,79.1134204661,44.345833422,0,44.345833422,33.51,-14.05,36.3362436143,130.77,75.275833422,-20.89,78.1206963447,44.345833422,0,44.345833422,30.93,-20.89,37.3236788112,132.38
2021-06-28 17:00:00,80.6500000787,-14.5,81.9431053396,39.3500000787,0,39.3500000787,41.3,-14.5,43.7714518836,130.63,78.0400000787,-21.36,80.9103900144,39.3500000787,0,39.3500000787,38.69,-21.36,44.1946342897,132.3
2021-06-28 17:30:00,85.4713334089,-14.82,86.746649703,37.7613334089,0,37.7613334089,47.71,-14.82,49.9587479827,130.44,82.9013334089,-21.79,85.7171813639,37.7613334089,0,37.7613334089,45.14,-21.79,50.124083034,132.18
2021-06-28 18:00:00,86.4553334001,-15.2,87.7813458163,33.3753334001,0,33.3753334001,53.08,-15.2,55.2134621266,130.44,84.4253334001,-22.2,87.2953430586,33.3753334001,0,33.3753334001,51.05,-22.2,55.6681461879,132.18
2021-06-28 18:30:00,87.4238333913,-15.59,88.8030108996,28.9738333913,0,28.9738333913,58.45,-15.59,60.4933930277,130.32,85.3238333913,-22.66,88.2815504201,28.9738333913,0,28.9738333913,56.35,-22.66,60.7354764532,132.18
2021-06-28 19:00:00,88.2923333867,-15.73,89.6826016285,26.6623333867,0,26.6623333867,61.63,-15.73,63.6057371626,130.32,85.5223333867,-22.94,88.5455425637,26.6623333867,0,26.6623333867,58.86,-22.94,63.1723293856,132.18
2021-06-28 19:30:00,85.0605000417,-16.19,86.5875554993,20.8305000417,0,20.8305000417,64.23,-16.19,66.2390292803,130.4,82.4505000417,-23.48,85.728614576,20.8305000417,0,20.8305000417,61.62,-23.48,65.9419047344,132.18
2021-06-28 20:00:00,82.9725000377,-17.01,84.6981455671,18.8625000377,0,18.8625000377,64.11,-17.01,66.3282157155,130.4,80.4225000377,-24.36,84.0308759464,18.8625000377,0,18.8625000377,61.56,-24.36,66.2045557345,132.18
2021-06-28 20:30:00,80.3585000346,-17.91,82.3301683942,17.2985000346,0,17.2985000346,63.06,-17.91,65.554036489,130.61,77.8285000346,-25.21,81.8096541836,17.2985000346,0,17.2985000346,60.53,-25.21,65.5700007625,132.44
2021-06-28 21:00:00,80.9990000186,-16.37,82.6366438332,9.3190000186,0,9.3190000186,71.68,-16.37,73.5255010184,130.61,84.2190000186,-21.36,86.8854968573,9.3190000186,0,9.3190000186,74.9,-21.36,77.8861964664,132.44
2021-06-28 21:30:00,75.8753333442,-16.95,77.7455382005,5.4153333442000005,0,5.4153333442000005,70.46,-16.95,72.4700910721,129.83,79.0453333442,-21.93,82.0310284191,5.4153333442000005,0,5.4153333442000005,73.63,-21.93,76.8264394593,131.39
2021-06-28 22:00:00,73.6258333432,-18.44,75.8999139359,4.9258333432,0,4.9258333432,68.7,-18.44,71.1317341276,130.47,76.8558333432,-22.27,80.0173232424,4.9258333432,0,4.9258333432,71.93,-22.27,75.2985909563,132.04
2021-06-28 22:30:00,70.5885000098,-19.35,73.1926146113,4.9185000098,0,4.9185000098,65.67,-19.35,68.4614592307,131.09,73.5285000098,-22.46,76.8823251059,4.9185000098,0,4.9185000098,68.61,-22.46,72.1926845324,132.5
2021-06-28 23:00:00,66.0556666762,-20.48,69.1576568432,4.7756666762,0,4.7756666762,61.28,-20.48,64.6116769632,131.09,68.8856666762,-23.65,72.8323937093,4.7756666762,0,4.7756666762,64.11,-23.65,68.333114959,132.5
2021-06-28 23:30:00,62.0143333428,-21.41,65.6061402611,4.7443333428,0,4.7443333428,57.27,-21.41,61.1411563515,131.2,64.7943333428,-24.54,69.2857650123,4.7443333428,0,4.7443333428,60.05,-24.54,64.8707491864,132.59
2021-06-29 00:00:00,57.593666676,-22.17,61.7133643645,4.673666676,0,4.673666676,52.92,-22.17,57.3762607705,131.03,60.193666676,-25.33,65.306097785,4.673666676,0,4.673666676,55.52,-25.33,61.0252349442,132.41
2021-06-29 00:30:00,55.6513333426,-22.69,60.0991431121,4.6413333426,0,4.6413333426,51.01,-22.69,55.8288115582,130.74,58.1213333426,-25.87,63.6187573717,4.6413333426,0,4.6413333426,53.48,-25.87,59.4084783512,132.12
2021-06-29 01:00:00,54.1838333427,-22.95,58.8437787341,4.6638333427,0,4.6638333427,49.52,-22.95,54.5796015009,130.74,56.5538333427,-26.16,62.311168066,4.6638333427,0,4.6638333427,51.89,-26.16,58.1112527829,132.12
2021-06-29 01:30:00,54.893166676,-22.74,59.4168944638,4.663166676,0,4.663166676,50.23,-22.74,55.1376504759,130.74,57.333166676,-25.93,62.9242155382,4.663166676,0,4.663166676,52.67,-25.93,58.7068462788,132.12
2021-06-29 02:00:00,53.8768333427,-23.08,58.6122817423,4.6668333427,0,4.6668333427,49.21,-23.08,54.35356934,130.74,56.3168333427,-26.27,62.1425668745,4.6668333427,0,4.6668333427,51.65,-26.27,57.9468325278,132.12
2021-06-29 02:30:00,52.0063333426,-23.25,56.9668430558,4.6363333426,0,4.6363333426,47.37,-23.25,52.7681665401,130.83,54.3963333426,-26.41,60.468580115,4.6363333426,0,4.6363333426,49.76,-26.41,56.3342320441,132.21
2021-06-29 03:00:00,50.1020000096,-23.49,55.3352555335,4.7820000096,0,4.7820000096,45.32,-23.49,51.0458862201,130.98,52.3920000096,-26.67,58.7895446912,4.7820000096,0,4.7820000096,47.61,-26.67,54.5710637609,132.34
2021-06-29 03:30:00,49.2173333428,-23.73,54.6393521317,4.7373333428,0,4.7373333428,44.48,-23.73,50.4141180623,131.25,51.4673333428,-26.9,58.0731986498,4.7373333428,0,4.7373333428,46.73,-26.9,53.9194111615,132.57
2021-06-29 04:00:00,48.925166676,-23.58,54.3110332646,4.655166676,0,4.655166676,44.27,-23.58,50.1582425928,131.25,51.135166676,-26.77,57.718611998,4.655166676,0,4.655166676,46.48,-26.77,53.6378905253,132.67
2021-06-29 04:30:00,49.1700000091,-23.68,54.5750061923,4.5300000091,0,4.5300000091,44.64,-23.68,50.5318909205,131.25,51.4300000091,-26.85,58.0169578738,4.5300000091,0,4.5300000091,46.9,-26.85,54.0419512971,132.67
2021-06-29 05:00:00,49.1370000085,-23.76,54.5800546888,4.2470000085,0,4.2470000085,44.89,-23.76,50.7902520175,131.25,51.3370000085,-27.01,58.0088585465,4.2470000085,0,4.2470000085,47.09,-27.01,54.286353718,132.67
2021-06-29 05:30:00,50.3661666755,-23.47,55.566101587,4.3961666755,0,4.3961666755,45.97,-23.47,51.6147440176,131.41,52.4561666755,-26.74,58.8784937162,4.3961666755,0,4.3961666755,48.06,-26.74,54.9981017854,132.74
2021-06-29 06:00:00,52.3638333422,-22.56,57.0168803276,4.4338333422,0,4.4338333422,47.93,-22.56,52.9739417072,131.41,54.5438333422,-26.73,60.7414410075,4.4338333422,0,4.4338333422,50.11,-26.73,56.793529561,132.85
2021-06-29 06:30:00,58.3206666767,-20.6,61.8519212444,5.0306666767,0,5.0306666767,53.29,-20.6,57.1330386029,131.32,60.7006666767,-25.66,65.901491144,5.0306666767,0,5.0306666767,55.67,-25.66,61.2991394719,132.85
2021-06-29 07:00:00,65.4823333469,-16.9,67.6279970172,6.7723333469,0,6.7723333469,58.71,-16.9,61.0939776083,130.55,68.0623333469,-22.12,71.5665817307,6.7723333469,0,6.7723333469,61.29,-22.12,65.1594851115,132.11
2021-06-29 07:30:00,72.1485000223,-13.75,73.4470459275,11.1585000223,0,11.1585000223,60.99,-13.75,62.5207373597,131.18,74.6385000223,-19.02,77.0238020717,11.1585000223,0,11.1585000223,63.48,-19.02,66.2681733564,132.74
2021-06-29 08:00:00,75.5268333611,-12.27,76.5170272394,13.8668333611,0,13.8668333611,61.66,-12.27,62.8689788369,130.76,74.2268333611,-19.2,76.6698297299,13.8668333611,0,13.8668333611,60.36,-19.2,63.3401105146,132.33
2021-06-29 08:30:00,80.9971667068,-10.1,81.6244510825,20.0571667068,0,20.0571667068,60.94,-10.1,61.7713007796,130.49,78.5371667068,-18.89,80.7769685884,20.0571667068,0,20.0571667068,58.48,-18.89,61.4552072651,132.25
2021-06-29 09:00:00,82.6376667096,-8.84,83.1091424526,21.4576667096,0,21.4576667096,61.18,-8.84,61.8153540797,130.14,80.2676667096,-18.28,82.3228808959,21.4576667096,0,21.4576667096,58.81,-18.28,61.5855055999,132.11
2021-06-29 09:30:00,83.6235000456,-8.54,84.0584401466,22.8035000456,0,22.8035000456,60.82,-8.54,61.4166426956,129.86,81.4035000456,-17.88,83.3440113006,22.8035000456,0,22.8035000456,58.6,-17.88,61.2670743548,131.91
2021-06-29 10:00:00,83.1980000484,-8.64,83.6454231387,24.2080000484,0,24.2080000484,58.99,-8.64,59.6193735291,129.86,80.9980000484,-17.95,82.9631153697,24.2080000484,0,24.2080000484,56.79,-17.95,59.5592696396,131.91
2021-06-29 10:30:00,85.6668333817,-8.28,86.0660487163,24.1668333817,0,24.1668333817,61.5,-8.28,62.0548821609,129.95,83.9668333817,-15.97,85.4720422603,24.1668333817,0,24.1668333817,59.8,-15.97,61.8957260237,131.91
2021-06-29 11:00:00,86.7590000467,-7.67,87.0973764766,23.3490000467,0,23.3490000467,63.41,-7.67,63.8721926976,129.87,86.8790000467,-13.55,87.9293076802,23.3490000467,0,23.3490000467,63.53,-13.55,64.9589362598,131.77
2021-06-29 11:30:00,87.6526667122,-6.58,87.8992968218,22.7826667122,0,22.7826667122,64.87,-6.58,65.2028626672,129.66,88.3726667122,-12.12,89.1999025887,22.7826667122,0,22.7826667122,65.59,-12.12,66.7003935521,131.33
2021-06-29 12:00:00,87.5078333867,-6.77,87.7693215425,26.6878333867,0,26.6878333867,60.82,-6.77,61.19563138,129.49,85.3978333867,-13.93,86.526497948,26.6878333867,0,26.6878333867,58.71,-13.93,60.3399453099,131.13
2021-06-29 12:30:00,88.2970000531,-6.31,88.5221798104,26.5570000531,0,26.5570000531,61.74,-6.31,62.0616121286,129.61,89.3970000531,-12.01,90.2001314772,26.5570000531,0,26.5570000531,62.84,-12.01,63.9773842854,131.45
2021-06-29 13:00:00,88.1268333888,-5.95,88.3274660745,27.7368333888,0,27.7368333888,60.39,-5.95,60.6824076648,129.4,90.9868333888,-10.7,91.6138300156,27.7368333888,0,27.7368333888,63.25,-10.7,64.1486749668,131.07
2021-06-29 13:30:00,83.477333383,-7.28,83.7941739546,24.837333383,0,24.837333383,58.64,-7.28,59.090168387,129.76,86.897333383,-11.96,87.7165215286,24.837333383,0,24.837333383,62.06,-11.96,63.2019398436,131.32
2021-06-29 14:00:00,80.4168333796,-7.66,80.7808312089,23.1268333796,0,23.1268333796,57.29,-7.66,57.7998243942,130.16,84.6068333796,-12.35,85.5034429396,23.1268333796,0,23.1268333796,61.48,-12.35,62.7081565667,131.69
2021-06-29 14:30:00,78.082000044,-7.88,78.4786157553,21.992000044,0,21.992000044,56.09,-7.88,56.6408200859,130.23,82.752000044,-12.61,83.7072614011,21.992000044,0,21.992000044,60.76,-12.61,62.0547314876,131.69
2021-06-29 15:00:00,77.7746667141,-8.39,78.2258964953,23.7246667141,0,23.7246667141,54.05,-8.39,54.6972997505,130.39,82.4546667141,-12.29,83.3655574139,23.7246667141,0,23.7246667141,58.73,-12.29,60.0021416284,131.91
2021-06-29 15:30:00,78.0960000454,-8.23,78.5284542258,22.6860000454,0,22.6860000454,55.41,-8.23,56.0178632224,130.77,82.7160000454,-13.05,83.7391137015,22.6860000454,0,22.6860000454,60.03,-13.05,61.4321039848,132.21
2021-06-29 16:00:00,80.9578333755,-7.96,81.3482168511,21.0778333755,0,21.0778333755,59.88,-7.96,60.4067545892,130.77,85.5278333755,-12.77,86.4759109921,21.0778333755,0,21.0778333755,64.45,-12.77,65.7029329635,132.38
2021-06-29 16:30:00,83.0646667044,-8.63,83.5117701567,18.8646667044,0,18.8646667044,64.2,-8.63,64.7774412894,130.63,87.2946667044,-13.45,88.3247492781,18.8646667044,0,18.8646667044,68.43,-13.45,69.7392816137,132.19
2021-06-29 17:00:00,86.2713333745,-9.71,86.8160530214,20.5913333745,0,20.5913333745,65.68,-9.71,66.3938739644,130.63,85.2213333745,-16.73,86.8479623372,20.5913333745,0,20.5913333745,64.63,-16.73,66.7602411619,132.1
2021-06-29 17:30:00,89.1326667039,-9.44,89.6311657503,18.6226667039,0,18.6226667039,70.51,-9.44,71.1391151196,130.82,91.0426667039,-15.14,92.292939928,18.6226667039,0,18.6226667039,72.42,-15.14,73.9856472567,132.58
2021-06-29 18:00:00,90.3365000323,-9.47,90.8315151149,16.1265000323,0,16.1265000323,74.21,-9.47,74.811797198,130.9,94.1065000323,-14.2,95.1718096304,16.1265000323,0,16.1265000323,77.98,-14.2,79.2623517188,132.58
2021-06-29 18:30:00,85.9656666939,-10.52,86.6069642126,13.5956666939,0,13.5956666939,72.37,-10.52,73.1306180748,130.92,89.2256666939,-15.32,90.5313315762,13.5956666939,0,13.5956666939,75.63,-15.32,77.1660501775,132.47
2021-06-29 19:00:00,81.7553333549,-12.09,82.6444349728,10.7853333549,0,10.7853333549,70.97,-12.09,71.9924232124,130.92,84.8653333549,-16.21,86.3995885722,10.7853333549,0,10.7853333549,74.08,-16.21,75.8327798515,132.47
2021-06-29 19:30:00,83.6690000166,-12.7,84.6273688814,8.3190000166,0,8.3190000166,75.35,-12.7,76.4127770729,131.46,86.8490000166,-15.59,88.2371628277,8.3190000166,0,8.3190000166,78.53,-15.59,80.0625318111,132.92
2021-06-29 20:00:00,81.8240000128,-14.5,83.0988386086,6.4040000128,0,6.4040000128,75.42,-14.5,76.8012135321,130.93,85.3840000128,-18.39,87.3419690538,6.4040000128,0,6.4040000128,78.98,-18.39,81.092740119,132.29
2021-06-29 20:30:00,79.0736666773,-17.69,81.0282719907,5.3136666773,0,5.3136666773,73.76,-17.69,75.8516558817,130.48,82.7736666773,-22.61,85.8061302892,5.3136666773,0,5.3136666773,77.46,-22.61,80.6924017489,131.88
2021-06-29 21:00:00,76.4591666758,-19.1,78.8087188626,4.5691666758,0,4.5691666758,71.89,-19.1,74.3840177726,130.63,80.0291666758,-24.11,83.5820532101,4.5691666758,0,4.5691666758,75.46,-24.11,79.2180768512,132.11
2021-06-29 21:30:00,73.9718333417,-19.67,76.5424132618,4.2018333417000004,0,4.2018333417000004,69.77,-19.67,72.4897358251,131.24,77.4318333417,-24.81,81.3094392716,4.2018333417000004,0,4.2018333417000004,73.23,-24.81,77.3186200084,132.76
2021-06-29 22:00:00,72.2335000083,-20.06,74.9672069872,4.1735000083,0,4.1735000083,68.06,-20.06,70.9546841301,131.24,75.5835000083,-25.21,79.6769074043,4.1735000083,0,4.1735000083,71.41,-25.21,75.7293351351,132.76
2021-06-29 22:30:00,69.1276666752,-21.62,72.4296810703,4.2476666752,0,4.2476666752,64.88,-21.62,68.3874169713,131.24,72.1476666752,-25.07,76.3792557352,4.2476666752,0,4.2476666752,67.9,-25.07,72.3803488524,132.86
2021-06-29 23:00:00,64.5096666747,-22.14,68.2032014973,4.0396666747,0,4.0396666747,60.47,-22.14,64.3956559094,131.73,67.4396666747,-27.12,72.6883968815,4.0396666747,0,4.0396666747,63.4,-27.12,68.9569024826,133.1
2021-06-29 23:30:00,60.3541666746,-24.04,64.9657373927,3.9541666746,0,3.9541666746,56.4,-24.04,61.3097186423,132.19,63.0541666746,-27.18,68.6628016835,3.9541666746,0,3.9541666746,59.1,-27.18,65.0504604134,133.66
2021-06-30 00:00:00,56.5611666746,-24.66,61.7031698991,3.9911666746,0,3.9911666746,52.57,-24.66,58.0665178911,131.48,59.1311666746,-27.79,65.3358934454,3.9911666746,0,3.9911666746,55.14,-27.79,61.7470946685,132.76
2021-06-30 00:30:00,55.1311666751,-25.22,60.6258520679,4.2011666751,0,4.2011666751,50.93,-25.22,56.8323261885,131.48,57.6511666751,-28.35,64.2446847529,4.2011666751,0,4.2011666751,53.45,-28.35,60.5030990942,132.76
2021-06-30 01:00:00,53.5210000088,-25.51,59.2896073687,4.3810000088,0,4.3810000088,49.14,-25.51,55.3669549461,131.48,55.9610000088,-28.65,62.8685614754,4.3810000088,0,4.3810000088,51.58,-28.65,59.0027024805,132.76
2021-06-30 01:30:00,54.2531666754,-25.24,59.836975979,4.3631666754000005,0,4.3631666754000005,49.89,-25.24,55.9112663065,131.59,56.7731666754,-28.33,63.4490453384,4.3631666754000005,0,4.3631666754000005,52.41,-28.33,59.5768159606,132.9
2021-06-30 02:00:00,53.3491666755,-25.51,59.1345388497,4.4191666755,0,4.4191666755,48.93,-25.51,55.1806578431,131.51,55.8191666755,-28.59,62.7149700498,4.4191666755,0,4.4191666755,51.4,-28.59,58.8162231021,132.81
2021-06-30 02:30:00,52.1335000087,-26.14,58.3198201571,4.3535000087,0,4.3535000087,47.78,-26.14,54.4630884178,131.61,54.5735000087,-29.13,61.8613272021,4.3535000087,0,4.3535000087,50.22,-29.13,58.0569143169,132.93
2021-06-30 03:00:00,50.5820000088,-26.1,56.9187906134,4.3820000088,0,4.3820000088,46.2,-26.1,53.0626987629,132.0,52.9020000088,-29.16,60.4063507003,4.3820000088,0,4.3820000088,48.52,-29.16,56.6082679474,133.29
2021-06-30 03:30:00,49.9826666756,-26.13,56.4007435057,4.4426666756,0,4.4426666756,45.54,-26.13,52.503985563,132.0,52.2226666756,-29.23,59.8464686904,4.4426666756,0,4.4426666756,47.78,-29.23,56.011796079,133.29
2021-06-30 04:00:00,49.918333342,-26.56,56.5444391929,4.328333342,0,4.328333342,45.59,-26.56,52.7625027837,132.0,52.238333342,-29.62,60.0515434468,4.328333342,0,4.328333342,47.91,-29.62,56.3268364104,133.29
2021-06-30 04:30:00,50.025833342,-26.42,56.5738490963,4.355833342,0,4.355833342,45.67,-26.42,52.7613997161,132.0,52.345833342,-29.51,60.0909840847,4.355833342,0,4.355833342,47.99,-29.51,56.3372008534,133.29
2021-06-30 05:00:00,49.8276666753,-26.55,56.4597101153,4.3076666753,0,4.3076666753,45.52,-26.55,52.6969913752,132.0,52.0976666753,-29.63,59.9341619864,4.3076666753,0,4.3076666753,47.79,-29.63,56.2300720256,133.29
2021-06-30 05:30:00,50.8250000089,-26.43,57.286346767,4.4650000089,0,4.4650000089,46.36,-26.43,53.3647308622,132.1,52.9650000089,-29.54,60.6457156438,4.4650000089,0,4.4650000089,48.5,-29.54,56.7878649009,133.37
2021-06-30 06:00:00,52.5221666769,-26.11,58.6541566509,5.0921666769,0,5.0921666769,47.43,-26.11,54.1418230207,132.0,54.7321666769,-29.18,62.0248536406,5.0921666769,0,5.0921666769,49.64,-29.18,57.581264314,133.37
2021-06-30 06:30:00,58.7225000125,-24.21,63.5173685516,6.2325000125,0,6.2325000125,52.49,-24.21,57.8041884296,132.0,61.1425000125,-27.23,66.9318923068,6.2325000125,0,6.2325000125,54.91,-27.23,61.2909536555,133.25
2021-06-30 07:00:00,64.9566666822,-22.22,68.6519988527,7.7766666822,0,7.7766666822,57.18,-22.22,61.3455850082,131.43,67.5466666822,-25.31,72.1328515995,7.7766666822,0,7.7766666822,59.77,-25.31,64.9080041289,132.69
2021-06-30 07:30:00,71.6286666895,-19.22,74.1624857439,11.4086666895,0,11.4086666895,60.22,-19.22,63.2127898451,130.91,74.4986666895,-23.35,78.0722347478,11.4086666895,0,11.4086666895,63.09,-23.35,67.2723613381,132.25
2021-06-30 08:00:00,75.1333333693,-18.12,77.2874645928,17.9633333693,0,17.9633333693,57.17,-18.12,59.9728546928,130.91,78.0533333693,-22.98,81.3658604702,17.9633333693,0,17.9633333693,60.09,-22.98,64.334193863,132.25
2021-06-30 08:30:00,76.6676667178,-18.89,78.960516842,25.5576667178,0,25.5576667178,51.11,-18.89,54.4891200149,130.71,76.6676667178,-24.88,80.6036321759,25.5576667178,0,25.5576667178,51.11,-24.88,56.8440542185,132.17
2021-06-30 09:00:00,79.3170000694,-18.14,81.3648947643,34.6970000694,0,34.6970000694,44.62,-18.14,48.1664198379,130.78,76.7370000694,-25.3,80.8001063096,34.6970000694,0,34.6970000694,42.04,-25.3,49.0657884885,132.35
2021-06-30 09:30:00,79.9591667448,-17.29,81.8071662296,39.0691667448,0,39.0691667448,40.89,-17.29,44.395227221,130.66,77.2091667448,-24.37,80.9638952214,39.0691667448,0,39.0691667448,38.14,-24.37,45.2609820927,132.35
2021-06-30 10:00:00,79.157000086,-16.74,80.9077144814,42.977000086,0,42.977000086,36.18,-16.74,39.8650222626,130.51,76.737000086,-23.72,80.3193972972,42.977000086,0,42.977000086,33.76,-23.72,41.2598594278,132.25
2021-06-30 10:30:00,79.9193334127,-15.97,81.499329771,39.6593334127,0,39.6593334127,40.26,-15.97,43.3117593732,130.4,80.8893334127,-20.19,83.3709803226,39.6593334127,0,39.6593334127,41.23,-20.19,45.9080494031,131.83
2021-06-30 11:00:00,79.3646667428,-15.41,80.8468826066,38.0846667428,0,38.0846667428,41.28,-15.41,44.0625294326,130.4,82.7646667428,-18.14,84.7292727518,38.0846667428,0,38.0846667428,44.68,-18.14,48.222007424,131.83
2021-06-30 11:30:00,78.4071667383,-15.32,79.8898378765,35.8171667383,0,35.8171667383,42.59,-15.32,45.2615786291,130.3,82.0671667383,-17.83,83.9817167987,35.8171667383,0,35.8171667383,46.25,-17.83,49.5678464329,131.53
2021-06-30 12:00:00,78.0238333956,-14.55,79.3688923807,31.1138333956,0,31.1138333956,46.91,-14.55,49.1146678702,130.3,80.7938333956,-18.56,82.8982334839,31.1138333956,0,31.1138333956,49.68,-18.56,53.033725119,131.53
2021-06-30 12:30:00,79.9560000706,-15.01,81.3527015365,35.2860000706,0,35.2860000706,44.67,-15.01,47.1243992004,130.12,79.5360000706,-21.15,82.3000474315,35.2860000706,0,35.2860000706,44.25,-21.15,49.0447244869,131.45
2021-06-30 13:00:00,80.7803333989,-14.53,82.0766907473,32.7603333989,0,32.7603333989,48.02,-14.53,50.1701235797,130.22,83.1903333989,-19.29,85.3975156021,32.7603333989,0,32.7603333989,50.43,-19.29,53.9934162653,131.78
2021-06-30 13:30:00,78.8931667343,-14.73,80.2564929297,33.8331667343,0,33.8331667343,45.06,-14.73,47.4065027185,130.08,81.4631667343,-19.27,83.7112921558,33.8331667343,0,33.8331667343,47.63,-19.27,51.3804418043,131.47
2021-06-30 14:00:00,74.2033333955,-15.13,75.730123379,31.0733333955,0,31.0733333955,43.13,-15.13,45.7068244357,130.17,76.7333333955,-19.71,79.2242927011,31.0733333955,0,31.0733333955,45.66,-19.71,49.7324813377,131.58
2021-06-30 14:30:00,75.1906667288,-14.67,76.6083889866,31.0506667288,0,31.0506667288,44.14,-14.67,46.51396027,130.47,77.7506667288,-19.2,80.0862421192,31.0506667288,0,31.0506667288,46.7,-19.2,50.4928707839,131.87
2021-06-30 15:00:00,74.6086667241,-15.03,76.1075163854,28.7286667241,0,28.7286667241,45.88,-15.03,48.2791393875,130.75,76.5586667241,-19.79,79.0751133453,28.7286667241,0,28.7286667241,47.83,-19.79,51.762467097300004,132.14
2021-06-30 15:30:00,74.3045000568,-15.95,75.9971132918,28.4045000568,0,28.4045000568,45.9,-15.95,48.5923090622,130.75,77.1345000568,-20.54,79.8224448324,28.4045000568,0,28.4045000568,48.73,-20.54,52.8819865361,132.24
2021-06-30 16:00:00,76.8446765968,-16.67,78.6320114283,28.5046765968,0,28.5046765968,48.34,-16.67,51.1335946321,131.04,81.3046765968,-21.08,83.9929570649,28.5046765968,0,28.5046765968,52.8,-21.08,56.8524968669,132.5
2021-06-30 16:30:00,80.7381791201,-16.84,82.4756883429,28.9381791201,0,28.9381791201,51.8,-16.84,54.468574426,131.04,84.7181791201,-21.37,87.3718877754,28.9381791201,0,28.9381791201,55.78,-21.37,59.7334521018,132.5
2021-06-30 17:00:00,85.8325119599,-16.66,87.4344080403,28.0825119599,0,28.0825119599,57.75,-16.66,60.1050588553,131.04,89.1725119599,-20.88,91.5844489487,28.0825119599,0,28.0825119599,61.09,-20.88,64.5597591383,132.5
2021-06-30 17:30:00,89.516175633,-18.04,91.3158655435,23.646175633,0,23.646175633,65.87,-18.04,68.2956697017,131.28,92.576175633,-20.53,94.8252561021,23.646175633,0,23.646175633,68.93,-20.53,71.9223595275,132.74
2021-06-30 18:00:00,88.502700038,-18.51,90.4176311015,18.942700038,0,18.942700038,69.56,-18.51,71.9806480938,131.54,91.872700038,-20.82,94.2022579998,18.942700038,0,18.942700038,72.93,-20.82,75.8436371754,132.74
2021-06-30 18:30:00,87.5533333679,-19.19,89.6317035643,17.2833333679,0,17.2833333679,70.27,-19.19,72.8431808751,131.37,90.7633333679,-21.52,93.2796498924,17.2833333679,0,17.2833333679,73.48,-21.52,76.5664469595,132.63
2021-06-30 19:00:00,85.5596666953,-19.76,87.8118110792,14.3096666953,0,14.3096666953,71.25,-19.76,73.9393001049,131.37,88.5396666953,-22.2,91.2804063231,14.3096666953,0,14.3096666953,74.23,-22.2,77.4785963993,132.63
2021-06-30 19:30:00,83.2945000255,-20.61,85.806444015,12.734500025500001,0,12.734500025500001,70.56,-20.61,73.5084056418,131.45,86.2645000255,-23.18,89.3245563361,12.734500025500001,0,12.734500025500001,73.53,-23.18,77.0971679117,132.71
2021-06-30 20:00:00,79.8256666935,-20.19,82.3393779613,13.4156666935,0,13.4156666935,66.41,-20.19,69.4112685376,131.45,80.3856666935,-24.65,84.0801873794,13.4156666935,0,13.4156666935,66.97,-24.65,71.3624789368,132.71
2021-06-30 20:30:00,79.4458333667,-15.04,80.8569232615,16.6658333667,0,16.6658333667,62.78,-15.04,64.5564094417,131.64,77.2158333667,-22.03,80.2969851396,16.6658333667,0,16.6658333667,60.55,-22.03,64.4330924293,133.15
2021-06-30 21:00:00,77.9658333616,-13.62,79.1465449136,14.1158333616,0,14.1158333616,63.85,-13.62,65.2864986042,131.29,78.4158333616,-19.46,80.794396599,14.1158333616,0,14.1158333616,64.3,-19.46,67.1802173262,133.15
2021-06-30 21:30:00,76.4476666868,-12.18,77.4118733907,10.0476666868,0,10.0476666868,66.4,-12.18,67.5078691709,130.73,79.6576666868,-16.87,81.4244481834,10.0476666868,0,10.0476666868,69.61,-16.87,71.6250584642,132.44
2021-06-30 22:00:00,71.7770000151,-18.87,74.2159998327,7.5470000151,0,7.5470000151,64.23,-18.87,66.9445277823,130.41,74.5570000151,-23.83,78.2726973551,7.5470000151,0,7.5470000151,67.01,-23.83,71.1210868871,131.95
2021-06-30 22:30:00,70.1486666752,-22.01,73.5205789987,4.2586666752,0,4.2586666752,65.89,-22.01,69.4689297456,130.07,73.1786666752,-27.03,78.0111412322,4.2586666752,0,4.2586666752,68.92,-27.03,74.0309887817,131.59
2021-06-30 23:00:00,65.7223333423,-23.4,69.7637807172,4.5023333423,0,4.5023333423,61.22,-23.4,65.5396704294,129.98,68.6523333423,-28.48,74.3253205398,4.5023333423,0,4.5023333423,64.15,-28.48,70.1878401149,131.59
2021-06-30 23:30:00,60.3090000159,-25.18,65.3544786753,7.9690000159,0,7.9690000159,52.34,-25.18,58.0819076822,130.35,62.7190000159,-30.99,69.9575089822,7.9690000159,0,7.9690000159,54.75,-30.99,62.9121816503,131.88
2021-07-01 00:00:00,56.9286666802,-26.25,62.6891983517,6.7486666802,0,6.7486666802,50.18,-26.25,56.6312184224,130.82,59.1686666802,-31.36,66.9655188639,6.7486666802,0,6.7486666802,52.42,-31.36,61.0844169981,132.46
2021-07-01 00:30:00,55.0513333455,-26.92,61.2807939172,6.0913333455,0,6.0913333455,48.96,-26.92,55.8727840724,131.25,57.2213333455,-31.48,65.3090452375,6.0913333455,0,6.0913333455,51.13,-31.48,60.0438781226,132.77
2021-07-01 01:00:00,53.1390000127,-28.06,60.0925696102,6.3690000127,0,6.3690000127,46.77,-28.06,54.5416950598,131.48,54.9990000127,-31.28,63.2718610632,6.3690000127,0,6.3690000127,48.63,-31.28,57.821408665,132.98
2021-07-01 01:30:00,53.2643333481,-28.5,60.4097608588,7.3943333481,0,7.3943333481,45.87,-28.5,54.0028415919,131.6,55.3143333481,-31.71,63.7589176018,7.3943333481,0,7.3943333481,47.92,-31.71,57.4617307432,132.98
2021-07-01 02:00:00,53.3715000092,-27.92,60.2332417626,4.5815000092,0,4.5815000092,48.79,-27.92,56.2137927914,131.72,55.6715000092,-30.98,63.710880650600004,4.5815000092,0,4.5815000092,51.09,-30.98,59.7490460175,132.98
2021-07-01 02:30:00,52.1245000092,-28.35,59.3353688891,4.5945000092,0,4.5945000092,47.53,-28.35,55.3427809204,131.56,54.4245000092,-31.33,62.7980501389,4.5945000092,0,4.5945000092,49.83,-31.33,58.8608341769,132.84
2021-07-01 03:00:00,50.9943333424,-24.78,56.6962999943,4.5543333424,0,4.5543333424,46.44,-24.78,52.6376481238,131.65,53.3043333424,-27.8,60.1181499473,4.5543333424,0,4.5543333424,48.75,-27.8,56.1195375961,132.84
2021-07-01 03:30:00,50.4700000092,-23.15,55.5260605566,4.6200000092,0,4.6200000092,45.85,-23.15,51.3628756983,131.36,52.7400000092,-26.19,58.8848342188,4.6200000092,0,4.6200000092,48.12,-26.19,54.7854953432,132.67
2021-07-01 04:00:00,50.321000009,-23.16,55.3948430985,4.511000009,0,4.511000009,45.81,-23.16,51.3316831986,131.24,52.541000009,-26.21,58.7155923239,4.511000009,0,4.511000009,48.03,-26.21,54.7160396959,132.55
2021-07-01 04:30:00,50.1471666754,-23.14,55.2285969908,4.3871666754,0,4.3871666754,45.76,-23.14,51.278038184,131.33,52.3671666754,-26.16,58.5377292489,4.3871666754,0,4.3871666754,47.98,-26.16,54.6482021662,132.55
2021-07-01 05:00:00,50.2533333422,-23.06,55.2916007364,4.4133333422,0,4.4133333422,45.84,-23.06,51.3134407344,131.33,52.4833333422,-26.03,58.5837962128,4.4133333422,0,4.4133333422,48.07,-26.03,54.6652156311,132.55
2021-07-01 05:30:00,51.148500009,-22.82,56.0082266561,4.478500009,0,4.478500009,46.67,-22.82,51.9503734347,131.33,53.348500009,-25.76,59.2422151274,4.478500009,0,4.478500009,48.87,-25.76,55.2435923886,132.55
2021-07-01 06:00:00,52.8923333433,-22.73,57.5695390506,5.0023333433,0,5.0023333433,47.89,-22.73,53.0104235033,131.26,55.1423333433,-25.67,60.8245495384,5.0023333433,0,5.0023333433,50.14,-25.67,56.329108816,132.55
2021-07-01 06:30:00,58.7548333468,-20.36,62.1824737495,6.7348333468,0,6.7348333468,52.02,-20.36,55.8624202841,131.4,60.8048333468,-23.84,65.3113570394,6.7348333468,0,6.7348333468,54.07,-23.84,59.0923895269,132.63
2021-07-01 07:00:00,64.9773333489,-17.94,67.4084375218,7.7773333489,0,7.7773333489,57.2,-17.94,59.9473402246,130.63,67.5673333489,-21.46,70.8934139105,7.7773333489,0,7.7773333489,59.79,-21.46,63.5246070433,131.97
2021-07-01 07:30:00,72.148833353,-15.75,73.8479292479,9.848833353,0,9.848833353,62.3,-15.75,64.2600381264,130.75,74.998833353,-18.79,77.3168099724,9.848833353,0,9.848833353,65.15,-18.79,67.8055056762,132.11
2021-07-01 08:00:00,76.7981666929,-13.78,78.0246551251,13.0981666929,0,13.0981666929,63.7,-13.78,65.1734485815,130.94,79.8681666929,-16.88,81.632459542,13.0981666929,0,13.0981666929,66.77,-16.88,68.8706563059,132.23
2021-07-01 08:30:00,80.1290000321,-10.87,80.8629306057,16.0290000321,0,16.0290000321,64.1,-10.87,65.0151282395,130.45,83.4090000321,-14.28,84.6225719672,16.0290000321,0,16.0290000321,67.38,-14.28,68.87657657,131.74
2021-07-01 09:00:00,79.833333378,-10.65,80.540571256,22.353333378,0,22.353333378,57.48,-10.65,58.4583005227,129.65,79.493333378,-14.99,80.8943147048,22.353333378,0,22.353333378,57.14,-14.99,59.0735109842,130.92
2021-07-01 09:30:00,83.8651667371,-10.38,84.5050921059,35.1951667371,0,35.1951667371,48.67,-10.38,49.7645787684,129.65,81.3251667371,-15.43,82.7760088722,35.1951667371,0,35.1951667371,46.13,-15.43,48.6421812833,131.11
2021-07-01 10:00:00,82.1593334085,-10.19,82.7888408309,37.5593334085,0,37.5593334085,44.6,-10.19,45.7492743112,129.84,80.1193334085,-15.03,81.5169214692,37.5593334085,0,37.5593334085,42.56,-15.03,45.1359557338,131.34
2021-07-01 10:30:00,80.685166739,-9.16,81.20345886530001,36.145166739,0,36.145166739,44.54,-9.16,45.4721585149,129.67,83.515166739,-11.77,84.3404764952,36.145166739,0,36.145166739,47.37,-11.77,48.8103452149,130.88
2021-07-01 11:00:00,78.8690000735,-8.57,79.3332469561,36.7590000735,0,36.7590000735,42.11,-8.57,42.9732125864,129.67,81.7090000735,-10.9,82.4328253368,36.7590000735,0,36.7590000735,44.95,-10.9,46.2527026237,130.88
2021-07-01 11:30:00,79.3048334177,-8.81,79.7926857764,42.2048334177,0,42.2048334177,37.1,-8.81,38.1316941664,129.56,78.6948334177,-12.66,79.7066647568,42.2048334177,0,42.2048334177,36.49,-12.66,38.6237711779,130.77
2021-07-01 12:00:00,80.286666746,-8.53,80.7385270932,39.646666746,0,39.646666746,40.64,-8.53,41.5255403336,129.48,80.946666746,-11.6,81.7736073393,39.646666746,0,39.646666746,41.3,-11.6,42.8981351576,130.88
2021-07-01 12:30:00,82.8630093572,-8.09,83.2569902154,45.0530093572,0,45.0530093572,37.81,-8.09,38.6658014271,129.48,85.4530093572,-10.76,86.1277795383,45.0530093572,0,45.0530093572,40.4,-10.76,41.8083436649,130.72
2021-07-01 13:00:00,80.6936789874,-8.25,81.1143164214,43.6436789874,0,43.6436789874,37.05,-8.25,37.9574103437,129.48,82.5136789874,-11.1,83.2569349666,43.6436789874,0,43.6436789874,38.87,-11.1,40.4238407379,130.72
2021-07-01 13:30:00,81.0535122882,-8.56,81.5042664788,44.5335122882,0,44.5335122882,36.52,-8.56,37.5097853899,129.87,83.1535122882,-11.3,83.9177967172,44.5335122882,0,44.5335122882,38.62,-11.3,40.2392147041,131.13
2021-07-01 14:00:00,79.296004652,-8.32,79.7312909325,39.616004652,0,39.616004652,39.68,-8.32,40.5428760697,130.0,80.856004652,-11.13,81.6184439222,39.616004652,0,39.616004652,41.24,-11.13,42.7155065521,131.26
2021-07-01 14:30:00,77.8795334046,-8.29,78.3195111279,35.5895334046,0,35.5895334046,42.29,-8.29,43.0948744052,130.0,79.4595334046,-11.22,80.2477778438,35.5895334046,0,35.5895334046,43.87,-11.22,45.2820637781,131.18
2021-07-01 15:00:00,77.1150000698,-8.71,77.6053305886,34.8950000698,0,34.8950000698,42.22,-8.71,43.1090767704,130.0,78.6550000698,-11.73,79.5248510591,34.8950000698,0,34.8950000698,43.76,-11.73,45.30486177,131.26
2021-07-01 15:30:00,75.2930000657,-9.85,75.9345662982,32.8630000657,0,32.8630000657,42.43,-9.85,43.5583218226,130.14,78.2530000657,-12.72,79.2800758027,32.8630000657,0,32.8630000657,45.39,-12.72,47.1386306547,131.45
2021-07-01 16:00:00,76.6040000627,-9.98,77.2513639077,31.3540000627,0,31.3540000627,45.25,-9.98,46.3374891422,130.3,79.7640000627,-12.79,80.7829177859,31.3540000627,0,31.3540000627,48.41,-12.79,50.0710714884,131.65
2021-07-01 16:30:00,79.339833394,-10.24,79.9979172416,30.329833394,0,30.329833394,49.01,-10.24,50.0683303097,130.3,82.689833394,-12.89,83.6884737985,30.329833394,0,30.329833394,52.36,-12.89,53.9232945952,131.65
2021-07-01 17:00:00,81.5905000558,-10.72,82.2917255826,27.9005000558,0,27.9005000558,53.69,-10.72,54.7497442916,130.3,84.8105000558,-13.43,85.8672569709,27.9005000558,0,27.9005000558,56.91,-13.43,58.4731818871,131.58
2021-07-01 17:30:00,84.0165000514,-11.08,84.743959554,25.7065000514,0,25.7065000514,58.31,-11.08,59.3533697443,130.3,87.5765000514,-13.76,88.650893742,25.7065000514,0,25.7065000514,61.87,-13.76,63.3816574413,131.58
2021-07-01 18:00:00,84.9281667121,-11.6,85.7167049126,22.7181667121,0,22.7181667121,62.21,-11.6,63.282257387,130.3,88.7281667121,-14.42,89.8922909269,22.7181667121,0,22.7181667121,66.01,-14.42,67.566681878,131.49
2021-07-01 18:30:00,83.0018333883,-13.45,84.0845220347,27.4618333883,0,27.4618333883,55.54,-13.45,57.1453768909,130.3,83.1518333883,-19.16,85.3307271493,27.4618333883,0,27.4618333883,55.69,-19.16,58.8938171628,131.49
2021-07-01 19:00:00,85.2465000474,-12.88,86.214036968,23.6765000474,0,23.6765000474,61.57,-12.88,62.9027765683,130.52,85.8865000474,-19.11,87.9868341878,23.6765000474,0,23.6765000474,62.21,-19.11,65.078999685,132.16
2021-07-01 19:30:00,84.9086666933,-12.04,85.7580508153,13.3386666933,0,13.3386666933,71.57,-12.04,72.5756605206,130.3,88.8186666933,-17.14,90.4573664948,13.3386666933,0,13.3386666933,75.48,-17.14,77.4016149702,131.92
2021-07-01 20:00:00,80.6203333491,-12.62,81.6020989272,7.8903333491000005,0,7.8903333491000005,72.73,-12.62,73.8167819672,130.0,84.4503333491,-17.79,86.3037826678,7.8903333491000005,0,7.8903333491000005,76.56,-17.79,78.5997309156,131.49
2021-07-01 20:30:00,78.4273333477,-13.5,79.580755312,7.1673333477,0,7.1673333477,71.26,-13.5,72.5274954759,130.14,81.9073333477,-18.75,84.0260302295,7.1673333477,0,7.1673333477,74.74,-18.75,77.0560192328,131.7
2021-07-01 21:00:00,76.5986666795,-14.3,77.9220491073,6.4286666795,0,6.4286666795,70.17,-14.3,71.6122817679,130.29,79.5286666795,-19.77,81.9491410804,6.4286666795,0,6.4286666795,73.1,-19.77,75.7262365366,131.84
2021-07-01 21:30:00,74.5281666874,-16.24,76.2770295029,10.3681666874,0,10.3681666874,64.16,-16.24,66.1834057752,130.52,72.9581666874,-23.29,76.5853653539,10.3681666874,0,10.3681666874,62.59,-23.29,66.7827238139,132.09
2021-07-01 22:00:00,73.9891666895,-18.3,76.2186774183,11.3991666895,0,11.3991666895,62.59,-18.3,65.2104140456,130.98,71.9491666895,-23.49,75.686608375,11.3991666895,0,11.3991666895,60.55,-23.49,64.946767433,132.71
2021-07-01 22:30:00,72.8908333518,-18.01,75.0828454889,9.2208333518,0,9.2208333518,63.67,-18.01,66.1681872201,131.36,73.9908333518,-22.11,77.2236720189,9.2208333518,0,9.2208333518,64.77,-22.11,68.4397910575,132.93
2021-07-01 23:00:00,67.7961666831,-18.57,70.2934215764,8.2161666831,0,8.2161666831,59.58,-18.57,62.4069010607,130.93,70.7661666831,-22.69,74.3147794656,8.2161666831,0,8.2161666831,62.55,-22.69,66.5382491504,132.34
2021-07-01 23:30:00,60.1823333482,-20.02,63.4248661586,7.4223333482000005,0,7.4223333482000005,52.76,-20.02,56.4306477014,131.84,62.8823333482,-24.35,67.4322648834,7.4223333482000005,0,7.4223333482000005,55.46,-24.35,60.5700759451,133.26
2021-07-02 00:00:00,56.1476666804,-21.22,60.0237359188,6.8676666804,0,6.8676666804,49.28,-21.22,53.6545133237,131.84,58.6076666804,-24.72,63.6076803045,6.8676666804,0,6.8676666804,51.74,-24.72,57.3420090335,133.26
