Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-02 00:30:00,54.438833346,-21.31,58.4611210641,6.318833346,0,6.318833346,48.12,-21.31,52.6274690632,131.59,56.938833346,-24.73,62.0774004192,6.318833346,0,6.318833346,50.62,-24.73,56.3378851218,132.98
2021-07-02 01:00:00,53.1805000103,-21.22,57.2577853339,5.1405000103,0,5.1405000103,48.04,-21.22,52.5179017098,131.59,55.7405000103,-24.57,60.9154187492,5.1405000103,0,5.1405000103,50.6,-24.57,56.249843555300004,132.9
2021-07-02 01:30:00,53.9601666761,-21.1,57.9388435138,4.7101666761,0,4.7101666761,49.25,-21.1,53.5795903306,131.59,56.6601666761,-24.39,61.6866807971,4.7101666761,0,4.7101666761,51.95,-24.39,57.3905445174,132.98
2021-07-02 02:00:00,52.8160000094,-21.41,56.9905076043,4.7160000094,0,4.7160000094,48.1,-21.41,52.6497682806,131.59,55.4560000094,-24.71,60.7120419443,4.7160000094,0,4.7160000094,50.74,-24.71,56.4369710385,132.98
2021-07-02 02:30:00,51.4918333425,-21.83,55.9281485566,4.5818333425,0,4.5818333425,46.91,-21.83,51.7406706567,131.7,54.1318333425,-25.03,59.6385469392,4.5818333425,0,4.5818333425,49.55,-25.03,55.5130921495,133.05
2021-07-02 03:00:00,50.4138333421,-21.98,54.9970453047,4.3738333421,0,4.3738333421,46.04,-21.98,51.0176636078,131.84,53.0038333421,-25.21,58.6937002493,4.3738333421,0,4.3738333421,48.63,-25.21,54.7760988023,133.16
2021-07-02 03:30:00,50.0008333423,-22.2,54.7076167908,4.4908333423,0,4.4908333423,45.51,-22.2,50.6359565921,131.92,52.5308333423,-25.45,58.371148281,4.4908333423,0,4.4908333423,48.04,-25.45,54.3649160765,133.16
2021-07-02 04:00:00,49.6778333421,-22.49,54.5315250618,4.3878333421,0,4.3878333421,45.29,-22.49,50.5666312898,131.92,52.1478333421,-25.77,58.1677696175,4.3878333421,0,4.3878333421,47.76,-25.77,54.2688722934,133.26
2021-07-02 04:30:00,49.4986666754,-22.72,54.4638999948,4.3786666754,0,4.3786666754,45.12,-22.72,50.5174504503,132.04,51.9486666754,-25.98,58.0829094429,4.3786666754,0,4.3786666754,47.57,-25.98,54.2020783734,133.34
2021-07-02 05:00:00,49.4271666757,-22.74,54.4072826521,4.5071666757,0,4.5071666757,44.92,-22.74,50.347929451,132.16,51.8371666757,-26.0,57.9921705833,4.5071666757,0,4.5071666757,47.33,-26.0,54.0011935053,133.34
2021-07-02 05:30:00,50.439500009,-22.7,55.3121429811,4.519500009,0,4.519500009,45.92,-22.7,51.224373105,132.16,52.819500009,-25.96,58.8542367311,4.519500009,0,4.519500009,48.3,-25.96,54.8344016107,133.47
2021-07-02 06:00:00,52.46100001,-22.31,57.0078294803,5.00100001,0,5.00100001,47.46,-22.31,52.4422320273,132.16,54.85100001,-25.55,60.5097901343,5.00100001,0,5.00100001,49.85,-25.55,56.0162922729,133.47
2021-07-02 06:30:00,57.5965000118,-20.64,61.1830565893,5.8965000118,0,5.8965000118,51.7,-20.64,55.6677608675,132.0,60.2165000118,-23.86,64.7713399095,5.8965000118,0,5.8965000118,54.32,-23.86,59.329267651,133.32
2021-07-02 07:00:00,63.414666682000004,-18.71,66.1171993538,7.684666682,0,7.684666682,55.73,-18.71,58.7868777875,131.59,66.214666682,-22.02,69.7801009158,7.684666682,0,7.684666682,58.53,-22.02,62.5351205324,132.88
2021-07-02 07:30:00,69.4423333536,-16.72,71.4268581249,10.1423333536,0,10.1423333536,59.3,-16.72,61.6120799844,131.76,70.3323333536,-20.93,73.3805288545,10.1423333536,0,10.1423333536,60.19,-20.93,63.7251990974,133.04
2021-07-02 08:00:00,75.3843333721,-15.75,77.01207839,19.3643333721,0,19.3643333721,56.02,-15.75,58.1919487558,131.51,73.5143333721,-21.06,76.4714378781,19.3643333721,0,19.3643333721,54.15,-21.06,58.1011712446,132.89
2021-07-02 08:30:00,80.3021787842,-13.77,81.474246345,32.3021787842,0,32.3021787842,48.0,-13.77,49.9360881528,131.32,78.5621787842,-20.55,81.2054089043,32.3021787842,0,32.3021787842,46.26,-20.55,50.6190685414,132.89
2021-07-02 09:00:00,82.0336796657,-12.31,82.9521591008,35.9736796657,0,35.9736796657,46.06,-12.31,47.6766158614,130.96,80.4336796657,-19.28,82.7121225974,35.9736796657,0,35.9736796657,44.46,-19.28,48.4603962014,132.62
2021-07-02 09:30:00,82.2021795932,-11.57,83.0124281652,37.2121795932,0,37.2121795932,44.99,-11.57,46.4539018813,130.96,80.9021795932,-18.36,82.9593410228,37.2121795932,0,37.2121795932,43.69,-18.36,47.3909875398,132.62
2021-07-02 10:00:00,82.5755128496,-11.24,83.3369841209,43.3555128496,0,43.3555128496,39.22,-11.24,40.798848023,130.66,80.9555128496,-18.07,82.94769412549999,43.3555128496,0,43.3555128496,37.6,-18.07,41.7167220668,132.36
2021-07-02 10:30:00,81.6210128064,-11.29,82.3981421608,42.9210128064,0,42.9210128064,38.7,-11.29,40.3132000714,130.66,80.2510128064,-18.0,82.2449090003,42.9210128064,0,42.9210128064,37.33,-18.0,41.4430802427,132.36
2021-07-02 11:00:00,81.5168460185,-11.55,82.3310311171,42.5368460185,0,42.5368460185,38.98,-11.55,40.6551706429,130.66,79.8068460185,-16.7,81.5354074707,42.5368460185,0,42.5368460185,37.27,-16.7,40.8404566576,132.36
2021-07-02 11:30:00,79.5520008186,-10.35,80.2224615319,37.1620008186,0,37.1620008186,42.39,-10.35,43.6352449288,130.45,79.9720008186,-14.8,81.3299509094,37.1620008186,0,37.1620008186,42.81,-14.8,45.2960936506,131.92
2021-07-02 12:00:00,78.6435000709,-8.68,79.1210623248,35.4435000709,0,35.4435000709,43.2,-8.68,44.0633907002,130.15,82.8435000709,-13.34,83.9106733616,35.4435000709,0,35.4435000709,47.4,-13.34,49.2414012798,131.56
2021-07-02 12:30:00,78.0578333982,-8.43,78.5117204933,32.4478333982,0,32.4478333982,45.61,-8.43,46.3825074786,129.85,81.5278333982,-13.5,82.6379913757,32.4478333982,0,32.4478333982,49.08,-13.5,50.9028132818,131.26
2021-07-02 13:00:00,75.3143333913,-10.31,76.0167410126,28.9643333913,0,28.9643333913,46.35,-10.31,47.4828242631,129.96,79.8743333913,-15.3,81.3264971255,28.9643333913,0,28.9643333913,50.91,-15.3,53.1593651204,131.4
2021-07-02 13:30:00,77.524000046,-10.11,78.1804494943,23.014000046,0,23.014000046,54.51,-10.11,55.4396266221,130.51,81.624000046,-15.18,83.0235495719,23.014000046,0,23.014000046,58.61,-15.18,60.5439055562,131.95
2021-07-02 14:00:00,77.5535000431,-10.35,78.2410881119,21.5335000431,0,21.5335000431,56.02,-10.35,56.9680866802,130.51,81.1135000431,-15.42,82.5661933798,21.5335000431,0,21.5335000431,59.58,-15.42,61.5430970946,131.95
2021-07-02 14:30:00,75.0068333887,-10.65,75.7591417256,27.6868333887,0,27.6868333887,47.32,-10.65,48.5036586249,130.51,78.0168333887,-15.62,79.5651349022,27.6868333887,0,27.6868333887,50.33,-15.62,52.698133743,132.03
2021-07-02 15:00:00,72.3065000567,-11.1,73.153536828,28.3565000567,0,28.3565000567,43.95,-11.1,45.3300397088,130.78,75.6265000567,-15.98,77.2963641501,28.3565000567,0,28.3565000567,47.27,-15.98,49.8980290192,132.23
2021-07-02 15:30:00,72.1745000515,-11.8,73.1327454543,25.7645000515,0,25.7645000515,46.41,-11.8,47.8866171284,130.78,76.2545000515,-16.57,78.0340546051,25.7645000515,0,25.7645000515,50.49,-16.57,53.1394862602,132.23
2021-07-02 16:00:00,73.5103333769,-13.52,74.7432907569,21.7603333769,0,21.7603333769,51.75,-13.52,53.4869413969,130.78,78.3703333769,-16.3,80.0474806199,21.7603333769,0,21.7603333769,56.61,-16.3,58.9099490748,132.23
2021-07-02 16:30:00,76.3240000429,-13.8,77.5615431934,21.4440000429,0,21.4440000429,54.88,-13.8,56.5884652557,131.17,80.6340000429,-16.43,82.2908674332,21.4440000429,0,21.4440000429,59.19,-16.43,61.4280147815,132.38
2021-07-02 17:00:00,80.0606667052,-13.5,81.1908883637,19.2706667052,0,19.2706667052,60.79,-13.5,62.2709731737,131.17,84.6106667052,-16.14,86.1363135983,19.2706667052,0,19.2706667052,65.34,-16.14,67.3039018185,132.38
2021-07-02 17:30:00,85.1895000381,-13.0,86.1756979475,19.0395000381,0,19.0395000381,66.15,-13.0,67.4152987088,131.02,88.9895000381,-15.78,90.3777600797,19.0395000381,0,19.0395000381,69.95,-15.78,71.7078161709,132.23
2021-07-02 18:00:00,86.8181667013,-12.98,87.7831103879,17.3081667013,0,17.3081667013,69.51,-12.98,70.7115301772,130.72,90.3981667013,-15.88,91.7823672769,17.3081667013,0,17.3081667013,73.09,-15.88,74.7952037232,131.94
2021-07-02 18:30:00,86.8781666946,-13.35,87.8978859144,13.9681666946,0,13.9681666946,72.91,-13.35,74.1221329968,130.55,90.4781666946,-16.32,91.9382458415,13.9681666946,0,13.9681666946,76.51,-16.32,78.2312118019,131.81
2021-07-02 19:00:00,85.9253333585,-13.85,87.0343921261,12.5753333585,0,12.5753333585,73.35,-13.85,74.6461318489,130.69,89.4453333585,-16.87,91.0223300054,12.5753333585,0,12.5753333585,76.87,-16.87,78.6993888159,131.92
2021-07-02 19:30:00,83.2550000295,-15.36,84.6600533305,14.7650000295,0,14.7650000295,68.49,-15.36,70.1912366325,130.86,81.7250000295,-20.4,84.2326280596,14.7650000295,0,14.7650000295,66.96,-20.4,69.9985828428,132.19
2021-07-02 20:00:00,83.7153333668,-16.07,85.243779484,16.7453333668,0,16.7453333668,66.97,-16.07,68.8710810137,131.27,81.5453333668,-21.33,84.2888503535,16.7453333668,0,16.7453333668,64.8,-21.33,68.2202968331,132.82
2021-07-02 20:30:00,81.5908333653,-16.66,83.2743639377,15.960833365300001,0,15.960833365300001,65.63,-16.66,67.7115388985,131.27,79.2808333653,-21.96,82.2659840948,15.960833365300001,0,15.960833365300001,63.32,-21.96,67.0198776484,132.8
2021-07-02 21:00:00,78.699166695,-17.53,80.6279091784,14.149166695,0,14.149166695,64.55,-17.53,66.8879914484,131.27,76.179166695,-22.86,79.535181136,14.149166695,0,14.149166695,62.03,-22.86,66.1082483507,132.8
2021-07-02 21:30:00,76.9833333493,-17.43,78.9318599399,7.9933333493,0,7.9933333493,68.99,-17.43,71.1577472943,131.27,79.7233333493,-21.02,82.4478640131,7.9933333493,0,7.9933333493,71.73,-21.02,74.7464601169,132.93
2021-07-02 22:00:00,73.2028333457,-17.94,75.369081259,6.1628333457,0,6.1628333457,67.04,-17.94,69.3988847173,131.27,76.4428333457,-21.34,79.3656246111,6.1628333457,0,6.1628333457,70.28,-21.34,73.4484445036,132.71
2021-07-02 22:30:00,68.7203333426,-18.66,71.2087060318,4.6403333426,0,4.6403333426,64.08,-18.66,66.7416062138,131.59,71.9503333426,-22.35,75.3417080249,4.6403333426,0,4.6403333426,67.31,-22.35,70.9236110192,132.93
2021-07-02 23:00:00,64.2105000092,-19.63,67.1440631139,4.6205000092,0,4.6205000092,59.59,-19.63,62.7399792796,130.43,67.2505000092,-22.92,71.0489700945,4.6205000092,0,4.6205000092,62.63,-22.92,66.6921532116,131.79
2021-07-02 23:30:00,60.4898333426,-20.42,63.8435301171,4.6098333426,0,4.6098333426,55.88,-20.42,59.4941240796,129.52,63.3898333426,-23.75,67.6929351646,4.6098333426,0,4.6098333426,58.78,-23.75,63.3967735772,130.82
2021-07-03 00:00:00,56.7765000092,-20.52,60.3708651031,4.5965000092,0,4.5965000092,52.18,-20.52,56.0698029246,129.69,59.7265000092,-25.27,64.8523531057,4.5965000092,0,4.5965000092,55.13,-25.27,60.6456082499,131.31
2021-07-03 00:30:00,54.6318333427,-20.74,58.4361601612,4.6918333427,0,4.6918333427,49.94,-20.74,54.0754214038,130.07,57.6918333427,-26.03,63.2922470327,4.6918333427,0,4.6918333427,53.0,-26.03,59.0471074651,131.76
2021-07-03 01:00:00,52.5313333426,-21.05,56.5919029787,4.6513333426,0,4.6513333426,47.88,-21.05,52.3029339521,129.34,55.5113333426,-26.36,61.4520766897,4.6513333426,0,4.6513333426,50.86,-26.36,57.2851568908,130.88
2021-07-03 01:30:00,53.1015000092,-21.2,57.1769997746,4.6115000092,0,4.6115000092,48.49,-21.2,52.9218300893,129.5,56.1415000092,-26.5,62.0815433385,4.6115000092,0,4.6115000092,51.53,-26.5,57.9447227968,131.01
2021-07-03 02:00:00,51.8935000095,-21.48,56.1633843641,4.7435000095,0,4.7435000095,47.15,-21.48,51.8122852227,129.62,54.9235000095,-26.72,61.0782224143,4.7435000095,0,4.7435000095,50.18,-26.72,56.8506007004,131.21
2021-07-03 02:30:00,50.6171666761,-21.69,55.0686268425,4.7371666761,0,4.7371666761,45.88,-21.69,50.7486994907,129.77,53.5771666761,-26.92,59.9599798953,4.7371666761,0,4.7371666761,48.84,-26.92,55.7676608798,131.21
2021-07-03 03:00:00,47.8411666816,-22.66,52.9363091786,7.4611666816,0,7.4611666816,40.38,-22.66,46.3035635778,129.77,50.4711666816,-27.95,57.6935106074,7.4611666816,0,7.4611666816,43.01,-27.95,51.2938846258,131.21
2021-07-03 03:30:00,48.0843333464,-22.72,53.18177802,6.5243333464,0,6.5243333464,41.56,-22.72,47.3648815052,129.94,50.7043333464,-28.01,57.9265873335,6.5243333464,0,6.5243333464,44.18,-28.01,52.3109214218,131.45
2021-07-03 04:00:00,48.5233333425,-22.31,53.4064600837,4.5833333425,0,4.5833333425,43.94,-22.31,49.2794044201,129.94,51.3633333425,-27.53,58.2760063152,4.5833333425,0,4.5833333425,46.78,-27.53,54.2795477137,131.45
2021-07-03 04:30:00,48.0966666758,-22.54,53.1162964195,4.5466666758,0,4.5466666758,43.55,-22.54,49.0372725587,129.94,50.9666666758,-27.74,58.0267930532,4.5466666758,0,4.5466666758,46.42,-27.74,54.0770191486,131.45
2021-07-03 05:00:00,47.808000009,-22.56,52.8635835416,4.498000009,0,4.498000009,43.31,-22.56,48.8334895333,130.04,50.638000009,-27.75,57.7431341798,4.498000009,0,4.498000009,46.14,-27.75,53.8420105494,131.45
2021-07-03 05:30:00,47.9951666754,-22.26,52.9059885476,4.3751666754,0,4.3751666754,43.62,-22.26,48.971542757,130.04,50.5051666754,-27.53,57.5210636281,4.3751666754,0,4.3751666754,46.13,-27.53,53.7203667151,131.56
2021-07-03 06:00:00,48.890833342,-21.9,53.571667744,4.330833342,0,4.330833342,44.56,-21.9,49.6508167103,130.04,51.410833342,-27.17,58.1487977943,4.330833342,0,4.330833342,47.08,-27.17,54.3574769466,131.56
2021-07-03 06:30:00,51.911666676,-21.33,56.1229902721,4.671666676,0,4.671666676,47.24,-21.33,51.8322920581,130.04,54.491666676,-26.58,60.6286907093,4.671666676,0,4.671666676,49.82,-26.58,56.4670594241,131.45
2021-07-03 07:00:00,54.9821666775,-20.34,58.6238368973,5.4321666775,0,5.4321666775,49.55,-20.34,53.5622824383,129.8,57.5221666775,-25.67,62.9900671477,5.4321666775,0,5.4321666775,52.09,-25.67,58.0716540147,131.26
2021-07-03 07:30:00,60.1565000132,-19.09,63.1128560108,6.6165000132,0,6.6165000132,53.54,-19.09,56.8415314713,130.66,63.0665000132,-24.42,67.6292822963,6.6165000132,0,6.6165000132,56.45,-24.42,61.505600558,132.18
2021-07-03 08:00:00,64.4725000146,-18.04,66.9488226793,7.3225000146,0,7.3225000146,57.15,-18.04,59.9296596019,130.66,67.5725000146,-23.25,71.460515379,7.3225000146,0,7.3225000146,60.25,-23.25,64.5803762764,132.18
2021-07-03 08:30:00,69.2365000166,-16.4,71.1523220602,8.3165000166,0,8.3165000166,60.92,-16.4,63.0888769911,130.35,72.7265000166,-21.54,75.8492940288,8.3165000166,0,8.3165000166,64.41,-21.54,67.9162697739,131.78
2021-07-03 09:00:00,73.9741666879,-15.22,75.5236766661,10.6041666879,0,10.6041666879,63.37,-15.22,65.1721205731,130.47,77.8041666879,-20.25,80.3962116893,10.6041666879,0,10.6041666879,67.2,-20.25,70.1847739898,131.91
2021-07-03 09:30:00,79.6266667029,-15.17,81.0588363487,18.1066667029,0,18.1066667029,61.52,-15.17,63.3627595674,130.31,81.5566667029,-20.97,84.2094459291,18.1066667029,0,18.1066667029,63.45,-20.97,66.8254696953,131.72
2021-07-03 10:00:00,78.9566667102,-14.98,80.3651393204,21.7466667102,0,21.7466667102,57.21,-14.98,59.1386886902,130.73,77.2666667102,-21.95,80.3239707964,21.7466667102,0,21.7466667102,55.52,-21.95,59.7015318061,132.28
2021-07-03 10:30:00,79.0236667193,-14.93,80.4216687328,26.3236667193,0,26.3236667193,52.7,-14.93,54.7740349071,130.73,77.5636667193,-21.87,80.5879599875,26.3236667193,0,26.3236667193,51.24,-21.87,55.712067813,132.44
2021-07-03 11:00:00,79.5078333972,-14.75,80.864442566,31.9278333972,0,31.9278333972,47.58,-14.75,49.8138424537,130.81,78.6478333972,-21.53,81.5415390956,31.9278333972,0,31.9278333972,46.72,-21.53,51.4421937713,132.6
2021-07-03 11:30:00,79.1680000703,-14.49,80.4831183238,35.1280000703,0,35.1280000703,44.04,-14.49,46.362503168,130.96,77.5380000703,-21.23,80.3918799065,35.1280000703,0,35.1280000703,42.41,-21.23,47.427007074,132.71
2021-07-03 12:00:00,77.3701667443,-14.4,78.6988100421,38.8401667443,0,38.8401667443,38.53,-14.4,41.1329660978,130.96,75.3001667443,-21.2,78.227585363,38.8401667443,0,38.8401667443,36.46,-21.2,42.1754857708,132.71
2021-07-03 12:30:00,73.7473333923,-13.88,75.042145375,29.5073333923,0,29.5073333923,44.24,-13.88,46.3662808515,0.003,77.3773333923,-18.68,79.6002143396,29.5073333923,0,29.5073333923,47.87,-18.68,51.3855942848,0.003
2021-07-03 13:00:00,75.0296667244,-14.09,76.3412011222,28.8696667244,0,28.8696667244,46.16,-14.09,48.2625496633,130.83,79.9496667244,-18.64,82.0938414824,28.8696667244,0,28.8696667244,51.08,-18.64,54.3747735627,132.34
2021-07-03 13:30:00,72.9233333874,-14.34,74.3199041464,27.0133333874,0,27.0133333874,45.91,-14.34,48.0974396408,130.83,77.0833333874,-18.44,79.2582732975,27.0133333874,0,27.0133333874,50.07,-18.44,53.3576470621,132.34
2021-07-03 14:00:00,70.4606667201,-15.82,72.2148042623,26.7406667201,0,26.7406667201,43.72,-15.82,46.494201789,131.18,74.1306667201,-18.41,76.3824839107,26.7406667201,0,26.7406667201,47.39,-18.41,50.8403402821,132.6
2021-07-03 14:30:00,67.8030000492,-16.09,69.6859735935,24.6230000492,0,24.6230000492,43.18,-16.09,46.0803700072,131.52,72.1830000492,-18.69,74.5634065485,24.6230000492,0,24.6230000492,47.56,-18.69,51.1005841454,132.78
2021-07-03 15:00:00,65.3898333834,-16.59,67.4615328162,25.0398333834,0,25.0398333834,40.35,-16.59,43.6274065239,131.72,66.0698333834,-22.23,69.7093665393,25.0398333834,0,25.0398333834,41.03,-22.23,46.6651240221,132.96
2021-07-03 15:30:00,72.2703333825,-15.91,74.0008728815,24.6003333825,0,24.6003333825,47.67,-15.91,50.2549201571,131.98,76.9903333825,-20.35,79.6343765867,24.6003333825,0,24.6003333825,52.39,-20.35,56.2035105665,133.53
2021-07-03 16:00:00,71.0720000403,-16.12,72.8771815435,20.1320000403,0,20.1320000403,50.94,-16.12,53.4297482682,131.8,75.8420000403,-20.51,78.5663354759,20.1320000403,0,20.1320000403,55.71,-20.51,59.365513558,133.21
2021-07-03 16:30:00,71.4683333674,-15.88,73.2113179387,17.0483333674,0,17.0483333674,54.42,-15.88,56.6896004572,131.8,76.3983333674,-20.28,79.044188536,17.0483333674,0,17.0483333674,59.35,-20.28,62.7192227312,133.21
2021-07-03 17:00:00,75.482833367,-15.51,77.059835408,16.832833367,0,16.832833367,58.65,-15.51,60.6661569576,131.8,80.082833367,-19.94,82.5279576876,16.832833367,0,16.832833367,63.25,-19.94,66.318670825,133.21
2021-07-03 17:30:00,79.9261667006,-15.06,81.3326239799,16.9561667006,0,16.9561667006,62.97,-15.06,64.7458454266,131.55,83.9861667006,-19.67,86.258826198,16.9561667006,0,16.9561667006,67.03,-19.67,69.8564943294,132.99
2021-07-03 18:00:00,82.2388333629,-14.89,83.5759403949,14.7788333629,0,14.7788333629,67.46,-14.89,69.0837441081,131.07,85.8888333629,-19.64,88.1057392934,14.7788333629,0,14.7788333629,71.11,-19.64,73.7723640668,132.5
2021-07-03 18:30:00,81.0533333659,-16.06,82.6290896096,16.2633333659,0,16.2633333659,64.79,-16.06,66.7507880103,131.07,79.8233333659,-22.79,83.0129426634,16.2633333659,0,16.2633333659,63.56,-22.79,67.5222755837,132.6
2021-07-03 19:00:00,82.2921667,-16.56,83.9418507074,16.6521667,0,16.6521667,65.64,-16.56,67.6967000673,131.32,80.8521667,-23.43,84.1786063087,16.6521667,0,16.6521667,64.2,-23.43,68.3418239441,133.07
2021-07-03 19:30:00,80.5670000307,-16.7,82.2795934235,15.3370000307,0,15.3370000307,65.23,-16.7,67.3338169125,131.47,79.1070000307,-23.49,82.5208916206,15.3370000307,0,15.3370000307,63.77,-23.49,67.9587595531,133.21
2021-07-03 20:00:00,78.1558333624,-17.22,80.0303860329,14.5358333624,0,14.5358333624,63.62,-17.22,65.9092770405,131.14,76.3958333624,-24.05,80.0919837133,14.5358333624,0,14.5358333624,61.86,-24.05,66.3706418532,132.91
2021-07-03 20:30:00,74.9868333539,-17.97,77.1099609418,10.2668333539,0,10.2668333539,64.72,-17.97,67.1684397615,131.14,77.8668333539,-22.87,81.1559032761,10.2668333539,0,10.2668333539,67.6,-22.87,71.3638346784,132.91
2021-07-03 21:00:00,72.0818333481,-18.17,74.3366638935,7.3718333481,0,7.3718333481,64.71,-18.17,67.2125955458,129.82,75.8418333481,-23.16,79.2992388715,7.3718333481,0,7.3718333481,68.47,-23.16,72.2808861318,131.34
2021-07-03 21:30:00,67.7196666765,-18.45,70.1880029263,4.9196666765,0,4.9196666765,62.8,-18.45,65.4541251565,129.82,71.3896666765,-23.52,75.1643193822,4.9196666765,0,4.9196666765,66.47,-23.52,70.5085193434,131.43
2021-07-03 22:00:00,66.8953333429,-19.86,69.7811236872,4.7653333429,0,4.7653333429,62.13,-19.86,65.22696145,130.17,70.2753333429,-23.41,74.071928397,4.7653333429,0,4.7653333429,65.51,-23.41,69.5671488563,131.65
2021-07-03 22:30:00,66.5220000096,-20.33,69.559222144,4.7820000096,0,4.7820000096,61.74,-20.33,65.0010499915,130.68,69.8020000096,-23.49,73.6484847457,4.7820000096,0,4.7820000096,65.02,-23.49,69.133063725,132.05
2021-07-03 23:00:00,63.0565000093,-21.02,66.4677560432,4.6565000093,0,4.6565000093,58.4,-21.02,62.0677081903,130.37,66.2565000093,-24.2,70.5376764111,4.6565000093,0,4.6565000093,61.6,-24.2,66.1830794086,131.68
2021-07-03 23:30:00,57.8171666761,-21.02,61.5196323336,4.7371666761,0,4.7371666761,53.08,-21.02,57.0905140982,130.61,60.8571666761,-24.27,65.518147378,4.7371666761,0,4.7371666761,56.12,-24.27,61.1431705099,131.96
2021-07-04 00:00:00,53.7633333428,-21.81,58.0187220829,4.7533333427999995,0,4.7533333427999995,49.01,-21.81,53.6437899481,131.15,56.6533333428,-25.08,61.9564894007,4.7533333427999995,0,4.7533333427999995,51.9,-25.08,57.6421408346,132.44
2021-07-04 00:30:00,51.4768333429,-20.96,55.5804459411,4.7768333429,0,4.7768333429,46.7,-20.96,51.1880025006,130.79,54.3968333429,-25.29,59.9883286793,4.7768333429,0,4.7768333429,49.62,-25.29,55.6931638534,132.08
2021-07-04 01:00:00,47.2903333445,-21.22,51.8330399247,5.5703333445,0,5.5703333445,41.72,-21.22,46.806482457,131.3,50.1103333445,-25.86,56.3895833279,5.5703333445,0,5.5703333445,44.54,-25.86,51.5029241888,132.76
2021-07-04 01:30:00,48.2458333428,-21.67,52.8890284931,4.7358333428,0,4.7358333428,43.51,-21.67,48.6077051505,131.54,51.0058333428,-24.94,56.7767437865,4.7358333428,0,4.7358333428,46.27,-24.94,52.5634521317,132.99
2021-07-04 02:00:00,47.1273333427,-21.88,51.9588293555,4.6673333427,0,4.6673333427,42.46,-21.88,47.7659502156,131.54,49.8373333427,-25.12,55.8101621097,4.6673333427,0,4.6673333427,45.17,-25.12,51.6850394215,132.99
2021-07-04 02:30:00,45.8360000093,-22.26,50.9553382567,4.6560000093,0,4.6560000093,41.18,-22.26,46.8113234165,131.24,48.4360000093,-25.5,54.7384334531,4.6560000093,0,4.6560000093,43.78,-25.5,50.664962252,132.85
2021-07-04 03:00:00,44.2623333425,-22.34,49.5805380459,4.5823333425,0,4.5823333425,39.68,-22.34,45.5365567429,131.24,46.8123333425,-25.59,53.3501888747,4.5823333425,0,4.5823333425,42.23,-25.59,49.3783454563,132.85
2021-07-04 03:30:00,43.4728333423,-22.29,48.8541844555,4.4928333423,0,4.4928333423,38.98,-22.29,44.9030566888,131.5,45.9928333423,-25.53,52.6034373293,4.4928333423,0,4.4928333423,41.5,-25.53,48.7240279534,132.85
2021-07-04 04:00:00,43.1641666757,-22.29,48.5797219507,4.5241666757,0,4.5241666757,38.64,-22.29,44.608224578,131.5,45.7141666757,-25.54,52.364841591,4.5241666757,0,4.5241666757,41.19,-25.54,48.4655310504,132.85
2021-07-04 04:30:00,42.9355000089,-22.44,48.4459571174,4.4655000089,0,4.4655000089,38.47,-22.44,44.5364401361,131.5,45.4655000089,-25.72,52.236290939,4.4655000089,0,4.4655000089,41.0,-25.72,48.399570246,132.85
2021-07-04 05:00:00,42.3653333424,-22.87,48.1441415876,4.5153333424,0,4.5153333424,37.85,-22.87,44.2228379912,131.77,44.8553333424,-26.16,51.9263567878,4.5153333424,0,4.5153333424,40.34,-26.16,48.0797379361,133.1
2021-07-04 05:30:00,42.3716666757,-23.0,48.211597535,4.5316666757,0,4.5316666757,37.84,-23.0,44.2816621188,132.0,44.7816666757,-26.26,51.913247541,4.5316666757,0,4.5316666757,40.25,-26.26,48.0588191698,133.27
2021-07-04 06:00:00,42.9320000098,-23.07,48.7378859291,4.9020000098,0,4.9020000098,38.03,-23.07,44.4803979299,132.0,45.3420000098,-26.34,52.4375110478,4.9020000098,0,4.9020000098,40.44,-26.34,48.2616742354,133.27
2021-07-04 06:30:00,45.2460000112,-22.68,50.6120827176,5.5860000112,0,5.5860000112,39.66,-22.68,45.6869565631,132.08,47.7060000112,-25.93,54.2975813187,5.5860000112,0,5.5860000112,42.12,-25.93,49.4616952803,133.34
2021-07-04 07:00:00,47.1530000138,-22.16,52.1005855082,6.9030000138,0,6.9030000138,40.25,-22.16,45.9470140488,131.95,49.6530000138,-25.4,55.7725775841,6.9030000138,0,6.9030000138,42.75,-25.4,49.7264768509,133.18
2021-07-04 07:30:00,51.2895000166,-21.49,55.6096476518,8.3095000166,0,8.3095000166,42.98,-21.49,48.0531008365,131.52,54.0395000166,-24.69,59.4126557397,8.3095000166,0,8.3095000166,45.73,-24.69,51.9695006711,132.78
2021-07-04 08:00:00,56.3815000182,-20.91,60.1340306674,9.1015000182,0,9.1015000182,47.28,-20.91,51.6974515813,131.18,59.5315000182,-23.99,64.1834838133,9.1015000182,0,9.1015000182,50.43,-23.99,55.8453668624,132.42
2021-07-04 08:30:00,60.7350000218,-19.72,63.8562340547,10.9050000218,0,10.9050000218,49.83,-19.72,53.5901791376,130.96,63.8250000218,-22.86,67.795355503,10.9050000218,0,10.9050000218,52.92,-22.86,57.6463875711,132.21
2021-07-04 09:00:00,65.9960000219,-18.48,68.5345344983,10.9560000219,0,10.9560000219,55.04,-18.48,58.0595556304,131.09,69.5160000219,-21.6,72.7944658545,10.9560000219,0,10.9560000219,58.56,-21.6,62.416613173100004,132.39
2021-07-04 09:30:00,72.8346666884,-16.21,74.616705714,10.8546666884,0,10.8546666884,61.98,-16.21,64.0646899626,130.79,76.5846666884,-21.13,79.4461331455,10.8546666884,0,10.8546666884,65.73,-21.13,69.0428113564,132.08
2021-07-04 10:00:00,76.244166687,-15.17,77.7386766919,10.184166687,0,10.184166687,66.06,-15.17,67.779440098,130.86,80.324166687,-20.09,82.7984290549,10.184166687,0,10.184166687,70.14,-20.09,72.9604529865,132.32
2021-07-04 10:30:00,79.4758333533,-14.43,80.7752003228,9.9658333533,0,9.9658333533,69.51,-14.43,70.9920065923,131.05,83.4658333533,-19.35,85.6794481621,9.9658333533,0,9.9658333533,73.5,-19.35,76.0044242133,132.55
2021-07-04 11:00:00,80.7260000223,-14.24,81.9723409426,11.1660000223,0,11.1660000223,69.56,-14.24,71.0026140364,130.76,84.6260000223,-19.16,86.7678827665,11.1660000223,0,11.1660000223,73.46,-19.16,75.9175684542,132.36
2021-07-04 11:30:00,81.717500027,-13.77,82.869552374,13.497500027,0,13.497500027,68.22,-13.77,69.5958425482,130.76,85.587500027,-18.61,87.5873978428,13.497500027,0,13.497500027,72.09,-18.61,74.4533424367,132.25
2021-07-04 12:00:00,83.7913333702,-13.06,84.8030137905,18.4213333702,0,18.4213333702,65.37,-13.06,66.6618369084,130.63,87.3013333702,-17.78,89.0934970029,18.4213333702,0,18.4213333702,68.88,-17.78,71.1377733697,132.25
2021-07-04 12:30:00,83.9478333774,-12.67,84.8985725955,22.0278333774,0,22.0278333774,61.92,-12.67,63.2029690758,130.63,86.9778333774,-17.29,88.6796910179,22.0278333774,0,22.0278333774,64.95,-17.29,67.211952806,132.25
2021-07-04 13:00:00,80.0948333822,-13.0,81.1429746467,24.4248333822,0,24.4248333822,55.67,-13.0,57.1677260349,130.53,82.9048333822,-17.59,84.7503362715,24.4248333822,0,24.4248333822,58.48,-17.59,61.0681463613,132.18
2021-07-04 13:30:00,74.827500051,-13.97,76.1204024154,25.487500051,0,25.487500051,49.34,-13.97,51.279591457,131.45,78.537500051,-18.44,80.6732453435,25.487500051,0,25.487500051,53.05,-18.44,56.1634765662,133.07
2021-07-04 14:00:00,72.4601667161,-14.54,73.9045828114,24.7001667161,0,24.7001667161,47.76,-14.54,49.924234596,131.81,76.5201667161,-19.02,78.8485657083,24.7001667161,0,24.7001667161,51.82,-19.02,55.2002971006,133.38
2021-07-04 14:30:00,71.0391667251,-15.58,72.7275711748,29.1991667251,0,29.1991667251,41.84,-15.58,44.6466348116,131.74,75.2691667251,-20.08,77.9015651928,29.1991667251,0,29.1991667251,46.07,-20.08,50.255858365,133.26
2021-07-04 15:00:00,70.5885000504,-15.96,72.370283538,25.2085000504,0,25.2085000504,45.38,-15.96,48.1047398912,131.74,74.2885000504,-20.36,77.0279873795,25.2085000504,0,25.2085000504,49.08,-20.36,53.1354495605,133.26
2021-07-04 15:30:00,67.4983333869,-17.27,69.6726482202,26.7883333869,0,26.7883333869,40.71,-17.27,44.2216802033,131.13,71.8283333869,-21.8,75.0636361838,26.7883333869,0,26.7883333869,45.04,-21.8,50.0384012534,132.6
2021-07-04 16:00:00,72.7631667164,-16.08,74.5187548916,24.8731667164,0,24.8731667164,47.89,-16.08,50.5175068664,131.21,75.9431667164,-20.7,78.7137508376,24.8731667164,0,24.8731667164,51.07,-20.7,55.1056703071,132.67
2021-07-04 16:30:00,77.119500044,-15.54,78.6696185769,21.999500044,0,21.999500044,55.12,-15.54,57.2687174642,131.07,80.699500044,-20.13,83.172268259,21.999500044,0,21.999500044,58.7,-20.13,62.0556758081,132.54
2021-07-04 17:00:00,80.3800000402,-15.09,81.7841824955,20.0900000402,0,20.0900000402,60.29,-15.09,62.1497562344,130.97,84.0300000402,-19.76,86.3220626882,20.0900000402,0,20.0900000402,63.94,-19.76,66.9236968495,132.41
2021-07-04 17:30:00,82.889166705,-14.96,84.2283536408,19.159166705,0,19.159166705,63.73,-14.96,65.4623135858,130.84,86.279166705,-19.83,88.5286592427,19.159166705,0,19.159166705,67.12,-19.83,69.9880225467,132.32
2021-07-04 18:00:00,84.4346667074,-15.12,85.7777788357,20.3446667074,0,20.3446667074,64.09,-15.12,65.849392556,130.84,86.0146667074,-20.53,88.4307853,20.3446667074,0,20.3446667074,65.67,-20.53,68.8042862037,132.32
2021-07-04 18:30:00,86.1498333635,-15.34,87.5049106539,15.0698333635,0,15.0698333635,71.08,-15.34,72.7164493083,130.66,89.5698333635,-18.45,91.4503009769,15.0698333635,0,15.0698333635,74.5,-18.45,76.750586317,132.32
2021-07-04 19:00:00,82.3725000209,-15.92,83.8968125717,10.4625000209,0,10.4625000209,71.91,-15.92,73.6511676757,130.66,85.8325000209,-19.11,87.9341239784,10.4625000209,0,10.4625000209,75.37,-19.11,77.7549291042,131.92
2021-07-04 19:30:00,78.7238333517,-15.73,80.2799778126,9.1938333517,0,9.1938333517,69.53,-15.73,71.2871222592,130.77,81.9538333517,-19.03,84.1342480863,9.1938333517,0,9.1938333517,72.76,-19.03,75.2074364674,132.05
2021-07-04 20:00:00,73.7405000146,-16.52,75.568324994,7.3005000146,0,7.3005000146,66.44,-16.52,68.4630119115,131.46,76.8405000146,-19.84,79.3604942178,7.3005000146,0,7.3005000146,69.54,-19.84,72.3148477147,132.74
2021-07-04 20:30:00,71.3935000125,-17.17,73.4291545916,6.2335000125,0,6.2335000125,65.16,-17.17,67.384230351,130.86,74.5935000125,-20.97,77.4850381952,6.2335000125,0,6.2335000125,68.36,-20.97,71.5040593253,132.18
2021-07-04 21:00:00,68.7243333441,-17.1,70.8197994462,5.4043333441,0,5.4043333441,63.32,-17.1,65.5883556739,130.49,72.1743333441,-22.36,75.5586129682,5.4043333441,0,5.4043333441,66.77,-22.36,70.4145048978,131.84
2021-07-04 21:30:00,66.7785000097,-17.39,69.0056531275,4.8685000097,0,4.8685000097,61.91,-17.39,64.3059888346,130.7,70.2085000097,-22.71,73.790091297,4.8685000097,0,4.8685000097,65.34,-22.71,69.1741259432,132.24
2021-07-04 22:00:00,63.7568333486,-18.37,66.350513929,7.6268333486,0,7.6268333486,56.13,-18.37,59.0595783933,130.7,66.8868333486,-24.96,71.3922269957,7.6268333486,0,7.6268333486,59.26,-24.96,64.3020155205,132.24
2021-07-04 22:30:00,61.5343333449,-18.14,64.1524261443,5.7643333449,0,5.7643333449,55.77,-18.14,58.645993043,130.53,64.6543333449,-25.33,69.4391224042,5.7643333449,0,5.7643333449,58.89,-25.33,64.1064817316,132.24
2021-07-04 23:00:00,57.4583333428,-18.43,60.3417348983,4.7283333428,0,4.7283333428,52.73,-18.43,55.8580146443,130.04,60.6283333428,-25.65,65.8309752618,4.7283333428,0,4.7283333428,55.9,-25.65,61.5039226391,131.75
2021-07-04 23:30:00,53.3071666762,-18.99,56.588639487500004,4.7671666762000005,0,4.7671666762000005,48.54,-18.99,52.1224682838,130.72,56.3671666762,-26.22,62.1670803489,4.7671666762000005,0,4.7671666762000005,51.6,-26.22,57.8796026248,132.41
2021-07-05 00:00:00,50.0555000096,-19.71,53.7962562007,4.8155000096,0,4.8155000096,45.24,-19.71,49.3471549332,130.72,52.8655000096,-26.31,59.0506324375,4.8155000096,0,4.8155000096,48.05,-26.31,54.7815534646,132.41
2021-07-05 00:30:00,48.0625000094,-21.37,52.5992472109,4.7025000094,0,4.7025000094,43.36,-21.37,48.3401127429,131.34,50.6325000094,-26.15,56.9865998038,4.7025000094,0,4.7025000094,45.93,-26.15,52.8525060901,133.07
2021-07-05 01:00:00,46.471833343,-22.51,51.6365315863,4.831833343,0,4.831833343,41.64,-22.51,47.3348676981,131.98,48.801833343,-25.93,55.2628612871,4.831833343,0,4.831833343,43.97,-25.93,51.0463103466,133.43
2021-07-05 01:30:00,47.103166676,-22.69,52.2833091044,4.683166676,0,4.683166676,42.42,-22.69,48.1070940715,132.12,49.553166676000004,-26.06,55.9878551797,4.683166676,0,4.683166676,44.87,-26.06,51.8887319174,133.43
2021-07-05 02:00:00,46.3656666761,-22.76,51.6506790499,4.6956666761,0,4.6956666761,41.67,-22.76,47.4805907714,131.78,48.7056666761,-26.14,55.2769533021,4.6956666761,0,4.6956666761,44.01,-26.14,51.1876909032,133.07
2021-07-05 02:30:00,45.133666676,-22.68,50.5116844663,4.663666676,0,4.663666676,40.47,-22.68,46.3918451886,131.78,47.443666676,-26.02,54.1104602426,4.663666676,0,4.663666676,42.78,-26.02,50.0716366819,133.07
2021-07-05 03:00:00,43.9630000094,-22.97,49.6020792893,4.6830000094,0,4.6830000094,39.28,-22.97,45.5031790098,131.78,46.2330000094,-26.31,53.1949846308,4.6830000094,0,4.6830000094,41.55,-26.31,49.1794530266,133.07
2021-07-05 03:30:00,44.1978333423,-14.88,46.6354250775,4.5078333423,0,4.5078333423,39.69,-14.88,42.387622014,132.07,46.3978333423,-17.92,49.7381678278,4.5078333423,0,4.5078333423,41.89,-17.92,45.5620291471,133.33
2021-07-05 04:00:00,44.2216666758,-14.59,46.5663387393,4.5516666758,0,4.5516666758,39.67,-14.59,42.2679192769,131.35,46.3916666758,-17.64,49.6322106797,4.5516666758,0,4.5516666758,41.84,-17.64,45.4065545929,132.66
2021-07-05 04:30:00,44.1678333423,-14.66,46.5372227594,4.5078333423,0,4.5078333423,39.66,-14.66,42.2827529851,131.35,46.3478333423,-17.7,49.6126158908,4.5078333423,0,4.5078333423,41.84,-17.7,45.4298976446,132.66
2021-07-05 05:00:00,44.2055000089,-14.44,46.5041915427,4.4455000089,0,4.4455000089,39.76,-14.44,42.3009598,131.26,46.3255000089,-17.5,49.520722441,4.4455000089,0,4.4455000089,41.88,-17.5,45.3892542349,132.52
2021-07-05 05:30:00,45.3325000092,-14.08,47.4687471615,4.6125000092,0,4.6125000092,40.72,-14.08,43.0855521028,131.12,47.3625000092,-17.19,50.3855386706,4.6125000092,0,4.6125000092,42.75,-17.19,46.0766600352,132.38
2021-07-05 06:00:00,47.5446666773,-13.94,49.5461293085,5.3146666773,0,5.3146666773,42.23,-13.94,44.4712997336,130.84,49.6346666773,-17.27,52.5533351574,5.3146666773,0,5.3146666773,44.32,-17.27,47.5659048059,132.08
2021-07-05 06:30:00,54.0266666794,-11.21,55.177394035,6.3866666794,0,6.3866666794,47.64,-11.21,48.941124833800004,130.54,56.6966666794,-16.17,58.9574500174,6.3866666794,0,6.3866666794,50.31,-16.17,52.8447253754,131.8
2021-07-05 07:00:00,61.9531666813,-9.29,62.6458215833,7.3231666813,0,7.3231666813,54.63,-9.29,55.414267116,130.15,64.7631666813,-14.47,66.3599929068,7.3231666813,0,7.3231666813,57.44,-14.47,59.234571831,131.59
2021-07-05 07:30:00,70.8631666874,-8.66,71.3903634461,10.3531666874,0,10.3531666874,60.51,-8.66,61.126554786,130.35,73.9131666874,-13.9,75.2088173671,10.3531666874,0,10.3531666874,63.56,-13.9,65.0621518242,131.81
2021-07-05 08:00:00,73.9125000335,-13.84,75.1970960955,16.7425000335,0,16.7425000335,57.17,-13.84,58.8213779165,129.84,77.2325000335,-19.33,79.61474713530001,16.7425000335,0,16.7425000335,60.49,-19.33,63.5034565988,131.28
2021-07-05 08:30:00,76.4791667104,-14.57,77.8546584394,21.8591667104,0,21.8591667104,54.62,-14.57,56.5298973995,130.17,79.5991667104,-19.42,81.9338986073,21.8591667104,0,21.8591667104,57.74,-19.42,60.9183387823,131.69
2021-07-05 09:00:00,76.6670000514,-10.93,77.442196488,25.7170000514,0,25.7170000514,50.95,-10.93,52.1091872898,130.87,80.0270000514,-16.15,81.6403284978,25.7170000514,0,25.7170000514,54.31,-16.15,56.6603794551,132.31
2021-07-05 09:30:00,79.3663333897,-9.27,79.9058682184,28.2063333897,0,28.2063333897,51.16,-9.27,51.9930620372,131.23,83.3263333897,-14.27,84.5394034529,28.2063333897,0,28.2063333897,55.12,-14.27,56.9372224472,132.74
2021-07-05 10:00:00,78.2380000583,-8.35,78.6823179191,29.1480000583,0,29.1480000583,49.09,-8.35,49.7950861029,130.9,81.8680000583,-13.75,83.0146489094,29.1480000583,0,29.1480000583,52.72,-13.75,54.4835837661,132.41
2021-07-05 10:30:00,79.1011667176,-7.58,79.4635197817,25.4811667176,0,25.4811667176,53.62,-7.58,54.1531236403,130.373,82.6511667176,-12.91,83.65335295,25.4811667176,0,25.4811667176,57.17,-12.91,58.6095299418,131.893
2021-07-05 11:00:00,77.3291667206,-7.44,77.6862512012,26.9591667206,0,26.9591667206,50.37,-7.44,50.9165051825,130.64,81.2291667206,-12.76,82.2252706053,26.9591667206,0,26.9591667206,54.27,-12.76,55.7498923766,132.19
2021-07-05 11:30:00,75.1710000601,-8.4,75.6388739342,30.0310000601,0,30.0310000601,45.14,-8.4,45.9149169661,130.43,79.1810000601,-13.73,80.3625763058,30.0310000601,0,30.0310000601,49.15,-13.73,51.0317097499,131.95
2021-07-05 12:00:00,75.6395000585,-11.83,76.5590155964,29.2395000585,0,29.2395000585,46.4,-11.83,47.884328334,130.58,79.3195000585,-16.64,81.0461145862,29.2395000585,0,29.2395000585,50.08,-16.64,52.7721138481,132.08
2021-07-05 12:30:00,76.1705000595,-17.47,78.1482308137,29.7605000595,0,29.7605000595,46.41,-17.47,49.5892024538,131.1,79.3205000595,-21.39,82.1539641752,29.7605000595,0,29.7605000595,49.56,-21.39,53.978937559,132.55
2021-07-05 13:00:00,75.1488333867,-18.51,77.3948787672,26.6988333867,0,26.6988333867,48.45,-18.51,51.8654277915,131.74,78.3588333867,-23.56,81.8240818447,26.6988333867,0,26.6988333867,51.66,-23.56,56.778774203,133.01
2021-07-05 13:30:00,76.1255000458,-18.76,78.4029932924,22.8755000458,0,22.8755000458,53.25,-18.76,56.4579498388,131.97,79.3755000458,-23.73,82.8467434937,22.8755000458,0,22.8755000458,56.5,-23.73,61.2810158206,133.37
2021-07-05 14:00:00,81.2943333732,-17.07,83.0671628178,19.9543333732,0,19.9543333732,61.34,-17.07,63.6708763879,132.06,84.7843333732,-22.12,87.6223577949,19.9543333732,0,19.9543333732,64.83,-22.12,68.4998051092,133.45
2021-07-05 14:30:00,82.5541667014,-17.2,84.3269259476,17.3841667014,0,17.3841667014,65.17,-17.2,67.4015496854,131.61,86.0941667014,-22.36,88.9504083184,17.3841667014,0,17.3841667014,68.71,-22.36,72.2567207947,132.97
2021-07-05 15:00:00,79.9236667054,-13.78,81.1029031517,19.3436667054,0,19.3436667054,60.58,-13.78,62.1274882801,131.61,78.8136667054,-20.86,81.5275024734,19.3436667054,0,19.3436667054,59.47,-20.86,63.0223809452,132.97
2021-07-05 15:30:00,86.7705000331,-10.8,87.4400347438,16.5505000331,0,16.5505000331,70.22,-10.8,71.0456782641,131.53,90.2405000331,-16.23,91.6883893752,16.5505000331,0,16.5505000331,73.69,-16.23,75.4561395779,133.19
2021-07-05 16:00:00,89.4176666928,-10.4,90.0204372173,13.0776666928,0,13.0776666928,76.34,-10.4,77.0451529949,130.97,93.3376666928,-14.61,94.4741876052,13.0776666928,0,13.0776666928,80.26,-14.61,81.5789170068,132.45
2021-07-05 16:30:00,92.3333333539,-9.76,92.8477358272,10.2633333539,0,10.2633333539,82.07,-9.76,82.6483060927,130.55,96.1933333539,-13.92,97.1952868288,10.2633333539,0,10.2633333539,85.93,-13.92,87.050165422,131.84
2021-07-05 17:00:00,95.6150000233,-9.07,96.0442248626,11.6450000233,0,11.6450000233,83.97,-9.07,84.4584264594,130.36,98.8950000233,-14.83,100.0007496452,11.6450000233,0,11.6450000233,87.25,-14.83,88.5013638313,131.67
2021-07-05 17:30:00,98.1653333694,-10.78,98.7554609909,18.0453333694,0,18.0453333694,80.12,-10.78,80.8419618762,130.09,96.6153333694,-18.32,98.3368956297,18.0453333694,0,18.0453333694,78.57,-18.32,80.6775514006,131.67
2021-07-05 18:00:00,103.0793354915,-10.91,103.6550891436,24.1593354915,0,24.1593354915,78.92,-10.91,79.6705372142,130.33,101.1893354915,-18.45,102.8575914419,24.1593354915,0,24.1593354915,77.03,-18.45,79.2087331044,132.1
2021-07-05 18:30:00,103.2850119924,-11.94,103.9728681064,27.6950119924,0,27.6950119924,75.59,-11.94,76.5271958195,130.24,101.5250119924,-19.5,103.3807431781,27.6950119924,0,27.6950119924,73.83,-19.5,76.3617633374,132.1
2021-07-05 19:00:00,102.271012197,-11.75,102.9437828905,25.431012197,0,25.431012197,76.84,-11.75,77.73318532,130.14,100.591012197,-19.27,102.4201378383,25.431012197,0,25.431012197,75.16,-19.27,77.590969191,132.1
2021-07-05 19:30:00,100.3531790826,-12.18,101.0896283107,23.1731790826,0,23.1731790826,77.18,-12.18,78.135170058,129.89,98.6131790826,-19.71,100.5636275638,23.1731790826,0,23.1731790826,75.44,-19.71,77.9722880259,131.76
2021-07-05 20:00:00,94.5864007902,-12.59,95.4206231087,13.7464007902,0,13.7464007902,80.84,-12.59,81.8145078822,129.99,94.5964007902,-19.41,96.5672156711,13.7464007902,0,13.7464007902,80.85,-19.41,83.1472825774,132.01
2021-07-05 20:30:00,91.9496666851,-12.57,92.8048818948,9.2296666851,0,9.2296666851,82.72,-12.57,83.6696079828,129.99,95.6096666851,-18.15,97.3171663359,9.2296666851,0,9.2296666851,86.38,-18.15,88.2662274032,132.01
2021-07-05 21:00:00,86.2858333441,-12.67,87.2110883769,5.3858333441,0,5.3858333441,80.9,-12.67,81.8861337468,129.99,90.0358333441,-18.25,91.8668263628,5.3858333441,0,5.3858333441,84.65,-18.25,86.5949478896,131.79
2021-07-05 21:30:00,82.7716666764,-13.6,83.8815164645,4.8516666764,0,4.8516666764,77.92,-13.6,79.0979544615,129.89,86.4316666764,-19.16,88.5298740791,4.8516666764,0,4.8516666764,81.58,-19.16,83.7997732694,131.79
2021-07-05 22:00:00,78.9600000103,-14.5,80.2803313498,5.1700000103,0,5.1700000103,73.79,-14.5,75.2011575709,130.43,82.5000000103,-20.06,84.903790267,5.1700000103,0,5.1700000103,77.33,-20.06,79.8895018134,132.06
2021-07-05 22:30:00,74.6075000105,-16.01,76.3059575512,5.2275000105,0,5.2275000105,69.38,-16.01,71.2032618635,131.1,77.9175000105,-20.95,80.6848146052,5.2275000105,0,5.2275000105,72.69,-20.95,75.6487845243,132.66
2021-07-05 23:00:00,68.2731666775,-17.54,70.4902609455,5.4031666775,0,5.4031666775,62.87,-17.54,65.2708855463,131.1,71.2531666775,-22.24,74.6433611353,5.4031666775,0,5.4031666775,65.85,-22.24,69.5042451941,132.66
2021-07-05 23:30:00,65.4225000106,-18.44,67.9715904451,5.3025000106,0,5.3025000106,60.12,-18.44,62.8844018815,131.71,68.3725000106,-23.55,72.3145992017,5.3025000106,0,5.3025000106,63.07,-23.55,67.3233050288,133.25
2021-07-06 00:00:00,61.3203333435,-15.29,63.1978431701,5.0603333435,0,5.0603333435,56.26,-15.29,58.3007006819,132.06,64.1403333435,-20.25,67.2610203715,5.0603333435,0,5.0603333435,59.08,-20.25,62.4540543119,133.59
2021-07-06 00:30:00,60.0093333435,-11.38,61.0788383021,5.0893333435,0,5.0893333435,54.92,-11.38,56.0866365545,131.1,62.4293333435,-14.85,64.1712097573,5.0893333435,0,5.0893333435,57.34,-14.85,59.231732205,132.46
2021-07-06 01:00:00,59.5128333434,-11.85,60.6811324264,5.0128333434,0,5.0128333434,54.5,-11.85,55.7734031596,131.1,61.9128333434,-15.18,63.7466182052,5.0128333434,0,5.0128333434,56.9,-15.18,58.8900874511,132.46
2021-07-06 01:30:00,59.2183333489,-12.69,60.5627534432,7.7983333489,0,7.7983333489,51.42,-12.69,52.9627463412,130.97,61.4383333489,-16.15,63.5255169573,7.7983333489,0,7.7983333489,53.64,-16.15,56.0184978378,132.36
2021-07-06 02:00:00,58.3386666822,-12.89,59.7457289708,7.7586666822,0,7.7586666822,50.58,-12.89,52.1966330332,131.23,60.5686666822,-16.25,62.7106520749,7.7586666822,0,7.7586666822,52.81,-16.25,55.2535844991,132.62
2021-07-06 02:30:00,58.2080000102,-11.44,59.3215379536,5.0780000102,0,5.0780000102,53.13,-11.44,54.3476816433,131.12,60.8680000102,-16.05,62.9485180543,5.0780000102,0,5.0780000102,55.79,-16.05,58.0527914919,132.52
2021-07-06 03:00:00,56.76300001,-11.6,57.9361559834,5.01300001,0,5.01300001,51.75,-11.6,53.0341635175,130.14,59.41300001,-16.46,61.6509218925,5.01300001,0,5.01300001,54.4,-16.46,56.8356543026,131.61
2021-07-06 03:30:00,56.99300001,-11.62,58.165509111,4.99300001,0,4.99300001,52.0,-11.62,53.2824961878,130.3,59.52300001,-16.52,61.7729546824,4.99300001,0,4.99300001,54.53,-16.52,56.9774630885,131.8
2021-07-06 04:00:00,56.6830000096,-11.89,57.9166175643,4.7930000096,0,4.7930000096,51.89,-11.89,53.2348025262,130.2,59.2230000096,-16.75,61.5461309112,4.7930000096,0,4.7930000096,54.43,-16.75,56.9489894555,131.8
2021-07-06 04:30:00,56.3775000094,-11.6,57.5585137691,4.6975000094,0,4.6975000094,51.68,-11.6,52.9658607029,130.2,58.9175000094,-16.48,61.1789359776,4.6975000094,0,4.6975000094,54.22,-16.48,56.6692050412,131.8
2021-07-06 05:00:00,55.9506666761,-11.63,57.1466009619,4.7306666761,0,4.7306666761,51.22,-11.63,52.5237593856,130.09,58.3706666761,-16.5,60.6579321129,4.7306666761,0,4.7306666761,53.64,-16.5,56.120402707,131.57
2021-07-06 05:30:00,55.7903333434,-11.5,56.9632451197,5.0103333434,0,5.0103333434,50.78,-11.5,52.0659043905,130.09,58.2703333434,-16.36,60.5233950464,5.0103333434,0,5.0103333434,53.26,-16.36,55.7160407782,131.57
2021-07-06 06:00:00,57.9188333441,-10.99,58.9522803286,5.3588333441,0,5.3588333441,52.56,-10.99,53.6966823929,130.33,60.5088333441,-15.86,62.5528457599,5.3588333441,0,5.3588333441,55.15,-15.86,57.3852080244,131.86
2021-07-06 06:30:00,64.2013333462,-9.43,64.8901849545,6.4413333462,0,6.4413333462,57.76,-9.43,58.5247170006,130.41,66.8613333462,-14.4,68.3944288435,6.4413333462,0,6.4413333462,60.42,-14.4,62.1122886392,131.86
2021-07-06 07:00:00,70.4248333473,-7.6,70.833728915,6.9948333473,0,6.9948333473,63.43,-7.6,63.8836825801,130.49,73.2748333473,-12.31,74.3016641945,6.9948333473,0,6.9948333473,66.28,-12.31,67.4134593386,131.97
2021-07-06 07:30:00,78.5586666823,-6.11,78.7959149379,7.8286666823,0,7.8286666823,70.73,-6.11,70.9934151876,129.62,81.5286666823,-10.92,82.2567315847,7.8286666823,0,7.8286666823,73.7,-10.92,74.504606569,131.11
2021-07-06 08:00:00,82.0620000214,-11.95,82.9275246677,10.7220000214,0,10.7220000214,71.34,-11.95,72.3339346365,129.62,84.7920000214,-15.54,86.2042624679,10.7220000214,0,10.7220000214,74.07,-15.54,75.6826036814,131.11
2021-07-06 08:30:00,84.2228333612,-10.8,84.9124587995,13.9228333612,0,13.9228333612,70.3,-10.8,71.1247495602,130.39,87.6928333612,-14.31,88.8527384098,13.9228333612,0,13.9228333612,73.77,-14.31,75.145119602,131.7
2021-07-06 09:00:00,84.4500000367,-9.79,85.0155668463,18.3400000367,0,18.3400000367,66.11,-9.79,66.8309524098,129.95,88.1500000367,-13.33,89.1521811649,18.3400000367,0,18.3400000367,69.81,-13.33,71.0712670493,131.24
2021-07-06 09:30:00,83.9164679317,-10.08,84.5197017869,28.3464679318,0,28.3464679318,55.57,-10.08,56.4768209091,129.78,82.6464679317,-15.14,84.0217725449,28.3464679318,0,28.3464679318,54.3,-15.14,56.3711770322,131.07
2021-07-06 10:00:00,83.4118454489,-10.18,84.0307584233,38.4918454489,0,38.4918454489,44.92,-10.18,46.0590794524,130.03,80.5818454489,-15.75,82.1066155432,38.4918454489,0,38.4918454489,42.09,-15.75,44.9403003995,131.54
2021-07-06 10:30:00,85.5606786906,-9.09,86.0421863855,38.5906786906,0,38.5906786906,46.97,-9.09,47.8414987223,130.47,85.8906786906,-13.32,86.9173808046,38.5906786906,0,38.5906786906,47.3,-13.32,49.1397232389,132.03
2021-07-06 11:00:00,84.0689340908,-7.42,84.3957468073,33.8289340908,0,33.8289340908,50.24,-7.42,50.7849780939,130.34,87.2389340908,-10.33,87.8483950981,33.8289340908,0,33.8289340908,53.41,-10.33,54.3997886025,131.76
2021-07-06 11:30:00,77.1813334047,-7.83,77.5774911049,35.6713334047,0,35.6713334047,41.51,-7.83,42.2420288339,130.01,80.1613334047,-10.66,80.8670203063,35.6713334047,0,35.6713334047,44.49,-10.66,45.7492699395,131.24
2021-07-06 12:00:00,77.6200000684,-7.59,77.9902077867,34.1900000684,0,34.1900000684,43.43,-7.59,44.0882410627,130.01,79.6800000684,-10.57,80.378027538,34.1900000684,0,34.1900000684,45.49,-10.57,46.7018736241,131.31
2021-07-06 12:30:00,76.0015000717,-8.1,76.4319175028,35.8715000717,0,35.8715000717,40.13,-8.1,40.9393075173,130.01,78.3515000717,-11.17,79.1437076683,35.8715000717,0,35.8715000717,42.48,-11.17,43.9240173481,131.31
2021-07-06 13:00:00,74.6611667443,-8.75,75.1721512239,38.8211667443,0,38.8211667443,35.84,-8.75,36.8926564508,130.11,71.6811667443,-13.69,72.9767481176,38.8211667443,0,38.8211667443,32.86,-13.69,35.5976923409,131.31
2021-07-06 13:30:00,79.3896667348,-8.41,79.8338730381,34.0796667348,0,34.0796667348,45.31,-8.41,46.0838822149,130.33,81.6496667348,-11.48,82.452765132,34.0796667348,0,34.0796667348,47.57,-11.48,48.9356240381,131.75
2021-07-06 14:00:00,76.9730000539,-8.69,77.4619831743,26.9630000539,0,26.9630000539,50.01,-8.69,50.7593951895,130.41,79.7730000539,-11.58,80.6091057983,26.9630000539,0,26.9630000539,52.81,-11.58,54.0647066024,131.67
2021-07-06 14:30:00,72.8926667234,-8.92,73.436416457,28.3526667234,0,28.3526667234,44.54,-8.92,45.4244207448,130.41,75.5026667234,-11.67,76.3992250114,28.3526667234,0,28.3526667234,47.15,-11.67,48.5727433856,131.59
2021-07-06 15:00:00,73.1206667322,-8.92,73.6627334774,32.7506667322,0,32.7506667322,40.37,-8.92,41.3437214097,130.52,75.5806667322,-11.64,76.4717384638,32.7506667322,0,32.7506667322,42.83,-11.64,44.3835386151,131.75
