Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-06 15:30:00,72.5786667308,-9.04,73.139486356,32.0486667308,0,32.0486667308,40.53,-9.04,41.5259256369,130.67,74.8086667308,-11.77,75.7289212787,32.0486667308,0,32.0486667308,42.76,-11.77,44.3503156697,131.9
2021-07-06 16:00:00,72.9895000576,-9.65,73.6246536064,28.7995000576,0,28.7995000576,44.19,-9.65,45.2313895431,130.78,75.9895000576,-12.17,76.9578652186,28.7995000576,0,28.7995000576,47.19,-12.17,48.7340230229,132.0
2021-07-06 16:30:00,76.4153333939,-10.89,77.1874036207,30.295333393900002,0,30.295333393900002,46.12,-10.89,47.3882527637,130.78,79.5853333939,-13.53,80.72723327,30.295333393900002,0,30.295333393900002,49.29,-13.53,51.1132565975,132.0
2021-07-06 17:00:00,83.073500051,-11.63,83.8836295753,25.503500051,0,25.503500051,57.57,-11.63,58.7329702978,130.78,86.573500051,-14.41,87.7645658058,25.503500051,0,25.503500051,61.07,-14.41,62.7470557078,132.0
2021-07-06 17:30:00,90.6685690776,-11.07,91.3418541447,20.6085690776,0,20.6085690776,70.06,-11.07,70.929179468,130.61,94.1485690776,-13.99,95.1823153709,20.6085690776,0,20.6085690776,73.54,-13.99,74.8588785649,131.81
2021-07-06 18:00:00,95.6610119803,-11.12,96.3051588083,22.6310119803,0,22.6310119803,73.03,-11.12,73.8717489978,130.25,95.9010119803,-15.24,97.1043855799,22.6310119803,0,22.6310119803,73.27,-15.24,74.8381620565,131.54
2021-07-06 18:30:00,97.5171786357,-11.44,98.1859141073,24.5071786357,0,24.5071786357,73.01,-11.44,73.9008369371,130.25,95.1071786357,-16.41,96.5125045165,24.5071786357,0,24.5071786357,70.6,-16.41,72.4820536409,131.61
2021-07-06 19:00:00,97.382512006,-12.06,98.1264349938,22.982512006,0,22.982512006,74.4,-12.06,75.3711058696,130.25,95.352512006,-17.04,96.8631155077,22.982512006,0,22.982512006,72.37,-17.04,74.349031601,131.73
2021-07-06 19:30:00,95.9835122441,-12.55,96.8005016656,21.1735122441,0,21.1735122441,74.81,-12.55,75.855379506,130.33,93.6035122441,-17.63,95.24932758,21.1735122441,0,21.1735122441,72.43,-17.63,74.5447637329,131.89
2021-07-06 20:00:00,93.6033455895,-13.19,94.5281037869,20.3733455895,0,20.3733455895,73.23,-13.19,74.4083933438,130.33,91.1233455895,-18.8,93.0424855183,20.3733455895,0,20.3733455895,70.75,-18.8,73.2052081481,131.89
2021-07-06 20:30:00,88.3099675071,-13.56,89.344971661,13.9999675071,0,13.9999675071,74.31,-13.56,75.5370750029,130.45,86.1299675071,-20.79,88.6035857219,13.9999675071,0,13.9999675071,72.13,-20.79,75.0663772937,132.11
2021-07-06 21:00:00,85.2368333581,-14.31,86.4297047369,12.3768333581,0,12.3768333581,72.86,-14.31,74.2519743845,130.45,83.0468333581,-21.49,85.7822629149,12.3768333581,0,12.3768333581,70.67,-21.49,73.8652083189,132.25
2021-07-06 21:30:00,83.8670000243,-15.32,85.2547716734,12.1570000243,0,12.1570000243,71.71,-15.32,73.3282108059,130.45,81.5170000243,-22.58,84.5865101122,12.1570000243,0,12.1570000243,69.36,-22.58,72.9428954731,132.32
2021-07-06 22:00:00,81.7811666851,-15.3,83.2000554349,9.2011666851,0,9.2011666851,72.58,-15.3,74.1751063363,130.54,82.9511666851,-21.4,85.667123533,9.2011666851,0,9.2011666851,73.75,-21.4,76.7920731586,132.4
2021-07-06 22:30:00,75.5778333424,-15.97,77.2466814351,4.5378333424,0,4.5378333424,71.04,-15.97,72.8129281103,130.44,78.9178333424,-21.34,81.7521866341,4.5378333424,0,4.5378333424,74.38,-21.34,77.3807469594,132.12
2021-07-06 23:00:00,70.6721666761,-18.4,73.0281804695,4.7021666761,0,4.7021666761,65.97,-18.4,68.4879617159,130.84,73.5721666761,-21.83,76.7425084905,4.7021666761,0,4.7021666761,68.87,-21.83,72.2469777915,132.45
2021-07-06 23:30:00,65.9280000095,-18.66,68.5178574187,4.7280000095,0,4.7280000095,61.2,-18.66,63.9815254585,131.41,68.8780000095,-23.34,72.7250609165,4.7280000095,0,4.7280000095,64.15,-23.34,68.2640322571,132.85
2021-07-07 00:00:00,61.7640000092,-19.73,64.8387584485,4.6040000092,0,4.6040000092,57.16,-19.73,60.4693186666,131.81,64.4140000092,-23.12,68.4375466918,4.6040000092,0,4.6040000092,59.81,-23.12,64.1230886655,133.4
2021-07-07 00:30:00,59.3338333427,-19.89,62.5788772602,4.7038333427,0,4.7038333427,54.63,-19.89,58.1381888263,132.19,62.1638333427,-24.65,66.8727498751,4.7038333427,0,4.7038333427,57.46,-24.65,62.5241881195,133.59
2021-07-07 01:00:00,57.2008333428,-12.73,58.6002409134,4.7408333428,0,4.7408333428,52.46,-12.73,53.982446221000004,132.41,59.9708333428,-17.83,62.5652439605,4.7408333428,0,4.7408333428,55.23,-17.83,58.0367280263,133.97
2021-07-07 01:30:00,59.0921666763,-11.04,60.1146052345,4.7921666763,0,4.7921666763,54.3,-11.04,55.4109339391,131.84,61.8321666763,-15.7,63.7942539409,4.7921666763,0,4.7921666763,57.04,-15.7,59.161233929,133.45
2021-07-07 02:00:00,58.4570000096,-10.69,59.4263994377,4.8170000096,0,4.8170000096,53.64,-10.69,54.6948416215,130.8,61.0970000096,-15.41,63.0104079512,4.8170000096,0,4.8170000096,56.28,-15.41,58.3515766711,132.33
2021-07-07 02:30:00,57.2625000098,-11.08,58.3246115064,4.8925000098,0,4.8925000098,52.37,-11.08,53.5292751679,130.18,59.8825000098,-15.78,61.9267487232,4.8925000098,0,4.8925000098,54.99,-15.78,57.2093392725,131.69
2021-07-07 03:00:00,55.8000000097,-11.33,56.9386415458,4.8500000097000004,0,4.8500000097000004,50.95,-11.33,52.1945533557,130.34,58.3800000097,-16.01,60.5354813406,4.8500000097000004,0,4.8500000097000004,53.53,-16.01,55.872900408,131.86
2021-07-07 03:30:00,55.2735000096,-11.47,56.4510469638,4.8035000096000005,0,4.8035000096000005,50.47,-11.47,51.7569492919,130.54,57.7335000096,-16.22,59.9687036992,4.8035000096000005,0,4.8035000096000005,52.93,-16.22,55.3594915078,131.95
2021-07-07 04:00:00,55.0561666761,-11.5,56.2443907343,4.7261666761,0,4.7261666761,50.33,-11.5,51.6271140003,130.54,57.4961666761,-16.25,59.7484031791,4.7261666761,0,4.7261666761,52.77,-16.25,55.2153547485,131.95
2021-07-07 04:30:00,54.8231666762,-11.67,56.051480840400004,4.7431666761999995,0,4.7431666761999995,50.08,-11.67,51.4217395661,130.54,57.2731666762,-16.4,59.5749580035,4.7431666761999995,0,4.7431666761999995,52.53,-16.4,55.0305451545,132.17
2021-07-07 05:00:00,54.8970000095,-11.45,56.0783657933,4.7670000095,0,4.7670000095,50.13,-11.45,51.4210015461,130.54,57.3370000095,-16.22,59.5870788854,4.7670000095,0,4.7670000095,52.57,-16.22,55.0153914827,132.17
2021-07-07 05:30:00,56.0376666758,-11.14,57.134225176,4.5476666758,0,4.5476666758,51.49,-11.14,52.681303135,130.54,58.4176666758,-15.91,60.5454530071,4.5476666758,0,4.5476666758,53.87,-15.91,56.170321345,132.03
2021-07-07 06:00:00,58.2005000095,-10.72,59.1795285665,4.7505000095,0,4.7505000095,53.45,-10.72,54.5144100216,130.46,60.4505000095,-15.56,62.4209624357,4.7505000095,0,4.7505000095,55.7,-15.56,57.8325479293,132.03
2021-07-07 06:30:00,64.6306666777,-9.63,65.3441655789,5.5206666776999995,0,5.5206666776999995,59.11,-9.63,59.8893062241,130.27,66.8906666777,-13.06,68.1536858034,5.5206666776999995,0,5.5206666776999995,61.37,-13.06,62.7442467482,131.84
2021-07-07 07:00:00,70.4653333501,-8.65,70.9942652905,8.3953333501,0,8.3953333501,62.07,-8.65,62.6698284663,130.27,72.7353333501,-11.87,73.6975278931,8.3953333501,0,8.3953333501,64.34,-11.87,65.4257785586,131.64
2021-07-07 07:30:00,78.5055000166,-5.17,78.6755516844,8.2755000166,0,8.2755000166,70.23,-5.17,70.4200383414,130.69,81.2655000166,-9.33,81.7993300275,8.2755000166,0,8.2755000166,72.99,-9.33,73.5838909001,132.04
2021-07-07 08:00:00,83.7316666864,-6.38,83.9743794623,9.8716666864,0,9.8716666864,73.86,-6.38,74.1350389492,129.91,86.5316666864,-10.39,87.1532067082,9.8716666864,0,9.8716666864,76.66,-10.39,77.360892575,131.36
2021-07-07 08:30:00,86.1355000254,-9.77,86.687814972,12.6955000254,0,12.6955000254,73.44,-9.77,74.0870197808,129.63,89.0355000254,-13.34,90.0293055886,12.6955000254,0,12.6955000254,76.34,-13.34,77.4967818687,131.05
2021-07-07 09:00:00,87.2966666968,-9.16,87.7759284563,15.0666666968,0,15.0666666968,72.23,-9.16,72.8085056844,129.81,90.8066666968,-12.55,91.6698053701,15.0666666968,0,15.0666666968,75.74,-12.55,76.7727171592,131.21
2021-07-07 09:30:00,88.2111667013,-8.28,88.5989183388,17.3311667013,0,17.3311667013,70.88,-8.28,71.3619842773,129.81,91.3811667013,-11.69,92.1258580839,17.3311667013,0,17.3311667013,74.05,-11.69,74.9670500954,131.21
2021-07-07 10:00:00,87.0468333764,-8.0,87.4136785684,21.5268333764,0,21.5268333764,65.52,-8.0,66.00659361,129.64,90.5568333764,-11.18,91.2443558318,21.5268333764,0,21.5268333764,69.03,-11.18,69.9294880576,131.03
2021-07-07 10:30:00,86.675333391,-8.16,87.0585953163,28.855333391,0,28.855333391,57.82,-8.16,58.3929619047,129.75,88.095333391,-11.85,88.8887521865,28.855333391,0,28.855333391,59.24,-11.85,60.4135754611,131.1
2021-07-07 11:00:00,86.2331667417,-8.85,86.6861093042,37.5131667417,0,37.5131667417,48.72,-8.85,49.5172788025,129.93,83.7131667417,-13.98,84.8724612929,37.5131667417,0,37.5131667417,46.2,-13.98,48.2688346659,131.37
2021-07-07 11:30:00,84.4471667459,-9.5,84.9798445009,39.5971667459,0,39.5971667459,44.85,-9.5,45.8450924309,130.17,82.1071667459,-14.63,83.4003820797,39.5971667459,0,39.5971667459,42.51,-14.63,44.957057288,131.76
2021-07-07 12:00:00,84.6275000749,-8.94,85.0983981573,37.4675000749,0,37.4675000749,47.16,-8.94,47.9998874999,130.47,82.2975000749,-14.02,83.4831654801,37.4675000749,0,37.4675000749,44.83,-14.02,46.9711539139,132.05
2021-07-07 12:30:00,84.9191667316,-8.68,85.3616264981,32.4791667316,0,32.4791667316,52.44,-8.68,53.1535135245,130.28,86.9091667316,-12.27,87.7710439837,32.4791667316,0,32.4791667316,54.43,-12.27,55.7958582692,131.82
2021-07-07 13:00:00,84.1655000612,-8.41,84.5846292216,30.5955000612,0,30.5955000612,53.57,-8.41,54.2261283884,130.15,87.4855000612,-11.27,88.2084214855,30.5955000612,0,30.5955000612,56.89,-11.27,57.9955601749,131.5
2021-07-07 13:30:00,81.2605000559,-9.0,81.7573780728,27.9605000559,0,27.9605000559,53.3,-9.0,54.0545095251,130.05,84.4905000559,-11.79,85.3091360858,27.9605000559,0,27.9605000559,56.53,-11.79,57.7463851683,131.32
2021-07-07 14:00:00,79.3875000542,-9.18,79.9165037076,27.0975000542,0,27.0975000542,52.29,-9.18,53.0897023913,130.23,83.1675000542,-11.84,84.0060632649,27.0975000542,0,27.0975000542,56.07,-11.84,57.3064612413,131.49
2021-07-07 14:30:00,78.3101667214,-9.15,78.842911615,27.3701667214,0,27.3701667214,50.94,-9.15,51.7552519074,130.23,82.1301667214,-11.76,82.967836453,27.3701667214,0,27.3701667214,54.76,-11.76,56.0085279221,131.49
2021-07-07 15:00:00,76.2721667182,-10.42,76.9806457227,25.7521667182,0,25.7521667182,50.52,-10.42,51.5833965535,130.09,75.4421667182,-14.59,76.8400196456,25.7521667182,0,25.7521667182,49.69,-14.59,51.787683864,131.32
2021-07-07 15:30:00,78.4281667295,-10.86,79.1764923228,31.4081667295,0,31.4081667295,47.02,-10.86,48.2578491025,130.31,77.1281667295,-16.8,78.9366461351,31.4081667295,0,31.4081667295,45.72,-16.8,48.7089149951,131.75
2021-07-07 16:00:00,82.4226667278,-10.15,83.0452797606,30.5626667278,0,30.5626667278,51.86,-10.15,52.8439409961,130.55,79.5726667278,-17.09,81.387206551,30.5626667278,0,30.5626667278,49.01,-17.09,51.9042214083,132.15
2021-07-07 16:30:00,87.3361667156,-9.36,87.8363001075,24.4761667156,0,24.4761667156,62.86,-9.36,63.5530424134,130.42,89.3761667156,-14.5,90.5447357762,24.4761667156,0,24.4761667156,64.9,-14.5,66.5000751879,132.15
2021-07-07 17:00:00,92.3206667148,-9.17,92.7749664655,24.0706667148,0,24.0706667148,68.25,-9.17,68.8632804911,130.11,95.4806667148,-14.07,96.5117744957,24.0706667148,0,24.0706667148,71.41,-14.07,72.7829169517,131.67
2021-07-07 17:30:00,92.2020000456,-9.93,92.7351805541,22.8020000456,0,22.8020000456,69.4,-9.93,70.1068106535,130.02,93.4920000456,-15.42,94.7551078968,22.8020000456,0,22.8020000456,70.69,-15.42,72.3522805446,131.48
2021-07-07 18:00:00,96.2186023033,-10.99,96.8442023521,27.1986023033,0,27.1986023033,69.02,-10.99,69.8894877646,130.02,94.0686023033,-17.91,95.7583940932,27.1986023033,0,27.1986023033,66.87,-17.91,69.2269095078,131.71
2021-07-07 18:30:00,99.3393456967,-11.62,100.0166486314,30.0193456967,0,30.0193456967,69.32,-11.62,70.2871737944,130.27,97.4293456967,-18.59,99.1870228553,30.0193456967,0,30.0193456967,67.41,-18.59,69.9263626968,132.04
2021-07-07 19:00:00,98.6500122161,-11.68,99.3390522919,27.8200122161,0,27.8200122161,70.83,-11.68,71.786567685,130.36,96.4600122161,-18.68,98.2521061186,27.8200122161,0,27.8200122161,68.64,-18.68,71.1364322974,132.19
2021-07-07 19:30:00,97.4361788539,-12.23,98.200722246,27.1661788539,0,27.1661788539,70.27,-12.23,71.3263331456,130.36,94.8861788539,-19.47,96.8631397255,27.1661788539,0,27.1661788539,67.72,-19.47,70.4633188262,132.19
2021-07-07 20:00:00,92.2508455101,-13.5,93.2334086974,26.2908455101,0,26.2908455101,65.96,-13.5,67.3273465985,130.06,89.7508455101,-20.76,92.1205290355,26.2908455101,0,26.2908455101,63.46,-20.76,66.7693732186,131.92
2021-07-07 20:30:00,86.5463454953,-15.1,87.8537416312,23.2263454953,0,23.2263454953,63.32,-15.1,65.0955635969,130.3,83.9163454953,-21.72,86.6816672734,23.2263454953,0,23.2263454953,60.69,-21.72,64.4595570881,132.14
2021-07-07 21:00:00,83.1877340823,-15.63,84.6433458799,12.7677340823,0,12.7677340823,70.42,-15.63,72.1337181906,130.91,85.6277340823,-19.06,87.7233859587,12.7677340823,0,12.7677340823,72.86,-19.06,75.311773316,132.63
2021-07-07 21:30:00,79.0973333511,-16.11,80.7212502582,8.8773333511,0,8.8773333511,70.22,-16.11,72.0442954022,131.1,81.8973333511,-19.42,84.168340901,8.8773333511,0,8.8773333511,73.02,-19.42,75.5583006691,132.47
2021-07-07 22:00:00,75.1428333419,-17.15,77.0750796474,4.3028333418999996,0,4.3028333418999996,70.84,-17.15,72.886405454,131.38,77.9628333419,-20.48,80.6079014905,4.3028333418999996,0,4.3028333418999996,73.66,-20.48,76.4540777199,132.76
2021-07-07 22:30:00,73.883166675,-17.71,75.976091094,4.183166675,0,4.183166675,69.7,-17.71,71.914769693,131.31,76.683166675,-21.08,79.5278218695,4.183166675,0,4.183166675,72.5,-21.08,75.5024264511,132.76
2021-07-07 23:00:00,71.3675000086,-17.98,73.5975574151,4.2775000086,0,4.2775000086,67.09,-17.98,69.4575301893,131.31,74.2675000086,-22.85,77.7031791983,4.2775000086,0,4.2775000086,69.99,-22.85,73.6255567042,132.76
2021-07-07 23:30:00,68.9145000131,-19.11,71.5150362655,6.5445000131,0,6.5445000131,62.37,-19.11,65.2319630243,131.64,71.5945000131,-23.53,75.3620151809,6.5445000131,0,6.5445000131,65.05,-23.53,69.1748754968,133.17
2021-07-08 00:00:00,63.702500015300004,-20.63,66.95972975,7.6325000153,0,7.6325000153,56.07,-20.63,59.744805632,131.77,66.0025000153,-24.12,70.2716472574,7.6325000153,0,7.6325000153,58.37,-24.12,63.1571951562,133.24
2021-07-08 00:30:00,60.772166682,-19.97,63.9691890149,7.6621666820000005,0,7.6621666820000005,53.11,-19.97,56.7404000691,132.28,63.302166682,-25.21,68.1374229527,7.6621666820000005,0,7.6621666820000005,55.64,-25.21,61.0848074401,133.05
2021-07-08 01:00:00,60.0560000092,-19.4,63.1116719562,4.6060000092,0,4.6060000092,55.45,-19.4,58.7457445267,131.49,62.8460000092,-24.62,67.4964007719,4.6060000092,0,4.6060000092,58.24,-24.62,63.2300719595,133.05
2021-07-08 01:30:00,60.4903333424,-19.21,63.4673500934,4.5503333424,0,4.5503333424,55.94,-19.21,59.1464935563,131.27,63.3803333424,-24.38,67.9076656542,4.5503333424,0,4.5503333424,58.83,-24.38,63.6816559144,132.87
2021-07-08 02:00:00,59.1945000091,-19.58,62.348738811,4.5445000091,0,4.5445000091,54.65,-19.58,58.0516916205,131.27,61.9745000091,-24.76,66.7375175698,4.5445000091,0,4.5445000091,57.43,-24.76,62.5400871442,132.87
2021-07-08 02:30:00,57.9738333426,-19.89,61.2909247151,4.6138333425999996,0,4.6138333425999996,53.36,-19.89,56.9464810151,131.4,60.7738333426,-25.01,65.7187866531,4.6138333425999996,0,4.6138333425999996,56.16,-25.01,61.4771965854,133.0
2021-07-08 03:00:00,56.5160000093,-20.21,60.020849353,4.6660000093,0,4.6660000093,51.85,-20.21,55.6494977516,131.56,59.2460000093,-25.35,64.4415317719,4.6660000093,0,4.6660000093,54.58,-25.35,60.1797216677,133.09
2021-07-08 03:30:00,55.613000009,-20.11,59.1372798665,4.513000009,0,4.513000009,51.1,-20.11,54.9146801866,131.56,58.263000009,-25.29,63.5150475876,4.513000009,0,4.513000009,53.75,-25.29,59.4024124089,133.09
2021-07-08 04:00:00,54.9278333423,-20.01,58.4591051563,4.4878333423,0,4.4878333423,50.44,-20.01,54.2641106073,131.56,57.4978333423,-25.21,62.7817245626,4.4878333423,0,4.4878333423,53.01,-25.21,58.6992691607,133.09
2021-07-08 04:30:00,54.6595000089,-20.16,58.2587893903,4.4695000089,0,4.4695000089,50.19,-20.16,54.0875373815,131.56,57.3395000089,-25.32,62.6811029041,4.4695000089,0,4.4695000089,52.87,-25.32,58.6202976792,133.2
2021-07-08 05:00:00,54.6046666752,-20.01,58.1555648473,4.2846666752,0,4.2846666752,50.32,-20.01,54.1525853492,131.56,57.2346666752,-25.21,62.5407960409,4.2846666752,0,4.2846666752,52.95,-25.21,58.6450901611,133.2
2021-07-08 05:30:00,55.6168333418,-19.71,59.0060696113,4.2568333418,0,4.2568333418,51.36,-19.71,55.0121232093,131.56,58.1468333418,-24.91,63.2579032824,4.2568333418,0,4.2568333418,53.89,-24.91,59.3686802953,133.2
2021-07-08 06:00:00,58.1883333423,-19.36,61.3244791022,4.4883333423,0,4.4883333423,53.7,-19.36,57.0832690024,131.56,60.6983333423,-24.58,65.4863655316,4.4883333423,0,4.4883333423,56.21,-24.58,61.3493316997,133.09
2021-07-08 06:30:00,63.6110000108,-18.48,66.240997293,5.3910000108,0,5.3910000108,58.22,-18.48,61.0825572484,131.26,65.9210000108,-22.0,69.4951670436,5.3910000108,0,5.3910000108,60.53,-22.0,64.4040441277,132.83
2021-07-08 07:00:00,69.4241666798,-16.47,71.3510744081,6.5741666798,0,6.5741666798,62.85,-16.47,64.972174044,131.09,71.8841666798,-19.89,74.5851561589,6.5741666798,0,6.5741666798,65.31,-19.89,68.2715768091,132.45
2021-07-08 07:30:00,76.3076666848,-13.96,77.5741038935,9.0476666848,0,9.0476666848,67.26,-13.96,68.6934436464,131.02,78.8276666848,-18.91,81.0641050957,9.0476666848,0,9.0476666848,69.78,-18.91,72.2968636941,132.38
2021-07-08 08:00:00,81.7141666992,-12.58,82.6768494764,16.2741666992,0,16.2741666992,65.44,-12.58,66.6382022567,130.55,79.6341666992,-19.08,81.8880144214,16.2741666992,0,16.2741666992,63.36,-19.08,66.1705070254,132.05
2021-07-08 08:30:00,86.4266667087,-9.98,87.0009719392,21.0066667087,0,21.0066667087,65.42,-9.98,66.1768600041,130.08,85.2566667087,-17.15,86.964485385,21.0066667087,0,21.0066667087,64.25,-17.15,66.4995112764,131.76
2021-07-08 09:00:00,87.7455000492,-8.94,88.1997527144,24.6155000492,0,24.6155000492,63.13,-8.94,63.7598659032,129.43,86.6855000492,-15.96,88.1424841877,24.6155000492,0,24.6155000492,62.07,-15.96,64.089051327,131.26
2021-07-08 09:30:00,90.3683333886,-9.1,90.82535813,27.6483333886,0,27.6483333886,62.72,-9.1,63.3767181227,129.27,88.9683333886,-14.34,90.1165908474,27.6483333886,0,27.6483333886,61.32,-14.34,62.9744233797,131.02
2021-07-08 10:00:00,90.0170000597,-8.93,90.4588591557,29.8570000597,0,29.8570000597,60.16,-8.93,60.8191622764,129.27,88.2570000597,-13.95,89.3526751672,29.8570000597,0,29.8570000597,58.4,-13.95,60.0430054211,130.93
2021-07-08 10:30:00,87.7421667318,-9.16,88.219008285,32.5821667318,0,32.5821667318,55.16,-9.16,55.9153932294,129.48,86.0021667318,-14.37,87.1944355023,32.5821667318,0,32.5821667318,53.42,-14.37,55.3190139102,131.02
2021-07-08 11:00:00,85.8688334089,-9.6,86.4037994014,37.7588334089,0,37.7588334089,48.11,-9.6,49.058455948,129.72,83.3288334089,-14.82,84.6364394175,37.7588334089,0,37.7588334089,45.57,-14.82,47.9192790013,131.32
2021-07-08 11:30:00,88.5840000715,-8.12,88.9553790879,35.7440000715,0,35.7440000715,52.84,-8.12,53.4602656185,129.89,89.7640000715,-11.62,90.5129830954,35.7440000715,0,35.7440000715,54.02,-11.62,55.2556313872,131.47
2021-07-08 12:00:00,86.5705000675,-8.25,86.9627160451,33.7605000675,0,33.7605000675,52.81,-8.25,53.4505247869,129.4,89.6505000675,-11.26,90.3548546696,33.7605000675,0,33.7605000675,55.89,-11.26,57.012978347,130.82
2021-07-08 12:30:00,81.7868333915,-9.0,82.2805330331,29.0868333915,0,29.0868333915,52.7,-9.0,53.4629778445,129.4,85.3768333915,-11.94,86.2076984959,29.0868333915,0,29.0868333915,56.29,-11.94,57.5423991505,130.82
2021-07-08 13:00:00,84.1583333858,-8.88,84.6255249808,26.2383333858,0,26.2383333858,57.92,-8.88,58.5967644158,129.51,86.7983333858,-11.92,87.6129960597,26.2383333858,0,26.2383333858,60.56,-11.92,61.7219571952,130.82
2021-07-08 13:30:00,86.390166703,-8.39,86.7966186148,18.150166703,0,18.150166703,68.24,-8.39,68.7538340749,129.4,88.840166703,-11.48,89.5788235009,18.150166703,0,18.150166703,70.69,-11.48,71.6161050323,130.75
2021-07-08 14:00:00,84.5243333723,-9.31,85.0355162978,19.5043333723,0,19.5043333723,65.02,-9.31,65.68315233,129.18,87.0243333723,-12.4,87.9033253006,19.5043333723,0,19.5043333723,67.52,-12.4,68.6491835348,130.55
2021-07-08 14:30:00,83.8725000346,-9.01,84.3550612711,17.3025000346,0,17.3025000346,66.57,-9.01,67.1769677791,129.39,86.8025000346,-12.01,87.6294135109,17.3025000346,0,17.3025000346,69.5,-12.01,70.5300652204,130.75
2021-07-08 15:00:00,82.3736667058,-9.21,82.8869414719,19.5836667058,0,19.5836667058,62.79,-9.21,63.461864139,129.31,85.0136667058,-12.45,85.9204633761,19.5836667058,0,19.5836667058,65.43,-12.45,66.6039593418,130.63
2021-07-08 15:30:00,81.6685000404,-9.67,82.2389980413,20.1785000404,0,20.1785000404,61.49,-9.67,62.2457147119,129.42,83.3185000404,-13.09,84.3405036087,20.1785000404,0,20.1785000404,63.14,-13.09,64.4826154867,130.8
2021-07-08 16:00:00,82.9315000478,-10.76,83.6266183711,23.9015000478,0,23.9015000478,59.03,-10.76,60.002654108,129.63,79.6015000478,-15.96,81.185715553,23.9015000478,0,23.9015000478,55.7,-15.96,57.9414497575,131.03
2021-07-08 16:30:00,88.0033333867,-10.79,88.6623414261,26.6633333867,0,26.6633333867,61.34,-10.79,62.2817766285,129.86,84.7933333867,-15.88,86.2675129282,26.6633333867,0,26.6633333867,58.13,-15.88,60.2600307003,131.47
2021-07-08 17:00:00,92.4600000564,-11.43,93.1638154566,28.1900000564,0,28.1900000564,64.27,-11.43,65.2784635236,129.86,89.7300000564,-16.53,91.2398696301,28.1900000564,0,28.1900000564,61.54,-16.53,63.7213661184,131.47
2021-07-08 17:30:00,95.6366365502,-12.15,96.4053356958,28.8666365502,0,28.8666365502,66.77,-12.15,67.8664526847,129.97,92.7866365502,-17.44,94.411405679,28.8666365502,0,28.8666365502,63.92,-17.44,66.256471382,131.47
2021-07-08 18:00:00,98.6350121905,-13.01,99.4893247028,30.8050121905,0,30.8050121905,67.83,-13.01,69.0664100703,130.06,96.2450121905,-18.13,97.937731603,30.8050121905,0,30.8050121905,65.44,-18.13,67.9050108608,131.63
2021-07-08 18:30:00,97.4416788523,-13.72,98.4028413084,30.7316788523,0,30.7316788523,66.71,-13.72,68.1062588901,130.06,95.5016788523,-18.68,97.311423089,30.7316788523,0,30.7316788523,64.77,-18.68,67.4099050585,131.73
2021-07-08 19:00:00,95.4848455136,-13.38,96.4177375941,30.0348455136,0,30.0348455136,65.45,-13.38,66.8036443617,130.37,94.3148455136,-20.24,96.4621567469,30.0348455136,0,30.0348455136,64.28,-20.24,67.3912160448,131.91
2021-07-08 19:30:00,93.5770121841,-13.72,94.5774582515,27.4670121841,0,27.4670121841,66.11,-13.72,67.518667789,130.51,92.3370121841,-20.64,94.6157144405,27.4670121841,0,27.4670121841,64.87,-20.64,68.074418837,132.22
2021-07-08 20:00:00,92.1288455086,-13.56,93.1214141578,23.7088455086,0,23.7088455086,68.42,-13.56,69.7507706051,130.51,90.9688455086,-20.4,93.2281655572,23.7088455086,0,23.7088455086,67.26,-20.4,70.2856144599,132.22
2021-07-08 20:30:00,87.5908674394,-13.71,88.6573412571,16.5208674394,0,16.5208674394,71.07,-13.71,72.3803080955,130.3,86.4408674394,-20.56,88.8523334734,16.5208674394,0,16.5208674394,69.92,-20.56,72.880175631,132.03
2021-07-08 21:00:00,85.4566666968,-14.16,86.6218649241,15.0766666968,0,15.0766666968,70.38,-14.16,71.7903196817,130.2,84.2166666968,-21.03,86.8026949439,15.0766666968,0,15.0766666968,69.14,-21.03,72.2675618794,131.93
2021-07-08 21:30:00,82.8463333622,-15.04,84.2004545805,14.4263333622,0,14.4263333622,68.42,-15.04,70.0535366702,130.2,81.8863333622,-21.87,84.7565247725,14.4263333622,0,14.4263333622,67.46,-21.87,70.9164896198,132.03
2021-07-08 22:00:00,80.7113333597,-15.75,82.2337025356,13.2013333597,0,13.2013333597,67.51,-15.75,69.3228865527,130.49,80.0313333597,-22.58,83.1557016646,13.2013333597,0,13.2013333597,66.83,-22.58,70.5415147271,132.24
2021-07-08 22:30:00,79.1711666863,-16.07,80.7856332183,9.8411666863,0,9.8411666863,69.33,-16.07,71.1680672774,130.73,82.0711666863,-21.26,84.7800920102,9.8411666863,0,9.8411666863,72.23,-21.26,75.2938277683,132.47
2021-07-08 23:00:00,72.3735000108,-17.79,74.5278981577,5.3835000108,0,5.3835000108,66.99,-17.79,69.3119340374,130.98,75.1335000108,-21.16,78.0563157206,5.3835000108,0,5.3835000108,69.75,-21.16,72.8890122035,132.47
2021-07-08 23:30:00,65.0318333467,-20.02,68.0436606043,6.6818333467,0,6.6818333467,58.35,-20.02,61.688920399,131.34,67.4718333467,-23.42,71.4208981683,6.6818333467,0,6.6818333467,60.79,-23.42,65.1453797287,132.71
2021-07-09 00:00:00,62.0258333427,-20.25,65.2477317756,4.7058333427,0,4.7058333427,57.32,-20.25,60.791816061,130.09,64.5258333427,-23.57,68.6959101299,4.7058333427,0,4.7058333427,59.82,-23.57,64.2960130957,131.48
2021-07-09 00:30:00,60.0090000088,-20.56,63.4333798726,4.4190000088,0,4.4190000088,55.59,-20.56,59.2702429555,129.9,62.4890000088,-23.84,66.8821405317,4.4190000088,0,4.4190000088,58.07,-23.84,62.7731670382,131.28
2021-07-09 01:00:00,58.2726666756,-20.94,61.9208146062,4.4826666756,0,4.4826666756,53.79,-20.94,57.722159523,130.06,60.6626666756,-24.23,65.3226762174,4.4826666756,0,4.4826666756,56.18,-24.23,61.1823937093,131.38
2021-07-09 01:30:00,59.4480000089,-21.08,63.0748056284,4.4580000089,0,4.4580000089,54.99,-21.08,58.8919901175,130.15,61.9180000089,-24.35,66.5339103398,4.4580000089,0,4.4580000089,57.46,-24.35,62.4065228962,131.55
2021-07-09 02:00:00,58.6238333425,-21.39,62.4042140866,4.5638333425,0,4.5638333425,54.06,-21.39,58.1379024389,130.15,61.0538333425,-24.6,65.8234803532,4.5638333425,0,4.5638333425,56.49,-24.6,61.6139602688,131.55
2021-07-09 02:30:00,57.2781666757,-21.8,61.2864453018,4.5281666757,0,4.5281666757,52.75,-21.8,57.0771626835,130.15,59.7281666757,-24.98,64.7414418626,4.5281666757,0,4.5281666757,55.2,-24.98,60.589111233,131.55
2021-07-09 03:00:00,55.9100000091,-22.03,60.0936685601,4.5300000091,0,4.5300000091,51.38,-22.03,55.9037145456,130.3,58.3200000091,-25.22,63.5395215677,4.5300000091,0,4.5300000091,53.79,-25.22,59.408858767,131.64
2021-07-09 03:30:00,54.7925000092,-21.87,58.9958893251,4.6225000092,0,4.6225000092,50.17,-21.87,54.7295697041,130.3,57.0925000092,-25.11,62.3703908702,4.6225000092,0,4.6225000092,52.47,-25.11,58.1688318604,131.73
2021-07-09 04:00:00,54.4985000093,-21.89,58.7303890951,4.6385000093,0,4.6385000093,49.86,-21.89,54.4535738037,130.4,56.7485000093,-25.18,62.084012864,4.6385000093,0,4.6385000093,52.11,-25.18,57.8747311009,131.73
2021-07-09 04:30:00,54.3476666758,-21.88,58.5867158416,4.5476666758,0,4.5476666758,49.8,-21.88,54.3946173808,130.51,56.5676666758,-25.21,61.9309697416,4.5476666758,0,4.5476666758,52.02,-25.21,57.8067859338,131.84
2021-07-09 05:00:00,54.4765000087,-21.95,58.7323722763,4.3665000087,0,4.3665000087,50.11,-21.95,54.7066229994,130.51,56.6965000087,-25.3,62.0852890244,4.3665000087,0,4.3665000087,52.33,-25.3,58.125028172,131.84
2021-07-09 05:30:00,54.9376666754,-21.91,59.1455435323,4.3476666754,0,4.3476666754,50.59,-21.91,55.1307192045,130.51,57.1576666754,-25.23,62.4784103493,4.3476666754,0,4.3476666754,52.81,-25.23,58.5273354938,131.84
2021-07-09 06:00:00,57.1573333427,-21.37,61.0216162917,4.6773333427,0,4.6773333427,52.48,-21.37,56.6641623956,130.89,59.3273333427,-24.68,64.2560104703,4.6773333427,0,4.6773333427,54.65,-24.68,59.9643635837,132.25
2021-07-09 06:30:00,62.9318333448,-19.65,65.9282803366,5.7318333448,0,5.7318333448,57.2,-19.65,60.4810920867,130.62,65.3118333448,-23.1,69.2765874943,5.7318333448,0,5.7318333448,59.58,-23.1,63.9013802668,131.95
2021-07-09 07:00:00,68.7405000142,-17.07,70.8282517234,7.0905000142,0,7.0905000142,61.65,-17.07,63.9695818339,130.78,71.3305000142,-20.46,74.2068179635,7.0905000142,0,7.0905000142,64.24,-20.46,67.4195016297,132.07
2021-07-09 07:30:00,76.5816666837,-14.56,77.953481462,8.5116666837,0,8.5116666837,68.07,-14.56,69.6097586549,132.13,79.3416666837,-17.96,81.3490115007,8.5116666837,0,8.5116666837,70.83,-17.96,73.0715437089,133.41
2021-07-09 08:00:00,79.9710000271,-13.45,81.094163448,13.5610000271,0,13.5610000271,66.41,-13.45,67.7583249498,131.74,82.7410000271,-16.98,84.4653389592,13.5610000271,0,13.5610000271,69.18,-16.98,71.2333685852,133.07
2021-07-09 08:30:00,81.7823333664,-12.1,82.672607621,16.5323333664,0,16.5323333664,65.25,-12.1,66.3624328969,131.58,84.7123333664,-15.6,86.1367483968,16.5323333664,0,16.5323333664,68.18,-15.6,69.9419216207,132.88
2021-07-09 09:00:00,83.4633333709,-10.82,84.1617515109,18.7833333709,0,18.7833333709,64.68,-10.82,65.5787679055,131.13,86.4433333709,-14.34,87.6246853591,18.7833333709,0,18.7833333709,67.66,-14.34,69.1629322687,132.45
2021-07-09 09:30:00,84.7080000402,-9.75,85.2672725658,20.0880000402,0,20.0880000402,64.62,-9.75,65.3514108493,130.92,87.7380000402,-13.8,88.8166462497,20.0880000402,0,20.0880000402,67.65,-13.8,69.0431930026,132.27
2021-07-09 10:00:00,86.108666707,-8.63,86.5400449622,20.178666707,0,20.178666707,65.93,-8.63,66.4924191168,130.69,89.688666707,-13.84,90.750220582,20.178666707,0,20.178666707,69.51,-13.84,70.874436153,132.05
2021-07-09 10:30:00,86.7025000479,-8.63,87.1309383317,23.9525000479,0,23.9525000479,62.75,-8.63,63.3406615059,130.53,89.8925000479,-13.79,90.944079878,23.9525000479,0,23.9525000479,65.94,-13.79,67.3665176479,132.05
2021-07-09 11:00:00,85.4643333869,-8.41,85.8771237366,26.7843333869,0,26.7843333869,58.68,-8.41,59.2795959838,130.66,87.9743333869,-13.57,89.0147641398,26.7843333869,0,26.7843333869,61.19,-13.57,62.676638391,132.17
2021-07-09 11:30:00,83.3993333851,-8.69,83.8508491852,25.8993333851,0,25.8993333851,57.5,-8.69,58.1529543532,130.66,85.9893333851,-13.82,87.0928117356,25.8993333851,0,25.8993333851,60.09,-13.82,61.6587422836,132.17
2021-07-09 12:00:00,83.4888333858,-9.1,83.9833036985,26.2288333858,0,26.2288333858,57.26,-9.1,57.9785960506,130.78,84.7788333858,-14.73,86.0489598441,26.2288333858,0,26.2288333858,58.55,-14.73,60.374459832,132.3
2021-07-09 12:30:00,83.3593333931,-9.79,83.9322498432,29.8793333931,0,29.8793333931,53.48,-9.79,54.3686904385,130.86,81.2693333931,-16.68,82.963407296,29.8793333931,0,29.8793333931,51.39,-16.68,54.0292004383,132.42
2021-07-09 13:00:00,83.0143333921,-9.83,83.594308709,29.3943333921,0,29.3943333921,53.62,-9.83,54.5136065584,130.99,84.3443333921,-15.41,85.7405077858,29.3943333921,0,29.3943333921,54.95,-15.41,57.0698747151,132.66
2021-07-09 13:30:00,84.9880000544,-10.47,85.6304913758,27.2180000544,0,27.2180000544,57.77,-10.47,58.7111045715,130.99,88.9680000544,-15.23,90.262162248,27.2180000544,0,27.2180000544,61.75,-15.23,63.6004355331,132.51
2021-07-09 14:00:00,82.7408333878,-10.97,83.4648812957,27.2508333878,0,27.2508333878,55.49,-10.97,56.5639549537,131.13,83.5108333878,-16.89,85.2017100364,27.2508333878,0,27.2508333878,56.26,-16.89,58.7406137183,132.51
2021-07-09 14:30:00,84.302166724,-11.34,85.0614537517,28.652166724,0,28.652166724,55.65,-11.34,56.793644891,131.44,85.702166724,-17.3,87.4308377015,28.652166724,0,28.652166724,57.05,-17.3,59.6153713399,133.03
2021-07-09 15:00:00,84.5570000506,-11.14,85.2876653307,25.3070000506,0,25.3070000506,59.25,-11.14,60.2881588705,131.54,88.6970000506,-16.25,90.1732794013,25.3070000506,0,25.3070000506,63.39,-16.25,65.4397020164,133.03
2021-07-09 15:30:00,81.2190000439,-11.62,82.0460259131,21.9590000439,0,21.9590000439,59.26,-11.62,60.3885088407,131.45,84.6790000439,-16.74,86.3177887138,21.9590000439,0,21.9590000439,62.72,-16.74,64.915529729,132.88
2021-07-09 16:00:00,82.2641667067,-11.93,83.1247136774,20.0241667067,0,20.0241667067,62.24,-11.93,63.3730423761,131.53,86.1841667067,-16.94,87.8332180381,20.0241667067,0,20.0241667067,66.16,-16.94,68.2942838018,133.0
2021-07-09 16:30:00,83.1035000343,-12.38,84.0205696122,17.1535000343,0,17.1535000343,65.95,-12.38,67.1019142797,131.53,87.0235000343,-17.51,88.7676160445,17.1535000343,0,17.1535000343,69.87,-17.51,72.0306670801,133.0
2021-07-09 17:00:00,88.0986667009,-11.6,88.8590742383,17.1286667009,0,17.1286667009,70.97,-11.6,71.9117577313,131.72,89.9686667009,-17.46,91.6472181135,17.1286667009,0,17.1286667009,72.84,-17.46,74.9033857713,133.16
2021-07-09 17:30:00,92.2290000422,-11.66,92.9631327397,21.1090000422,0,21.1090000422,71.12,-11.66,72.0694803644,131.54,90.6490000422,-18.66,92.5496451028,21.1090000422,0,21.1090000422,69.54,-18.66,72.00005,133.16
2021-07-09 18:00:00,94.4281667163,-12.2,95.2130173317,24.8081667163,0,24.8081667163,69.62,-12.2,70.6808630394,131.41,95.6481667163,-18.21,97.3661948326,24.8081667163,0,24.8081667163,70.84,-18.21,73.1430769109,133.16
2021-07-09 18:30:00,90.0506667086,-13.24,91.0187902286,20.9906667086,0,20.9906667086,69.06,-13.24,70.3177161176,131.41,88.3806667086,-20.34,90.6910020226,20.9906667086,0,20.9906667086,67.39,-20.34,70.3926679421,133.03
2021-07-09 19:00:00,89.6138333727,-13.67,90.6504717679,19.6838333727,0,19.6838333727,69.93,-13.67,71.2535879798,131.55,87.7038333727,-20.89,90.1573873194,19.6838333727,0,19.6838333727,68.02,-20.89,71.1555514349,133.35
2021-07-09 19:30:00,87.8405000339,-14.42,89.0162336106,16.9605000339,0,16.9605000339,70.88,-14.42,72.3319486811,131.55,86.0405000339,-21.7,88.7347600779,16.9605000339,0,16.9605000339,69.08,-21.7,72.4081238536,133.43
2021-07-09 20:00:00,86.5585000269,-14.33,87.7366675165,13.4485000269,0,13.4485000269,73.11,-14.33,74.5011476422,131.97,85.0085000269,-21.4,87.660738514,13.4485000269,0,13.4485000269,71.56,-21.4,74.6913221198,133.79
2021-07-09 20:30:00,85.6498333548,-14.27,86.8304488858,10.7398333548,0,10.7398333548,74.91,-14.27,76.2570718032,131.72,87.0798333548,-20.18,89.3875258473,10.7398333548,0,10.7398333548,76.34,-20.18,78.9621934852,133.42
2021-07-09 21:00:00,84.6140000158,-14.11,85.7824055309,7.8940000158,0,7.8940000158,76.72,-14.11,78.0067336837,131.04,88.3440000158,-19.14,90.3935945673,7.8940000158,0,7.8940000158,80.45,-19.14,82.695478111,132.71
2021-07-09 21:30:00,79.1973333425,-14.85,80.5775409687,4.5873333425,0,4.5873333425,74.61,-14.85,76.073481582,130.88,82.3573333425,-20.04,84.7604386214,4.5873333425,0,4.5873333425,77.77,-20.04,80.3104881071,132.41
2021-07-09 22:00:00,77.9810000089,-15.36,79.4793429917,4.4510000089,0,4.4510000089,73.53,-15.36,75.1171784614,130.88,81.3310000089,-20.59,83.8968394068,4.4510000089,0,4.4510000089,76.88,-20.59,79.5894622422,132.49
2021-07-09 22:30:00,74.5890000091,-16.48,76.3878872752,4.5690000091,0,4.5690000091,70.02,-16.48,71.9332384924,131.12,77.8690000091,-21.72,80.8414470579,4.5690000091,0,4.5690000091,73.3,-21.72,76.4503001956,132.66
2021-07-09 23:00:00,70.4996666759,-17.49,72.636788898,4.6196666759,0,4.6196666759,65.88,-17.49,68.1621192452,131.56,73.7196666759,-22.71,77.1384038907,4.6196666759,0,4.6196666759,69.1,-22.71,72.7361952538,133.1
2021-07-09 23:30:00,67.009666676,-18.83,69.6050596439,4.689666676,0,4.689666676,62.32,-18.83,65.102621299,131.78,70.099666676,-23.6,73.9656898034,4.689666676,0,4.689666676,65.41,-23.6,69.5372425395,133.33
2021-07-10 00:00:00,63.3905000096,-20.47,66.6136351768,4.8105000096,0,4.8105000096,58.58,-20.47,62.0535035272,132.07,66.2605000096,-24.26,70.5620398056,4.8105000096,0,4.8105000096,61.45,-24.26,66.0654985601,133.57
2021-07-10 00:30:00,60.326333343,-19.37,63.3597932021,4.836333343,0,4.836333343,55.49,-19.37,58.7736080226,132.46,63.286333343,-24.7,67.9356312107,4.836333343,0,4.836333343,58.45,-24.7,63.4546491599,133.92
2021-07-10 01:00:00,58.0316666762,-19.57,61.2426259824,4.7516666762,0,4.7516666762,53.28,-19.57,56.7604025708,131.4,60.9816666762,-24.88,65.8618104109,4.7516666762,0,4.7516666762,56.23,-24.88,61.4884322454,133.08
2021-07-10 01:30:00,58.7426666761,-19.5,61.8946757663,4.6926666761,0,4.6926666761,54.05,-19.5,57.4600078315,131.3,61.7526666761,-24.81,66.5501911463,4.6926666761,0,4.6926666761,57.06,-24.81,62.2204122455,133.08
2021-07-10 02:00:00,58.8163333428,-19.64,62.008795085,4.7463333428,0,4.7463333428,54.07,-19.64,57.5264678213,131.3,61.8063333428,-24.92,66.6410477205,4.7463333428,0,4.7463333428,57.06,-24.92,62.2643557744,133.08
2021-07-10 02:30:00,57.7636666761,-19.99,61.124800923,4.7336666761,0,4.7336666761,53.03,-19.99,56.6725771427,131.21,60.7036666761,-25.27,65.7533881099,4.7336666761,0,4.7336666761,55.97,-25.27,61.410209249,133.08
2021-07-10 03:00:00,56.2195000096,-20.2,59.7383644012,4.7895000096,0,4.7895000096,51.43,-20.2,55.2547273996,131.21,59.1295000096,-25.47,64.3818194165,4.7895000096,0,4.7895000096,54.34,-25.47,60.0129694316,133.08
2021-07-10 03:30:00,55.5106666765,-20.42,59.1473627043,4.9406666765,0,4.9406666765,50.57,-20.42,54.5371552247,131.45,58.3906666765,-25.68,63.7881835055,4.9406666765,0,4.9406666765,53.45,-25.68,59.2989451845,133.08
2021-07-10 04:00:00,54.5891666766,-20.35,58.2589016241,4.9691666766,0,4.9691666766,49.62,-20.35,53.630839076,131.45,57.4291666766,-25.62,62.8847643326,4.9691666766,0,4.9691666766,52.46,-25.62,58.3818122363,133.23
2021-07-10 04:30:00,53.8166666764,-20.25,57.5004009739,4.8866666764,0,4.8866666764,48.93,-20.25,52.9547674908,131.65,56.5966666764,-25.55,62.0965794459,4.8866666764,0,4.8866666764,51.71,-25.55,57.677782551,133.34
2021-07-10 05:00:00,53.5798333429,-20.34,57.3106808636,4.7598333429,0,4.7598333429,48.82,-20.34,52.8876923301,131.75,56.2698333429,-25.67,61.8485492508,4.7598333429,0,4.7598333429,51.51,-25.67,57.5519678204,133.34
2021-07-10 05:30:00,54.1660000092,-20.12,57.7820902789,4.6160000092,0,4.6160000092,49.55,-20.12,53.4791258343,131.86,56.7360000092,-25.46,62.1866971068,4.6160000092,0,4.6160000092,52.12,-25.46,58.0060858876,133.34
2021-07-10 06:00:00,54.7748333424,-19.99,58.3085111084,4.5148333424,0,4.5148333424,50.26,-19.99,54.0894416684,131.86,57.3548333424,-25.33,62.6991691152,4.5148333424,0,4.5148333424,52.84,-25.33,58.5975639425,133.34
2021-07-10 06:30:00,57.8105000093,-19.28,60.9407278536,4.6405000093,0,4.6405000093,53.17,-19.28,56.5576458138,131.6,60.4705000093,-24.61,65.2865489314,4.6405000093,0,4.6405000093,55.83,-24.61,61.013449337,133.04
2021-07-10 07:00:00,60.6608333432,-19.01,63.5697789983,4.9208333432,0,4.9208333432,55.74,-19.01,58.8925097105,131.6,63.2708333432,-23.33,67.4350595161,4.9208333432,0,4.9208333432,58.35,-23.33,62.8411600784,133.04
2021-07-10 07:30:00,65.4803333449,-18.35,68.0029157828,5.7703333449,0,5.7703333449,59.71,-18.35,62.4660435757,131.37,68.0903333449,-21.71,71.4675982178,5.7703333449,0,5.7703333449,62.32,-21.71,65.9932307135,132.71
2021-07-10 08:00:00,70.2808333471,-16.21,72.125998336,6.8808333471,0,6.8808333471,63.4,-16.21,65.4394689771,131.03,73.2208333471,-21.04,76.1838042896,6.8808333471,0,6.8808333471,66.34,-21.04,69.5965315228,132.26
2021-07-10 08:30:00,72.4301666835,-16.05,74.1871386819,8.4301666835,0,8.4301666835,64.0,-16.05,65.9818346214,130.54,75.0901666835,-19.82,77.6618666564,8.4301666835,0,8.4301666835,66.66,-19.82,69.5441442538,131.97
2021-07-10 09:00:00,75.1436666871,-15.55,76.7357357636,10.2036666871,0,10.2036666871,64.94,-15.55,66.7757897744,130.69,77.5936666871,-18.98,79.8812713341,10.2036666871,0,10.2036666871,67.39,-18.98,70.0118025764,132.06
2021-07-10 09:30:00,77.8146666915,-14.58,79.1687991087,12.4246666915,0,12.4246666915,65.39,-14.58,66.9957349389,131.04,80.5646666915,-17.92,82.5335805543,12.4246666915,0,12.4246666915,68.14,-17.92,70.456979782,132.35
2021-07-10 10:00:00,78.4725000331,-14.25,79.7558509543,16.5325000331,0,16.5325000331,61.94,-14.25,63.5580529909,130.72,79.7325000331,-18.13,81.7677715333,16.5325000331,0,16.5325000331,63.2,-18.13,65.74904486,131.98
2021-07-10 10:30:00,79.0741667161,-14.65,80.4198131174,24.6941667161,0,24.6941667161,54.38,-14.65,56.3187970397,130.64,76.9741667161,-19.71,79.4575763639,24.6941667161,0,24.6941667161,52.28,-19.71,55.8720189361,131.98
2021-07-10 11:00:00,79.4435000596,-14.5,80.7559267281,29.7835000596,0,29.7835000596,49.66,-14.5,51.733602233,130.98,77.5235000596,-19.45,79.9261882082,29.7835000596,0,29.7835000596,47.74,-19.45,51.5500737148,132.44
2021-07-10 11:30:00,79.763666735,-14.45,81.0619826492,34.183666735,0,34.183666735,45.58,-14.45,47.8156762997,131.08,77.833666735,-19.39,80.2125412727,34.183666735,0,34.183666735,43.65,-19.39,47.7628998282,132.58
2021-07-10 12:00:00,79.3301667365,-14.29,80.6069442073,34.9001667365,0,34.9001667365,44.43,-14.29,46.6715009401,131.24,77.1701667365,-19.17,79.5155552966,34.9001667365,0,34.9001667365,42.27,-19.17,46.4138104447,132.71
2021-07-10 12:30:00,80.3205000674,-14.16,81.5591094304,33.6905000674,0,33.6905000674,46.63,-14.16,48.7325609834,131.24,78.3405000674,-18.93,80.5951540157,33.6905000674,0,33.6905000674,44.65,-18.93,48.4970865104,132.71
2021-07-10 13:00:00,82.6128333986,-14.03,83.7957107622,32.6128333986,0,32.6128333986,50.0,-14.03,51.9311168761,131.15,81.0228333986,-18.75,83.1640669516,32.6128333986,0,32.6128333986,48.41,-18.75,51.9142620096,132.71
2021-07-10 13:30:00,82.4993334012,-14.19,83.7107885021,33.9393334012,0,33.9393334012,48.56,-14.19,50.5908064771,131.15,81.9493334012,-18.49,84.0093646262,33.9393334012,0,33.9393334012,48.01,-18.49,51.4474508601,132.64
2021-07-10 14:00:00,81.0515000643,-13.81,82.2195947611,32.1615000643,0,32.1615000643,48.89,-13.81,50.803033374,131.22,84.6815000643,-16.16,86.2096401404,32.1615000643,0,32.1615000643,52.52,-16.16,54.9499408553,132.64
2021-07-10 14:30:00,76.0373333898,-14.29,77.3684701221,28.2373333898,0,28.2373333898,47.8,-14.29,49.8903207045,130.93,79.4573333898,-16.63,81.1789672848,28.2373333898,0,28.2373333898,51.22,-16.63,53.8520686696,132.18
2021-07-10 15:00:00,74.5196667258,-14.46,75.9096326491,29.5596667258,0,29.5596667258,44.96,-14.46,47.2280975691,131.04,77.0396667258,-16.84,78.8587081382,29.5596667258,0,29.5596667258,47.48,-16.84,50.3779316765,132.27
2021-07-10 15:30:00,68.9238333867,-15.64,70.676052583,26.6638333867,0,26.6638333867,42.26,-15.64,45.0612605239,131.3,72.6138333867,-18.7,74.9830567469,26.6638333867,0,26.6638333867,45.95,-18.7,49.609399311,132.66
2021-07-10 16:00:00,65.7693333813,-15.85,67.6522557896,23.9993333813,0,23.9993333813,41.77,-15.85,44.676116662,131.3,70.0793333813,-20.22,72.9380652826,23.9993333813,0,23.9993333813,46.08,-20.22,50.3211168398,132.66
2021-07-10 16:30:00,68.3025000486,-15.45,70.0280944542,24.2825000486,0,24.2825000486,44.02,-15.45,46.6525765634,131.45,73.2225000486,-19.81,75.8549313714,24.2825000486,0,24.2825000486,48.94,-19.81,52.7973455772,132.89
2021-07-10 17:00:00,73.6140000464,-14.79,75.0850524595,23.2240000464,0,23.2240000464,50.39,-14.79,52.515675755,131.27,78.1040000464,-19.25,80.4412662957,23.2240000464,0,23.2240000464,54.88,-19.25,58.1582057839,132.71
2021-07-10 17:30:00,75.9426667131,-14.91,77.3924849549,23.1926667131,0,23.1926667131,52.75,-14.91,54.8167000101,131.08,76.4926667131,-20.87,79.2886181042,23.1926667131,0,23.1926667131,53.3,-20.87,57.2402559393,132.52
2021-07-10 18:00:00,82.0940000533,-14.73,83.4050222993,26.6440000533,0,26.6440000533,55.45,-14.73,57.3731243702,131.08,81.0340000533,-21.41,83.8146602012,26.6440000533,0,26.6440000533,54.39,-21.41,58.4522044067,132.66
2021-07-10 18:30:00,84.21316671700001,-14.38,85.432089103,25.173166717,0,25.173166717,59.04,-14.38,60.7659937794,130.9,82.303166717,-21.18,84.9847259903,25.173166717,0,25.173166717,57.13,-21.18,60.9297078608,132.58
2021-07-10 19:00:00,83.0826667087,-14.77,84.3853210424,20.9926667087,0,20.9926667087,62.09,-14.77,63.8225743762,130.76,80.9626667087,-21.68,83.8151287094,20.9926667087,0,20.9926667087,59.97,-21.68,63.7685133902,132.46
2021-07-10 19:30:00,84.3766667023,-14.76,85.6579213137,17.8066667023,0,17.8066667023,66.57,-14.76,68.186673918,130.76,82.5666667023,-21.71,85.3731723103,17.8066667023,0,17.8066667023,64.76,-21.71,68.3021353985,132.46
2021-07-10 20:00:00,83.6888333641,-15.09,85.0383967972,15.3888333641,0,15.3888333641,68.3,-15.09,69.9471093041,130.76,81.9188333641,-21.94,84.8060072149,15.3888333641,0,15.3888333641,66.53,-21.94,70.054296799,132.46
2021-07-10 20:30:00,80.8498333567,-15.94,82.4061839536,11.6598333567,0,11.6598333567,69.19,-15.94,71.0023922132,130.98,79.2798333567,-22.78,82.4876983377,11.6598333567,0,11.6598333567,67.62,-22.78,71.3539963842,132.69
2021-07-10 21:00:00,79.5343333536,-16.27,81.1814207932,10.1143333536,0,10.1143333536,69.42,-16.27,71.301117102,130.98,79.6643333536,-22.51,82.7834893482,10.1143333536,0,10.1143333536,69.55,-22.51,73.1020013406,132.69
2021-07-10 21:30:00,78.8613333477,-16.22,80.5121003165,7.1813333477,0,7.1813333477,71.68,-16.22,73.4922499315,130.98,82.4213333477,-21.27,85.1216135351,7.1813333477,0,7.1813333477,75.24,-21.27,78.1886852428,132.69
2021-07-10 22:00:00,73.5485000089,-16.73,75.4272812288,4.4685000089,0,4.4685000089,69.08,-16.73,71.0769955752,131.1,76.9285000089,-21.89,79.9822868742,4.4685000089,0,4.4685000089,72.46,-21.89,75.6942778551,132.58
2021-07-10 22:30:00,67.9875000088,-18.04,70.3401859355,4.3775000088,0,4.3775000088,63.61,-18.04,66.1186335309,131.21,71.1875000088,-23.28,74.8973868536,4.3775000088,0,4.3775000088,66.81,-23.28,70.7498021199,132.7
2021-07-10 23:00:00,65.2098333423,-19.2,67.9776607756,4.4598333423,0,4.4598333423,60.75,-19.2,63.7118709504,131.46,68.2898333423,-23.61,72.2560270006,4.4598333423,0,4.4598333423,63.83,-23.61,68.0566014432,132.95
2021-07-10 23:30:00,60.628000009,-20.78,64.0902705962,4.518000009,0,4.518000009,56.11,-20.78,59.8342752943,131.73,63.418000009,-24.17,67.8677509952,4.518000009,0,4.518000009,58.9,-24.17,63.6663089868,133.14
2021-07-11 00:00:00,59.8098333424,-21.01,63.3927146007,4.5398333424,0,4.5398333424,55.27,-21.01,59.1286140544,131.42,62.5898333424,-24.36,67.1632104491,4.5398333424,0,4.5398333424,58.05,-24.36,62.9540475267,132.71
2021-07-11 00:30:00,58.7695000091,-21.07,62.4323556445,4.5595000091,0,4.5595000091,54.21,-21.07,58.1607169832,131.07,61.4995000091,-24.37,66.1519871309,4.5595000091,0,4.5595000091,56.94,-24.37,61.9359386786,132.35
2021-07-11 01:00:00,56.7136666758,-21.38,60.6097713888,4.5436666758,0,4.5436666758,52.17,-21.38,56.3809657597,131.07,59.3836666758,-24.67,64.3041893492,4.5436666758,0,4.5436666758,54.84,-24.67,60.133472376,132.35
2021-07-11 01:30:00,57.3948333423,-21.33,61.2301869538,4.5048333422999995,0,4.5048333422999995,52.89,-21.33,57.0291241385,130.9,60.1448333423,-24.6,64.9812355821,4.5048333422999995,0,4.5048333422999995,55.64,-24.6,60.8355948438,132.16
2021-07-11 02:00:00,56.1710000089,-21.56,60.1665591671,4.4610000089,0,4.4610000089,51.71,-21.56,56.0246169108,130.9,58.8910000089,-24.82,63.9076073879,4.4610000089,0,4.4610000089,54.43,-24.82,59.8218797765,132.16
2021-07-11 02:30:00,54.0970000125,-22.2,58.4749981646,6.2270000125,0,6.2270000125,47.87,-22.2,52.7671953016,131.04,56.6170000125,-25.47,62.0822485934,6.2270000125,0,6.2270000125,50.39,-25.47,56.4612522001,132.28
2021-07-11 03:00:00,53.1811666761,-22.07,57.5788276108,4.7211666761,0,4.7211666761,48.46,-22.07,53.2490046855,131.17,55.8211666761,-25.28,61.2787161181,4.7211666761,0,4.7211666761,51.1,-25.28,57.0113006342,132.43
2021-07-11 03:30:00,52.4343333427,-22.19,56.9364155272,4.6643333427,0,4.6643333427,47.77,-22.19,52.6722792368,131.25,54.9943333427,-25.38,60.568317624,4.6643333427,0,4.6643333427,50.33,-25.38,56.3671296058,132.5
2021-07-11 04:00:00,51.9026666759,-22.27,56.4786659551,4.6126666759,0,4.6126666759,47.29,-22.27,52.2713784016,131.25,54.4826666759,-25.48,60.146416087,4.6126666759,0,4.6126666759,49.87,-25.48,56.0022079922,132.5
2021-07-11 04:30:00,51.3545000088,-22.43,56.0391788943,4.3845000088,0,4.3845000088,46.97,-22.43,52.050800186,131.25,53.8645000088,-25.65,59.6599267616,4.3845000088,0,4.3845000088,49.48,-25.65,55.7332297647,132.5
2021-07-11 05:00:00,50.9965000088,-22.47,55.7274071992,4.3965000088,0,4.3965000088,46.6,-22.47,51.7345232896,131.41,53.4565000088,-25.7,59.3134672161,4.3965000088,0,4.3965000088,49.06,-25.7,55.3838749096,132.63
2021-07-11 05:30:00,50.9863333423,-22.42,55.6979585595,4.4763333423,0,4.4763333423,46.51,-22.42,51.6317392696,131.41,53.3663333423,-25.67,59.2192066343,4.4763333423,0,4.4763333423,48.89,-25.67,55.2193897105,132.63
2021-07-11 06:00:00,51.5366666759,-22.22,56.1226907059,4.6266666759,0,4.6266666759,46.91,-22.22,51.9064206048,131.41,53.9466666759,-25.48,59.6613211842,4.6266666759,0,4.6266666759,49.32,-25.48,55.5129966765,132.63
