Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-11 06:30:00,53.8733333442,-21.79,58.1131667147,5.4233333442,0,5.4233333442,48.45,-21.79,53.1244444677,131.41,56.2333333442,-25.02,61.5482589437,5.4233333442,0,5.4233333442,50.81,-25.02,56.6361766012,132.63
2021-07-11 07:00:00,55.8033333467,-21.41,59.7695584106,6.6733333467,0,6.6733333467,49.13,-21.41,53.5923968488,131.29,58.3233333467,-24.55,63.2796469069,6.6733333467,0,6.6733333467,51.65,-24.55,57.1876297813,132.48
2021-07-11 07:30:00,59.5146666824,-20.53,62.9561470416,7.8746666824,0,7.8746666824,51.64,-20.53,55.5713100439,131.12,62.0646666824,-23.64,66.4143994206,7.8746666824,0,7.8746666824,54.19,-23.64,59.1219561584,132.32
2021-07-11 08:00:00,63.4838333513,-19.41,66.3848265568,9.0038333513,0,9.0038333513,54.48,-19.41,57.8344058498,130.89,66.3538333513,-22.7,70.1293176954,9.0038333513,0,9.0038333513,57.35,-22.7,61.6791091051,132.07
2021-07-11 08:30:00,68.3428333526,-17.5,70.5478055694,9.6328333526,0,9.6328333526,58.71,-17.5,61.2626648131,130.58,71.5528333526,-21.9,74.8292587213,9.6328333526,0,9.6328333526,61.92,-21.9,65.678736285,131.79
2021-07-11 09:00:00,72.909166687,-16.6,74.7750398662,10.179166687,0,10.179166687,62.73,-16.6,64.889235625,130.14,76.279166687,-20.72,79.0432139432,10.179166687,0,10.179166687,66.1,-20.72,69.2714111304,131.51
2021-07-11 09:30:00,77.7748333592,-15.62,79.32785831,12.9148333592,0,12.9148333592,64.86,-15.62,66.7143462832,129.76,80.9048333592,-20.43,83.4444543446,12.9148333592,0,12.9148333592,67.99,-20.43,70.9931334708,131.11
2021-07-11 10:00:00,81.2190000265,-22.42,84.2566458227,13.2290000265,0,13.2290000265,67.99,-22.42,71.5911761323,129.47,84.0690000265,-25.62,87.8861830179,13.2290000265,0,13.2290000265,70.84,-25.62,75.3305382962,130.98
2021-07-11 10:30:00,82.1853333767,-23.35,85.437998117,21.6853333767,0,21.6853333767,60.5,-23.35,64.8496144938,130.64,85.1953333767,-26.65,89.2662720694,21.6853333767,0,21.6853333767,63.51,-26.65,68.8748328492,131.95
2021-07-11 11:00:00,82.1396667096,-22.17,85.078985344,21.4696667096,0,21.4696667096,60.67,-22.17,64.5937907233,130.64,85.3796667096,-27.31,89.6410820296,21.4696667096,0,21.4696667096,63.91,-27.31,69.5005338109,131.95
2021-07-11 11:30:00,83.7675000419,-22.47,86.7288588837,20.9375000419,0,20.9375000419,62.83,-22.47,66.7271294153,130.56,85.1375000419,-28.48,89.774742068,20.9375000419,0,20.9375000419,64.2,-28.48,70.2335418443,132.03
2021-07-11 12:00:00,86.1746667112,-23.42,89.3004455912,22.2646667112,0,22.2646667112,63.91,-23.42,68.066030441,130.72,84.4746667112,-30.64,89.8597736252,22.2646667112,0,22.2646667112,62.21,-30.64,69.3461873501,132.31
2021-07-11 12:30:00,88.4820000461,-22.85,91.3848282384,23.0520000461,0,23.0520000461,65.43,-22.85,69.3051758529,131.05,86.7720000461,-30.04,91.8247330081,23.0520000461,0,23.0520000461,63.72,-30.04,70.4460076938,132.77
2021-07-11 13:00:00,90.4216667133,-22.56,93.193515929,23.3316667133,0,23.3316667133,67.09,-22.56,70.7815067655,130.73,88.7516667133,-29.78,93.61467163,23.3316667133,0,23.3316667133,65.42,-29.78,71.8792376142,132.53
2021-07-11 13:30:00,91.0250000465,-22.7,93.8127956809,23.2750000465,0,23.2750000465,67.75,-22.7,71.4517494537,130.73,89.3050000465,-29.97,94.1997024057,23.2750000465,0,23.2750000465,66.03,-29.97,72.5131836289,132.53
2021-07-11 14:00:00,89.4683333797,-23.29,92.4500231354,23.1583333796,0,23.1583333796,66.31,-23.29,70.2811511004,130.49,87.9183333797,-30.56,93.0781765198,23.1583333796,0,23.1583333796,64.76,-30.56,71.608457601,132.53
2021-07-11 14:30:00,89.4811667114,-23.29,92.4624426242,22.3811667114,0,22.3811667114,67.1,-23.29,71.0269955721,130.88,87.8811667114,-30.46,93.0102739624,22.3811667114,0,22.3811667114,65.5,-30.46,72.236151614,132.76
2021-07-11 15:00:00,88.7955000355,-22.89,91.6983801741,17.7255000355,0,17.7255000355,71.07,-22.89,74.6652328731,130.88,87.3155000355,-30.08,92.3515183765,17.7255000355,0,17.7255000355,69.59,-30.08,75.8127594802,132.76
2021-07-11 15:30:00,89.2190000321,-22.89,92.1085341688,16.0590000321,0,16.0590000321,73.16,-22.89,76.6572742797,130.75,87.8790000321,-30.02,92.8650582654,16.0590000321,0,16.0590000321,71.82,-30.02,77.8415878564,132.76
2021-07-11 16:00:00,89.9550000351,-22.78,92.7945603542,17.5650000351,0,17.5650000351,72.39,-22.78,75.8896600335,131.01,88.1550000351,-29.89,93.0844569796,17.5650000351,0,17.5650000351,70.59,-29.89,76.6574210367,132.67
2021-07-11 16:30:00,92.5241667023,-22.21,95.1525381897,17.7941667023,0,17.7941667023,74.73,-22.21,77.9606118498,130.91,90.7441667023,-29.42,95.3941307969,17.7941667023,0,17.7941667023,72.95,-29.42,78.6590039347,132.67
2021-07-11 17:00:00,94.9636667007,-21.7,97.4114366656,17.0336667007,0,17.0336667007,77.93,-21.7,80.8948385251,130.63,93.7036667007,-28.95,98.0738479574,17.0336667007,0,17.0336667007,76.67,-28.95,81.9535929658,132.5
2021-07-11 17:30:00,97.5623333638,-21.13,99.8242745598,15.2523333638,0,15.2523333638,82.31,-21.13,84.9788973805,130.63,96.4223333638,-28.43,100.5262715479,15.2523333638,0,15.2523333638,81.17,-28.43,86.0048475378,132.36
2021-07-11 18:00:00,97.2630000297,-21.16,99.5381171953,14.8530000297,0,14.8530000297,82.41,-21.16,85.0832163238,130.63,96.0130000297,-28.47,100.1450801323,14.8530000297,0,14.8530000297,81.16,-28.47,86.0086420076,132.36
2021-07-11 18:30:00,96.0533333694,-22.3,98.6079755972,18.0333333694,0,18.0333333694,78.02,-22.3,81.1443799656,130.72,94.5833333694,-29.75,99.1517496127,18.0333333694,0,18.0333333694,76.55,-29.75,82.1277358753,132.43
2021-07-11 19:00:00,93.2688333679,-23.29,96.1327175201,17.2688333679,0,17.2688333679,76.0,-23.29,79.4885155227,130.91,91.7288333679,-30.69,96.7267024716,17.2688333679,0,17.2688333679,74.46,-30.69,80.5367475132,132.63
2021-07-11 19:30:00,91.9208333572,-22.9,94.7304048607,11.9108333572,0,11.9108333572,80.01,-22.9,83.2226537669,131.01,92.4308333572,-29.48,97.0181908463,11.9108333572,0,11.9108333572,80.52,-29.48,85.7469579635,132.58
2021-07-11 20:00:00,88.1378333504,-23.9,91.3207953738,8.5578333504,0,8.5578333504,79.58,-23.9,83.0914339749,131.01,91.3278333504,-29.06,95.8397451191,8.5578333504,0,8.5578333504,82.77,-29.06,87.7231810869,132.58
2021-07-11 20:30:00,77.3811666772,-26.3,81.7284219616,5.2811666772,0,5.2811666772,72.1,-26.3,76.7469869115,131.28,80.2211666772,-29.73,85.5529571848,5.2811666772,0,5.2811666772,74.94,-29.73,80.6218115649,132.72
2021-07-11 21:00:00,75.5781666768,-26.53,80.0993144679,5.0881666768,0,5.0881666768,70.49,-26.53,75.3172025503,131.79,78.4981666768,-29.93,84.010517625,5.0881666768,0,5.0881666768,73.41,-29.93,79.2769386392,133.03
2021-07-11 21:30:00,73.8281666767,-26.7,78.5078861952,4.9981666767,0,4.9981666767,68.83,-26.7,73.8272232987,131.65,76.7581666767,-30.07,82.4379830634,4.9981666767,0,4.9981666767,71.76,-30.07,77.8055428617,132.9
2021-07-11 22:00:00,70.1653333433,-27.01,75.18453367,4.9753333433,0,4.9753333433,65.19,-27.01,70.5639865654,131.73,73.1253333433,-31.59,79.6570303022,4.9753333433,0,4.9753333433,68.15,-31.59,75.1155816059,132.9
2021-07-11 22:30:00,69.5816666764,-27.21,74.7127327667,4.8716666764,0,4.8716666764,64.71,-27.21,70.1980640759,132.03,72.5616666764,-32.48,79.499345097,4.8716666764,0,4.8716666764,67.69,-32.48,75.0792015141,133.4
2021-07-11 23:00:00,66.6176666763,-20.26,69.6303174874,4.8176666763,0,4.8176666763,61.8,-20.26,65.0362022261,132.03,69.6676666763,-25.52,74.1947045288,4.8176666763,0,4.8176666763,64.85,-25.52,69.6906945008,133.62
2021-07-11 23:30:00,66.6490000125,-20.55,69.7451912512,6.2590000125,0,6.2590000125,60.39,-20.55,63.7907093549,131.42,69.6790000125,-25.82,74.3090535719,6.2590000125,0,6.2590000125,63.42,-25.82,68.4745850663,133.07
2021-07-12 00:00:00,62.1761666826,-22.09,65.983663155,7.9861666826,0,7.9861666826,54.19,-22.09,58.5194343787,131.42,64.6861666826,-25.71,69.6082197739,7.9861666826,0,7.9861666826,56.7,-25.71,62.2566791597,132.96
2021-07-12 00:30:00,60.4273333437,-21.6,64.1718210357,5.1873333437,0,5.1873333437,55.24,-21.6,59.3128788713,131.15,63.0673333437,-25.11,67.8822556718,5.1873333437,0,5.1873333437,57.88,-25.11,63.0920478349,132.81
2021-07-12 01:00:00,58.3140000093,-21.5,62.1512075272,4.6440000093,0,4.6440000093,53.67,-21.5,57.8162511756,131.15,60.9040000093,-25.03,65.8467775759,4.6440000093,0,4.6440000093,56.26,-25.03,61.576687959,132.81
2021-07-12 01:30:00,58.9120000091,-21.38,62.6715896166,4.5620000091,0,4.5620000091,54.35,-21.38,58.4039972947,131.59,61.3420000091,-24.95,66.2219258639,4.5620000091,0,4.5620000091,56.78,-24.95,62.0199234118,132.92
2021-07-12 02:00:00,57.5961666759,-21.65,61.5308127344,4.6161666759,0,4.6161666759,52.98,-21.65,57.2328830306,131.59,59.9661666759,-25.22,65.0537435187,4.6161666759,0,4.6161666759,55.35,-25.22,60.8249200575,132.92
2021-07-12 02:30:00,56.3443333428,-22.06,60.5089043021,4.7243333428,0,4.7243333428,51.62,-22.06,56.1361559069,131.27,58.7343333428,-25.56,64.0549413646,4.7243333428,0,4.7243333428,54.01,-25.56,59.7527714838,132.92
2021-07-12 03:00:00,54.7015000094,-22.49,59.1443505609,4.6815000094,0,4.6815000094,50.02,-22.49,54.8434180189,131.57,57.0415000094,-25.98,62.6792878335,4.6815000094,0,4.6815000094,52.36,-25.98,58.4510906656,133.01
2021-07-12 03:30:00,54.048166676,-22.55,58.5636988333,4.678166676,0,4.678166676,49.37,-22.55,54.276140246,131.97,56.328166676,-26.08,62.0727698841,4.678166676,0,4.678166676,51.65,-26.08,57.8609445135,133.24
2021-07-12 04:00:00,53.750666676,-22.56,58.2931193891,4.650666676,0,4.650666676,49.1,-22.56,54.034836911,131.97,56.000666676,-26.08,61.7757320325,4.650666676,0,4.650666676,51.35,-26.08,57.5933060346,133.24
2021-07-12 04:30:00,53.8023333424,-22.43,58.2906165098,4.5523333424,0,4.5523333424,49.25,-22.43,54.1171636359,131.96,56.1123333424,-25.88,61.7929474385,4.5523333424,0,4.5523333424,51.56,-25.88,57.6906231549,133.15
2021-07-12 05:00:00,53.7831666756,-22.32,58.2306741989,4.4731666756,0,4.4731666756,49.31,-22.32,54.1263198453,131.96,56.0631666756,-25.78,61.7064588005,4.4731666756,0,4.4731666756,51.59,-25.78,57.6726668362,133.15
2021-07-12 05:30:00,54.7476666752,-21.98,58.9951473121,4.2676666752,0,4.2676666752,50.48,-21.98,55.0577042747,131.96,56.9576666752,-25.46,62.3890005777,4.2676666752,0,4.2676666752,52.69,-25.46,58.518780746,133.15
2021-07-12 06:00:00,56.4886666751,-21.53,60.4525463709,4.2086666751,0,4.2086666751,52.28,-21.53,56.5397143608,131.84,58.7286666751,-24.97,63.8165902367,4.2086666751,0,4.2086666751,54.52,-24.97,59.9660845812,133.04
2021-07-12 06:30:00,61.9443333425,-19.64,64.9833058042,4.5643333425,0,4.5643333425,57.38,-19.64,60.6481162115,131.73,64.3643333425,-23.09,68.3806661756,4.5643333425,0,4.5643333425,59.8,-23.09,64.1029492301,132.93
2021-07-12 07:00:00,67.5320000098,-18.18,69.9362811803,4.9220000098,0,4.9220000098,62.61,-18.18,65.1960466593,130.99,70.1220000098,-21.75,73.4176912289,4.9220000098,0,4.9220000098,65.2,-21.75,68.7321067624,132.14
2021-07-12 07:30:00,75.0045000107,-14.85,76.460431086,5.3345000107,0,5.3345000107,69.67,-14.85,71.2350433424,131.22,78.0845000107,-19.75,80.5434767186,5.3345000107,0,5.3345000107,72.75,-19.75,75.3831877808,132.42
2021-07-12 08:00:00,80.7041666797,-12.71,81.6988777124,6.5041666797,0,6.5041666797,74.2,-12.71,75.2807020424,130.64,83.7941666797,-17.21,85.5432432723,6.5041666797,0,6.5041666797,77.29,-17.21,79.1828781998,131.97
2021-07-12 08:30:00,84.4903333522,-10.09,85.090684155,9.4103333522,0,9.4103333522,75.08,-10.09,75.7549635338,129.68,87.6703333522,-15.88,89.096923348,9.4103333522,0,9.4103333522,78.26,-15.88,79.8548808778,131.17
2021-07-12 09:00:00,85.7650000264,-10.13,86.3611725808,13.2150000264,0,13.2150000264,72.55,-10.13,73.2538012666,129.68,88.5950000264,-14.42,89.76085132,13.2150000264,0,13.2150000264,75.38,-14.42,76.7468618251,131.17
2021-07-12 09:30:00,87.1008333651,-9.81,87.6515332034,15.9008333651,0,15.9008333651,71.2,-9.81,71.8726380481,129.61,89.8308333651,-13.61,90.8559889224,15.9008333651,0,15.9008333651,73.93,-13.61,75.1723153827,130.92
2021-07-12 10:00:00,88.5140000417,-9.66,89.0395631356,20.8440000417,0,20.8440000417,67.67,-9.66,68.356012903,129.61,91.1540000417,-13.34,92.1249549449,20.8440000417,0,20.8440000417,70.31,-13.34,71.5643186232,130.92
2021-07-12 10:30:00,88.343500046,-8.99,88.7997415559,23.023500046,0,23.023500046,65.32,-8.99,65.9357452373,129.61,91.333500046,-12.58,92.1957950812,23.023500046,0,23.023500046,68.31,-12.58,69.4587107568,131.02
2021-07-12 11:00:00,88.5563333781,-8.13,88.9287415933,22.3863333781,0,22.3863333781,66.17,-8.13,66.6675768271,130.33,91.1563333781,-11.7,91.9041191402,22.3863333781,0,22.3863333781,68.77,-11.7,69.7581744314,131.73
2021-07-12 11:30:00,88.325000048,-7.69,88.6591322622,23.995000048,0,23.995000048,64.33,-7.69,64.7880004322,130.33,91.015000048,-11.26,91.708875436,23.995000048,0,23.995000048,67.02,-11.26,67.9593113561,131.59
2021-07-12 12:00:00,88.4050000522,-7.51,88.7234136754,26.0850000522,0,26.0850000522,62.32,-7.51,62.770873022399996,130.14,91.1350000522,-10.96,91.7916653869,26.0850000522,0,26.0850000522,65.05,-10.96,65.9668409127,131.59
2021-07-12 12:30:00,89.5098333846,-7.45,89.8193340687,25.6398333846,0,25.6398333846,63.87,-7.45,64.3030279225,130.14,92.3998333846,-10.89,93.0393535527,25.6398333846,0,25.6398333846,66.76,-10.89,67.642366162,131.51
2021-07-12 13:00:00,88.5761667186,-7.53,88.895659121,25.9461667186,0,25.9461667186,62.63,-7.53,63.081041526,130.14,91.2261667186,-11.02,91.8893568057,25.9461667186,0,25.9461667186,65.28,-11.02,66.2036162154,131.51
2021-07-12 13:30:00,87.1823333889,-7.72,87.5234691676,27.7623333889,0,27.7623333889,59.42,-7.72,59.9194025337,130.14,90.8723333889,-10.97,91.5320811275,27.7623333889,0,27.7623333889,63.11,-10.97,64.0563267757,131.51
2021-07-12 14:00:00,87.1896667278,-7.29,87.4938974106,30.549666727800002,0,30.549666727800002,56.64,-7.29,57.1072123291,130.14,90.9196667278,-10.36,91.5080072884,30.549666727800002,0,30.549666727800002,60.37,-10.36,61.2524815824,131.51
2021-07-12 14:30:00,85.5141667237,-7.48,85.840684471,28.5241667237,0,28.5241667237,56.99,-7.48,57.4787830421,130.23,89.6041667237,-10.65,90.2348557612,28.5241667237,0,28.5241667237,61.08,-10.65,62.0015233684,131.51
2021-07-12 15:00:00,84.6228333912,-7.72,84.9742451049,28.9328333912,0,28.9328333912,55.69,-7.72,56.2225444106,130.23,88.0928333912,-10.98,88.774476596,28.9328333912,0,28.9328333912,59.16,-10.98,60.1703082924,131.51
2021-07-12 15:30:00,83.7558333906,-8.4,84.1760038666,28.6158333906,0,28.6158333906,55.14,-8.4,55.776156196,130.3,87.7558333906,-11.69,88.5310250368,28.6158333906,0,28.6158333906,59.14,-11.69,60.2842906569,131.65
2021-07-12 16:00:00,86.9315000524,-8.71,87.3667545543,26.1915000524,0,26.1915000524,60.74,-8.71,61.3613208789,130.41,91.2415000524,-11.89,92.012952522,26.1915000524,0,26.1915000524,65.05,-11.89,66.127714311,131.81
2021-07-12 16:30:00,86.9498333886,-9.6,87.4781888604,27.6198333886,0,27.6198333886,59.33,-9.6,60.1016547193,130.41,87.6798333886,-15.89,89.1080539741,27.6198333886,0,27.6198333886,60.06,-15.89,62.1264492789,131.81
2021-07-12 17:00:00,93.3188022099,-9.45,93.7960625287,28.8988022099,0,28.8988022099,64.42,-9.45,65.1094378719,130.68,92.8088022099,-16.21,94.2137880973,28.8988022099,0,28.8988022099,63.91,-16.21,65.9336954827,132.36
2021-07-12 17:30:00,98.260345515,-10.88,98.860861319,33.560345515,0,33.560345515,64.7,-10.88,65.6084171429,130.68,96.880345515,-17.98,98.5346728168,33.560345515,0,33.560345515,63.32,-17.98,65.8232694417,132.36
2021-07-12 18:00:00,100.6570122873,-11.75,101.3404984328,32.7770122873,0,32.7770122873,67.88,-11.75,68.8894542002,130.9,99.5970122873,-18.98,101.3893744756,32.7770122873,0,32.7770122873,66.82,-18.98,69.463319817,132.73
2021-07-12 18:30:00,100.3293458235,-12.28,101.078069003,28.9793458235,0,28.9793458235,71.35,-12.28,72.3990393583,130.99,98.7393458235,-19.69,100.6834371367,28.9793458235,0,28.9793458235,69.76,-19.69,72.4855413169,132.82
2021-07-12 19:00:00,97.1110124845,-13.24,98.0094196787,28.1310124845,0,28.1310124845,68.98,-13.24,70.2391486281,130.99,95.4110124845,-20.63,97.6158706529,28.1310124845,0,28.1310124845,67.28,-20.63,70.3718359857,132.82
2021-07-12 19:30:00,92.862034318,-12.28,93.6704639557,20.452034318,0,20.452034318,72.41,-12.28,73.4439003594,131.08,91.182034318,-19.64,93.2732168544,20.452034318,0,20.452034318,70.73,-19.64,73.4061475627,132.95
2021-07-12 20:00:00,90.9051666981,-12.25,91.726832674,15.715166698099999,0,15.715166698099999,75.19,-12.25,76.1813533616,130.71,89.1351666981,-19.65,91.2754098446,15.715166698099999,0,15.715166698099999,73.42,-19.65,76.0040716015,132.58
2021-07-12 20:30:00,87.845500031,-13.6,88.89202369,15.505500031,0,15.505500031,72.34,-13.6,73.6073067025,130.71,86.365500031,-20.58,88.7836471182,15.505500031,0,15.505500031,70.86,-20.58,73.7880478126,132.58
2021-07-12 21:00:00,85.9530000195,-14.09,87.1002084519,9.7630000195,0,9.7630000195,76.19,-14.09,77.48189595,130.99,89.1730000195,-17.68,90.9087802827,9.7630000195,0,9.7630000195,79.41,-17.68,81.3543514509,132.8
2021-07-12 21:30:00,81.3080000105,-14.32,82.5593923531,5.2680000105,0,5.2680000105,76.04,-14.32,77.3766373009,131.12,84.6380000105,-17.88,86.5059850287,5.2680000105,0,5.2680000105,79.37,-17.88,81.3590271574,132.52
2021-07-12 22:00:00,78.9070000089,-14.61,80.2481573022,4.4370000089,0,4.4370000089,74.47,-14.61,75.8896106196,131.34,81.9970000089,-18.18,83.9882159023,4.4370000089,0,4.4370000089,77.56,-18.18,79.6621993169,132.73
2021-07-12 22:30:00,75.5406666793,-15.85,77.1855868823,6.3406666793,0,6.3406666793,69.2,-15.85,70.9919889847,130.48,78.3306666793,-19.54,80.7310655351,6.3406666793,0,6.3406666793,71.99,-19.54,74.5947163008,131.84
2021-07-12 23:00:00,71.7255000107,-16.91,73.6918954281,5.3355000107,0,5.3355000107,66.39,-16.91,68.509708801,130.48,74.4755000107,-20.58,77.2666584099,5.3355000107,0,5.3355000107,69.14,-20.58,72.1378957276,131.84
2021-07-12 23:30:00,67.427000009,-17.44,69.6459182595,4.477000009,0,4.477000009,62.95,-17.44,65.321176505,130.84,70.137000009,-21.07,73.2334873556,4.477000009,0,4.477000009,65.66,-21.07,68.9578168158,132.22
2021-07-13 00:00:00,62.8141666759,-17.94,65.3258228818,4.6241666759,0,4.6241666759,58.19,-17.94,60.8926900375,131.03,65.4541666759,-22.08,69.0780307713,4.6241666759,0,4.6241666759,60.83,-22.08,64.7133317022,132.41
2021-07-13 00:30:00,60.4285000093,-17.77,62.9871138677,4.6685000093,0,4.6685000093,55.76,-17.77,58.523076645,131.42,63.1785000093,-23.11,67.2725424184,4.6685000093,0,4.6685000093,58.51,-23.11,62.908601955500004,132.86
2021-07-13 01:00:00,58.1518333446,-18.2,60.9333711634,5.6118333446,0,5.6118333446,52.54,-18.2,55.6029819344,131.5,60.7418333446,-23.59,65.1617864861,5.6118333446,0,5.6118333446,55.13,-23.59,59.9650314767,133.1
2021-07-13 01:30:00,58.2070000154,-18.58,61.1005012319,7.6970000154000004,0,7.6970000154000004,50.51,-18.58,53.818923252,131.33,60.6770000154,-24.02,65.2583996959,7.6970000154000004,0,7.6970000154000004,52.98,-24.02,58.1707899207,132.92
2021-07-13 02:00:00,57.7666666789,-18.49,60.6536716052,6.1366666789,0,6.1366666789,51.63,-18.49,54.8410156726,131.33,60.3166666789,-23.85,64.8607953949,6.1366666789,0,6.1366666789,54.18,-23.85,59.1970852323,132.92
2021-07-13 02:30:00,57.6715000094,-18.74,60.6398343775,4.7015000094,0,4.7015000094,52.97,-18.74,56.1872627915,131.33,60.3515000094,-24.02,64.9558615783,4.7015000094,0,4.7015000094,55.65,-24.02,60.6125638791,132.92
2021-07-13 03:00:00,56.7340000089,-18.86,59.786673741,4.4440000089,0,4.4440000089,52.29,-18.86,55.5872620301,131.44,59.3740000089,-24.11,64.0824779254,4.4440000089,0,4.4440000089,54.93,-24.11,59.988307194,132.99
2021-07-13 03:30:00,56.0721666755,-18.9,59.1717658658,4.4021666755,0,4.4021666755,51.67,-18.9,55.0181688172,131.37,58.6521666755,-24.16,63.4332898069,4.4021666755,0,4.4021666755,54.25,-24.16,59.3865986566,132.99
2021-07-13 04:00:00,55.7711666755,-19.13,58.9608338844,4.4011666755,0,4.4011666755,51.37,-19.13,54.816364345,131.37,58.3711666755,-24.38,63.2580231991,4.4011666755,0,4.4011666755,53.97,-24.38,59.2211558482,132.92
2021-07-13 04:30:00,55.6450000088,-19.07,58.8220275576,4.4250000088,0,4.4250000088,51.22,-19.07,54.6548561429,131.58,58.2950000088,-24.29,63.1530769324,4.4250000088,0,4.4250000088,53.87,-24.29,59.0929860474,133.12
2021-07-13 05:00:00,55.7145000093,-19.15,58.913733639,4.6745000093,0,4.6745000093,51.04,-19.15,54.5142559337,131.51,58.3245000093,-24.43,63.2342644564,4.6745000093,0,4.6745000093,53.65,-24.43,58.95038083,133.01
2021-07-13 05:30:00,56.6735000095,-18.98,59.7672653158,4.7435000095,0,4.7435000095,51.93,-18.98,55.2898299871,131.63,59.1835000095,-24.28,63.9703452654,4.7435000095,0,4.7435000095,54.44,-24.28,59.6089926102,133.12
2021-07-13 06:00:00,57.6120000098,-18.4,60.4789429895,4.9020000098,0,4.9020000098,52.71,-18.4,55.8292405465,131.63,60.1020000098,-23.74,64.62072427,4.9020000098,0,4.9020000098,55.2,-23.74,60.0884980674,133.12
2021-07-13 06:30:00,62.8380000115,-16.56,64.9834428562,5.7680000115,0,5.7680000115,57.07,-16.56,59.4240565764,131.63,65.5380000115,-21.89,69.097044405,5.7680000115,0,5.7680000115,59.77,-21.89,63.6523762322,133.12
2021-07-13 07:00:00,69.4250000141,-16.16,71.280966793,7.025000014,0,7.025000014,62.4,-16.16,64.4585572287,131.41,72.135000014,-20.29,74.9342533627,7.025000014,0,7.025000014,65.11,-20.29,68.1982125865,132.89
2021-07-13 07:30:00,77.0830000192,-13.91,78.3280089876,9.5830000192,0,9.5830000192,67.5,-13.91,68.918343712,132.14,79.9430000192,-17.55,81.8467210832,9.5830000192,0,9.5830000192,70.36,-17.55,72.5157369128,133.52
2021-07-13 08:00:00,81.0086666988,-11.6,81.8349807864,16.0486666988,0,16.0486666988,64.96,-11.6,65.9875867114,131.4,80.1486666988,-17.92,82.1275542896,16.0486666988,0,16.0486666988,64.1,-17.92,66.5577673904,132.75
2021-07-13 08:30:00,86.1438333813,-9.65,86.682654145,23.9638333813,0,23.9638333813,62.18,-9.65,62.9243585585,130.88,83.8638333813,-17.0,85.5695188101,23.9638333813,0,23.9638333813,59.9,-17.0,62.2656406054,132.55
2021-07-13 09:00:00,86.3335000565,-8.53,86.7538709914,28.2335000565,0,28.2335000565,58.1,-8.53,58.7228311647,130.47,83.9835000565,-15.7,85.4383888058,28.2335000565,0,28.2335000565,55.75,-15.7,57.918498772,132.3
2021-07-13 09:30:00,87.507166734,-8.19,87.8895917036,33.687166734,0,33.687166734,53.82,-8.19,54.4395857809,130.47,85.137166734,-13.71,86.233991323,33.687166734,0,33.687166734,51.45,-13.71,53.2453434584,132.3
2021-07-13 10:00:00,87.8510000702,-7.19,88.144735029,35.1010000702,0,35.1010000702,52.75,-7.19,53.2377553997,130.47,88.1010000702,-11.57,88.8574764067,35.1010000702,0,35.1010000702,53.0,-11.57,54.2481787713,132.1
2021-07-13 10:30:00,87.6975000673,-6.41,87.9314484019,33.6475000673,0,33.6475000673,54.05,-6.41,54.4287662914,130.34,90.8575000673,-9.67,91.3706419945,33.6475000673,0,33.6475000673,57.21,-9.67,58.0214873991,131.86
2021-07-13 11:00:00,83.1388334032,-5.79,83.3402047012,34.9288334032,0,34.9288334032,48.21,-5.79,48.5564434447,130.15,82.1288334032,-12.07,83.0110244255,34.9288334032,0,34.9288334032,47.2,-12.07,48.7188351667,131.54
2021-07-13 11:30:00,83.4806667498,-5.46,83.6590301223,41.5906667498,0,41.5906667498,41.89,-5.46,42.2443333478,130.06,81.4206667498,-12.67,82.4005696218,41.5906667498,0,41.5906667498,39.83,-12.67,41.7966242656,131.81
2021-07-13 12:00:00,83.7711667531,-5.57,83.9561390202,43.2111667531,0,43.2111667531,40.56,-5.57,40.9406704879,130.06,81.6011667531,-12.76,82.5927842821,43.2111667531,0,43.2111667531,38.39,-12.76,40.4550330614,131.92
2021-07-13 12:30:00,84.3865000908,-4.99,84.5339073838,45.4065000908,0,45.4065000908,38.98,-4.99,39.2980979183,130.06,81.9865000908,-12.13,82.8789665545,45.4065000908,0,45.4065000908,36.58,-12.13,38.5387246805,131.92
2021-07-13 13:00:00,84.4356667492,-5.53,84.616562914,41.2756667492,0,41.2756667492,43.16,-5.53,43.5128314409,129.97,81.7756667492,-12.67,82.7513659844,41.2756667492,0,41.2756667492,40.5,-12.67,42.4355853029,131.74
2021-07-13 13:30:00,83.1445000763,-5.79,83.3458576832,38.1745000763,0,38.1745000763,44.97,-5.79,45.3412064242,130.23,82.7045000763,-11.94,83.561940696,38.1745000763,0,38.1745000763,44.53,-11.94,46.1029771273,132.02
2021-07-13 14:00:00,81.9383334101,-5.27,82.1076329097,38.3983334101,0,38.3983334101,43.54,-5.27,43.8577758214,130.3,84.9983334101,-10.18,85.6057771561,38.3983334101,0,38.3983334101,46.6,-10.18,47.6989769282,132.02
2021-07-13 14:30:00,79.4480000766,-4.91,79.5995779899,38.2880000766,0,38.2880000766,41.16,-4.91,41.4518238441,130.23,82.2580000766,-9.77,82.836172513,38.2880000766,0,38.2880000766,43.97,-9.77,45.0423556222,131.73
2021-07-13 15:00:00,78.9981667483,-5.73,79.205702128,40.8281667483,0,40.8281667483,38.17,-5.73,38.5976916408,130.09,78.6981667483,-11.84,79.5838366099,40.8281667483,0,40.8281667483,37.87,-11.84,39.6777330502,131.63
2021-07-13 15:30:00,78.3461667554,-6.89,78.6485470004,44.3861667554,0,44.3861667554,33.96,-6.89,34.6518931662,130.28,76.6961667554,-13.61,77.8943778137,44.3861667554,0,44.3861667554,32.31,-13.61,35.0594951475,131.95
2021-07-13 16:00:00,79.2251667557,-6.72,79.5096563159,44.5251667557,0,44.5251667557,34.7,-6.72,35.3447082319,130.28,77.6551667557,-13.37,78.797727276,44.5251667557,0,44.5251667557,33.13,-13.37,35.726094105,131.95
2021-07-13 16:30:00,84.15650008,-6.75,84.4267671163,39.98650008,0,39.98650008,44.17,-6.75,44.6827863948,130.15,87.44650008,-11.66,88.2204396738,39.98650008,0,39.98650008,47.46,-11.66,48.8713331105,131.95
2021-07-13 17:00:00,87.1656667348,-6.76,87.4274044984,34.0856667348,0,34.0856667348,53.08,-6.76,53.50872826,130.15,91.4956667348,-11.2,92.1786148261,34.0856667348,0,34.0856667348,57.41,-11.2,58.492290945,131.69
2021-07-13 17:30:00,88.6580000592,-6.96,88.9307740577,29.5880000592,0,29.5880000592,59.07,-6.96,59.47862221,129.86,92.8180000592,-11.46,93.5227925962,29.5880000592,0,29.5880000592,63.23,-11.46,64.2601314969,131.43
2021-07-13 18:00:00,90.7476667176,-7.47,91.0545985368,25.4676667176,0,25.4676667176,65.28,-7.47,65.7060065747,129.67,94.8876667176,-12.1,95.6560468298,25.4676667176,0,25.4676667176,69.42,-12.1,70.4666332387,131.15
2021-07-13 18:30:00,91.7963333767,-8.02,92.1460103391,21.6863333767,0,21.6863333767,70.11,-8.02,70.567219727,129.67,95.7363333767,-12.81,96.5895523771,21.6863333767,0,21.6863333767,74.05,-12.81,75.1498409845,131.15
2021-07-13 19:00:00,91.4666666999,-8.65,91.8747713857,16.5966666999,0,16.5966666999,74.87,-8.65,75.3680263772,129.67,95.2566666999,-13.59,96.2212068661,16.5966666999,0,16.5966666999,78.66,-13.59,79.8253324453,131.15
2021-07-13 19:30:00,88.5655000273,-9.8,89.1060480276,13.6655000273,0,13.6655000273,74.9,-9.8,75.5384008303,129.67,92.4055000273,-14.98,93.6118413199,13.6655000273,0,13.6655000273,78.74,-14.98,80.1522800674,131.25
2021-07-13 20:00:00,86.4206666889,-10.58,87.0658832778,11.1006666889,0,11.1006666889,75.32,-10.58,76.0594425433,129.9,90.0706666889,-15.89,91.4615607661,11.1006666889,0,11.1006666889,78.97,-15.89,80.5527963512,131.47
2021-07-13 20:30:00,84.6781666828,-10.72,85.3540292708,8.0681666828,0,8.0681666828,76.61,-10.72,77.356386291,129.9,88.2981666828,-16.1,89.7539761768,8.0681666828,0,8.0681666828,80.23,-16.1,81.8294745187,131.58
2021-07-13 21:00:00,82.7381666812,-11.67,83.5571249252,7.2881666812,0,7.2881666812,75.45,-11.67,76.3471767651,130.0,86.2581666812,-17.03,87.9232177483,7.2881666812,0,7.2881666812,78.97,-17.03,80.7854058602,131.68
2021-07-13 21:30:00,81.4333333429,-12.06,82.3215122513,4.8033333429,0,4.8033333429,76.63,-12.06,77.5731944682,130.11,84.9533333429,-17.46,86.7290057944,4.8033333429,0,4.8033333429,80.15,-17.46,82.029714738,131.78
2021-07-13 22:00:00,79.1930000116,-13.07,80.2642893873,5.8130000116,0,5.8130000116,73.38,-13.07,74.5348864626,130.22,80.6930000116,-19.25,82.9573550137,5.8130000116,0,5.8130000116,74.88,-19.25,77.3147909523,131.91
2021-07-13 22:30:00,77.9980000198,-14.48,79.3306901967,9.9080000198,0,9.9080000198,68.09,-14.48,69.612631756,130.42,76.9280000198,-21.57,79.8948188999,9.9080000198,0,9.9080000198,67.02,-21.57,70.4055771939,132.22
2021-07-13 23:00:00,74.1040000154,-14.86,75.5792459494,7.7140000154,0,7.7140000154,66.39,-14.86,68.0327252137,130.6,77.1040000154,-20.46,79.7724164005,7.7140000154,0,7.7140000154,69.39,-20.46,72.3435118031,132.49
2021-07-13 23:30:00,67.0230000119,-16.29,68.9742461401,5.9730000119,0,5.9730000119,61.05,-16.29,63.1859683791,130.6,69.9930000119,-20.71,72.992630797,5.9730000119,0,5.9730000119,64.02,-20.71,67.286436226,132.36
2021-07-14 00:00:00,60.1068333427,-16.73,62.391700686,4.7068333426999995,0,4.7068333426999995,55.4,-16.73,57.8710022377,131.29,62.9468333427,-22.01,66.6839105623,4.7068333426999995,0,4.7068333426999995,58.24,-22.01,62.2602417278,132.89
2021-07-14 00:30:00,54.4593333425,-17.09,57.0779036765,4.5593333425,0,4.5593333425,49.9,-17.09,52.745408331,131.52,57.1993333425,-22.33,61.4035229838,4.5593333425,0,4.5593333425,52.64,-22.33,57.1804031116,133.21
2021-07-14 01:00:00,51.2753333424,-17.41,54.1504192909,4.5553333424,0,4.5553333424,46.72,-17.41,49.8584646775,131.07,53.9753333424,-22.6,58.5157808581,4.5553333424,0,4.5553333424,49.42,-22.6,54.3423996526,132.73
2021-07-14 01:30:00,52.2030000092,-17.32,55.001232804,4.6030000092000005,0,4.6030000092000005,47.6,-17.32,50.6531578483,131.07,55.0030000092,-22.5,59.4270982803,4.6030000092000005,0,4.6030000092000005,50.4,-22.5,55.1942931833,132.81
2021-07-14 02:00:00,51.0803333428,-17.73,54.0698932347,4.7103333428,0,4.7103333428,46.37,-17.73,49.6440308597,131.27,53.7903333428,-22.94,58.4777185014,4.7103333428,0,4.7103333428,49.08,-22.94,54.1764709076,132.97
2021-07-14 02:30:00,49.7430000095,-18.23,52.9782875331,4.7430000095,0,4.7430000095,45.0,-18.23,48.5523727536,131.42,52.3830000095,-23.42,57.3800931508,4.7430000095,0,4.7430000095,47.64,-23.42,53.0854594027,133.1
2021-07-14 03:00:00,48.5525000096,-18.42,51.9291985032,4.8025000096,0,4.8025000096,43.75,-18.42,47.4695576133,131.81,51.1525000096,-23.62,56.3425474862,4.8025000096,0,4.8025000096,46.35,-23.62,52.0214080932,133.47
2021-07-14 03:30:00,47.9390000094,-18.5,51.3848004949,4.6790000094,0,4.6790000094,43.26,-18.5,47.0497353871,131.81,50.4690000094,-23.75,55.7779747028,4.6790000094,0,4.6790000094,45.79,-23.75,51.5828130291,133.47
2021-07-14 04:00:00,47.6601666755,-18.56,51.1465061127,4.4301666755,0,4.4301666755,43.23,-18.56,47.0457915227,131.9,50.1601666755,-23.65,55.4559719139,4.4301666755,0,4.4301666755,45.73,-23.65,51.483544944,133.55
2021-07-14 04:30:00,47.6960000087,-19.43,51.5017797443,4.3460000087,0,4.3460000087,43.35,-19.43,47.5052355009,131.9,50.0160000087,-22.87,54.9967013272,4.3460000087,0,4.3460000087,45.67,-22.87,51.0762743355,133.55
2021-07-14 05:00:00,47.7980000088,-19.6,51.6605149494,4.3780000088,0,4.3780000088,43.42,-19.6,47.6388119079,132.0,50.1380000088,-23.08,55.1951578028,4.3780000088,0,4.3780000088,45.76,-23.08,51.2509902343,133.47
2021-07-14 05:30:00,48.6560000087,-19.25,52.3256040275,4.3560000087,0,4.3560000087,44.3,-19.25,48.3016821653,132.04,50.9260000087,-22.71,55.7602150004,4.3560000087,0,4.3560000087,46.57,-22.71,51.8122475868,133.48
2021-07-14 06:00:00,50.7933333431,-18.92,54.2026670202,4.8733333431,0,4.8733333431,45.92,-18.92,49.6650057888,132.04,52.9733333431,-22.45,57.5341337423,4.8733333431,0,4.8733333431,48.1,-22.45,53.0811878164,133.48
2021-07-14 06:30:00,57.7296666785,-17.6,60.3529155452,5.9096666785,0,5.9096666785,51.82,-17.6,54.7272546361,131.72,60.0296666785,-21.21,63.6665138164,5.9096666785,0,5.9096666785,54.12,-21.21,58.127777353,133.13
2021-07-14 07:00:00,67.4111666821,-15.71,69.2175519175,7.7311666821,0,7.7311666821,59.68,-15.71,61.7130982855,130.91,69.2911666821,-19.62,72.0153468378,7.7311666821,0,7.7311666821,61.56,-19.62,64.6109743,132.33
2021-07-14 07:30:00,76.5808333642,-14.4,77.9229365383,15.4408333642,0,15.4408333642,61.14,-14.4,62.8128935809,132.17,73.8308333642,-19.91,76.4682944445,15.4408333642,0,15.4408333642,58.39,-19.91,61.6911679254,133.62
2021-07-14 08:00:00,83.3220000404,-12.16,84.2046393658,20.1920000404,0,20.1920000404,63.13,-12.16,64.2904541903,131.76,80.8120000404,-18.21,82.838297004,20.1920000404,0,20.1920000404,60.62,-18.21,63.2960385806,133.45
2021-07-14 08:30:00,88.9691667091,-8.71,89.3945005295,21.2391667091,0,21.2391667091,67.73,-8.71,68.2877514639,130.08,90.6991667091,-14.4,91.8351721386,21.2391667091,0,21.2391667091,69.46,-14.4,70.936955108,131.75
2021-07-14 09:00:00,87.8081667178,-7.26,88.1077847999,25.5881667178,0,25.5881667178,62.22,-7.26,62.6421264007,130.08,86.6781667178,-14.64,87.9058256634,25.5881667178,0,25.5881667178,61.09,-14.64,62.8197238135,131.75
2021-07-14 09:30:00,87.6843333921,-6.68,87.9384143729,29.3843333921,0,29.3843333921,58.3,-6.68,58.6814485165,129.79,85.7243333921,-14.16,86.8859421053,29.3843333921,0,29.3843333921,56.34,-14.16,58.0921784752,131.67
2021-07-14 10:00:00,86.46050006,-6.62,86.7135656666,29.99050006,0,29.99050006,56.47,-6.62,56.8567084872,129.71,84.23050006,-14.13,85.4074589269,29.99050006,0,29.99050006,54.24,-14.13,56.0502854587,131.67
2021-07-14 10:30:00,86.7631667305,-6.41,86.9996275918,31.9131667305,0,31.9131667305,54.85,-6.41,55.2232795115,129.79,84.7231667305,-13.87,85.8509864873,31.9131667305,0,31.9131667305,52.81,-13.87,54.6010347887,131.67
2021-07-14 11:00:00,86.0685000659,-5.18,86.2242373327,32.9685000659,0,32.9685000659,53.1,-5.18,53.3520608787,129.95,88.7485000659,-10.78,89.4008090789,32.9685000659,0,32.9685000659,55.78,-10.78,56.8121184256,131.86
2021-07-14 11:30:00,83.6671667368,-5.27,83.8329749548,35.0871667368,0,35.0871667368,48.58,-5.27,48.8650109997,129.8,84.0271667368,-11.69,84.8364358623,35.0871667368,0,35.0871667368,48.94,-11.69,50.3167934193,131.48
2021-07-14 12:00:00,83.3841667438,-5.65,83.5753657698,38.5641667438,0,38.5641667438,44.82,-5.65,45.174715273,129.8,81.6441667438,-12.95,82.6648199858,38.5641667438,0,38.5641667438,43.08,-12.95,44.9843183787,131.63
2021-07-14 12:30:00,82.7780000774,-4.64,82.9079423024,38.6980000774,0,38.6980000774,44.08,-4.64,44.3235377649,129.97,85.4980000774,-10.18,86.1019187779,38.6980000774,0,38.6980000774,46.8,-10.18,47.8943879802,131.86
2021-07-14 13:00:00,83.2285000744,-4.47,83.3484500434,37.1885000744,0,37.1885000744,46.04,-4.47,46.2564860317,129.79,86.9485000744,-9.48,87.4637757314,37.1885000744,0,37.1885000744,49.76,-9.48,50.6549898825,131.46
2021-07-14 13:30:00,80.6000000716,-4.98,80.7537021538,35.8200000716,0,35.8200000716,44.78,-4.98,45.0560628551,129.79,84.3900000716,-10.0,84.9804219341,35.8200000716,0,35.8200000716,48.57,-10.0,49.5887577985,131.46
2021-07-14 14:00:00,77.2340000701,-5.38,77.4211545175,35.0440000701,0,35.0440000701,42.19,-5.38,42.5316411628,129.98,81.7040000701,-10.34,82.3556872806,35.0440000701,0,35.0440000701,46.66,-10.34,47.7919574824,131.61
2021-07-14 14:30:00,76.7886667369,-5.43,76.9804146471,35.1286667369,0,35.1286667369,41.66,-5.43,42.0123850787,130.25,81.6486667369,-10.34,82.3007920978,35.1286667369,0,35.1286667369,46.52,-10.34,47.655283023,131.86
2021-07-14 15:00:00,77.8963334014,-5.36,78.0805248278,34.0463334014,0,34.0463334014,43.85,-5.36,44.1763749079,130.25,81.6063334014,-10.26,82.2487765941,34.0463334014,0,34.0463334014,47.56,-10.26,48.6540974636,131.94
2021-07-14 15:30:00,78.1395000657,-6.13,78.379578785,32.8495000657,0,32.8495000657,45.29,-6.13,45.7029648929,130.25,81.8895000657,-11.01,82.6263294659,32.8495000657,0,32.8495000657,49.04,-11.01,50.2607371613,131.81
2021-07-14 16:00:00,79.9771667305,-6.35,80.2288582633,31.8971667305,0,31.8971667305,48.08,-6.35,48.4975143693,130.25,83.4871667305,-11.18,84.2324130527,31.8971667305,0,31.8971667305,51.59,-11.18,52.787503256,131.81
2021-07-14 16:30:00,81.8706667275,-7.23,82.1892874431,30.4006667275,0,30.4006667275,51.47,-7.23,51.9753191428,130.25,86.1006667275,-11.93,86.9232403383,30.4006667275,0,30.4006667275,55.7,-11.93,56.9632767667,131.81
2021-07-14 17:00:00,85.1491667255,-7.32,85.463225975,29.4291667255,0,29.4291667255,55.72,-7.32,56.1987615522,130.36,89.7991667255,-12.04,90.6027148854,29.4291667255,0,29.4291667255,60.37,-12.04,61.5589026868,131.95
2021-07-14 17:30:00,88.762500054,-7.88,89.1115919274,27.002500054,0,27.002500054,61.76,-7.88,62.2606777991,130.36,93.492500054,-12.65,94.3444225503,27.002500054,0,27.002500054,66.49,-12.65,67.6826609997,131.95
2021-07-14 18:00:00,90.9145000442,-8.5,91.3109868433,22.1045000442,0,22.1045000442,68.81,-8.5,69.3330087332,130.36,95.5345000442,-13.32,96.4586082146,22.1045000442,0,22.1045000442,73.43,-13.32,74.6283277315,131.95
2021-07-14 18:30:00,90.3856667081,-9.06,90.8386060344,20.7256667081,0,20.7256667081,69.66,-9.06,70.2467024137,130.36,94.5456667081,-14.0,95.5765823478,20.7256667081,0,20.7256667081,73.82,-14.0,75.1358263414,131.95
2021-07-14 19:00:00,88.129333371,-10.4,88.7408553059,18.829333371,0,18.829333371,69.3,-10.4,70.0760301387,130.49,87.849333371,-17.05,89.4885907461,18.829333371,0,18.829333371,69.02,-17.05,71.0947459381,132.11
2021-07-14 19:30:00,89.1855000353,-11.05,89.8674352396,17.6555000353,0,17.6555000353,71.53,-11.05,72.3784733191,130.69,88.1055000353,-18.1,89.9454786883,17.6555000353,0,17.6555000353,70.45,-18.1,72.7379715142,132.55
2021-07-14 20:00:00,87.6163333628,-11.82,88.4100349052,14.7363333628,0,14.7363333628,72.88,-11.82,73.8322883297,130.69,86.4063333628,-19.0,88.4706417135,14.7363333628,0,14.7363333628,71.67,-19.0,74.1457274561,132.55
2021-07-14 20:30:00,87.22200002,-11.73,88.0072166784,9.98200002,0,9.98200002,77.24,-11.73,78.1256071976,130.69,89.54200002,-17.66,91.2668908618,9.98200002,0,9.98200002,79.56,-17.66,81.4964367319,132.55
2021-07-14 21:00:00,84.7258333495,-12.34,85.6197549446,8.0958333495,0,8.0958333495,76.63,-12.34,77.6172178064,130.34,88.5458333495,-17.7,90.2975891348,8.0958333495,0,8.0958333495,80.45,-17.7,82.3741009056,132.09
2021-07-14 21:30:00,80.356666676,-13.22,81.4368606914,4.656666676,0,4.656666676,75.7,-13.22,76.8456791238,130.63,84.026666676,-18.44,86.0262420002,4.656666676,0,4.656666676,79.37,-18.44,81.4839278631,132.31
2021-07-14 22:00:00,79.0113333423,-14.74,80.3744884683,4.5013333423,0,4.5013333423,74.51,-14.74,75.9539840956,130.93,82.2913333423,-18.23,84.2863953628,4.5013333423,0,4.5013333423,77.79,-18.23,79.897540638,132.61
2021-07-14 22:30:00,76.2546666758,-15.47,77.8080657119,4.5446666758,0,4.5446666758,71.71,-15.47,73.359696019,131.14,79.4646666758,-19.0,81.7045485263,4.5446666758,0,4.5446666758,74.92,-19.0,77.2916968374,132.61
2021-07-14 23:00:00,67.2873333425,-15.54,69.0585029402,4.5673333425,0,4.5673333425,62.72,-15.54,64.616483965,131.29,70.4673333425,-20.74,73.4560594396,4.5673333425,0,4.5673333425,65.9,-20.74,69.0865949371,132.8
2021-07-14 23:30:00,59.3381666759,-16.02,61.4626587812,4.6181666759,0,4.6181666759,54.72,-16.02,57.0168290946,130.74,62.3781666759,-21.26,65.9016181732,4.6181666759,0,4.6181666759,57.76,-21.26,61.5483972171,132.43
2021-07-15 00:00:00,55.3350000092,-16.81,57.8319835906,4.6150000092,0,4.6150000092,50.72,-16.81,53.4330843205,130.74,58.1650000092,-22.05,62.2042581024,4.6150000092,0,4.6150000092,53.55,-22.05,57.9120453792,132.43
2021-07-15 00:30:00,53.1346666763,-17.1,55.8184808356,4.8046666763,0,4.8046666763,48.33,-17.1,51.2659623922,130.52,55.9046666763,-22.33,60.1993409946,4.8046666763,0,4.8046666763,51.1,-22.33,55.7659295628,132.19
2021-07-15 01:00:00,51.2210000094,-17.53,54.1377109044,4.7110000094,0,4.7110000094,46.51,-17.53,49.703933446,130.82,53.9010000094,-22.78,58.5170590684,4.7110000094,0,4.7110000094,49.19,-22.78,54.2087123994,132.48
2021-07-15 01:30:00,51.7633333427,-17.73,54.7155880782,4.6633333427,0,4.6633333427,47.1,-17.73,50.3265625689,130.94,54.5433333427,-22.98,59.1866168329,4.6633333427,0,4.6633333427,49.88,-22.98,54.9189839673,132.63
2021-07-15 02:00:00,50.6470000095,-17.65,53.6343277198,4.7370000095,0,4.7370000095,45.91,-17.65,49.1858780546,130.87,53.3070000095,-22.88,58.009746164,4.7370000095,0,4.7370000095,48.57,-22.88,53.6892847782,132.53
2021-07-15 02:30:00,49.5348333428,-18.02,52.7107210565,4.7448333428,0,4.7448333428,44.79,-18.02,48.2790275378,130.87,52.1848333428,-23.17,57.097335586,4.7448333428,0,4.7448333428,47.44,-23.17,52.795856845,132.53
2021-07-15 03:00:00,48.0553333428,-18.42,51.4646622712,4.7153333428,0,4.7153333428,43.34,-18.42,47.0919526034,130.87,50.7253333428,-23.57,55.9339283685,4.7153333428,0,4.7153333428,46.01,-23.57,51.6958895851,132.53
2021-07-15 03:30:00,47.1855000089,-18.4,50.646139152800004,4.4255000089,0,4.4255000089,42.76,-18.4,46.5508066525,131.3,49.7855000089,-23.57,55.0830365097,4.4255000089,0,4.4255000089,45.36,-23.57,51.1182403844,132.95
2021-07-15 04:00:00,47.0010000087,-18.64,50.5622744922,4.3610000087,0,4.3610000087,42.64,-18.64,46.5362138554,131.4,49.5610000087,-23.83,54.9923778524,4.3610000087,0,4.3610000087,45.2,-23.83,51.0970537311,133.04
2021-07-15 04:30:00,47.1203333419,-18.68,50.6879493988,4.2903333419,0,4.2903333419,42.83,-18.68,46.7263448175,131.63,49.7003333419,-23.87,55.1352884666,4.2903333419,0,4.2903333419,45.41,-23.87,51.301510699,133.27
2021-07-15 05:00:00,47.2170000085,-18.54,50.7264890348,4.2270000085,0,4.2270000085,42.99,-18.54,46.8174294467,131.63,49.7870000085,-23.74,55.1573473786,4.2270000085,0,4.2270000085,45.56,-23.74,51.3741296763,133.27
2021-07-15 05:30:00,48.0888333423,-18.17,51.4070500245,4.4588333423,0,4.4588333423,43.63,-18.17,47.2623084498,131.63,50.5788333423,-23.37,55.716920969,4.4588333423,0,4.4588333423,46.12,-23.37,51.7031072567,133.27
2021-07-15 06:00:00,49.7858333447,-18.82,53.2242576446,5.6658333447,0,5.6658333447,44.12,-18.82,47.9663090096,131.52,52.0558333447,-22.56,56.734146554,5.6658333447,0,5.6658333447,46.39,-22.56,51.5847428994,133.12
2021-07-15 06:30:00,56.2615000109,-14.96,58.2164751894,5.4515000109,0,5.4515000109,50.81,-14.96,52.9665715334,131.88,58.7415000109,-18.38,61.5498840253,5.4515000109,0,5.4515000109,53.29,-18.38,56.370635086,133.32
2021-07-15 07:00:00,62.7103333464,-7.21,63.1234505427,6.5503333464,0,6.5503333464,56.16,-7.21,56.6209298758,131.37,65.2803333464,-10.55,66.1273349064,6.5503333464,0,6.5503333464,58.73,-10.55,59.6700544662,132.77
2021-07-15 07:30:00,69.757500018,-4.04,69.874390221,8.987500018,0,8.987500018,60.77,-4.04,60.9041418953,131.26,72.857500018,-8.51,73.3528145941,8.987500018,0,8.987500018,63.87,-8.51,64.434439549,132.65
2021-07-15 08:00:00,76.43033336,-1.7000000000000002,76.4492371284,13.32033336,0,13.32033336,63.11,-1.7000000000000002,63.1328923779,130.36,79.79033336,-6.99,80.0959262241,13.32033336,0,13.32033336,66.47,-6.99,66.8365244458,131.88
2021-07-15 08:30:00,82.2693333706,-3.43,82.3408046672,18.6193333706,0,18.6193333706,63.65,-3.43,63.7423516981,129.34,85.6493333706,-6.82,85.9204324176,18.6193333706,0,18.6193333706,67.03,-6.82,67.3760588043,130.76
2021-07-15 09:00:00,85.598333381,-8.34,86.0036643266,23.8083333809,0,23.8083333809,61.79,-8.34,62.3502983152,129.34,89.098333381,-11.57,89.8464129015,23.8083333809,0,23.8083333809,65.29,-11.57,66.3072318831,130.76
2021-07-15 09:30:00,85.3365000557,-7.28,85.6464631013,27.8665000557,0,27.8665000557,57.47,-7.28,57.9292611726,129.26,89.0965000557,-10.33,89.6933398987,27.8665000557,0,27.8665000557,61.23,-10.33,62.0952639096,130.67
2021-07-15 10:00:00,84.5003333948,-5.75,84.6957427728,30.7203333948,0,30.7203333948,53.78,-5.75,54.0865131063,129.12,88.4203333948,-10.39,89.0286889584,30.7203333948,0,30.7203333948,57.7,-10.39,58.6279975779,130.46
2021-07-15 10:30:00,81.6590000813,-7.06,81.9636254339,40.6390000813,0,40.6390000813,41.02,-7.06,41.6231185761,128.91,80.0090000813,-13.81,81.1920944058,40.6390000813,0,40.6390000813,39.37,-13.81,41.7218527872,130.46
2021-07-15 11:00:00,83.4475000932,-6.55,83.7041681866,46.5975000932,0,46.5975000932,36.85,-6.55,37.4275967703,129.54,81.2275000932,-13.36,82.3188700809,46.5975000932,0,46.5975000932,34.63,-13.36,37.117738347,131.29
2021-07-15 11:30:00,83.0930000893,-5.95,83.3057570871,44.6730000893,0,44.6730000893,38.42,-5.95,38.8780002058,129.54,81.1530000893,-12.64,82.1314740127,44.6730000893,0,44.6730000893,36.48,-12.64,38.6077712384,131.29
2021-07-15 12:00:00,80.9370000862,-5.77,81.1424111236,43.0870000862,0,43.0870000862,37.85,-5.77,38.2872746484,129.27,79.5470000862,-12.33,80.4969199579,43.0870000862,0,43.0870000862,36.46,-12.33,38.4884463183,131.02
2021-07-15 12:30:00,83.0313334166,-5.15,83.1908939063,41.6213334166,0,41.6213334166,41.41,-5.15,41.7290138872,129.14,85.6213334166,-10.09,86.2138088477,41.6213334166,0,41.6213334166,44.0,-10.09,45.1420879003,130.85
2021-07-15 13:00:00,82.602666751,-4.8100000000000005,82.7425927463,42.152666751,0,42.152666751,40.45,-4.8100000000000005,40.734980054,129.02,86.032666751,-9.29,86.5327905957,42.152666751,0,42.152666751,43.88,-9.29,44.852630915,130.58
2021-07-15 13:30:00,78.6361667484,-4.92,78.7899303267,40.8861667484,0,40.8861667484,37.75,-4.92,38.0692645056,129.02,82.5261667484,-9.22,83.0396086105,40.8861667484,0,40.8861667484,41.64,-9.22,42.6485404205,130.58
2021-07-15 14:00:00,76.7051667523,-4.75,76.8520989076,42.8151667523,0,42.8151667523,33.89,-4.75,34.2212594742,129.13,80.7851667523,-8.9,81.2739390407,42.8151667523,0,42.8151667523,37.97,-8.9,38.9991140925,130.58
2021-07-15 14:30:00,75.8650000859,-4.75,76.0135562781,42.9650000859,0,42.9650000859,32.9,-4.75,33.2411266355,128.96,79.6350000859,-8.97,80.1385933161,42.9650000859,0,42.9650000859,36.67,-8.97,37.7511562737,130.47
2021-07-15 15:00:00,74.3783334223,-5.24,74.5626855919,44.4983334223,0,44.4983334223,29.88,-5.24,30.3359852321,128.96,75.3683334223,-10.5,76.0962264693,44.4983334223,0,44.4983334223,30.87,-10.5,32.6068535741,130.47
2021-07-15 15:30:00,77.0281667536,-5.4,77.2172161725,43.4881667536,0,43.4881667536,33.54,-5.4,33.9719237018,129.07,80.3281667536,-9.71,80.9129067208,43.4881667536,0,43.4881667536,36.84,-9.71,38.0981587482,130.78
2021-07-15 16:00:00,78.5891667503,-5.92,78.8118235451,41.8091667503,0,41.8091667503,36.78,-5.92,37.2533864233,128.92,82.0491667503,-10.13,82.6721395902,41.8091667503,0,41.8091667503,40.24,-10.13,41.495475657,130.55
2021-07-15 16:30:00,80.072333413,-7.15,80.3909265912,39.812333413,0,39.812333413,40.26,-7.15,40.8899755441,129.05,84.012333413,-11.27,84.7648810858,39.812333413,0,39.812333413,44.2,-11.27,45.6141743321,130.55
2021-07-15 17:00:00,82.5686667397,-7.72,82.9287834662,36.5386667397,0,36.5386667397,46.03,-7.72,46.672896846,129.35,86.5786667397,-11.94,87.3981071559,36.5386667397,0,36.5386667397,50.04,-11.94,51.4447781607,130.93
2021-07-15 17:30:00,86.1811667326,-8.46,86.595410383,32.9911667326,0,32.9911667326,53.19,-8.46,53.8585898441,129.67,89.8011667326,-12.85,90.7158864067,32.9911667326,0,32.9911667326,56.81,-12.85,58.2451594555,131.3
2021-07-15 18:00:00,87.9776667205,-8.9,88.4266919068,26.9276667205,0,26.9276667205,61.05,-8.9,61.6953199197,129.81,88.9776667205,-14.6,90.1675394753,26.9276667205,0,26.9276667205,62.05,-14.6,63.7445095675,131.43
2021-07-15 18:30:00,89.421166719,-9.75,89.9511398338,26.181166719,0,26.181166719,63.24,-9.75,63.9871869986,129.73,87.851166719,-17.92,89.6602135504,26.181166719,0,26.181166719,61.67,-17.92,64.2208322898,131.51
2021-07-15 19:00:00,89.4925000427,-9.48,89.9932106544,21.3525000427,0,21.3525000427,68.14,-9.48,68.7962935048,129.97,88.3725000427,-18.39,90.2656682455,21.3525000427,0,21.3525000427,67.02,-18.39,69.4972841196,132.01
2021-07-15 19:30:00,89.1380000325,-10.01,89.6982895589,16.2380000325,0,16.2380000325,72.9,-10.01,73.5840342737,129.7,92.1080000325,-17.56,93.7669305778,16.2380000325,0,16.2380000325,75.87,-17.56,77.8756091469,131.84
2021-07-15 20:00:00,88.3230000243,-10.25,88.915773816,12.1730000243,0,12.1730000243,76.15,-10.25,76.8367425129,129.35,91.4530000243,-17.79,93.1672437794,12.1730000243,0,12.1730000243,79.28,-17.79,81.2514769097,131.3
2021-07-15 20:30:00,83.5173333587,-11.53,84.3094648978,12.7073333587,0,12.7073333587,70.81,-11.53,71.7425745287,129.35,82.1173333587,-20.72,84.6910552417,12.7073333587,0,12.7073333587,69.41,-20.72,72.4366378292,131.3
2021-07-15 21:00:00,83.7435000223,-11.55,84.5362424998,11.1735000223,0,11.1735000223,72.57,-11.55,73.4833817948,129.68,82.1635000223,-20.72,84.7358196746,11.1735000223,0,11.1735000223,70.99,-20.72,73.9520013252,131.84
2021-07-15 21:30:00,81.6975000206,-12.31,82.6197168333,10.2975000206,0,10.2975000206,71.4,-12.31,72.4534064072,129.68,80.1175000206,-21.52,82.9573638055,10.2975000206,0,10.2975000206,69.82,-21.52,73.061226379,131.84
