Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-15 22:00:00,81.7000000164,-12.95,82.7199643538,8.2200000164,0,8.2200000164,73.48,-12.95,74.6124178673,129.98,83.9700000164,-18.91,86.0729283966,8.2200000164,0,8.2200000164,75.75,-18.91,78.0746476137,132.14
2021-07-15 22:30:00,79.1935000137,-13.45,80.3275354061,6.8535000137,0,6.8535000137,72.34,-13.45,73.5797397386,129.98,82.6135000137,-18.92,84.7523261304,6.8535000137,0,6.8535000137,75.76,-18.92,78.0867722473,131.79
2021-07-15 23:00:00,71.8388333423,-14.67,73.3213943947,4.4688333423,0,4.4688333423,67.37,-14.67,68.9487186248,129.73,75.1488333423,-20.15,77.8034038632,4.4688333423,0,4.4688333423,70.68,-20.15,73.4961556818,131.45
2021-07-15 23:30:00,66.7796666782,-16.14,68.7024270434,5.7496666782,0,5.7496666782,61.03,-16.14,63.1281276453,130.33,69.8596666782,-21.71,73.1552946025,5.7496666782,0,5.7496666782,64.11,-21.71,67.6861595897,132.07
2021-07-16 00:00:00,62.6880000126,-17.81,65.1688686842,6.3180000126,0,6.3180000126,56.37,-17.81,59.1166051123,130.76,65.5080000126,-23.1,69.4615581862,6.3180000126,0,6.3180000126,59.19,-23.1,63.5379107305,132.54
2021-07-16 00:30:00,61.1333333424,-17.95,63.714103192,4.5533333424,0,4.5533333424,56.58,-17.95,59.3590675466,131.15,64.0233333424,-23.13,68.073373005,4.5533333424,0,4.5533333424,59.47,-23.13,63.8096998896,132.88
2021-07-16 01:00:00,58.8033333424,-18.4,61.6148684343,4.5533333424,0,4.5533333424,54.25,-18.4,57.2854475412,130.87,61.6133333424,-23.6,65.9785029049,4.5533333424,0,4.5533333424,57.06,-23.6,61.7479036081,132.59
2021-07-16 01:30:00,59.3893333427,-18.14,62.0979268163,4.6593333427,0,4.6593333427,54.73,-18.14,57.6578919143,130.98,62.1893333427,-23.3,66.4108664422,4.6593333427,0,4.6593333427,57.53,-23.3,62.0692427858,132.66
2021-07-16 02:00:00,58.3488333426,-18.36,61.1692402474,4.6288333426,0,4.6288333426,53.72,-18.36,56.7708375841,130.42,61.1088333426,-23.5,65.4716695411,4.6288333426,0,4.6288333426,56.48,-23.5,61.173853892,132.17
2021-07-16 02:30:00,57.0768333425,-18.75,60.0776780877,4.5768333425000005,0,4.5768333425000005,52.5,-18.75,55.7477578024,130.42,59.7868333425,-23.87,64.3757900233,4.5768333425000005,0,4.5768333425000005,55.21,-23.87,60.1491562701,132.08
2021-07-16 03:00:00,55.5055000088,-19.09,58.6965810864,4.4155000088000005,0,4.4155000088000005,51.09,-19.09,54.5400421709,130.54,58.1355000088,-24.24,62.9866173189,4.4155000088000005,0,4.4155000088000005,53.72,-24.24,58.9356937687,132.2
2021-07-16 03:30:00,55.0605000087,-19.13,58.2890689684,4.3505000087,0,4.3505000087,50.71,-19.13,54.1983486833,130.72,57.6305000087,-24.31,62.5479866283,4.3505000087,0,4.3505000087,53.28,-24.31,58.5639351478,132.41
2021-07-16 04:00:00,54.7030000085,-19.32,58.0144862076,4.2730000085,0,4.2730000085,50.43,-19.32,54.0041415079,130.72,57.2830000085,-24.48,62.2945622826,4.2730000085,0,4.2730000085,53.01,-24.48,58.38947251,132.41
2021-07-16 04:30:00,54.5460000086,-19.54,57.9402944153,4.2860000086,0,4.2860000086,50.26,-19.54,53.9247549832,130.85,57.1860000086,-24.69,62.2883191054,4.2860000086,0,4.2860000086,52.9,-24.69,58.3781303229,132.53
2021-07-16 05:00:00,54.5930000088,-19.39,57.9341673795,4.3930000088,0,4.3930000088,50.2,-19.39,53.8146086114,130.99,57.1930000088,-24.56,62.2433357879,4.3930000088,0,4.3930000088,52.8,-24.56,58.2325819452,132.66
2021-07-16 05:30:00,55.4266666756,-19.03,58.6025279213,4.4666666756,0,4.4666666756,50.96,-19.03,54.3972655563,130.84,57.9266666756,-24.2,62.7784892471,4.4666666756,0,4.4666666756,53.46,-24.2,58.682293752,132.52
2021-07-16 06:00:00,57.074333343,-18.82,60.0971873431,4.834333343,0,4.834333343,52.24,-18.82,55.5266602633,130.84,59.584333343,-23.98,64.2287566432,4.834333343,0,4.834333343,54.75,-23.98,59.7712547969,132.42
2021-07-16 06:30:00,61.2490000109,-17.74,63.7663516467,5.4490000109,0,5.4490000109,55.8,-17.74,58.5520930454,130.62,63.9590000109,-22.9,67.9349960064,5.4490000109,0,5.4490000109,58.51,-22.9,62.8317602809,132.28
2021-07-16 07:00:00,63.7796666803,-17.31,66.0869274657,6.8396666803,0,6.8396666803,56.94,-17.31,59.5130212643,130.92,65.6596666803,-21.58,69.1150361974,6.8396666803,0,6.8396666803,58.82,-21.58,62.653721358,132.57
2021-07-16 07:30:00,75.1431666943,-5.77,75.364370898,13.8231666943,0,13.8231666943,61.32,-5.77,61.590870265,132.26,72.6631666943,-12.58,73.7440993846,13.8231666943,0,13.8231666943,58.84,-12.58,60.1697764663,133.82
2021-07-16 08:00:00,81.2913001051,-3.69,81.3750058236,19.4713001051,0,19.4713001051,61.82,-3.69,61.9300290651,131.36,78.93130010510001,-10.31,79.6017979463,19.4713001051,0,19.4713001051,59.46,-10.31,60.3472261169,133.23
2021-07-16 08:30:00,87.6930122198,-1.73,87.7100752033,30.6330122198,0,30.6330122198,57.06,-1.73,57.0862198784,130.7,85.4430122198,-8.45,85.8598325015,30.6330122198,0,30.6330122198,54.81,-8.45,55.4575387121,132.54
2021-07-16 09:00:00,88.5721791677,0.07,88.5722068287,35.8821791677,0,35.8821791677,52.69,0.07,52.6900464984,130.03,86.5421791677,-7.04,86.8280506236,35.8821791677,0,35.8821791677,50.66,-7.04,51.146820038,131.9
2021-07-16 09:30:00,83.6132346935,-4.94,83.7590390101,32.6432346935,0,32.6432346935,50.97,-4.94,51.208832246,129.65,85.8032346935,-10.72,86.4703040579,32.6432346935,0,32.6432346935,53.16,-10.72,54.2301023418,131.56
2021-07-16 10:00:00,85.5108334042,-5.3,85.674924158,35.4308334042,0,35.4308334042,50.08,-5.3,50.3596703722,130.11,89.3108334042,-10.46,89.9212798138,35.4308334042,0,35.4308334042,53.88,-10.46,54.8859362679,131.86
2021-07-16 10:30:00,81.49366674,-4.98,81.6456864673,36.64366674,0,36.64366674,44.85,-4.98,45.1256346216,130.23,85.23366674,-9.94,85.8113136244,36.64366674,0,36.64366674,48.59,-9.94,49.5962871594,131.85
2021-07-16 11:00:00,80.8201667442,-4.6,80.9509688179,38.7701667442,0,38.7701667442,42.05,-4.6,42.3008569653,130.23,84.9201667442,-9.37,85.4355407302,38.7701667442,0,38.7701667442,46.15,-9.37,47.0916064708,131.85
2021-07-16 11:30:00,79.5396667519,-4.25,79.6531298004,42.6196667519,0,42.6196667519,36.92,-4.25,37.163811699,129.9,83.6596667519,-8.77,84.1180880729,42.6196667519,0,42.6196667519,41.04,-8.77,41.9665879004,131.51
2021-07-16 12:00:00,79.5673334184,-3.61,79.6491848503,42.5573334184,0,42.5573334184,37.01,-3.61,37.1856450798,129.68,83.8473334184,-8.11,84.2386337816,42.5573334184,0,42.5573334184,41.29,-8.11,42.0789282183,131.29
2021-07-16 12:30:00,79.4763334199,-3.52,79.5542454798,43.2663334199,0,43.2663334199,36.21,-3.52,36.3806885586,129.45,83.5563334199,-7.93,83.9317922755,43.2663334199,0,43.2663334199,40.29,-7.93,41.0629882011,131.02
2021-07-16 13:00:00,78.0000000859,-3.75,78.0900922871,42.9600000859,0,42.9600000859,35.04,-3.75,35.2400922246,129.45,82.0500000859,-8.14,82.4527871821,42.9600000859,0,42.9600000859,39.09,-8.14,39.9285324048,131.02
2021-07-16 13:30:00,77.2683334205,-4.34,77.390121783,43.5783334205,0,43.5783334205,33.69,-4.34,33.9683926614,129.7,81.2183334205,-8.66,81.6787198945,43.5783334205,0,43.5783334205,37.64,-8.66,38.6233763413,131.24
2021-07-16 14:00:00,75.3875000868,-4.26,75.5077662849,43.3775000868,0,43.3775000868,32.01,-4.26,32.2922235221,129.94,79.3775000868,-8.53,79.8345064494,43.3775000868,0,43.3775000868,36.0,-8.53,36.9967687778,131.48
2021-07-16 14:30:00,73.3435000863,-4.64,73.4901259008,43.1635000863,0,43.1635000863,30.18,-4.64,30.5346033215,129.94,77.1835000863,-8.93,77.6983756946,43.1635000863,0,43.1635000863,34.02,-8.93,35.1725077298,131.48
2021-07-16 15:00:00,67.003166751,-5.13,67.1992652837,42.173166751,0,42.173166751,24.83,-5.13,25.3544039567,130.29,69.273166751,-10.04,69.9969515887,42.173166751,0,42.173166751,27.1,-10.04,28.9000276816,131.85
2021-07-16 15:30:00,70.5798334185,-8.67,71.110349355,42.5998334185,0,42.5998334185,27.98,-8.67,29.2924785568,130.72,71.6398334185,-12.06,72.6478446496,42.5998334185,0,42.5998334185,29.04,-12.06,31.444637062600002,132.41
2021-07-16 16:00:00,76.249500079,-8.8,76.7556269097,39.499500079,0,39.499500079,36.75,-8.8,37.7889203339,131.28,79.719500079,-10.95,80.4680134764,39.499500079,0,39.499500079,40.22,-10.95,41.6839405527,132.81
2021-07-16 16:30:00,76.9231667373,-9.69,77.53108848,35.3031667373,0,35.3031667373,41.62,-9.69,42.7331311748,130.68,80.6731667373,-11.87,81.5417483957,35.3031667373,0,35.3031667373,45.37,-11.87,46.8970553447,132.07
2021-07-16 17:00:00,79.9258334008,-10.22,80.5765924125,33.7158334008,0,33.7158334008,46.21,-10.22,47.3266573931,130.68,83.7958334008,-12.47,84.7186083179,33.7158334008,0,33.7158334008,50.08,-12.47,51.6091784472,132.07
2021-07-16 17:30:00,81.7052679565,-10.89,82.4278042401,31.6052679565,0,31.6052679565,50.1,-10.89,51.2698946751,130.81,80.7752679565,-15.15,82.183735699,31.6052679565,0,31.6052679565,49.17,-15.15,51.4510582982,132.26
2021-07-16 18:00:00,86.1751667264,-11.13,86.8909446394,29.8751667264,0,29.8751667264,56.3,-11.13,57.3896062018,130.91,84.5551667264,-15.74,86.0076962843,29.8751667264,0,29.8751667264,54.68,-15.74,56.9003514928,132.56
2021-07-16 18:30:00,87.2665000512,-11.61,88.035414074,25.5865000512,0,25.5865000512,61.68,-11.61,62.7631619662,130.82,85.5565000512,-16.35,87.1047484412,25.5865000512,0,25.5865000512,59.97,-16.35,62.1588561671,132.56
2021-07-16 19:00:00,87.1136667079,-11.93,87.9267639987,20.5936667079,0,20.5936667079,66.52,-11.93,67.5813236035,130.82,85.2636667079,-16.85,86.9126881443,20.5936667079,0,20.5936667079,64.67,-16.85,66.829120898,132.56
2021-07-16 19:30:00,82.5405000358,-13.35,83.6131368037,17.8805000358,0,17.8805000358,64.66,-13.35,66.0237692047,130.82,80.4605000358,-18.54,82.568902536,17.8805000358,0,17.8805000358,62.58,-18.54,65.2685835605,132.63
2021-07-16 20:00:00,81.0640000324,-14.11,82.2828305374,16.1840000324,0,16.1840000324,64.88,-14.11,66.3965850025,131.04,79.0240000324,-19.43,81.3776227296,16.1840000324,0,16.1840000324,62.84,-19.43,65.775303116,132.84
2021-07-16 20:30:00,79.3550000291,-14.83,80.7288358,14.5650000291,0,14.5650000291,64.79,-14.83,66.4655775571,131.21,77.1550000291,-20.2,79.7554639476,14.5650000291,0,14.5650000291,62.59,-20.2,65.7688991849,132.99
2021-07-16 21:00:00,80.0905000233,-14.37,81.3694358711,11.6605000233,0,11.6605000233,68.43,-14.37,69.9225414298,131.04,78.0205000233,-19.63,80.4520684873,11.6605000233,0,11.6605000233,66.36,-19.63,69.2025035674,132.82
2021-07-16 21:30:00,77.9593333526,-14.87,79.3648193898,9.6193333526,0,9.6193333526,68.34,-14.87,69.9390627618,130.82,75.8693333526,-20.16,78.5021104389,9.6193333526,0,9.6193333526,66.25,-20.16,69.2494628138,132.58
2021-07-16 22:00:00,75.4598333494,-15.33,77.0012684903,8.0098333494,0,8.0098333494,67.45,-15.33,69.1701626426,130.99,73.7598333494,-20.58,76.5770815305,8.0098333494,0,8.0098333494,65.75,-20.58,68.8955651693,132.7
2021-07-16 22:30:00,74.8208333479,-15.74,76.458516222,7.2808333479,0,7.2808333479,67.54,-15.74,69.3498320113,130.99,77.7108333479,-19.29,80.0692058136,7.2808333479,0,7.2808333479,70.43,-19.29,73.0238933501,132.7
2021-07-16 23:00:00,70.3461666758,-15.65,72.0659813364,4.5761666758,0,4.5761666758,65.77,-15.65,67.606326627,130.99,73.4561666758,-20.43,76.2443002637,4.5761666758,0,4.5761666758,68.88,-20.43,71.8459414303,132.52
2021-07-16 23:30:00,65.0116666756,-16.71,67.1248158578,4.4616666756,0,4.4616666756,60.55,-16.71,62.8134269086,131.13,67.9316666756,-21.64,71.2951676997,4.4616666756,0,4.4616666756,63.47,-21.64,67.0576654828,132.86
2021-07-17 00:00:00,63.8085000089,-17.64,66.201920466,4.4385000089,0,4.4385000089,59.37,-17.64,61.9351798254,131.51,66.5685000089,-21.13,69.8415499071,4.4385000089,0,4.4385000089,62.13,-21.13,65.6247956187,133.21
2021-07-17 00:30:00,61.7066666756,-17.94,64.2616239462,4.4466666756,0,4.4466666756,57.26,-17.94,60.0045931575,131.68,64.3966666756,-21.37,67.8498900436,4.4466666756,0,4.4466666756,59.95,-21.37,63.6449479535,133.22
2021-07-17 01:00:00,59.8586666758,-18.37,62.6140309851,4.5686666758,0,4.5686666758,55.29,-18.37,58.2618314165,131.68,62.4486666758,-21.81,66.1476535456,4.5686666758,0,4.5686666758,57.88,-21.81,61.8528131939,133.22
2021-07-17 01:30:00,60.508000009,-18.58,63.2964016757,4.508000009,0,4.508000009,56.0,-18.58,59.0018338698,131.32,63.188000009,-22.01,66.9116091956,4.508000009,0,4.508000009,58.68,-22.01,62.672023264,132.91
2021-07-17 02:00:00,59.0788333425,-18.97,62.0497336748,4.5888333425,0,4.5888333425,54.49,-18.97,57.6976689304,131.32,61.6988333425,-22.37,65.6289793904,4.5888333425,0,4.5888333425,57.11,-22.37,61.3348921903,132.91
2021-07-17 02:30:00,57.5405000092,-19.43,60.7324792949,4.6005000092,0,4.6005000092,52.94,-19.43,56.3929827195,131.48,60.1005000092,-22.8,64.2799354492,4.6005000092,0,4.6005000092,55.5,-22.8,60.0007499953,133.03
2021-07-17 03:00:00,56.0948333426,-19.83,59.4967161089,4.6548333426,0,4.6548333426,51.44,-19.83,55.1298693994,131.62,58.6248333426,-23.16,63.0337741568,4.6548333426,0,4.6548333426,53.97,-23.16,58.7294346985,133.15
2021-07-17 03:30:00,54.6195000093,-19.76,58.0839683671,4.6695000093,0,4.6695000093,49.95,-19.76,53.7164788496,131.86,57.0895000093,-23.07,61.5746369158,4.6695000093,0,4.6695000093,52.42,-23.07,57.2719940285,133.4
2021-07-17 04:00:00,53.5801666757,-19.82,57.1285100541,4.5201666757,0,4.5201666757,49.06,-19.82,52.9123426055,131.86,56.0801666757,-23.08,60.6438083762,4.5201666757,0,4.5201666757,51.56,-23.08,56.4899991149,133.4
2021-07-17 04:30:00,53.4136666756,-19.81,56.9689028131,4.4536666756,0,4.4536666756,48.96,-19.81,52.8158849211,132.06,55.9536666756,-23.05,60.5154138583,4.4536666756,0,4.4536666756,51.5,-23.05,56.4229784751,133.47
2021-07-17 05:00:00,53.0741666756,-20.04,56.7315500256,4.4541666756,0,4.4541666756,48.62,-20.04,52.5880784969,132.06,55.6241666756,-23.25,60.2877302471,4.4541666756,0,4.4541666756,51.17,-23.25,56.2043717161,133.47
2021-07-17 05:30:00,53.3703333421,-20.08,57.0227926451,4.3703333421,0,4.3703333421,49.0,-20.08,52.9547580487,132.06,55.8403333421,-23.3,60.506469305,4.3703333421,0,4.3703333421,51.47,-23.3,56.4982380256,133.63
2021-07-17 06:00:00,54.1498333427,-19.99,57.7217857575,4.6698333427000005,0,4.6698333427000005,49.48,-19.99,53.3654429383,132.19,56.5998333427,-23.26,61.1928814031,4.6698333427000005,0,4.6698333427000005,51.93,-23.26,56.9012521831,133.74
2021-07-17 06:30:00,57.0151666781,-19.26,60.1803691525,5.7351666781,0,5.7351666781,51.28,-19.26,54.777604913,132.19,59.5851666781,-22.48,63.6847115724,5.7351666781,0,5.7351666781,53.85,-22.48,58.3538593411,133.74
2021-07-17 07:00:00,59.7353333475,-18.55,62.5492809722,7.1053333475,0,7.1053333475,52.63,-18.55,55.803399538,131.92,62.3753333475,-21.79,66.0718269024,7.1053333475,0,7.1053333475,55.27,-21.79,59.4102432245,133.4
2021-07-17 07:30:00,64.4796666858,-17.08,66.7034767903,9.5896666858,0,9.5896666858,54.89,-17.08,57.4859852486,131.82,67.2896666858,-20.2,70.2562398844,9.5896666858,0,9.5896666858,57.7,-20.2,61.133705924,133.31
2021-07-17 08:00:00,68.438166693,-15.68,70.2114311227,13.178166693,0,13.178166693,55.26,-15.68,57.4415354948,131.28,71.458166693,-18.96,73.9307188328,13.178166693,0,13.178166693,58.28,-18.96,61.286540121,132.72
2021-07-17 08:30:00,72.8643333697,-12.93,74.0026754747,18.1743333697,0,18.1743333697,54.69,-12.93,56.1976956823,130.88,76.1043333697,-17.61,78.115181992,18.1743333697,0,18.1743333697,57.93,-17.61,60.5474772389,132.35
2021-07-17 09:00:00,75.6183333789,-11.87,76.5442959535,22.8083333789,0,22.8083333789,52.81,-11.87,54.127562295,130.15,78.768333379,-15.01,80.1857246852,22.8083333789,0,22.8083333789,55.96,-15.01,57.9380850564,131.79
2021-07-17 09:30:00,77.0745000547,-9.32,77.6359514573,27.3345000547,0,27.3345000547,49.74,-9.32,50.6056320976,129.85,80.6845000547,-14.15,81.9158778813,27.3345000547,0,27.3345000547,53.35,-14.15,55.1946102441,131.37
2021-07-17 10:00:00,76.5215000646,-8.52,76.9943528588,32.3215000646,0,32.3215000646,44.2,-8.52,45.0136690351,129.95,80.2215000646,-13.21,81.3018645089,32.3215000646,0,32.3215000646,47.9,-13.21,49.6881686119,131.62
2021-07-17 10:30:00,75.5208334056,-7.8100000000000005,75.9235956622,36.1508334056,0,36.1508334056,39.37,-7.8100000000000005,40.1371772799,129.82,79.4008334056,-12.27,80.3432962076,36.1508334056,0,36.1508334056,43.25,-12.27,44.9568170582,131.45
2021-07-17 11:00:00,73.8945000781,-7.46,74.2701066499,39.0545000781,0,39.0545000781,34.84,-7.46,35.6297235465,129.59,77.7545000781,-11.83,78.6492923197,39.0545000781,0,39.0545000781,38.7,-11.83,40.4677513583,131.15
2021-07-17 11:30:00,71.837833413,-7.27,72.2047589115,39.817833413,0,39.817833413,32.02,-7.27,32.8349402314,129.59,75.677833413,-11.54,76.5526359447,39.817833413,0,39.817833413,35.86,-11.54,37.6710923654,131.15
2021-07-17 12:00:00,69.5250000831,-8.13,69.9987323925,41.5350000831,0,41.5350000831,27.99,-8.13,29.1468180081,129.48,73.3250000831,-12.46,74.3761200735,41.5350000831,0,41.5350000831,31.79,-12.46,34.1446291531,131.04
2021-07-17 12:30:00,69.8878334153,-8.26,70.3742627634,41.0078334153,0,41.0078334153,28.88,-8.26,30.0380092549,129.57,73.8278334153,-12.48,74.8752254541,41.0078334153,0,41.0078334153,32.82,-12.48,35.1127156455,131.17
2021-07-17 13:00:00,67.8546667463,-9.33,68.493099647,39.8246667463,0,39.8246667463,28.03,-9.33,29.5420006093,130.17,71.9546667463,-13.55,73.2193728912,39.8246667463,0,39.8246667463,32.13,-13.55,34.8703226254,131.71
2021-07-17 13:30:00,67.1125000809,-9.34,67.7593039155,40.4625000809,0,40.4625000809,26.65,-9.34,28.2393006287,130.77,69.7625000809,-13.86,71.1259869354,40.4625000809,0,40.4625000809,29.3,-13.86,32.4127999408,132.29
2021-07-17 14:00:00,69.5581667564,-10.65,70.3687506107,44.8581667564,0,44.8581667564,24.7,-10.65,26.8981876713,130.77,72.9981667564,-13.0,74.1466948002,44.8581667564,0,44.8581667564,28.14,-13.0,30.9977354012,132.4
2021-07-17 14:30:00,68.1996667546,-10.61,69.0200452437,43.9796667546,0,43.9796667546,24.22,-10.61,26.442021481,131.15,72.2296667546,-12.61,73.3221444005,43.9796667546,0,43.9796667546,28.25,-12.61,30.9366223108,132.49
2021-07-17 15:00:00,66.0651667512,-10.78,66.938887486,42.2651667512,0,42.2651667512,23.8,-10.78,26.1275410248,131.15,69.7251667512,-12.82,70.8939438773,42.2651667512,0,42.2651667512,27.46,-12.82,30.3051810752,132.49
2021-07-17 15:30:00,65.74283341739999,-11.29,66.705204038,42.0228334174,0,42.0228334174,23.72,-11.29,26.2698020548,131.26,69.1228334174,-13.41,70.411605575,42.0228334174,0,42.0228334174,27.1,-13.41,30.2363704832,132.63
2021-07-17 16:00:00,66.608166745,-11.38,67.5733103905,39.168166745,0,39.168166745,27.44,-11.38,29.7061946402,131.26,70.018166745,-13.49,71.3058467051,39.168166745,0,39.168166745,30.85,-13.49,33.6705004418,132.63
2021-07-17 16:30:00,67.6918334096,-11.8,68.7126211867,38.1118334096,0,38.1118334096,29.58,-11.8,31.8467643568,131.38,71.1118334096,-15.21,72.7202650632,38.1118334096,0,38.1118334096,33.0,-15.21,36.336539461,132.8
2021-07-17 17:00:00,70.3991667374,-11.92,71.4011840051,35.3891667374,0,35.3891667374,35.01,-11.92,36.9835977157,131.38,73.9491667374,-16.05,75.6708778934,35.3891667374,0,35.3891667374,38.56,-16.05,41.7669259103,133.0
2021-07-17 17:30:00,74.8045000613,-11.78,75.7263602019,30.6645000613,0,30.6645000613,44.14,-11.78,45.6848771477,131.45,78.4645000613,-16.01,80.0811954823,30.6645000613,0,30.6645000613,47.8,-16.01,50.4099206506,133.1
2021-07-17 18:00:00,78.0438333839,-11.44,78.8778392786,25.3038333839,0,25.3038333839,52.74,-11.44,53.9664821903,131.32,81.6738333839,-15.87,83.2013939765,25.3038333839,0,25.3038333839,56.37,-15.87,58.5613678119,133.01
2021-07-17 18:30:00,78.9585000423,-12.03,79.8696790336,21.1485000423,0,21.1485000423,57.81,-12.03,59.0484292763,131.18,82.5085000423,-16.62,84.1657708289,21.1485000423,0,21.1485000423,61.36,-16.62,63.571015408,132.92
2021-07-17 19:00:00,79.3800000307,-12.02,80.2848977384,15.3300000307,0,15.3300000307,64.05,-12.02,65.1681126012,131.18,83.0900000307,-16.69,84.7496560766,15.3300000307,0,15.3300000307,67.76,-16.69,69.7851968543,132.92
2021-07-17 19:30:00,79.9650000303,-12.55,80.943830709,15.1350000303,0,15.1350000303,64.83,-12.55,66.0335626784,131.08,83.4650000303,-17.42,85.2634894316,15.1350000303,0,15.1350000303,68.33,-17.42,70.5155677847,132.8
2021-07-17 20:00:00,78.9273333594,-13.28,80.0367562513,13.0373333594,0,13.0373333594,65.89,-13.28,67.2149574128,131.08,82.3773333594,-18.22,84.3682016604,13.0373333594,0,13.0373333594,69.34,-18.22,71.6938212122,132.8
2021-07-17 20:30:00,77.6800000249,-14.2,78.9672236049,12.4400000249,0,12.4400000249,65.24,-14.2,66.7674890946,130.61,80.4600000249,-19.42,82.7704536897,12.4400000249,0,12.4400000249,68.02,-19.42,70.7379445559,132.41
2021-07-17 21:00:00,77.588333358,-14.7,78.9685980202,12.348333358,0,12.348333358,65.24,-14.7,66.8756128944,130.77,75.948333358,-21.57,78.951974262,12.348333358,0,12.348333358,63.6,-21.57,67.1582079868,132.6
2021-07-17 21:30:00,76.3723333564,-15.63,77.9553090065,11.5223333564,0,11.5223333564,64.85,-15.63,66.7069666527,130.91,74.6023333564,-22.6,77.9504210522,11.5223333564,0,11.5223333564,63.08,-22.6,67.0063161202,132.91
2021-07-17 22:00:00,77.2170000203,-15.25,78.7084975853,10.1670000203,0,10.1670000203,67.05,-15.25,68.7623807034,131.13,77.0170000203,-21.72,80.0211015429,10.1670000203,0,10.1670000203,66.85,-21.72,70.2899772372,133.18
2021-07-17 22:30:00,75.551333353,-16.09,77.2456605345,9.841333353,0,9.841333353,65.71,-16.09,67.6512542382,131.04,78.771333353,-21.37,81.6186244567,9.841333353,0,9.841333353,68.93,-21.37,72.1666252502,133.01
2021-07-17 23:00:00,70.0668333436,-17.24,72.1566264095,5.1468333436,0,5.1468333436,64.92,-17.24,67.1701124013,131.32,73.1268333436,-21.0,76.0824142287,5.1468333436,0,5.1468333436,67.98,-21.0,71.1497041456,133.13
2021-07-17 23:30:00,66.9605000089,-18.04,69.3480364642,4.4505000089,0,4.4505000089,62.51,-18.04,65.0610613193,131.73,69.9505000089,-21.47,73.1712604203,4.4505000089,0,4.4505000089,65.5,-21.47,68.9290279926,133.37
2021-07-18 00:00:00,62.3333333423,-18.3,64.9641012064,4.4633333423,0,4.4633333423,57.87,-18.3,60.6945376455,131.99,65.2033333423,-21.64,68.7005406015,4.4633333423,0,4.4633333423,60.74,-21.64,64.4797425553,133.64
2021-07-18 00:30:00,60.0068333421,-18.51,62.7968163823,4.4068333421,0,4.4068333421,55.6,-18.51,58.6001715015,131.37,62.7968333421,-21.82,66.4797313307,4.4068333421,0,4.4068333421,58.39,-21.82,62.3338150605,133.0
2021-07-18 01:00:00,57.6013333418,-19.19,60.7138345252,4.2313333418,0,4.2313333418,53.37,-19.19,56.7151919683,131.56,60.3513333418,-22.49,64.4056172716,4.2313333418,0,4.2313333418,56.12,-22.49,60.45870078,133.17
2021-07-18 01:30:00,57.799833342,-19.28,60.9306091744,4.339833342,0,4.339833342,53.46,-19.28,56.8303616036,132.14,60.609833342,-22.57,64.675782158,4.339833342,0,4.339833342,56.27,-22.57,60.6276982905,133.75
2021-07-18 02:00:00,56.3105000087,-19.74,59.6702606935,4.3405000087,0,4.3405000087,51.97,-19.74,55.5927018591,132.14,59.0405000087,-23.01,63.3659272896,4.3405000087,0,4.3405000087,54.7,-23.01,59.342649924,133.75
2021-07-18 02:30:00,54.835833342,-20.17,58.4277119038,4.325833342,0,4.325833342,50.51,-20.17,54.3883167601,132.33,57.425833342,-23.45,62.0292578951,4.325833342,0,4.325833342,53.1,-23.45,58.0475020996,133.84
2021-07-18 03:00:00,53.2951666756,-19.84,56.8682722701,4.4851666756,0,4.4851666756,48.81,-19.84,52.6881552154,132.33,56.0351666756,-24.48,61.1490826126,4.4851666756,0,4.4851666756,51.55,-24.48,57.0672664493,133.84
2021-07-18 03:30:00,52.7306666764,-19.75,56.3079542173,4.8506666764,0,4.8506666764,47.88,-19.75,51.793405951,132.4,55.5106666764,-25.05,60.901039522,4.8506666764,0,4.8506666764,50.66,-25.05,56.5149369636,134.11
2021-07-18 04:00:00,51.7261666773,-20.24,55.5450620589,5.2961666773000005,0,5.2961666773000005,46.43,-20.24,50.6498025662,132.4,54.4161666773,-25.57,60.12440516,5.2961666773000005,0,5.2961666773000005,49.12,-25.57,55.3768841666,134.11
2021-07-18 04:30:00,52.3183333424,-13.88,54.1282034038,4.5183333424,0,4.5183333424,47.8,-13.88,49.7744352052,132.63,55.0483333424,-18.96,58.2219941583,4.5183333424,0,4.5183333424,50.53,-18.96,53.970014823,134.44
2021-07-18 05:00:00,52.2378333421,-11.51,53.4908527907,4.3978333421,0,4.3978333421,47.84,-11.51,49.2051389593,131.9,54.9078333421,-16.46,57.3219134566,4.3978333421,0,4.3978333421,50.51,-16.46,53.1243042307,133.59
2021-07-18 05:30:00,52.0153333428,-11.64,53.3018245726,4.7453333428,0,4.7453333428,47.27,-11.64,48.6820552154,131.68,54.6353333428,-16.61,57.1043934341,4.7453333428,0,4.7453333428,49.89,-16.61,52.5823563565,133.39
2021-07-18 06:00:00,51.8058333474,-12.52,53.2972304048,7.0558333474,0,7.0558333474,44.75,-12.52,46.4684075475,131.68,54.2958333474,-17.52,57.0525014254,7.0558333474,0,7.0558333474,47.24,-17.52,50.3842038738,133.39
2021-07-18 06:30:00,53.6803333491,-11.84,54.9705720224,7.8703333491,0,7.8703333491,45.81,-11.84,47.3153431775,131.95,56.2403333491,-16.8,58.695954675,7.8703333491,0,7.8703333491,48.37,-16.8,51.2044617197,133.62
2021-07-18 07:00:00,55.5176666847,-11.26,56.6480265686,9.0076666847,0,9.0076666847,46.51,-11.26,47.8536069696,131.75,58.2076666847,-16.22,60.4253329397,9.0076666847,0,9.0076666847,49.2,-16.22,51.8047140712,133.43
2021-07-18 07:30:00,59.6940000206,-10.34,60.5829120995,10.2940000206,0,10.2940000206,49.4,-10.34,50.4705419032,131.63,62.6040000206,-14.48,64.2567601002,10.2940000206,0,10.2940000206,52.31,-14.48,54.2771268584,133.31
2021-07-18 08:00:00,63.642000027,-9.5,64.3471379895,13.512000027,0,13.512000027,50.13,-9.5,51.0222196695,131.25,66.592000027,-12.29,67.7166048145,13.512000027,0,13.512000027,53.08,-12.29,54.4842224869,132.86
2021-07-18 08:30:00,67.6696667036,-7.51,68.0851223967,18.4696667036,0,18.4696667036,49.2,-7.51,49.7698714083,130.91,70.9996667036,-11.21,71.8791817707,18.4696667036,0,18.4696667036,52.53,-11.21,53.7128010813,132.34
2021-07-18 09:00:00,70.6943333806,-5.71,70.9245576097,23.6243333806,0,23.6243333806,47.07,-5.71,47.4150714436,130.51,74.2243333806,-9.88,74.879009514,23.6243333806,0,23.6243333806,50.6,-9.88,51.5555467433,132.07
2021-07-18 09:30:00,71.8385000599,-4.9,72.0054170938,29.9285000599,0,29.9285000599,41.91,-4.9,42.1954748759,130.51,72.9785000599,-9.92,73.64962913,29.9285000599,0,29.9285000599,43.05,-9.92,44.1781495765,132.07
2021-07-18 10:00:00,74.1871667436,-4.26,74.3093756496,38.4471667436,0,38.4471667436,35.74,-4.26,35.992988206,130.61,72.5771667436,-10.23,73.2945975671,38.4471667436,0,38.4471667436,34.13,-10.23,35.6301810268,132.31
2021-07-18 10:30:00,74.2671667519,-3.61,74.354852951,42.6271667519,0,42.6271667519,31.64,-3.61,31.8452775149,130.47,72.6871667519,-8.67,73.2024119167,42.6271667519,0,42.6271667519,30.06,-8.67,31.2853400173,132.31
2021-07-18 11:00:00,73.3096667584,-3.47,73.3917443602,45.8796667584,0,45.8796667584,27.43,-3.47,27.6486129851,130.11,71.5396667584,-7.44,71.9254997891,45.8796667584,0,45.8796667584,25.66,-7.44,26.7168336447,131.84
2021-07-18 11:30:00,71.7038334309,-9.14,72.2840184874,48.7938334309,0,48.7938334309,22.91,-9.14,24.6659218356,130.11,70.1838334309,-15.21,71.8130529574,48.7938334309,0,48.7938334309,21.39,-15.21,26.2464511887,131.59
2021-07-18 12:00:00,70.5135001007,-9.55,71.1572638348,50.3535001007,0,50.3535001007,20.16,-9.55,22.3075794294,130.63,69.1135001007,-15.73,70.8809480479,50.3535001007,0,50.3535001007,18.76,-15.73,24.4820444408,132.36
2021-07-18 12:30:00,69.9440001026,-9.21,70.5477657361,51.3240001026,0,51.3240001026,18.62,-9.21,20.7732640671,130.63,68.4140001026,-15.36,70.1170807296,51.3240001026,0,51.3240001026,17.09,-15.36,22.9782005388,132.47
2021-07-18 13:00:00,68.9491667704,-9.63,69.6184206826,51.8891667704,0,51.8891667704,17.06,-9.63,19.5903164854,130.46,67.3891667704,-15.75,69.2052187195,51.8891667704,0,51.8891667704,15.5,-15.75,22.0977940075,132.19
2021-07-18 13:30:00,67.4755001046,-9.72,68.1719994893,52.3055001046,0,52.3055001046,15.17,-9.72,18.0168615469,130.46,65.9155001046,-15.8,67.7826906669,52.3055001046,0,52.3055001046,13.61,-15.8,20.8535872214,132.19
2021-07-18 14:00:00,65.4993334386,-10.42,66.3229905907,52.6293334386,0,52.6293334386,12.87,-10.42,16.559387066,130.38,63.7893334386,-16.63,65.9214377918,52.6293334386,0,52.6293334386,11.16,-16.63,20.0275435338,132.1
2021-07-18 14:30:00,65.5123334363,-10.89,66.4112786525,51.4723334363,0,51.4723334363,14.04,-10.89,17.7683341932,130.77,63.8123334363,-17.03,66.0457023476,51.4723334363,0,51.4723334363,12.34,-17.03,21.0308463929,132.58
2021-07-18 15:00:00,64.796833434,-12.39,65.9707641541,50.356833434,0,50.356833434,14.44,-12.39,19.0269729595,130.61,63.016833434,-18.58,65.6988409034,50.356833434,0,50.356833434,12.66,-18.58,22.4831492456,132.38
2021-07-18 15:30:00,65.0261667632,-13.58,66.4290506023,48.2761667632,0,48.2761667632,16.75,-13.58,21.5633694028,130.77,63.1461667632,-18.63,65.8370357541,48.2761667632,0,48.2761667632,14.87,-18.63,23.8368160626,132.58
2021-07-18 16:00:00,65.6361667579,-14.24,67.1631147779,45.6361667579,0,45.6361667579,20.0,-14.24,24.5515294839,131.11,63.6161667579,-18.53,66.2599243357,45.6361667579,0,45.6361667579,17.98,-18.53,25.819397746699998,132.8
2021-07-18 16:30:00,69.3561667511,-14.47,70.8495502202,42.2261667511,0,42.2261667511,27.13,-14.47,30.7476470645,131.37,68.7461667511,-18.35,71.1530599691,42.2261667511,0,42.2261667511,26.52,-18.35,32.249541082,133.03
2021-07-18 17:00:00,73.9446667395,-13.98,75.2545954691,36.4246667395,0,36.4246667395,37.52,-13.98,40.0398651346,131.25,77.3846667395,-16.33,79.0889091238,36.4246667395,0,36.4246667395,40.96,-16.33,44.0952435077,132.83
2021-07-18 17:30:00,73.8605000642,-15.19,75.4062966186,32.0905000642,0,32.0905000642,41.77,-15.19,44.4462484356,131.04,72.3505000642,-19.65,74.9714436271,32.0905000642,0,32.0905000642,40.26,-19.65,44.7994430769,132.49
2021-07-18 18:00:00,80.3986667283,-15.31,81.8433974838,30.8386667283,0,30.8386667283,49.56,-15.31,51.8708945363,131.14,78.3886667283,-20.04,80.9097316239,30.8386667283,0,30.8386667283,47.55,-20.04,51.6004273238,132.82
2021-07-18 18:30:00,82.1161667193,-15.38,83.5440556633,26.3061667193,0,26.3061667193,55.81,-15.38,57.8904180327,130.99,80.0561667193,-20.24,82.5751017546,26.3061667193,0,26.3061667193,53.75,-20.24,57.4344852854,132.66
2021-07-18 19:00:00,82.4658333757,-15.42,83.8951135308,21.1658333757,0,21.1658333757,61.3,-15.42,63.209701787,130.82,80.4958333757,-20.38,83.0356766146,21.1658333757,0,21.1658333757,59.33,-20.38,62.7327131567,132.66
2021-07-18 19:30:00,82.4388333664,-15.57,83.8962820798,16.5388333664,0,16.5388333664,65.9,-15.57,67.7143625828,130.73,80.3988333664,-20.64,83.0059154921,16.5388333664,0,16.5388333664,63.86,-20.64,67.1126605046,132.45
2021-07-18 20:00:00,80.5165000291,-16.19,82.1280882338,14.5465000291,0,14.5465000291,65.97,-16.19,67.9275864432,130.57,78.4465000291,-21.36,81.3025397316,14.5465000291,0,14.5465000291,63.9,-21.36,67.3755118719,132.38
2021-07-18 20:30:00,79.3503333613,-16.97,81.1446628223,13.9803333613,0,13.9803333613,65.37,-16.97,67.5367884934,130.36,77.1503333613,-22.18,80.2753158683,13.9803333613,0,13.9803333613,63.17,-22.18,66.95073786,132.11
2021-07-18 21:00:00,78.9263333561,-16.79,80.6924420069,11.3663333561,0,11.3663333561,67.56,-16.79,69.6150680528,130.04,76.8063333561,-21.93,79.875764432,11.3663333561,0,11.3663333561,65.44,-21.93,69.0167986797,131.76
2021-07-18 21:30:00,79.3610000169,-15.99,80.9558424309,8.4710000169,0,8.4710000169,70.89,-15.99,72.6709859573,130.04,82.2310000169,-20.56,84.7623204247,8.4710000169,0,8.4710000169,73.76,-20.56,76.5718695083,131.76
2021-07-18 22:00:00,77.4996666795,-15.67,79.0679912192,6.4196666795,0,6.4196666795,71.08,-15.67,72.7867797062,129.78,81.0496666795,-20.95,83.7135052955,6.4196666795,0,6.4196666795,74.63,-20.95,77.5147689153,131.47
2021-07-18 22:30:00,72.6276666796,-17.07,74.6067213281,6.4776666796,0,6.4776666796,66.15,-17.07,68.3169627545,129.78,75.9376666796,-22.45,79.1866890376,6.4776666796,0,6.4776666796,69.46,-22.45,72.9979047645,131.47
2021-07-18 23:00:00,68.2126666785,-18.08,70.568082696,5.9226666785,0,5.9226666785,62.29,-18.08,64.8608549127,130.17,71.4526666785,-23.47,75.2085399105,5.9226666785,0,5.9226666785,65.53,-23.47,69.6061908166,131.92
2021-07-18 23:30:00,64.7248333422,-18.51,67.3195673722,4.4548333422,0,4.4548333422,60.27,-18.51,63.0483385983,130.51,67.9648333422,-23.6,71.9456640197,4.4548333422,0,4.4548333422,63.51,-23.6,67.7530818487,132.31
2021-07-19 00:00:00,60.863333342,-20.08,64.0901844707,4.313333342,0,4.313333342,56.55,-20.08,60.0092401218,130.75,63.693333342,-23.83,68.0052175367,4.313333342,0,4.313333342,59.38,-23.83,63.9832267083,132.5
2021-07-19 00:30:00,58.7175000086,-19.71,61.937298191400004,4.2775000086,0,4.2775000086,54.44,-19.71,57.8981666376,131.4,61.6675000086,-24.74,66.4450762458,4.2775000086,0,4.2775000086,57.39,-24.74,62.4954374335,132.98
2021-07-19 01:00:00,56.5710000084,-20.12,60.0424220194,4.2210000084,0,4.2210000084,52.35,-20.12,56.0833032194,131.4,59.4510000084,-25.13,64.5440803018,4.2210000084,0,4.2210000084,55.23,-25.13,60.6784129654,133.12
2021-07-19 01:30:00,56.0008333457,-21.76,60.0798712999,6.1908333457,0,6.1908333457,49.81,-21.76,54.3556225243,131.4,58.5308333457,-25.42,63.8124976172,6.1908333457,0,6.1908333457,52.34,-25.42,58.186355789,133.12
2021-07-19 02:00:00,55.3126666775,-21.93,59.5013948994,5.3926666775,0,5.3926666775,49.92,-21.93,54.5245935336,131.7,57.8126666775,-25.2,63.0661908502,5.3926666775,0,5.3926666775,52.42,-25.2,58.1626718781,133.34
2021-07-19 02:30:00,54.6046666752,-21.87,58.8214801132,4.2746666752,0,4.2746666752,50.33,-21.87,54.8762772061,131.7,57.1746666752,-25.11,62.445613212,4.2746666752,0,4.2746666752,52.9,-25.11,58.5569987277,133.31
2021-07-19 03:00:00,53.2185000089,-22.56,57.8027883687,4.4585000089,0,4.4585000089,48.76,-22.56,53.7260756058,131.7,55.7585000089,-25.77,61.4255909475,4.4585000089,0,4.4585000089,51.3,-25.77,57.4089095873,133.31
2021-07-19 03:30:00,52.8851666755,-22.77,57.5787613126,4.4151666755,0,4.4151666755,48.47,-22.77,53.5519728862,132.05,55.3851666755,-25.95,61.1630541068,4.4151666755,0,4.4151666755,50.97,-25.95,57.1956589262,133.59
2021-07-19 04:00:00,52.6468333421,-22.88,57.4036885658,4.3968333421,0,4.3968333421,48.25,-22.88,53.3999709738,132.14,55.1368333421,-26.1,61.0022982436,4.3968333421,0,4.3968333421,50.74,-26.1,57.0592464023,133.59
2021-07-19 04:30:00,52.7746666755,-22.71,57.4535424731,4.4046666755,0,4.4046666755,48.37,-22.71,53.4359523168,132.14,55.2746666755,-25.89,61.0375366155,4.4046666755,0,4.4046666755,50.87,-25.89,57.0793220002,133.62
2021-07-19 05:00:00,52.7265000089,-22.84,57.4608510483,4.4565000089,0,4.4565000089,48.27,-22.84,53.4009222767,132.14,55.1765000089,-26.05,61.0167899289,4.4565000089,0,4.4565000089,50.72,-26.05,57.0186013508,133.62
2021-07-19 05:30:00,53.3483333423,-22.34,57.8370147086,4.4883333423,0,4.4883333423,48.86,-22.34,53.7249960447,132.14,55.7783333423,-25.57,61.3599818322,4.4883333423,0,4.4883333423,51.29,-25.57,57.3104615232,133.62
2021-07-19 06:00:00,55.0443333432,-21.79,59.2003609212,4.9443333432,0,4.9443333432,50.1,-21.79,54.6334522065,132.14,57.4943333432,-24.97,62.682527602,4.9443333432,0,4.9443333432,52.55,-24.97,58.1807820504,133.62
2021-07-19 06:30:00,60.9981666778,-20.2,64.2558661762,5.5881666778,0,5.5881666778,55.41,-20.2,58.9771828761,131.62,63.6581666778,-23.41,67.8261769878,5.5881666778,0,5.5881666778,58.07,-23.41,62.6111252095,133.13
2021-07-19 07:00:00,66.4661666798,-18.01,68.8629901552,6.5861666798,0,6.5861666798,59.88,-18.01,62.529788901,131.62,69.1261666798,-21.39,72.3599268922,6.5861666798,0,6.5861666798,62.54,-21.39,66.0967752617,133.13
2021-07-19 07:30:00,73.3626666847,-14.35,74.7529488588,8.9926666847,0,8.9926666847,64.37,-14.35,65.9501281272,131.37,76.4826666847,-19.02,78.8121735723,8.9926666847,0,8.9926666847,67.49,-19.02,70.118902587,132.89
2021-07-19 08:00:00,81.4421666925,-12.91,82.4590481122,12.9021666925,0,12.9021666925,68.54,-12.91,69.7452485837,130.49,84.8521666925,-17.99,86.7382861971,12.9021666925,0,12.9021666925,71.95,-17.99,74.1649688195,132.11
2021-07-19 08:30:00,86.6210000412,-11.16,87.3369523634,20.5810000412,0,20.5810000412,66.04,-11.16,66.9763182028,130.29,90.1810000412,-16.5,91.6780386375,20.5810000412,0,20.5810000412,69.6,-16.5,71.5290849934,131.92
2021-07-19 09:00:00,88.5425000525,-9.54,89.0549600839,26.2425000525,0,26.2425000525,62.3,-9.54,63.0261977276,130.29,92.1825000525,-14.93,93.3837149396,26.2425000525,0,26.2425000525,65.94,-14.93,67.6090859279,131.92
2021-07-19 09:30:00,88.2053333993,-12.63,89.1049815672,32.9853333993,0,32.9853333993,55.22,-12.63,56.6459645518,129.93,91.6753333993,-17.98,93.4218772765,32.9853333993,0,32.9853333993,58.69,-17.98,61.3823793934,131.59
2021-07-19 10:00:00,85.186833405,-12.73,86.1327433998,35.836833405,0,35.836833405,49.35,-12.73,50.9654333838,130.25,85.826833405,-19.18,87.9438328272,35.836833405,0,35.836833405,49.99,-19.18,53.5431835064,131.87
2021-07-19 10:30:00,87.3005000834,-11.75,88.0876825374,41.6905000834,0,41.6905000834,45.61,-11.75,47.0991995686,130.25,85.6205000834,-18.89,87.6795422806,41.6905000834,0,41.6905000834,43.93,-18.89,47.8192116204,132.06
2021-07-19 11:00:00,87.83600009,-11.01,88.5233472696,45.00600009,0,45.00600009,42.83,-11.01,44.2224942761,130.1,86.77600009,-17.97,88.6171264013,45.00600009,0,45.00600009,41.77,-17.97,45.4714613796,131.97
2021-07-19 11:30:00,89.3376667573,-9.42,89.832928827,45.2976667573,0,45.2976667573,44.04,-9.42,45.0361854513,130.1,93.1376667573,-14.34,94.2351344722,45.2976667573,0,45.2976667573,47.84,-14.34,49.9429794866,131.83
2021-07-19 12:00:00,85.857166754,-9.43,86.3734796279,43.677166754,0,43.677166754,42.18,-9.43,43.221259815,129.68,89.377166754,-13.0,90.3176501963,43.677166754,0,43.677166754,45.7,-13.0,47.5130508387,131.26
2021-07-19 12:30:00,85.4441667529,-9.77,86.0009216933,43.1241667529,0,43.1241667529,42.32,-9.77,43.4331129439,129.53,88.7741667529,-12.46,89.6443209728,43.1241667529,0,43.1241667529,45.65,-12.46,47.3199122992,130.93
2021-07-19 13:00:00,84.6168334209,-9.93,85.1974964314,43.7768334209,0,43.7768334209,40.84,-9.93,42.0298762787,129.53,87.9168334209,-12.6,88.815142846,43.7768334209,0,43.7768334209,44.14,-12.6,45.9031545757,130.8
2021-07-19 13:30:00,82.1453334258,-11.35,82.925739693,46.2153334258,0,46.2153334258,35.93,-11.35,37.6800663481,129.62,85.2853334258,-14.09,86.4414032599,46.2153334258,0,46.2153334258,39.07,-14.09,41.5330350444,130.92
2021-07-19 14:00:00,80.6475000932,-11.67,81.4874724806,46.5875000932,0,46.5875000932,34.06,-11.67,36.0037845233,129.99,83.7175000932,-14.36,84.9401520004,46.5875000932,0,46.5875000932,37.13,-14.36,39.8101306202,131.34
2021-07-19 14:30:00,79.7668334258,-11.72,80.6232355762,46.2168334258,0,46.2168334258,33.55,-11.72,35.5381611792,130.08,82.7668334258,-14.51,84.0290950524,46.2168334258,0,46.2168334258,36.55,-14.51,39.3248343925,131.45
2021-07-19 15:00:00,79.596000091,-11.87,80.4762084749,45.516000091,0,45.516000091,34.08,-11.87,36.0879938484,130.08,82.326000091,-14.71,83.6298654249,45.516000091,0,45.516000091,36.81,-14.71,39.6403859719,131.45
2021-07-19 15:30:00,80.3701667533,-12.59,81.3503030354,43.3101667533,0,43.3101667533,37.06,-12.59,39.140154573,130.08,83.2501667533,-15.44,84.669852158,43.3101667533,0,43.3101667533,39.94,-15.44,42.8205231168,131.45
2021-07-19 16:00:00,80.5281697143,-13.85,81.7105171782,45.4381697143,0,45.4381697143,35.09,-13.85,37.7244032425,130.2,79.4781697143,-19.49,81.8329979967,45.4381697143,0,45.4381697143,34.04,-19.49,39.2247587628,131.62
2021-07-19 16:30:00,86.5495116618,-14.95,87.8312044144,50.3395116618,0,50.3395116618,36.21,-14.95,39.1748209951,130.42,84.4895116618,-22.01,87.3093218439,50.3395116618,0,50.3395116618,34.15,-22.01,40.6283472467,132.18
2021-07-19 17:00:00,88.4970686042,-14.47,89.6722479452,41.3170686042,0,41.3170686042,47.18,-14.47,49.349096243,130.6,86.7470686042,-21.44,89.3573025076,41.3170686042,0,41.3170686042,45.43,-21.44,50.2350325968,132.55
2021-07-19 17:30:00,92.5693334092,-14.45,93.6903622996,37.9393334092,0,37.9393334092,54.63,-14.45,56.5087550739,130.77,90.9493334092,-21.44,93.4422540802,37.9393334092,0,37.9393334092,53.01,-21.44,57.1815853225,132.73
2021-07-19 18:00:00,93.861833402,-15.11,95.0702680631,34.331833402,0,34.331833402,59.53,-15.11,61.4176928906,130.77,92.131833402,-22.24,94.7781215577,34.331833402,0,34.331833402,57.8,-22.24,61.9310713616,132.73
2021-07-19 18:30:00,94.5691667243,-15.48,95.82775012970001,28.7991667243,0,28.7991667243,65.77,-15.48,67.5671762027,130.81,92.8891667243,-22.62,95.6036698811,28.7991667243,0,28.7991667243,64.09,-22.62,67.9646415425,132.85
2021-07-19 19:00:00,95.4478333801,-15.61,96.715877688,23.3978333801,0,23.3978333801,72.05,-15.61,73.7216019902,130.81,93.7578333801,-22.83,96.4973586174,23.3978333801,0,23.3978333801,70.36,-22.83,73.9712004769,132.85
2021-07-19 19:30:00,93.623333375,-17.23,95.1955957608,20.843333375,0,20.843333375,72.78,-17.23,74.7917194614,130.55,91.513333375,-23.91,94.5852963489,20.843333375,0,20.843333375,70.67,-23.91,74.605207593,132.55
2021-07-19 20:00:00,91.8375000359,-18.5,93.6823164362,17.9475000359,0,17.9475000359,73.89,-18.5,76.1707430711,130.89,89.4575000359,-23.97,92.6132021511,17.9475000359,0,17.9475000359,71.51,-23.97,75.4204282671,132.8
2021-07-19 20:30:00,90.5268333632,-18.8,92.4583558083,14.9468333632,0,14.9468333632,75.58,-18.8,77.8830944429,130.99,88.3068333632,-24.18,91.5574640247,14.9468333632,0,14.9468333632,73.36,-24.18,77.2422293826,132.8
2021-07-19 21:00:00,89.0011666952,-19.27,91.0633876655,14.2911666952,0,14.2911666952,74.71,-19.27,77.1551488885,130.99,86.7111666952,-24.7,90.1605037123,14.2911666952,0,14.2911666952,72.42,-24.7,76.5163146002,132.8
2021-07-19 21:30:00,86.7568333557,-20.13,89.0615800102,11.1868333557,0,11.1868333557,75.57,-20.13,78.2051264304,131.07,84.5468333557,-25.48,88.3028732855,11.1868333557,0,11.1868333557,73.36,-25.48,77.6589981908,132.9
2021-07-19 22:00:00,84.7080000269,-20.61,87.1792255561,13.4480000269,0,13.4480000269,71.26,-20.61,74.1805884312,131.24,82.3680000269,-27.65,86.8850385764,13.4480000269,0,13.4480000269,68.92,-27.65,74.259604766,133.06
2021-07-19 22:30:00,80.8006666931,-21.38,83.581410242,13.2006666931,0,13.2006666931,67.6,-21.38,70.9003836379,131.14,78.6606666931,-28.68,83.725998857,13.2006666931,0,13.2006666931,65.46,-28.68,71.4671532944,133.14
2021-07-19 23:00:00,78.6758333498,-22.07,81.7127386231,8.2558333498,0,8.2558333498,70.42,-22.07,73.7974342372,131.45,81.0958333498,-25.84,85.1130999712,8.2558333498,0,8.2558333498,72.84,-25.84,77.2875876192,133.42
2021-07-19 23:30:00,72.7373333456,-22.3,76.0789699078,6.1473333456,0,6.1473333456,66.59,-22.3,70.2247684225,131.72,75.5573333456,-25.84,79.8537176486,6.1473333456,0,6.1473333456,69.41,-25.84,74.0638488063,133.31
2021-07-20 00:00:00,66.8801666758,-18.9,69.4994006779,4.5701666758,0,4.5701666758,62.31,-18.9,65.1133327361,131.91,69.7401666758,-22.42,73.2553564456,4.5701666758,0,4.5701666758,65.17,-22.42,68.9186861453,133.48
2021-07-20 00:30:00,65.4295000092,-19.97,68.4092126212,4.6195000092,0,4.6195000092,60.81,-19.97,64.0051326067,131.43,68.1095000092,-23.43,72.0268622912,4.6195000092,0,4.6195000092,63.49,-23.43,67.6752909118,133.04
2021-07-20 01:00:00,63.7705000092,-20.37,66.9448547047,4.6205000092,0,4.6205000092,59.15,-20.37,62.5592471182,130.77,66.3805000092,-23.88,70.5451995637,4.6205000092,0,4.6205000092,61.76,-23.88,66.2159497402,132.4
2021-07-20 01:30:00,63.8653333421,-20.54,67.0870509331,4.4053333421,0,4.4053333421,59.46,-20.54,62.9077356134,130.69,66.4853333421,-24.04,70.698098628,4.4053333421,0,4.4053333421,62.08,-24.04,66.5721262992,132.32
2021-07-20 02:00:00,62.5456666755,-20.87,65.9357059557,4.3956666755,0,4.3956666755,58.15,-20.87,61.7817076488,130.8,65.1756666755,-24.31,69.5617971777,4.3956666755,0,4.3956666755,60.78,-24.31,65.4613206405,132.43
2021-07-20 02:30:00,60.9548333421,-21.43,64.6122016942,4.4048333421,0,4.4048333421,56.55,-21.43,60.4743532417,131.02,63.5448333421,-24.76,68.1982656999,4.4048333421,0,4.4048333421,59.14,-24.76,64.113939202,132.43
2021-07-20 03:00:00,59.7850000088,-21.64,63.5809391725,4.3950000088,0,4.3950000088,55.39,-21.64,59.4671480735,131.02,62.2950000088,-25.01,67.1279906305,4.3950000088,0,4.3950000088,57.9,-25.01,63.0706754364,132.43
2021-07-20 03:30:00,59.3885000089,-21.73,63.2391242294,4.4285000089,0,4.4285000089,54.96,-21.73,59.0998688662,131.02,61.7885000089,-25.16,66.7146485664,4.4285000089,0,4.4285000089,57.36,-25.16,62.6354149024,132.61
2021-07-20 04:00:00,58.9633333425,-21.83,62.8746656362,4.5933333425,0,4.5933333425,54.37,-21.83,58.5887856164,131.02,61.6333333425,-25.36,66.6468107182,4.5933333425,0,4.5933333425,57.04,-25.36,62.4234827609,132.61
2021-07-20 04:30:00,58.8458333426,-21.99,62.8203167915,4.6158333426,0,4.6158333426,54.23,-21.99,58.5188260306,131.1,61.2858333426,-25.33,66.3141181687,4.6158333426,0,4.6158333426,56.67,-25.33,62.0733259943,132.61
2021-07-20 05:00:00,58.9815000092,-22.05,62.9684035317,4.5915000092,0,4.5915000092,54.39,-22.05,58.6896464464,131.1,61.3715000092,-25.4,66.4200347288,4.5915000092,0,4.5915000092,56.78,-25.4,62.2023182848,132.61
2021-07-20 05:30:00,59.797333342499996,-21.58,63.5721438594,4.5873333425,0,4.5873333425,55.21,-21.58,59.2776559928,131.1,62.1573333425,-24.9,66.9592718617,4.5873333425,0,4.5873333425,57.57,-24.9,62.7241173712,132.69
2021-07-20 06:00:00,61.6351666764,-21.24,65.1922646579,4.8651666764,0,4.8651666764,56.77,-21.24,60.6132864973,131.02,63.9751666764,-24.59,68.5382378769,4.8651666764,0,4.8651666764,59.11,-24.59,64.0207794392,132.55
2021-07-20 06:30:00,67.2233333445,-19.18,69.9060007864,5.6033333445,0,5.6033333445,61.62,-19.18,64.5360116524,131.02,69.3633333445,-22.74,72.995750648,5.6033333445,0,5.6033333445,63.76,-22.74,67.6937604215,132.55
2021-07-20 07:00:00,72.7923333503,-17.41,74.8453865952,8.4823333503,0,8.4823333503,64.31,-17.41,66.6249517823,131.8,71.3723333503,-22.4,74.8048793052,8.4823333503,0,8.4823333503,62.89,-22.4,66.7601085979,133.34
2021-07-20 07:30:00,82.6073333573,-14.7,83.9050744854,11.977333357300001,0,11.977333357300001,70.63,-14.7,72.1435159942,132.08,85.6173333573,-18.09,87.5075760789,11.977333357300001,0,11.977333357300001,73.64,-18.09,75.8293986525,133.74
2021-07-20 08:00:00,82.6903333642,-12.19,83.5840136143,15.4203333642,0,15.4203333642,67.27,-12.19,68.3655541922,131.18,81.7203333642,-18.65,83.8214494336,15.4203333642,0,15.4203333642,66.3,-18.65,68.8731624074,132.72
2021-07-20 08:30:00,90.3303333777,-9.49,90.827469568,22.1703333777,0,22.1703333777,68.16,-9.49,68.817481064,130.54,92.9303333777,-15.19,94.1635967967,22.1703333777,0,22.1703333777,70.76,-15.19,72.3720505444,132.37
2021-07-20 09:00:00,91.2866667197,-7.73,91.6133637675,26.5166667197,0,26.5166667197,64.77,-7.73,65.2296389688,130.03,94.8566667197,-13.27,95.7803744051,26.5166667197,0,26.5166667197,68.34,-13.27,69.6164384323,131.73
2021-07-20 09:30:00,89.2631667272,-6.6,89.5068317737,30.2731667272,0,30.2731667272,58.99,-6.6,59.3580668486,129.8,92.6231667272,-12.01,93.3985605594,30.2731667272,0,30.2731667272,62.35,-12.01,63.4961620887,131.52
2021-07-20 10:00:00,88.2685000668,-5.92,88.4667988798,33.3985000668,0,33.3985000668,54.87,-5.92,55.1884344768,129.65,91.7685000668,-11.22,92.4518577667,33.3985000668,0,33.3985000668,58.37,-11.22,59.4385842698,131.34
2021-07-20 10:30:00,87.4571667365,-5.64,87.6388362176,34.937166736500004,0,34.937166736500004,52.52,-5.64,52.8219651282,129.65,91.1971667365,-10.81,91.8356103087,34.937166736500004,0,34.937166736500004,56.26,-10.81,57.2891237496,131.26
2021-07-20 11:00:00,87.7078334076,-6.29,87.9330889999,37.1378334076,0,37.1378334076,50.57,-6.29,50.9596801403,129.65,91.2878334076,-10.42,91.8806014796,37.1378334076,0,37.1378334076,54.15,-10.42,55.1434393197,131.26
2021-07-20 11:30:00,86.4245000844,-10.84,87.1016636744,42.2145000844,0,42.2145000844,44.21,-10.84,45.5195529416,129.53,89.1945000844,-13.81,90.2572708723,42.2145000844,0,42.2145000844,46.98,-13.81,48.9677087477,131.04
2021-07-20 12:00:00,85.2886667551,-10.23,85.899997537,44.2186667551,0,44.2186667551,41.07,-10.23,42.3249075604,129.99,87.7186667551,-13.23,88.7107513061,44.2186667551,0,44.2186667551,43.5,-13.23,45.4673828145,131.35
2021-07-20 12:30:00,84.9343334231,-10.12,85.5351120536,44.8943334231,0,44.8943334231,40.04,-10.12,41.2991041065,129.91,87.1943334231,-13.02,88.1610581896,44.8943334231,0,44.8943334231,42.3,-13.02,44.2584500406,131.28
