Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-20 13:00:00,83.7033334238,-10.45,84.3531299138,45.2233334238,0,45.2233334238,38.48,-10.45,39.8737118914,129.91,86.4733334238,-13.14,87.4659762046,45.2233334238,0,45.2233334238,41.25,-13.14,43.2922868419,131.28
2021-07-20 13:30:00,82.7113334244,-11.03,83.4435472451,45.5413334244,0,45.5413334244,37.17,-11.03,38.772023419,130.08,85.5813334244,-13.63,86.6599188247,45.5413334244,0,45.5413334244,40.04,-13.63,42.2963178066,131.38
2021-07-20 14:00:00,80.3791667588,-11.59,81.2104583711,46.0891667588,0,46.0891667588,34.29,-11.59,36.1957483691,130.21,81.1891667588,-15.08,82.5777645556,46.0891667588,0,46.0891667588,35.1,-15.08,38.2023088308,131.56
2021-07-20 14:30:00,80.4638334282,-11.79,81.3230139012,47.4538334282,0,47.4538334282,33.01,-11.79,35.0523066288,130.31,78.0938334282,-17.0,79.9227553299,47.4538334282,0,47.4538334282,30.64,-17.0,35.0401141551,131.78
2021-07-20 15:00:00,81.5290000972,-11.4,82.3221589661,48.5890000972,0,48.5890000972,32.94,-11.4,34.8569017556,130.31,79.5290000972,-18.2,81.5849364556,48.5890000972,0,48.5890000972,30.94,-18.2,35.8960109204,131.94
2021-07-20 15:30:00,82.0975000932,-11.72,82.9298373419,46.6175000932,0,46.6175000932,35.48,-11.72,37.3656098572,130.18,79.9375000932,-18.44,82.0368058932,46.6175000932,0,46.6175000932,33.32,-18.44,38.0822268256,132.02
2021-07-20 16:00:00,85.6076667504,-11.23,86.3410997524,41.8876667504,0,41.8876667504,43.72,-11.23,45.1392434584,130.3,88.9376667504,-16.0,90.3654168751,41.8876667504,0,41.8876667504,47.05,-16.0,49.6961014568,132.17
2021-07-20 16:30:00,85.7944689695,-12.57,86.7104134793,39.8944689695,0,39.8944689695,45.9,-12.57,47.5900714435,130.39,89.2544689695,-17.36,90.9270577498,39.8944689695,0,39.8944689695,49.36,-17.36,52.3237919115,132.03
2021-07-20 17:00:00,88.0823415019,-14.74,89.3071468835,39.6823415019,0,39.6823415019,48.4,-14.74,50.5947388569,130.8,89.7323415019,-18.02,91.5238412187,39.6823415019,0,39.6823415019,50.05,-18.02,53.1951398156,132.47
2021-07-20 17:30:00,91.4318000747,-15.7,92.7699523817,37.2318000747,0,37.2318000747,54.2,-15.7,56.4280958389,131.09,89.1418000747,-20.56,91.4820972681,37.2318000747,0,37.2318000747,51.91,-20.56,55.833338607,132.61
2021-07-20 18:00:00,94.8826667321,-15.78,96.1859077319,32.7326667321,0,32.7326667321,62.15,-15.78,64.1220001248,131.4,92.7726667321,-20.64,95.0409243042,32.7326667321,0,32.7326667321,60.04,-20.64,63.4886698553,133.15
2021-07-20 18:30:00,95.9851667225,-16.37,97.3710898098,27.9051667225,0,27.9051667225,68.08,-16.37,70.0204491559,131.17,94.0751667225,-21.26,96.4475224869,27.9051667225,0,27.9051667225,66.17,-21.26,69.5014855956,132.93
2021-07-20 19:00:00,94.9515000475,-16.96,96.4542843075,23.7715000475,0,23.7715000475,71.18,-16.96,73.1726314957,130.99,93.0215000475,-21.96,95.5784550571,23.7715000475,0,23.7715000475,69.25,-21.96,72.6484968874,132.78
2021-07-20 19:30:00,92.7350000431,-18.0,94.4657622263,21.5750000431,0,21.5750000431,71.16,-18.0,73.4012642943,130.99,90.6750000431,-23.19,93.5934385137,21.5750000431,0,21.5750000431,69.1,-23.19,72.8874893243,132.78
2021-07-20 20:00:00,91.0196667048,-18.76,92.9328646231,19.0596667048,0,19.0596667048,71.96,-18.76,74.3651746451,130.99,88.9996667048,-23.98,92.1736463072,19.0596667048,0,19.0596667048,69.94,-23.98,73.9367567587,132.78
2021-07-20 20:30:00,89.3618333678,-19.22,91.4053918697,17.2418333678,0,17.2418333678,72.12,-19.22,74.6371408884,130.99,87.2618333678,-24.48,90.6305575549,17.2418333678,0,17.2418333678,70.02,-24.48,74.1759448878,132.78
2021-07-20 21:00:00,87.5890000317,-19.92,89.825605072,15.8290000317,0,15.8290000317,71.76,-19.92,74.4735120697,130.99,85.4790000317,-25.15,89.1020872169,15.8290000317,0,15.8290000317,69.65,-25.15,74.0516373891,132.78
2021-07-20 21:30:00,86.5200000267,-19.76,88.747777463,13.3700000267,0,13.3700000267,73.15,-19.76,75.7718951855,131.1,84.6800000267,-26.47,88.7207039226,13.3700000267,0,13.3700000267,71.31,-26.47,76.0642951719,132.9
2021-07-20 22:00:00,86.3896666892,-19.58,88.5807592577,11.2896666892,0,11.2896666892,75.1,-19.58,77.610478674,131.1,84.9196666892,-26.46,88.9465085915,11.2896666892,0,11.2896666892,73.63,-26.46,78.2400696574,133.16
2021-07-20 22:30:00,83.2110000212,-20.54,85.7085883942,10.6010000212,0,10.6010000212,72.61,-20.54,75.4592850483,130.95,81.6510000212,-27.44,86.1384896806,10.6010000212,0,10.6010000212,71.05,-27.44,76.1646643792,132.94
2021-07-20 23:00:00,80.3681666831,-20.94,83.0513444564,8.2381666831,0,8.2381666831,72.13,-20.94,75.1080588219,131.19,83.3481666831,-26.2,87.3690842887,8.2381666831,0,8.2381666831,75.11,-26.2,79.5484261315,133.18
2021-07-20 23:30:00,73.6381666773,-21.84,76.8086270649,5.3381666773,0,5.3381666773,68.3,-21.84,71.7068727529,131.11,76.7881666773,-27.03,81.4066547751,5.3381666773,0,5.3381666773,71.45,-27.03,76.3919066394,132.9
2021-07-21 00:00:00,68.639000009,-22.9,72.3582913164,4.499000009,0,4.499000009,64.14,-22.9,68.1054300331,131.31,71.639000009,-27.99,76.9128495265,4.499000009,0,4.499000009,67.14,-27.99,72.7407705486,133.08
2021-07-21 00:30:00,66.3763333427,-18.43,68.8874627782,4.6763333427,0,4.6763333427,61.7,-18.43,64.3937489202,131.81,69.3263333427,-22.87,73.0012150224,4.6763333427,0,4.6763333427,64.65,-22.87,68.575938929,133.63
2021-07-21 01:00:00,64.2201666762,-18.43,66.8123843903,4.7601666762,0,4.7601666762,59.46,-18.43,62.2507550155,130.41,67.2201666762,-23.5,71.2095555946,4.7601666762,0,4.7601666762,62.46,-23.5,66.7345607613,132.12
2021-07-21 01:30:00,64.3635000092,-18.41,66.9446654591,4.5935000092,0,4.5935000092,59.77,-18.41,62.5410345293,130.0,67.4135000092,-23.45,71.3756434891,4.5935000092,0,4.5935000092,62.82,-23.45,67.0541191874,131.78
2021-07-21 02:00:00,63.0843333428,-18.95,65.8690793415,4.7243333428,0,4.7243333428,58.36,-18.95,61.3595314519,130.0,66.0743333428,-23.96,70.284415959,4.7243333428,0,4.7243333428,61.35,-23.96,65.8627671754,131.78
2021-07-21 02:30:00,61.597666676,-19.5,64.610545114,4.677666676,0,4.677666676,56.92,-19.5,60.1675693376,130.22,64.547666676,-24.48,69.0338444049,4.677666676,0,4.677666676,59.87,-24.48,64.6814293287,132.0
2021-07-21 03:00:00,60.3146666757,-19.58,63.4132116849,4.4946666757,0,4.4946666757,55.82,-19.58,59.1544486915,130.5,63.1846666757,-24.57,67.7937091692,4.4946666757,0,4.4946666757,58.69,-24.57,63.625474458,132.18
2021-07-21 03:30:00,59.841000009,-19.8,63.031621287,4.481000009,0,4.481000009,55.36,-19.8,58.7942990434,130.58,62.551000009,-24.92,67.3322656839,4.481000009,0,4.481000009,58.07,-24.92,63.1912280305,132.3
2021-07-21 04:00:00,59.3873333421,-19.88,62.6264302151,4.3973333421,0,4.3973333421,54.99,-19.88,58.4731947135,130.58,62.1573333421,-24.94,66.9741568682,4.3973333421,0,4.3973333421,57.76,-24.94,62.9143958089,132.3
2021-07-21 04:30:00,59.3115000088,-20.04,62.6055559299,4.4115000088,0,4.4115000088,54.9,-20.04,58.4432339968,130.68,62.0515000088,-25.15,66.9545454271,4.4115000088,0,4.4115000088,57.64,-25.15,62.8879328647,132.4
2021-07-21 05:00:00,59.3548333423,-20.22,62.7044228192,4.4648333423,0,4.4648333423,54.89,-20.22,58.4958160897,130.77,62.1148333423,-25.36,67.0923402568,4.4648333423,0,4.4648333423,57.65,-25.36,62.9813631164,132.4
2021-07-21 05:30:00,60.2900000094,-19.88,63.4830568036,4.7000000094,0,4.7000000094,55.59,-19.88,59.0378056842,130.88,63.0600000094,-24.96,67.8200943761,4.7000000094,0,4.7000000094,58.36,-24.96,63.4735472461,132.58
2021-07-21 06:00:00,62.1030000097,-19.38,65.0566446276,4.8630000097,0,4.8630000097,57.24,-19.38,60.4317962665,130.8,64.8230000097,-24.45,69.2807608955,4.8630000097,0,4.8630000097,59.96,-24.45,64.7534099488,132.46
2021-07-21 06:30:00,67.691500011,-18.63,70.2083760939,5.491500011,0,5.491500011,62.2,-18.63,64.9300924071,130.6,70.511500011,-23.73,74.3974766628,5.491500011,0,5.491500011,65.02,-23.73,69.2149788702,132.3
2021-07-21 07:00:00,73.0365000135,-20.38,75.8266096711,6.7365000135,0,6.7365000135,66.3,-20.38,69.3616205116,130.1,75.9065000135,-25.61,80.1103541641,6.7365000135,0,6.7365000135,69.17,-25.61,73.7588028645,131.76
2021-07-21 07:30:00,80.1071666863,-18.17,82.1419932465,9.8071666863,0,9.8071666863,70.3,-18.17,72.6101845473,129.95,82.9671666863,-23.68,86.2803172685,9.8071666863,0,9.8071666863,73.16,-23.68,76.896865996,131.62
2021-07-21 08:00:00,84.7823333604,-16.19,86.3143102274,13.5123333604,0,13.5123333604,71.27,-16.19,73.0857646878,129.95,87.7023333604,-21.77,90.3638875705,13.5123333604,0,13.5123333604,74.19,-21.77,77.3181026668,131.62
2021-07-21 08:30:00,86.4393333755,-14.98,87.7277536154,21.0693333755,0,21.0693333755,65.37,-14.98,67.0644264868,129.95,86.6193333755,-21.64,89.2815687273,21.0693333755,0,21.0693333755,65.55,-21.64,69.0296465296,131.62
2021-07-21 09:00:00,89.8838333994,-14.29,91.0126782738,33.0138333994,0,33.0138333994,56.87,-14.29,58.6378802482,129.6,87.5638333994,-21.8,90.2367160284,33.0138333994,0,33.0138333994,54.55,-21.8,58.7447231673,131.39
2021-07-21 09:30:00,91.1675000786,-13.25,92.1253253486,39.3175000786,0,39.3175000786,51.85,-13.25,53.5162124968,129.6,88.7375000786,-20.7,91.1198876218,39.3175000786,0,39.3175000786,49.42,-20.7,53.5800933183,131.39
2021-07-21 10:00:00,90.8120000868,-12.62,91.6846975223,43.3820000868,0,43.3820000868,47.43,-12.62,49.080233292,129.32,88.2520000868,-19.97,90.4832383335,43.3820000868,0,43.3820000868,44.87,-19.97,49.1133159133,131.24
2021-07-21 10:30:00,89.3318334268,-12.39,90.1869644871,46.7218334268,0,46.7218334268,42.61,-12.39,44.3748149292,129.17,86.9018334268,-19.53,89.0693524897,46.7218334268,0,46.7218334268,40.18,-19.53,44.6749739787,131.11
2021-07-21 11:00:00,90.0726667631,-11.45,90.7975098657,48.2026667631,0,48.2026667631,41.87,-11.45,43.4073657344,129.32,87.6826667631,-18.62,89.6379074426,48.2026667631,0,48.2026667631,39.48,-18.62,43.6505990795,131.21
2021-07-21 11:30:00,90.6573334263,-10.67,91.2830816963,46.5073334263,0,46.5073334263,44.15,-10.67,45.4210457828,129.32,88.2073334263,-16.13,89.670009313,46.5073334263,0,46.5073334263,41.7,-16.13,44.7109259578,131.29
2021-07-21 12:00:00,90.6286667628,-9.76,91.1526896982,48.0886667628,0,48.0886667628,42.54,-9.76,43.6452654935,129.08,88.8686667628,-15.77,90.2570375772,48.0886667628,0,48.0886667628,40.78,-15.77,43.7230065297,130.74
2021-07-21 12:30:00,93.3940000922,-8.08,93.7428698794,46.0940000922,0,46.0940000922,47.3,-8.08,47.985168542,128.91,95.9740000922,-11.38,96.6463299546,46.0940000922,0,46.0940000922,49.88,-11.38,51.1616927007,130.59
2021-07-21 13:00:00,91.9051667549,-8.03,92.2553010739,44.1051667549,0,44.1051667549,47.8,-8.03,48.4697936864,128.49,95.3451667549,-10.55,95.9270729435,44.1051667549,0,44.1051667549,51.24,-10.55,52.3148172127,129.92
2021-07-21 13:30:00,88.9546667517,-8.28,89.3391914946,42.5146667517,0,42.5146667517,46.44,-8.28,47.1723647913,128.49,92.2546667517,-10.8,92.8846787014,42.5146667517,0,42.5146667517,49.74,-10.8,50.8989940962,129.92
2021-07-21 14:00:00,86.9270000897,-9.2,87.4124896373,44.8270000897,0,44.8270000897,42.1,-9.2,43.0935029906,128.68,89.9870000897,-11.86,90.7651903823,44.8270000897,0,44.8270000897,45.16,-11.86,46.6913825026,129.92
2021-07-21 14:30:00,85.9773334222,-9.04,86.4512779685,44.4173334222,0,44.4173334222,41.56,-9.04,42.531813975,128.9,88.9873334222,-11.67,89.7492864016,44.4173334222,0,44.4173334222,44.57,-11.67,46.0724841961,130.25
2021-07-21 15:00:00,86.6150000832,-8.84,87.0649403573,41.6150000832,0,41.6150000832,45.0,-8.84,45.8600654164,128.69,89.5850000832,-11.54,90.3252115409,41.6150000832,0,41.6150000832,47.97,-11.54,49.3385498368,130.08
2021-07-21 15:30:00,87.4546667441,-9.29,87.9467045165,38.7146667441,0,38.7146667441,48.74,-9.29,49.6174535824,128.77,90.4746667441,-11.99,91.2656858981,38.7146667441,0,38.7146667441,51.76,-11.99,53.1305721784,130.08
2021-07-21 16:00:00,89.1570000735,-9.34,89.6448897713,36.7370000735,0,36.7370000735,52.42,-9.34,53.2455819763,128.88,92.1470000735,-12.13,92.9419524356,36.7370000735,0,36.7370000735,55.41,-12.13,56.7221737947,130.28
2021-07-21 16:30:00,91.3611667369,-10.42,91.9534620748,35.1311667369,0,35.1311667369,56.23,-10.42,57.18731765,128.88,94.4311667369,-13.18,95.346513577,35.1311667369,0,35.1311667369,59.3,-13.18,60.7470361417,130.28
2021-07-21 17:00:00,93.2490000675,-11.66,93.9751648767,33.7690000675,0,33.7690000675,59.48,-11.66,60.6120945027,129.05,95.3090000675,-15.25,96.5213343975,33.7690000675,0,33.7690000675,61.54,-15.25,63.4013730135,130.51
2021-07-21 17:30:00,97.5320000734,-12.21,98.293311768,36.7120000734,0,36.7120000734,60.82,-12.21,62.0335111049,129.37,95.7720000734,-19.05,97.6482385815,36.7120000734,0,36.7120000734,59.06,-19.05,62.0563139415,130.93
2021-07-21 18:00:00,99.2428333971,-12.77,100.0610457705,31.9028333971,0,31.9028333971,67.34,-12.77,68.5401232856,129.69,97.4528333971,-19.69,99.4220842526,31.9028333971,0,31.9028333971,65.55,-19.69,68.4433970519,131.63
2021-07-21 18:30:00,99.4495000556,-13.55,100.3683494001,27.7895000556,0,27.7895000556,71.66,-13.55,72.9298162619,129.84,97.6095000556,-20.5,99.7389818531,27.7895000556,0,27.7895000556,69.82,-20.5,72.7673168394,131.79
2021-07-21 19:00:00,98.5775000489,-14.15,99.5878808686,24.4575000489,0,24.4575000489,74.12,-14.15,75.4585773786,129.84,96.5875000489,-21.23,98.8931649089,24.4575000489,0,24.4575000489,72.13,-21.23,75.1894261183,131.86
2021-07-21 19:30:00,97.0315000433,-15.09,98.1978619963,21.6515000433,0,21.6515000433,75.38,-15.09,76.8755650386,129.84,94.8315000433,-22.36,97.4319403505,21.6515000433,0,21.6515000433,73.18,-22.36,76.51981442740001,131.76
2021-07-21 20:00:00,95.6431667052,-15.66,96.9167216604,19.2631667052,0,19.2631667052,76.38,-15.66,77.9688399298,129.7,93.3131667052,-23.06,96.1202927615,19.2631667052,0,19.2631667052,74.05,-23.06,77.5575018938,131.76
2021-07-21 20:30:00,93.2366666974,-16.57,94.6976288871,15.3766666974,0,15.3766666974,77.86,-16.57,79.6036713977,129.89,90.8166666974,-23.78,93.8784072619,15.3766666974,0,15.3766666974,75.44,-23.78,79.0991908935,131.89
2021-07-21 21:00:00,91.9360000257,-16.9,93.4764039783,12.8360000257,0,12.8360000257,79.1,-16.9,80.8852273286,129.89,89.7360000257,-23.96,92.879660317,12.8360000257,0,12.8360000257,76.9,-23.96,80.5462078561,131.89
2021-07-21 21:30:00,90.1850000279,-17.67,91.8997449944,13.9550000279,0,13.9550000279,76.23,-17.67,78.2511456785,129.89,87.9250000279,-25.22,91.4705090721,13.9550000279,0,13.9550000279,73.97,-25.22,78.1511951284,131.89
2021-07-21 22:00:00,89.8885000281,-18.63,91.7987981255,14.0285000281,0,14.0285000281,75.86,-18.63,78.1141248431,130.04,87.5385000281,-26.29,91.4010562694,14.0285000281,0,14.0285000281,73.51,-26.29,78.0697393361,132.07
2021-07-21 22:30:00,87.5531666906,-19.18,89.6294002968,11.983166690600001,0,11.983166690600001,75.57,-19.18,77.9660009235,129.84,85.5131666906,-26.69,89.5815705235,11.983166690600001,0,11.983166690600001,73.53,-26.69,78.2241458886,131.92
2021-07-21 23:00:00,85.5283333497,-18.81,87.5723238562,8.1683333497,0,8.1683333497,77.36,-18.81,79.6139793001,129.84,88.4483333497,-24.53,91.7868649227,8.1683333497,0,8.1683333497,80.28,-24.53,83.9440248022,131.92
2021-07-21 23:30:00,79.0186666775,-20.19,81.5572546344,5.4286666775,0,5.4286666775,73.59,-20.19,76.3093978485,129.84,82.2886666775,-25.74,86.2204863334,5.4286666775,0,5.4286666775,76.86,-25.74,81.0555809306,131.72
2021-07-22 00:00:00,73.5005000085,-22.68,76.9201267647,4.2605000085,0,4.2605000085,69.24,-22.68,72.8598654953,130.25,76.4805000085,-27.12,81.1465420185,4.2605000085,0,4.2605000085,72.22,-27.12,77.1441689306,132.03
2021-07-22 00:30:00,70.549833342,-23.8,74.4561547797,4.339833342,0,4.339833342,66.21,-23.8,70.3576868579,130.77,73.299833342,-27.19,78.1803150925,4.339833342,0,4.339833342,68.96,-27.19,74.1267677698,132.47
2021-07-22 01:00:00,67.9595000085,-24.25,72.1564698513,4.2495000085,0,4.2495000085,63.71,-24.25,68.1691029719,130.99,70.6095000085,-27.78,75.8777298781,4.2495000085,0,4.2495000085,66.36,-27.78,71.9401000833,132.54
2021-07-22 01:30:00,67.8036666751,-24.28,72.0198279267,4.2136666751,0,4.2136666751,63.59,-24.28,68.0676611909,131.26,70.6636666751,-29.52,76.5818789791,4.2136666751,0,4.2136666751,66.45,-29.52,72.7119859445,132.84
2021-07-22 02:00:00,66.1315000087,-25.11,70.7381608002,4.3515000087,0,4.3515000087,61.78,-25.11,66.6879336912,131.39,68.9115000087,-30.21,75.2425340712,4.3515000087,0,4.3515000087,64.56,-30.21,71.2785921578,133.12
2021-07-22 02:30:00,64.3130000085,-26.36,69.5054787056,4.2430000085,0,4.2430000085,60.07,-26.36,65.5991958792,131.68,66.8730000085,-29.71,73.175694258,4.2430000085,0,4.2430000085,62.63,-29.71,69.319557125,133.42
2021-07-22 03:00:00,62.1148333419,-26.57,67.5589921557,4.2948333419,0,4.2948333419,57.82,-26.57,63.6326747827,131.93,64.6448333419,-29.87,71.212157514,4.2948333419,0,4.2948333419,60.35,-29.87,67.3375036662,133.42
2021-07-22 03:30:00,61.3781666752,-26.62,66.9021953632,4.2881666752,0,4.2881666752,57.09,-26.62,62.9912097042,132.22,63.8681666752,-29.96,70.546043932,4.2881666752,0,4.2881666752,59.58,-29.96,66.688664704,133.67
2021-07-22 04:00:00,61.8711666754,-26.85,67.4460062997,4.3911666754,0,4.3911666754,57.48,-26.85,63.441886006,132.22,64.4311666754,-30.14,71.132234881,4.3911666754,0,4.3911666754,60.04,-30.14,67.1805120552,133.78
2021-07-22 04:30:00,61.8366666753,-26.93,67.4462619091,4.3366666753,0,4.3366666753,57.5,-26.93,63.4938965571,132.22,64.3566666753,-30.25,71.1114832187,4.3366666753,0,4.3366666753,60.02,-30.25,67.2120740641,133.67
2021-07-22 05:00:00,61.8261666754,-27.02,67.4726261959,4.3661666754,0,4.3661666754,57.46,-27.02,63.4959211288,132.22,64.3661666754,-30.35,71.1626721848,4.3661666754,0,4.3661666754,60.0,-30.35,67.2392928279,133.67
2021-07-22 05:30:00,63.1311666753,-26.65,68.5256645775,4.3311666753,0,4.3311666753,58.8,-26.65,64.5574356678,132.22,65.6011666753,-30.0,72.1353801485,4.3311666753,0,4.3311666753,61.27,-30.0,68.2203261499,133.75
2021-07-22 06:00:00,64.8463333426,-26.15,69.9204508565,4.6163333426,0,4.6163333426,60.23,-26.15,65.6618260483,132.22,67.3063333426,-29.53,73.4994109366,4.6163333426,0,4.6163333426,62.69,-29.53,69.2968758315,133.75
2021-07-22 06:30:00,70.0426666776,-24.32,74.1447068597,5.4626666776,0,5.4626666776,64.58,-24.32,69.0075271257,132.02,72.7426666776,-27.68,77.8310860477,5.4626666776,0,5.4626666776,67.28,-27.68,72.7515003282,133.51
2021-07-22 07:00:00,75.5416666798,-21.99,78.6772108349,6.5716666798,0,6.5716666798,68.97,-21.99,72.3907521718,131.62,78.4316666798,-25.47,82.4636116003,6.5716666798,0,6.5716666798,71.86,-25.47,76.2402813479,133.1
2021-07-22 07:30:00,83.9015000185,-18.0,85.8106153419,9.2415000185,0,9.2415000185,74.66,-18.0,76.7991900999,131.47,87.0915000185,-22.87,90.0442462097,9.2415000185,0,9.2415000185,77.85,-22.87,81.1397522796,132.91
2021-07-22 08:00:00,88.2313333595,-16.22,89.7098466524,13.0913333595,0,13.0913333595,75.14,-16.22,76.8707226452,130.56,91.3213333595,-20.2,93.5287438521,13.0913333595,0,13.0913333595,78.23,-20.2,80.7958718005,132.17
2021-07-22 08:30:00,91.6891667049,-14.29,92.7960526695,19.1091667049,0,19.1091667049,72.58,-14.29,73.9733769677,130.14,94.8691667049,-17.9,96.5430929237,19.1091667049,0,19.1091667049,75.76,-17.9,77.8459221796,131.65
2021-07-22 09:00:00,92.8728333827,-12.69,93.7357950866,24.6628333827,0,24.6628333827,68.21,-12.69,69.380402132,130.7,95.5828333827,-16.22,96.9492982824,24.6628333827,0,24.6628333827,70.92,-16.22,72.7511841828,132.21
2021-07-22 09:30:00,93.7390000538,-11.46,94.4369193223,26.8890000538,0,26.8890000538,66.85,-11.46,67.8251730554,130.7,96.1390000538,-15.04,97.3083189216,26.8890000538,0,26.8890000538,69.25,-15.04,70.8644064393,132.21
2021-07-22 10:00:00,94.0245000628,-10.65,94.625731765,31.4245000628,0,31.4245000628,62.6,-10.65,63.4994685017,130.44,96.1145000628,-14.22,97.1607200587,31.4245000628,0,31.4245000628,64.69,-14.22,66.2344661034,131.96
2021-07-22 10:30:00,91.094000074,-11.08,91.7653706443,37.024000074,0,37.024000074,54.07,-11.08,55.1935802426,130.33,90.094000074,-15.57,91.4295015263,37.024000074,0,37.024000074,53.07,-15.57,55.3068693744,131.81
2021-07-22 11:00:00,91.8473334178,-9.93,92.3825608865,42.2173334178,0,42.2173334178,49.63,-9.93,50.6136523084,130.52,93.0273334178,-13.72,94.0336278297,42.2173334178,0,42.2173334178,50.81,-13.72,52.6297871932,132.12
2021-07-22 11:30:00,91.5695000869,-9.1,92.0205593668,43.4695000869,0,43.4695000869,48.1,-9.1,48.9532429978,130.35,94.5995000869,-12.1,95.3702019328,43.4695000869,0,43.4695000869,51.13,-12.1,52.5422391986,131.86
2021-07-22 12:00:00,87.2066667496,-9.15,87.6853763497,41.4866667496,0,41.4866667496,45.72,-9.15,46.6266115003,130.25,90.2366667496,-12.07,91.0403258237,41.4866667496,0,41.4866667496,48.75,-12.07,50.2219812433,131.66
2021-07-22 12:30:00,88.9631667502,-8.31,89.3504400562,41.7831667502,0,41.7831667502,47.18,-8.31,47.906246983,130.15,92.9831667502,-13.05,93.8944716099,41.7831667502,0,41.7831667502,51.2,-13.05,52.8369425686,131.56
2021-07-22 13:00:00,88.9001667549,-8.22,89.279381993,44.1201667549,0,44.1201667549,44.78,-8.22,45.5281978558,129.73,92.5301667549,-13.08,93.4500837864,44.1201667549,0,44.1201667549,48.41,-13.08,50.1459320384,131.29
2021-07-22 13:30:00,88.1695000894,-8.66,88.5937714855,44.7095000894,0,44.7095000894,43.46,-8.66,44.3144130053,130.09,91.5495000894,-13.46,92.5336834165,44.7095000894,0,44.7095000894,46.84,-13.46,48.7355845353,131.72
2021-07-22 14:00:00,86.9428334176,-8.04,87.3137897625,42.1528334176,0,42.1528334176,44.79,-8.04,45.5058864324,130.09,90.1828334176,-12.92,91.1036214606,42.1528334176,0,42.1528334176,48.03,-12.92,49.7373833248,131.72
2021-07-22 14:30:00,85.9503334144,-7.94,86.3162986581,40.5103334144,0,40.5103334144,45.44,-7.94,46.1284857761,130.2,89.6303334144,-12.75,90.5326414503,40.5103334144,0,40.5103334144,49.12,-12.75,50.7477772912,131.86
2021-07-22 15:00:00,85.2636667394,-8.9,85.7269086451,36.3436667394,0,36.3436667394,48.92,-8.9,49.7229966917,130.2,89.2836667394,-13.7,90.3286396799,36.3436667394,0,36.3436667394,52.94,-13.7,54.6839427986,131.78
2021-07-22 15:30:00,84.086166748,-10.5,84.7392083889,40.666166748,0,40.666166748,43.42,-10.5,44.6715390377,130.29,85.176166748,-16.48,86.755805465,40.666166748,0,40.666166748,44.51,-16.48,47.4629381729,131.93
2021-07-22 16:00:00,83.0308334269,-11.98,83.890641311,46.7908334269,0,46.7908334269,36.24,-11.98,38.1688092557,130.61,80.4908334269,-18.94,82.6891641375,46.7908334269,0,46.7908334269,33.7,-18.94,38.6576460742,132.39
2021-07-22 16:30:00,85.1380000881,-13.4,86.1860723029,44.0580000881,0,44.0580000881,41.08,-13.4,43.2102580413,131.02,83.0180000881,-18.89,85.140004925,44.0580000881,0,44.0580000881,38.96,-18.89,43.2979641554,132.91
2021-07-22 17:00:00,87.7645000832,-14.57,88.9656808824,41.6245000832,0,41.6245000832,46.14,-14.57,48.3857882027,131.18,85.5045000832,-19.46,87.6909980242,41.6245000832,0,41.6245000832,43.88,-19.46,48.0015208092,132.91
2021-07-22 17:30:00,90.8996667384,-12.02,91.6909472803,35.8796667384,0,35.8796667384,55.02,-12.02,56.3176775089,131.29,88.9996667384,-18.45,90.8919313226,35.8796667384,0,35.8796667384,53.12,-18.45,56.2328809506,133.01
2021-07-22 18:00:00,93.2005000665,-12.09,93.9813881183,33.2505000665,0,33.2505000665,59.95,-12.09,61.1569341939,131.13,91.4605000665,-18.75,93.3626561984,33.2505000665,0,33.2505000665,58.21,-18.75,61.1552663309,133.01
2021-07-22 18:30:00,94.1621667243,-12.71,95.0160920172,28.8121667243,0,28.8121667243,65.35,-12.71,66.5745191496,131.25,92.3421667243,-19.48,94.3744994971,28.8121667243,0,28.8121667243,63.53,-19.48,66.4494642567,133.12
2021-07-22 19:00:00,94.0488333815,-12.72,94.9051181993,24.0988333815,0,24.0988333815,69.95,-12.72,71.0971230079,131.25,92.4488333815,-19.49,94.4809340217,24.0988333815,0,24.0988333815,68.35,-19.49,71.0744862802,133.12
2021-07-22 19:30:00,93.219333373,-12.57,94.0630055575,19.819333373,0,19.819333373,73.4,-12.57,74.4685497375,130.82,91.389333373,-19.5,93.4465636305,19.819333373,0,19.819333373,71.57,-19.5,74.1789383855,132.77
2021-07-22 20:00:00,91.8570000371,-13.61,92.8597897683,18.5570000371,0,18.5570000371,73.3,-13.61,74.5528141655,130.55,90.0870000371,-20.67,92.4278987952,18.5570000371,0,18.5570000371,71.53,-20.67,74.4566303293,132.53
2021-07-22 20:30:00,89.0076666999,-14.74,90.2199109474,16.5976666999,0,16.5976666999,72.41,-14.74,73.8950316327,130.68,87.1076666999,-21.88,89.8135847068,16.5976666999,0,16.5976666999,70.51,-21.88,73.826787144,132.66
2021-07-22 21:00:00,87.0726666955,-15.43,88.4292609121,14.4126666955,0,14.4126666955,72.66,-15.43,74.2802833866,130.85,85.2026666955,-22.5,88.1234611895,14.4126666955,0,14.4126666955,70.79,-22.5,74.2797018034,132.84
2021-07-22 21:30:00,86.0271666942,-16.15,87.5299714923,13.7771666942,0,13.7771666942,72.25,-16.15,74.0329993989,130.85,84.2071666942,-23.17,87.3366808544,13.7771666942,0,13.7771666942,70.43,-23.17,74.1433328088,132.84
2021-07-22 22:00:00,86.5090000225,-15.97,87.9707223166,11.2590000225,0,11.2590000225,75.25,-15.97,76.9259605075,131.04,84.8490000225,-23.0,87.9110505273,11.2590000225,0,11.2590000225,73.59,-23.0,77.1005064834,133.03
2021-07-22 22:30:00,82.776166688,-17.24,84.552417893,10.646166688,0,10.646166688,72.13,-17.24,74.1616781094,131.04,81.206166688,-24.27,84.7553798183,10.646166688,0,10.646166688,70.56,-24.27,74.6173337771,133.03
2021-07-22 23:00:00,79.6476666817,-17.44,81.5346822392,7.5176666817,0,7.5176666817,72.13,-17.44,74.2084260714,131.22,82.8976666817,-22.72,85.9547645059,7.5176666817,0,7.5176666817,75.38,-22.72,78.7295548063,133.25
2021-07-22 23:30:00,71.9795000087,-18.33,74.276761652,4.3595000087,0,4.3595000087,67.62,-18.33,70.0603546951,131.22,75.3395000087,-23.54,78.9314377264,4.3595000087,0,4.3595000087,70.98,-23.54,74.78162876,132.99
2021-07-23 00:00:00,66.8481666755,-19.17,69.5425501968,4.4081666755,0,4.4081666755,62.44,-19.17,65.3164795438,131.22,70.0481666755,-24.39,74.1728909683,4.4081666755,0,4.4081666755,65.64,-24.39,70.0248648696,132.99
2021-07-23 00:30:00,64.3491666755,-19.93,67.3648287449,4.4291666755,0,4.4291666755,59.92,-19.93,63.1475359773,131.72,67.2591666755,-25.11,71.7935066833,4.4291666755,0,4.4291666755,62.83,-25.11,67.6618134549,133.45
2021-07-23 01:00:00,61.9048333421,-20.53,65.2203134852,4.3748333421,0,4.3748333421,57.53,-20.53,61.0834003638,130.09,64.8148333421,-25.69,69.7204325945,4.3748333421,0,4.3748333421,60.44,-25.69,65.6732038201,131.88
2021-07-23 01:30:00,61.6046666753,-20.95,65.0694817574,4.3246666753,0,4.3246666753,57.28,-20.95,60.9909903182,130.34,64.6246666753,-26.01,69.6625268196,4.3246666753,0,4.3246666753,60.3,-26.01,65.6704659645,132.11
2021-07-23 02:00:00,60.3051666755,-21.26,63.9429490074,4.4351666755,0,4.4351666755,55.87,-21.26,59.7782945558,130.46,63.2651666755,-26.26,68.4986781952,4.4351666755,0,4.4351666755,58.83,-26.26,64.4248127665,132.21
2021-07-23 02:30:00,58.7201666757,-21.84,62.6501681915,4.5401666757,0,4.5401666757,54.18,-21.84,58.4162477398,130.46,61.6101666757,-26.8,67.186699858,4.5401666757,0,4.5401666757,57.07,-26.8,63.0493846124,132.21
2021-07-23 03:00:00,57.6290000091,-21.95,61.6676912333,4.5590000091,0,4.5590000091,53.07,-21.95,57.4301958903,130.59,60.4590000091,-26.95,66.1936037854,4.5590000091,0,4.5590000091,55.9,-26.95,62.0573323629,132.31
2021-07-23 03:30:00,57.2543333425,-22.15,61.389585326,4.6043333425,0,4.6043333425,52.65,-22.15,57.1195675754,130.59,59.8943333425,-27.27,65.8102124791,4.6043333425,0,4.6043333425,55.29,-27.27,61.6493065654,132.31
2021-07-23 04:00:00,57.3238333425,-22.27,61.4977623095,4.5838333425,0,4.5838333425,52.74,-22.27,57.2491091634,130.75,59.8838333425,-27.46,65.8796258019,4.5838333425,0,4.5838333425,55.3,-27.46,61.7425428696,132.43
2021-07-23 04:30:00,57.7390000092,-22.33,61.9065507202,4.6190000092,0,4.6190000092,53.12,-22.33,57.6225936591,130.75,60.3690000092,-27.49,66.33337216,4.6190000092,0,4.6190000092,55.75,-27.49,62.1591714874,132.43
2021-07-23 05:00:00,57.9083333423,-22.35,62.0717131267,4.4883333423,0,4.4883333423,53.42,-22.35,57.9069848982,130.75,60.5583333423,-27.43,66.4809494306,4.4883333423,0,4.4883333423,56.07,-27.43,62.4199471323,132.43
2021-07-23 05:30:00,59.0111666756,-21.86,62.9299403497,4.4611666756,0,4.4611666756,54.55,-21.86,58.7670154083,130.75,61.7211666756,-26.87,67.3164119349,4.4611666756,0,4.4611666756,57.26,-26.87,63.2511225197,132.43
2021-07-23 06:00:00,60.0743333423,-21.39,63.7687825391,4.4743333423,0,4.4743333423,55.6,-21.39,59.5725784233,130.58,62.7343333423,-26.42,68.0706469772,4.4743333423,0,4.4743333423,58.26,-26.42,63.9706495199,132.25
2021-07-23 06:30:00,65.4835000108,-19.9,68.4404761356,5.3935000108,0,5.3935000108,60.09,-19.9,63.299432067,130.65,68.2835000108,-24.95,72.6989606096,5.3935000108,0,5.3935000108,62.89,-24.95,67.6583668145,132.25
2021-07-23 07:00:00,70.3473333474,-18.4,72.7138728792,7.0273333474,0,7.0273333474,63.32,-18.4,65.9392326313,130.75,73.1273333474,-23.62,76.847324498,7.0273333474,0,7.0273333474,66.1,-23.62,70.1934070978,132.4
2021-07-23 07:30:00,76.2923333511,-16.17,77.9871080895,8.8923333511,0,8.8923333511,67.4,-16.17,69.3125450406,131.1,79.3823333511,-21.36,82.2058662643,8.8923333511,0,8.8923333511,70.49,-21.36,73.655208234,132.74
2021-07-23 08:00:00,80.5305000265,-14.18,81.7693942409,13.2705000265,0,13.2705000265,67.26,-14.18,68.7384899456,130.59,83.6505000265,-19.54,85.9023733938,13.2705000265,0,13.2705000265,70.38,-19.54,73.0421522136,132.23
2021-07-23 08:30:00,83.1006667072,-13.54,84.1965106592,20.2606667072,0,20.2606667072,62.84,-13.54,64.2821686006,131.21,84.5506667072,-19.58,86.7881998928,20.2606667072,0,20.2606667072,64.29,-19.58,67.2055094468,132.88
2021-07-23 09:00:00,85.7943333887,-12.91,86.7602198108,27.7043333887,0,27.7043333887,58.09,-12.91,59.5072785464,130.58,84.4543333887,-20.09,86.8109585717,27.7043333887,0,27.7043333887,56.75,-20.09,60.2010847078,132.32
2021-07-23 09:30:00,88.7056667251,-11.51,89.4492895955,29.2156667251,0,29.2156667251,59.49,-11.51,60.5932355961,130.28,87.2456667251,-18.78,89.2440180758,29.2156667251,0,29.2156667251,58.03,-18.78,60.9931906035,132.16
2021-07-23 10:00:00,89.7211667233,-9.92,90.2679021479,28.3211667233,0,28.3211667233,61.4,-9.92,62.1961928095,130.07,87.87116672330001,-17.37,89.5715291893,28.3211667233,0,28.3211667233,59.55,-17.37,62.0316000116,131.99
2021-07-23 10:30:00,86.5480000613,-11.15,87.2632729996,30.6280000613,0,30.6280000613,55.92,-11.15,57.0207760382,129.86,84.6080000613,-18.49,86.604813806,30.6280000613,0,30.6280000613,53.98,-18.49,57.0589213007,131.84
2021-07-23 11:00:00,82.8128334067,-10.12,83.4288905407,36.6928334067,0,36.6928334067,46.12,-10.12,47.2172510847,130.05,84.0628334067,-16.11,85.5925934901,36.6928334067,0,36.6928334067,47.37,-16.11,50.0344781126,131.94
2021-07-23 11:30:00,84.4511667418,-12.96,85.4398101827,37.5811667418,0,37.5811667418,46.87,-12.96,48.6287826292,130.05,87.6611667418,-16.0,89.109371867,37.5811667418,0,37.5811667418,50.08,-16.0,52.5738185792,131.77
2021-07-23 12:00:00,82.1640000669,-14.08,83.3616776882,33.4640000669,0,33.4640000669,48.7,-14.08,50.6945401399,129.87,85.5540000669,-17.0,87.2266411565,33.4640000669,0,33.4640000669,52.09,-17.0,54.7938691826,131.28
2021-07-23 12:30:00,82.4815000838,-15.87,83.9943733596,41.9015000838,0,41.9015000838,40.58,-15.87,43.572850492,130.07,81.2315000838,-21.21,83.9548730323,41.9015000838,0,41.9015000838,39.33,-21.21,44.6845946608,131.46
2021-07-23 13:00:00,79.0538334193,-15.59,80.5764027385,42.9638334193,0,42.9638334193,36.09,-15.59,39.3133081793,130.44,78.5638334193,-22.61,81.7526025367,42.9638334193,0,42.9638334193,35.6,-22.61,42.1731205865,132.11
2021-07-23 13:30:00,78.9218334266,-15.03,80.3402557341,46.6418334266,0,46.6418334266,32.28,-15.03,35.6075736326,130.8,77.6618334266,-23.72,81.2034406364,46.6418334266,0,46.6418334266,31.02,-23.72,39.0496965417,132.58
2021-07-23 14:00:00,80.2370000852,-14.22,81.4873277429,42.5970000852,0,42.5970000852,37.64,-14.22,40.2365256949,131.37,78.6170000852,-22.38,81.740425142,42.5970000852,0,42.5970000852,36.02,-22.38,42.4064240416,133.42
2021-07-23 14:30:00,80.7513334133,-13.7,81.905237,39.9713334133,0,39.9713334133,40.78,-13.7,43.0197443042,131.37,79.0113334133,-20.43,81.6098995695,39.9713334133,0,39.9713334133,39.04,-20.43,44.0625294326,133.32
2021-07-23 15:00:00,81.7696667455,-8.44,82.2040874876,39.4096667455,0,39.4096667455,42.36,-8.44,43.1926290008,131.7,80.3296667455,-15.09,81.7347139191,39.4096667455,0,39.4096667455,40.92,-15.09,43.6136962433,133.52
2021-07-23 15:30:00,81.6708334018,-9.46,82.2168877333,34.2308334018,0,34.2308334018,47.44,-9.46,48.374013685,131.6,80.1308334018,-16.17,81.7460663376,34.2308334018,0,34.2308334018,45.9,-16.17,48.6649658379,133.46
2021-07-23 16:00:00,80.6350000601,-9.99,81.2514820461,30.0450000601,0,30.0450000601,50.59,-9.99,51.5669293249,131.6,80.1250000601,-16.53,81.8123250778,30.0450000601,0,30.0450000601,50.08,-16.53,52.7375321759,133.46
2021-07-23 16:30:00,82.8425000532,-10.6,83.5179011653,26.5925000532,0,26.5925000532,56.25,-10.6,57.2400428022,131.73,82.6425000532,-17.14,84.4011991327,26.5925000532,0,26.5925000532,56.05,-17.14,58.6121327031,133.54
2021-07-23 17:00:00,88.2010000556,-9.81,88.7448731523,27.8110000556,0,27.8110000556,60.39,-9.81,61.1816001752,131.73,87.0410000556,-16.42,88.5762501503,27.8110000556,0,27.8110000556,59.23,-16.42,61.463886144599996,133.54
2021-07-23 17:30:00,92.7420000545,-9.18,93.1952304257,27.2320000545,0,27.2320000545,65.51,-9.18,66.1500755857,131.25,93.8020000545,-14.67,94.9422146056,27.2320000545,0,27.2320000545,66.57,-14.67,68.1672487343,133.1
2021-07-23 18:00:00,93.996833373,-8.59,94.3885204045,19.836833373,0,19.836833373,74.16,-8.59,74.655835003,131.07,97.896833373,-13.19,98.7814055603,19.836833373,0,19.836833373,78.06,-13.19,79.1665314385,132.81
2021-07-23 18:30:00,92.1943333594,-9.89,92.7232829638,13.0443333594,0,13.0443333594,79.15,-9.89,79.7654975538,130.74,95.9343333594,-12.98,96.8084537482,13.0443333594,0,13.0443333594,82.89,-12.98,83.9001340881,132.36
2021-07-23 19:00:00,90.41266669,-11.53,91.1448912337,11.68266669,0,11.68266669,78.73,-11.53,79.5698045743,130.74,94.25266669,-14.61,95.3782851501,11.68266669,0,11.68266669,82.57,-14.61,83.8525908962,132.19
2021-07-23 19:30:00,89.906333353,-14.92,91.1359159551,9.836333353,0,9.836333353,80.07,-14.92,81.4482123806,130.85,93.496333353,-18.03,95.2189332562,9.836333353,0,9.836333353,83.66,-18.03,85.5808185285,132.29
2021-07-23 20:00:00,88.781166683,-15.51,90.1257768765,8.171166683,0,8.171166683,80.61,-15.51,82.0885631498,130.85,92.291166683,-18.75,94.1765466967,8.171166683,0,8.171166683,84.12,-18.75,86.1843193394,132.29
2021-07-23 20:30:00,86.8163333462,-16.44,88.359206287,6.4163333462,0,6.4163333462,80.4,-16.44,82.0635948518,131.34,90.2663333462,-19.77,92.4059729442,6.4163333462,0,6.4163333462,83.85,-19.77,86.1491462523,132.85
2021-07-23 21:00:00,85.3396666772,-17.06,87.0281696267,5.2696666772,0,5.2696666772,80.07,-17.06,81.8672614664,131.52,88.6896666772,-20.53,91.0348168302,5.2696666772,0,5.2696666772,83.42,-20.53,85.9091223328,132.99
2021-07-23 21:30:00,84.1725000099,-17.38,85.9480899027,4.9425000099,0,4.9425000099,79.23,-17.38,81.1138539338,131.52,87.3325000099,-21.01,89.824193055,4.9425000099,0,4.9425000099,82.39,-21.01,85.0266558204,133.09
2021-07-23 22:00:00,80.7145000093,-18.49,82.8052571504,4.6445000093,0,4.6445000093,76.07,-18.49,78.2848963722,131.69,84.0745000093,-22.93,87.1453180143,4.6445000093,0,4.6445000093,79.43,-22.93,82.6735132917,133.19
2021-07-23 22:30:00,76.5441666758,-19.7,79.0385946996,4.5541666758,0,4.5541666758,71.99,-19.7,74.6367878462,130.28,79.9241666758,-24.85,83.6982372504,4.5541666758,0,4.5541666758,75.37,-24.85,79.3609437948,131.94
2021-07-23 23:00:00,71.5541666762,-20.78,74.5104500639,4.7441666762,0,4.7441666762,66.81,-20.78,69.9670243758,130.28,74.7641666762,-25.97,79.1462034388,4.7441666762,0,4.7441666762,70.02,-25.97,74.6809299621,131.94
2021-07-23 23:30:00,69.3336666763,-21.77,72.6711100423,4.8336666763,0,4.8336666763,64.5,-21.77,68.0748330883,130.8,72.5036666763,-26.9,77.3329921929,4.8336666763,0,4.8336666763,67.67,-26.9,72.8205939278,132.47
2021-07-24 00:00:00,65.7125000093,-22.46,69.4448288749,4.6425000093,0,4.6425000093,61.07,-22.46,65.0691670455,130.34,68.7725000093,-27.58,74.0966474108,4.6425000093,0,4.6425000093,64.13,-27.58,69.8091204643,132.0
2021-07-24 00:30:00,63.310000009,-22.96,67.344767437,4.520000009,0,4.520000009,58.79,-22.96,63.1143858403,130.34,66.360000009,-28.09,72.060375389,4.520000009,0,4.520000009,61.84,-28.09,67.9207898953,132.09
2021-07-24 01:00:00,60.6281666756,-23.48,65.0160364406,4.4681666756,0,4.4681666756,56.16,-23.48,60.8708140245,130.65,63.6281666756,-28.61,69.7644300091,4.4681666756,0,4.4681666756,59.16,-28.61,65.7148210071,132.39
2021-07-24 01:30:00,59.7670000088,-23.27,64.1372527479,4.4070000088,0,4.4070000088,55.36,-23.27,60.0518317789,130.82,62.7770000088,-28.35,68.8815957285,4.4070000088,0,4.4070000088,58.37,-28.35,64.8905185678,132.6
2021-07-24 02:00:00,58.9680000089,-23.14,63.3457545938,4.4680000089,0,4.4680000089,54.5,-23.14,59.2090330946,130.74,61.8580000089,-28.3,68.0242762924,4.4680000089,0,4.4680000089,57.39,-28.3,63.9882965862,132.6
2021-07-24 02:30:00,56.9925000092,-23.26,61.5562560371,4.6025000092,0,4.6025000092,52.39,-23.26,57.321372105,130.74,59.7825000092,-28.43,66.1982794894,4.6025000092,0,4.6025000092,55.18,-28.43,62.0733219668,132.75
2021-07-24 03:00:00,55.0186666757,-23.63,59.8784651004,4.5386666757,0,4.5386666757,50.48,-23.63,55.7369473509,130.74,57.6886666757,-28.77,64.464681515,4.5386666757,0,4.5386666757,53.15,-28.77,60.437036658,132.65
2021-07-24 03:30:00,53.9500000092,-23.89,59.0028355335,4.5900000092,0,4.5900000092,49.36,-23.89,54.8374114998,131.0,56.5800000092,-29.01,63.5836181814,4.5900000092,0,4.5900000092,51.99,-29.01,59.5360411852,132.77
2021-07-24 04:00:00,54.116500009,-24.23,59.293241379,4.506500009,0,4.506500009,49.61,-24.23,55.2109137762,131.25,56.706500009,-29.34,63.8471827356,4.506500009,0,4.506500009,52.2,-29.34,59.8805110199,132.87
2021-07-24 04:30:00,53.878166676,-24.29,59.1004309998,4.648166676,0,4.648166676,49.23,-24.29,54.8962384868,131.25,56.488166676,-29.36,63.662568079,4.648166676,0,4.648166676,51.84,-29.36,59.576800854,132.73
2021-07-24 05:00:00,53.7398333426,-24.46,59.0445703489,4.6398333426,0,4.6398333426,49.1,-24.46,54.8552786886,131.25,56.3198333426,-29.5,63.578090784,4.6398333426,0,4.6398333426,51.68,-29.5,59.5069105231,132.73
2021-07-24 05:30:00,55.9206666759,-24.48,61.0441754918,4.6206666759,0,4.6206666759,51.3,-24.48,56.8415376287,131.25,58.4806666759,-29.53,65.5134282026,4.6206666759,0,4.6206666759,53.86,-29.53,61.4241035751,132.83
2021-07-24 06:00:00,57.5406666757,-24.35,62.4808036239,4.5406666757,0,4.5406666757,53.0,-24.35,58.3260019202,131.06,60.0006666757,-29.44,66.8340751528,4.5406666757,0,4.5406666757,55.46,-29.44,62.7895309745,132.66
2021-07-24 06:30:00,60.3586666759,-23.56,64.7938441744,4.6286666759,0,4.6286666759,55.73,-23.56,60.5054253766,130.88,62.9486666759,-28.64,69.1576766258,4.6286666759,0,4.6286666759,58.32,-28.64,64.9728558707,132.52
2021-07-24 07:00:00,63.800166676,-22.88,67.7787257765,4.6901666760000005,0,4.6901666760000005,59.11,-22.88,63.3836453669,130.62,66.530166676,-27.94,72.1588988133,4.6901666760000005,0,4.6901666760000005,61.84,-27.94,67.8588918271,132.29
2021-07-24 07:30:00,68.2156666775,-21.77,71.605237799,5.3956666775,0,5.3956666775,62.82,-21.77,66.4852261785,130.3,71.0756666775,-26.83,75.9710424678,5.3956666775,0,5.3956666775,65.68,-26.83,70.9486525594,131.92
2021-07-24 08:00:00,72.4755000123,-20.5,75.3189757102,6.1455000123,0,6.1455000123,66.33,-20.5,69.4256357551,129.86,75.5155000123,-25.82,79.8076634297,6.1455000123,0,6.1455000123,69.37,-25.82,74.0193846232,131.49
2021-07-24 08:30:00,77.5813333458,-19.12,79.9026763239,6.2413333458,0,6.2413333458,71.34,-19.12,73.857768718,130.03,80.8413333458,-24.42,84.4491419561,6.2413333458,0,6.2413333458,74.6,-24.42,78.4951998532,131.77
2021-07-24 09:00:00,77.7720000151,-19.33,80.1382111502,7.5420000151,0,7.5420000151,70.23,-19.33,72.8416213438,129.59,80.6920000151,-24.72,84.3935854579,7.5420000151,0,7.5420000151,73.15,-24.72,77.2139941979,131.35
2021-07-24 09:30:00,80.4385000181,-17.76,82.37578458,9.0685000181,0,9.0685000181,71.37,-17.76,73.5465464859,129.95,83.1185000181,-23.08,86.2633841515,9.0685000181,0,9.0685000181,74.05,-23.08,77.5634508,131.8
2021-07-24 10:00:00,85.0465000189,-16.38,86.6095350724,9.4365000189,0,9.4365000189,75.61,-16.38,77.3639224704,130.85,87.9665000189,-21.64,90.5891534654,9.4365000189,0,9.4365000189,78.53,-21.64,81.4570469634,132.51
2021-07-24 10:30:00,87.7316666848,-15.61,89.1095810746,9.0616666848,0,9.0616666848,78.67,-15.61,80.2037467953,130.55,91.2316666848,-20.82,93.5771842175,9.0616666848,0,9.0616666848,82.17,-20.82,84.7666284572,132.34
2021-07-24 11:00:00,87.6190000197,-15.74,89.0215522469,9.8290000197,0,9.8290000197,77.79,-15.74,79.3664393809,130.41,91.0590000197,-20.97,93.4424014277,9.8290000197,0,9.8290000197,81.23,-20.97,83.8931093714,132.19
2021-07-24 11:30:00,85.8185000244,-16.3,87.3527615272,12.1885000244,0,12.1885000244,73.63,-16.3,75.4126441653,130.3,89.4785000244,-21.49,92.0229431534,12.1885000244,0,12.1885000244,77.29,-21.49,80.2219683129,132.19
2021-07-24 12:00:00,83.3973333685,-16.55,85.0236303211,17.5773333685,0,17.5773333685,65.82,-16.55,67.8688065314,130.3,86.7173333685,-21.58,89.3621413494,17.5773333685,0,17.5773333685,69.14,-21.58,72.4295243668,132.3
2021-07-24 12:30:00,82.3763333735,-16.9,84.0920347004,20.0763333735,0,20.0763333735,62.3,-16.9,64.5515298037,130.69,85.8763333735,-21.81,88.602600039,20.0763333735,0,20.0763333735,65.8,-21.81,69.320387333,132.51
2021-07-24 13:00:00,79.9163333799,-16.94,81.6920065912,23.2963333799,0,23.2963333799,56.62,-16.94,59.0998138745,130.77,83.5763333799,-21.64,86.3324568238,23.2963333799,0,23.2963333799,60.28,-21.64,64.0466080288,132.51
2021-07-24 13:30:00,79.8241667203,-17.6,81.7414068425,26.8341667203,0,26.8341667203,52.99,-17.6,55.8363689722,130.77,83.5841667203,-21.31,86.257921528,26.8341667203,0,26.8341667203,56.75,-21.31,60.6191273444,132.51
2021-07-24 14:00:00,78.7138333816,-18.95,80.9627696267,24.1538333816,0,24.1538333816,54.56,-18.95,57.7572168651,131.11,83.1638333816,-21.35,85.8606177635,24.1538333816,0,24.1538333816,59.01,-21.35,62.7535066749,132.63
2021-07-24 14:30:00,77.0470000465,-19.38,79.4469924929,23.2670000465,0,23.2670000465,53.78,-19.38,57.1653111598,131.39,80.7870000465,-21.8,83.6766357863,23.2670000465,0,23.2670000465,57.52,-21.8,61.5125223024,132.74
2021-07-24 15:00:00,75.4923333774,-20.15,78.1352346817,22.0223333774,0,22.0223333774,53.47,-20.15,57.140733282,131.59,79.4623333774,-22.56,82.6027604005,22.0223333774,0,22.0223333774,57.44,-22.56,61.7114835343,132.97
2021-07-24 15:30:00,75.2826667112,-19.8,77.8429181566,22.2426667112,0,22.2426667112,53.04,-19.8,56.6152064378,131.87,79.6626667112,-22.17,82.6900802245,22.2426667112,0,22.2426667112,57.42,-22.17,61.5513224878,133.2
2021-07-24 16:00:00,73.3258333766,-19.98,75.9991989456,21.6158333766,0,21.6158333766,51.71,-19.98,55.4357691387,131.87,78.2758333766,-22.35,81.4041067195,21.6158333766,0,21.6158333766,56.66,-22.35,60.908768662599996,133.2
2021-07-24 16:30:00,75.430666716,-20.14,78.0730752643,24.660666716,0,24.660666716,50.77,-20.14,54.6187925535,131.99,80.120666716,-22.56,83.2362591364,24.660666716,0,24.660666716,55.46,-22.56,59.8729087317,133.34
2021-07-24 17:00:00,74.7473333859,-19.53,77.2566162105,26.2673333859,0,26.2673333859,48.48,-19.53,52.2659669383,131.99,78.6373333859,-23.03,81.9402898582,26.2673333859,0,26.2673333859,52.37,-23.03,57.2101197342,133.34
2021-07-24 17:30:00,76.4023333827,-19.3,78.8023257672,24.662333382699998,0,24.662333382699998,51.74,-19.3,55.2224374688,131.9,79.6523333827,-23.83,83.1406225217,24.662333382699998,0,24.662333382699998,54.99,-23.83,59.9313690816,133.34
2021-07-24 18:00:00,79.6421667074,-18.95,81.865604608,20.3421667074,0,20.3421667074,59.3,-18.95,62.254256882600004,131.78,82.9721667074,-23.65,86.2768969546,20.3421667074,0,20.3421667074,62.63,-23.65,66.9465413595,133.34
2021-07-24 18:30:00,81.3138333677,-18.76,83.4498477947,17.1938333677,0,17.1938333677,64.12,-18.76,66.8080234702,131.59,84.6738333677,-23.56,87.890452594,17.1938333677,0,17.1938333677,67.48,-23.56,71.4746388588,133.15
2021-07-24 19:00:00,80.8445000256,-19.4,83.1396005787,12.7945000256,0,12.7945000256,68.05,-19.4,70.7613065171,131.59,84.3945000256,-24.25,87.8094193955,12.7945000256,0,12.7945000256,71.6,-24.25,75.5951221971,133.15
2021-07-24 19:30:00,81.3610000208,-19.57,83.6815225984,10.4110000208,0,10.4110000208,70.95,-19.57,73.5995067918,131.48,84.9610000208,-24.48,88.4174299815,10.4110000208,0,10.4110000208,74.55,-24.48,78.466380699,133.06
2021-07-24 20:00:00,80.4178333485,-19.95,82.8554791216,7.5978333485,0,7.5978333485,72.82,-19.95,75.5033436346,131.4,83.9878333485,-24.89,87.5983347478,7.5978333485,0,7.5978333485,76.39,-24.89,80.3426673692,132.9
2021-07-24 20:30:00,81.6008333459,-19.04,83.7927061428,6.2608333459,0,6.2608333459,75.34,-19.04,77.7086687571,131.4,85.3508333459,-23.91,88.6366338081,6.2608333459,0,6.2608333459,79.09,-23.91,82.6251547654,133.04
2021-07-24 21:00:00,79.6860000105,-19.39,82.011162031,5.2660000105,0,5.2660000105,74.42,-19.39,76.9045414784,130.57,83.3160000105,-24.27,86.7789649498,5.2660000105,0,5.2660000105,78.05,-24.27,81.7363774583,132.14
2021-07-24 21:30:00,78.5900000088,-19.91,81.0727833578,4.3900000088,0,4.3900000088,74.2,-19.91,76.8247883173,130.65,82.1100000088,-24.86,85.7908602442,4.3900000088,0,4.3900000088,77.72,-24.86,81.5991298973,132.23
2021-07-24 22:00:00,77.375333342,-20.2,79.9686326617,4.315333342,0,4.315333342,73.06,-20.2,75.801079148,130.65,80.925333342,-25.22,84.7641314266,4.315333342,0,4.315333342,76.61,-25.22,80.6544512101,132.23
2021-07-24 22:30:00,74.8013333418,-21.17,77.7393617784,4.2213333418,0,4.2213333418,70.58,-21.17,73.686534048,131.06,78.0013333418,-26.29,82.3126485001,4.2213333418,0,4.2213333418,73.78,-26.29,78.3240224963,132.7
2021-07-24 23:00:00,70.9758333418,-22.02,74.3131840158,4.2358333418,0,4.2358333418,66.74,-22.02,70.2787876959,131.06,74.0858333418,-27.15,78.9039492164,4.2358333418,0,4.2358333418,69.85,-27.15,74.9409434155,132.7
2021-07-24 23:30:00,67.2348333419,-22.75,70.979471078,4.3048333419,0,4.3048333419,62.93,-22.75,66.9159726822,131.27,70.2848333419,-27.88,75.6125135008,4.3048333419,0,4.3048333419,65.98,-27.88,71.6285892643,132.9
2021-07-25 00:00:00,63.4553333419,-23.76,67.7577813209,4.3053333419,0,4.3053333419,59.15,-23.76,63.743706356,131.56,66.3753333419,-28.94,72.4100025981,4.3053333419,0,4.3053333419,62.07,-28.94,68.485096919,133.21
2021-07-25 00:30:00,61.3525000087,-23.93,65.8541886087,4.3425000087,0,4.3425000087,57.01,-23.93,61.8286745774,131.78,64.1625000087,-29.13,70.4654759962,4.3425000087,0,4.3425000087,59.82,-29.13,66.5356242926,133.43
2021-07-25 01:00:00,58.9801666754,-24.48,63.8586756914,4.3901666754,0,4.3901666754,54.59,-24.48,59.8275730746,131.78,61.7701666754,-29.49,68.4486200819,4.3901666754,0,4.3901666754,57.38,-29.49,64.5145293713,133.43
2021-07-25 01:30:00,59.1170000089,-25.62,64.4298385071,4.4570000089,0,4.4570000089,54.66,-25.62,60.3663813724,131.99,61.8270000089,-28.88,68.2395217605,4.4570000089,0,4.4570000089,57.37,-28.88,64.2290533949,133.62
2021-07-25 02:00:00,57.7298333424,-25.77,63.2204599615,4.5298333424,0,4.5298333424,53.2,-25.77,59.1128826907,132.07,60.2598333424,-29.09,66.9139418541,4.5298333424,0,4.5298333424,55.73,-29.09,62.8654197473,133.55
2021-07-25 02:30:00,56.226000009,-26.24,62.0475678573,4.486000009,0,4.486000009,51.74,-26.24,58.0134915343,132.07,58.676000009,-29.55,65.6968452595,4.486000009,0,4.486000009,54.19,-29.55,61.7232419758,133.55
2021-07-25 03:00:00,54.7388333422,-26.6,60.8596736408,4.4288333422,0,4.4288333422,50.31,-26.6,56.9091917005,132.17,57.1288333422,-29.93,64.4942516744,4.4288333422,0,4.4288333422,52.7,-29.93,60.606063228,133.65
2021-07-25 03:30:00,54.2895000089,-26.79,60.5396887274,4.4295000089,0,4.4295000089,49.86,-26.79,56.6014460946,132.25,56.6695000089,-30.1,64.1672987686,4.4295000089,0,4.4295000089,52.24,-30.1,60.2911900695,133.73
