Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-25 04:00:00,53.9421666756,-26.86,60.2595797003,4.4721666756000005,0,4.4721666756000005,49.47,-26.86,56.291566864,132.25,56.2921666756,-30.19,63.8767886562,4.4721666756000005,0,4.4721666756000005,51.82,-30.19,59.9728980457,133.64
2021-07-25 04:30:00,53.6448333423,-26.88,60.0025211497,4.4848333423,0,4.4848333423,49.16,-26.88,56.0289211033,132.25,55.9648333423,-30.2,63.593258849,4.4848333423,0,4.4848333423,51.48,-30.2,59.6844234286,133.73
2021-07-25 05:00:00,53.2820000088,-26.88,59.6783539061,4.3920000088,0,4.3920000088,48.89,-26.88,55.79217239,132.25,55.5420000088,-30.23,63.2358020822,4.3920000088,0,4.3920000088,51.15,-30.23,59.4152791797,133.73
2021-07-25 05:30:00,53.6425000088,-26.83,59.9780518789,4.3825000088,0,4.3825000088,49.26,-26.83,56.0927490858,132.25,55.8525000088,-30.2,63.4944230404,4.3825000088,0,4.3825000088,51.47,-30.2,59.675798277,133.73
2021-07-25 06:00:00,53.8526666757,-26.77,60.1393598908,4.5026666757000005,0,4.5026666757000005,49.35,-26.77,56.1431687741,132.25,56.0626666757,-30.12,63.6414722865,4.5026666757000005,0,4.5026666757000005,51.56,-30.12,59.7130471505,133.73
2021-07-25 06:30:00,56.0911666763,-26.33,61.9636012439,4.8111666763,0,4.8111666763,51.28,-26.33,57.6446641069,132.25,58.3411666763,-29.64,65.4386837364,4.8111666763,0,4.8111666763,53.53,-29.64,61.1881565338,133.73
2021-07-25 07:00:00,58.1451666779,-25.86,63.6364675952,5.5951666779,0,5.5951666779,52.55,-25.86,58.5682687127,132.14,60.4351666779,-29.12,67.084899727,5.5951666779,0,5.5951666779,54.84,-29.12,62.0918674224,133.59
2021-07-25 07:30:00,61.7940000132,-25.08,66.6896156656,6.5940000132000005,0,6.5940000132000005,55.2,-25.08,60.6304082124,132.14,64.1140000132,-28.31,70.0860977491,6.5940000132000005,0,6.5940000132000005,57.52,-28.31,64.109332394,133.59
2021-07-25 08:00:00,65.8840000144,-24.03,70.1294685414,7.2140000144,0,7.2140000144,58.67,-24.03,63.4003927433,131.89,68.4540000144,-27.25,73.6784406592,7.2140000144,0,7.2140000144,61.24,-27.25,67.0290989049,133.32
2021-07-25 08:30:00,72.0216666842,-22.93,75.5837639442,8.7516666842,0,8.7516666842,63.27,-22.93,67.2969375232,131.67,74.7016666842,-26.17,79.1530663044,8.7516666842,0,8.7516666842,65.95,-26.17,70.9525996705,133.1
2021-07-25 09:00:00,76.8896666897,-21.92,79.9531565585,11.5396666897,0,11.5396666897,65.35,-21.92,68.9282880971,131.67,79.8796666897,-25.1,83.7303478463,11.5396666897,0,11.5396666897,68.34,-25.1,72.8036098006,133.1
2021-07-25 09:30:00,80.7240000301,-20.59,83.3085366625,15.0340000301,0,15.0340000301,65.69,-20.59,68.8412971987,131.38,83.6840000301,-23.75,86.9889324054,15.0340000301,0,15.0340000301,68.65,-23.75,72.6421709477,132.8
2021-07-25 10:00:00,82.5093333713,-19.0,84.6687078759,18.9593333713,0,18.9593333713,63.55,-19.0,66.3294994704,131.11,85.2793333713,-22.02,88.0763594856,18.9593333713,0,18.9593333713,66.32,-22.02,69.880060103,132.58
2021-07-25 10:30:00,81.0606667049,-19.07,83.2736247959,19.1406667049,0,19.1406667049,61.92,-19.07,64.7900555641,131.52,84.0606667049,-22.11,86.919777881,19.1406667049,0,19.1406667049,64.92,-22.11,68.5817650691,132.99
2021-07-25 11:00:00,80.0708333811,-18.94,82.2803862311,23.8708333811,0,23.8708333811,56.2,-18.94,59.3056793233,131.89,82.8008333811,-21.97,85.6659728749,23.8708333811,0,23.8708333811,58.93,-21.97,62.892175984,133.34
2021-07-25 11:30:00,79.8666667173,-18.18,81.9096871715,25.3066667173,0,25.3066667173,54.56,-18.18,57.5091818756,132.23,82.2766667173,-21.15,84.9515884849,25.3066667173,0,25.3066667173,56.97,-21.15,60.7692636125,133.72
2021-07-25 12:00:00,79.2810000525,-18.29,81.3633889985,26.2310000525,0,26.2310000525,53.05,-18.29,56.1144063499,132.56,82.5610000525,-21.55,85.3271423971,26.2310000525,0,26.2310000525,56.33,-21.55,60.311453307,134.08
2021-07-25 12:30:00,80.0451667294,-17.38,81.9102747934,31.3551667294,0,31.3551667294,48.69,-17.38,51.698940995,132.56,83.2751667294,-22.35,86.2222470932,31.3551667294,0,31.3551667294,51.92,-22.35,56.5261788908,134.08
2021-07-25 13:00:00,77.9905000686,-17.29,79.8840547353,34.3105000686,0,34.3105000686,43.68,-17.29,46.9775105769,132.56,81.3005000686,-22.11,84.2533287853,34.3105000686,0,34.3105000686,46.99,-22.11,51.9318033579,134.29
2021-07-25 13:30:00,76.6828334005,-16.87,78.5165832059,33.5628334005,0,33.5628334005,43.12,-16.87,46.3026057582,132.56,79.3928334005,-21.6,82.2786849394,33.5628334005,0,33.5628334005,45.83,-21.6,50.6650658738,134.29
2021-07-25 14:00:00,75.7086667231,-17.27,77.653429525,28.2186667231,0,28.2186667231,47.49,-17.27,50.5326923882,132.56,78.9686667231,-21.95,81.9625086489,28.2186667231,0,28.2186667231,50.75,-21.95,55.2934444577,134.29
2021-07-25 14:30:00,75.6416667197,-17.67,77.678122043,26.5116667197,0,26.5116667197,49.13,-17.67,52.2109739423,132.7,79.5116667197,-22.3,82.5796291136,26.5116667197,0,26.5116667197,53.0,-22.3,57.500347825,134.29
2021-07-25 15:00:00,77.1255000518,-17.69,79.1282431136,25.9155000518,0,25.9155000518,51.21,-17.69,54.1793336984,132.7,80.2355000518,-22.45,83.3170928956,25.9155000518,0,25.9155000518,54.32,-22.45,58.7763974738,134.29
2021-07-25 15:30:00,75.9315000534,-18.17,78.0752303894,26.6915000534,0,26.6915000534,49.24,-18.17,52.4854884706,132.7,79.2915000534,-22.8,82.5044361275,26.6915000534,0,26.6915000534,52.6,-22.8,57.3288757957,134.38
2021-07-25 16:00:00,78.6896667205,-7.49,79.0453271775,26.9396667205,0,26.9396667205,51.75,-7.49,52.2892206865,132.85,82.1096667205,-11.9,82.967507911,26.9396667205,0,26.9396667205,55.17,-11.9,56.4388066848,134.47
2021-07-25 16:30:00,81.4716667253,-0.55,81.4735231778,29.3416667254,0,29.3416667254,52.13,-0.55,52.1329013196,131.66,85.0316667253,-4.64,85.1581701664,29.3416667254,0,29.3416667254,55.69,-4.64,55.8829643093,133.29
2021-07-25 17:00:00,85.827833387,-0.13,85.8279318398,26.817833387,0,26.817833387,59.01,-0.13,59.0101431959,130.85,89.697833387,-4.27,89.7994109909,26.817833387,0,26.817833387,62.88,-4.27,63.0248149541,132.44
2021-07-25 17:30:00,87.5240000524,-0.86,87.5282250773,26.2040000524,0,26.2040000524,61.32,-0.86,61.3260303623,130.67,91.1340000524,-5.23,91.2839463737,26.2040000524,0,26.2040000524,64.93,-5.23,65.140293214,132.26
2021-07-25 18:00:00,89.5628333753,-0.71,89.5656475565,21.0028333753,0,21.0028333753,68.56,-0.71,68.5636762433,130.77,92.6128333753,-3.77,92.6895344999,21.0028333753,0,21.0028333753,71.61,-3.77,71.7091695671,132.38
2021-07-25 18:30:00,89.6330000366,-1.1,89.6397495287,18.3030000366,0,18.3030000366,71.33,-1.1,71.3384812005,130.6,92.1330000366,-4.24,92.2305117396,18.3030000366,0,18.3030000366,73.83,-4.24,73.951649745,132.12
2021-07-25 19:00:00,87.8350000306,-7.59,88.1623237578,15.2750000306,0,15.2750000306,72.56,-7.59,72.9558887274,130.39,90.5250000306,-12.71,91.4129078989,15.2750000306,0,15.2750000306,75.25,-12.71,76.3158345299,131.91
2021-07-25 19:30:00,85.441166692,-8.85,85.8982855806,12.661166692,0,12.661166692,72.78,-8.85,73.3161025969,129.85,87.741166692,-14.23,88.8875988677,12.661166692,0,12.661166692,75.08,-14.23,76.4166166485,131.58
2021-07-25 20:00:00,82.4005000299,-13.42,83.486159363,14.9505000299,0,14.9505000299,67.45,-13.42,68.7720793636,130.17,80.4205000299,-20.56,83.0070504539,14.9505000299,0,14.9505000299,65.47,-20.56,68.6224052333,131.89
2021-07-25 20:30:00,81.0811666965,-20.29,83.5813357925,14.9011666965,0,14.9011666965,66.18,-20.29,69.2204919081,130.39,79.2211666965,-27.93,84.0004651937,14.9011666965,0,14.9011666965,64.32,-27.93,70.1223737476,132.29
2021-07-25 21:00:00,79.0400000274,-20.84,81.7412209619,13.7200000274,0,13.7200000274,65.32,-20.84,68.5638972055,130.85,77.2900000274,-29.98,82.9008112399,13.7200000274,0,13.7200000274,63.57,-29.98,70.2847444329,132.81
2021-07-25 21:30:00,78.2755000265,-21.14,81.079920476,13.2355000265,0,13.2355000265,65.04,-21.14,68.3893354259,131.02,76.4655000265,-30.31,82.253685597,13.2355000265,0,13.2355000265,63.23,-30.31,70.1193910413,133.13
2021-07-25 22:00:00,79.3928333548,-20.61,82.0243505802,10.7228333548,0,10.7228333548,68.67,-20.61,71.6961714459,131.02,82.2528333548,-28.16,86.9397158662,10.7228333548,0,10.7228333548,71.53,-28.16,76.8734446997,133.13
2021-07-25 22:30:00,75.3580000168,-22.02,78.509289683,8.4080000168,0,8.4080000168,66.95,-22.02,70.4782441609,131.02,78.4580000168,-27.89,83.2677000201,8.4080000168,0,8.4080000168,70.05,-27.89,75.3979747739,132.9
2021-07-25 23:00:00,70.9468333414,-22.2,74.339041971,4.0268333414,0,4.0268333414,66.92,-22.2,70.5062153289,131.4,73.8068333414,-27.53,78.7740410788,4.0268333414,0,4.0268333414,69.78,-27.53,75.0143272982,133.12
2021-07-25 23:30:00,66.9563333415,-22.93,70.7738332615,4.0663333415,0,4.0663333415,62.89,-22.93,66.9398013143,131.4,69.7963333415,-28.2,75.2779393177,4.0663333415,0,4.0663333415,65.73,-28.2,71.5239323583,133.01
2021-07-26 00:00:00,63.0456666747,-23.83,67.3989984084,4.0356666747,0,4.0356666747,59.01,-23.83,63.639995286,131.4,65.7756666747,-29.1,71.9252968468,4.0356666747,0,4.0356666747,61.74,-29.1,68.2542130568,133.1
2021-07-26 00:30:00,60.9760000083,-24.28,65.6322403779,4.1660000083,0,4.1660000083,56.81,-24.28,61.7810205484,131.76,63.6260000083,-29.59,70.1700504279,4.1660000083,0,4.1660000083,59.46,-29.59,66.415809112,133.42
2021-07-26 01:00:00,58.9243333416,-25.6,64.2451325763,4.1243333416,0,4.1243333416,54.8,-25.6,60.4847088114,131.95,61.3243333416,-29.18,67.9127842147,4.1243333416,0,4.1243333416,57.2,-29.18,64.2130236011,133.59
2021-07-26 01:30:00,59.3165000083,-25.85,64.7044795453,4.1365000083,0,4.1365000083,55.18,-25.85,60.9348414292,132.3,61.7565000083,-29.25,68.3332114954,4.1365000083,0,4.1365000083,57.62,-29.25,64.6190908324,133.75
2021-07-26 02:00:00,57.8508333418,-26.41,63.5940800574,4.2408333418,0,4.2408333418,53.61,-26.41,59.7621970814,132.3,60.2808333418,-29.75,67.2223279007,4.2408333418,0,4.2408333418,56.04,-29.75,63.4471756661,133.75
2021-07-26 02:30:00,56.4848333419,-26.8,62.5202079144,4.2848333419,0,4.2848333419,52.2,-26.8,58.6777641019,132.47,58.9048333419,-30.24,66.2135710488,4.2848333419,0,4.2848333419,54.62,-30.24,62.4323794197,133.97
2021-07-26 03:00:00,54.9918333417,-26.36,60.9832053461,4.1718333417,0,4.1718333417,50.82,-26.36,57.2496462871,132.55,57.6118333417,-31.7,65.7572303324,4.1718333417,0,4.1718333417,53.44,-31.7,62.1347213722,134.05
2021-07-26 03:30:00,54.7206666751,-26.34,60.7301157694,4.2106666751,0,4.2106666751,50.51,-26.34,56.9653903699,132.63,57.2806666751,-31.69,65.4624386556,4.2106666751,0,4.2106666751,53.07,-31.69,61.8116574766,134.29
2021-07-26 04:00:00,54.5330000084,-26.4,60.5871941083,4.2130000084,0,4.2130000084,50.32,-26.4,56.824839639,132.63,57.0730000084,-31.78,65.3245415595,4.2130000084,0,4.2130000084,52.86,-31.78,61.677775576,134.29
2021-07-26 04:30:00,54.6376666751,-26.4,60.6814190646,4.2176666751,0,4.2176666751,50.42,-26.4,56.9134114247,132.63,57.2076666751,-31.78,65.4422304511,4.2176666751,0,4.2176666751,52.99,-31.78,61.7892264072,134.29
2021-07-26 05:00:00,54.8400000081,-26.27,60.8073885387,4.0700000081,0,4.0700000081,50.77,-26.27,57.1638504651,132.63,57.3700000081,-31.65,65.521289677,4.0700000081,0,4.0700000081,53.3,-31.65,61.988809474,134.29
2021-07-26 05:30:00,56.0908333414,-25.99,61.8195898153,4.0408333414,0,4.0408333414,52.05,-25.99,58.178025061,132.63,58.6008333414,-31.39,66.4784910201,4.0408333414,0,4.0408333414,54.56,-31.39,62.9454184195,134.29
2021-07-26 06:00:00,57.9170000082,-25.45,63.2620058957,4.0970000082,0,4.0970000082,53.82,-25.45,59.5339810528,132.63,60.4970000082,-30.84,67.9042900706,4.0970000082,0,4.0970000082,56.4,-30.84,64.2811449805,134.29
2021-07-26 06:30:00,63.1516666763,-23.98,67.5512650066,4.8016666763,0,4.8016666763,58.35,-23.98,63.0853620105,132.63,65.8516666763,-29.36,72.1002885157,4.8016666763,0,4.8016666763,61.05,-29.36,67.7429856147,134.29
2021-07-26 07:00:00,67.9048333453,-22.08,71.4044311766,5.9948333453,0,5.9948333453,61.91,-22.08,65.7295557569,132.19,70.6848333453,-27.53,75.8567502933,5.9948333453,0,5.9948333453,64.69,-27.53,70.3043170794,133.84
2021-07-26 07:30:00,74.4328333499,-19.47,76.9371664444,8.2928333499,0,8.2928333499,66.14,-19.47,68.9462145444,131.65,77.3728333499,-24.97,81.302252371,8.2928333499,0,8.2928333499,69.08,-24.97,73.4543892494,133.29
2021-07-26 08:00:00,79.5230000244,-17.43,81.4107636181,12.2130000244,0,12.2130000244,67.31,-17.43,69.5301445418,131.46,82.4530000244,-21.89,85.3092569012,12.2130000244,0,12.2130000244,70.24,-21.89,73.5719355461,133.12
2021-07-26 08:30:00,84.8665000354,-15.03,86.1871436367,17.6865000354,0,17.6865000354,67.18,-15.03,68.8407822442,130.99,87.9165000354,-20.24,90.2162323447,17.6865000354,0,17.6865000354,70.23,-20.24,73.0883745886,132.52
2021-07-26 09:00:00,87.8086667145,-14.3,88.9654536895,23.9186667145,0,23.9186667145,63.89,-14.3,65.4707728685,130.53,90.4186667145,-18.06,92.2046576396,23.9186667145,0,23.9186667145,66.5,-18.06,68.9087338441,132.16
2021-07-26 09:30:00,88.0316667226,-13.78,89.1036629211,27.9816667226,0,27.9816667226,60.05,-13.78,61.6108018127,130.31,90.5716667226,-17.24,92.1978547089,27.9816667226,0,27.9816667226,62.59,-17.24,64.9209188167,131.76
2021-07-26 10:00:00,87.1798333917,-12.2,88.0293323285,29.1798333917,0,29.1798333917,58.0,-12.2,59.2692162931,130.24,89.5598333917,-15.64,90.9151987137,29.1798333917,0,29.1798333917,60.38,-15.64,62.3727023625,131.65
2021-07-26 10:30:00,86.8068333994,-11.54,87.5705311439,33.0268333994,0,33.0268333994,53.78,-11.54,55.0041816592,130.07,89.6368333994,-14.72,90.8374388778,33.0268333994,0,33.0268333994,56.61,-14.72,58.492482423,131.51
2021-07-26 11:00:00,84.8476667384,-10.27,85.4669494656,35.8676667384,0,35.8676667384,48.98,-10.27,50.0451126485,130.07,88.1576667384,-15.37,89.4874913312,35.8676667384,0,35.8676667384,52.29,-15.37,54.5021192249,131.51
2021-07-26 11:30:00,83.5723334053,-9.48,84.1082951368,36.0023334053,0,36.0023334053,47.57,-9.48,48.5054151616,129.87,87.0123334053,-14.61,88.2303704211,36.0023334053,0,36.0023334053,51.01,-14.61,53.0610233599,131.51
2021-07-26 12:00:00,82.9813334053,-9.53,83.5267777047,35.9913334053,0,35.9913334053,46.99,-9.53,47.9466474323,129.74,86.5613334053,-14.56,87.7773207663,35.9913334053,0,35.9913334053,50.57,-14.56,52.6243147224,131.37
2021-07-26 12:30:00,85.6100000751,-8.63,86.0438784159,37.5400000751,0,37.5400000751,48.07,-8.63,48.8385278238,129.74,88.1100000751,-12.87,89.0449830885,37.5400000751,0,37.5400000751,50.57,-12.87,52.1820064773,131.37
2021-07-26 13:00:00,84.555666741,-8.93,85.0259118035,37.185666741,0,37.185666741,47.37,-8.93,48.2043753201,129.4,87.035666741,-11.74,87.8238856181,37.185666741,0,37.185666741,49.85,-11.74,51.2137686565,130.93
2021-07-26 13:30:00,83.633666745,-9.15,84.1327089378,39.183666745,0,39.183666745,44.45,-9.15,45.3819898198,129.56,85.823666745,-11.83,86.6351584148,39.183666745,0,39.183666745,46.64,-11.83,48.1169252966,130.85
2021-07-26 14:00:00,81.1100000765,-9.89,81.7107349888,38.2400000765,0,38.2400000765,42.87,-9.89,43.9960111828,129.56,83.8200000765,-12.47,84.7425118392,38.2400000765,0,38.2400000765,45.58,-12.47,47.2550240715,130.95
2021-07-26 14:30:00,80.3275000748,-10.06,80.9549928557,37.4075000748,0,37.4075000748,42.92,-10.06,44.083216761,129.84,82.8475000748,-12.63,83.8046846462,37.4075000748,0,37.4075000748,45.44,-12.63,47.1625964086,131.18
2021-07-26 15:00:00,81.015666737,-10.41,81.681738209,35.165666737,0,35.165666737,45.85,-10.41,47.0169182316,129.84,82.985666737,-13.15,84.0210889229,35.165666737,0,35.165666737,47.82,-13.15,49.5951096379,131.26
2021-07-26 15:30:00,84.9656667332,-10.8,85.649311284,33.2856667332,0,33.2856667332,51.68,-10.8,52.7964241213,130.15,86.9156667332,-13.77,87.9996933158,33.2856667332,0,33.2856667332,53.63,-13.77,55.3695746778,131.54
2021-07-26 16:00:00,87.7588333891,-11.26,88.478248388,27.8688333891,0,27.8688333891,59.89,-11.26,60.9393116141,130.27,89.1788333891,-14.41,90.3355545986,27.8688333891,0,27.8688333891,61.31,-14.41,62.9806652871,131.65
2021-07-26 16:30:00,90.3910000462,-12.49,91.2498382977,23.1210000462,0,23.1210000462,67.27,-12.49,68.4196828405,130.11,93.6710000462,-15.63,94.9660631471,23.1210000462,0,23.1210000462,70.55,-15.63,72.2606352034,131.54
2021-07-26 17:00:00,94.0460000388,-12.44,94.8651870989,19.4060000388,0,19.4060000388,74.64,-12.44,75.6695658769,130.31,97.6360000388,-15.57,98.8696788888,19.4060000388,0,19.4060000388,78.23,-15.57,79.7643892975,131.72
2021-07-26 17:30:00,96.8885000317,-12.64,97.7095237855,15.8585000317,0,15.8585000317,81.03,-12.64,82.0099414705,130.12,100.5185000317,-15.83,101.7573473938,15.8585000317,0,15.8585000317,84.66,-15.83,86.1272575901,131.54
2021-07-26 18:00:00,98.3396666995,-12.35,99.1121210881,16.439666699500002,0,16.439666699500002,81.9,-12.35,82.8259168377,130.12,102.0096666995,-15.54,103.1865480581,16.439666699500002,0,16.439666699500002,85.57,-15.54,86.9696297566,131.54
2021-07-26 18:30:00,99.4400000334,-12.76,100.255330066,16.7100000334,0,16.7100000334,82.73,-12.76,83.7082463082,130.12,102.9700000334,-15.98,104.2025974095,16.7100000334,0,16.7100000334,86.26,-15.98,87.7276923212,131.54
2021-07-26 19:00:00,98.9428333632,-13.11,99.8075967747,14.9528333632,0,14.9528333632,83.99,-13.11,85.0070126519,130.12,102.4228333632,-16.37,103.7227732668,14.9528333632,0,14.9528333632,87.47,-16.37,88.9886386007,131.61
2021-07-26 19:30:00,97.0996666926,-13.68,98.0585930545,12.9796666926,0,12.9796666926,84.12,-13.68,85.2250948958,130.12,100.5296666926,-17.03,101.961928117,12.9796666926,0,12.9796666926,87.55,-17.03,89.1909378805,131.61
2021-07-26 20:00:00,93.9696666906,-14.75,95.1202436811,11.9696666906,0,11.9696666906,82.0,-14.75,83.3160398723,130.12,97.2796666906,-18.16,98.9601897302,11.9696666906,0,11.9696666906,85.31,-18.16,87.2214520631,131.61
2021-07-26 20:30:00,90.6701666815,-16.05,92.0797568744,7.4301666815,0,7.4301666815,83.24,-16.05,84.7732274955,130.39,93.9601666815,-19.42,95.9460750777,7.4301666815,0,7.4301666815,86.53,-19.42,88.682452041,131.84
2021-07-26 21:00:00,88.1173333415,-16.52,89.6525227488,4.0873333415,0,4.0873333415,84.03,-16.52,85.6384919297,130.58,91.6773333415,-21.04,94.0606987461,4.0873333415,0,4.0873333415,87.59,-21.04,90.0815724774,132.08
2021-07-26 21:30:00,86.7476666747,-16.64,88.3291983067,4.0276666747,0,4.0276666747,82.72,-16.64,84.3770584934,130.75,90.3276666747,-22.28,93.0348631799,4.0276666747,0,4.0276666747,86.3,-22.28,89.129615729,132.34
2021-07-26 22:00:00,83.3971666747,-17.68,85.2506293781,3.9971666747,0,3.9971666747,79.4,-17.68,81.3445904778,130.75,86.8271666747,-23.39,89.9224608913,3.9971666747,0,3.9971666747,82.83,-23.39,86.0691640485,132.53
2021-07-26 22:30:00,79.3333333411,-19.76,81.7571732572,3.8633333411,0,3.8633333411,75.47,-19.76,78.0139634937,130.94,82.2333333411,-24.39,85.7740824048,3.8633333411,0,3.8633333411,78.37,-24.39,82.0775791553,132.67
2021-07-26 23:00:00,74.3183333413,-21.49,77.3630064736,3.9883333413,0,3.9883333413,70.33,-21.49,73.5399823225,131.11,76.9183333413,-25.23,80.9504966261,3.9883333413,0,3.9883333413,72.93,-25.23,77.1708351646,132.8
2021-07-26 23:30:00,70.0496666746,-22.47,73.5653226814,3.9496666746,0,3.9496666746,66.1,-22.47,69.8148329512,131.24,72.6996666746,-26.4,77.3446929957,3.9496666746,0,3.9496666746,68.75,-26.4,73.6445687067,132.8
2021-07-27 00:00:00,65.6106666748,-22.39,69.3258370415,4.0506666748,0,4.0506666748,61.56,-22.39,65.5053104717,131.52,68.3806666748,-27.77,73.8043933305,4.0506666748,0,4.0506666748,64.33,-27.77,70.0679798481,133.06
2021-07-27 00:30:00,63.2546666747,-23.22,67.3819059995,4.0046666747,0,4.0046666747,59.25,-23.22,63.6374960224,131.87,65.9546666747,-28.06,71.6755303864,4.0046666747,0,4.0046666747,61.95,-28.06,68.0085737242,133.59
2021-07-27 01:00:00,61.2670000081,-24.43,65.9580941962,4.0670000081,0,4.0670000081,57.2,-24.43,62.1985924278,132.06,63.8270000081,-27.86,69.6424118626,4.0670000081,0,4.0670000081,59.76,-27.86,65.9350983923,133.69
2021-07-27 01:30:00,60.8875000083,-23.45,65.2471467365,4.1375000083,0,4.1375000083,56.75,-23.45,61.4041122401,132.4,63.7575000083,-28.79,69.9562928356,4.1375000083,0,4.1375000083,59.62,-28.79,66.2073145506,133.91
2021-07-27 02:00:00,59.4445000084,-23.44,63.8989998455,4.2145000084,0,4.2145000084,55.23,-23.44,59.998220807,131.8,62.2945000084,-28.82,68.6381608968,4.2145000084,0,4.2145000084,58.08,-28.82,64.8373256697,133.73
2021-07-27 02:30:00,58.2385000086,-23.75,62.895034647,4.2885000086,0,4.2885000086,53.95,-23.75,58.9462891114,131.73,61.0885000086,-29.05,67.6439748485,4.2885000086,0,4.2885000086,56.8,-29.05,63.7976684527,133.48
2021-07-27 03:00:00,57.0273333419,-24.11,61.9145285703,4.2773333419,0,4.2773333419,52.75,-24.11,57.9987465382,131.73,59.7973333419,-29.46,66.6604281024,4.2773333419,0,4.2773333419,55.52,-29.46,62.8519053013,133.48
2021-07-27 03:30:00,57.0838333418,-24.16,61.9860438244,4.2538333418,0,4.2538333418,52.83,-24.16,58.0922929484,131.87,59.8538333418,-29.51,66.733211115,4.2538333418,0,4.2538333418,55.6,-29.51,62.9460094049,133.56
2021-07-27 04:00:00,56.9903333417,-24.19,61.9116644454,4.2003333417,0,4.2003333417,52.79,-24.19,58.0684096562,131.73,59.7303333417,-29.53,66.6313261245,4.2003333417,0,4.2003333417,55.53,-29.53,62.8935751886,133.41
2021-07-27 04:30:00,56.8756666751,-24.25,61.829636581,4.2256666751,0,4.2256666751,52.65,-24.25,57.9662401748,131.73,59.5456666751,-29.62,66.5058705663,4.2256666751,0,4.2256666751,55.32,-29.62,62.7506717096,133.5
2021-07-27 05:00:00,56.7490000083,-24.2,61.6935085883,4.1390000083,0,4.1390000083,52.61,-24.2,57.9089984372,131.84,59.3090000083,-29.59,66.2806576761,4.1390000083,0,4.1390000083,55.17,-29.59,62.6042889905,133.5
2021-07-27 05:30:00,58.5101666748,-23.62,63.0978922335,4.0701666748,0,4.0701666748,54.44,-23.62,59.3432220224,131.84,61.0101666748,-29.07,67.5818417749,4.0701666748,0,4.0701666748,56.94,-29.07,63.9314359294,133.5
2021-07-27 06:00:00,60.258500008,-23.08,64.5273060279,3.998500008,0,3.998500008,56.26,-23.08,60.8101471796,131.1,62.808500008,-28.52,68.980418042,3.998500008,0,3.998500008,58.81,-28.52,65.3605882776,133.4
2021-07-27 06:30:00,65.4146666752,-21.77,68.9420881336,4.2446666752,0,4.2446666752,61.17,-21.77,64.9284359892,131.48,67.9246666752,-27.33,73.2167278901,4.2446666752,0,4.2446666752,63.68,-27.33,69.2969790106,133.4
2021-07-27 07:00:00,70.1285000107,-20.21,72.9825363615,5.3685000107,0,5.3685000107,64.76,-20.21,67.8402660667,131.48,72.7985000107,-25.85,77.2518226569,5.3685000107,0,5.3685000107,67.43,-25.85,72.2151466107,133.52
2021-07-27 07:30:00,76.706333348,-18.5,78.9057132006,7.326333348,0,7.326333348,69.38,-18.5,71.8041391565,131.37,79.416333348,-23.19,82.7328840452,7.326333348,0,7.326333348,72.09,-23.19,75.7280938622,133.3
2021-07-27 08:00:00,82.216000018,-17.01,83.9571959927,8.996000018,0,8.996000018,73.22,-17.01,75.1698643074,131.37,84.816000018,-20.93,87.3602813586,8.996000018,0,8.996000018,75.82,-20.93,78.6558154239,132.99
2021-07-27 08:30:00,88.1770000241,-14.16,89.3067126999,12.0670000241,0,12.0670000241,76.11,-14.16,77.4160041593,131.37,91.2470000241,-19.61,93.3304190144,12.0670000241,0,12.0670000241,79.18,-19.61,81.572204212,132.92
2021-07-27 09:00:00,90.1583333622,-12.91,91.0779510894,14.4383333622,0,14.4383333622,75.72,-12.91,76.8126714807,130.62,92.9983333622,-17.76,94.6789713091,14.4383333622,0,14.4383333622,78.56,-17.76,80.5424807167,132.29
2021-07-27 09:30:00,92.6463333705,-12.53,93.4898068615,18.5863333705,0,18.5863333705,74.06,-12.53,75.1124789898,130.41,94.9663333705,-16.37,96.3669101603,18.5863333705,0,18.5863333705,76.38,-16.37,78.1145396197,132.06
2021-07-27 10:00:00,90.6678333739,-12.23,91.4889551187,20.2678333739,0,20.2678333739,70.4,-12.23,71.4544113404,130.32,93.1478333739,-16.1,94.5289842442,20.2678333739,0,20.2678333739,72.88,-16.1,74.637151607,131.87
2021-07-27 10:30:00,90.2678333756,-11.96,91.0567039944,21.1378333756,0,21.1378333756,69.13,-11.96,70.1569561768,130.18,93.5578333756,-15.51,94.8347419775,21.1378333756,0,21.1378333756,72.42,-15.51,74.0622474679,131.73
2021-07-27 11:00:00,89.3375000541,-11.38,90.0593877167,27.0275000541,0,27.0275000541,62.31,-11.38,63.3406701891,130.18,92.9975000541,-14.71,94.1536994297,27.0275000541,0,27.0275000541,65.97,-14.71,67.5901250184,131.73
2021-07-27 11:30:00,87.7441667172,-10.78,88.4038867522,25.2441667172,0,25.2441667172,62.5,-10.78,63.4228539251,130.18,92.0441667172,-15.66,93.3668261571,25.2441667172,0,25.2441667172,66.8,-15.66,68.611045758,131.73
2021-07-27 12:00:00,89.8071667242,-9.73,90.3327188511,28.7871667242,0,28.7871667242,61.02,-9.73,61.7908836318,129.84,94.1671667242,-14.93,95.3433804145,28.7871667242,0,28.7871667242,65.38,-14.93,67.0630248349,131.48
2021-07-27 12:30:00,88.8136667332,-11.33,89.533436763,33.2836667332,0,33.2836667332,55.53,-11.33,56.6740663796,129.62,89.1536667332,-18.03,90.9585465582,33.2836667332,0,33.2836667332,55.87,-18.03,58.7072210209,131.29
2021-07-27 13:00:00,90.2073334095,-11.47,90.933623599,38.0673334095,0,38.0673334095,52.14,-11.47,53.386707147,129.96,88.4473334095,-18.69,90.4004805698,38.0673334095,0,38.0673334095,50.38,-18.69,53.735095608,131.77
2021-07-27 13:30:00,90.4030000711,-11.26,91.1015368798,35.5730000711,0,35.5730000711,54.83,-11.26,55.9742485434,130.09,89.9730000711,-17.82,91.720734525,35.5730000711,0,35.5730000711,54.4,-17.82,57.2443219892,131.98
2021-07-27 14:00:00,88.2023334032,-11.21,88.9118423933,34.9223334032,0,34.9223334032,53.28,-11.21,54.4465104483,130.3,91.6723334032,-16.3,93.1101858638,34.9223334032,0,34.9223334032,56.75,-16.3,59.0444959332,132.11
2021-07-27 14:30:00,82.5531667247,-12.26,83.4585701787,29.0231667247,0,29.0231667247,53.53,-12.26,54.9160131474,130.3,87.4531667247,-17.33,89.1537170856,29.0231667247,0,29.0231667247,58.43,-17.33,60.9458267644,131.96
2021-07-27 15:00:00,84.6345000535,-12.43,85.5424076077,26.7745000535,0,26.7745000535,57.86,-12.43,59.1801022304,130.53,88.2945000535,-17.7,90.0511451327,26.7745000535,0,26.7745000535,61.52,-17.7,64.0156262174,132.14
2021-07-27 15:30:00,81.8485000409,-12.48,82.7944886991,20.4285000409,0,20.4285000409,61.42,-12.48,62.6750891503,130.53,86.3885000409,-17.63,88.169097984,20.4285000409,0,20.4285000409,65.96,-17.63,68.2754604525,132.14
2021-07-27 16:00:00,85.7166667027,-12.68,86.6494624947,18.0066667027,0,18.0066667027,67.71,-12.68,68.8870561136,130.37,89.8566667027,-18.0,91.6418056943,18.0066667027,0,18.0066667027,71.85,-18.0,74.0703888204,131.98
2021-07-27 16:30:00,89.2193333699,-12.86,90.1413836535,18.2593333699,0,18.2593333699,70.96,-12.86,72.1158872926,130.5,94.0693333699,-17.94,95.764727748,18.2593333699,0,18.2593333699,75.81,-17.94,77.9037848888,132.11
2021-07-27 17:00:00,91.9445000396,-13.11,92.874448518,19.7945000396,0,19.7945000396,72.15,-13.11,73.3314025503,130.5,96.7045000396,-18.08,98.3801134778,19.7945000396,0,19.7945000396,76.91,-18.08,79.0065471971,132.11
2021-07-27 17:30:00,95.1635000387,-13.36,96.0967290787,19.3635000387,0,19.3635000387,75.8,-13.36,76.9683675285,130.58,99.9435000387,-18.4,101.6231430334,19.3635000387,0,19.3635000387,80.58,-18.4,82.6540767295,132.19
2021-07-27 18:00:00,96.0598333779,-14.15,97.096416456,22.2798333779,0,22.2798333779,73.78,-14.15,75.1246357728,130.69,100.1898333779,-19.27,102.0261516097,22.2798333779,0,22.2798333779,77.91,-19.27,80.2577161399,132.27
2021-07-27 18:30:00,95.702000039,-14.82,96.8426827977,19.482000039,0,19.482000039,76.22,-14.82,77.6474133503,130.79,99.382000039,-20.1,101.394240131,19.482000039,0,19.482000039,79.9,-20.1,82.389441071,132.41
2021-07-27 19:00:00,93.0936667022,-16.07,94.4705016397,17.7736667022,0,17.7736667022,75.32,-16.07,77.0152406995,130.79,91.9836667022,-23.2,94.864297499,17.7736667022,0,17.7736667022,74.21,-23.2,77.7519395256,132.5
2021-07-27 19:30:00,94.0350000358,-17.12,95.580728349,17.8850000358,0,17.8850000358,76.15,-17.12,78.0507328601,131.02,92.2450000358,-24.65,95.4817392573,17.8850000358,0,17.8850000358,74.36,-24.65,78.3392117652,132.89
2021-07-27 20:00:00,93.1595000247,-16.58,94.6234053755,12.3395000247,0,12.3395000247,80.82,-16.58,82.5031441825,131.02,91.5195000247,-24.05,94.6267477237,12.3395000247,0,12.3395000247,79.18,-24.05,82.7518875918,132.89
2021-07-27 20:30:00,92.7728333503,-16.83,94.2870484629,8.4728333503,0,8.4728333503,84.3,-16.83,85.9635905486,130.79,96.2128333503,-22.45,98.7973268934,8.4728333503,0,8.4728333503,87.74,-22.45,90.5666058766,132.71
2021-07-27 21:00:00,88.3891666827,-18.39,90.281985395,8.0091666827,0,8.0091666827,80.38,-18.39,82.4568766083,130.89,91.8491666827,-23.45,94.79542141,8.0091666827,0,8.0091666827,83.84,-23.45,87.0577285484,132.55
2021-07-27 21:30:00,86.4413333416,-19.06,88.5177253994,4.1513333416,0,4.1513333416,82.29,-19.06,84.4685012297,131.17,89.6513333416,-22.6,92.4560521001,4.1513333416,0,4.1513333416,85.5,-22.6,88.4364743757,132.78
2021-07-27 22:00:00,84.4920000084,-20.05,86.8383588365,4.2120000084,0,4.2120000084,80.28,-20.05,82.7458814685,131.24,87.5420000084,-23.69,90.6907815904,4.2120000084,0,4.2120000084,83.33,-23.69,86.6320090959,132.69
2021-07-27 22:30:00,80.4608333419,-20.62,83.0610022939,4.2608333419,0,4.2608333419,76.2,-20.62,78.940638457,131.53,83.3808333419,-24.28,86.8440082492,4.2608333419,0,4.2608333419,79.12,-24.28,82.7616626223,133.02
2021-07-27 23:00:00,75.2565000083,-21.73,78.3309242477,4.1465000083,0,4.1465000083,71.11,-21.73,74.3560690193,131.06,78.0865000083,-25.37,82.1044358335,4.1465000083,0,4.1465000083,73.94,-25.37,78.1713534487,132.56
2021-07-27 23:30:00,69.9538333416,-22.46,73.4710174095,4.1338333416,0,4.1338333416,65.82,-22.46,69.5465599437,131.14,72.6738333416,-26.07,77.208360639,4.1338333416,0,4.1338333416,68.54,-26.07,73.3305972974,132.56
2021-07-28 00:00:00,65.244666675,-22.82,69.1203221168,4.144666675,0,4.144666675,61.1,-22.82,65.2224071926,131.14,67.824666675,-26.58,72.8469752946,4.144666675,0,4.144666675,63.68,-26.58,69.0046288302,132.56
2021-07-28 00:30:00,63.0463333416,-22.79,67.0389755875,4.1363333416,0,4.1363333416,58.91,-22.79,63.1646435912,131.41,65.8263333416,-28.1,71.5731525168,4.1363333416,0,4.1363333416,61.69,-28.1,67.7883920742,132.93
2021-07-28 01:00:00,61.1946666751,-23.16,65.430671932,4.2046666751,0,4.2046666751,56.99,-23.16,61.5162230635,131.67,63.8746666751,-28.55,69.9648164641,4.2046666751,0,4.2046666751,59.67,-28.55,66.1484043647,133.32
2021-07-28 01:30:00,61.5196666752,-23.08,65.7065886181,4.2596666752,0,4.2596666752,57.26,-23.08,61.7364884003,131.68,64.2296666752,-28.43,70.2404084641,4.2596666752,0,4.2596666752,59.97,-28.43,66.3676562792,133.37
2021-07-28 02:00:00,60.3008333419,-23.47,64.7072747203,4.2708333419,0,4.2708333419,56.03,-23.47,60.7470312032,131.68,62.8808333419,-28.82,69.1707423827,4.2708333419,0,4.2708333419,58.61,-28.82,65.3125141148,133.37
2021-07-28 02:30:00,58.820833342,-24.71,63.8002706502,4.320833342,0,4.320833342,54.5,-24.71,59.8400710227,131.84,61.230833342,-28.5,67.5386182251,4.320833342,0,4.320833342,56.91,-28.5,63.6474516379,133.52
2021-07-28 03:00:00,57.2658333417,-25.36,62.6299071396,4.1858333417,0,4.1858333417,53.08,-25.36,58.8270006035,132.04,59.5758333417,-28.88,66.2067543258,4.1858333417,0,4.1858333417,55.39,-28.88,62.466843205,133.52
2021-07-28 03:30:00,57.0926666749,-25.91,62.6968953622,4.1326666749,0,4.1326666749,52.96,-25.91,58.958372603,132.2,59.3626666749,-29.45,66.266346623,4.1326666749,0,4.1326666749,55.23,-29.45,62.5911766945,133.64
2021-07-28 04:00:00,57.0958333415,-26.0,62.7370240366,4.0958333415,0,4.0958333415,53.0,-26.0,59.0338885726,132.2,59.3758333415,-29.49,66.295925101,4.0958333415,0,4.0958333415,55.28,-29.49,62.6541179812,133.64
2021-07-28 04:30:00,57.2816666751,-26.06,62.9310172894,4.2316666751,0,4.2316666751,53.05,-26.06,59.1052121221,132.2,59.6216666751,-29.54,66.5383704123,4.2316666751,0,4.2316666751,55.39,-29.54,62.7747058934,133.64
2021-07-28 05:00:00,57.3461666751,-25.92,62.9319412725,4.2161666751,0,4.2161666751,53.13,-25.92,59.1155081176,132.2,59.6061666751,-29.45,66.484566673,4.2161666751,0,4.2161666751,55.39,-29.45,62.7324047044,133.64
2021-07-28 05:30:00,58.8500000084,-25.62,64.184942946,4.1900000084,0,4.1900000084,54.66,-25.62,60.3663813724,132.1,61.1000000084,-29.15,67.6973596311,4.1900000084,0,4.1900000084,56.91,-29.15,63.9411495048,133.56
2021-07-28 06:00:00,59.9061666751,-25.06,64.936525975,4.1961666751,0,4.1961666751,55.71,-25.06,61.0868864815,131.97,62.1561666751,-28.6,68.4203847968,4.1961666751,0,4.1961666751,57.96,-28.6,64.6322025,133.43
2021-07-28 06:30:00,64.8915000098,-23.44,68.9952199324,4.8815000098,0,4.8815000098,60.01,-23.44,64.4254119118,131.56,67.1515000098,-27.08,72.4061485895,4.8815000098,0,4.8815000098,62.27,-27.08,67.9034557294,132.99
2021-07-28 07:00:00,69.8600000122,-21.39,73.0612872985,6.1200000122,0,6.1200000122,63.74,-21.39,67.2333228392,131.56,72.1800000122,-25.17,76.4426667625,6.1200000122,0,6.1200000122,66.06,-25.17,70.6926622783,132.99
2021-07-28 07:30:00,73.8748333553,-20.25,76.5999575932,10.9948333553,0,10.9948333553,62.88,-20.25,66.0602520431,131.39,71.4548333553,-25.82,75.9767438749,10.9948333553,0,10.9948333553,60.46,-25.82,65.7425585143,132.86
2021-07-28 08:00:00,84.0953333671,-17.18,85.8322637131,16.8653333671,0,16.8653333671,67.23,-17.18,69.3903833395,131.12,85.3653333671,-22.73,88.3396459177,16.8653333671,0,16.8653333671,68.5,-22.73,72.1727296144,132.86
2021-07-28 08:30:00,87.8890000385,-15.53,89.2505306862,19.2390000385,0,19.2390000385,68.65,-15.53,70.3846815721,130.47,89.2690000385,-20.19,91.5237153303,19.2390000385,0,19.2390000385,70.03,-20.19,72.8823504012,132.14
2021-07-28 09:00:00,89.6420000535,-14.77,90.8506525766,26.7320000535,0,26.7320000535,62.91,-14.77,64.620592693,130.2,87.7320000535,-20.76,90.1547637864,26.7320000535,0,26.7320000535,61.0,-20.76,64.4358409583,131.79
2021-07-28 09:30:00,88.4141667329,-13.35,89.4163708673,33.1341667329,0,33.1341667329,55.28,-13.35,56.8691559635,130.08,86.1841667329,-20.99,88.7033860428,33.1341667329,0,33.1341667329,53.05,-20.99,57.0515784181,131.86
2021-07-28 10:00:00,88.3780000647,-12.54,89.2632202838,32.3480000647,0,32.3480000647,56.03,-12.54,57.416134492,130.54,87.0680000647,-19.98,89.331053029,32.3480000647,0,32.3480000647,54.72,-19.98,58.253573281,132.44
2021-07-28 10:30:00,88.2518334044,-12.06,89.0720477998,35.5418334044,0,35.5418334044,52.71,-12.06,54.072060253,130.44,85.9518334044,-19.46,88.1272333934,35.5418334044,0,35.5418334044,50.41,-19.46,54.0357261448,132.33
2021-07-28 11:00:00,86.3251667387,-11.84,87.1333461567,36.0151667387,0,36.0151667387,50.31,-11.84,51.6844435009,130.44,84.3751667387,-19.07,86.5033737041,36.0151667387,0,36.0151667387,48.36,-19.07,51.9841754768,132.33
2021-07-28 11:30:00,83.6693334121,-12.62,84.615729942,39.3593334121,0,39.3593334121,44.31,-12.62,46.0721228076,130.67,82.5293334121,-19.56,84.8155909809,39.3593334121,0,39.3593334121,43.17,-19.56,47.3945408249,132.52
2021-07-28 12:00:00,84.2101667485,-12.25,85.0965021832,40.9301667485,0,40.9301667485,43.28,-12.25,44.9802278785,130.67,82.5201667485,-19.4,84.7699116444,40.9301667485,0,40.9301667485,41.59,-19.4,45.8921354918,132.52
2021-07-28 12:30:00,85.8123334032,-12.72,86.7499565654,34.9323334032,0,34.9323334032,50.88,-12.72,52.4459035579,130.55,85.1723334032,-19.81,87.445768779,34.9323334032,0,34.9323334032,50.24,-19.81,54.0045711028,132.41
2021-07-28 13:00:00,88.150166737,-12.04,88.968609609,35.180166737,0,35.180166737,52.97,-12.04,54.3211054748,130.55,88.500166737,-18.51,90.4151514542,35.180166737,0,35.180166737,53.32,-18.51,56.4414962594,132.25
2021-07-28 13:30:00,79.1025000659,-11.8,79.9777813938,32.9425000659,0,32.9425000659,46.16,-11.8,47.6443658789,130.85,82.6425000659,-17.0,84.3728796305,32.9425000659,0,32.9425000659,49.7,-17.0,52.5270406553,132.44
2021-07-28 14:00:00,79.7815000609,-11.44,80.5975269594,30.4415000609,0,30.4415000609,49.34,-11.44,50.6488815276,130.85,83.7515000609,-16.64,85.3885435082,30.4415000609,0,30.4415000609,53.31,-16.64,55.8466265767,132.44
2021-07-28 14:30:00,77.6156667245,-11.97,78.5332580573,28.9156667245,0,28.9156667245,48.7,-11.97,50.1494855407,130.85,79.9856667245,-16.48,81.6657656632,28.9156667245,0,28.9156667245,51.07,-16.48,53.6631652067,132.44
2021-07-28 15:00:00,76.9688333897,-13.65,78.1698395378,28.1688333897,0,28.1688333897,48.8,-13.65,50.6730944388,131.32,81.0288333897,-16.87,82.766350291,28.1688333897,0,28.1688333897,52.86,-16.87,55.4867236373,132.87
2021-07-28 15:30:00,78.8891667222,-13.17,79.9809322659,27.7791667222,0,27.7791667222,51.11,-13.17,52.7795509644,131.74,81.8491667222,-16.36,83.468171737,27.7791667222,0,27.7791667222,54.07,-16.36,56.4908355399,133.16
2021-07-28 16:00:00,77.5570000537,-14.15,78.8372421976,26.8370000537,0,26.8370000537,50.72,-14.15,52.6568219702,131.38,81.0570000537,-17.22,82.8659499294,26.8370000537,0,26.8370000537,54.22,-17.22,56.8888108506,132.78
2021-07-28 16:30:00,81.0688333888,-14.15,82.2944606095,27.7088333888,0,27.7088333888,53.36,-14.15,55.2042761025,131.38,83.8388333888,-19.09,85.984754951,27.7088333888,0,27.7088333888,56.13,-19.09,59.2874775986,132.78
2021-07-28 17:00:00,86.3536667239,-13.34,87.3779798156,28.5936667239,0,28.5936667239,57.76,-13.34,59.2804622114,131.67,90.6236667239,-17.94,92.3823174123,28.5936667239,0,28.5936667239,62.03,-17.94,64.5721650559,133.31
2021-07-28 17:30:00,88.7598333921,-14.68,89.9656068939,29.3898333921,0,29.3898333921,59.37,-14.68,61.1579863959,131.42,88.3798333921,-20.9,90.8174264688,29.3898333921,0,29.3898333921,58.99,-20.9,62.582985707,133.0
2021-07-28 18:00:00,91.9176667267,-16.15,93.3256661186,30.0276667267,0,30.0276667267,61.89,-16.15,63.962446795,131.53,90.2476667267,-22.88,93.1028235319,30.0276667267,0,30.0276667267,60.22,-22.88,64.420049674,133.31
2021-07-28 18:30:00,93.9710000491,-16.98,95.49277067,24.5510000491,0,24.5510000491,69.42,-16.98,71.4664732584,131.21,92.3810000491,-23.8,95.397532306,24.5510000491,0,24.5510000491,67.83,-23.8,71.8842743582,133.07
2021-07-28 19:00:00,94.2280000407,-17.45,95.8301543966,20.3580000407,0,20.3580000407,73.87,-17.45,75.9030921636,131.05,92.5380000407,-24.43,95.7084445153,20.3580000407,0,20.3580000407,72.18,-24.43,76.2022132225,132.9
2021-07-28 19:30:00,93.1996666999,-17.86,94.8955081812,16.6196666999,0,16.6196666999,76.58,-17.86,78.6350812297,131.2,91.3696666999,-24.97,94.7202031926,16.6196666999,0,16.6196666999,74.75,-24.97,78.8103000882,133.05
2021-07-28 20:00:00,90.6308333621,-18.6,92.5197706218,14.3708333621,0,14.3708333621,76.26,-18.6,78.4955259872,131.06,88.6108333621,-25.78,92.2848210115,14.3708333621,0,14.3708333621,74.24,-25.78,78.5887142025,132.95
2021-07-28 20:30:00,87.0818333565,-18.68,89.0628323192,11.5618333565,0,11.5618333565,75.52,-18.68,77.7959690472,131.06,86.8118333565,-25.34,90.4345620364,11.5618333565,0,11.5618333565,75.25,-25.34,79.4020031233,132.95
2021-07-28 21:00:00,85.0598333488,-17.96,86.9352451502,7.7198333488,0,7.7198333488,77.34,-17.96,79.3979672284,131.31,88.4198333488,-23.26,91.4280839208,7.7198333488,0,7.7198333488,80.7,-23.26,83.9852225097,133.14
2021-07-28 21:30:00,81.2156666753,-18.3,83.2518739339,4.3056666753,0,4.3056666753,76.91,-18.3,79.0571824694,131.31,84.3256666753,-23.79,87.617248075,4.3056666753,0,4.3056666753,80.02,-23.79,83.4815219075,132.9
2021-07-28 22:00:00,78.9418333419,-19.24,81.252634735,4.3018333419,0,4.3018333419,74.64,-19.24,77.079875454,131.31,81.9518333419,-24.76,85.6105168078,4.3018333419,0,4.3018333419,77.65,-24.76,81.5020251282,133.01
2021-07-28 22:30:00,74.7245000087,-20.91,77.5949676303,4.3345000087,0,4.3345000087,70.39,-20.91,73.4301041808,131.84,77.6545000087,-26.31,81.9904718342,4.3345000087,0,4.3345000087,73.32,-26.31,77.8976154962,133.5
2021-07-28 23:00:00,69.6573333418,-21.98,73.0428948516,4.2573333418,0,4.2573333418,65.4,-21.98,68.9947853102,130.6,72.4973333418,-27.39,77.4988738091,4.2573333418,0,4.2573333418,68.24,-27.39,73.531691807,132.25
2021-07-28 23:30:00,64.4628333419,-23.42,68.5853722193,4.2628333419,0,4.2628333419,60.2,-23.42,64.5951731943,130.76,67.2428333419,-28.77,73.1389877961,4.2628333419,0,4.2628333419,62.98,-28.77,69.2401133737,132.41
2021-07-29 00:00:00,60.239833342,-24.62,65.0767387096,4.329833342,0,4.329833342,55.91,-24.62,61.0906907802,130.76,62.909833342,-29.89,69.649545807,4.329833342,0,4.329833342,58.58,-29.89,65.764948871,132.41
2021-07-29 00:30:00,58.1341666755,-25.11,63.325298539,4.4041666755,0,4.4041666755,53.73,-25.11,59.3078831185,130.14,60.6741666755,-30.41,67.8684212411,4.4041666755,0,4.4041666755,56.27,-30.41,63.9615587677,131.78
2021-07-29 01:00:00,55.722833342,-25.63,61.3345828685,4.312833342,0,4.312833342,51.41,-25.63,57.4446255101,130.14,58.192833342,-30.91,65.8925940631,4.312833342,0,4.312833342,53.88,-30.91,62.1166845542,131.78
2021-07-29 01:30:00,56.2880000088,-25.49,61.7906064462,4.4180000088,0,4.4180000088,51.87,-25.49,57.7947835016,129.99,58.7680000088,-30.75,66.3267692944,4.4180000088,0,4.4180000088,54.35,-30.75,62.4458565479,131.65
2021-07-29 02:00:00,55.1466666754,-25.86,60.908902842,4.3866666754,0,4.3866666754,50.76,-25.86,56.967685577,129.99,57.6366666754,-31.07,65.477708004,4.3866666754,0,4.3866666754,53.25,-31.07,61.6514995762,131.65
2021-07-29 02:30:00,53.762500008800004,-26.33,59.8638063206,4.3925000088,0,4.3925000088,49.37,-26.33,55.9523529443,129.99,56.1925000088,-31.52,64.4290885954,4.3925000088,0,4.3925000088,51.8,-31.52,60.6362136021,131.65
2021-07-29 03:00:00,52.4185000088,-26.51,58.7407800695,4.4085000088,0,4.4085000088,48.01,-26.51,54.8428682693,130.23,54.7685000088,-31.72,63.2909708664,4.4085000088,0,4.4085000088,50.36,-31.72,59.5171235864,131.87
2021-07-29 03:30:00,52.1580000088,-26.44,58.4767523458,4.3780000088,0,4.3780000088,47.78,-26.44,54.6077100783,130.23,54.3980000088,-31.7,62.9605622986,4.3780000088,0,4.3780000088,50.02,-31.7,59.2190037066,131.78
2021-07-29 04:00:00,51.9175000088,-26.49,58.2850487446,4.3775000088,0,4.3775000088,47.54,-26.49,54.4221618461,130.15,54.1575000088,-31.73,62.7680468646,4.3775000088,0,4.3775000088,49.78,-31.73,59.0325444141,131.78
2021-07-29 04:30:00,52.1205000088,-26.45,58.4478316207,4.3905000088,0,4.3905000088,47.73,-26.45,54.5688134377,130.15,54.3305000088,-31.72,62.9123329023,4.3905000088,0,4.3905000088,49.94,-31.72,59.162166965,131.78
2021-07-29 05:00:00,52.3916666754,-26.32,58.6312982718,4.3916666754,0,4.3916666754,48.0,-26.32,54.74250999,130.15,54.5416666754,-31.63,63.0495860711,4.3916666754,0,4.3916666754,50.15,-31.63,59.2914783084,131.78
2021-07-29 05:30:00,53.6493333422,-26.11,59.6655936705,4.4093333422,0,4.4093333422,49.24,-26.11,55.7342776036,130.15,55.7093333422,-31.46,63.9786012775,4.4093333422,0,4.4093333422,51.3,-31.46,60.1782485621,131.78
2021-07-29 06:00:00,55.1333333421,-25.66,60.8121702081,4.4033333421,0,4.4033333421,50.73,-25.66,56.850404572,130.15,57.2033333421,-31.02,65.0727419543,4.4033333421,0,4.4033333421,52.8,-31.02,61.2379000293,131.78
2021-07-29 06:30:00,60.9983333435,-23.09,65.2222720448,5.0783333435,0,5.0783333435,55.92,-23.09,60.4995413206,129.9,63.4283333435,-28.7,69.6192751379,5.0783333435,0,5.0783333435,58.35,-28.7,65.0262447017,131.53
2021-07-29 07:00:00,65.8410000119,-21.4,69.231476097,5.9610000119,0,5.9610000119,59.88,-21.4,63.5891059852,130.06,68.4310000119,-27.09,73.5980289317,5.9610000119,0,5.9610000119,62.47,-27.09,68.09088778980001,131.67
2021-07-29 07:30:00,71.8630000163,-19.5,74.4616731705,8.1530000163,0,8.1530000163,63.71,-19.5,66.6274275355,129.95,74.5830000163,-25.2,78.7252430383,8.1530000163,0,8.1530000163,66.43,-25.2,71.049172409,131.6
2021-07-29 08:00:00,76.5965000216,-17.29,78.52367742,10.7865000216,0,10.7865000216,65.81,-17.29,68.043369993,129.95,79.6565000216,-23.16,82.9550697407,10.7865000216,0,10.7865000216,68.87,-23.16,72.6599098541,131.6
2021-07-29 08:30:00,81.5378333622,-15.18,82.9388369186,14.4578333622,0,14.4578333622,67.08,-15.18,68.7761499359,130.74,85.0178333622,-20.98,87.5682156356,14.4578333622,0,14.4578333622,70.56,-20.98,73.613001569,132.41
2021-07-29 09:00:00,84.2865000354,-13.54,85.3671229937,17.7065000354,0,17.7065000354,66.58,-13.54,67.9428289078,130.58,87.6965000354,-19.43,89.8231652663,17.7065000354,0,17.7065000354,69.99,-19.43,72.6369396382,132.24
2021-07-29 09:30:00,86.3165000427,-12.4,87.2026271371,21.3265000427,0,21.3265000427,64.99,-12.4,66.1623767711,130.25,89.6765000427,-18.2,91.5047247955,21.3265000427,0,21.3265000427,68.35,-18.2,70.731623055,131.97
2021-07-29 10:00:00,84.1303333802,-12.45,85.0465489873,23.4103333802,0,23.4103333802,60.72,-12.45,61.9832307967,130.25,87.7303333802,-18.02,89.5618880718,23.4103333802,0,23.4103333802,64.32,-18.02,66.7965777566,132.06
2021-07-29 10:30:00,82.4778333854,-12.33,83.3943757094,26.0578333854,0,26.0578333854,56.42,-12.33,57.7515826623,130.47,86.3078333854,-17.72,88.1081182621,26.0578333854,0,26.0578333854,60.25,-17.72,62.8017587333,132.07
2021-07-29 11:00:00,83.9973333835,-12.13,84.8686568501,25.1073333835,0,25.1073333835,58.89,-12.13,60.1262754542,130.47,87.7773333835,-17.54,89.5126351747,25.1073333835,0,25.1073333835,62.67,-17.54,65.0782644206,132.07
2021-07-29 11:30:00,81.0156667114,-11.7,81.8561436466,22.3656667114,0,22.3656667114,58.65,-11.7,59.8056226454,130.3,84.5956667114,-17.19,86.3245210027,22.3656667114,0,22.3656667114,62.23,-17.19,64.5605839503,131.92
2021-07-29 12:00:00,78.5855000454,-10.83,79.3282403522,22.6755000454,0,22.6755000454,55.91,-10.83,56.9492493366,130.16,81.3655000454,-16.39,82.9998596242,22.6755000454,0,22.6755000454,58.69,-16.39,60.9356069962,131.74
2021-07-29 12:30:00,78.2658333859,-10.82,79.0102086796,26.2958333859,0,26.2958333859,51.97,-10.82,53.0843978962,130.03,80.7858333859,-16.35,82.4237427921,26.2958333859,0,26.2958333859,54.49,-16.35,56.8900922833,131.59
2021-07-29 13:00:00,80.3080000547,-10.92,81.0470312398,27.3580000547,0,27.3580000547,52.95,-10.92,54.0643033803,130.11,82.1780000547,-16.54,83.8259822071,27.3580000547,0,27.3580000547,54.82,-16.54,57.2608417682,131.72
2021-07-29 13:30:00,76.9396667199,-11.63,77.8136826976,26.5996667199,0,26.5996667199,50.34,-11.63,51.6659704254,130.22,78.8996667199,-17.09,80.7293348697,26.5996667199,0,26.5996667199,52.3,-17.09,55.0214330966,131.83
2021-07-29 14:00:00,73.0290000506,-12.42,74.0776028796,25.2790000506,0,25.2790000506,47.75,-12.42,49.3388173754,130.42,75.9590000506,-17.79,78.0144460256,25.2790000506,0,25.2790000506,50.68,-17.79,53.711697981,132.03
2021-07-29 14:30:00,72.6748333786,-12.63,73.7641397063,22.6348333786,0,22.6348333786,50.04,-12.63,51.609286955,130.58,76.9848333786,-17.91,79.0407026179,22.6348333786,0,22.6348333786,54.35,-17.91,57.2249124071,132.19
2021-07-29 15:00:00,76.9035000355,-12.29,77.8793452574,17.7635000355,0,17.7635000355,59.14,-12.29,60.4035073485,130.58,81.2135000355,-17.8,83.1412808899,17.7635000355,0,17.7635000355,63.45,-17.8,65.8994878584,132.19
2021-07-29 15:30:00,80.1911666967,-12.55,81.167269981,15.0011666967,0,15.0011666967,65.19,-12.55,66.3870363851,130.41,83.6711666967,-18.1,85.6065075586,15.0011666967,0,15.0011666967,68.67,-18.1,71.0153427085,132.03
2021-07-29 16:00:00,80.93633336,-12.66,81.9204837496,13.33633336,0,13.33633336,67.6,-12.66,68.7752542707,130.41,84.15633336,-18.26,86.1145518748,13.33633336,0,13.33633336,70.82,-18.26,73.1361743599,132.03
2021-07-29 16:30:00,82.8941666931,-13.33,83.9591077355,13.2141666931,0,13.2141666931,69.68,-13.33,70.9435782858,130.3,86.4741666931,-18.8,88.4941891045,13.2141666931,0,13.2141666931,73.26,-18.8,75.6337728796,131.89
2021-07-29 17:00:00,88.0935000234,-13.34,89.0978133647,11.7135000234,0,11.7135000234,76.38,-13.34,77.5361851009,130.3,92.0735000234,-18.78,93.9692386186,11.7135000234,0,11.7135000234,80.36,-18.78,82.52525674,131.89
2021-07-29 17:30:00,96.4620000243,-13.67,97.4257991945,12.1420000243,0,12.1420000243,84.32,-13.67,85.4209066915,129.95,99.8820000243,-19.37,101.7428662308,12.1420000243,0,12.1420000243,87.74,-19.37,89.8526822082,131.55
2021-07-29 18:00:00,99.1536666906,-15.01,100.2833471629,11.9836666906,0,11.9836666906,87.17,-15.01,88.4528631532,129.58,103.1036666906,-18.49,104.7484901326,11.9836666906,0,11.9836666906,91.12,-18.49,92.9770643761,131.24
2021-07-29 18:30:00,100.2176666872,-14.31,101.2341682251,10.2576666872,0,10.2576666872,89.96,-14.31,91.091040723,129.42,103.8976666872,-19.66,105.7413861411,10.2576666872,0,10.2576666872,93.64,-19.66,95.6815823448,130.83
