Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-07-29 19:00:00,96.6626666877,-16.14,98.0008710735,10.5026666877,0,10.5026666877,86.16,-16.14,87.6586858218,129.31,98.0026666877,-22.41,100.5322375057,10.5026666877,0,10.5026666877,87.5,-22.41,90.3241833619,130.94
2021-07-29 19:30:00,96.3391666929,-17.47,97.9103464353,13.0991666929,0,13.0991666929,83.24,-17.47,85.0535037491,129.6,94.6791666929,-24.85,97.8859903442,13.0991666929,0,13.0991666929,81.58,-24.85,85.2808237531,131.35
2021-07-29 20:00:00,94.5128333575,-18.3,96.2681965618,12.0828333575,0,12.0828333575,82.43,-18.3,84.4369285325,129.69,92.8428333575,-25.53,96.2890056333,12.0828333575,0,12.0828333575,80.76,-25.53,84.6992237273,131.57
2021-07-29 20:30:00,91.5526666899,-19.25,93.554547073,11.6026666899,0,11.6026666899,79.95,-19.25,82.2348162277,129.84,89.91266668989999,-26.35,93.6942374497,11.6026666899,0,11.6026666899,78.31,-26.35,82.624322085,131.66
2021-07-29 21:00:00,89.7315000214,-19.77,91.8835948148,10.7015000214,0,10.7015000214,79.03,-19.77,81.465291996,129.84,88.1415000214,-26.87,92.1461932259,10.7015000214,0,10.7015000214,77.44,-26.87,81.9692045832,131.66
2021-07-29 21:30:00,88.0306666882,-20.35,90.3522040548,10.7606666882,0,10.7606666882,77.27,-20.35,79.9047895936,129.84,86.3306666882,-27.57,90.6260939842,10.7606666882,0,10.7606666882,75.57,-27.57,80.4420897292,131.78
2021-07-29 22:00:00,83.9433333552,-21.29,86.6010814873,10.9133333552,0,10.9133333552,73.03,-21.29,76.0700006573,129.84,82.0933333552,-28.79,86.9952842478,10.9133333552,0,10.9133333552,71.18,-28.79,76.7818761167,131.92
2021-07-29 22:30:00,81.8293333506,-21.78,84.6782628341,8.6093333506,0,8.6093333506,73.22,-21.78,76.390685296,130.19,84.3093333506,-27.7,88.7431895416,8.6093333506,0,8.6093333506,75.7,-27.7,80.6088084517,132.27
2021-07-29 23:00:00,75.8420000144,-22.4,79.0807749468,7.1820000144,0,7.1820000144,68.66,-22.4,72.2215729543,129.72,79.0120000144,-27.89,83.789905396,7.1820000144,0,7.1820000144,71.83,-27.89,77.0545326376,131.66
2021-07-29 23:30:00,69.2555000102,-23.05,72.990593789,5.1155000102,0,5.1155000102,64.14,-23.05,68.1560129409,129.39,72.2555000102,-28.57,77.6987913788,5.1155000102,0,5.1155000102,67.14,-28.57,72.9659132746,131.25
2021-07-30 00:00:00,65.094666677,-23.98,69.3711469545,5.154666677,0,5.154666677,59.94,-23.98,64.5588413775,129.76,67.884666677,-29.54,74.0333679488,5.154666677,0,5.154666677,62.73,-29.54,69.3373240037,131.53
2021-07-30 00:30:00,62.1295000105,-24.3,66.7125533281,5.2695000105,0,5.2695000105,56.86,-24.3,61.8348574835,130.03,64.7995000105,-29.87,71.3525900134,5.2695000105,0,5.2695000105,59.53,-29.87,66.6035869905,131.76
2021-07-30 01:00:00,59.4035000104,-24.66,64.3186708,5.1835000104,0,5.1835000104,54.22,-24.66,59.5644524864,130.22,61.9935000104,-30.26,68.984502923,5.1835000104,0,5.1835000104,56.81,-30.26,64.3664796303,132.02
2021-07-30 01:30:00,59.865666677,-24.81,64.8030411839,5.165666677,0,5.165666677,54.7,-24.81,60.063517213,130.48,62.485666677,-30.43,69.5013916412,5.165666677,0,5.165666677,57.32,-30.43,64.8965892786,132.15
2021-07-30 02:00:00,58.6726666772,-25.03,63.7885782489,5.2626666772,0,5.2626666772,53.41,-25.03,58.9841419366,130.48,61.2826666772,-30.57,68.4842327479,5.2626666772,0,5.2626666772,56.02,-30.57,63.8182207524,132.23
2021-07-30 02:30:00,55.9173333484,-26.21,61.7552610616,7.5173333484,0,7.5173333484,48.4,-26.21,55.0411128158,130.74,58.3173333484,-31.75,66.4001044341,7.5173333484,0,7.5173333484,50.8,-31.75,59.9057801886,132.42
2021-07-30 03:00:00,55.8378333453,-25.99,61.5901269092,5.9678333453,0,5.9678333453,49.87,-25.99,56.2360827228,130.74,58.2778333453,-31.45,66.222415838,5.9678333453,0,5.9678333453,52.31,-31.45,61.0363711241,132.42
2021-07-30 03:30:00,55.7768333438,-25.73,61.4254673394,5.2368333438,0,5.2368333438,50.54,-25.73,56.712648501,130.58,58.4368333438,-31.09,66.1925342562,5.2368333438,0,5.2368333438,53.2,-31.09,61.6184071524,132.35
2021-07-30 04:00:00,55.1166666772,-25.77,60.8435686462,5.2466666772,0,5.2466666772,49.87,-25.77,56.1347468151,130.41,57.8766666772,-31.07,65.6890664088,5.2466666772,0,5.2466666772,52.63,-31.07,61.116788201,132.2
2021-07-30 04:30:00,55.0683333437,-27.03,61.3444556358,5.1883333437,0,5.1883333437,49.88,-27.03,56.7330177234,130.55,57.5383333437,-30.28,65.0195217144,5.1883333437,0,5.1883333437,52.35,-30.28,60.4764491352,132.33
2021-07-30 05:00:00,54.6871666771,-26.99,60.9848038381,5.2171666771,0,5.2171666771,49.47,-26.99,56.3537132761,130.55,57.1371666771,-30.24,64.646062648,5.2171666771,0,5.2171666771,51.92,-30.24,60.084473868,132.33
2021-07-30 05:30:00,55.2251666768,-26.47,61.2411620928,5.0751666768,0,5.0751666768,50.15,-26.47,56.7069960411,130.44,57.6751666768,-29.7,64.8730672251,5.0751666768,0,5.0751666768,52.6,-29.7,60.4057116505,132.33
2021-07-30 06:00:00,56.7041666768,-25.96,62.3641252525,5.0741666768,0,5.0741666768,51.63,-25.96,57.7890863399,130.44,59.1641666768,-29.17,65.9642897223,5.0741666768,0,5.0741666768,54.09,-29.17,61.4541861878,132.33
2021-07-30 06:30:00,62.0156666773,-24.48,66.6724329347,5.3256666773,0,5.3256666773,56.69,-24.48,61.7497085013,130.31,64.5856666773,-27.7,70.275161616,5.3256666773,0,5.3256666773,59.26,-27.7,65.414353165,132.17
2021-07-30 07:00:00,67.2888333451,-22.4,70.9192998622,5.8688333451,0,5.8688333451,61.42,-22.4,65.3771856231,129.88,69.9388333451,-25.71,74.5147267973,5.8688333451,0,5.8688333451,64.07,-25.71,69.0359978562,131.75
2021-07-30 07:30:00,73.8940000142,-20.27,76.623730907,7.1240000142,0,7.1240000142,66.77,-20.27,69.7789782098,130.15,76.9340000142,-23.7,80.5017413364,7.1240000142,0,7.1240000142,69.81,-23.7,73.723307712,131.89
2021-07-30 08:00:00,80.1211666831,-18.43,82.2135405554,8.2111666831,0,8.2111666831,71.91,-18.43,74.2341767652,130.44,83.4211666831,-21.89,86.2453659669,8.2111666831,0,8.2111666831,75.21,-21.89,78.3308125836,132.19
2021-07-30 08:30:00,85.5703333554,-17.05,87.2524180213,11.0403333554,0,11.0403333554,74.53,-17.05,76.45536868,130.03,89.4203333554,-20.47,91.7334013181,11.0403333554,0,11.0403333554,78.38,-20.47,81.0089211137,131.6
2021-07-30 09:00:00,88.8481666956,-14.44,90.0139451706,14.4781666956,0,14.4781666956,74.37,-14.44,75.7588971673,130.03,93.0881666956,-19.53,95.1148131405,14.4781666956,0,14.4781666956,78.61,-19.53,80.999709876,131.6
2021-07-30 09:30:00,90.3228333668,-13.31,91.2982493118,16.7228333668,0,16.7228333668,73.6,-13.31,74.7938239429,129.63,94.4628333668,-18.86,96.3271845726,16.7228333668,0,16.7228333668,77.74,-18.86,79.9950448465,131.35
2021-07-30 10:00:00,87.7655000387,-13.87,88.8547122951,19.3555000387,0,19.3555000387,68.41,-13.87,69.801898255,129.63,91.8555000387,-19.47,93.8962927243,19.3555000387,0,19.3555000387,72.5,-19.47,75.0688410727,131.35
2021-07-30 10:30:00,89.395000042,-13.81,90.4554151641,21.015000042,0,21.015000042,68.38,-13.81,69.7605941775,129.98,92.955000042,-19.39,94.9558009435,21.015000042,0,21.015000042,71.94,-19.39,74.5072862209,131.7
2021-07-30 11:00:00,91.4891667079,-13.26,92.4450930277,20.5991667079,0,20.5991667079,70.89,-13.26,72.1194821113,130.09,95.3891667079,-18.72,97.208700872,20.5991667079,0,20.5991667079,74.79,-18.72,77.0972275766,131.83
2021-07-30 11:30:00,88.7911667096,-13.76,89.8510371986,21.4911667096,0,21.4911667096,67.3,-13.76,68.692267396,129.89,93.2011667096,-19.11,95.1401575363,21.4911667096,0,21.4911667096,71.71,-19.11,74.2126417802,131.6
2021-07-30 12:00:00,88.5545000488,-13.71,89.6095060744,24.3945000488,0,24.3945000488,64.16,-13.71,65.6084575341,129.98,93.1845000488,-18.99,95.0997957376,24.3945000488,0,24.3945000488,68.79,-18.99,71.3630450583,131.6
2021-07-30 12:30:00,89.1010000457,-13.44,90.1089441129,22.8410000457,0,22.8410000457,66.26,-13.44,67.6093277588,129.98,93.1910000457,-18.77,95.062481503,22.8410000457,0,22.8410000457,70.35,-18.77,72.8109565931,131.69
2021-07-30 13:00:00,88.6741667128,-13.28,89.6630706713,23.0441667128,0,23.0441667128,65.63,-13.28,66.9601022998,129.98,93.0641667128,-18.31,94.8482747652,23.0441667128,0,23.0441667128,70.02,-18.31,72.3744188232,131.62
2021-07-30 13:30:00,87.986833388,-13.42,89.0043776993,27.326833388,0,27.326833388,60.66,-13.42,62.1267414243,129.98,91.776833388,-18.53,93.6287778769,27.326833388,0,27.326833388,64.45,-18.53,67.060893224,131.62
2021-07-30 14:00:00,83.4660000573,-14.18,84.6619487465,28.6360000573,0,28.6360000573,54.83,-14.18,56.6339235794,130.26,88.4360000573,-19.01,90.456100989,28.6360000573,0,28.6360000573,59.8,-19.01,62.7488653284,131.9
2021-07-30 14:30:00,82.7161667248,-14.11,83.9110024826,29.0561667248,0,29.0561667248,53.66,-14.11,55.4841211519,130.51,86.7561667248,-18.88,88.7867493761,29.0561667248,0,29.0561667248,57.7,-18.88,60.7103319049,132.06
2021-07-30 15:00:00,80.8555000633,-14.31,82.1120453434,31.6255000633,0,31.6255000633,49.23,-14.31,51.2676213609,130.51,84.7355000633,-19.08,86.8570743864,31.6255000633,0,31.6255000633,53.11,-19.08,56.4333101989,132.06
2021-07-30 15:30:00,80.3390000636,-14.86,81.7017412986,31.8090000636,0,31.8090000636,48.53,-14.86,50.7541180595,130.32,84.4190000636,-19.51,86.6441438976,31.8090000636,0,31.8090000636,52.61,-19.51,56.111070209,131.89
2021-07-30 16:00:00,76.0633333912,-14.59,77.449976027,28.9433333912,0,28.9433333912,47.12,-14.59,49.3270970157,130.32,79.7633333912,-19.15,82.0299448597,28.9433333912,0,28.9433333912,50.82,-19.15,54.3083317733,131.89
2021-07-30 16:30:00,74.9353333868,-14.93,76.4081742341,26.7453333868,0,26.7453333868,48.19,-14.93,50.4497869173,130.44,79.4353333868,-19.31,81.7486898383,26.7453333868,0,26.7453333868,52.69,-19.31,56.1169510932,132.04
2021-07-30 17:00:00,77.363166717,-14.98,78.8001266781,25.183166717,0,25.183166717,52.18,-14.98,54.2876855281,130.55,82.253166717,-19.38,84.5054308017,25.183166717,0,25.183166717,57.07,-19.38,60.2707997292,132.14
2021-07-30 17:30:00,79.3756667146,-15.37,80.8500672009,23.9656667146,0,23.9656667146,55.41,-15.37,57.5022173486,130.55,83.6656667146,-19.97,86.0159560012,23.9656667146,0,23.9656667146,59.7,-19.97,62.9514964079,132.14
2021-07-30 18:00:00,80.2826667166,-15.94,81.8498025356,24.9526667166,0,24.9526667166,55.33,-15.94,57.580313476,130.47,79.3226667166,-22.59,82.4766242946,24.9526667166,0,24.9526667166,54.37,-22.59,58.8761836399,132.04
2021-07-30 18:30:00,83.7476667071,-15.48,85.1663200971,20.2176667071,0,20.2176667071,63.53,-15.48,65.3887704426,130.47,86.5476667071,-20.74,88.9980124073,20.2176667071,0,20.2176667071,66.33,-20.74,69.496881225,132.28
2021-07-30 19:00:00,83.8955000288,-16.22,85.4490686028,14.4155000288,0,14.4155000288,69.48,-16.22,71.3481520433,130.14,87.3755000288,-21.16,89.9011880082,14.4155000288,0,14.4155000288,72.96,-21.16,75.966487348,131.83
2021-07-30 19:30:00,80.3646666846,-18.78,82.5298009893,8.9846666846,0,8.9846666846,71.38,-18.78,73.8091647426,130.14,83.9246666846,-23.78,87.228653997,8.9846666846,0,8.9846666846,74.94,-23.78,78.622464983,131.83
2021-07-30 20:00:00,77.9800000135,-19.39,80.3545425107,6.7700000135,0,6.7700000135,71.21,-19.39,73.802684233,130.3,81.4700000135,-24.51,85.0770298154,6.7700000135,0,6.7700000135,74.7,-24.51,78.6182555136,131.95
2021-07-30 20:30:00,74.4893333453,-20.16,77.1692061786,5.9893333453,0,5.9893333453,68.5,-20.16,71.4050110286,130.5,77.8893333453,-25.33,81.9045612221,5.9893333453,0,5.9893333453,71.9,-25.33,76.2313511621,132.15
2021-07-30 21:00:00,70.3616666782,-20.67,73.3349373609,5.7516666782,0,5.7516666782,64.61,-20.67,67.8358386106,130.66,73.6916666782,-25.84,78.0907634603,5.7516666782,0,5.7516666782,67.94,-25.84,72.6880265243,132.33
2021-07-30 21:30:00,69.4138333445,-21.16,72.5673884026,5.5638333445,0,5.5638333445,63.85,-21.16,67.2649098713,130.18,72.6638333445,-26.43,77.3212621231,5.5638333445,0,5.5638333445,67.1,-26.43,72.1176462456,131.86
2021-07-30 22:00:00,67.6311666769,-21.89,71.08548942,5.1011666769,0,5.1011666769,62.53,-21.89,66.250833957,130.37,70.8411666769,-27.28,75.9122473395,5.1011666769,0,5.1011666769,65.74,-27.28,71.1754592539,132.09
2021-07-30 22:30:00,63.9486666756,-22.03,67.6369194271,4.4886666756,0,4.4886666756,59.46,-22.03,63.4098769909,130.74,67.1586666756,-27.36,72.5179709427,4.4886666756,0,4.4886666756,62.67,-27.36,68.3820042116,132.47
2021-07-30 23:00:00,59.7325000089,-17.96,62.3741385296,4.4425000089,0,4.4425000089,55.29,-17.96,58.1338601849,130.89,62.9625000089,-23.3,67.1354333223,4.4425000089,0,4.4425000089,58.52,-23.3,62.9879385279,132.66
2021-07-30 23:30:00,56.1115000088,-19.79,59.4991137181,4.4015000088,0,4.4015000088,51.71,-19.79,55.3675735426,130.89,58.9515000088,-23.28,63.3816831055,4.4015000088,0,4.4015000088,54.55,-23.28,59.3098718596,132.74
2021-07-31 00:00:00,52.5658333422,-19.91,56.2100963792,4.4358333422000005,0,4.4358333422000005,48.13,-19.91,52.0855546193,131.34,55.4158333422,-24.32,60.5175758355,4.4358333422000005,0,4.4358333422000005,50.98,-24.32,56.483827774,132.93
2021-07-31 00:30:00,50.4248333423,-20.1,54.2832738291,4.5048333422999995,0,4.5048333422999995,45.92,-20.1,50.1264042197,131.48,53.2248333423,-25.17,58.876241255,4.5048333422999995,0,4.5048333422999995,48.72,-25.17,54.8376449166,133.19
2021-07-31 01:00:00,48.3726666756,-20.28,52.4518186654,4.4726666756,0,4.4726666756,43.9,-20.28,48.3579197237,131.34,51.0626666756,-25.34,57.0044869113,4.4726666756,0,4.4726666756,46.59,-25.34,53.0353061649,133.19
2021-07-31 01:30:00,48.8063333422,-20.15,52.8022790636,4.4563333422,0,4.4563333422,44.35,-20.15,48.7128833062,131.03,51.5863333422,-25.18,57.4036774754,4.4563333422,0,4.4563333422,47.13,-25.18,53.4347199862,132.84
2021-07-31 02:00:00,47.6860000089,-20.44,51.882060453,4.4360000089,0,4.4360000089,43.25,-20.44,47.8367651498,131.11,50.4260000089,-25.5,56.5069153015,4.4360000089,0,4.4360000089,45.99,-25.5,52.5864060381,132.93
2021-07-31 02:30:00,45.9756666757,-21.53,50.7671431762,4.5156666757,0,4.5156666757,41.46,-21.53,46.7169401823,131.89,48.5456666757,-25.51,54.8401481853,4.5156666757,0,4.5156666757,44.03,-25.51,50.8861572532,133.54
2021-07-31 03:00:00,44.3961666757,-22.42,49.7360635304,4.5361666757,0,4.5361666757,39.86,-22.42,45.7326579153,131.89,46.8461666757,-25.6,53.3846731957,4.5361666757,0,4.5361666757,42.31,-25.6,49.4519574941,133.54
2021-07-31 03:30:00,43.6968333423,-22.67,49.2274531552,4.4768333423,0,4.4768333423,39.22,-22.67,45.300522072,132.0,46.0868333423,-25.89,52.8610282488,4.4768333423,0,4.4768333423,41.61,-25.89,49.0069811353,133.54
2021-07-31 04:00:00,43.2021666754,-22.83,48.8634434465,4.3821666754,0,4.3821666754,38.82,-22.83,45.035555953,132.07,45.5021666754,-26.07,52.4413202747,4.3821666754,0,4.3821666754,41.12,-26.07,48.6877736193,133.64
2021-07-31 04:30:00,42.8630000086,-22.96,48.6250796373,4.3030000086,0,4.3030000086,38.56,-22.96,44.8780035207,131.59,45.1630000086,-26.19,52.2074005269,4.3030000086,0,4.3030000086,40.86,-26.19,48.5330372015,133.13
2021-07-31 05:00:00,42.6123333418,-22.92,48.3853009997,4.2523333418,0,4.2523333418,38.36,-22.92,44.6857471684,131.59,44.8823333418,-26.19,51.964795258,4.2523333418,0,4.2523333418,40.63,-26.19,48.3395593691,133.13
2021-07-31 05:30:00,43.3921666752,-22.71,48.9757514365,4.2821666752,0,4.2821666752,39.11,-22.71,45.2253933095,131.59,45.6921666752,-25.93,52.5370249964,4.2821666752,0,4.2821666752,41.41,-25.93,48.8584997723,133.13
2021-07-31 06:00:00,43.9295000088,-22.56,49.3837480455,4.3895000088,0,4.3895000088,39.54,-22.56,45.5232380219,131.38,46.2595000088,-25.75,52.943402243,4.3895000088,0,4.3895000088,41.87,-25.75,49.1544443565,132.96
2021-07-31 06:30:00,46.7893333429,-21.84,51.6355237668,4.7793333429,0,4.7793333429,42.01,-21.84,47.3479218129,131.38,49.1293333429,-25.01,55.1288626285,4.7793333429,0,4.7793333429,44.35,-25.01,50.9158384002,132.96
2021-07-31 07:00:00,49.8216666787,-21.18,54.1367792784,6.0016666787,0,6.0016666787,43.82,-21.18,48.6701633447,130.86,52.2616666787,-24.37,57.664362513,6.0016666787,0,6.0016666787,46.26,-24.37,52.286561371,132.42
2021-07-31 07:30:00,54.521166682,-20.09,58.104782216,7.661166682,0,7.661166682,46.86,-20.09,50.9849752378,130.97,57.181166682,-23.27,61.7347448615,7.661166682,0,7.661166682,49.52,-23.27,54.7149275792,132.52
2021-07-31 08:00:00,58.9315000201,-18.86,61.87585389,10.0615000201,0,10.0615000201,48.87,-18.86,52.3829791058,130.73,61.8115000201,-22.05,65.6267021474,10.0615000201,0,10.0615000201,51.75,-22.05,56.2517999712,132.28
2021-07-31 08:30:00,63.6966666955,-17.91,66.1667095155,14.3966666955,0,14.3966666955,49.3,-17.91,52.4524365497,131.4,66.7566666955,-21.0,69.9818015508,14.3966666955,0,14.3966666955,52.36,-21.0,56.4142676989,132.92
2021-07-31 09:00:00,66.6715000344,-16.23,68.6185238608,17.1815000344,0,17.1815000344,49.49,-16.23,52.0833274667,131.21,69.6915000344,-20.21,72.5627264995,17.1815000344,0,17.1815000344,52.51,-20.21,56.2649464587,132.72
2021-07-31 09:30:00,69.1928333741,-15.16,70.8341287116,20.3728333741,0,20.3728333741,48.82,-15.16,51.1196439737,130.76,72.5728333741,-19.24,75.0799157161,20.3728333741,0,20.3728333741,52.2,-19.24,55.6328823629,132.38
2021-07-31 10:00:00,70.5965000446,-15.07,72.1870536769,22.2965000446,0,22.2965000446,48.3,-15.07,50.5963921639,130.36,73.5465000446,-17.94,75.7029145331,22.2965000446,0,22.2965000446,51.25,-17.94,54.2992274347,131.98
2021-07-31 10:30:00,68.6180000489,-13.99,70.0296368027,24.4580000489,0,24.4580000489,44.16,-13.99,46.3230579733,130.36,69.4680000489,-19.71,72.210020986,24.4580000489,0,24.4580000489,45.01,-19.71,49.1363836683,131.85
2021-07-31 11:00:00,69.2868333887,-14.37,70.7613042632,27.6868333887,0,27.6868333887,41.6,-14.37,44.0120085886,130.2,68.1568333887,-20.96,71.3069108683,27.6868333887,0,27.6868333887,40.47,-20.96,45.5756788211,131.99
2021-07-31 11:30:00,71.0016667265,-14.23,72.4136007802,29.9416667266,0,29.9416667266,41.06,-14.23,43.4559144421,130.36,69.8216667265,-20.78,72.8482912941,29.9416667266,0,29.9416667266,39.88,-20.78,44.9691316349,132.23
2021-07-31 12:00:00,71.525166725,-14.01,72.884357547,29.175166725,0,29.175166725,42.35,-14.01,44.6072034542,130.36,72.735166725,-19.59,75.3271038771,29.175166725,0,29.175166725,43.56,-19.59,47.7623460479,132.23
2021-07-31 12:30:00,69.5933333901,-14.34,71.0553844008,28.3833333901,0,28.3833333901,41.21,-14.34,43.6336991327,130.36,69.4533333901,-20.38,72.3816960218,28.3833333901,0,28.3833333901,41.07,-20.38,45.8485474143,132.05
2021-07-31 13:00:00,68.3181667224,-14.21,69.780341102,27.8581667224,0,27.8581667224,40.46,-14.21,42.8828135737,130.36,71.9681667224,-18.88,74.4034368923,27.8581667224,0,27.8581667224,44.11,-18.88,47.9806888237,132.05
2021-07-31 13:30:00,65.819333387,-14.4,67.3761430144,26.809333387,0,26.809333387,39.01,-14.4,41.5829303922,130.25,69.709333387,-18.95,72.2391421686,26.809333387,0,26.809333387,42.9,-18.95,46.8989605429,131.86
2021-07-31 14:00:00,63.0148333861,-14.74,64.7158158929,26.3848333861,0,26.3848333861,36.63,-14.74,39.4844842945,130.39,67.2848333861,-19.15,69.9569246308,26.3848333861,0,26.3848333861,40.9,-19.15,45.161183554,131.97
2021-07-31 14:30:00,63.0653333854,-14.83,64.7855321427,26.0553333854,0,26.0553333854,37.01,-14.83,39.8706533681,130.47,66.6653333854,-19.25,69.3889701278,26.0553333854,0,26.0553333854,40.61,-19.25,44.9414574753,132.05
2021-07-31 15:00:00,63.0570000535,-15.07,64.8327861174,26.7270000535,0,26.7270000535,36.33,-15.07,39.3315878144,130.47,66.8270000535,-19.49,69.611120061,26.7270000535,0,26.7270000535,40.1,-19.49,44.5855368926,132.16
2021-07-31 15:30:00,62.0075000581,-16.08,64.0585393484,29.0375000581,0,29.0375000581,32.97,-16.08,36.6822477501,130.47,62.8475000581,-21.63,66.4655186059,29.0375000581,0,29.0375000581,33.81,-21.63,40.1369281336,132.07
2021-07-31 16:00:00,65.6221667233,-15.88,67.5162437155,28.3021667233,0,28.3021667233,37.32,-15.88,40.5580670151,130.26,68.8721667233,-20.6,71.886962303,28.3021667233,0,28.3021667233,40.57,-20.6,45.5003835149,132.07
2021-07-31 16:30:00,66.4958333849,-15.49,68.2761741573,25.8058333849,0,25.8058333849,40.69,-15.49,43.5386747616,130.26,70.1458333849,-19.97,72.9331121046,25.8058333849,0,25.8058333849,44.34,-19.97,48.6295846168,131.84
2021-07-31 17:00:00,69.3715000438,-15.47,71.0754944994,21.9015000438,0,21.9015000438,47.47,-15.47,49.9271649506,130.26,73.5215000438,-19.99,76.1906232334,21.9015000438,0,21.9015000438,51.62,-19.99,55.3554378539,131.84
2021-07-31 17:30:00,73.6275000434,-15.29,75.1983567816,21.7175000434,0,21.7175000434,51.91,-15.29,54.1149905294,130.19,76.0575000434,-20.56,78.7874159549,21.7175000434,0,21.7175000434,54.34,-20.56,58.0994767618,131.84
2021-07-31 18:00:00,78.0566667126,-15.98,79.6756149539,22.9566667126,0,22.9566667126,55.1,-15.98,57.3704662697,130.06,77.3566667126,-22.53,80.5708060335,22.9566667126,0,22.9566667126,54.4,-22.53,58.8809043748,131.84
2021-07-31 18:30:00,79.4900000399,-16.23,81.1299760036,19.9400000399,0,19.9400000399,59.55,-16.23,61.722081948,129.91,78.5900000399,-22.88,81.8528100084,19.9400000399,0,19.9400000399,58.65,-22.88,62.9548798744,131.84
2021-07-31 19:00:00,76.111500035,-16.14,77.8039847153,17.511500035,0,17.511500035,58.6,-16.14,60.7820664341,129.81,75.101500035,-22.94,78.526931097,17.511500035,0,17.511500035,57.59,-22.94,61.9907388244,131.75
2021-07-31 19:30:00,74.4746666964,-16.47,76.2740904865,14.8746666964,0,14.8746666964,59.6,-16.47,61.8338167995,130.33,73.2746666964,-23.45,76.9355527664,14.8746666964,0,14.8746666964,58.4,-23.45,62.9322055866,132.28
2021-07-31 20:00:00,75.0080000241,-17.03,76.916974509,12.0480000241,0,12.0480000241,62.96,-17.03,65.2225612806,130.58,75.8580000241,-23.25,79.3410276443,12.0480000241,0,12.0480000241,63.81,-23.25,67.9137585471,132.55
2021-07-31 20:30:00,74.6001666829,-17.44,76.6116079267,8.1001666829,0,8.1001666829,66.5,-17.44,68.7488443539,130.58,78.2801666829,-22.57,81.4689474333,8.1001666829,0,8.1001666829,70.18,-22.57,73.7199925393,132.41
2021-07-31 21:00:00,70.476333342,-17.95,72.7263092789,4.346333342,0,4.346333342,66.13,-17.95,68.5228385285,130.33,74.316333342,-23.06,77.811830729,4.346333342,0,4.346333342,69.97,-23.06,73.6720062167,132.09
2021-07-31 21:30:00,69.4025000108,-18.72,71.8828589286,5.4125000108,0,5.4125000108,63.99,-18.72,66.6720218682,130.4,73.1425000108,-23.96,76.9669208676,5.4125000108,0,5.4125000108,67.73,-23.96,71.8431242361,132.09
2021-07-31 22:00:00,68.7100000084,-18.85,71.2487656114,4.1800000084,0,4.1800000084,64.53,-18.85,67.2268056656,130.65,72.4200000084,-24.11,76.3279011975,4.1800000084,0,4.1800000084,68.24,-24.11,72.3739573327,132.36
2021-07-31 22:30:00,65.4333333419,-20.25,68.495135683,4.2933333419,0,4.2933333419,61.14,-20.25,64.4062271834,130.65,68.8333333419,-24.6,73.0971119741,4.2933333419,0,4.2933333419,64.54,-24.6,69.0693245949,132.36
2021-07-31 23:00:00,61.6100000086,-21.56,65.2734685846,4.3100000086,0,4.3100000086,57.3,-21.56,61.2219209107,130.91,64.7100000086,-24.93,69.3461534702,4.3100000086,0,4.3100000086,60.4,-24.93,65.3426728869,132.61
2021-07-31 23:30:00,57.6795000088,-21.25,61.4694006906,4.3995000088000005,0,4.3995000088000005,53.28,-21.25,57.3613188482,131.26,60.8595000088,-26.28,66.2911543218,4.3995000088000005,0,4.3995000088000005,56.46,-26.28,62.2765605987,132.86
2021-08-01 00:00:00,54.3243333421,-21.56,58.4462727046,4.3743333421,0,4.3743333421,49.95,-21.56,54.4043757431,131.36,57.4143333421,-26.53,63.247502505,4.3743333421,0,4.3743333421,53.04,-26.53,59.3049955737,133.12
2021-08-01 00:30:00,52.7980000085,-21.94,57.1751030161,4.2480000085,0,4.2480000085,48.55,-21.94,53.2772568738,130.97,55.7380000085,-26.94,61.9070936561,4.2480000085,0,4.2480000085,51.49,-26.94,58.1118206564,132.69
2021-08-01 01:00:00,50.9180000086,-22.14,55.5231692618,4.2780000086,0,4.2780000086,46.64,-22.14,51.6281822264,130.97,53.8680000086,-27.1,60.3006751614,4.2780000086,0,4.2780000086,49.59,-27.1,56.5117518752,132.87
2021-08-01 01:30:00,51.3726666752,-22.06,55.9088050429,4.2626666752,0,4.2626666752,47.11,-22.06,52.0191858837,131.2,54.3726666752,-27.02,60.7162851414,4.2626666752,0,4.2626666752,50.11,-27.02,56.9305937085,132.87
2021-08-01 02:00:00,49.913333342,-22.1,54.5870941277,4.343333342,0,4.343333342,45.57,-22.1,50.6461735968,131.2,52.893333342,-27.03,59.3997105383,4.343333342,0,4.343333342,48.55,-27.03,55.5672871391,132.87
2021-08-01 02:30:00,48.3575000088,-22.67,53.4076465227,4.3775000088,0,4.3775000088,43.98,-22.67,49.4789783646,131.28,51.2575000088,-27.29,58.0695738502,4.3775000088,0,4.3775000088,46.88,-27.29,54.2446172445,133.02
2021-08-01 03:00:00,47.1568333422,-23.67,52.7639633734,4.4568333422,0,4.4568333422,42.7,-23.67,48.821705214,131.56,49.8068333422,-26.69,56.5073158766,4.4568333422,0,4.4568333422,45.35,-26.69,52.6210851275,133.32
2021-08-01 03:30:00,46.6578333422,-23.65,52.3094246976,4.4378333422,0,4.4378333422,42.22,-23.65,48.3926740323,130.98,49.2178333422,-26.69,55.9888490586,4.4378333422,0,4.4378333422,44.78,-26.69,52.130648375,132.57
2021-08-01 04:00:00,45.8863333421,-23.62,51.6087200731,4.4063333421,0,4.4063333421,41.48,-23.62,47.7335814705,130.58,48.4363333421,-26.68,55.2982891926,4.4063333421,0,4.4063333421,44.03,-26.68,51.4826504757,132.15
2021-08-01 04:30:00,45.5113333421,-23.79,51.3541192367,4.3913333421,0,4.3913333421,41.12,-23.79,47.5059838336,130.68,48.0813333421,-26.84,55.0654176045,4.3913333421,0,4.3913333421,43.69,-26.84,51.2757418279,132.22
2021-08-01 05:00:00,45.3238333419,-23.8,51.1926739759,4.2938333419,0,4.2938333419,41.03,-23.8,47.4331202853,130.76,47.8538333419,-26.85,54.8717765843,4.2938333419,0,4.2938333419,43.56,-26.85,51.17026578,132.33
2021-08-01 05:30:00,45.774333342,-23.72,51.5550966724,4.314333342,0,4.314333342,41.46,-23.72,47.765782732,130.76,48.214333342,-26.81,55.167001365,4.314333342,0,4.314333342,43.9,-26.81,51.4391494875,132.33
2021-08-01 06:00:00,45.9830000084,-23.76,51.7588049492,4.2030000084,0,4.2030000084,41.78,-23.76,48.0635620819,130.76,48.3130000084,-26.89,55.2921158016,4.2030000084,0,4.2030000084,44.11,-26.89,51.6600832365,132.23
2021-08-01 06:30:00,48.2433333424,-23.2,53.5318523123,4.5233333424,0,4.5233333424,43.72,-23.2,49.4942259259,130.38,50.6933333424,-26.33,57.1234010311,4.5233333424,0,4.5233333424,46.17,-26.33,53.1501439321,131.96
2021-08-01 07:00:00,50.2505000108,-22.59,55.094653564,5.3905000108,0,5.3905000108,44.86,-22.59,50.2267627864,130.38,52.7805000108,-25.76,58.7312419534,5.3905000108,0,5.3905000108,47.39,-25.76,53.9387587918,131.96
2021-08-01 07:30:00,53.8746666806,-21.17,57.8847873793,6.9446666806,0,6.9446666806,46.93,-21.17,51.4839178773,130.18,56.8046666806,-25.56,62.2903183223,6.9446666806,0,6.9446666806,49.86,-25.56,56.0297528104,131.78
2021-08-01 08:00:00,57.5600000172,-21.1,61.3054940604,8.6200000172,0,8.6200000172,48.94,-21.1,53.2947802322,129.81,60.5400000172,-24.43,65.2833554751,8.6200000172,0,8.6200000172,51.92,-24.43,57.3804086775,131.57
2021-08-01 08:30:00,62.3103333539,-20.35,65.5492192377,10.2703333539,0,10.2703333539,52.04,-20.35,55.8774024092,130.68,65.6403333539,-24.54,70.0775639046,10.2703333539,0,10.2703333539,55.37,-24.54,60.5644161204,132.32
2021-08-01 09:00:00,67.7473333561,-19.76,70.5702400228,11.4073333561,0,11.4073333561,56.34,-19.76,59.7047167316,129.11,70.9573333561,-23.32,74.6911343937,11.4073333561,0,11.4073333561,59.55,-23.32,63.9533024949,130.87
2021-08-01 09:30:00,70.6591666947,-14.37,72.1055804913,14.0291666947,0,14.0291666947,56.63,-14.37,58.4247704317,130.6,73.8191666947,-19.35,76.3131172965,14.0291666947,0,14.0291666947,59.79,-19.35,62.8431905619,132.25
2021-08-01 10:00:00,71.404666704,-12.71,72.5270330781,18.684666704,0,18.684666704,52.72,-12.71,54.2304573095,131.24,71.884666704,-20.41,74.7259888335,18.684666704,0,18.684666704,53.2,-20.41,56.9807695631,133.16
2021-08-01 10:30:00,76.0226667124,-17.72,78.0605166142,22.8826667124,0,22.8826667124,53.14,-17.72,56.0165868293,129.5,78.6126667124,-23.57,82.0700692557,22.8826667124,0,22.8826667124,55.73,-23.57,60.5093199433,131.72
2021-08-01 11:00:00,74.8341667186,-20.31,77.5412703563,25.9641667186,0,25.9641667186,48.87,-20.31,52.9223298807,129.89,75.9841667186,-26.25,80.3906467938,25.9641667186,0,25.9641667186,50.02,-26.25,56.4894937134,131.84
2021-08-01 11:30:00,73.7835000614,-20.6,76.6052536143,30.7035000614,0,30.7035000614,43.08,-20.6,47.7519256156,130.32,72.2335000614,-27.43,77.2663149834,30.7035000614,0,30.7035000614,41.53,-27.43,49.7709332844,132.24
2021-08-01 12:00:00,75.8398334009,-19.91,78.4097470361,33.7698334009,0,33.7698334009,42.07,-19.91,46.5434528156,130.32,74.7098334009,-26.54,79.2838622091,33.7698334009,0,33.7698334009,40.94,-26.54,48.7899087927,132.24
2021-08-01 12:30:00,75.2265000639,-19.69,77.7606739417,31.9465000639,0,31.9465000639,43.28,-19.69,47.548443718,130.32,74.5465000639,-26.24,79.0298568376,31.9465000639,0,31.9465000639,42.6,-26.24,50.032965133,132.24
2021-08-01 13:00:00,73.1661667361,-19.6,75.7459434878,34.7161667361,0,34.7161667361,38.45,-19.6,43.1574153536,130.32,71.7761667361,-26.13,76.3845207573,34.7161667361,0,34.7161667361,37.06,-26.13,45.3455675893,132.14
2021-08-01 13:30:00,76.0376667322,-18.29,78.2064630455,32.7876667322,0,32.7876667322,43.25,-18.29,46.9583496303,130.32,78.3276667322,-22.78,81.5729843497,32.7876667322,0,32.7876667322,45.54,-22.78,50.9197407692,132.22
2021-08-01 14:00:00,71.7368333857,-19.78,74.4138539804,26.1968333857,0,26.1968333857,45.54,-19.78,49.6501762333,130.32,74.6868333857,-22.43,77.9822286241,26.1968333857,0,26.1968333857,48.49,-22.43,53.4264447629,132.03
2021-08-01 14:30:00,71.7880000456,-20.04,74.5326676736,22.8080000456,0,22.8080000456,48.98,-20.04,52.9210922034,131.48,74.6180000456,-22.64,77.977019248,22.8080000456,0,22.8080000456,51.81,-22.64,56.5406552845,132.9
2021-08-01 15:00:00,72.9276667139,-20.14,75.6575453761,23.6076667139,0,23.6076667139,49.32,-20.14,53.2736520242,131.48,75.9976667139,-22.79,79.3412216061,23.6076667139,0,23.6076667139,52.39,-22.79,57.1322693405,132.9
2021-08-01 15:30:00,73.6480000465,-20.4,76.4211221512,23.2280000465,0,23.2280000465,50.42,-20.4,54.3905910981,131.48,77.3780000465,-23.06,80.7410582739,23.2280000465,0,23.2280000465,54.15,-23.06,58.8556377928,133.0
2021-08-01 16:00:00,75.1050000447,-19.98,77.717188779,22.3550000447,0,22.3550000447,52.75,-19.98,56.4071174587,131.65,78.7950000447,-22.68,81.9941121791,22.3550000447,0,22.3550000447,56.44,-22.68,60.8264416188,133.1
2021-08-01 16:30:00,78.0423333817,-19.2,80.3694332422,24.2023333817,0,24.2023333817,53.84,-19.2,57.1610496755,131.44,81.9023333817,-21.77,84.7462395235,24.2023333817,0,24.2023333817,57.7,-21.77,61.6702756602,133.01
2021-08-01 17:00:00,80.4903333819,-18.71,82.6362987308,24.2903333819,0,24.2903333819,56.2,-18.71,59.2326269888,131.24,84.1703333819,-21.27,86.8162307499,24.2903333819,0,24.2903333819,59.88,-21.27,63.5454742684,132.84
2021-08-01 17:30:00,81.1066667119,-18.97,83.2955718217,22.6066667119,0,22.6066667119,58.5,-18.97,61.4988690953,131.24,84.8266667119,-21.61,87.5360239299,22.6066667119,0,22.6066667119,62.22,-21.61,65.8659282179,132.73
2021-08-01 18:00:00,81.6428333765,-19.18,83.8655152118,21.5628333765,0,21.5628333765,60.08,-19.18,63.0672561636,131.32,85.3428333765,-21.97,88.1253658643,21.5628333765,0,21.5628333765,63.78,-21.97,67.4579076165,132.81
2021-08-01 18:30:00,79.8096667003,-19.57,82.1740092658,16.8296667003,0,16.8296667003,62.98,-19.57,65.9504761166,131.32,83.0496667003,-22.6,86.0697806378,16.8296667003,0,16.8296667003,66.22,-22.6,69.9703394304,132.81
2021-08-01 19:00:00,77.1581666919,-19.67,79.625947952,12.6181666919,0,12.6181666919,64.54,-19.67,67.470886314,131.46,80.65816669189999,-23.08,83.8953291554,12.6181666919,0,12.6181666919,68.04,-23.08,71.8479505623,132.98
2021-08-01 19:30:00,76.7408333517,-20.4,79.4060167967,9.1808333517,0,9.1808333517,67.56,-20.4,70.5727539494,129.81,80.0408333517,-23.48,83.4137003353,9.1808333517,0,9.1808333517,70.86,-23.48,74.6488445992,131.29
2021-08-01 20:00:00,75.0775000137,-20.92,77.9376507749,6.8575000137,0,6.8575000137,68.22,-20.92,71.3555519914,129.24,78.5875000137,-23.94,82.1530203852,6.8575000137,0,6.8575000137,71.73,-23.94,75.6195510434,130.72
2021-08-01 20:30:00,73.2996666774,-21.65,76.4301225632,5.3896666774,0,5.3896666774,67.91,-21.65,71.2775602837,129.32,76.5896666774,-24.77,80.4955274643,5.3896666774,0,5.3896666774,71.2,-24.77,75.3856279406,130.72
2021-08-01 21:00:00,72.0748333424,-22.22,75.4222115913,4.5148333424,0,4.5148333424,67.56,-22.22,71.120194038,129.4,75.2948333424,-25.4,79.4636516154,4.5148333424,0,4.5148333424,70.78,-25.4,75.1995239347,130.89
2021-08-01 21:30:00,71.8146666751,-22.55,75.271833043,4.2146666751,0,4.2146666751,67.6,-22.55,71.261928826,129.62,75.0446666751,-25.8,79.3557937165,4.2146666751,0,4.2146666751,70.83,-25.8,75.3825503681,131.07
2021-08-01 22:00:00,70.0388333418,-23.42,73.8507588036,4.2088333418,0,4.2088333418,65.83,-23.42,69.8719206835,129.74,73.2188333418,-26.68,77.9283000965,4.2088333418,0,4.2088333418,69.01,-26.68,73.9878537329,131.18
2021-08-01 22:30:00,66.6476666748,-24.15,70.8881793615,4.0476666748,0,4.0476666748,62.6,-24.15,67.0968143804,130.1,69.6976666748,-27.44,74.9047284216,4.0476666748,0,4.0476666748,65.65,-27.44,71.1538902661,131.67
2021-08-01 23:00:00,62.2411666752,-24.63,66.9372820563,4.2611666752,0,4.2611666752,57.98,-24.63,62.994581513,130.23,65.1211666752,-28.18,70.9568795054,4.2611666752,0,4.2611666752,60.86,-28.18,67.0675182186,131.77
2021-08-01 23:30:00,57.2698333417,-24.32,62.2197413285,4.1998333417,0,4.1998333417,53.07,-24.32,58.3771128097,130.23,60.2798333417,-29.76,67.2258574338,4.1998333417,0,4.1998333417,56.08,-29.76,63.4871955594,131.77
2021-08-02 00:00:00,53.7031666751,-24.97,59.2244122886,4.2231666751,0,4.2231666751,49.48,-24.97,55.4235626787,130.54,56.5931666751,-30.33,64.2082192115,4.2231666751,0,4.2231666751,52.37,-30.33,60.5188053418,132.25
2021-08-02 00:30:00,52.4150000086,-25.53,58.3019135698,4.2850000086,0,4.2850000086,48.13,-25.53,54.4819034176,130.34,55.2650000086,-30.86,63.2973919364,4.2850000086,0,4.2850000086,50.98,-30.86,59.5927847982,132.07
2021-08-02 01:00:00,50.3950000088,-25.59,56.5199444965,4.4050000088,0,4.4050000088,45.99,-25.59,52.6301073531,130.46,53.2150000088,-30.91,61.5407533748,4.4050000088,0,4.4050000088,48.81,-30.91,57.7740789628,132.18
2021-08-02 01:30:00,50.2300000118,-25.68,56.4137864461,5.9000000117999996,0,5.9000000117999996,44.33,-25.68,51.2309603658,130.46,53.0100000118,-32.09,61.9663473286,5.9000000117999996,0,5.9000000117999996,47.11,-32.09,57.0010543762,132.34
2021-08-02 02:00:00,49.8541666753,-25.05,55.7937311433,4.3241666753,0,4.3241666753,45.53,-25.05,51.9661755376,130.46,52.7241666753,-32.14,61.7480149609,4.3241666753,0,4.3241666753,48.4,-32.14,58.0993941449,132.34
2021-08-02 02:30:00,48.7118333408,-25.52,54.9919367491,3.7318333408,0,3.7318333408,44.98,-25.52,51.7152859414,130.36,51.5618333408,-32.57,60.9871097648,3.7318333408,0,3.7318333408,47.83,-32.57,57.8663442771,132.34
2021-08-02 03:00:00,47.6206666739,-26.57,54.531576123,3.6006666739,0,3.6006666739,44.02,-26.57,51.4171693114,130.45,50.2306666739,-32.27,59.7032057305,3.6006666739,0,3.6006666739,46.63,-32.27,56.7072288161,132.34
2021-08-02 03:30:00,47.328500007,-27.13,54.5529450434,3.498500007,0,3.498500007,43.83,-27.13,51.5471221311,130.6,49.798500007,-32.16,59.2803188499,3.498500007,0,3.498500007,46.3,-32.16,56.3733589562,132.43
2021-08-02 04:00:00,47.0730000071,-27.13,54.331429483,3.5430000071,0,3.5430000071,43.53,-27.13,51.2922781713,130.73,49.5230000071,-32.13,59.0327403201,3.5430000071,0,3.5430000071,45.98,-32.13,56.0936475904,132.43
2021-08-02 04:30:00,46.9133333402,-27.3,54.2784565467,3.4533333402,0,3.4533333402,43.46,-27.3,51.3231098045,130.73,49.3333333402,-32.28,58.9557137049,3.4533333402,0,3.4533333402,45.88,-32.28,56.0978858782,132.43
2021-08-02 05:00:00,46.9421666733,-27.09,54.1981098561,3.2921666733,0,3.2921666733,43.65,-27.09,51.3730532478,130.64,49.3521666733,-32.06,58.8513377532,3.2921666733,0,3.2921666733,46.06,-32.06,56.119223088,132.36
2021-08-02 05:30:00,47.8178333397,-26.66,54.7476098593,3.1778333397,0,3.1778333397,44.64,-26.66,51.9950497644,130.32,50.2078333397,-31.65,59.3510659438,3.1778333397,0,3.1778333397,47.03,-31.65,56.6881239767,132.03
2021-08-02 06:00:00,49.3728333395,-26.35,55.9642669207,3.0928333395,0,3.0928333395,46.28,-26.35,53.2556184829,130.32,51.8028333395,-31.33,60.5400895441,3.0928333395,0,3.0928333395,48.71,-31.33,57.9157405202,131.95
2021-08-02 06:30:00,55.1591666737,-25.27,60.6721234846,3.5091666737000002,0,3.5091666737000002,51.65,-25.27,57.5003947813,130.41,57.7091666737,-29.59,64.8530339936,3.5091666737000002,0,3.5091666737000002,54.2,-29.59,61.7511789361,132.14
2021-08-02 07:00:00,59.9153333428,-24.64,64.7840780561,4.7553333428,0,4.7553333428,55.16,-24.64,60.4132038548,131.45,62.4253333428,-27.99,68.4131737531,4.7553333428,0,4.7553333428,57.67,-27.99,64.1035802432,133.1
2021-08-02 07:30:00,65.9373333465,-22.23,69.5837971718,6.5873333465,0,6.5873333465,59.35,-22.23,63.3766155613,131.14,68.5273333465,-25.63,73.1634629824,6.5873333465,0,6.5873333465,61.94,-25.63,67.0332790485,132.7
2021-08-02 08:00:00,71.6583333527,-19.19,74.1833730622,9.6683333527,0,9.6683333527,61.99,-19.19,64.8923431539,131.14,74.5883333527,-23.86,78.3116790289,9.6683333527,0,9.6683333527,64.92,-23.86,69.1657863398,132.7
2021-08-02 08:30:00,76.5068333614,-16.59,78.2848877561,14.0268333614,0,14.0268333614,62.48,-16.59,64.645019143,130.42,79.8768333614,-21.5,82.719758872,14.0268333614,0,14.0268333614,65.85,-21.5,69.2710076439,132.08
2021-08-02 09:00:00,78.6028333688,-15.4,80.097224756,17.7528333688,0,17.7528333688,60.85,-15.4,62.7684833336,129.69,81.9028333688,-20.73,84.4855432239,17.7528333688,0,17.7528333688,64.15,-20.73,67.4162843829,131.4
2021-08-02 09:30:00,79.6615000403,-15.19,81.096798264,20.1515000403,0,20.1515000403,59.51,-15.19,61.4180445797,129.37,82.4615000403,-18.64,84.5419930502,20.1515000403,0,20.1515000403,62.31,-18.64,65.038340231,131.17
2021-08-02 10:00:00,79.6083333822,-14.65,80.9451001846,24.4483333822,0,24.4483333822,55.16,-14.65,57.0723058935,129.24,81.6483333822,-17.92,83.591726529,24.4483333822,0,24.4483333822,57.2,-17.92,59.941358009300004,130.82
2021-08-02 10:30:00,79.1278333884,-14.45,80.4364128784,27.5178333884,0,27.5178333884,51.61,-14.45,53.5947254867,129.89,81.5978333884,-17.58,83.4701312667,27.5178333884,0,27.5178333884,54.08,-17.58,56.8656557159,131.41
2021-08-02 11:00:00,79.5463333859,-14.25,80.812633017,26.3063333859,0,26.3063333859,53.24,-14.25,55.1140644482,130.08,81.5663333859,-17.42,83.4057740329,26.3063333859,0,26.3063333859,55.26,-17.42,57.940693817,131.48
2021-08-02 11:30:00,78.9076667115,-14.09,80.1557731287,22.4376667115,0,22.4376667115,56.47,-14.09,58.2012800547,130.08,81.5576667115,-17.29,83.3702410902,22.4376667115,0,22.4376667115,59.12,-17.29,61.5964162919,131.48
2021-08-02 12:00:00,77.8411667151,-14.53,79.1856561226,24.2211667151,0,24.2211667151,53.62,-14.53,55.5538054502,130.08,80.5311667151,-17.77,82.4684285803,24.2211667151,0,24.2211667151,56.31,-17.77,59.0473454103,131.48
2021-08-02 12:30:00,76.8898333859,-15.38,78.412950959,26.2598333859,0,26.2598333859,50.63,-15.38,52.9144715555,130.19,78.9898333859,-18.76,81.1870148381,26.2598333859,0,26.2598333859,52.73,-18.76,55.9677630427,131.6
2021-08-02 13:00:00,75.9370000487,-16.05,77.6146279795,24.3270000487,0,24.3270000487,51.61,-16.05,54.0480767465,130.44,79.2070000487,-19.21,81.5032082602,24.3270000487,0,24.3270000487,54.88,-19.21,58.144978287,131.86
2021-08-02 13:30:00,76.0173333756,-16.45,77.7768440703,21.1373333756,0,21.1373333756,54.88,-16.45,57.2923808198,130.59,79.3073333756,-19.87,81.7586082755,21.1373333756,0,21.1373333756,58.17,-19.87,61.4700398568,132.01
2021-08-02 14:00:00,72.9661667106,-15.97,74.6933891615,21.9461667106,0,21.9461667106,51.02,-15.97,53.4610259909,130.71,76.6761667106,-21.12,79.5316851414,21.9461667106,0,21.9461667106,54.73,-21.12,58.6636795641,132.14
2021-08-02 14:30:00,74.7190000435,-16.1,76.4338862514,21.7390000435,0,21.7390000435,52.98,-16.1,55.3722890984,130.71,78.1990000435,-21.4,81.0743091725,21.7390000435,0,21.7390000435,56.46,-21.4,60.3795627675,132.29
2021-08-02 15:00:00,73.376333375,-13.32,74.5755234615,20.836333375,0,20.836333375,52.54,-13.32,54.2021586286,130.8,80.226333375,-20.75,82.8663204613,20.836333375,0,20.836333375,59.39,-20.75,62.9105285306,132.44
2021-08-02 15:30:00,14.4155000288,-0.35000000000000003,14.4197483016,14.4155000288,0,14.4155000288,0.0,-0.35000000000000003,0.35000000000000003,130.73,103.4455000288,-22.33,105.8281643808,14.4155000288,0,14.4155000288,89.03,-22.33,91.7876342434,132.29
2021-08-02 16:00:00,71.2938333581,-5.86,71.5342594488,12.3638333581,0,12.3638333581,58.93,-5.86,59.2206425159,130.55,76.0038333581,-18.06,78.1200760696,12.3638333581,0,12.3638333581,63.64,-18.06,66.1529530709,132.21
2021-08-02 16:30:00,89.354000021,-7.73,89.6877372876,10.524000020999999,0,10.524000020999999,78.83,-7.73,79.2080917584,131.45,73.024000021,-17.66,75.1290900988,10.524000020999999,0,10.524000020999999,62.5,-17.66,64.9470984725,132.03
2021-08-02 17:00:00,93.4205000401,-8.56,93.8118512116,20.0705000401,0,20.0705000401,73.35,-8.56,73.847790082,131.74,73.8705000401,-19.75,76.4651114966,20.0705000401,0,20.0705000401,53.8,-19.75,57.3105793026,132.03
2021-08-02 17:30:00,99.9040000413,-7.57,100.1903893806,20.6340000413,0,20.6340000413,79.27,-7.57,79.6306335527,131.9,84.5540000413,-16.92,86.2303039713,20.6340000413,0,20.6340000413,63.92,-16.92,66.1215002855,132.38
2021-08-02 18:00:00,101.4520000382,-7.38,101.7200703487,19.1020000382,0,19.1020000382,82.35,-7.38,82.6800272133,131.6,87.0620000382,-16.02,88.5236253813,19.1020000382,0,19.1020000382,67.96,-16.02,69.8226467559,131.89
2021-08-02 18:30:00,98.5461667003,-8.01,98.871164003,16.7961667003,0,16.7961667003,81.75,-8.01,82.1414791686,131.5,83.7461667003,-16.42,85.3407103145,16.7961667003,0,16.7961667003,66.95,-16.42,68.9341635185,131.73
2021-08-02 19:00:00,97.3558333637,-8.55,97.7305519781,15.1758333637,0,15.1758333637,82.18,-8.55,82.6235735126,131.5,79.9558333637,-17.26,81.7975726344,15.1758333637,0,15.1758333637,64.78,-17.26,67.0399582339,131.73
2021-08-02 19:30:00,95.0498333515,-9.1,95.4844532903,9.0798333515,0,9.0798333515,85.97,-9.1,86.4502799301,131.68,74.3198333515,-18.18,76.5111104964,9.0798333515,0,9.0798333515,65.24,-18.18,67.725696748,131.99
2021-08-02 20:00:00,93.107833344,-9.6,93.6014349784,5.347833344,0,5.347833344,87.76,-9.6,88.2835069535,131.68,69.907833344,-18.83,72.399406509,5.347833344,0,5.347833344,64.56,-18.83,67.25,132.11
2021-08-02 20:30:00,91.6526666738,-10.36,92.2363318244,3.5826666738,0,3.5826666738,88.07,-10.36,88.6772490552,131.68,67.2826666738,-19.58,70.0737728023,3.5826666738,0,3.5826666738,63.7,-19.58,66.6413265174,132.11
2021-08-02 21:00:00,90.0766666718,-11.14,90.7629080556,2.5766666718,0,2.5766666718,87.5,-11.14,88.2062900251,131.86,64.9966666718,-19.97,67.9953496825,2.5766666718,0,2.5766666718,62.42,-19.97,65.5366866724,132.29
2021-08-02 21:30:00,89.2736666715,-11.64,90.0293127874,2.4136666715,0,2.4136666715,86.86,-11.64,87.6364604488,131.54,64.2836666715,-20.22,67.3887097423,2.4136666715,0,2.4136666715,61.87,-20.22,65.0902857576,131.93
2021-08-02 22:00:00,85.7290000063,-12.98,86.7060657745,3.1690000063,0,3.1690000063,82.56,-12.98,83.5741227893,131.4,62.4390000063,-20.9,65.8440484918,3.1690000063,0,3.1690000063,59.27,-20.9,62.8469800388,131.75
2021-08-02 22:30:00,81.5315000048,-14.02,82.7281445037,2.4015000048,0,2.4015000048,79.13,-14.02,80.3624122336,131.59,59.0615000048,-21.75,62.9390441842,2.4015000048,0,2.4015000048,56.66,-21.75,60.6911698684,131.86
2021-08-02 23:00:00,76.4011666712,-15.36,77.929890727,2.2711666712,0,2.2711666712,74.13,-15.36,75.7046002565,131.92,55.9511666712,-22.43,60.279664497,2.2711666712,0,2.2711666712,53.68,-22.43,58.1777216811,132.12
2021-08-02 23:30:00,71.0055000046,-17.28,73.0778997433,2.2755000046,0,2.2755000046,68.73,-17.28,70.8689727596,132.25,51.9255000046,-21.78,56.3083115599,2.2755000046,0,2.2755000046,49.65,-21.78,54.2170720346,132.37
2021-08-03 00:00:00,66.8620000045,-18.04,69.2529323899,2.2520000045,0,2.2520000045,64.61,-18.04,67.0812470069,132.44,48.8720000045,-22.41,53.7650489114,2.2520000045,0,2.2520000045,46.62,-22.41,51.7265164108,132.37
2021-08-03 00:30:00,64.335333338,-18.59,66.9673294652,2.315333338,0,2.315333338,62.02,-18.59,64.7461852158,132.74,47.165333338,-22.91,52.4350719355,2.315333338,0,2.315333338,44.85,-22.91,50.3625912757,132.54
2021-08-03 01:00:00,62.0005000046,-18.79,64.7852305763,2.3105000046,0,2.3105000046,59.69,-18.79,62.5776333845,133.0,45.2605000046,-22.97,50.7556278719,2.3105000046,0,2.3105000046,42.95,-22.97,48.706502646,132.76
2021-08-03 01:30:00,62.606833338,-10.87,63.5434692208,2.356833338,0,2.356833338,60.25,-10.87,61.2227033052,133.0,45.806833338,-21.36,50.5422158246,2.356833338,0,2.356833338,43.45,-21.36,48.4164445204,132.76
2021-08-03 02:00:00,61.589833338,-7.04,61.9908797373,2.339833338,0,2.339833338,59.25,-7.04,59.666775512,132.47,45.189833338,-21.57,50.0738048995,2.339833338,0,2.339833338,42.85,-21.57,47.9727776974,132.9
2021-08-03 02:30:00,59.4950000094,-7.4,59.9534404861,4.6850000094,0,4.6850000094,54.81,-7.4,55.3072879465,132.37,41.5950000094,-23.72,47.8830076935,4.6850000094,0,4.6850000094,36.91,-23.72,43.8746680899,133.46
2021-08-03 03:00:00,58.0130000107,-7.87,58.5443854715,5.3330000107,0,5.3330000107,52.68,-7.87,53.2646158345,132.37,39.9830000107,-24.2,46.7362845106,5.3330000107,0,5.3330000107,34.65,-24.2,42.2641987976,133.46
2021-08-03 03:30:00,57.5625000107,-7.8,58.0885652042,5.3325000107000005,0,5.3325000107000005,52.23,-7.8,52.8092122645,132.63,39.6625000107,-24.25,46.488454557,5.3325000107000005,0,5.3325000107000005,34.33,-24.25,42.0310765982,133.74
2021-08-03 04:00:00,57.5096666773,-7.74,58.0281773049,5.2996666773,0,5.2996666773,52.21,-7.74,52.7805996556,132.63,39.7396666773,-24.35,46.6064760266,5.2996666773,0,5.2996666773,34.44,-24.35,42.178621362,133.74
2021-08-03 04:30:00,57.5683333438,-7.9,58.1078566459,5.2283333438,0,5.2283333438,52.34,-7.9,52.9328404679,132.73,39.8183333438,-24.48,46.7415240474,5.2283333438,0,5.2283333438,34.59,-24.48,42.3761548515,133.82
2021-08-03 05:00:00,58.0588333386,-7.34,58.5209682818,2.6088333386,0,2.6088333386,55.45,-7.34,55.9336937811,132.73,42.2388333386,-23.6,48.3846984263,2.6088333386,0,2.6088333386,39.63,-23.6,46.1247970185,133.82
2021-08-03 05:30:00,59.2420000101,-7.68,59.7377348516,5.0720000101,0,5.0720000101,54.17,-7.68,54.7117108122,132.6,41.2120000101,-24.16,47.7716918775,5.0720000101,0,5.0720000101,36.14,-24.16,43.471889768,133.66
2021-08-03 06:00:00,60.9056666771,-7.04,61.3111884845,5.2156666771,0,5.2156666771,55.69,-7.04,56.1332138756,132.69,42.4556666771,-23.82,48.6813725464,5.2156666771,0,5.2156666771,37.24,-23.82,44.2064474936,133.66
2021-08-03 06:30:00,66.81233334,-5.18,67.012836728,3.31233334,0,3.31233334,63.5,-5.18,63.7109284189,132.55,49.07233334,-21.85,53.7170028895,3.31233334,0,3.31233334,45.76,-21.85,50.7089745509,133.66
2021-08-03 07:00:00,70.9323333431,-3.31,71.0095205835,4.8723333431,0,4.8723333431,66.06,-3.31,66.1428733878,132.11,53.4323333431,-20.75,57.3199506846,4.8723333431,0,4.8723333431,48.56,-20.75,52.8075382876,133.29
2021-08-03 07:30:00,77.2013333465,-0.78,77.2052735924,6.5913333465,0,6.5913333465,70.61,-0.78,70.6143080402,131.88,58.5013333465,-19.1,61.5403607669,6.5913333465,0,6.5913333465,51.91,-19.1,55.3123684179,133.15
2021-08-03 08:00:00,84.2413333498,2.85,84.28952927,8.2313333498,0,8.2313333498,76.01,2.85,76.0634117037,131.37,64.5013333498,-18.45,67.0881845328,8.2313333498,0,8.2313333498,56.27,-18.45,59.2175261219,132.8
2021-08-03 08:30:00,89.5485000233,2.88,89.5948003872,11.6385000233,0,11.6385000233,77.91,2.88,77.9632124787,130.39,70.1585000233,-15.9,71.9376474839,11.6385000233,0,11.6385000233,58.52,-15.9,60.6415731986,132.17
2021-08-03 09:00:00,91.7876666951,-2.7,91.8273693259,14.1976666951,0,14.1976666951,77.59,-2.7,77.6369634903,130.14,73.0276666951,-15.9,74.7385449613,14.1976666951,0,14.1976666951,58.83,-15.9,60.9407819116,131.68
2021-08-03 09:30:00,92.6056667063,-2.07,92.6287990105,19.8256667063,0,19.8256667063,72.78,-2.07,72.8094313946,130.61,78.3256667063,-15.12,79.7717021568,19.8256667063,0,19.8256667063,58.5,-15.12,60.4223832698,131.51
