Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-03 10:00:00,88.1025000516,-1.97,88.1245222134,25.8025000516,0,25.8025000516,62.3,-1.97,62.3311390879,130.61,80.9625000516,-14.92,82.3257724811,25.8025000516,0,25.8025000516,55.16,-14.92,57.1422085677,131.51
2021-08-03 10:30:00,82.9223333938,-1.8399999999999999,82.9427451648,30.2423333938,0,30.2423333938,52.68,-1.8399999999999999,52.7121238426,130.89,80.5923333938,-14.57,81.8987735064,30.2423333938,0,30.2423333938,50.35,-14.57,52.4157171085,131.51
2021-08-03 11:00:00,82.5138333918,-1.8599999999999999,82.534794487,29.2338333918,0,29.2338333918,53.28,-1.8599999999999999,53.3124563306,130.89,78.0338333918,-14.55,79.3787229289,29.2338333918,0,29.2338333918,48.8,-14.55,50.922907419,131.51
2021-08-03 11:30:00,83.6876667218,-1.52,83.7014692902,27.5776667218,0,27.5776667218,56.11,-1.52,56.1305843547,130.89,72.8376667218,-14.18,74.2051082708,27.5776667218,0,27.5776667218,45.26,-14.18,47.4293158289,131.51
2021-08-03 12:00:00,80.937333385,-1.3,80.9477728877,25.837333385,0,25.837333385,55.1,-1.3,55.1153336196,130.89,67.757333385,-13.37,69.0638337152,25.837333385,0,25.837333385,41.92,-13.37,44.0004920427,131.51
2021-08-03 12:30:00,82.1191667177,-1.79,82.1386732447,25.5091667177,0,25.5091667177,56.61,-1.79,56.6382927003,130.89,72.0591667177,-13.94,73.3951436271,25.5091667177,0,25.5091667177,46.55,-13.94,48.5924490019,131.51
2021-08-03 13:00:00,83.2660000512,-2.35,83.299155245,25.6160000512,0,25.6160000512,57.65,-2.35,57.6978769107,131.26,75.3260000512,-15.09,76.8226163556,25.6160000512,0,25.6160000512,49.71,-15.09,51.9499008661,131.73
2021-08-03 13:30:00,84.0883333828,-2.56,84.1272929025,24.7583333829,0,24.7583333829,59.33,-2.56,59.3852043863,131.04,74.8183333828,-15.32,76.3707104209,24.7583333829,0,24.7583333829,50.06,-15.32,52.3517525972,131.65
2021-08-03 14:00:00,82.6790000467,-2.61,82.7201858601,23.3490000467,0,23.3490000467,59.33,-2.61,59.3873808144,131.16,72.9790000467,-15.43,74.5923544863,23.3490000467,0,23.3490000467,49.63,-15.43,51.9732796733,131.75
2021-08-03 14:30:00,83.1571667132,-2.81,83.2046301342,23.2871667132,0,23.2871667132,59.87,-2.81,59.9359074345,131.16,72.7771667132,-15.67,74.4450461401,23.2871667132,0,23.2871667132,49.49,-15.67,51.9115497746,131.75
2021-08-03 15:00:00,82.8371667114,-3.02,82.8921986001,22.3471667114,0,22.3471667114,60.49,-3.02,60.5653407486,131.24,73.9571667114,-15.75,75.6156399693,22.3471667114,0,22.3471667114,51.61,-15.75,53.9597498141,131.75
2021-08-03 15:30:00,81.9648333757,-3.33,82.0324497397,21.1648333757,0,21.1648333757,60.8,-3.33,60.8911233268,131.24,73.8548333757,-15.96,75.5596321652,21.1648333757,0,21.1648333757,52.69,-15.96,55.054134268,131.87
2021-08-03 16:00:00,81.3013333747,-4.01,81.4001652854,20.6613333747,0,20.6613333747,60.64,-4.01,60.7724419453,131.35,74.6613333747,-16.16,76.3901845873,20.6613333747,0,20.6613333747,54.0,-16.16,56.3661742537,131.87
2021-08-03 16:30:00,82.9558333735,-4.8,83.0945864103,20.1058333735,0,20.1058333735,62.85,-4.8,63.0330270572,131.46,74.9558333735,-16.29,76.7055477571,20.1058333735,0,20.1058333735,54.85,-16.29,57.2178870634,131.95
2021-08-03 17:00:00,87.3275000403,-4.8,87.4593177614,20.1475000403,0,20.1475000403,67.18,-4.8,67.3512613096,131.46,77.5675000403,-16.13,79.2268512722,20.1475000403,0,20.1475000403,57.42,-16.13,59.6425460556,131.95
2021-08-03 17:30:00,90.6293333811,-6.55,90.8657172376,23.8893333811,0,23.8893333811,66.74,-6.55,67.0606449417,131.46,71.2193333811,-20.16,74.0176941498,23.8893333811,0,23.8893333811,47.33,-20.16,51.4446741656,131.86
2021-08-03 18:00:00,97.6806667058,-5.53,97.8370765512,19.5706667058,0,19.5706667058,78.11,-5.53,78.3055106618,131.65,82.8806667058,-17.01,84.6081852636,19.5706667058,0,19.5706667058,63.31,-17.01,65.5552911671,132.39
2021-08-03 18:30:00,97.9768333733,-6.3,98.1791723221,19.9668333733,0,19.9668333733,78.01,-6.3,78.2639770265,131.34,74.4368333733,-19.52,76.9537040216,19.9668333733,0,19.9668333733,54.47,-19.52,57.8620022122,131.9
2021-08-03 19:00:00,100.5965000362,-6.12,100.7824896474,18.1065000362,0,18.1065000362,82.49,-6.12,82.716712338,131.48,82.0565000362,-17.0,83.7989808899,18.1065000362,0,18.1065000362,63.95,-17.0,66.1710095132,132.33
2021-08-03 19:30:00,96.7601666906,-6.36,96.9689613123,11.9701666906,0,11.9701666906,84.79,-6.36,85.0281935595,131.33,76.2001666906,-17.16,78.108456672,11.9701666906,0,11.9701666906,64.23,-17.16,66.4827684442,131.93
2021-08-03 20:00:00,93.4345000154,-7.2,93.7115029926,7.7145000154000005,0,7.7145000154000005,85.72,-7.2,86.0218483875,131.33,69.0645000154,-19.1,71.6569268276,7.7145000154000005,0,7.7145000154000005,61.35,-19.1,64.2544356446,131.93
2021-08-03 20:30:00,93.0438333573,-8.9,93.4685237169,11.9838333573,0,11.9838333573,81.06,-8.9,81.547125026,131.49,60.9238333573,-23.11,65.1596928396,11.9838333573,0,11.9838333573,48.94,-23.11,54.1220444921,132.17
2021-08-03 21:00:00,92.2905000189,-8.89,92.7176816672,9.4305000189,0,9.4305000189,82.86,-8.89,83.3355368375,131.89,61.9605000189,-22.38,65.8784332129,9.4305000189,0,9.4305000189,52.53,-22.38,57.0987329106,132.91
2021-08-03 21:30:00,91.2076666853,-9.29,91.6795645833,9.3176666853,0,9.3176666853,81.89,-9.29,82.4152667896,131.7,61.2876666853,-22.29,65.2151990546,9.3176666853,0,9.3176666853,51.97,-22.29,56.5484305706,132.63
2021-08-03 22:00:00,87.6911666834,-10.4,88.3057229985,8.3611666834,0,8.3611666834,79.33,-10.4,80.0088051404,131.26,59.9311666834,-22.23,63.9211830306,8.3611666834,0,8.3611666834,51.57,-22.23,56.1572595485,132.13
2021-08-03 22:30:00,84.2731666774,-10.76,84.9573082308,5.3431666774,0,5.3431666774,78.93,-10.76,79.6600433091,131.69,61.5831666774,-21.0,65.0652473907,5.3431666774,0,5.3431666774,56.24,-21.0,60.0328043656,132.4
2021-08-03 23:00:00,75.7565000043,-12.98,76.8604429658,2.1265000043,0,2.1265000043,73.63,-12.98,74.7653482571,131.97,54.0565000043,-20.78,57.9129829374,2.1265000043,0,2.1265000043,51.93,-20.78,55.9332933055,132.52
2021-08-03 23:30:00,70.163166673,-7.1,70.5214857869,3.183166673,0,3.183166673,66.98,-7.1,67.3552551773,132.63,49.973166673,-22.06,54.625644045,3.183166673,0,3.183166673,46.79,-22.06,51.7295631143,132.85
2021-08-04 00:00:00,66.1080000044,-5.42,66.3298127887,2.1980000044,0,2.1980000044,63.91,-5.42,64.1394145592,132.42,48.1080000044,-21.94,52.874788552,2.1980000044,0,2.1980000044,45.91,-21.94,50.8831180255,133.43
2021-08-04 00:30:00,63.8453333378,-5.87,64.1146121334,2.2353333378,0,2.2353333378,61.61,-5.87,61.8890054856,132.23,46.4453333378,-22.43,51.5778430032,2.2353333378,0,2.2353333378,44.21,-22.43,49.5744793215,133.43
2021-08-04 01:00:00,61.5631666712,-6.34,61.8887638476,2.2731666712,0,2.2731666712,59.29,-6.34,59.6280110351,132.5,44.7831666712,-22.92,50.3076377611,2.2731666712,0,2.2731666712,42.51,-22.92,48.295201625,133.67
2021-08-04 01:30:00,61.8451666712,-6.38,62.1733788738,2.2551666712,0,2.2551666712,59.59,-6.38,59.9305639887,132.78,45.0351666712,-22.96,50.5502506136,2.2551666712,0,2.2551666712,42.78,-22.96,48.551930960600004,133.92
2021-08-04 02:00:00,60.6515000046,-6.59,61.0084629605,2.3015000046000003,0,2.3015000046000003,58.35,-6.59,58.7209553737,132.78,44.2615000046,-23.03,49.8945015273,2.3015000046000003,0,2.3015000046000003,41.96,-23.03,47.8646268135,133.92
2021-08-04 02:30:00,59.3836666712,-6.98,59.7924766782,2.2636666712,0,2.2636666712,57.12,-6.98,57.5448937787,132.78,43.2236666712,-23.3,49.1037204344,2.2636666712,0,2.2636666712,40.96,-23.3,47.1233657542,133.92
2021-08-04 03:00:00,58.1115000045,-7.47,58.5896520964,2.2715000045,0,2.2715000045,55.84,-7.47,56.3374342689,132.92,42.8215000045,-23.69,48.9376844838,2.2715000045,0,2.2715000045,40.55,-23.69,46.962949226,134.0
2021-08-04 03:30:00,57.6793333379,-7.49,58.163610568,2.2793333379,0,2.2793333379,55.4,-7.49,55.9040257942,132.92,42.8293333379,-23.76,48.9784584707,2.2793333379,0,2.2793333379,40.55,-23.76,46.9982989054,134.0
2021-08-04 04:00:00,57.6420000045,-7.57,58.1369509393,2.2420000045,0,2.2420000045,55.4,-7.57,55.9148003663,132.92,42.7020000045,-23.85,48.9109732512,2.2420000045,0,2.2420000045,40.46,-23.85,46.9663081368,134.0
2021-08-04 04:30:00,57.6733333378,-7.61,58.1732367872,2.2533333378,0,2.2533333378,55.42,-7.61,55.9400437969,132.92,42.7333333378,-23.88,48.9529588295,2.2533333378,0,2.2533333378,40.48,-23.88,46.9987744521,134.0
2021-08-04 05:00:00,57.7113333379,-7.57,58.2056947011,2.2813333379,0,2.2813333379,55.43,-7.57,55.9445243076,132.92,42.7313333379,-23.9,48.9609727113,2.2813333379,0,2.2813333379,40.45,-23.9,46.9831086668,134.0
2021-08-04 05:30:00,59.2821666712,-7.42,59.7447209821,2.2521666712,0,2.2521666712,57.03,-7.42,57.5106711837,133.06,43.8821666712,-23.63,49.8399583844,2.2521666712,0,2.2521666712,41.63,-23.63,47.868923113,134.07
2021-08-04 06:00:00,60.8008333379,-6.77,61.1765824036,2.2808333379,0,2.2808333379,58.52,-6.77,58.9102987601,132.91,44.7608333379,-23.13,50.3838178496,2.2808333379,0,2.2808333379,42.48,-23.13,48.3688670531,134.07
2021-08-04 06:30:00,66.5235000051,-5.17,66.7240957446,2.5735000051,0,2.5735000051,63.95,-5.17,64.158642442,132.91,47.9135000051,-21.82,52.6480377863,2.5735000051,0,2.5735000051,45.34,-21.82,50.317273376,133.95
2021-08-04 07:00:00,71.4955000075,-3.2800000000000002,71.5706987622,3.7255000075,0,3.7255000075,67.77,-3.2800000000000002,67.8493279259,132.42,52.5155000075,-20.82,56.492036085,3.7255000075,0,3.7255000075,48.79,-20.82,53.046550312,133.58
2021-08-04 07:30:00,76.734666682,-1.6800000000000002,76.7530551235,7.664666682,0,7.664666682,69.07,-1.6800000000000002,69.0904284254,132.34,54.714666682,-21.12,58.649374678,7.664666682,0,7.664666682,47.05,-21.12,51.5728310256,133.58
2021-08-04 08:00:00,82.91066669840001,0.22,82.9109585783,15.8706666984,0,15.8706666984,67.04,0.22,67.0403609775,132.06,60.4806666984,-20.93,63.9998120644,15.8706666984,0,15.8706666984,44.61,-20.93,49.2759271856,133.58
2021-08-04 08:30:00,87.1548333774,3.01,87.2067949247,22.0248333774,0,22.0248333774,65.13,3.01,65.1995168694,131.56,68.2848333774,-19.81,71.1003134267,22.0248333774,0,22.0248333774,46.26,-19.81,50.3231924663,133.24
2021-08-04 09:00:00,87.5876667224,5.21,87.7424837914,27.8776667224,0,27.8776667224,59.71,5.21,59.9368684534,130.89,73.3276667224,-19.66,75.9174703672,27.8776667224,0,27.8776667224,45.45,-19.66,49.5198758076,132.78
2021-08-04 09:30:00,86.6460000661,5.98,86.852114122,33.0560000661,0,33.0560000661,53.59,5.98,53.922615849,130.57,77.0560000661,-18.84,79.3257382329,33.0560000661,0,33.0560000661,44.0,-18.84,47.8638234996,132.71
2021-08-04 10:00:00,85.4508334047,7.05,85.7411653149,35.6708334047,0,35.6708334047,49.78,7.05,50.2767431324,130.57,83.8308334047,-15.92,85.329098374,35.6708334047,0,35.6708334047,48.16,-15.92,50.7230913884,132.71
2021-08-04 10:30:00,84.7836667381,7.24,85.0922308178,35.6936667381,0,35.6936667381,49.09,7.24,49.6210207473,130.47,86.3336667381,-13.5,87.3827901388,35.6936667381,0,35.6936667381,50.64,-13.5,52.4085832665,132.19
2021-08-04 11:00:00,80.6651667358,7.62,81.0242773773,34.5451667358,0,34.5451667358,46.12,7.62,46.7452543046,130.47,83.3651667358,-12.87,84.3527588457,34.5451667358,0,34.5451667358,48.82,-12.87,50.4879124148,131.95
2021-08-04 11:30:00,79.0575000673,8.17,79.478533057,33.6475000673,0,33.6475000673,45.41,8.17,46.1391048895,130.34,82.1875000673,-12.6,83.1477309811,33.6475000673,0,33.6475000673,48.54,-12.6,50.1486948983,131.76
2021-08-04 12:00:00,77.709500071,8.14,78.1346658103,35.489500071,0,35.489500071,42.22,8.14,42.9975348131,130.34,82.429500071,-12.42,83.3599357123,35.489500071,0,35.489500071,46.94,-12.42,48.5553292647,131.76
2021-08-04 12:30:00,76.5231667386,8.15,76.9559454993,35.9431667386,0,35.9431667386,40.58,8.15,41.3903237484,130.26,82.4731667386,-12.45,83.4075879755,35.9431667386,0,35.9431667386,46.53,-12.45,48.1668288348,131.62
2021-08-04 13:00:00,76.5175000734,7.61,76.8949927985,36.6975000734,0,36.6975000734,39.82,7.61,40.5406524368,130.26,81.9775000734,-12.76,82.9646196778,36.6975000734,0,36.6975000734,45.28,-12.76,47.0435542875,131.62
2021-08-04 13:30:00,76.3091667405,7.34,76.6613626844,36.8991667405,0,36.8991667405,39.41,7.34,40.0877001086,130.54,79.9491667405,-12.87,80.9784302299,36.8991667405,0,36.8991667405,43.05,-12.87,44.9326095392,131.8
2021-08-04 14:00:00,72.2610000786,7.36,72.6348520502,39.2810000786,0,39.2810000786,32.98,7.36,33.7912710622,130.54,80.5710000786,-12.72,81.5688939097,39.2810000786,0,39.2810000786,41.29,-12.72,43.2048897696,131.8
2021-08-04 14:30:00,70.8865000775,7.49,71.2811054434,38.7265000775,0,38.7265000775,32.16,7.49,33.0206859408,130.62,79.9565000775,-12.69,80.9572603578,38.7265000775,0,38.7265000775,41.23,-12.69,43.138718108,131.93
2021-08-04 15:00:00,70.9356667444,7.43,71.3237247798,38.8456667444,0,38.8456667444,32.09,7.43,32.9389283372,130.62,79.8856667444,-12.61,80.8747911972,38.8456667444,0,38.8456667444,41.04,-12.61,42.9335964019,131.93
2021-08-04 15:30:00,71.6266667428,6.78,71.9468400187,38.0466667428,0,38.0466667428,33.58,6.78,34.257623969,130.62,79.7666667428,-13.08,80.8319709227,38.0466667428,0,38.0466667428,41.72,-13.08,43.722360412,131.93
2021-08-04 16:00:00,73.0558334065,6.49,73.3435402386,36.6058334065,0,36.6058334065,36.45,6.49,37.0232710602,130.8,80.4558334065,-13.28,81.54446351,36.6058334065,0,36.6058334065,43.85,-13.28,45.8168189642,132.08
2021-08-04 16:30:00,76.2466667361,5.55,76.4483923203,34.6966667361,0,34.6966667361,41.55,5.55,41.9190290918,130.8,81.8566667361,-13.69,82.9935539011,34.6966667361,0,34.6966667361,47.16,-13.69,49.1068396458,132.08
2021-08-04 17:00:00,80.6238333955,5.2,80.7913517116,31.0738333955,0,31.0738333955,49.55,5.2,49.8221085463,130.94,82.3138333955,-13.75,83.4543567961,31.0738333955,0,31.0738333955,51.24,-13.75,53.0528048269,132.19
2021-08-04 17:30:00,85.6705000551,4.51,85.7891291463,27.5305000551,0,27.5305000551,58.14,4.51,58.3146611068,130.79,83.8605000551,-14.05,85.029324174,27.5305000551,0,27.5305000551,56.33,-14.05,58.0557611267,132.04
2021-08-04 18:00:00,89.674500045,3.99,89.7632221922,22.514500045,0,22.514500045,67.16,3.99,67.2784192739,130.79,82.364500045,-14.71,83.6677654038,22.514500045,0,22.514500045,59.85,-14.71,61.631214494,132.12
2021-08-04 18:30:00,93.7326667112,2.88,93.776901254,22.2826667112,0,22.2826667112,71.45,2.88,71.5080198299,130.79,73.0726667112,-17.93,75.2402785766,22.2826667112,0,22.2826667112,50.79,-17.93,53.8619438936,132.12
2021-08-04 19:00:00,97.1551666982,2.93,97.1993380438,15.7851666982,0,15.7851666982,81.37,2.93,81.4227351543,130.79,72.2051666982,-18.0,74.4149588317,15.7851666982,0,15.7851666982,56.42,-18.0,59.2217561374,132.52
2021-08-04 19:30:00,95.3640000316,1.42,95.3745715693,15.8140000316,0,15.8140000316,79.55,1.42,79.5626727806,130.62,67.8540000316,-19.81,70.686642446,15.8140000316,0,15.8140000316,52.04,-19.81,55.6830108741,132.33
2021-08-04 20:00:00,95.4741666901,1.3900000000000001,95.4842845979,11.7041666901,0,11.7041666901,83.77,1.3900000000000001,83.7815313777,130.74,71.8641666901,-18.01,74.0865612244,11.7041666901,0,11.7041666901,60.16,-18.01,62.7979752858,132.6
2021-08-04 20:30:00,93.8205000174,1.23,93.8285624078,8.7205000174,0,8.7205000174,85.1,1.23,85.10888849,130.66,67.8905000174,-18.47,70.358090456,8.7205000174,0,8.7205000174,59.17,-18.47,61.9857225496,132.25
2021-08-04 21:00:00,93.3750000115,1.72,93.3908401673,5.7550000115,0,5.7550000115,87.62,1.72,87.6368803644,130.52,68.3050000115,-17.26,70.4519739012,5.7550000115,0,5.7550000115,62.55,-17.26,64.8876729433,132.25
2021-08-04 21:30:00,92.2575000086,1.31,92.2668001387,4.3075000086,0,4.3075000086,87.95,1.31,87.9597555704,130.52,67.6175000086,-17.22,69.7757458392,4.3075000086,0,4.3075000086,63.31,-17.22,65.6100944977,132.16
2021-08-04 22:00:00,86.2370000046,-0.1,86.2370579844,2.3170000046,0,2.3170000046,83.92,-0.1,83.9200595805,130.52,62.4670000046,-18.16,65.0531451167,2.3170000046,0,2.3170000046,60.15,-18.16,62.83158521,132.16
2021-08-04 22:30:00,81.5450000045,-1.32,81.5556829763,2.2450000045,0,2.2450000045,79.3,-1.32,79.3109853677,130.85,58.7950000045,-19.36,61.9004170061,2.2450000045,0,2.2450000045,56.55,-19.36,59.7721682725,132.36
2021-08-04 23:00:00,75.879666671,-7.74,76.2733991252,2.189666671,0,2.189666671,73.69,-7.74,74.0953689511,131.33,54.719666671,-20.7,58.5041188344,2.189666671,0,2.189666671,52.53,-20.7,56.4614107156,132.86
2021-08-04 23:30:00,70.0793333379,-17.8,72.3045846477,2.2793333379,0,2.2793333379,67.8,-17.8,70.0976461802,130.72,49.5093333379,-22.55,54.4029097343,2.2793333379,0,2.2793333379,47.23,-22.55,52.3371321339,131.62
2021-08-05 00:00:00,65.757833338,-18.59,68.3350623422,2.347833338,0,2.347833338,63.41,-18.59,66.078863489,130.41,46.227833338,-23.14,51.6959589826,2.347833338,0,2.347833338,43.88,-23.14,49.6076002242,130.38
2021-08-05 00:30:00,62.8651666714,-19.34,65.7728270688,2.3751666714,0,2.3751666714,60.49,-19.34,63.506501242,130.82,43.6851666714,-23.76,49.7285771676,2.3751666714,0,2.3751666714,41.31,-23.76,47.6555736509,130.72
2021-08-05 01:00:00,60.3131666715,-20.45,63.6857957,2.4131666715,0,2.4131666715,57.9,-20.45,61.405313288,131.22,40.1231666715,-23.08,46.287740318,2.4131666715,0,2.4131666715,37.71,-23.08,44.2123342519,131.1
2021-08-05 01:30:00,60.098000005,-19.85,63.2913272463,2.488000005,0,2.488000005,57.61,-19.85,60.9338543012,131.83,37.968000005,-21.74,43.7515328232,2.488000005,0,2.488000005,35.48,-21.74,41.6107918694,131.54
2021-08-05 02:00:00,58.5916666718,-12.84,59.9820723499,2.5916666718,0,2.5916666718,56.0,-12.84,57.4531600523,132.17,37.3016666719,-20.64,42.6312553943,2.5916666718,0,2.5916666718,34.71,-20.64,40.3830868062,131.8
2021-08-05 02:30:00,57.3593333387,-13.1,58.8362398616,2.6593333386999998,0,2.6593333386999998,54.7,-13.1,56.2467776855,131.57,36.4393333387,-20.92,42.017513184,2.6593333386999998,0,2.6593333386999998,33.78,-20.92,39.7332958613,131.8
2021-08-05 03:00:00,55.7000000054,-13.43,57.2962031954,2.7100000054,0,2.7100000054,52.99,-13.43,54.6653912453,131.78,35.4100000054,-21.14,41.24036494,2.7100000054,0,2.7100000054,32.7,-21.14,38.9382793662,132.01
2021-08-05 03:30:00,55.1011666722,-13.56,56.7451510583,2.7511666722,0,2.7511666722,52.35,-13.56,54.0776857863,131.89,34.9511666722,-21.3,40.9301117974,2.7511666722,0,2.7511666722,32.2,-21.3,38.6073827137,132.13
2021-08-05 04:00:00,54.9893333388,-13.26,56.5654875436,2.7293333388,0,2.7293333388,52.26,-13.26,53.9160013354,132.06,34.8793333388,-21.07,40.7493901078,2.7293333388,0,2.7293333388,32.15,-21.07,38.4391389081,132.29
2021-08-05 04:30:00,54.8826666723,-13.35,56.4830027624,2.8026666723,0,2.8026666723,52.08,-13.35,53.7638251987,132.06,34.9426666723,-21.1,40.8191126088,2.8026666723,0,2.8026666723,32.14,-21.1,38.4472313698,132.3
2021-08-05 05:00:00,54.9775000055,-13.25,56.5516401783,2.7375000055000003,0,2.7375000055000003,52.24,-13.25,53.894156455,132.06,35.0175000055,-21.1,40.8831910036,2.7375000055000003,0,2.7375000055000003,32.28,-21.1,38.564341042,132.3
2021-08-05 05:30:00,56.5725000054,-12.94,58.0335364842,2.6925000054,0,2.6925000054,53.88,-12.94,55.4120744964,132.52,36.1925000054,-20.89,41.7886247278,2.6925000054,0,2.6925000054,33.5,-20.89,39.4796415891,132.77
2021-08-05 06:00:00,58.2481666722,-12.64,59.6038465259,2.7881666722,0,2.7881666722,55.46,-12.64,56.8821694382,132.69,37.5681666722,-20.68,42.883907787300004,2.7881666722,0,2.7881666722,34.78,-20.68,40.4636973101,132.93
2021-08-05 06:30:00,63.2743333392,-10.38,64.1200878003,2.9343333392,0,2.9343333392,60.34,-10.38,61.2263015378,132.69,41.7043333392,-19.46,46.0211149286,2.9343333392,0,2.9343333392,38.77,-19.46,43.379770631,132.93
2021-08-05 07:00:00,68.7911666739,-1.19,68.8014586499,3.6111666739,0,3.6111666739,65.18,-1.19,65.1908620897,132.58,47.1511666739,-9.73,48.1446302168,3.6111666739,0,3.6111666739,43.54,-9.73,44.6139496122,133.07
2021-08-05 07:30:00,75.6970000093,1.17,75.7060414393,4.6470000093,0,4.6470000093,71.05,1.17,71.0596327038,130.63,52.8870000093,-7.36,53.3966700271,4.6470000093,0,4.6470000093,48.24,-7.36,48.7982294761,131.22
2021-08-05 08:00:00,80.8628333453,0.79,80.8666922573,5.9928333453,0,5.9928333453,74.87,0.79,74.874167775,130.63,57.3128333453,-11.2,58.3969251422,5.9928333453,0,5.9928333453,51.32,-11.2,52.5279201949,131.22
2021-08-05 08:30:00,86.090833348,-1.46,86.1032124055,7.310833348,0,7.310833348,78.78,-1.46,78.793527653,129.89,61.190833348,-15.85,63.2102886073,7.310833348,0,7.310833348,53.88,-15.85,56.1629495308,131.15
2021-08-05 09:00:00,91.3001666825,-0.08,91.3002017317,7.9201666825,0,7.9201666825,83.38,-0.08,83.3800383785,129.89,65.3301666825,-14.77,66.9789786333,7.9201666825,0,7.9201666825,57.41,-14.77,59.279515855,131.15
2021-08-05 09:30:00,93.2043333502,0.55,93.2059561147,8.4343333502,0,8.4343333502,84.77,0.55,84.7717842209,130.18,67.7143333502,-13.99,69.1444216193,8.4343333502,0,8.4343333502,59.28,-13.99,60.9084435854,131.46
2021-08-05 10:00:00,94.147666682,1.62,94.1616033299,7.647666682,0,7.647666682,86.5,1.62,86.5151686122,129.91,67.257666682,-13.77,68.652797667,7.647666682,0,7.647666682,59.61,-13.77,61.1797760702,131.1
2021-08-05 10:30:00,95.0903333515,1.6099999999999999,95.1039620463,9.0903333515,0,9.0903333515,86.0,1.6099999999999999,86.0150690286,129.73,67.9403333515,-13.65,69.2979898404,9.0903333515,0,9.0903333515,58.85,-13.65,60.4122917956,131.1
2021-08-05 11:00:00,95.1866666846,1.35,95.1962394978,8.9566666846,0,8.9566666846,86.23,1.35,86.2405670204,129.55,68.3566666846,-12.27,69.4491668793,8.9566666846,0,8.9566666846,59.4,-12.27,60.6540427342,130.92
2021-08-05 11:30:00,95.9711666851,-4.74,96.0881492948,9.2411666851,0,9.2411666851,86.73,-4.74,86.8594295399,129.27,69.4311666851,-13.94,70.8167388917,9.2411666851,0,9.2411666851,60.19,-13.94,61.7831668013,130.55
2021-08-05 12:00:00,96.1630000212,-5.26,96.3067504024,10.5930000212,0,10.5930000212,85.57,-5.26,85.7315140424,129.68,70.9530000212,-14.28,72.3757322036,10.5930000212,0,10.5930000212,60.36,-14.28,62.0261880176,130.43
2021-08-05 12:30:00,95.8876666927,-5.52,96.0464211919,13.0076666927,0,13.0076666927,82.88,-5.52,83.0636189917,130.14,73.6276666927,-14.11,74.9674956405,13.0076666927,0,13.0076666927,60.62,-14.11,62.2404731666,130.87
2021-08-05 13:00:00,95.1270000228,-5.78,95.3024371846,11.3870000228,0,11.3870000228,83.74,-5.78,83.9392399298,130.14,71.8170000228,-14.19,73.2054478319,11.3870000228,0,11.3870000228,60.43,-14.19,62.0736739689,130.87
2021-08-05 13:30:00,94.8518333616,-6.8100000000000005,95.0959851522,14.1418333616,0,14.1418333616,80.71,-6.8100000000000005,80.9967912945,130.14,73.7818333616,-13.83,75.0668224597,14.1418333616,0,14.1418333616,59.64,-13.83,61.2225326167,130.87
2021-08-05 14:00:00,90.8668333674,-7.28,91.1579936496,17.0168333674,0,17.0168333674,73.85,-7.28,74.2079571205,130.67,73.9468333674,-12.98,75.0773905051,17.0168333674,0,17.0168333674,56.93,-12.98,58.390969336,131.13
2021-08-05 14:30:00,86.1375000388,-9.17,86.6242334046,19.4175000388,0,19.4175000388,66.72,-9.17,67.3472144933,130.94,74.2175000388,-13.62,75.4568864453,19.4175000388,0,19.4175000388,54.8,-13.62,56.4671975575,131.21
2021-08-05 15:00:00,84.3631667102,-9.89,84.9408970836,21.7431667102,0,21.7431667102,62.62,-9.89,63.3961867938,131.43,71.7531667102,-13.92,73.0909251066,21.7431667102,0,21.7431667102,50.01,-13.92,51.9111404228,131.53
2021-08-05 15:30:00,82.9816667096,-10.51,83.6445880491,21.4516667096,0,21.4516667096,61.53,-10.51,62.4211582719,131.52,68.6416667096,-14.05,70.0648336091,21.4516667096,0,21.4516667096,47.19,-14.05,49.2371668559,131.43
2021-08-05 16:00:00,86.2878333709,-10.24,86.8933126762,18.7878333709,0,18.7878333709,67.5,-10.24,68.2723047802,131.52,67.1278333709,-14.0,68.5721956267,18.7878333709,0,18.7878333709,48.34,-14.0,50.3264900425,131.26
2021-08-05 16:30:00,90.1493333631,-10.52,90.7610748383,14.8693333631,0,14.8693333631,75.28,-10.52,76.0115043924,131.37,67.1593333631,-14.16,68.635862767,14.8693333631,0,14.8693333631,52.29,-14.16,54.1733301542,131.13
2021-08-05 17:00:00,94.2048333588,-10.45,94.7826625927,12.7548333588,0,12.7548333588,81.45,-10.45,82.1176290452,131.37,69.9948333588,-13.94,71.3694633364,12.7548333588,0,12.7548333588,57.24,-13.94,58.9129968683,131.13
2021-08-05 17:30:00,97.3775000255,-10.19,97.9092110642,12.7275000255,0,12.7275000255,84.65,-10.19,85.2611200959,130.97,73.3875000255,-13.55,74.6279281502,12.7275000255,0,12.7275000255,60.66,-13.55,62.1549523369,130.74
2021-08-05 18:00:00,100.272333355,-9.06,100.680804707,10.822333355,0,10.822333355,89.45,-9.06,89.9076531781,130.72,73.922333355,-13.1,75.0741058465,10.822333355,0,10.822333355,63.1,-13.1,64.4454808346,130.52
2021-08-05 18:30:00,100.0295000179,-9.6,100.4891082348,8.9595000179,0,8.9595000179,91.07,-9.6,91.5745865402,130.27,73.4795000179,-13.5,74.709349635,8.9595000179,0,8.9595000179,64.52,-13.5,65.9172238493,130.24
2021-08-05 19:00:00,98.9118333503,-10.44,99.4612707375,8.4618333503,0,8.4618333503,90.45,-10.44,91.0505140018,130.36,72.0518333503,-14.25,73.4474586976,8.4618333503,0,8.4618333503,63.59,-14.25,65.1670975263,130.24
2021-08-05 19:30:00,96.939500013,-11.25,97.5901079146,6.509500013,0,6.509500013,90.43,-11.25,91.1270947633,130.57,68.919500013,-14.9,70.5117542119,6.509500013,0,6.509500013,62.41,-14.9,64.1639937971,130.58
2021-08-05 20:00:00,93.9175000106,-12.07,94.6899240058,5.2775000106,0,5.2775000106,88.64,-12.07,89.4580041137,130.89,65.8375000106,-15.53,67.6443442399,5.2775000106,0,5.2775000106,60.56,-15.53,62.5195529415,130.88
2021-08-05 20:30:00,90.3690000088,-13.69,91.400067082,4.3990000088,0,4.3990000088,85.97,-13.69,87.0531848929,131.16,62.9390000088,-16.71,65.1194427349,4.3990000088,0,4.3990000088,58.54,-16.71,60.8782038171,131.13
2021-08-05 21:00:00,88.6698333403,-14.54,89.8540535791,3.4798333403,0,3.4798333403,85.19,-14.54,86.4219167804,131.34,60.8598333403,-17.33,63.279129373,3.4798333403,0,3.4798333403,57.38,-17.33,59.9399140807,131.27
2021-08-05 21:30:00,87.0658333387,-14.46,88.2584326564,2.6858333387,0,2.6858333387,84.38,-14.46,85.6100227777,131.68,58.7358333387,-18.99,61.7293950885,2.6858333387,0,2.6858333387,56.05,-18.99,59.1795792483,131.6
2021-08-05 22:00:00,83.1568333382,-14.73,84.4513577797,2.4368333382,0,2.4368333382,80.72,-14.73,82.0529786175,131.68,55.5568333382,-19.69,58.9428352777,2.4368333382,0,2.4368333382,53.12,-19.69,56.6518358043,131.86
2021-08-05 22:30:00,78.8751666715,-15.89,80.4598285945,2.4051666715,0,2.4051666715,76.47,-15.89,78.1034762351,130.33,52.5451666715,-20.71,56.4791876759,2.4051666715,0,2.4051666715,50.14,-20.71,54.2487207222,130.43
2021-08-05 23:00:00,73.2163333384,-17.07,75.1798933726,2.5163333384,0,2.5163333384,70.7,-17.07,72.7315261768,131.02,48.5563333384,-21.53,53.1155194577,2.5163333384,0,2.5163333384,46.04,-21.53,50.8254119511,131.14
2021-08-05 23:30:00,68.1645000054,-16.76,70.1947053629,2.6945000054,0,2.6945000054,65.47,-16.76,67.5811993087,131.59,45.3545000054,-21.33,50.1198520622,2.6945000054,0,2.6945000054,42.66,-21.33,47.6953299601,131.6
2021-08-06 00:00:00,64.2520000054,-11.82,65.3301760651,2.6920000054,0,2.6920000054,61.56,-11.82,62.6844956907,131.91,42.6020000054,-19.94,47.0375807675,2.6920000054,0,2.6920000054,39.91,-19.94,44.6140303044,131.94
2021-08-06 00:30:00,61.953833339,-12.06,63.1167257183,2.833833339,0,2.833833339,59.12,-12.06,60.3375339238,131.91,41.083833339,-20.25,45.8033171487,2.833833339,0,2.833833339,38.25,-20.25,43.2796141388,132.26
2021-08-06 01:00:00,59.4925000055,-12.46,60.7832966933,2.7625000055,0,2.7625000055,56.73,-12.46,58.0822218928,132.04,39.3825000055,-20.57,44.4309149882,2.7625000055,0,2.7625000055,36.62,-20.57,42.0017773433,132.45
2021-08-06 01:30:00,59.7043333388,-12.54,61.0070407366,2.7443333388,0,2.7443333388,56.96,-12.54,58.3240362115,132.21,39.6443333388,-20.71,44.7278131131,2.7443333388,0,2.7443333388,36.9,-20.71,42.3144667933,132.6
2021-08-06 02:00:00,58.4095000058,-12.65,59.763636025,2.8995000058000002,0,2.8995000058000002,55.51,-12.65,56.9331414907,132.35,38.9895000058,-20.85,44.2142919281,2.8995000058000002,0,2.8995000058000002,36.09,-20.85,41.6798584451,132.71
2021-08-06 02:30:00,56.7338333408,-12.34,58.0603431401,3.7438333408,0,3.7438333408,52.99,-12.34,54.4078643213,132.52,38.6038333408,-22.06,44.4623385418,3.7438333408,0,3.7438333408,34.86,-22.06,41.2536446875,132.88
2021-08-06 03:00:00,55.2218333408,-12.24,56.562076319,3.7118333408,0,3.7118333408,51.51,-12.24,52.9442886438,132.74,37.4818333408,-23.06,44.0074019977,3.7118333408,0,3.7118333408,33.77,-23.06,40.8922547679,133.27
2021-08-06 03:30:00,54.6666666728,-12.24,56.0201931907,3.0866666728,0,3.0866666728,51.58,-12.24,53.0123947771,132.92,36.3666666728,-23.11,43.088357417,3.0866666728,0,3.0866666728,33.28,-23.11,40.5170396253,133.53
2021-08-06 04:00:00,54.4215000059,-11.97,55.7223524529,2.9315000059000003,0,2.9315000059000003,51.49,-11.97,52.8630400185,132.92,36.1615000059,-22.88,42.791920764,2.9315000059000003,0,2.9315000059000003,33.23,-22.88,40.3451025529,133.53
2021-08-06 04:30:00,54.2551666725,-12.3,55.631943258,2.8951666725000003,0,2.8951666725000003,51.36,-12.3,52.8123053843,132.8,36.1851666725,-23.08,42.9191412672,2.8951666725000003,0,2.8951666725000003,33.29,-23.08,40.5081535003,133.37
2021-08-06 05:00:00,54.3568333392,-12.38,55.7488092309,2.9268333392,0,2.9268333392,51.43,-12.38,52.8990481956,133.0,36.3968333392,-23.02,43.0656461361,2.9268333392,0,2.9268333392,33.47,-23.02,40.6221774404,133.57
2021-08-06 05:30:00,56.0160000058,-11.93,57.2723070658,2.8760000058,0,2.8760000058,53.14,-11.93,54.4626890632,133.0,37.4760000058,-22.69,43.8096641899,2.8760000058,0,2.8760000058,34.6,-22.69,41.3762746027,133.57
2021-08-06 06:00:00,57.9961666724,-11.43,59.1117606631,2.8561666724,0,2.8561666724,55.14,-11.43,56.3122056041,132.85,38.7561666724,-22.34,44.7338356855,2.8561666724,0,2.8561666724,35.9,-22.34,42.2833962685,133.36
2021-08-06 06:30:00,63.4748333393,-9.84,64.2330138438,2.9948333393,0,2.9948333393,60.48,-9.84,61.2752478575,132.56,42.7148333393,-21.45,47.7981117536,2.9948333393,0,2.9948333393,39.72,-21.45,45.1417866284,133.15
2021-08-06 07:00:00,68.216500008,-8.57,68.7527146616,3.986500008,0,3.986500008,64.23,-8.57,64.799211415,132.82,46.536500008,-20.72,50.9407914445,3.986500008,0,3.986500008,42.55,-20.72,47.3267461379,133.49
2021-08-06 07:30:00,74.8891666781,-6.44,75.1655565119,5.7291666781,0,5.7291666781,69.16,-6.44,69.4591908965,132.54,52.2791666781,-19.2,55.6933682637,5.7291666781,0,5.7291666781,46.55,-19.2,50.3541706316,133.35
2021-08-06 08:00:00,80.7573333501,-4.01,80.8568301989,8.3773333501,0,8.3773333501,72.38,-4.01,72.4909959926,131.86,58.2573333501,-16.69,60.6009322458,8.3773333501,0,8.3773333501,49.88,-16.69,52.5981986384,132.73
2021-08-06 08:30:00,82.2578333635,-1.98,82.281659862,15.0678333635,0,15.0678333635,67.19,-1.98,67.2191676533,130.74,58.4178333635,-18.29,61.2141107497,15.0678333635,0,15.0678333635,43.35,-18.29,47.050468648,131.64
2021-08-06 09:00:00,85.115666713,-0.53,85.1173168045,23.145666713,0,23.145666713,61.97,-0.53,61.9722663778,130.74,64.235666713,-17.74,66.6402917015,23.145666713,0,23.145666713,41.09,-17.74,44.755957145400004,131.99
2021-08-06 09:30:00,81.5815000541,-0.14,81.5816201793,27.0715000541,0,27.0715000541,54.51,-0.14,54.5101797832,130.66,64.0615000541,-17.8,66.4884635797,27.0715000541,0,27.0715000541,36.99,-17.8,41.0499707673,131.99
2021-08-06 10:00:00,81.989000058,0.36,81.9897904041,28.979000058,0,28.979000058,53.01,0.36,53.0112223968,130.66,64.069000058,-17.62,66.4477326056,28.979000058,0,28.979000058,35.09,-17.62,39.2654109873,131.99
2021-08-06 10:30:00,84.4518333913,1.73,84.4695511007,28.9718333913,0,28.9718333913,55.48,1.73,55.5069662295,130.66,74.5218333913,-14.58,75.9347091388,28.9718333913,0,28.9718333913,45.55,-14.58,47.8265501578,131.99
2021-08-06 11:00:00,81.3251667288,2.5700000000000003,81.3657645664,31.0751667288,0,31.0751667288,50.25,2.5700000000000003,50.3156774773,130.66,77.9151667288,-13.41,79.0607444082,31.0751667288,0,31.0751667288,46.84,-13.41,48.7217990226,131.7
2021-08-06 11:30:00,79.4851667196,2.7199999999999998,79.5316926039,26.4751667196,0,26.4751667196,53.01,2.7199999999999998,53.0797371885,130.66,74.5251667196,-13.68,75.7703297775,26.4751667196,0,26.4751667196,48.05,-13.68,49.9594325428,131.78
2021-08-06 12:00:00,78.839666728,3.27,78.9074518013,30.659666728,0,30.659666728,48.18,3.27,48.2908407465,130.75,77.019666728,-13.13,78.1308259453,30.659666728,0,30.659666728,46.36,-13.13,48.1834670816,131.78
2021-08-06 12:30:00,76.8673333922,2.58,76.9106191812,29.4573333922,0,29.4573333922,47.41,2.58,47.4801484833,130.75,75.9873333922,-13.4,77.1598006482,29.4573333922,0,29.4573333922,46.53,-13.4,48.4210790875,131.78
2021-08-06 13:00:00,75.6610000607,1.05,75.6682854979,30.3610000607,0,30.3610000607,45.3,1.05,45.3121672402,130.75,75.1010000607,-13.76,76.3511480603,30.3610000607,0,30.3610000607,44.74,-13.76,46.8081744998,131.78
2021-08-06 13:30:00,72.635666728,0.2,72.6359420743,30.665666728,0,30.665666728,41.97,0.2,41.9704765282,131.27,74.775666728,-14.53,76.1742819764,30.665666728,0,30.665666728,44.11,-14.53,46.4415008371,132.13
2021-08-06 14:00:00,68.7138333923,-1.55,68.7313130929,29.4938333923,0,29.4938333923,39.22,-1.55,39.2506165557,131.88,72.1138333923,-14.99,73.6553125479,29.4938333923,0,29.4938333923,42.62,-14.99,45.1792485551,131.98
2021-08-06 14:30:00,64.3026667358,-1.0,64.310441993,34.5826667358,0,34.5826667358,29.72,-1.0,29.7368189287,132.46,75.1626667358,-14.97,76.6389416083,34.5826667358,0,34.5826667358,40.58,-14.97,43.2531767619,132.27
2021-08-06 15:00:00,33.6593334007,-0.35000000000000003,33.6611530548,33.6593334007,0,33.6593334007,0.0,-0.35000000000000003,0.35000000000000003,132.53,82.4193334007,-16.75,84.1041557725,33.6593334007,0,33.6593334007,48.76,-16.75,51.5567658024,132.36
2021-08-06 15:30:00,41.8308333932,-0.79,41.8382925365,29.9508333932,0,29.9508333932,11.88,-0.79,11.9062378609,131.35,78.9008333932,-17.98,80.9235559658,29.9508333932,0,29.9508333932,48.95,-17.98,52.1477027298,132.49
2021-08-06 16:00:00,72.141166727,-2.14,72.1729002932,30.161166727,0,30.161166727,41.98,-2.14,42.034509632,131.47,67.191166727,-18.07,69.5785727515,30.161166727,0,30.161166727,37.03,-18.07,41.2037109979,132.74
2021-08-06 16:30:00,72.8528333883,-2.7199999999999998,72.9035920425,27.4928333883,0,27.4928333883,45.36,-2.7199999999999998,45.4414788492,132.04,67.6428333883,-18.61,70.1561473344,27.4928333883,0,27.4928333883,40.15,-18.61,44.2533004419,132.9
2021-08-06 17:00:00,76.1386667177,-2.76,76.1886748116,25.5086667177,0,25.5086667177,50.63,-2.76,50.70517232,132.19,70.9086667177,-18.6,73.3075645188,25.5086667177,0,25.5086667177,45.4,-18.6,49.0624092356,133.05
2021-08-06 17:30:00,79.1033333813,-2.83,79.153940218,23.9833333813,0,23.9833333813,55.12,-2.83,55.1926018593,132.06,73.3733333813,-18.63,75.7015386335,23.9833333813,0,23.9833333813,49.39,-18.63,52.786826008,132.9
2021-08-06 18:00:00,79.3290000391,-3.63,79.412008835,19.5490000391,0,19.5490000391,59.78,-3.63,59.8901102019,131.7,72.4390000391,-19.47,75.009930187,19.5490000391,0,19.5490000391,52.89,-19.47,56.3598527322,132.54
2021-08-06 18:30:00,81.3081666995,-4.05,81.4089704642,16.4181666995,0,16.4181666995,64.89,-4.05,65.0162641191,131.6,73.9181666995,-19.76,76.5137436557,16.4181666995,0,16.4181666995,57.5,-19.76,60.8005559185,132.46
2021-08-06 19:00:00,80.771166693,-4.36,80.8887567524,13.151166693,0,13.151166693,67.62,-4.36,67.7604161735,131.45,73.081166693,-20.02,75.773724504,13.151166693,0,13.151166693,59.93,-20.02,63.1854833012,132.32
2021-08-06 19:30:00,78.1455000314,-5.37,78.3297904705,15.6855000314,0,15.6855000314,62.46,-5.37,62.6904179281,131.45,70.3955000314,-21.11,73.4925746227,15.6855000314,0,15.6855000314,54.71,-21.11,58.6414205149,132.32
2021-08-06 20:00:00,74.6125000261,-6.24,74.8729775029,13.0625000261,0,13.0625000261,61.55,-6.24,61.8655000788,131.59,66.8025000261,-21.67,70.2293593146,13.0625000261,0,13.0625000261,53.74,-21.67,57.9445985403,132.5
2021-08-06 20:30:00,72.5265000247,-7.24,72.8869728129,12.3465000247,0,12.3465000247,60.18,-7.24,60.6139422905,130.89,64.7365000247,-22.62,68.5746223865,12.3465000247,0,12.3465000247,52.39,-22.62,57.0646694549,131.79
2021-08-06 21:00:00,71.919500023,-7.43,72.3022778587,11.479500023,0,11.479500023,60.44,-7.43,60.8949792676,131.14,64.259500023,-22.74,68.1644404598,11.479500023,0,11.479500023,52.78,-22.74,57.4703053759,132.04
2021-08-06 21:30:00,72.8230000233,-7.5,73.2081917028,11.6330000233,0,11.6330000233,61.19,-7.5,61.647920484,131.34,65.2830000233,-22.81,69.153208111,11.6330000233,0,11.6330000233,53.65,-22.81,58.2976723378,132.25
2021-08-06 22:00:00,72.5288333547,-7.88,72.9556445232,10.6988333547,0,10.6988333547,61.83,-7.88,62.3301155141,131.34,65.1888333547,-23.11,69.1639797449,10.6988333547,0,10.6988333547,54.49,-23.11,59.188108603,132.25
2021-08-06 22:30:00,69.0505000091,-7.38,69.4437610697,4.5605000091,0,4.5605000091,64.49,-7.38,64.9108966199,131.67,62.1805000091,-22.25,66.041480006,4.5605000091,0,4.5605000091,57.62,-22.25,61.7667135276,132.59
2021-08-06 23:00:00,64.6620000092,-7.99,65.1537746043,4.5920000092,0,4.5920000092,60.07,-7.99,60.5990511477,131.15,58.2720000092,-22.81,62.5773288426,4.5920000092,0,4.5920000092,53.68,-22.81,58.3252818253,132.03
2021-08-06 23:30:00,60.4880000092,-8.86,61.1334421173,4.5880000092,0,4.5880000092,55.9,-8.86,56.5977879426,131.32,54.4780000092,-23.65,59.3900242886,4.5880000092,0,4.5880000092,49.89,-23.65,55.211725204,132.25
2021-08-07 00:00:00,56.5715000094,-10.35,57.5104956796,4.6815000094,0,4.6815000094,51.89,-10.35,52.9121403838,131.84,50.8115000094,-23.53,55.9952625961,4.6815000094,0,4.6815000094,46.13,-23.53,51.7845324397,132.7
2021-08-07 00:30:00,54.3131666758,-10.78,55.3726329007,4.5631666758,0,4.5631666758,49.75,-10.78,50.9045273036,131.93,48.7431666758,-23.8,54.2433064772,4.5631666758,0,4.5631666758,44.18,-23.8,50.1827898786,132.58
2021-08-07 01:00:00,52.0051666757,-10.51,53.056549652,4.5351666757,0,4.5351666757,47.47,-10.51,48.6195536796,132.25,46.7351666757,-24.53,52.7815943697,4.5351666757,0,4.5351666757,42.2,-24.53,48.8114832801,132.9
2021-08-07 01:30:00,52.281333343,-9.99,53.2272290855,4.811333343,0,4.811333343,47.47,-9.99,48.509803133,132.18,47.111333343,-24.42,53.0642453009,4.811333343,0,4.811333343,42.3,-24.42,48.8428746083,132.9
2021-08-07 02:00:00,51.0420000096,-10.23,52.0570712293,4.7820000096,0,4.7820000096,46.26,-10.23,47.3776371298,131.43,46.0020000096,-24.62,52.1759370292,4.7820000096,0,4.7820000096,41.22,-24.62,48.0128399493,132.25
2021-08-07 02:30:00,49.5078333426,-10.58,50.6257045608,4.6278333426,0,4.6278333426,44.88,-10.58,46.1102027755,131.62,44.5878333426,-24.93,51.0840462589,4.6278333426,0,4.6278333426,39.96,-24.93,47.0989012611,132.46
2021-08-07 03:00:00,48.0023333426,-10.8,49.2022764345,4.6323333426,0,4.6323333426,43.37,-10.8,44.6944839997,131.71,43.2523333426,-25.12,50.017784233,4.6323333426,0,4.6323333426,38.62,-25.12,46.0708020334,132.46
2021-08-07 03:30:00,47.2778333424,-11.05,48.5519930132,4.5378333424,0,4.5378333424,42.74,-11.05,44.1453293113,131.84,42.5778333424,-25.35,49.5529453427,4.5378333424,0,4.5378333424,38.04,-25.35,45.7128439282,132.63
2021-08-07 04:00:00,46.893000009,-10.96,48.1567757418,4.503000009,0,4.503000009,42.39,-10.96,43.7839434039,132.0,42.193000009,-25.29,49.1918016519,4.503000009,0,4.503000009,37.69,-25.29,45.3885470135,132.77
2021-08-07 04:30:00,46.4833333424,-11.24,47.8229848359,4.5133333424,0,4.5133333424,41.97,-11.24,43.4490333609,132.0,41.8633333424,-25.53,49.0338615503,4.5133333424,0,4.5133333424,37.35,-25.53,45.2416113771,132.77
2021-08-07 05:00:00,46.3368333423,-11.27,47.6876821013,4.4968333423,0,4.4968333423,41.84,-11.27,43.3312646942,132.0,41.7368333423,-25.56,48.9415657437,4.4968333423,0,4.4968333423,37.24,-25.56,45.1678115476,132.77
2021-08-07 05:30:00,47.265666676,-11.09,48.5492672069,4.645666676,0,4.645666676,42.62,-11.09,44.0392154789,132.14,42.715666676,-25.35,49.6714271948,4.645666676,0,4.645666676,38.07,-25.35,45.7378114912,132.87
2021-08-07 06:00:00,46.7020000093,-10.97,47.9730935511,4.6320000093,0,4.6320000093,42.07,-10.97,43.4767271077,132.05,41.9420000093,-25.28,48.9715199353,4.6320000093,0,4.6320000093,37.31,-25.28,45.0678876807,132.78
2021-08-07 06:30:00,50.7890000104,-10.36,51.8348543169,5.1890000104,0,5.1890000104,45.6,-10.36,46.7620529917,131.96,45.8290000104,-24.68,52.0518937403,5.1890000104,0,5.1890000104,40.64,-24.68,47.5469452226,132.7
2021-08-07 07:00:00,53.9136666803,-9.56,54.75469893,6.7936666803,0,6.7936666803,47.12,-9.56,48.0800166389,131.63,48.8136666803,-24.0,54.3946142074,6.7936666803,0,6.7936666803,42.02,-24.0,48.39091237,132.41
2021-08-07 07:30:00,58.3381666852,-8.64,58.9744969643,9.2581666852,0,9.2581666852,49.08,-8.64,49.8346867152,131.73,52.9681666852,-23.18,57.8181552974,9.2581666852,0,9.2581666852,43.71,-23.18,49.4760194438,132.54
2021-08-07 08:00:00,61.0311666858,-7.7,61.5149844106,9.5811666858,0,9.5811666858,51.45,-7.7,52.0229997213,131.56,55.2211666858,-22.38,59.5839042875,9.5811666858,0,9.5811666858,45.64,-22.38,50.8318207425,132.43
2021-08-07 08:30:00,64.3831666879,-6.58,64.718533302,10.6331666879,0,10.6331666879,53.75,-6.58,54.1512594498,131.17,58.0431666879,-21.39,61.8590437944,10.6331666879,0,10.6331666879,47.41,-21.39,52.011923633,132.14
2021-08-07 09:00:00,72.0843333573,-4.9,72.2506824574,11.9643333573,0,11.9643333573,60.12,-4.9,60.3193534448,130.68,65.2643333573,-19.59,68.141039826,11.9643333573,0,11.9643333573,53.3,-19.59,56.7860731166,131.77
2021-08-07 09:30:00,72.2011666942,-6.66,72.5076828481,13.7711666942,0,13.7711666942,58.43,-6.66,58.808336994,130.61,64.1111666942,-20.24,67.2301963026,13.7711666942,0,13.7711666942,50.34,-20.24,54.256549835,131.67
2021-08-07 10:00:00,74.4525000365,-6.23,74.7127008057,18.2625000365,0,18.2625000365,56.19,-6.23,56.5343170119,130.69,67.1325000365,-19.83,70.0000104368,18.2625000365,0,18.2625000365,48.87,-19.83,52.7399829352,131.67
2021-08-07 10:30:00,77.8600000382,-5.48,78.0526105005,19.0900000382,0,19.0900000382,58.77,-5.48,59.02493795,130.98,70.7300000382,-18.96,73.2271432285,19.0900000382,0,19.0900000382,51.64,-18.96,55.0106462423,131.85
2021-08-07 11:00:00,79.9235000355,-4.97,80.0778793296,17.7635000355,0,17.7635000355,62.16,-4.97,62.358371531,130.98,72.0035000355,-18.65,74.3796108982,17.7635000355,0,17.7635000355,54.24,-18.65,57.3567790239,131.85
2021-08-07 11:30:00,78.3956667016,-5.43,78.5834935441,17.4756667016,0,17.4756667016,60.92,-5.43,61.1615181303,130.5,70.2356667016,-19.22,72.817973585,17.4756667016,0,17.4756667016,52.76,-19.22,56.1518120812,131.62
2021-08-07 12:00:00,82.5551667013,-4.34,82.6691668585,17.3251667013,0,17.3251667013,65.23,-4.34,65.3742189246,130.5,74.5751667013,-18.11,76.7426060838,17.3251667013,0,17.3251667013,57.25,-18.11,60.0461039535,131.75
2021-08-07 12:30:00,81.738833369,-4.78,81.8784787385,17.828833369,0,17.828833369,63.91,-4.78,64.0885052096,130.92,74.078833369,-18.45,76.3418368479,17.828833369,0,17.828833369,56.25,-18.45,59.198521941,131.62
2021-08-07 13:00:00,82.8078333713,-3.9699999999999998,82.902944264,18.9778333713,0,18.9778333713,63.83,-3.9699999999999998,63.9533408041,131.11,75.8378333713,-17.38,77.8038647527,18.9778333713,0,18.9778333713,56.86,-17.38,59.4569087659,131.74
2021-08-07 13:30:00,80.6295000398,-3.89,80.7232827421,19.8895000398,0,19.8895000398,60.74,-3.89,60.8644370712,131.11,73.7395000398,-17.22,75.7234591531,19.8895000398,0,19.8895000398,53.85,-17.22,56.5362795026,131.74
2021-08-07 14:00:00,76.5075000438,-4.14,76.6194307141,21.8775000438,0,21.8775000438,54.63,-4.14,54.7866452705,131.11,70.4475000438,-17.38,72.5597316865,21.8775000438,0,21.8775000438,48.57,-17.38,51.5859409142,131.74
2021-08-07 14:30:00,73.4633333766,-4.74,73.6160916567,21.6433333766,0,21.6433333766,51.82,-4.74,52.0363334604,131.4,68.0133333766,-17.89,70.3268484791,21.6433333766,0,21.6433333766,46.37,-17.89,49.7013983707,131.99
2021-08-07 15:00:00,72.4396667068,-5.21,72.6267816483,20.0596667068,0,20.0596667068,52.38,-5.21,52.6384697726,131.55,66.7996667068,-18.38,69.2821757174,20.0596667068,0,20.0596667068,46.74,-18.38,50.2240181586,132.09
2021-08-07 15:30:00,72.6286667056,-5.16,72.8117355063,19.4686667056,0,19.4686667056,53.16,-5.16,53.4098417897,131.83,66.5086667056,-18.47,69.0256738247,19.4686667056,0,19.4686667056,47.04,-18.47,50.5361504272,132.39
2021-08-07 16:00:00,70.8998333719,-5.45,71.1089929064,19.2798333719,0,19.2798333719,51.62,-5.45,51.9069060916,131.83,65.4298333719,-19.31,68.2197859501,19.2798333719,0,19.2798333719,46.15,-19.31,50.0269787215,132.39
2021-08-07 16:30:00,72.6500000393,-4.53,72.7910942748,19.6700000393,0,19.6700000393,52.98,-4.53,53.1733137955,131.65,66.8900000393,-19.6,69.7024540835,19.6700000393,0,19.6700000393,47.22,-19.6,51.1262007194,132.44
2021-08-07 17:00:00,75.8911667051,-4.02,75.9975630127,19.2311667051,0,19.2311667051,56.66,-4.02,56.8024295255,131.65,69.6111667051,-19.21,72.2131472105,19.2311667051,0,19.2311667051,50.38,-19.21,53.9181648427,132.44
2021-08-07 17:30:00,75.0926667057,-4.82,75.2471992367,19.5026667057,0,19.5026667057,55.59,-4.82,55.7985707702,131.43,68.5526667057,-20.15,71.4527159208,19.5026667057,0,19.5026667057,49.05,-20.15,53.0275871599,132.25
2021-08-07 18:00:00,79.3726667127,-5.59,79.5692674409,22.9926667127,0,22.9926667127,56.38,-5.59,56.6564427051,131.43,72.6126667127,-21.03,75.5966948161,22.9926667127,0,22.9926667127,49.62,-21.03,53.8925347335,132.17
2021-08-07 18:30:00,80.3541667072,-5.7,80.5560805105,20.2741667072,0,20.2741667072,60.08,-5.7,60.349783761,131.43,73.2841667072,-21.08,76.2557243095,20.2741667072,0,20.2741667072,53.01,-21.08,57.047581018,132.28
2021-08-07 19:00:00,78.0758333703,-6.34,78.3328242595,18.4758333703,0,18.4758333703,59.6,-6.34,59.9362628131,131.18,70.8158333703,-21.68,74.0601421544,18.4758333703,0,18.4758333703,52.34,-21.68,56.6524315453,132.07
2021-08-07 19:30:00,75.3716666992,-6.99,75.6951005086,16.2516666992,0,16.2516666992,59.12,-6.99,59.5317940264,131.29,67.8316666992,-22.35,71.4188876082,16.2516666992,0,16.2516666992,51.58,-22.35,56.2140453979,132.07
2021-08-07 20:00:00,79.5401666892,-5.4,79.723259573,11.2701666892,0,11.2701666892,68.27,-5.4,68.4832307941,131.36,72.3001666892,-20.48,75.1448235295,11.2701666892,0,11.2701666892,61.03,-20.48,64.3746168921,132.23
2021-08-07 20:30:00,76.5911666808,-5.75,76.8067009676,7.0811666808,0,7.0811666808,69.51,-5.75,69.747420024,131.09,69.2311666808,-20.78,72.2825209853,7.0811666808,0,7.0811666808,62.15,-20.78,65.5319074955,131.89
2021-08-07 21:00:00,73.3381666764,-6.32,73.6099795643,4.8781666764,0,4.8781666764,68.46,-6.32,68.7511018094,131.19,66.0581666764,-21.27,69.3980855979,4.8781666764,0,4.8781666764,61.18,-21.27,64.7719484036,132.03
2021-08-07 21:30:00,73.1791666764,-7.42,73.5543801241,4.8491666764,0,4.8491666764,68.33,-7.42,68.7316906529,131.29,65.6291666764,-20.61,68.7892405732,4.8491666764,0,4.8491666764,60.78,-20.61,64.1792840409,132.03
2021-08-07 22:00:00,70.5526666764,-8.06,71.0115650803,4.8826666764,0,4.8826666764,65.67,-8.06,66.1627727654,131.11,63.2826666764,-20.96,66.663464519,4.8826666764,0,4.8826666764,58.4,-20.96,62.0474141282,131.7
2021-08-07 22:30:00,66.7721666763,-8.81,67.3508599993,4.7921666763,0,4.7921666763,61.98,-8.81,62.6030071163,130.5,59.9321666763,-21.6,63.7057658498,4.7921666763,0,4.7921666763,55.14,-21.6,59.2197568384,131.07
2021-08-07 23:00:00,62.8265000096,-9.44,63.5317456352,4.7765000096,0,4.7765000096,58.05,-9.44,58.8125505313,130.15,56.3965000096,-22.23,60.6196182216,4.7765000096,0,4.7765000096,51.62,-22.23,56.2031787357,130.75
2021-08-07 23:30:00,58.784333344,-11.25,59.8511515904,5.334333344,0,5.334333344,53.45,-11.25,54.6211039801,130.63,52.714333344,-22.69,57.390217284,5.334333344,0,5.334333344,47.38,-22.69,52.5328516264,131.21
2021-08-08 00:00:00,55.2563333439,-12.1,56.5656465941,5.2863333439,0,5.2863333439,49.97,-12.1,51.414111876,131.44,49.4763333439,-22.99,54.5568296472,5.2863333439,0,5.2863333439,44.19,-22.99,49.8126108531,131.84
2021-08-08 00:30:00,53.1660000093,-11.53,54.4018791678,4.6260000093,0,4.6260000093,48.54,-11.53,49.8906053281,131.93,47.6460000093,-24.44,53.5486219886,4.6260000093,0,4.6260000093,43.02,-24.44,49.4776110984,132.33
