Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-08 01:00:00,50.9341666758,-11.13,52.1360358577,4.5441666758,0,4.5441666758,46.39,-11.13,47.7064880284,131.79,45.7841666758,-25.5,52.4064873674,4.5441666758,0,4.5441666758,41.24,-25.5,48.4869838204,132.41
2021-08-08 01:30:00,51.344500009,-11.02,52.5137894384,4.514500009,0,4.514500009,46.83,-11.02,48.1091394643,131.79,46.174500009,-25.42,52.709210306,4.514500009,0,4.514500009,41.66,-25.42,48.8029917116,132.58
2021-08-08 02:00:00,50.1191666757,-11.26,51.3684579121,4.5291666757,0,4.5291666757,45.59,-11.26,46.9599371805,131.79,45.0791666757,-25.61,51.8459580698,4.5291666757,0,4.5291666757,40.55,-25.61,47.9601355294,132.58
2021-08-08 02:30:00,48.5103333426,-11.5,49.8548136192,4.6103333426,0,4.6103333426,43.9,-11.5,45.381273671,131.95,43.6103333426,-25.77,50.6552472529,4.6103333426,0,4.6103333426,39.0,-25.77,46.7449772703,132.66
2021-08-08 03:00:00,46.9568333426,-12.52,48.5972694456,4.6368333426,0,4.6368333426,42.32,-12.52,44.1331258807,131.95,42.0668333426,-25.18,49.0270422061,4.6368333426,0,4.6368333426,37.43,-25.18,45.1113876976,132.66
2021-08-08 03:30:00,46.0335000092,-12.69,47.7505939554,4.5935000092,0,4.5935000092,41.44,-12.69,43.3394704628,132.19,41.2235000092,-25.36,48.3994478585,4.5935000092,0,4.5935000092,36.63,-25.36,44.5520650475,132.66
2021-08-08 04:00:00,45.7201666758,-12.61,47.4272679043,4.5701666758,0,4.5701666758,41.15,-12.61,43.0387569523,132.19,40.9301666758,-25.26,48.0972571371,4.5701666758,0,4.5701666758,36.36,-25.26,44.2732108616,132.79
2021-08-08 04:30:00,45.5418333428,-12.52,47.2314406325,4.7118333428,0,4.7118333428,40.83,-12.52,42.7064315999,132.29,40.8018333428,-25.1,47.9040666763,4.7118333428,0,4.7118333428,36.09,-25.1,43.9601876702,132.9
2021-08-08 05:00:00,45.1141666759,-12.58,46.8352904855,4.6041666759,0,4.6041666759,40.51,-12.58,42.4183509816,132.38,40.4041666759,-25.15,47.5922176913,4.6041666759,0,4.6041666759,35.8,-25.15,43.7511428422,132.9
2021-08-08 05:30:00,45.665166676,-12.42,47.3240303392,4.645166676,0,4.645166676,41.02,-12.42,42.8590340535,132.38,40.915166676,-25.0,47.9484187865,4.645166676,0,4.645166676,36.27,-25.0,44.0512531036,132.9
2021-08-08 06:00:00,46.2873333425,-12.3,47.893707603,4.5973333425,0,4.5973333425,41.69,-12.3,43.4666090235,132.38,41.5073333425,-24.89,48.3980456342,4.5973333425,0,4.5973333425,36.91,-24.89,44.5180884585,132.9
2021-08-08 06:30:00,48.6043333426,-11.74,50.0020881532,4.6543333426,0,4.6543333426,43.95,-11.74,45.4909892176,132.38,43.5043333426,-24.41,49.884618066,4.6543333426,0,4.6543333426,38.85,-24.41,45.8821381368,132.9
2021-08-08 07:00:00,50.9500000097,-10.79,52.0800019296,4.8300000097,0,4.8300000097,46.12,-10.79,47.3653723727,132.08,45.6100000097,-24.44,51.7453930402,4.8300000097,0,4.8300000097,40.78,-24.44,47.5428438358,132.67
2021-08-08 07:30:00,54.719000012,-9.73,55.5773502635,5.989000012,0,5.989000012,48.73,-9.73,49.6919087981,132.28,49.209000012,-24.34,54.8995563022,5.989000012,0,5.989000012,43.22,-24.34,49.6024596164,132.96
2021-08-08 08:00:00,58.3203333509,-9.02,59.0137414689,8.7603333509,0,8.7603333509,49.56,-9.02,50.3741401912,132.28,52.5103333509,-23.79,57.6480633553,8.7603333509,0,8.7603333509,43.75,-23.79,49.7998654617,133.15
2021-08-08 08:30:00,62.3463333565,-8.26,62.8911192697,11.5863333565,0,11.5863333565,50.76,-8.26,51.4276695953,132.0,56.3763333565,-23.01,60.891305313,11.5863333565,0,11.5863333565,44.79,-23.01,50.3547832882,132.85
2021-08-08 09:00:00,67.197500023,-6.92,67.5528712147,11.517500023,0,11.517500023,55.68,-6.92,56.1083665775,131.39,60.967500023,-21.46,64.6341060049,11.517500023,0,11.517500023,49.45,-21.46,53.905789114,132.35
2021-08-08 09:30:00,68.5040000303,-7.22,68.8834263096,15.1340000303,0,15.1340000303,53.37,-7.22,53.8561537802,131.17,61.9840000303,-20.83,65.3904057164,15.1340000303,0,15.1340000303,46.85,-20.83,51.2719357934,131.92
2021-08-08 10:00:00,71.6936667132,-7.52,72.0869769569,23.2736667132,0,23.2736667132,48.42,-7.52,49.0004775487,131.17,63.1036667132,-21.82,66.7696424481,23.2736667132,0,23.2736667132,39.83,-21.82,45.4152100072,131.92
2021-08-08 10:30:00,75.4606667132,-6.19,75.7141223339,23.2606667132,0,23.2606667132,52.2,-6.19,52.5657312324,131.24,62.8906667132,-21.57,66.4868472679,23.2606667132,0,23.2606667132,39.63,-21.57,45.1198603721,132.0
2021-08-08 11:00:00,77.2136667155,-6.03,77.4487651784,24.4236667155,0,24.4236667155,52.79,-6.03,53.133275826,130.74,63.9836667155,-21.05,67.3573463429,24.4236667155,0,24.4236667155,39.56,-21.05,44.8117852802,131.36
2021-08-08 11:30:00,74.9295000499,-5.71,75.1467502805,24.9295000499,0,24.9295000499,50.0,-5.71,50.3249848485,130.58,63.2195000499,-20.66,66.509704454,24.9295000499,0,24.9295000499,38.29,-20.66,43.5081567065,131.15
2021-08-08 12:00:00,75.8235000496,-5.97,76.0581623481,24.7835000496,0,24.7835000496,51.04,-5.97,51.3879606523,130.44,63.8735000496,-20.94,67.2183576754,24.7835000496,0,24.7835000496,39.09,-20.94,44.3453684166,131.02
2021-08-08 12:30:00,77.4656667221,-5.6,77.6678152178,27.7256667221,0,27.7256667221,49.74,-5.6,50.0542465731,130.68,67.4256667221,-20.9,70.5905838829,27.7256667221,0,27.7256667221,39.7,-20.9,44.8653541165,131.29
2021-08-08 13:00:00,77.4770000567,-5.04,77.6407569372,28.3270000567,0,28.3270000567,49.15,-5.04,49.4077332004,131.23,68.6870000567,-20.91,71.7992484416,28.3270000567,0,28.3270000567,40.36,-20.91,45.4550074249,131.78
2021-08-08 13:30:00,75.4698334004,-5.5,75.669979209,33.5298334004,0,33.5298334004,41.94,-5.5,42.2990969171,131.47,68.8498334004,-21.36,72.0870942629,33.5298334004,0,33.5298334004,35.32,-21.36,41.276530862,132.03
2021-08-08 14:00:00,75.1121667396,-4.02,75.2196649309,36.4421667396,0,36.4421667396,38.67,-4.02,38.8783911704,131.47,69.9821667396,-19.8,72.72924901,36.4421667396,0,36.4421667396,33.54,-19.8,38.9483196043,132.03
2021-08-08 14:30:00,71.9270000732,-4.2,72.0495200507,36.5970000732,0,36.5970000732,35.33,-4.2,35.5787703554,131.27,67.4870000732,-19.72,70.3091287023,36.5970000732,0,36.5970000732,30.89,-19.72,36.6479262715,131.77
2021-08-08 15:00:00,67.3013334008,-4.42,67.4463184876,33.7313334008,0,33.7313334008,33.57,-4.42,33.8597297686,131.1,62.7513334008,-19.7,65.7709650498,33.7313334008,0,33.7313334008,29.02,-19.7,35.0749255167,131.64
2021-08-08 15:30:00,67.3446667306,-4.65,67.5050119403,31.9646667306,0,31.9646667306,35.38,-4.65,35.6842668413,131.1,62.6746667306,-19.76,65.7158386524,31.9646667306,0,31.9646667306,30.71,-19.76,36.5179640725,131.64
2021-08-08 16:00:00,70.2910000597,-4.58,70.4400531615,29.8510000597,0,29.8510000597,40.44,-4.58,40.6985257718,131.1,63.2310000597,-19.8,66.2585795845,29.8510000597,0,29.8510000597,33.38,-19.8,38.8106222573,131.64
2021-08-08 16:30:00,73.0718333935,-3.92,73.1769037025,30.0818333935,0,30.0818333935,42.99,-3.92,43.168350675,131.23,64.7518333935,-19.22,67.5441213417,30.0818333935,0,30.0818333935,34.67,-19.22,39.6411061904,131.75
2021-08-08 17:00:00,72.9453333915,-5.43,73.1471569072,29.1053333915,0,29.1053333915,43.84,-5.43,44.1749985852,131.09,63.4953333915,-20.52,66.7287626328,29.1053333915,0,29.1053333915,34.39,-20.52,40.0467539259,131.62
2021-08-08 17:30:00,83.2585000492,-3.95,83.3521465257,24.6185000492,0,24.6185000492,58.64,-3.95,58.7728857553,131.32,70.2385000492,-19.04,72.7734050953,24.6185000492,0,24.6185000492,45.62,-19.04,49.4338547961,131.81
2021-08-08 18:00:00,84.1035000348,-2.98,84.1562779483,17.4135000348,0,17.4135000348,66.69,-2.98,66.7565464955,130.59,68.4635000348,-19.33,71.140000963,17.4135000348,0,17.4135000348,51.05,-19.33,54.5870992085,131.1
2021-08-08 18:30:00,84.5280000235,-3.05,84.5830082698,11.7480000235,0,11.7480000235,72.78,-3.05,72.8438803195,130.03,66.8980000235,-19.98,69.817926116,11.7480000235,0,11.7480000235,55.15,-19.98,58.6576755421,130.74
2021-08-08 19:00:00,83.1318333584,-3.75,83.2163698892,12.5318333584,0,12.5318333584,70.6,-3.75,70.6995226292,130.25,65.0318333584,-20.77,68.2680910086,12.5318333584,0,12.5318333584,52.5,-20.77,56.4592144827,131.09
2021-08-08 19:30:00,81.365666693,-5.31,81.5387503975,13.155666693,0,13.155666693,68.21,-5.31,68.4163737712,130.34,63.155666693,-22.13,66.9206629931,13.155666693,0,13.155666693,50.0,-22.13,54.6784866287,131.16
2021-08-08 20:00:00,76.6623333564,-5.93,76.8913405765,11.5323333564,0,11.5323333564,65.13,-5.93,65.3994021379,130.74,58.9823333564,-24.03,63.6895324851,11.5323333564,0,11.5323333564,47.45,-24.03,53.1878125138,131.51
2021-08-08 20:30:00,76.0995000225,-7.35,76.4536225673,11.2295000225,0,11.2295000225,64.87,-7.35,65.2850626101,130.93,58.3795000225,-23.85,63.063369105,11.2295000225,0,11.2295000225,47.15,-23.85,52.8388588068,131.85
2021-08-08 21:00:00,75.193833354,-7.65,75.5819758571,10.323833354,0,10.323833354,64.87,-7.65,65.3195177569,131.24,57.433833354,-23.99,62.2427932674,10.323833354,0,10.323833354,47.11,-23.99,52.8665508616,131.96
2021-08-08 21:30:00,74.318666687,-8.24,74.7740718306,10.158666687,0,10.158666687,64.16,-8.24,64.6869631379,131.03,56.618666687,-24.3,61.6130133771,10.158666687,0,10.158666687,46.46,-24.3,52.4311129006,131.74
2021-08-08 22:00:00,71.9698333519,-9.46,72.5889007542,9.2998333519,0,9.2998333519,62.67,-9.46,63.3799692332,131.2,54.8698333519,-23.55,59.7101424556,9.2998333519,0,9.2998333519,45.57,-23.55,51.2954910299,131.94
2021-08-08 22:30:00,70.1185000142,-9.04,70.6988376442,7.1185000142,0,7.1185000142,63.0,-9.04,63.6452794793,131.38,53.6385000142,-22.85,58.3027545128,7.1185000142,0,7.1185000142,46.52,-22.85,51.8288809449,131.94
2021-08-08 23:00:00,62.7018333414,-9.49,63.4159286329,4.0118333414,0,4.0118333414,58.69,-9.49,59.4523018898,130.84,47.1818333414,-23.33,52.6347252054,4.0118333414,0,4.0118333414,43.17,-23.33,49.0707428108,131.62
2021-08-08 23:30:00,58.4031666747,-10.15,59.2785996599,4.0331666747,0,4.0331666747,54.37,-10.15,55.309306631,131.28,44.1631666747,-24.0,50.2631603736,4.0331666747,0,4.0331666747,40.13,-24.0,46.759137075,132.11
2021-08-09 00:00:00,54.8020000084,-10.75,55.8464117461,4.1820000084,0,4.1820000084,50.62,-10.75,51.7488830797,132.0,41.6420000084,-24.49,48.3095877099,4.1820000084,0,4.1820000084,37.46,-24.49,44.755018713,132.57
2021-08-09 00:30:00,52.7670000085,-10.9,53.8810383149,4.2370000085,0,4.2370000085,48.53,-10.9,49.7390279358,131.79,40.3770000085,-24.58,47.2702710981,4.2370000085,0,4.2370000085,36.14,-24.58,43.7067042912,132.45
2021-08-09 01:00:00,50.7860000087,-11.24,52.0149535892,4.3460000087,0,4.3460000087,46.44,-11.24,47.7808664635,131.67,39.0560000087,-24.84,46.2860317664,4.3460000087,0,4.3460000087,34.71,-24.84,42.6826627567,132.45
2021-08-09 01:30:00,51.4878333421,-11.01,52.6518478524,4.4078333421,0,4.4078333421,47.08,-11.01,48.3502481896,131.91,39.6078333421,-24.67,46.6625048841,4.4078333421,0,4.4078333421,35.2,-24.67,42.9842866638,132.66
2021-08-09 02:00:00,50.4748333421,-11.14,51.6895386023,4.3948333421,0,4.3948333421,46.08,-11.14,47.4074466724,132.05,38.9048333421,-24.8,46.1370356371,4.3948333421,0,4.3948333421,34.51,-24.8,42.4968245873,132.66
2021-08-09 02:30:00,49.3445000087,-11.48,50.6623142099,4.3345000087,0,4.3345000087,45.01,-11.48,46.4509472455,132.19,38.1645000087,-25.1,45.6786499462,4.3345000087,0,4.3345000087,33.83,-25.1,42.1245640927,132.66
2021-08-09 03:00:00,47.9906666752,-11.72,49.4010373164,4.2906666752,0,4.2906666752,43.7,-11.72,45.2443189804,132.31,37.1806666752,-25.15,44.8879101141,4.2906666752,0,4.2906666752,32.89,-25.15,41.4037993426,132.76
2021-08-09 03:30:00,47.4830000082,-11.68,48.898442611,4.1130000082,0,4.1130000082,43.37,-11.68,44.9152457413,131.69,36.8030000082,-25.18,44.5925241448,4.1130000082,0,4.1130000082,32.69,-25.18,41.2634038829,132.43
2021-08-09 04:00:00,47.2961666748,-11.82,48.7507926308,4.0661666748,0,4.0661666748,43.23,-11.82,44.8167970743,131.95,36.6961666748,-25.31,44.5780747523,4.0661666748,0,4.0661666748,32.63,-25.31,41.2954355831,132.43
2021-08-09 04:30:00,47.2440000085,-11.83,48.7026122175,4.2740000085,0,4.2740000085,42.97,-11.83,44.568708754,132.07,36.6240000085,-25.32,44.5243728381,4.2740000085,0,4.2740000085,32.35,-25.32,41.0807120191,132.52
2021-08-09 05:00:00,47.1353333433,-11.83,48.5972072179,4.9653333433,0,4.9653333433,42.17,-11.83,43.7979200419,131.99,36.6253333433,-25.28,44.502735225,4.9653333433,0,4.9653333433,31.66,-25.28,40.5146146471,132.43
2021-08-09 05:30:00,48.7713333432,-11.71,50.1574227415,4.9313333432,0,4.9313333432,43.84,-11.71,45.3769732353,131.99,37.7513333432,-25.13,45.3506347165,4.9313333432,0,4.9313333432,32.82,-25.13,41.3360532707,132.43
2021-08-09 06:00:00,50.7256666765,-10.92,51.8877602116,4.9356666765,0,4.9356666765,45.79,-10.92,47.074095849,131.85,38.9656666765,-24.49,46.0226387721,4.9356666765,0,4.9356666765,34.03,-24.49,41.9261374324,132.33
2021-08-09 06:30:00,52.5938333503,-11.16,53.7648296424,8.4638333503,0,8.4638333503,44.13,-11.16,45.5192541679,131.53,39.7438333503,-24.92,46.9103260421,8.4638333503,0,8.4638333503,31.28,-24.92,39.9930593979,132.01
2021-08-09 07:00:00,59.8265000238,-9.87,60.6351960918,11.8965000238,0,11.8965000238,47.93,-9.87,48.9356904519,131.67,45.9065000238,-24.01,51.8062432959,11.8965000238,0,11.8965000238,34.01,-24.01,41.6312406733,132.15
2021-08-09 07:30:00,66.9286666927,-7.67,67.3667226846,13.0186666927,0,13.0186666927,53.91,-7.67,54.452887894,131.67,51.1686666927,-21.49,55.4982211527,13.0186666927,0,13.0186666927,38.15,-21.49,43.7863289167,132.15
2021-08-09 08:00:00,71.6688333677,-6.42,71.9558064112,17.1988333677,0,17.1988333677,54.47,-6.42,54.8470354714,131.4,55.4588333677,-20.13,58.9991448964,17.1988333677,0,17.1988333677,38.26,-20.13,43.2324473052,131.86
2021-08-09 08:30:00,75.0415000449,-5.84,75.2684019293,22.4515000449,0,22.4515000449,52.59,-5.84,52.9132658225,131.4,58.5015000449,-19.81,61.7645659541,22.4515000449,0,22.4515000449,36.05,-19.81,41.1343967988,131.86
2021-08-09 09:00:00,78.6911667159,-3.64,78.7753090702,24.6011667159,0,24.6011667159,54.09,-3.64,54.2123390014,131.1,62.5411667159,-18.75,65.2913473148,24.6011667159,0,24.6011667159,37.94,-18.75,42.3202800085,131.53
2021-08-09 09:30:00,83.3161667164,-2.85,83.3648975068,24.8661667164,0,24.8661667164,58.45,-2.85,58.519441214,130.96,67.5461667164,-18.82,70.1190205157,24.8661667164,0,24.8661667164,42.68,-18.82,46.6452012537,131.53
2021-08-09 10:00:00,79.2891667265,-4.2,79.4003272045,29.8991667265,0,29.8991667265,49.39,-4.2,49.5682569796,130.96,65.1391667265,-20.47,68.2798062521,29.8991667265,0,29.8991667265,35.24,-20.47,40.7538771162,131.62
2021-08-09 10:30:00,79.5108333949,-3.43,79.5847820073,30.8008333949,0,30.8008333949,48.71,-3.43,48.8306153965,131.42,66.7608333949,-19.68,69.6010867414,30.8008333949,0,30.8008333949,35.96,-19.68,40.9929750079,132.06
2021-08-09 11:00:00,82.5216667259,-1.46,82.5345811113,29.6316667259,0,29.6316667259,52.89,-1.46,52.9101474199,131.42,70.3316667259,-17.69,72.5222686107,29.6316667259,0,29.6316667259,40.7,-17.69,44.3782165031,132.06
2021-08-09 11:30:00,81.7413333837,-0.88,81.7460701401,25.1913333837,0,25.1913333837,56.55,-0.88,56.5568466236,130.87,69.5013333837,-17.29,71.6196861353,25.1913333837,0,25.1913333837,44.31,-17.29,47.5638539229,131.46
2021-08-09 12:00:00,78.1813333854,-1.13,78.1894992305,26.0213333854,0,26.0213333854,52.16,-1.13,52.1722387865,130.67,67.7313333854,-17.56,69.9706161339,26.0213333854,0,26.0213333854,41.71,-17.56,45.2556924596,131.32
2021-08-09 12:30:00,76.965166722,-0.97,76.9712789847,27.675166722,0,27.675166722,49.29,-0.97,49.2995436084,130.78,66.905166722,-17.41,69.1332729885,27.675166722,0,27.675166722,39.23,-17.41,42.9197040996,131.32
2021-08-09 13:00:00,78.8973333834,-1.5899999999999999,78.913353211,25.0273333834,0,25.0273333834,53.87,-1.5899999999999999,53.8934597145,130.78,67.7873333834,-17.89,70.1083066921,25.0273333834,0,25.0273333834,42.76,-17.89,46.3515878908,131.32
2021-08-09 13:30:00,78.7115000495,-2.32,78.7456833105,24.7315000495,0,24.7315000495,53.98,-2.32,54.0298325002,130.71,66.8315000495,-18.59,69.3688510706,24.7315000495,0,24.7315000495,42.1,-18.59,46.0217133536,131.32
2021-08-09 14:00:00,72.5518333948,-4.11,72.6681541595,30.7418333948,0,30.7418333948,41.81,-4.11,42.0115246093,131.05,62.9118333948,-20.4,66.1366674478,30.7418333948,0,30.7418333948,32.17,-20.4,38.0928982883,131.67
2021-08-09 14:30:00,75.9451667248,-3.12,76.0092280506,29.0451667248,0,29.0451667248,46.9,-3.12,47.003663687,131.45,66.2551667248,-19.12,68.9588393009,29.0451667248,0,29.0451667248,37.21,-19.12,41.8348957212,132.06
2021-08-09 15:00:00,75.2615000533,-2.7,75.3099156172,26.6415000533,0,26.6415000533,48.62,-2.7,48.6949114385,131.2,65.0215000533,-18.78,67.6792720793,26.6415000533,0,26.6415000533,38.38,-18.78,42.7283606051,131.75
2021-08-09 15:30:00,74.9880000461,-2.79,75.039884401,23.0380000461,0,23.0380000461,51.95,-2.79,52.0248652089,131.2,63.0580000461,-18.94,65.8409824487,23.0380000461,0,23.0380000461,40.02,-18.94,44.2755462982,131.75
2021-08-09 16:00:00,75.1391667088,-3.27,75.2102870204,21.0691667088,0,21.0691667088,54.07,-3.27,54.1687899071,131.2,63.2491667088,-19.23,66.1078663198,21.0691667088,0,21.0691667088,42.18,-19.23,46.3567179598,131.82
2021-08-09 16:30:00,79.1176667039,-3.42,79.1915499575,18.6076667039,0,18.6076667039,60.51,-3.42,60.6065714259,131.2,64.9976667039,-19.27,67.7940231654,18.6076667039,0,18.6076667039,46.39,-19.27,50.2331066131,131.82
2021-08-09 17:00:00,83.8353333688,-3.01,83.8893510588,17.7553333688,0,17.7553333688,66.08,-3.01,66.1485185019,131.2,68.3253333688,-18.88,70.8858630473,17.7553333688,0,17.7553333688,50.57,-18.88,53.9794340467,131.82
2021-08-09 17:30:00,84.2581667102,-4.71,84.3897076507,21.7881667102,0,21.7881667102,62.47,-4.71,62.6473064066,130.85,68.5081667102,-20.45,71.4952544299,21.7881667102,0,21.7881667102,46.72,-20.45,50.9996166652,131.47
2021-08-09 18:00:00,86.4023333811,-6.1,86.6173955606,23.8923333811,0,23.8923333811,62.51,-6.1,62.8069271657,131.17,69.9923333811,-21.51,73.2229938758,23.8923333811,0,23.8923333811,46.1,-21.51,50.8713092027,131.81
2021-08-09 18:30:00,88.1395000398,-5.51,88.3115596469,19.8895000398,0,19.8895000398,68.25,-5.51,68.4720570744,130.92,70.7995000398,-20.75,73.7775826785,19.8895000398,0,19.8895000398,50.91,-20.75,54.9762730639,131.58
2021-08-09 19:00:00,85.878333374,-7.09,86.1705068053,20.318333374,0,20.318333374,65.56,-7.09,65.9422603495,130.78,67.718333374,-22.31,71.2987291258,20.318333374,0,20.318333374,47.4,-22.31,52.3879384973,131.4
2021-08-09 19:30:00,85.675833366,-6.86,85.9500321289,16.345833366,0,16.345833366,69.33,-6.86,69.6685617765,131.08,66.685833366,-21.98,70.2148187473,16.345833366,0,16.345833366,50.34,-21.98,54.9293728346,131.74
2021-08-09 20:00:00,83.4775000281,-7.15,83.7831457451,14.0475000281,0,14.0475000281,69.43,-7.15,69.7971876224,131.08,64.4675000281,-22.13,68.1600723288,14.0475000281,0,14.0475000281,50.42,-22.13,55.0628123147,131.65
2021-08-09 20:30:00,79.5655000292,-9.24,80.1002271838,14.6055000292,0,14.6055000292,64.96,-9.24,65.6138643886,131.08,60.4155000292,-24.0,65.0079429284,14.6055000292,0,14.6055000292,45.81,-24.0,51.7161106426,131.65
2021-08-09 21:00:00,78.557333357,-9.19,79.0930510486,11.857333357,0,11.857333357,66.7,-9.19,67.330127729,131.27,59.647333357,-23.61,64.1501089368,11.857333357,0,11.857333357,47.79,-23.61,53.3039979739,131.89
2021-08-09 21:30:00,78.0340000238,-9.68,78.6321026027,11.9040000238,0,11.9040000238,66.13,-9.68,66.8347162783,131.02,58.9940000238,-24.05,63.7078844321,11.9040000238,0,11.9040000238,47.09,-24.05,52.8759926621,131.6
2021-08-09 22:00:00,76.2076666866,-9.75,76.8288419919,9.9876666866,0,9.9876666866,66.22,-9.75,66.9339293632,131.24,57.5876666866,-23.93,62.3617210668,9.9876666866,0,9.9876666866,47.6,-23.93,53.2766825168,131.78
2021-08-09 22:30:00,74.0823333468,-9.19,74.6501722309,6.7223333468,0,6.7223333468,67.36,-9.19,67.9840106201,131.39,55.8723333468,-23.33,60.5475559673,6.7223333468,0,6.7223333468,49.15,-23.33,54.4059868029,131.96
2021-08-09 23:00:00,66.0601666745,-8.05,66.5488401181,3.9201666745,0,3.9201666745,62.14,-8.05,62.6592539055,131.66,49.1301666745,-22.25,53.9336238117,3.9201666745,0,3.9201666745,45.21,-22.25,50.3885562405,132.19
2021-08-09 23:30:00,61.1045000079,-8.86,61.7434978051,3.9345000079,0,3.9345000079,57.17,-8.86,57.8524718573,131.66,45.6045000079,-23.03,51.0896400552,3.9345000079,0,3.9345000079,41.67,-23.03,47.6106059613,132.19
2021-08-10 00:00:00,56.9688333415,-9.81,57.8073012023,4.0888333415,0,4.0888333415,52.88,-9.81,53.7822507896,132.28,42.6488333415,-23.92,48.8987667062,4.0888333415,0,4.0888333415,38.56,-23.92,45.3766459757,132.75
2021-08-10 00:30:00,54.34450001,-10.04,55.2641500554,5.02450001,0,5.02450001,49.32,-10.04,50.3315408069,132.39,40.69450001,-24.96,47.7393331653,5.02450001,0,5.02450001,35.67,-24.96,43.5356233446,132.87
2021-08-10 01:00:00,52.7036666746,-9.83,53.6125487265,3.9736666746,0,3.9736666746,48.73,-9.83,49.7115861747,132.5,39.5636666746,-25.43,47.0315704686,3.9736666746,0,3.9736666746,35.59,-25.43,43.7416620626,133.07
2021-08-10 01:30:00,53.0938333414,-9.81,53.9925109519,4.0538333414,0,4.0538333414,49.04,-9.81,50.01157566,132.63,39.7738333414,-25.44,47.2138901032,4.0538333414,0,4.0538333414,35.72,-25.44,43.853300902,133.29
2021-08-10 02:00:00,52.0491666747,-10.07,53.0143438282,4.0291666747,0,4.0291666747,48.02,-10.07,49.0645014241,132.63,38.9791666747,-25.67,46.6725222658,4.0291666747,0,4.0291666747,34.95,-25.67,43.3641718473,133.21
2021-08-10 02:30:00,50.7428333416,-10.48,51.8137581684,4.1228333416,0,4.1228333416,46.62,-10.48,47.783415533,132.72,37.9528333416,-25.98,45.993238184,4.1228333416,0,4.1228333416,33.83,-25.98,42.6547687838,133.36
2021-08-10 03:00:00,49.3223333416,-10.75,50.4802443166,4.1423333416,0,4.1423333416,45.18,-10.75,46.4413059679,132.85,36.8823333416,-26.21,45.2467746113,4.1423333416,0,4.1423333416,32.74,-26.21,41.9389043729,133.51
2021-08-10 03:30:00,48.9583333415,-7.39,49.5129326901,4.0783333415,0,4.0783333415,44.88,-7.39,45.4843544529,133.0,36.6783333415,-22.93,43.256040465,4.0783333415,0,4.0783333415,32.6,-22.93,39.8565540407,133.64
2021-08-10 04:00:00,49.2168333415,-2.37,49.2738630936,4.0768333415,0,4.0768333415,45.14,-2.37,45.2021736203,132.62,36.9768333415,-18.0,41.1252501994,4.0768333415,0,4.0768333415,32.9,-18.0,37.5021332727,133.18
2021-08-10 04:30:00,49.1953333413,-2.41,49.2543289728,3.9953333413000003,0,3.9953333413000003,45.2,-2.41,45.2642032958,132.05,36.9953333413,-18.0,41.1418848503,3.9953333413000003,0,3.9953333413000003,33.0,-18.0,37.5898922584,132.6
2021-08-10 05:00:00,49.3493333414,-2.34,49.4047801456,4.0293333414,0,4.0293333414,45.32,-2.34,45.3803702056,132.05,37.1193333414,-17.99,41.2490606888,4.0293333414,0,4.0293333414,33.09,-17.99,37.6641500634,132.6
2021-08-10 05:30:00,50.5871666763,-2.27,50.638071965,4.8171666763,0,4.8171666763,45.77,-2.27,45.8262566658,132.05,37.9171666763,-18.07,42.0028145338,4.8171666763,0,4.8171666763,33.1,-18.07,37.7112039055,132.6
2021-08-10 06:00:00,52.6855000079,-1.48,52.7062834118,3.9555000079,0,3.9555000079,48.73,-1.48,48.752469681,132.05,39.4855000079,-17.42,43.1573992599,3.9555000079,0,3.9555000079,35.53,-17.42,39.5706621122,132.6
2021-08-10 06:30:00,58.2733333425,-0.93,58.2807539317,4.5833333425,0,4.5833333425,53.69,-0.93,53.6980539685,131.76,43.5533333425,-14.89,46.0283059132,4.5833333425,0,4.5833333425,38.97,-14.89,41.7177779849,132.34
2021-08-10 07:00:00,61.2435000219,-1.26,61.2564600262,10.9735000219,0,10.9735000219,50.27,-1.26,50.2857882508,131.32,45.9835000219,-14.73,48.285144447,10.9735000219,0,10.9735000219,35.01,-14.73,37.9825354604,131.66
2021-08-10 07:30:00,67.6563333723,-0.7000000000000001,67.6599545181,19.4963333723,0,19.4963333723,48.16,-0.7000000000000001,48.1650869406,131.44,52.0163333723,-14.57,54.0183657426,19.4963333723,0,19.4963333723,32.52,-14.57,35.6347484908,131.66
2021-08-10 08:00:00,74.540833375,2.54,74.5840964297,20.830833375,0,20.830833375,53.71,2.54,53.7700260368,131.44,58.440833375,-13.03,59.8758040077,20.830833375,0,20.830833375,37.61,-13.03,39.8031782651,131.75
2021-08-10 08:30:00,78.9571667176,5.75,79.1662597075,25.4571667176,0,25.4571667176,53.5,5.75,53.8081081251,130.72,63.2871667176,-11.87,64.3907009679,25.4571667176,0,25.4571667176,37.83,-11.87,39.648528346,131.17
2021-08-10 09:00:00,84.9570000563,1.5,84.9702410174,28.127000056299998,0,28.127000056299998,56.83,1.5,56.8497924359,129.92,69.6170000563,-16.6,71.568755032,28.127000056299998,0,28.127000056299998,41.49,-16.6,44.6875832866,130.71
2021-08-10 09:30:00,82.0023333971,-1.82,82.0225278967,31.8823333971,0,31.8823333971,50.12,-1.82,50.1530338065,130.31,67.6323333971,-20.28,70.6074423891,31.8823333971,0,31.8823333971,35.75,-20.28,41.1015924266,131.11
2021-08-10 10:00:00,80.8476667338,-1.5899999999999999,80.8633001818,33.5676667338,0,33.5676667338,47.28,-1.5899999999999999,47.3067278513,131.26,67.7876667338,-19.91,70.6510853506,33.5676667338,0,33.5676667338,34.22,-19.91,39.5906112608,132.03
2021-08-10 10:30:00,79.64250006,-0.47000000000000003,79.6438868703,30.00250006,0,30.00250006,49.64,-0.47000000000000003,49.6422249703,131.18,67.29250006,-18.73,69.8505079747,30.00250006,0,30.00250006,37.29,-18.73,41.7295698516,131.95
2021-08-10 11:00:00,77.3036667214,-0.77,77.3075015026,27.3736667214,0,27.3736667214,49.93,-0.77,49.9359369593,131.06,64.5436667214,-18.81,67.2287216437,27.3736667214,0,27.3736667214,37.17,-18.81,41.6584325197,131.79
2021-08-10 11:30:00,78.5221667225,-0.77,78.5259419988,27.9321667225,0,27.9321667225,50.59,-0.77,50.5958595144,131.24,64.4221667225,-18.5,67.0258574375,27.9321667225,0,27.9321667225,36.49,-18.5,40.9117354802,131.92
2021-08-10 12:00:00,81.024666728,-0.18,81.0248666669,30.684666728,0,30.684666728,50.34,-0.18,50.3403218107,131.09,66.544666728,-18.35,69.0283649665,30.684666728,0,30.684666728,35.86,-18.35,40.2822802234,131.74
2021-08-10 12:30:00,80.7728333956,-0.30000000000000004,80.7733905117,31.1328333956,0,31.1328333956,49.64,-0.30000000000000004,49.6409065187,131.18,67.3328333956,-18.37,69.7937486676,31.1328333956,0,31.1328333956,36.2,-18.37,40.5942963974,131.87
2021-08-10 13:00:00,78.5780000587,-0.8,78.5820723398,29.3480000587,0,29.3480000587,49.23,-0.8,49.2364996725,131.26,65.9380000587,-18.7,68.5383823251,29.3480000587,0,29.3480000587,36.59,-18.7,41.091581863,131.95
2021-08-10 13:30:00,77.8866667234,-1.6800000000000002,77.9047832503,28.3666667234,0,28.3666667234,49.52,-1.6800000000000002,49.5484893816,131.61,65.2366667234,-19.64,68.1289386765,28.3666667234,0,28.3666667234,36.87,-19.64,41.7747112498,132.24
2021-08-10 14:00:00,74.7815000554,-2.55,74.8249640865,27.7115000554,0,27.7115000554,47.07,-2.55,47.1390220518,131.61,62.8715000554,-19.14,65.7203554404,27.7115000554,0,27.7115000554,35.16,-19.14,40.0320521582,132.24
2021-08-10 14:30:00,75.2221667215,-2.7,75.2706075854,27.4121667215,0,27.4121667215,47.81,-2.7,47.8861785905,131.8,62.7921667215,-18.75,65.5318144231,27.4121667215,0,27.4121667215,35.38,-18.75,40.0413149135,132.24
2021-08-10 15:00:00,74.2625000575,-2.76,74.3137706942,28.7725000575,0,28.7725000575,45.49,-2.76,45.5736513788,131.93,62.7525000575,-18.79,65.5052697382,28.7725000575,0,28.7725000575,33.98,-18.79,38.8291707354,132.35
2021-08-10 15:30:00,69.8315000567,-2.48,69.8755236129,28.3715000567,0,28.3715000567,41.46,-2.48,41.5341064669,131.93,61.6815000567,-19.1,64.5710263915,28.3715000567,0,28.3715000567,33.31,-19.1,38.3974751774,132.35
2021-08-10 16:00:00,70.2601667247,-3.05,70.3263359502,29.0301667247,0,29.0301667247,41.23,-3.05,41.3426583567,131.93,61.8001667247,-19.65,64.8489252587,29.0301667247,0,29.0301667247,32.77,-19.65,38.2098861553,132.35
2021-08-10 16:30:00,73.24366672,-3.75,73.3396019527,26.64366672,0,26.64366672,46.6,-3.75,46.7506417068,132.07,63.02366672,-20.1,66.1512854511,26.64366672,0,26.64366672,36.38,-20.1,41.563378111,132.59
2021-08-10 17:00:00,78.6550000535,-3.75,78.7443428662,26.7750000536,0,26.7750000536,51.88,-3.75,52.0153525413,132.18,66.5250000535,-20.11,69.4981131551,26.7750000536,0,26.7750000536,39.75,-20.11,44.5474421263,132.68
2021-08-10 17:30:00,82.6931667156,-3.09,82.7508786748,24.4831667156,0,24.4831667156,58.21,-3.09,58.2919565635,132.1,68.9631667156,-20.98,72.0838314981,24.4831667156,0,24.4831667156,44.48,-20.98,49.179577062,132.68
2021-08-10 18:00:00,85.7220000427,-3.17,85.7805933258,21.3720000427,0,21.3720000427,64.35,-3.17,64.4280327187,131.85,70.1820000427,-20.98,73.25075788,21.3720000427,0,21.3720000427,48.81,-20.98,53.127925801800004,132.68
2021-08-10 18:30:00,87.044666709,-3.7800000000000002,87.126703154,21.154666709,0,21.154666709,65.89,-3.7800000000000002,65.9983371003,131.59,70.654666709,-21.34,73.8070289861,21.154666709,0,21.154666709,49.5,-21.34,53.9040406649,132.41
2021-08-10 19:00:00,82.5618333702,-5.8100000000000005,82.7660101095,18.4318333702,0,18.4318333702,64.13,-5.8100000000000005,64.3926470958,131.59,65.2618333702,-23.29,69.2930804254,18.4318333702,0,18.4318333702,46.83,-23.29,52.3017494927,132.3
2021-08-10 19:30:00,83.83983337,-6.5600000000000005,84.0960834968,18.32983337,0,18.32983337,65.51,-6.5600000000000005,65.8376313365,131.73,65.36983337,-24.02,69.6432014975,18.32983337,0,18.32983337,47.04,-24.02,52.8178189629,132.52
2021-08-10 20:00:00,81.8083333673,-7.38,82.1405369372,16.9883333673,0,16.9883333673,64.82,-7.38,65.2387676156,131.73,63.0383333673,-24.71,67.7083124419,16.9883333673,0,16.9883333673,46.05,-24.71,52.2607558307,132.52
2021-08-10 20:30:00,81.1206666938,-5.07,81.2789484728,13.5806666938,0,13.5806666938,67.54,-5.07,67.7300265761,131.92,61.7406666938,-22.41,65.6819459501,13.5806666938,0,13.5806666938,48.16,-22.41,53.1186756236,132.7
2021-08-10 21:00:00,81.9748333539,-4.0,82.0723662593,10.2948333539,0,10.2948333539,71.68,-4.0,71.7915203906,131.34,62.0148333539,-20.84,65.4228183122,10.2948333539,0,10.2948333539,51.72,-20.84,55.7607747435,132.1
2021-08-10 21:30:00,76.8016666825,-4.97,76.9623083412,7.8916666825,0,7.8916666825,68.91,-4.97,69.0889933347,130.58,57.2316666825,-21.84,61.2572385213,7.8916666825,0,7.8916666825,49.34,-21.84,53.9575870476,131.34
2021-08-10 22:00:00,76.0795000184,-6.0,76.3157278878,9.1995000184,0,9.1995000184,66.88,-6.0,67.1485993897,130.58,57.3795000184,-22.65,61.6881635515,9.1995000184,0,9.1995000184,48.18,-22.65,53.2384719916,131.34
2021-08-10 22:30:00,74.5886666803,-5.64,74.8015962206,6.8086666803,0,6.8086666803,67.78,-5.64,68.0142485072,131.05,56.3586666803,-22.09,60.53319263,6.8086666803,0,6.8086666803,49.55,-22.09,54.2509963042,131.84
2021-08-10 23:00:00,66.2473333412,-7.48,66.6682801249,3.9273333411999998,0,3.9273333411999998,62.32,-7.48,62.7672908448,131.05,49.2973333412,-22.28,54.0982945623,3.9273333411999998,0,3.9273333411999998,45.37,-22.28,50.5453786216,131.84
2021-08-10 23:30:00,61.4060000078,-8.74,62.0248695037,3.8960000078,0,3.8960000078,57.51,-8.74,58.1703335043,131.59,45.8160000078,-23.58,51.5278784418,3.8960000078,0,3.8960000078,41.92,-23.58,48.0968065468,132.2
2021-08-11 00:00:00,57.2385000078,-9.5,58.0215122446,3.9085000078,0,3.9085000078,53.33,-9.5,54.169538488,132.28,42.7985000078,-23.98,49.0586587966,3.9085000078,0,3.9085000078,38.89,-23.98,45.6888662586,132.9
2021-08-11 00:30:00,54.8363333411,-9.03,55.5748536148,3.9063333411,0,3.9063333411,50.93,-9.03,51.7243250318,132.62,41.1763333411,-24.18,47.7510505374,3.9063333411,0,3.9063333411,37.27,-24.18,44.4266282763,133.21
2021-08-11 01:00:00,53.3103333412,-0.98,53.3193402148,3.9103333412,0,3.9103333412,49.4,-0.98,49.4097196916,132.76,40.2503333412,-17.2,43.7713300469,3.9103333412,0,3.9103333412,36.34,-17.2,40.2049200969,133.35
2021-08-11 01:30:00,53.7838333412,-1.15,53.796126523,3.9438333412,0,3.9438333412,49.84,-1.15,49.8532656904,131.97,40.5438333412,-17.3,44.080522025,3.9438333412,0,3.9438333412,36.6,-17.3,40.4827123597,132.67
2021-08-11 02:00:00,52.8018333413,-1.33,52.8185810507,3.9918333413,0,3.9918333413,48.81,-1.33,48.8281169,131.97,39.8118333413,-17.43,43.4601768749,3.9918333413,0,3.9918333413,35.82,-17.43,39.8356285252,132.67
2021-08-11 02:30:00,51.5133333415,-1.6400000000000001,51.5394325925,4.1033333415,0,4.1033333415,47.41,-1.6400000000000001,47.4383568434,131.97,38.9033333415,-17.67,42.7281902856,4.1033333415,0,4.1033333415,34.8,-17.67,39.0290776217,132.67
2021-08-11 03:00:00,50.0200000082,-1.88,50.0553174081,4.1200000082,0,4.1200000082,45.9,-1.88,45.9384849554,132.19,37.7200000082,-17.84,41.7260590114,4.1200000082,0,4.1200000082,33.6,-17.84,38.04241843,132.83
2021-08-11 03:30:00,49.5548333416,-1.94,49.5927928989,4.1448333416,0,4.1448333416,45.41,-1.94,45.4514213199,132.19,37.3848333416,-17.87,41.436248189,4.1448333416,0,4.1448333416,33.24,-17.87,37.7390315191,132.83
2021-08-11 04:00:00,49.3166666748,-2.13,49.3626428781,4.0466666748,0,4.0466666748,45.27,-2.13,45.3200816416,132.19,37.1766666748,-18.05,41.3268320229,4.0466666748,0,4.0466666748,33.13,-18.05,37.7279657549,132.75
2021-08-11 04:30:00,49.2051666746,-2.18,49.2534346769,3.9451666746000003,0,3.9451666746000003,45.26,-2.18,45.3124706896,132.33,37.0951666746,-18.09,41.2710490612,3.9451666746000003,0,3.9451666746000003,33.15,-18.09,37.7646739692,132.95
2021-08-11 05:00:00,49.3371666745,-1.99,49.377283395,3.9171666745,0,3.9171666745,45.42,-1.99,45.4635733307,132.33,37.2371666745,-17.94,41.3334027385,3.9171666745,0,3.9171666745,33.32,-17.94,37.8426478989,132.95
2021-08-11 05:30:00,50.9653333413,-1.55,50.9888978366,3.9753333413,0,3.9753333413,46.99,-1.55,47.0155569998,132.33,38.5853333413,-17.63,42.4222211707,3.9753333413,0,3.9753333413,34.61,-17.63,38.841588536,132.84
2021-08-11 06:00:00,52.9018333412,-1.24,52.9163639233,3.9518333412,0,3.9518333412,48.95,-1.24,48.9657033034,132.07,40.1518333412,-17.39,43.7559346908,3.9518333412,0,3.9518333412,36.2,-17.39,40.1603299289,132.63
2021-08-11 06:30:00,58.2620000079,0.14,58.2621682134,3.9720000079,0,3.9720000079,54.29,0.14,54.2901805118,131.96,44.1220000079,-15.56,46.7853020157,3.9720000079,0,3.9720000079,40.15,-15.56,43.0596806769,132.55
2021-08-11 07:00:00,63.1553333424,1.16,63.1659855428,4.5553333424,0,4.5553333424,58.6,1.16,58.6114801042,131.39,47.7953333424,-13.84,49.7588131823,4.5553333424,0,4.5553333424,43.24,-13.84,45.4009162903,131.92
2021-08-11 07:30:00,70.0085000115,2.91,70.0689529953,5.7285000114999995,0,5.7285000114999995,64.28,2.91,64.3458351411,131.27,53.0485000115,-11.83,54.351561647,5.7285000114999995,0,5.7285000114999995,47.32,-11.83,48.7763395511,131.69
2021-08-11 08:00:00,70.8035000247,2.99,70.8666050813,12.3535000247,0,12.3535000247,58.45,2.99,58.5264265097,131.15,54.4435000247,-12.78,55.9233680579,12.3535000247,0,12.3535000247,42.09,-12.78,43.9874584399,131.5
2021-08-11 08:30:00,79.1850000332,5.88,79.4030139873,16.6150000332,0,16.6150000332,62.57,5.88,62.8456784513,130.92,62.0050000332,-11.85,63.1271932619,16.6150000332,0,16.6150000332,45.39,-11.85,46.9113483072,131.38
2021-08-11 09:00:00,85.402000035,4.78,85.5356651344,17.512000035,0,17.512000035,67.89,4.78,68.0580671192,130.03,67.292000035,-13.86,68.7045331016,17.512000035,0,17.512000035,49.78,-13.86,51.6734748203,130.69
2021-08-11 09:30:00,86.7413333681,3.24,86.8018232209,17.3713333681,0,17.3713333681,69.37,3.24,69.4456226122,129.69,69.2413333681,-15.97,71.0591524477,17.3713333681,0,17.3713333681,51.87,-15.97,54.2728090299,130.47
2021-08-11 10:00:00,83.2090000338,3.5,83.2825773293,16.8790000338,0,16.8790000338,66.33,3.5,66.4222771365,129.78,66.7990000338,-15.83,68.6490735954,16.8790000338,0,16.8790000338,49.92,-15.83,52.3697937747,130.6
2021-08-11 10:30:00,82.8271667083,3.58,82.9044989426,20.8171667083,0,20.8171667083,62.01,3.58,62.1132554291,129.87,67.5971667083,-15.82,69.4236944205,20.8171667083,0,20.8171667083,46.78,-15.82,49.3825961245,130.6
2021-08-11 11:00:00,80.4043333793,3.87,80.4974144067,22.9843333793,0,22.9843333793,57.42,3.87,57.5502675928,129.99,66.9243333793,-15.56,68.7093879922,22.9843333793,0,22.9843333793,43.94,-15.56,46.6137018483,130.74
2021-08-11 11:30:00,79.6635000512,4.2,79.7741389199,25.5935000512,0,25.5935000512,54.07,4.2,54.2328765603,129.99,67.1035000512,-15.35,68.8367795522,25.5935000512,0,25.5935000512,41.51,-15.35,44.2572321774,130.74
2021-08-11 12:00:00,79.5861667221,0.52,79.5878654916,27.7061667221,0,27.7061667221,51.88,0.52,51.8826059484,129.99,67.0961667221,-18.5,69.5998964712,27.7061667221,0,27.7061667221,39.39,-18.5,43.5180663633,130.66
2021-08-11 12:30:00,77.0921667208,-4.65,77.2322773826,27.0621667208,0,27.0621667208,50.03,-4.65,50.2456306558,130.35,65.5221667208,-23.63,69.6529341219,27.0621667208,0,27.0621667208,38.46,-23.63,45.1392124433,131.02
2021-08-11 13:00:00,75.1746667202,-5.16,75.351550193,26.7646667202,0,26.7646667202,48.41,-5.16,48.6842243442,131.09,63.5346667202,-24.32,68.0302599969,26.7646667202,0,26.7646667202,36.77,-24.32,44.0850915843,131.76
2021-08-11 13:30:00,72.5508333911,-6.35,72.8281945797,28.8908333911,0,28.8908333911,43.66,-6.35,44.1193619627,131.25,61.0408333911,-24.91,65.9279261094,28.8908333911,0,28.8908333911,32.15,-24.91,40.6710044135,131.96
2021-08-11 14:00:00,72.7015000571,-7.74,73.1123499181,28.5315000571,0,28.5315000571,44.17,-7.74,44.8430206387,131.56,61.0915000571,-24.75,65.9145953429,28.5315000571,0,28.5315000571,32.56,-24.75,40.8988520621,132.19
2021-08-11 14:30:00,74.7188333809,-7.86,75.1311098134,23.7688333809,0,23.7688333809,50.95,-7.86,51.5527118588,131.81,61.3588333809,-24.81,66.1849116783,23.7688333809,0,23.7688333809,37.59,-24.81,45.0393627841,132.3
2021-08-11 15:00:00,76.2056667057,-7.99,76.6233889753,19.5056667057,0,19.5056667057,56.7,-7.99,57.2601964719,131.7,61.5756667057,-24.88,66.4121760692,19.5056667057,0,19.5056667057,42.07,-24.88,48.8763675001,132.19
2021-08-11 15:30:00,79.2560000309,-7.67,79.6262672797,15.4660000309,0,15.4660000309,63.79,-7.67,64.2494591417,131.7,63.0860000309,-24.65,67.7308341887,15.4660000309,0,15.4660000309,47.62,-24.65,53.6217017634,132.19
2021-08-11 16:00:00,80.7886666933,-7.79,81.1633708398,13.3186666933,0,13.3186666933,67.47,-7.79,67.9182228861,131.54,63.8586666933,-24.72,68.4763295734,13.3186666933,0,13.3186666933,50.54,-24.72,56.2616210218,132.03
2021-08-11 16:30:00,83.7011666909,-7.8,84.063816862,12.1111666909,0,12.1111666909,71.59,-7.8,72.0136660642,131.54,65.7611666909,-24.6,70.2117585918,12.1111666909,0,12.1111666909,53.65,-24.6,59.0210343861,132.03
2021-08-11 17:00:00,87.471666691,-7.44,87.7875052254,12.161666691,0,12.161666691,75.31,-7.44,75.6766126356,131.37,68.101666691,-24.31,72.31053247,12.161666691,0,12.161666691,55.94,-24.31,60.9939316654,131.87
2021-08-11 17:30:00,91.1068333554,-7.2,91.3908916908,11.0168333554,0,11.0168333554,80.09,-7.2,80.412984648,131.13,70.5868333554,-23.69,74.4561424138,11.0168333554,0,11.0168333554,59.57,-23.69,64.1077296432,131.67
2021-08-11 18:00:00,92.8841666853,-7.28,93.1690228608,9.3341666853,0,9.3341666853,83.55,-7.28,83.8665660439,130.68,71.5941666853,-23.47,75.3429864245,9.3341666853,0,9.3341666853,62.26,-23.47,66.5368206334,131.18
2021-08-11 18:30:00,93.1538333502,-7.62,93.4649724112,8.4238333502,0,8.4238333502,84.73,-7.62,85.0719536628,130.28,71.4938333502,-24.36,75.5299795254,8.4238333502,0,8.4238333502,63.07,-24.36,67.6109051855,130.85
2021-08-11 19:00:00,91.7026666834,-8.62,92.1069132956,8.3426666834,0,8.3426666834,83.36,-8.62,83.8044986859,130.28,69.9026666834,-24.36,74.0256199531,8.3426666834,0,8.3426666834,61.56,-24.36,66.2045557345,130.85
2021-08-11 19:30:00,84.8888333576,-12.09,85.7454496099,12.1188333576,0,12.1188333576,72.77,-12.09,73.7674792846,130.06,63.8888333576,-26.9,69.3209422021,12.1188333576,0,12.1188333576,51.77,-26.9,58.341605223,130.58
2021-08-11 20:00:00,84.5936666972,-12.95,85.5791501785,15.2836666972,0,15.2836666972,69.31,-12.95,70.5094220654,130.64,64.4236666972,-28.71,70.5313613275,15.2836666972,0,15.2836666972,49.14,-28.71,56.9122456067,131.04
2021-08-11 20:30:00,81.7900000302,-13.88,82.9593786437,15.1100000302,0,15.1100000302,66.68,-13.88,68.1093003928,131.14,62.0000000302,-29.8,68.7898248562,15.1100000302,0,15.1100000302,46.89,-29.8,55.5581866155,131.64
2021-08-11 21:00:00,79.2830000296,-15.2,80.7269105918,14.8130000296,0,14.8130000296,64.47,-15.2,66.2376094073,131.45,59.8330000296,-30.61,67.2083327612,14.8130000296,0,14.8130000296,45.02,-30.61,54.4405409598,131.97
2021-08-11 21:30:00,77.25816669619999,-15.72,78.8412501249,14.7781666962,0,14.7781666962,62.48,-15.72,64.4272364765,131.81,58.1181666962,-31.36,66.0391618673,14.7781666962,0,14.7781666962,43.34,-31.36,53.4958428291,132.26
2021-08-11 22:00:00,72.58666669589999,-17.43,74.6500440858,14.6066666959,0,14.6066666959,57.98,-17.43,60.5432514819,132.0,54.2966666959,-31.5,62.7724303678,14.6066666959,0,14.6066666959,39.69,-31.5,50.6709591383,132.5
2021-08-11 22:30:00,72.0266666877,-16.06,73.7954220405,10.5166666877,0,10.5166666877,61.51,-16.06,63.5720355188,132.41,54.0966666877,-31.54,62.619653039,10.5166666877,0,10.5166666877,43.58,-31.54,53.7957990925,132.77
2021-08-11 23:00:00,66.4911666829,-17.21,68.6823073787,8.1411666829,0,8.1411666829,58.35,-17.21,60.8350770526,132.08,49.4711666829,-30.15,57.9346082491,8.1411666829,0,8.1411666829,41.33,-30.15,51.1584929411,132.77
2021-08-11 23:30:00,61.0438333411,-17.22,63.4261617077,3.8838333411,0,3.8838333411,57.16,-17.22,59.6975208865,130.97,45.1738333411,-30.17,54.3222249059,3.8838333411,0,3.8838333411,41.29,-30.17,51.1379800149,131.49
2021-08-12 00:00:00,56.8961666744,-17.76,59.6036188687,3.8861666744,0,3.8861666744,53.01,-17.76,55.9059719529,131.52,42.1361666744,-31.59,52.6629342329,3.8861666744,0,3.8861666744,38.25,-31.59,49.6083722773,132.03
2021-08-12 00:30:00,54.7031666746,-15.63,56.8922960007,3.9831666746,0,3.9831666746,50.72,-15.63,53.0736780335,132.17,40.6831666746,-30.17,50.6492739403,3.9831666746,0,3.9831666746,36.7,-30.17,47.5091454354,132.69
2021-08-12 01:00:00,52.9438333413,-10.95,54.0643319469,3.9738333412999998,0,3.9738333412999998,48.97,-10.95,50.1793124704,132.17,39.4638333413,-24.85,46.6360015652,3.9738333412999998,0,3.9738333412999998,35.49,-24.85,43.3250804962,132.84
2021-08-12 01:30:00,53.4265000082,-10.77,54.5012275378,4.0865000082,0,4.0865000082,49.34,-10.77,50.5017672958,131.31,39.6865000082,-24.7,46.7451418107,4.0865000082,0,4.0865000082,35.6,-24.7,43.329551117,131.86
2021-08-12 02:00:00,52.1553333414,-10.96,53.2944687182,4.0253333414,0,4.0253333414,48.13,-10.96,49.3621160405,131.31,38.7053333414,-24.85,45.9959273096,4.0253333414,0,4.0253333414,34.68,-24.85,42.6640938026,131.78
2021-08-12 02:30:00,50.9091666749,-11.3,52.1481855057,4.1391666749,0,4.1391666749,46.77,-11.3,48.1157240411,131.31,37.7191666749,-25.13,45.3238616476,4.1391666749,0,4.1391666749,33.58,-25.13,41.9420230795,131.91
2021-08-12 03:00:00,49.4958333417,-11.51,50.8165093074,4.1958333417,0,4.1958333417,45.3,-11.51,46.7393848911,131.45,36.6858333417,-25.34,44.5866119814,4.1958333417,0,4.1958333417,32.49,-25.34,41.2033457379,132.01
2021-08-12 03:30:00,49.0665000084,-11.5,50.3961449228,4.2165000084,0,4.2165000084,44.85,-11.5,46.3008909202,131.68,36.4465000084,-25.33,44.3841893343,4.2165000084,0,4.2165000084,32.23,-25.33,40.9924602823,132.25
2021-08-12 04:00:00,48.7855000083,-11.7,50.1688649568,4.1355000083,0,4.1355000083,44.65,-11.7,46.1574750176,131.68,36.2655000083,-25.5,44.333243631,4.1355000083,0,4.1355000083,32.13,-25.5,41.0193478739,132.25
2021-08-12 04:30:00,48.4613333414,-12.02,49.9297629599,4.0513333414,0,4.0513333414,44.41,-12.02,46.0079177968,131.81,36.0613333414,-25.7,44.2821607689,4.0513333414,0,4.0513333414,32.01,-25.7,41.050336174,132.35
2021-08-12 05:00:00,48.4661666749,-11.39,49.786558549,4.0961666749,0,4.0961666749,44.37,-11.39,45.8086127273,131.81,36.2461666749,-26.25,44.7531797599,4.0961666749,0,4.0961666749,32.15,-26.25,41.505240633,132.42
2021-08-12 05:30:00,49.9658333414,-10.69,51.0965811136,4.0158333414,0,4.0158333414,45.95,-10.69,47.1770982575,132.52,37.3958333414,-26.33,45.7352954653,4.0158333414,0,4.0158333414,33.38,-26.33,42.514624542600004,133.15
2021-08-12 06:00:00,51.7741666745,-10.24,52.7770966882,3.8941666745,0,3.8941666745,47.88,-10.24,48.96276136,132.52,38.7941666745,-25.97,46.6843471408,3.8941666745,0,3.8941666745,34.9,-25.97,43.5023091341,133.24
2021-08-12 06:30:00,56.8091666748,-8.68,57.4684593345,4.0691666748,0,4.0691666748,52.74,-8.68,53.4495088846,132.52,42.6191666748,-24.72,49.2693796191,4.0691666748,0,4.0691666748,38.55,-24.72,45.794987717,133.16
2021-08-12 07:00:00,61.6566666768,-7.23,62.0791224623,5.0666666768,0,5.0666666768,56.59,-7.23,57.0499868536,132.07,46.5766666768,-23.72,52.2687696308,5.0666666768,0,5.0666666768,41.51,-23.72,47.8091884474,132.77
2021-08-12 07:30:00,68.5698333456,-4.91,68.745400901,6.1398333456,0,6.1398333456,62.43,-4.91,62.6227833939,131.96,51.9498333456,-21.99,56.4122795554,6.1398333456,0,6.1398333456,45.81,-21.99,50.8145274503,132.7
2021-08-12 08:00:00,75.2741666806,-3.19,75.341729934,6.9441666806,0,6.9441666806,68.33,-3.19,68.4044223717,131.55,56.9441666806,-18.68,59.9297965869,6.9441666806,0,6.9441666806,50.0,-18.68,53.3754850095,132.34
2021-08-12 08:30:00,81.2228333511,-0.74,81.2262042544,8.8928333511,0,8.8928333511,72.33,-0.74,72.3337853288,130.8,62.1328333511,-18.42,64.8057511355,8.8928333511,0,8.8928333511,53.24,-18.42,56.336435812,131.4
2021-08-12 09:00:00,84.3753333518,-5.74,84.5703522413,9.2253333518,0,9.2253333518,75.15,-5.74,75.3688934508,129.68,64.8253333518,-24.21,69.1986122995,9.2253333518,0,9.2253333518,55.6,-24.21,60.6422633153,130.72
2021-08-12 09:30:00,86.4218333525,-5.65,86.6063264433,9.5718333525,0,9.5718333525,76.85,-5.65,77.0574136602,129.68,66.6018333525,-22.91,70.4320403361,9.5718333525,0,9.5718333525,57.03,-22.91,61.4596534322,130.93
2021-08-12 10:00:00,87.1765000194,-5.19,87.3308551179,9.6865000194,0,9.6865000194,77.49,-5.19,77.6636092388,129.59,67.6865000194,-22.24,71.2466131467,9.6865000194,0,9.6865000194,58.0,-22.24,62.1177720141,130.65
2021-08-12 10:30:00,86.8216666879,-5.27,86.9814618552,10.6016666879,0,10.6016666879,76.22,-5.27,76.4019718332,129.69,68.0216666879,-22.18,71.5464851617,10.6016666879,0,10.6016666879,57.42,-22.18,61.554925067,130.78
2021-08-12 11:00:00,86.4773333584,-5.08,86.6264138977,12.5273333584,0,12.5273333584,73.95,-5.08,74.1242800977,129.69,68.9373333584,-22.05,72.3778863367,12.5273333584,0,12.5273333584,56.41,-22.05,60.5664147858,130.64
2021-08-12 11:30:00,87.3920000256,-4.68,87.5172215537,12.7920000256,0,12.7920000256,74.6,-4.68,74.7466547746,129.78,70.6420000256,-21.71,73.9027487149,12.7920000256,0,12.7920000256,57.85,-21.71,61.7895347126,130.55
2021-08-12 12:00:00,88.4310000242,-4.5600000000000005,88.5484916036,12.0810000242,0,12.0810000242,76.35,-4.5600000000000005,76.4860516696,129.61,71.0510000242,-21.62,74.2675501443,12.0810000242,0,12.0810000242,58.97,-21.62,62.8083219008,130.46
2021-08-12 12:30:00,88.4611666984,-5.2,88.6138703231,15.8611666984,0,15.8611666984,72.6,-5.2,72.7859876625,129.7,71.1311666984,-22.41,74.5778182563,15.8611666984,0,15.8611666984,55.27,-22.41,59.6404309173,130.46
2021-08-12 13:00:00,86.9813333743,-5.86,87.1785062706,20.4713333743,0,20.4713333743,66.51,-5.86,66.7676545941,129.95,70.6613333743,-23.13,74.3506619623,20.4713333743,0,20.4713333743,50.19,-23.13,55.26330609,130.69
2021-08-12 13:30:00,85.5701667103,-6.06,85.784480128,21.8301667103,0,21.8301667103,63.74,-6.06,64.0274253738,130.04,71.8101667103,-24.22,75.7846187756,21.8301667103,0,21.8301667103,49.98,-24.22,55.5392545863,130.91
2021-08-12 14:00:00,83.6998333708,-5.14,83.8575083478,18.7198333708,0,18.7198333708,64.98,-5.14,65.1829732369,130.44,71.7798333708,-24.49,75.8426303522,18.7198333708,0,18.7198333708,53.06,-24.49,58.4390597118,131.39
2021-08-12 14:30:00,84.2656667099,3.07,84.3215718904,21.6156667099,0,21.6156667099,62.65,3.07,62.7251735749,130.6,73.5556667099,-14.3,74.9328106048,21.6156667099,0,21.6156667099,51.94,-14.3,53.872568158600004,131.59
2021-08-12 15:00:00,83.3876667169,5.19,83.5490219002,25.0976667169,0,25.0976667169,58.29,5.19,58.5205963743,131.5,74.2076667169,-11.82,75.1431314197,25.0976667169,0,25.0976667169,49.11,-11.82,50.512419265,132.49
2021-08-12 15:30:00,80.4950000588,-2.58,80.5363361127,29.3950000588,0,29.3950000588,51.1,-2.58,51.1650896608,131.5,72.2150000588,-20.13,74.9681474594,29.3950000588,0,29.3950000588,42.82,-20.13,47.3156348367,132.49
