Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-12 16:00:00,77.583833394,-2.98,77.6410432961,30.323833394,0,30.323833394,47.26,-2.98,47.3538593992,130.77,70.263833394,-20.4,73.1653352566,30.323833394,0,30.323833394,39.94,-20.4,44.8482285046,131.45
2021-08-12 16:30:00,77.5060000645,-3.87,77.6025575996,32.2360000645,0,32.2360000645,45.27,-3.87,45.4351163749,131.01,69.8560000645,-20.98,72.9384750664,32.2360000645,0,32.2360000645,37.62,-20.98,43.0746421924,131.63
2021-08-12 17:00:00,79.8660000605,-4.42,79.9882139172,30.2260000605,0,30.2260000605,49.64,-4.42,49.8363923253,131.28,71.0260000605,-21.38,74.1740998232,30.2260000605,0,30.2260000605,40.8,-21.38,46.0623968113,131.93
2021-08-12 17:30:00,82.4948333882,-5.13,82.6541858332,27.4348333882,0,27.4348333882,55.06,-5.13,55.298467429,131.28,71.6348333882,-21.65,74.8349641181,27.4348333882,0,27.4348333882,44.2,-21.65,49.2175019683,131.85
2021-08-12 18:00:00,85.2125000447,-5.41,85.3840632898,22.3725000447,0,22.3725000447,62.84,-5.41,63.0724480261,131.07,71.7925000447,-21.83,75.038070089,22.3725000447,0,22.3725000447,49.42,-21.83,54.0267091354,131.63
2021-08-12 18:30:00,86.095833371,-5.77,86.2889646702,18.845833371,0,18.845833371,67.25,-5.77,67.4970769737,130.79,71.235833371,-22.03,74.5645013131,18.845833371,0,18.845833371,52.39,-22.03,56.8333792766,131.42
2021-08-12 19:00:00,85.8685000277,-6.04,86.080665059,13.8385000277,0,13.8385000277,72.03,-6.04,72.282795325,130.67,69.1985000277,-22.18,72.6662563098,13.8385000277,0,13.8385000277,55.36,-22.18,59.6379241758,131.25
2021-08-12 19:30:00,85.2773333501,-6.27,85.5075229632,8.3773333501,0,8.3773333501,76.9,-6.27,77.1551871231,130.58,66.4673333501,-22.37,70.1307586061,8.3773333501,0,8.3773333501,58.09,-22.37,62.2484136344,131.25
2021-08-12 20:00:00,83.8363333451,-6.85,84.1157136851,5.8963333451,0,5.8963333451,77.94,-6.85,78.2404377544,130.44,64.4463333451,-22.73,68.3372722724,5.8963333451,0,5.8963333451,58.55,-22.73,62.8072877937,131.04
2021-08-12 20:30:00,82.0305000099,-7.3,82.3546776563,4.9405000099,0,4.9405000099,77.09,-7.3,77.4348635952,130.44,62.6505000099,-23.2,66.8081218976,4.9405000099,0,4.9405000099,57.71,-23.2,62.1987467719,131.04
2021-08-12 21:00:00,80.1840000145,-8.78,80.6632646149,7.2540000145,0,7.2540000145,72.93,-8.78,73.45660828,130.77,60.8040000145,-24.46,65.539438644,7.2540000145,0,7.2540000145,53.55,-24.46,58.8718447138,131.34
2021-08-12 21:30:00,80.763666686,-9.31,81.298499104,9.643666686,0,9.643666686,71.12,-9.31,71.7267767295,130.69,61.543666686,-24.7,66.3152539703,9.643666686,0,9.643666686,51.9,-24.7,57.4778218098,131.34
2021-08-12 22:00:00,77.1998333431,-9.62,77.7969065465,4.8998333431,0,4.8998333431,72.3,-9.62,72.9371949008,130.69,58.8398333431,-24.77,63.8410439126,4.8998333431,0,4.8998333431,53.94,-24.77,59.3555094326,131.24
2021-08-12 22:30:00,72.7545000084,-10.4,73.4940628315,4.2045000084,0,4.2045000084,68.55,-10.4,69.3344250715,130.97,55.3745000084,-25.62,61.0140938733,4.2045000084,0,4.2045000084,51.17,-25.62,57.2254602428,131.56
2021-08-12 23:00:00,67.6393333415,-11.49,68.6083049993,4.0593333415,0,4.0593333415,63.58,-11.49,64.6098792755,131.37,51.5293333415,-26.25,57.8302230206,4.0593333415,0,4.0593333415,47.47,-26.25,54.24447806,131.95
2021-08-12 23:30:00,62.4405000085,-12.11,63.6039946962,4.2605000085,0,4.2605000085,58.18,-12.11,59.426967784,131.52,47.9305000085,-27.31,55.1649248261,4.2605000085,0,4.2605000085,43.67,-27.31,51.5063588307,132.11
2021-08-13 00:00:00,58.287666675,-13.29,59.7835778991,4.157666675,0,4.157666675,54.13,-13.29,55.7376084883,131.45,44.577666675,-27.21,52.2259750142,4.157666675,0,4.157666675,40.42,-27.21,48.7253578745,132.11
2021-08-13 00:30:00,55.9010000084,-13.81,57.5815760633,4.2010000084,0,4.2010000084,51.7,-13.81,53.512672331,130.84,42.9910000084,-27.74,51.1637926831,4.2010000084,0,4.2010000084,38.79,-27.74,47.6882763371,131.36
2021-08-13 01:00:00,53.7033333418,-14.09,55.5209520093,4.2133333418,0,4.2133333418,49.49,-14.09,51.4566633197,131.1,41.4533333418,-27.91,49.973462409,4.2133333418,0,4.2133333418,37.24,-27.91,46.5380027504,131.65
2021-08-13 01:30:00,54.1343333419,-14.2,55.9657578021,4.2643333419000005,0,4.2643333419000005,49.87,-14.2,51.8522603172,131.1,41.6643333419,-28.03,50.2155112771,4.2643333419000005,0,4.2643333419000005,37.4,-28.03,46.7380027387,131.65
2021-08-13 02:00:00,52.7580000087,-14.41,54.6905354236,4.3380000087,0,4.3380000087,48.42,-14.41,50.5187539435,131.21,40.6280000087,-28.16,49.4329847845,4.3380000087,0,4.3380000087,36.29,-28.16,45.9341887922,131.73
2021-08-13 02:30:00,51.2163333417,-14.98,53.3620951703,4.1663333417,0,4.1663333417,47.05,-14.98,49.3771495735,131.29,39.4063333417,-28.55,48.6617057596,4.1663333417,0,4.1663333417,35.24,-28.55,45.3537220082,131.81
2021-08-13 03:00:00,49.8318333418,-15.02,52.0462488005,4.2518333418,0,4.2518333418,45.58,-15.02,47.991007491,131.29,38.2918333418,-28.57,47.7756151261,4.2518333418,0,4.2518333418,34.04,-28.57,44.4405951805,131.81
2021-08-13 03:30:00,49.3245000086,-14.99,51.5519776642,4.2845000086,0,4.2845000086,45.04,-14.99,47.4689551181,131.29,37.9745000086,-28.6,47.5396955281,4.2845000086,0,4.2845000086,33.69,-28.6,44.1924891809,131.81
2021-08-13 04:00:00,48.8860000085,-15.08,51.1590402259,4.2660000085,0,4.2660000085,44.62,-15.08,47.0993715457,131.43,37.5360000085,-28.68,47.2386885576,4.2660000085,0,4.2660000085,33.27,-28.68,43.9253377904,131.95
2021-08-13 04:30:00,48.6806666753,-15.42,51.0645053629,4.3406666753,0,4.3406666753,44.34,-15.42,46.9447760672,131.43,37.5506666753,-28.97,47.4269276652,4.3406666753,0,4.3406666753,33.21,-28.97,44.0700011346,131.95
2021-08-13 05:00:00,48.6621666755,-15.16,50.9689323564,4.3921666755,0,4.3921666755,44.27,-15.16,46.7937869808,131.62,37.7621666755,-28.76,47.467028894,4.3921666755,0,4.3921666755,33.37,-28.76,44.0533142908,132.13
2021-08-13 05:30:00,50.1113333419,-14.79,52.2483476227,4.2613333419,0,4.2613333419,45.85,-14.79,48.1764112404,131.52,39.1113333419,-28.7,48.5117140058,4.2613333419,0,4.2613333419,34.85,-28.7,45.1465668684,132.02
2021-08-13 06:00:00,51.8591666749,-14.62,53.8805861904,4.1391666749,0,4.1391666749,47.72,-14.62,49.9093458182,131.52,40.4391666749,-29.01,49.7685272171,4.1391666749,0,4.1391666749,36.3,-29.01,46.4679470173,132.14
2021-08-13 06:30:00,54.6381666777,-13.11,56.1889789719,5.5281666777,0,5.5281666777,49.11,-13.11,50.8297570327,132.66,42.4281666777,-30.23,52.0960864906,5.5281666777,0,5.5281666777,36.9,-30.23,47.7018123345,133.48
2021-08-13 07:00:00,62.7778333507,-11.34,63.7938238406,8.6778333507,0,8.6778333507,54.1,-11.34,55.2757234236,132.66,49.6178333507,-28.88,57.4106591707,8.6778333507,0,8.6778333507,40.94,-28.88,50.1012774288,133.48
2021-08-13 07:30:00,70.8533333514,-9.52,71.4900359981,9.0433333514,0,9.0433333514,61.81,-9.52,62.5388399317,132.03,55.6533333514,-25.74,61.3175432737,9.0433333514,0,9.0433333514,46.61,-25.74,53.2450908535,132.85
2021-08-13 08:00:00,74.4746666851,-8.68,74.9787861855,9.2046666851,0,9.2046666851,65.27,-8.68,65.8446300012,131.2,58.3646666851,-22.8,62.6599897643,9.2046666851,0,9.2046666851,49.16,-22.8,54.1899031186,131.93
2021-08-13 08:30:00,79.6903333552,-5.52,79.8812846058,10.9503333552,0,10.9503333552,68.74,-5.52,68.9612789905,131.2,63.0903333552,-21.69,66.7146630275,10.9503333552,0,10.9503333552,52.14,-21.69,56.4715477032,131.66
2021-08-13 09:00:00,82.8591666907,-3.77,82.9448877549,11.999166690700001,0,11.999166690700001,70.86,-3.77,70.960217728,130.99,66.1691666907,-20.54,69.2838380904,11.999166690700001,0,11.999166690700001,54.17,-20.54,57.9334143651,131.58
2021-08-13 09:30:00,82.9600000307,-3.89,83.0511511365,15.3600000307,0,15.3600000307,67.6,-3.89,67.7118313148,130.83,66.5400000307,-20.88,69.7391282143,15.3600000307,0,15.3600000307,51.18,-20.88,55.2753724546,131.47
2021-08-13 10:00:00,82.3063333781,-4.64,82.4370190761,22.4063333781,0,22.4063333781,59.9,-4.64,60.079444072,130.83,67.6063333781,-21.68,70.9974556786,22.4063333781,0,22.4063333781,45.2,-21.68,50.130453818,131.54
2021-08-13 10:30:00,82.8605000504,-4.13,82.9633616038,25.1805000504,0,25.1805000504,57.68,-4.13,57.8276689829,131.25,69.1805000504,-21.41,72.4177442842,25.1805000504,0,25.1805000504,44.0,-21.41,48.9324851198,131.92
2021-08-13 11:00:00,81.2601667194,-3.99,81.3580653363,26.3901667194,0,26.3901667194,54.87,-3.99,55.0148798054,131.25,72.8901667194,-19.43,75.4354114749,26.3901667194,0,26.3901667194,46.5,-19.43,50.3961794187,131.92
2021-08-13 11:30:00,84.0901667193,-1.8399999999999999,84.1102950826,26.3101667193,0,26.3101667193,57.78,-1.8399999999999999,57.8092899109,131.7,77.7701667193,-18.11,79.8509294345,26.3101667193,0,26.3101667193,51.46,-18.11,54.5536772363,132.47
2021-08-13 12:00:00,82.9183333858,-1.71,82.9359639208,26.2183333858,0,26.2183333858,56.7,-1.71,56.7257798536,131.41,76.7283333858,-18.15,78.8457966169,26.2183333858,0,26.2183333858,50.51,-18.15,53.6719908332,132.47
2021-08-13 12:30:00,80.69600005,-1.9500000000000002,80.7195572589,25.01600005,0,25.01600005,55.68,-1.9500000000000002,55.7141355492,131.41,74.84600005,-18.25,77.0388617744,25.01600005,0,25.01600005,49.83,-18.25,53.0668578305,132.47
2021-08-13 13:00:00,80.7496667248,-2.23,80.7804529337,29.0796667248,0,29.0796667248,51.67,-2.23,51.7180993464,131.25,74.7496667248,-18.59,77.0266238094,29.0796667248,0,29.0796667248,45.67,-18.59,49.3085895154,132.25
2021-08-13 13:30:00,75.7513333928,-2.35,75.7877761304,29.7413333928,0,29.7413333928,46.01,-2.35,46.069975038,131.54,70.8813333928,-18.68,73.3014721786,29.7413333928,0,29.7413333928,41.14,-18.68,45.1823195509,132.51
2021-08-13 14:00:00,71.4875000557,-2.99,71.5500018464,27.8575000557,0,27.8575000557,43.63,-2.99,43.732333576,131.54,66.8875000557,-19.22,69.5941525108,27.8575000557,0,27.8575000557,39.03,-19.22,43.5057387019,132.58
2021-08-13 14:30:00,70.2536667205,-3.47,70.3393104009,26.9036667205,0,26.9036667205,43.35,-3.47,43.4886582916,131.86,65.3536667205,-19.67,68.2496201734,26.9036667205,0,26.9036667205,38.45,-19.67,43.1892509775,132.84
2021-08-13 15:00:00,69.0953333876,-4.29,69.2283843228,27.1453333876,0,27.1453333876,41.95,-4.29,42.168787035,132.0,63.5853333876,-20.53,66.8174791654,27.1453333876,0,27.1453333876,36.44,-20.53,41.8252854144,132.97
2021-08-13 15:30:00,69.4968333908,-6.16,69.7693016401,28.7168333908,0,28.7168333908,40.78,-6.16,41.2426235829,132.62,63.7068333908,-21.5,67.2369736133,28.7168333908,0,28.7168333908,34.99,-21.5,41.0676283708,133.49
2021-08-13 16:00:00,69.0501667192,-6.27,69.3342514487,26.2601667192,0,26.2601667192,42.79,-6.27,43.2469305269,132.62,63.3701667192,-22.44,67.2259743702,26.2601667192,0,26.2601667192,37.11,-22.44,43.3671038922,133.49
2021-08-13 16:30:00,71.8840000559,-6.55,72.1817980105,27.9340000559,0,27.9340000559,43.95,-6.55,44.4354025525,132.7,66.0440000559,-22.54,69.7843932651,27.9340000559,0,27.9340000559,38.11,-22.54,44.2766721875,133.64
2021-08-13 17:00:00,75.1656667187,-6.66,75.4601421497,25.9956667187,0,25.9956667187,49.17,-6.66,49.6189933392,132.7,69.0156667187,-22.66,72.640469799,25.9956667187,0,25.9956667187,43.02,-22.66,48.6229986735,133.64
2021-08-13 17:30:00,79.1545000442,-6.65,79.4333517941,22.0845000442,0,22.0845000442,57.07,-6.65,57.4561345724,132.7,72.6445000442,-22.6,76.0787972215,22.0845000442,0,22.0845000442,50.56,-22.6,55.3811664738,133.64
2021-08-13 18:00:00,82.358833371,-6.4,82.6071270184,18.818833371,0,18.818833371,63.54,-6.4,63.8615032707,132.39,75.018833371,-22.4,78.2916685244,18.818833371,0,18.818833371,56.2,-22.4,60.4995867754,133.34
2021-08-13 18:30:00,82.9200000342,-6.9,83.2065887155,17.0800000342,0,17.0800000342,65.84,-6.9,66.2005709945,132.03,75.7300000342,-22.77,79.0791110545,17.0800000342,0,17.0800000342,58.65,-22.77,62.9149854963,133.07
2021-08-13 19:00:00,86.8338333615,-5.84,87.0299960718,14.0738333615,0,14.0738333615,72.76,-5.84,72.9939942735,131.95,79.5938333615,-21.55,82.4595707555,14.0738333615,0,14.0738333615,65.52,-21.55,68.9729867412,132.94
2021-08-13 19:30:00,85.4991666855,-6.05,85.7129512029,9.4091666855,0,9.4091666855,76.09,-6.05,76.3301421458,131.55,77.7491666855,-21.75,80.7341032048,9.4091666855,0,9.4091666855,68.34,-21.75,71.7176275402,132.53
2021-08-13 20:00:00,81.759000012,-6.76,82.0379892669,5.979000012,0,5.979000012,75.78,-6.76,76.0809174498,131.67,73.999000012,-22.38,77.309225858,5.979000012,0,5.979000012,68.02,-22.38,71.607156067,132.69
2021-08-13 20:30:00,80.6356666814,-8.06,81.0374872584,7.3656666814000005,0,7.3656666814000005,73.27,-8.06,73.711983422,131.67,72.9856666814,-23.55,76.6910036505,7.3656666814000005,0,7.3656666814000005,65.62,-23.55,69.7179094638,132.69
2021-08-13 21:00:00,76.8245000221,-9.95,77.4661623139,11.0645000221,0,11.0645000221,65.76,-9.95,66.5084964497,131.67,69.2845000221,-25.4,73.7936443287,11.0645000221,0,11.0645000221,58.22,-25.4,63.5195119629,132.69
2021-08-13 21:30:00,76.7013333637,-10.91,77.4733672933,15.1613333637,0,15.1613333637,61.54,-10.91,62.4995975987,131.53,69.1113333637,-26.43,73.9927111228,15.1613333637,0,15.1613333637,53.95,-26.43,60.0761799718,132.5
2021-08-13 22:00:00,73.9053333572,-11.41,74.7809226918,11.9353333572,0,11.9353333572,61.97,-11.41,63.0116576516,131.88,66.8753333572,-26.53,71.9454731838,11.9353333572,0,11.9353333572,54.94,-26.53,61.0101999669,132.84
2021-08-13 22:30:00,71.9443333468,-10.97,72.7758751285,6.7343333468,0,6.7343333468,65.21,-10.97,66.1262807059,131.4,65.2043333468,-25.97,70.1857961927,6.7343333468,0,6.7343333468,58.47,-25.97,63.977979024,132.33
2021-08-13 23:00:00,64.707000008,-11.78,65.7705424186,4.017000008,0,4.017000008,60.69,-11.78,61.8226859656,131.49,58.417000008,-26.7,64.2295562023,4.017000008,0,4.017000008,54.4,-26.7,60.5990924024,132.41
2021-08-13 23:30:00,59.4345000133,-13.42,60.9307491488,6.6545000133,0,6.6545000133,52.78,-13.42,54.4593867024,131.63,53.2845000133,-28.23,60.3006703252,6.6545000133,0,6.6545000133,46.63,-28.23,54.5095386148,132.52
2021-08-14 00:00:00,56.0485000113,-13.7,57.6985645707,5.6585000113,0,5.6585000113,50.39,-13.7,52.2191736817,131.32,50.3385000113,-28.49,57.8415480722,5.6585000113,0,5.6585000113,44.68,-28.49,52.990400074,132.2
2021-08-14 00:30:00,54.0568333441,-13.94,55.825306369,5.3668333441,0,5.3668333441,48.69,-13.94,50.6462209844,131.68,48.5468333441,-28.67,56.3805279129,5.3668333441,0,5.3668333441,43.18,-28.67,51.8312772368,132.52
2021-08-14 01:00:00,51.6121666777,-14.47,53.6022075027,5.5221666777,0,5.5221666777,46.09,-14.47,48.3080635091,131.68,46.2921666777,-29.17,54.7161182442,5.5221666777,0,5.5221666777,40.77,-29.17,50.1306473128,132.52
2021-08-14 01:30:00,51.6123333459,-14.7,53.6649136159,6.2623333459,0,6.2623333459,45.35,-14.7,47.6729745244,131.91,46.1623333459,-29.47,54.7671609629,6.2623333459,0,6.2623333459,39.9,-29.47,49.6033355733,132.72
2021-08-14 02:00:00,50.7728333434,-14.8,52.8859206757,5.0528333434,0,5.0528333434,45.72,-14.8,48.0557842512,132.07,45.5828333434,-29.49,54.2904668944,5.0528333434,0,5.0528333434,40.53,-29.49,50.1232580745,132.93
2021-08-14 02:30:00,48.7230000129,-15.4,51.0988329638,6.4630000129,0,6.4630000129,42.26,-15.4,44.9785237641,132.29,43.5630000129,-30.09,52.9447171125,6.4630000129,0,6.4630000129,37.1,-30.09,47.7683797088,133.12
2021-08-14 03:00:00,48.0786666759,-15.17,50.4151474196,4.6386666759,0,4.6386666759,43.44,-15.17,46.0126341346,132.42,43.1586666759,-29.82,52.4585827987,4.6386666759,0,4.6386666759,38.52,-29.82,48.7136818563,133.12
2021-08-14 03:30:00,47.6083333415,-15.06,49.9335258474,4.0783333415,0,4.0783333415,43.53,-15.06,46.0615295013,132.56,42.7783333415,-29.7,52.0775940638,4.0783333415,0,4.0783333415,38.7,-29.7,48.7829888383,133.36
2021-08-14 04:00:00,47.1308333413,-15.31,49.5551364789,3.9908333413,0,3.9908333413,43.14,-15.31,45.7761477191,132.64,42.3508333413,-29.93,51.8594059425,3.9908333413,0,3.9908333413,38.36,-29.93,48.6548507345,133.36
2021-08-14 04:30:00,46.7733333416,-15.18,49.1749642794,4.1133333416,0,4.1133333416,42.66,-15.18,45.2803268539,132.8,42.0333333416,-29.81,51.5309345132,4.1133333416,0,4.1133333416,37.92,-29.81,48.2344534539,133.56
2021-08-14 05:00:00,46.5933333412,-15.39,49.0692450711,3.9333333412,0,3.9333333412,42.66,-15.39,45.3511598529,132.8,41.9033333412,-29.92,51.4887924223,3.9333333412,0,3.9333333412,37.97,-29.92,48.3417759293,133.56
2021-08-14 05:30:00,47.4510000093,-16.05,50.091914536,4.6310000093,0,4.6310000093,42.82,-16.05,45.7291471602,132.88,42.6310000093,-28.81,51.4530685362,4.6310000093,0,4.6310000093,38.0,-28.81,47.6866448809,133.56
2021-08-14 06:00:00,48.2068333426,-15.84,50.7425302968,4.6168333426,0,4.6168333426,43.59,-15.84,46.3788065823,132.88,43.3068333426,-28.63,51.914918031,4.6168333426,0,4.6168333426,38.69,-28.63,48.1309983275,133.4
2021-08-14 06:30:00,51.2925000081,-15.2,53.4972948576,4.0425000081,0,4.0425000081,47.25,-15.2,49.6346904896,132.78,45.8625000081,-28.1,53.7864193546,4.0425000081,0,4.0425000081,41.82,-28.1,50.383751349,133.4
2021-08-14 07:00:00,54.171166676,-14.47,56.0704574535,4.681166676,0,4.681166676,49.49,-14.47,51.5620112098,132.6,48.541166676,-27.43,55.7552666774,4.681166676,0,4.681166676,43.86,-27.43,51.7310786665,133.15
2021-08-14 07:30:00,59.0735000118,-13.36,60.5654026953,5.9135000118,0,5.9135000118,53.16,-13.36,54.8130933263,132.29,53.1535000118,-26.46,59.3752992709,5.9135000118,0,5.9135000118,47.24,-26.46,54.1456295559,132.84
2021-08-14 08:00:00,63.8546666825,-11.81,64.9376205072,7.9246666825,0,7.9246666825,55.93,-11.81,57.1632836706,132.29,57.6046666825,-25.48,62.9883165643,7.9246666825,0,7.9246666825,49.68,-25.48,55.8330798004,132.84
2021-08-14 08:30:00,69.4703333537,-9.51,70.1182381144,10.1703333537,0,10.1703333537,59.3,-9.51,60.0577230671,131.99,63.0603333537,-24.81,67.765343227,10.1703333537,0,10.1703333537,52.89,-24.81,58.4199298185,132.72
2021-08-14 09:00:00,73.2065000221,-8.06,73.6488645227,11.0465000221,0,11.0465000221,62.16,-8.06,62.6803733237,131.78,66.5665000221,-23.55,70.6094995393,11.0465000221,0,11.0465000221,55.52,-23.55,60.3081495322,132.72
2021-08-14 09:30:00,75.753166693,-7.3,76.1040883529,13.173166693,0,13.173166693,62.58,-7.3,63.0043363587,131.65,69.133166693,-22.89,72.824081436,13.173166693,0,13.173166693,55.96,-22.89,60.4605135605,132.58
2021-08-14 10:00:00,76.2753333664,-6.58,76.5586238131,16.5453333664,0,16.5453333664,59.73,-6.58,60.0913413064,131.65,69.8553333664,-21.51,73.0920494974,16.5453333664,0,16.5453333664,53.31,-21.51,57.4859652437,132.58
2021-08-14 10:30:00,75.6158333683,-6.92,75.9318158349,17.5058333683,0,17.5058333683,58.11,-6.92,58.5205818495,131.43,69.2158333683,-21.04,72.3430244659,17.5058333683,0,17.5058333683,51.71,-21.04,55.8265680478,132.31
2021-08-14 11:00:00,74.6936667089,-6.86,75.008022547,21.1036667089,0,21.1036667089,53.59,-6.86,54.0272866244,131.89,68.6436667089,-20.99,71.7811471017,21.1036667089,0,21.1036667089,47.54,-20.99,51.9676024077,132.65
2021-08-14 11:30:00,74.1461667136,-6.38,74.4201480671,23.4861667136,0,23.4861667136,50.66,-6.38,51.0601605951,132.14,68.7661667136,-20.42,71.7339674386,23.4861667136,0,23.4861667136,45.28,-20.42,49.6714686717,132.95
2021-08-14 12:00:00,74.6743333824,-6.37,74.9455333299,24.5143333824,0,24.5143333824,50.16,-6.37,50.5628569209,132.04,68.5643333824,-20.5,71.56338318,24.5143333824,0,24.5143333824,44.05,-20.5,48.5865464918,132.85
2021-08-14 12:30:00,74.4940000486,-6.8,74.8037167742,24.2840000486,0,24.2840000486,50.21,-6.8,50.6683737651,132.14,68.2240000486,-20.9,71.353515559,24.2840000486,0,24.2840000486,43.94,-20.9,48.6573077759,132.93
2021-08-14 13:00:00,72.4271667213,-6.8100000000000005,72.746619023,27.3271667213,0,27.3271667213,45.1,-6.8100000000000005,45.6112497088,132.28,66.9271667213,-20.85,70.099701464,27.3271667213,0,27.3271667213,39.6,-20.85,44.7535752762,133.04
2021-08-14 13:30:00,71.1413333916,-7.28,71.5128500113,29.1413333916,0,29.1413333916,42.0,-7.28,42.6262642041,132.42,66.1113333916,-21.18,69.421184107,29.1413333916,0,29.1413333916,36.97,-21.18,42.6071977487,133.14
2021-08-14 14:00:00,68.1951667277,-7.57,68.6140340238,30.5051667277,0,30.5051667277,37.69,-7.57,38.4426976161,132.54,63.3251667277,-21.41,66.8465768838,30.5051667277,0,30.5051667277,32.82,-21.41,39.1859732557,133.25
2021-08-14 14:30:00,64.1616667267,-7.98,64.656011918,30.0116667267,0,30.0116667267,34.15,-7.98,35.0699714856,132.74,60.3116667267,-21.89,64.1612752628,30.0116667267,0,30.0116667267,30.3,-21.89,37.3799692349,133.43
2021-08-14 15:00:00,63.2641667234,-7.61,63.7202235653,28.3841667234,0,28.3841667234,34.88,-7.61,35.7005112008,132.82,59.7841667234,-22.87,64.0092453542,28.3841667234,0,28.3841667234,31.4,-22.87,38.8458092978,133.51
2021-08-14 15:30:00,64.3768333935,-7.67,64.8321338363,30.0668333935,0,30.0668333935,34.31,-7.67,35.1568627724,132.82,60.5968333935,-22.87,64.7689209213,30.0668333935,0,30.0668333935,30.53,-22.87,38.146006344,133.59
2021-08-14 16:00:00,65.4548333922,-7.74,65.9108702295,29.4548333922,0,29.4548333922,36.0,-7.74,36.8226506379,132.82,61.3948333922,-23.03,65.5721470387,29.4548333922,0,29.4548333922,31.94,-23.03,39.3769539198,133.59
2021-08-14 16:30:00,68.6021667211,-7.71,69.0340595564,27.2321667211,0,27.2321667211,41.37,-7.71,42.0823121988,132.95,64.0921667211,-23.03,68.1042343398,27.2321667211,0,27.2321667211,36.86,-23.03,43.4630935392,133.75
2021-08-14 17:00:00,71.9236667146,-7.63,72.327247519,23.983666714599998,0,23.983666714599998,47.94,-7.63,48.5433878093,132.8,66.6836667146,-22.99,70.5354627582,23.983666714599998,0,23.983666714599998,42.7,-22.99,48.4956709408,133.64
2021-08-14 17:30:00,75.92400004,-7.34,76.277974423,20.01400004,0,20.01400004,55.91,-7.34,56.3897481817,132.68,69.98400004,-22.79,73.6012524459,20.01400004,0,20.01400004,49.97,-22.79,54.9216259774,133.53
2021-08-14 18:00:00,75.0870000381,-8.65,75.5835965982,19.0570000381,0,19.0570000381,56.03,-8.65,56.693768617,132.42,68.5270000381,-24.25,72.6912115336,19.0570000381,0,19.0570000381,49.47,-24.25,55.0939506661,133.33
2021-08-14 18:30:00,79.432833371,-8.95,79.9354584484,18.842833371,0,18.842833371,60.59,-8.95,61.2474538246,132.42,72.302833371,-24.65,76.3892807498,18.842833371,0,18.842833371,53.46,-24.65,58.8692967514,133.33
2021-08-14 19:00:00,79.7245000319,-8.71,80.1988778309,15.9545000319,0,15.9545000319,63.77,-8.71,64.3620773437,132.42,72.6545000319,-24.32,76.6168308852,15.9545000319,0,15.9545000319,56.7,-24.32,61.6956432822,133.33
2021-08-14 19:30:00,80.6088333567,-8.15,81.0197908855,11.6888333567,0,11.6888333567,68.92,-8.15,69.4002082129,131.65,73.6388333567,-23.48,77.29157896,11.6888333567,0,11.6888333567,61.95,-23.48,66.2503803763,132.57
2021-08-14 20:00:00,76.5741666793,-8.76,77.0736050969,6.3041666793,0,6.3041666793,70.27,-8.76,70.8139145931,131.65,69.4541666793,-24.04,73.4969582303,6.3041666793,0,6.3041666793,63.15,-24.04,67.5710300351,132.57
2021-08-14 20:30:00,74.5536666777,-9.35,75.1376850528,5.5136666777,0,5.5136666777,69.04,-9.35,69.670252619,131.65,67.5736666777,-24.56,71.8984980947,5.5136666777,0,5.5136666777,62.06,-24.56,66.743068554,132.57
2021-08-14 21:00:00,74.0380000089,-9.44,74.6373836982,4.4380000089,0,4.4380000089,69.6,-9.44,70.2372664616,131.82,66.8880000089,-24.69,71.2993733857,4.4380000089,0,4.4380000089,62.45,-24.69,67.1535449548,132.74
2021-08-14 21:30:00,73.0708333419,-10.1,73.7655521587,4.2808333419,0,4.2808333419,68.79,-10.1,69.5275060677,131.82,65.9708333419,-25.34,70.6701241815,4.2808333419,0,4.2808333419,61.69,-25.34,66.6916164147,132.74
2021-08-14 22:00:00,69.928833342,-11.07,70.7996231104,4.338833342,0,4.338833342,65.59,-11.07,66.5176142086,132.08,63.108833342,-26.27,68.3581578584,4.338833342,0,4.338833342,58.77,-26.27,64.3741081492,133.04
2021-08-14 22:30:00,66.3191666753,-11.65,67.3346446379,4.3191666753,0,4.3191666753,62.0,-11.65,63.0850418087,132.54,59.8391666753,-26.84,65.5828595625,4.3191666753,0,4.3191666753,55.52,-26.84,61.6673008976,133.47
2021-08-14 23:00:00,62.5496666753,-4.31,62.6979816357,4.3196666753,0,4.3196666753,58.23,-4.31,58.3892884012,132.9,56.2796666753,-19.06,59.4195631176,4.3196666753,0,4.3196666753,51.96,-19.06,55.3455074961,133.78
2021-08-14 23:30:00,59.7520000088,2.95,59.8247775178,4.3920000088,0,4.3920000088,55.36,2.95,55.4385434513,132.55,53.9120000088,-11.36,55.0958559689,4.3920000088,0,4.3920000088,49.52,-11.36,50.8062988221,133.39
2021-08-15 00:00:00,56.5185000087,2.47,56.5724468556,4.3285000087,0,4.3285000087,52.19,2.47,52.2484162439,132.0,50.9685000087,-11.59,52.2696479148,4.3285000087,0,4.3285000087,46.64,-11.59,48.0584820817,132.88
2021-08-15 00:30:00,54.6936666755,2.29,54.7415863344,4.4136666755,0,4.4136666755,50.28,2.29,50.3321219501,131.15,49.3536666755,-11.78,50.7400513827,4.4136666755,0,4.4136666755,44.94,-11.78,46.4582823617,131.96
2021-08-15 01:00:00,52.4841666754,2.16,52.528595561,4.3441666754,0,4.3441666754,48.14,2.16,48.188434297,131.45,47.3541666754,-11.88,48.8216294435,4.3441666754,0,4.3441666754,43.01,-11.88,44.6205614039,132.22
2021-08-15 01:30:00,51.401833348,1.21,51.4160730856,7.351833348,0,7.351833348,44.05,1.21,44.0666154816,131.45,45.991833348,-12.9,47.7667115753,7.351833348,0,7.351833348,38.64,-12.9,40.7364652369,132.22
2021-08-15 02:00:00,49.9590000153,-0.04,49.9590160284,7.6590000153,0,7.6590000153,42.3,-0.04,42.3000189125,131.67,44.4690000153,-12.18,46.1068797726,7.6590000153,0,7.6590000153,36.81,-12.18,38.7727804007,132.49
2021-08-15 02:30:00,48.5960000153,-0.4,48.5976462134,7.6260000153,0,7.6260000153,40.97,-0.4,40.9719526017,130.61,43.2260000153,-12.3,44.9419300578,7.6260000153,0,7.6260000153,35.6,-12.3,37.6649704633,131.15
2021-08-15 03:00:00,47.0866666819,-0.47000000000000003,47.0890122982,7.6366666818999995,0,7.6366666818999995,39.45,-0.47000000000000003,39.4527996472,130.81,41.8366666819,-12.41,43.6384552781,7.6366666818999995,0,7.6366666818999995,34.2,-12.41,36.3819749327,131.32
2021-08-15 03:30:00,46.5006666809,-0.4,46.5023870545,7.1006666809,0,7.1006666809,39.4,-0.4,39.4020304045,130.99,41.3506666809,-12.26,43.1298647685,7.1006666809,0,7.1006666809,34.25,-12.26,36.3781541588,131.48
2021-08-15 04:00:00,47.4461666754,-0.44,47.4482068385,4.3661666754,0,4.3661666754,43.08,-0.44,43.0822469238,131.06,42.4161666754,-10.75,43.7572130675,4.3661666754,0,4.3661666754,38.05,-10.75,39.5394107189,131.48
2021-08-15 04:30:00,47.189333342,-0.5,47.1919821714,4.329333342,0,4.329333342,42.86,-0.5,42.862916373,131.06,42.219333342,-10.81,43.5812827696,4.329333342,0,4.329333342,37.89,-10.81,39.4018806658,131.36
2021-08-15 05:00:00,46.8325000086,-0.79,46.8391626425,4.2825000086,0,4.2825000086,42.55,-0.79,42.5573330931,130.97,41.8625000086,-11.08,43.3039871948,4.2825000086,0,4.2825000086,37.58,-11.08,39.1793670189,131.36
2021-08-15 05:30:00,47.4680000087,-0.65,47.4724501667,4.3580000087,0,4.3580000087,43.11,-0.65,43.1148999767,131.06,42.4180000087,-10.98,43.8160601234,4.3580000087,0,4.3580000087,38.06,-10.98,39.6121698472,131.51
2021-08-15 06:00:00,47.8871666751,-0.51,47.889882357,4.2171666751,0,4.2171666751,43.67,-0.51,43.6729779154,131.06,42.7371666751,-10.88,44.100338042,4.2171666751,0,4.2171666751,38.52,-10.88,40.0270508531,131.51
2021-08-15 06:30:00,49.9145000088,-0.05,49.9145250516,4.3845000088,0,4.3845000088,45.53,-0.05,45.5300274544,131.16,44.5845000088,-10.45,45.7927957329,4.3845000088,0,4.3845000088,40.2,-10.45,41.5360385689,131.51
2021-08-15 07:00:00,52.1603333433,0.17,52.160610373,4.9703333433,0,4.9703333433,47.19,0.17,47.1903062079,130.89,46.7203333433,-10.25,47.8314963984,4.9703333433,0,4.9703333433,41.75,-10.25,42.9898243774,131.28
2021-08-15 07:30:00,55.8368333459,1.11,55.8478652958,6.2668333459,0,6.2668333459,49.57,1.11,49.5824263222,130.89,50.1368333459,-9.43,51.0159480746,6.2668333459,0,6.2668333459,43.87,-9.43,44.8720603494,131.36
2021-08-15 08:00:00,59.7468333489,1.99,59.7799648313,7.8068333489,0,7.8068333489,51.94,1.99,51.9781078917,130.89,53.9268333489,-8.95,54.664484403,7.8068333489,0,7.8068333489,46.12,-8.95,46.9803884616,131.36
2021-08-15 08:30:00,64.6438333536,3.5300000000000002,64.7401428068,10.1238333536,0,10.1238333536,54.52,3.5300000000000002,54.6341587288,130.76,58.7738333536,-8.67,59.4098677584,10.1238333536,0,10.1238333536,48.65,-8.67,49.416509387,131.2
2021-08-15 09:00:00,69.169166689,2.45,69.2125430862,11.189166689,0,11.189166689,57.98,2.45,58.031740453,130.34,62.829166689,-9.75,63.581181861,11.189166689,0,11.189166689,51.64,-9.75,52.5523748274,130.96
2021-08-15 09:30:00,71.6828333616,1.06,71.690670235,14.1228333616,0,14.1228333616,57.56,1.06,57.5697594228,130.19,65.9828333616,-11.79,67.0278926897,14.1228333616,0,14.1228333616,51.86,-11.79,53.1833028309,130.81
2021-08-15 10:00:00,73.8991666996,1.9500000000000002,73.924889847,16.4691666996,0,16.4691666996,57.43,1.9500000000000002,57.4630959834,130.33,68.3791666996,-10.96,69.2519460992,16.4691666996,0,16.4691666996,51.91,-10.96,53.0544032103,130.99
2021-08-15 10:30:00,75.6953333701,2.43,75.7343277121,18.3653333701,0,18.3653333701,57.33,2.43,57.3814761051,130.03,69.9153333701,-10.57,70.7098206775,18.3653333701,0,18.3653333701,51.55,-10.57,52.6224989905,130.74
2021-08-15 11:00:00,76.735000036,2.8200000000000003,76.7867998456,17.995000036,0,17.995000036,58.74,2.8200000000000003,58.8076525633,130.1,70.655000036,-10.22,71.3903174813,17.995000036,0,17.995000036,52.66,-10.22,53.6425577317,130.83
2021-08-15 11:30:00,76.548500043,2.77,76.5986015462,21.518500043,0,21.518500043,55.03,2.77,55.0996715054,130.1,71.628500043,-10.1,72.3370722273,21.518500043,0,21.518500043,50.11,-10.1,51.1177278447,130.75
2021-08-15 12:00:00,76.0125000474,-2.52,76.0542606528,23.6825000474,0,23.6825000474,52.33,-2.52,52.3906413398,130.1,70.9325000474,-15.84,72.6796062384,23.6825000474,0,23.6825000474,47.25,-15.84,49.8344067889,130.75
2021-08-15 12:30:00,76.643333384,-5.3,76.8263662567,25.313333384,0,25.313333384,51.33,-5.3,51.6028962365,130.63,71.553333384,-18.7,73.9565380366,25.313333384,0,25.313333384,46.24,-18.7,49.8781274709,131.34
2021-08-15 13:00:00,74.9511667164,-5.66,75.1645727198,24.8811667164,0,24.8811667164,50.07,-5.66,50.3888926253,130.87,69.7411667164,-19.0,72.2829878669,24.8811667164,0,24.8811667164,44.86,-19.0,48.7177544639,131.57
2021-08-15 13:30:00,73.9931667165,-5.69,74.2116218711,24.9131667165,0,24.9131667165,49.08,-5.69,49.4087289859,130.96,68.7131667165,-19.11,71.3210444414,24.9131667165,0,24.9131667165,43.8,-19.11,47.7873633924,131.65
2021-08-15 14:00:00,72.6180000491,-6.21,72.883043509,24.5680000491,0,24.5680000491,48.05,-6.21,48.4496295135,131.04,67.9380000491,-19.47,70.6728572415,24.5680000491,0,24.5680000491,43.37,-19.47,47.5398548588,131.73
2021-08-15 14:30:00,72.512333377,-7.73,72.9231882995,21.812333377,0,21.812333377,50.7,-7.73,51.2858937721,131.19,66.982333377,-19.26,69.6963455615,21.812333377,0,21.812333377,45.17,-19.26,49.1047502794,131.84
2021-08-15 15:00:00,71.2423333721,-7.91,71.680109963,19.3823333721,0,19.3823333721,51.86,-7.91,52.4597722069,131.45,66.1323333721,-19.4,68.9191230156,19.3823333721,0,19.3823333721,46.75,-19.4,50.6154373685,131.93
2021-08-15 15:30:00,72.7330000382,-8.06,73.1782269159,19.0930000382,0,19.0930000382,53.64,-8.06,54.2421717854,131.8,67.2430000382,-19.56,70.0300982017,19.0930000382,0,19.0930000382,48.15,-19.56,51.9713007342,132.26
2021-08-15 16:00:00,75.295333373,-7.82,75.7003277916,19.825333373,0,19.825333373,55.47,-7.82,56.0185085485,131.89,69.71533337299999,-19.29,72.334858867,19.825333373,0,19.825333373,49.89,-19.29,53.4894026888,132.36
2021-08-15 16:30:00,78.1280000375,-7.3,78.4683018158,18.7480000375,0,18.7480000375,59.38,-7.3,59.8270373661,131.8,71.9480000375,-18.87,74.3813928977,18.7480000375,0,18.7480000375,53.2,-18.87,56.447470271,132.27
2021-08-15 17:00:00,81.9776667036,-6.97,82.2734388376,18.4476667036,0,18.4476667036,63.53,-6.97,63.9112024609,131.58,75.6176667036,-18.69,77.8931808164,18.4476667036,0,18.4476667036,57.17,-18.69,60.147526965,132.06
2021-08-15 17:30:00,84.8735000305,-6.7,85.1375417042,15.2535000305,0,15.2535000305,69.62,-6.7,69.9416499662,131.42,77.8335000305,-18.41,79.9811341943,15.2535000305,0,15.2535000305,62.58,-18.41,65.2317752326,131.92
2021-08-15 18:00:00,88.4500000237,-6.8,88.7110055415,11.8400000237,0,11.8400000237,76.61,-6.8,76.9111961941,131.14,80.6500000237,-18.54,82.7535745682,11.8400000237,0,11.8400000237,68.81,-18.54,71.2639298664,131.65
2021-08-15 18:30:00,88.9363333518,-6.91,89.2043692319,9.2463333518,0,9.2463333518,79.69,-6.91,79.9890254973,130.88,80.8963333518,-18.67,83.022801987,9.2463333518,0,9.2463333518,71.65,-18.67,74.0424972566,131.44
2021-08-15 19:00:00,86.8190000161,-6.9,87.0927595371,8.0390000161,0,8.0390000161,78.78,-6.9,79.0815933072,130.88,78.7290000161,-18.63,80.903228264,8.0390000161,0,8.0390000161,70.69,-18.63,73.1037139959,131.44
2021-08-15 19:30:00,84.2141666794,-7.48,84.5457052103,6.3641666794,0,6.3641666794,77.85,-7.48,78.2085219142,130.98,76.1441666794,-19.18,78.5226497216,6.3641666794,0,6.3641666794,69.78,-19.18,72.3679542339,131.53
2021-08-15 20:00:00,81.7611666768,-8.32,82.1833972062,5.0911666768,0,5.0911666768,76.67,-8.32,77.1201095694,131.14,73.6711666768,-20.0,76.337676147,5.0911666768,0,5.0911666768,68.58,-20.0,71.4368000403,131.71
2021-08-15 20:30:00,79.8651666759,-8.81,80.3496169758,4.6051666759,0,4.6051666759,75.26,-8.81,75.7738985403,131.43,71.9251666759,-20.44,74.77314492080001,4.6051666759,0,4.6051666759,67.32,-20.44,70.3546444807,131.92
2021-08-15 21:00:00,78.888666675,-9.1,79.4117858366,4.178666675,0,4.178666675,74.71,-9.1,75.2621691157,131.5,70.918666675,-20.74,73.8891391408,4.178666675,0,4.178666675,66.74,-20.74,69.8883051733,132.02
2021-08-15 21:30:00,77.0070000081,-9.9,77.6407628134,4.0270000081,0,4.0270000081,72.98,-9.9,73.6484242873,131.5,69.1570000081,-21.49,72.4189944014,4.0270000081,0,4.0270000081,65.13,-21.49,68.5837954622,132.11
2021-08-15 22:00:00,72.8088333416,-9.82,73.4680788681,4.1288333416,0,4.1288333416,68.68,-9.82,69.3784894618,131.76,65.6788333416,-23.81,69.8614718505,4.1288333416,0,4.1288333416,61.55,-23.81,65.9948376769,132.25
2021-08-15 22:30:00,70.0343333416,-11.06,70.902266865,4.1343333416,0,4.1343333416,65.9,-11.06,66.8216551726,132.32,63.2443333416,-24.98,67.9988683716,4.1343333416,0,4.1343333416,59.11,-24.98,64.1715863915,133.03
2021-08-15 23:00:00,63.8713333418,-11.36,64.873699007,4.2113333418,0,4.2113333418,59.66,-11.36,60.7319125337,132.32,57.6613333418,-26.13,63.3056574308,4.2113333418,0,4.2113333418,53.45,-26.13,59.4952048488,133.03
2021-08-15 23:30:00,59.5865000086,-11.97,60.7769025475,4.2865000086,0,4.2865000086,55.3,-11.97,56.580658356,132.51,53.7865000086,-26.83,60.1068755067,4.2865000086,0,4.2865000086,49.5,-26.83,56.3036313216,133.29
2021-08-16 00:00:00,56.3476666757,-8.13,56.9311552649,4.5276666757,0,4.5276666757,51.82,-8.13,52.4538778357,132.66,50.6476666757,-20.88,54.7828489556,4.5276666757,0,4.5276666757,46.12,-20.88,50.626364673,133.47
2021-08-16 00:30:00,54.5466666759,-8.16,55.1536439907,4.5966666759,0,4.5966666759,49.95,-8.16,50.6121339206,132.42,49.0866666759,-20.88,53.3429962164,4.5966666759,0,4.5966666759,44.49,-20.88,49.1460527408,132.99
2021-08-16 01:00:00,52.846500009,-8.42,53.5130728252,4.486500009,0,4.486500009,48.36,-8.42,49.0875340591,132.42,47.546500009,-21.11,52.0221276295,4.486500009,0,4.486500009,43.06,-21.11,47.9561852111,132.99
2021-08-16 01:30:00,54.3100000086,-8.49,54.9695934216,4.2900000086,0,4.2900000086,50.02,-8.49,50.7353969138,132.58,49.0000000086,-21.17,53.3776067358,4.2900000086,0,4.2900000086,44.71,-21.17,49.4687072805,133.15
2021-08-16 02:00:00,53.2226666754,-8.83,53.9501728267,4.3426666754,0,4.3426666754,48.88,-8.83,49.6711515872,132.58,47.9526666754,-21.51,52.5560495212,4.3426666754,0,4.3426666754,43.61,-21.51,48.6262501125,133.07
2021-08-16 02:30:00,51.8440000085,-8.98,52.6159741607,4.2540000085,0,4.2540000085,47.59,-8.98,48.4298306832,132.58,46.6440000085,-21.62,51.4109631965,4.2540000085,0,4.2540000085,42.39,-21.62,47.5850449196,133.2
2021-08-16 03:00:00,50.246666675,-8.95,51.037535324,4.186666675,0,4.186666675,46.06,-8.95,46.9214886806,132.58,45.146666675,-21.55,50.0262332368,4.186666675,0,4.186666675,40.96,-21.55,46.2830865436,133.2
2021-08-16 03:30:00,49.6701666749,-8.85,50.4524326224,4.1401666749,0,4.1401666749,45.53,-8.85,46.3821452716,132.69,44.5901666749,-21.48,49.4941750522,4.1401666749,0,4.1401666749,40.45,-21.48,45.799485805,133.2
2021-08-16 04:00:00,49.2565000081,-9.0,50.0719761248,4.0365000081,0,4.0365000081,45.22,-9.0,46.1069235582,132.69,44.2165000081,-21.63,49.2235286521,4.0365000081,0,4.0365000081,40.18,-21.63,45.6321082134,133.2
2021-08-16 04:30:00,50.1153333414,-8.94,50.9064852049,4.0253333414,0,4.0253333414,46.09,-8.94,46.9490330039,132.69,45.0653333414,-21.58,49.9657949919,4.0253333414,0,4.0253333414,41.04,-21.58,46.3678552448,133.32
2021-08-16 05:00:00,50.5833333416,-8.95,51.3690189895,4.1133333416,0,4.1133333416,46.47,-8.95,47.3240256107,132.69,45.5033333416,-21.59,50.3654787051,4.1133333416,0,4.1133333416,41.39,-21.59,46.6825470599,133.15
2021-08-16 05:30:00,51.8241666749,-8.39,52.4989176226,4.1041666749,0,4.1041666749,47.72,-8.39,48.4519401056,132.69,46.5041666749,-21.12,51.0753552912,4.1041666749,0,4.1041666749,42.4,-21.12,47.3689180793,133.15
2021-08-16 06:00:00,53.9820000081,-8.03,54.5759766278,4.0720000081,0,4.0720000081,49.91,-8.03,50.5518446746,132.49,48.4420000081,-20.76,52.702988196,4.0720000081,0,4.0720000081,44.37,-20.76,48.9864726226,133.04
2021-08-16 06:30:00,58.657166675,-6.35,58.9998788332,4.157166675,0,4.157166675,54.5,-6.35,54.8686841468,132.38,52.637166675,-19.2,56.0295575172,4.157166675,0,4.157166675,48.48,-19.2,52.14355569,132.88
2021-08-16 07:00:00,64.3448333435,-3.5300000000000002,64.4415896607,5.0748333435,0,5.0748333435,59.27,-3.5300000000000002,59.3750267368,131.83,58.1848333435,-18.38,61.0188432471,5.0748333435,0,5.0748333435,53.11,-18.38,56.2005026668,132.41
2021-08-16 07:30:00,69.8346666828,-1.4,69.8486984181,8.0846666828,0,8.0846666828,61.75,-1.4,61.7658684064,131.12,63.2346666828,-16.63,65.3848604074,8.0846666828,0,8.0846666828,55.15,-16.63,57.6027725027,131.92
2021-08-16 08:00:00,75.2008333546,0.4,75.2018971651,10.6408333546,0,10.6408333546,64.56,0.4,64.5612391455,131.37,68.2408333546,-14.66,69.7977573919,10.6408333546,0,10.6408333546,57.6,-14.66,59.4363154982,132.22
2021-08-16 08:30:00,80.5573333617,2.92,80.6102373049,14.1973333617,0,14.1973333617,66.36,2.92,66.424212453,131.15,73.7673333617,-12.48,74.815572385,14.1973333617,0,14.1973333617,59.57,-12.48,60.8632508169,132.0
2021-08-16 09:00:00,84.2346667037,4.43,84.3510757174,18.5046667037,0,18.5046667037,65.73,4.43,65.8791150517,130.69,77.5546667037,-10.49,78.2608869584,18.5046667037,0,18.5046667037,59.05,-10.49,59.9745162548,131.62
2021-08-16 09:30:00,86.825500046,4.46,86.9399738799,22.985500046,0,22.985500046,63.84,4.46,63.995602974,130.3,80.155500046,-8.03,80.5567196925,22.985500046,0,22.985500046,57.17,-8.03,57.7311856798,131.18
2021-08-16 10:00:00,85.208666714,4.78,85.3426346158,23.648666714,0,23.648666714,61.56,4.78,61.7452994162,130.48,79.068666714,-7.73,79.4456226354,23.648666714,0,23.648666714,55.42,-7.73,55.9564947079,131.04
2021-08-16 10:30:00,84.1560000508,4.72,84.2882598263,25.3960000508,0,25.3960000508,58.76,4.72,58.9492663228,130.41,78.2560000508,-7.8,78.6437635414,25.3960000508,0,25.3960000508,52.86,-7.8,53.4323834393,131.04
2021-08-16 11:00:00,81.6571667239,4.21,81.7656222222,28.6271667239,0,28.6271667239,53.03,4.21,53.1968514106,130.5,75.4871667239,-8.44,75.957527211,28.6271667239,0,28.6271667239,46.86,-8.44,47.6140021422,131.04
2021-08-16 11:30:00,80.1050000612,3.91,80.20036867,30.5950000612,0,30.5950000612,49.51,3.91,49.6641540751,130.58,74.8250000612,-8.59,75.3164572597,30.5950000612,0,30.5950000612,44.23,-8.59,45.0564201863,131.22
2021-08-16 12:00:00,79.8238334028,4.02,79.9249947083,34.7438334028,0,34.7438334028,45.08,4.02,45.2588864202,130.71,75.0838334028,-8.47,75.560061795,34.7438334028,0,34.7438334028,40.34,-8.47,41.2196130501,131.22
2021-08-16 12:30:00,78.9726667337,2.77,79.0212312675,33.5226667337,0,33.5226667337,45.45,2.77,45.5343321023,130.71,73.9526667337,-9.74,74.5913166329,33.5226667337,0,33.5226667337,40.43,-9.74,41.5866865715,131.22
2021-08-16 13:00:00,77.4493334022,1.26,77.4595820054,34.4393334022,0,34.4393334022,43.01,1.26,43.0284522148,130.82,72.0993334022,-11.34,72.9856799451,34.4393334022,0,34.4393334022,37.66,-11.34,39.3302834976,131.33
2021-08-16 13:30:00,78.3491667295,0.9400000000000001,78.3548053868,31.4291667295,0,31.4291667295,46.92,0.9400000000000001,46.9294150827,131.02,72.7191667295,-11.57,73.63383807619999,31.4291667295,0,31.4291667295,41.29,-11.57,42.8804034496,131.51
2021-08-16 14:00:00,79.1535000621,1.53,79.1682857721,31.0635000621,0,31.0635000621,48.09,1.53,48.114332584,131.09,74.1035000621,-10.8,74.8863720677,31.0635000621,0,31.0635000621,43.04,-10.8,44.3743349246,131.63
2021-08-16 14:30:00,82.1455000608,2.76,82.1918534907,30.3955000608,0,30.3955000608,51.75,2.76,51.8235477365,131.01,77.2255000608,-9.38,77.7930733397,30.3955000608,0,30.3955000608,46.83,-9.38,47.7601643632,131.55
2021-08-16 15:00:00,78.0075000447,2.51,78.0478709717,22.3275000447,0,22.3275000447,55.68,2.51,55.7365454617,130.85,72.6875000447,-9.62,73.3213274753,22.3275000447,0,22.3275000447,50.36,-9.62,51.2705958616,131.4
2021-08-16 15:30:00,77.8698333749,2.04,77.8965503077,20.7798333749,0,20.7798333749,57.09,2.04,57.126436087,130.85,72.3798333749,-10.02,73.0701079743,20.7798333749,0,20.7798333749,51.6,-10.02,52.5638697206,131.32
2021-08-16 16:00:00,79.1068333713,1.74,79.1259672044,18.9768333713,0,18.9768333713,60.13,1.74,60.1551701851,130.99,72.8968333713,-10.31,73.6223092246,18.9768333713,0,18.9768333713,53.92,-10.31,54.8968350636,131.5
2021-08-16 16:30:00,80.407500034,1.72,80.4258942239,16.997500034,0,16.997500034,63.41,1.72,63.4333232615,130.99,73.737500034,-10.24,74.4451241604,16.997500034,0,16.997500034,56.74,-10.24,57.6566145381,131.58
2021-08-16 17:00:00,87.163666695,2.11,87.1892016922,14.173666695,0,14.173666695,72.99,2.11,73.0204916445,131.08,79.513666695,-9.87,80.1239046183,14.173666695,0,14.173666695,65.34,-9.87,66.081256798,131.66
2021-08-16 17:30:00,91.6696666959,1.6800000000000002,91.6850598088,14.6196666959,0,14.6196666959,77.05,1.6800000000000002,77.0683132033,130.63,84.1996666959,-10.18,84.81283082,14.6196666959,0,14.6196666959,69.58,-10.18,70.3207565375,131.21
2021-08-16 18:00:00,93.6895000333,0.5700000000000001,93.6912339362,16.6395000333,0,16.6395000333,77.05,0.5700000000000001,77.0521083423,130.63,85.7695000333,-11.45,86.530397179,16.6395000333,0,16.6395000333,69.13,-11.45,70.0718160176,131.21
2021-08-16 18:30:00,91.0405000357,-1.46,91.0522061608,17.8605000357,0,17.8605000357,73.18,-1.46,73.1945626396,130.63,82.5605000357,-13.51,83.6585695918,17.8605000357,0,17.8605000357,64.7,-13.51,66.0954620227,131.21
2021-08-16 19:00:00,92.2156667009,-1.3900000000000001,92.2261420915,17.0956667009,0,17.0956667009,75.12,-1.3900000000000001,75.1328589899,130.94,83.8656667009,-13.39,84.9278643978,17.0956667009,0,17.0956667009,66.77,-13.39,68.0993759149,131.54
2021-08-16 19:30:00,89.9866667007,-2.5700000000000003,90.023358546,16.9966667007,0,16.9966667007,72.99,-2.5700000000000003,73.0352312244,130.94,81.4066667007,-14.59,82.7037694625,16.9966667007,0,16.9966667007,64.41,-14.59,66.0417761724,131.45
2021-08-16 20:00:00,87.1783333648,-3.49,87.2481627788,15.7483333648,0,15.7483333648,71.43,-3.49,71.5152081728,131.1,78.7983333648,-15.36,80.2814233872,15.7483333648,0,15.7483333648,63.05,-15.36,64.894006657,131.7
2021-08-16 20:30:00,83.3015000301,-11.2,84.0510553608,15.0515000301,0,15.0515000301,68.25,-11.2,69.1628693737,131.1,75.3215000301,-24.18,79.1075266127,15.0515000301,0,15.0515000301,60.27,-24.18,64.9395511226,131.7
2021-08-16 21:00:00,81.9350000291,-11.63,82.7562754706,14.5550000291,0,14.5550000291,67.38,-11.63,68.3763211938,131.43,74.1650000291,-25.32,78.3680395909,14.5550000291,0,14.5550000291,59.61,-25.32,64.7646083907,132.13
2021-08-16 21:30:00,82.6933333567,-11.19,83.4470100222,11.6833333567,0,11.6833333567,71.01,-11.19,71.8862726812,131.43,74.9133333567,-24.77,78.9022205937,11.6833333567,0,11.6833333567,63.23,-24.77,67.9086577691,132.24
2021-08-16 22:00:00,80.1011666845,-11.39,80.9069156761,8.9211666845,0,8.9211666845,71.18,-11.39,72.0855359972,131.43,72.8511666845,-26.0,77.3517452117,8.9211666845,0,8.9211666845,63.93,-26.0,69.0148165251,132.24
2021-08-16 22:30:00,73.8788333415,-11.46,74.7623810208,4.0888333415,0,4.0888333415,69.79,-11.46,70.7246470475,131.07,67.2688333415,-26.41,72.267447991,4.0888333415,0,4.0888333415,63.18,-26.41,68.4777372582,131.96
2021-08-16 23:00:00,67.6958333415,-12.2,68.7863783884,4.0658333415,0,4.0658333415,63.63,-12.2,64.78901835959999,130.63,61.5058333415,-27.1,67.2114390192,4.0658333415,0,4.0658333415,57.44,-27.1,63.511916992,131.54
2021-08-16 23:30:00,62.6773333415,-12.72,63.9550351012,4.0673333415,0,4.0673333415,58.61,-12.72,59.9744153786,131.08,56.9373333415,-27.56,63.2567271366,4.0673333415,0,4.0673333415,52.87,-27.56,59.622063869,131.95
2021-08-17 00:00:00,58.6973333416,-13.53,60.2365158472,4.1173333416,0,4.1173333416,54.58,-13.53,56.2319953407,131.49,53.3073333416,-28.33,60.3677122971,4.1173333416,0,4.1173333416,49.19,-28.33,56.764821853,132.39
2021-08-17 00:30:00,56.5823333416,-13.86,58.2551289276,4.1123333416,0,4.1123333416,52.47,-13.86,54.2697014917,131.73,51.3923333416,-28.6,58.8143853686,4.1123333416,0,4.1123333416,47.28,-28.6,55.2572022455,132.58
2021-08-17 01:00:00,54.7098333416,-14.89,56.6998938647,4.1398333416,0,4.1398333416,50.57,-14.89,52.7165723468,131.73,49.4698333416,-28.2,56.9429926404,4.1398333416,0,4.1398333416,45.33,-28.2,53.3858492487,132.49
2021-08-17 01:30:00,55.4280000081,-14.95,57.408759653,4.0380000081,0,4.0380000081,51.39,-14.95,53.5204129282,131.95,50.1480000081,-28.11,57.4890772653,4.0380000081,0,4.0380000081,46.11,-28.11,54.0028165932,132.66
2021-08-17 02:00:00,54.2951666748,-15.23,56.3907618697,4.0551666748,0,4.0551666748,50.24,-15.23,52.4977189981,131.95,49.1551666748,-28.3,56.7196651156,4.0551666748,0,4.0551666748,45.1,-28.3,53.2437789793,132.66
2021-08-17 02:30:00,53.0541666749,-15.47,55.2636001502,4.1041666749,0,4.1041666749,48.95,-15.47,51.3363750181,132.08,48.0841666749,-28.48,55.8855749261,4.1041666749,0,4.1041666749,43.98,-28.48,52.3960952744,132.66
2021-08-17 03:00:00,52.0315000083,-15.73,54.3572432443,4.1615000083,0,4.1615000083,47.87,-15.73,50.3881910769,132.0,47.1215000083,-28.76,55.2048309755,4.1615000083,0,4.1615000083,42.96,-28.76,51.6981547059,132.66
2021-08-17 03:30:00,51.4158333417,-15.27,53.6354436751,4.1858333417,0,4.1858333417,47.23,-15.27,49.6371413359,132.14,46.6858333417,-29.58,55.2679241044,4.1858333417,0,4.1858333417,42.5,-29.58,51.7805600588,132.75
2021-08-17 04:00:00,51.1153333416,-15.18,53.3217563723,4.1553333416000005,0,4.1553333416000005,46.96,-15.18,49.3525480599,132.14,46.4053333416,-29.82,55.1605598462,4.1553333416000005,0,4.1553333416000005,42.25,-29.82,51.713585255699996,132.86
2021-08-17 04:30:00,51.1025000083,-15.2,53.3151526969,4.1325000083,0,4.1325000083,46.97,-15.2,49.3682175088,132.14,46.4225000083,-29.82,55.1750025557,4.1325000083,0,4.1325000083,42.29,-29.82,51.746270397,132.86
2021-08-17 05:00:00,50.813666675,-15.53,53.133883925,4.143666675,0,4.143666675,46.67,-15.53,49.1860732322,132.14,46.173666675,-30.14,55.1400679562,4.143666675,0,4.143666675,42.03,-30.14,51.7198269525,132.86
2021-08-17 05:30:00,52.1373333417,-15.15,54.2938673147,4.1873333417,0,4.1873333417,47.95,-15.15,50.286429581,132.24,47.3073333417,-29.8,55.910855725,4.1873333417,0,4.1873333417,43.12,-29.8,52.4154023165,133.04
2021-08-17 06:00:00,54.1410000083,-14.32,56.0027703055,4.1310000083,0,4.1310000083,50.01,-14.32,52.0198279505,132.15,49.1010000083,-29.01,57.0305909299,4.1310000083,0,4.1310000083,44.97,-29.01,53.5152408198,132.89
2021-08-17 06:30:00,59.1751666749,-12.67,60.5163552356,4.1151666749,0,4.1151666749,55.06,-12.67,56.4989601674,131.78,53.6651666749,-27.5,60.3009130465,4.1151666749,0,4.1151666749,49.55,-27.5,56.6696788415,132.52
2021-08-17 07:00:00,64.9391666765,-11.29,65.9132723254,4.9091666765,0,4.9091666765,60.03,-11.29,61.0824442864,131.13,59.1391666765,-26.45,64.7845933474,4.9091666765,0,4.9091666765,54.23,-26.45,60.3365179638,131.92
