Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-17 07:30:00,71.1526666784,-9.52,71.7867144773,5.8826666784,0,5.8826666784,65.27,-9.52,65.9606193118,131.14,64.5426666784,-24.92,69.1864309093,5.8826666784,0,5.8826666784,58.66,-24.92,63.7338371668,132.02
2021-08-17 08:00:00,79.0816666792,-7.75,79.4605090894,6.2416666791,0,6.2416666791,72.84,-7.75,73.2511303667,131.14,72.0416666791,-23.24,75.6974196252,6.2416666791,0,6.2416666791,65.8,-23.24,69.7835052143,132.02
2021-08-17 08:30:00,80.967166687,-7.54,81.3174869344,10.167166687,0,10.167166687,70.8,-7.54,71.2003623586,131.31,73.577166687,-22.81,77.0317827762,10.167166687,0,10.167166687,63.41,-22.81,67.3878638925,132.2
2021-08-17 09:00:00,86.9758333654,-5.74,87.1650342145,16.0458333654,0,16.0458333654,70.93,-5.74,71.1618753266,130.86,79.4058333654,-22.07,82.4158435767,16.0458333654,0,16.0458333654,63.36,-22.07,67.0937739287,131.76
2021-08-17 09:30:00,87.8956667032,-5.19,88.0487610657,18.2856667032,0,18.2856667032,69.61,-5.19,69.8032105279,130.55,80.6056667032,-21.5,83.4237586343,18.2856667032,0,18.2856667032,62.32,-21.5,65.9244446317,131.52
2021-08-17 10:00:00,88.6675000381,-4.69,88.7914503937,19.0575000381,0,19.0575000381,69.61,-4.69,69.7678163626,130.43,81.3875000381,-21.03,84.060609458,19.0575000381,0,19.0575000381,62.33,-21.03,65.7821389132,131.52
2021-08-17 10:30:00,88.3606667068,-4.54,88.4772231756,20.0506667068,0,20.0506667068,68.31,-4.54,68.4607018661,130.43,81.0006667068,-20.92,83.6585584799,20.0506667068,0,20.0506667068,60.95,-20.92,64.4402738976,131.52
2021-08-17 11:00:00,86.8481667128,-4.23,86.9511182295,23.0481667128,0,23.0481667128,63.8,-4.23,63.9400727244,130.55,79.5981667128,-20.69,82.2432018104,23.0481667128,0,23.0481667128,56.55,-20.69,60.2160991762,131.52
2021-08-17 11:30:00,85.6443333862,-4.69,85.7726526416,26.4543333862,0,26.4543333862,59.19,-4.69,59.3755185241,130.69,78.7443333862,-21.19,81.5456077324,26.4543333862,0,26.4543333862,52.29,-21.19,56.4203881589,131.72
2021-08-17 12:00:00,84.2886667251,-4.29,84.3977691548,29.2386667251,0,29.2386667251,55.05,-4.29,55.2169050201,130.77,78.1286667251,-20.68,80.8192487236,29.2386667251,0,29.2386667251,48.89,-20.68,53.0838440582,131.72
2021-08-17 12:30:00,87.7270000587,-2.29,87.7568837146,29.3670000587,0,29.3670000587,58.36,-2.29,58.4049116085,130.77,82.1670000587,-18.41,84.2041804108,29.3670000587,0,29.3670000587,52.8,-18.41,55.9175115684,131.72
2021-08-17 13:00:00,82.8133333945,-2.76,82.8593132238,30.5933333945,0,30.5933333945,52.22,-2.76,52.2928867056,130.55,77.1033333945,-18.99,79.4074563284,30.5933333945,0,30.5933333945,46.51,-18.99,50.2374382309,131.51
2021-08-17 13:30:00,80.913333395,-2.58,80.9544558445,30.813333395,0,30.813333395,50.1,-2.58,50.1663871532,130.74,75.803333395,-18.65,78.0638703485,30.813333395,0,30.813333395,44.99,-18.65,48.7023880318,131.7
2021-08-17 14:00:00,76.4086667312,-2.41,76.4466640976,32.2886667312,0,32.2886667312,44.12,-2.41,44.1857725971,130.97,72.5286667312,-18.51,74.8533739908,32.2886667312,0,32.2886667312,40.24,-18.51,44.2930886257,131.92
2021-08-17 14:30:00,75.0646667345,-2.14,75.095164904,33.8946667345,0,33.8946667345,41.17,-2.14,41.2255806509,131.13,71.2246667345,-18.31,73.5405279518,33.8946667345,0,33.8946667345,37.33,-18.31,41.5786603921,132.02
2021-08-17 15:00:00,74.3135000739,-2.23,74.3469514723,36.9335000739,0,36.9335000739,37.38,-2.23,37.4464591116,131.13,70.9735000739,-18.33,73.3022960946,36.9335000739,0,36.9335000739,34.04,-18.33,38.6614860035,132.02
2021-08-17 15:30:00,75.8983334073,-2.9699999999999998,75.9564211506,36.9783334073,0,36.9783334073,38.92,-2.9699999999999998,39.0331564186,131.25,72.7683334073,-18.88,75.1776878261,36.9783334073,0,36.9783334073,35.79,-18.88,40.4645338537,132.17
2021-08-17 16:00:00,76.3755000714,-3.08,76.4375785275,35.6955000714,0,35.6955000714,40.68,-3.08,40.7964312165,131.1,73.1855000714,-19.05,75.6242019508,35.6955000714,0,35.6955000714,37.49,-19.05,42.052379243,131.97
2021-08-17 16:30:00,78.6356667277,-3.94,78.7343107019,30.4956667277,0,30.4956667277,48.14,-3.94,48.3009647937,131.02,74.9156667277,-19.81,77.4906008575,30.4956667277,0,30.4956667277,44.42,-19.81,48.637151438000004,131.97
2021-08-17 17:00:00,80.8016667169,-5.36,80.9792500844,25.141666717,0,25.141666717,55.66,-5.36,55.9174856373,131.25,76.071666717,-21.22,78.9758626233,25.141666717,0,25.141666717,50.93,-21.22,55.1738461592,132.11
2021-08-17 17:30:00,86.6715000602,-6.49,86.9141474254,30.1115000602,0,30.1115000602,56.56,-6.49,56.9311312025,131.25,81.1515000602,-22.37,84.1782802273,30.1115000602,0,30.1115000602,51.04,-22.37,55.7269997398,132.11
2021-08-17 18:00:00,90.5001667182,-6.64,90.7434282801,25.7601667182,0,25.7601667182,64.74,-6.64,65.0796220026,131.36,83.7301667182,-22.46,86.6902094741,25.7601667182,0,25.7601667182,57.97,-22.46,62.1689029982,132.28
2021-08-17 18:30:00,92.243833377,-7.08,92.5151403614,21.833833377,0,21.833833377,70.41,-7.08,70.7650655338,131.13,84.753833377,-22.84,87.7774337293,21.833833377,0,21.833833377,62.92,-22.84,66.9372243225,132.17
2021-08-17 19:00:00,92.3435000403,-7.12,92.6175814827,20.1635000403,0,20.1635000403,72.18,-7.12,72.5303164201,131.13,84.6235000403,-22.93,87.6750914404,20.1635000403,0,20.1635000403,64.46,-22.93,68.416931384,132.17
2021-08-17 19:30:00,90.457166703,-7.68,90.7826052057,18.177166703,0,18.177166703,72.28,-7.68,72.68686814,131.13,82.837166703,-23.43,86.0869391219,18.177166703,0,18.177166703,64.66,-23.43,68.7741266757,132.17
2021-08-17 20:00:00,88.8425000336,-8.28,89.2275081588,16.8225000336,0,16.8225000336,72.02,-8.28,72.4944053014,131.21,81.3625000336,-23.95,84.814261252,16.8225000336,0,16.8225000336,64.54,-23.95,68.8404975287,132.17
2021-08-17 20:30:00,86.5808333651,-9.16,87.0640356645,15.880833365099999,0,15.880833365099999,70.7,-9.16,71.2909222833,131.21,79.2208333651,-24.76,82.9999881871,15.880833365099999,0,15.880833365099999,63.34,-24.76,68.0074495919,132.26
2021-08-17 21:00:00,85.1033333587,-9.66,85.6498274882,12.6733333587,0,12.6733333587,72.43,-9.66,73.0713384303,131.45,77.8833333587,-25.22,81.8649009958,12.6733333587,0,12.6733333587,65.21,-25.22,69.9170401261,132.46
2021-08-17 21:30:00,83.2468333577,-10.64,83.9240422292,12.1968333577,0,12.1968333577,71.05,-10.64,71.842272375,131.33,76.2168333577,-26.19,80.5910775898,12.1968333577,0,12.1968333577,64.02,-26.19,69.1699103657,132.3
2021-08-17 22:00:00,80.6095000173,-10.99,81.3552185975,8.6695000173,0,8.6695000173,71.94,-10.99,72.7746088962,131.75,73.6895000173,-26.29,78.23877883,8.6695000173,0,8.6695000173,65.02,-26.29,70.1339040693,132.72
2021-08-17 22:30:00,77.2895000131,-10.96,78.062721015,6.5395000131,0,6.5395000131,70.75,-10.96,71.5938831186,131.09,70.6095000131,-26.14,75.2927691887,6.5395000131,0,6.5395000131,64.07,-26.14,69.1972867965,132.01
2021-08-17 23:00:00,69.6806666754,-12.2,70.7406199318,4.3706666754,0,4.3706666754,65.31,-12.2,66.4397177899,131.09,63.5106666754,-27.31,69.1335004289,4.3706666754,0,4.3706666754,59.14,-27.31,65.1411981775,132.01
2021-08-17 23:30:00,64.0263333424,-12.56,65.2466471267,4.5363333424,0,4.5363333424,59.49,-12.56,60.8014284372,131.65,58.2463333424,-27.58,64.4460374875,4.5363333424,0,4.5363333424,53.71,-27.58,60.3773177609,132.56
2021-08-18 00:00:00,58.5488333418,-13.82,60.1577782642,4.2488333418,0,4.2488333418,54.3,-13.82,56.0310842301,131.65,52.9488333418,-27.64,59.7289590757,4.2488333418,0,4.2488333418,48.7,-27.64,55.9969606318,132.56
2021-08-18 00:30:00,53.3021666815,-15.18,55.4215966293,7.4121666815000005,0,7.4121666815000005,45.89,-15.18,48.3355407542,131.97,47.5321666815,-28.73,55.5402535954,7.4121666815000005,0,7.4121666815000005,40.12,-28.73,49.3459957849,132.74
2021-08-18 01:00:00,51.2496666816,-14.8,53.3438687665,7.4896666816,0,7.4896666816,43.76,-14.8,46.1949953999,131.87,45.789666681599996,-29.67,54.5619141418,7.4896666816,0,7.4896666816,38.3,-29.67,48.4478988192,132.56
2021-08-18 01:30:00,52.0133333477,-14.66,54.0398227786,7.2033333477,0,7.2033333477,44.81,-14.66,47.1471282264,132.02,46.6133333477,-29.56,55.1959821526,7.2033333477,0,7.2033333477,39.41,-29.56,49.2640000406,132.89
2021-08-18 02:00:00,52.1343333418,-14.23,54.0414804848,4.2243333418,0,4.2243333418,47.91,-14.23,49.9786054227,132.25,47.1543333418,-28.92,55.3163407404,4.2243333418,0,4.2243333418,42.93,-28.92,51.7624506761,133.04
2021-08-18 02:30:00,51.135333342,-14.54,53.1623355017,4.345333342,0,4.345333342,46.79,-14.54,48.9970988937,132.25,46.265333342,-29.16,54.6880852586,4.345333342,0,4.345333342,41.92,-29.16,51.0645865547,133.04
2021-08-18 03:00:00,49.8180000087,-14.56,51.9020878662,4.3480000087,0,4.3480000087,45.47,-14.56,47.7442614353,132.6,45.0480000087,-29.22,53.694792157,4.3480000087,0,4.3480000087,40.7,-29.22,50.1028781608,133.41
2021-08-18 03:30:00,49.2353333419,-14.55,51.3402429804,4.2753333419,0,4.2753333419,44.96,-14.55,47.2557308694,132.72,44.4953333419,-29.26,53.2539415368,4.2753333419,0,4.2753333419,40.22,-29.26,49.737269728,133.52
2021-08-18 04:00:00,48.8238333417,-14.43,50.9116057709,4.1738333417,0,4.1738333417,44.65,-14.43,46.9238468159,132.91,44.1038333417,-29.14,52.8610226484,4.1738333417,0,4.1738333417,39.93,-29.14,49.4322212732,133.67
2021-08-18 04:30:00,48.7905000083,-14.41,50.8739716463,4.1705000083,0,4.1705000083,44.62,-14.41,46.8891511973,132.91,44.1005000083,-29.12,52.8472184792,4.1705000083,0,4.1705000083,39.93,-29.12,49.4204340329,133.67
2021-08-18 05:00:00,48.881666675,-14.39,50.955759605,4.171666675,0,4.171666675,44.71,-14.39,46.9686725382,132.82,44.171666675,-29.12,52.9066209169,4.171666675,0,4.171666675,40.0,-29.12,49.4770088021,133.67
2021-08-18 05:30:00,50.3811666751,-14.03,52.2982108255,4.2311666751,0,4.2311666751,46.15,-14.03,48.2354993755,132.45,45.5211666751,-28.75,53.8399397795,4.2311666751,0,4.2311666751,41.29,-28.75,50.313284528,133.23
2021-08-18 06:00:00,52.4043333416,-13.68,54.160470391,4.1143333416,0,4.1143333416,48.29,-13.68,50.1903028483,132.45,47.3743333416,-28.4,55.2348391829,4.1143333416,0,4.1143333416,43.26,-28.4,51.7492763234,133.23
2021-08-18 06:30:00,58.2695000083,-11.88,59.4682186653,4.1595000083,0,4.1595000083,54.11,-11.88,55.3987951133,132.2,52.7795000083,-26.78,59.1848293157,4.1595000083,0,4.1595000083,48.62,-26.78,55.5074121177,132.99
2021-08-18 07:00:00,65.1961666752,-10.59,66.0506491197,4.2561666752,0,4.2561666752,60.94,-10.59,61.8533079148,131.83,59.1961666752,-25.84,64.5901830702,4.2561666752,0,4.2561666752,54.94,-25.84,60.7133362615,132.63
2021-08-18 07:30:00,71.7516666796,-8.96,72.3089432318,6.4716666796,0,6.4716666796,65.28,-8.96,65.8920329023,131.75,65.0016666796,-24.77,69.5612648758,6.4716666796,0,6.4716666796,58.53,-24.77,63.5555961344,132.63
2021-08-18 08:00:00,77.7818333599,-8.37,78.2308794583,13.2818333599,0,13.2818333599,64.5,-8.37,65.0408094968,131.75,70.7018333599,-24.51,74.8297356701,13.2818333599,0,13.2818333599,57.42,-24.51,62.432335372,132.73
2021-08-18 08:30:00,84.0136666987,-6.38,84.2555671286,16.0136666987,0,16.0136666987,68.0,-6.38,68.2986412749,132.06,76.3636666987,-22.86,79.7119137373,16.0136666987,0,16.0136666987,60.35,-22.86,64.5345031747,133.01
2021-08-18 09:00:00,86.7888333689,-5.08,86.9373797484,17.7588333689,0,17.7588333689,69.03,-5.08,69.2166692351,131.42,79.3588333689,-22.28,82.4270758529,17.7588333689,0,17.7588333689,61.6,-22.28,65.5054074104,132.44
2021-08-18 09:30:00,88.3878333722,-4.37,88.4957964438,19.4278333722,0,19.4278333722,68.96,-4.37,69.0983248712,131.18,81.1778333722,-20.96,83.8400991829,19.4278333722,0,19.4278333722,61.75,-20.96,65.2103067007,132.27
2021-08-18 10:00:00,88.4403333744,-3.9,88.5262817889,20.5303333744,0,20.5303333744,67.91,-3.9,68.0218942694,130.89,81.5703333744,-20.19,84.0318712561,20.5303333744,0,20.5303333744,61.04,-20.19,64.2924389023,131.89
2021-08-18 10:30:00,87.1021667067,-3.54,87.1740732386,20.0121667067,0,20.0121667067,67.09,-3.54,67.1833290333,130.89,80.4921667067,-19.7,82.8678399691,20.0121667067,0,20.0121667067,60.48,-19.7,63.6075498663,131.89
2021-08-18 11:00:00,86.6468333731,-3.42,86.7143017823,19.8868333731,0,19.8868333731,66.76,-3.42,66.8475429616,130.893,80.1068333731,-19.55,82.4579120101,19.8868333731,0,19.8868333731,60.22,-19.55,63.3139076349,131.893
2021-08-18 11:30:00,86.3381667092,-3.24,86.3989388286,21.2881667092,0,21.2881667092,65.05,-3.24,65.1306387194,130.54,79.6481667092,-19.53,82.0076298898,21.2881667092,0,21.2881667092,58.36,-19.53,61.5411285239,131.5
2021-08-18 12:00:00,84.6555000455,-3.34,84.7213626422,22.745500045500002,0,22.745500045500002,61.91,-3.34,62.0000298387,130.65,78.4255000455,-19.64,80.8473169461,22.745500045500002,0,22.745500045500002,55.68,-19.64,59.0422899285,131.67
2021-08-18 12:30:00,83.9040000466,-3.89,83.9941267222,23.2940000466,0,23.2940000466,60.61,-3.89,60.734703424,130.65,77.7240000466,-20.11,80.2834496222,23.2940000466,0,23.2940000466,54.43,-20.11,58.0261751281,131.67
2021-08-18 13:00:00,83.1718333821,-4.27,83.281371075,24.3618333821,0,24.3618333821,58.81,-4.27,58.9648115404,130.86,77.6318333821,-20.34,80.2522096534,24.3618333821,0,24.3618333821,53.27,-20.34,57.021123279,131.84
2021-08-18 13:30:00,85.4266667106,-3.34,85.4919352061,21.9666667106,0,21.9666667106,63.46,-3.34,63.5478339521,131.08,80.0666667106,-19.27,82.3529235556,21.9666667106,0,21.9666667106,58.1,-19.27,61.2122773633,132.06
2021-08-18 14:00:00,81.2123333698,-3.54,81.2894500619,18.2323333698,0,18.2323333698,62.98,-3.54,63.0794102699,131.08,75.8723333698,-19.47,78.3306572868,18.2323333698,0,18.2323333698,57.64,-19.47,60.8395471712,132.06
2021-08-18 14:30:00,82.7670000351,-3.08,82.8242880731,17.5470000351,0,17.5470000351,65.22,-3.08,65.2926856547,131.08,76.9470000351,-19.12,79.2869170444,17.5470000351,0,17.5470000351,59.4,-19.12,62.4013974203,132.06
2021-08-18 15:00:00,82.6111667028,-3.36,82.6794682131,18.0611667028,0,18.0611667028,64.55,-3.36,64.6373893347,131.01,76.6211667028,-19.37,79.0316397837,18.0611667028,0,18.0611667028,58.56,-19.37,61.6803899145,131.97
2021-08-18 15:30:00,81.8761667003,-3.7800000000000002,81.9633764161,16.8161667003,0,16.8161667003,65.06,-3.7800000000000002,65.1697168937,130.92,75.6461667003,-19.79,78.1919857559,16.8161667003,0,16.8161667003,58.83,-19.79,62.0694208125,131.89
2021-08-18 16:00:00,83.4881666974,-3.76,83.5727920946,15.3581666974,0,15.3581666974,68.13,-3.76,68.2336757034,131.06,76.8581666974,-19.81,79.3701070182,15.3581666974,0,15.3581666974,61.5,-19.81,64.6118108398,132.03
2021-08-18 16:30:00,86.1136667031,-4.72,86.2429243072,18.2236667031,0,18.2236667031,67.89,-4.72,68.0538793898,131.06,79.8636667031,-20.72,82.507718786,18.2236667031,0,18.2236667031,61.64,-20.72,65.0292857104,132.03
2021-08-18 17:00:00,89.0165000362,-4.74,89.1426097817,18.0765000362,0,18.0765000362,70.94,-4.74,71.0981800048,131.25,82.4565000362,-20.77,85.0321544959,18.0765000362,0,18.0765000362,64.38,-20.77,67.6474485846,132.25
2021-08-18 17:30:00,92.4396666999,-4.77,92.5626538059,16.6396666999,0,16.6396666999,75.8,-4.77,75.9499368005,131.11,85.5396666999,-20.73,88.0157229087,16.6396666999,0,16.6396666999,68.9,-20.73,71.9509756709,132.11
2021-08-18 18:00:00,95.1593333636,-5.07,95.2943000719,15.1093333636,0,15.1093333636,80.05,-5.07,80.2103945882,131.01,87.8393333636,-20.92,90.2961510019,15.1093333636,0,15.1093333636,72.73,-20.92,75.6789224289,132.03
2021-08-18 18:30:00,95.8065000266,-5.16,95.9453544855,13.3165000266,0,13.3165000266,82.49,-5.16,82.651229271,130.82,88.0965000266,-21.02,90.5694966142,13.3165000266,0,13.3165000266,74.78,-21.02,77.6781101727,131.88
2021-08-18 19:00:00,94.6371666829,-4.89,94.763418141,8.1171666829,0,8.1171666829,86.52,-4.89,86.6580781001,130.82,86.7471666829,-20.55,89.1480421967,8.1171666829,0,8.1171666829,78.63,-20.55,81.2710243568,131.74
2021-08-18 19:30:00,92.8651666785,-5.34,93.0185722436,5.9351666785,0,5.9351666785,86.93,-5.34,87.0938602888,130.55,84.7851666785,-20.98,87.3423430457,5.9351666785,0,5.9351666785,78.85,-20.98,81.5933998556,131.59
2021-08-18 20:00:00,89.4668333486,-7.04,89.7433890012,7.6268333486,0,7.6268333486,81.84,-7.04,82.1422376126,130.55,81.3268333486,-22.69,84.4327538489,7.6268333486,0,7.6268333486,73.7,-22.69,77.1137218658,131.59
2021-08-18 20:30:00,88.6965000089,-7.0,88.9722940798,4.4265000089,0,4.4265000089,84.27,-7.0,84.5602323791,130.95,81.0765000089,-22.45,84.1272925612,4.4265000089,0,4.4265000089,76.65,-22.45,79.8700507074,131.95
2021-08-18 21:00:00,87.1976666766,-7.48,87.5179037331,4.9676666766,0,4.9676666766,82.23,-7.48,82.5695058723,130.95,79.9676666766,-22.86,83.1709523434,4.9676666766,0,4.9676666766,75.0,-22.86,78.4065022814,131.95
2021-08-18 21:30:00,83.9056666801,-8.65,84.3503610012,6.7056666801,0,6.7056666801,77.2,-8.65,77.6830901806,131.03,76.7756666801,-24.13,80.4783194045,6.7056666801,0,6.7056666801,70.07,-24.13,74.1084462123,131.95
2021-08-18 22:00:00,74.6963333487,-11.68,75.6039986756,7.6863333487,0,7.6863333487,67.01,-11.68,68.0203094671,131.59,67.7663333487,-27.2,73.0213389053,7.6863333487,0,7.6863333487,60.08,-27.2,65.9503328271,132.57
2021-08-18 22:30:00,74.8291666813,-11.27,75.6730935421,7.3391666813,0,7.3391666813,67.49,-11.27,68.424505844,132.52,68.3391666813,-26.37,73.2503829526,7.3391666813,0,7.3391666813,61.0,-26.37,66.4558266821,133.48
2021-08-18 23:00:00,66.818000011,-11.68,67.8311692769,5.498000011,0,5.498000011,61.32,-11.68,62.4224703132,131.66,60.658000011,-26.68,66.2662460483,5.498000011,0,5.498000011,55.16,-26.68,61.2735505745,132.6
2021-08-18 23:30:00,61.2065000084,-12.55,62.4799019148,4.1965000084,0,4.1965000084,57.01,-12.55,58.3750169165,131.86,55.3865000084,-27.59,61.8778836353,4.1965000084,0,4.1965000084,51.19,-27.59,58.151734282,132.8
2021-08-19 00:00:00,57.4161666748,-12.63,58.7888858172,4.0561666748,0,4.0561666748,53.36,-12.63,54.834355107,132.71,52.0361666748,-28.5,59.3296944388,4.0561666748,0,4.0561666748,47.98,-28.5,55.806186037,133.63
2021-08-19 00:30:00,55.2081666749,-12.66,56.641126998,4.1281666749,0,4.1281666749,51.08,-12.66,52.6254881213,132.8,50.0981666749,-29.18,57.9767082904,4.1281666749,0,4.1281666749,45.97,-29.18,54.4491808937,133.78
2021-08-19 01:00:00,53.2850000082,-12.73,54.7845245107,4.0750000081,0,4.0750000081,49.21,-12.73,50.829882943,132.65,48.3650000082,-29.22,56.5064741936,4.0750000081,0,4.0750000081,44.29,-29.22,53.0604607971,133.67
2021-08-19 01:30:00,53.7740000083,-12.86,55.2903488585,4.1440000083,0,4.1440000083,49.63,-12.86,51.2690598705,132.65,48.8440000083,-29.38,56.9993047046,4.1440000083,0,4.1440000083,44.7,-29.38,53.4908814659,133.67
2021-08-19 02:00:00,52.3780000084,-13.23,54.0230301342,4.1780000084,0,4.1780000084,48.2,-13.23,49.9827260161,132.8,47.5680000084,-29.7,56.0785576205,4.1780000084,0,4.1780000084,43.39,-29.7,52.5811953078,133.82
2021-08-19 02:30:00,51.1023333415,-13.34,52.81480922,4.0823333415,0,4.0823333415,47.02,-13.34,48.8757199435,132.91,46.4423333415,-29.75,55.1539012782,4.0823333415,0,4.0823333415,42.36,-29.75,51.7632311588,133.95
2021-08-19 03:00:00,49.6840000084,-13.44,51.4697334055,4.1940000084,0,4.1940000084,45.49,-13.44,47.4338876754,132.91,45.1340000084,-29.9,54.1395230562,4.1940000084,0,4.1940000084,40.94,-29.9,50.6960905791,133.95
2021-08-19 03:30:00,50.0971666749,-1.76,50.1280730615,4.1271666749,0,4.1271666749,45.97,-1.76,46.0036792007,133.15,45.3971666749,-16.38,48.2618601186,4.1271666749,0,4.1271666749,41.27,-16.38,44.4017713611,134.1
2021-08-19 04:00:00,50.1673333416,1.7000000000000002,50.1961286814,4.1173333416,0,4.1173333416,46.05,1.7000000000000002,46.0813682523,131.97,45.4173333416,-12.27,47.0455849986,4.1173333416,0,4.1173333416,41.3,-12.27,43.0841374522,132.81
2021-08-19 04:30:00,50.0083333416,1.6800000000000002,50.0365446809,4.1283333416,0,4.1283333416,45.88,1.6800000000000002,45.9107481969,131.65,45.3283333416,-12.27,46.959671033,4.1283333416,0,4.1283333416,41.2,-12.27,42.9882879399,132.45
2021-08-19 05:00:00,49.908000008,1.47,49.9296441485,3.998000008,0,3.998000008,45.91,1.47,45.9335280596,131.65,45.228000008,-12.44,46.9076282146,3.998000008,0,3.998000008,41.23,-12.44,43.0658391303,132.45
2021-08-19 05:30:00,51.5106666749,1.71,51.5390423009,4.1206666749,0,4.1206666749,47.39,1.71,47.4208414097,131.86,46.5406666749,-12.27,48.13093137,4.1206666749,0,4.1206666749,42.42,-12.27,44.1589096333,132.58
2021-08-19 06:00:00,54.385000008,2.4,54.4379300292,3.995000008,0,3.995000008,50.39,2.4,50.4471218208,131.54,49.155000008,-11.66,50.5190026207,3.995000008,0,3.995000008,45.16,-11.66,46.6409819794,132.29
2021-08-19 06:30:00,61.0691666751,3.4,61.1637402256,4.1991666751,0,4.1991666751,56.87,3.4,56.9715446517,130.65,55.3591666751,-9.76,56.2129427708,4.1991666751,0,4.1991666751,51.16,-9.76,52.0826573823,131.29
2021-08-19 07:00:00,63.4938333426,3.42,63.5858732151,4.6138333425999996,0,4.6138333425999996,58.88,3.42,58.9792404156,130.65,57.2938333426,-9.06,58.0057491899,4.6138333425999996,0,4.6138333425999996,52.68,-9.06,53.453400266,131.29
2021-08-19 07:30:00,75.542833348,-4.63,75.6845860809,7.332833348,0,7.332833348,68.21,-4.63,68.3669583937,130.3,68.722833348,-17.81,70.9931258882,7.332833348,0,7.332833348,61.39,-17.81,63.921265632,130.93
2021-08-19 08:00:00,76.9980000177,-6.94,77.310126159,8.828000017699999,0,8.828000017699999,68.17,-6.94,68.5223503683,130.65,69.7180000177,-20.58,72.6920623346,8.828000017699999,0,8.828000017699999,60.89,-20.58,64.2738554935,131.27
2021-08-19 08:30:00,83.5318333639,-5.11,83.6879876992,15.2918333639,0,15.2918333639,68.24,-5.11,68.4310580073,130.65,76.0918333639,-19.34,78.5111629304,15.2918333639,0,15.2918333639,60.8,-19.34,63.8018463683,131.27
2021-08-19 09:00:00,87.3618333688,-2.92,87.4106190892,17.741833368800002,0,17.741833368800002,69.62,-2.92,69.6812083707,130.0,80.1618333688,-18.89,82.3574624976,17.741833368800002,0,17.741833368800002,62.42,-18.89,65.2157074638,130.85
2021-08-19 09:30:00,92.1131667021,-0.25,92.1135059581,17.7331667021,0,17.7331667021,74.38,-0.25,74.3804201386,129.6,85.1431667021,-17.59,86.9411693967,17.7331667021,0,17.7331667021,67.41,-17.59,69.6671816568,130.62
2021-08-19 10:00:00,86.5410000421,-1.28,86.5504655579,21.0510000421,0,21.0510000421,65.49,-1.28,65.5025075856,129.29,79.7510000421,-19.19,82.0273009901,21.0510000421,0,21.0510000421,58.7,-19.19,61.7571542414,130.47
2021-08-19 10:30:00,87.494166717,-1.73,87.5112684716,25.174166717,0,25.174166717,62.32,-1.73,62.3440077313,129.89,81.594166717,-19.36,83.8595113404,25.174166717,0,25.174166717,56.42,-19.36,59.6491911094,131.12
2021-08-19 11:00:00,87.4095000543,-0.8,87.4131609069,27.1395000543,0,27.1395000543,60.27,-0.8,60.275309207,130.02,81.9495000543,-18.49,84.0095271927,27.1395000543,0,27.1395000543,54.81,-18.49,57.8447594861,131.21
2021-08-19 11:30:00,86.2998333823,-0.27,86.3002557459,24.4898333823,0,24.4898333823,61.81,-0.27,61.8105897076,129.82,80.6398333823,-17.95,82.6134688046,24.4898333823,0,24.4898333823,56.15,-17.95,58.9493426596,130.98
2021-08-19 12:00:00,84.9515000605,-2.43,84.9862474906,30.2415000605,0,30.2415000605,54.71,-2.43,54.7639388649,129.71,78.9915000605,-19.02,81.2491075754,30.2415000605,0,30.2415000605,48.75,-19.02,52.3289871868,130.88
2021-08-19 12:30:00,87.5706667233,-2.09,87.5956036018,28.3206667233,0,28.3206667233,59.25,-2.09,59.286850144,130.37,81.2606667233,-18.32,83.3001702058,28.3206667233,0,28.3206667233,52.94,-18.32,56.0202284894,131.42
2021-08-19 13:00:00,92.6695000448,0.47000000000000003,92.6706919072,22.3995000448,0,22.3995000448,70.27,0.47000000000000003,70.2715717769,130.37,86.1795000448,-15.61,87.5818378888,22.3995000448,0,22.3995000448,63.78,-15.61,65.6624740624,131.42
2021-08-19 13:30:00,88.5465000403,-0.14,88.5466107165,20.1365000403,0,20.1365000403,68.41,-0.14,68.4101432538,129.91,82.2265000403,-16.17,83.8013496841,20.1365000403,0,20.1365000403,62.09,-16.17,64.1610239943,130.88
2021-08-19 14:00:00,86.4588333758,-0.16,86.458981423,21.2188333758,0,21.2188333758,65.24,-0.16,65.2401961984,130.09,80.5688333758,-16.17,82.1754574769,21.2188333758,0,21.2188333758,59.35,-16.17,61.5133432679,131.05
2021-08-19 14:30:00,85.7756667104,0.11,85.7757372432,21.8456667104,0,21.8456667104,63.93,0.11,63.9300946347,130.09,80.1856667104,-15.92,81.7507648024,21.8456667104,0,21.8456667104,58.34,-15.92,60.4731510672,131.05
2021-08-19 15:00:00,80.0223333892,-3.92,80.1182890547,27.9223333892,0,27.9223333892,52.1,-3.92,52.2472621292,130.27,74.9823333892,-18.57,77.2476227497,27.9223333892,0,27.9223333892,47.06,-18.57,50.591387607,131.23
2021-08-19 15:30:00,82.1956667351,-4.32,82.3091126792,34.2356667351,0,34.2356667351,47.96,-4.32,48.1541690822,131.02,77.1756667351,-18.47,79.3550529961,34.2356667351,0,34.2356667351,42.94,-18.47,46.743817773,131.81
2021-08-19 16:00:00,84.7421667322,-2.99,84.7948991536,32.7521667322,0,32.7521667322,51.99,-2.99,52.0759080574,131.02,79.6221667322,-17.1,81.4377027864,32.7521667322,0,32.7521667322,46.87,-17.1,49.8919522569,131.81
2021-08-19 16:30:00,88.3270000535,-2.8200000000000003,88.3720054001,26.7270000535,0,26.7270000535,61.6,-2.8200000000000003,61.6645149174,131.02,82.2670000535,-16.84,83.9728819191,26.7270000535,0,26.7270000535,55.54,-16.84,58.0368607008,131.81
2021-08-19 17:00:00,91.6811667193,-2.04,91.703859957,26.3111667193,0,26.3111667193,65.37,-2.04,65.4018233691,131.02,84.9711667193,-16.09,86.4811382536,26.3111667193,0,26.3111667193,58.66,-16.09,60.8266693154,131.81
2021-08-19 17:30:00,94.6301667186,-2.88,94.6739819232,25.9801667186,0,25.9801667186,68.65,-2.88,68.7103842225,131.02,87.8601667186,-16.93,89.4764426865,25.9801667186,0,25.9801667186,61.88,-16.93,64.1541838074,131.81
2021-08-19 18:00:00,96.7990000427,-3.6,96.8659197513,21.3390000427,0,21.3390000427,75.46,-3.6,75.5458245041,131.02,89.5590000427,-15.77,90.9368318595,21.3390000427,0,21.3390000427,68.22,-15.77,70.0190067053,131.81
2021-08-19 18:30:00,98.221833379,-4.91,98.3444795214,22.821833379,0,22.821833379,75.4,-4.91,75.5596989142,130.3,90.451833379,-16.96,92.0281248403,22.821833379,0,22.821833379,67.63,-16.96,69.7241600882,130.89
2021-08-19 19:00:00,95.4373333758,-5.65,95.6044303466,21.2573333758,0,21.2573333758,74.18,-5.65,74.3948580212,130.38,87.3573333758,-17.71,89.1344366367,21.2573333758,0,21.2573333758,66.1,-17.71,68.4313824206,131.02
2021-08-19 19:30:00,93.1875000342,-6.49,93.4132231679,17.0775000342,0,17.0775000342,76.11,-6.49,76.3862042518,130.74,85.0375000342,-18.58,87.0436259129,17.0775000342,0,17.0775000342,67.96,-18.58,70.4540843387,131.33
2021-08-19 20:00:00,91.2043333638,-7.25,91.4920374914,15.2143333638,0,15.2143333638,75.99,-7.25,76.335067957,130.92,83.1243333638,-19.24,85.3219338574,15.2143333638,0,15.2143333638,67.91,-19.24,70.5828994871,131.56
2021-08-19 20:30:00,88.6443333573,-8.09,89.0127290693,11.9943333573,0,11.9943333573,76.65,-8.09,77.0757458608,131.1,80.7343333573,-19.95,83.1627024732,11.9943333573,0,11.9943333573,68.74,-19.95,71.5764633102,131.69
2021-08-19 21:00:00,90.3270000209,-7.29,90.6206986994,10.4370000209,0,10.4370000209,79.89,-7.29,80.2219184513,131.23,82.4570000209,-19.07,84.6334552789,10.4370000209,0,10.4370000209,72.02,-19.07,74.5019818528,131.84
2021-08-19 21:30:00,86.7938333529,-8.48,87.2071092749,9.7838333529,0,9.7838333529,77.01,-8.48,77.4754832189,130.75,78.8138333529,-20.22,81.3662628353,9.7838333529,0,9.7838333529,69.03,-20.22,71.9304476561,131.38
2021-08-19 22:00:00,80.9080000094,-8.95,81.4015169731,4.6780000094,0,4.6780000094,76.23,-8.95,76.7536018699,131.07,73.5580000094,-20.55,76.3746153206,4.6780000094,0,4.6780000094,68.88,-20.55,71.8801565107,131.71
2021-08-19 22:30:00,76.4120000085,-9.55,77.0064688536,4.2720000085,0,4.2720000085,72.14,-9.55,72.7693761139,131.41,69.4520000085,-22.31,72.9473536544,4.2720000085,0,4.2720000085,65.18,-22.31,68.8924415303,132.0
2021-08-19 23:00:00,71.3036666752,-9.29,71.9063069649,4.2536666752,0,4.2536666752,67.05,-9.29,67.6905207544,131.73,65.1036666752,-24.31,69.494341601,4.2536666752,0,4.2536666752,60.85,-24.31,65.5263199028,132.42
2021-08-19 23:30:00,67.0885000086,-10.39,67.8882827401,4.2985000086,0,4.2985000086,62.79,-10.39,63.6438229524,131.73,61.1185000086,-24.62,65.8909359723,4.2985000086,0,4.2985000086,56.82,-24.62,61.9246057719,132.62
2021-08-20 00:00:00,63.0848333418,-11.1,64.0539319461,4.2148333418,0,4.2148333418,58.87,-11.1,59.9073192523,132.09,57.4548333418,-25.18,62.7302978977,4.2148333418,0,4.2148333418,53.24,-25.18,58.8942272213,132.92
2021-08-20 00:30:00,60.7275000083,-11.18,61.7480498255,4.1275000083,0,4.1275000083,56.6,-11.18,57.6936079648,132.5,55.3675000083,-26.08,61.2023402916,4.1275000083,0,4.1275000083,51.24,-26.08,57.4952519779,133.3
2021-08-20 01:00:00,58.4600000081,-11.54,59.5881129165,4.0600000081,0,4.0600000081,54.4,-11.54,55.610534973200004,132.5,53.2700000081,-26.41,59.45738811,4.0600000081,0,4.0600000081,49.21,-26.41,55.8490125248,133.4
2021-08-20 01:30:00,58.849500008,-11.64,59.9896095269,3.999500008,0,3.999500008,54.85,-11.64,56.0714909736,132.58,53.669500008,-26.43,59.8244108296,3.999500008,0,3.999500008,49.67,-26.43,56.2641431109,133.4
2021-08-20 02:00:00,57.6940000081,-11.93,58.9145358714,4.0740000081,0,4.0740000081,53.62,-11.93,54.9311323386,132.36,52.6340000081,-26.7,59.0188779702,4.0740000081,0,4.0740000081,48.56,-26.7,55.4162755876,133.25
2021-08-20 02:30:00,56.3356666749,-12.15,57.6309798607,4.1156666749,0,4.1156666749,52.22,-12.15,53.6148384312,132.36,51.4056666749,-26.88,58.0092834492,4.1156666749,0,4.1156666749,47.29,-26.88,54.3955742685,133.34
2021-08-20 03:00:00,55.0820000084,-12.24,56.4255644626,4.1920000084,0,4.1920000084,50.89,-12.24,52.3412810313,132.52,50.2420000084,-26.96,57.0184195225,4.1920000084,0,4.1920000084,46.05,-26.96,53.361447694,133.34
2021-08-20 03:30:00,54.2941666749,-12.21,55.6501629371,4.1241666749,0,4.1241666749,50.17,-12.21,51.6344168167,132.52,49.5441666749,-26.95,56.3997070162,4.1241666749,0,4.1241666749,45.42,-26.95,52.8136241892,133.46
2021-08-20 04:00:00,53.986666675,-12.18,55.3435866084,4.176666675,0,4.176666675,49.81,-12.18,51.2775633196,132.66,49.246666675,-26.9,56.1145629815,4.176666675,0,4.176666675,45.07,-26.9,52.4872832217,133.46
2021-08-20 04:30:00,54.0065000086,-12.16,55.3585372203,4.2765000086,0,4.2765000086,49.73,-12.16,51.1951023048,132.66,49.2865000086,-26.9,56.1495243354,4.2765000086,0,4.2765000086,45.01,-26.9,52.4357711872,133.46
2021-08-20 05:00:00,53.970833342,-12.06,55.3018485372,4.320833342,0,4.320833342,49.65,-12.06,51.0936992202,132.66,49.260833342,-26.79,56.0743595732,4.320833342,0,4.320833342,44.94,-26.79,52.319286119,133.46
2021-08-20 05:30:00,55.2635000083,-11.86,56.5218013971,4.1735000083,0,4.1735000083,51.09,-11.86,52.4485242881,132.66,50.3535000083,-26.64,56.9663458815,4.1735000083,0,4.1735000083,46.18,-26.64,53.3130565622,133.36
2021-08-20 06:00:00,57.3266666752,-11.53,58.4746749635,4.2666666752,0,4.2666666752,53.06,-11.53,54.29829187,132.51,52.2266666752,-26.34,58.4929082197,4.2666666752,0,4.2666666752,47.96,-26.34,54.7170649798,133.28
2021-08-20 06:30:00,62.2958333416,-9.95,63.0854448484,4.1158333416,0,4.1158333416,58.18,-9.95,59.0246973732,132.51,56.7358333416,-24.87,61.947329926,4.1158333416,0,4.1158333416,52.62,-24.87,58.2012139049,133.28
2021-08-20 07:00:00,67.0810000089,-8.57,67.6262187483,4.4510000089,0,4.4510000089,62.63,-8.57,63.2136203678,132.06,61.1110000089,-23.68,65.5385132734,4.4510000089,0,4.4510000089,56.66,-23.68,61.4092664017,132.85
2021-08-20 07:30:00,74.0928333434,-6.34,74.3635902364,5.0228333434,0,5.0228333434,69.07,-6.34,69.3603669252,131.89,67.5628333434,-21.68,70.9560346228,5.0228333434,0,5.0228333434,62.54,-21.68,66.1911927676,132.7
2021-08-20 08:00:00,76.3931666851,-5.72,76.6070121867,9.2231666851,0,9.2231666851,67.17,-5.72,67.4131092593,131.33,69.3131666851,-21.48,72.5651808784,9.2231666851,0,9.2231666851,60.09,-21.48,63.8137798598,132.21
2021-08-20 08:30:00,83.7198333664,-4.42,83.8364294259,16.5098333664,0,16.5098333664,67.21,-4.42,67.3551816863,131.04,76.2898333664,-20.42,78.9754080399,16.5098333664,0,16.5098333664,59.78,-20.42,63.1713922595,131.98
2021-08-20 09:00:00,87.0236667109,-3.81,87.1070299563,22.1236667109,0,22.1236667109,64.9,-3.81,65.0117381709,130.79,79.3436667109,-20.01,81.8279753332,22.1236667109,0,22.1236667109,57.22,-20.01,60.6178892737,131.75
2021-08-20 09:30:00,88.4336667146,-2.87,88.4802255229,23.9736667146,0,23.9736667146,64.46,-2.87,64.5238599279,130.57,80.5336667146,-19.21,82.7930889296,23.9736667146,0,23.9736667146,56.56,-19.21,59.733221075,131.75
2021-08-20 10:00:00,92.1246667062,-2.17,92.150220378,19.7446667062,0,19.7446667062,72.38,-2.17,72.4125217072,130.57,84.1146667062,-15.33,85.5002108482,19.7446667062,0,19.7446667062,64.37,-15.33,66.1702788267,131.75
2021-08-20 10:30:00,89.05516671,-3.13,89.1101544031,21.67516671,0,21.67516671,67.38,-3.13,67.4526596955,130.23,80.96516671,-15.93,82.5174110136,21.67516671,0,21.67516671,59.29,-15.93,61.3927438709,131.06
2021-08-20 11:00:00,87.3963333806,-3.98,87.4869103831,23.6463333806,0,23.6463333806,63.75,-3.98,63.8741176064,130.59,79.3363333806,-16.9,81.1163595971,23.6463333806,0,23.6463333806,55.69,-16.9,58.1978186876,131.3
2021-08-20 11:30:00,88.4341667154,-3.45,88.5014369524,24.3641667154,0,24.3641667154,64.07,-3.45,64.1628194518,130.59,80.3141667154,-16.35,81.9615023971,24.3641667154,0,24.3641667154,55.95,-16.35,58.29000772,131.3
2021-08-20 12:00:00,87.6283333885,-3.71,87.7068350383,27.5683333885,0,27.5683333885,60.06,-3.71,60.1744771477,130.5,79.5883333885,-16.66,81.3133347708,27.5683333885,0,27.5683333885,52.02,-16.66,54.6226692867,131.17
2021-08-20 12:30:00,87.4793333898,-4.29,87.584461352,28.2393333898,0,28.2393333898,59.24,-4.29,59.3951319554,130.68,80.2393333898,-17.03,82.026651296,28.2393333898,0,28.2393333898,52.0,-17.03,54.717647062,131.36
2021-08-20 13:00:00,87.8911667222,-4.68,88.0156780795,27.7711667222,0,27.7711667222,60.12,-4.68,60.3018805677,130.91,80.3711667222,-17.36,82.2246559147,27.7711667222,0,27.7711667222,52.6,-17.36,55.3906995803,131.54
2021-08-20 13:30:00,89.2338333892,-3.46,89.300888133,27.9438333892,0,27.9438333892,61.29,-3.46,61.3875858786,131.03,82.4038333892,-15.99,83.9408831097,27.9438333892,0,27.9438333892,54.46,-15.99,56.7588909335,131.7
2021-08-20 14:00:00,87.4868333888,-3.31,87.5494267051,27.7268333888,0,27.7268333888,59.76,-3.31,59.8515973053,130.85,80.8268333888,-15.82,82.3604844307,27.7268333888,0,27.7268333888,53.1,-15.82,55.406519472,131.41
2021-08-20 14:30:00,84.0256667124,-3.8,84.1115489481,22.8456667124,0,22.8456667124,61.18,-3.8,61.2978988221,130.85,77.1856667124,-16.23,78.8735700082,22.8456667124,0,22.8456667124,54.34,-16.23,56.7119784525,131.51
2021-08-20 15:00:00,84.2518333679,-3.46,84.3228499628,17.2818333679,0,17.2818333679,66.97,-3.46,67.0593207541,131.12,77.7818333679,-15.75,79.3604189888,17.2818333679,0,17.2818333679,60.5,-15.75,62.5164978226,131.75
2021-08-20 15:30:00,79.4830000362,-4.66,79.6194881594,18.1230000362,0,18.1230000362,61.36,-4.66,61.536697994,131.26,73.2630000362,-18.45,75.5504445673,18.1230000362,0,18.1230000362,55.14,-18.45,58.1448372601,131.86
2021-08-20 16:00:00,81.4683333727,-4.72,81.6049492526,19.6683333727,0,19.6683333727,61.8,-4.72,61.9799838658,131.64,75.7583333727,-20.53,78.4908018522,19.6683333727,0,19.6683333727,56.09,-20.53,59.7291302465,132.36
2021-08-20 16:30:00,84.4455000387,-4.87,84.5858107296,19.3455000387,0,19.3455000387,65.1,-4.87,65.2819033117,131.78,78.0155000387,-20.75,80.727818912,19.3455000387,0,19.3455000387,58.67,-20.75,62.2312734885,132.71
2021-08-20 17:00:00,88.2273333727,-4.23,88.328677416,19.6973333727,0,19.6973333727,68.53,-4.23,68.6604238262,131.85,81.3073333727,-20.14,83.7645632722,19.6973333727,0,19.6973333727,61.61,-20.14,64.818297571,132.81
2021-08-20 17:30:00,91.8916667084,-4.14,91.984879249,20.8616667084,0,20.8616667084,71.03,-4.14,71.1505481356,131.51,84.5616667084,-20.01,86.8969250118,20.8616667084,0,20.8616667084,63.7,-20.01,66.7689306489,132.47
2021-08-20 18:00:00,92.9815000347,-4.12,93.072733648,17.3715000347,0,17.3715000347,75.61,-4.12,75.7221665036,131.44,85.3415000347,-19.93,87.6377574347,17.3715000347,0,17.3715000347,67.97,-19.93,70.8316722942,132.47
2021-08-20 18:30:00,92.9331666975,-4.51,93.0425363607,15.4131666975,0,15.4131666975,77.52,-4.51,77.6510817697,131.25,85.3231666975,-20.29,87.7024907017,15.4131666975,0,15.4131666975,69.91,-20.29,72.7948638298,132.26
2021-08-20 19:00:00,92.7495000276,-4.71,92.8690145063,13.8095000276,0,13.8095000276,78.94,-4.71,79.0803875812,131.08,84.7995000276,-20.59,87.2634133239,13.8095000276,0,13.8095000276,70.99,-20.59,73.9156830449,132.09
2021-08-20 19:30:00,93.8758333526,-3.79,93.9523080486,9.6558333526,0,9.6558333526,84.22,-3.79,84.3052341198,131.16,85.8258333526,-19.5,88.013201684,9.6558333526,0,9.6558333526,76.17,-19.5,78.6264516559,132.17
2021-08-20 20:00:00,88.805166686,-5.72,88.989190524,9.645166686,0,9.645166686,79.16,-5.72,79.3663908717,130.86,80.805166686,-21.45,83.6036928798,9.645166686,0,9.645166686,71.16,-21.45,74.3225948148,131.86
2021-08-20 20:30:00,87.2543333531,-6.44,87.4916698257,9.8643333531,0,9.8643333531,77.39,-6.44,77.6574896581,131.43,79.3743333531,-22.18,82.4150301537,9.8643333531,0,9.8643333531,69.51,-22.18,72.9629529282,132.38
2021-08-20 21:00:00,85.9455000204,-7.09,86.2374458907,10.1755000204,0,10.1755000204,75.77,-7.09,76.1009921092,131.56,78.1855000204,-22.63,81.3946516267,10.1755000204,0,10.1755000204,68.01,-22.63,71.6761954906,132.56
2021-08-20 21:30:00,85.3901666825,-7.06,85.6815275662,7.9401666825,0,7.9401666825,77.45,-7.06,77.771113532,131.02,77.9701666825,-22.43,81.1323104102,7.9401666825,0,7.9401666825,70.03,-22.43,73.5343851542,132.0
2021-08-20 22:00:00,81.3556666792,-7.65,81.7145458337,6.2556666792,0,6.2556666792,75.1,-7.65,75.4886249709,131.02,74.2456666792,-22.89,77.6940867804,6.2556666792,0,6.2556666792,67.99,-22.89,71.7397532753,132.0
2021-08-20 22:30:00,75.2028333413,-8.53,75.6850516453,3.9728333413,0,3.9728333413,71.23,-8.53,71.7389280656,131.26,68.4328333413,-23.75,72.4369738401,3.9728333413,0,3.9728333413,64.46,-23.75,68.6960995982,132.19
2021-08-20 23:00:00,70.0648333412,-9.6,70.7194518583,3.9448333412,0,3.9448333412,66.12,-9.6,66.8132801171,131.56,63.6748333412,-24.68,68.2904590776,3.9448333412,0,3.9448333412,59.73,-24.68,64.6279761404,132.45
2021-08-20 23:30:00,63.7408333413,-10.89,64.6644101113,3.9708333413,0,3.9708333413,59.77,-10.89,60.7539710636,131.78,57.5608333413,-24.3,62.4799130517,3.9708333413,0,3.9708333413,53.59,-24.3,58.8419756636,132.67
2021-08-21 00:00:00,57.9383333414,-11.36,59.0415114168,4.0283333414,0,4.0283333414,53.91,-11.36,55.0938989363,132.13,52.0983333414,-24.61,57.6184730529,4.0283333414,0,4.0283333414,48.07,-24.61,54.0034906279,132.83
2021-08-21 00:30:00,55.7840000079,-11.52,56.9610837053,3.9740000079,0,3.9740000079,51.81,-11.52,53.0752908612,132.44,50.2040000079,-25.47,56.2953152296,3.9740000079,0,3.9740000079,46.23,-25.47,52.7819457769,133.21
2021-08-21 01:00:00,53.5068333413,-11.34,54.6953088867,3.9868333413,0,3.9868333413,49.52,-11.34,50.8018306757,132.44,48.1968333413,-26.25,54.8816658287,3.9868333413,0,3.9868333413,44.21,-26.25,51.4158205225,133.21
2021-08-21 01:30:00,53.9640000079,-11.5,55.1757491735,3.9640000079,0,3.9640000079,50.0,-11.5,51.3054577993,132.63,48.6540000079,-26.42,55.3645023167,3.9640000079,0,3.9640000079,44.69,-26.42,51.9154360475,133.43
2021-08-21 02:00:00,52.558000008,-11.81,53.8685387294,4.018000008,0,4.018000008,48.54,-11.81,49.9560576907,132.85,47.358000008,-26.72,54.375900588,4.018000008,0,4.018000008,43.34,-26.72,50.9147719233,133.69
2021-08-21 02:30:00,51.340000008,-7.08,51.825881573,3.990000008,0,3.990000008,47.35,-7.08,47.8763918858,132.96,46.220000008,-21.63,51.0308269651,3.990000008,0,3.990000008,42.23,-21.63,47.4471263619,133.69
2021-08-21 03:00:00,50.0443333415,-6.78,50.5015217552,4.0743333415,0,4.0743333415,45.97,-6.78,46.4672927983,132.64,45.0343333415,-21.3,49.8174786547,4.0743333415,0,4.0743333415,40.96,-21.3,46.1672134745,133.4
2021-08-21 03:30:00,49.3231666746,-6.87,49.7993139592,3.9731666746,0,3.9731666746,45.35,-6.87,45.8674110889,132.64,44.3731666746,-21.41,49.2683064529,3.9731666746,0,3.9731666746,40.4,-21.41,45.7225119607,133.4
2021-08-21 04:00:00,49.5110000081,1.1400000000000001,49.5241226253,4.0510000081,0,4.0510000081,45.46,1.1400000000000001,45.4742916382,132.88,44.6810000081,-12.92,46.5114841918,4.0510000081,0,4.0510000081,40.63,-12.92,42.6347663298,133.63
2021-08-21 04:30:00,49.1786666747,1.26,49.1948051719,4.0186666747,0,4.0186666747,45.16,1.26,45.1775740827,132.0,44.4086666747,-12.77,46.2082522481,4.0186666747,0,4.0186666747,40.39,-12.77,42.3606539137,132.72
2021-08-21 05:00:00,49.1461666746,1.27,49.1625731508,3.9661666746,0,3.9661666746,45.18,1.27,45.1978461876,132.0,44.2961666746,-12.79,46.1056881747,3.9661666746,0,3.9661666746,40.33,-12.79,42.3094906611,132.72
2021-08-21 05:30:00,50.163500008,1.6099999999999999,50.1893298725,4.013500008,0,4.013500008,46.15,1.6099999999999999,46.1780748841,131.77,45.233500008,-12.48,46.9235540318,4.013500008,0,4.013500008,41.22,-12.48,43.0678395093,132.64
2021-08-21 06:00:00,51.3596666746,1.97,51.3974343808,3.9696666746,0,3.9696666746,47.39,1.97,47.430928728,131.41,46.3196666746,-12.11,47.8765456236,3.9696666746,0,3.9696666746,42.35,-12.11,44.0474130909,132.43
2021-08-21 06:30:00,54.9711666746,2.01,55.0079018466,3.9611666746000003,0,3.9611666746000003,51.01,2.01,51.0495856986,131.11,49.3111666746,-10.12,50.3389070085,3.9611666746000003,0,3.9611666746000003,45.35,-10.12,46.465437693,132.21
2021-08-21 07:00:00,58.4943333412,2.24,58.5372072534,3.9343333412,0,3.9343333412,54.56,2.24,54.6059630443,130.97,52.3743333412,-8.66,53.0854631037,3.9343333412,0,3.9343333412,48.44,-8.66,49.2080196716,131.6
2021-08-21 07:30:00,64.2058333413,3.96,64.3278371706,3.9658333412999998,0,3.9658333412999998,60.24,3.96,60.3700190492,130.46,57.8458333413,-8.55,58.474292941,3.9658333412999998,0,3.9658333412999998,53.88,-8.55,54.5541648273,131.35
2021-08-21 08:00:00,71.8160000088,4.97,71.9877681087,4.4060000088,0,4.4060000088,67.41,4.97,67.5929656103,130.46,65.0660000088,-7.8,65.5318575744,4.4060000088,0,4.4060000088,60.66,-7.8,61.1594277279,131.16
2021-08-21 08:30:00,76.9240000154,5.43,77.1154114193,7.6940000154,0,7.6940000154,69.23,5.43,69.4426223583,130.46,69.4240000154,-7.34,69.8109402468,7.6940000154,0,7.6940000154,61.73,-7.34,62.1648493926,131.48
2021-08-21 09:00:00,80.4361666871,4.99,80.5907997933,10.2361666871,0,10.2361666871,70.2,4.99,70.3771276765,130.14,72.6961666871,-7.18,73.049880568,10.2361666871,0,10.2361666871,62.46,-7.18,62.8713289187,131.04
2021-08-21 09:30:00,78.6360000373,-1.72,78.6548085107,18.6260000373,0,18.6260000373,60.01,-1.72,60.0346441648,130.14,71.2260000373,-15.75,72.946594035,18.6260000373,0,18.6260000373,52.6,-15.75,54.9073993192,130.74
2021-08-21 10:00:00,80.6910000542,-2.0,80.7157821603,27.0910000542,0,27.0910000542,53.6,-2.0,53.6373004541,130.99,73.9510000542,-14.73,75.4037353784,27.0910000542,0,27.0910000542,46.86,-14.73,49.1205914052,131.79
2021-08-21 10:30:00,83.4020000616,-0.59,83.4040869159,30.7820000616,0,30.7820000616,52.62,-0.59,52.623307573700004,131.21,77.3520000616,-12.72,78.3908815713,30.7820000616,0,30.7820000616,46.57,-12.72,48.2759080702,131.86
2021-08-21 11:00:00,79.1858334115,-1.78,79.2058369886,39.0758334115,0,39.0758334115,40.11,-1.78,40.149476958,130.87,73.9158334115,-13.92,75.2151369667,39.0758334115,0,39.0758334115,34.84,-13.92,37.5178890664,131.47
2021-08-21 11:30:00,78.4045000876,-1.37,78.4164685126,43.7845000876,0,43.7845000876,34.62,-1.37,34.6470965595,131.18,73.3745000876,-13.51,74.6078907563,43.7845000876,0,43.7845000876,29.59,-13.51,32.5282677067,131.72
2021-08-21 12:00:00,76.2793334251,-1.15,76.2880017288,45.8693334251,0,45.8693334251,30.41,-1.15,30.4317367234,131.04,71.7493334251,-13.24,72.9607048139,45.8693334251,0,45.8693334251,25.88,-13.24,29.0701221188,131.57
2021-08-21 12:30:00,77.5470000787,-0.52,77.5487435179,39.3570000787,0,39.3570000787,38.19,-0.52,38.1935400297,131.04,73.3870000787,-12.49,74.4422721345,39.3570000787,0,39.3570000787,34.03,-12.49,36.2497034471,131.57
2021-08-21 13:00:00,78.1121667351,-1.45,78.1256237866,34.2021667351,0,34.2021667351,43.91,-1.45,43.9339344926,131.04,72.8921667351,-13.38,74.1100018306,34.2021667351,0,34.2021667351,38.69,-13.38,40.9382522832,131.57
2021-08-21 13:30:00,77.0285000632,-2.36,77.0646444356,31.6185000632,0,31.6185000632,45.41,-2.36,45.4712843452,131.17,71.2085000632,-14.23,72.6164126163,31.6185000632,0,31.6185000632,39.59,-14.23,42.0697159486,131.66
2021-08-21 14:00:00,76.31250006,-2.74,76.361674061,29.98250006,0,29.98250006,46.33,-2.74,46.4109523712,131.59,70.09250006,-14.56,71.5887712191,29.98250006,0,29.98250006,40.11,-14.56,42.6708999202,132.07
2021-08-21 14:30:00,75.3450000521,-2.79,75.3966387371,26.0350000521,0,26.0350000521,49.31,-2.79,49.3888671666,131.7,69.4550000521,-15.42,71.1461413728,26.0350000521,0,26.0350000521,43.42,-15.42,46.076814126,132.17
2021-08-21 15:00:00,74.8255000456,-1.77,74.8464318259,22.7855000456,0,22.7855000456,52.04,-1.77,52.0700921835,131.78,69.3455000456,-17.01,71.401249825,22.7855000456,0,22.7855000456,46.56,-17.01,49.5698870283,132.36
2021-08-21 15:30:00,74.9318333773,-1.87,74.9551636199,21.9818333773,0,21.9818333773,52.95,-1.87,52.9830104845,131.78,69.3818333773,-17.15,71.4700028179,21.9818333773,0,21.9818333773,47.4,-17.15,50.4071671491,132.62
2021-08-21 16:00:00,76.781500042,-1.58,76.7977548415,20.981500042,0,20.981500042,55.8,-1.58,55.8223646937,131.86,70.981500042,-16.81,72.9448383932,20.981500042,0,20.981500042,50.0,-16.81,52.7501289098,132.72
2021-08-21 16:30:00,81.8535000306,0.18,81.853697945,15.3135000306,0,15.3135000306,66.54,0.18,66.5402434621,131.74,75.0435000306,-15.13,76.5535354954,15.3135000306,0,15.3135000306,59.73,-15.13,61.6164734466,132.72
2021-08-21 17:00:00,86.7058333596,0.6000000000000001,86.7079093196,13.1158333596,0,13.1158333596,73.59,0.6000000000000001,73.5924459439,131.4,79.4558333596,-14.69,80.8023858241,13.1158333596,0,13.1158333596,66.34,-14.69,67.9469771219,132.31
2021-08-21 17:30:00,90.3158333589,1.71,90.3320200998,12.7958333589,0,12.7958333589,77.52,1.71,77.5388580004,130.65,82.5358333589,-13.66,83.6585882516,12.7958333589,0,12.7958333589,69.74,-13.66,71.0652038624,131.6
2021-08-21 18:00:00,90.3663333677,0.67,90.3688171126,17.1863333677,0,17.1863333677,73.18,0.67,73.1830670306,130.65,82.1863333677,-14.91,83.5278486041,17.1863333677,0,17.1863333677,65.0,-14.91,66.6881406249,131.6
2021-08-21 18:30:00,91.2488333719,0.17,91.2489917299,19.2788333719,0,19.2788333719,71.97,0.17,71.9702007778,130.82,83.0588333719,-15.49,84.4908864973,19.2788333719,0,19.2788333719,63.78,-15.49,65.6340498522,131.85
2021-08-21 19:00:00,88.5981667012,-0.45,88.599309494,17.2481667012,0,17.2481667012,71.35,-0.45,71.3514190469,130.82,80.6781667012,-16.02,82.253309856,17.2481667012,0,17.2481667012,63.43,-16.02,65.4217494416,131.85
2021-08-21 19:30:00,85.7750000297,-1.3,85.7848508194,14.8650000297,0,14.8650000297,70.91,-1.3,70.9219155128,130.91,77.9950000297,-16.71,79.7649304497,14.8650000297,0,14.8650000297,63.13,-16.71,65.3040657234,131.92
2021-08-21 20:00:00,83.3473333588,-2.46,83.3836289569,12.7373333588,0,12.7373333588,70.61,-2.46,70.6528392919,130.91,75.5573333588,-16.7,77.3808802243,12.7373333588,0,12.7373333588,62.82,-16.7,65.0018645886,131.92
2021-08-21 20:30:00,80.5348333528,-3.64,80.6170514418,9.7448333528,0,9.7448333528,70.79,-3.64,70.8835220626,130.57,72.8048333528,-16.86,74.731541932,9.7448333528,0,9.7448333528,63.06,-16.86,65.2749814247,131.32
2021-08-21 21:00:00,80.8336666852,-3.69,80.9178458053,9.2736666852,0,9.2736666852,71.56,-3.69,71.6550744888,130.57,73.1036666852,-16.89,75.0294487706,9.2736666852,0,9.2736666852,63.83,-16.89,66.0268203081,131.32
2021-08-21 21:30:00,81.2015000123,-3.08,81.2598917317,6.1515000123,0,6.1515000123,75.05,-3.08,75.1131739444,130.69,73.6815000123,-16.08,75.4157135089,6.1515000123,0,6.1515000123,67.53,-16.08,69.4180617707,131.44
2021-08-21 22:00:00,75.9340000082,-3.8200000000000003,76.0300253666,4.1040000082,0,4.1040000082,71.83,-3.8200000000000003,71.9315042245,130.69,68.6540000082,-16.85,70.6915427553,4.1040000082,0,4.1040000082,64.55,-16.85,66.7130047292,131.44
