Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-21 22:30:00,72.0576666749,-4.82,72.2186937477,4.1076666749,0,4.1076666749,67.95,-4.82,68.1207376648,130.97,65.1276666749,-17.78,67.5110462555,4.1076666749,0,4.1076666749,61.02,-17.78,63.5576022203,131.65
2021-08-21 23:00:00,67.7900000085,-5.76,68.0342685795,4.2500000085,0,4.2500000085,63.54,-5.76,63.8005423174,131.43,61.3200000085,-18.6,64.0788764028,4.2500000085,0,4.2500000085,57.07,-18.6,60.0245358166,132.08
2021-08-21 23:30:00,63.9733333418,-6.16,64.2692226408,4.2233333418,0,4.2233333418,59.75,-6.16,60.0666970958,131.43,58.0033333418,-20.12,61.3938195485,4.2233333418,0,4.2233333418,53.78,-20.12,57.420404039,132.08
2021-08-22 00:00:00,59.2346666752,-7.11,59.6598511239,4.2746666752,0,4.2746666752,54.96,-7.11,55.4179907611,132.08,53.5146666752,-19.98,57.1228496257,4.2746666752,0,4.2746666752,49.24,-19.98,53.1392322112,132.77
2021-08-22 00:30:00,57.8660000083,-7.58,58.3603491847,4.1660000083,0,4.1660000083,53.7,-7.58,54.2323372168,131.54,52.3760000083,-20.39,56.2049595398,4.1660000083,0,4.1660000083,48.21,-20.39,52.3445909335,132.08
2021-08-22 01:00:00,54.8855000084,-7.73,55.4271685293,4.2155000084,0,4.2155000084,50.67,-7.73,51.256236693700004,131.54,49.5955000084,-20.54,53.6805851411,4.2155000084,0,4.2155000084,45.38,-20.54,49.8120065848,132.08
2021-08-22 01:30:00,56.1073333417,-7.85,56.6538203012,4.1773333417,0,4.1773333417,51.93,-7.85,52.5199714394,131.94,50.8473333417,-20.67,54.8880698145,4.1773333417,0,4.1773333417,46.67,-20.67,51.0425097345,132.54
2021-08-22 02:00:00,54.619166675,-8.06,55.2106599152,4.179166675,0,4.179166675,50.44,-8.06,51.0799099451,131.83,49.429166675,-20.86,53.6505556186,4.179166675,0,4.179166675,45.25,-20.86,49.826720743,132.4
2021-08-22 02:30:00,52.3740000085,-8.31,53.0291615707,4.2740000085,0,4.2740000085,48.1,-8.31,48.8125608834,131.96,47.3440000085,-21.05,51.8127092209,4.2740000085,0,4.2740000085,43.07,-21.05,47.9387880531,132.55
2021-08-22 03:00:00,50.2153333418,-3.5300000000000002,50.3392550861,4.2253333418,0,4.2253333418,45.99,-3.5300000000000002,46.1252750669,132.26,45.4253333418,-16.97,48.4916674204,4.2253333418,0,4.2253333418,41.2,-16.97,44.5580621212,132.84
2021-08-22 03:30:00,48.2850000085,0.96,48.294542402,4.2550000085,0,4.2550000085,44.03,0.96,44.0404643481,132.37,43.6650000085,-12.97,45.5505557128,4.2550000085,0,4.2550000085,39.41,-12.97,41.4893841844,133.05
2021-08-22 04:00:00,47.8015000087,0.97,47.8113407371,4.3315000087,0,4.3315000087,43.47,0.97,43.4808210594,132.24,43.1915000087,-12.97,45.0968576843,4.3315000087,0,4.3315000087,38.86,-12.97,40.9673101387,132.96
2021-08-22 04:30:00,47.5561666753,1.0,47.5666793969,4.3161666753,0,4.3161666753,43.24,1.0,43.2515618215,132.24,42.9461666753,-12.92,44.8475153392,4.3161666753,0,4.3161666753,38.63,-12.92,40.7333192853,132.96
2021-08-22 05:00:00,47.3196666753,0.85,47.3273003061,4.3296666753,0,4.3296666753,42.99,0.85,42.9984022959,132.04,42.7196666753,-13.07,44.6743194783,4.3296666753,0,4.3296666753,38.39,-13.07,40.5538777431,132.74
2021-08-22 05:30:00,47.8161666752,1.15,47.8299936809,4.2761666752,0,4.2761666752,43.54,1.15,43.5551845364,132.28,43.1561666752,-12.8,45.0143835024,4.2761666752,0,4.2761666752,38.88,-12.8,40.9328034711,132.99
2021-08-22 06:00:00,48.6665000082,1.22,48.6817894397,4.0965000082,0,4.0965000082,44.57,1.22,44.5866942035,132.08,43.9365000082,-12.75,45.7490823183,4.0965000082,0,4.0965000082,39.84,-12.75,41.8304685606,132.8
2021-08-22 06:30:00,50.8775000084,1.6099999999999999,50.9029675668,4.2175000084,0,4.2175000084,46.66,1.6099999999999999,46.6877682054,132.08,45.9475000084,-12.35,47.57830658,4.2175000084,0,4.2175000084,41.73,-12.35,43.5191383187,132.8
2021-08-22 07:00:00,52.9243333431,2.08,52.9651910203,4.9043333431,0,4.9043333431,48.02,2.08,48.0650267866,131.97,47.9043333431,-11.9,49.360258843,4.9043333431,0,4.9043333431,43.0,-11.9,44.6162526441,132.69
2021-08-22 07:30:00,56.85066668,3.21,56.941218831,6.6506666800000005,0,6.6506666800000005,50.2,3.21,50.3025257815,131.71,51.59066668,-10.86,52.7213096241,6.6506666800000005,0,6.6506666800000005,44.94,-10.86,46.2335722176,132.41
2021-08-22 08:00:00,60.8236666852,3.09,60.9021061133,9.2736666852,0,9.2736666852,51.55,3.09,51.6425270489,131.15,55.1736666852,-8.42,55.8124528711,9.2736666852,0,9.2736666852,45.9,-8.42,46.6659018985,131.89
2021-08-22 08:30:00,65.6253333597,4.8,65.8006411714,13.1853333597,0,13.1853333597,52.44,4.8,52.6592214147,130.76,60.0153333597,-7.61,60.4958869534,13.1853333597,0,13.1853333597,46.83,-7.61,47.4442936506,131.31
2021-08-22 09:00:00,69.9978333696,6.07,70.2605264458,18.1378333696,0,18.1378333696,51.86,6.07,52.2140258934,130.76,64.3778333696,-6.47,64.7021354313,18.1378333696,0,18.1378333696,46.24,-6.47,46.6904540565,131.31
2021-08-22 09:30:00,72.767000046,6.33,73.0418044389,22.987000046,0,22.987000046,49.78,6.33,50.1808459474,130.6,67.407000046,-6.18,67.6897042038,22.987000046,0,22.987000046,44.42,-6.18,44.8478405277,131.21
2021-08-22 10:00:00,73.6630000524,3.04,73.7257022803,26.2030000524,0,26.2030000524,47.46,3.04,47.5572623266,130.12,68.8130000524,-10.05,69.5430188891,26.2030000524,0,26.2030000524,42.61,-10.05,43.7791571413,130.74
2021-08-22 10:30:00,72.4926667175,3.09,72.5584924582,25.4026667175,0,25.4026667175,47.09,3.09,47.1912724982,130.12,67.4126667175,-10.08,68.1621158266,25.4026667175,0,25.4026667175,42.01,-10.08,43.2023899802,130.85
2021-08-22 11:00:00,72.0800000573,2.48,72.1226511455,28.6400000573,0,28.6400000573,43.44,2.48,43.5107343078,130.39,66.5500000573,-10.94,67.4432065343,28.6400000573,0,28.6400000573,37.91,-10.94,39.4569600958,131.07
2021-08-22 11:30:00,72.4906667375,1.35,72.5032362316,35.4206667375,0,35.4206667375,37.07,1.35,37.0945737272,131.14,67.1406667375,-12.18,68.2365117071,35.4206667375,0,35.4206667375,31.72,-12.18,33.978092942399996,131.84
2021-08-22 12:00:00,71.7091667371,1.15,71.7183874201,35.2391667371,0,35.2391667371,36.47,1.15,36.488126836,131.34,66.4291667371,-12.43,67.5820915139,35.2391667371,0,35.2391667371,31.19,-12.43,33.5756012604,132.03
2021-08-22 12:30:00,74.2608334118,0.84,74.2655840818,39.2108334118,0,39.2108334118,35.05,0.84,35.0600641756,131.34,68.7708334118,-12.08,69.823734705,39.2108334118,0,39.2108334118,29.56,-12.08,31.9330549744,132.03
2021-08-22 13:00:00,74.9288334023,0.88,74.9340007942,34.4788334023,0,34.4788334023,40.45,0.88,40.4595711791,131.45,69.5488334023,-10.88,70.394705963,34.4788334023,0,34.4788334023,35.07,-10.88,36.7189229145,132.03
2021-08-22 13:30:00,75.4260000636,0.9,75.4313693737,31.7760000636,0,31.7760000636,43.65,0.9,43.6592773646,131.69,70.4060000636,-10.75,71.2219583061,31.7760000636,0,31.7760000636,38.63,-10.75,40.0978727615,132.1
2021-08-22 14:00:00,73.7301667273,1.24,73.740593201,30.3301667273,0,30.3301667273,43.4,1.24,43.417710672,131.69,69.1601667273,-10.3,69.9229480339,30.3301667273,0,30.3301667273,38.83,-10.3,40.172862731,132.1
2021-08-22 14:30:00,71.646666724,0.9500000000000001,71.6529647165,28.666666724,0,28.666666724,42.98,0.9500000000000001,42.9904977873,131.76,66.826666724,-10.54,67.6527529775,28.666666724,0,28.666666724,38.16,-10.54,39.5888519662,132.19
2021-08-22 15:00:00,71.1640000569,0.74,71.1678474039,28.4740000569,0,28.4740000569,42.69,0.74,42.6964131983,131.95,66.5140000569,-10.73,67.373920055,28.4740000569,0,28.4740000569,38.04,-10.73,39.5243532521,132.39
2021-08-22 15:30:00,71.5695000548,0.41000000000000003,71.5706744281,27.3995000548,0,27.3995000548,44.17,0.41000000000000003,44.1719028343,132.03,66.7995000548,-11.04,67.7056482693,27.3995000548,0,27.3995000548,39.4,-11.04,40.9174974797,132.39
2021-08-22 16:00:00,73.1265000547,0.63,73.1292137948,27.3265000547,0,27.3265000547,45.8,0.63,45.8043327645,132.03,68.3865000547,-10.88,69.2465724042,27.3265000547,0,27.3265000547,41.06,-10.88,42.4770290863,132.39
2021-08-22 16:30:00,77.5298333793,-0.09,77.5298856172,22.9798333793,0,22.9798333793,54.55,-0.09,54.5500742438,131.57,71.6898333793,-11.63,72.6270549448,22.9798333793,0,22.9798333793,48.71,-11.63,50.079147357,131.98
2021-08-22 17:00:00,79.2318333845,-1.15,79.2401787067,25.5718333845,0,25.5718333845,53.66,-1.15,53.6723215447,131.57,72.5918333845,-12.9,73.7291277184,25.5718333845,0,25.5718333845,47.02,-12.9,48.7574650695,131.98
2021-08-22 17:30:00,85.3828333893,-0.81,85.3866754101,27.9728333893,0,27.9728333893,57.41,-0.81,57.415713877,131.7,78.1228333893,-12.68,79.1451798707,27.9728333893,0,27.9728333893,50.15,-12.68,51.7281828407,132.17
2021-08-22 18:00:00,88.0543333823,-0.47000000000000003,88.0555877126,24.4943333823,0,24.4943333823,63.56,-0.47000000000000003,63.5617377044,131.54,80.2943333823,-12.38,81.243118929,24.4943333823,0,24.4943333823,55.8,-12.38,57.1568403605,132.04
2021-08-22 18:30:00,87.7005000376,-0.72,87.7034555011,18.7905000376,0,18.7905000376,68.91,-0.72,68.9137613253,131.35,79.6005000376,-12.58,80.5884359337,18.7905000376,0,18.7905000376,60.81,-12.58,62.0976046237,131.84
2021-08-22 19:00:00,85.8013333668,-1.42,85.8130829625,16.7413333668,0,16.7413333668,69.06,-1.42,69.0745973568,131.09,77.5313333668,-13.27,78.6587601837,16.7413333668,0,16.7413333668,60.79,-13.27,62.2215155714,131.59
2021-08-22 19:30:00,84.2481666929,-1.8599999999999999,84.2686963891,13.1281666929,0,13.1281666929,71.12,-1.8599999999999999,71.1443181147,131.16,76.1681666929,-13.51,77.3570275887,13.1281666929,0,13.1281666929,63.04,-13.51,64.4714021873,131.67
2021-08-22 20:00:00,82.4015000211,-2.22,82.431399392,10.5315000211,0,10.5315000211,71.87,-2.22,71.9042787322,131.16,74.5215000211,-13.76,75.7812085242,10.5315000211,0,10.5315000211,63.99,-13.76,65.4527134655,131.67
2021-08-22 20:30:00,81.3920000193,-2.75,81.4384440368,9.6420000193,0,9.6420000193,71.75,-2.75,71.8026810084,131.3,73.5820000193,-14.19,74.9377530143,9.6420000193,0,9.6420000193,63.94,-14.19,65.4956464202,131.82
2021-08-22 21:00:00,84.8530000141,-1.56,84.8673388966,7.0430000141,0,7.0430000141,77.81,-1.56,77.8256365217,131.3,76.9630000141,-12.89,78.034963133,7.0430000141,0,7.0430000141,69.92,-12.89,71.0982313423,131.82
2021-08-22 21:30:00,81.4576666765,-1.51,81.4716610876,4.9176666765,0,4.9176666765,76.54,-1.51,76.5548933772,130.85,73.6876666765,-12.79,74.7894131561,4.9176666765,0,4.9176666765,68.77,-12.79,69.9492458859,131.44
2021-08-22 22:00:00,76.5043333413,-2.35,76.5404175583,3.9743333413,0,3.9743333413,72.53,-2.35,72.5680604674,130.65,69.0743333413,-13.61,70.4023836709,3.9743333413,0,3.9743333413,65.1,-13.61,66.5074589802,131.21
2021-08-22 22:30:00,72.7095000081,-3.36,72.7870935773,4.0595000081,0,4.0595000081,68.65,-3.36,68.7321765987,131.02,65.5695000081,-14.61,67.1774622274,4.0595000081,0,4.0595000081,61.51,-14.61,63.2212954628,131.54
2021-08-22 23:00:00,67.7206666747,-3.8200000000000003,67.8283207434,4.0106666747,0,4.0106666747,63.71,-3.8200000000000003,63.824419308,131.54,61.1506666747,-16.21,63.2626914916,4.0106666747,0,4.0106666747,57.14,-16.21,59.394812063,132.03
2021-08-22 23:30:00,63.2583333414,-3.47,63.3534342962,4.0083333413,0,4.0083333413,59.25,-3.47,59.3515239905,131.85,57.4483333414,-18.26,60.280499365,4.0083333413,0,4.0083333413,53.44,-18.26,56.4735442486,132.47
2021-08-23 00:00:00,59.6850000082,-4.07,59.8236084333,4.0850000082,0,4.0850000082,55.6,-4.07,55.7487659056,132.14,54.2250000082,-18.7,57.3588757376,4.0850000082,0,4.0850000082,50.14,-18.7,53.5136393829,132.99
2021-08-23 00:30:00,58.0615000082,-4.35,58.2242241958,4.0915000082,0,4.0915000082,53.97,-4.35,54.1450219318,132.02,52.7615000082,-18.92,56.0512469363,4.0915000082,0,4.0915000082,48.67,-18.92,52.2181510588,132.83
2021-08-23 01:00:00,56.3010000081,-4.53,56.4829487714,4.0410000081,0,4.0410000081,52.26,-4.53,52.4559672487,132.02,51.1610000081,-19.06,54.5960760662,4.0410000081,0,4.0410000081,47.12,-19.06,50.8289090971,132.83
2021-08-23 01:30:00,56.8275000081,-4.64,57.0166147467,4.0475000081,0,4.0475000081,52.78,-4.64,52.9835634891,131.95,51.6775000081,-19.16,55.1150578979,4.0475000081,0,4.0475000081,47.63,-19.16,51.3392880745,132.68
2021-08-23 02:00:00,55.8060000081,-4.85,56.0163559767,4.0460000081,0,4.0460000081,51.76,-4.85,51.9867300376,131.95,50.7460000081,-19.32,54.2993454548,4.0460000081,0,4.0460000081,46.7,-19.32,50.5386228542,132.68
2021-08-23 02:30:00,54.6841666748,-5.1,54.9214719843,4.0841666748,0,4.0841666748,50.6,-5.1,50.8563663665,132.04,49.7341666748,-19.5,53.4203831401,4.0841666748,0,4.0841666748,45.65,-19.5,49.6404321093,132.8
2021-08-23 03:00:00,53.4603333413,-5.2,53.7126357663,3.9903333413,0,3.9903333413,49.47,-5.2,49.7425461753,132.22,48.6703333413,-19.59,52.4649354098,3.9903333413,0,3.9903333413,44.68,-19.59,48.7859662198,132.98
2021-08-23 03:30:00,53.1551666747,-5.18,53.4069671879,4.0051666747,0,4.0051666747,49.15,-5.18,49.422210594,132.37,48.2051666747,-19.55,52.0186562123,4.0051666747,0,4.0051666747,44.2,-19.55,48.3305545178,133.13
2021-08-23 04:00:00,52.8621666746,-4.85,53.084189412,3.9621666746,0,3.9621666746,48.9,-4.85,49.1399277574,132.37,48.1221666746,-19.27,51.8370121193,3.9621666746,0,3.9621666746,44.16,-19.27,48.1813086165,133.13
2021-08-23 04:30:00,52.8408333416,-5.0,53.0768656594,4.1108333416,0,4.1108333416,48.73,-5.0,48.9858438735,132.26,48.1008333416,-19.4,51.865693557,4.1108333416,0,4.1108333416,43.99,-19.4,48.0778545694,132.97
2021-08-23 05:00:00,53.1373333415,-4.86,53.359121007,4.0773333415,0,4.0773333415,49.06,-4.86,49.3001338741,132.38,48.3673333415,-19.28,52.0683909351,4.0773333415,0,4.0773333415,44.29,-19.28,48.3044770182,133.09
2021-08-23 05:30:00,54.6178333412,-4.5600000000000005,54.8078581855,3.9178333412,0,3.9178333412,50.7,-4.5600000000000005,50.9046520467,132.38,49.6878333412,-18.98,53.1894837552,3.9178333412,0,3.9178333412,45.77,-18.98,49.5493017105,133.09
2021-08-23 06:00:00,56.935500008,-4.03,57.0779472403,4.015500008,0,4.015500008,52.92,-4.03,53.07322583,132.2,51.785500008,-18.52,54.9975309544,4.015500008,0,4.015500008,47.77,-18.52,51.2343956732,132.9
2021-08-23 06:30:00,62.1245000079,-2.26,62.1655941919,3.9345000079,0,3.9345000079,58.19,-2.26,58.2338707283,132.06,56.4345000079,-16.99,58.9365157703,3.9345000079,0,3.9345000079,52.5,-16.99,55.180704055,132.78
2021-08-23 07:00:00,67.0691666756,-0.9,67.0752049461,4.4891666756,0,4.4891666756,62.58,-0.9,62.5864713816,131.97,60.9191666756,-15.86,62.9498567787,4.4891666756,0,4.4891666756,56.43,-15.86,58.6164183484,132.71
2021-08-23 07:30:00,72.7640000134,1.57,72.7809356766,6.7240000133999995,0,6.7240000133999995,66.04,1.57,66.0586595383,131.87,66.3240000134,-14.53,67.8969357025,6.7240000133999995,0,6.7240000133999995,59.6,-14.53,61.3455858233,132.63
2021-08-23 08:00:00,78.3598333508,0.98,78.3659612508,8.7398333508,0,8.7398333508,69.62,0.98,69.6268971016,131.07,71.4998333508,-13.85,72.8288999587,8.7398333508,0,8.7398333508,62.76,-13.85,64.2700560137,132.0
2021-08-23 08:30:00,83.6121666976,-4.08,83.711652832,15.4621666976,0,15.4621666976,68.15,-4.08,68.2720213558,130.65,76.1721666976,-18.23,78.3232524823,15.4621666976,0,15.4621666976,60.71,-18.23,63.387987821,131.48
2021-08-23 09:00:00,84.3070000572,-4.66,84.4356906683,28.5870000572,0,28.5870000572,55.72,-4.66,55.9145240523,130.65,76.9870000572,-19.18,79.3402204295,28.5870000572,0,28.5870000572,48.4,-19.18,52.0618132608,131.48
2021-08-23 09:30:00,86.3068333994,-3.56,86.3802239603,33.0368333994,0,33.0368333994,53.27,-3.56,53.3888237368,130.89,79.6168333994,-18.07,81.6416870266,33.0368333994,0,33.0368333994,46.58,-18.07,49.9621987106,131.72
2021-08-23 10:00:00,86.3258334008,-2.5300000000000002,86.3628995133,33.7558334008,0,33.7558334008,52.57,-2.5300000000000002,52.6308445686,130.6,80.0658334008,-17.03,81.8569397069,33.7558334008,0,33.7558334008,46.31,-17.03,49.3420408982,131.43
2021-08-23 10:30:00,85.1861667377,-2.15,85.2132941709,35.5061667377,0,35.5061667377,49.68,-2.15,49.7265009829,130.36,79.2961667377,-16.75,81.0459410414,35.5061667377,0,35.5061667377,43.79,-16.75,46.8841828339,131.2
2021-08-23 11:00:00,84.1036667377,-1.6099999999999999,84.1190754748,35.5236667377,0,35.5236667377,48.58,-1.6099999999999999,48.6066713528,130.36,78.2036667377,-16.34,79.8924845729,35.5236667377,0,35.5236667377,42.68,-16.34,45.7009627907,131.2
2021-08-23 11:30:00,83.4631667401,1.22,83.472082772,36.7331667401,0,36.7331667401,46.73,1.22,46.7459228169,130.36,77.1031667401,-13.47,78.2709347163,36.7331667401,0,36.7331667401,40.37,-13.47,42.5579346303,131.2
2021-08-23 12:00:00,83.8005000699,3.48,83.87272627,34.9405000699,0,34.9405000699,48.86,3.48,48.9837728233,130.15,77.7005000699,-12.06,78.6308547016,34.9405000699,0,34.9405000699,42.76,-12.06,44.4281577381,130.97
2021-08-23 12:30:00,82.0601667341,1.9300000000000002,82.0828597481,33.7001667341,0,33.7001667341,48.36,1.9300000000000002,48.3984968775,130.72,75.7801667341,-12.76,76.8469340328,33.7001667341,0,33.7001667341,42.08,-12.76,43.9720820521,131.62
2021-08-23 13:00:00,82.0565000627,1.43,82.0689594338,31.3465000627,0,31.3465000627,50.71,1.43,50.730158683,130.98,76.1865000627,-13.03,77.2927143514,31.3465000627,0,31.3465000627,44.84,-13.03,46.6948230535,131.7
2021-08-23 13:30:00,79.929500049,-2.44,79.9667341967,24.499500049,0,24.499500049,55.43,-2.44,55.48367778,130.58,74.419500049,-16.96,76.3276069816,24.499500049,0,24.499500049,49.92,-16.96,52.7223671699,131.35
2021-08-23 14:00:00,78.4255000441,-2.88,78.4783629873,22.0355000441,0,22.0355000441,56.39,-2.88,56.4634970578,130.89,72.5855000441,-17.49,74.6629420573,22.0355000441,0,22.0355000441,50.55,-17.49,53.4902103193,131.64
2021-08-23 14:30:00,78.8063333775,-2.7800000000000002,78.8553522623,22.0863333775,0,22.0863333775,56.72,-2.7800000000000002,56.7880867788,130.89,72.9763333775,-17.43,75.0289952833,22.0863333775,0,22.0863333775,50.89,-17.43,53.792164857,131.73
2021-08-23 15:00:00,78.054166715,-3.8200000000000003,78.1475869209,24.144166715,0,24.144166715,53.91,-3.8200000000000003,54.0451709221,130.97,71.914166715,-18.5,74.2556218364,24.144166715,0,24.144166715,47.77,-18.5,51.227169549,131.73
2021-08-23 15:30:00,83.262833382,-4.07,83.3622475873,24.332833382,0,24.332833382,58.93,-4.07,59.0703800563,131.07,76.862833382,-18.69,79.1025363406,24.332833382,0,24.332833382,52.53,-18.69,55.7558696462,131.85
2021-08-23 16:00:00,81.8871667135,-5.07,82.0439697501,23.3971667135,0,23.3971667135,58.49,-5.07,58.709326346,131.07,75.6471667135,-19.67,78.1626684023,23.3971667135,0,23.3971667135,52.25,-19.67,55.829843274,131.85
2021-08-23 16:30:00,82.1950000455,-6.19,82.4277509852,22.7550000455,0,22.7550000455,59.44,-6.19,59.761439909,131.28,75.4750000455,-20.7,78.2621596423,22.7550000455,0,22.7550000455,52.72,-20.7,56.6382238422,132.03
2021-08-23 17:00:00,90.2550000403,-5.1,90.3989769426,20.1350000403,0,20.1350000403,70.12,-5.1,70.3052231346,131.45,83.1450000403,-19.4,85.3782819674,20.1350000403,0,20.1350000403,63.01,-19.4,65.9289018565,132.21
2021-08-23 17:30:00,92.4783333701,-5.23,92.626103464,18.3983333701,0,18.3983333701,74.08,-5.23,74.2643878316,131.08,85.0083333701,-19.48,87.2117374117,18.3983333701,0,18.3983333701,66.61,-19.48,69.4000180115,131.83
2021-08-23 18:00:00,94.0768333738,-6.17,94.2789450389,20.2468333738,0,20.2468333738,73.83,-6.17,74.0873659945,130.97,86.3168333738,-20.36,88.6855417962,20.2468333738,0,20.2468333738,66.07,-20.36,69.1359132434,131.75
2021-08-23 18:30:00,91.7083333716,-7.91,92.0488267704,19.1383333716,0,19.1383333716,72.57,-7.91,72.9998150683,130.97,83.4783333716,-22.08,86.3490506173,19.1383333716,0,19.1383333716,64.34,-22.08,68.0232460266,131.85
2021-08-23 19:00:00,92.3200000365,-8.36,92.6977454242,18.2300000365,0,18.2300000365,74.09,-8.36,74.5601616146,131.26,84.1800000365,-22.39,87.1067420246,18.2300000365,0,18.2300000365,65.95,-22.39,69.64707172600001,132.09
2021-08-23 19:30:00,90.6230000324,-8.95,91.0638821645,16.1830000324,0,16.1830000324,74.44,-8.95,74.9761035264,131.26,82.3230000324,-22.88,85.4433773579,16.1830000324,0,16.1830000324,66.14,-22.88,69.9856699618,132.01
2021-08-23 20:00:00,88.2248333645,-9.99,88.7886328434,15.5848333645,0,15.5848333645,72.64,-9.99,73.3237321745,131.12,79.9348333645,-23.92,83.4370660139,15.5848333645,0,15.5848333645,64.35,-23.92,68.6519402493,131.92
2021-08-23 20:30:00,91.8131666872,-8.19,92.177728748,10.2731666872,0,10.2731666872,81.54,-8.19,81.9502757774,131.43,83.7931666872,-21.83,86.5900899842,10.2731666872,0,10.2731666872,73.52,-21.83,76.6924983294,132.2
2021-08-23 21:00:00,86.6705000189,-9.72,87.2138404929,9.4505000189,0,9.4505000189,77.22,-9.72,77.8293440805,131.02,78.7405000189,-23.39,82.1410886416,9.4505000189,0,9.4505000189,69.29,-23.39,73.1313626292,131.74
2021-08-23 21:30:00,82.4018333533,-11.51,83.2018163262,9.9618333533,0,9.9618333533,72.44,-11.51,73.3487130085,131.35,74.8518333533,-25.99,79.2355794851,9.9618333533,0,9.9618333533,64.89,-25.99,69.9013032783,132.11
2021-08-23 22:00:00,82.0710000148,-10.64,82.7578313117,7.3810000148,0,7.3810000148,74.69,-10.64,75.4440567573,131.91,75.0710000148,-25.96,79.4328436053,7.3810000148,0,7.3810000148,67.69,-25.96,72.4972944323,132.74
2021-08-23 22:30:00,76.2026666769,-11.4,77.0506742909,5.1326666769,0,5.1326666769,71.07,-11.4,71.9785030408,131.76,69.5826666769,-26.68,74.5222778897,5.1326666769,0,5.1326666769,64.45,-26.68,69.7540314247,132.66
2021-08-23 23:00:00,70.1210000082,-12.34,71.1985269662,4.1210000082,0,4.1210000082,66.0,-12.34,67.1436936726,131.84,63.9110000082,-27.48,69.5684290613,4.1210000082,0,4.1210000082,59.79,-27.48,65.8026937139,132.66
2021-08-23 23:30:00,65.6890000082,-13.45,67.0518248975,4.1190000082000005,0,4.1190000082000005,61.57,-13.45,63.0219596649,131.68,59.8690000082,-28.47,66.2935748168,4.1190000082000005,0,4.1190000082000005,55.75,-28.47,62.5987491888,132.58
2021-08-24 00:00:00,61.7380000081,-14.12,63.3321012205,4.0580000081,0,4.0580000081,57.68,-14.12,59.3831356531,131.86,56.2580000081,-29.08,63.3293688972,4.0580000081,0,4.0580000081,52.2,-29.08,59.753547175,132.73
2021-08-24 00:30:00,55.28,-14.98,57.273718231,0.0,0,0.0,55.28,-14.98,57.273718231,131.97,49.88,-28.95,57.6724969114,0.0,0,0.0,49.88,-28.95,57.6724969114,132.85
2021-08-24 01:00:00,53.05,-15.39,55.2372573541,0.0,0,0.0,53.05,-15.39,55.2372573541,132.19,47.86,-29.53,56.2370029429,0.0,0,0.0,47.86,-29.53,56.2370029429,132.85
2021-08-24 01:30:00,53.66,-15.02,55.7224909709,0.0,0,0.0,53.66,-15.02,55.7224909709,132.31,48.53,-29.91,57.0067452149,0.0,0,0.0,48.53,-29.91,57.0067452149,133.06
2021-08-24 02:00:00,52.19,-15.43,54.4231660233,0.0,0,0.0,52.19,-15.43,54.4231660233,132.31,47.17,-30.29,56.0579432373,0.0,0,0.0,47.17,-30.29,56.0579432373,133.06
2021-08-24 02:30:00,50.87,-15.81,53.2701886612,0.0,0,0.0,50.87,-15.81,53.2701886612,132.48,45.99,-30.62,55.2509230692,0.0,0,0.0,45.99,-30.62,55.2509230692,133.3
2021-08-24 03:00:00,47.97,-16.49,50.7251515523,0.0,0,0.0,47.97,-16.49,50.7251515523,132.48,43.11,-31.34,53.2979145933,0.0,0,0.0,43.11,-31.34,53.2979145933,133.3
2021-08-24 03:30:00,49.21,-16.22,51.814211371,0.0,0,0.0,49.21,-16.22,51.814211371,132.65,44.41,-31.1,54.216769546,0.0,0,0.0,44.41,-31.1,54.216769546,133.4
2021-08-24 04:00:00,49.11,-16.28,51.7380952491,0.0,0,0.0,49.11,-16.28,51.7380952491,132.65,44.33,-31.13,54.1684945333,0.0,0,0.0,44.33,-31.13,54.1684945333,133.4
2021-08-24 04:30:00,49.0,-16.53,51.7130631466,0.0,0,0.0,49.0,-16.53,51.7130631466,132.65,44.29,-31.33,54.2510184236,0.0,0,0.0,44.29,-31.33,54.2510184236,133.4
2021-08-24 05:00:00,48.86,-16.53,51.5804274895,0.0,0,0.0,48.86,-16.53,51.5804274895,132.72,44.16,-31.36,54.1623042346,0.0,0,0.0,44.16,-31.36,54.1623042346,133.56
2021-08-24 05:30:00,48.54,-16.53,51.2774073058,0.0,0,0.0,48.54,-16.53,51.2774073058,132.72,43.57,-31.4,53.7057250207,0.0,0,0.0,43.57,-31.4,53.7057250207,133.56
2021-08-24 06:00:00,51.22,-15.95,53.645977482,0.0,0,0.0,51.22,-15.95,53.645977482,132.72,46.04,-30.86,55.4258170892,0.0,0,0.0,46.04,-30.86,55.4258170892,133.45
2021-08-24 06:30:00,54.395000002,-14.95,56.4120423777,1.005000002,0,1.005000002,53.39,-14.95,55.4436164044,132.53,48.665000002,-30.01,57.1741403538,1.005000002,0,1.005000002,47.66,-30.01,56.3211834038,133.3
2021-08-24 07:00:00,63.0533333404,-13.0,64.3795219409,3.5233333404,0,3.5233333404,59.53,-13.0,60.9329213152,132.11,56.9433333404,-28.3,63.5879958161,3.5233333404,0,3.5233333404,53.42,-28.3,60.4531752681,132.96
2021-08-24 07:30:00,70.3883333385,-10.38,71.1495739283,2.6083333386,0,2.6083333386,67.78,-10.38,68.5702034414,131.84,63.8683333385,-25.95,68.938860619,2.6083333386,0,2.6083333386,61.26,-25.95,66.5296182163,132.71
2021-08-24 08:00:00,69.3146666699,-8.72,69.8610149909,1.6046666699,0,1.6046666699,67.71,-8.72,68.2691914409,131.74,62.3146666699,-24.63,67.0056309737,1.6046666699,0,1.6046666699,60.71,-24.63,65.5159598876,132.71
2021-08-24 08:30:00,70.5093333346,-5.96,70.7607778878,0.6193333346000001,0,0.6193333346000001,69.89,-5.96,70.1436647175,131.48,63.5793333346,-21.67,67.1708309258,0.6193333346000001,0,0.6193333346000001,62.96,-21.67,66.5849119546,132.49
2021-08-24 09:00:00,65.7400000022,-6.35,66.0459695991,1.0900000022,0,1.0900000022,64.65,-6.35,64.9611037468,130.84,58.8800000022,-20.71,62.4160115696,1.0900000022,0,1.0900000022,57.79,-20.71,61.3888279738,131.81
2021-08-24 09:30:00,62.9920000088,-6.05,63.2818660053,4.4220000087999995,0,4.4220000087999995,58.57,-6.05,58.8816389038,130.99,56.6220000088,-20.5,60.2187751868,4.4220000087999995,0,4.4220000087999995,52.2,-20.5,56.0811019863,131.81
2021-08-24 10:00:00,57.1413333422,-5.23,57.3801784253,4.4213333422,0,4.4213333422,52.72,-5.23,52.9787816017,130.91,51.5313333422,-19.65,55.1507100228,4.4213333422,0,4.4213333422,47.11,-19.65,51.0438497764,131.81
2021-08-24 10:30:00,51.0496666755,-5.28,51.3219920471,4.4196666755,0,4.4196666755,46.63,-5.28,46.9279799267,130.82,46.1396666755,-19.6,50.1301190995,4.4196666755,0,4.4196666755,41.72,-19.6,46.0946678044,131.59
2021-08-24 11:00:00,42.8626666755,-4.49,43.0971959011,4.4226666755,0,4.4226666755,38.44,-4.49,38.7013397701,130.93,38.5526666755,-18.86,42.9186172633,4.4226666755,0,4.4226666755,34.13,-18.86,38.994313688,131.81
2021-08-24 11:30:00,39.7550000093,-3.73,39.9295996191,4.6550000093,0,4.6550000093,35.1,-3.73,35.2976330651,130.93,35.2450000093,-18.22,39.675917452,4.6550000093,0,4.6550000093,30.59,-18.22,35.6050066704,131.73
2021-08-24 12:00:00,35.2330000095,-3.54,35.4103923964,4.7430000095,0,4.7430000095,30.49,-3.54,30.6948155231,131.02,30.8530000095,-18.13,35.785534921,4.7430000095,0,4.7430000095,26.11,-18.13,31.78724587,131.73
2021-08-24 12:30:00,36.56100001,-3.24,36.7042820626,5.01100001,0,5.01100001,31.55,-3.24,31.715928175,131.02,32.44100001,-17.8,37.0034928304,5.01100001,0,5.01100001,27.43,-17.8,32.6993103903,131.81
2021-08-24 13:00:00,37.2606666769,-3.35,37.4109580365,5.1306666769,0,5.1306666769,32.13,-3.35,32.3041700095,131.02,33.0706666769,-17.87,37.5899706631,5.1306666769,0,5.1306666769,27.94,-17.87,33.1659539287,131.72
2021-08-24 13:30:00,39.0306666733,-2.73,39.1260251107,3.3006666733,0,3.3006666733,35.73,-2.73,35.8341429366,131.02,35.2106666733,-17.02,39.1084574942,3.3006666733,0,3.3006666733,31.91,-17.02,36.1652941368,131.72
2021-08-24 14:00:00,32.7076666739,-3.73,32.9196652361,3.6376666739,0,3.6376666739,29.07,-3.73,29.3083230499,130.88,29.1776666739,-18.08,34.3252477418,3.6376666739,0,3.6376666739,25.54,-18.08,31.2918200174,131.63
2021-08-24 14:30:00,32.1036666763,-4.58,32.4287189704,4.8036666763,0,4.8036666763,27.3,-4.58,27.6815172995,131.1,28.6536666763,-18.82,34.2815550113,4.8036666763,0,4.8036666763,23.85,-18.82,30.3811602807,131.84
2021-08-24 15:00:00,34.9833333395,-3.47,35.15500692,3.0833333395,0,3.0833333395,31.9,-3.47,32.088173834,131.1,31.4833333395,-17.61,36.0737075744,3.0833333395,0,3.0833333395,28.4,-17.61,33.4166440565,131.84
2021-08-24 15:30:00,36.8483333371,-3.2800000000000002,36.9940274872,1.8883333371000002,0,1.8883333371000002,34.96,-3.2800000000000002,35.1135301558,130.64,33.2083333371,-17.41,37.4953530858,1.8883333371000002,0,1.8883333371000002,31.32,-17.41,35.8336503862,131.37
2021-08-24 16:00:00,39.38,-3.8200000000000003,39.5648429796,0.0,0,0.0,39.38,-3.8200000000000003,39.5648429796,130.64,35.37,-17.94,39.6595574862,0.0,0,0.0,35.37,-17.94,39.6595574862,131.37
2021-08-24 16:30:00,46.59,-4.55,46.8116502593,0.0,0,0.0,46.59,-4.55,46.8116502593,130.72,41.94,-18.57,45.867292268,0.0,0,0.0,41.94,-18.57,45.867292268,131.45
2021-08-24 17:00:00,55.59,-5.12,55.8252854896,0.0,0,0.0,55.59,-5.12,55.8252854896,130.72,50.08,-19.07,53.5879771964,0.0,0,0.0,50.08,-19.07,53.5879771964,131.45
2021-08-24 17:30:00,61.81,-5.62,62.0649699911,0.0,0,0.0,61.81,-5.62,62.0649699911,130.63,56.0,-19.52,59.3045563174,0.0,0,0.0,56.0,-19.52,59.3045563174,131.45
2021-08-24 18:00:00,68.15,-5.86,68.4014773232,0.0,0,0.0,68.15,-5.86,68.4014773232,130.75,61.46,-19.79,64.5676056548,0.0,0,0.0,61.46,-19.79,64.5676056548,131.45
2021-08-24 18:30:00,74.52,-6.47,74.8003429137,0.0,0,0.0,74.52,-6.47,74.8003429137,130.55,67.39,-20.34,70.3926679421,0.0,0,0.0,67.39,-20.34,70.3926679421,131.45
2021-08-24 19:00:00,79.4073333359,-7.62,79.7721065756,1.2673333359,0,1.2673333359,78.14,-7.62,78.5106616964,130.55,71.7273333359,-20.01,74.4661698187,1.2673333359,0,1.2673333359,70.46,-20.01,73.2462401765,131.45
2021-08-24 19:30:00,82.7276666669,-7.48,83.0651384887,0.11766666690000001,0,0.11766666690000001,82.61,-7.48,82.9479505473,130.32,74.4576666669,-19.59,76.9916373737,0.11766666690000001,0,0.11766666690000001,74.34,-19.59,76.8778492155,130.96
2021-08-24 20:00:00,79.04,-8.96,79.5462330975,0.0,0,0.0,79.04,-8.96,79.5462330975,130.32,70.53,-21.07,73.6099572069,0.0,0,0.0,70.53,-21.07,73.6099572069,130.96
2021-08-24 20:30:00,82.21,-8.55,82.6534125127,0.0,0,0.0,82.21,-8.55,82.6534125127,130.53,74.0,-20.51,76.7897135038,0.0,0,0.0,74.0,-20.51,76.7897135038,131.21
2021-08-24 21:00:00,82.65,-8.83,83.1203428771,0.0,0,0.0,82.65,-8.83,83.1203428771,130.45,74.42,-20.76,77.2613357379,0.0,0,0.0,74.42,-20.76,77.2613357379,131.11
2021-08-24 21:30:00,81.05,-10.2,81.6893046855,0.0,0,0.0,81.05,-10.2,81.6893046855,130.45,73.08,-22.03,76.3282863688,0.0,0,0.0,73.08,-22.03,76.3282863688,131.11
2021-08-24 22:00:00,76.22,-11.45,77.0752288352,0.0,0,0.0,76.22,-11.45,77.0752288352,130.96,68.72,-23.41,72.597978622,0.0,0,0.0,68.72,-23.41,72.597978622,131.62
2021-08-24 22:30:00,71.55,-11.04,72.3967133232,0.0,0,0.0,71.55,-11.04,72.3967133232,131.43,64.92,-26.24,70.0224535417,0.0,0,0.0,64.92,-26.24,70.0224535417,132.08
2021-08-24 23:00:00,66.66,-11.85,67.7050817886,0.0,0,0.0,66.66,-11.85,67.7050817886,131.17,60.41,-27.08,66.2019221775,0.0,0,0.0,60.41,-27.08,66.2019221775,132.17
2021-08-24 23:30:00,61.63,-13.28,63.0445501213,0.0,0,0.0,61.63,-13.28,63.0445501213,131.54,55.67,-27.51,62.0962881338,0.0,0,0.0,55.67,-27.51,62.0962881338,132.52
2021-08-25 00:00:00,53.81,-14.75,55.7949693073,0.0,0,0.0,53.81,-14.75,55.7949693073,132.22,48.06,-29.86,56.5807670503,0.0,0,0.0,48.06,-29.86,56.5807670503,133.05
2021-08-25 00:30:00,58.7538333456,-8.65,59.3871655562,6.1138333456,0,6.1138333456,52.64,-8.65,53.345966108,132.73,53.0938333456,-22.86,57.8060095434,6.1138333456,0,6.1138333456,46.98,-22.86,52.2465309853,133.64
2021-08-25 01:00:00,58.0398333416,-7.41,58.510942176,4.1398333416,0,4.1398333416,53.9,-7.41,54.4069673847,131.12,52.7798333416,-21.86,57.1276676188,4.1398333416,0,4.1398333416,48.64,-21.86,53.3264399712,131.97
2021-08-25 01:30:00,58.8155000083,-7.49,59.2904979,4.1655000083000004,0,4.1655000083000004,54.65,-7.49,55.1608792533,130.66,53.5055000083,-21.93,57.8252836668,4.1655000083000004,0,4.1655000083000004,49.34,-21.93,53.994078379,131.54
2021-08-25 02:00:00,57.5803333415,-7.78,58.1035557236,4.0903333415,0,4.0903333415,53.49,-7.78,54.0528306382,130.66,52.4003333415,-22.15,56.8895195471,4.0903333415,0,4.0903333415,48.31,-22.15,53.1458239187,131.54
2021-08-25 02:30:00,56.2971666749,-7.99,56.861331989600004,4.1371666749,0,4.1371666749,52.16,-7.99,52.7684157428,130.82,51.2371666749,-22.35,55.8996399709,4.1371666749,0,4.1371666749,47.1,-22.35,52.1337942222,131.54
2021-08-25 03:00:00,54.9116666749,-8.27,55.5309286525,4.1016666749,0,4.1016666749,50.81,-8.27,51.4786266328,130.82,50.0016666749,-22.57,54.85956225,4.1016666749,0,4.1016666749,45.9,-22.57,51.1489481808,131.62
2021-08-25 03:30:00,54.4095000083,-8.31,55.0404377813,4.1695000083,0,4.1695000083,50.24,-8.31,50.9226246378,130.9,49.5195000083,-22.6,54.4329025597,4.1695000083,0,4.1695000083,45.35,-22.6,50.6693447757,131.74
2021-08-25 04:00:00,53.952666675,-8.53,54.6228078859,4.142666675,0,4.142666675,49.81,-8.53,50.5351066092,130.9,49.092666675,-22.83,54.1414704386,4.142666675,0,4.142666675,44.95,-22.83,50.4153885237,131.74
2021-08-25 04:30:00,53.9263333416,-8.57,54.6030615229,4.1563333416,0,4.1563333416,49.77,-8.57,50.5024534058,131.1,49.1063333416,-22.84,54.158079492,4.1563333416,0,4.1563333416,44.95,-22.84,50.4199176913,131.84
2021-08-25 05:00:00,54.2728333414,-8.66,54.959403553,4.0328333414,0,4.0328333414,50.24,-8.66,50.9809101527,131.1,49.4128333414,-22.94,54.4781763537,4.0328333414,0,4.0328333414,45.38,-22.94,50.8486774656,131.84
2021-08-25 05:30:00,55.7701666748,-8.26,56.3785339551,4.0501666748,0,4.0501666748,51.72,-8.26,52.3754331724,131.19,50.7701666748,-22.54,55.5487301762,4.0501666748,0,4.0501666748,46.72,-22.54,51.8730180344,131.95
2021-08-25 06:00:00,57.9645000081,-7.74,58.4789779424,4.0645000081,0,4.0645000081,53.9,-7.74,54.4528934034,131.01,52.7545000081,-22.09,57.1927038276,4.0645000081,0,4.0645000081,48.69,-22.09,53.4666643807,131.78
2021-08-25 06:30:00,63.1026666749,-6.83,63.4712174256,4.1226666749,0,4.1226666749,58.98,-6.83,59.3741467307,130.91,57.1426666749,-19.16,60.2693118819,4.1226666749,0,4.1226666749,53.02,-19.16,56.3757572011,131.65
2021-08-25 07:00:00,68.3360000095,-5.43,68.551395298,4.7560000095,0,4.7560000095,63.58,-5.43,63.8114511667,130.91,61.7560000095,-16.98,64.0478253899,4.7560000095,0,4.7560000095,57.0,-16.98,59.4753764175,131.4
2021-08-25 07:30:00,72.2726666869,-5.13,72.4545046912,10.1326666869,0,10.1326666869,62.14,-5.13,62.3513953332,131.68,65.0726666869,-17.09,67.2794177275,10.1326666869,0,10.1326666869,54.94,-17.09,57.5366987235,132.14
2021-08-25 08:00:00,82.6030000244,-0.76,82.6064961914,12.1830000244,0,12.1830000244,70.42,-0.76,70.4241009882,131.68,75.4530000244,-13.73,76.6920342192,12.1830000244,0,12.1830000244,63.27,-13.73,64.7426119337,132.22
2021-08-25 08:30:00,85.7398333636,1.78,85.7583081993,15.1198333636,0,15.1198333636,70.62,1.78,70.6424291768,130.74,78.6098333636,-12.1,79.5356266176,15.1198333636,0,15.1198333636,63.49,-12.1,64.6327324194,131.39
2021-08-25 09:00:00,84.9628333752,2.71,85.0060418744,20.9528333752,0,20.9528333752,64.01,2.71,64.0673411342,130.25,78.1028333752,-11.58,78.9566272155,20.9528333752,0,20.9528333752,57.15,-11.58,58.3113959703,131.05
2021-08-25 09:30:00,85.6488333942,2.8,85.6945894546,30.4288333942,0,30.4288333942,55.22,2.8,55.2909432005,130.25,79.4188333942,-11.63,80.2658582318,30.4288333942,0,30.4288333942,48.99,-11.63,50.3515342368,131.05
2021-08-25 10:00:00,84.8988334048,3.46,84.9693092445,35.708833404800004,0,35.708833404800004,49.19,3.46,49.3115371896,130.34,79.0488334048,-11.13,79.8285347645,35.708833404800004,0,35.708833404800004,43.34,-11.13,44.7463126972,131.13
2021-08-25 10:30:00,84.2221667421,3.7199999999999998,84.3042808565,37.7221667421,0,37.7221667421,46.5,3.7199999999999998,46.6485626788,130.34,78.8121667421,-10.85,79.5555160035,37.7221667421,0,37.7221667421,41.09,-10.85,42.4983599684,131.25
2021-08-25 11:00:00,83.7190000764,4.26,83.827314008,38.1990000764,0,38.1990000764,45.52,4.26,45.7189019991,130.45,78.5490000764,-10.29,79.2201332554,38.1990000764,0,38.1990000764,40.35,-10.29,41.6414048754,131.34
2021-08-25 11:30:00,83.4348334138,4.17,83.5389748967,40.2248334138,0,40.2248334138,43.21,4.17,43.4107475172,130.24,78.5448334138,-10.3,79.217301494,40.2248334138,0,40.2248334138,38.32,-10.3,39.6801260079,131.04
2021-08-25 12:00:00,81.8485000805,4.1,81.9511254678,40.2685000805,0,40.2685000805,41.58,4.1,41.7816514753,130.24,76.9485000805,-10.36,77.6427798616,40.2685000805,0,40.2685000805,36.68,-10.36,38.1149839302,131.04
2021-08-25 12:30:00,81.1703334174,3.96,81.2668728762,42.0103334174,0,42.0103334174,39.16,3.96,39.3597154461,130.24,76.4703334174,-10.48,77.1851170431,42.0103334174,0,42.0103334174,34.46,-10.48,36.0183564311,131.04
2021-08-25 13:00:00,79.9198334201,3.79,80.00964863,43.3598334201,0,43.3598334201,36.56,3.79,36.7559206115,130.36,75.3798334201,-10.57,76.1173054334,43.3598334201,0,43.3598334201,32.02,-10.57,33.7195091898,131.12
2021-08-25 13:30:00,82.138333418,4.72,82.273836769,42.3583334181,0,42.3583334181,39.78,4.72,40.0590414264,130.36,77.988333418,-9.38,78.5503949661,42.3583334181,0,42.3583334181,35.63,-9.38,36.8440130822,131.12
2021-08-25 14:00:00,78.2191667496,4.87,78.3706255366,41.4791667496,0,41.4791667496,36.74,4.87,37.061361281,130.16,74.5791667496,-9.07,75.1286697145,41.4791667496,0,41.4791667496,33.1,-9.07,34.3201821091,130.87
2021-08-25 14:30:00,73.2296667493,4.16,73.3477313365,41.3196667493,0,41.3196667493,31.91,4.16,32.1800201989,130.16,69.3496667493,-9.92,70.0555685027,41.3196667493,0,41.3196667493,28.03,-9.92,29.7336055668,130.87
2021-08-25 15:00:00,74.51133342360001,3.22,74.5808769629,45.1313334236,0,45.1313334236,29.38,3.22,29.5559266476,130.28,70.5413334236,-10.99,71.3922952508,45.1313334236,0,45.1313334236,25.41,-10.99,27.6848008842,130.97
2021-08-25 15:30:00,74.4180000895,2.83,74.471790883,44.7380000895,0,44.7380000895,29.68,2.83,29.8146155434,130.55,70.4980000895,-11.33,71.4026394233,44.7380000895,0,44.7380000895,25.76,-11.33,28.141544023,131.26
2021-08-25 16:00:00,79.7573334136,4.16,79.8657488117,40.1573334136,0,40.1573334136,39.6,4.16,39.81790552,130.63,75.6773334136,-9.85,76.3156687227,40.1573334136,0,40.1573334136,35.52,-9.85,36.8604517064,131.33
2021-08-25 16:30:00,80.5936667369,3.7199999999999998,80.6794739577,35.1136667369,0,35.1136667369,45.48,3.7199999999999998,45.6318835903,130.37,75.9836667369,-10.27,76.674575387,35.1136667369,0,35.1136667369,40.87,-10.27,42.1405956294,131.07
2021-08-25 17:00:00,82.0856667304,2.5,82.1237278902,31.8856667304,0,31.8856667304,50.2,2.5,50.2622124463,130.62,76.8056667304,-11.52,77.6647979583,31.8856667304,0,31.8856667304,44.92,-11.52,46.3736649404,131.35
2021-08-25 17:30:00,86.0043333985,0.9500000000000001,86.0095800671,32.5843333985,0,32.5843333985,53.42,0.9500000000000001,53.428446543,130.97,80.1543333985,-13.12,81.2210044419,32.5843333985,0,32.5843333985,47.57,-13.12,49.3461173751,131.7
2021-08-25 18:00:00,89.1413333888,0.07,89.1413608732,27.7313333888,0,27.7313333888,61.41,0.07,61.4100398958,130.97,82.5513333888,-13.87,83.7084197932,27.7313333888,0,27.7313333888,54.82,-13.87,56.5474075445,131.7
2021-08-25 18:30:00,90.0606667116,-0.15,90.0607916273,22.4806667116,0,22.4806667116,67.58,-0.15,67.5801664692,130.97,82.8706667116,-14.1,84.0616285902,22.4806667116,0,22.4806667116,60.39,-14.1,62.0142088557,131.7
2021-08-25 19:00:00,93.1986666976,0.79,93.2020148613,15.4686666976,0,15.4686666976,77.73,0.79,77.7340144338,130.79,85.6986666976,-12.89,86.6626423192,15.4686666976,0,15.4686666976,70.23,-12.89,71.4031161785,131.56
2021-08-25 19:30:00,93.3078333525,1.29,93.3167501842,9.5878333525,0,9.5878333525,83.72,1.29,83.7299378956,130.3,85.3178333525,-12.35,86.2070483659,9.5878333525,0,9.5878333525,75.73,-12.35,76.7304072712,131.1
2021-08-25 20:00:00,89.2790000111,0.78,89.2824072423,5.5490000111,0,5.5490000111,83.73,0.78,83.7336330276,130.09,81.3390000111,-12.74,82.3306778959,5.5490000111,0,5.5490000111,75.79,-12.74,76.8533128759,130.93
2021-08-25 20:30:00,88.9420000088,0.55,88.943700539,4.4220000087999995,0,4.4220000087999995,84.52,0.55,84.5217894983,130.17,80.8620000088,-12.96,81.8939841834,4.4220000087999995,0,4.4220000087999995,76.44,-12.96,77.5308661115,130.93
2021-08-25 21:00:00,89.0646666753,-6.06,89.270591182,4.3146666753,0,4.3146666753,84.75,-6.06,84.9663821755,130.06,81.1046666753,-19.88,83.5055767989,4.3146666753,0,4.3146666753,76.79,-19.88,79.3216143305,130.85
2021-08-25 21:30:00,86.3070000088,-8.74,86.7484054638,4.3770000088,0,4.3770000088,81.93,-8.74,82.3948572424,131.26,78.4870000088,-21.73,81.4395608435,4.3770000088,0,4.3770000088,74.11,-21.73,77.2300783374,132.0
2021-08-25 22:00:00,81.3393333421,-10.44,82.0065896653,4.3793333421,0,4.3793333421,76.96,-10.44,77.6648903946,131.26,73.9593333421,-23.92,77.7312639059,4.3793333421,0,4.3793333421,69.58,-23.92,73.5767816638,132.0
2021-08-25 22:30:00,76.1066666754,-11.59,76.9841075316,4.3666666754,0,4.3666666754,71.74,-11.59,72.670184395,131.85,69.3766666754,-26.92,74.4164516689,4.3666666754,0,4.3666666754,65.01,-26.92,70.3632467983,132.6
2021-08-25 23:00:00,70.756333342,-12.83,71.9101356417,4.336333342,0,4.336333342,66.42,-12.83,67.6478033642,131.94,64.56633334200001,-28.01,70.3801925348,4.336333342,0,4.336333342,60.23,-28.01,66.4244909653,132.9
2021-08-25 23:30:00,64.4635000087,-13.41,65.8435337248,4.3535000087,0,4.3535000087,60.11,-13.41,61.5876627256,131.77,58.6635000087,-28.57,65.2506791786,4.3535000087,0,4.3535000087,54.31,-28.57,61.366285532,132.72
2021-08-26 00:00:00,59.8823333421,-12.54,61.1812507758,4.3823333421,0,4.3823333421,55.5,-12.54,56.8990474437,132.42,54.3623333421,-27.63,60.9809821698,4.3823333421,0,4.3823333421,49.98,-27.63,57.1088198092,133.34
2021-08-26 00:30:00,57.7511666753,-7.27,58.2069596557,4.3411666753,0,4.3411666753,53.41,-7.27,53.902513856,132.75,52.3611666753,-21.68,56.6719875741,4.3411666753,0,4.3411666753,48.02,-21.68,52.6872166659,131.76
2021-08-26 01:00:00,55.846333342,-7.53,56.3516978249,4.346333342,0,4.346333342,51.5,-7.53,52.0475830371,130.87,50.636333342,-21.9,55.1692691118,4.346333342,0,4.346333342,46.29,-21.9,51.2091212578,131.76
2021-08-26 01:30:00,54.8681666725,-7.6,55.3920185045,2.9181666725,0,2.9181666725,51.95,-7.6,52.5029761061,130.87,49.6381666725,-21.96,54.2788097752,2.9181666725,0,2.9181666725,46.72,-21.96,51.6236379966,131.76
2021-08-26 02:00:00,53.5383333393,-7.9,54.1180481609,2.9683333393,0,2.9683333393,50.57,-7.9,51.1833459242,130.87,48.4483333393,-22.2,53.2924103729,2.9683333393,0,2.9683333393,45.48,-22.2,50.6089952479,131.76
2021-08-26 02:30:00,50.3373333392,-7.43,50.8827281865,2.9473333392,0,2.9473333392,47.39,-7.43,47.9689170193,131.04,45.3273333392,-21.75,50.2755372686,2.9473333392,0,2.9473333392,42.38,-21.75,47.6353534678,131.85
2021-08-26 03:00:00,48.6183333391,-7.77,49.2353047789,2.8983333391,0,2.8983333391,45.72,-7.77,46.375546358,131.54,43.7783333391,-22.04,49.0133050299,2.8983333391,0,2.8983333391,40.88,-22.04,46.4428250648,132.38
2021-08-26 03:30:00,48.1098333391,-7.68,48.7189743726,2.8898333391,0,2.8898333391,45.22,-7.68,45.86753536,131.75,43.2798333391,-22.01,48.5549593127,2.8898333391,0,2.8898333391,40.39,-22.01,45.9977412489,132.54
2021-08-26 04:00:00,47.9998333391,-7.5600000000000005,48.591538364,2.8798333391,0,2.8798333391,45.12,-7.5600000000000005,45.7489672015,131.75,43.1498333391,-21.9,48.3892355508,2.8798333391,0,2.8798333391,40.27,-21.9,45.839752399,132.54
2021-08-26 04:30:00,48.1345000056,-7.67,48.7417581832,2.8245000056,0,2.8245000056,45.31,-7.67,45.9545971585,131.56,43.2645000056,-22.0,48.5367588611,2.8245000056,0,2.8245000056,40.44,-22.0,46.0368721787,132.39
2021-08-26 05:00:00,48.2011666724,-7.65,48.8044564418,2.8511666723999998,0,2.8511666723999998,45.35,-7.65,45.9907055828,131.56,43.3011666724,-21.99,48.5649167114,2.8511666723999998,0,2.8511666723999998,40.45,-21.99,46.0408796614,132.39
2021-08-26 05:30:00,49.6503333392,-7.37,50.1943472982,2.9303333392,0,2.9303333392,46.72,-7.37,47.2977303895,131.56,44.5503333392,-21.72,49.5629962839,2.9303333392,0,2.9303333392,41.62,-21.72,46.9465951907,132.39
2021-08-26 06:00:00,51.598500005700004,-7.32,52.1151379432,2.8285000057,0,2.8285000057,48.77,-7.32,49.3162782456,131.36,46.2985000057,-21.62,51.0977054551,2.8285000057,0,2.8285000057,43.47,-21.62,48.5496168883,132.14
2021-08-26 06:30:00,57.5658333387,-6.68,57.9521144393,2.7058333386999998,0,2.7058333386999998,54.86,-6.68,55.265197005,130.99,51.3658333387,-18.27,54.5182697321,2.7058333386999998,0,2.7058333386999998,48.66,-18.27,51.9768073279,131.8
2021-08-26 07:00:00,64.5225000064,-5.72,64.7755463665,3.2025000064,0,3.2025000064,61.32,-5.72,61.5862062478,131.1,57.9125000064,-17.16,60.40135145,3.2025000064,0,3.2025000064,54.71,-17.16,57.3380301371,131.59
2021-08-26 07:30:00,72.8821666757,-3.99,72.9913030391,4.5221666757,0,4.5221666757,68.36,-3.99,68.4763440905,131.67,65.6921666757,-15.69,67.5398908983,4.5221666757,0,4.5221666757,61.17,-15.69,63.150178147,132.14
2021-08-26 08:00:00,75.7126666852,-2.37,75.7497511321,9.2526666852,0,9.2526666852,66.46,-2.37,66.502244323,131.03,68.3026666852,-15.83,70.113074218,9.2526666852,0,9.2526666852,59.05,-15.83,61.1350259671,131.55
2021-08-26 08:30:00,82.6755000315,-4.69,82.8084198947,15.7455000315,0,15.7455000315,66.93,-4.69,67.0941204578,130.36,75.4155000315,-20.45,78.1389796772,15.7455000315,0,15.7455000315,59.67,-20.45,63.077027514,131.04
2021-08-26 09:00:00,86.044000036,-5.38,86.2120313077,18.014000036,0,18.014000036,68.03,-5.38,68.2424010422,130.17,78.684000036,-21.63,81.6028722636,18.014000036,0,18.014000036,60.67,-21.63,64.4104479103,131.04
2021-08-26 09:30:00,87.5508333739,-4.53,87.667949243,20.3008333739,0,20.3008333739,67.25,-4.53,67.4023990671,130.09,80.4108333739,-20.81,83.0599676372,20.3008333739,0,20.3008333739,60.11,-20.81,63.6102837598,131.04
2021-08-26 10:00:00,87.4648333773,-4.2,87.5656158416,21.9848333773,0,21.9848333773,65.48,-4.2,65.6145593599,129.87,80.3748333773,-20.54,82.9578533982,21.9848333773,0,21.9848333773,58.39,-20.54,61.8973642411,130.95
2021-08-26 10:30:00,86.7455000488,-3.98,86.83675592,24.4055000488,0,24.4055000488,62.34,-3.98,62.4669192453,129.87,79.8855000488,-20.39,82.4466204162,24.4055000488,0,24.4055000488,55.48,-20.39,59.1082270078,130.95
2021-08-26 11:00:00,84.3830000545,-3.2800000000000002,84.4467234308,27.2430000545,0,27.2430000545,57.14,-3.2800000000000002,57.234063284,129.87,78.0530000545,-19.72,80.5055850082,27.2430000545,0,27.2430000545,50.81,-19.72,54.5026100292,130.82
2021-08-26 11:30:00,82.7181667274,-2.67,82.7612470106,30.3681667274,0,30.3681667274,52.35,-2.67,52.418044603,130.0,76.7181667274,-19.04,79.0455482998,30.3681667274,0,30.3681667274,46.35,-19.04,50.1083236598,131.03
2021-08-26 12:00:00,83.6866667248,-1.57,83.7013923869,29.0766667248,0,29.0766667248,54.61,-1.57,54.6325635496,130.1,77.9466667248,-17.95,79.9867823675,29.0766667248,0,29.0766667248,48.87,-17.95,52.0622646453,131.03
2021-08-26 12:30:00,86.2861667339,-0.35000000000000003,86.2868765783,33.6261667339,0,33.6261667339,52.66,-0.35000000000000003,52.6611631091,129.97,80.2261667339,-16.68,81.9418100167,33.6261667339,0,33.6261667339,46.6,-16.68,49.4952765423,131.03
2021-08-26 13:00:00,80.8308334037,-1.34,80.8419397883,35.2008334037,0,35.2008334037,45.63,-1.34,45.6496714117,129.84,74.8308334037,-17.66,76.8864697323,35.2008334037,0,35.2008334037,39.63,-17.66,43.3867779398,130.81
2021-08-26 13:30:00,82.1126667419,-1.49,82.12618425,37.5926667419,0,37.5926667419,44.52,-1.49,44.5449267594,130.05,77.3226667419,-17.47,79.2716575585,37.5926667419,0,37.5926667419,39.73,-17.47,43.4013110401,131.05
2021-08-26 14:00:00,77.8046667354,-2.0,77.8303678895,34.3846667354,0,34.3846667354,43.42,-2.0,43.4660373165,130.05,73.4446667354,-17.84,75.5803193423,34.3846667354,0,34.3846667354,39.06,-17.84,42.9412296051,131.05
2021-08-26 14:30:00,76.2310000694,-1.79,76.2520129019,34.7210000694,0,34.7210000694,41.51,-1.79,41.5485763896,129.81,72.4110000694,-17.66,74.5334054707,34.7210000694,0,34.7210000694,37.69,-17.66,41.6222500593,130.71
2021-08-26 15:00:00,75.0840000646,-2.5,75.1256085879,32.2840000646,0,32.2840000646,42.8,-2.5,42.8729518461,129.9,70.9940000646,-18.29,73.3121555076,32.2840000646,0,32.2840000646,38.71,-18.29,42.8134114502,130.82
2021-08-26 15:30:00,75.2370000674,-2.66,75.2840074594,33.6970000674,0,33.6970000674,41.54,-2.66,41.6250789789,130.11,71.1470000674,-18.46,73.5028381669,33.6970000674,0,33.6970000674,37.45,-18.46,41.7525340548,131.0
2021-08-26 16:00:00,75.4675000603,-3.3,75.5396158671,30.1375000603,0,30.1375000603,45.33,-3.3,45.449960396,130.22,71.1675000603,-19.1,73.6859760391,30.1375000603,0,30.1375000603,41.03,-19.1,45.2578269474,131.12
