Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-26 16:30:00,78.1103333922,-3.98,78.2116652593,29.4303333922,0,29.4303333922,48.68,-3.98,48.8424282771,130.68,73.4503333922,-19.74,76.0566833054,29.4303333922,0,29.4303333922,44.02,-19.74,48.2434244224,131.59
2021-08-26 17:00:00,80.9881667169,-6.96,81.2866824773,25.1081667169,0,25.1081667169,55.88,-6.96,56.3117749676,130.96,75.8381667169,-24.61,79.7312964336,25.1081667169,0,25.1081667169,50.73,-24.61,56.3842619886,131.9
2021-08-26 17:30:00,84.5133333766,-7.41,84.8375601867,21.6333333766,0,21.6333333766,62.88,-7.41,63.3151048329,131.51,78.8733333766,-25.08,82.7647818697,21.6333333766,0,21.6333333766,57.24,-25.08,62.4933916506,132.65
2021-08-26 18:00:00,87.2485000366,-7.41,87.5625996567,18.2985000366,0,18.2985000366,68.95,-7.41,69.3470302176,131.51,81.2985000366,-25.02,85.0614278519,18.2985000366,0,18.2985000366,63.0,-25.02,67.7864322708,132.65
2021-08-26 18:30:00,85.2511666982,-10.07,85.843848489,15.7511666982,0,15.7511666982,69.5,-10.07,70.2257424311,131.32,78.4311666982,-26.31,82.7264408133,15.7511666982,0,15.7511666982,62.68,-26.31,67.9779265644,132.48
2021-08-26 19:00:00,87.4918333645,-10.95,88.1743920051,15.5718333645,0,15.5718333645,71.92,-10.95,72.7488068631,131.54,79.9218333645,-27.01,84.3625482566,15.5718333645,0,15.5718333645,64.35,-27.01,69.7886996583,132.55
2021-08-26 19:30:00,85.6556666968,-12.01,86.4935450613,15.0456666968,0,15.0456666968,70.61,-12.01,71.6241034848,131.54,77.6656666968,-28.17,82.616612636,15.0456666968,0,15.0456666968,62.62,-28.17,68.6644981049,132.47
2021-08-26 20:00:00,84.2088333605,-12.52,85.1344701982,13.5588333605,0,13.5588333605,70.65,-12.52,71.7507693339,131.54,76.2688333605,-28.63,81.4654027312,13.5588333605,0,13.5588333605,62.71,-28.63,68.9363547049,132.64
2021-08-26 20:30:00,84.5823333536,-12.18,85.4548039348,10.1223333536,0,10.1223333536,74.46,-12.18,75.449612325,131.7,76.9323333536,-28.12,81.9104286109,10.1223333536,0,10.1223333536,66.81,-28.12,72.4866229038,132.64
2021-08-26 21:00:00,83.8231666924,-13.2,84.8561328034,12.8731666924,0,12.8731666924,70.95,-13.2,72.1674615045,131.54,75.8631666924,-29.25,81.3067190372,12.8731666924,0,12.8731666924,62.99,-29.25,69.4500007199,132.57
2021-08-26 21:30:00,80.2720000257,-13.17,81.3452081449,12.8720000257,0,12.8720000257,67.4,-13.17,68.6746598099,131.64,72.5320000257,-28.46,77.9157405646,12.8720000257,0,12.8720000257,59.66,-28.46,66.1005839611,132.66
2021-08-26 22:00:00,76.2436666915,-5.98,76.477821037,12.4236666915,0,12.4236666915,63.82,-5.98,64.0995538206,131.97,68.9236666915,-21.16,72.0986645521,12.4236666915,0,12.4236666915,56.5,-21.16,60.3323760513,132.92
2021-08-26 22:30:00,77.3853333454,-3.25,77.453549415,6.0553333454,0,6.0553333454,71.33,-3.25,71.4040012884,131.13,70.5753333454,-18.02,72.8395364951,6.0553333454,0,6.0553333454,64.52,-18.02,66.9891842016,132.11
2021-08-26 23:00:00,70.1028333406,-3.9,70.2112330213,3.6128333406,0,3.6128333406,66.49,-3.9,66.6042798925,130.53,63.692833340600004,-18.69,66.3784085298,3.6128333406,0,3.6128333406,60.08,-18.69,62.9199690083,131.48
2021-08-26 23:30:00,65.2763333391,-4.76,65.449654653,2.8763333391,0,2.8763333391,62.4,-4.76,62.5812879382,130.81,59.2963333391,-19.51,62.4235151803,2.8763333391,0,2.8763333391,56.42,-19.51,59.6980443566,131.79
2021-08-27 00:00:00,61.0995000056,-6.0,61.3933946034,2.7995000056,0,2.7995000056,58.3,-6.0,58.6079346164,131.04,55.4595000056,-20.64,59.1757191834,2.7995000056,0,2.7995000056,52.66,-20.64,56.5604561509,131.98
2021-08-27 00:30:00,59.7875000076,-6.42,60.1312028581,3.7975000076,0,3.7975000076,55.99,-6.42,56.3568673721,131.04,54.3575000076,-21.04,58.2873863462,3.7975000076,0,3.7975000076,50.56,-21.04,54.7630824552,131.91
2021-08-27 01:00:00,57.7660000077,-6.82,58.1672000091,3.8660000077000003,0,3.8660000077000003,53.9,-6.82,54.3297561195,131.12,52.4860000077,-21.42,56.6885931807,3.8660000077000003,0,3.8660000077000003,48.62,-21.42,53.1292838273,132.04
2021-08-27 01:30:00,58.2910000076,-7.05,58.7157830731,3.8110000076,0,3.8110000076,54.48,-7.05,54.9342598021,131.34,53.0310000076,-21.62,57.2687642769,3.8110000076,0,3.8110000076,49.22,-21.62,53.7590252888,132.27
2021-08-27 02:00:00,57.2288333409,-7.37,57.7014407581,3.7988333409,0,3.7988333409,53.43,-7.37,53.9359045535,131.34,52.0788333409,-21.9,56.4961492684,3.7988333409,0,3.7988333409,48.28,-21.9,53.0147941616,132.27
2021-08-27 02:30:00,56.1285000076,-7.78,56.6651296046,3.8085000076,0,3.8085000076,52.32,-7.78,52.8952814531,131.34,51.0585000076,-22.27,55.703889658,3.8085000076,0,3.8085000076,47.25,-22.27,52.2351931173,132.14
2021-08-27 03:00:00,54.671000007800004,-8.04,55.2590249811,3.9210000078,0,3.9210000078,50.75,-8.04,51.3829164217,131.34,49.7010000078,-22.46,54.5402695426,3.9210000078,0,3.9210000078,45.78,-22.46,50.992744582,132.14
2021-08-27 03:30:00,53.7835000076,-9.05,54.5395945444,3.8035000076000003,0,3.8035000076000003,49.98,-9.05,50.7927445606,131.5,48.6635000076,-21.99,53.4012765109,3.8035000076000003,0,3.8035000076000003,44.86,-21.99,49.9597808242,132.34
2021-08-27 04:00:00,53.2920000076,-9.19,54.0785850851,3.7920000076,0,3.7920000076,49.5,-9.19,50.3458647756,131.83,48.2120000076,-22.13,53.0484103884,3.7920000076,0,3.7920000076,44.42,-22.13,49.6273442771,132.49
2021-08-27 04:30:00,53.3336666742,-9.19,54.119646164,3.7636666742,0,3.7636666742,49.57,-9.19,50.4146903194,131.92,48.2936666742,-22.12,53.1184773957,3.7636666742,0,3.7636666742,44.53,-22.12,49.7213766905,132.49
2021-08-27 05:00:00,53.5341666743,-9.14,54.308807771,3.7941666743,0,3.7941666743,49.74,-9.14,50.5727911035,131.92,48.4341666743,-22.12,53.2462477685,3.7941666743,0,3.7941666743,44.64,-22.12,49.8199156964,132.49
2021-08-27 05:30:00,54.7661666743,-8.18,55.3736888079,3.8261666743,0,3.8261666743,50.94,-8.18,51.5925963681,132.06,49.7061666743,-22.79,54.6816889411,3.8261666743,0,3.8261666743,45.88,-22.79,51.2284930483,132.66
2021-08-27 06:00:00,57.1138333409,-7.73,57.6345630581,3.8038333409,0,3.8038333409,53.31,-7.73,53.8675134009,132.06,51.8038333409,-22.36,56.4234592064,3.8038333409,0,3.8038333409,48.0,-22.36,52.9525221307,132.9
2021-08-27 06:30:00,62.5848333407,-5.95,62.8670332072,3.6648333407,0,3.6648333407,58.92,-5.95,59.2196664969,131.87,56.8148333407,-20.69,60.4648773052,3.6648333407,0,3.6648333407,53.15,-20.69,57.0350646532,132.67
2021-08-27 07:00:00,67.3588333415,-5.02,67.5456351597,4.0988333415,0,4.0988333415,63.26,-5.02,63.4588685685,131.02,61.0988333415,-18.95,63.9700706244,4.0988333415,0,4.0988333415,57.0,-18.95,60.0674828838,131.84
2021-08-27 07:30:00,73.3653333439,-3.55,73.4511717855,5.2953333439,0,5.2953333439,68.07,-3.55,68.1625072896,130.66,66.3053333439,-15.35,68.0589430556,5.2953333439,0,5.2953333439,61.01,-15.35,62.9113868866,131.41
2021-08-27 08:00:00,78.1695000161,-1.5,78.183890494,8.0595000161,0,8.0595000161,70.11,-1.5,70.1260443772,131.42,70.8995000161,-13.61,72.1939831464,8.0595000161,0,8.0595000161,62.84,-13.61,64.2969493833,131.95
2021-08-27 08:30:00,81.6530000246,-3.47,81.7266988996,12.3130000246,0,12.3130000246,69.34,-3.47,69.4267707732,131.81,74.5830000246,-17.28,76.5586199763,12.3130000246,0,12.3130000246,62.27,-17.28,64.6231483294,132.34
2021-08-27 09:00:00,81.7438333728,-4.79,81.8840545801,19.7338333728,0,19.7338333728,62.01,-4.79,62.1947280724,132.03,74.8938333728,-19.65,77.4287335378,19.7338333728,0,19.7338333728,55.16,-19.65,58.555512977,132.75
2021-08-27 09:30:00,77.6150000515,-5.21,77.7896672637,25.7450000515,0,25.7450000515,51.87,-5.21,52.1309984558,132.28,71.3450000515,-21.26,74.4452593007,25.7450000515,0,25.7450000515,45.6,-21.26,50.312499441,133.1
2021-08-27 10:00:00,76.7576667316,-4.95,76.9171105937,32.4776667316,0,32.4776667316,44.28,-4.95,44.5558178019,132.48,71.0576667316,-21.71,74.3001756481,32.4776667316,0,32.4776667316,38.58,-21.71,44.2689563916,133.43
2021-08-27 10:30:00,77.0206667303,-3.84,77.1163322752,31.8106667303,0,31.8106667303,45.21,-3.84,45.3727858964,132.48,72.0906667303,-20.46,74.9378130827,31.8106667303,0,31.8106667303,40.28,-20.46,45.178424054,133.43
2021-08-27 11:00:00,75.9805000621,-3.38,76.0556427208,31.0305000621,0,31.0305000621,44.95,-3.38,45.076899849,132.19,70.4605000621,-20.14,73.2823421364,31.0305000621,0,31.0305000621,39.43,-20.14,44.2757778023,133.19
2021-08-27 11:30:00,74.9375000666,-3.96,75.0420583155,33.2775000666,0,33.2775000666,41.66,-3.96,41.8477860824,132.11,69.2975000666,-20.65,72.3088239116,33.2775000666,0,33.2775000666,36.02,-20.65,41.5194279826,133.1
2021-08-27 12:00:00,74.2836667333,-3.94,74.3880819981,33.3336667333,0,33.3336667333,40.95,-3.94,41.1391066991,132.11,69.3136667333,-20.5,72.2816324942,33.3336667333,0,33.3336667333,35.98,-20.5,41.4102692578,133.1
2021-08-27 12:30:00,72.8283334066,-4.36,72.9587263238,36.6383334066,0,36.6383334066,36.19,-4.36,36.4516899471,132.11,67.6683334066,-20.92,70.8283117548,36.6383334066,0,36.6383334066,31.03,-20.92,37.4233523351,133.01
2021-08-27 13:00:00,70.3321667453,-4.37,70.4677981712,39.3321667453,0,39.3321667453,31.0,-4.37,31.3064993252,132.19,65.5921667453,-20.88,68.8353596515,39.3321667453,0,39.3321667453,26.26,-20.88,33.5493964178,133.13
2021-08-27 13:30:00,69.5385000764,-4.25,69.6682531206,38.1985000764,0,38.1985000764,31.34,-4.25,31.6268572577,132.19,65.7285000764,-20.49,68.8482085627,38.1985000764,0,38.1985000764,27.53,-20.49,34.3182313064,133.13
2021-08-27 14:00:00,67.4653334097,-4.46,67.6125935908,38.1653334097,0,38.1653334097,29.3,-4.46,29.6375032687,132.29,63.9753334097,-20.62,67.2162754463,38.1653334097,0,38.1653334097,25.81,-20.62,33.0354430877,133.13
2021-08-27 14:30:00,66.8323334139,-4.0,66.9519289457,40.3023334139,0,40.3023334139,26.53,-4.0,26.8298509127,132.42,63.5823334139,-20.18,66.7079119922,40.3023334139,0,40.3023334139,23.28,-20.18,30.808940260900002,133.3
2021-08-27 15:00:00,65.598000079,-4.67,65.7640214279,39.498000079,0,39.498000079,26.1,-4.67,26.5145035782,132.22,62.548000079,-20.78,65.9094888,39.498000079,0,39.498000079,23.05,-20.78,31.0340280982,133.14
2021-08-27 15:30:00,66.1050000757,-5.32,66.3187261263,37.8750000757,0,37.8750000757,28.23,-5.32,28.7269089879,132.44,62.7350000757,-21.41,66.287769117,37.8750000757,0,37.8750000757,24.86,-21.41,32.8086528221,133.34
2021-08-27 16:00:00,67.6475000694,-0.55,67.6497358874,34.7075000694,0,34.7075000694,32.94,-0.55,32.9445913619,132.65,63.6575000694,-16.31,65.7137231869,34.7075000694,0,34.7075000694,28.95,-16.31,33.228280124,133.49
2021-08-27 16:30:00,75.8431667283,2.92,75.8993566466,30.8031667283,0,30.8031667283,45.04,2.92,45.1345543902,131.75,71.2631667283,-12.55,72.3598053628,30.8031667283,0,30.8031667283,40.46,-12.55,42.3617055842,132.68
2021-08-27 17:00:00,78.5436667171,2.92,78.5979260628,25.2236667171,0,25.2236667171,53.32,2.92,53.399895131,131.75,73.4436667171,-12.53,74.5048527336,25.2236667171,0,25.2236667171,48.22,-12.53,49.8213739273,132.68
2021-08-27 17:30:00,81.5395000419,2.96,81.5932084618,20.9595000419,0,20.9595000419,60.58,2.96,60.6522711858,131.67,75.9395000419,-12.49,76.9597801882,20.9595000419,0,20.9595000419,54.98,-12.49,56.3808522461,132.58
2021-08-27 18:00:00,81.2870000332,1.82,81.3073722021,16.6170000332,0,16.6170000332,64.67,1.82,64.6956049512,131.54,74.8570000332,-13.71,76.1021323878,16.6170000332,0,16.6170000332,58.24,-13.71,59.8319454807,132.46
2021-08-27 18:30:00,85.0031666963,1.04,85.0095285742,14.8231666963,0,14.8231666963,70.18,1.04,70.1877054761,131.63,77.8831666963,-14.42,79.2068434837,14.8231666963,0,14.8231666963,63.06,-14.42,64.6877113523,132.59
2021-08-27 19:00:00,89.4846666908,1.51,89.4974059555,12.0446666908,0,12.0446666908,77.44,1.51,77.454720321,131.63,82.0846666908,-12.92,83.0952399704,12.0446666908,0,12.0446666908,70.04,-12.92,71.2216820919,132.59
2021-08-27 19:30:00,90.4646666824,2.32,90.4944104239,7.8846666824,0,7.8846666824,82.58,2.32,82.6125825767,131.34,82.6846666824,-12.73,83.6588728372,7.8846666824,0,7.8846666824,74.8,-12.73,75.875509224,132.2
2021-08-27 20:00:00,87.1790000084,1.8900000000000001,87.1994847603,4.2090000084,0,4.2090000084,82.97,1.8900000000000001,82.9915236636,131.04,79.3590000084,-13.35,80.4740540941,4.2090000084,0,4.2090000084,75.15,-13.35,76.3265681136,132.06
2021-08-27 20:30:00,86.2011666745,1.44,86.2131935149,3.9111666745,0,3.9111666745,82.29,1.44,82.3025983794,131.04,78.4311666745,-13.82,79.6394393873,3.9111666745,0,3.9111666745,74.52,-13.82,75.7906511385,132.18
2021-08-27 21:00:00,84.5188333447,0.27,84.5192646084,5.6888333447,0,5.6888333447,78.83,0.27,78.8304623861,131.2,76.6088333447,-15.04,78.0712171446,5.6888333447,0,5.6888333447,70.92,-15.04,72.4972275332,132.18
2021-08-27 21:30:00,82.1356666741,-0.18,82.1358639085,3.7056666741,0,3.7056666741,78.43,-0.18,78.4302065533,131.45,74.7156666741,-15.39,76.2842247555,3.7056666741,0,3.7056666741,71.01,-15.39,72.6586003168,132.48
2021-08-27 22:00:00,76.6828333407,-1.49,76.6973078352,3.7028333407,0,3.7028333407,72.98,-1.49,72.9952087469,131.79,69.4828333407,-15.59,71.2103379367,3.7028333407,0,3.7028333407,65.78,-15.59,67.6021930118,132.84
2021-08-27 22:30:00,72.3730000074,-3.03,72.4363998972,3.6930000074000002,0,3.6930000074000002,68.68,-3.03,68.746805744,131.56,65.5330000074,-16.3,67.5297274537,3.6930000074000002,0,3.6930000074000002,61.84,-16.3,63.9521352263,132.36
2021-08-27 23:00:00,68.2425000073,-3.87,68.3521448621,3.6625000073000002,0,3.6625000073000002,64.58,-3.87,64.6958522627,131.56,61.7725000073,-17.09,64.0929782204,3.6625000073000002,0,3.6625000073000002,58.11,-17.09,60.5709517838,132.36
2021-08-27 23:30:00,64.9395000075,-4.4,65.0883911402,3.7495000075,0,3.7495000075,61.19,-4.4,61.3479918172,132.0,58.8795000075,-17.85,61.5257508783,3.7495000075,0,3.7495000075,55.13,-17.85,57.9477298951,132.76
2021-08-28 00:00:00,61.325333341,-4.03,61.4576066031,3.815333341,0,3.815333341,57.51,-4.03,57.6510277445,132.28,55.735333341,-18.58,58.750691763,3.815333341,0,3.815333341,51.92,-18.58,55.1443814001,133.04
2021-08-28 00:30:00,59.5993333408,-1.97,59.6318827027,3.7493333408,0,3.7493333408,55.85,-1.97,55.8847331567,132.01,54.1293333408,-16.35,56.5447365183,3.7493333408,0,3.7493333408,50.38,-16.35,52.9666583805,132.94
2021-08-28 01:00:00,57.5370000077,-2.21,57.5794274883,3.8270000077,0,3.8270000077,53.71,-2.21,53.755448096,131.59,52.2670000077,-16.52,54.8155971399,3.8270000077,0,3.8270000077,48.44,-16.52,51.1795271569,132.49
2021-08-28 01:30:00,57.8515000075,-2.33,57.8984019911,3.7515000075,0,3.7515000075,54.1,-2.33,54.150151431,131.51,52.5615000075,-16.64,55.1325755161,3.7515000075,0,3.7515000075,48.81,-16.64,51.5684564438,132.41
2021-08-28 02:00:00,56.6276666743,-2.42,56.6793527925,3.8376666743000003,0,3.8376666743000003,52.79,-2.42,52.8454397276,131.51,51.4776666743,-16.74,54.1311164326,3.8376666743000003,0,3.8376666743000003,47.64,-16.74,50.4955166327,132.41
2021-08-28 02:30:00,55.3816666745,-2.7,55.4474436169,3.9116666745,0,3.9116666745,51.47,-2.7,51.5407692997,131.73,50.3616666745,-17.0,53.1535273546,3.9116666745,0,3.9116666745,46.45,-17.0,49.4631428439,132.53
2021-08-28 03:00:00,54.4661666744,-3.27,54.5642393167,3.8761666744000003,0,3.8761666744000003,50.59,-3.27,50.6955717987,131.93,49.5961666744,-17.56,52.6130530268,3.8761666744000003,0,3.8761666744000003,45.72,-17.56,48.976239137,132.71
2021-08-28 03:30:00,53.7265000078,-3.2,53.8217131192,3.8765000078,0,3.8765000078,49.85,-3.2,49.9526025348,132.17,48.9265000078,-17.5,51.9620284728,3.8765000078,0,3.8765000078,45.05,-17.5,48.3296234208,133.01
2021-08-28 04:00:00,53.4233333411,-3.37,53.529519382,3.8633333411,0,3.8633333411,49.56,-3.37,49.6744451403,132.03,48.6433333411,-17.65,51.7464624736,3.8633333411,0,3.8633333411,44.78,-17.65,48.1328463733,132.9
2021-08-28 04:30:00,53.2340000077,-3.48,53.3476255969,3.8740000077000003,0,3.8740000077000003,49.36,-3.48,49.4825221669,132.19,48.4940000077,-17.72,51.6300923566,3.8740000077000003,0,3.8740000077000003,44.62,-17.72,48.0098198289,132.9
2021-08-28 05:00:00,52.8991666745,-3.66,53.0256299807,3.8991666745,0,3.8991666745,49.0,-3.66,49.1364996718,132.19,48.1391666745,-17.88,51.352446564,3.8991666745,0,3.8991666745,44.24,-17.88,47.7165799277,132.99
2021-08-28 05:30:00,53.6066666745,-3.5700000000000003,53.7254093698,3.9166666745,0,3.9166666745,49.69,-3.5700000000000003,49.8180790477,132.19,48.7766666745,-17.8,51.9230508722,3.9166666745,0,3.9166666745,44.86,-17.8,48.2624035871,132.99
2021-08-28 06:00:00,54.6050000078,-3.35,54.7076642332,3.8850000078,0,3.8850000078,50.72,-3.35,50.8305115064,132.19,49.6850000078,-17.59,52.706805308,3.8850000078,0,3.8850000078,45.8,-17.59,49.0616764899,132.99
2021-08-28 06:30:00,57.3130000085,-2.93,57.3878460127,4.2630000085,0,4.2630000085,53.05,-2.93,53.1308516777,131.91,52.0730000085,-17.2,54.8401069464,4.2630000085,0,4.2630000085,47.81,-17.2,50.809803188000004,132.69
2021-08-28 07:00:00,58.5173333479,-2.84,58.5862091464,7.2873333479,0,7.2873333479,51.23,-2.84,51.3086591133,131.91,52.7873333479,-17.28,55.5436851675,7.2873333479,0,7.2873333479,45.5,-17.28,48.670816718,132.69
2021-08-28 07:30:00,63.6573333448,-1.09,63.6666646572,5.7473333448,0,5.7473333448,57.91,-1.09,57.9202572508,131.91,57.9073333448,-15.53,59.9536500566,5.7473333448,0,5.7473333448,52.16,-15.53,54.4228490618,132.69
2021-08-28 08:00:00,68.5550000176,0.04,68.555011687,8.7850000176,0,8.7850000176,59.77,0.04,59.7700133846,131.69,62.6750000176,-14.49,64.3281876568,8.7850000176,0,8.7850000176,53.89,-14.49,55.8040518242,132.49
2021-08-28 08:30:00,72.731666693,1.4100000000000001,72.7453327708,13.151666693,0,13.151666693,59.58,1.4100000000000001,59.5966819546,131.22,66.881666693,-12.99,68.1314717266,13.151666693,0,13.151666693,53.73,-12.99,55.2779612504,132.05
2021-08-28 09:00:00,74.0716667031,1.33,74.0836062039,18.1916667031,0,18.1916667031,55.88,1.33,55.8958254255,130.96,68.3416667031,-11.98,69.3837431085,18.1916667031,0,18.1916667031,50.15,-11.98,51.5610599193,131.77
2021-08-28 09:30:00,74.9570000458,-2.09,74.9861317569,22.8770000458,0,22.8770000458,52.08,-2.09,52.1219195732,131.13,69.6970000458,-15.72,71.4478146298,22.8770000458,0,22.8770000458,46.82,-15.72,49.3885695278,131.77
2021-08-28 10:00:00,73.4920000547,-1.03,73.4992174927,27.3420000547,0,27.3420000547,46.15,-1.03,46.1614926102,131.54,68.6220000547,-14.72,70.1830270899,27.3420000547,0,27.3420000547,41.28,-14.72,43.8259831607,132.25
2021-08-28 10:30:00,73.5703333923,-0.6000000000000001,73.57277999,29.4703333923,0,29.4703333923,44.1,-0.6000000000000001,44.1040814438,131.54,68.4703333923,-14.38,69.9640690272,29.4703333923,0,29.4703333923,39.0,-14.38,41.5666260358,132.25
2021-08-28 11:00:00,70.3023333947,0.07,70.3023682442,30.7023333947,0,30.7023333947,39.6,0.07,39.6000618686,131.28,66.3723333947,-13.69,67.7694823668,30.7023333947,0,30.7023333947,35.67,-13.69,38.2068711098,132.0
2021-08-28 11:30:00,69.5218333956,0.24,69.5222476527,31.1218333956,0,31.1218333956,38.4,0.24,38.4007499927,131.28,65.5918333956,-13.56,66.9788191012,31.1218333956,0,31.1218333956,34.47,-13.56,37.0412540284,132.0
2021-08-28 12:00:00,69.1043333971,-0.04,69.1043449738,31.8843333971,0,31.8843333971,37.22,-0.04,37.2200214938,131.4,64.9843333971,-13.78,66.4293006667,31.8843333971,0,31.8843333971,33.1,-13.78,35.8538477712,132.11
2021-08-28 12:30:00,67.8546667332,0.08,67.8547138928,33.2546667332,0,33.2546667332,34.6,0.08,34.6000924854,131.4,64.1346667332,-13.65,65.5711672687,33.2546667332,0,33.2546667332,30.88,-13.65,33.7623592185,132.11
2021-08-28 13:00:00,66.6731667355,-0.2,66.6734667056,34.4331667355,0,34.4331667355,32.24,-0.2,32.2406203414,131.4,63.0831667355,-13.89,64.5942569071,34.4331667355,0,34.4331667355,28.65,-13.89,31.8395131872,132.11
2021-08-28 13:30:00,64.2146667396,-0.5700000000000001,64.2171964857,36.4646667396,0,36.4646667396,27.75,-0.5700000000000001,27.7558534367,131.53,61.2246667396,-14.2,62.8498195493,36.4646667396,0,36.4646667396,24.76,-14.2,28.5429080509,132.19
2021-08-28 14:00:00,63.3713334084,-1.28,63.3842590709,37.5513334084,0,37.5513334084,25.82,-1.28,25.8517078739,131.74,60.6713334084,-14.84,62.4598775019,37.5513334084,0,37.5513334084,23.12,-14.84,27.4728957338,132.41
2021-08-28 14:30:00,62.5503334056,-1.99,62.5819807065,36.1303334056,0,36.1303334056,26.42,-1.99,26.4948391201,131.92,59.6703334056,-15.49,61.6481045024,36.1303334056,0,36.1303334056,23.54,-15.49,28.1792778474,132.51
2021-08-28 15:00:00,61.686833402,-2.36,61.7319610507,34.336833402,0,34.336833402,27.35,-2.36,27.4516320098,132.09,58.906833402,-15.9,61.0149573584,34.336833402,0,34.336833402,24.57,-15.9,29.2659341214,132.74
2021-08-28 15:30:00,62.5981667311,-2.9,62.6653052182,32.2181667311,0,32.2181667311,30.38,-2.9,30.5180995476,132.19,59.5781667311,-16.42,61.7994688573,32.2181667311,0,32.2181667311,27.36,-16.42,31.909026936,132.85
2021-08-28 16:00:00,64.2196667272,-3.17,64.2978576203,30.2796667272,0,30.2796667272,33.94,-3.17,34.0877177294,132.19,60.5696667272,-16.73,62.8377070512,30.2796667272,0,30.2796667272,30.29,-16.73,34.6031356961,132.85
2021-08-28 16:30:00,67.5406667214,-3.08,67.6108575686,27.3506667214,0,27.3506667214,40.19,-3.08,40.3078466306,132.3,62.8306667214,-16.73,65.01988604,27.3506667214,0,27.3506667214,35.48,-16.73,39.2265637037,132.95
2021-08-28 17:00:00,71.6316667202,-3.88,71.7366717734,26.7916667202,0,26.7916667202,44.84,-3.88,45.0075549214,132.13,66.1816667202,-17.6,68.4819173934,26.7916667202,0,26.7916667202,39.39,-17.6,43.1431582061,132.83
2021-08-28 17:30:00,77.4240000409,-3.13,77.4872420618,20.474000040900002,0,20.474000040900002,56.95,-3.13,57.0359483133,132.04,71.4840000409,-16.86,73.4453665104,20.474000040900002,0,20.474000040900002,51.01,-16.86,53.7241072518,132.83
2021-08-28 18:00:00,79.3713333714,-3.7,79.4575267747,19.0113333714,0,19.0113333714,60.36,-3.7,60.4732965862,131.57,72.4213333714,-17.54,74.5151067052,19.0113333714,0,19.0113333714,53.41,-17.54,56.216365055,132.35
2021-08-28 18:30:00,80.1330000301,-4.97,80.2869764895,15.0430000301,0,15.0430000301,65.09,-4.97,65.2794684415,131.79,72.8230000301,-18.78,75.2055698295,15.0430000301,0,15.0430000301,57.78,-18.78,60.7553849465,132.6
2021-08-28 19:00:00,80.2331666899,-7.23,80.5582642383,11.6331666899,0,11.6331666899,68.6,-7.23,68.9799456364,131.92,72.7931666899,-21.14,75.8006907406,11.6331666899,0,11.6331666899,61.16,-21.14,64.7104721046,132.74
2021-08-28 19:30:00,78.6591666804,-7.46,79.0121263026,6.8691666804,0,6.8691666804,71.79,-7.46,72.1765592142,132.17,71.2391666804,-21.32,74.3610198244,6.8691666804,0,6.8691666804,64.37,-21.32,67.8088438185,132.96
2021-08-28 20:00:00,78.091166687,-8.7,78.5742980531,10.171166687,0,10.171166687,67.92,-8.7,68.4749326396,132.08,70.771166687,-22.6,74.292112867,10.171166687,0,10.171166687,60.6,-22.6,64.6770438409,132.96
2021-08-28 20:30:00,81.6358333494,-7.53,81.9823772933,8.0458333494,0,8.0458333494,73.59,-7.53,73.9742455183,132.08,74.7358333494,-21.21,77.6872504754,8.0458333494,0,8.0458333494,66.69,-21.21,69.9815704311,132.96
2021-08-28 21:00:00,79.1526666763,-7.89,79.5449353634,4.8326666763,0,4.8326666763,74.32,-7.89,74.7376377737,131.95,72.0526666763,-21.58,75.2149132498,4.8326666763,0,4.8326666763,67.22,-21.58,70.5990424864,132.8
2021-08-28 21:30:00,75.9630000076,-8.71,76.4607184779,3.8130000076,0,3.8130000076,72.15,-8.71,72.673837108,132.23,68.8930000076,-22.36,72.4307603857,3.8130000076,0,3.8130000076,65.08,-22.36,68.8140683291,133.01
2021-08-28 22:00:00,72.7016666742,-9.33,73.2978938115,3.7516666742,0,3.7516666742,68.95,-9.33,69.5783831373,132.23,65.9816666742,-23.81,70.1462503424,3.7516666742,0,3.7516666742,62.23,-23.81,66.6294904678,133.01
2021-08-28 22:30:00,69.7221666743,-7.62,70.1373290463,3.8021666743,0,3.8021666743,65.92,-7.62,66.358954181,132.58,63.2921666743,-22.69,67.2364072681,3.8021666743,0,3.8021666743,59.49,-22.69,63.6702143863,133.49
2021-08-28 23:00:00,66.0058333411,-7.46,66.4260614145,3.8658333411,0,3.8658333411,62.14,-7.46,62.58619017,132.33,59.9258333411,-22.43,63.9860172352,3.8658333411,0,3.8658333411,56.06,-22.43,60.3806964186,133.31
2021-08-28 23:30:00,62.194333341,-8.06,62.7144217842,3.834333341,0,3.834333341,58.36,-8.06,58.9139474149,132.57,56.484333341,-22.88,60.9423851927,3.834333341,0,3.834333341,52.65,-22.88,57.406592827,133.51
2021-08-29 00:00:00,57.7111666743,-6.89,58.1210018746,3.8311666743,0,3.8311666743,53.88,-6.89,54.3187490651,132.36,52.2211666743,-21.62,56.519683729,3.8311666743,0,3.8311666743,48.39,-21.62,53.0001556601,133.27
2021-08-29 00:30:00,54.4840000122,-6.91,54.920436609,6.0840000122,0,6.0840000122,48.4,-6.91,48.8907772489,132.36,49.0140000122,-21.36,53.4660808101,6.0840000122,0,6.0840000122,42.93,-21.36,47.9503336798,133.27
2021-08-29 01:00:00,53.0403333428,-7.23,53.5308309399,4.7303333428,0,4.7303333428,48.31,-7.23,48.8480194071,131.76,47.8803333428,-21.55,52.5064645641,4.7303333428,0,4.7303333428,43.15,-21.55,48.231991458,132.6
2021-08-29 01:30:00,53.1211666746,-6.85,53.5610011937,3.9511666746,0,3.9511666746,49.17,-6.85,49.644852704,131.76,48.0611666746,-21.11,52.4929313539,3.9511666746,0,3.9511666746,44.11,-21.11,48.9011676752,132.73
2021-08-29 02:00:00,51.6225000079,-6.92,52.0842481665,3.9525000079,0,3.9525000079,47.67,-6.92,48.1696512339,131.89,46.6625000079,-21.15,51.231937373,3.9525000079,0,3.9525000079,42.71,-21.15,47.6599055811,132.73
2021-08-29 02:30:00,50.5691666745,-7.17,51.0749402168,3.9191666745,0,3.9191666745,46.65,-7.17,47.1977902025,132.0,45.7291666745,-21.4,50.48877781,3.9191666745,0,3.9191666745,41.81,-21.4,46.9684585653,132.85
2021-08-29 03:00:00,48.7193333412,-0.08,48.7193990235,3.9293333412,0,3.9293333412,44.79,-0.08,44.7900714445,132.11,44.0893333412,-13.99,46.2556960219,3.9293333412,0,3.9293333412,40.16,-13.99,42.526999659,132.96
2021-08-29 03:30:00,47.6780000079,1.34,47.6968267786,3.9280000079,0,3.9280000079,43.75,1.34,43.7705163323,132.11,43.0880000079,-12.4,44.8367677769,3.9280000079,0,3.9280000079,39.16,-12.4,41.0763386879,132.96
2021-08-29 04:00:00,47.2956666743,1.07,47.3077687718,3.8356666743,0,3.8356666743,43.46,1.07,43.4731698867,131.87,42.6656666743,-12.59,44.4844603515,3.8356666743,0,3.8356666743,38.83,-12.59,40.8200563449,132.69
2021-08-29 04:30:00,46.8810000075,0.9500000000000001,46.8906244542,3.7510000075,0,3.7510000075,43.13,0.9500000000000001,43.1404612864,131.4,42.2310000075,-12.67,44.0906595736,3.7510000075,0,3.7510000075,38.48,-12.67,40.5122117392,132.21
2021-08-29 05:00:00,46.5663333409,0.9,46.5750297994,3.7963333409,0,3.7963333409,42.77,0.9,42.7794682061,131.18,41.9063333409,-12.67,43.7797861356,3.7963333409,0,3.7963333409,38.11,-12.67,40.160938734,132.0
2021-08-29 05:30:00,47.0591666742,-0.73,47.0648283549,3.7791666742,0,3.7791666742,43.28,-0.73,43.2861559855,130.88,42.3691666742,-14.42,44.7558117418,3.7791666742,0,3.7791666742,38.59,-14.42,41.1961709386,131.67
2021-08-29 06:00:00,47.8845000073,-2.26,47.9378028382,3.6645000073,0,3.6645000073,44.22,-2.26,44.2777144848,130.88,43.1745000073,-16.01,46.0473403237,3.6645000073,0,3.6645000073,39.51,-16.01,42.6305078553,131.67
2021-08-29 06:30:00,50.0011666742,-1.8399999999999999,50.0350104305,3.7511666742000003,0,3.7511666742000003,46.25,-1.8399999999999999,46.2865866099,131.1,45.2211666742,-15.57,47.8265492731,3.7511666742000003,0,3.7511666742000003,41.47,-15.57,44.2965664584,131.85
2021-08-29 07:00:00,51.9905000085,-1.56,52.0138990187,4.2305000085,0,4.2305000085,47.76,-1.56,47.7854705952,130.88,47.0405000085,-15.35,49.4816242766,4.2305000085,0,4.2305000085,42.81,-15.35,45.4787708717,131.64
2021-08-29 07:30:00,54.8371666819,-2.64,54.900678044,7.5971666819,0,7.5971666819,47.24,-2.64,47.3137104865,130.88,49.0971666819,-13.83,51.0078491625,7.5971666819,0,7.5971666819,41.5,-13.83,43.7437869874,131.64
2021-08-29 08:00:00,58.0570000227,-2.44,58.1082511493,11.3370000227,0,11.3370000227,46.72,-2.44,46.7836723655,131.02,52.0670000227,-13.11,53.6921278342,11.3370000227,0,11.3370000227,40.73,-13.11,42.7879071701,131.49
2021-08-29 08:30:00,62.0530000318,-1.37,62.0681215516,15.8830000318,0,15.8830000318,46.17,-1.37,46.190321497,131.02,55.9930000318,-12.16,57.2981819306,15.8830000318,0,15.8830000318,40.11,-12.16,41.9127391135,131.49
2021-08-29 09:00:00,65.2580000421,-0.30000000000000004,65.2586896091,21.0680000421,0,21.0680000421,44.19,-0.30000000000000004,44.1910183182,130.66,59.4380000421,-11.73,60.5843936093,21.0680000421,0,21.0680000421,38.37,-11.73,40.1229335917,131.12
2021-08-29 09:30:00,66.8218333855,-1.63,66.8417109072,26.0718333855,0,26.0718333855,40.75,-1.63,40.7825869704,130.42,61.4818333855,-14.34,63.1320159383,26.0718333855,0,26.0718333855,35.41,-14.34,38.2034514148,130.93
2021-08-29 10:00:00,67.2473333947,-0.26,67.247836015,30.6673333947,0,30.6673333947,36.58,-0.26,36.5809239905,130.22,62.2873333947,-13.15,63.6603047544,30.6673333947,0,30.6673333947,31.62,-13.15,34.2453923908,130.93
2021-08-29 10:30:00,66.9678334019,0.35000000000000003,66.9687480139,34.2778334019,0,34.2778334019,32.69,0.35000000000000003,32.691873608,130.22,62.3178334019,-12.5,63.5591249146,34.2778334019,0,34.2778334019,28.04,-12.5,30.7000260586,130.93
2021-08-29 11:00:00,66.2005000742,1.26,66.2124898345,37.1205000742,0,37.1205000742,29.08,1.26,29.1072843117,130.22,61.7805000742,-11.67,62.8730394479,37.1205000742,0,37.1205000742,24.66,-11.67,27.2819445788,130.93
2021-08-29 11:30:00,65.3330000804,-0.75,65.3373048075,40.1930000804,0,40.1930000804,25.14,-0.75,25.1511848627,129.97,61.4830000804,-14.46,63.160516930200004,40.1930000804,0,40.1930000804,21.29,-14.46,25.7362720688,130.63
2021-08-29 12:00:00,65.0610000796,-5.57,65.2989941068,39.8110000796,0,39.8110000796,25.25,-5.57,25.8570570638,130.17,60.7410000796,-20.75,64.1874722253,39.8110000796,0,39.8110000796,20.93,-20.75,29.4724854737,130.9
2021-08-29 12:30:00,65.6161667483,-5.22,65.8234740708,40.8261667483,0,40.8261667483,24.79,-5.22,25.3336239018,130.77,61.3961667483,-20.47,64.7187004767,40.8261667483,0,40.8261667483,20.57,-20.47,29.0197484483,131.61
2021-08-29 13:00:00,62.952166754,-6.64,63.3013814938,43.662166754,0,43.662166754,19.29,-6.64,20.4008259637,130.77,58.932166754,-21.1,62.5956090978,43.662166754,0,43.662166754,15.27,-21.1,26.0457846877,131.61
2021-08-29 13:30:00,61.7336667569,-7.68,62.2095491967,45.1136667569,0,45.1136667569,16.62,-7.68,18.3086536916,131.12,57.8236667569,-20.97,61.5086769262,45.1136667569,0,45.1136667569,12.71,-20.97,24.5211133516,131.86
2021-08-29 14:00:00,63.19016675,-7.5600000000000005,63.6407948874,41.68016675,0,41.68016675,21.51,-7.5600000000000005,22.7998618417,131.28,59.11016675,-20.74,62.6431114586,41.68016675,0,41.68016675,17.43,-20.74,27.0915577256,131.93
2021-08-29 14:30:00,64.7546667389,-7.11,65.1438328967,36.1346667389,0,36.1346667389,28.62,-7.11,29.4899389623,131.03,60.4446667389,-20.15,63.714835299,36.1346667389,0,36.1346667389,24.31,-20.15,31.5752846385,131.62
2021-08-29 15:00:00,61.5690000597,-7.52,62.0265440626,29.8390000597,0,29.8390000597,31.73,-7.52,32.6089450918,131.03,57.1890000597,-20.54,60.7657249428,29.8390000597,0,29.8390000597,27.35,-20.54,34.2040070752,131.62
2021-08-29 15:30:00,64.2605000609,-7.64,64.7130703033,30.4605000609,0,30.4605000609,33.8,-7.64,34.6526997505,131.03,60.0805000609,-20.68,63.5399786557,30.4605000609,0,30.4605000609,29.62,-20.68,36.1248778545,131.76
2021-08-29 16:00:00,66.3961667215,-7.96,66.8716124772,27.4061667215,0,27.4061667215,38.99,-7.96,39.7942420458,131.32,62.4261667215,-21.03,65.8732661369,27.4061667215,0,27.4061667215,35.02,-21.03,40.8492509111,131.95
2021-08-29 16:30:00,69.9058333833,-8.02,70.3643797742,24.9858333833,0,24.9858333833,44.92,-8.02,45.6303276342,131.32,65.3258333833,-21.88,68.8926622161,24.9858333833,0,24.9858333833,40.34,-21.88,45.8917203861,131.95
2021-08-29 17:00:00,74.4370000452,-7.7,74.8341965664,22.6070000452,0,22.6070000452,51.83,-7.7,52.3988444529,131.32,69.7170000452,-22.82,73.3567481238,22.6070000452,0,22.6070000452,47.11,-22.82,52.3460074886,132.11
2021-08-29 17:30:00,77.3420000376,-7.39,77.6942537761,18.8120000376,0,18.8120000376,58.53,-7.39,58.9946862014,131.03,71.7320000376,-22.8,75.2683188958,18.8120000376,0,18.8120000376,52.92,-22.8,57.6226205582,131.95
2021-08-29 18:00:00,79.8788333631,-6.88,80.1745746446,14.8588333631,0,14.8588333631,65.02,-6.88,65.3829855543,131.65,73.3988333631,-22.45,76.7553987616,14.8588333631,0,14.8588333631,58.54,-22.45,62.6971618177,132.57
2021-08-29 18:30:00,80.6896666897,-6.43,80.9454582451,11.5396666897,0,11.5396666897,69.15,-6.43,69.4483073948,132.31,73.7796666897,-22.0,76.9898643774,11.5396666897,0,11.5396666897,62.24,-22.0,66.0137682609,133.29
2021-08-29 19:00:00,80.9348333489,-4.66,81.0688771922,7.7748333489,0,7.7748333489,73.16,-4.66,73.3082614717,132.19,73.7148333489,-20.03,76.3876793446,7.7748333489,0,7.7748333489,65.94,-20.03,68.9150527824,133.17
2021-08-29 19:30:00,80.256666678,-4.19,80.3659669653,5.656666678,0,5.656666678,74.6,-4.19,74.7175755763,131.95,73.016666678,-19.44,75.560222424,5.656666678,0,5.656666678,67.36,-19.44,70.1090807243,132.91
2021-08-29 20:00:00,79.2670000085,-2.81,79.3167913518,4.2470000085,0,4.2470000085,75.02,-2.81,75.072608187,131.76,71.9670000085,-17.84,74.1452270225,4.2470000085,0,4.2470000085,67.72,-17.84,70.0304505198,132.74
2021-08-29 20:30:00,78.6930000078,-3.21,78.7584430409,3.9030000078000002,0,3.9030000078000002,74.79,-3.21,74.8588551876,131.48,71.5030000078,-18.17,73.7755237875,3.9030000078000002,0,3.9030000078000002,67.6,-18.17,69.9993492827,132.47
2021-08-29 21:00:00,78.3068333409,-3.52,78.3859078399,3.7968333409,0,3.7968333409,74.51,-3.52,74.5930995468,131.48,71.1868333409,-18.48,73.5464182752,3.7968333409,0,3.7968333409,67.39,-18.48,69.8779113884,132.47
2021-08-29 21:30:00,74.796833341,-4.54,74.9344905757,3.816833341,0,3.816833341,70.98,-4.54,71.1250448155,131.68,67.846833341,-18.58,70.3449301258,3.816833341,0,3.816833341,64.03,-18.58,66.6712629249,132.7
2021-08-29 22:00:00,71.1746666745,-5.1,71.3571522429,3.9046666745,0,3.9046666745,67.27,-5.1,67.4630484043,132.28,64.5546666745,-19.67,67.4849160143,3.9046666745,0,3.9046666745,60.65,-19.67,63.7599513802,133.15
2021-08-29 22:30:00,68.5365000078,-5.8100000000000005,68.7823228259,3.9165000078,0,3.9165000078,64.62,-5.8100000000000005,64.8806635293,132.55,62.2265000078,-20.71,65.5823253874,3.9165000078,0,3.9165000078,58.31,-20.71,61.878592421,133.51
2021-08-29 23:00:00,64.557000008,-6.53,64.8864173,3.977000008,0,3.977000008,60.58,-6.53,60.930922363,132.65,58.657000008,-21.25,62.3875480359,3.977000008,0,3.977000008,54.68,-21.25,58.6640000341,133.6
2021-08-29 23:30:00,59.87866668,-7.71,60.3729974688,6.64866668,0,6.64866668,53.23,-7.71,53.7854720161,132.74,54.03866668,-22.42,58.5049903559,6.64866668,0,6.64866668,47.39,-22.42,52.4258380954,133.65
2021-08-30 00:00:00,56.8691666751,-0.81,56.8749348863,4.2091666751,0,4.2091666751,52.66,-0.81,52.6662292176,132.74,51.2591666751,-13.34,52.9665721774,4.2091666751,0,4.2091666751,47.05,-13.34,48.904581585,133.65
2021-08-30 00:30:00,55.0961666744,-0.03,55.0961748419,3.8661666744,0,3.8661666744,51.23,-0.03,51.2300087839,132.39,49.7761666744,-12.86,51.4105667037,3.8661666744,0,3.8661666744,45.91,-12.86,47.6771192502,133.1
2021-08-30 01:00:00,53.1510000078,0.0,53.1510000078,3.9210000078,0,3.9210000078,49.23,0.0,49.23,131.92,48.1910000078,-13.87,50.1472769127,3.9210000078,0,3.9210000078,44.27,-13.87,46.3919152439,132.66
2021-08-30 01:30:00,53.7473333411,0.02,53.7473370622,3.8773333411,0,3.8773333411,49.87,0.02,49.8700040104,130.99,48.7973333411,-13.83,50.71931231,3.8773333411,0,3.8773333411,44.92,-13.83,47.000801057,131.79
2021-08-30 02:00:00,51.8633333451,-0.56,51.8663565875,5.8633333451,0,5.8633333451,46.0,-0.56,46.0034085694,130.99,46.8433333451,-14.46,49.0243763742,5.8633333451,0,5.8633333451,40.98,-14.46,43.4563229001,131.79
2021-08-30 02:30:00,50.5608333448,-0.87,50.5683178336,5.7508333448,0,5.7508333448,44.81,-0.87,44.8184448637,131.1,45.6608333448,-14.76,47.9871785141,5.7508333448,0,5.7508333448,39.91,-14.76,42.5519177006,131.92
2021-08-30 03:00:00,48.9606666744,-0.5700000000000001,48.9639845315,3.8506666744,0,3.8506666744,45.11,-0.5700000000000001,45.1136010533,131.1,44.4006666744,-14.32,46.6527769927,3.8506666744,0,3.8506666744,40.55,-14.32,43.0042428139,131.92
2021-08-30 03:30:00,46.9701666745,-0.7000000000000001,46.9753824618,3.9101666745,0,3.9101666745,43.06,-0.7000000000000001,43.0656893594,131.1,42.4601666745,-14.35,44.8195075165,3.9101666745,0,3.9101666745,38.55,-14.35,41.1342314867,131.92
2021-08-30 04:00:00,46.7626666743,-0.6900000000000001,46.7677569965,3.7926666743,0,3.7926666743,42.97,-0.6900000000000001,42.9755395545,131.1,42.2626666743,-14.36,44.6356650496,3.7926666743,0,3.7926666743,38.47,-14.36,41.0627629368,131.92
2021-08-30 04:30:00,46.5895000076,-0.74,46.5953764976,3.7795000076000003,0,3.7795000076000003,42.81,-0.74,42.8163952243,131.1,42.0995000076,-14.39,44.4908979555,3.7795000076000003,0,3.7795000076000003,38.32,-14.39,40.9328046926,131.92
2021-08-30 05:00:00,46.441333341,-0.8300000000000001,46.4487496332,3.821333341,0,3.821333341,42.62,-0.8300000000000001,42.6280811203,131.1,41.951333341,-14.47,44.3767424344,3.821333341,0,3.821333341,38.13,-14.47,40.783302956,131.92
2021-08-30 05:30:00,47.495833341,-0.67,47.5005587836,3.835833341,0,3.835833341,43.66,-0.67,43.6651405586,131.1,42.905833341,-14.29,45.2229436756,3.835833341,0,3.835833341,39.07,-14.29,41.6013100755,131.92
2021-08-30 06:00:00,48.7470000077,-0.38,48.7484811019,3.8270000077,0,3.8270000077,44.92,-0.38,44.9216072731,130.98,44.0670000077,-14.0,46.2374360197,3.8270000077,0,3.8270000077,40.24,-14.0,42.6058399753,131.76
2021-08-30 06:30:00,51.6536666743,-0.08,51.6537286253,3.8036666743,0,3.8036666743,47.85,-0.08,47.8500668756,130.79,46.6636666743,-13.12,48.4730047293,3.8036666743,0,3.8036666743,42.86,-13.12,44.8231413446,131.59
2021-08-30 07:00:00,54.2846666747,-0.26,54.2852893147,3.9946666747,0,3.9946666747,50.29,-0.26,50.2906720973,130.63,48.8746666747,-11.43,50.1934053692,3.9946666747,0,3.9946666747,44.88,-11.43,46.3126257083,131.34
2021-08-30 07:30:00,59.154666677,0.34,59.1556437685,5.174666677,0,5.174666677,53.98,0.34,53.9810707563,130.99,53.394666677000004,-10.17,54.3545704569,5.174666677,0,5.174666677,48.22,-10.17,49.2808005211,131.34
2021-08-30 08:00:00,64.4880000144,1.51,64.5056760747,7.2080000144,0,7.2080000144,57.28,1.51,57.2998996509,130.99,58.4580000144,-9.29,59.1915692112,7.2080000144,0,7.2080000144,51.25,-9.29,52.0851859937,131.34
2021-08-30 08:30:00,68.7025000222,2.73,68.756719012,11.0825000222,0,11.0825000222,57.62,2.73,57.6846366028,131.13,62.5825000222,-8.26,63.1252477938,11.0825000222,0,11.0825000222,51.5,-8.26,52.1581978216,131.56
2021-08-30 09:00:00,73.4340000308,4.36,73.5633193957,15.3840000308,0,15.3840000308,58.05,4.36,58.213504447,130.74,67.3840000308,-8.32,67.8956983921,15.3840000308,0,15.3840000308,52.0,-8.32,52.6613938289,131.23
2021-08-30 09:30:00,75.3800000388,4.65,75.5232871759,19.3900000388,0,19.3900000388,55.99,4.65,56.1827607011,130.33,69.1400000388,-8.21,69.62574025,19.3900000388,0,19.3900000388,49.75,-8.21,50.4228777441,130.99
2021-08-30 10:00:00,78.1281667063,6.73,78.4174937937,19.8181667063,0,19.8181667063,58.31,6.73,58.6970953285,130.4,72.2881667063,-6.28,72.5604399501,19.8181667063,0,19.8181667063,52.47,-6.28,52.8444822096,131.06
2021-08-30 10:30:00,77.1813333807,1.33,77.1927919071,23.6613333807,0,23.6613333807,53.52,1.33,53.5365230474,129.91,71.7013333807,-13.74,73.0059505011,23.6613333807,0,23.6613333807,48.04,-13.74,49.96628063,130.62
2021-08-30 11:00:00,76.0383333835,-0.09,76.0383866461,25.0683333835,0,25.0683333835,50.97,-0.09,50.9700794584,130.48,70.6683333835,-15.46,72.3396498692,25.0683333835,0,25.0683333835,45.6,-15.46,48.1494714405,131.37
2021-08-30 11:30:00,71.770500053,-1.73,71.7913475139,26.510500053,0,26.510500053,45.26,-1.73,45.2930513434,130.69,66.330500053,-17.03,68.4817942032,26.510500053,0,26.510500053,39.82,-17.03,43.3088131909,131.58
2021-08-30 12:00:00,70.7295000637,-3.81,70.8320427438,31.8395000637,0,31.8395000637,38.89,-3.81,39.076184563,130.97,65.7495000637,-17.33,67.9950414267,31.8395000637,0,31.8395000637,33.91,-17.33,38.0817147723,131.83
2021-08-30 12:30:00,71.5998334044,-3.2,71.6713062776,35.5198334044,0,35.5198334044,36.08,-3.2,36.2216288977,131.26,66.7798334044,-16.79,68.858189415,35.5198334044,0,35.5198334044,31.26,-16.79,35.4836821652,131.92
2021-08-30 13:00:00,71.9613334071,-3.36,72.0397328266,36.8913334071,0,36.8913334071,35.07,-3.36,35.230590401,131.04,67.2213334071,-16.87,69.3058768434,36.8913334071,0,36.8913334071,30.33,-16.87,34.7059908373,131.73
2021-08-30 13:30:00,69.7921667394,-3.79,69.8949972329,36.3721667394,0,36.3721667394,33.42,-3.79,33.6342162091,131.15,65.5921667394,-17.23,67.8174405118,36.3721667394,0,36.3721667394,29.22,-17.23,33.9216936488,131.82
2021-08-30 14:00:00,68.5648333967,-4.61,68.7196367767,31.6848333967,0,31.6848333967,36.88,-4.61,37.1670082197,131.26,64.0448333967,-17.89,66.496562203,31.6848333967,0,31.6848333967,32.36,-17.89,36.9759611099,131.9
2021-08-30 14:30:00,70.0206667244,-4.5600000000000005,70.1689915029,28.8806667244,0,28.8806667244,41.14,-4.5600000000000005,41.3919460765,131.4,65.0506667244,-17.74,67.4262325901,28.8806667244,0,28.8806667244,36.17,-17.74,40.2861824947,132.02
2021-08-30 15:00:00,70.0148333857,-3.93,70.1250439859,26.1848333857,0,26.1848333857,43.83,-3.93,44.005838249,131.4,65.0048333857,-18.99,67.7218462795,26.1848333857,0,26.1848333857,38.82,-18.99,43.2158824971,132.02
2021-08-30 15:30:00,70.5625000482,-4.15,70.6844319002,24.1025000482,0,24.1025000482,46.46,-4.15,46.6449793654,131.76,65.5825000482,-19.23,68.3436698793,24.1025000482,0,24.1025000482,41.48,-19.23,45.7207097495,132.52
2021-08-30 16:00:00,72.6655000465,-4.02,72.7766122941,23.2355000465,0,23.2355000465,49.43,-4.02,49.5931981223,132.24,67.1355000465,-19.18,69.8215422809,23.2355000465,0,23.2355000465,43.9,-19.18,47.907018275,133.12
2021-08-30 16:30:00,75.6105000416,-4.25,75.7298502345,20.8205000416,0,20.8205000416,54.79,-4.25,54.9545867058,132.24,69.3505000416,-19.14,71.9432516365,20.8205000416,0,20.8205000416,48.53,-19.14,52.1680026453,133.04
2021-08-30 17:00:00,79.8213333783,-7.45,80.1682465961,22.4813333783,0,22.4813333783,57.34,-7.45,57.8219517139,132.05,72.6813333783,-22.18,75.9903192627,22.4813333783,0,22.4813333783,50.2,-22.18,54.8816216962,132.88
2021-08-30 17:30:00,85.4725000434,-9.03,85.9481771981,21.7025000434,0,21.7025000434,63.77,-9.03,64.4061627486,132.42,77.7725000434,-24.93,81.6704760792,21.7025000434,0,21.7025000434,56.07,-24.93,61.3624461703,133.22
2021-08-30 18:00:00,87.7686667074,-8.63,88.1919256826,20.3886667074,0,20.3886667074,67.38,-8.63,67.930415132,132.51,79.6486667074,-24.62,83.3669869209,20.3886667074,0,20.3886667074,59.26,-24.62,64.1708033299,133.45
2021-08-30 18:30:00,88.9113333673,-8.22,89.290501181,16.9813333673,0,16.9813333673,71.93,-8.22,72.3981581257,132.6,81.0113333673,-24.09,84.5172422287,16.9813333673,0,16.9813333673,64.03,-24.09,68.4117606848,133.58
2021-08-30 19:00:00,87.8198333605,-8.26,88.2074301376,13.5998333605,0,13.5998333605,74.22,-8.26,74.6782163686,132.6,80.1598333605,-24.02,83.6812959053,13.5998333605,0,13.5998333605,66.56,-24.02,70.761529096,133.58
2021-08-30 19:30:00,85.7786666894,-8.92,86.2412085897,11.3686666894,0,11.3686666894,74.41,-8.92,74.9427414764,132.6,78.2586666894,-24.61,82.0370100138,11.3686666894,0,11.3686666894,66.89,-24.61,71.273586973,133.58
2021-08-30 20:00:00,83.6243333553,-9.65,84.1792826598,10.9643333553,0,10.9643333553,72.66,-9.65,73.2980088406,132.74,76.2543333553,-25.28,80.33555723,10.9643333553,0,10.9643333553,65.29,-25.28,70.0133023075,133.69
2021-08-30 20:30:00,85.1610000186,-9.11,85.6468798274,9.3110000186,0,9.3110000186,75.85,-9.11,76.395121572,132.9,77.6410000186,-24.71,81.4782730787,9.3110000186,0,9.3110000186,68.33,-24.71,72.6606702419,133.83
2021-08-30 21:00:00,83.9475000136,-9.15,84.4446875685,6.8075000136,0,6.8075000136,77.14,-9.15,77.6807704648,132.8,76.5275000136,-24.58,80.3780732435,6.8075000136,0,6.8075000136,69.72,-24.58,73.9260089549,133.73
2021-08-30 21:30:00,77.6053333414,-10.77,78.349094845,4.0553333414,0,4.0553333414,73.55,-10.77,74.3343487225,132.59,70.5453333414,-26.09,75.2152388566,4.0553333414,0,4.0553333414,66.49,-26.09,71.4255430501,133.53
2021-08-30 22:00:00,73.2805000081,-9.54,73.8988719903,4.0405000081,0,4.0405000081,69.24,-9.54,69.8941285088,132.59,66.5205000081,-24.45,70.8715699087,4.0405000081,0,4.0405000081,62.48,-24.45,67.0936129598,133.42
2021-08-30 22:30:00,70.6136666749,-0.45,70.6151005187,4.1136666749,0,4.1136666749,66.5,-0.45,66.501522539,132.86,63.9336666749,-13.35,65.3126039482,4.1136666749,0,4.1136666749,59.82,-13.35,61.2915565147,133.75
2021-08-30 23:00:00,64.9961666802,-0.47000000000000003,64.997865989,6.7761666802,0,6.7761666802,58.22,-0.47000000000000003,58.2218970835,132.44,58.4461666802,-13.29,59.9381222563,6.7761666802,0,6.7761666802,51.67,-13.29,53.3517853497,133.1
2021-08-30 23:30:00,62.171500008,1.42,62.1877143273,4.021500008,0,4.021500008,58.15,1.42,58.1673353352,132.44,56.151500008,-11.18,57.2536754554,4.021500008,0,4.021500008,52.13,-11.18,53.315375831,133.1
2021-08-31 00:00:00,58.668000008,1.62,58.6903622833,4.018000008,0,4.018000008,54.65,1.62,54.6740057066,132.02,53.248000008,-12.47,54.6886679748,4.018000008,0,4.018000008,49.23,-12.47,50.7847792158,132.66
2021-08-31 00:30:00,57.2276666759,1.6600000000000001,57.2517373812,4.6176666759,0,4.6176666759,52.61,1.6600000000000001,52.6361824224,131.42,51.9976666759,-12.39,53.4534324411,4.6176666759,0,4.6176666759,47.38,-12.39,48.973222275,132.22
2021-08-31 01:00:00,55.7741666759,1.34,55.7902614117,4.6141666759,0,4.6141666759,51.16,1.34,51.1775458575,131.19,50.6841666759,-12.69,52.2486444956,4.6141666759,0,4.6141666759,46.07,-12.69,47.7857824044,132.0
2021-08-31 01:30:00,56.6731666761,1.53,56.6938155454,4.6931666761,0,4.6931666761,51.98,1.53,52.0025124393,131.29,51.6831666761,-12.51,53.1756506088,4.6931666761,0,4.6931666761,46.99,-12.51,48.6267436705,132.0
2021-08-31 02:00:00,56.061166676,1.29,56.0760065364,4.671166676,0,4.671166676,51.39,1.29,51.4061883434,131.29,51.001166676,-12.75,52.5707285694,4.671166676,0,4.671166676,46.33,-12.75,48.0523818348,132.0
2021-08-31 02:30:00,55.2538333424,1.06,55.2640000275,4.5538333424,0,4.5538333424,50.7,1.06,50.7110796572,131.29,50.2338333424,-12.97,51.8811999888,4.5538333424,0,4.5538333424,45.68,-12.97,47.485611505,132.08
2021-08-31 03:00:00,54.0583333426,1.12,54.0699343793,4.6383333426,0,4.6383333426,49.42,1.12,49.432689589,131.29,49.2483333426,-12.89,50.9072729286,4.6383333426,0,4.6383333426,44.61,-12.89,46.434945892100004,132.08
2021-08-31 03:30:00,53.666500009399996,0.96,53.6750856847,4.6965000094,0,4.6965000094,48.97,0.96,48.9794089389,131.29,48.8965000094,-13.04,50.6054277046,4.6965000094,0,4.6965000094,44.2,-13.04,46.083420012,132.08
2021-08-31 04:00:00,52.9790000096,1.09,52.9902117566,4.7790000096,0,4.7790000096,48.2,1.09,48.2123231135,131.29,48.2390000096,-12.93,49.9418263775,4.7790000096,0,4.7790000096,43.46,-12.93,45.3426565168,132.0
2021-08-31 04:30:00,53.3566666761,0.68,53.3609996045,4.7266666761,0,4.7266666761,48.63,0.68,48.6347540345,131.29,48.6366666761,-13.26,50.4118333863,4.7266666761,0,4.7266666761,43.91,-13.26,45.8684608418,132.18
2021-08-31 05:00:00,53.2246666761,1.17,53.237524762,4.7346666761,0,4.7346666761,48.49,1.17,48.5041132276,131.29,48.4646666761,-12.83,50.1341482029,4.7346666761,0,4.7346666761,43.73,-12.83,45.5732575092,132.18
2021-08-31 05:30:00,54.087666676,1.19,54.1007558769,4.657666676,0,4.657666676,49.43,1.19,49.4443222221,131.29,49.227666676,-12.78,50.8595277835,4.657666676,0,4.657666676,44.57,-12.78,46.3660791959,132.11
2021-08-31 06:00:00,56.3000000094,1.7000000000000002,56.3256602363,4.7100000094,0,4.7100000094,51.59,1.7000000000000002,51.6180017048,131.52,51.2300000094,-12.25,52.6742384944,4.7100000094,0,4.7100000094,46.52,-12.25,48.1058509955,132.29
2021-08-31 06:30:00,62.1458333425,3.59,62.2494393697,4.5958333425,0,4.5958333425,57.55,3.59,57.6618643472,131.32,56.4658333425,-10.53,57.4392830306,4.5958333425,0,4.5958333425,51.87,-10.53,52.9280436064,132.09
