Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-08-31 07:00:00,66.8101666759,4.29,66.9477592699,4.6101666759,0,4.6101666759,62.2,4.29,62.3477674019,130.71,60.4901666759,-9.41,61.2177128328,4.6101666759,0,4.6101666759,55.88,-9.41,56.6667671568,131.53
2021-08-31 07:30:00,73.3885000106,3.45,73.469547663,5.2885000106,0,5.2885000106,68.1,3.45,68.1873338678,130.91,66.4085000106,-9.81,67.1291663411,5.2885000106,0,5.2885000106,61.12,-9.81,61.9022657097,131.69
2021-08-31 08:00:00,79.2353333475,5.15,79.4025223195,7.1053333475,0,7.1053333475,72.13,5.15,72.3136183578,131.14,72.1753333475,-8.64,72.6906344987,7.1053333475,0,7.1053333475,65.07,-8.64,65.6411037384,131.86
2021-08-31 08:30:00,82.612666686,5.95,82.8266575263,9.682666686,0,9.682666686,72.93,5.95,73.1723130699,130.59,75.042666686,-7.53,75.419511556,9.682666686,0,9.682666686,65.36,-7.53,65.7923285802,131.39
2021-08-31 09:00:00,84.3156667001,4.29,84.4247342375,16.7056667001,0,16.7056667001,67.61,4.29,67.7459681457,130.36,76.7156667001,-9.59,77.3127519704,16.7056667001,0,16.7056667001,60.01,-9.59,60.7714423064,131.11
2021-08-31 09:30:00,85.7626667059,-1.1400000000000001,85.7702430946,19.5926667059,0,19.5926667059,66.17,-1.1400000000000001,66.1798194316,130.46,78.2426667059,-15.42,79.7476726509,19.5926667059,0,19.5926667059,58.65,-15.42,60.6432098425,131.26
2021-08-31 10:00:00,85.3568333789,-0.92,85.3617912445,22.7968333789,0,22.7968333789,62.56,-0.92,62.5667643402,131.09,78.0268333789,-15.25,79.5031397314,22.7968333789,0,22.7968333789,55.23,-15.25,57.2967311459,131.89
2021-08-31 10:30:00,84.6041667195,-1.04,84.6105585982,26.4141667195,0,26.4141667195,58.19,-1.04,58.199292951,131.4,77.8241667195,-15.28,79.3100203353,26.4141667195,0,26.4141667195,51.41,-15.28,53.6326999134,132.22
2021-08-31 11:00:00,82.6211667266,-1.34,82.6320324769,29.9611667266,0,29.9611667266,52.66,-1.34,52.6770462346,131.49,76.4511667266,-15.59,78.0245409718,29.9611667266,0,29.9611667266,46.49,-15.59,49.0343573426,132.34
2021-08-31 11:30:00,83.382666731,-1.1400000000000001,83.3904593534,32.182666731,0,32.182666731,51.2,-1.1400000000000001,51.2126898337,131.61,77.642666731,-16.48,79.3723761589,32.182666731,0,32.182666731,45.46,-16.48,48.3549583807,132.34
2021-08-31 12:00:00,83.0203333956,-0.52,83.0219618964,31.1503333956,0,31.1503333956,51.87,-0.52,51.8726064508,131.91,77.3903333956,-16.63,79.1569365444,31.1503333956,0,31.1503333956,46.24,-16.63,49.1395411049,132.79
2021-08-31 12:30:00,83.0653334003,-1.4100000000000001,83.0772996245,33.4653334003,0,33.4653334003,49.6,-1.4100000000000001,49.6200372833,131.75,76.5853334003,-17.72,78.6085980795,33.4653334003,0,33.4653334003,43.12,-17.72,46.6190175787,132.7
2021-08-31 13:00:00,82.449833402,-1.6,82.4653565324,34.309833402,0,34.309833402,48.14,-1.6,48.1665817762,131.92,75.839833402,-17.94,77.9328167747,34.309833402,0,34.309833402,41.53,-17.94,45.2391920794,132.88
2021-08-31 13:30:00,80.7880000689,-2.09,80.8150298838,34.4280000689,0,34.4280000689,46.36,-2.09,46.4070867433,132.03,74.3980000689,-18.34,76.6251787224,34.4280000689,0,34.4280000689,39.97,-18.34,43.9767722781,132.99
2021-08-31 14:00:00,77.9083333992,-2.21,77.9396722667,32.9283333992,0,32.9283333992,44.98,-2.21,45.0342591812,132.14,72.2483333992,-18.35,74.5422308424,32.9283333992,0,32.9283333992,39.32,-18.35,43.3910693576,133.08
2021-08-31 14:30:00,77.8500000609,-2.4,77.8869854949,30.4300000609,0,30.4300000609,47.42,-2.4,47.4806950244,132.14,72.2200000609,-18.53,74.559300619,30.4300000609,0,30.4300000609,41.79,-18.53,45.7139475434,133.08
2021-08-31 15:00:00,77.3628333925,-2.56,77.4051780601,29.5628333925,0,29.5628333925,47.8,-2.56,47.8685032145,132.14,71.9328333925,-18.65,74.311203865,29.5628333925,0,29.5628333925,42.37,-18.65,46.2929735489,133.08
2021-08-31 15:30:00,78.492833394,-2.35,78.5280038853,30.312833394,0,30.312833394,48.18,-2.35,48.237277079,132.06,72.522833394,-18.44,74.8304414225,30.312833394,0,30.312833394,42.21,-18.44,46.0621069861,132.99
2021-08-31 16:00:00,79.7465000599,-2.48,79.7850529348,29.9665000599,0,29.9665000599,49.78,-2.48,49.8417375299,132.17,73.5965000599,-18.58,75.9056073098,29.9665000599,0,29.9665000599,43.63,-18.58,47.4214434618,133.1
2021-08-31 16:30:00,82.5808333888,-2.55,82.6201945241,27.7508333888,0,27.7508333888,54.83,-2.55,54.8892648885,132.17,75.6508333888,-18.69,77.9253790008,27.7508333888,0,27.7508333888,47.9,-18.69,51.4171770909,133.1
2021-08-31 17:00:00,86.5966667184,-2.56,86.6344982483,25.8566667184,0,25.8566667184,60.74,-2.56,60.7939240385,132.17,79.1166667184,-18.66,81.2874070975,25.8566667184,0,25.8566667184,53.26,-18.66,56.4342378348,133.1
2021-08-31 17:30:00,90.8993333802,-2.52,90.9342576203,23.4293333802,0,23.4293333802,67.47,-2.52,67.5170445147,132.05,82.8093333802,-18.65,84.8834977771,23.4293333802,0,23.4293333802,59.38,-18.65,62.2399140424,133.1
2021-08-31 18:00:00,93.4615000433,-2.38,93.4917985191,21.6415000433,0,21.6415000433,71.82,-2.38,71.8594238775,132.05,84.8915000433,-18.51,86.8860568768,21.6415000433,0,21.6415000433,63.25,-18.51,65.90282695,133.1
2021-08-31 18:30:00,94.8380000404,-2.51,94.8712092875,20.2180000404,0,20.2180000404,74.62,-2.51,74.6622026195,131.92,85.9980000404,-18.58,87.9822278131,20.2180000404,0,20.2180000404,65.78,-18.58,68.3536743709,132.92
2021-08-31 19:00:00,93.5490000389,-3.19,93.6033733808,19.4290000389,0,19.4290000389,74.12,-3.19,74.1886143556,131.92,84.7490000389,-19.25,86.9077413559,19.4290000389,0,19.4290000389,65.32,-19.25,68.097466179,132.92
2021-08-31 19:30:00,91.0226667042,-3.95,91.1083330653,18.7726667042,0,18.7726667042,72.25,-3.95,72.3578952154,132.33,82.4226667042,-20.0,84.814479817,18.7726667042,0,18.7726667042,63.65,-20.0,66.7182321408,133.37
2021-08-31 20:00:00,88.9355000308,-4.02,89.0263082787,15.4155000308,0,15.4155000308,73.52,-4.02,73.6298227622,132.63,80.7555000308,-19.9,83.1712737983,15.4155000308,0,15.4155000308,65.34,-19.9,68.3031887982,133.64
2021-08-31 20:30:00,87.3226666931,-4.11,87.4193354951,13.2326666931,0,13.2326666931,74.09,-4.11,74.2039096005,132.63,79.1526666931,-20.05,81.6526003544,13.2326666931,0,13.2326666931,65.92,-20.05,68.9017336502,133.64
2021-08-31 21:00:00,84.877833359,-5.99,85.088934038,12.847833359,0,12.847833359,72.03,-5.99,72.2786344641,132.85,76.667833359,-20.22,79.2893755302,12.847833359,0,12.847833359,63.82,-20.22,66.9465518156,133.85
2021-08-31 21:30:00,82.0846666879,-6.35,82.3299156156,10.6346666879,0,10.6346666879,71.45,-6.35,71.7316178543,133.27,74.2846666879,-20.24,76.9926574742,10.6346666879,0,10.6346666879,63.65,-20.24,66.790568945,134.08
2021-08-31 22:00:00,80.7246666806,-6.77,81.0080533693,6.9546666806,0,6.9546666806,73.77,-6.77,74.0799959503,133.1,72.9946666806,-19.4,75.5286790816,6.9546666806,0,6.9546666806,66.04,-19.4,68.8305281107,133.84
2021-08-31 22:30:00,73.6700000085,-8.17,74.1216419223,4.2500000085,0,4.2500000085,69.42,-8.17,69.8991080058,132.49,66.2500000085,-19.87,69.165594056,4.2500000085,0,4.2500000085,62.0,-19.87,65.1061970937,133.15
2021-08-31 23:00:00,68.9191666752,-8.73,69.469881497,4.2691666752,0,4.2691666752,64.65,-8.73,65.2367641748,132.49,61.9591666752,-20.41,65.2342428107,4.2691666752,0,4.2691666752,57.69,-20.41,61.1939882668,133.0
2021-08-31 23:30:00,63.9021666775,-10.23,64.715838912,5.4121666775,0,5.4121666775,58.49,-10.23,59.3778830879,132.67,57.2921666775,-21.79,61.2959742773,5.4121666775,0,5.4121666775,51.88,-21.79,56.2702274742,133.18
2021-09-01 00:00:00,60.6868333421,-10.95,61.6668001529,4.3868333421,0,4.3868333421,56.3,-10.95,57.3549692703,132.67,54.5068333421,-22.24,58.8694528681,4.3868333421,0,4.3868333421,50.12,-22.24,54.8327639281,133.18
2021-09-01 00:30:00,58.8461666753,-11.26,59.9137624622,4.3361666753,0,4.3361666753,54.51,-11.26,55.6608273384,131.8,52.8261666753,-22.55,57.4378480238,4.3361666753,0,4.3361666753,48.49,-22.55,53.4769352151,132.28
2021-09-01 01:00:00,56.9985000087,-11.42,58.1312773233,4.3485000087,0,4.3485000087,52.65,-11.42,53.8742879303,131.94,51.1485000087,-22.68,55.9513311114,4.3485000087,0,4.3485000087,46.8,-22.68,52.005984271,132.4
2021-09-01 01:30:00,57.1983333419,-11.67,58.3766925844,4.2983333419,0,4.2983333419,52.9,-11.67,54.1719383076,131.94,51.3183333419,-22.94,56.2122312045,4.2983333419,0,4.2983333419,47.02,-22.94,52.3175305228,132.4
2021-09-01 02:00:00,56.1016666755,-11.84,57.3374450405,4.4116666755,0,4.4116666755,51.69,-11.84,53.0286875191,132.01,50.3516666755,-23.06,55.3809889493,4.4116666755,0,4.4116666755,45.94,-23.06,51.402793698400004,132.4
2021-09-01 02:30:00,54.752333342200004,-12.34,56.1256947076,4.4123333422,0,4.4123333422,50.34,-12.34,51.8304080632,132.01,49.1323333422,-23.49,54.4588494154,4.4123333422,0,4.4123333422,44.72,-23.49,50.5139436196,132.51
2021-09-01 03:00:00,53.4060000089,-12.51,54.8516265661,4.4260000089,0,4.4260000089,48.98,-12.51,50.55235405,132.19,47.8760000089,-23.68,53.4121126417,4.4260000089,0,4.4260000089,43.45,-23.68,49.4837842126,132.51
2021-09-01 03:30:00,52.8790000087,-12.54,54.345563222,4.3490000087,0,4.3490000087,48.53,-12.54,50.1239713111,132.32,47.3790000087,-23.73,52.9894568931,4.3490000087,0,4.3490000087,43.03,-23.73,49.1395339823,132.69
2021-09-01 04:00:00,52.5636666753,-12.62,54.0574088757,4.3036666753,0,4.3036666753,48.26,-12.62,49.8827826008,132.32,47.1136666753,-23.79,52.7793680105,4.3036666753,0,4.3036666753,42.81,-23.79,48.9761186702,132.8
2021-09-01 04:30:00,52.2410000085,-12.76,53.7767578224,4.2310000085,0,4.2310000085,48.01,-12.76,49.6767319779,131.74,47.0310000085,-24.91,53.2205135431,4.2310000085,0,4.2310000085,42.8,-24.91,49.5211883945,132.27
2021-09-01 05:00:00,52.2313333418,-12.41,53.6853823928,4.2513333418,0,4.2513333418,47.98,-12.41,49.5589396577,131.74,47.1013333418,-25.1,53.371767842,4.2513333418,0,4.2513333418,42.85,-25.1,49.6601701568,132.27
2021-09-01 05:30:00,53.827833342,-11.38,55.0176339213,4.357833342,0,4.357833342,49.47,-11.38,50.7620458611,131.47,48.687833342,-25.35,54.891963123400004,4.357833342,0,4.357833342,44.33,-25.35,51.0663431234,131.99
2021-09-01 06:00:00,56.3621666752,-10.47,57.3263877487,4.2521666752,0,4.2521666752,52.11,-10.47,53.1514157855,131.15,51.0621666752,-24.87,56.7966703739,4.2521666752,0,4.2521666752,46.81,-24.87,53.0065373327,131.89
2021-09-01 06:30:00,60.8051666805,-9.34,61.5183216208,6.9151666805000005,0,6.9151666805000005,53.89,-9.34,54.693397224899996,130.87,54.6151666805,-24.14,59.7122770587,6.9151666805000005,0,6.9151666805000005,47.7,-24.14,53.4605424589,131.56
2021-09-01 07:00:00,66.4313333439,-7.05,66.8043752298,5.2813333439,0,5.2813333439,61.15,-7.05,61.5550566566,130.77,59.8813333439,-22.16,63.8501345578,5.2813333439,0,5.2813333439,54.6,-22.16,58.9255937603,131.56
2021-09-01 07:30:00,72.6513333486,-5.89,72.8896998027,7.6313333486,0,7.6313333486,65.02,-5.89,65.2862351495,131.37,65.4113333486,-21.18,68.7548902293,7.6313333486,0,7.6313333486,57.78,-21.18,61.5395872589,132.25
2021-09-01 08:00:00,79.1221666844,-4.05,79.2257518793,8.8621666844,0,8.8621666844,70.26,-4.05,70.3766303541,131.07,71.6421666844,-18.25,73.9301193509,8.8621666844,0,8.8621666844,62.78,-18.25,65.3788260831,131.97
2021-09-01 08:30:00,84.4936666919,-3.09,84.5501496808,12.6336666919,0,12.6336666919,71.86,-3.09,71.9264047482,130.44,76.3036666919,-17.11,78.1984760122,12.6336666919,0,12.6336666919,63.67,-17.11,65.928908682,131.26
2021-09-01 09:00:00,88.7410000273,-1.11,88.7479418682,13.6510000273,0,13.6510000273,75.09,-1.11,75.0982037069,130.63,81.1310000273,-15.18,82.538909403,13.6510000273,0,13.6510000273,67.48,-15.18,69.1663415253,131.41
2021-09-01 09:30:00,87.7965000315,-0.8,87.8001447481,15.7565000315,0,15.7565000315,72.04,-0.8,72.0444418397,130.44,80.2765000315,-15.01,81.6677204121,15.7565000315,0,15.7565000315,64.52,-15.01,66.2429656643,131.22
2021-09-01 10:00:00,87.9125000397,-1.03,87.9185336731,19.8525000397,0,19.8525000397,68.06,-1.03,68.0677934122,130.55,80.7025000397,-15.36,82.1512210053,19.8525000397,0,19.8525000397,60.85,-15.36,62.7586814712,131.34
2021-09-01 10:30:00,88.3633333751,-1.03,88.3693362268,20.8933333751,0,20.8933333751,67.47,-1.03,67.4778615547,130.69,80.9433333751,-15.4,82.3952863814,20.8933333751,0,20.8933333751,60.05,-15.4,61.9932455998,131.5
2021-09-01 11:00:00,87.1123333763,-1.1,87.1192781551,21.5023333763,0,21.5023333763,65.61,-1.1,65.6192205074,130.69,79.8623333763,-15.4,81.3335864961,21.5023333763,0,21.5023333763,58.36,-15.4,60.3576805386,131.61
2021-09-01 11:30:00,86.1845000483,-1.81,86.2035042709,24.1745000483,0,24.1745000483,62.01,-1.81,62.0364102765,130.81,79.1745000483,-16.1,80.7948727204,24.1745000483,0,24.1745000483,55.0,-16.1,57.3080273609,131.65
2021-09-01 12:00:00,85.8126667219,-1.55,85.8266640964,27.6126667219,0,27.6126667219,58.2,-1.55,58.2206363758,130.81,78.8726667219,-15.96,80.4712318523,27.6126667219,0,27.6126667219,51.26,-15.96,53.6871418498,131.65
2021-09-01 12:30:00,86.2210000618,-1.29,86.2306497231,30.9210000618,0,30.9210000618,55.3,-1.29,55.3150440658,130.81,79.8410000618,-15.66,81.3622817458,30.9210000618,0,30.9210000618,48.92,-15.66,51.3653774443,131.65
2021-09-01 13:00:00,85.5383333922,-1.99,85.5614783621,29.4283333922,0,29.4283333922,56.11,-1.99,56.1452776287,131.03,79.2083333922,-16.25,80.8580396669,29.4283333922,0,29.4283333922,49.78,-16.25,52.365168767,131.78
2021-09-01 13:30:00,84.6690000587,-2.84,84.7166168525,29.3490000587,0,29.3490000587,55.32,-2.84,55.3928515244,131.15,78.4490000587,-16.93,80.2550341736,29.3490000587,0,29.3490000587,49.1,-16.93,51.9368356757,131.92
2021-09-01 14:00:00,87.0823333878,-2.09,87.1074100652,27.2523333878,0,27.2523333878,59.83,-2.09,59.8664931326,131.29,80.7523333878,-16.1,82.3416622833,27.2523333878,0,27.2523333878,53.5,-16.1,55.870027743,132.06
2021-09-01 14:30:00,86.334666718,-1.8,86.3534288683,25.664666718,0,25.664666718,60.67,-1.8,60.6966959562,131.2,80.054666718,-15.85,81.6086525028,25.664666718,0,25.664666718,54.39,-15.85,56.6524015378,131.95
2021-09-01 15:00:00,81.9656667135,-2.4,82.0007958485,23.4256667135,0,23.4256667135,58.54,-2.4,58.5891764748,131.02,76.2556667135,-16.3,77.9783092015,23.4256667135,0,23.4256667135,52.83,-16.3,55.2874208116,131.77
2021-09-01 15:30:00,78.654666716,-3.19,78.7193286062,24.674666716,0,24.674666716,53.98,-3.19,54.0741759068,131.15,73.104666716,-17.11,75.0802530341,24.674666716,0,24.674666716,48.43,-17.11,51.3635765889,131.89
2021-09-01 16:00:00,82.4003333847,-3.5700000000000003,82.4776323733,25.6903333847,0,25.6903333847,56.71,-3.5700000000000003,56.8222579629,131.26,76.0603333847,-17.55,78.0588035688,25.6903333847,0,25.6903333847,50.37,-17.55,53.3398481438,131.97
2021-09-01 16:30:00,83.7355000542,-4.54,83.8584853746,27.0755000542,0,27.0755000542,56.66,-4.54,56.8415974441,131.42,76.6155000542,-18.63,78.8480294525,27.0755000542,0,27.0755000542,49.54,-18.63,52.9272000015,132.17
2021-09-01 17:00:00,86.3301667197,-4.94,86.47138998450001,26.5401667197,0,26.5401667197,59.79,-4.94,59.9937305058,131.42,78.9101667197,-18.93,81.1489945208,26.5401667197,0,26.5401667197,52.37,-18.93,55.6862801774,132.17
2021-09-01 17:30:00,89.4498333823,-4.86,89.5817631671,24.4998333823,0,24.4998333823,64.95,-4.86,65.1315752919,131.42,81.8198333823,-18.77,83.9452085274,24.4998333823,0,24.4998333823,57.32,-18.77,60.3149674625,132.26
2021-09-01 18:00:00,91.6075000509,-5.18,91.7538362445,25.4475000509,0,25.4475000509,66.16,-5.18,66.362474336,131.24,83.2175000509,-19.18,85.3992079279,25.4475000509,0,25.4475000509,57.77,-19.18,60.8707261333,132.03
2021-09-01 18:30:00,94.0126667146,-4.33,94.112328644,23.9826667146,0,23.9826667146,70.03,-4.33,70.1637356474,131.24,85.5726667146,-18.29,87.5054591934,23.9826667146,0,23.9826667146,61.59,-18.29,64.2483634033,132.03
2021-09-01 19:00:00,94.2465000423,-4.2,94.340038002,21.1365000423,0,21.1365000423,73.11,-4.2,73.23054076,131.04,85.7365000423,-18.08,87.6221081663,21.1365000423,0,21.1365000423,64.6,-18.08,67.0823851693,131.79
2021-09-01 19:30:00,92.6475000377,-4.8,92.7717589745,18.8375000377,0,18.8375000377,73.81,-4.8,73.9659117432,130.91,84.1875000377,-18.58,86.2134070931,18.8375000377,0,18.8375000377,65.35,-18.58,67.9399654106,131.7
2021-09-01 20:00:00,92.5603333579,-4.35,92.6624940918,12.2703333579,0,12.2703333579,80.29,-4.35,80.4077521138,130.91,84.3303333579,-18.01,86.2320429089,12.2703333579,0,12.2703333579,72.06,-18.01,74.2765353258,131.7
2021-09-01 20:30:00,93.3296666891,-3.69,93.4025844626,11.1996666891,0,11.1996666891,82.13,-3.69,82.2128517934,131.29,85.2496666891,-17.2,86.9674977828,11.1996666891,0,11.1996666891,74.05,-17.2,76.0213292438,132.1
2021-09-01 21:00:00,88.7248333493,-4.07,88.8181341442,7.9648333493,0,7.9648333493,80.76,-4.07,80.8624913047,131.07,80.5748333493,-17.6,82.4746250022,7.9648333493,0,7.9648333493,72.61,-17.6,74.7125966621,131.85
2021-09-01 21:30:00,83.7268333426,-4.9,83.8700937258,4.6168333426,0,4.6168333426,79.11,-4.9,79.2616054594,131.84,76.0568333426,-19.23,78.4502058512,4.6168333426,0,4.6168333426,71.44,-19.23,73.9828797763,132.72
2021-09-01 22:00:00,78.7143333407,-5.7,78.920442683,3.7043333407,0,3.7043333407,75.01,-5.7,75.226259378,131.84,71.4143333407,-20.98,74.4323008277,3.7043333407,0,3.7043333407,67.71,-20.98,70.8858554297,132.72
2021-09-01 22:30:00,74.4450000074,-6.07,74.692053969,3.7150000074,0,3.7150000074,70.73,-6.07,70.9899838005,131.95,67.5450000074,-21.17,70.784856615,3.7150000074,0,3.7150000074,63.83,-21.17,67.2490728561,132.94
2021-09-01 23:00:00,68.8563333407,-7.28,69.2401115043,3.6763333407000003,0,3.6763333407000003,65.18,-7.28,65.5852940834,131.41,62.3363333407,-21.82,66.0449154316,3.6763333407000003,0,3.6763333407000003,58.66,-21.82,62.5868037209,132.34
2021-09-01 23:30:00,64.8690000076,-8.32,65.4003789132,3.8090000076,0,3.8090000076,61.06,-8.32,61.6242322467,132.0,58.6290000076,-21.65,62.4986571207,3.8090000076,0,3.8090000076,54.82,-21.65,58.9402655237,132.87
2021-09-02 00:00:00,61.1248333411,-8.94,61.7751475188,3.8648333410999998,0,3.8648333410999998,57.26,-8.94,57.9536987603,131.77,55.2048333411,-22.23,59.512574505,3.8648333410999998,0,3.8648333410999998,51.34,-22.23,55.9461214026,132.51
2021-09-02 00:30:00,59.0253333411,-8.64,59.6543340925,3.8653333411,0,3.8653333411,55.16,-8.64,55.8325639748,132.05,53.4053333411,-23.18,58.2189147036,3.8653333411,0,3.8653333411,49.54,-23.18,54.6948260807,132.75
2021-09-02 01:00:00,57.0980000078,-8.84,57.7782589292,3.8780000078,0,3.8780000078,53.22,-8.84,53.9491797899,132.22,51.8180000078,-23.67,56.9681843208,3.8780000078,0,3.8780000078,47.94,-23.67,53.4650586832,133.09
2021-09-02 01:30:00,57.9453333411,-9.09,58.6539832919,3.8853333411,0,3.8853333411,54.06,-9.09,54.8188991134,132.32,52.5753333411,-23.87,57.7403028735,3.8853333411,0,3.8853333411,48.69,-23.87,54.2263128011,133.21
2021-09-02 02:00:00,57.4896666745,-9.25,58.2290672632,3.8996666745,0,3.8996666745,53.59,-9.25,54.3824475359,132.43,52.1696666745,-23.98,57.4170229194,3.8996666745,0,3.8996666745,48.27,-23.98,53.8983608285,133.31
2021-09-02 02:30:00,56.2320000077,-9.81,57.0812922494,3.8320000077,0,3.8320000077,52.4,-9.81,53.3103751628,132.34,50.9020000077,-24.55,56.5129728892,3.8320000077,0,3.8320000077,47.07,-24.55,53.0875446786,133.15
2021-09-02 03:00:00,54.627500008,-9.83,55.5048885877,4.017500008,0,4.017500008,50.61,-9.83,51.5558047168,132.47,49.537500008,-24.55,55.287126956,4.017500008,0,4.017500008,45.52,-24.55,51.7182066588,133.37
2021-09-02 03:30:00,54.1323333413,-9.99,55.0464314281,3.9823333413,0,3.9823333413,50.15,-9.99,51.135336119,132.47,49.0323333413,-24.72,54.9112749159,3.9823333413,0,3.9823333413,45.05,-24.72,51.3865828792,133.37
2021-09-02 04:00:00,53.7606666746,-9.91,54.6664191374,3.9806666746,0,3.9806666746,49.78,-9.91,50.7568369779,132.55,48.6906666746,-24.67,54.5837880805,3.9806666746,0,3.9806666746,44.71,-24.67,51.0645963462,133.37
2021-09-02 04:30:00,53.6545000078,-10.17,54.6098367613,3.9245000078,0,3.9245000078,49.73,-10.17,50.7592533436,132.55,48.6045000078,-24.9,54.6114220746,3.9245000078,0,3.9245000078,44.68,-24.9,51.1499012707,133.37
2021-09-02 05:00:00,53.4433333411,-10.3,54.4268305031,3.8933333411,0,3.8933333411,49.55,-10.3,50.609213588,132.64,48.4633333411,-25.0,54.5315933981,3.8933333411,0,3.8933333411,44.57,-25.0,51.1026897531,133.48
2021-09-02 05:30:00,54.994833341,-9.7,55.8437256476,3.844833341,0,3.844833341,51.15,-9.7,52.0616221415,132.71,49.764833341,-24.49,55.4643916171,3.844833341,0,3.844833341,45.92,-24.49,52.0423529445,133.56
2021-09-02 06:00:00,56.8061666743,-9.2,57.5463341337,3.8361666743000002,0,3.8361666743000002,52.97,-9.2,53.7630067984,132.71,51.3761666743,-24.03,56.7181752364,3.8361666743000002,0,3.8361666743000002,47.54,-24.03,53.2681189831,133.56
2021-09-02 06:30:00,61.5583333449,-8.04,62.0811565953,5.808333345,0,5.808333345,55.75,-8.04,56.3267618455,132.08,55.3883333449,-23.07,60.0007697512,5.808333345,0,5.808333345,49.58,-23.07,54.6845618068,132.92
2021-09-02 07:00:00,67.69283334080001,-5.61,67.924898128,3.7128333408,0,3.7128333408,63.98,-5.61,64.2254817031,132.08,61.2328333408,-20.87,64.6917056425,3.7128333408,0,3.7128333408,57.52,-20.87,61.1891109594,132.92
2021-09-02 07:30:00,74.4756666749,-3.56,74.5607036358,4.1156666749,0,4.1156666749,70.36,-3.56,70.4500049681,132.48,67.5056666749,-18.95,70.1150307225,4.1156666749,0,4.1156666749,63.39,-18.95,66.1618817749,133.36
2021-09-02 08:00:00,77.0401666913,-3.69,77.1284862021,12.3301666913,0,12.3301666913,64.71,-3.69,64.8151232352,131.65,69.6801666913,-19.45,72.3438188799,12.3301666913,0,12.3301666913,57.35,-19.45,60.5584428466,132.55
2021-09-02 08:30:00,84.1756667066,-2.38,84.209306288,19.9656667066,0,19.9656667066,64.21,-2.38,64.2540932548,131.65,76.3656667066,-18.75,78.633819388,19.9656667066,0,19.9656667066,56.4,-18.75,59.4350275511,132.65
2021-09-02 09:00:00,88.860500043,0.36,88.8612292729,21.500500043,0,21.500500043,67.36,0.36,67.3609619884,131.23,81.170500043,-16.76,82.8827344942,21.500500043,0,21.500500043,59.67,-16.76,61.9790811484,132.28
2021-09-02 09:30:00,89.3698333851,0.06,89.3698535261,25.8798333851,0,25.8798333851,63.49,0.06,63.4900283509,130.9,81.4698333851,-16.29,83.0824762016,25.8798333851,0,25.8798333851,55.59,-16.29,57.9276462494,131.99
2021-09-02 10:00:00,88.4188333914,-0.26,88.4192156621,29.0288333914,0,29.0288333914,59.39,-0.26,59.3905691167,130.77,80.7388333914,-16.64,82.4357253708,29.0288333914,0,29.0288333914,51.71,-16.64,54.3213926552,131.82
2021-09-02 10:30:00,86.3893333934,-0.38,86.3901691406,30.0093333934,0,30.0093333934,56.38,-0.38,56.3812805814,130.93,79.1393333934,-16.81,80.9049453986,30.0093333934,0,30.0093333934,49.13,-16.81,51.9262265142,131.95
2021-09-02 11:00:00,86.2196667261,-0.05,86.219681224,29.7396667261,0,29.7396667261,56.48,-0.05,56.4800221317,131.02,79.4596667261,-16.4,81.1344479012,29.7396667261,0,29.7396667261,49.72,-16.4,52.3549271798,132.03
2021-09-02 11:30:00,83.788333396,0.45,83.7895417894,31.338333396,0,31.338333396,52.45,0.45,52.4519303744,131.44,78.238333396,-15.86,79.8296712544,31.338333396,0,31.338333396,46.9,-15.86,49.5090860348,132.41
2021-09-02 12:00:00,82.6195000693,0.58,82.6215358832,34.6395000693,0,34.6395000693,47.98,0.58,47.9835054993,131.44,77.4995000693,-15.74,79.0817305766,34.6395000693,0,34.6395000693,42.86,-15.74,45.65881295,132.41
2021-09-02 12:30:00,87.6631667302,2.1,87.6883162181,31.7531667302,0,31.7531667302,55.91,2.1,55.9494244832,131.08,82.3131667302,-14.04,83.5019701393,31.7531667302,0,31.7531667302,50.56,-14.04,52.4731855332,132.08
2021-09-02 13:00:00,84.1586667237,1.32,84.1690179622,28.5286667237,0,28.5286667237,55.63,1.32,55.6456584111,131.08,78.4886667237,-14.79,79.8699875051,28.5286667237,0,28.5286667237,49.96,-14.79,52.1032215895,132.08
2021-09-02 13:30:00,78.6183333958,-0.06,78.6183562912,31.2483333958,0,31.2483333958,47.37,-0.06,47.3700379987,131.16,72.9683333958,-16.34,74.775485813,31.2483333958,0,31.2483333958,41.72,-16.34,44.8057362399,132.08
2021-09-02 14:00:00,78.3925000709,-1.04,78.3993983865,35.4325000709,0,35.4325000709,42.96,-1.04,42.9725866105,131.44,72.5425000709,-17.37,74.5931043497,35.4325000709,0,35.4325000709,37.11,-17.37,40.9740039537,132.42
2021-09-02 14:30:00,79.0381667379,-1.17,79.0468260039,35.6081667379,0,35.6081667379,43.43,-1.17,43.445756985,131.72,72.9581667379,-17.54,75.0369621837,35.6081667379,0,35.6081667379,37.35,-17.54,41.2634717395,132.67
2021-09-02 15:00:00,79.5410000665,-1.08,79.5483317963,33.2310000665,0,33.2310000665,46.31,-1.08,46.3225916805,131.72,73.1410000665,-17.5,75.2054246097,33.2310000665,0,33.2310000665,39.91,-17.5,43.5781837621,132.67
2021-09-02 15:30:00,81.0300000473,-0.19,81.030222804,23.6400000473,0,23.6400000473,57.39,-0.19,57.3903145139,131.79,74.6600000473,-16.31,76.4207544261,23.6400000473,0,23.6400000473,51.02,-16.31,53.5635743766,132.77
2021-09-02 16:00:00,83.0368333696,0.58,83.0388589521,18.1568333696,0,18.1568333696,64.88,0.58,64.8825924266,131.65,76.6268333696,-15.35,78.149178449,18.1568333696,0,18.1568333696,58.47,-15.35,60.4513308373,132.63
2021-09-02 16:30:00,85.9488333708,0.55,85.9505931207,18.7088333708,0,18.7088333708,67.24,0.55,67.2422493675,131.34,79.1588333708,-15.35,80.6333888697,18.7088333708,0,18.7088333708,60.45,-15.35,62.3684615812,132.32
2021-09-02 17:00:00,88.4388333608,0.27,88.4392455091,13.7488333608,0,13.7488333608,74.69,0.27,74.6904880155,131.45,81.3388333608,-15.49,82.8006395658,13.7488333608,0,13.7488333608,67.59,-15.49,69.3422540735,132.42
2021-09-02 17:30:00,88.3668333678,-1.37,88.3774526644,17.2268333678,0,17.2268333678,71.14,-1.37,71.1531903712,131.23,81.2368333678,-17.21,83.0397928443,17.2268333678,0,17.2268333678,64.01,-17.21,66.2832120525,132.24
2021-09-02 18:00:00,94.2291666997,-0.34,94.2297800959,16.4991666997,0,16.4991666997,77.73,-0.34,77.7307435961,131.56,86.9591666997,-16.03,88.4243041991,16.4991666997,0,16.4991666997,70.46,-16.03,72.2604490714,132.53
2021-09-02 18:30:00,89.7723333645,-2.32,89.8023064164,15.5823333645,0,15.5823333645,74.19,-2.32,74.2262655668,131.18,81.7623333645,-18.15,83.752621793,15.5823333645,0,15.5823333645,66.18,-18.15,68.6237196602,132.24
2021-09-02 19:00:00,92.2675000341,-2.35,92.2974217546,17.0575000341,0,17.0575000341,75.21,-2.35,75.2467049112,131.54,84.2875000341,-18.06,86.2006163667,17.0575000341,0,17.0575000341,67.23,-18.06,69.6134792982,132.55
2021-09-02 19:30:00,90.9850000304,-2.52,91.0198914003,15.1850000304,0,15.1850000304,75.8,-2.52,75.8418776139,131.37,82.8250000304,-18.28,84.8182706145,15.1850000304,0,15.1850000304,67.64,-18.28,70.0665968918,132.41
2021-09-02 20:00:00,92.0505000254,-2.03,92.0728812133,12.6805000254,0,12.6805000254,79.37,-2.03,79.3959558164,131.37,84.0605000254,-17.61,85.8852709404,12.6805000254,0,12.6805000254,71.38,-17.61,73.5201775025,132.41
2021-09-02 20:30:00,92.450500024,-2.33,92.4798564806,11.980500024,0,11.980500024,80.47,-2.33,80.5037253796,131.24,84.460500024,-17.83,86.3219842468,11.980500024,0,11.980500024,72.48,-17.83,74.640868832,132.25
2021-09-02 21:00:00,87.8011666777,-2.56,87.8384794379,5.5111666777,0,5.5111666777,82.29,-2.56,82.3298105184,131.24,80.1011666777,-17.93,82.0833832339,5.5111666777,0,5.5111666777,74.59,-17.93,76.7147508632,132.25
2021-09-02 21:30:00,83.2698333439,-3.96,83.3639415162,5.2598333439000005,0,5.2598333439000005,78.01,-3.96,78.1104455243,131.24,75.8898333439,-19.28,78.3006079476,5.2598333439000005,0,5.2598333439000005,70.63,-19.28,73.2141741741,132.25
2021-09-02 22:00:00,78.9950000083,-5.12,79.1607505417,4.1750000083,0,4.1750000083,74.82,-5.12,74.9949784986,131.63,71.5850000083,-20.17,74.3723142453,4.1750000083,0,4.1750000083,67.41,-20.17,70.3628950513,132.61
2021-09-02 22:30:00,74.2223333416,-6.57,74.5125470419,4.1123333416,0,4.1123333416,70.11,-6.57,70.4171641008,132.06,67.0823333416,-20.97,70.2835709576,4.1123333416,0,4.1123333416,62.97,-20.97,66.3698862437,132.99
2021-09-02 23:00:00,69.1116666749,-7.01,69.4662693009,4.1416666749,0,4.1416666749,64.97,-7.01,65.3470810366,132.49,62.551666675,-22.12,66.3476103851,4.1416666749,0,4.1416666749,58.41,-22.12,62.4581659993,133.34
2021-09-02 23:30:00,65.4303333417,-7.72,65.8841932576,4.1603333417,0,4.1603333417,61.27,-7.72,61.7544435648,132.08,59.2803333417,-22.78,63.5065848641,4.1603333417,0,4.1603333417,55.12,-22.78,59.6417873642,132.99
2021-09-03 00:00:00,61.4935000083,-8.26,62.0457745803,4.1635000083,0,4.1635000083,57.33,-8.26,57.9219863264,132.25,55.6535000083,-23.32,60.3418135556,4.1635000083,0,4.1635000083,51.49,-23.32,56.5247069873,133.14
2021-09-03 00:30:00,58.9423333416,-8.44,59.5435324763,4.1323333416,0,4.1323333416,54.81,-8.44,55.4560159045,132.58,53.3423333416,-24.01,58.4968770647,4.1323333416,0,4.1323333416,49.21,-24.01,54.7549468085,133.46
2021-09-03 01:00:00,57.104166675,-6.87,57.5159347629,4.174166675,0,4.174166675,52.93,-6.87,53.3739805523,132.94,51.824166675,-23.41,56.8662672554,4.174166675,0,4.174166675,47.65,-23.41,53.0900235449,133.84
2021-09-03 01:30:00,57.9863333416,-5.38,58.235378031,4.1563333416,0,4.1563333416,53.83,-5.38,54.0981820397,132.41,52.6663333416,-21.74,56.9769275027,4.1563333416,0,4.1563333416,48.51,-21.74,53.1587029563,133.42
2021-09-03 02:00:00,57.0148333418,-5.57,57.28626468,4.2148333418,0,4.2148333418,52.8,-5.57,53.0929835289,131.96,51.7448333418,-21.9,56.1884131967,4.2148333418,0,4.2148333418,47.53,-21.9,52.3326943698,132.93
2021-09-03 02:30:00,55.9035000084,-5.94,56.218190234,4.1935000084,0,4.1935000084,51.71,-5.94,52.0500499519,131.96,50.7935000084,-22.24,55.4490508765,4.1935000084,0,4.1935000084,46.6,-22.24,51.6350423647,132.93
2021-09-03 03:00:00,55.0050000084,-6.17,55.3499677139,4.2050000084,0,4.2050000084,50.8,-6.17,51.1733221513,132.3,50.0150000084,-22.44,54.818371244,4.2050000084,0,4.2050000084,45.81,-22.44,51.0108782516,133.29
2021-09-03 03:30:00,54.5530000085,-6.32,54.9178678568,4.2730000085,0,4.2730000085,50.28,-6.32,50.6756430645,132.2,49.6030000085,-22.61,54.513023305,4.2730000085,0,4.2730000085,45.33,-22.61,50.6559078489,133.15
2021-09-03 04:00:00,54.2343333417,-6.34,54.6036492647,4.1943333417,0,4.1943333417,50.04,-6.34,50.440035686,132.2,49.2943333417,-22.64,54.2448237125,4.1943333417,0,4.1943333417,45.1,-22.64,50.4636463209,133.15
2021-09-03 04:30:00,54.1100000084,-6.39,54.486000045,4.2000000084,0,4.2000000084,49.91,-6.39,50.3173946066,132.2,49.1900000084,-22.67,54.1625793406,4.2000000084,0,4.2000000084,44.99,-22.67,50.3788546912,133.15
2021-09-03 05:00:00,53.709166675,-6.34,54.0820689778,4.149166675,0,4.149166675,49.56,-6.34,49.9638789527,132.2,48.779166675,-22.64,53.7771020185,4.149166675,0,4.149166675,44.63,-22.64,50.0440455999,133.15
2021-09-03 05:30:00,55.0193333418,-6.1,55.3564543787,4.2493333418,0,4.2493333418,50.77,-6.1,51.1351434925,132.42,49.9693333418,-22.41,54.7644261782,4.2493333418,0,4.2493333418,45.72,-22.41,50.9168587012,133.37
2021-09-03 06:00:00,57.2385000086,-5.58,57.5098450983,4.2985000086,0,4.2985000086,52.94,-5.58,53.2332602796,132.42,51.9985000086,-21.91,56.4259878349,4.2985000086,0,4.2985000086,47.7,-21.91,52.4913145196,133.3
2021-09-03 06:30:00,62.8978333418,-4.49,63.0578903793,4.2278333418,0,4.2278333418,58.67,-4.49,58.841558443,132.25,56.9478333418,-19.69,60.2557202457,4.2278333418,0,4.2278333418,52.72,-19.69,56.2769446576,133.19
2021-09-03 07:00:00,67.4901666778,-3.35,67.5732572709,5.5601666778,0,5.5601666778,61.93,-3.35,62.020540146,131.76,60.9601666778,-18.46,63.6939048998,5.5601666778,0,5.5601666778,55.4,-18.46,58.3946196152,132.6
2021-09-03 07:30:00,73.5890000177,-1.73,73.6093324491,8.8590000177,0,8.8590000177,64.73,-1.73,64.7531142108,132.0,66.2390000177,-17.15,68.4231512235,8.8590000177,0,8.8590000177,57.38,-17.15,59.8881198569,132.88
2021-09-03 08:00:00,76.0186666973,-1.99,76.0447091285,15.3186666973,0,15.3186666973,60.7,-1.99,60.7326115032,131.56,68.8386666973,-17.78,71.0977526555,15.3186666973,0,15.3186666973,53.52,-17.78,56.3960885168,132.45
2021-09-03 08:30:00,81.9410000449,-2.94,81.9937259085,22.4710000449,0,22.4710000449,59.47,-2.94,59.5426275873,131.7,74.5610000449,-19.13,76.9759678582,22.4710000449,0,22.4710000449,52.09,-19.13,55.4916660409,132.61
2021-09-03 09:00:00,85.3066667182,-1.09,85.3136301336,25.7566667182,0,25.7566667182,59.55,-1.09,59.5599748153,131.84,78.2166667182,-17.39,80.126519034,25.7566667182,0,25.7566667182,52.46,-17.39,55.2672027517,132.82
2021-09-03 09:30:00,86.6478333982,-0.41000000000000003,86.6488034112,32.4178333982,0,32.4178333982,54.23,-0.41000000000000003,54.231549858,131.41,79.8878333982,-16.81,81.6372588041,32.4178333982,0,32.4178333982,47.47,-16.81,50.3584848859,132.41
2021-09-03 10:00:00,86.5003334064,0.01,86.5003339844,36.5203334064,0,36.5203334064,49.98,0.01,49.9800010004,131.41,80.1403334064,-16.44,81.8092087633,36.5203334064,0,36.5203334064,43.62,-16.44,46.6152121094,132.41
2021-09-03 10:30:00,86.2771667443,0.5,86.2786155511,38.8071667443,0,38.8071667443,47.47,0.5,47.472633169,131.26,80.4571667443,-15.91,82.0151436048,38.8071667443,0,38.8071667443,41.65,-15.91,44.5853182113,132.23
2021-09-03 11:00:00,85.9523334118,0.74,85.9555188393,39.2323334118,0,39.2323334118,46.72,0.74,46.7258600777,131.26,79.8423334118,-15.74,81.3790255818,39.2323334118,0,39.2323334118,40.61,-15.74,43.5536416388,132.23
2021-09-03 11:30:00,83.5783334063,0.74,83.5816093107,36.4583334062,0,36.4583334062,47.12,0.74,47.1258103379,131.18,77.6583334063,-15.75,79.2393793984,36.4583334062,0,36.4583334062,41.2,-15.75,44.1078507751,132.15
2021-09-03 12:00:00,82.5041667417,0.46,82.5054490912,37.5041667417,0,37.5041667417,45.0,0.46,45.0023510497,131.18,76.9541667417,-15.98,78.5958279994,37.5041667417,0,37.5041667417,39.45,-15.98,42.5636335385,132.15
2021-09-03 12:30:00,80.8533334146,0.1,80.8533952549,40.6133334146,0,40.6133334146,40.24,0.1,40.2401242543,131.38,76.1733334146,-16.23,77.883179336,40.6133334146,0,40.6133334146,35.56,-16.23,39.0887004133,132.33
2021-09-03 13:00:00,79.8581667494,1.48,79.8718798863,41.3581667494,0,41.3581667494,38.5,1.48,38.5284362517,131.47,76.4581667494,-15.16,77.9466282958,41.3581667494,0,41.3581667494,35.1,-15.16,38.2339587278,132.41
2021-09-03 13:30:00,78.909833413,2.42,78.946932868,39.819833413,0,39.819833413,39.09,2.42,39.1648375459,131.31,75.869833413,-15.13,77.3637416502,39.819833413,0,39.819833413,36.05,-15.13,39.0962837109,132.3
2021-09-03 14:00:00,72.8803334183,0.66,72.8833218176,42.4903334183,0,42.4903334183,30.39,0.66,30.3971659863,131.31,69.7803334183,-16.99,71.8189044192,42.4903334183,0,42.4903334183,27.29,-16.99,32.1466047974,132.41
2021-09-03 14:30:00,72.8140000845,0.53,72.8159289463,42.2640000845,0,42.2640000845,30.55,0.53,30.5545970355,131.76,69.7140000845,-17.0,71.75682412,42.2640000845,0,42.2640000845,27.45,-17.0,32.2878072963,132.82
2021-09-03 15:00:00,73.4931667524,0.38,73.4941491501,42.8731667524,0,42.8731667524,30.62,0.38,30.6223578452,131.76,70.3931667524,-17.01,72.4191827172,42.8731667524,0,42.8731667524,27.52,-17.01,32.3525964955,132.82
2021-09-03 15:30:00,77.1426667443,1.48,77.1568625102,38.8226667443,0,38.8226667443,38.32,1.48,38.3485697256,131.76,73.9926667443,-15.73,75.64620038,38.8226667443,0,38.8226667443,35.17,-15.73,38.5274162124,132.82
2021-09-03 16:00:00,75.1226667342,1.19,75.1320913942,33.7826667342,0,33.7826667342,41.34,1.19,41.3571239329,131.59,71.6126667342,-16.0,73.3782940439,33.7826667342,0,33.7826667342,37.83,-16.0,41.0744312194,132.63
2021-09-03 16:30:00,76.7101667283,0.63,76.7127536951,30.8401667283,0,30.8401667283,45.87,0.63,45.8743261531,131.59,73.0901667283,-16.54,74.9382684106,30.8401667283,0,30.8401667283,42.25,-16.54,45.3721731902,132.63
2021-09-03 17:00:00,80.8943333962,-0.1,80.8943952052,31.4443333962,0,31.4443333962,49.45,-0.1,49.4501011121,131.72,76.3043333962,-17.33,78.2475571187,31.4443333962,0,31.4443333962,44.86,-17.33,48.0910438647,132.63
2021-09-03 17:30:00,85.1095000534,-0.16,85.1096504478,26.7095000534,0,26.7095000534,58.4,-0.16,58.4002191777,131.79,79.6795000534,-17.32,81.5402055968,26.7095000534,0,26.7095000534,52.97,-17.32,55.7297344332,132.86
2021-09-03 18:00:00,84.2823333811,-1.62,84.2979010425,23.9023333811,0,23.9023333811,60.38,-1.62,60.4017284521,131.67,78.0823333811,-18.93,80.3442324392,23.9023333811,0,23.9023333811,54.18,-18.93,57.3917877401,132.77
2021-09-03 18:30:00,88.7613333768,-1.85,88.7806105117,21.7513333768,0,21.7513333768,67.01,-1.85,67.035532369,131.81,81.8013333768,-19.18,84.0198223173,21.7513333768,0,21.7513333768,60.05,-19.18,63.0386778097,132.92
2021-09-03 19:00:00,91.3395000254,-0.15,91.3396231921,12.6795000254,0,12.6795000254,78.66,-0.15,78.6601430205,131.81,84.2595000254,-17.28,86.0131486723,12.6795000254,0,12.6795000254,71.58,-17.28,73.6362329292,132.92
2021-09-03 19:30:00,87.3180000144,-0.81,87.3217568909,7.2180000144,0,7.2180000144,80.1,-0.81,80.1040954009,131.25,80.1480000144,-17.83,82.1073127457,7.2180000144,0,7.2180000144,72.93,-17.83,75.0779181917,132.41
2021-09-03 20:00:00,85.8855000119,-1.42,85.8972380947,5.9455000119,0,5.9455000119,79.94,-1.42,79.9526109642,131.25,78.6855000119,-18.36,80.7991182633,5.9455000119,0,5.9455000119,72.74,-18.36,75.0213116388,132.41
2021-09-03 20:30:00,86.9813333445,-1.73,86.9985359094,5.5813333445,0,5.5813333445,81.4,-1.73,81.4183818311,131.25,79.7013333445,-18.65,81.8542914995,5.5813333445,0,5.5813333445,74.12,-18.65,76.4303401798,132.41
2021-09-03 21:00:00,85.1325000094,-10.98,85.8376546619,4.7025000094,0,4.7025000094,80.43,-10.98,81.1760143146,131.25,77.6325000094,-24.69,81.4641096294,4.7025000094,0,4.7025000094,72.93,-24.69,76.9959804146,132.41
2021-09-03 21:30:00,81.5180000093,-13.84,82.684520471,4.6680000093,0,4.6680000093,76.85,-13.84,78.086286248,130.24,74.3480000093,-26.97,79.088595925,4.6680000093,0,4.6680000093,69.68,-26.97,74.7173560828,131.07
2021-09-03 22:00:00,77.2393333416,-15.98,78.8750595249,4.1293333416,0,4.1293333416,73.11,-15.98,74.8360374419,130.81,70.0293333416,-27.57,75.2609621801,4.1293333416,0,4.1293333416,65.9,-27.57,71.4346897522,131.57
2021-09-03 22:30:00,72.8913333413,-17.16,74.8839907876,3.9913333413,0,3.9913333413,68.9,-17.16,71.0047575871,131.22,66.0813333413,-29.29,72.2817177173,3.9913333413,0,3.9913333413,62.09,-29.29,68.6518186212,131.78
2021-09-03 23:00:00,68.1211666747,-16.68,70.1335565127,4.0011666747,0,4.0011666747,64.12,-16.68,66.2540323301,131.63,62.0511666747,-31.71,69.6840827283,4.0011666747,0,4.0011666747,58.05,-31.71,66.1462515945,132.22
2021-09-03 23:30:00,64.6583333427,-11.28,65.634887603,4.6883333427,0,4.6883333427,59.97,-11.28,61.0216297717,131.78,58.8783333427,-24.39,63.7301360207,4.6883333427,0,4.6883333427,54.19,-24.39,59.4258209872,132.68
2021-09-04 00:00:00,61.3061666761,-12.4,62.5476304308,4.6961666761,0,4.6961666761,56.61,-12.4,57.9521535407,131.37,55.8661666761,-25.39,61.3651422151,4.6961666761,0,4.6961666761,51.17,-25.39,57.122858822,132.07
2021-09-04 00:30:00,59.3360000095,-12.79,60.6988055659,4.7460000095,0,4.7460000095,54.59,-12.79,56.0682815859,131.88,54.0960000095,-25.78,59.924833058,4.7460000095,0,4.7460000095,49.35,-25.78,55.6779211178,132.55
2021-09-04 01:00:00,56.6883333415,-12.59,58.0695723855,4.0983333415,0,4.0983333415,52.59,-12.59,54.0760224129,131.88,51.4783333415,-25.9,57.6266327632,4.0983333415,0,4.0983333415,47.38,-25.9,53.996985101,132.55
2021-09-04 01:30:00,56.2915000083,-11.91,57.5376491802,4.1315000083,0,4.1315000083,52.16,-11.91,53.5024644292,132.11,51.1815000083,-26.4,57.5891130605,4.1315000083,0,4.1315000083,47.05,-26.4,53.9505560676,132.82
2021-09-04 02:00:00,55.3678333415,-12.17,56.6895569654,4.0978333415,0,4.0978333415,51.27,-12.17,52.6946088324,131.95,50.3278333415,-26.65,56.9483389473,4.0978333415,0,4.0978333415,46.23,-26.65,53.3613661744,132.82
2021-09-04 02:30:00,55.0761666749,-12.74,56.530449632,4.0961666749,0,4.0961666749,50.98,-12.74,52.5477687443,131.95,50.1761666749,-27.18,57.0648762566,4.0961666749,0,4.0961666749,46.08,-27.18,53.4987738177,132.67
2021-09-04 03:00:00,53.4830000083,-13.12,55.0687360476,4.1330000083,0,4.1330000083,49.35,-13.12,51.0642428711,131.72,48.7430000083,-27.49,55.9605231373,4.1330000083,0,4.1330000083,44.61,-27.49,52.3999255725,132.52
2021-09-04 03:30:00,52.8651666751,-13.21,54.4906409174,4.2151666751,0,4.2151666751,48.65,-13.21,50.4115720842,131.72,48.1951666751,-27.57,55.5236795506,4.2151666751,0,4.2151666751,43.98,-27.57,51.9070833317,132.52
2021-09-04 04:00:00,52.3988333418,-13.09,54.0091273359,4.2488333418,0,4.2488333418,48.15,-13.09,49.8976011447,131.9,47.7688333418,-27.47,55.1041045553,4.2488333418,0,4.2488333418,43.52,-27.47,51.4644663822,132.63
2021-09-04 04:30:00,52.0205000082,-13.32,53.6987413363,4.1205000082,0,4.1205000082,47.9,-13.32,49.7175260849,131.9,47.3905000082,-27.68,54.8820725832,4.1205000082,0,4.1205000082,43.27,-27.68,51.366090955,132.63
2021-09-04 05:00:00,51.857000008,-13.37,53.5528276548,3.997000008,0,3.997000008,47.86,-13.37,49.6924189389,131.9,47.267000008,-27.72,54.7956904305,3.997000008,0,3.997000008,43.27,-27.72,51.3876570783,132.75
2021-09-04 05:30:00,52.7286666746,-13.15,54.3436729462,3.9586666746,0,3.9586666746,48.77,-13.15,50.5117352701,131.9,48.0486666746,-27.52,55.3716964631,3.9586666746,0,3.9586666746,44.09,-27.52,51.973825143,132.75
2021-09-04 06:00:00,53.2883333415,-12.86,54.818118084299996,4.0583333414,0,4.0583333414,49.23,-12.86,50.8819467002,131.9,48.4683333415,-27.27,55.6132379645,4.0583333414,0,4.0583333414,44.41,-27.27,52.1143070567,132.75
2021-09-04 06:30:00,55.7471666748,-12.03,57.0304084877,4.0771666748,0,4.0771666748,51.67,-12.03,53.0519537812,131.9,50.6571666748,-26.45,57.1467499996,4.0771666748,0,4.0771666748,46.58,-26.45,53.5658370606,132.75
2021-09-04 07:00:00,59.062333342,-11.23,60.1204800363,4.312333342,0,4.312333342,54.75,-11.23,55.8898505992,131.83,53.732333342,-25.77,59.592420209,4.312333342,0,4.312333342,49.42,-25.77,55.7353505416,132.59
2021-09-04 07:30:00,64.2148333443,-10.05,64.9965177639,5.4648333443,0,5.4648333443,58.75,-10.05,59.6033975542,131.83,58.5248333443,-24.83,63.5742480724,5.4648333443,0,5.4648333443,53.06,-24.83,58.582356559,132.59
2021-09-04 08:00:00,69.4263333482,-8.78,69.9793123872,7.4463333482,0,7.4463333482,61.98,-8.78,62.5987923206,132.07,63.2463333482,-23.75,67.5585759323,7.4463333482,0,7.4463333482,55.8,-23.75,60.6440640129,132.82
2021-09-04 08:30:00,75.2818333542,-7.33,75.637843261,10.4318333542,0,10.4318333542,64.85,-7.33,65.2629404793,131.62,68.7418333542,-22.42,72.3055741482,10.4318333542,0,10.4318333542,58.31,-22.42,62.47169359,132.43
2021-09-04 09:00:00,78.9781666963,-6.5600000000000005,79.250138263,14.8281666963,0,14.8281666963,64.15,-6.5600000000000005,64.4845415584,131.62,72.2581666963,-21.89,75.5010910803,14.8281666963,0,14.8281666963,57.43,-21.89,61.4603693448,132.43
2021-09-04 09:30:00,82.7726667099,-4.83,82.9134684732,21.6026667099,0,21.6026667099,61.17,-4.83,61.3603927628,131.43,75.9026667099,-20.44,78.6066690152,21.6026667099,0,21.6026667099,54.3,-20.44,58.0196828671,132.29
2021-09-04 10:00:00,84.4346667162,-2.7,84.4778251583,24.7846667162,0,24.7846667162,59.65,-2.7,59.7110751871,131.67,77.8846667162,-18.32,80.0102725248,24.7846667162,0,24.7846667162,53.1,-18.32,56.1714553844,132.69
2021-09-04 10:30:00,82.0038333969,-2.9699999999999998,82.0575992324,31.7638333969,0,31.7638333969,50.24,-2.9699999999999998,50.3277110546,131.67,76.3638333969,-18.63,78.6035110607,31.7638333969,0,31.7638333969,44.6,-18.63,48.3346345802,132.76
2021-09-04 11:00:00,83.8576667388,-1.3,83.8677427315,36.0476667388,0,36.0476667388,47.81,-1.3,47.8276708611,131.89,78.8276667388,-16.88,80.6147346549,36.0476667388,0,36.0476667388,42.78,-16.88,45.9898119152,132.9
2021-09-04 11:30:00,78.0866667441,-1.58,78.1026499115,38.7166667441,0,38.7166667441,39.37,-1.58,39.4016915881,131.62,73.9266667441,-17.14,75.8876251829,38.7166667441,0,38.7166667441,35.21,-17.14,39.1602311025,132.55
2021-09-04 12:00:00,76.0090000823,-1.18,76.0181589722,41.1690000823,0,41.1690000823,34.84,-1.18,34.8599770511,131.87,72.8490000823,-16.64,74.7252729202,41.1690000823,0,41.1690000823,31.68,-16.64,35.7842423421,132.76
2021-09-04 12:30:00,74.1118334207,-0.72,74.1153307554,43.7018334207,0,43.7018334207,30.41,-0.72,30.4185223178,132.01,71.6618334207,-16.08,73.4437524179,43.7018334207,0,43.7018334207,27.96,-16.08,32.2541160164,132.86
2021-09-04 13:00:00,72.4098334233,-0.72,72.4134129591,44.9598334233,0,44.9598334233,27.45,-0.72,27.4594409994,131.85,70.0298334233,-16.11,71.8589567785,44.9598334233,0,44.9598334233,25.07,-16.11,29.7999496644,132.68
2021-09-04 13:30:00,70.0215000909,-0.96,70.0280806176,45.4715000909,0,45.4715000909,24.55,-0.96,24.5687626876,131.95,67.9115000909,-16.23,69.8239553778,45.4715000909,0,45.4715000909,22.44,-16.23,27.6941600342,132.83
2021-09-04 14:00:00,67.7791667552,-1.32,67.7920190437,44.2491667552,0,44.2491667552,23.53,-1.32,23.5669959902,131.95,65.6491667552,-16.59,67.712932263,44.2491667552,0,44.2491667552,21.4,-16.59,27.0774463345,132.83
2021-09-04 14:30:00,67.5456667526,-1.79,67.5693806177,42.9656667526,0,42.9656667526,24.58,-1.79,24.645090789,132.29,65.2256667526,-17.01,67.4071784258,42.9656667526,0,42.9656667526,22.26,-17.01,28.0151334104,133.04
2021-09-04 15:00:00,67.0035000802,-2.41,67.0468278369,40.0935000802,0,40.0935000802,26.91,-2.41,27.0177016047,132.21,64.4535000802,-17.67,66.8317482383,40.0935000802,0,40.0935000802,24.36,-17.67,30.0938282709,132.96
2021-09-04 15:30:00,67.2371667407,-3.27,67.3166360665,37.0071667407,0,37.0071667407,30.23,-3.27,30.4063447326,132.21,64.3671667407,-18.5,66.9729957089,37.0071667407,0,37.0071667407,27.36,-18.5,33.0275581901,133.04
2021-09-04 16:00:00,68.2548334022,-3.25,68.3321650672,34.4448334022,0,34.4448334022,33.81,-3.25,33.965844609,132.39,64.9448334022,-18.56,67.5448368541,34.4448334022,0,34.4448334022,30.5,-18.56,35.7032715588,133.16
2021-09-04 16:30:00,71.1866667268,-3.74,71.2848449509,30.0766667268,0,30.0766667268,41.11,-3.74,41.2797734974,132.39,66.7766667268,-19.14,69.4655513125,30.0766667268,0,30.0766667268,36.7,-19.14,41.391177804,133.16
2021-09-04 17:00:00,75.2270000558,-3.5700000000000003,75.3116620278,27.8970000558,0,27.8970000558,47.33,-3.5700000000000003,47.4644477478,132.58,70.5070000558,-19.06,73.0378029302,27.8970000558,0,27.8970000558,42.61,-19.06,46.678642868,133.37
2021-09-04 17:30:00,77.2885000593,-4.87,77.4417790435,29.6485000593,0,29.6485000593,47.64,-4.87,47.8882710066,132.49,71.8385000593,-20.48,74.7007395597,29.6485000593,0,29.6485000593,42.19,-20.48,46.8980436692,133.29
2021-09-04 18:00:00,82.363500054,-4.8100000000000005,82.5038316756,27.023500054,0,27.023500054,55.34,-4.8100000000000005,55.5486426477,132.63,76.153500054,-20.47,78.856683106,27.023500054,0,27.023500054,49.13,-20.47,53.2238461594,133.5
2021-09-04 18:30:00,83.7041667109,-5.08,83.8581774472,22.1141667109,0,22.1141667109,61.59,-5.08,61.7991464342,132.29,76.8941667109,-20.7,79.631670045,22.1141667109,0,22.1141667109,54.78,-20.7,58.5605532761,133.29
2021-09-04 19:00:00,83.6061667036,-5.34,83.7765284007,18.4761667036,0,18.4761667036,65.13,-5.34,65.348546273,132.29,76.4961667036,-20.89,79.297261115,18.4761667036,0,18.4761667036,58.02,-20.89,61.6661373851,133.29
2021-09-04 19:30:00,82.958000032,-2.12,82.985084017,15.978000032,0,15.978000032,66.98,-2.12,67.013541915,132.29,75.608000032,-17.4,77.5843390694,15.978000032,0,15.978000032,59.63,-17.4,62.1168004649,133.22
2021-09-04 20:00:00,81.6036666962,-8.57,82.0524424881,14.7736666962,0,14.7736666962,66.83,-8.57,67.3772498697,131.62,74.4336666962,-23.78,78.1399970428,14.7736666962,0,14.7736666962,59.66,-23.78,64.2246370173,132.57
2021-09-04 20:30:00,81.8241666959,-12.02,82.7023255748,14.6041666959,0,14.6041666959,67.22,-12.02,68.2862270154,131.18,74.7041666959,-27.49,79.6015868041,14.6041666959,0,14.6041666959,60.1,-27.49,66.0886533378,132.12
2021-09-04 21:00:00,79.6038333624,-13.84,80.7979943191,14.5338333624,0,14.5338333624,65.07,-13.84,66.525562756,131.67,72.6438333624,-29.37,78.3563872673,14.5338333624,0,14.5338333624,58.11,-29.37,65.1104369514,132.66
2021-09-04 21:30:00,75.343500023,-12.9,76.4398652257,11.523500023,0,11.523500023,63.82,-12.9,65.1106934382,132.09,68.563500023,-26.95,73.6699126877,11.523500023,0,11.523500023,57.04,-26.95,63.0861640932,133.06
