Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-04 22:00:00,76.4293333482,-9.48,77.0150205872,7.4393333482,0,7.4393333482,68.99,-9.48,69.638283293,132.09,69.5393333482,-22.9,73.2129010661,7.4393333482,0,7.4393333482,62.1,-22.9,66.1877632195,132.93
2021-09-04 22:30:00,71.1808333437,-10.33,71.9264898038,5.1808333437,0,5.1808333437,66.0,-10.33,66.8035096383,131.73,64.5708333437,-23.68,68.7759763195,5.1808333437,0,5.1808333437,59.39,-23.68,63.9368008271,132.44
2021-09-04 23:00:00,65.9923333419,-10.95,66.8946228027,4.3023333419,0,4.3023333419,61.69,-10.95,62.6542783854,132.02,59.8523333419,-24.56,64.6954048328,4.3023333419,0,4.3023333419,55.55,-24.56,60.7371064507,132.76
2021-09-04 23:30:00,61.9651666753,-10.88,62.9130851341,4.3051666753,0,4.3051666753,57.66,-10.88,58.6775084679,132.32,56.2851666753,-25.68,61.866650044,4.3051666753,0,4.3051666753,51.98,-25.68,57.977433541,133.09
2021-09-05 00:00:00,58.7946666754,-11.25,59.8613007666,4.3646666754,0,4.3646666754,54.43,-11.25,55.5804587962,132.44,53.4346666754,-25.94,59.39820875,4.3646666754,0,4.3646666754,49.07,-25.94,55.5044908093,133.35
2021-09-05 00:30:00,57.0113333422,-11.56,58.171519917,4.4413333422,0,4.4413333422,52.57,-11.56,53.8260020808,132.44,51.8113333422,-26.18,58.0500358544,4.4413333422,0,4.4413333422,47.37,-26.18,54.1230939618,133.22
2021-09-05 01:00:00,55.5088333423,-11.82,56.7533521391,4.4688333423,0,4.4688333423,51.04,-11.82,52.3907816319,132.44,50.4588333423,-26.4,56.9478170105,4.4688333423,0,4.4688333423,45.99,-26.4,53.0286724329,133.22
2021-09-05 01:30:00,56.0836666756,-11.89,57.3301819968,4.4836666756,0,4.4836666756,51.6,-11.89,52.9521680387,132.31,51.0536666756,-26.5,57.5215340636,4.4836666756,0,4.4836666756,46.57,-26.5,53.5818523383,133.22
2021-09-05 02:00:00,54.8478333425,-12.12,56.1709820314,4.5978333424999995,0,4.5978333424999995,50.25,-12.12,51.6909750343,132.41,49.9278333425,-26.68,56.6092831811,4.5978333424999995,0,4.5978333424999995,45.33,-26.68,52.5987766017,133.22
2021-09-05 02:30:00,53.1281666759,-12.34,54.542439387499996,4.6181666759,0,4.6181666759,48.51,-12.34,50.0549268304,132.5,48.2781666759,-26.9,55.2665484501,4.6181666759,0,4.6181666759,43.66,-26.9,51.2816302393,133.29
2021-09-05 03:00:00,51.8153333425,-12.42,53.2830664414,4.5853333425,0,4.5853333425,47.23,-12.42,48.8357379385,132.63,47.1253333425,-26.97,54.2971264676,4.5853333425,0,4.5853333425,42.54,-26.97,50.3689636582,133.43
2021-09-05 03:30:00,51.282666676,-12.4,52.7605146052,4.682666676,0,4.682666676,46.6,-12.4,48.2215719362,132.71,46.642666676,-26.92,53.8537348255,4.682666676,0,4.682666676,41.96,-26.92,49.8530640984,133.52
2021-09-05 04:00:00,50.8905000093,-12.49,52.400792849,4.6605000093,0,4.6605000093,46.23,-12.49,47.8875035891,132.71,46.3005000093,-26.98,53.587840982,4.6605000093,0,4.6605000093,41.64,-26.98,49.6166302766,133.4
2021-09-05 04:30:00,50.4970000091,-12.52,52.0259301687,4.5370000091,0,4.5370000091,45.96,-12.52,47.6347772116,132.71,45.9870000091,-26.97,53.3121474885,4.5370000091,0,4.5370000091,41.45,-26.97,49.4518290865,133.4
2021-09-05 05:00:00,50.1646666755,-12.7,51.7473070088,4.4346666755,0,4.4346666755,45.73,-12.7,47.4607511529,132.64,45.6446666755,-27.16,53.1140395368,4.4346666755,0,4.4346666755,41.21,-27.16,49.3551385369,133.4
2021-09-05 05:30:00,50.7853333424,-12.63,52.3322747709,4.5153333424,0,4.5153333424,46.27,-12.63,47.9627959986,132.88,46.2253333424,-27.1,53.5834997234,4.5153333424,0,4.5153333424,41.71,-27.1,49.7406684716,133.6
2021-09-05 06:00:00,51.7081666756,-12.38,53.169529817,4.4881666756000005,0,4.4881666756000005,47.22,-12.38,48.8159072434,132.88,47.0481666756,-26.87,54.1805028358,4.4881666756000005,0,4.4881666756000005,42.56,-26.87,50.3324001017,133.6
2021-09-05 06:30:00,54.2706666755,-11.84,55.5471949013,4.4106666755,0,4.4106666755,49.86,-11.84,51.2465140278,132.71,49.3906666755,-26.32,55.9658856327,4.4106666755,0,4.4106666755,44.98,-26.32,52.1147080967,133.44
2021-09-05 07:00:00,56.1656666759,-11.4,57.3109249022,4.6156666759,0,4.6156666759,51.55,-11.4,52.7954780261,132.52,51.1056666759,-25.94,57.3120647542,4.6156666759,0,4.6156666759,46.49,-25.94,53.2372397857,133.23
2021-09-05 07:30:00,60.5668333427,-10.75,61.5134440685,4.7068333426999995,0,4.7068333426999995,55.86,-10.75,56.8849901116,132.06,55.0968333427,-25.38,60.6613999542,4.7068333426999995,0,4.7068333426999995,50.39,-25.38,56.4207098502,132.84
2021-09-05 08:00:00,64.3570000111,-9.27,65.0211992386,5.5270000111,0,5.5270000111,58.83,-9.27,59.5558712471,132.06,58.5070000111,-24.22,63.3220139469,5.5270000111,0,5.5270000111,52.98,-24.22,58.2536591125,132.84
2021-09-05 08:30:00,69.5161666796,-7.78,69.9501667605,6.4561666796,0,6.4561666796,63.06,-7.78,63.5381145455,132.58,63.1961666796,-22.88,67.2104893822,6.4561666796,0,6.4561666796,56.74,-22.88,61.1794246459,133.36
2021-09-05 09:00:00,74.5255000153,-8.34,74.9907044408,7.6355000153,0,7.6355000153,66.89,-8.34,67.4079201578,132.4,67.8355000153,-23.65,71.8399440585,7.6355000153,0,7.6355000153,60.2,-23.65,64.6789185129,133.21
2021-09-05 09:30:00,77.8870000179,-8.86,78.3893128672,8.9370000179,0,8.9370000179,68.95,-8.86,69.5169195232,132.19,70.9470000179,-24.4,75.0255743832,8.9370000179,0,8.9370000179,62.01,-24.4,66.6378278458,133.01
2021-09-05 10:00:00,79.5986666892,-7.84,79.983831733,11.2586666892,0,11.2586666892,68.34,-7.84,68.7882344591,132.53,72.7486666892,-23.57,76.4716509895,11.2586666892,0,11.2586666892,61.49,-23.57,65.8526005561,133.34
2021-09-05 10:30:00,81.1553333618,-7.27,81.480310708,14.2553333618,0,14.2553333618,66.9,-7.27,67.2938548457,132.39,74.4553333618,-23.04,77.9386827322,14.2553333618,0,14.2553333618,60.2,-23.04,64.4583710623,133.23
2021-09-05 11:00:00,82.391666703,-6.5,82.6476662834,18.141666703,0,18.141666703,64.25,-6.5,64.5779567654,132.39,75.8716667029,-22.4,79.1092270742,18.141666703,0,18.141666703,57.73,-22.4,61.9234438642,133.23
2021-09-05 11:30:00,82.9118333736,-6.17,83.1410910042,20.1318333736,0,20.1318333736,62.78,-6.17,63.0824642829,132.39,76.3518333736,-22.12,79.4914892269,20.1318333736,0,20.1318333736,56.22,-22.12,60.4150875196,133.15
2021-09-05 12:00:00,83.2406667081,-5.96,83.453760814,20.7006667081,0,20.7006667081,62.54,-5.96,62.8233491626,132.39,76.7106667081,-21.87,79.7673071302,20.7006667081,0,20.7006667081,56.01,-21.87,60.1283377452,133.15
2021-09-05 12:30:00,83.6113333825,-5.43,83.7874690511,24.5613333825,0,24.5613333825,59.05,-5.43,59.2991349009,132.26,77.4413333825,-21.39,80.3410991713,24.5613333825,0,24.5613333825,52.88,-21.39,57.0423220074,133.15
2021-09-05 13:00:00,83.3858333884,-4.78,83.5227251104,27.5158333884,0,27.5158333884,55.87,-4.78,56.074105432,132.26,77.4558333884,-20.78,80.1948534875,27.5158333884,0,27.5158333884,49.94,-20.78,54.0907755537,133.15
2021-09-05 13:30:00,81.3426667247,-5.14,81.5049018764,29.0126667247,0,29.0126667247,52.33,-5.14,52.5818267085,132.26,75.6626667247,-21.13,78.5577242281,29.0126667247,0,29.0126667247,46.65,-21.13,51.2122973513,133.15
2021-09-05 14:00:00,79.9928333935,-5.3,80.1682193536,30.0928333935,0,30.0928333935,49.9,-5.3,50.1806735706,132.26,74.6828333935,-21.23,77.6417317149,30.0928333935,0,30.0928333935,44.59,-21.23,49.3860405378,133.15
2021-09-05 14:30:00,79.341166728,-6.19,79.5822645931,30.661166728,0,30.661166728,48.68,-6.19,49.0719726524,132.26,74.221166728,-21.92,77.3903610953,30.661166728,0,30.661166728,43.56,-21.92,48.7643312268,133.15
2021-09-05 15:00:00,77.7083333949,-6.42,77.9730817591,30.7783333949,0,30.7783333949,46.93,-6.42,47.3670908965,132.26,73.0283333949,-22.06,76.2874896588,30.7783333949,0,30.7783333949,42.25,-22.06,47.662418109,133.15
2021-09-05 15:30:00,76.8558333933,-6.87,77.1622707453,29.9758333933,0,29.9758333933,46.88,-6.87,47.3807059888,132.26,72.5158333933,-22.4,75.8966803801,29.9758333933,0,29.9758333933,42.54,-22.4,48.077142178,133.07
2021-09-05 16:00:00,77.4591667255,-6.79,77.7561998159,29.4391667255,0,29.4391667255,48.02,-6.79,48.497675202,132.33,73.2891667255,-22.29,76.603825357,29.4391667255,0,29.4391667255,43.85,-22.29,49.1901067289,133.15
2021-09-05 16:30:00,78.4023333944,-7.72,78.781497077,30.5423333944,0,30.5423333944,47.86,-7.72,48.4786344692,132.2,73.4323333944,-23.37,77.0614332059,30.5423333944,0,30.5423333944,42.89,-23.37,48.8437201695,133.15
2021-09-05 17:00:00,81.0116667229,-7.57,81.3645810241,28.1216667229,0,28.1216667229,52.89,-7.57,53.4289902581,132.42,75.5916667229,-23.27,79.0923066925,28.1216667229,0,28.1216667229,47.47,-23.27,52.8667551491,133.32
2021-09-05 17:30:00,86.2701667149,-6.53,86.5169495823,24.1301667149,0,24.1301667149,62.14,-6.53,62.4821614543,132.26,80.1901667149,-22.23,83.214396217,24.1301667149,0,24.1301667149,56.06,-22.23,60.3066870256,133.17
2021-09-05 18:00:00,84.4685000494,-8.47,84.8920985757,24.688500049399998,0,24.688500049399998,59.78,-8.47,60.3770593852,132.11,77.6085000494,-24.37,81.3447981122,24.688500049399998,0,24.688500049399998,52.92,-24.37,58.2616795158,133.07
2021-09-05 18:30:00,87.718166712,-5.57,87.8948330183,22.688166712,0,22.688166712,65.03,-5.57,65.2681070662,132.63,80.238166712,-21.46,83.0583830646,22.688166712,0,22.688166712,57.55,-21.46,61.4209581495,133.61
2021-09-05 19:00:00,87.5228333693,-2.13,87.5487479122,17.9728333693,0,17.9728333693,69.55,-2.13,69.5826084593,132.63,79.9728333693,-17.76,81.9211308339,17.9728333693,0,17.9728333693,62.0,-17.76,64.493546964,133.61
2021-09-05 19:30:00,86.7993333649,-2.49,86.8350411562,15.7993333649,0,15.7993333649,71.0,-2.49,71.0436492587,132.22,79.1193333649,-18.03,81.1477036774,15.7993333649,0,15.7993333649,63.32,-18.03,65.8369447955,133.18
2021-09-05 20:00:00,85.1611666965,-3.03,85.2150527378,14.9311666965,0,14.9311666965,70.23,-3.03,70.2953327042,132.22,77.5711666965,-18.44,79.7328006699,14.9311666965,0,14.9311666965,62.64,-18.44,65.2978039447,133.18
2021-09-05 20:30:00,88.1870000286,-2.31,88.2172492999,14.3070000286,0,14.3070000286,73.88,-2.31,73.9161044699,131.79,80.5470000286,-17.7,82.4688378335,14.3070000286,0,14.3070000286,66.24,-17.7,68.5640401377,132.71
2021-09-05 21:00:00,86.9105000231,-2.2,86.9383403008,11.5505000231,0,11.5505000231,75.36,-2.2,75.3921056875,131.79,79.6105000231,-17.42,81.4940986448,11.5505000231,0,11.5505000231,68.06,-17.42,70.2539678595,132.71
2021-09-05 21:30:00,77.9755000155,-3.93,78.0744740787,7.7355000154999995,0,7.7355000154999995,70.24,-3.93,70.3498578534,131.97,70.6555000155,-19.19,73.2151335616,7.7355000154999995,0,7.7355000154999995,62.92,-19.19,65.7813233373,132.9
2021-09-05 22:00:00,74.4756666764,-4.28,74.5985477533,4.8756666764,0,4.8756666764,69.6,-4.28,69.7314735252,132.61,67.5356666764,-19.41,70.2695835581,4.8756666764,0,4.8756666764,62.66,-19.41,65.5974366877,133.54
2021-09-05 22:30:00,71.1685000087,-5.31,71.3663190411,4.3285000087,0,4.3285000087,66.84,-5.31,67.0505906014,132.77,64.4885000087,-19.76,67.4479372062,4.3285000087,0,4.3285000087,60.16,-19.76,63.3220593474,133.68
2021-09-05 23:00:00,66.5100000088,-6.95,66.8721362091,4.3800000088,0,4.3800000088,62.13,-6.95,62.5175127464,133.07,60.1200000088,-20.04,63.3720443181,4.3800000088,0,4.3800000088,55.74,-20.04,59.23300769,133.89
2021-09-05 23:30:00,62.4430000087,-8.02,62.9559262508,4.3730000087,0,4.3730000087,58.07,-8.02,58.6212017959,132.82,56.3830000087,-20.93,60.1423942821,4.3730000087,0,4.3730000087,52.01,-20.93,56.0634016092,133.48
2021-09-06 00:00:00,59.4176666753,-8.31,59.9959599735,4.3376666753,0,4.3376666753,55.08,-8.31,55.7033437057,132.15,53.6176666753,-21.2,57.6566924104,4.3376666753,0,4.3376666753,49.28,-21.2,53.6466066028,132.8
2021-09-06 00:30:00,57.9593333421,-9.07,58.6647187111,4.3693333421,0,4.3693333421,53.59,-9.07,54.3521204738,132.38,52.3993333421,-21.73,56.7263874638,4.3693333421,0,4.3693333421,48.03,-21.73,52.716921382,132.99
2021-09-06 01:00:00,56.1756666753,-9.35,56.9484681656,4.3056666753,0,4.3056666753,51.87,-9.35,52.7059711987,131.86,50.7656666753,-21.96,55.3117936157,4.3056666753,0,4.3056666753,46.46,-21.96,51.3884539561,132.47
2021-09-06 01:30:00,56.9166666754,-9.18,57.6522275844,4.3766666754,0,4.3766666754,52.54,-9.18,53.3359541023,131.73,51.4866666754,-21.8,55.9116879136,4.3766666754,0,4.3766666754,47.11,-21.8,51.9094606021,132.47
2021-09-06 02:00:00,55.9360000087,-9.43,56.7253117839,4.3660000087,0,4.3660000087,51.57,-9.43,52.4250875059,131.73,50.6160000087,-22.02,55.1983682448,4.3660000087,0,4.3660000087,46.25,-22.02,51.2244365513,132.33
2021-09-06 02:30:00,54.9665000086,-9.58,55.7950940782,4.2965000086,0,4.2965000086,50.67,-9.58,51.5676768916,131.84,49.7165000086,-22.16,54.4315714738,4.2965000086,0,4.2965000086,45.42,-22.16,50.5375306084,132.44
2021-09-06 03:00:00,53.8198333421,-9.71,54.6887425434,4.3998333421,0,4.3998333421,49.42,-9.71,50.364873672,131.92,48.7098333421,-22.25,53.551007126100004,4.3998333421,0,4.3998333421,44.31,-22.25,49.5826441409,132.44
2021-09-06 03:30:00,53.2318333423,-9.9,54.1446034336,4.4718333423,0,4.4718333423,48.76,-9.9,49.754875138,131.92,48.1818333423,-22.44,53.1511304134,4.4718333423,0,4.4718333423,43.71,-22.44,49.1336717537,132.55
2021-09-06 04:00:00,53.0960000088,-9.95,54.0202528403,4.3760000088,0,4.3760000088,48.72,-9.95,49.7256563556,132.03,48.0660000088,-22.47,53.0588471119,4.3760000088,0,4.3760000088,43.69,-22.47,49.1295939328,132.64
2021-09-06 04:30:00,53.0640000087,-9.8,53.9613574415,4.3640000087,0,4.3640000087,48.7,-9.8,49.6762518715,132.14,48.0540000087,-22.33,52.9888272831,4.3640000087,0,4.3640000087,43.69,-22.33,49.0657212318,132.64
2021-09-06 05:00:00,53.1300000084,-9.99,54.0610488327,4.1800000084,0,4.1800000084,48.95,-9.99,49.9590091975,132.0,48.1500000084,-22.46,53.1307265225,4.1800000084,0,4.1800000084,43.97,-22.46,49.3742088544,132.64
2021-09-06 05:30:00,54.9061666751,-9.46,55.7151571743,4.2261666751,0,4.2261666751,50.68,-9.46,51.5553488981,132.17,49.7261666751,-22.0,54.3754692136,4.2261666751,0,4.2261666751,45.5,-22.0,50.5395884431,132.74
2021-09-06 06:00:00,57.2766666753,-8.9,57.9640107777,4.3366666753,0,4.3366666753,52.94,-8.9,53.6828985805,132.0,51.9166666753,-21.73,56.2808420218,4.3366666753,0,4.3366666753,47.58,-21.73,52.3072585785,132.62
2021-09-06 06:30:00,63.4221666754,-6.39,63.7432610226,4.3621666754,0,4.3621666754,59.06,-6.39,59.4046774253,131.87,57.6321666754,-20.95,61.3218487629,4.3621666754,0,4.3621666754,53.27,-20.95,57.2415530886,132.5
2021-09-06 07:00:00,65.9363333526,-6.09,66.216977853,9.6263333526,0,9.6263333526,56.31,-6.09,56.6383633238,131.5,59.5763333526,-21.0,63.169134043,9.6263333526,0,9.6263333526,49.95,-21.0,54.1848918057,132.26
2021-09-06 07:30:00,78.3390000284,-2.42,78.3763696879,14.2090000284,0,14.2090000284,64.13,-2.42,64.1756441339,131.5,71.5490000284,-17.71,73.7082322747,14.2090000284,0,14.2090000284,57.34,-17.71,60.0126628304,132.36
2021-09-06 08:00:00,78.6380000373,-2.05,78.6647160413,18.6280000373,0,18.6280000373,60.01,-2.05,60.0450047881,131.91,71.4680000373,-17.71,73.629607695,18.6280000373,0,18.6280000373,52.84,-17.71,55.7288946598,132.8
2021-09-06 08:30:00,82.5403333822,-0.67,82.5430526141,24.4403333822,0,24.4403333822,58.1,-0.67,58.1038630385,132.15,75.2003333822,-16.67,77.0258335936,24.4403333822,0,24.4403333822,50.76,-16.67,53.4272074883,133.05
2021-09-06 09:00:00,86.1411667234,1.52,86.1545762248,28.3911667234,0,28.3911667234,57.75,1.52,57.77,131.7,79.0511667234,-14.65,80.3971980876,28.3911667234,0,28.3911667234,50.66,-14.65,52.7357383565,132.63
2021-09-06 09:30:00,87.6566667302,3.4,87.7225810282,31.7666667302,0,31.7666667302,55.89,3.4,55.9933219232,131.44,81.2066667302,-12.74,82.1999411279,31.7666667302,0,31.7666667302,49.44,-12.74,51.0550800607,132.41
2021-09-06 10:00:00,83.4633334092,3.31,83.5289418332,37.9533334092,0,37.9533334092,45.51,3.31,45.6302114832,131.04,77.6233334092,-13.32,78.7578839835,37.9533334092,0,37.9533334092,39.67,-13.32,41.8465207634,132.06
2021-09-06 10:30:00,81.8458334209,3.84,81.935865458,43.7658334209,0,43.7658334209,38.08,3.84,38.2731237293,131.12,76.7958334209,-13.93,78.0489905816,43.7658334209,0,43.7658334209,33.03,-13.93,35.8472565199,132.2
2021-09-06 11:00:00,83.0915000899,5.28,83.2590883158,44.9315000899,0,44.9315000899,38.16,5.28,38.5235512382,131.22,78.4915000899,-11.87,79.3839561017,44.9315000899,0,44.9315000899,33.56,-11.87,35.5973383836,132.41
2021-09-06 11:30:00,85.1781667534,7.35,85.4946933527,43.3581667534,0,43.3581667534,41.82,7.35,42.4609809119,130.86,81.1781667534,-8.5,81.6219624699,43.3581667534,0,43.3581667534,37.82,-8.5,38.7634157422,131.96
2021-09-06 12:00:00,77.6263334279,5.36,77.8111639898,47.2663334279,0,47.2663334279,30.36,5.36,30.8295183225,130.37,73.5563334279,-10.66,74.3247589122,47.2663334279,0,47.2663334279,26.29,-10.66,28.3689918749,131.32
2021-09-06 12:30:00,80.7730001019,5.4,80.9533047223,50.9330001019,0,50.9330001019,29.84,5.4,30.3246698251,130.82,76.6530001019,-10.65,77.38930756,50.9330001019,0,50.9330001019,25.72,-10.65,27.8377603266,131.77
2021-09-06 13:00:00,83.6885000922,1.63,83.7043723332,46.1185000922,0,46.1185000922,37.57,1.63,37.6053427055,130.72,79.9985000922,-14.54,81.3091115251,46.1185000922,0,46.1185000922,33.88,-14.54,36.8682248013,131.63
2021-09-06 13:30:00,79.2925000804,1.09,79.2999916078,40.2025000804,0,40.2025000804,39.09,1.09,39.1051940284,130.91,75.5125000804,-15.04,76.9957094155,40.2025000804,0,40.2025000804,35.31,-15.04,38.379652161,131.81
2021-09-06 14:00:00,78.0381667466,0.72,78.0414881276,39.9881667466,0,39.9881667466,38.05,0.72,38.0568114797,131.01,74.3681667466,-15.4,75.9459296161,39.9881667466,0,39.9881667466,34.38,-15.4,37.671533019,131.9
2021-09-06 14:30:00,77.2868334117,0.8,77.2909737215,39.1968334117,0,39.1968334117,38.09,0.8,38.0984002289,131.12,73.7268334117,-15.33,75.3037506697,39.1968334117,0,39.1968334117,34.53,-15.33,37.7800185283,132.03
2021-09-06 15:00:00,77.4388334086,0.38,77.4397657517,37.6188334086,0,37.6188334086,39.82,0.38,39.8218131179,131.12,73.4188334086,-15.83,75.1060183945,37.6188334086,0,37.6188334086,35.8,-15.83,39.1436955333,132.03
2021-09-06 15:30:00,78.3035000752,-0.05,78.3035160388,37.6235000752,0,37.6235000752,40.68,-0.05,40.6800307276,131.36,74.0435000752,-16.3,75.8164223859,37.6235000752,0,37.6235000752,36.42,-16.3,39.9012080018,132.29
2021-09-06 16:00:00,79.5540000666,-0.6900000000000001,79.5569923174,33.2840000666,0,33.2840000666,46.27,-0.6900000000000001,46.2751445163,131.44,75.0240000666,-16.87,76.8973178075,33.2840000666,0,33.2840000666,41.74,-16.87,45.020267658,132.36
2021-09-06 16:30:00,82.6686667319,-1.8,82.6882607099,32.6286667319,0,32.6286667319,50.04,-1.8,50.072363635,131.52,77.5986667319,-17.86,79.6274618368,32.6286667319,0,32.6286667319,44.97,-17.86,48.3867802194,132.46
2021-09-06 17:00:00,83.1523334012,-3.73,83.2359504665,33.9323334012,0,33.9323334012,49.22,-3.73,49.36113147,131.63,77.5423334012,-19.95,80.0675712714,33.9323334012,0,33.9323334012,43.61,-19.95,47.9565907879,132.59
2021-09-06 17:30:00,90.6816667259,-2.63,90.7197970687,29.6016667259,0,29.6016667259,61.08,-2.63,61.1365954237,132.03,84.2016667259,-18.8,86.274913384,29.6016667259,0,29.6016667259,54.6,-18.8,57.7459955322,133.01
2021-09-06 18:00:00,93.9433333795,-2.14,93.9677044864,23.0833333795,0,23.0833333795,70.86,-2.14,70.892307058,131.92,87.0533333795,-18.12,88.9191613348,23.0833333795,0,23.0833333795,63.97,-18.12,66.4868054579,132.88
2021-09-06 18:30:00,90.5473333776,-5.09,90.6902843848,22.1273333776,0,22.1273333776,68.42,-5.09,68.6090701001,131.51,82.8173333776,-21.25,85.5001357179,22.1273333776,0,22.1273333776,60.69,-21.25,64.3027106738,132.47
2021-09-06 19:00:00,90.9095000406,-5.53,91.0775389305,20.2895000406,0,20.2895000406,70.62,-5.53,70.8361863739,131.78,82.7995000406,-21.64,85.5806450488,20.2895000406,0,20.2895000406,62.51,-21.64,66.1497520781,132.82
2021-09-06 19:30:00,93.8673333595,-2.94,93.9133636499,13.1073333595,0,13.1073333595,80.76,-2.94,80.8134963976,131.78,85.9573333595,-18.66,87.9594154044,13.1073333595,0,13.1073333595,72.85,-18.66,75.2018490464,132.82
2021-09-06 20:00:00,92.802833354,-3.51,92.8691874549,10.342833354,0,10.342833354,82.46,-3.51,82.5346696849,130.99,85.032833354,-19.1,87.1515504636,10.342833354,0,10.342833354,74.69,-19.1,77.093489349,132.07
2021-09-06 20:30:00,91.877833351,-3.95,91.962703099,8.857833351,0,8.857833351,83.02,-3.95,83.1139152008,130.88,84.147833351,-19.44,86.3641792509,8.857833351,0,8.857833351,75.29,-19.44,77.7592290342,131.96
2021-09-06 21:00:00,89.1593333512,-4.82,89.2895241539,8.9093333512,0,8.9093333512,80.25,-4.82,80.3946198449,130.88,81.6493333512,-20.31,84.1374455085,8.9093333512,0,8.9093333512,72.74,-20.31,75.522206668,131.96
2021-09-06 21:30:00,85.1431666821,-6.11,85.3621164959,7.7031666821,0,7.7031666821,77.44,-6.11,77.6806649045,131.2,77.5931666821,-21.59,80.5408443943,7.7031666821,0,7.7031666821,69.89,-21.59,73.1487539197,132.22
2021-09-06 22:00:00,79.6201666819,-8.07,80.0280940824,7.6201666819,0,7.6201666819,72.0,-8.07,72.4508447156,131.53,72.4101666819,-23.08,75.9994647277,7.6201666819,0,7.6201666819,64.79,-23.08,68.7781251562,132.65
2021-09-06 22:30:00,73.4575000098,-9.41,74.0577639933,4.8875000098,0,4.8875000098,68.57,-9.41,69.212665026,132.31,66.7575000098,-24.73,71.1908470771,4.8875000098,0,4.8875000098,61.87,-24.73,66.6293463873,133.37
2021-09-06 23:00:00,68.3616666759,-8.73,68.9168366272,4.6016666759,0,4.6016666759,63.76,-8.73,64.3548793799,132.31,62.1116666759,-23.97,66.5764225327,4.6016666759,0,4.6016666759,57.51,-23.97,62.305385,133.37
2021-09-06 23:30:00,64.2583333425,-5.0,64.4525670859,4.5883333425,0,4.5883333425,59.67,-5.0,59.879119065,132.43,58.3683333425,-19.81,61.6384493412,4.5883333425,0,4.5883333425,53.78,-19.81,57.3125160851,133.37
2021-09-07 00:00:00,59.9031666759,-5.44,60.1496714688,4.6331666759,0,4.6331666759,55.27,-5.44,55.5370732034,131.47,54.3331666759,-20.21,57.9701397362,4.6331666759,0,4.6331666759,49.7,-20.21,53.6519720048,132.44
2021-09-07 00:30:00,57.7796666757,-5.68,58.0581801398,4.4996666757,0,4.4996666757,53.28,-5.68,53.5819073942,131.84,52.3596666757,-20.47,56.2188188633,4.4996666757,0,4.4996666757,47.86,-20.47,52.0538231065,132.81
2021-09-07 01:00:00,56.6870000088,-6.23,57.0283163876,4.4170000088,0,4.4170000088,52.27,-6.23,52.6399639058,132.05,51.4070000088,-21.01,55.5346716017,4.4170000088,0,4.4170000088,46.99,-21.01,51.4731017134,133.01
2021-09-07 01:30:00,57.366333342,-6.77,57.7644276446,4.346333342,0,4.346333342,53.02,-6.77,53.4504752084,130.88,52.106333342,-21.2,56.2539774092,4.346333342,0,4.346333342,47.76,-21.2,52.2537807245,131.81
2021-09-07 02:00:00,56.7753333421,-7.01,57.2064557205,4.3653333421,0,4.3653333421,52.41,-7.01,52.8767264494,130.88,51.6153333421,-21.4,55.8757786166,4.3653333421,0,4.3653333421,47.25,-21.4,51.8702467702,131.81
2021-09-07 02:30:00,55.0833333422,-7.33,55.5688987842,4.4233333422,0,4.4233333422,50.66,-7.33,51.1875424298,130.73,50.0333333422,-21.68,54.5284957186,4.4233333422,0,4.4233333422,45.61,-21.68,50.5004405921,131.62
2021-09-07 03:00:00,54.3195000091,-7.38,54.8185414001,4.5495000091,0,4.5495000091,49.77,-7.38,50.3141858724,131.02,49.3695000091,-21.7,53.9280773915,4.5495000091,0,4.5495000091,44.82,-21.7,49.7968111429,131.93
2021-09-07 03:30:00,53.978166676,-7.64,54.5161634536,4.6581666760000005,0,4.6581666760000005,49.32,-7.64,49.9082357933,131.02,49.048166676,-21.94,53.731613174,4.6581666760000005,0,4.6581666760000005,44.39,-21.94,49.5160145811,131.81
2021-09-07 04:00:00,53.6321666763,-7.8,54.1963956587,4.7921666763,0,4.7921666763,48.84,-7.8,49.4589284154,131.02,48.7721666763,-22.08,53.5373761245,4.7921666763,0,4.7921666763,43.98,-22.08,49.2114498872,131.81
2021-09-07 04:30:00,53.462833343,-7.71,54.0159110731,4.812833343,0,4.812833343,48.65,-7.71,49.2571477047,131.02,48.632833343,-22.0,53.3774529082,4.812833343,0,4.812833343,43.82,-22.0,49.0325646892,131.81
2021-09-07 05:00:00,53.3303333428,-7.72,53.8862028209,4.7403333428,0,4.7403333428,48.59,-7.72,49.1994562978,131.02,48.5103333428,-21.96,53.2493571889,4.7403333428,0,4.7403333428,43.77,-21.96,48.9699346538,131.73
2021-09-07 05:30:00,54.5775000091,-7.18,55.0477602382,4.5575000091,0,4.5575000091,50.02,-7.18,50.5326904093,131.02,49.557500009099996,-21.51,54.0243084838,4.5575000091,0,4.5575000091,45.0,-21.51,49.876648844900004,131.91
2021-09-07 06:00:00,56.3190000093,-6.66,56.7114217953,4.6290000093,0,4.6290000093,51.69,-6.66,52.1172879187,131.02,51.1090000093,-21.0,55.2551344397,4.6290000093,0,4.6290000093,46.48,-21.0,51.0038273074,131.91
2021-09-07 06:30:00,63.3340000091,-5.03,63.5334278719,4.5640000091,0,4.5640000091,58.77,-5.03,58.9848607695,131.16,57.4540000091,-19.66,60.724605532300004,4.5640000091,0,4.5640000091,52.89,-19.66,56.4257715942,132.0
2021-09-07 07:00:00,69.2058333425,-4.18,69.331953446,4.6058333425,0,4.6058333425,64.6,-4.18,64.7350940372,130.91,62.7158333425,-18.7,65.4443714299,4.6058333425,0,4.6058333425,58.11,-18.7,61.0447548934,131.79
2021-09-07 07:30:00,76.76233334450001,-6.98,77.0790258144,5.5923333445,0,5.5923333445,71.17,-6.98,71.5114627175,130.81,69.6523333445,-21.23,72.8159353462,5.5923333445,0,5.5923333445,64.06,-21.23,67.4862689738,131.71
2021-09-07 08:00:00,81.4096666828,-4.0,81.5078758734,8.0496666828,0,8.0496666828,73.36,-4.0,73.4689703208,131.09,74.2196666828,-19.95,76.8541568329,8.0496666828,0,8.0496666828,66.17,-19.95,69.1120206621,131.9
2021-09-07 08:30:00,84.5168333586,-2.4,84.5509025438,12.6468333586,0,12.6468333586,71.87,-2.4,71.9100611876,131.78,77.1468333586,-18.66,79.3714652584,12.6468333586,0,12.6468333586,64.5,-18.66,67.1449596023,132.75
2021-09-07 09:00:00,84.8988333731,-2.01,84.9226236531,19.8988333731,0,19.8988333731,65.0,-2.01,65.0310702665,131.48,77.7088333731,-18.49,79.878300459,19.8988333731,0,19.8988333731,57.81,-18.49,60.6949437762,132.5
2021-09-07 09:30:00,84.6318333863,-1.42,84.6437453231,26.4618333863,0,26.4618333863,58.17,-1.42,58.1873293768,131.48,78.6418333863,-17.78,80.6267099561,26.4618333863,0,26.4618333863,52.18,-17.78,55.1260446613,132.5
2021-09-07 10:00:00,83.6198333924,-0.74,83.6231076711,29.5098333924,0,29.5098333924,54.11,-0.74,54.1150598263,131.27,77.5498333924,-17.29,79.4538907743,29.5098333924,0,29.5098333924,48.04,-17.29,51.0566910405,132.36
2021-09-07 10:30:00,82.1253333998,-0.72,82.1284894907,33.2353333998,0,33.2353333998,48.89,-0.72,48.8953014103,131.39,76.4753333998,-17.3,78.4076948941,33.2353333998,0,33.2353333998,43.24,-17.3,46.5723909629,132.44
2021-09-07 11:00:00,80.8100000736,-0.13,80.8101046398,36.8000000736,0,36.8000000736,44.01,-0.13,44.0101920014,131.48,75.7100000736,-16.67,77.5234997349,36.8000000736,0,36.8000000736,38.91,-16.67,42.3305681512,132.53
2021-09-07 11:30:00,77.9843334139,-0.42,77.9854644021,40.3043334139,0,40.3043334139,37.68,-0.42,37.6823406916,131.39,73.4043334139,-16.91,75.3269159328,40.3043334139,0,40.3043334139,33.1,-16.91,37.1693166469,132.41
2021-09-07 12:00:00,78.1160000908,-0.27,78.1164667032,45.4060000908,0,45.4060000908,32.71,-0.27,32.7111143191,131.39,74.4660000908,-16.67,76.3090693792,45.4060000908,0,45.4060000908,29.06,-16.67,33.5018283083,132.41
2021-09-07 12:30:00,79.9091667575,0.48,79.9106083814,45.4391667575,0,45.4391667575,34.47,0.48,34.4733418746,131.21,75.9891667575,-15.92,77.6389068992,45.4391667575,0,45.4391667575,30.55,-15.92,34.4492220522,132.16
2021-09-07 13:00:00,79.7011667577,0.66,79.7038994187,45.5411667577,0,45.5411667577,34.16,0.66,34.1663752833,130.97,75.7611667577,-15.71,77.3728536923,45.5411667577,0,45.5411667577,30.22,-15.71,34.0595434497,131.91
2021-09-07 13:30:00,76.0870000949,-0.5,76.0886429334,47.4670000949,0,47.4670000949,28.62,-0.5,28.6243672419,130.97,72.5870000949,-16.83,74.5125592285,47.4670000949,0,47.4670000949,25.12,-16.83,30.2367871971,131.91
2021-09-07 14:00:00,79.253666758,0.84,79.258118162,45.663666758,0,45.663666758,33.59,0.84,33.6005014844,131.2,75.623666758,-15.35,77.1658050818,45.663666758,0,45.663666758,29.96,-15.35,33.6633940654,132.11
2021-09-07 14:30:00,79.1960000815,1.07,79.2032280208,40.7460000815,0,40.7460000815,38.45,1.07,38.4648852852,130.94,75.3660000815,-15.01,76.8461714615,40.7460000815,0,40.7460000815,34.62,-15.01,37.733864101099996,131.86
2021-09-07 15:00:00,73.4091667504,0.18,73.4093874309,41.8591667504,0,41.8591667504,31.55,0.18,31.5505134665,130.94,70.0491667504,-16.09,71.8733181537,41.8591667504,0,41.8591667504,28.19,-16.09,32.4586536997,131.86
2021-09-07 15:30:00,75.0946667508,-1.45,75.1086644431,42.0846667508,0,42.0846667508,33.01,-1.45,33.0418310631,131.36,70.7746667508,-17.81,72.9811588952,42.0846667508,0,42.0846667508,28.69,-17.81,33.7685089988,132.3
2021-09-07 16:00:00,78.369333416,-1.31,78.3802814493,41.319333416,0,41.319333416,37.05,-1.31,37.0731520106,131.79,73.799333416,-17.66,75.8829177921,41.319333416,0,41.319333416,32.48,-17.66,36.970609949,132.75
2021-09-07 16:30:00,80.4348334154,-2.11,80.4625038547,41.0248334154,0,41.0248334154,39.41,-2.11,39.4664439746,131.79,74.7848334154,-19.85,77.3743743688,41.0248334154,0,41.0248334154,33.76,-19.85,39.1632493545,132.75
2021-09-07 17:00:00,85.0720000644,-3.49,85.1435569785,32.2020000644,0,32.2020000644,52.87,-3.49,52.9850639332,132.05,78.0920000644,-20.13,80.6447603633,32.2020000644,0,32.2020000644,45.89,-20.13,50.1109668636,133.19
2021-09-07 17:30:00,90.6026667293,-3.59,90.6737631207,31.3226667293,0,31.3226667293,59.28,-3.59,59.3886058095,132.18,82.7026667293,-20.08,85.1054492036,31.3226667293,0,31.3226667293,51.38,-20.08,55.1643979393,133.19
2021-09-07 18:00:00,91.7941667265,-3.96,91.8795442142,29.9041667265,0,29.9041667265,61.89,-3.96,62.0165598852,132.09,83.6541667265,-20.42,86.1103710984,29.9041667265,0,29.9041667265,53.75,-20.42,57.4981643185,133.19
2021-09-07 18:30:00,91.7601667169,-4.73,91.8819954937,25.1101667169,0,25.1101667169,66.65,-4.73,66.8176279136,132.09,83.4301667169,-20.94,86.0178837127,25.1101667169,0,25.1101667169,58.32,-20.94,61.9653612916,133.19
2021-09-07 19:00:00,91.4478333796,-4.89,91.5784818056,23.1278333796,0,23.1278333796,68.32,-4.89,68.4947771732,131.9,83.1378333796,-20.94,85.7343743142,23.1278333796,0,23.1278333796,60.01,-20.94,63.5585061184,132.99
2021-09-07 19:30:00,90.7111667074,-5.19,90.8595171979,20.3911667074,0,20.3911667074,70.32,-5.19,70.5112650574,131.73,82.2311667074,-21.3,84.9450103188,20.3911667074,0,20.3911667074,61.84,-21.3,65.4054707192,132.8
2021-09-07 20:00:00,92.0141666973,-3.98,92.1002023505,15.3241666973,0,15.3241666973,76.69,-3.98,76.7932060797,131.73,83.7241666973,-19.72,86.0151991753,15.3241666973,0,15.3241666973,68.4,-19.72,71.1859424325,132.8
2021-09-07 20:30:00,89.2931666817,-3.58,89.3649037153,7.5331666817,0,7.5331666817,81.76,-3.58,81.8383406479,131.22,81.2531666817,-19.23,83.4977244948,7.5331666817,0,7.5331666817,73.72,-19.23,76.1868184137,132.3
2021-09-07 21:00:00,85.9786666839,-4.92,86.1193214369,8.6286666839,0,8.6286666839,77.35,-4.92,77.5063152266,130.92,78.1086666839,-20.61,80.7820271542,8.6286666839,0,8.6286666839,69.48,-20.61,72.472356799,132.05
2021-09-07 21:30:00,83.0510000111,-5.35,83.2231404289,5.5710000111,0,5.5710000111,77.48,-5.35,77.6644893114,131.44,75.2810000111,-21.04,78.1659168863,5.5710000111,0,5.5710000111,69.71,-21.04,72.8159714623,132.55
2021-09-07 22:00:00,77.8963333437,-7.11,78.2201434951,5.1663333437,0,5.1663333437,72.73,-7.11,73.076706275,131.53,70.6463333437,-22.52,74.148869276,5.1663333437,0,5.1663333437,65.48,-22.52,69.2443557267,132.64
2021-09-07 22:30:00,72.9475000141,-8.74,73.4692136769,7.0275000141,0,7.0275000141,65.92,-8.74,66.4968721069,131.32,65.9775000141,-24.05,70.2241625661,7.0275000141,0,7.0275000141,58.95,-24.05,63.6671422321,132.35
2021-09-07 23:00:00,68.1925000112,-9.19,68.8089613188,5.5925000112,0,5.5925000112,62.6,-9.19,63.2709735977,131.18,61.8525000112,-24.36,66.4766226401,5.5925000112,0,5.5925000112,56.26,-24.36,61.3073992272,132.22
2021-09-07 23:30:00,62.686333349,-10.96,63.637237438,7.836333349,0,7.836333349,54.85,-10.96,55.9342837623,131.53,56.576333349,-26.16,62.331589866,7.836333349,0,7.836333349,48.74,-26.16,55.3166629507,132.51
2021-09-08 00:00:00,60.2405000107,-11.12,61.2582422335,5.3505000107,0,5.3505000107,54.89,-11.12,56.0050578073,132.07,54.7105000107,-26.23,60.6733196011,5.3505000107,0,5.3505000107,49.36,-26.23,55.8965338818,133.1
2021-09-08 00:30:00,58.3458333437,-11.61,59.4897333039,5.1958333437,0,5.1958333437,53.15,-11.61,54.4032590936,132.24,53.0058333437,-26.69,59.3462253936,5.1958333437,0,5.1958333437,47.81,-26.69,54.7553851233,133.23
2021-09-08 01:00:00,56.576666677,-11.9,57.8146107164,5.186666677,0,5.186666677,51.39,-11.9,52.7498066347,132.5,51.356666677,-26.96,58.0030069236,5.186666677,0,5.186666677,46.17,-26.96,53.4650399794,133.45
2021-09-08 01:30:00,57.2200000102,-12.13,58.4915831652,5.1200000102,0,5.1200000102,52.1,-12.13,53.4934285684,132.63,52.0500000102,-27.17,58.7146608699,5.1200000102,0,5.1200000102,46.93,-27.17,54.2276110482,133.56
2021-09-08 02:00:00,56.4463333437,-12.53,57.8203203722,5.1763333437,0,5.1763333437,51.27,-12.53,52.7789143503,132.63,51.3463333437,-27.15,58.0824280471,5.1763333437,0,5.1763333437,46.17,-27.15,53.56109969,133.56
2021-09-08 02:30:00,55.7055000106,-13.59,57.3392608204,5.2955000106,0,5.2955000106,50.41,-13.59,52.2097328091,132.81,50.4855000106,-26.71,57.1157579948,5.2955000106,0,5.2955000106,45.19,-26.71,52.4934300651,133.66
2021-09-08 03:00:00,54.3570000102,-13.39,55.9819216365,5.1170000102,0,5.1170000102,49.24,-13.39,51.0281265578,132.9,49.1670000102,-26.57,55.8870180812,5.1170000102,0,5.1170000102,44.05,-26.57,51.442855675,133.66
2021-09-08 03:30:00,54.1146666768,-7.35,54.6115340339,5.0646666768,0,5.0646666768,49.05,-7.35,49.5976309918,132.9,48.8046666768,-20.81,53.0561173611,5.0646666768,0,5.0646666768,43.74,-20.81,48.4380398034,133.66
2021-09-08 04:00:00,53.9101666764,-6.74,54.3298598477,4.8501666764,0,4.8501666764,49.06,-6.74,49.5208158253,131.96,48.8201666764,-21.21,53.2284958862,4.8501666764,0,4.8501666764,43.97,-21.21,48.8182855086,132.69
2021-09-08 04:30:00,53.8488333429,-6.52,54.2421169608,4.7588333429,0,4.7588333429,49.09,-6.52,49.5210914662,131.25,48.7088333429,-21.02,53.0508326572,4.7588333429,0,4.7588333429,43.95,-21.02,48.7179935958,132.0
2021-09-08 05:00:00,53.8021666763,-6.62,54.2079102997,4.8121666763,0,4.8121666763,48.99,-6.62,49.4352556381,131.25,48.7421666763,-21.06,53.0972919488,4.8121666763,0,4.8121666763,43.93,-21.06,48.7172300116,132.0
2021-09-08 05:30:00,55.0761666764,-6.5,55.4584000469,4.8661666764,0,4.8661666764,50.21,-6.5,50.6289847814,131.25,49.9661666764,-20.98,54.1920493461,4.8661666764,0,4.8661666764,45.1,-20.98,49.7410333628,132.11
2021-09-08 06:00:00,57.4791666766,-6.03,57.7945975142,4.9491666766,0,4.9491666766,52.53,-6.03,52.8749638298,131.25,52.1091666766,-20.55,56.0148886612,4.9491666766,0,4.9491666766,47.16,-20.55,51.4428624787,132.11
2021-09-08 06:30:00,62.6810000136,-9.48,63.3938337908,6.7810000136,0,6.7810000136,55.9,-9.48,56.6981516454,131.15,56.5310000136,-24.48,61.6037690611,6.7810000136,0,6.7810000136,49.75,-24.48,55.4466671676,132.02
2021-09-08 07:00:00,66.2700000173,-5.4,66.4896450757,8.6500000173,0,8.6500000173,57.62,-5.4,57.8724839626,131.15,59.5300000173,-20.9,63.0922412192,8.6500000173,0,8.6500000173,50.88,-20.9,55.0053124707,132.02
2021-09-08 07:30:00,75.3343333626,0.6900000000000001,75.3374932102,14.6543333626,0,14.6543333626,60.68,0.6900000000000001,60.6839229121,131.9,67.7943333626,-15.02,69.4382606067,14.6543333626,0,14.6543333626,53.14,-15.02,55.2219159392,132.81
2021-09-08 08:00:00,81.7060000347,2.67,81.7496137096,17.3460000347,0,17.3460000347,64.36,2.67,64.4153591933,131.9,73.8260000347,-13.25,75.005604998,17.3460000347,0,17.3460000347,56.48,-13.25,58.0133855244,132.81
2021-09-08 08:30:00,85.940833372,4.35,86.0508532245,19.310833372,0,19.310833372,66.63,4.35,66.7718458634,130.8,77.590833372,-11.58,78.4501996387,19.310833372,0,19.310833372,58.28,-11.58,59.4193133585,131.83
2021-09-08 09:00:00,88.0026667069,1.3900000000000001,88.0136435306,20.1226667069,0,20.1226667069,67.88,1.3900000000000001,67.8942302409,130.8,79.6026667069,-13.55,80.7476751792,20.1226667069,0,20.1226667069,59.48,-13.55,61.0038761064,131.83
2021-09-08 09:30:00,90.1283333722,-0.07,90.1283605557,19.4583333722,0,19.4583333722,70.67,-0.07,70.6700346682,130.87,81.5883333722,-14.67,82.8967130981,19.4583333722,0,19.4583333722,62.13,-14.67,63.8384351312,131.83
2021-09-08 10:00:00,90.6690000364,0.07,90.6690270578,18.1990000364,0,18.1990000364,72.47,0.07,72.4700338071,130.87,82.1290000364,-14.46,83.3922313347,18.1990000364,0,18.1990000364,63.93,-14.46,65.5449197116,131.73
2021-09-08 10:30:00,92.4905000382,0.12,92.490577884,19.1205000382,0,19.1205000382,73.37,0.12,73.3700981327,130.77,83.7105000382,-14.49,84.9553289479,19.1205000382,0,19.1205000382,64.59,-14.49,66.1953789928,131.73
2021-09-08 11:00:00,92.7091667043,0.24,92.7094773527,18.8091667043,0,18.8091667043,73.9,0.24,73.9003897148,130.33,83.7791667043,-14.45,85.0161824223,18.8091667043,0,18.8091667043,64.97,-14.45,66.557519485,131.73
2021-09-08 11:30:00,90.0443333717,-0.03,90.0443383693,19.2043333717,0,19.2043333717,70.84,-0.03,70.8400063523,130.17,81.6843333717,-14.81,83.0160612074,19.2043333717,0,19.2043333717,62.48,-14.81,64.2112645881,131.82
2021-09-08 12:00:00,91.4538333741,0.14,91.453940532,20.3938333741,0,20.3938333741,71.06,0.14,71.0601379115,131.21,83.8338333741,-14.46,85.0717533509,20.3938333741,0,20.3938333741,63.44,-14.46,65.0670823074,132.11
2021-09-08 12:30:00,93.3936667035,1.82,93.4113985567,18.4236667035,0,18.4236667035,74.97,1.82,74.9920882494,131.4,85.9436667035,-12.54,86.8537013975,18.4236667035,0,18.4236667035,67.52,-12.54,68.674609573,132.2
2021-09-08 13:00:00,87.7395000439,1.23,87.7481211648,21.9695000439,0,21.9695000439,65.77,1.23,65.781500439,131.12,80.3695000439,-13.18,81.4430410613,21.9695000439,0,21.9695000439,58.4,-13.18,59.8687932065,131.88
2021-09-08 13:30:00,85.440833378,0.63,85.4431560064,22.340833378,0,22.340833378,63.1,0.63,63.1031449296,131.43,78.520833378,-13.73,79.7121958948,22.340833378,0,22.340833378,56.18,-13.73,57.8334271853,132.28
2021-09-08 14:00:00,84.0465000441,0.44,84.0476517796,22.0465000441,0,22.0465000441,62.0,0.44,62.0015612707,131.56,77.6965000441,-13.85,78.9212811547,22.0465000441,0,22.0465000441,55.65,-13.85,57.3475805941,132.41
2021-09-08 14:30:00,84.3493333825,0.63,84.3516860654,24.5993333825,0,24.5993333825,59.75,0.63,59.7533212466,131.73,78.6593333825,-13.49,79.8077115834,24.5993333825,0,24.5993333825,54.06,-13.49,55.7177144183,132.49
2021-09-08 15:00:00,86.0250000488,0.99,86.03069646,24.3950000488,0,24.3950000488,61.63,0.99,61.6379509718,131.73,79.0150000488,-13.27,80.121552236,24.3950000488,0,24.3950000488,54.62,-13.27,56.2088720755,132.49
2021-09-08 15:30:00,82.7525000435,-0.52,82.7541338149,21.7725000435,0,21.7725000435,60.98,-0.52,60.9822170801,132.12,76.3325000435,-16.52,78.0996860615,21.7725000435,0,21.7725000435,54.56,-16.52,57.0061751041,133.1
2021-09-08 16:00:00,86.7150000278,0.7000000000000001,86.7178253292,13.8950000278,0,13.8950000278,72.82,0.7000000000000001,72.8233643826,132.12,79.9350000278,-15.32,81.3898435276,13.8950000278,0,13.8950000278,66.04,-15.32,67.7936870217,133.1
2021-09-08 16:30:00,86.2275000284,-1.24,86.2364155166,14.2075000284,0,14.2075000284,72.02,-1.24,72.0306740216,131.62,79.1975000284,-17.22,81.0479636435,14.2075000284,0,14.2075000284,64.99,-17.22,67.2326446007,132.6
2021-09-08 17:00:00,92.6263333761,-2.01,92.6481394023,21.3863333761,0,21.3863333761,71.24,-2.01,71.2683499178,131.81,84.9263333761,-18.18,86.8504145109,21.3863333761,0,21.3863333761,63.54,-18.18,66.0896663632,132.8
2021-09-08 17:30:00,95.6605000485,-2.21,95.6860249437,24.2305000485,0,24.2305000485,71.43,-2.21,71.4641798386,131.81,87.3805000485,-18.47,89.3112125588,24.2305000485,0,24.2305000485,63.15,-18.47,65.7956183951,132.8
2021-09-08 18:00:00,96.1186667136,-2.32,96.1466613607,23.4886667136,0,23.4886667136,72.63,-2.32,72.6670441122,131.89,87.6186667136,-18.6,89.5711491312,23.4886667136,0,23.4886667136,64.13,-18.6,66.772875481,132.93
2021-09-08 18:30:00,95.0010000417,-2.79,95.0419597279,20.8610000417,0,20.8610000417,74.14,-2.79,74.1924773815,131.89,86.4410000417,-19.06,88.5173999178,20.8610000417,0,20.8610000417,65.58,-19.06,68.2936307426,132.93
2021-09-08 19:00:00,94.0263333719,-3.23,94.0817956215,19.2963333719,0,19.2963333719,74.73,-3.23,74.79977139,132.2,85.5063333719,-19.43,87.6861331495,19.2963333719,0,19.2963333719,66.21,-19.43,69.0020941711,133.21
2021-09-08 19:30:00,92.8111667037,-3.51,92.877514851,18.5011667037,0,18.5011667037,74.31,-3.51,74.3928504629,132.69,84.3311667037,-19.78,86.6198249687,18.5011667037,0,18.5011667037,65.83,-19.78,68.7374519458,133.7
2021-09-08 20:00:00,91.7713333691,-4.61,91.8870487519,17.8713333691,0,17.8713333691,73.9,-4.61,74.0436499641,133.01,83.1413333691,-19.35,85.3633634201,17.8713333691,0,17.8713333691,65.27,-19.35,68.0778627749,133.99
2021-09-08 20:30:00,90.1718333688,-5.47,90.3375914727,17.7518333688,0,17.7518333688,72.42,-5.47,72.6262851866,132.7,81.6718333688,-20.22,84.1376061332,17.7518333688,0,17.7518333688,63.92,-20.22,67.0418883982,133.53
2021-09-08 21:00:00,87.1553333685,-0.45,87.1564950797,17.5753333685,0,17.5753333685,69.58,-0.45,69.5814551443,133.14,78.9153333685,-16.19,80.5589594065,17.5753333685,0,17.5753333685,61.34,-16.19,63.4406155393,133.95
2021-09-08 21:30:00,81.4655000294,-1.52,81.4796790313,14.7155000294,0,14.7155000294,66.75,-1.52,66.7673041241,132.85,73.5855000294,-16.7,75.4567148409,14.7155000294,0,14.7155000294,58.87,-16.7,61.1928664143,133.78
2021-09-08 22:00:00,82.286166682,-3.48,82.359720903,7.666166682,0,7.666166682,74.62,-3.48,74.7011030708,133.07,74.806166682,-17.79,76.8924357376,7.666166682,0,7.666166682,67.14,-17.79,69.4569197417,133.93
2021-09-08 22:30:00,74.620666677,-12.01,75.5809764115,5.150666677,0,5.150666677,69.47,-12.01,70.5005035443,131.17,67.640666677,-25.43,72.263024352,5.150666677,0,5.150666677,62.49,-25.43,67.466176711,131.97
2021-09-08 23:00:00,68.3413333444,-13.32,69.6272952461,5.5213333444,0,5.5213333444,62.82,-13.32,64.2166240159,131.45,61.9313333444,-27.56,67.7867512853,5.5213333444,0,5.5213333444,56.41,-27.56,62.7824951718,132.13
2021-09-08 23:30:00,64.1521666805,-14.54,65.779267933,6.8921666805,0,6.8921666805,57.26,-14.54,59.0772308085,131.67,57.9321666805,-28.12,64.3961981509,6.8921666805,0,6.8921666805,51.04,-28.12,58.2736304,132.25
2021-09-09 00:00:00,61.7958333424,-14.66,63.510948808,4.5558333424,0,4.5558333424,57.24,-14.66,59.0875046012,131.67,56.1658333424,-28.1,62.802952439,4.5558333424,0,4.5558333424,51.61,-28.1,58.7639523858,132.25
2021-09-09 00:30:00,59.1338333423,-15.12,61.0362568131,4.5038333423,0,4.5038333423,54.63,-15.12,56.6837833953,131.79,53.6538333423,-28.58,60.7910374342,4.5038333423,0,4.5038333423,49.15,-28.58,56.8554210256,132.49
2021-09-09 01:00:00,57.9065000092,-15.44,59.929594887,4.6065000092,0,4.6065000092,53.3,-15.44,55.4912930107,132.08,52.5465000092,-29.02,60.0274525798,4.6065000092,0,4.6065000092,47.94,-29.02,56.0393076331,132.77
2021-09-09 01:30:00,58.4961666761,-13.34,59.9979759308,4.7161666761,0,4.7161666761,53.78,-13.34,55.4097825298,132.28,53.2461666761,-28.37,60.3325050508,4.7161666761,0,4.7161666761,48.53,-28.37,56.2140356139,132.93
2021-09-09 02:00:00,57.4405000094,-9.55,58.2289751011,4.7005000094,0,4.7005000094,52.74,-9.55,53.5976687926,132.28,52.2705000094,-24.28,57.6343957306,4.7005000094,0,4.7005000094,47.57,-24.28,53.4080827216,133.12
2021-09-09 02:30:00,56.2135000095,-9.62,57.0307108786,4.7535000095,0,4.7535000095,51.46,-9.62,52.3514660731,132.0,51.1435000095,-24.32,56.6314399713,4.7535000095,0,4.7535000095,46.39,-24.32,52.3783781727,132.78
2021-09-09 03:00:00,54.909333343,-9.86,55.7875836381,4.839333343,0,4.839333343,50.07,-9.86,51.0316029535,132.17,49.979333343,-24.53,55.6745423099,4.839333343,0,4.839333343,45.14,-24.53,51.3745121631,132.9
2021-09-09 03:30:00,54.3676666761,-9.86,55.2545272335,4.7076666761,0,4.7076666761,49.66,-9.86,50.6293906738,132.17,49.4876666761,-24.53,55.2335953297,4.7076666761,0,4.7076666761,44.78,-24.53,51.0584890102,132.97
2021-09-09 04:00:00,54.2235000093,-9.92,55.1234464929,4.6435000093,0,4.6435000093,49.58,-9.92,50.5626621135,132.17,49.3635000093,-24.57,55.1401852841,4.6435000093,0,4.6435000093,44.72,-24.57,51.0251242037,132.97
2021-09-09 04:30:00,54.4660000093,-9.87,55.3530672773,4.6360000093,0,4.6360000093,49.83,-9.87,50.7980885467,131.87,49.5360000093,-24.53,55.2769047335,4.6360000093,0,4.6360000093,44.9,-24.53,51.1637654986,132.97
2021-09-09 05:00:00,54.6845000092,-9.82,55.5592201282,4.5945000092,0,4.5945000092,50.09,-9.82,51.0435157488,131.87,49.7545000092,-24.48,55.4507048753,4.5945000092,0,4.5945000092,45.16,-24.48,51.3682392145,132.97
2021-09-09 05:30:00,56.9200000092,-9.34,57.6812101212,4.6000000092,0,4.6000000092,52.32,-9.34,53.1471353885,131.74,51.6700000092,-24.13,57.0267112935,4.6000000092,0,4.6000000092,47.07,-24.13,52.894629217,132.84
2021-09-09 06:00:00,58.956000009,-8.52,59.5684508533,4.506000009,0,4.506000009,54.45,-8.52,55.1125475731,131.83,53.486000009,-23.35,58.3607290647,4.506000009,0,4.506000009,48.98,-23.35,54.2610624666,132.71
2021-09-09 06:30:00,65.4461666755,-6.3,65.7486937704,4.4261666755,0,4.4261666755,61.02,-6.3,61.3443591539,131.67,59.2561666755,-21.36,62.988434566,4.4261666755,0,4.4261666755,54.83,-21.36,58.843678505,132.57
2021-09-09 07:00:00,70.96916668,-5.66,71.194509755,6.64916668,0,6.64916668,64.32,-5.66,64.5685527172,131.06,63.80916668,-19.18,66.6294390821,6.64916668,0,6.64916668,57.16,-19.18,60.2921056192,131.9
2021-09-09 07:30:00,80.1706666861,-7.05,80.4800490612,9.7006666861,0,9.7006666861,70.47,-7.05,70.8217720761,130.73,72.3406666861,-20.19,75.1053137706,9.7006666861,0,9.7006666861,62.64,-20.19,65.8134158056,131.45
2021-09-09 08:00:00,80.4216666932,-8.09,80.8275483589,13.2416666931,0,13.2416666931,67.18,-8.09,67.6653567197,130.73,72.8316666932,-24.16,76.7343291709,13.2416666931,0,13.2416666931,59.59,-24.16,64.3014284445,131.45
2021-09-09 08:30:00,85.5771667022,-6.89,85.8540829593,17.7871667022,0,17.7871667022,67.79,-6.89,68.1392412638,131.78,77.6871667022,-23.34,81.1175164204,17.7871667022,0,17.7871667022,59.9,-23.34,64.2865895813,132.74
2021-09-09 09:00:00,87.6090000386,-5.84,87.8034309567,19.2890000386,0,19.2890000386,68.32,-5.84,68.5691475811,131.33,79.8590000386,-22.41,82.9437640041,19.2890000386,0,19.2890000386,60.57,-22.41,64.5827608577,132.6
2021-09-09 09:30:00,90.417000042,-4.96,90.5529430587,20.997000042,0,20.997000042,69.42,-4.96,69.5969683248,131.19,82.207000042,-21.67,85.0151736804,20.997000042,0,20.997000042,61.21,-21.67,64.9326805238,132.44
2021-09-09 10:00:00,90.9388333771,-4.77,91.0638474697,21.8688333771,0,21.8688333771,69.07,-4.77,69.2345130697,131.19,82.5088333771,-21.6,85.2893169468,21.8688333771,0,21.8688333771,60.64,-21.6,64.3721181879,132.25
2021-09-09 10:30:00,89.1930000486,-5.18,89.3432910613,24.2830000486,0,24.2830000486,64.91,-5.18,65.1163612313,130.86,81.7230000486,-21.9,84.6064934679,24.2830000486,0,24.2830000486,57.44,-21.9,61.4732754943,132.25
2021-09-09 11:00:00,86.9905000511,-5.28,87.1505909283,25.5705000511,0,25.5705000511,61.42,-5.28,61.6465311271,130.95,79.7105000511,-21.98,82.6854534873,25.5705000511,0,25.5705000511,54.14,-21.98,58.4316694952,132.46
2021-09-09 11:30:00,87.2465000575,-5.01,87.3902275559,28.7265000575,0,28.7265000575,58.52,-5.01,58.7340659243,131.26,80.0365000575,-21.86,82.9680718195,28.7265000575,0,28.7265000575,51.31,-21.86,55.7725353557,132.62
2021-09-09 12:00:00,89.3580000568,-3.64,89.4321070653,28.3780000568,0,28.3780000568,60.98,-3.64,61.0885422972,131.66,82.6980000568,-20.28,85.1483271321,28.3780000568,0,28.3780000568,54.32,-20.28,57.9822455584,132.71
2021-09-09 12:30:00,86.1778333912,-4.67,86.3042749115,28.9378333912,0,28.9378333912,57.24,-4.67,57.4301880547,131.12,79.5578333912,-21.42,82.3909294395,28.9378333912,0,28.9378333912,50.62,-21.42,54.9654509669,132.29
2021-09-09 13:00:00,86.4438334,-5.07,86.5923855365,33.3538334,0,33.3538334,53.09,-5.07,53.3315385115,131.47,79.4238334,-21.97,82.4064694788,33.3538334,0,33.3538334,46.07,-21.97,51.0404329919,132.58
