Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-09 13:30:00,85.8536667379,-6.33,86.0867062463,35.6036667379,0,35.6036667379,50.25,-6.33,50.6471262758,131.55,79.9336667379,-22.97,83.1685756651,35.6036667379,0,35.6036667379,44.33,-22.97,49.9276456485,132.66
2021-09-09 14:00:00,85.4110000745,-6.3,85.6430320208,37.2410000745,0,37.2410000745,48.17,-6.3,48.5802315762,131.87,79.0510000745,-22.9,82.3010972756,37.2410000745,0,37.2410000745,41.81,-22.9,47.6705999543,132.93
2021-09-09 14:30:00,84.7483334021,-6.13,84.9697411696,34.3683334021,0,34.3683334021,50.38,-6.13,50.7515645079,131.95,78.3783334021,-22.68,81.5937837515,34.3683334021,0,34.3683334021,44.01,-22.68,49.5102262164,132.93
2021-09-09 15:00:00,85.1510000619,-6.42,85.3926765686,30.9610000619,0,30.9610000619,54.19,-6.42,54.5689701204,131.95,78.2810000619,-22.96,81.5786526654,30.9610000619,0,30.9610000619,47.32,-22.96,52.5960454787,132.93
2021-09-09 15:30:00,84.7230000579,-6.76,84.9922604641,28.9330000579,0,28.9330000579,55.79,-6.76,56.1980577956,131.95,77.7530000579,-23.56,81.2440928191,28.9330000579,0,28.9330000579,48.82,-23.56,54.2076193906,133.09
2021-09-09 16:00:00,85.4058333886,-6.63,85.6627881685,27.6258333886,0,27.6258333886,57.78,-6.63,58.1591377171,132.11,78.9158333886,-24.62,82.6671226027,27.6258333886,0,27.6258333886,51.29,-24.62,56.8929565061,133.09
2021-09-09 16:30:00,88.55650006,-6.22,88.7746703901,29.99650006,0,29.99650006,58.56,-6.22,58.8894048195,132.11,81.53650006,-24.24,85.0633789714,29.99650006,0,29.99650006,51.54,-24.24,56.9556775045,133.24
2021-09-09 17:00:00,92.3963333915,-2.89,92.4415194823,29.1063333915,0,29.1063333915,63.29,-2.89,63.3559484184,131.94,84.7163333915,-20.78,87.2276650112,29.1063333915,0,29.1063333915,55.61,-20.78,59.3656508429,133.09
2021-09-09 17:30:00,95.4451667222,-0.41000000000000003,95.4460473284,27.7451667222,0,27.7451667222,67.7,-0.41000000000000003,67.7012414953,131.94,87.4751667222,-18.06,89.3200335483,27.7451667222,0,27.7451667222,59.73,-18.06,62.4006129778,133.09
2021-09-09 18:00:00,96.6398333848,-0.58,96.6415738523,25.7498333848,0,25.7498333848,70.89,-0.58,70.8923726504,131.78,88.3898333848,-18.02,90.2079987906,25.7498333848,0,25.7498333848,62.64,-18.02,65.1804418518,132.96
2021-09-09 18:30:00,96.5710000494,-1.06,96.5768173556,24.7010000494,0,24.7010000494,71.87,-1.06,71.8778164666,131.09,88.2510000494,-18.43,90.1548884405,24.7010000494,0,24.7010000494,63.55,-18.43,66.1684773892,132.27
2021-09-09 19:00:00,95.2761667126,-1.4,95.2864520457,22.9761667126,0,22.9761667126,72.3,-1.4,72.3135533631,131.19,86.9061667126,-18.76,88.9079266021,22.9761667126,0,22.9761667126,63.93,-18.76,66.6256894899,132.4
2021-09-09 19:30:00,93.8941667102,-1.75,93.910473549,21.7541667102,0,21.7541667102,72.14,-1.75,72.1612229664,131.43,85.4641667102,-19.1,87.5724488151,21.7541667102,0,21.7541667102,63.71,-19.1,66.5114584113,132.6
2021-09-09 20:00:00,92.6193333733,-2.18,92.6449853716,19.9693333733,0,19.9693333733,72.65,-2.18,72.6827001425,131.43,84.2193333733,-19.32,86.4069355656,19.9693333733,0,19.9693333733,64.25,-19.32,67.0919138198,132.6
2021-09-09 20:30:00,90.578666703,-2.85,90.6234923279,18.178666703,0,18.178666703,72.4,-2.85,72.4560728994,130.77,82.398666703,-19.91,84.7699733068,18.178666703,0,18.178666703,64.22,-19.91,67.2355300418,131.94
2021-09-09 21:00:00,86.9368333697,-3.83,87.0211577511,18.1768333697,0,18.1768333697,68.76,-3.83,68.8665847854,130.77,79.1168333697,-20.84,81.815517614,18.1768333697,0,18.1768333697,60.94,-20.84,64.4048849079,131.94
2021-09-09 21:30:00,82.8681667009,-4.66,82.9990882622,17.0981667009,0,17.0981667009,65.77,-4.66,65.9348807537,131.22,75.3081667009,-21.62,78.3501395777,17.0981667009,0,17.0981667009,58.21,-21.62,62.0953178589,132.33
2021-09-09 22:00:00,83.3428333541,-3.41,83.4125648298,10.3628333541,0,10.3628333541,72.98,-3.41,73.0596229117,131.43,76.2728333541,-20.08,78.8717408699,10.3628333541,0,10.3628333541,65.91,-20.08,68.90090347739999,132.49
2021-09-09 22:30:00,75.1213333468,-4.86,75.27837886,6.7113333468,0,6.7113333468,68.41,-4.86,68.5824153847,131.26,68.4213333468,-21.48,71.7138010215,6.7113333468,0,6.7113333468,61.71,-21.48,65.3415220208,132.35
2021-09-09 23:00:00,70.062333344,-5.61,70.2865752018,5.312333344,0,5.312333344,64.75,-5.61,64.9925734219,131.26,63.782333344,-22.2,67.5353688581,5.312333344,0,5.312333344,58.47,-22.2,62.5426326597,132.28
2021-09-09 23:30:00,64.9525000119,-6.68,65.2950967362,5.9425000119,0,5.9425000119,59.01,-6.68,59.3868882835,131.62,58.9325000119,-22.55,63.0994616273,5.9425000119,0,5.9425000119,52.99,-22.55,57.5885631007,132.66
2021-09-10 00:00:00,62.2455000103,-7.54,62.7005093402,5.1255000103,0,5.1255000103,57.12,-7.54,57.6155013863,131.99,56.5055000103,-22.45,60.8019245699,5.1255000103,0,5.1255000103,51.38,-22.45,56.0705528776,132.96
2021-09-10 00:30:00,60.8016666759,-7.52,61.2649416107,4.5916666758,0,4.5916666758,56.21,-7.52,56.710797032,132.14,55.3216666759,-22.38,59.6770576,4.5916666758,0,4.5916666758,50.73,-22.38,55.4472479028,132.96
2021-09-10 01:00:00,59.1698333426,-7.74,59.6739204158,4.6098333426,0,4.6098333426,54.56,-7.74,55.1062718754,132.05,53.8198333426,-22.57,58.3607690236,4.6098333426,0,4.6098333426,49.21,-22.57,54.1389785644,132.96
2021-09-10 01:30:00,59.4520000093,-7.77,59.9575950577,4.6320000093,0,4.6320000093,54.82,-7.77,55.3679085753,132.15,54.1120000093,-22.62,58.6495775347,4.6320000093,0,4.6320000093,49.48,-22.62,54.4052828317,132.96
2021-09-10 02:00:00,57.9145000093,-8.61,58.5510154594,4.6345000093,0,4.6345000093,53.28,-8.61,53.9712006537,132.24,52.7345000093,-23.2,57.6122165103,4.6345000093,0,4.6345000093,48.1,-23.2,53.4027152868,132.96
2021-09-10 02:30:00,56.7390000093,-8.99,57.4467947065,4.6490000093,0,4.6490000093,52.09,-8.99,52.8600813469,131.56,51.6290000093,-23.54,56.7422703279,4.6490000093,0,4.6490000093,46.98,-23.54,52.5476165016,132.33
2021-09-10 03:00:00,55.2171666763,-9.0,55.9458264373,4.7971666763,0,4.7971666763,50.42,-9.0,51.2169542242,131.56,50.2471666763,-23.54,55.4879208386,4.7971666763,0,4.7971666763,45.45,-23.54,51.1843149803,132.46
2021-09-10 03:30:00,54.8053333428,-9.22,55.5754708736,4.7553333428,0,4.7553333428,50.05,-9.22,50.8921496893,131.74,49.8753333428,-23.75,55.2413918729,4.7553333428,0,4.7553333428,45.12,-23.75,50.9889880268,132.53
2021-09-10 04:00:00,54.597666676,-9.2,55.3673658978,4.657666676,0,4.657666676,49.94,-9.2,50.780346592,131.74,49.707666676,-23.72,55.0771325177,4.657666676,0,4.657666676,45.05,-23.72,50.9130719953,132.53
2021-09-10 04:30:00,54.778000009,-9.03,55.5172962687,4.508000009,0,4.508000009,50.27,-9.03,51.0745905515,131.74,49.888000009,-23.57,55.1756961433,4.508000009,0,4.508000009,45.38,-23.57,51.1359883057,132.53
2021-09-10 05:00:00,54.8570000091,-9.35,55.6481172188,4.5470000091,0,4.5470000091,50.31,-9.35,51.1714627502,131.74,49.9370000091,-23.84,55.3357892318,4.5470000091,0,4.5470000091,45.39,-23.84,51.269851765,132.44
2021-09-10 05:30:00,56.0793333424,-9.01,56.7985187142,4.5093333424,0,4.5093333424,51.57,-9.01,52.3511699965,131.74,51.0393333424,-23.54,56.2062732089,4.5093333424,0,4.5093333424,46.53,-23.54,52.145685344,132.56
2021-09-10 06:00:00,57.8951666757,-8.29,58.4856770877,4.5251666756999995,0,4.5251666756999995,53.37,-8.29,54.0100083318,131.74,52.6051666757,-22.9,57.3734569377,4.5251666756999995,0,4.5251666756999995,48.08,-22.9,53.2550129096,132.47
2021-09-10 06:30:00,64.133166676,-6.08,64.4207223484,4.663166676,0,4.663166676,59.47,-6.08,59.7799907996,131.61,58.223166676,-21.02,61.9013532791,4.663166676,0,4.663166676,53.56,-21.02,57.5370663138,132.38
2021-09-10 07:00:00,70.3146666772,-4.29,70.4454146834,5.2546666772,0,5.2546666772,65.06,-4.29,65.2012860303,131.97,63.6346666772,-19.5,66.5553964988,5.2546666772,0,5.2546666772,58.38,-19.5,61.5505840752,132.76
2021-09-10 07:30:00,78.6098333445,-2.5300000000000002,78.6505359069,5.5698333445,0,5.5698333445,73.04,-2.5300000000000002,73.0838046355,131.57,71.0498333445,-16.65,72.9746621662,5.5698333445,0,5.5698333445,65.48,-16.65,67.5636951328,132.44
2021-09-10 08:00:00,83.4523333501,-1.9100000000000001,83.4741878761,8.3623333501,0,8.3623333501,75.09,-1.9100000000000001,75.114287589,130.91,75.1323333501,-15.77,76.7695279041,8.3623333501,0,8.3623333501,66.77,-15.77,68.6070389975,131.7
2021-09-10 08:30:00,85.8171666939,-0.9,85.8218858996,13.6271666939,0,13.6271666939,72.19,-0.9,72.1956099773,130.84,77.5071666939,-13.83,78.7313774103,13.6271666939,0,13.6271666939,63.88,-13.83,65.3599518054,131.6
2021-09-10 09:00:00,89.6195000383,-0.37,89.6202638197,19.1495000383,0,19.1495000383,70.47,-0.37,70.4709713286,130.43,81.1195000383,-12.92,82.141948397,19.1495000383,0,19.1495000383,61.97,-12.92,63.3025062695,131.14
2021-09-10 09:30:00,90.8748333809,0.39,90.8756702424,23.7648333809,0,23.7648333809,67.11,0.39,67.1111332046,130.43,82.2548333809,-12.42,83.1872226638,23.7648333809,0,23.7648333809,58.49,-12.42,59.7941176037,131.14
2021-09-10 10:00:00,88.774166718,-0.41000000000000003,88.7751134973,25.644166718,0,25.644166718,63.13,-0.41000000000000003,63.1313313657,130.43,80.094166718,-13.32,81.1941989445,25.644166718,0,25.644166718,54.45,-13.32,56.0555519106,131.14
2021-09-10 10:30:00,88.2482365477,-0.86,88.2524269002,30.5382365477,0,30.5382365477,57.71,-0.86,57.7164075459,130.64,80.1782365477,-13.61,81.3251604112,30.5382365477,0,30.5382365477,49.64,-13.61,51.4719506139,131.36
2021-09-10 11:00:00,86.8195000595,-0.99,86.8251443453,29.7395000595,0,29.7395000595,57.08,-0.99,57.0885846733,130.74,78.9295000595,-13.77,80.121650505,29.7395000595,0,29.7395000595,49.19,-13.77,51.0810042971,131.36
2021-09-10 11:30:00,87.7103333844,0.04,87.7103425053,25.5203333844,0,25.5203333844,62.19,0.04,62.1900128638,130.74,80.6203333844,-12.6,81.5990082967,25.5203333844,0,25.5203333844,55.1,-12.6,56.5222964855,131.46
2021-09-10 12:00:00,88.3316667191,0.15,88.33179408,26.2416667191,0,26.2416667191,62.09,0.15,62.0901811883,130.53,81.8416667191,-12.44,82.7817130251,26.2416667191,0,26.2416667191,55.6,-12.44,56.9746750759,131.22
2021-09-10 12:30:00,87.9393333906,-1.01,87.9451332205,28.6093333906,0,28.6093333906,59.33,-1.01,59.3385962085,130.35,80.2493333906,-13.71,81.4120360243,28.6093333906,0,28.6093333906,51.64,-13.71,53.428959376,131.03
2021-09-10 13:00:00,88.3780000579,-1.29,88.3874142299,28.9680000579,0,28.9680000579,59.41,-1.29,59.4240035676,130.66,81.3880000579,-13.85,82.5580344572,28.9680000579,0,28.9680000579,52.42,-13.85,54.2188057781,131.34
2021-09-10 13:30:00,91.1456667087,0.53,91.1472076356,21.0056667087,0,21.0056667087,70.14,0.53,70.1420023951,130.54,84.1256667087,-11.82,84.9519876117,21.0056667087,0,21.0056667087,63.12,-11.82,64.217184616,131.2
2021-09-10 14:00:00,82.397333366,-1.78,82.4165574738,16.337333366,0,16.337333366,66.06,-1.78,66.0839768779,130.54,74.63733336600001,-14.3,75.9948783273,16.337333366,0,16.337333366,58.3,-14.3,60.0281600584,131.2
2021-09-10 14:30:00,84.4493333714,-1.58,84.4641125382,19.0093333714,0,19.0093333714,65.44,-1.58,65.4590711819,131.42,76.9793333714,-15.26,78.4772920423,19.0093333714,0,19.0093333714,57.97,-15.26,59.9448788472,132.12
2021-09-10 15:00:00,84.015333371,-1.4,84.0269970988,18.835333371,0,18.835333371,65.18,-1.4,65.1950335532,131.54,76.635333371,-15.56,78.1990276211,18.835333371,0,18.835333371,57.8,-15.56,59.8577781078,132.36
2021-09-10 15:30:00,82.6161667058,-1.3900000000000001,82.6278591103,19.5461667058,0,19.5461667058,63.07,-1.3900000000000001,63.0853152485,131.63,75.5261667058,-17.36,77.4956221813,19.5461667058,0,19.5461667058,55.98,-17.36,58.609982085,132.47
2021-09-10 16:00:00,83.4036667054,-1.8900000000000001,83.4250784831,19.3836667054,0,19.3836667054,64.02,-1.8900000000000001,64.047892237,131.97,76.4336667054,-17.78,78.4744149774,19.3836667054,0,19.3836667054,57.05,-17.78,59.7564297796,132.99
2021-09-10 16:30:00,85.4645000343,-1.9100000000000001,85.4858401497,17.1345000343,0,17.1345000343,68.33,-1.9100000000000001,68.3566895044,131.97,78.2445000343,-17.74,80.2303520222,17.1345000343,0,17.1345000343,61.11,-17.74,63.6328507927,132.99
2021-09-10 17:00:00,92.3311666978,0.24,92.3314786179,15.5511666978,0,15.5511666978,76.78,0.24,76.7803750968,131.97,85.1511666978,-15.35,86.5236597122,15.5511666978,0,15.5511666978,69.6,-15.35,71.2725929092,132.92
2021-09-10 17:30:00,93.4601666997,-0.03,93.4601715146,16.5301666997,0,16.5301666997,76.93,-0.03,76.9300058495,131.24,85.7201666997,-15.62,87.1316898667,16.5301666997,0,16.5301666997,69.19,-15.62,70.9312378293,132.23
2021-09-10 18:00:00,94.1076666989,-0.19,94.1078585003,16.1176666989,0,16.1176666989,77.99,-0.19,77.9902314396,131.24,85.8676666989,-15.95,87.3364682382,16.1176666989,0,16.1176666989,69.75,-15.95,71.5504367562,132.23
2021-09-10 18:30:00,90.4056666982,-2.0,90.4277864992,15.7656666982,0,15.7656666982,74.64,-2.0,74.6667904761,131.1,81.9456666982,-17.78,83.8523743886,15.7656666982,0,15.7656666982,66.18,-17.78,68.5267889223,132.1
2021-09-10 19:00:00,91.8218333706,-2.92,91.8682506829,18.6518333706,0,18.6518333706,73.17,-2.92,73.2282411369,131.37,83.3618333706,-18.71,85.4357030925,18.6518333706,0,18.6518333706,64.71,-18.71,67.3605834298,132.4
2021-09-10 19:30:00,95.3433333634,-1.51,95.3552899258,15.0133333634,0,15.0133333634,80.33,-1.51,80.3441908292,131.53,87.1333333634,-17.07,88.789654144,15.0133333634,0,15.0133333634,72.12,-17.07,74.112612287,132.53
2021-09-10 20:00:00,93.963333358,-1.38,93.9734665517,12.343333358,0,12.343333358,81.62,-1.38,81.6316654246,131.18,85.973333358,-16.88,87.6147730048,12.343333358,0,12.343333358,73.63,-16.88,75.5401303944,132.2
2021-09-10 20:30:00,86.4816666996,-5.15,86.6348727427,16.4516666996,0,16.4516666996,70.03,-5.15,70.2191099345,131.18,78.1316666996,-20.24,80.7106866608,16.4516666996,0,16.4516666996,61.68,-20.24,64.9159456528,132.13
2021-09-10 21:00:00,88.0048333539,-3.73,88.0838441125,10.2648333539,0,10.2648333539,77.74,-3.73,77.8294320935,132.03,80.3748333539,-18.39,82.4518401048,10.2648333539,0,10.2648333539,70.11,-18.39,72.4817508067,132.96
2021-09-10 21:30:00,83.5751666789,-4.61,83.7022137425,6.1051666789,0,6.1051666789,77.47,-4.61,77.6070422062,131.21,75.9851666789,-18.18,78.1297507689,6.1051666789,0,6.1051666789,69.88,-18.18,72.2061410131,131.96
2021-09-10 22:00:00,78.1695000092,-5.74,78.3799612891,4.5795000092,0,4.5795000092,73.59,-5.74,73.8135197643,131.21,70.8795000092,-19.28,73.4548971924,4.5795000092,0,4.5795000092,66.3,-19.28,69.0464220652,131.96
2021-09-10 22:30:00,74.1656666758,-6.76,74.4731073171,4.5456666758,0,4.5456666758,69.62,-6.76,69.9474231119,131.78,67.2256666758,-20.24,70.2064659415,4.5456666758,0,4.5456666758,62.68,-20.24,65.8668353574,132.54
2021-09-10 23:00:00,69.9006666758,-7.79,70.3334010391,4.5806666758,0,4.5806666758,65.32,-7.79,65.7828739111,132.14,63.3706666758,-21.11,66.7942624403,4.5806666758,0,4.5806666758,58.79,-21.11,62.4651598893,132.89
2021-09-10 23:30:00,65.3186666757,-8.31,65.8451540836,4.5386666757,0,4.5386666757,60.78,-8.31,61.3454521542,132.04,59.1686666757,-21.43,62.9299294151,4.5386666757,0,4.5386666757,54.63,-21.43,58.6828918851,132.77
2021-09-11 00:00:00,61.8743333423,-8.76,62.491365216,4.5043333423,0,4.5043333423,57.37,-8.76,58.0349420608,131.43,55.9843333423,-21.89,60.1117100055,4.5043333423,0,4.5043333423,51.48,-21.89,55.9407052154,132.14
2021-09-11 00:30:00,59.9115000089,-9.07,60.5941641853,4.4515000089,0,4.4515000089,55.46,-9.07,56.1967659212,131.76,54.2215000089,-22.11,58.5561539312,4.4515000089,0,4.4515000089,49.77,-22.11,54.4601230259,132.47
2021-09-11 01:00:00,58.0596666759,-9.47,58.8269138619,4.6096666759,0,4.6096666759,53.45,-9.47,54.2824409915,131.55,52.5596666759,-22.46,57.1574156263,4.6096666759,0,4.6096666759,47.95,-22.46,52.9495429631,132.22
2021-09-11 01:30:00,58.4026666758,-9.55,59.1783235217,4.5526666758,0,4.5526666758,53.85,-9.55,54.6902642159,131.65,52.9026666758,-22.57,57.5160589871,4.5526666758,0,4.5526666758,48.35,-22.57,53.3584801133,132.32
2021-09-11 02:00:00,56.9498333424,-9.79,57.785185106,4.5498333424,0,4.5498333424,52.4,-9.79,53.3066984534,131.89,51.6198333424,-22.76,56.4147568842,4.5498333424,0,4.5498333424,47.07,-22.76,52.2838646238,132.59
2021-09-11 02:30:00,55.3308333423,-10.09,56.2433037646,4.4908333423,0,4.4908333423,50.84,-10.09,51.8315897885,131.89,50.2408333423,-23.81,55.5972790245,4.4908333423,0,4.4908333423,45.75,-23.81,51.5749803684,132.59
2021-09-11 03:00:00,53.7366666753,-10.03,54.6647074937,4.3066666753,0,4.3066666753,49.43,-10.03,50.437345291,132.24,48.8366666753,-24.48,54.6286592546,4.3066666753,0,4.3066666753,44.53,-24.48,50.8152664069,132.98
2021-09-11 03:30:00,52.752333342,-10.29,53.7465605693,4.332333342,0,4.332333342,48.42,-10.29,49.5013181643,132.36,47.902333342,-24.74,53.9138306894,4.332333342,0,4.332333342,43.57,-24.74,50.104016805,133.1
2021-09-11 04:00:00,52.378333342,-10.18,53.3584314207,4.308333342,0,4.308333342,48.07,-10.18,49.1361099396,132.36,47.618333342,-24.66,53.624819536,4.308333342,0,4.308333342,43.31,-24.66,49.8384560355,133.21
2021-09-11 04:30:00,52.0796666754,-10.42,53.1118450162,4.3896666754,0,4.3896666754,47.69,-10.42,48.8150847587,132.36,47.3396666754,-24.89,53.4841671987,4.3896666754,0,4.3896666754,42.95,-24.89,49.640856157,133.13
2021-09-11 05:00:00,51.9708333423,-10.3,52.9816715317,4.4908333423,0,4.4908333423,47.48,-10.3,48.5843637398,132.45,47.2008333423,-24.81,53.3240543114,4.4908333423,0,4.4908333423,42.71,-24.81,49.393118954,133.13
2021-09-11 05:30:00,52.8061666759,-10.22,53.7860543171,4.6361666759,0,4.6361666759,48.17,-10.22,49.2422308593,132.45,47.8861666759,-24.74,53.8994671487,4.6361666759,0,4.6361666759,43.25,-24.74,49.8259982339,133.22
2021-09-11 06:00:00,53.8335000091,-10.04,54.7617322885,4.5735000091,0,4.5735000091,49.26,-10.04,50.2727480848,132.45,48.8335000091,-24.58,54.6707154073,4.5735000091,0,4.5735000091,44.26,-24.58,50.6273048858,133.15
2021-09-11 06:30:00,57.4730000091,-9.11,58.1905304156,4.5730000091,0,4.5730000091,52.9,-9.11,53.6786931659,132.34,52.1330000091,-23.74,57.2838309644,4.5730000091,0,4.5730000091,47.56,-23.74,53.1558200012,133.15
2021-09-11 07:00:00,60.1170000093,-8.22,60.6763717614,4.6670000093,0,4.6670000093,55.45,-8.22,56.0559622163,132.19,54.4870000093,-23.02,59.1502626369,4.6670000093,0,4.6670000093,49.82,-23.02,54.8812609185,132.96
2021-09-11 07:30:00,65.2375000109,-7.24,65.6380149584,5.4675000109,0,5.4675000109,59.77,-7.24,60.2068974454,132.36,59.1575000109,-22.11,63.1542706992,5.4675000109,0,5.4675000109,53.69,-22.11,58.064345342,133.13
2021-09-11 08:00:00,70.1430000153,-5.96,70.3957530761,7.6630000153,0,7.6630000153,62.48,-5.96,62.7636200358,131.88,63.8330000153,-20.97,67.1892312127,7.6630000153,0,7.6630000153,56.17,-20.97,59.9567327329,132.69
2021-09-11 08:30:00,74.4361666893,-4.54,74.5744896824,11.2961666893,0,11.2961666893,63.14,-4.54,63.3030109868,131.67,67.9261666893,-19.73,70.7335636109,11.2961666893,0,11.2961666893,56.63,-19.73,59.9685734364,132.55
2021-09-11 09:00:00,79.6660000282,-3.2,79.7302424459,14.0860000282,0,14.0860000282,65.58,-3.2,65.6580261659,131.51,72.9160000282,-18.56,75.2410570108,14.0860000282,0,14.0860000282,58.83,-18.56,61.6882687389,132.43
2021-09-11 09:30:00,82.8773333697,-2.06,82.9029311091,18.1873333697,0,18.1873333697,64.69,-2.06,64.7227911944,131.34,76.1973333697,-17.59,78.2012897122,18.1873333697,0,18.1873333697,58.01,-17.59,60.6182167339,132.28
2021-09-11 10:00:00,83.8863333768,-1.38,83.8976836832,21.7363333768,0,21.7363333768,62.15,-1.38,62.1653191096,131.45,77.3263333768,-17.01,79.1751345657,21.7363333768,0,21.7363333768,55.59,-17.01,58.1342257195,132.41
2021-09-11 10:30:00,81.0281667131,-1.15,81.0363270446,23.1981667131,0,23.1981667131,57.83,-1.15,57.8414332464,131.45,75.6181667131,-16.72,77.4445965645,23.1981667131,0,23.1981667131,52.42,-16.72,55.0219483479,132.41
2021-09-11 11:00:00,81.6736667191,-0.92,81.6788481514,26.2236667191,0,26.2236667191,55.45,-0.92,55.4576315758,131.37,75.91366671910001,-16.65,77.7181271953,26.2236667191,0,26.2236667191,49.69,-16.65,52.4053298816,132.33
2021-09-11 11:30:00,81.0575000489,-0.74,81.0608778276,24.4475000489,0,24.4475000489,56.61,-0.74,56.6148363947,131.48,75.1875000489,-16.61,77.0003393733,24.4475000489,0,24.4475000489,50.74,-16.61,53.3895092691,132.45
2021-09-11 12:00:00,80.0786667188,-1.22,80.0879595411,26.0486667188,0,26.0486667188,54.03,-1.22,54.0437720741,131.48,74.5786667188,-16.99,76.4894609051,26.0486667188,0,26.0486667188,48.53,-16.99,51.418099926,132.45
2021-09-11 12:30:00,79.1145000534,-1.4,79.1268861936,26.7045000534,0,26.7045000534,52.41,-1.4,52.4286953872,131.7,73.3745000534,-17.19,75.3612191919,26.7045000534,0,26.7045000534,46.67,-17.19,49.735148537,132.63
2021-09-11 13:00:00,77.3398333823,-1.83,77.3614809037,24.4998333823,0,24.4998333823,52.84,-1.83,52.8716795648,131.7,72.4598333823,-17.5,74.5431247923,24.4998333823,0,24.4998333823,47.96,-17.5,51.0530273343,132.63
2021-09-11 13:30:00,74.0753333814,-2.27,74.1101067032,24.0353333814,0,24.0353333814,50.04,-2.27,50.0914613482,131.78,68.9453333814,-17.9,71.2310957032,24.0353333814,0,24.0353333814,44.91,-17.9,48.3458178129,132.71
2021-09-11 14:00:00,72.2481667192,-2.34,72.2860511737,26.2881667192,0,26.2881667192,45.96,-2.34,46.0195306365,132.15,67.2381667192,-17.92,69.5851813518,26.2881667192,0,26.2881667192,40.95,-17.92,44.6993165496,133.07
2021-09-11 14:30:00,71.5423333876,-2.83,71.598284662,27.1523333876,0,27.1523333876,44.39,-2.83,44.4801191545,132.41,67.1023333876,-18.32,69.5582169558,27.1523333876,0,27.1523333876,39.95,-18.32,43.9502548343,133.26
2021-09-11 15:00:00,70.7571667183,-2.9699999999999998,70.8194714891,25.7971667183,0,25.7971667183,44.96,-2.9699999999999998,45.0579904124,132.63,66.1771667183,-18.51,68.7170829915,25.7971667183,0,25.7971667183,40.38,-18.51,44.4203162978,133.52
2021-09-11 15:30:00,71.771166718,-3.41,71.8521292104,25.691166718,0,25.691166718,46.08,-3.41,46.2060006926,132.74,66.801166718,-18.89,69.4206595683,25.691166718,0,25.691166718,41.11,-18.89,45.2422833199,133.61
2021-09-11 16:00:00,71.9386667207,-3.61,72.0291876224,27.0086667207,0,27.0086667207,44.93,-3.61,45.0747933994,132.74,66.7986667207,-19.08,69.470197032,27.0086667207,0,27.0086667207,39.79,-19.08,44.128114621,133.61
2021-09-11 16:30:00,73.4271667162,-3.68,73.5193254319,24.7571667162,0,24.7571667162,48.67,-3.68,48.8089264377,132.65,67.7971667162,-19.21,70.4661614872,24.7571667162,0,24.7571667162,43.04,-19.21,47.1324272662,133.61
2021-09-11 17:00:00,74.9476667122,-4.21,75.0658167584,22.7876667122,0,22.7876667122,52.16,-4.21,52.3296254525,132.65,68.2376667122,-19.84,71.0633854973,22.7876667122,0,22.7876667122,45.45,-19.84,49.5916132022,133.43
2021-09-11 17:30:00,80.3940000406,-3.55,80.4723414753,20.2840000406,0,20.2840000406,60.11,-3.55,60.2147373987,132.27,73.2140000406,-19.18,75.684623286,20.2840000406,0,20.2840000406,52.93,-19.18,56.2979333546,133.21
2021-09-11 18:00:00,83.4390000316,-3.18,83.4995756054,15.8090000316,0,15.8090000316,67.63,-3.18,67.7047214011,131.78,75.9790000316,-18.84,78.2799721883,15.8090000316,0,15.8090000316,60.17,-18.84,63.0505709728,132.74
2021-09-11 18:30:00,84.730000033,-4.14,84.8310821904,16.490000033,0,16.490000033,68.24,-4.14,68.3654678913,131.39,76.920000033,-19.79,79.424999245,16.490000033,0,16.490000033,60.43,-19.79,63.5879626974,132.35
2021-09-11 19:00:00,84.4995000298,-4.29,84.6083305903,14.8895000298,0,14.8895000298,69.61,-4.29,69.7420690832,131.39,76.8195000298,-19.81,79.3326646775,14.8895000298,0,14.8895000298,61.93,-19.81,65.0212349929,132.35
2021-09-11 19:30:00,86.2806666864,-4.24,86.3847847937,9.8806666864,0,9.8806666864,76.4,-4.24,76.5175639968,131.18,78.5206666864,-18.37,80.6408829123,9.8806666864,0,9.8806666864,68.64,-18.37,71.0556577621,132.14
2021-09-11 20:00:00,86.4131666832,-4.12,86.5113274446,8.2831666832,0,8.2831666832,78.13,-4.12,78.2385537954,131.02,78.4131666832,-18.53,80.5728590115,8.2831666832,0,8.2831666832,70.13,-18.53,72.5367341421,131.86
2021-09-11 20:30:00,79.5131666851,-6.25,79.7584238579,9.2231666851,0,9.2231666851,70.29,-6.25,70.5673196317,130.81,71.8831666851,-21.58,75.0525552708,9.2231666851,0,9.2231666851,62.66,-21.58,66.2719548527,131.69
2021-09-11 21:00:00,83.0021666821,-5.44,83.1802456952,7.7021666821,0,7.7021666821,75.3,-5.44,75.4962489134,131.37,75.5721666821,-20.52,78.3085102465,7.7021666821,0,7.7021666821,67.87,-20.52,70.9042121457,132.32
2021-09-11 21:30:00,76.8455000091,-6.52,77.1216005516,4.5455000091,0,4.5455000091,72.3,-6.52,72.5933908837,131.02,69.7255000091,-21.37,72.9268280643,4.5455000091,0,4.5455000091,65.18,-21.37,68.5937992824,131.96
2021-09-11 22:00:00,72.9043333424,-7.25,73.2639360129,4.5543333424,0,4.5543333424,68.35,-7.25,68.7334343679,130.67,66.1343333424,-22.03,69.7070365648,4.5543333424,0,4.5543333424,61.58,-22.03,65.4019670958,131.6
2021-09-11 22:30:00,69.2643333423,-8.21,69.7492076898,4.4843333423,0,4.4843333423,64.78,-8.21,65.2981814448,131.2,62.9043333423,-22.91,66.946420765,4.4843333423,0,4.4843333423,58.42,-22.91,62.7516095411,132.09
2021-09-11 23:00:00,65.8665000091,-9.12,66.4948887017,4.5665000091,0,4.5665000091,61.3,-9.12,61.9747077444,131.61,59.7965000091,-22.92,64.0386431254,4.5665000091,0,4.5665000091,55.23,-22.92,59.7969840377,132.49
2021-09-11 23:30:00,63.4906666759,-10.28,64.3175182587,4.6306666759,0,4.6306666759,58.86,-10.28,59.7509665194,131.98,57.6406666759,-23.17,62.1232271767,4.6306666759,0,4.6306666759,53.01,-23.17,57.8524761786,132.74
2021-09-12 00:00:00,61.3281666758,-10.72,62.2580310306,4.5481666758,0,4.5481666758,56.78,-10.72,57.7831013359,131.88,55.7181666758,-23.84,60.6041227781,4.5481666758,0,4.5481666758,51.17,-23.84,56.4509920196,132.56
2021-09-12 00:30:00,59.0033333423,-10.34,59.9024953195,4.5033333423,0,4.5033333423,54.5,-10.34,55.4722056529,132.0,53.7433333423,-24.81,59.1935974472,4.5033333423,0,4.5033333423,49.24,-24.81,55.1372260818,132.66
2021-09-12 01:00:00,56.3303333423,-10.55,57.3097631687,4.4603333423,0,4.4603333423,51.87,-10.55,52.9320262223,132.21,51.2403333423,-25.05,57.0357279346,4.4603333423,0,4.4603333423,46.78,-25.05,53.0647802219,132.99
2021-09-12 01:30:00,56.2296666758,-11.03,57.3012767263,4.5496666758,0,4.5496666758,51.68,-11.03,52.8439523503,132.42,51.1296666758,-25.54,57.1536036867,4.5496666758,0,4.5496666758,46.58,-25.54,53.1223869946,133.15
2021-09-12 02:00:00,54.6433333428,-11.6,55.8610228944,4.7233333428,0,4.7233333428,49.92,-11.6,51.2500380488,132.64,49.7033333428,-25.93,56.0605587324,4.7233333428,0,4.7233333428,44.98,-25.93,51.9188337696,133.45
2021-09-12 02:30:00,53.1235000093,-11.97,54.455368452,4.6535000093,0,4.6535000093,48.47,-11.97,49.9261634817,132.14,48.3135000093,-26.22,54.9698343016,4.6535000093,0,4.6535000093,43.66,-26.22,50.928224002,132.87
2021-09-12 03:00:00,52.1478333425,-12.31,53.5810845571,4.5778333425,0,4.5778333425,47.57,-12.31,49.136961648,132.05,47.4678333425,-26.55,54.388396761,4.5778333425,0,4.5778333425,42.89,-26.55,50.442587166,132.87
2021-09-12 03:30:00,51.4263333424,-12.11,52.8329429527,4.5563333424,0,4.5563333424,46.87,-12.11,48.4091830131,132.14,46.7963333424,-26.36,53.7098353591,4.5563333424,0,4.5563333424,42.24,-26.36,49.7902319738,132.87
2021-09-12 04:00:00,51.0146666757,-12.33,52.4835699627,4.5046666757,0,4.5046666757,46.51,-12.33,48.1166187507,132.04,46.4146666757,-26.56,53.4766760618,4.5046666757,0,4.5046666757,41.91,-26.56,49.6173528113,132.77
2021-09-12 04:30:00,50.6951666756,-12.58,52.232713162,4.4651666756,0,4.4651666756,46.23,-12.58,47.9110561353,132.04,46.1351666756,-26.8,53.3544150393,4.4651666756,0,4.4651666756,41.67,-26.8,49.5442115691,132.77
2021-09-12 05:00:00,50.3446666756,-12.66,51.9120512278,4.4846666756,0,4.4846666756,45.86,-12.66,47.5753633722,132.19,45.7746666756,-26.87,53.0784043587,4.4846666756,0,4.4846666756,41.29,-26.87,49.2631809773,132.89
2021-09-12 05:30:00,50.7690000091,-12.3,52.2377388669,4.5490000091,0,4.5490000091,46.22,-12.3,47.828635774,132.19,46.1290000091,-26.56,53.2289229821,4.5490000091,0,4.5490000091,41.58,-26.56,49.3389298627,132.89
2021-09-12 06:00:00,51.7236666759,-12.26,53.1567991362,4.6236666759,0,4.6236666759,47.1,-12.26,48.6694729784,132.19,47.0136666759,-26.54,53.9875583289,4.6236666759,0,4.6236666759,42.39,-26.54,50.0128353525,132.89
2021-09-12 06:30:00,54.4215000091,-11.65,55.6544891562,4.5515000091,0,4.5515000091,49.87,-11.65,51.212687881,132.19,49.4715000091,-25.93,55.8551180569,4.5515000091,0,4.5515000091,44.92,-25.93,51.8668612893,132.89
2021-09-12 07:00:00,56.7200000093,-11.06,57.7882514103,4.6600000093,0,4.6600000093,52.06,-11.06,53.2218676861,131.95,51.5500000093,-25.44,57.4856164702,4.6600000093,0,4.6600000093,46.89,-25.44,53.3466559402,132.66
2021-09-12 07:30:00,59.7686666764,-9.97,60.5945081362,4.8486666764,0,4.8486666764,54.92,-9.97,55.8176253526,132.05,54.2086666764,-24.49,59.4839444122,4.8486666764,0,4.8486666764,49.36,-24.49,55.1014491642,132.76
2021-09-12 08:00:00,63.7545000116,-8.83,64.3630730444,5.7845000116000005,0,5.7845000116000005,57.97,-8.83,58.638637433,132.05,57.8045000116,-23.41,62.3649606878,5.7845000116000005,0,5.7845000116000005,52.02,-23.41,57.0447938028,132.76
2021-09-12 08:30:00,68.5931666828,-7.54,69.0063338801,8.0531666828,0,8.0531666828,60.54,-7.54,61.0077306577,131.76,62.4431666828,-22.2,66.2720836052,8.0531666828,0,8.0531666828,54.39,-22.2,58.7461666835,132.5
2021-09-12 09:00:00,73.7840000209,-6.59,74.0777075717,10.4340000209,0,10.4340000209,63.35,-6.59,63.6918409217,131.5,67.3040000209,-21.16,70.5519242743,10.4340000209,0,10.4340000209,56.87,-21.16,60.6790120223,132.26
2021-09-12 09:30:00,78.4823333595,-5.83,78.6985739995,13.0823333595,0,13.0823333595,65.4,-5.83,65.6593397774,131.13,71.4223333595,-19.23,73.9658205019,13.0823333595,0,13.0823333595,58.34,-19.23,61.4275874506,131.73
2021-09-12 10:00:00,80.7798333661,-5.13,80.9425622195,16.3698333661,0,16.3698333661,64.41,-5.13,64.6139690779,131.05,73.5098333661,-18.78,75.8708376223,16.3698333661,0,16.3698333661,57.14,-18.78,60.1470531281,131.73
2021-09-12 10:30:00,82.1453333682,-3.88,82.2369150332,17.4453333682,0,17.4453333682,64.7,-3.88,64.8162356204,131.62,75.1053333682,-17.54,77.1262776254,17.4453333682,0,17.4453333682,57.66,-17.54,60.2687912605,132.33
2021-09-12 11:00:00,81.436000041,-3.8200000000000003,81.5255450928,20.486000041,0,20.486000041,60.95,-3.8200000000000003,61.0695906323,131.43,74.496000041,-17.58,76.5422133342,20.486000041,0,20.486000041,54.01,-17.58,56.7990889011,132.16
2021-09-12 11:30:00,81.794833382,-3.76,81.8812088821,24.324833382,0,24.324833382,57.47,-3.76,57.5928684821,131.43,74.934833382,-17.58,76.9693812758,24.324833382,0,24.324833382,50.61,-17.58,53.5763800569,132.25
2021-09-12 12:00:00,81.3513333842,-3.03,81.4077412989,25.4513333842,0,25.4513333842,55.9,-3.03,55.9820587331,131.51,74.8413333842,-16.91,76.7279172318,25.4513333842,0,25.4513333842,49.39,-16.91,52.2045994142,132.25
2021-09-12 12:30:00,80.7435000527,-3.77,80.8314647941,26.3435000527,0,26.3435000527,54.4,-3.77,54.5304767997,131.43,73.9935000527,-17.73,76.0880473534,26.3435000527,0,26.3435000527,47.65,-17.73,50.8416699175,132.25
2021-09-12 13:00:00,82.5106667086,-3.48,82.5840209768,20.9606667086,0,20.9606667086,61.55,-3.48,61.6483000577,131.43,75.8906667086,-17.22,77.8198027078,20.9606667086,0,20.9606667086,54.93,-17.22,57.565903971,132.25
2021-09-12 13:30:00,80.5475000404,-4.82,80.6915866913,20.1975000404,0,20.1975000404,60.35,-4.82,60.5421745563,131.17,73.5675000404,-18.57,75.8750417607,20.1975000404,0,20.1975000404,53.37,-18.57,56.5084223811,131.95
2021-09-12 14:00:00,79.4320000375,-4.82,79.5781064738,18.7320000375,0,18.7320000375,60.7,-4.82,60.8910699528,131.45,72.6820000375,-18.44,74.9847099711,18.7320000375,0,18.7320000375,53.95,-18.44,57.0143499481,132.21
2021-09-12 14:30:00,79.5971666961,-4.68,79.7346307827,14.7271666961,0,14.7271666961,64.87,-4.68,65.0385985396,131.74,72.8971666961,-18.23,75.1420642006,14.7271666961,0,14.7271666961,58.17,-18.23,60.9596735556,132.53
2021-09-12 15:00:00,78.9120000302,-5.17,79.0811775884,15.1220000302,0,15.1220000302,63.79,-5.17,63.999164057,131.74,72.4020000302,-18.68,74.7729363365,15.1220000302,0,15.1220000302,57.28,-18.68,60.248990033,132.53
2021-09-12 15:30:00,78.4571667015,-6.05,78.6900851876,17.4371667015,0,17.4371667015,61.02,-6.05,61.319188677,131.91,71.9471667015,-19.59,74.5664998265,17.4371667015,0,17.4371667015,54.51,-19.59,57.9232958316,132.66
2021-09-12 16:00:00,83.4998333678,-5.5,83.6807754054,17.2298333678,0,17.2298333678,66.27,-5.5,66.4978413183,132.1,76.4798333678,-19.01,78.8070111853,17.2298333678,0,17.2298333678,59.25,-19.01,62.2249355162,132.81
2021-09-12 16:30:00,85.284500022,-4.45,85.4005178205,11.014500022,0,11.014500022,74.27,-4.45,74.4031948239,131.87,77.794500022,-18.04,79.8587868282,11.014500022,0,11.014500022,66.78,-18.04,69.1737667039,132.6
2021-09-12 17:00:00,87.8508333572,-4.34,87.9579701992,11.9508333572,0,11.9508333572,75.9,-4.34,76.0239804272,131.48,79.6008333572,-18.12,81.63716721669999,11.9508333572,0,11.9508333572,67.65,-18.12,70.0346835504,132.23
2021-09-12 17:30:00,93.7128333581,-2.55,93.7475206926,12.3828333581,0,12.3828333581,81.33,-2.55,81.3699662038,130.85,85.3928333581,-17.71,87.2099770033,12.3828333581,0,12.3828333581,73.01,-17.71,75.1272533772,131.8
2021-09-12 18:00:00,95.2470000215,-2.85,95.2896296199,10.7670000215,0,10.7670000215,84.48,-2.85,84.5280598381,130.85,86.6370000215,-16.55,88.2035842397,10.7670000215,0,10.7670000215,75.87,-16.55,77.6541009864,131.8
2021-09-12 18:30:00,95.623833353,-3.5300000000000002,95.6889669979,9.833833353,0,9.833833353,85.79,-3.5300000000000002,85.8625937181,130.66,86.713833353,-15.25,88.0445988961,9.833833353,0,9.833833353,76.88,-15.25,78.3779107912,131.46
2021-09-12 19:00:00,94.6656666843,-4.07,94.7531178842,8.8256666843,0,8.8256666843,85.84,-4.07,85.9364329025,130.66,85.8056666843,-15.76,87.2409882747,8.8256666843,0,8.8256666843,76.98,-15.76,78.5767013815,131.27
2021-09-12 19:30:00,92.0096666867,-5.4,92.1679920786,10.0196666867,0,10.0196666867,81.99,-5.4,82.167634139,130.78,83.1396666867,-17.12,84.8840301634,10.0196666867,0,10.0196666867,73.12,-17.12,75.0974620077,131.27
2021-09-12 20:00:00,91.2896666831,-5.21,91.4382159882,8.1996666831,0,8.1996666831,83.09,-5.21,83.2531813206,131.03,82.7196666831,-16.81,84.4104220826,8.1996666831,0,8.1996666831,74.52,-16.81,76.3924505432,131.62
2021-09-12 20:30:00,87.9921666884,-6.89,88.2615063237,10.8721666884,0,10.8721666884,77.12,-6.89,77.4271690042,130.95,79.4121666884,-18.54,81.5476781898,10.8721666884,0,10.8721666884,68.54,-18.54,71.0032618969,131.48
2021-09-12 21:00:00,85.2813333471,-7.27,85.5906462031,6.9013333471,0,6.9013333471,78.38,-7.27,78.716436022,131.29,77.1513333471,-18.74,79.3946839356,6.9013333471,0,6.9013333471,70.25,-18.74,72.7066028638,131.85
2021-09-12 21:30:00,79.7695000088,-8.43,80.2137022687,4.4095000088,0,4.4095000088,75.36,-8.43,75.8300369247,131.04,72.0795000088,-19.69,74.7204819412,4.4095000088,0,4.4095000088,67.67,-19.69,70.4764144945,131.54
2021-09-12 22:00:00,74.9330000087,-9.45,75.5265316978,4.3530000087000005,0,4.3530000087000005,70.58,-9.45,71.2098230583,131.04,67.6830000087,-20.67,70.7689012927,4.3530000087000005,0,4.3530000087000005,63.33,-20.67,66.6178489596,131.54
2021-09-12 22:30:00,70.7291666755,-10.14,71.4523240952,4.4091666755,0,4.4091666755,66.32,-10.14,67.0906998026,131.5,63.9791666755,-22.22,67.7278537124,4.4091666755,0,4.4091666755,59.57,-22.22,63.5791892053,131.97
2021-09-12 23:00:00,65.8365000089,-10.55,66.676436868,4.4265000089,0,4.4265000089,61.41,-10.55,62.309634889,131.12,59.6265000089,-23.16,63.9664373192,4.4265000089,0,4.4265000089,55.2,-23.16,59.8617206569,131.71
2021-09-12 23:30:00,61.3326666754,-10.83,62.2814972646,4.3826666754,0,4.3826666754,56.95,-10.83,57.97060807,130.93,55.5026666754,-23.67,60.339165623,4.3826666754,0,4.3826666754,51.12,-23.67,56.3340332304,131.52
2021-09-13 00:00:00,57.5036666754,-10.49,58.4526456297,4.3636666754,0,4.3636666754,53.14,-10.49,54.1654843974,131.43,52.2036666754,-24.94,57.8552194219,4.3636666754,0,4.3636666754,47.84,-24.94,53.9506181614,132.06
2021-09-13 00:30:00,56.3641666754,-11.18,57.4622631387,4.3841666754,0,4.3841666754,51.98,-11.18,53.1687201275,131.74,51.0841666754,-24.83,56.7989523224,4.3841666754,0,4.3841666754,46.7,-24.83,52.8906314956,132.5
2021-09-13 01:00:00,55.0845000088,-11.45,56.2619288793,4.4145000088,0,4.4145000088,50.67,-11.45,51.9475831969,131.89,49.8245000088,-24.32,55.4431528787,4.4145000088,0,4.4145000088,45.41,-24.32,51.5124305387,132.59
2021-09-13 01:30:00,56.2108333422,-11.68,57.4114987178,4.4208333422,0,4.4208333422,51.79,-11.68,53.0907383637,131.89,50.9408333422,-24.49,56.5219302713,4.4208333422,0,4.4208333422,46.52,-24.49,52.5725260949,132.59
2021-09-13 02:00:00,55.2720000091,-11.76,56.5092168146,4.5320000091,0,4.5320000091,50.74,-11.76,52.0849805606,131.89,50.1120000091,-24.55,55.8024645057,4.5320000091,0,4.5320000091,45.58,-24.55,51.7710237488,132.5
2021-09-13 02:30:00,54.8401666757,-11.68,56.0701906633,4.5101666757,0,4.5101666757,50.33,-11.68,51.6675071975,131.89,49.7801666757,-24.41,55.4428813669,4.5101666757,0,4.5101666757,45.27,-24.41,51.4317120073,132.5
2021-09-13 03:00:00,51.9523333423,-9.2,52.7606381663,4.4923333423,0,4.4923333423,47.46,-9.2,48.3434752578,131.89,47.0223333423,-22.38,52.0765228578,4.4923333423,0,4.4923333423,42.53,-22.38,48.0589773091,132.42
2021-09-13 03:30:00,51.278000009,-8.78,52.02424132,4.478000009,0,4.478000009,46.8,-8.78,47.6164719399,132.25,46.528000009,-23.07,51.9334158787,4.478000009,0,4.478000009,42.05,-23.07,47.9627709792,132.87
2021-09-13 04:00:00,52.6743333423,-9.36,53.499485914,4.4943333423,0,4.4943333423,48.18,-9.36,49.0807701651,132.41,48.0043333423,-23.61,53.4962439769,4.4943333423,0,4.4943333423,43.51,-23.61,49.5030524311,133.15
2021-09-13 04:30:00,52.6893333424,-9.31,53.5055319389,4.5393333424,0,4.5393333424,48.15,-9.31,49.0418046161,132.24,48.0893333424,-23.53,53.5373223211,4.5393333424,0,4.5393333424,43.55,-23.53,49.5001353534,132.96
2021-09-13 05:00:00,52.6571666754,-9.41,53.4913572671,4.3671666754,0,4.3671666754,48.29,-9.41,49.1982946859,132.24,48.0671666754,-23.6,53.5482260416,4.3671666754,0,4.3671666754,43.7,-23.6,49.6653802965,132.96
2021-09-13 05:30:00,54.0435000089,-9.07,54.7993138024,4.4435000089,0,4.4435000089,49.6,-9.07,50.4224642397,132.24,49.3035000089,-23.22,54.4977386056,4.4435000089,0,4.4435000089,44.86,-23.22,50.5132457876,132.96
2021-09-13 06:00:00,56.7416666754,-8.72,57.407796832,4.3916666754,0,4.3916666754,52.35,-8.72,53.0712813111,132.24,51.7616666754,-22.89,56.5970161494,4.3916666754,0,4.3916666754,47.37,-22.89,52.6105407689,132.96
2021-09-13 06:30:00,63.9511666752,-6.43,64.2736074849,4.2911666752,0,4.2911666752,59.66,-6.43,60.0055039142,132.08,58.2711666752,-20.86,61.8923942476,4.2911666752,0,4.2911666752,53.98,-20.86,57.8703723852,132.8
2021-09-13 07:00:00,70.9400000086,-4.25,71.0671942686,4.2800000086,0,4.2800000086,66.66,-4.25,66.7953448977,131.63,64.3600000086,-19.03,67.1144582121,4.2800000086,0,4.2800000086,60.08,-19.03,63.0218001964,132.4
2021-09-13 07:30:00,79.2610000092,-2.16,79.2904264238,4.6110000092,0,4.6110000092,74.65,-2.16,74.6812432944,131.43,71.8110000092,-16.17,73.6090254135,4.6110000092,0,4.6110000092,67.2,-16.17,69.1180794004,132.25
2021-09-13 08:00:00,84.5643333453,-0.51,84.5658712137,5.9843333453,0,5.9843333453,78.58,-0.51,78.58165498380001,130.68,77.0343333453,-14.01,78.2979476995,5.9843333453,0,5.9843333453,71.05,-14.01,72.4181096135,131.45
2021-09-13 08:30:00,88.1418333481,1.16,88.1494661695,7.4018333481,0,7.4018333481,80.74,1.16,80.7483324905,130.76,80.0718333481,-12.08,80.977928448,7.4018333481,0,7.4018333481,72.67,-12.08,73.6671928337,131.45
2021-09-13 09:00:00,89.5578333539,2.09,89.5822170692,10.2678333539,0,10.2678333539,79.29,2.09,79.3175403048,130.35,81.6378333539,-10.8,82.3491094956,10.2678333539,0,10.2678333539,71.37,-10.8,72.1825248935,131.01
2021-09-13 09:30:00,89.9141667031,2.76,89.9565171286,18.2241667031,0,18.2241667031,71.69,2.76,71.7431090768,130.2,82.9541667031,-11.21,83.708170888,18.2241667031,0,18.2241667031,64.73,-11.21,65.6935080506,130.81
2021-09-13 10:00:00,89.183000038,0.31,89.1835388162,19.003000038,0,19.003000038,70.18,0.31,70.1806846647,130.12,82.283000038,-13.86,83.4421457973,19.003000038,0,19.003000038,63.28,-13.86,64.7800740969,131.0
2021-09-13 10:30:00,89.9931667021,-3.37,90.0562432765,17.7131667021,0,17.7131667021,72.28,-3.37,72.3585191944,130.32,82.6831667021,-17.84,84.5858833133,17.7131667021,0,17.7131667021,64.97,-17.84,67.3748209645,131.14
2021-09-13 11:00:00,88.9321667095,-3.17,88.98864633,21.4321667095,0,21.4321667095,67.5,-3.17,67.5743952988,130.65,81.4321667095,-17.79,83.3527556534,21.4321667095,0,21.4321667095,60.0,-17.79,62.5818192449,131.55
2021-09-13 11:30:00,86.7700000445,-3.46,86.838957316,22.2500000445,0,22.2500000445,64.52,-3.46,64.6127077284,130.9,79.9500000445,-17.99,81.9490244427,22.2500000445,0,22.2500000445,57.7,-17.99,60.4394746834,131.72
2021-09-13 12:00:00,84.8141667093,-3.67,84.893531995,21.3141667093,0,21.3141667093,63.5,-3.67,63.6059659152,130.9,79.1141667093,-17.98,81.1315707607,21.3141667093,0,21.3141667093,57.8,-17.98,60.5319783255,131.72
2021-09-13 12:30:00,85.2653333693,-3.62,85.342143602,17.9853333693,0,17.9853333693,67.28,-3.62,67.3773166578,130.9,79.1053333693,-17.94,81.1141009164,17.9853333693,0,17.9853333693,61.12,-17.94,63.6984929178,131.72
2021-09-13 13:00:00,87.2223333641,-3.83,87.3063819974,15.3823333641,0,15.3823333641,71.84,-3.83,71.9420217953,130.61,80.4523333641,-18.17,82.4786447738,15.3823333641,0,15.3823333641,65.07,-18.17,67.5592613932,131.49
2021-09-13 13:30:00,86.1943333675,-4.14,86.2937002606,17.0743333675,0,17.0743333675,69.12,-4.14,69.2438733752,130.73,79.6443333675,-18.49,81.76246044210001,17.0743333675,0,17.0743333675,62.57,-18.49,65.2448082226,131.57
2021-09-13 14:00:00,83.1971667072,-3.99,83.2927886921,20.2871667072,0,20.2871667072,62.91,-3.99,63.036403768,130.93,77.3871667072,-18.34,79.5306806897,20.2871667072,0,20.2871667072,57.1,-18.34,59.9730406099,131.77
2021-09-13 14:30:00,82.3616667102,-4.14,82.4656518999,21.7416667101,0,21.7416667101,60.62,-4.14,60.761204728,131.09,76.4716667102,-18.42,78.6588342745,21.7416667101,0,21.7416667101,54.73,-18.42,57.7465955706,131.91
2021-09-13 15:00:00,83.5471667072,-4.11,83.6481988138,20.2671667072,0,20.2671667072,63.28,-4.11,63.4133306175,131.2,77.3271667072,-18.4,79.48616679,20.2671667072,0,20.2671667072,57.06,-18.4,59.9533451944,131.91
2021-09-13 15:30:00,85.0593333662,-4.66,85.1868874458,16.4193333662,0,16.4193333662,68.64,-4.66,68.798002878,131.2,78.2093333662,-18.95,80.4723699513,16.4193333662,0,16.4193333662,61.79,-18.95,64.630539221,131.91
2021-09-13 16:00:00,86.226000029,-4.62,86.3496814181,14.506000029,0,14.506000029,71.72,-4.62,71.8686496325,131.2,79.156000029,-18.94,81.3903921885,14.506000029,0,14.506000029,64.65,-18.94,67.367247977,131.91
2021-09-13 16:30:00,90.5275000237,-4.73,90.6509854361,11.8475000237,0,11.8475000237,78.68,-4.73,78.8220483114,131.02,83.0175000237,-18.86,85.1328662162,11.8475000237,0,11.8475000237,71.17,-18.86,73.6265475219,131.91
2021-09-13 17:00:00,94.4258333564,-5.02,94.5591793802,11.5358333564,0,11.5358333564,82.89,-5.02,83.0418719683,130.91,86.2558333564,-19.11,88.3473875562,11.5358333564,0,11.5358333564,74.72,-19.11,77.1250316045,131.72
2021-09-13 17:30:00,99.8108333583,-4.54,99.9140333271,12.5008333583,0,12.5008333583,87.31,-4.54,87.4279571991,130.74,91.6808333583,-18.46,93.5208362093,12.5008333583,0,12.5008333583,79.18,-18.46,81.3034070627,131.6
2021-09-13 18:00:00,102.1231666883,-4.55,102.2244768852,10.8131666883,0,10.8131666883,91.31,-4.55,91.4232935307,130.53,93.7231666883,-18.43,95.5180447564,10.8131666883,0,10.8131666883,82.91,-18.43,84.9336976706,131.34
2021-09-13 18:30:00,102.5980000199,-4.84,102.7120986451,9.9280000199,0,9.9280000199,92.67,-4.84,92.7963064998,130.33,94.0380000199,-18.72,95.883178127,9.9280000199,0,9.9280000199,84.11,-18.72,86.1680364172,131.25
2021-09-13 19:00:00,101.1756666852,-5.5,101.3250488734,9.2856666852,0,9.2856666852,91.89,-5.5,92.0544518206,130.33,92.7256666852,-19.41,94.7354071202,9.2856666852,0,9.2856666852,83.44,-19.41,85.6678568659,131.25
2021-09-13 19:30:00,99.7955000179,-5.9,99.9697545452,8.9455000179,0,8.9455000179,90.85,-5.9,91.0413779553,130.33,91.3955000179,-19.87,93.5304994294,8.9455000179,0,8.9455000179,82.45,-19.87,84.8104910963,131.25
2021-09-13 20:00:00,98.2980000162,-6.22,98.4945948121,8.1180000162,0,8.1180000162,90.18,-6.22,90.3942520297,130.33,89.7080000162,-20.3,91.9761668418,8.1180000162,0,8.1180000162,81.59,-20.3,84.0774529824,131.25
2021-09-13 20:30:00,94.331666683,-7.99,94.6694430067,8.161666683,0,8.161666683,86.17,-7.99,86.5396383168,130.03,86.001666683,-21.6,88.6726940622,8.161666683,0,8.161666683,77.84,-21.6,80.781344381,131.36
2021-09-13 21:00:00,89.4328333424,-9.69,89.9562548111,4.5128333424000004,0,4.5128333424000004,84.92,-9.69,85.4710623545,130.83,81.0928333424,-21.73,83.953799911,4.5128333424000004,0,4.5128333424000004,76.58,-21.73,79.6033246793,131.92
2021-09-13 21:30:00,84.785833342,-10.82,85.4734457916,4.315833342,0,4.315833342,80.47,-10.82,81.1941703572,131.37,76.845833342,-23.02,80.2197139238,4.315833342,0,4.315833342,72.53,-23.02,76.0954748983,132.19
2021-09-13 22:00:00,78.6930000089,-10.99,79.4567073972,4.4430000089,0,4.4430000089,74.25,-10.99,75.058927517,131.75,71.6730000089,-26.47,76.4047107859,4.4430000089,0,4.4430000089,67.23,-26.47,72.2532615181,132.4
2021-09-13 22:30:00,69.5531666829,-14.33,71.0140260485,8.1231666829,0,8.1231666829,61.43,-14.33,63.0792660071,132.05,62.6431666829,-29.6,69.2843873615,8.1231666829,0,8.1231666829,54.52,-29.6,62.0370083096,132.95
2021-09-13 23:00:00,66.7635000225,-15.18,68.4674910834,11.2335000225,0,11.2335000225,55.53,-15.18,57.5674673752,131.38,60.3035000225,-30.46,67.5597788256,11.2335000225,0,11.2335000225,49.07,-30.46,57.7553157727,132.3
2021-09-13 23:30:00,66.1166666888,-15.28,67.8593546539,11.0766666888,0,11.0766666888,55.04,-15.28,57.1216246268,131.68,60.0166666888,-30.24,67.2045971674,11.0766666888,0,11.0766666888,48.94,-30.24,57.5289596638,132.57
2021-09-14 00:00:00,61.0465000181,-15.85,63.0705768521,9.0565000181,0,9.0565000181,51.99,-15.85,54.3523927716,131.11,55.2365000181,-30.75,63.2189325618,9.0565000181,0,9.0565000181,46.18,-30.75,55.4811220146,131.89
2021-09-14 00:30:00,57.918833349,-16.1,60.1149004532,7.808833349,0,7.808833349,50.11,-16.1,52.6328994071,131.32,52.268833349,-30.98,60.7601130649,7.808833349,0,7.808833349,44.46,-30.98,54.1890394822,132.13
2021-09-14 01:00:00,56.753500013,-15.95,58.9522032135,6.503500013,0,6.503500013,50.25,-15.95,52.7206316351,131.48,51.403500013,-30.78,59.9143406338,6.503500013,0,6.503500013,44.9,-30.78,54.4372886907,132.23
2021-09-14 01:30:00,58.480000009,-15.45,60.4864687435,4.520000009,0,4.520000009,53.96,-15.45,56.1282825321,131.48,53.300000009,-30.26,61.2907627703,4.520000009,0,4.520000009,48.78,-30.26,57.4034493737,132.23
2021-09-14 02:00:00,57.297500009,-15.47,59.3491736023,4.487500009,0,4.487500009,52.81,-15.47,55.0292376833,131.91,52.207500009,-30.4,60.4134344098,4.487500009,0,4.487500009,47.72,-30.4,56.5805478941,132.63
2021-09-14 02:30:00,56.1010000088,-16.12,58.3710253635,4.4010000088,0,4.4010000088,51.7,-16.12,54.1548188068,132.8,51.0910000088,-30.76,59.6361289983,4.4010000088,0,4.4010000088,46.69,-30.76,55.9118386391,133.61
2021-09-14 03:00:00,55.0033333421,-14.63,56.9157586152,4.4033333421,0,4.4033333421,50.6,-14.63,52.6725440813,133.06,50.0333333421,-29.36,58.0115854405,4.4033333421,0,4.4033333421,45.63,-29.36,54.2596212666,133.78
2021-09-14 03:30:00,54.8271666753,-8.92,55.54803872,4.2971666753,0,4.2971666753,50.53,-8.92,51.3112784873,132.99,49.8071666753,-23.33,55.0003886551,4.2971666753,0,4.2971666753,45.51,-23.33,51.1414606753,133.69
2021-09-14 04:00:00,54.4731666754,-8.96,55.2051400473,4.3531666754,0,4.3531666754,50.12,-8.96,50.914595157,132.36,49.5131666754,-23.34,54.7385538193,4.3531666754,0,4.3531666754,45.16,-23.34,50.834842382,133.08
