Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-09-14 04:30:00,54.4536666753,-9.01,55.1940387577,4.3236666753,0,4.3236666753,50.13,-9.01,50.933260253,132.36,49.5136666753,-23.37,54.7518044235,4.3236666753,0,4.3236666753,45.19,-23.37,50.8752690411,133.08
2021-09-14 05:00:00,54.427833342,-8.91,55.1523085855,4.347833342,0,4.347833342,50.08,-8.91,50.8664378544,132.36,49.427833342,-23.31,54.6485755431,4.347833342,0,4.347833342,45.08,-23.31,50.75,133.08
2021-09-14 05:30:00,56.0736666755,-8.81,56.7615379851,4.4336666755,0,4.4336666755,51.64,-8.81,52.3861212536,132.45,50.9236666755,-23.19,55.9553029451,4.4336666755,0,4.4336666755,46.49,-23.19,51.9528266796,133.15
2021-09-14 06:00:00,58.5525000087,-8.48,59.16338105,4.3625000087,0,4.3625000087,54.19,-8.48,54.8494895145,132.23,53.1225000087,-22.36,57.6365301452,4.3625000087,0,4.3625000087,48.76,-22.36,53.6424011394,132.93
2021-09-14 06:30:00,65.1270000115,-5.92,65.3955084887,5.7370000115,0,5.7370000115,59.39,-5.92,59.6843237375,132.03,58.9570000115,-20.68,62.4787183796,5.7370000115,0,5.7370000115,53.22,-20.68,57.0966794131,132.7
2021-09-14 07:00:00,69.2878333524,-4.91,69.4615861515,9.5578333524,0,9.5578333524,59.73,-4.91,59.9314691961,131.29,62.5678333524,-20.07,65.7079802643,9.5578333524,0,9.5578333524,53.01,-20.07,56.6821400443,132.07
2021-09-14 07:30:00,78.899500022,-2.49,78.9387813671,10.979500022,0,10.979500022,67.92,-2.49,67.9656273421,131.68,71.609500022,-17.35,73.6813612347,10.979500022,0,10.979500022,60.63,-17.35,63.0636139148,132.53
2021-09-14 08:00:00,84.8798333642,-1.2,84.8883155206,15.4098333642,0,15.4098333642,69.47,-1.2,69.480363413,131.24,76.7698333642,-14.93,78.2081339424,15.4098333642,0,15.4098333642,61.36,-14.93,63.1502533645,132.07
2021-09-14 08:30:00,89.9256667031,1.8599999999999999,89.9449005335,18.1956667031,0,18.1956667031,71.73,1.8599999999999999,71.7541113805,130.77,82.0656667031,-13.47,83.1637814882,18.1956667031,0,18.1956667031,63.87,-13.47,65.2749400613,131.48
2021-09-14 09:00:00,91.2721667101,3.42,91.3362185333,21.7121667101,0,21.7121667101,69.56,3.42,69.6440234335,130.03,83.6421667101,-12.56,84.5799364623,21.7121667101,0,21.7121667101,61.93,-12.56,63.1908102496,130.97
2021-09-14 09:30:00,91.4853333807,-2.39,91.5165467212,23.6853333807,0,23.6853333807,67.8,-2.39,67.8421115532,130.48,84.3953333807,-18.75,86.4530785828,23.6853333807,0,23.6853333807,60.71,-18.75,63.5394885091,131.45
2021-09-14 10:00:00,89.521500058,-3.22,89.5793914504,28.991500058,0,28.991500058,60.53,-3.22,60.6155862794,130.48,82.531500058,-19.76,84.8640448118,28.991500058,0,28.991500058,53.54,-19.76,57.070037673,131.45
2021-09-14 10:30:00,93.5203333906,-2.52,93.5542792045,28.6103333906,0,28.6103333906,64.91,-2.52,64.9588985436,130.48,86.0703333906,-19.0,88.1425112529,28.6103333906,0,28.6103333906,57.46,-19.0,60.5198446792,131.45
2021-09-14 11:00:00,88.5170000595,-3.23,88.5759120728,29.7270000595,0,29.7270000595,58.79,-3.23,58.878663368,130.48,81.0770000595,-19.86,83.4739452682,29.7270000595,0,29.7270000595,51.35,-19.86,55.0567171197,131.45
2021-09-14 11:30:00,88.1281667374,-3.24,88.1877053364,35.3681667374,0,35.3681667374,52.76,-3.24,52.8593908402,130.62,81.4881667374,-20.0,83.9066226124,35.3681667374,0,35.3681667374,46.12,-20.0,50.2698159933,131.67
2021-09-14 12:00:00,89.1403334046,-3.01,89.191138234,35.6203334046,0,35.6203334046,53.52,-3.01,53.6045753644,130.72,82.9303334046,-19.7,85.2380795102,35.6203334046,0,35.6203334046,47.31,-19.7,51.2476936066,131.79
2021-09-14 12:30:00,87.6013334077,-3.93,87.6894435768,37.1913334077,0,37.1913334077,50.41,-3.93,50.5629607519,130.72,81.2413334077,-20.63,83.8197539597,37.1913334077,0,37.1913334077,44.05,-20.63,48.641539860500004,131.79
2021-09-14 13:00:00,86.7688334079,-4.6,86.8906810364,37.2688334079,0,37.2688334079,49.5,-4.6,49.7132779044,130.81,80.1388334079,-21.23,82.9032298525,37.2688334079,0,37.2688334079,42.87,-21.23,47.8387897004,131.79
2021-09-14 13:30:00,85.6718334029,-4.62,85.7963136656,34.7618334029,0,34.7618334029,50.91,-4.62,51.1191989374,131.02,78.8918334029,-21.13,81.6725062531,34.7618334029,0,34.7618334029,44.13,-21.13,48.9278427892,131.96
2021-09-14 14:00:00,83.038666735,-4.78,83.1761298278,34.168666735,0,34.168666735,48.87,-4.78,49.1032106893,131.02,76.518666735,-21.26,79.4172144998,34.168666735,0,34.168666735,42.35,-21.26,47.3868135666,132.14
2021-09-14 14:30:00,80.7616667336,-4.83,80.9059683434,33.4716667336,0,33.4716667336,47.29,-4.83,47.5360179233,131.19,75.0116667336,-21.23,77.9580851878,33.4716667336,0,33.4716667336,41.54,-21.23,46.6506645183,132.14
2021-09-14 15:00:00,78.6803333968,-5.09,78.8448030211,31.7403333968,0,31.7403333968,46.94,-5.09,47.2151638777,131.19,73.4603333968,-21.39,76.5111278362,31.7403333968,0,31.7403333968,41.72,-21.39,46.883797841,132.14
2021-09-14 15:30:00,78.7075000581,-5.13,78.8745045335,29.0575000581,0,29.0575000581,49.65,-5.13,49.9143205904,131.28,73.4475000581,-20.94,76.374202875,29.0575000581,0,29.0575000581,44.39,-20.94,49.0811134756,132.26
2021-09-14 16:00:00,81.0006667342,-6.21,81.2383660064,33.7706667342,0,33.7706667342,47.23,-6.21,47.636509108,131.28,75.7506667342,-20.5,78.4755599577,33.7706667342,0,33.7706667342,41.98,-20.5,46.7179879704,132.26
2021-09-14 16:30:00,83.6193334018,-6.45,83.8677257266,34.2293334018,0,34.2293334018,49.39,-6.45,49.8093826503,131.59,77.9793334018,-20.93,80.7393419455,34.2293334018,0,34.2293334018,43.75,-20.93,48.498736066,132.36
2021-09-14 17:00:00,90.228500056,-4.01,90.3175637534,27.998500056,0,27.998500056,62.23,-4.01,62.3590650988,131.76,84.578500056,-19.88,86.8834683454,27.998500056,0,27.998500056,56.58,-19.88,59.9709162845,132.51
2021-09-14 17:30:00,93.3935000482,-3.88,93.474061917,24.1235000482,0,24.1235000482,69.27,-3.88,69.3785795473,131.37,86.8135000482,-19.74,89.0294973064,24.1235000482,0,24.1235000482,62.69,-19.74,65.7244528315,132.28
2021-09-14 18:00:00,89.5185000522,-6.6,89.7614719777,26.1085000522,0,26.1085000522,63.41,-6.6,63.7525536743,131.26,81.7885000522,-22.77,84.8989495859,26.1085000522,0,26.1085000522,55.68,-22.77,60.1559248952,132.19
2021-09-14 18:30:00,96.9895000365,-4.62,97.0994722815,18.2695000365,0,18.2695000365,78.72,-4.62,78.8554551062,131.71,89.3495000365,-20.47,91.6643554321,18.2695000365,0,18.2695000365,71.08,-20.47,73.968826542,132.65
2021-09-14 19:00:00,96.7248333547,-5.17,96.8629045998,10.7048333547,0,10.7048333547,86.02,-5.17,86.1752243977,131.08,88.6348333547,-19.37,90.7266806613,10.7048333547,0,10.7048333547,77.93,-19.37,80.3011942626,132.03
2021-09-14 19:30:00,91.2685000327,-7.99,91.6175703575,16.3385000327,0,16.3385000327,74.93,-7.99,75.3547941408,131.45,82.5985000327,-22.09,85.5013468177,16.3385000327,0,16.3385000327,66.26,-22.09,69.8452267517,132.22
2021-09-14 20:00:00,93.2393333643,-8.66,93.6406369383,15.4693333643,0,15.4693333643,77.77,-8.66,78.2506773134,131.45,84.4593333643,-22.69,87.4540741895,15.4693333643,0,15.4693333643,68.99,-22.69,72.6254514616,132.22
2021-09-14 20:30:00,92.3605000337,-9.66,92.864296511,16.8605000337,0,16.8605000337,75.5,-9.66,76.1154754304,131.24,83.6605000337,-23.73,86.9608657149,16.8605000337,0,16.8605000337,66.8,-23.73,70.8897235148,132.0
2021-09-14 21:00:00,93.4968333563,-8.47,93.879703598,11.4768333563,0,11.4768333563,82.02,-8.47,82.4561780584,131.4,85.5768333563,-22.21,88.4119816953,11.4768333563,0,11.4768333563,74.1,-22.21,77.3569266453,132.19
2021-09-14 21:30:00,87.9783333581,-9.68,88.5092624558,12.3683333581,0,12.3683333581,75.61,-9.68,76.2271244374,131.4,80.5483333581,-24.1,84.0764176613,12.3683333581,0,12.3683333581,68.18,-24.1,72.3140539591,132.19
2021-09-14 22:00:00,79.3683333456,-10.47,80.0559381812,6.1583333457,0,6.1583333457,73.21,-10.47,73.9548848961,131.84,72.5883333456,-25.69,77.0002742716,6.1583333457,0,6.1583333457,66.43,-25.69,71.2244410297,132.68
2021-09-14 22:30:00,75.0168333424,-12.61,76.0692933103,4.5468333424,0,4.5468333424,70.47,-12.61,71.589335798,132.23,68.0468333424,-25.87,72.7985468806,4.5468333424,0,4.5468333424,63.5,-25.87,68.567535321,133.15
2021-09-14 23:00:00,69.638500009,-13.81,70.9946250324,4.478500009,0,4.478500009,65.16,-13.81,66.6073697124,130.84,63.098500009,-26.79,68.5501626795,4.478500009,0,4.478500009,58.62,-26.79,64.4515981183,131.58
2021-09-14 23:30:00,65.3126666753,-14.35,66.8705236127,4.3226666753,0,4.3226666753,60.99,-14.35,62.6554275382,130.69,59.1326666753,-27.36,65.1555206267,4.3226666753,0,4.3226666753,54.81,-27.36,61.2593315341,131.4
2021-09-15 00:00:00,61.9431666753,-15.11,63.7594541834,4.3331666753,0,4.3331666753,57.61,-15.11,59.5585778877,131.04,56.1831666753,-28.05,62.7961043192,4.3331666753,0,4.3331666753,51.85,-28.05,58.951039007,131.74
2021-09-15 00:30:00,59.8275000088,-14.92,61.6598423393,4.4175000088,0,4.4175000088,55.41,-14.92,57.3835734335,131.34,54.4775000088,-29.39,61.8996777634,4.4175000088,0,4.4175000088,50.06,-29.39,58.0497691641,132.04
2021-09-15 01:00:00,57.241333342,-15.69,59.3527281831,4.351333342,0,4.351333342,52.89,-15.69,55.1681810467,131.59,51.981333342,-29.61,59.8231653794,4.351333342,0,4.351333342,47.63,-29.61,56.0835894001,132.44
2021-09-15 01:30:00,57.8755000088,-16.03,60.0544286565,4.3755000088,0,4.3755000088,53.5,-16.03,55.8498961503,132.15,52.4755000088,-29.23,60.0672206879,4.3755000088,0,4.3755000088,48.1,-29.23,56.2850148796,132.75
2021-09-15 02:00:00,57.0928333424,-16.13,59.3276370595,4.5428333424,0,4.5428333424,52.55,-16.13,54.9698044384,132.15,51.7528333424,-29.3,59.4713860522,4.5428333424,0,4.5428333424,47.21,-29.3,55.5632441457,132.75
2021-09-15 02:30:00,55.622500009,-16.82,58.1100241546,4.4925000090000005,0,4.4925000090000005,51.13,-16.82,53.8255450507,132.06,50.452500009,-29.86,58.6265669911,4.4925000090000005,0,4.4925000090000005,45.96,-29.86,54.8082220109,132.75
2021-09-15 03:00:00,54.3070000092,-17.11,56.9385840182,4.5970000092,0,4.5970000092,49.71,-17.11,52.5721998779,132.3,49.3170000092,-30.17,57.8134533643,4.5970000092,0,4.5970000092,44.72,-30.17,53.9454103701,132.98
2021-09-15 03:30:00,53.9215000094,-17.03,56.5468749204,4.6815000094,0,4.6815000094,49.24,-17.03,52.1018089897,132.43,48.9715000094,-30.32,57.5978316707,4.6815000094,0,4.6815000094,44.29,-30.32,53.6740766106,133.09
2021-09-15 04:00:00,53.4813333424,-16.53,55.9776197786,4.5113333424,0,4.5113333424,48.97,-16.53,51.6846379498,132.43,48.7113333424,-31.2,57.8466420459,4.5113333424,0,4.5113333424,44.2,-31.2,54.1024953214,133.01
2021-09-15 04:30:00,53.5068333419,-16.57,56.0138028907,4.2968333419,0,4.2968333419,49.21,-16.57,51.9248399131,132.43,48.7368333419,-31.24,57.8896927285,4.2968333419,0,4.2968333419,44.44,-31.24,54.321737822,133.14
2021-09-15 05:00:00,53.4086666755,-16.75,55.9736382242,4.4286666755,0,4.4286666755,48.98,-16.75,51.7648809522,132.43,48.5886666755,-31.42,57.8625520463,4.4286666755,0,4.4286666755,44.16,-31.42,54.1970663413,133.14
2021-09-15 05:30:00,55.0383333423,-16.17,57.3645102576,4.4783333423,0,4.4783333423,50.56,-16.17,53.0827891129,132.43,50.1083333423,-30.93,58.8855667404,4.4783333423,0,4.4783333423,45.63,-30.93,55.1249653061,133.28
2021-09-15 06:00:00,58.6548333421,-15.46,60.6580668533,4.3648333421,0,4.3648333421,54.29,-15.46,56.4483454142,132.55,53.4848333421,-30.29,61.4663444303,4.3648333421,0,4.3648333421,49.12,-30.29,57.7083919374,133.28
2021-09-15 06:30:00,65.8348333418,-13.67,67.239082245,4.2548333418,0,4.2548333418,61.58,-13.67,63.0790401005,132.55,59.9748333418,-28.65,66.4665565106,4.2548333418,0,4.2548333418,55.72,-28.65,62.654137134,133.28
2021-09-15 07:00:00,70.9615000127,-12.19,72.000906828,6.3315000127,0,6.3315000127,64.63,-12.19,65.7695446236,131.92,64.2715000127,-27.57,69.9351886669,6.3315000127,0,6.3315000127,57.94,-27.57,64.1650099353,132.78
2021-09-15 07:30:00,79.8183333666,-11.08,80.5837002217,16.6483333666,0,16.6483333666,63.17,-11.08,64.1343535089,131.84,71.9083333666,-26.99,76.8066957209,16.6483333666,0,16.6483333666,55.26,-26.99,61.499005683,132.69
2021-09-15 08:00:00,86.1111667016,-8.76,86.5555927177,17.4511667016,0,17.4511667016,68.66,-8.76,69.2165673809,131.7,78.5711667016,-24.17,82.2047269739,17.4511667016,0,17.4511667016,61.12,-24.17,65.7255148325,132.62
2021-09-15 08:30:00,88.6800000391,-6.68,88.9312363961,19.5400000391,0,19.5400000391,69.14,-6.68,69.4619464167,131.18,81.2200000391,-22.82,84.3649263992,19.5400000391,0,19.5400000391,61.68,-22.82,65.7660611562,132.03
2021-09-15 09:00:00,88.4063333829,-6.68,88.6583452485,24.7663333829,0,24.7663333829,63.64,-6.68,63.9896241589,130.82,80.8163333829,-23.06,84.0419141944,24.7663333829,0,24.7663333829,56.05,-23.06,60.6083005866,131.76
2021-09-15 09:30:00,90.0121667149,-5.32,90.1692439621,24.0921667149,0,24.0921667149,65.92,-5.32,66.1343239173,130.95,82.4621667149,-21.02,85.0990560424,24.0921667149,0,24.0921667149,58.37,-21.02,62.0394817838,131.89
2021-09-15 10:00:00,93.5678333876,-3.85,93.6470071324,27.1378333876,0,27.1378333876,66.43,-3.85,66.5414712792,130.67,86.1678333876,-18.52,88.1356109113,27.1378333876,0,27.1378333876,59.03,-18.52,61.8670453473,131.57
2021-09-15 10:30:00,91.5165000606,-3.75,91.5932982447,30.2965000606,0,30.2965000606,61.22,-3.75,61.3347446396,130.56,84.3965000606,-18.45,86.3896505519,30.2965000606,0,30.2965000606,54.1,-18.45,57.1595355125,131.34
2021-09-15 11:00:00,87.4286667298,-3.64,87.5044076956,31.5686667298,0,31.5686667298,55.86,-3.64,55.9784708616,130.73,80.6286667298,-18.28,82.6749073094,31.5686667298,0,31.5686667298,49.06,-18.28,52.3549615605,131.5
2021-09-15 11:30:00,85.5806667363,-3.31,85.6446531842,34.8406667363,0,34.8406667363,50.74,-3.31,50.8478485287,130.73,79.4806667363,-17.85,81.4604129922,34.8406667363,0,34.8406667363,44.64,-17.85,48.0765233768,131.5
2021-09-15 12:00:00,83.9438334099,-2.83,83.991523784,38.3038334099,0,38.3038334099,45.64,-2.83,45.7276557457,130.66,78.4838334099,-17.28,80.3636143209,38.3038334099,0,38.3038334099,40.18,-17.28,43.7382075536,131.5
2021-09-15 12:30:00,83.9481667405,-2.88,83.9975541257,36.928166740500004,0,36.928166740500004,47.02,-2.88,47.1081181963,130.66,78.3281667405,-17.33,80.2223821943,36.928166740500004,0,36.928166740500004,41.4,-17.33,44.8808299834,131.5
2021-09-15 13:00:00,82.6956667389,-2.88,82.7458016904,36.1256667389,0,36.1256667389,46.57,-2.88,46.6589680555,130.57,77.5256667389,-17.35,79.4433855227,36.1256667389,0,36.1256667389,41.4,-17.35,44.8885564482,131.41
2021-09-15 13:30:00,82.7710000703,-2.66,82.8137310633,35.1310000703,0,35.1310000703,47.64,-2.66,47.7142033361,130.73,76.6710000703,-17.27,78.5919534798,35.1310000703,0,35.1310000703,41.54,-17.27,44.9869369929,131.55
2021-09-15 14:00:00,82.1595000694,-2.66,82.2025489364,34.6795000694,0,34.6795000694,47.48,-2.66,47.5544529986,130.99,76.0195000694,-17.33,77.9698229496,34.6795000694,0,34.6795000694,41.34,-17.33,44.8254894006,131.72
2021-09-15 14:30:00,80.6278334005,-3.46,80.7020391246,33.5978334005,0,33.5978334005,47.03,-3.46,47.1571044489,130.99,74.4378334005,-18.12,76.611522902,33.5978334005,0,33.5978334005,40.84,-18.12,44.6793016955,131.72
2021-09-15 15:00:00,79.8105000666,-3.88,79.9047578113,33.2905000666,0,33.2905000666,46.52,-3.88,46.6815252536,131.23,74.2205000666,-18.49,76.4889712974,33.2905000666,0,33.2905000666,40.93,-18.49,44.9126374198,131.96
2021-09-15 15:30:00,79.3583333958,-4.85,79.5063996127,31.2583333958,0,31.2583333958,48.1,-4.85,48.3438982706,131.37,73.9483333958,-19.31,76.4279537344,31.2583333958,0,31.2583333958,42.69,-19.31,46.8541588336,132.15
2021-09-15 16:00:00,81.5360000614,-5.15,81.6984810508,30.6760000614,0,30.6760000614,50.86,-5.15,51.1200753129,131.37,75.9360000614,-19.54,78.4097424133,30.6760000614,0,30.6760000614,45.26,-19.54,49.2978620226,132.15
2021-09-15 16:30:00,84.6825000594,-5.64,84.8701090862,29.6825000594,0,29.6825000594,55.0,-5.64,55.2884219344,131.37,79.1625000594,-19.78,81.5962610396,29.6825000594,0,29.6825000594,49.48,-19.78,53.2871354081,132.08
2021-09-15 17:00:00,86.4880000677,-7.28,86.7938509096,33.8580000677,0,33.8580000677,52.63,-7.28,53.1311142364,131.29,80.8380000677,-22.88,84.0135504246,33.8580000677,0,33.8580000677,46.98,-22.88,52.2552849002,132.08
2021-09-15 17:30:00,92.0770000603,-7.48,92.3803244208,30.1270000603,0,30.1270000603,61.95,-7.48,62.3999431089,131.72,85.5670000603,-23.45,88.7221167427,30.1270000603,0,30.1270000603,55.44,-23.45,60.1954823886,132.62
2021-09-15 18:00:00,94.9538333934,-8.03,95.2927666515,30.0438333934,0,30.0438333934,64.91,-8.03,65.4048086917,131.58,87.4238333934,-24.07,90.6768523119,30.0438333934,0,30.0438333934,57.38,-24.07,62.2240251028,132.53
2021-09-15 18:30:00,95.455666716,-8.3,95.8158353729,24.675666716,0,24.675666716,70.78,-8.3,71.2649871957,131.48,87.355666716,-24.31,90.6751818713,24.675666716,0,24.675666716,62.68,-24.31,67.229149184,132.46
2021-09-15 19:00:00,96.134666704,-7.75,96.4465481098,18.684666704,0,18.684666704,77.45,-7.75,77.8367843632,131.29,88.034666704,-23.53,91.1249880202,18.684666704,0,18.684666704,69.35,-23.53,73.2330758606,132.28
2021-09-15 19:30:00,95.0195000421,-8.61,95.408791462,21.0295000421,0,21.0295000421,73.99,-8.61,74.4892757382,131.02,86.4995000421,-24.54,89.9131531397,21.0295000421,0,21.0295000421,65.47,-24.54,69.9180413055,132.02
2021-09-15 20:00:00,94.661000043,-9.21,95.1079861481,21.521000043,0,21.521000043,73.14,-9.21,73.7175942364,131.19,86.131000043,-25.13,89.7221604088,21.521000043,0,21.521000043,64.61,-25.13,69.3250964659,132.16
2021-09-15 20:30:00,92.0463333695,-10.31,92.6219390143,18.0663333695,0,18.0663333695,73.98,-10.31,74.6949563224,131.26,83.8163333695,-26.15,87.8009125209,18.0663333695,0,18.0663333695,65.75,-26.15,70.7593456725,132.28
2021-09-15 21:00:00,87.721000036,-12.1,88.5515886211,18.011000036,0,18.011000036,69.71,-12.1,70.7523434241,131.65,79.661000036,-26.88,84.0738325922,18.011000036,0,18.011000036,61.65,-26.88,67.2551626271,132.65
2021-09-15 21:30:00,82.9593333657,-12.75,83.9333872334,16.1793333657,0,16.1793333657,66.78,-12.75,67.9862552285,132.15,75.5493333657,-28.37,80.700425476,16.1793333657,0,16.1793333657,59.37,-28.37,65.8001048631,133.07
2021-09-15 22:00:00,80.7951666849,-11.93,81.671193573,9.1151666849,0,9.1151666849,71.68,-11.93,72.6659982385,132.15,73.9451666849,-27.28,78.8167880344,9.1151666849,0,9.1151666849,64.83,-27.28,70.3358180446,133.17
2021-09-15 22:30:00,76.5211666798,-11.64,77.4014118091,6.5911666798,0,6.5911666798,69.93,-11.64,70.8921328498,132.15,69.7411666798,-26.77,74.7024981501,6.5911666798,0,6.5911666798,63.15,-26.77,68.5897616266,133.17
2021-09-15 23:00:00,69.1503333419,-12.63,70.2942778703,4.3003333419,0,4.3003333419,64.85,-12.63,66.0684448129,131.53,62.8103333419,-27.66,68.6309957273,4.3003333419,0,4.3003333419,58.51,-27.66,64.7185885198,132.51
2021-09-15 23:30:00,65.2976666755,-13.46,66.6705097721,4.4376666755,0,4.4376666755,60.86,-13.46,62.3306601922,131.7,59.4576666755,-28.47,65.9223408755,4.4376666755,0,4.4376666755,55.02,-28.47,61.9495060513,132.66
2021-09-16 00:00:00,61.6226666756,-14.3,63.2601221008,4.4726666756,0,4.4726666756,57.15,-14.3,58.9119045695,132.06,56.1426666756,-29.23,63.296065608,4.4726666756,0,4.4726666756,51.67,-29.23,59.3648195483,132.99
2021-09-16 00:30:00,59.7591666756,-14.91,61.5911203159,4.4791666756,0,4.4791666756,55.28,-14.91,57.2554495223,132.42,54.4191666756,-29.85,62.0682543791,4.4791666756,0,4.4791666756,49.94,-29.85,58.1809771317,133.31
2021-09-16 01:00:00,58.1416666756,-15.12,60.0755175077,4.4716666756,0,4.4716666756,53.67,-15.12,55.7591544054,132.64,52.9416666756,-30.08,60.8902822328,4.4716666756,0,4.4716666756,48.47,-30.08,57.0451338854,133.57
2021-09-16 01:30:00,59.2838333423,-14.86,61.1178574212,4.4638333423,0,4.4638333423,54.82,-14.86,56.7983450463,132.72,54.0538333423,-29.83,61.7385276711,4.4638333423,0,4.4638333423,49.59,-29.83,57.870519265,133.57
2021-09-16 02:00:00,58.2681666756,-15.11,60.195442915,4.4681666756,0,4.4681666756,53.8,-15.11,55.8815899917,132.72,53.1181666756,-30.08,61.0438041981,4.4681666756,0,4.4681666756,48.65,-30.08,57.1981546905,133.57
2021-09-16 02:30:00,57.000500009,-15.76,59.1391122801,4.520500009,0,4.520500009,52.48,-15.76,54.795328268,132.82,51.910500009,-30.27,60.0913713539,4.520500009,0,4.520500009,47.39,-30.27,56.2324194749,133.73
2021-09-16 03:00:00,55.6551666757,-16.57,58.0694625229,4.5251666756999995,0,4.5251666756999995,51.13,-16.57,53.747946937500004,132.97,50.4351666757,-29.71,58.5353750958,4.5251666756999995,0,4.5251666756999995,45.91,-29.71,54.6846614692,133.73
2021-09-16 03:30:00,55.1623333424,-16.7,57.6348247137,4.5323333424,0,4.5323333424,50.63,-16.7,53.3131025171,133.13,50.0223333424,-29.81,58.2311766412,4.5323333424,0,4.5323333424,45.49,-29.81,54.3872797628,133.83
2021-09-16 04:00:00,54.8075000089,-15.96,57.0840052661,4.4475000089,0,4.4475000089,50.36,-15.96,52.8285074557,133.13,49.7975000089,-29.91,58.0895783006,4.4475000089,0,4.4475000089,45.35,-29.91,54.3252298661,133.83
2021-09-16 04:30:00,55.1611666756,-8.77,55.8539811384,4.4511666756,0,4.4511666756,50.71,-8.77,51.4627729529,133.13,50.1311666756,-23.19,55.2350429732,4.4511666756,0,4.4511666756,45.68,-23.19,51.2292738578,133.83
2021-09-16 05:00:00,55.3208333422,-8.64,55.991465436,4.4308333422,0,4.4308333422,50.89,-8.64,51.6182303067,132.42,50.2408333422,-23.06,55.2802400042,4.4308333422,0,4.4308333422,45.81,-23.06,51.2866425105,133.13
2021-09-16 05:30:00,56.7748333423,-8.24,57.3696723108,4.4848333423,0,4.4848333423,52.29,-8.24,52.9352595158,132.3,51.5748333423,-22.67,56.3373085467,4.4848333423,0,4.4848333423,47.09,-22.67,52.2627687747,133.13
2021-09-16 06:00:00,58.8698333421,-7.73,59.3751646543,4.3898333421,0,4.3898333421,54.48,-7.73,55.0256603777,132.2,53.3998333421,-22.02,57.7617745656,4.3898333421,0,4.3898333421,49.01,-22.02,53.7295123745,132.95
2021-09-16 06:30:00,66.3001666752,-5.49,66.5270787061,4.2801666752,0,4.2801666752,62.02,-5.49,62.2625127986,132.11,60.1801666752,-19.87,63.3756211887,4.2801666752,0,4.2801666752,55.9,-19.87,59.3264435138,132.85
2021-09-16 07:00:00,73.6551666754,-3.92,73.7594060306,4.3651666754,0,4.3651666754,69.29,-3.92,69.4007961049,131.28,66.7551666754,-17.49,69.008350059,4.3651666754,0,4.3651666754,62.39,-17.49,64.7951556831,132.03
2021-09-16 07:30:00,82.658166682,-1.65,82.674633469,7.6781666820000005,0,7.6781666820000005,74.98,-1.65,74.9981526439,130.78,74.968166682,-14.97,76.4481975959,7.6781666820000005,0,7.6781666820000005,67.29,-14.97,68.9350781533,131.51
2021-09-16 08:00:00,83.5461666879,-0.76,83.5496233878,10.6161666879,0,10.6161666879,72.93,-0.76,72.9339598541,130.63,75.8361666879,-14.31,77.174479447,10.6161666879,0,10.6161666879,65.22,-14.31,66.7714347607,131.34
2021-09-16 08:30:00,88.687000035,0.53,88.6885836802,17.477000035,0,17.477000035,71.21,0.53,71.211972308,130.47,81.287000035,-13.42,82.3873338243,17.477000035,0,17.477000035,63.81,-13.42,65.2059238106,131.21
2021-09-16 09:00:00,88.5533333776,-5.18,88.7047081742,22.1133333776,0,22.1133333776,66.44,-5.18,66.6416236297,130.17,81.6433333776,-21.4,84.4013855633,22.1133333776,0,22.1133333776,59.53,-21.4,63.2596308873,130.98
2021-09-16 09:30:00,88.8606667145,-4.3,88.9646451628,23.9206667145,0,23.9206667145,64.94,-4.3,65.0822064777,130.82,82.0006667145,-20.57,84.5413167725,23.9206667145,0,23.9206667145,58.08,-20.57,61.6150249533,131.79
2021-09-16 10:00:00,89.8608333854,-3.39,89.9247545268,26.0208333854,0,26.0208333854,63.84,-3.39,63.9299436884,130.71,84.0808333854,-19.54,86.3214813519,26.0208333854,0,26.0208333854,58.06,-19.54,61.259898792,131.79
2021-09-16 10:30:00,83.4423333831,-3.08,83.4991580821,24.8923333831,0,24.8923333831,58.55,-3.08,58.6309551346,130.97,78.2923333831,-19.23,80.6193671928,24.8923333831,0,24.8923333831,53.4,-19.23,56.7569634494,131.97
2021-09-16 11:00:00,81.5968333833,-2.67,81.6405053768,24.9968333833,0,24.9968333833,56.6,-2.67,56.662941152,130.97,76.4868333833,-18.94,78.7969496936,24.9968333833,0,24.9968333833,51.49,-18.94,54.8629538031,131.97
2021-09-16 11:30:00,82.2061667198,-2.26,82.2372266481,26.5661667198,0,26.5661667198,55.64,-2.26,55.6858797183,130.85,77.1361667198,-18.57,79.3399843473,26.5661667198,0,26.5661667198,50.57,-18.57,53.8717903916,131.83
2021-09-16 12:00:00,82.6900000573,-2.06,82.7156557701,28.6300000573,0,28.6300000573,54.06,-2.06,54.099234745,130.55,77.9600000573,-18.22,80.0607894598,28.6300000573,0,28.6300000573,49.33,-18.22,52.5872351431,131.53
2021-09-16 12:30:00,81.024500054,-3.18,81.0868793887,26.984500054,0,26.984500054,54.04,-3.18,54.1334831689,130.47,75.234500054,-19.46,77.7104986367,26.984500054,0,26.984500054,48.25,-19.46,52.0264749911,131.45
2021-09-16 13:00:00,80.7273333898,-2.85,80.7776259631,28.2373333898,0,28.2373333898,52.49,-2.85,52.56731494,130.74,75.7973333898,-18.99,78.1399759982,28.2373333898,0,28.2373333898,47.56,-18.99,51.2110700923,131.73
2021-09-16 13:30:00,80.1516667297,-3.36,80.2220622993,31.5216667297,0,31.5216667297,48.63,-3.36,48.745938292299996,130.82,76.3716667297,-19.26,78.762802636,31.5216667297,0,31.5216667297,44.85,-19.26,48.8105531622,131.73
2021-09-16 14:00:00,80.3221667248,-3.75,80.4096571772,29.0521667248,0,29.0521667248,51.27,-3.75,51.4069586729,130.93,75.3421667248,-19.67,77.867522028,29.0521667248,0,29.0521667248,46.29,-19.67,50.2958547,131.73
2021-09-16 14:30:00,82.9183333925,-3.35,82.985977807,29.5883333925,0,29.5883333925,53.33,-3.35,53.4351139233,131.03,77.0783333925,-19.34,79.4676354157,29.5883333925,0,29.5883333925,47.49,-19.34,51.277048472,131.94
2021-09-16 15:00:00,82.5880000471,-3.71,82.6712879528,23.5480000471,0,23.5480000471,59.04,-3.71,59.156451043,131.03,76.2280000471,-19.82,78.7625570381,23.5480000471,0,23.5480000471,52.68,-19.82,56.2851205915,131.94
2021-09-16 15:30:00,81.5168333747,-4.49,81.6403957819,20.6668333747,0,20.6668333747,60.85,-4.49,61.0154291962,131.03,75.0168333747,-20.55,77.780638912,20.6668333747,0,20.6668333747,54.35,-20.55,58.1052923579,131.94
2021-09-16 16:00:00,84.279666706,-4.5600000000000005,84.4029372716,19.669666706,0,19.669666706,64.61,-4.5600000000000005,64.7707163771,131.03,77.199666706,-20.65,79.9137725271,19.669666706,0,19.669666706,57.53,-20.65,61.1238365942,131.94
2021-09-16 16:30:00,87.631666704,-5.32,87.7930031911,18.651666704,0,18.651666704,68.98,-5.32,69.1848451614,131.03,80.091666704,-20.14,82.5850753794,18.651666704,0,18.651666704,61.44,-20.14,64.6567336014,132.01
2021-09-16 17:00:00,91.3013333673,-5.55,91.4698637511,16.9613333673,0,16.9613333673,74.34,-5.55,74.5468852468,131.21,83.5313333673,-19.66,85.8137474657,16.9613333673,0,16.9613333673,66.57,-19.66,69.4123944264,132.01
2021-09-16 17:30:00,94.5371666948,-5.43,94.6929817182,14.0771666948,0,14.0771666948,80.46,-5.43,80.6430189167,131.1,86.3871666948,-19.46,88.5518727614,14.0771666948,0,14.0771666948,72.31,-19.46,74.8827596981,131.83
2021-09-16 18:00:00,96.5873333559,-5.46,96.7415348483,11.2773333559,0,11.2773333559,85.31,-5.46,85.4845465567,130.93,88.1773333559,-19.39,90.2840751061,11.2773333559,0,11.2773333559,76.9,-19.39,79.3068855775,131.73
2021-09-16 18:30:00,92.8935000244,-7.53,93.1981933665,12.1935000244,0,12.1935000244,80.7,-7.53,81.0505453405,130.69,84.3535000244,-21.53,87.0577616664,12.1935000244,0,12.1935000244,72.16,-21.53,75.3034295368,131.52
2021-09-16 19:00:00,94.4528333605,-7.75,94.7702497086,13.6028333605,0,13.6028333605,80.85,-7.75,81.2205946789,131.05,85.9728333605,-21.67,88.6618123886,13.6028333605,0,13.6028333605,72.37,-21.67,75.5447271489,131.88
2021-09-16 19:30:00,95.1446666981,-7.65,95.451716072,15.7146666981,0,15.7146666981,79.43,-7.65,79.7975400623,131.05,86.4846666981,-21.58,89.13637851,15.7146666981,0,15.7146666981,70.77,-21.58,73.9870887385,131.88
2021-09-16 20:00:00,97.5570000222,-6.17,97.7519163665,11.0770000222,0,11.0770000222,86.48,-6.17,86.6998229525,131.05,89.2770000222,-19.87,91.4614652898,11.0770000222,0,11.0770000222,78.2,-19.87,80.6849236227,131.88
2021-09-16 20:30:00,92.4765000111,-7.31,92.7649672791,5.5465000111,0,5.5465000111,86.93,-7.31,87.2368098912,130.62,84.3765000111,-20.85,86.9144191381,5.5465000111,0,5.5465000111,78.83,-20.85,81.5407346055,131.43
2021-09-16 21:00:00,88.0011666761,-8.85,88.4450554659,4.7311666761,0,4.7311666761,83.27,-8.85,83.7389718112,130.89,80.0411666761,-22.33,83.0976369271,4.7311666761,0,4.7311666761,75.31,-22.33,78.5507797542,131.71
2021-09-16 21:30:00,82.9255000092,-10.52,83.5901247264,4.6155000092,0,4.6155000092,78.31,-10.52,79.0134577145,131.34,75.4055000092,-24.46,79.2734572959,4.6155000092,0,4.6155000092,70.79,-24.46,74.8967001943,132.13
2021-09-16 22:00:00,77.5493333422,-11.81,78.4434522559,4.4393333422,0,4.4393333422,73.11,-11.81,74.0577355852,131.94,70.3793333422,-26.27,75.1223233247,4.4393333422,0,4.4393333422,65.94,-26.27,70.9802542965,132.74
2021-09-16 22:30:00,73.9211666754,-12.83,75.0263139349,4.3711666754,0,4.3711666754,69.55,-12.83,70.723485491,132.66,67.2411666754,-28.08,72.8687923316,4.3711666754,0,4.3711666754,62.87,-28.08,68.8558152954,133.47
2021-09-16 23:00:00,66.0548333456,-14.93,67.7210890958,6.1448333456,0,6.1448333456,59.91,-14.93,61.7423112622,132.41,59.8048333456,-30.03,66.9209906643,6.1448333456,0,6.1448333456,53.66,-30.03,61.4914343628,133.32
2021-09-16 23:30:00,66.9646666807,-14.37,68.4891486562,7.0046666807,0,7.0046666807,59.96,-14.37,61.6579151448,132.29,61.1446666807,-29.4,67.8456355523,7.0046666807,0,7.0046666807,54.14,-29.4,61.6076261513,133.18
2021-09-17 00:00:00,60.8696666759,-15.06,62.7050230941,4.5996666759,0,4.5996666759,56.27,-15.06,58.2504635175,132.29,55.3996666759,-30.07,63.034339592,4.5996666759,0,4.5996666759,50.8,-30.07,59.0325749057,133.18
2021-09-17 00:30:00,59.297666676,-15.31,61.242218879,4.687666676,0,4.687666676,54.61,-15.31,56.7155022899,132.68,53.997666676,-30.21,61.8740018623,4.687666676,0,4.687666676,49.31,-30.21,57.8283684708,133.57
2021-09-17 01:00:00,57.1393333427,-15.46,59.1938764979,4.6993333427,0,4.6993333427,52.44,-15.46,54.6714294673,132.4,51.9993333427,-30.33,60.1983352601,4.6993333427,0,4.6993333427,47.3,-30.33,56.1889571001,133.19
2021-09-17 01:30:00,56.0966666761,-15.06,58.0830406588,4.7366666761000005,0,4.7366666761000005,51.36,-15.06,53.5224551006,132.53,50.8966666761,-29.96,59.0599041545,4.7366666761000005,0,4.7366666761000005,46.16,-29.96,55.030420678,133.32
2021-09-17 02:00:00,54.8145000096,-15.59,56.9883980412,4.8245000096,0,4.8245000096,49.99,-15.59,52.3645700832,132.76,49.6745000096,-30.46,58.2697824881,4.8245000096,0,4.8245000096,44.85,-30.46,54.2156259763,133.58
2021-09-17 02:30:00,54.1021666766,-15.79,56.3592808604,4.9421666766,0,4.9421666766,49.16,-15.79,51.6336101779,132.91,49.1021666766,-30.65,57.8830309532,4.9421666766,0,4.9421666766,44.16,-30.65,53.7543309883,133.75
2021-09-17 03:00:00,52.8233333432,-15.72,55.1128201554,4.9233333432,0,4.9233333432,47.9,-15.72,50.413573569,132.91,47.9633333432,-30.57,56.8771153047,4.9233333432,0,4.9233333432,43.04,-30.57,52.7917275717,133.75
2021-09-17 03:30:00,51.9035000096,-16.09,54.3402375155,4.7935000096,0,4.7935000096,47.11,-16.09,49.7819264392,132.91,47.1135000096,-30.9,56.3426293596,4.7935000096,0,4.7935000096,42.32,-30.9,52.4003091594,133.75
2021-09-17 04:00:00,51.636333343,-16.1,54.088084835,4.856333343,0,4.856333343,46.78,-16.1,49.4730067815,133.1,46.856333343,-30.91,56.1332706544,4.856333343,0,4.856333343,42.0,-30.91,52.1481361124,133.84
2021-09-17 04:30:00,52.936333343,-17.02,55.6051777068,4.856333343,0,4.856333343,48.08,-17.02,51.0035959517,133.1,48.056333343,-31.01,57.1929302832,4.856333343,0,4.856333343,43.2,-31.01,53.1776278147,133.84
2021-09-17 05:00:00,53.5086666766,-17.7,56.360157997499996,4.9586666766,0,4.9586666766,48.55,-17.7,51.6758405834,133.02,48.4586666766,-30.69,57.3595543573,4.9586666766,0,4.9586666766,43.5,-30.69,53.2365109676,133.73
2021-09-17 05:30:00,55.0325000101,-17.38,57.711701217,5.0325000101,0,5.0325000101,50.0,-17.38,52.9345293736,133.02,50.0025000101,-30.26,58.4458519251,5.0325000101,0,5.0325000101,44.97,-30.26,54.2030303581,133.58
2021-09-17 06:00:00,57.3570000099,-16.71,59.7415228307,4.9270000099,0,4.9270000099,52.43,-16.71,55.0284381025,132.59,52.0170000099,-29.68,59.8888194075,4.9270000099,0,4.9270000099,47.09,-29.68,55.6630083628,133.15
2021-09-17 06:30:00,64.3865000096,-14.74,66.0521686509,4.7965000096,0,4.7965000096,59.59,-14.74,61.3859568631,132.59,58.3665000096,-27.96,64.7179258272,4.7965000096,0,4.7965000096,53.57,-27.96,60.4276964645,133.15
2021-09-17 07:00:00,71.155333343,-11.97,72.1551270746,4.845333343,0,4.845333343,66.31,-11.97,67.3817260094,132.33,64.665333343,-26.63,69.9339848455,4.845333343,0,4.845333343,59.82,-26.63,65.479686163,132.93
2021-09-17 07:30:00,79.0486666803,-11.12,79.8269760416,6.8386666803,0,6.8386666803,72.21,-11.12,73.0611969516,131.72,71.6686666803,-26.78,76.5086020245,6.8386666803,0,6.8386666803,64.83,-26.78,70.1434052495,132.49
2021-09-17 08:00:00,82.1751666866,-7.96,82.5597942099,9.9751666866,0,9.9751666866,72.2,-7.96,72.6374669162,131.64,74.1251666866,-24.1,77.9445337167,9.9751666866,0,9.9751666866,64.15,-24.1,68.5276039272,132.49
2021-09-17 08:30:00,85.3586666981,-5.49,85.5350342286,15.7386666981,0,15.7386666981,69.62,-5.49,69.836126038,132.38,77.3186666981,-21.91,80.3630780892,15.7386666981,0,15.7386666981,61.58,-21.91,65.3616439512,133.29
2021-09-17 09:00:00,89.7666667035,-3.54,89.836440552,18.3966667035,0,18.3966667035,71.37,-3.54,71.4577392589,132.6,81.9666667035,-19.97,84.3643013986,18.3966667035,0,18.3966667035,63.57,-19.97,66.6329182912,133.55
2021-09-17 09:30:00,88.1986667015,-2.95,88.2479875574,17.4186667015,0,17.4186667015,70.78,-2.95,70.8414490253,132.06,80.9386667015,-19.37,83.2241831886,17.4186667015,0,17.4186667015,63.52,-19.37,66.4077352422,133.02
2021-09-17 10:00:00,87.4001667049,-2.32,87.430952986,19.1001667049,0,19.1001667049,68.3,-2.32,68.3393912762,131.83,80.8601667049,-18.69,82.9920638347,19.1001667049,0,19.1001667049,61.76,-18.69,64.5260699253,132.86
2021-09-17 10:30:00,83.3560000496,-3.18,83.4166358964,24.8060000496,0,24.8060000496,58.55,-3.18,58.6362933685,132.19,77.3060000496,-19.59,79.7495187676,24.8060000496,0,24.8060000496,52.5,-19.59,56.0358644084,133.21
2021-09-17 11:00:00,82.1568667403,-2.7,82.2012211137,25.3168667403,0,25.3168667403,56.84,-2.7,56.9040912413,132.19,76.2768667403,-19.07,78.6245845758,25.3168667403,0,25.3168667403,50.96,-19.07,54.4112718102,133.21
2021-09-17 11:30:00,83.8596774004,-2.5700000000000003,83.8990488247,33.1996774004,0,33.1996774004,50.66,-2.5700000000000003,50.7251466237,132.03,78.4196774004,-18.91,80.6674277734,33.1996774004,0,33.1996774004,45.22,-18.91,49.0146559715,133.06
2021-09-17 12:00:00,82.530366733,-1.83,82.5506531354,33.150366733,0,33.150366733,49.38,-1.83,49.4138978426,132.25,78.130366733,-18.04,80.1860075439,33.150366733,0,33.150366733,44.98,-18.04,48.4627898495,133.27
2021-09-17 12:30:00,82.334000069,-1.78,82.3532389609,34.484000069,0,34.484000069,47.85,-1.78,47.8830961823,132.11,78.494000069,-17.94,80.5180206341,34.484000069,0,34.484000069,44.01,-17.94,47.5260318142,133.09
2021-09-17 13:00:00,81.8880000672,-2.22,81.9180868613,33.6180000672,0,33.6180000672,48.27,-2.22,48.3210233749,132.11,77.2680000672,-18.38,79.4239777044,33.6180000672,0,33.6180000672,43.65,-18.38,47.3618717958,133.09
2021-09-17 13:30:00,80.0266667334,-2.83,80.0766900443,33.3666667334,0,33.3666667334,46.66,-2.83,46.7457431217,132.23,75.8466667334,-18.88,78.1611876481,33.3666667334,0,33.3666667334,42.48,-18.88,46.4866088245,133.09
2021-09-17 14:00:00,79.9450000595,-3.09,80.004694453,29.7450000595,0,29.7450000595,50.2,-3.09,50.2950106869,132.51,74.9450000595,-19.11,77.3430354584,29.7450000595,0,29.7450000595,45.2,-19.11,49.073741451,133.43
2021-09-17 14:30:00,82.1840007999,-3.19,82.245887967,23.9940007999,0,23.9940007999,58.19,-3.19,58.2773729676,132.6,76.3740007999,-19.21,78.7528545399,23.9940007999,0,23.9940007999,52.38,-19.21,55.7914733629,133.43
2021-09-17 15:00:00,83.6816667117,-4.13,83.7835201197,22.5116667117,0,22.5116667117,61.17,-4.13,61.3092635741,132.6,76.5916667117,-20.4,79.2618660497,22.5116667117,0,22.5116667117,54.08,-20.4,57.7997093418,133.55
2021-09-17 15:30:00,84.2781666984,-4.23,84.3842537565,15.8481666984,0,15.8481666984,68.43,-4.23,68.5606140579,132.86,77.3881666984,-20.38,80.0267002002,15.8481666984,0,15.8481666984,61.54,-20.38,64.8268154393,133.78
2021-09-17 16:00:00,83.7296666951,-5.26,83.8947238202,14.2096666951,0,14.2096666951,69.52,-5.26,69.7187062416,132.86,76.5796666951,-21.38,79.5081741152,14.2096666951,0,14.2096666951,62.37,-21.38,65.9327028113,133.78
2021-09-17 16:30:00,85.5618333637,-5.85,85.7615871387,15.1718333637,0,15.1718333637,70.39,-5.85,70.6326737424,132.74,78.2018333637,-21.93,81.218542473,15.1718333637,0,15.1718333637,63.03,-21.93,66.7360906856,133.66
2021-09-17 17:00:00,89.4166666976,-5.38,89.5783717385,15.4866666976,0,15.4866666976,73.93,-5.38,74.1254969629,132.74,81.8366666976,-21.4,84.5884153781,15.4866666976,0,15.4866666976,66.35,-21.4,69.7157263464,133.66
2021-09-17 17:30:00,92.564166693,-5.19,92.7095521269,13.144166693,0,13.144166693,79.42,-5.19,79.5893994198,132.48,84.274166693,-21.29,86.9217997501,13.144166693,0,13.144166693,71.13,-21.29,74.2478349853,133.45
2021-09-17 18:00:00,94.0476666899,-5.03,94.1820816812,11.5976666899,0,11.5976666899,82.45,-5.03,82.6032892808,132.29,85.2176666899,-21.21,87.8175085963,11.5976666899,0,11.5976666899,73.62,-21.21,76.6144144401,133.34
2021-09-17 18:30:00,95.8275000229,-4.99,95.9573335428,11.4675000229,0,11.4675000229,84.36,-4.99,84.5074535174,132.19,87.1075000229,-21.05,89.6148372773,11.4675000229,0,11.4675000229,75.64,-21.05,78.5144069582,133.23
2021-09-17 19:00:00,94.4480000233,-5.64,94.6162475921,11.6480000233,0,11.6480000233,82.8,-5.64,82.9918646615,132.19,86.3580000233,-21.27,88.9388389177,11.6480000233,0,11.6480000233,74.71,-21.27,77.6788066335,133.23
2021-09-17 19:30:00,94.1456666854,-5.3,94.2947323854,9.3556666854,0,9.3556666854,84.79,-5.3,84.9554830485,131.21,86.2656666854,-20.85,88.7495788648,9.3556666854,0,9.3556666854,76.91,-20.85,79.6860753206,132.21
2021-09-17 20:00:00,92.0491666903,-6.58,92.2840478543,11.8191666903,0,11.8191666903,80.23,-6.58,80.4993745317,131.02,83.9091666903,-22.27,86.8141760006,11.8191666903,0,11.8191666903,72.09,-22.27,75.4514479649,131.97
2021-09-17 20:30:00,85.4440000308,-8.81,85.8969920385,15.394000030800001,0,15.394000030800001,70.05,-8.81,70.601831421,131.3,77.3940000308,-24.5,81.1793153504,15.394000030800001,0,15.394000030800001,62.0,-24.5,66.6652083174,132.28
2021-09-17 21:00:00,86.7303333531,-8.4,87.1361619739,9.8703333531,0,9.8703333531,76.86,-8.4,77.3176538703,131.7,79.1603333531,-23.11,82.4647226186,9.8703333531,0,9.8703333531,69.29,-23.11,73.0422904898,132.69
2021-09-17 21:30:00,80.8321666861,-14.3,82.0873264954,9.7121666861,0,9.7121666861,71.12,-14.3,72.5433966671,130.46,73.5521666861,-29.31,79.1769999698,9.7121666861,0,9.7121666861,63.84,-29.31,70.2468625634,131.36
2021-09-17 22:00:00,76.6240000192,-15.96,78.2685056645,9.6140000192,0,9.6140000192,67.01,-15.96,68.8844082503,130.99,69.4240000192,-29.38,75.3848537749,9.6140000192,0,9.6140000192,59.81,-29.38,66.6364802492,131.88
2021-09-17 22:30:00,72.2648333426,-15.74,73.9591355955,4.6548333426,0,4.6548333426,67.61,-15.74,69.4180070299,131.73,65.4748333426,-29.13,71.6624776382,4.6548333426,0,4.6548333426,60.82,-29.13,67.436112729,132.45
2021-09-17 23:00:00,67.3713333426,-16.1,69.2683662025,4.6513333426,0,4.6513333426,62.72,-16.1,64.7534431517,131.73,61.3013333426,-31.16,68.7662640368,4.6513333426,0,4.6513333426,56.65,-31.16,64.6542195065,132.45
2021-09-17 23:30:00,63.6866666758,-16.63,65.822096687,4.5566666758,0,4.5566666758,59.13,-16.63,61.4240490362,131.91,57.9466666758,-31.64,66.0220098061,4.5566666758,0,4.5566666758,53.39,-31.64,62.061112623,132.77
2021-09-18 00:00:00,60.5810000093,-14.15,62.2115749851,4.6710000093,0,4.6710000093,55.91,-14.15,57.6727890777,131.99,54.9110000093,-27.76,61.5291436803,4.6710000093,0,4.6710000093,50.24,-27.76,57.3992613193,132.89
2021-09-18 00:30:00,58.9335000095,-12.88,60.3245540669,4.7335000095,0,4.7335000095,54.2,-12.88,55.7093744355,131.99,53.3435000095,-25.96,59.3249575917,4.7335000095,0,4.7335000095,48.61,-25.96,55.107655548,132.63
2021-09-18 01:00:00,56.7335000095,-13.11,58.2285335839,4.7435000095,0,4.7435000095,51.99,-13.11,53.6174617079,131.99,51.3435000095,-26.15,57.6192458578,4.7435000095,0,4.7435000095,46.6,-26.15,53.4357792121,132.63
2021-09-18 01:30:00,57.1495000095,-13.16,58.64512726,4.7595000095,0,4.7595000095,52.39,-13.16,54.0175684384,132.19,51.7595000095,-26.17,57.999265006,4.7595000095,0,4.7595000095,47.0,-26.17,53.7946921173,132.8
2021-09-18 02:00:00,56.4291666762,-13.43,58.0053079621,4.7891666762,0,4.7891666762,51.64,-13.43,53.3577969935,132.19,51.1391666762,-26.39,57.5469066792,4.7891666762,0,4.7891666762,46.35,-26.39,53.3362409624,132.8
2021-09-18 02:30:00,55.1773333426,-13.73,56.8599245058,4.6573333426,0,4.6573333426,50.52,-13.73,52.3524908672,132.19,50.0073333426,-26.66,56.6700007768,4.6573333426,0,4.6573333426,45.35,-26.66,52.6058751472,132.68
2021-09-18 03:00:00,53.9870000094,-14.16,55.8130967607,4.6970000094,0,4.6970000094,49.29,-14.16,51.283620192,132.19,48.9970000094,-27.05,55.9679239379,4.6970000094,0,4.6970000094,44.3,-27.05,51.90561145,132.84
2021-09-18 03:30:00,53.3966666762,-14.38,55.2990814764,4.7666666762,0,4.7666666762,48.63,-14.38,50.7115499665,132.43,48.4566666762,-27.26,55.5981667447,4.7666666762,0,4.7666666762,43.69,-27.26,51.4968319414,133.01
2021-09-18 04:00:00,52.8630000095,-14.29,54.7603950862,4.7330000094999995,0,4.7330000094999995,48.13,-14.29,50.2065832337,132.43,47.9530000095,-27.2,55.1301207137,4.7330000094999995,0,4.7330000094999995,43.22,-27.2,51.066705396,133.01
2021-09-18 04:30:00,52.5446666761,-14.5,54.508641481,4.7146666761,0,4.7146666761,47.83,-14.5,49.9795848322,132.43,47.6546666761,-27.41,54.9752249291,4.7146666761,0,4.7146666761,42.94,-27.41,50.9426314593,132.9
2021-09-18 05:00:00,52.5020000096,-14.51,54.4701762895,4.7820000096,0,4.7820000096,47.72,-14.51,49.8772342858,132.43,47.6020000096,-27.41,54.9295776873,4.7820000096,0,4.7820000096,42.82,-27.41,50.8415233839,132.99
2021-09-18 05:30:00,53.3151666764,-14.2,55.1737890463,4.8551666764,0,4.8551666764,48.46,-14.2,50.4976395488,132.43,48.3551666764,-27.13,55.446001157,4.8551666764,0,4.8551666764,43.5,-27.13,51.2668206543,132.99
2021-09-18 06:00:00,54.0885000098,-13.89,55.8435129026,4.8785000098,0,4.8785000098,49.21,-13.89,51.1327312003,132.43,49.0285000098,-26.81,55.8799598533,4.8785000098,0,4.8785000098,44.15,-26.81,51.6526727285,132.99
2021-09-18 06:30:00,57.3200000113,-13.19,58.8180117081,5.6400000113,0,5.6400000113,51.68,-13.19,53.3366525009,132.43,51.8000000113,-26.21,58.053458994,5.6400000113,0,5.6400000113,46.16,-26.21,53.0821033871,132.99
2021-09-18 07:00:00,61.7903333439,-4.06,61.9235730134,5.2903333439,0,5.2903333439,56.5,-4.06,56.645684743,132.06,55.9103333439,-17.03,58.4464393665,5.2903333439,0,5.2903333439,50.62,-17.03,53.4079142075,132.66
2021-09-18 07:30:00,66.9836666769,-1.6099999999999999,67.0030126299,5.1236666769,0,5.1236666769,61.86,-1.6099999999999999,61.8809477949,132.19,60.7636666769,-14.26,62.4145078329,5.1236666769,0,5.1236666769,55.64,-14.26,57.4382903645,132.76
2021-09-18 08:00:00,72.6480000113,0.23,72.6483640947,5.6280000113,0,5.6280000113,67.02,0.23,67.0203946571,132.19,66.1080000113,-13.83,67.5391483918,5.6280000113,0,5.6280000113,60.48,-13.83,62.041109758,132.76
2021-09-18 08:30:00,78.0620000128,1.83,78.083447324,6.4120000128,0,6.4120000128,71.65,1.83,71.6733660435,131.4,71.2620000128,-12.98,72.434474153,6.4120000128,0,6.4120000128,64.85,-12.98,66.1362449796,132.17
2021-09-18 09:00:00,82.2295000149,3.11,82.2882906172,7.4295000149,0,7.4295000149,74.8,3.11,74.8646251577,130.95,75.0995000149,-11.34,75.9508426713,7.4295000149,0,7.4295000149,67.67,-11.34,68.6135883044,131.8
2021-09-18 09:30:00,83.5851666876,2.94,83.6368560516,10.4851666876,0,10.4851666876,73.1,2.94,73.1590978621,130.66,75.9851666876,-10.28,76.6774018636,10.4851666876,0,10.4851666876,65.5,-10.28,66.301797864,131.53
2021-09-18 10:00:00,85.0808333683,2.41,85.1149593587,17.4708333683,0,17.4708333683,67.61,2.41,67.6529393301,130.66,77.4208333683,-11.02,78.2011882227,17.4708333683,0,17.4708333683,59.95,-11.02,60.9544329807,131.32
2021-09-18 10:30:00,85.3741667058,2.64,85.4149749207,19.5641667058,0,19.5641667058,65.81,2.64,65.8629311525,130.79,78.2041667058,-10.71,78.9341231037,19.5641667058,0,19.5641667058,58.64,-10.71,59.6100134206,131.49
2021-09-18 11:00:00,83.7022021846,2.42,83.7371784248,22.4822021846,0,22.4822021846,61.22,2.42,61.2678121039,130.79,77.2622021846,-10.87,78.0231041834,22.4822021846,0,22.4822021846,54.78,-10.87,55.848055472,131.49
2021-09-18 11:30:00,84.2913393991,2.37,84.3246511863,27.7213393991,0,27.7213393991,56.57,2.37,56.6196238066,130.79,78.1513393991,-10.87,78.9036675312,27.7213393991,0,27.7213393991,50.43,-10.87,51.5881943859,131.49
2021-09-18 12:00:00,82.8249014469,2.5,82.8626230558,25.2249014469,0,25.2249014469,57.6,2.5,57.6542279456,130.79,76.5249014469,-10.73,77.2734976654,25.2249014469,0,25.2249014469,51.3,-10.73,52.4101411942,131.49
2021-09-18 12:30:00,85.3726732738,3.37,85.4391610558,30.0226732738,0,30.0226732738,55.35,3.37,55.4524967878,130.79,79.8626732738,-9.77,80.4580603945,30.0226732738,0,30.0226732738,49.84,-9.77,50.7885666268,131.49
2021-09-18 13:00:00,82.7656333884,3.51,82.8400275844,27.4156333884,0,27.4156333884,55.35,3.51,55.4611810188,130.61,77.6756333884,-9.56,78.2617251426,27.4156333884,0,27.4156333884,50.26,-9.56,51.1611297764,131.32
2021-09-18 13:30:00,78.2386667192,3.09,78.2996620044,26.2686667192,0,26.2686667192,51.97,3.09,52.0617806073,130.61,73.3786667192,-9.9,74.0434921481,26.2686667192,0,26.2686667192,47.11,-9.9,48.138987318,131.32
2021-09-18 14:00:00,76.7623333881,2.5700000000000003,76.8053430901,27.3723333881,0,27.3723333881,49.39,2.5700000000000003,49.45681955,130.73,71.7223333881,-10.37,72.4681309724,27.3723333881,0,27.3723333881,44.35,-10.37,45.5462336533,131.44
2021-09-18 14:30:00,77.4790000564,2.79,77.5292173941,28.2190000564,0,28.2190000564,49.26,2.79,49.3389470905,130.99,72.4390000564,-10.26,73.1619869138,28.2190000564,0,28.2190000564,44.22,-10.26,45.3946692906,131.67
2021-09-18 15:00:00,76.4383333826,2.67,76.4849508748,24.6483333826,0,24.6483333826,51.79,2.67,51.8587793917,130.99,71.3783333826,-10.4,72.1320072955,24.6483333826,0,24.6483333826,46.73,-10.4,47.873300492,131.67
2021-09-18 15:30:00,76.1216667063,2.54,76.1640318139,19.8416667063,0,19.8416667063,56.28,2.54,56.3372878296,130.99,70.4316667064,-10.6,71.2248529309,19.8416667063,0,19.8416667063,50.59,-10.6,51.6885683686,131.67
2021-09-18 16:00:00,76.957500034,2.75,77.0066186213,16.997500034,0,16.997500034,59.96,2.75,60.0230297469,131.12,71.067500034,-10.42,71.8273343587,16.997500034,0,16.997500034,54.07,-10.42,55.0648826386,131.78
2021-09-18 16:30:00,76.5848333682,1.47,76.5989399537,17.4348333682,0,17.4348333682,59.15,1.47,59.1682634526,131.02,70.1748333682,-11.86,71.1699855153,17.4348333682,0,17.4348333682,52.74,-11.86,54.0570735427,131.78
2021-09-18 17:00:00,81.9998333735,1.22,82.0089084995,20.0798333735,0,20.0798333735,61.92,1.22,61.9320175677,131.22,74.9498333735,-12.16,75.9298565962,20.0798333735,0,20.0798333735,54.87,-12.16,56.2012677793,131.92
2021-09-18 17:30:00,86.0180000413,1.03,86.0241665528,20.6480000413,0,20.6480000413,65.37,1.03,65.378114075,131.22,77.9980000413,-12.45,78.985381625,20.6480000413,0,20.6480000413,57.35,-12.45,58.6858160035,131.92
2021-09-18 18:00:00,88.3010000389,1.33,88.3110157787,19.4310000389,0,19.4310000389,68.87,1.33,68.8828411145,130.95,79.9410000389,-12.23,80.8711097192,19.4310000389,0,19.4310000389,60.51,-12.23,61.7335646144,131.73
2021-09-18 18:30:00,88.5353333685,1.03,88.5413245591,17.6053333685,0,17.6053333685,70.93,1.03,70.9374781057,130.77,80.0453333685,-12.49,81.0139216066,17.6053333685,0,17.6053333685,62.44,-12.49,63.6769479482,131.53
2021-09-18 19:00:00,91.0533333549,-1.43,91.0645617957,10.7833333549,0,10.7833333549,80.27,-1.43,80.282736625,130.77,82.8133333549,-14.97,84.1555053538,10.7833333549,0,10.7833333549,72.03,-14.97,73.5691633771,131.53
